Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-10 04:00:00,120.40896,27.29428,123.4637411105,82.60896,24.09428,86.051,37.8,3.2,37.9352079209,136.65,120.20896,27.25428,123.2598468383,82.60896,24.09428,86.051,37.6,3.16,37.7325535844,0.0
2020-03-10 04:30:00,113.04944,26.54942,116.1251376174,78.40944,22.86942,81.6765,34.64,3.68,34.8349250035,136.73,112.92944,26.50942,115.9991714085,78.40944,22.86942,81.6765,34.52,3.64,34.7113814188,0.0
2020-03-10 05:00:00,97.32256,24.96908,100.474552206,70.52256,20.56908,73.461,26.8,4.4,27.1587923148,136.78,97.24256,25.00908,100.4070194648,70.52256,20.56908,73.461,26.72,4.44,27.0863803414,0.0
2020-03-10 05:30:00,123.76144,27.10542,126.6949005456,83.88144,24.46542,87.3765,39.88,2.64,39.9672866229,136.4,123.60144,27.06542,126.5300475375,83.88144,24.46542,87.3765,39.72,2.6,39.8050047105,0.0
2020-03-10 06:00:00,117.68928,25.93604,120.5132556933,81.92928,23.89604,85.343,35.76,2.04,35.8181406553,135.89,117.52928,25.93604,120.3570098839,81.92928,23.89604,85.343,35.6,2.04,35.6584015346,0.0
2020-03-10 06:30:00,130.58912,27.35016,133.4224475656,91.02912,26.55016,94.822,39.56,0.8,39.5680881519,135.93,130.46912,27.31016,133.2967970838,91.02912,26.55016,94.822,39.44,0.76,39.4473218356,0.0
2020-03-10 07:00:00,111.35888,25.49134,114.2392601948,83.55888,24.37134,87.0405,27.8,1.12,27.8225520037,135.63,111.23888,25.49134,114.1222889652,83.55888,24.37134,87.0405,27.68,1.12,27.7026496928,0.0
2020-03-10 07:30:00,123.60576,30.65168,127.349555916,91.92576,26.81168,95.756,31.68,3.84,31.9118786661,135.46,123.52576,30.61168,127.2622816706,91.92576,26.81168,95.756,31.6,3.8,31.827660925700002,0.0
2020-03-10 08:00:00,118.8448,31.5964,122.9732449763,90.3648,26.3564,94.13,28.48,5.24,28.9580386076,135.19,118.7248,31.5964,122.8572774727,90.3648,26.3564,94.13,28.36,5.24,28.8400277392,0.0
2020-03-10 08:30:00,115.96336,31.81098,120.2474087498,89.04336,25.97098,92.7535,26.92,5.84,27.5461794084,134.83,115.80336,31.81098,120.0931165215,89.04336,25.97098,92.7535,26.76,5.84,27.3898375315,0.0
2020-03-10 09:00:00,136.05232,36.29526,140.8104388028,98.93232,28.85526,103.0545,37.12,7.44,37.8582619781,134.69,135.97232,36.29526,140.7331435897,98.93232,28.85526,103.0545,37.04,7.44,37.779825304,0.0
2020-03-10 09:30:00,145.62848,36.56164,150.147952722,102.58848,29.92164,106.863,43.04,6.64,43.549181393,134.56,145.42848,36.52164,149.9442329114,102.58848,29.92164,106.863,42.84,6.6,43.3454219036,0.0
2020-03-10 10:00:00,139.49744,36.65842,144.2337530658,100.17744,29.21842,104.3515,39.32,7.44,40.0176960856,134.58,139.37744,36.65842,144.117696824,100.17744,29.21842,104.3515,39.2,7.44,39.8997944857,0.0
2020-03-10 10:30:00,143.74368,37.42024,148.5345747683,102.10368,29.78024,106.358,41.64,7.64,42.3350823786,134.9,143.58368,37.38024,148.3696583025,102.10368,29.78024,106.358,41.48,7.6,42.1704920531,0.0
2020-03-10 11:00:00,148.99344,38.46642,153.8788829913,104.59344,30.50642,108.9515,44.4,7.96,45.1078884454,134.86,148.87344,38.46642,153.7626957524,104.59344,30.50642,108.9515,44.28,7.96,44.9897766165,0.0
2020-03-10 11:30:00,146.76448,36.47464,151.2290049984,102.56448,29.91464,106.838,44.2,6.5600000000000005,44.6841537908,135.59,146.60448,36.43464,151.0640809326,102.56448,29.91464,106.838,44.04,6.52,44.5200179694,0.0
2020-03-10 12:00:00,121.53552,32.25286,125.7423142775,90.69552,26.45286,94.4745,30.84,5.8,31.3806564622,135.59,121.41552,32.25286,125.6263327294,90.69552,26.45286,94.4745,30.72,5.8,31.2627318064,0.0
2020-03-10 12:30:00,139.29856,36.56208,144.0169243943,100.25856,29.24208,104.436,39.04,7.32,39.7203222545,135.51,139.09856,36.56208,143.8234858707,100.25856,29.24208,104.436,38.84,7.32,39.5237650028,0.0
2020-03-10 13:00:00,159.51184,38.57762,164.1105111352,108.95184,31.77762,113.4915,50.56,6.8,51.0152290988,135.48,159.35184,38.57762,163.9549989364,108.95184,31.77762,113.4915,50.4,6.8,50.8566613139,0.0
2020-03-10 13:30:00,152.48976,37.16118,156.9524775333,106.28976,31.00118,110.7185,46.2,6.16,46.6088575273,135.54,152.32976,37.12118,156.7875562226,106.28976,31.00118,110.7185,46.04,6.12,46.4449782,0.0
2020-03-10 14:00:00,143.8608,36.6944,148.4668608411,102.2208,29.8144,106.48,41.64,6.88,42.2045495178,135.77,143.7008,36.6944,148.3118299799,102.2208,29.8144,106.48,41.48,6.88,42.0466978489,0.0
2020-03-10 14:30:00,141.84688,36.80034,146.5428346588,102.44688,29.88034,106.7155,39.4,6.92,40.0030798814,136.27,141.68688,36.80034,146.3879673616,102.44688,29.88034,106.7155,39.24,6.92,39.8455016282,0.0
2020-03-10 15:00:00,140.00416,35.06788,144.3292105743,99.52416,29.02788,103.671,40.48,6.04,40.9281321343,136.22,139.88416,35.02788,144.2030880259,99.52416,29.02788,103.671,40.36,6.0,40.8035488653,0.0
2020-03-10 15:30:00,140.17344,34.23892,144.2944798812,99.01344,28.87892,103.139,41.16,5.36,41.5075318466,135.94,140.01344,34.23892,144.1390544696,99.01344,28.87892,103.139,41.0,5.36,41.3488766474,0.0
2020-03-10 16:00:00,132.82896,32.63678,136.7797208048,95.98896,27.99678,99.9885,36.84,4.64,37.1310543885,135.94,132.74896,32.63678,136.7020328666,95.98896,27.99678,99.9885,36.76,4.64,37.0516828228,0.0
2020-03-10 16:30:00,125.78064,32.63102,129.944422216,93.50064,27.27102,97.3965,32.28,5.36,32.7219803802,135.89,125.62064,32.59102,129.779504463,93.50064,27.27102,97.3965,32.12,5.32,32.5575920486,0.0
2020-03-10 17:00:00,120.05184,31.97512,124.2370821711,92.21184,26.89512,96.054,27.84,5.08,28.299681977,135.78,119.97184,31.97512,124.1597788819,92.21184,26.89512,96.054,27.76,5.08,28.220985099700002,0.0
2020-03-10 17:30:00,113.5544,29.9517,117.4380947233,89.1144,25.9917,92.8275,24.44,3.96,24.758739871,135.76,113.4744,29.9517,117.3607421085,89.1144,25.9917,92.8275,24.36,3.96,24.6797730946,0.0
2020-03-10 18:00:00,105.5808,29.7544,109.6933436814,86.3808,25.1944,89.98,19.2,4.5600000000000005,19.7340720582,135.58,105.5008,29.7144,109.6054942418,86.3808,25.1944,89.98,19.12,4.52,19.6470048608,0.0
2020-03-10 18:30:00,100.55968,28.98824,104.6545139972,84.43968,24.62824,87.958,16.12,4.36,16.6992215387,135.43,100.51968,28.98824,104.6160796704,84.43968,24.62824,87.958,16.08,4.36,16.6606122336,0.0
2020-03-10 19:00:00,90.00704,27.37872,94.0790176309,79.60704,23.21872,82.924,10.4,4.16,11.2011427988,135.71,89.96704,27.37872,94.0407496525,79.60704,23.21872,82.924,10.36,4.16,11.1640136152,0.0
2020-03-10 19:30:00,85.40912,25.02766,89.0005704715,76.20912,22.22766,79.3845,9.2,2.8,9.6166522241,136.0,85.40912,24.98766,88.989330436,76.20912,22.22766,79.3845,9.2,2.76,9.6050819882,0.0
2020-03-10 20:00:00,78.75696,23.28078,82.1258392094,71.31696,20.80078,74.2885,7.44,2.48,7.8424485972,135.97,78.71696,23.32078,82.0988341662,71.31696,20.80078,74.2885,7.4,2.52,7.8173141168,0.0
2020-03-10 20:30:00,64.00848,12.58414,65.233780294,39.16848,11.42414,40.8005,24.84,1.16,24.8670705955,136.36,63.96848,12.58414,65.1945320794,39.16848,11.42414,40.8005,24.8,1.16,24.8271142101,0.0
2020-03-10 21:00:00,62.8192,10.6206,63.7106665559,30.3792,8.8606,31.645,32.44,1.76,32.4877084449,136.1,62.7392,10.5806,63.6251232848,30.3792,8.8606,31.645,32.36,1.72,32.4056785147,0.0
2020-03-10 21:30:00,58.24688,10.40534,59.16899636,25.52688,7.44534,26.5905,32.72,2.96,32.8536147174,136.1,58.20688,10.40534,59.1296201565,25.52688,7.44534,26.5905,32.68,2.96,32.8137775942,0.0
2020-03-10 22:00:00,54.5552,13.1286,56.1126544106,31.435200000000002,9.1686,32.745,23.12,3.96,23.4566834825,136.79,54.4752,13.0886,56.0255197655,31.435200000000002,9.1686,32.745,23.04,3.92,23.371093256400002,0.0
2020-03-10 22:30:00,50.22928,15.36354,52.5263641484,35.66928,10.40354,37.1555,14.56,4.96,15.3816514068,136.76,50.18928,15.32354,52.4764204672,35.66928,10.40354,37.1555,14.52,4.92,15.3309099534,0.0
2020-03-10 23:00:00,45.72608,14.49844,47.9695648782,28.72608,8.37844,29.923000000000002,17.0,6.12,18.0680491476,136.58,45.68608,14.45844,47.9193530111,28.72608,8.37844,29.923000000000002,16.96,6.08,18.0168809731,0.0
2020-03-10 23:30:00,44.0768,13.5924,46.1250217995,24.7968,7.2324,25.83,19.28,6.36,20.3019210914,136.95,44.0368,13.5524,46.0750181769,24.7968,7.2324,25.83,19.24,6.32,20.2514197033,0.0
2020-03-11 00:00:00,41.45792,14.12856,43.7992618477,23.61792,6.88856,24.602,17.84,7.24,19.2531348097,137.06,41.37792,14.08856,43.7106369938,23.61792,6.88856,24.602,17.76,7.2,19.1639661866,0.0
2020-03-11 00:30:00,43.57776,12.24018,45.2641488714,17.41776,5.08018,18.1435,26.16,7.16,27.1221533068,136.88,43.49776,12.16018,45.1655300273,17.41776,5.08018,18.1435,26.08,7.08,27.0239301361,0.0
2020-03-11 01:00:00,49.54512,11.27066,50.8108914766,17.38512,5.07066,18.1095,32.16,6.2,32.75218466,136.58,49.46512,11.19066,50.7151749267,17.38512,5.07066,18.1095,32.08,6.12,32.6585486512,0.0
2020-03-11 01:30:00,51.476,12.8355,53.0521313073,21.516,6.2755,22.4125,29.96,6.5600000000000005,30.6697766539,136.58,51.436,12.7955,53.0036500276,21.516,6.2755,22.4125,29.92,6.52,30.6221619093,0.0
2020-03-11 02:00:00,49.85232,16.995260000000002,52.6696560825,35.09232,10.23526,36.5545,14.76,6.76,16.2343832652,136.78,49.77232,16.91526,52.5681449078,35.09232,10.23526,36.5545,14.68,6.68,16.128384916,0.0
2020-03-11 02:30:00,48.93984,16.58412,51.6734068492,32.85984,9.58412,34.229,16.08,7.0,17.5375710975,136.93,48.89984,16.50412,51.6098859619,32.85984,9.58412,34.229,16.04,6.92,17.4690583604,0.0
2020-03-11 03:00:00,48.19024,14.39882,50.2953799931,24.27024,7.07882,25.2815,23.92,7.32,25.0149715171,137.04,48.15024,14.35882,50.2456099958,24.27024,7.07882,25.2815,23.88,7.28,24.9650315441,0.0
2020-03-11 03:30:00,46.6336,17.2648,49.7269139199,34.2336,9.9848,35.66,12.4,7.28,14.3790959382,136.68,46.5536,17.2248,49.6380036665,34.2336,9.9848,35.66,12.32,7.24,14.2898565423,0.0
2020-03-11 04:00:00,53.1848,23.5589,58.1691045165,47.5848,13.8789,49.5675,5.6,9.68,11.1831301522,136.13,53.0648,19.5589,56.5546069587,47.5848,13.8789,49.5675,5.48,5.68,7.8925787928,0.0
2020-03-11 04:30:00,51.9584,30.1912,60.093126795,47.5584,13.8712,49.54,4.4,16.32,16.9027335067,134.14,51.5584,16.8712,54.2485575845,47.5584,13.8712,49.54,4.0,3.0,5.0,0.0
2020-03-11 05:00:00,66.8656,31.7108,74.0039411113,54.8256,15.9908,57.11,12.04,15.72,19.8010100752,133.92,66.3456,19.5108,69.1549705806,54.8256,15.9908,57.11,11.52,3.52,12.0457793438,0.0
2020-03-11 05:30:00,83.8256,32.8208,90.0218647219,63.7056,18.5808,66.36,20.12,14.24,24.649381331,133.73,83.1456,23.5008,86.4029999479,63.7056,18.5808,66.36,19.44,4.92,20.0529299605,0.0
2020-03-11 06:00:00,102.44416,33.68788,107.8409902449,74.08416,21.60788,77.171,28.36,12.08,30.8255737984,133.36,101.56416,28.52788,105.4946374647,74.08416,21.60788,77.171,27.48,6.92,28.3379039451,0.0
2020-03-11 06:30:00,94.78272,32.19996,100.1029541752,72.82272,21.23996,75.857,21.96,10.96,24.5430886402,133.36,94.02272,29.27996,98.4763318458,72.82272,21.23996,75.857,21.2,8.04,22.6733676369,0.0
2020-03-11 07:00:00,61.64672,27.85696,67.6485647091,58.20672,16.97696,60.632,3.44,10.88,11.4108720087,133.36,61.44672,25.05696,66.35925439,58.20672,16.97696,60.632,3.24,8.08,8.7054006226,0.0
2020-03-11 07:30:00,75.4136,27.7323,80.3510518179,67.6536,19.7323,70.4725,7.76,8.0,11.1452949714,132.77,75.0936,30.4123,81.0182495013,67.6536,19.7323,70.4725,7.44,10.68,13.0159901659,0.0
2020-03-11 08:00:00,98.21696,28.61328,102.3000050049,79.17696,23.09328,82.476,19.04,5.52,19.8240258273,132.31,97.53696,36.13328,104.0147705357,79.17696,23.09328,82.476,18.36,13.04,22.5195737082,0.0
2020-03-11 08:30:00,116.49488,30.04934,120.3080209323,88.21488,25.72934,91.8905,28.28,4.32,28.6080548098,132.95,115.65488,39.84934,122.3275159817,88.21488,25.72934,91.8905,27.44,14.12,30.8598120539,0.0
2020-03-11 09:00:00,116.25072,30.04646,120.0708943044,86.97072,25.36646,90.5945,29.28,4.68,29.6516576265,134.37,115.33072,38.88646,121.710031415,86.97072,25.36646,90.5945,28.36,13.52,31.417829333,0.0
2020-03-11 09:30:00,125.27872,31.86796,129.2684205806,90.19872,26.30796,93.957,35.08,5.5600000000000005,35.5178828198,134.26,124.27872,39.02796,130.2627418205,90.19872,26.30796,93.957,34.08,12.72,36.3764319306,0.0
2020-03-11 10:00:00,129.96176,31.34718,133.6888355707,93.76176,27.34718,97.6685,36.2,4.0,36.4203239964,134.42,128.96176,41.46718,135.4646173709,93.76176,27.34718,97.6685,35.2,14.12,37.9264340533,0.0
2020-03-11 10:30:00,152.08592,33.38506,155.7070624392,103.76592,30.26506,108.0895,48.32,3.12,48.4206237052,134.4,150.80592,45.30506,157.4641990062,103.76592,30.26506,108.0895,47.04,15.04,49.3858603246,0.0
2020-03-11 11:00:00,158.39984,33.27162,161.8564487731,107.07984,31.23162,111.5415,51.32,2.04,51.3605295923,134.25,157.07984,47.39162,164.0732817391,107.07984,31.23162,111.5415,50.0,16.16,52.5466040768,0.0
2020-03-11 11:30:00,151.23152,32.90086,154.7689866551,103.75152,30.26086,108.0745,47.48,2.64,47.5533384738,134.29,149.99152,45.78086,156.8226489199,103.75152,30.26086,108.0745,46.24,15.52,48.7750756022,0.0
2020-03-11 12:00:00,164.91648,33.88064,168.3607529753,109.71648,32.00064,114.288,55.2,1.88,55.2320052144,134.21,163.51648,48.36064,170.5180070632,109.71648,32.00064,114.288,53.8,16.36,56.2324603765,0.0
2020-03-11 12:30:00,158.99376,33.58318,162.5018329061,106.91376,31.18318,111.3685,52.08,2.4,52.1352702112,134.21,157.75376,46.82318,164.5559448317,106.91376,31.18318,111.3685,50.84,15.64,53.1913075605,0.0
2020-03-11 13:00:00,154.17216,37.36688,158.6358680753,105.21216,30.68688,109.596,48.96,6.68,49.4136013664,135.48,154.01216,37.36688,158.4803746487,105.21216,30.68688,109.596,48.8,6.68,49.2550748654,0.0
2020-03-11 13:30:00,140.56048,34.02514,144.6200494048,99.24048,28.94514,103.3755,41.32,5.08,41.6311037567,135.74,140.40048,33.98514,144.4551297983,99.24048,28.94514,103.3755,41.16,5.04,41.4674233586,0.0
2020-03-11 14:00:00,148.16912,36.15266,152.5159104705,102.96912,30.03266,107.2595,45.2,6.12,45.6124369005,135.7,148.00912,36.15266,152.3604752823,102.96912,30.03266,107.2595,45.04,6.12,45.4538887225,0.0
2020-03-11 14:30:00,152.48432,37.26626,156.9721057394,105.00432,30.62626,109.3795,47.48,6.64,47.9420483501,135.84,152.32432,37.22626,156.8071838184,105.00432,30.62626,109.3795,47.32,6.6,47.7780535393,0.0
2020-03-11 15:00:00,148.51424,35.96832,152.8077207683,102.47424,29.88832,106.744,46.04,6.08,46.4397243747,136.34,148.35424,35.96832,152.6522209783,102.47424,29.88832,106.744,45.88,6.08,46.2811062962,0.0
2020-03-11 15:30:00,147.70672,34.73946,151.736960607,101.82672,29.69946,106.0695,45.88,5.04,46.1559963602,136.64,147.62672,34.73946,151.6590865694,101.82672,29.69946,106.0695,45.8,5.04,46.0764755597,0.0
2020-03-11 16:00:00,151.35136,35.46248,155.450383279,104.03136,30.34248,108.366,47.32,5.12,47.596184721,136.49,151.27136,35.42248,155.3633690598,104.03136,30.34248,108.366,47.24,5.08,47.5123562876,0.0
2020-03-11 16:30:00,140.01312,34.58716,144.2218617582,99.93312,29.14716,104.097,40.08,5.44,40.4474968323,136.28,140.01312,34.58716,144.2218617582,99.93312,29.14716,104.097,40.08,5.44,40.4474968323,0.0
2020-03-11 17:00:00,127.03648,35.55064,131.9170771932,96.51648,28.15064,100.538,30.52,7.4,31.4043054373,135.93,126.99648,35.55064,131.8785575323,96.51648,28.15064,100.538,30.48,7.4,31.3654332028,0.0
2020-03-11 17:30:00,123.27168,34.90924,128.1193276887,95.55168,27.86924,99.533,27.72,7.04,28.6,135.86,123.31168,34.86924,128.1469247489,95.55168,27.86924,99.533,27.76,7.0,28.6289643543,0.0
2020-03-11 18:00:00,117.05472,33.66596,121.7998536001,92.93472,27.10596,96.807,24.12,6.5600000000000005,24.996159705,135.56,117.09472,33.62596,121.8272491596,92.93472,27.10596,96.807,24.16,6.52,25.0243081822,0.0
2020-03-11 18:30:00,115.40976,33.57118,120.193331054,92.60976,27.01118,96.4685,22.8,6.5600000000000005,23.7249573235,135.27,115.40976,33.57118,120.193331054,92.60976,27.01118,96.4685,22.8,6.5600000000000005,23.7249573235,0.0
2020-03-11 19:00:00,113.38736,33.69798,118.2888298355,91.94736,26.81798,95.7785,21.44,6.88,22.5168381439,135.19,113.46736,33.65798,118.3541355553,91.94736,26.81798,95.7785,21.52,6.84,22.5808768652,0.0
2020-03-11 19:30:00,117.39296,32.33628,121.7651101991,92.35296,26.93628,96.201,25.04,5.4,25.6156514655,135.31,117.39296,32.33628,121.7651101991,92.35296,26.93628,96.201,25.04,5.4,25.6156514655,0.0
2020-03-11 20:00:00,124.6584,34.1887,129.261687666,95.1384,27.7487,99.1025,29.52,6.44,30.2143012496,134.91,124.6984,34.1487,129.2896928384,95.1384,27.7487,99.1025,29.56,6.4,30.2448937839,0.0
2020-03-11 20:30:00,117.52928,32.06104,121.8238151726,92.36928,26.94104,96.218,25.16,5.12,25.6756694168,135.2,117.52928,32.06104,121.8238151726,92.36928,26.94104,96.218,25.16,5.12,25.6756694168,0.0
2020-03-11 21:00:00,121.61232,30.73026,125.4348645929,92.33232,26.93026,96.1795,29.28,3.8,29.5255550329,135.5,121.61232,30.73026,125.4348645929,92.33232,26.93026,96.1795,29.28,3.8,29.5255550329,0.0
2020-03-11 21:30:00,129.43776,29.96768,132.861565392,93.55776,27.28768,97.456,35.88,2.68,35.979949972200004,135.58,129.39776,29.96768,132.8225964872,93.55776,27.28768,97.456,35.84,2.68,35.9400612131,0.0
2020-03-11 22:00:00,133.16752,29.11386,136.3128945737,93.64752,27.31386,97.5495,39.52,1.8,39.5609706655,135.14,133.08752,29.11386,136.2347416185,93.64752,27.31386,97.5495,39.44,1.8,39.481053684,0.0
2020-03-11 22:30:00,137.18768,28.789740000000002,140.1759917855,93.90768,27.38974,97.8205,43.28,1.4,43.3026373331,135.18,137.02768,28.82974,140.0276365388,93.90768,27.38974,97.8205,43.12,1.44,43.1440378268,0.0
2020-03-11 23:00:00,141.12064,28.15352,143.9015487144,93.92064,27.39352,97.834,47.2,0.76,47.2061182475,135.85,140.96064,28.11352,143.7368151727,93.92064,27.39352,97.834,47.04,0.72,47.0455098814,0.0
2020-03-11 23:30:00,138.7832,27.3501,141.4524816758,91.3032,26.6301,95.1075,47.48,0.72,47.4854588269,135.99,138.6632,27.3501,141.3347480425,91.3032,26.6301,95.1075,47.36,0.72,47.3654726568,0.0
2020-03-12 00:00:00,139.96512,27.56816,142.6542612837,90.40512,26.36816,94.172,49.56,1.2,49.5745257163,136.56,139.80512,27.56816,142.49728076,90.40512,26.36816,94.172,49.4,1.2,49.4145727493,0.0
2020-03-12 00:30:00,138.62976,27.74868,141.3796293651,90.74976,26.46868,94.531,47.88,1.28,47.8971063844,136.79,138.50976,27.74868,141.2619653587,90.74976,26.46868,94.531,47.76,1.28,47.7771493499,0.0
2020-03-12 01:00:00,125.64304,26.24922,128.3557363387,87.80304,25.60922,91.4615,37.84,0.64,37.8454118752,136.2,125.48304,26.20922,128.1909378258,87.80304,25.60922,91.4615,37.68,0.6000000000000001,37.6847767673,0.0
2020-03-12 01:30:00,130.78896,27.28178,133.6040702144,91.06896,26.56178,94.8635,39.72,0.72,39.7265251438,136.47,130.70896,27.28178,133.5257568571,91.06896,26.56178,94.8635,39.64,0.72,39.6465383104,0.0
2020-03-12 02:00:00,133.028,28.0265,135.9482750396,91.428,26.6665,95.2375,41.6,1.3599999999999999,41.6222248324,136.86,132.868,27.9865,135.7834658795,91.428,26.6665,95.2375,41.44,1.32,41.461017836,0.0
2020-03-12 02:30:00,130.28576,27.90668,133.2409923687,89.64576,26.14668,93.381,40.64,1.76,40.678092384,137.14,130.16576,27.90668,133.1236562937,89.64576,26.14668,93.381,40.52,1.76,40.5582050885,0.0
2020-03-12 03:00:00,136.24384,32.69612,140.1121700674,91.80384,26.77612,95.629,44.44,5.92,44.832577441,136.0,135.64384,31.25612,139.198406483,91.80384,26.77612,95.629,43.84,4.48,44.0683106098,0.0
2020-03-12 03:30:00,138.58464,38.04052,143.7107637089,92.02464,26.84052,95.859,46.56,11.2,47.8881363179,134.34,137.34464,34.88052,141.7046252322,92.02464,26.84052,95.859,45.32,8.04,46.0276438676,0.0
2020-03-12 04:00:00,139.00368,37.99274,144.1022947293,91.72368,26.75274,95.5455,47.28,11.24,48.5976954186,134.44,137.80368,34.79274,142.1280724496,91.72368,26.75274,95.5455,46.08,8.04,46.7761477679,0.0
2020-03-12 04:30:00,139.11632,37.81226,144.1635095877,91.51632,26.69226,95.3295,47.6,11.12,48.8816366338,134.24,137.87632,34.77226,142.1934938113,91.51632,26.69226,95.3295,46.36,8.08,47.0588567647,0.0
2020-03-12 05:00:00,139.9256,37.8333,144.9501021878,91.7256,26.7533,95.5475,48.2,11.08,49.4571167781,133.79,138.6856,34.7533,142.9737301334,91.7256,26.7533,95.5475,46.96,8.0,47.6365573903,0.0
2020-03-12 05:30:00,137.43616,37.53388,142.4692606263,90.83616,26.49388,94.621,46.6,11.04,47.8898903736,133.87,136.23616,34.61388,140.5646185219,90.83616,26.49388,94.621,45.4,8.12,46.1204336493,0.0
2020-03-12 06:00:00,130.95088,36.21234,135.8656194225,88.91088,25.93234,92.6155,42.04,10.28,43.278632141,133.67,129.83088,34.69234,134.3860701719,88.91088,25.93234,92.6155,40.92,8.76,41.8471504406,0.0
2020-03-12 06:30:00,120.00176,34.29718,124.8067264175,86.32176,25.17718,89.9185,33.68,9.12,34.892933382,133.1,119.08176,34.89718,124.0898010984,86.32176,25.17718,89.9185,32.76,9.72,34.1715671282,0.0
2020-03-12 07:00:00,123.16592,32.98506,127.5063058545,90.32592,26.34506,94.0895,32.84,6.64,33.5045549142,132.6,122.28592,38.26506,128.1329818862,90.32592,26.34506,94.0895,31.96,11.92,34.1105262346,0.0
2020-03-12 07:30:00,126.32656,32.00358,130.3174159284,94.36656,27.52358,98.2985,31.96,4.48,32.2724650437,134.86,126.24656,32.00358,130.2398673397,94.36656,27.52358,98.2985,31.88,4.48,32.1932415268,0.0
2020-03-12 08:00:00,128.45456,33.64258,132.7870369195,95.73456,27.92258,99.7235,32.72,5.72,33.2162129088,134.76,128.41456,33.60258,132.7382107859,95.73456,27.92258,99.7235,32.68,5.68,33.1699381971,0.0
2020-03-12 08:30:00,139.01856,35.28208,143.4258874597,100.25856,29.24208,104.436,38.76,6.04,39.2277860706,134.76,138.89856,35.28208,143.3095779744,100.25856,29.24208,104.436,38.64,6.04,39.109221419,0.0
2020-03-12 09:00:00,151.3736,36.9673,155.8221680193,105.2136,30.6873,109.5975,46.16,6.28,46.585233712,134.59,151.2936,36.9273,155.734963596,105.2136,30.6873,109.5975,46.08,6.24,46.5005806415,0.0
2020-03-12 09:30:00,160.5592,37.9381,164.9804719846,108.6792,31.6981,113.2075,51.88,6.24,52.2539185134,134.51,160.4392,37.9381,164.8636901451,108.6792,31.6981,113.2075,51.76,6.24,52.1347791786,0.0
2020-03-12 10:00:00,154.0808,37.7569,158.6394541917,106.0008,30.9169,110.4175,48.08,6.84,48.5641019684,134.76,153.9608,37.7569,158.5229050776,106.0008,30.9169,110.4175,47.96,6.84,48.4453011137,0.0
2020-03-12 10:30:00,144.69232,36.14526,149.1386847449,101.57232,29.62526,105.8045,43.12,6.52,43.6101456086,134.91,144.61232,36.14526,149.0610710959,101.57232,29.62526,105.8045,43.04,6.52,43.5310463922,0.0
2020-03-12 11:00:00,141.34752,36.39136,145.9570227594,100.90752,29.43136,105.112,40.44,6.96,41.0345610431,134.91,141.30752,36.35136,145.9083156725,100.90752,29.43136,105.112,40.4,6.92,40.988369082,0.0
2020-03-12 11:30:00,153.45488,36.86934,157.821888304,105.97488,30.90934,110.3905,47.48,5.96,47.8526070345,134.95,153.41488,36.86934,157.7829954002,105.97488,30.90934,110.3905,47.44,5.96,47.8129187563,0.0
2020-03-12 12:00:00,163.3224,39.1057,167.9388642163,109.8024,32.0257,114.3775,53.52,7.08,53.9862649199,134.74,163.2424,39.0657,167.8517502865,109.8024,32.0257,114.3775,53.44,7.04,53.9017179689,0.0
2020-03-12 12:30:00,156.08976,38.13618,160.6809926589,106.88976,31.17618,111.3435,49.2,6.96,49.6898540952,134.88,156.00976,38.13618,160.6032796684,106.88976,31.17618,111.3435,49.12,6.96,49.6106440192,0.0
2020-03-12 13:00:00,160.78816,38.79488,165.4021617465,109.14816,31.83488,113.696,51.64,6.96,52.1069208455,135.15,160.70816,38.79488,165.3243944637,109.14816,31.83488,113.696,51.56,6.96,52.0276388086,0.0
2020-03-12 13:30:00,164.2384,38.2812,168.6407492512,110.6784,32.2812,115.29,53.56,6.0,53.895023889,135.3,164.1584,38.2412,168.5537589851,110.6784,32.2812,115.29,53.48,5.96,53.8110769266,0.0
2020-03-12 14:00:00,158.02832,39.32826,162.848585983,109.46832,31.92826,114.0295,48.56,7.4,49.1206026022,135.12,157.94832,39.28826,162.7612950448,109.46832,31.92826,114.0295,48.48,7.36,49.0354973463,0.0
2020-03-12 14:30:00,157.4848,38.3064,162.0766562834,107.8848,31.4664,112.38,49.6,6.84,50.0694078255,135.25,157.4048,38.3464,162.0083869928,107.8848,31.4664,112.38,49.52,6.88,49.9956478106,0.0
2020-03-12 15:00:00,151.8752,36.6286,156.2297369677,104.8752,30.5886,109.245,47.0,6.04,47.3865128491,135.5,151.7952,36.5886,156.1425899395,104.8752,30.5886,109.245,46.92,6.0,47.3020760644,0.0
2020-03-12 15:30:00,149.47424,35.01832,153.521435504,103.19424,30.09832,107.494,46.28,4.92,46.5407864136,135.68,149.35424,35.01832,153.4046014356,103.19424,30.09832,107.494,46.16,4.92,46.4214605544,0.0
2020-03-12 16:00:00,134.42976,33.75368,138.6025659474,97.34976,28.39368,101.406,37.08,5.36,37.4653973688,135.6,134.38976,33.75368,138.5637705405,97.34976,28.39368,101.406,37.04,5.36,37.4258092765,0.0
2020-03-12 16:30:00,123.7024,33.5082,128.1603809022,93.9024,27.3882,97.815,29.8,6.12,30.4219394517,135.2,123.6624,33.5082,128.1217727047,93.9024,27.3882,97.815,29.76,6.12,30.3827582685,0.0
2020-03-12 17:00:00,119.70192,33.44806,124.2872574701,93.42192,27.24806,97.3145,26.28,6.2,27.0014518128,134.99,119.62192,33.44806,124.210210781,93.42192,27.24806,97.3145,26.2,6.2,26.9235955994,0.0
2020-03-12 17:30:00,113.55296,33.37128,118.3550465912,91.51296,26.69128,95.326,22.04,6.68,23.0300673034,135.09,113.51296,33.33128,118.3053942743,91.51296,26.69128,95.326,22.0,6.64,22.9802001732,0.0
2020-03-12 18:00:00,109.69024,32.24632,114.3318586607,89.85024,26.20632,93.594,19.84,6.04,20.7390260138,134.72,109.65024,32.24632,114.2934831283,89.85024,26.20632,93.594,19.8,6.04,20.700763271,0.0
2020-03-12 18:30:00,107.5216,32.6688,112.3750192881,90.2016,26.3088,93.96,17.32,6.36,18.4507994407,134.45,107.5216,32.6688,112.3750192881,90.2016,26.3088,93.96,17.32,6.36,18.4507994407,0.0
2020-03-12 19:00:00,108.34672,34.43446,113.6870431063,90.90672,26.51446,94.6945,17.44,7.92,19.1541118301,134.34,108.30672,34.43446,113.6489227078,90.90672,26.51446,94.6945,17.4,7.92,19.1176986063,0.0
2020-03-12 19:30:00,107.60128,31.14204,112.017240249,89.08128,25.98204,92.793,18.52,5.16,19.2253998658,134.66,107.60128,31.10204,112.0061263941,89.08128,25.98204,92.793,18.52,5.12,19.2147027039,0.0
2020-03-12 20:00:00,112.43232,31.557760000000002,116.777218655,90.23232,26.31776,93.992,22.2,5.24,22.8100328803,134.5,112.39232,31.59776,116.7495269027,90.23232,26.31776,93.992,22.16,5.28,22.780342403,0.0
2020-03-12 20:30:00,113.60624,31.31182,117.8423007186,90.48624,26.39182,94.2565,23.12,4.92,23.6376987036,134.45,113.60624,31.31182,117.8423007186,90.48624,26.39182,94.2565,23.12,4.92,23.6376987036,0.0
2020-03-12 21:00:00,115.51744,31.34092,119.6934927663,90.99744,26.54092,94.789,24.52,4.8,24.985403739,134.97,115.43744,31.34092,119.6162857649,90.99744,26.54092,94.789,24.44,4.8,24.9068986427,0.0
2020-03-12 21:30:00,121.47088,29.05234,124.8968099971,90.83088,26.49234,94.6155,30.64,2.56,30.7467591788,135.15,121.39088,29.05234,124.819005791,90.83088,26.49234,94.6155,30.56,2.56,30.6670376789,0.0
2020-03-12 22:00:00,123.1928,27.8029,126.2912000903,90.1128,26.2829,93.8675,33.08,1.52,33.1149029894,135.15,123.1128,27.8029,126.2131640212,90.1128,26.2829,93.8675,33.0,1.52,33.0349875132,0.0
2020-03-12 22:30:00,125.79376,26.56318,128.567774293,89.15376,26.00318,92.8685,36.64,0.56,36.6442792261,135.42,125.71376,26.603180000000002,128.497776788,89.15376,26.00318,92.8685,36.56,0.6000000000000001,36.5649230821,0.0
2020-03-12 23:00:00,129.4208,26.8644,132.1795727789,88.5408,25.8244,92.23,40.88,1.04,40.893226823,136.01,129.3008,26.7844,132.0458290292,88.5408,25.8244,92.23,40.76,0.96,40.7713036338,0.0
2020-03-12 23:30:00,133.67568,27.43874,136.4627124025,89.27568,26.03874,92.9955,44.4,1.4,44.4220665886,136.39,133.51568,27.43874,136.3059839429,89.27568,26.03874,92.9955,44.24,1.4,44.2621463555,0.0
2020-03-13 00:00:00,139.07856,28.86458,142.0422818398,90.59856,26.42458,94.3735,48.48,2.44,48.5413638045,136.73,138.95856,28.86458,141.9247877428,90.59856,26.42458,94.3735,48.36,2.44,48.4215158788,0.0
2020-03-13 00:30:00,136.34992,28.14706,139.2248457376,90.46992,26.38706,94.2395,45.88,1.76,45.9137452186,136.55,136.18992,28.06706,139.0519836847,90.46992,26.38706,94.2395,45.72,1.6800000000000002,45.7508557297,0.0
2020-03-13 01:00:00,127.68112,27.00366,130.5054253962,87.92112,25.64366,91.5845,39.76,1.3599999999999999,39.7832527579,136.15,127.52112,27.00366,130.3488922065,87.92112,25.64366,91.5845,39.6,1.3599999999999999,39.6233466532,0.0
2020-03-13 01:30:00,121.79312,27.34466,124.8250556173,87.03312,25.38466,90.6595,34.76,1.96,34.8152150647,136.42,121.71312,27.34466,124.7470000066,87.03312,25.38466,90.6595,34.68,1.96,34.7353422324,0.0
2020-03-13 02:00:00,121.87344,27.82642,125.0097797272,86.35344,25.18642,89.9515,35.52,2.64,35.6179729912,136.6,121.75344,27.78642,124.8838872243,86.35344,25.18642,89.9515,35.4,2.6,35.4953518084,0.0
2020-03-13 02:30:00,119.85568,27.83624,123.0456837341,85.01568,24.79624,88.558,34.84,3.04,34.9723776715,136.95,119.69568,27.79624,122.8807827482,85.01568,24.79624,88.558,34.68,3.0,34.8095159403,0.0
2020-03-13 03:00:00,116.51888,30.48634,120.4411321893,82.71888,24.12634,86.1655,33.8,6.36,34.3931621111,136.39,116.19888,28.52634,119.6492030356,82.71888,24.12634,86.1655,33.48,4.4,33.7678900733,0.0
2020-03-13 03:30:00,94.0096,34.8628,100.2657454767,70.5696,20.5828,73.51,23.44,14.28,27.4472585152,134.6,93.2496,25.6628,96.7164267537,70.5696,20.5828,73.51,22.68,5.08,23.2419620514,0.0
2020-03-13 04:00:00,91.69344,34.37892,97.9264881398,68.77344,20.05892,71.639,22.92,14.32,27.0257062812,134.6,90.97344,25.13892,94.3829014398,68.77344,20.05892,71.639,22.2,5.08,22.7738095188,0.0
2020-03-13 04:30:00,86.02704,33.69622,92.3909457331,65.74704,19.17622,68.4865,20.28,14.52,24.9421089726,134.69,85.30704,24.01622,88.6231905127,65.74704,19.17622,68.4865,19.56,4.84,20.149918114,0.0
2020-03-13 05:00:00,87.60496,33.86978,93.9243898774,66.20496,19.30978,68.9635,21.4,14.56,25.8834619014,134.63,86.88496,24.14978,90.1787566351,66.20496,19.30978,68.9635,20.68,4.84,21.2388323596,0.0
2020-03-13 05:30:00,49.05648,29.18814,57.0831476589,45.21648,13.18814,47.1005,3.84,16.0,16.4543489692,134.69,49.09648,16.66814,51.8487342126,45.21648,13.18814,47.1005,3.88,3.48,5.2119861857,0.0
2020-03-13 06:00:00,48.59296,26.54628,55.3712989138,38.35296,11.18628,39.951,10.24,15.36,18.4604225304,134.93,48.71296,15.30628,51.0610877225,38.35296,11.18628,39.951,10.36,4.12,11.1491703727,0.0
2020-03-13 06:30:00,54.08528,22.73154,58.668052835,30.48528,8.89154,31.7555,23.6,13.84,27.3588303844,134.48,53.88528,14.37154,55.7688493933,30.48528,8.89154,31.7555,23.4,5.48,24.0331104937,0.0
2020-03-13 07:00:00,58.73856,22.75708,62.9928815105,37.97856,11.07708,39.561,20.76,11.68,23.8201595293,133.77,58.53856,18.51708,61.3974369058,37.97856,11.07708,39.561,20.56,7.44,21.8647478833,0.0
2020-03-13 07:30:00,64.47792,24.84606,69.0994129139,56.79792,16.56606,59.1645,7.68,8.28,11.2933963005,132.71,64.43792,26.96606,69.8528018468,56.79792,16.56606,59.1645,7.64,10.4,12.9046348263,0.0
2020-03-13 08:00:00,69.81296,16.90878,71.8314431503,35.89296,10.46878,37.3885,33.92,6.44,34.5259322829,132.4,69.33296,22.70878,72.9571657307,35.89296,10.46878,37.3885,33.44,12.24,35.6097065419,0.0
2020-03-13 08:30:00,67.21632,15.50476,68.9813834089,30.25632,8.82476,31.517,36.96,6.68,37.5588072228,132.49,66.61632,20.74476,69.7716214359,30.25632,8.82476,31.517,36.36,11.92,38.2640301066,0.0
2020-03-13 09:00:00,66.64544,12.77492,67.8587743317,29.12544,8.49492,30.339,37.52,4.28,37.7633261247,133.52,66.20544,17.13492,68.3868830186,29.12544,8.49492,30.339,37.08,8.64,38.0732977295,0.0
2020-03-13 09:30:00,65.48688,9.82534,66.2198516931,26.96688,7.86534,28.0905,38.52,1.96,38.5698327712,135.38,65.24688,9.82534,65.9825178047,26.96688,7.86534,28.0905,38.28,1.96,38.3301447949,0.0
2020-03-13 10:00:00,65.14704,10.32622,65.9603490004,27.587040000000002,8.04622,28.7365,37.56,2.2800000000000002,37.6291376462,135.55,64.94704,10.40622,65.7754317314,27.587040000000002,8.04622,28.7365,37.36,2.36,37.4344654029,0.0
2020-03-13 10:30:00,63.31264,9.92452,64.0857744043,28.95264,8.44452,30.159,34.36,1.48,34.3918595019,135.88,63.07264,9.92452,63.8486805956,28.95264,8.44452,30.159,34.12,1.48,34.1520833918,0.0
2020-03-13 11:00:00,61.35856,8.73458,61.9771391164,25.55856,7.45458,26.6235,35.8,1.28,35.8228753731,135.99,61.11856,8.73458,61.7395437645,25.55856,7.45458,26.6235,35.56,1.28,35.583029663,0.0
2020-03-13 11:30:00,59.9216,7.5388,60.3939703282,24.2016,7.0588,25.21,35.72,0.48,35.7232249384,136.11,59.7216,7.5788,60.2005624226,24.2016,7.0588,25.21,35.52,0.52,35.5238061024,0.0
2020-03-13 12:00:00,59.8144,7.0442,60.2277610492,22.0944,6.4442,23.015,37.72,0.6000000000000001,37.7247717024,136.33,59.5744,7.0442,59.9894148079,22.0944,6.4442,23.015,37.48,0.6000000000000001,37.4848022537,0.0
2020-03-13 12:30:00,59.66128,5.57954,59.9216121099,15.70128,4.57954,16.3555,43.96,1.0,43.9713725053,136.24,59.42128,5.53954,59.6789328009,15.70128,4.57954,16.3555,43.72,0.96,43.7305385286,0.0
2020-03-13 13:00:00,61.2416,5.4188,61.4808666497,15.5616,4.5388,16.21,45.68,0.88,45.688475571,136.49,60.9616,5.4588,61.2055158625,15.5616,4.5388,16.21,45.4,0.92,45.4093206291,0.0
2020-03-13 13:30:00,62.6192,4.2856,62.7656799214,12.4992,3.6456,13.02,50.12,0.64,50.1240860266,136.69,62.419200000000004,4.2456,62.5634210062,12.4992,3.6456,13.02,49.92,0.6000000000000001,49.923605639,0.0
2020-03-13 14:00:00,64.21376,4.18068,64.3497090794,10.49376,3.06068,10.931000000000001,53.72,1.12,53.7316740852,136.58,63.93376,4.14068,64.0677055825,10.49376,3.06068,10.931000000000001,53.44,1.08,53.4509120596,0.0
2020-03-13 14:30:00,63.6968,4.1499,63.8318415859,10.9368,3.1899,11.3925,52.76,0.96,52.7687331665,136.5,63.4168,4.2299,63.5577105964,10.9368,3.1899,11.3925,52.48,1.04,52.4903038665,0.0
2020-03-13 15:00:00,63.12352,3.48436,63.2196135847,9.20352,2.68436,9.587,53.92,0.8,53.9259343915,136.25,62.84352,3.48436,62.9400410756,9.20352,2.68436,9.587,53.64,0.8,53.6459653655,0.0
2020-03-13 15:30:00,60.6768,4.2824,60.827732228,10.1568,2.9624,10.58,50.52,1.32,50.5372417134,136.5,60.4768,4.2424,60.6254179037,10.1568,2.9624,10.58,50.32,1.28,50.3362771766,0.0
2020-03-13 16:00:00,60.75872,4.39296,60.9173222786,10.39872,3.03296,10.832,50.36,1.3599999999999999,50.3783604338,136.27,60.47872,4.35296,60.6351699396,10.39872,3.03296,10.832,50.08,1.32,50.0973931458,0.0
2020-03-13 16:30:00,64.02528,3.71904,64.1332030823,9.18528,2.67904,9.568,54.84,1.04,54.8498605285,135.8,63.78528,3.67904,63.8912926775,9.18528,2.67904,9.568,54.6,1.0,54.6091567413,0.0
2020-03-13 17:00:00,66.72592,3.12506,66.7990598725,8.24592,2.40506,8.5895,58.48,0.72,58.4844321166,135.34,66.48592,3.16506,66.5612136537,8.24592,2.40506,8.5895,58.24,0.76,58.2449585801,0.0
2020-03-13 17:30:00,70.20432,3.60126,70.2966259521,6.7243200000000005,1.9612600000000002,7.0045,63.48,1.6400000000000001,63.5011810914,134.89,69.96432,3.64126,70.0590097521,6.7243200000000005,1.9612600000000002,7.0045,63.24,1.6800000000000002,63.2623110548,0.0
2020-03-13 18:00:00,72.64928,4.36604,72.7803557961,7.28928,2.12604,7.593,65.36,2.24,65.3983730684,134.53,72.36928,4.36604,72.5008620156,7.28928,2.12604,7.593,65.08,2.24,65.1185380671,0.0
2020-03-13 18:30:00,75.1184,5.0912,75.2907320724,7.7184,2.2512,8.04,67.4,2.84,67.4598072929,133.94,74.83840000000001,5.0912,75.0113753507,7.7184,2.2512,8.04,67.12,2.84,67.1800565644,0.0
2020-03-13 19:00:00,76.10272,5.56496,76.3059157025,7.42272,2.16496,7.732,68.68,3.4,68.7641069163,133.71,75.82272,5.64496,76.0325617193,7.42272,2.16496,7.732,68.4,3.48,68.4884691025,0.0
2020-03-13 19:30:00,73.42016,3.55588,73.5062186281,7.9401600000000006,2.31588,8.271,65.48,1.24,65.4917399372,134.47,73.18016,3.55588,73.266500532,7.9401600000000006,2.31588,8.271,65.24,1.24,65.2517831174,0.0
2020-03-13 20:00:00,70.80688,3.81034,70.9093290495,9.08688,2.65034,9.4655,61.72,1.16,61.73089988,134.67,70.52688,3.81034,70.6297351931,9.08688,2.65034,9.4655,61.44,1.16,61.4509495451,0.0
2020-03-13 20:30:00,69.76544,4.01492,69.8808714957,11.84544,3.45492,12.339,57.92,0.56,57.9227071191,135.07,69.52544,4.05492,69.6435868074,11.84544,3.45492,12.339,57.68,0.6000000000000001,57.6831205813,0.0
2020-03-13 21:00:00,67.96784,5.99562,68.2317721699,15.207840000000001,4.43562,15.8415,52.76,1.56,52.7830578879,135.67,67.76784,5.95562,68.0290345944,15.207840000000001,4.43562,15.8415,52.56,1.52,52.5819740976,0.0
2020-03-13 21:30:00,63.12928,8.30604,63.6733562316,17.36928,5.06604,18.093,45.76,3.24,45.8745593984,136.24,63.00928,8.26604,63.5491682353,17.36928,5.06604,18.093,45.64,3.2,45.752044763,0.0
2020-03-13 22:00:00,59.9576,10.3843,60.8502052934,21.4776,6.2643,22.3725,38.48,4.12,38.6999328165,136.58,59.9176,10.3443,60.8039746419,21.4776,6.2643,22.3725,38.44,4.08,38.6559180463,0.0
2020-03-13 22:30:00,55.72912,13.03266,57.2327270244,26.16912,7.63266,27.2595,29.56,5.4,30.0491863451,136.84,55.68912,12.99266,57.1846771456,26.16912,7.63266,27.2595,29.52,5.36,30.0026665482,0.0
2020-03-13 23:00:00,50.51872,15.44296,52.8263767828,29.35872,8.56296,30.582,21.16,6.88,22.250393255,137.21,50.47872,15.40296,52.776437447,29.35872,8.56296,30.582,21.12,6.84,22.2,0.0
2020-03-13 23:30:00,47.004,26.9545,54.1841405418,35.364,10.3145,36.8375,11.64,16.64,20.3071219034,134.94,47.124,12.9545,48.872184791,35.364,10.3145,36.8375,11.76,2.64,12.0526843483,0.0
2020-03-14 00:00:00,43.96304,26.89922,51.5394695612,30.92304,9.01922,32.2115,13.04,17.88,22.1299796656,134.39,44.00304,10.53922,45.2475710669,30.92304,9.01922,32.2115,13.08,1.52,13.1680218712,0.0
2020-03-14 00:30:00,46.49168,25.30174,52.9306561101,29.97168,8.74174,31.2205,16.52,16.56,23.3911094222,133.18,46.53168,11.22174,47.8656943149,29.97168,8.74174,31.2205,16.56,2.48,16.744670794,0.0
2020-03-14 01:00:00,51.83776,25.40768,57.7295727058,33.07776,9.64768,34.456,18.76,15.76,24.5013305761,132.99,51.75776,12.84768,53.3284970874,33.07776,9.64768,34.456,18.68,3.2,18.9521080622,0.0
2020-03-14 01:30:00,53.0648,26.7289,59.4163874217,37.7448,11.0089,39.3175,15.32,15.72,21.9504168525,133.08,53.1048,14.3289,55.0039740223,37.7448,11.0089,39.3175,15.36,3.32,15.7147064879,0.0
2020-03-14 02:00:00,52.1256,24.6883,57.6766012543,28.0056,8.1683,29.1725,24.12,16.52,29.2349927313,133.34,51.9656,10.7283,53.0614738228,28.0056,8.1683,29.1725,23.96,2.56,24.0963731711,0.0
2020-03-14 02:30:00,51.20368,23.47774,56.3295758998,22.48368,6.55774,23.4205,28.72,16.92,33.333538666,133.58,50.96368,8.83774,51.724291464,22.48368,6.55774,23.4205,28.48,2.2800000000000002,28.571118284,0.0
2020-03-14 03:00:00,49.6664,24.1777,55.238686319,23.7864,6.9377,24.7775,25.88,17.24,31.0964949793,133.87,49.4664,8.9377,50.2673573032,23.7864,6.9377,24.7775,25.68,2.0,25.7577638781,0.0
2020-03-14 03:30:00,48.25584,24.08962,53.934551874,22.93584,6.68962,23.8915,25.32,17.4,30.7223436606,133.83,48.09584,8.48962,48.8393639706,22.93584,6.68962,23.8915,25.16,1.8,25.2243057387,0.0
2020-03-14 04:00:00,46.69856,24.20708,52.5997930433,22.37856,6.52708,23.311,24.32,17.68,30.0673377604,133.9,46.53856,8.12708,47.2428512709,22.37856,6.52708,23.311,24.16,1.6,24.2129221698,0.0
2020-03-14 04:30:00,45.77008,25.09794,52.1996821394,25.57008,7.45794,26.6355,20.2,17.64,26.8180834513,133.47,45.73008,8.97794,46.6030430707,25.57008,7.45794,26.6355,20.16,1.52,20.2172203826,0.0
2020-03-14 05:00:00,44.96608,25.43344,51.6605092968,26.44608,7.71344,27.548000000000002,18.52,17.72,25.6317927582,133.64,44.92608,9.19344,45.8570823668,26.44608,7.71344,27.548000000000002,18.48,1.48,18.5391693449,0.0
2020-03-14 05:30:00,45.35552,24.15036,51.3844634359,22.59552,6.59036,23.537,22.76,17.56,28.746672851,133.59,45.23552,8.15036,45.9639058153,22.59552,6.59036,23.537,22.64,1.56,22.6936819401,0.0
2020-03-14 06:00:00,46.7536,23.6098,52.3767292698,24.0336,7.0098,25.035,22.72,16.6,28.1382017904,133.68,46.6336,9.6498,47.6215422787,24.0336,7.0098,25.035,22.6,2.64,22.7536722311,0.0
2020-03-14 06:30:00,49.13584,23.96962,54.670590407,26.77584,7.80962,27.8915,22.36,16.16,27.5883163676,133.68,49.05584,10.80962,50.2326917719,26.77584,7.80962,27.8915,22.28,3.0,22.4810675903,0.0
2020-03-14 07:00:00,51.52976,24.70618,57.14640405,34.64976,10.10618,36.0935,16.88,14.6,22.3180285868,133.48,51.52976,14.62618,53.5652994676,34.64976,10.10618,36.0935,16.88,4.52,17.4746902691,0.0
2020-03-14 07:30:00,54.78816,27.62988,61.3608404848,48.78816,14.22988,50.821,6.0,13.4,14.6819617218,133.92,54.90816,19.98988,58.4337345803,48.78816,14.22988,50.821,6.12,5.76,8.4042846215,0.0
2020-03-14 08:00:00,63.40096,29.16028,69.7854115027,59.52096,17.36028,62.001,3.88,11.8,12.4215296965,134.17,63.16096,24.72028,67.8262420557,59.52096,17.36028,62.001,3.64,7.36,8.2109195587,0.0
2020-03-14 08:30:00,83.5472,30.6046,88.9762674481,70.5072,20.5646,73.445,13.04,10.04,16.4573144832,133.89,82.9872,29.5646,88.0962027388,70.5072,20.5646,73.445,12.48,9.0,15.3866955517,0.0
2020-03-14 09:00:00,77.4432,29.6226,82.9153041181,68.9232,20.1026,71.795,8.52,9.52,12.7757896038,133.59,76.9632,29.5826,82.4528009045,68.9232,20.1026,71.795,8.04,9.48,12.4302855961,0.0
2020-03-14 09:30:00,62.48128,26.41204,67.8344028307,53.80128,15.69204,56.043,8.68,10.72,13.7935057183,133.61,62.64128,23.97204,67.0715190062,53.80128,15.69204,56.043,8.84,8.28,12.1121426676,0.0
2020-03-14 10:00:00,67.36064,27.73352,72.8464409069,64.64064,18.85352,67.334,2.7199999999999998,8.88,9.2872385562,133.38,67.28064,28.85352,73.2066263066,64.64064,18.85352,67.334,2.64,10.0,10.3426108889,0.0
2020-03-14 10:30:00,78.46208,29.09644,83.6833365647,70.82208,20.65644,73.773,7.64,8.44,11.3843401214,133.34,78.02208,31.09644,83.9906753646,70.82208,20.65644,73.773,7.2,10.44,12.6820187667,0.0
2020-03-14 11:00:00,66.47936,25.85648,71.3306586539,57.51936,16.77648,59.916,8.96,9.08,12.7564885451,133.36,66.47936,26.57648,71.59479447,57.51936,16.77648,59.916,8.96,9.8,13.2786143855,0.0
2020-03-14 11:30:00,63.00832,24.53076,67.6151356976,48.44832,14.13076,50.467,14.56,10.4,17.8928365554,133.46,63.04832,22.69076,67.0071730802,48.44832,14.13076,50.467,14.6,8.56,16.9243493228,0.0
2020-03-14 12:00:00,62.27568,23.14874,66.4388777979,43.43568,12.66874,45.2455,18.84,10.48,21.5586641516,133.24,62.23568,21.06874,65.7051875444,43.43568,12.66874,45.2455,18.8,8.4,20.591260282,0.0
2020-03-14 12:30:00,61.31184,24.66762,66.0880715459,51.11184,14.90762,53.2415,10.2,9.76,14.1172801913,133.06,61.39184,23.98762,65.9117890203,51.11184,14.90762,53.2415,10.28,9.08,13.7158594335,0.0
2020-03-14 13:00:00,77.80448,29.77464,83.3070602962,68.48448,19.97464,71.338,9.32,9.8,13.5241413776,133.25,77.32448,29.05464,82.6029497827,68.48448,19.97464,71.338,8.84,9.08,12.6724898895,0.0
2020-03-14 13:30:00,60.64704,26.93872,66.3608174754,52.72704,15.37872,54.924,7.92,11.56,14.0128512445,133.42,60.80704,22.73872,64.9195309657,52.72704,15.37872,54.924,8.08,7.36,10.9295928561,0.0
2020-03-14 14:00:00,60.31488,24.27684,65.0173031569,44.83488,13.07684,46.703,15.48,11.2,19.1068155379,133.3,60.31488,20.79684,63.7996340381,44.83488,13.07684,46.703,15.48,7.72,17.2982311234,0.0
2020-03-14 14:30:00,58.37472,23.13096,62.7905187556,39.53472,11.53096,41.182,18.84,11.6,22.1247734452,133.35,58.33472,18.89096,61.317272666,39.53472,11.53096,41.182,18.8,7.36,20.1893437239,0.0
2020-03-14 15:00:00,58.60704,25.53872,63.9297376563,46.96704,13.69872,48.924,11.64,11.84,16.6034695169,133.38,58.68704,20.81872,62.2702799608,46.96704,13.69872,48.924,11.72,7.12,13.7132344835,0.0
2020-03-14 15:30:00,63.69328,27.91554,69.5421547743,56.21328,16.39554,58.5555,7.48,11.52,13.73538496,133.28,63.45328,23.83554,67.7823849525,56.21328,16.39554,58.5555,7.24,7.44,10.3812908639,0.0
2020-03-14 16:00:00,66.25248,29.05364,72.342968583,62.17248,18.13364,64.763,4.08,10.92,11.6573067215,133.14,66.05248,26.05364,71.0050862361,62.17248,18.13364,64.763,3.88,7.92,8.8193423791,0.0
2020-03-14 16:30:00,84.71088,29.90234,89.8336414037,72.35088,21.10234,75.3655,12.36,8.8,15.1726596218,132.91,84.19088,29.34234,89.1575974993,72.35088,21.10234,75.3655,11.84,8.24,14.4250892545,0.0
2020-03-14 17:00:00,67.83024,19.07882,70.4623504508,61.71024,17.99882,64.2815,6.12,1.08,6.2145635406,135.5,67.83024,19.03882,70.4515303272,61.71024,17.99882,64.2815,6.12,1.04,6.2077371078,0.0
2020-03-14 17:30:00,68.3736,16.5123,70.3392154367,53.7336,15.6723,55.9725,14.64,0.84,14.6640785595,135.24,68.3736,16.5123,70.3392154367,53.7336,15.6723,55.9725,14.64,0.84,14.6640785595,0.0
2020-03-14 18:00:00,87.89632,25.13976,91.4208433696,78.37632,22.85976,81.642,9.52,2.2800000000000002,9.7892185592,134.94,87.85632,25.13976,91.3823861409,78.37632,22.85976,81.642,9.48,2.2800000000000002,9.7503230716,0.0
2020-03-14 18:30:00,99.51056,27.93058,103.3560295805,84.79056,24.73058,88.3235,14.72,3.2,15.0638109388,134.5,99.47056,27.93058,103.317518388,84.79056,24.73058,88.3235,14.68,3.2,15.024726287,0.0
2020-03-14 19:00:00,100.4832,28.2976,104.3917029653,85.3632,24.8976,88.92,15.12,3.4,15.4975610984,134.73,100.4432,28.2976,104.3532011584,85.3632,24.8976,88.92,15.08,3.4,15.4585380939,0.0
2020-03-14 19:30:00,115.88432,29.31126,119.5337842815,91.44432,26.67126,95.2545,24.44,2.64,24.582172402,135.2,115.84432,29.31126,119.4950059168,91.44432,26.67126,95.2545,24.4,2.64,24.5424041202,0.0
2020-03-14 20:00:00,121.27952,29.13986,124.7311244728,92.63952,27.01986,96.4995,28.64,2.12,28.7183564989,135.58,121.19952,29.13986,124.6533396626,92.63952,27.01986,96.4995,28.56,2.12,28.6385753836,0.0
2020-03-14 20:30:00,123.79776,28.77268,127.0974134096,93.43776,27.25268,97.331,30.36,1.52,30.3980262517,135.69,123.71776,28.81268,127.0285584749,93.43776,27.25268,97.331,30.28,1.56,30.3201583109,0.0
2020-03-14 21:00:00,127.4232,28.7851,130.6340456399,94.3032,27.5051,98.2325,33.12,1.28,33.1447250705,136.13,127.3432,28.7851,130.5560131447,94.3032,27.5051,98.2325,33.04,1.28,33.0647848927,0.0
2020-03-14 21:30:00,134.97488,28.48434,137.94772871,96.01488,28.00434,100.0155,38.96,0.48,38.9629567667,136.38,134.89488,28.48434,137.8694537432,96.01488,28.00434,100.0155,38.88,0.48,38.8829628501,0.0
2020-03-14 22:00:00,135.07184,28.87262,138.1232426011,94.19184,27.47262,98.1165,40.88,1.4,40.9039655779,136.23,134.95184,28.87262,138.0058959068,94.19184,27.47262,98.1165,40.76,1.4,40.7840360926,0.0
2020-03-14 22:30:00,138.84368,29.49274,141.9414991771,94.12368,27.45274,98.0455,44.72,2.04,44.766505336,135.55,138.68368,29.41274,141.7683757848,94.12368,27.45274,98.0455,44.56,1.96,44.6030850951,0.0
2020-03-14 23:00:00,142.74352,29.94686,145.8510436228,94.58352,27.58686,98.5245,48.16,2.36,48.2177892484,135.78,142.62352,29.94686,145.7336024431,94.58352,27.58686,98.5245,48.04,2.36,48.0979334275,0.0
2020-03-14 23:30:00,145.2216,30.1013,148.3084669473,94.7016,27.6213,98.6475,50.52,2.48,50.580834315,136.0,145.0216,30.0613,148.1045111543,94.7016,27.6213,98.6475,50.32,2.44,50.3791226601,0.0
2020-03-15 00:00:00,147.97888,30.60384,151.1103700902,94.77888,27.64384,98.728,53.2,2.96,53.2822822334,136.44,147.81888,30.56384,150.9455848973,94.77888,27.64384,98.728,53.04,2.92,53.1203162641,0.0
2020-03-15 00:30:00,146.6744,30.5517,149.8225149577,94.8744,27.6717,98.8275,51.8,2.88,51.88,136.17,146.5544,30.5517,149.7050384331,94.8744,27.6717,98.8275,51.68,2.88,51.7601854711,0.0
2020-03-15 01:00:00,140.90192,29.75306,144.0090123536,94.74192,27.63306,98.6895,46.16,2.12,46.2086571975,135.91,140.74192,29.71306,143.8442003692,94.74192,27.63306,98.6895,46.0,2.08,46.047002074,0.0
2020-03-15 01:30:00,139.65824,29.93532,142.8304847832,95.77824,27.93532,99.769,43.88,2.0,43.9255552042,136.36,139.49824,29.93532,142.6740423013,95.77824,27.93532,99.769,43.72,2.0,43.7657217466,0.0
2020-03-15 02:00:00,139.75904,29.85472,142.9121883116,94.67904,27.61472,98.624,45.08,2.24,45.1356178644,136.73,139.63904,29.81472,142.7864805253,94.67904,27.61472,98.624,44.96,2.2,45.0137934416,0.0
2020-03-15 02:30:00,140.78336,30.44348,144.0373560136,94.50336,27.56348,98.441,46.28,2.88,46.3695244746,136.73,140.62336,30.40348,143.8725163949,94.50336,27.56348,98.441,46.12,2.84,46.2073587213,0.0
2020-03-15 03:00:00,142.11184,30.53762,145.3558437196,94.55184,27.57762,98.4915,47.56,2.96,47.6520219928,136.85,141.99184,30.49762,145.230118957,94.55184,27.57762,98.4915,47.44,2.92,47.5297801384,0.0
2020-03-15 03:30:00,143.58448,30.80214,146.8511992646,94.22448,27.48214,98.1505,49.36,3.32,49.4715271646,136.97,143.42448,30.80214,146.6947623191,94.22448,27.48214,98.1505,49.2,3.32,49.311889033,0.0
2020-03-15 04:00:00,145.6592,30.7506,148.8697482533,94.4592,27.5506,98.395,51.2,3.2,51.299902534,137.01,145.4992,30.7106,148.7049365455,94.4592,27.5506,98.395,51.04,3.16,51.1377277555,0.0
