Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-15 04:30:00,147.09232,30.71526,150.265025205,94.61232,27.59526,98.5545,52.48,3.12,52.5726620973,136.41,146.93232,30.63526,150.092057804,94.61232,27.59526,98.5545,52.32,3.04,52.4082436264,0.0
2020-03-15 05:00:00,147.59216,30.75438,150.7623214953,94.47216,27.554380000000002,98.4085,53.12,3.2,53.2162982553,136.46,147.43216,30.71438,150.5975263444,94.47216,27.554380000000002,98.4085,52.96,3.16,53.0541911634,0.0
2020-03-15 05:30:00,147.62256,30.84158,150.8098911804,94.22256,27.48158,98.1485,53.4,3.36,53.5056034449,136.55,147.42256,30.84158,150.6141236865,94.22256,27.48158,98.1485,53.2,3.36,53.3059996623,0.0
2020-03-15 06:00:00,149.12592,30.74006,152.2612600258,95.24592,27.78006,99.2145,53.88,2.96,53.9612453526,136.33,148.96592,30.70006,152.0964792671,95.24592,27.78006,99.2145,53.72,2.92,53.7993011107,0.0
2020-03-15 06:30:00,148.25488,30.38434,151.3364383123,95.53488,27.86434,99.5155,52.72,2.52,52.7801932547,136.81,148.09488,30.34434,151.1716655073,95.53488,27.86434,99.5155,52.56,2.48,52.6184758426,0.0
2020-03-15 07:00:00,147.6096,30.4378,150.7151408486,96.1296,28.0378,100.135,51.48,2.4,51.5359136913,136.64,147.4896,30.4378,150.5976154426,96.1296,28.0378,100.135,51.36,2.4,51.4160441886,0.0
2020-03-15 07:30:00,148.21824,30.51032,151.3258943314,97.33824,28.39032,101.394,50.88,2.12,50.9241475137,136.11,148.05824,30.430320000000002,151.1530575516,97.33824,28.39032,101.394,50.72,2.04,50.7610086582,0.0
2020-03-15 08:00:00,148.32496,30.26978,151.3821433996,97.88496,28.54978,101.9635,50.44,1.72,50.4693174117,135.72,148.20496,30.26978,151.2645687193,97.88496,28.54978,101.9635,50.32,1.72,50.3493872852,0.0
2020-03-15 08:30:00,147.48976,30.25118,150.5601647058,98.36976,28.69118,102.4685,49.12,1.56,49.1447657437,135.99,147.32976,30.21118,150.3953908158,98.36976,28.69118,102.4685,48.96,1.52,48.9835890886,0.0
2020-03-15 09:00:00,146.14128,29.66454,149.1216236951,99.10128,28.90454,103.2305,47.04,0.76,47.0461390552,135.06,145.98128,29.66454,148.9648248542,99.10128,28.90454,103.2305,46.88,0.76,46.8861600048,0.0
2020-03-15 09:30:00,148.00864,30.30252,151.0787881637,101.28864,29.54252,105.509,46.72,0.76,46.726181098,134.68,147.84864,30.30252,150.9220430163,101.28864,29.54252,105.509,46.56,0.76,46.566202336,0.0
2020-03-15 10:00:00,140.51152,29.83086,143.6431949695,98.71152,28.79086,102.8245,41.8,1.04,41.8129357974,134.62,140.43152,29.87086,143.5732568644,98.71152,28.79086,102.8245,41.72,1.08,41.7339765659,0.0
2020-03-15 10:30:00,141.5064,30.6127,144.7798281607,99.7464,29.0927,103.9025,41.76,1.52,41.787653679,134.48,141.3064,30.6127,144.5843562847,99.7464,29.0927,103.9025,41.56,1.52,41.5877866687,0.0
2020-03-15 11:00:00,143.42032,30.559260000000002,146.6398873453,100.66032,29.35926,104.8545,42.76,1.2,42.7768348525,134.64,143.30032,30.59926,146.5308719166,100.66032,29.35926,104.8545,42.64,1.24,42.6580262084,0.0
2020-03-15 11:30:00,133.5704,29.5947,136.809714656,96.5304,28.1547,100.5525,37.04,1.44,37.0679807921,134.92,133.4504,29.5947,136.6925584231,96.5304,28.1547,100.5525,36.92,1.44,36.9480716682,0.0
2020-03-15 12:00:00,77.69456,20.58258,80.374667981,64.53456,18.82258,67.2235,13.16,1.76,13.2771683728,135.2,77.69456,20.54258,80.3644339658,64.53456,18.82258,67.2235,13.16,1.72,13.271925256,0.0
2020-03-15 12:30:00,65.34784,18.46812,67.9073755125,55.22784,16.10812,57.529,10.12,2.36,10.3915350165,135.43,65.34784,18.46812,67.9073755125,55.22784,16.10812,57.529,10.12,2.36,10.3915350165,0.0
2020-03-15 13:00:00,61.55792,18.63606,64.3170292151,54.15792,15.79606,56.4145,7.4,2.84,7.9262601522,135.55,61.59792,18.59606,64.3437424763,54.15792,15.79606,56.4145,7.44,2.8,7.9494402319,0.0
2020-03-15 13:30:00,62.38208,14.98644,64.1569738142,41.78208,12.18644,43.523,20.6,2.8,20.7894203863,136.1,62.38208,14.94644,64.1476419972,41.78208,12.18644,43.523,20.6,2.76,20.7840708236,0.0
2020-03-15 14:00:00,62.41392,13.32906,63.8213228494,35.41392,10.32906,36.8895,27.0,3.0,27.1661554144,136.33,62.37392,13.32906,63.7822054859,35.41392,10.32906,36.8895,26.96,3.0,27.1264004247,0.0
2020-03-15 14:30:00,66.35392,19.11656,69.0527737719,58.27392,16.99656,60.702,8.08,2.12,8.3534902885,136.51,66.35392,19.11656,69.0527737719,58.27392,16.99656,60.702,8.08,2.12,8.3534902885,0.0
2020-03-15 15:00:00,80.81936,22.55898,83.9087392913,69.93936,20.39898,72.8535,10.88,2.16,11.0923396991,136.99,80.69936,22.51898,83.7824036696,69.93936,20.39898,72.8535,10.76,2.12,10.966859167500001,0.0
2020-03-15 15:30:00,60.03632,17.63226,62.5720090124,47.83632,13.95226,49.8295,12.2,3.68,12.7429352976,137.23,60.07632,17.63226,62.6103890537,47.83632,13.95226,49.8295,12.24,3.68,12.7812362469,0.0
2020-03-15 16:00:00,60.50816,22.98988,64.7284482202,47.82816,13.94988,49.821,12.68,9.04,15.5725399341,135.3,60.50816,19.46988,63.5634616254,47.82816,13.94988,49.821,12.68,5.52,13.829417919800001,0.0
2020-03-15 16:30:00,62.2784,24.1912,66.8117748904,39.8784,11.6312,41.54,22.4,12.56,25.6809968654,134.1,62.1184,18.2312,64.7384914251,39.8784,11.6312,41.54,22.24,6.6,23.1986551334,0.0
2020-03-15 17:00:00,63.78864,26.94502,69.2461168287,52.74864,15.38502,54.9465,11.04,11.56,15.9848428206,133.76,63.74864,22.90502,67.7386820292,52.74864,15.38502,54.9465,11.0,7.52,13.3248039385,0.0
2020-03-15 17:30:00,65.10512,25.16566,69.7996210122,46.78512,13.64566,48.7345,18.32,11.52,21.6409981286,133.59,64.98512,21.16566,68.3450874946,46.78512,13.64566,48.7345,18.2,7.52,19.692394471,0.0
2020-03-15 18:00:00,65.61872,22.30546,69.3062043417,36.01872,10.50546,37.5195,29.6,11.8,31.865341674,133.43,65.29872,17.70546,67.65653070810001,36.01872,10.50546,37.5195,29.28,7.2,30.1522536471,0.0
2020-03-15 18:30:00,67.16048,19.10514,69.8250416989,26.28048,7.66514,27.3755,40.88,11.44,42.4505359212,133.04,66.56048,15.14514,68.2617957825,26.28048,7.66514,27.3755,40.28,7.48,40.968631903,0.0
2020-03-15 19:00:00,67.99888,17.48634,70.2112510062,23.19888,6.76634,24.1655,44.8,10.72,46.0647196887,132.84,67.35888,14.84634,68.9755936999,23.19888,6.76634,24.1655,44.16,8.08,44.8931175126,0.0
2020-03-15 19:30:00,66.49296,17.00378,68.6326617861,18.25296,5.32378,19.0135,48.24,11.68,49.6338594107,133.0,65.73296,12.56378,66.9228705171,18.25296,5.32378,19.0135,47.48,7.24,48.0288246785,0.0
2020-03-15 20:00:00,63.94016,19.18588,66.7565880809,21.62016,6.30588,22.521,42.32,12.88,44.236600231,133.53,63.30016,12.46588,64.5159547724,21.62016,6.30588,22.521,41.68,6.16,42.1327426119,0.0
2020-03-15 20:30:00,62.2176,23.7468,66.5953471348,36.2976,10.5868,37.81,25.92,13.16,29.069434119,133.71,61.8976,16.5468,64.071128256,36.2976,10.5868,37.81,25.6,5.96,26.2846266856,0.0
2020-03-15 21:00:00,60.32176,22.56218,64.4031574991,30.04176,8.76218,31.2935,30.28,13.8,33.2763940354,133.51,59.96176,14.04218,61.5840521682,30.04176,8.76218,31.2935,29.92,5.28,30.3823106429,0.0
2020-03-15 21:30:00,57.056,20.993,60.7955029998,19.176,5.593,19.975,37.88,15.4,40.8907617929,133.32,56.536,9.233,57.284968229,19.176,5.593,19.975,37.36,3.64,37.5369045074,0.0
2020-03-15 22:00:00,53.84688,22.65534,58.4187548331,22.40688,6.53534,23.3405,31.44,16.12,35.3316854962,133.62,53.44688,9.57534,54.2978463463,22.40688,6.53534,23.3405,31.04,3.04,31.1885107051,0.0
2020-03-15 22:30:00,49.4528,24.4554,55.1692488348,26.9328,7.8554,28.055,22.52,16.6,27.9769619509,133.51,49.2928,10.3754,50.3729000257,26.9328,7.8554,28.055,22.36,2.52,22.5015555018,0.0
2020-03-15 23:00:00,45.50544,27.40742,53.1216692193,33.62544,9.80742,35.0265,11.88,17.6,21.2342741811,133.91,45.50544,11.48742,46.9329935957,33.62544,9.80742,35.0265,11.88,1.6800000000000002,11.998199865,0.0
2020-03-15 23:30:00,42.2608,27.1394,50.2247175104,29.1408,8.4994,30.355,13.12,18.64,22.7943852736,134.03,42.2608,9.2194,43.2547402373,29.1408,8.4994,30.355,13.12,0.72,13.1397412455,0.0
2020-03-16 00:00:00,40.61376,27.30068,48.9367411032,29.69376,8.66068,30.931,10.92,18.64,21.6031479188,134.12,40.65376,9.34068,41.7130256035,29.69376,8.66068,30.931,10.96,0.68,10.9810746287,0.0
2020-03-16 00:30:00,41.5512,29.2041,50.7876134333,35.6712,10.4041,37.1575,5.88,18.8,19.6980811248,133.41,41.6312,10.7641,43.0002635137,35.6712,10.4041,37.1575,5.96,0.36,5.9708625843,0.0
2020-03-16 01:00:00,48.20464,25.16802,54.3793761297,26.08464,7.60802,27.1715,22.12,17.56,28.242662764,133.07,48.00464,9.12802,48.8647747427,26.08464,7.60802,27.1715,21.92,1.52,21.9726375294,0.0
2020-03-16 01:30:00,51.66944,22.18692,56.2315787525,18.46944,5.38692,19.239,33.2,16.8,37.2086011562,133.07,51.18944,7.58692,51.7486243547,18.46944,5.38692,19.239,32.72,2.2,32.7938774774,0.0
2020-03-16 02:00:00,50.97792,21.85856,55.4666113333,16.65792,4.85856,17.352,34.32,17.0,38.299639685,133.3,50.49792,6.97856,50.9778405192,16.65792,4.85856,17.352,33.84,2.12,33.9063415897,0.0
2020-03-16 02:30:00,50.12064,21.63852,54.5921615417,15.08064,4.39852,15.709,35.04,17.24,39.0514942096,133.45,49.60064,6.27852,49.9964328908,15.08064,4.39852,15.709,34.52,1.88,34.571155607,0.0
2020-03-16 03:00:00,49.15648,19.91564,53.0376492937,8.07648,2.35564,8.413,41.08,17.56,44.6757204754,133.55,48.55648,3.99564,48.7206002529,8.07648,2.35564,8.413,40.48,1.6400000000000001,40.5132077229,0.0
2020-03-16 03:30:00,47.97808,19.72194,51.8734139791,7.13808,2.08194,7.4355,40.84,17.64,44.4867980417,133.5,47.41808,3.60194,47.5546872837,7.13808,2.08194,7.4355,40.28,1.52,40.3086690428,0.0
2020-03-16 04:00:00,46.73184,19.72512,50.7242075226,7.01184,2.04512,7.304,39.72,17.68,43.4771296201,133.68,46.17184,3.64512,46.3155018196,7.01184,2.04512,7.304,39.16,1.6,39.1926727846,0.0
2020-03-16 04:30:00,45.83248,20.89114,50.3691964741,10.87248,3.17114,11.3255,34.96,17.72,39.1943873533,133.8,45.31248,4.65114,45.5505647281,10.87248,3.17114,11.3255,34.44,1.48,34.4717855644,0.0
2020-03-16 05:00:00,44.91216,22.16438,50.0835487625,14.55216,4.24438,15.1585,30.36,17.92,35.2541628748,133.77,44.55216,5.56438,44.8982993603,14.55216,4.24438,15.1585,30.0,1.32,30.0290259582,0.0
2020-03-16 05:30:00,45.82896,21.76178,50.7333090134,14.26896,4.16178,14.8635,31.56,17.6,36.1357662158,134.05,45.46896,5.88178,45.8478097563,14.26896,4.16178,14.8635,31.2,1.72,31.2473742897,0.0
2020-03-16 06:00:00,48.224,20.162,52.2691153551,12.624,3.682,13.15,35.6,16.48,39.229458319,133.88,47.744,6.442,48.1766426809,12.624,3.682,13.15,35.12,2.76,35.2282840911,0.0
2020-03-16 06:30:00,53.23728,17.40254,56.0094311723,7.27728,2.12254,7.5805,45.96,15.28,48.4334595089,133.41,52.59728,5.96254,52.934164267,7.27728,2.12254,7.5805,45.32,3.84,45.4823921974,0.0
2020-03-16 07:00:00,58.0704,15.0622,59.9920096763,6.1104,1.7822,6.365,51.96,13.28,53.6302153641,133.23,57.2704,7.5022,57.7596894123,6.1104,1.7822,6.365,51.16,5.72,51.4787723241,0.0
2020-03-16 07:30:00,64.30736,12.32298,65.4774189034,5.90736,1.7229800000000002,6.1535,58.4,10.6,59.3541910904,132.6,63.38736,9.92298,64.1593558248,5.90736,1.7229800000000002,6.1535,57.48,8.2,58.0619531191,0.0
2020-03-16 08:00:00,65.85008,10.76794,66.7246698594,7.57008,2.20794,7.8855,58.28,8.56,58.9052798992,132.41,64.89008,12.36794,66.0582199446,7.57008,2.20794,7.8855,57.32,10.16,58.2134692318,0.0
2020-03-16 08:30:00,66.60832,10.51576,67.4332966835,8.48832,2.47576,8.842,58.12,8.04,58.6734693026,132.63,65.68832,13.19576,67.0006228807,8.48832,2.47576,8.842,57.2,10.72,58.1958623959,0.0
2020-03-16 09:00:00,65.45232,10.93026,66.3586978252,9.77232,2.85026,10.1795,55.68,8.08,56.2632100044,132.63,64.53232,13.53026,65.935485592,9.77232,2.85026,10.1795,54.76,10.68,55.7917556634,0.0
2020-03-16 09:30:00,65.65968,10.48574,66.4916861047,9.61968,2.80574,10.0205,56.04,7.68,56.5638046811,132.58,64.77968,13.84574,66.2428219285,9.61968,2.80574,10.0205,55.16,11.04,56.25395275,0.0
2020-03-16 10:00:00,65.54576,11.13918,66.4855471892,11.58576,3.37918,12.0685,53.96,7.76,54.5151281756,132.79,64.62576,14.37918,66.2061150729,11.58576,3.37918,12.0685,53.04,11.0,54.1686403743,0.0
2020-03-16 10:30:00,63.90544,11.93742,65.0108241591,12.26544,3.57742,12.7765,51.64,8.36,52.3123235959,132.93,63.10544,14.05742,64.6522050254,12.26544,3.57742,12.7765,50.84,10.48,51.9089202354,0.0
2020-03-16 11:00:00,64.42992,11.65206,65.4750723058,14.98992,4.37206,15.6145,49.44,7.28,49.9731127708,132.82,63.62992,15.85206,65.5748009944,14.98992,4.37206,15.6145,48.64,11.48,49.9763944278,0.0
2020-03-16 11:30:00,64.0408,11.9869,65.1529725818,13.1208,3.8269,13.6675,50.92,8.16,51.5696810151,132.73,63.2008,14.4669,64.8354248559,13.1208,3.8269,13.6675,50.08,10.64,51.1978124533,0.0
2020-03-16 12:00:00,64.60832,11.54076,65.6309694778,13.64832,3.98076,14.217,50.96,7.5600000000000005,51.5177173407,132.46,63.84832,15.10076,65.6097623788,13.64832,3.98076,14.217,50.2,11.12,51.4168688273,0.0
2020-03-16 12:30:00,63.48208,13.44894,64.8910507562,18.68208,5.44894,19.4605,44.8,8.0,45.5086804906,132.53,62.80208,16.12894,64.8401415625,18.68208,5.44894,19.4605,44.12,10.68,45.3942375198,0.0
2020-03-16 13:00:00,60.81936,16.32398,62.9719530732,27.57936,8.04398,28.7285,33.24,8.28,34.2557440439,132.7,60.41936,18.52398,63.1952284421,27.57936,8.04398,28.7285,32.84,10.48,34.4716695273,0.0
2020-03-16 13:30:00,59.0304,18.5272,61.8695827043,29.5104,8.6072,30.74,29.52,9.92,31.1422028765,132.84,58.7104,17.4872,61.2593930104,29.5104,8.6072,30.74,29.2,8.88,30.5203931823,0.0
2020-03-16 14:00:00,59.28816,19.30738,62.3527131619,34.92816,10.18738,36.3835,24.36,9.12,26.0112283447,132.77,59.08816,19.86738,62.3387795858,34.92816,10.18738,36.3835,24.16,9.68,26.0270628385,0.0
2020-03-16 14:30:00,58.12688,20.56034,61.6559953245,39.08688,11.40034,40.7155,19.04,9.16,21.1288239143,132.47,57.96688,20.92034,61.6264537569,39.08688,11.40034,40.7155,18.88,9.52,21.1443798679,0.0
2020-03-16 15:00:00,56.90496,21.91228,60.9780492259,41.66496,12.15228,43.401,15.24,9.76,18.097381026,132.73,56.86496,21.23228,60.6995336868,41.66496,12.15228,43.401,15.2,9.08,17.7055471534,0.0
2020-03-16 15:30:00,57.05024,23.57632,61.7298367793,46.41024,13.53632,48.344,10.64,10.04,14.6291216414,133.05,57.05024,22.37632,61.2815598757,46.41024,13.53632,48.344,10.64,8.84,13.833119677100001,0.0
2020-03-16 16:00:00,58.87376,23.88818,63.5355393481,49.67376,14.48818,51.7435,9.2,9.4,13.152946438,132.77,58.95376,23.88818,63.6096766369,49.67376,14.48818,51.7435,9.28,9.4,13.2090272163,0.0
2020-03-16 16:30:00,62.20016,20.15838,65.3851679531,45.80016,13.35838,47.7085,16.4,6.8,17.7538728169,132.85,62.16016,21.67838,65.831889314,45.80016,13.35838,47.7085,16.36,8.32,18.3540731174,0.0
2020-03-16 17:00:00,65.17488,10.69934,66.0472623161,33.25488,9.69934,34.6405,31.92,1.0,31.9356603188,134.71,65.05488,10.73934,65.9353534566,33.25488,9.69934,34.6405,31.8,1.04,31.8170017444,0.0
2020-03-16 17:30:00,66.7368,9.9749,67.4781379726,32.4168,9.4549,33.7675,34.32,0.52,34.3239391679,134.71,66.5768,9.9349,67.3139847004,32.4168,9.4549,33.7675,34.16,0.48,34.1633721989,0.0
2020-03-16 18:00:00,68.88768,11.52724,69.845470274,36.36768,10.607240000000001,37.883,32.52,0.92,32.5330109274,134.29,68.72768,11.52724,69.6876693555,36.36768,10.607240000000001,37.883,32.36,0.92,32.3730752324,0.0
2020-03-16 18:30:00,70.2144,15.2992,71.8618639335,47.6544,13.8992,49.64,22.56,1.4,22.6033979746,134.0,70.1344,15.2992,71.7836999882,47.6544,13.8992,49.64,22.48,1.4,22.5235521177,0.0
2020-03-16 19:00:00,74.96496,23.31478,78.5068417034,68.00496,19.83478,70.8385,6.96,3.48,7.7815165617,133.63,74.92496,23.35478,78.480541409,68.00496,19.83478,70.8385,6.92,3.52,7.763813496,0.0
2020-03-16 19:30:00,78.04512,23.76316,81.5826484554,73.24512,21.36316,76.297,4.8,2.4,5.366563146,134.05,78.04512,23.72316,81.5710063454,73.24512,21.36316,76.297,4.8,2.36,5.3487942567,0.0
2020-03-16 20:00:00,89.64608,26.94344,93.6075243685,78.52608,22.90344,81.798,11.12,4.04,11.8311453376,134.02,89.64608,26.94344,93.6075243685,78.52608,22.90344,81.798,11.12,4.04,11.8311453376,0.0
2020-03-16 20:30:00,90.31248,24.69614,93.6282189014,77.95248,22.73614,81.2005,12.36,1.96,12.5144396598,134.33,90.35248,24.65614,93.6562645094,77.95248,22.73614,81.2005,12.4,1.92,12.5477647412,0.0
2020-03-16 21:00:00,80.804,21.7095,83.6695213698,71.964,20.9895,74.9625,8.84,0.72,8.8692728,134.27,80.844,21.7495,83.7185349027,71.964,20.9895,74.9625,8.88,0.76,8.9124631837,0.0
2020-03-16 21:30:00,110.43152,25.14086,113.2571562907,84.55152,24.66086,88.0745,25.88,0.48,25.884450931,134.19,110.39152,25.14086,113.218154593,84.55152,24.66086,88.0745,25.84,0.48,25.8444578198,0.0
2020-03-16 22:00:00,126.3056,26.8608,129.1301946409,90.5856,26.4208,94.36,35.72,0.44,35.7227098636,134.52,126.2656,26.8208,129.0827527441,90.5856,26.4208,94.36,35.68,0.4,35.682242082,0.0
2020-03-16 22:30:00,133.68096,27.76028,136.5328979118,92.16096,26.88028,96.001,41.52,0.88,41.5293245791,134.39,133.60096,27.80028,136.4627131527,92.16096,26.88028,96.001,41.44,0.92,41.4502110972,0.0
2020-03-16 23:00:00,138.7808,28.6694,141.7111320433,92.2608,26.9094,96.105,46.52,1.76,46.5532813022,135.31,138.6608,28.6694,141.5936155093,92.2608,26.9094,96.105,46.4,1.76,46.4333673127,0.0
2020-03-16 23:30:00,142.77664,29.35152,145.7624116705,92.81664,27.07152,96.684,49.96,2.2800000000000002,50.0119985603,135.95,142.61664,29.35152,145.605692647,92.81664,27.07152,96.684,49.8,2.2800000000000002,49.8521654495,0.0
2020-03-17 00:00:00,139.99296,29.34628,143.0357752431,90.19296,26.30628,93.951,49.8,3.04,49.892700869,136.0,139.79296,29.30628,142.8318231803,90.19296,26.30628,93.951,49.6,3.0,49.6906429824,0.0
2020-03-17 00:30:00,143.58432,29.29876,146.543079971,93.18432,27.17876,97.067,50.4,2.12,50.4445675965,135.74,143.42432,29.29876,146.3863139265,93.18432,27.17876,97.067,50.24,2.12,50.2847094055,0.0
2020-03-17 01:00:00,129.51168,27.92924,132.4889342677,89.31168,26.04924,93.033,40.2,1.88,40.2439361892,135.69,129.35168,27.92924,132.3325340413,89.31168,26.04924,93.033,40.04,1.88,40.0841115656,0.0
2020-03-17 01:30:00,134.04336,28.95598,137.1352293827,92.28336,26.91598,96.1285,41.76,2.04,41.8097978948,136.57,133.92336,28.95598,137.0179372617,92.28336,26.91598,96.1285,41.64,2.04,41.6899412329,0.0
2020-03-17 02:00:00,133.63888,29.08134,136.7664965693,91.47888,26.68134,95.2905,42.16,2.4,42.2282559431,136.72,133.47888,29.04134,136.6016501915,91.47888,26.68134,95.2905,42.0,2.36,42.0662525072,0.0
2020-03-17 02:30:00,132.49952,29.17236,135.6729500977,90.41952,26.37236,94.187,42.08,2.8,42.1730530078,136.76,132.37952,29.13236,135.5471567928,90.41952,26.37236,94.187,41.96,2.76,42.050674192,0.0
2020-03-17 03:00:00,133.26992,29.49206,136.4941507166,89.86992,26.21206,93.6145,43.4,3.2800000000000002,43.5237682192,136.93,133.10992,29.49206,136.3379345797,89.86992,26.21206,93.6145,43.24,3.2800000000000002,43.3642248864,0.0
2020-03-17 03:30:00,135.97776,29.88018,139.2220398193,90.37776,26.36018,94.1435,45.6,3.52,45.735657861199996,136.61,135.77776,29.84018,139.0181155571,90.37776,26.36018,94.1435,45.4,3.48,45.5331791115,0.0
2020-03-17 04:00:00,134.24032,29.67176,137.4804599032,88.84032,25.91176,92.542,45.4,3.76,45.555434363,137.02,134.12032,29.67176,137.3632905051,88.84032,25.91176,92.542,45.28,3.76,45.4358448804,0.0
2020-03-17 04:30:00,132.32704,29.28872,135.5296079622,87.52704,25.52872,91.174,44.8,3.76,44.9575088278,136.9,132.16704,29.24872,135.3647446125,87.52704,25.52872,91.174,44.64,3.7199999999999998,44.7947318331,0.0
2020-03-17 05:00:00,130.0808,29.0569,133.2866008504,86.3208,25.1769,89.9175,43.76,3.88,43.9316742226,136.82,129.9208,29.0169,133.1217290988,86.3208,25.1769,89.9175,43.6,3.84,43.7687742575,0.0
2020-03-17 05:30:00,114.71072,27.43396,117.9456291865,79.11072,23.07396,82.407,35.6,4.36,35.8659950371,136.65,114.59072,27.39396,117.8196170194,79.11072,23.07396,82.407,35.48,4.32,35.7420312797,0.0
2020-03-17 06:00:00,126.32368,27.58774,129.3010267827,86.08368,25.10774,89.6705,40.24,2.48,40.3163490411,136.15,126.16368,27.58774,129.1447155305,86.08368,25.10774,89.6705,40.08,2.48,40.156653247,0.0
2020-03-17 06:30:00,128.71216,27.06938,131.5278353256,89.79216,26.18938,93.5335,38.92,0.88,38.9299473413,136.06,128.63216,27.06938,131.4495489526,89.79216,26.18938,93.5335,38.84,0.88,38.849967825,0.0
2020-03-17 07:00:00,127.22784,27.14312,130.0910151947,90.86784,26.50312,94.654,36.36,0.64,36.3656321271,135.8,127.14784,27.14312,130.0127769875,90.86784,26.50312,94.654,36.28,0.64,36.2856445444,0.0
2020-03-17 07:30:00,127.81904,29.88222,131.2655859647,93.53904,27.28222,97.4365,34.28,2.6,34.3784583715,135.43,127.73904,29.84222,131.1785822253,93.53904,27.28222,97.4365,34.2,2.56,34.2956790281,0.0
2020-03-17 08:00:00,127.35328,31.12304,131.101111916,93.95328,27.40304,97.868,33.4,3.7199999999999998,33.6065231763,135.22,127.31328,31.12304,131.0622557535,93.95328,27.40304,97.868,33.36,3.7199999999999998,33.5667692815,0.0
2020-03-17 08:30:00,125.13088,30.67484,128.8358759764,92.69088,27.03484,96.553,32.44,3.64,32.6435782352,135.31,125.05088,30.67484,128.7581779842,92.69088,27.03484,96.553,32.36,3.64,32.5640783687,0.0
2020-03-17 09:00:00,109.91952,28.02986,113.4370923845,84.71952,24.70986,88.2495,25.2,3.32,25.4177575722,135.91,109.87952,28.02986,113.3983331758,84.71952,24.70986,88.2495,25.16,3.32,25.378100795800002,0.0
2020-03-17 09:30:00,110.71744,26.85092,113.9268336477,84.51744,24.65092,88.039,26.2,2.2,26.2922041678,135.79,110.71744,26.85092,113.9268336477,84.51744,24.65092,88.039,26.2,2.2,26.2922041678,0.0
2020-03-17 10:00:00,111.50736,28.14298,115.0039940935,85.10736,24.82298,88.6535,26.4,3.32,26.607938665,135.79,111.46736,28.10298,114.9554254059,85.10736,24.82298,88.6535,26.36,3.2800000000000002,26.5632829296,0.0
2020-03-17 10:30:00,104.37312,25.957160000000002,107.5524166804,81.45312,23.75716,84.847,22.92,2.2,23.0253425599,136.15,104.37312,25.957160000000002,107.5524166804,81.45312,23.75716,84.847,22.92,2.2,23.0253425599,0.0
2020-03-17 11:00:00,113.78464,28.79052,117.3705173449,86.50464,25.23052,90.109,27.28,3.56,27.5113067665,136.02,113.78464,28.79052,117.3705173449,86.50464,25.23052,90.109,27.28,3.56,27.5113067665,0.0
2020-03-17 11:30:00,122.42496,29.17228,125.8526628697,90.14496,26.29228,93.901,32.28,2.88,32.4082211792,136.2,122.38496,29.17228,125.8137526449,90.14496,26.29228,93.901,32.24,2.88,32.368379632,0.0
2020-03-17 12:00:00,95.12704,24.893720000000002,98.3303159488,76.84704,22.41372,80.049,18.28,2.48,18.4474605298,136.09,95.08704,24.893720000000002,98.291619538,76.84704,22.41372,80.049,18.24,2.48,18.4078244233,0.0
2020-03-17 12:30:00,108.85008,27.51794,112.2745605106,83.65008,24.39794,87.1355,25.2,3.12,25.3924083143,135.92,108.85008,27.51794,112.2745605106,83.65008,24.39794,87.1355,25.2,3.12,25.3924083143,0.0
2020-03-17 13:00:00,103.14816,26.72488,106.5540338157,81.06816,23.64488,84.446,22.08,3.08,22.293783887,135.92,103.14816,26.72488,106.5540338157,81.06816,23.64488,84.446,22.08,3.08,22.293783887,0.0
2020-03-17 13:30:00,114.92816,28.20738,118.3390816571,87.24816,25.44738,90.8835,27.68,2.76,27.8172608285,135.92,114.84816000000001,28.20738,118.2613890577,87.24816,25.44738,90.8835,27.6,2.76,27.7376567143,0.0
2020-03-17 14:00:00,138.75808,34.06944,142.8794299653,99.11808,28.90944,103.248,39.64,5.16,39.9744318284,135.84,138.67808,34.02944,142.7922009747,99.11808,28.90944,103.248,39.56,5.12,39.8899486086,0.0
2020-03-17 14:30:00,151.39296,35.71128,155.5478185537,104.47296,30.47128,108.826,46.92,5.24,47.2116934668,135.89,151.35296,35.75128,155.5180777993,104.47296,30.47128,108.826,46.88,5.28,47.1764008801,0.0
2020-03-17 15:00:00,150.2752,35.1586,154.3332850975,103.6752,30.2386,107.995,46.6,4.92,46.8590055379,136.34,150.1952,35.1186,154.2462776504,103.6752,30.2386,107.995,46.52,4.88,46.7752584172,0.0
2020-03-17 15:30:00,132.156,30.9105,135.7227591314,94.596,27.5905,98.5375,37.56,3.32,37.7064450724,136.68,132.076,30.9105,135.6448627345,94.596,27.5905,98.5375,37.48,3.32,37.6267564374,0.0
2020-03-17 16:00:00,133.2808,31.6569,136.988798689,95.9208,27.9769,99.9175,37.36,3.68,37.5408044666,136.41,133.2408,31.6169,136.9406409736,95.9208,27.9769,99.9175,37.32,3.64,37.4970932207,0.0
2020-03-17 16:30:00,134.39728,33.78754,138.5793156667,97.87728,28.54754,101.9555,36.52,5.24,36.894010354,136.26,134.35728,33.78754,138.5405231268,97.87728,28.54754,101.9555,36.48,5.24,36.854416289,0.0
2020-03-17 17:00:00,131.02272,34.46996,135.4811104863,98.02272,28.58996,102.107,33.0,5.88,33.5197613357,136.12,131.02272,34.42996,135.4709389567,98.02272,28.58996,102.107,33.0,5.84,33.5127677162,0.0
2020-03-17 17:30:00,128.74064,33.27102,132.9703469178,97.34064,28.39102,101.3965,31.4,4.88,31.7769476193,136.01,128.66064,33.27102,132.8928931774,97.34064,28.39102,101.3965,31.32,4.88,31.697898984,0.0
2020-03-17 18:00:00,126.4752,33.8436,130.9250376208,96.8352,28.2436,100.87,29.64,5.6,30.1643763403,135.63,126.4752,33.8436,130.9250376208,96.8352,28.2436,100.87,29.64,5.6,30.1643763403,0.0
2020-03-17 18:30:00,123.86288,32.23334,127.9882855946,95.70288,27.91334,99.6905,28.16,4.32,28.4894366389,135.57,123.78288,32.19334,127.9007917155,95.70288,27.91334,99.6905,28.08,4.28,28.4043095322,0.0
2020-03-17 19:00:00,122.648,33.974,127.2665100488,96.048,28.014,100.05,26.6,5.96,27.2595231066,135.34,122.608,33.934,127.2172866398,96.048,28.014,100.05,26.56,5.92,27.2117621627,0.0
2020-03-17 19:30:00,125.07904,31.97472,129.1013127989,95.63904,27.89472,99.624,29.44,4.08,29.7213727812,135.69,125.07904,31.97472,129.1013127989,95.63904,27.89472,99.624,29.44,4.08,29.7213727812,0.0
2020-03-17 20:00:00,125.44928,32.54604,129.6023401494,95.12928,27.74604,99.093,30.32,4.8,30.6975959971,135.89,125.36928,32.54604,129.5249052785,95.12928,27.74604,99.093,30.24,4.8,30.6185825929,0.0
2020-03-17 20:30:00,125.87488,31.21184,129.6867933569,94.39488,27.53184,98.328,31.48,3.68,31.6943654298,135.55,125.83488,31.21184,129.6479694434,94.39488,27.53184,98.328,31.44,3.68,31.6546363113,0.0
2020-03-17 21:00:00,123.82432,31.18376,127.6905991497,94.02432,27.42376,97.942,29.8,3.76,30.0362714064,135.45,123.82432,31.14376,127.6808365042,94.02432,27.42376,97.942,29.8,3.7199999999999998,30.0312903486,0.0
2020-03-17 21:30:00,131.65744,28.98842,134.8110158757,94.17744,27.468420000000002,98.1015,37.48,1.52,37.5108091088,135.66,131.57744,29.02842,134.7415002316,94.17744,27.468420000000002,98.1015,37.4,1.56,37.4325206204,0.0
2020-03-17 22:00:00,133.93568,27.84124,136.798761039,93.53568,27.28124,97.433,40.4,0.56,40.4038810017,135.49,133.85568,27.80124,136.7122964982,93.53568,27.28124,97.433,40.32,0.52,40.3233530352,0.0
2020-03-17 22:30:00,139.23072,28.11396,142.0407974443,94.47072,27.55396,98.407,44.76,0.56,44.7635029907,136.0,139.15072,28.11396,141.9623810148,94.47072,27.55396,98.407,44.68,0.56,44.6835092624,0.0
2020-03-17 23:00:00,143.4688,28.5984,146.2913704085,94.3488,27.5184,98.28,49.12,1.08,49.1318715296,135.82,143.3088,28.5584,146.1266381191,94.3488,27.5184,98.28,48.96,1.04,48.9710445059,0.0
2020-03-17 23:30:00,144.03808,29.32944,146.993824839,92.87808,27.08944,96.748,51.16,2.24,51.2090148314,136.11,143.91808,29.32944,146.8762397449,92.87808,27.08944,96.748,51.04,2.24,51.0891299593,0.0
2020-03-18 00:00:00,146.4984,29.2787,149.395526962,92.9784,27.1187,96.8525,53.52,2.16,53.5635697093,136.4,146.3384,29.2787,149.2386330286,92.9784,27.1187,96.8525,53.36,2.16,53.4037002463,0.0
2020-03-18 00:30:00,146.15584,28.93212,148.9919364724,93.43584,27.25212,97.329,52.72,1.6800000000000002,52.746761038,136.46,145.99584,28.89212,148.8272149017,93.43584,27.25212,97.329,52.56,1.6400000000000001,52.5855797724,0.0
2020-03-18 01:00:00,140.1544,28.6617,143.0550554376,93.1944,27.1817,97.0775,46.96,1.48,46.9833161878,136.28,139.9944,28.6617,142.8983032728,93.1944,27.1817,97.0775,46.8,1.48,46.8233958615,0.0
2020-03-18 01:30:00,136.87664,28.99402,139.9137869313,92.27664,26.91402,96.1215,44.6,2.08,44.6484758978,136.69,136.71664,28.95402,139.7489711127,92.27664,26.91402,96.1215,44.44,2.04,44.4867980417,0.0
2020-03-18 02:00:00,136.58752,28.97136,139.6262522594,91.78752,26.77136,95.612,44.8,2.2,44.8539853302,136.97,136.50752,28.97136,139.5479943131,91.78752,26.77136,95.612,44.72,2.2,44.7740817885,0.0
2020-03-18 02:30:00,136.05632,28.89476,139.0907235131,90.97632,26.53476,94.767,45.08,2.36,45.1417323549,137.21,135.89632,28.85476,138.925904583,90.97632,26.53476,94.767,44.92,2.32,44.9798710536,0.0
2020-03-18 03:00:00,138.22304,32.17172,141.9176816137,91.10304,26.57172,94.899,47.12,5.6,47.4516006052,136.51,137.74304,30.25172,141.0259253875,91.10304,26.57172,94.899,46.64,3.68,46.7849548466,0.0
2020-03-18 03:30:00,138.91808,39.57444,144.4450388632,89.87808,26.21444,93.623,49.04,13.36,50.8272682721,134.91,137.67808,32.25444,141.405808269,89.87808,26.21444,93.623,47.8,6.04,48.1800954752,0.0
2020-03-18 04:00:00,139.18976,39.08868,144.5742514869,89.30976,26.04868,93.031,49.88,13.04,51.5563381167,134.47,137.90976,32.28868,141.6391921729,89.30976,26.04868,93.031,48.6,6.24,48.9989550909,0.0
2020-03-18 04:30:00,137.96656,38.72858,143.2992483827,88.48656,25.80858,92.1735,49.48,12.92,51.138994906,134.47,136.72656,32.20858,140.4690173492,88.48656,25.80858,92.1735,48.24,6.4,48.6626920751,0.0
2020-03-18 05:00:00,128.87776,37.85268,134.3216378913,83.83776,24.45268,87.331,45.04,13.4,46.9910800046,134.43,127.71776,30.37268,131.2795715631,83.83776,24.45268,87.331,43.88,5.92,44.2775428406,0.0
2020-03-18 05:30:00,103.73712,35.67166,109.6989397991,71.69712,20.91166,74.6845,32.04,14.76,35.2763263393,134.55,102.81712,25.51166,105.9349090765,71.69712,20.91166,74.6845,31.12,4.6,31.4581372621,0.0
2020-03-18 06:00:00,103.61184,34.73512,109.2791926654,73.01184,21.29512,76.054,30.6,13.44,33.4214541874,134.26,102.69184,27.09512,106.2062122966,73.01184,21.29512,76.054,29.68,5.8,30.2414020839,0.0
2020-03-18 06:30:00,92.49936,33.17398,98.2682275685,69.57936,20.29398,72.4785,22.92,12.88,26.2910783347,134.2,91.81936,26.61398,95.5986338932,69.57936,20.29398,72.4785,22.24,6.32,23.1205536266,0.0
2020-03-18 07:00:00,90.45728,31.60504,95.819612076,71.05728,20.72504,74.018,19.4,10.88,22.2426257443,134.17,89.85728,29.00504,94.4225773552,71.05728,20.72504,74.018,18.8,8.28,20.5425996407,0.0
2020-03-18 07:30:00,73.89248,28.08364,79.0492848557,65.29248,19.04364,68.013,8.6,9.04,12.4772432853,133.58,73.57248,28.96364,79.0683391466,65.29248,19.04364,68.013,8.28,9.92,12.9214859827,0.0
2020-03-18 08:00:00,60.75392,21.93156,64.5912696841,45.43392,13.25156,47.327,15.32,8.68,17.6080890502,133.36,60.51392,23.49156,64.9136958199,45.43392,13.25156,47.327,15.08,10.24,18.2281101599,0.0
2020-03-18 08:30:00,61.27552,15.91036,63.3074158895,22.59552,6.59036,23.537,38.68,9.32,39.7869928494,133.33,60.67552,16.23036,62.8087837249,22.59552,6.59036,23.537,38.08,9.64,39.2812423429,0.0
2020-03-18 09:00:00,61.98176,14.39468,63.6313239293,21.10176,6.15468,21.981,40.88,8.24,41.7021821971,133.07,61.42176,16.79468,63.6764782145,21.10176,6.15468,21.981,40.32,10.64,41.7002637881,0.0
2020-03-18 09:30:00,61.804,15.5295,63.7251895741,22.524,6.5695,23.4625,39.28,8.96,40.2889563032,133.04,61.204,16.4495,63.3759865111,22.524,6.5695,23.4625,38.68,9.88,39.9218837231,0.0
2020-03-18 10:00:00,62.07568,14.49374,63.745262935,19.79568,5.77374,20.6205,42.28,8.72,43.1698598562,132.97,61.35568,15.89374,63.3808365316,19.79568,5.77374,20.6205,41.56,10.12,42.7743848582,0.0
2020-03-18 10:30:00,62.3392,13.7056,63.8280449959,16.8192,4.9056,17.52,45.52,8.8,46.3628126843,132.91,61.5792,14.9456,63.366938004,16.8192,4.9056,17.52,44.76,10.04,45.872205092,0.0
2020-03-18 11:00:00,63.14,12.3475,64.3359958052,14.22,4.1475,14.8125,48.92,8.2,49.6024838088,132.68,62.38,14.6675,64.0811981493,14.22,4.1475,14.8125,48.16,10.52,49.2955981808,0.0
2020-03-18 11:30:00,64.85392,10.55906,65.7078738619,9.73392,2.83906,10.1395,55.12,7.72,55.6579985267,132.78,63.89392,13.87906,65.383953073,9.73392,2.83906,10.1395,54.16,11.04,55.2737478375,0.0
2020-03-18 12:00:00,65.8976,8.7418,66.4749031816,6.6576,1.9418000000000002,6.9350000000000005,59.24,6.8,59.6289996562,132.73,64.9776,13.9018,66.4480890997,6.6576,1.9418000000000002,6.9350000000000005,58.32,11.96,59.5337215366,0.0
2020-03-18 12:30:00,65.50272,10.27496,66.3037037457,8.62272,2.5149600000000003,8.982,56.88,7.76,57.4068985402,132.73,64.54272,13.47496,65.9343404608,8.62272,2.5149600000000003,8.982,55.92,10.96,56.9839275586,0.0
2020-03-18 13:00:00,67.1296,9.6028,67.8129557238,8.6496,2.5228,9.01,58.48,7.08,58.9070182576,132.73,66.1296,14.2028,67.6375895786,8.6496,2.5228,9.01,57.48,11.68,58.654691202,0.0
2020-03-18 13:30:00,66.676,10.8955,67.5603500305,7.596,2.2155,7.9125,59.08,8.68,59.7142261107,132.95,65.716,12.3755,66.8711122702,7.596,2.2155,7.9125,58.12,10.16,59.0013559166,0.0
2020-03-18 14:00:00,66.57024,10.23132,67.3518875949,8.61024,2.51132,8.969,57.96,7.72,58.4718735804,132.89,65.61024,13.59132,67.0031907613,8.61024,2.51132,8.969,57.0,11.08,58.0669131262,0.0
2020-03-18 14:30:00,66.87216,9.33938,67.5211803944,7.47216,2.17938,7.7835,59.4,7.16,59.8299724219,132.89,65.91216,13.77938,67.3370934111,7.47216,2.17938,7.7835,58.44,11.6,59.5801443436,0.0
2020-03-18 15:00:00,67.93696,8.50328,68.4670453927,5.01696,1.4632800000000001,5.226,62.92,7.04,63.3126211746,133.16,66.89696,13.30328,68.2068949301,5.01696,1.4632800000000001,5.226,61.88,11.84,63.0025396314,0.0
2020-03-18 15:30:00,66.99792,10.19606,67.7693214061,8.07792,2.3560600000000003,8.4145,58.92,7.84,59.4393135896,133.48,65.99792,13.51606,67.3677172112,8.07792,2.3560600000000003,8.4145,57.92,11.16,58.9853541144,0.0
2020-03-18 16:00:00,67.31536,10.42698,68.1181297736,8.59536,2.50698,8.9535,58.72,7.92,59.2517071484,133.32,66.35536,13.50698,67.7161155815,8.59536,2.50698,8.9535,57.76,11.0,58.7981088131,0.0
2020-03-18 16:30:00,69.52656,8.71358,70.0704575542,6.28656,1.83358,6.5485,63.24,6.88,63.613143296,133.13,68.44656,13.83358,69.8305055935,6.28656,1.83358,6.5485,62.16,12.0,63.3077056921,0.0
2020-03-18 17:00:00,71.93856,7.88708,72.3696237782,4.13856,1.20708,4.311,67.8,6.68,68.1282790037,133.19,70.81856,13.36708,72.0690451456,4.13856,1.20708,4.311,66.68,12.16,67.7797019763,0.0
2020-03-18 17:30:00,73.12176,8.10218,73.5692674032,2.68176,0.7821800000000001,2.7935,70.44,7.32,70.819319398,133.11,71.92176,12.26218,72.9595820976,2.68176,0.7821800000000001,2.7935,69.24,11.48,70.1852406137,0.0
2020-03-18 18:00:00,73.54672,8.23446,74.0062588857,2.58672,0.75446,2.6945,70.96,7.48,71.3531498954,133.07,72.34672,12.15446,73.3606079081,2.58672,0.75446,2.6945,69.76,11.4,70.6853421863,0.0
2020-03-18 18:30:00,73.84656,8.20858,74.3013809391,3.04656,0.88858,3.1735,70.8,7.32,71.1774009079,132.74,72.64656,12.28858,73.6785713641,3.04656,0.88858,3.1735,69.6,11.4,70.5274414678,0.0
2020-03-18 19:00:00,74.12304,7.58922,74.5105450191,1.88304,0.54922,1.9615,72.24,7.04,72.582223719,132.62,72.92304,12.22922,73.9413523318,1.88304,0.54922,1.9615,71.04,11.68,71.9937775089,0.0
2020-03-18 19:30:00,71.63104,8.62572,72.1485199918,1.87104,0.5457200000000001,1.949,69.76,8.08,70.226376811,132.95,70.47104,11.30572,71.372170931,1.87104,0.5457200000000001,1.949,68.6,10.76,69.4387327073,0.0
2020-03-18 20:00:00,68.44608,8.69844,68.9965848851,1.8460800000000002,0.53844,1.923,66.6,8.16,67.0980297773,132.85,67.32608,11.17844,68.2477733629,1.8460800000000002,0.53844,1.923,65.48,10.64,66.3388272432,0.0
2020-03-18 20:30:00,66.8576,10.3418,67.6527272547,1.8576000000000001,0.5418000000000001,1.935,65.0,9.8,65.7346179726,132.74,65.8176,9.5418,66.5056570301,1.8576000000000001,0.5418000000000001,1.935,63.96,9.0,64.5901045053,0.0
2020-03-18 21:00:00,64.71936,11.23148,65.6866934911,2.43936,0.7114800000000001,2.541,62.28,10.52,63.1622418855,132.99,63.67936,9.07148,64.3222561747,2.43936,0.7114800000000001,2.541,61.24,8.36,61.807986539,0.0
2020-03-18 21:30:00,60.6672,13.0546,62.0558759265,2.1072,0.6146,2.195,58.56,12.44,59.86674536,133.3,59.7072,7.1746,60.1367160477,2.1072,0.6146,2.195,57.6,6.5600000000000005,57.9723520309,0.0
2020-03-18 22:00:00,56.24768,14.31724,58.0412341926,2.04768,0.5972400000000001,2.133,54.2,13.72,55.9095555339,133.07,55.40768,5.83724,55.7143103143,2.04768,0.5972400000000001,2.133,53.36,5.24,53.6166690498,0.0
2020-03-18 22:30:00,52.41872,15.52046,54.6681523837,3.01872,0.88046,3.1445,49.4,14.64,51.5236799928,133.41,51.69872,5.32046,51.9717706476,3.01872,0.88046,3.1445,48.68,4.44,48.8820621496,0.0
2020-03-18 23:00:00,47.29232,17.55526,50.4455219484,4.37232,1.27526,4.5545,42.92,16.28,45.903864761,133.96,46.65232,4.27526,46.8478047453,4.37232,1.27526,4.5545,42.28,3.0,42.3862996734,0.0
2020-03-18 23:30:00,44.5992,17.5031,47.9108249799,2.9592,0.8631000000000001,3.0825,41.64,16.64,44.8417127238,133.69,44.0792,3.3830999999999998,44.2088366534,2.9592,0.8631000000000001,3.0825,41.12,2.52,41.1971455322,0.0
2020-03-19 00:00:00,41.95808,18.49944,45.8553132974,3.35808,0.9794400000000001,3.498,38.6,17.52,42.3899799481,133.5,41.43808,2.61944,41.5207892507,3.35808,0.9794400000000001,3.498,38.08,1.6400000000000001,38.1152987657,0.0
2020-03-19 00:30:00,44.516,17.6605,47.8912049989,3.636,1.0605,3.7875,40.88,16.6,44.1218131994,133.5,43.956,3.6205,44.1048518448,3.636,1.0605,3.7875,40.32,2.56,40.4011881013,0.0
2020-03-19 01:00:00,52.99824,16.34282,55.4608078615,2.95824,0.86282,3.0815,50.04,15.48,52.3796907207,133.24,52.23824,4.42282,52.4251376255,2.95824,0.86282,3.0815,49.28,3.56,49.408420335,0.0
2020-03-19 01:30:00,51.67936,17.64148,54.6074909385,5.07936,1.48148,5.291,46.6,16.16,49.3224654696,133.63,51.03936,4.48148,51.2357290589,5.07936,1.48148,5.291,45.96,3.0,46.0578071558,0.0
2020-03-19 02:00:00,50.3168,18.4624,53.5970202157,6.7968,1.9824000000000002,7.08,43.52,16.48,46.5358012717,134.17,49.7168,4.8224,49.9501325724,6.7968,1.9824000000000002,7.08,42.92,2.84,43.013858232,0.0
2020-03-19 02:30:00,49.11728,18.91754,52.6344042832,7.39728,2.15754,7.7055,41.72,16.76,44.9606049781,134.4,48.55728,4.83754,48.7976560323,7.39728,2.15754,7.7055,41.16,2.68,41.2471574778,0.0
2020-03-19 03:00:00,47.7552,19.9936,51.7716444398,9.7152,2.8336,10.12,38.04,17.16,41.7313694959,134.67,47.2752,5.1536,47.5552744498,9.7152,2.8336,10.12,37.56,2.32,37.6315824807,0.0
2020-03-19 03:30:00,46.07648,20.52064,50.4394555403,9.87648,2.88064,10.288,36.2,17.64,40.2692140475,134.8,45.63648,4.80064,45.8882822864,9.87648,2.88064,10.288,35.76,1.92,35.8115065307,0.0
2020-03-19 04:00:00,44.64864,20.19752,49.0044984466,7.8086400000000005,2.27752,8.134,36.84,17.92,40.967206397300004,134.66,44.20864,3.83752,44.3748849058,7.8086400000000005,2.27752,8.134,36.4,1.56,36.4334132357,0.0
2020-03-19 04:30:00,43.81072,20.10146,48.2021563942,6.93072,2.02146,7.2195,36.88,18.08,41.0733587621,134.55,43.33072,3.42146,43.4655919579,6.93072,2.02146,7.2195,36.4,1.4,36.4269131275,0.0
2020-03-19 05:00:00,43.55104,19.76572,47.8265279129,6.19104,1.80572,6.449,37.36,17.96,41.4527586537,134.51,43.11104,3.24572,43.2330483334,6.19104,1.80572,6.449,36.92,1.44,36.9480716682,0.0
2020-03-19 05:30:00,44.28112,19.26866,48.2918093122,5.72112,1.66866,5.9595,38.56,17.6,42.3867148998,134.25,43.76112,3.46866,43.8983738406,5.72112,1.66866,5.9595,38.04,1.8,38.082562939,0.0
2020-03-19 06:00:00,46.65088,18.13984,50.0535553183,5.69088,1.65984,5.928,40.96,16.48,44.1510135784,133.96,46.13088,4.41984,46.3421306718,5.69088,1.65984,5.928,40.44,2.76,40.5340745546,0.0
2020-03-19 06:30:00,51.84752,16.69386,54.468801087,5.80752,1.69386,6.0495,46.04,15.0,48.4219123951,133.69,51.20752,5.89386,51.5455884655,5.80752,1.69386,6.0495,45.4,4.2,45.5938592356,0.0
2020-03-19 07:00:00,55.18672,15.92446,57.4383364196,7.14672,2.08446,7.4445,48.04,13.84,49.9938716244,133.9,54.46672,7.40446,54.9677143008,7.14672,2.08446,7.4445,47.32,5.32,47.6181142004,0.0
2020-03-19 07:30:00,59.5568,14.5224,61.3018150465,9.1968,2.6824,9.58,50.36,11.84,51.7331151198,133.47,58.7968,9.9224,59.6281620713,9.1968,2.6824,9.58,49.6,7.24,50.1256182007,0.0
2020-03-19 08:00:00,61.33696,13.13328,62.7272325677,9.09696,2.65328,9.476,52.24,10.48,53.2808408342,133.2,60.49696,11.09328,61.5056341354,9.09696,2.65328,9.476,51.4,8.44,52.0883249875,0.0
2020-03-19 08:30:00,61.55248,12.40614,62.7902866999,9.07248,2.64614,9.4505,52.48,9.76,53.3798463842,132.98,60.71248,11.80614,61.8497386369,9.07248,2.64614,9.4505,51.64,9.16,52.4461171108,0.0
2020-03-19 09:00:00,62.47888,12.06134,63.6324317361,9.39888,2.74134,9.7905,53.08,9.32,53.8920105396,132.9,61.59888,12.26134,62.8073441235,9.39888,2.74134,9.7905,52.2,9.52,53.0610063983,0.0
2020-03-19 09:30:00,64.04768,10.96724,64.9798866312,9.48768,2.76724,9.883,54.56,8.2,55.1727613955,132.85,63.16768,13.36724,64.5665463053,9.48768,2.76724,9.883,53.68,10.6,54.7165642196,0.0
2020-03-19 10:00:00,63.768,11.459,64.789401178,9.528,2.779,9.925,54.24,8.68,54.9301374475,132.85,62.928,12.859,64.2283976524,9.528,2.779,9.925,53.4,10.08,54.3430437131,0.0
2020-03-19 10:30:00,63.7704,11.2897,64.7620355011,8.8104,2.5697,9.1775,54.96,8.72,55.647461757,132.82,62.8504,12.6497,64.1107455131,8.8104,2.5697,9.1775,54.04,10.08,54.9720656334,0.0
2020-03-19 11:00:00,63.95568,10.99874,64.8945397229,9.59568,2.79874,9.9955,54.36,8.2,54.9749906776,132.65,63.07568,13.31874,64.4665048118,9.59568,2.79874,9.9955,53.48,10.52,54.5048695072,0.0
2020-03-19 11:30:00,62.0952,13.0961,63.4611826099,13.4952,3.9361,14.0575,48.6,9.16,49.4556933022,132.76,61.3352,13.6161,62.8283768551,13.4952,3.9361,14.0575,47.84,9.68,48.8095072706,0.0
2020-03-19 12:00:00,62.01808,12.92694,63.3509907156,15.65808,4.56694,16.3105,46.36,8.36,47.1077403406,132.63,61.29808,14.92694,63.0893663738,15.65808,4.56694,16.3105,45.64,10.36,46.8010598171,0.0
2020-03-19 12:30:00,63.19696,12.12578,64.3497497575,13.59696,3.96578,14.1635,49.6,8.16,50.2667444739,132.52,62.43696,14.56578,64.1134613092,13.59696,3.96578,14.1635,48.84,10.6,49.9770507333,0.0
2020-03-19 13:00:00,62.98096,12.45778,64.2012274419,12.54096,3.65778,13.0635,50.44,8.8,51.2018905901,132.71,62.14096,13.61778,63.6155864694,12.54096,3.65778,13.0635,49.6,9.96,50.5901334254,0.0
2020-03-19 13:30:00,64.26496,13.13728,65.5940028478,12.26496,3.57728,12.776,52.0,9.56,52.8714819161,132.8,63.42496,12.81728,64.7070955738,12.26496,3.57728,12.776,51.16,9.24,51.9877216273,0.0
2020-03-19 14:00:00,64.18976,12.50368,65.3962330903,13.10976,3.82368,13.656,51.08,8.68,51.8122456568,132.73,63.34976,13.90368,64.8575701796,13.10976,3.82368,13.656,50.24,10.08,51.2412333966,0.0
2020-03-19 14:30:00,63.25312,12.33216,64.4440793246,12.93312,3.77216,13.472,50.32,8.56,51.0428839311,132.73,62.49312,14.01216,64.0447552513,12.93312,3.77216,13.472,49.56,10.24,50.6068295786,0.0
2020-03-19 15:00:00,63.9448,12.5289,65.1606536358,12.7848,3.7289,13.3175,51.16,8.8,51.9113243907,132.82,63.1448,13.7289,64.6200314318,12.7848,3.7289,13.3175,50.36,10.0,51.3432527213,0.0
2020-03-19 15:30:00,63.7792,12.8506,65.0609273912,12.3792,3.6106,12.895,51.4,9.24,52.2239178921,132.92,62.9392,13.2106,64.3106744561,12.3792,3.6106,12.895,50.56,9.6,51.463322862,0.0
2020-03-19 16:00:00,65.12416,11.89788,66.2020827784,10.48416,3.05788,10.921,54.64,8.84,55.3504760594,132.95,64.28416,13.01788,65.5890114775,10.48416,3.05788,10.921,53.8,9.96,54.7141809771,0.0
2020-03-19 16:30:00,68.33056,9.84808,69.0365852979,7.57056,2.20808,7.886,60.76,7.64,61.2384454408,132.79,67.37056,13.40808,68.6918405926,7.57056,2.20808,7.886,59.8,11.2,60.8397896117,0.0
2020-03-19 17:00:00,71.41376,9.36068,72.0246308383,7.13376,2.08068,7.431,64.28,7.28,64.6909329041,132.71,70.33376,13.56068,71.6291130603,7.13376,2.08068,7.431,63.2,11.48,64.2341840456,0.0
2020-03-19 17:30:00,71.71472,10.15346,72.4299234754,7.79472,2.27346,8.1195,63.92,7.88,64.4038880814,132.48,70.63472,13.11346,71.8416766414,7.79472,2.27346,8.1195,62.84,10.84,63.7681048801,0.0
2020-03-19 18:00:00,72.94224,9.12482,73.5107659887,7.42224,2.16482,7.7315000000000005,65.52,6.96,65.8886333141,132.35,71.78224,13.84482,73.1051914726,7.42224,2.16482,7.7315000000000005,64.36,11.68,65.4112528545,0.0
2020-03-19 18:30:00,73.28352,9.43936,73.8889424799,5.48352,1.59936,5.712,67.8,7.84,68.2517809291,132.35,72.16352,12.43936,73.2278041184,5.48352,1.59936,5.712,66.68,10.84,67.5553698828,0.0
2020-03-19 19:00:00,74.45632,4.93976,74.6200027928,4.45632,1.29976,4.642,70.0,3.64,70.0945761097,134.5,73.93632,6.09976,74.1875089702,4.45632,1.29976,4.642,69.48,4.8,69.645605748,0.0
2020-03-19 19:30:00,71.46064,1.96602,71.487679385,3.86064,1.12602,4.0215,67.6,0.84,67.6052187335,135.47,71.18064,2.04602,71.210039381,3.86064,1.12602,4.0215,67.32,0.92,67.3262860999,0.0
2020-03-19 20:00:00,68.7856,2.4958,68.8308636078,4.3056,1.2558,4.485,64.48,1.24,64.4919219748,135.47,68.5056,2.4958,68.5510484894,4.3056,1.2558,4.485,64.2,1.24,64.2119739612,0.0
2020-03-19 20:30:00,66.66064,2.53602,66.7088623996,4.58064,1.33602,4.7715,62.08,1.2,62.091596855,135.76,66.42064,2.49602,66.4675223989,4.58064,1.33602,4.7715,61.84,1.16,61.8508787326,0.0
2020-03-19 21:00:00,65.12048,3.41014,65.2097076381,5.52048,1.61014,5.7505,59.6,1.8,59.6271750127,136.0,64.92048,3.41014,65.0099821431,5.52048,1.61014,5.7505,59.4,1.8,59.4272664692,0.0
2020-03-19 21:30:00,59.53184,5.94012,59.8274602453,6.65184,1.94012,6.929,52.88,4.0,53.0310701382,136.42,59.25184,5.90012,59.5448734939,6.65184,1.94012,6.929,52.6,3.96,52.748854016,0.0
2020-03-19 22:00:00,56.49904,6.28722,56.8477849722,5.09904,1.48722,5.3115,51.4,4.8,51.6236379966,136.51,56.29904,6.20722,56.640193194,5.09904,1.48722,5.3115,51.2,4.72,51.4171022132,0.0
2020-03-19 22:30:00,52.76048,7.04514,53.2287727404,5.64048,1.64514,5.8755,47.12,5.4,47.4284134249,136.47,52.56048,7.00514,53.0252396906,5.64048,1.64514,5.8755,46.92,5.36,47.2251627843,0.0
2020-03-19 23:00:00,48.00192,11.73056,49.4144752234,7.44192,2.17056,7.752,40.56,9.56,41.6714194623,136.25,47.68192,7.85056,48.3238738844,7.44192,2.17056,7.752,40.24,5.68,40.6388976228,0.0
2020-03-19 23:30:00,45.23872,20.15796,49.526610409,9.31872,2.71796,9.707,35.92,17.44,39.9299386426,134.54,44.75872,4.75796,45.0109008952,9.31872,2.71796,9.707,35.44,2.04,35.4986647636,0.0
2020-03-20 00:00:00,42.14512,20.92566,47.054164388,9.34512,2.72566,9.7345,32.8,18.2,37.5110650342,134.43,41.70512,3.92566,41.8894717161,9.34512,2.72566,9.7345,32.36,1.2,32.3822420471,0.0
2020-03-20 00:30:00,44.5424,19.6482,48.6834382619,7.9824,2.3282,8.315,36.56,17.32,40.4551109256,134.27,44.0624,4.3682,44.2783950138,7.9824,2.3282,8.315,36.08,2.04,36.1376258213,0.0
2020-03-20 01:00:00,49.75712,20.02416,53.6352307201,10.91712,3.18416,11.372,38.84,16.84,42.333570603,134.03,49.19712,5.66416,49.5221094543,10.91712,3.18416,11.372,38.28,2.48,38.3602502599,0.0
2020-03-20 01:30:00,51.41552,20.69286,55.4233718917,13.89552,4.05286,14.4745,37.52,16.64,41.0443662395,133.96,50.89552,6.65286,51.3284960061,13.89552,4.05286,14.4745,37.0,2.6,37.0912388577,0.0
2020-03-20 02:00:00,50.4848,20.8964,54.6385812773,14.0448,4.0964,14.63,36.44,16.8,40.1262208537,134.02,49.9648,6.5764,50.3957366848,14.0448,4.0964,14.63,35.92,2.48,36.0055106893,0.0
2020-03-20 02:30:00,49.74352,21.00186,53.9953322561,13.58352,3.96186,14.1495,36.16,17.04,39.9738314401,134.14,49.22352,6.28186,49.6227436389,13.58352,3.96186,14.1495,35.64,2.32,35.7154308388,0.0
2020-03-20 03:00:00,48.44032,21.71676,53.085612614,15.76032,4.59676,16.417,32.68,17.12,36.8927743603,134.31,48.00032,6.87676,48.490417076,15.76032,4.59676,16.417,32.24,2.2800000000000002,32.3205197978,0.0
2020-03-20 03:30:00,46.90096,22.82278,52.1591730748,18.18096,5.30278,18.9385,28.72,17.52,33.6420689019,134.43,46.54096,7.18278,47.0919662602,18.18096,5.30278,18.9385,28.36,1.88,28.4222448093,0.0
2020-03-20 04:00:00,45.324,24.2695,51.4127766829,23.004,6.7095,23.9625,22.32,17.56,28.3995774616,134.65,45.084,8.5895,45.8949514244,23.004,6.7095,23.9625,22.08,1.88,22.1598916965,0.0
2020-03-20 04:30:00,44.04192,24.38056,50.3398691218,22.56192,6.58056,23.502,21.48,17.8,27.8967811763,134.74,43.88192,8.26056,44.6526567451,22.56192,6.58056,23.502,21.32,1.6800000000000002,21.3860889365,0.0
2020-03-20 05:00:00,43.89264,25.33702,50.6806514229,26.25264,7.65702,27.3465,17.64,17.68,24.9750275275,134.7,43.81264,9.41702,44.8132535022,26.25264,7.65702,27.3465,17.56,1.76,17.6479800544,0.0
2020-03-20 05:30:00,43.99648,26.74564,51.4880521228,33.27648,9.70564,34.663,10.72,17.04,20.1315672515,134.42,43.99648,12.06564,45.6209373095,33.27648,9.70564,34.663,10.72,2.36,10.9767026014,0.0
2020-03-20 06:00:00,46.2832,26.5326,53.3489781064,36.5232,10.6526,38.045,9.76,15.88,18.639527891,134.21,46.3232,14.0926,48.4194199986,36.5232,10.6526,38.045,9.8,3.44,10.3862216422,0.0
