Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-20 06:30:00,51.07472,24.13846,56.4915239151,31.19472,9.09846,32.4945,19.88,15.04,24.9282169439,134.03,50.91472,13.25846,52.6126930906,31.19472,9.09846,32.4945,19.72,4.16,20.1540070457,0.0
2020-03-20 07:00:00,54.07472,24.81846,59.4981621552,38.87472,11.33846,40.4945,15.2,13.48,20.3162594982,133.8,54.03472,17.01846,56.6513807974,38.87472,11.33846,40.4945,15.16,5.68,16.1891321571,0.0
2020-03-20 07:30:00,77.50032,28.99926,82.7481521283,68.02032,19.83926,70.8545,9.48,9.16,13.1824125258,133.52,77.14032,29.63926,82.6384577727,68.02032,19.83926,70.8545,9.12,9.8,13.3870982666,0.0
2020-03-20 08:00:00,73.432,27.366,78.3655318364,65.712,19.166,68.45,7.72,8.2,11.2622555467,133.56,73.232,29.926,79.1106269726,65.712,19.166,68.45,7.52,10.76,13.1273759754,0.0
2020-03-20 08:30:00,103.82896,30.52678,108.2235521125,81.34896,23.72678,84.7385,22.48,6.8,23.4859617644,133.22,103.22896,35.68678,109.2234610761,81.34896,23.72678,84.7385,21.88,11.96,24.9354366314,0.0
2020-03-20 09:00:00,102.91216,29.83438,107.1494419297,81.03216,23.63438,84.4085,21.88,6.2,22.7414687301,133.03,102.31216,36.19438,108.5256247503,81.03216,23.63438,84.4085,21.28,12.56,24.7101598538,0.0
2020-03-20 09:30:00,76.14832,27.30326,80.8952078027,67.82832,19.78326,70.6545,8.32,7.52,11.2148473017,133.21,75.82832,31.06326,81.9442507797,67.82832,19.78326,70.6545,8.0,11.28,13.8288972807,0.0
2020-03-20 10:00:00,84.08272,27.56246,88.484987449,72.28272,21.08246,75.2945,11.8,6.48,13.4621840724,133.3,83.68272,33.40246,90.1028410243,72.28272,21.08246,75.2945,11.4,12.32,16.785183943,0.0
2020-03-20 10:30:00,102.94304,29.49672,107.0856011572,81.38304,23.73672,84.774,21.56,5.76,22.316164545,133.33,102.34304,36.816720000000004,108.7638207678,81.38304,23.73672,84.774,20.96,13.08,24.7064364084,0.0
2020-03-20 11:00:00,93.1512,28.2341,97.336069698,76.2312,22.2341,79.4075,16.92,6.0,17.9523368952,133.33,92.6312,35.0741,99.0491378269,76.2312,22.2341,79.4075,16.4,12.84,20.8284805015,0.0
2020-03-20 11:30:00,108.37296,30.41378,112.5597462375,83.29296,24.29378,86.7635,25.08,6.12,25.815902076,133.33,107.69296,37.01378,113.8762202721,83.29296,24.29378,86.7635,24.4,12.72,27.5165114068,0.0
2020-03-20 12:00:00,116.93936,30.66398,120.8929013079,87.57936,25.54398,91.2285,29.36,5.12,29.8030870884,133.13,116.17936,39.18398,122.6092491562,87.57936,25.54398,91.2285,28.6,13.64,31.6861105218,0.0
2020-03-20 12:30:00,99.21744,28.718420000000002,103.2901159233,79.53744,23.19842,82.8515,19.68,5.52,20.4394911874,133.2,98.65744,36.47842,105.1853867847,79.53744,23.19842,82.8515,19.12,13.28,23.2794501653,0.0
2020-03-20 13:00:00,103.70624,29.73432,107.8847255213,81.78624,23.85432,85.194,21.92,5.88,22.6949509803,133.3,103.14624,36.81432,109.5191352376,81.78624,23.85432,85.194,21.36,12.96,24.9842190192,0.0
2020-03-20 13:30:00,106.62288,30.97334,111.030564847,83.70288,24.41334,87.1905,22.92,6.5600000000000005,23.8403020115,133.53,106.06288,36.69334,112.2307253574,83.70288,24.41334,87.1905,22.36,12.28,25.5101548408,0.0
2020-03-20 14:00:00,79.9816,27.5913,84.6069510989,70.4616,20.5513,73.3975,9.52,7.04,11.8402702672,133.53,79.6216,32.3913,85.9581031797,70.4616,20.5513,73.3975,9.16,11.84,14.9696760152,0.0
2020-03-20 14:30:00,94.1848,28.6689,98.4514214131,77.5848,22.6289,80.8175,16.6,6.04,17.6646992615,133.49,93.7048,35.4289,100.1788226036,77.5848,22.6289,80.8175,16.12,12.8,20.5838383204,0.0
2020-03-20 15:00:00,98.01456,29.86258,102.462811089,78.93456,23.02258,82.2235,19.08,6.84,20.2689910948,133.57,97.45456,35.10258,103.5836974984,78.93456,23.02258,82.2235,18.52,12.08,22.1114630904,0.0
2020-03-20 15:30:00,98.58704,31.03622,103.3569127241,78.70704,22.956220000000002,81.9865,19.88,8.08,21.4592823738,133.69,98.02704,33.79622,103.6893681023,78.70704,22.956220000000002,81.9865,19.32,10.84,22.1532841809,0.0
2020-03-20 16:00:00,85.74176,29.92468,90.8137427981,71.74176,20.92468,74.731,14.0,9.0,16.6433169771,133.61,85.42176,30.88468,90.8335870711,71.74176,20.92468,74.731,13.68,9.96,16.9217020421,0.0
2020-03-20 16:30:00,63.12272,26.91746,68.6223537417,59.92272,17.47746,62.4195,3.2,9.44,9.9676276014,133.53,63.12272,27.03746,68.6695130567,59.92272,17.47746,62.4195,3.2,9.56,10.0813491161,0.0
2020-03-20 17:00:00,65.40912,26.84266,70.7027678033,62.40912,18.20266,65.0095,3.0,8.64,9.1460155259,133.34,65.32912,28.48266,71.2681965581,62.40912,18.20266,65.0095,2.92,10.28,10.6866645872,0.0
2020-03-20 17:30:00,64.92048,26.22514,70.0173313648,57.00048,16.625140000000002,59.3755,7.92,9.6,12.445336476,133.22,64.96048,25.90514,69.9352574904,57.00048,16.625140000000002,59.3755,7.96,9.28,12.2262013725,0.0
2020-03-20 18:00:00,66.45536,24.43948,70.8068009121,53.89536,15.71948,56.141,12.56,8.72,15.2902583366,132.94,66.37536,25.839480000000002,71.227572904,53.89536,15.71948,56.141,12.48,10.12,16.0675075852,0.0
2020-03-20 18:30:00,68.99376,24.71818,73.287975422,56.63376,16.51818,58.9935,12.36,8.2,14.8327205866,132.68,68.91376,27.03818,74.0281669032,56.63376,16.51818,58.9935,12.28,10.52,16.1699969079,0.0
2020-03-20 19:00:00,71.43504,22.15522,74.7918358716,52.23504,15.23522,54.4115,19.2,6.92,20.4089784164,132.37,71.23504,26.91522,76.150246168,52.23504,15.23522,54.4115,19.0,11.68,22.3029684123,0.0
2020-03-20 19:30:00,68.73632,25.51976,73.3208008521,60.61632,17.67976,63.142,8.12,7.84,11.2871608476,132.74,68.77632,28.55976,74.4704107952,60.61632,17.67976,63.142,8.16,10.88,13.6,0.0
2020-03-20 20:00:00,67.60096,26.46028,72.5950150534,64.80096,18.90028,67.501,2.8,7.5600000000000005,8.0618608274,132.82,67.60096,30.06028,73.9831752941,64.80096,18.90028,67.501,2.8,11.16,11.5058941417,0.0
2020-03-20 20:30:00,66.36976,26.98618,71.6463464068,61.52976,17.946180000000002,64.0935,4.84,9.04,10.2541308749,132.73,66.44976,27.66618,71.9790811267,61.52976,17.946180000000002,64.0935,4.92,9.72,10.8942553669,0.0
2020-03-20 21:00:00,65.9488,27.6834,71.5235265979,58.7088,17.1234,61.155,7.24,10.56,12.8035620044,133.16,65.8688,25.4034,70.5976737931,58.7088,17.1234,61.155,7.16,8.28,10.9464149382,0.0
2020-03-20 21:30:00,80.0144,30.999200000000002,85.8094086217,69.2544,20.1992,72.14,10.76,10.8,15.2452484401,133.07,79.6144,28.3192,84.5010637566,69.2544,20.1992,72.14,10.36,8.12,13.1629783864,0.0
2020-03-20 22:00:00,89.68544,32.38492,95.3533491357,72.08544,21.02492,75.089,17.6,11.36,20.9477826989,132.99,89.12544,28.54492,93.5850229097,72.08544,21.02492,75.089,17.04,7.52,18.6255738167,0.0
2020-03-20 22:30:00,92.74032,33.39426,98.5694859206,71.98032,20.99426,74.9795,20.76,12.4,24.1813481841,133.08,92.14032,27.51426,96.1606628152,71.98032,20.99426,74.9795,20.16,6.52,21.1881098732,0.0
2020-03-20 23:00:00,103.29376,35.21568,109.1317780154,74.93376,21.85568,78.056,28.36,13.36,31.3493094023,133.65,102.49376,27.53568,106.1281513643,74.93376,21.85568,78.056,27.56,5.68,28.1392252914,0.0
2020-03-20 23:30:00,99.96032,35.17176,105.9675340659,72.04032,21.01176,75.042,27.92,14.16,31.3054627821,134.37,99.12032,26.13176,102.5071056932,72.04032,21.01176,75.042,27.08,5.12,27.5597677784,0.0
2020-03-21 00:00:00,93.20912,35.65266,99.7950510609,66.96912,19.53266,69.7595,26.24,16.12,30.7959737628,135.08,92.32912,22.89266,95.1248667902,66.96912,19.53266,69.7595,25.36,3.36,25.581618400700002,0.0
2020-03-21 00:30:00,81.0312,34.1891,87.9485641284,61.9512,18.0691,64.5325,19.08,16.12,24.9780063256,134.41,80.3512,21.2691,83.1185295602,61.9512,18.0691,64.5325,18.4,3.2,18.6761880479,0.0
2020-03-21 01:00:00,75.39136,33.73248,82.5938095114,62.03136,18.09248,64.616,13.36,15.64,20.5693752944,134.13,74.83136,21.69248,77.9121051442,62.03136,18.09248,64.616,12.8,3.6,13.2966161109,0.0
2020-03-21 01:30:00,73.31984,33.44662,80.5883076324,61.59984,17.96662,64.1665,11.72,15.48,19.4161994221,134.16,72.75984,21.72662,75.9344476075,61.59984,17.96662,64.1665,11.16,3.76,11.7763831459,0.0
2020-03-21 02:00:00,66.30992,32.99706,74.0662639739,57.58992,16.797060000000002,59.9895,8.72,16.2,18.3977824751,134.5,65.86992,19.99706,68.8384250942,57.58992,16.797060000000002,59.9895,8.28,3.2,8.8768462868,0.0
2020-03-21 02:30:00,54.9512,31.9841,63.5815777899,51.5112,15.0241,53.6575,3.44,16.96,17.3053517734,134.74,54.5912,17.5441,57.3410373315,51.5112,15.0241,53.6575,3.08,2.52,3.979547713,0.0
2020-03-21 03:00:00,76.80464,34.36802,84.1434104624,61.60464,17.96802,64.1715,15.2,16.4,22.360679775,134.81,76.20464,21.00802,79.0473532881,61.60464,17.96802,64.1715,14.6,3.04,14.9131351499,0.0
2020-03-21 03:30:00,78.89232,34.46526,86.092115213,62.21232,18.14526,64.8045,16.68,16.32,23.3359122384,134.97,78.25232,21.34526,81.1113167804,62.21232,18.14526,64.8045,16.04,3.2,16.3560875517,0.0
2020-03-21 04:00:00,55.37568,32.06124,63.9874131826,49.85568,14.54124,51.933,5.52,17.52,18.3690173934,135.25,54.97568,16.58124,57.4217982251,49.85568,14.54124,51.933,5.12,2.04,5.5114426424000005,0.0
2020-03-21 04:30:00,52.05344,31.70892,60.9509329166,47.41344,13.82892,49.389,4.64,17.88,18.472249457,135.1,51.73344,15.50892,54.0081050751,47.41344,13.82892,49.389,4.32,1.6800000000000002,4.6351698998,0.0
2020-03-21 05:00:00,43.90192,30.76306,53.6073170402,42.66192,12.44306,44.4395,1.24,18.32,18.3619171112,135.1,43.90192,13.72306,45.9967494009,42.66192,12.44306,44.4395,1.24,1.28,1.7821335528,0.0
2020-03-21 05:30:00,56.38272,32.18496,64.9221284679,49.18272,14.34496,51.232,7.2,17.84,19.2381288071,134.93,55.98272,15.984960000000001,58.2201329851,49.18272,14.34496,51.232,6.8,1.6400000000000001,6.9949696211,0.0
2020-03-21 06:00:00,95.59504,35.46522,101.9617256732,68.79504,20.06522,71.6615,26.8,15.4,30.9095454512,134.93,94.75504,24.10522,97.7731007826,68.79504,20.06522,71.6615,25.96,4.04,26.2724798982,0.0
2020-03-21 06:30:00,139.01872,38.99546,144.3843842354,91.45872,26.67546,95.2695,47.56,12.32,49.1297872985,134.13,137.77872,33.55546,141.8060103827,91.45872,26.67546,95.2695,46.32,6.88,46.8281624666,0.0
2020-03-21 07:00:00,142.59648,38.68564,147.7509216574,94.23648,27.48564,98.163,48.36,11.2,49.64,134.13,141.35648,35.44564,145.7327960104,94.23648,27.48564,98.163,47.12,7.96,47.7876134579,0.0
2020-03-21 07:30:00,148.85056,39.09808,153.8998020532,98.53056,28.73808,102.636,50.32,10.36,51.3754026748,134.26,147.53056,37.49808,152.2214575466,98.53056,28.73808,102.636,49.0,8.76,49.7768781665,0.0
2020-03-21 08:00:00,155.96608,39.03844,160.7775416786,102.16608,29.79844,106.423,53.8,9.24,54.5877055755,134.31,154.64608,39.67844,159.6552180801,102.16608,29.79844,106.423,52.48,9.88,53.4019175686,0.0
2020-03-21 08:30:00,158.93856,39.45208,163.7618162796,103.85856,30.29208,108.186,55.08,9.16,55.8364755335,133.85,157.53856,40.17208,162.5798077819,103.85856,30.29208,108.186,53.68,9.88,54.581652595,0.0
2020-03-21 09:00:00,165.2888,40.3909,170.1523206079,106.5288,31.0709,110.9675,58.76,9.32,59.4945375644,133.52,163.8488,40.6709,168.8210631653,106.5288,31.0709,110.9675,57.32,9.6,58.1183482215,0.0
2020-03-21 09:30:00,163.08064,39.91852,167.8951559212,105.32064,30.71852,109.709,57.76,9.2,58.4880979345,133.37,161.64064,40.39852,166.6125352961,105.32064,30.71852,109.709,56.32,9.68,57.1458204946,0.0
2020-03-21 10:00:00,163.89424,39.20582,168.5183023504,105.89424,30.88582,110.3065,58.0,8.32,58.5937061467,133.25,162.45424,41.36582,167.6380361322,105.89424,30.88582,110.3065,56.56,10.48,57.5227259438,0.0
2020-03-21 10:30:00,169.0712,38.5091,173.4013305954,108.0312,31.5091,112.5325,61.04,7.0,61.4400651041,132.91,167.5912,43.1891,173.0667751946,108.0312,31.5091,112.5325,59.56,11.68,60.6944478515,0.0
2020-03-21 11:00:00,174.74608,39.02594,179.0508767592,110.62608,32.26594,115.2355,64.12,6.76,64.4753596345,132.98,173.18608,44.22594,178.7438168851,110.62608,32.26594,115.2355,62.56,11.96,63.6929760649,0.0
2020-03-21 11:30:00,166.5312,39.4866,171.1485674874,106.1712,30.9666,110.595,60.36,8.52,60.9583464343,133.29,165.0112,41.2866,170.0978526173,106.1712,30.9666,110.595,58.84,10.32,59.7381620072,0.0
2020-03-21 12:00:00,148.60448,37.65964,153.3021198842,97.16448,28.33964,101.213,51.44,9.32,52.2774903759,133.53,147.32448,37.97964,152.1412352448,97.16448,28.33964,101.213,50.16,9.64,51.0779326128,0.0
2020-03-21 12:30:00,154.864,38.822,159.655899296,100.464,29.302,104.65,54.4,9.52,55.2267181716,133.56,153.464,38.702,158.2688980817,100.464,29.302,104.65,53.0,9.4,53.8271307056,0.0
2020-03-21 13:00:00,160.66896,39.06678,165.3503190413,103.90896,30.30678,108.2385,56.76,8.76,57.4320050146,133.56,159.22896,40.46678,164.2906631134,103.90896,30.30678,108.2385,55.32,10.16,56.2452486882,0.0
2020-03-21 13:30:00,166.3088,40.3034,171.1227074616,107.1888,31.2634,111.655,59.12,9.04,59.8071567624,133.74,164.8688,41.2234,169.9443730195,107.1888,31.2634,111.655,57.68,9.96,58.5336142742,0.0
2020-03-21 14:00:00,170.65808,40.14694,175.3167335443,109.25808,31.86694,113.8105,61.4,8.28,61.9557777774,133.77,169.13808,42.54694,174.4073742978,109.25808,31.86694,113.8105,59.88,10.68,60.8249685573,0.0
2020-03-21 14:30:00,173.83088,40.39234,178.4620855315,110.51088,32.23234,115.1155,63.32,8.16,63.8436214512,133.87,172.27088,43.11234,177.58358583,110.51088,32.23234,115.1155,61.76,10.88,62.7110197653,0.0
2020-03-21 15:00:00,169.2248,40.4789,173.9987766631,109.0248,31.7989,113.5675,60.2,8.68,60.8225484504,133.91,167.7448,42.1189,172.9517842182,109.0248,31.7989,113.5675,58.72,10.32,59.6199698088,0.0
2020-03-21 15:30:00,156.82256,39.49658,161.7198044664,103.46256,30.17658,107.7735,53.36,9.32,54.1678133212,134.1,155.46256,39.97658,160.5201996954,103.46256,30.17658,107.7735,52.0,9.8,52.9154041844,0.0
2020-03-21 16:00:00,142.25952,38.70236,147.4301315885,96.89952,28.26236,100.937,45.36,10.44,46.5459257078,134.1,141.05952,36.94236,145.8167553644,96.89952,28.26236,100.937,44.16,8.68,45.0049775025,0.0
2020-03-21 16:30:00,129.18208,37.75144,134.5852184127,91.58208,26.71144,95.398,37.6,11.04,39.1872632369,134.18,128.22208,34.87144,132.879340483,91.58208,26.71144,95.398,36.64,8.16,37.5376504326,0.0
2020-03-21 17:00:00,117.84832,35.92076,123.2011669011,88.04832,25.68076,91.717,29.8,10.24,31.5102776884,133.69,117.00832,34.48076,121.98307161,88.04832,25.68076,91.717,28.96,8.8,30.2675007227,0.0
2020-03-21 17:30:00,102.3088,33.4634,107.6424158824,82.2288,23.9834,85.655,20.08,9.48,22.2053326928,133.09,101.7088,33.3434,107.0348649787,82.2288,23.9834,85.655,19.48,9.36,21.612033685,0.0
2020-03-21 18:00:00,95.01936,32.763980000000004,100.5094879116,79.41936,23.16398,82.7285,15.6,9.6,18.317205027,132.79,94.49936,32.32398,99.8747651985,79.41936,23.16398,82.7285,15.08,9.16,17.6440358195,0.0
2020-03-21 18:30:00,99.05808,32.596940000000004,104.2835735418,82.13808,23.95694,85.5605,16.92,8.64,18.9983157148,132.46,98.49808,33.99694,104.2001136902,82.13808,23.95694,85.5605,16.36,10.04,19.1950827037,0.0
2020-03-21 19:00:00,93.55328,27.16304,97.4168719514,82.43328,24.04304,85.868,11.12,3.12,11.5494069112,135.0,93.51328,28.00304,97.6161041304,82.43328,24.04304,85.868,11.08,3.96,11.7663928202,0.0
2020-03-21 19:30:00,97.21424,24.43082,100.2370860742,81.29424,23.71082,84.6815,15.92,0.72,15.93627309,135.93,97.21424,24.39082,100.2273443679,81.29424,23.71082,84.6815,15.92,0.68,15.9345159952,0.0
2020-03-21 20:00:00,99.46784,25.01812,102.5658691895,80.42784,23.45812,83.779,19.04,1.56,19.103800669,135.99,99.46784,25.01812,102.5658691895,80.42784,23.45812,83.779,19.04,1.56,19.103800669,0.0
2020-03-21 20:30:00,102.97632,25.77976,106.154220389,81.25632,23.69976,84.642,21.72,2.08,21.8193675435,136.11,102.97632,25.77976,106.154220389,81.25632,23.69976,84.642,21.72,2.08,21.8193675435,0.0
2020-03-21 21:00:00,106.52928,25.95104,109.6446258346,82.52928,24.07104,85.968,24.0,1.88,24.073520723,136.01,106.52928,25.91104,109.6351653951,82.52928,24.07104,85.968,24.0,1.8399999999999999,24.070429992,0.0
2020-03-21 21:30:00,115.71712,27.61416,118.966355301,85.07712,24.81416,88.622,30.64,2.8,30.7676713451,135.9,115.67712,27.57416,118.9181667837,85.07712,24.81416,88.622,30.6,2.76,30.7242184604,0.0
2020-03-21 22:00:00,114.9872,28.4146,118.4459609147,82.7472,24.1346,86.195,32.24,4.28,32.5228535033,136.28,114.8672,28.4146,118.3294685571,82.7472,24.1346,86.195,32.12,4.28,32.4039009997,0.0
2020-03-21 22:30:00,110.2632,28.2051,113.8134479763,78.4632,22.8851,81.7325,31.8,5.32,32.2419354258,136.63,110.1432,28.1651,113.6872788145,78.4632,22.8851,81.7325,31.68,5.28,32.11698616,0.0
2020-03-21 23:00:00,99.78368,27.89524,103.6094938169,71.50368,20.85524,74.483,28.28,7.04,29.1430952371,137.14,99.66368,27.85524,103.483155666,71.50368,20.85524,74.483,28.16,7.0,29.0169881276,0.0
2020-03-21 23:30:00,101.47344,30.81142,106.0481146831,71.35344,20.81142,74.3265,30.12,10.0,31.7366412842,136.45,101.11344,26.53142,104.5363285937,71.35344,20.81142,74.3265,29.76,5.72,30.3047191045,0.0
2020-03-22 00:00:00,86.29632,36.00976,93.5080620096,62.29632,18.16976,64.892,24.0,17.84,29.904273942,134.49,85.53632,19.68976,87.7732800344,62.29632,18.16976,64.892,23.24,1.52,23.2896543555,0.0
2020-03-22 00:30:00,65.57424,34.01582,73.8718956157,52.85424,15.41582,55.0565,12.72,18.6,22.5334950685,134.43,65.01424,16.21582,67.0060013808,52.85424,15.41582,55.0565,12.16,0.8,12.1862873756,0.0
2020-03-22 01:00:00,49.79184,31.72762,59.041249999,47.75184,13.927620000000001,49.7415,2.04,17.8,17.9165175188,134.18,49.67184,15.48762,52.0303571221,47.75184,13.927620000000001,49.7415,1.92,1.56,2.4738633754,0.0
2020-03-22 01:30:00,59.43824,32.62282,67.8023064434,53.83824,15.702820000000001,56.0815,5.6,16.92,17.8226372908,134.23,58.99824,18.06282,61.701359705,53.83824,15.702820000000001,56.0815,5.16,2.36,5.6740814235,0.0
2020-03-22 02:00:00,51.664320000000004,31.63376,60.5796726039,48.664320000000004,14.19376,50.692,3.0,17.44,17.6961464732,134.4,51.50432,16.11376,53.9661768147,48.664320000000004,14.19376,50.692,2.84,1.92,3.4281190178,0.0
2020-03-22 02:30:00,48.1776,30.6318,57.0910528279,43.8576,12.7918,45.685,4.32,17.84,18.355598601,134.61,48.3376,14.4318,50.4460149566,43.8576,12.7918,45.685,4.48,1.6400000000000001,4.7707441768,0.0
2020-03-22 03:00:00,46.34848,30.20164,55.3201650124,41.14848,12.00164,42.863,5.2,18.2,18.9282857121,134.61,46.42848,13.20164,48.2689035902,41.14848,12.00164,42.863,5.28,1.2,5.4146468029,0.0
2020-03-22 03:30:00,45.54144,30.02292,54.5472133349,40.26144,11.74292,41.939,5.28,18.28,19.0272646484,134.69,45.78144,12.98292,47.586725672200004,40.26144,11.74292,41.939,5.52,1.24,5.6575613121,0.0
2020-03-22 04:00:00,44.66688,30.36284,54.0095567636,41.42688,12.08284,43.153,3.24,18.28,18.564913142800002,135.0,44.78688,13.32284,46.7264666522,41.42688,12.08284,43.153,3.36,1.24,3.5815080623,0.0
2020-03-22 04:30:00,54.96672,32.25196,63.7301281295,48.72672,14.21196,50.757,6.24,18.04,19.0887191818,135.05,54.52672,15.77196,56.7619407367,48.72672,14.21196,50.757,5.8,1.56,6.0061302017,0.0
2020-03-22 05:00:00,52.2792,32.0381,61.3152069576,46.7592,13.6381,48.7075,5.52,18.4,19.2101639764,135.19,51.8392,14.7981,53.9099844208,46.7592,13.6381,48.7075,5.08,1.16,5.2107581022,0.0
2020-03-22 05:30:00,46.3696,30.9978,55.7763696291,43.3296,12.6378,45.135,3.04,18.36,18.6099758194,135.08,46.1696,13.8378,48.1987206573,43.3296,12.6378,45.135,2.84,1.2,3.0831153076,0.0
2020-03-22 06:00:00,44.63824,30.58282,54.1099006601,42.31824,12.34282,44.0815,2.32,18.24,18.3869518953,135.29,44.83824,13.702820000000001,46.8853393104,42.31824,12.34282,44.0815,2.52,1.3599999999999999,2.8635642127,0.0
2020-03-22 06:30:00,47.13072,31.13146,56.484268336,44.61072,13.01146,46.4695,2.52,18.12,18.2943925835,135.15,47.09072,14.45146,49.258304947,44.61072,13.01146,46.4695,2.48,1.44,2.8677517326,0.0
2020-03-22 07:00:00,55.26608,32.13094,63.9275911,49.54608,14.45094,51.6105,5.72,17.68,18.5822711206,134.87,54.82608,16.25094,57.1838447383,49.54608,14.45094,51.6105,5.28,1.8,5.5783868636000005,0.0
2020-03-22 07:30:00,55.81216,32.07188,64.3708217331,50.85216,14.83188,52.971,4.96,17.24,17.9393199425,134.79,55.41216,17.11188,57.9941713709,50.85216,14.83188,52.971,4.5600000000000005,2.2800000000000002,5.0982349887,0.0
2020-03-22 08:00:00,48.35856,31.01458,57.4495822252,46.67856,13.61458,48.6235,1.6800000000000002,17.4,17.4809153078,134.79,48.31856,15.65458,50.7912306944,46.67856,13.61458,48.6235,1.6400000000000001,2.04,2.6174797038,0.0
2020-03-22 08:30:00,48.08448,30.50464,56.9442734469,45.20448,13.18464,47.088,2.88,17.32,17.5578130757,134.65,48.28448,15.30464,50.651979373,45.20448,13.18464,47.088,3.08,2.12,3.7390907986,0.0
2020-03-22 09:00:00,64.47136,32.65248,72.2685319513,56.27136,16.41248,58.616,8.2,16.24,18.1927897806,134.35,63.99136,19.45248,66.8826818601,56.27136,16.41248,58.616,7.72,3.04,8.2969874051,0.0
2020-03-22 09:30:00,84.5176,34.7143,91.3690720882,66.3576,19.3543,69.1225,18.16,15.36,23.7847682352,134.42,83.8776,23.2743,87.0467967374,66.3576,19.3543,69.1225,17.52,3.92,17.9531835617,0.0
2020-03-22 10:00:00,112.74048,37.08264,118.6825093264,80.10048,23.36264,83.438,32.64,13.72,35.4063271182,134.0,111.78048,28.80264,115.4316584824,80.10048,23.36264,83.438,31.68,5.44,32.1436774499,0.0
2020-03-22 10:30:00,111.84768,36.56224,117.6720056564,79.68768,23.24224,83.008,32.16,13.32,34.8093090997,133.88,110.88768,29.00224,114.6176578927,79.68768,23.24224,83.008,31.2,5.76,31.7272375097,0.0
2020-03-22 11:00:00,105.5088,35.8284,111.4261240643,76.3488,22.2684,79.53,29.16,13.56,32.1586566884,134.29,104.6288,27.9484,108.2972707505,76.3488,22.2684,79.53,28.28,5.68,28.8447707566,0.0
2020-03-22 11:30:00,109.5424,36.0132,115.3103983689,77.9424,22.7332,81.19,31.6,13.28,34.277082723,134.16,108.5824,28.6132,112.2891482023,77.9424,22.7332,81.19,30.64,5.88,31.1991025512,0.0
2020-03-22 12:00:00,105.95024,34.94382,111.563990213,76.47024,22.30382,79.6565,29.48,12.64,32.075535849,134.05,105.07024,28.78382,108.9415606068,76.47024,22.30382,79.6565,28.6,6.48,29.324910912100002,0.0
2020-03-22 12:30:00,118.86352,36.66686,124.3904940462,83.06352,24.22686,86.5245,35.8,12.44,37.8997836405,134.14,117.86352,30.94686,121.8585962936,83.06352,24.22686,86.5245,34.8,6.72,35.4428892727,0.0
2020-03-22 13:00:00,125.48928,37.60604,131.0029527889,86.00928,25.08604,89.593,39.48,12.52,41.4176387545,134.59,124.40928,31.80604,128.4106425909,86.00928,25.08604,89.593,38.4,6.72,38.9835657682,0.0
2020-03-22 13:30:00,127.67824,37.26782,133.0061027812,87.31824,25.46782,90.9565,40.36,11.8,42.0496087972,134.62,126.59824,32.90782,130.8053477051,87.31824,25.46782,90.9565,39.28,7.44,39.9783941648,0.0
2020-03-22 14:00:00,109.47472,36.34846,115.3513106274,77.99472,22.74846,81.2445,31.48,13.6,34.2921332087,135.05,108.55472,28.58846,112.2560790312,77.99472,22.74846,81.2445,30.56,5.84,31.1130069264,0.0
2020-03-22 14:30:00,94.27056,35.08058,100.5862096704,70.63056,20.60058,73.5735,23.64,14.48,27.7221932754,135.15,93.51056,25.60058,96.9516092071,70.63056,20.60058,73.5735,22.88,5.0,23.4199573014,0.0
2020-03-22 15:00:00,90.02048,35.17764,96.649641362,68.22048,19.89764,71.063,21.8,15.28,26.6217655312,135.19,89.30048,24.09764,92.4947132641,68.22048,19.89764,71.063,21.08,4.2,21.4943341372,0.0
2020-03-22 15:30:00,90.04848,35.62914,96.8409229998,68.80848,20.06914,71.6755,21.24,15.56,26.3296638794,135.14,89.32848,23.98914,92.4935466779,68.80848,20.06914,71.6755,20.52,3.92,20.8910698625,0.0
2020-03-22 16:00:00,103.39696,36.70578,109.7189392158,76.47696,22.30578,79.6635,26.92,14.4,30.5294349768,135.01,102.55696,27.34578,106.1401042408,76.47696,22.30578,79.6635,26.08,5.04,26.56253,0.0
2020-03-22 16:30:00,110.01648,36.77814,116.0011097078,80.97648,23.61814,84.3505,29.04,13.16,31.8827100479,134.6,109.17648,29.73814,113.154145995,80.97648,23.61814,84.3505,28.2,6.12,28.8564446875,0.0
2020-03-22 17:00:00,88.15072,34.42396,94.6338124488,71.67072,20.90396,74.657,16.48,13.52,21.3162097944,134.27,87.59072,26.62396,91.5476350115,71.67072,20.90396,74.657,15.92,5.72,16.9164062377,0.0
2020-03-22 17:30:00,83.71872,33.02796,89.9981678714,70.99872,20.70796,73.957,12.72,12.32,17.7082127839,133.84,83.19872,27.46796,87.6157282467,70.99872,20.70796,73.957,12.2,6.76,13.9476736411,0.0
2020-03-22 18:00:00,87.17888,32.98384,93.2099287587,73.17888,21.34384,76.228,14.0,11.64,18.2068558516,133.48,86.61888,28.70384,91.2509769986,73.17888,21.34384,76.228,13.44,7.36,15.3232894641,0.0
2020-03-22 18:30:00,88.4376,32.5493,94.2372857432,75.1176,21.9093,78.2475,13.32,10.64,17.047932426,133.04,87.9176,30.0693,92.9175289827,75.1176,21.9093,78.2475,12.8,8.16,15.1797760194,0.0
2020-03-22 19:00:00,74.07312,30.58966,80.1408410578,67.71312,19.74966,70.5345,6.36,10.84,12.5680229153,132.9,73.87312,27.74966,78.9131262126,67.71312,19.74966,70.5345,6.16,8.0,10.0968113779,0.0
2020-03-22 19:30:00,62.5,29.2425,69.0027086878,58.98,17.2025,61.4375,3.52,12.04,12.544002551,133.16,62.54,24.0425,67.0021895631,58.98,17.2025,61.4375,3.56,6.84,7.7109791856,0.0
2020-03-22 20:00:00,59.89488,27.88434,66.0676400929,48.01488,14.00434,50.0155,11.88,13.88,18.2698877939,133.52,59.93488,19.16434,62.9242542129,48.01488,14.00434,50.0155,11.92,5.16,12.9889183537,0.0
2020-03-22 20:30:00,59.45504,30.25772,66.7115537295,56.01504,16.33772,58.349,3.44,13.92,14.3387586631,133.68,59.57504,21.49772,63.3351194536,56.01504,16.33772,58.349,3.56,5.16,6.2689074008,0.0
2020-03-22 21:00:00,68.8728,31.4629,75.7190640212,62.7528,18.3029,65.3675,6.12,13.16,14.5134420452,133.99,68.4328,24.2629,72.6067244286,62.7528,18.3029,65.3675,5.68,5.96,8.2331039104,0.0
2020-03-22 21:30:00,78.15056,33.75058,85.1270325963,65.11056,18.99058,67.8235,13.04,14.76,19.6951567651,134.26,77.55056,23.51058,81.0360211773,65.11056,18.99058,67.8235,12.44,4.52,13.2357092745,0.0
2020-03-22 22:00:00,59.7504,32.4422,67.9897539413,54.5904,15.9222,56.865,5.16,16.52,17.3071083662,134.15,59.4304,18.6822,62.2976487598,54.5904,15.9222,56.865,4.84,2.76,5.5716424867,0.0
2020-03-22 22:30:00,61.14336,32.34848,69.1732219172,53.58336,15.62848,55.816,7.5600000000000005,16.72,18.3497138942,133.55,60.70336,17.98848,63.3125842783,53.58336,15.62848,55.816,7.12,2.36,7.5009332752999995,0.0
2020-03-22 23:00:00,54.50544,31.81742,63.1125281149,48.74544,14.21742,50.7765,5.76,17.6,18.5185744592,133.86,54.06544,15.81742,56.3317191097,48.74544,14.21742,50.7765,5.32,1.6,5.5553937754,0.0
2020-03-22 23:30:00,58.34608,32.33094,66.7049828173,49.54608,14.45094,51.6105,8.8,17.88,19.9282312311,134.37,57.86608,15.93094,60.0189808631,49.54608,14.45094,51.6105,8.32,1.48,8.4506094455,0.0
2020-03-23 00:00:00,59.98992,32.94206,68.439534033,49.30992,14.38206,51.3645,10.68,18.56,21.4134537149,134.19,59.46992,15.14206,61.3673640126,49.30992,14.38206,51.3645,10.16,0.76,10.1883855443,0.0
2020-03-23 00:30:00,66.56304,33.57422,74.5511002109,53.12304,15.49422,55.3365,13.44,18.08,22.5282045445,133.94,65.96304,16.65422,68.0329750184,53.12304,15.49422,55.3365,12.84,1.16,12.892292271,0.0
2020-03-23 01:00:00,75.32512,34.09816,82.6834821376,60.40512,17.61816,62.922,14.92,16.48,22.2305375554,133.56,74.72512,20.25816,77.4224554351,60.40512,17.61816,62.922,14.32,2.64,14.5613186216,0.0
2020-03-23 01:30:00,56.56384,32.07112,65.0232630187,52.08384,15.19112,54.254,4.48,16.88,17.4643866196,133.83,56.32384,17.51112,58.9831694299,52.08384,15.19112,54.254,4.24,2.32,4.8332183894,0.0
2020-03-23 02:00:00,48.32864,28.85252,56.2861026773,37.20864,10.85252,38.759,11.12,18.0,21.1578448808,134.42,48.44864,12.25252,49.9739428523,37.20864,10.85252,38.759,11.24,1.4,11.3268530493,0.0
2020-03-23 02:30:00,47.46128,26.38954,54.3045202598,26.98128,7.86954,28.1055,20.48,18.52,27.6119684195,134.42,47.38128,8.78954,48.1896431596,26.98128,7.86954,28.1055,20.4,0.92,20.4207345607,0.0
2020-03-23 03:00:00,47.33088,24.56484,53.3258245675,20.45088,5.96484,21.303,26.88,18.6,32.6878325987,134.39,47.17088,6.80484,47.6591834529,20.45088,5.96484,21.303,26.72,0.84,26.7332003322,0.0
2020-03-23 03:30:00,46.01312,25.65716,52.6829865459,24.33312,7.09716,25.347,21.68,18.56,28.5393763071,134.48,45.89312,7.93716,46.5744240136,24.33312,7.09716,25.347,21.56,0.84,21.5763574312,0.0
2020-03-23 04:00:00,44.4792,26.7781,51.9178762302,28.0392,8.1781,29.2075,16.44,18.6,24.824052852,134.56,44.5192,9.0581,45.4313586001,28.0392,8.1781,29.2075,16.48,0.88,16.5034784212,0.0
2020-03-23 04:30:00,43.65824,25.25032,50.434319466,21.97824,6.4103200000000005,22.894,21.68,18.84,28.7222561788,134.32,43.57824,7.01032,44.1385045963,21.97824,6.4103200000000005,22.894,21.6,0.6000000000000001,21.6083317264,0.0
2020-03-23 05:00:00,44.03856,23.05958,49.710552166,14.87856,4.33958,15.4985,29.16,18.72,34.6517532024,134.25,43.83856,5.01958,44.124998881,14.87856,4.33958,15.4985,28.96,0.68,28.9679823253,0.0
2020-03-23 05:30:00,44.48144,23.40042,50.2610998751,17.28144,5.04042,18.0015,27.2,18.36,32.8166055527,134.14,44.28144,6.00042,44.6861384397,17.28144,5.04042,18.0015,27.0,0.96,27.0170612762,0.0
2020-03-23 06:00:00,46.54496,23.48228,52.1330104195,20.30496,5.92228,21.151,26.24,17.56,31.5735838954,134.08,46.34496,7.72228,46.9839219925,20.30496,5.92228,21.151,26.04,1.8,26.1021378435,0.0
2020-03-23 06:30:00,49.53232,22.16026,54.2635038295,17.69232,5.16026,18.4295,31.84,17.0,36.094121405,133.98,49.25232,7.40026,49.8051691439,17.69232,5.16026,18.4295,31.56,2.24,31.6393931674,0.0
2020-03-23 07:00:00,52.44128,20.56204,56.3283706226,16.60128,4.84204,17.293,35.84,15.72,39.1359681112,134.01,52.08128,8.36204,52.7483027158,16.60128,4.84204,17.293,35.48,3.52,35.6541834853,0.0
2020-03-23 07:30:00,55.52592,19.54506,58.8654156721,18.32592,5.34506,19.0895,37.2,14.2,39.8180863428,133.45,55.16592,10.22506,56.1055307563,18.32592,5.34506,19.0895,36.84,4.88,37.1618083521,0.0
2020-03-23 08:00:00,55.97168,20.44674,59.5894129745,25.53168,7.44674,26.5955,30.44,13.0,33.0997522649,133.45,55.69168,13.40674,57.282666651,25.53168,7.44674,26.5955,30.16,5.96,30.7432464128,0.0
2020-03-23 08:30:00,55.70912,21.92016,59.8665137251,33.18912,9.68016,34.572,22.52,12.24,25.6313870089,133.32,55.62912,16.44016,58.0075672029,33.18912,9.68016,34.572,22.44,6.76,23.436108892,0.0
2020-03-23 09:00:00,54.96624,21.31182,58.9532120537,36.72624,10.71182,38.2565,18.24,10.6,21.0963883165,132.91,54.92624,18.95182,58.1039010898,36.72624,10.71182,38.2565,18.2,8.24,19.9784283666,0.0
2020-03-23 09:30:00,52.63568,22.46374,57.2287901659,38.75568,11.30374,40.3705,13.88,11.16,17.8101094887,133.14,52.71568,19.02374,56.0432475991,38.75568,11.30374,40.3705,13.96,7.72,15.9524292821,0.0
2020-03-23 10:00:00,51.82944,21.71192,56.1934010432,37.54944,10.95192,39.114,14.28,10.76,17.8800447427,133.2,51.909440000000004,19.15192,55.3297930667,37.54944,10.95192,39.114,14.36,8.2,16.5363115597,0.0
2020-03-23 10:30:00,51.23216,21.38438,55.5159970301,36.15216,10.54438,37.658500000000004,15.08,10.84,18.5718065896,133.26,51.27216,18.58438,54.5363509143,36.15216,10.54438,37.658500000000004,15.12,8.04,17.1247189758,0.0
2020-03-23 11:00:00,51.07952,21.36486,55.3676313946,36.35952,10.60486,37.8745,14.72,10.76,18.2333759902,133.23,51.07952,18.72486,54.4034718143,36.35952,10.60486,37.8745,14.72,8.12,16.8110915767,0.0
2020-03-23 11:30:00,50.72928,21.37604,55.0490230195,36.80928,10.73604,38.343,13.92,10.64,17.5207305784,133.21,50.76928,18.97604,54.199722193,36.80928,10.73604,38.343,13.96,8.24,16.2104657552,0.0
2020-03-23 12:00:00,49.95568,19.99374,53.8081741323,31.79568,9.27374,33.1205,18.16,10.72,21.0880060698,133.21,49.95568,17.43374,52.9103511106,31.79568,9.27374,33.1205,18.16,8.16,19.9090733084,0.0
2020-03-23 12:30:00,50.0032,19.6976,53.7430503042,29.6832,8.6576,30.92,20.32,11.04,23.1253972939,133.12,49.9632,16.5376,52.6290183074,29.6832,8.6576,30.92,20.28,7.88,21.757132164,0.0
2020-03-23 13:00:00,48.63664,22.61402,53.6368963592,37.07664,10.81402,38.6215,11.56,11.8,16.518886161,133.52,48.67664,18.01402,51.9029883364,37.07664,10.81402,38.6215,11.6,7.2,13.6528385327,0.0
2020-03-23 13:30:00,50.68992,25.44456,56.7176658829,48.28992,14.08456,50.302,2.4,11.36,11.6107536362,133.79,50.92992,21.72456,55.3697865121,48.28992,14.08456,50.302,2.64,7.64,8.0832666664,0.0
2020-03-23 14:00:00,49.73168,22.59674,54.6246524405,39.21168,11.43674,40.8455,10.52,11.16,15.3367532418,133.66,49.81168,19.27674,53.4115733662,39.21168,11.43674,40.8455,10.6,7.84,13.184293686,0.0
2020-03-23 14:30:00,48.6792,22.5481,53.6477522945,37.3992,10.9081,38.9575,11.28,11.64,16.2088864516,133.59,48.7992,18.2681,52.1064813459,37.3992,10.9081,38.9575,11.4,7.36,13.5694362447,0.0
2020-03-23 15:00:00,48.60832,23.59576,54.032662929,42.08832,12.27576,43.842,6.52,11.32,13.0634145613,133.69,48.80832,20.03576,52.760627176,42.08832,12.27576,43.842,6.72,7.76,10.2652812918,0.0
2020-03-23 15:30:00,49.24816,24.20238,54.8738230949,39.36816,11.48238,41.0085,9.88,12.72,16.1062969052,133.69,49.36816,17.80238,52.4799004901,39.36816,11.48238,41.0085,10.0,6.32,11.8297252715,0.0
2020-03-23 16:00:00,50.29632,24.21476,55.8218094243,40.09632,11.69476,41.767,10.2,12.52,16.1490061614,133.53,50.45632,18.21476,53.6434311897,40.09632,11.69476,41.767,10.36,6.52,12.2409149985,0.0
2020-03-23 16:30:00,54.22752,23.12136,58.9510068922,39.22752,11.44136,40.862,15.0,11.68,19.0111125398,133.24,54.26752,18.72136,57.4060366791,39.22752,11.44136,40.862,15.04,7.28,16.7092788594,0.0
2020-03-23 17:00:00,58.308,23.6615,62.9260633303,42.588,12.4215,44.3625,15.72,11.24,19.3250097025,132.95,58.348,20.0615,61.7005096109,42.588,12.4215,44.3625,15.76,7.64,17.5141999532,0.0
2020-03-23 17:30:00,62.99232,21.25776,66.4825145373,37.91232,11.05776,39.492,25.08,10.2,27.0748296394,132.65,62.79232,19.61776,65.7854996059,37.91232,11.05776,39.492,24.88,8.56,26.3113663651,0.0
2020-03-23 18:00:00,63.97504,20.85272,67.2877527816,33.09504,9.65272,34.474,30.88,11.2,32.8483546011,132.77,63.61504,17.25272,65.913046217,33.09504,9.65272,34.474,30.52,7.6,31.452033320600002,0.0
2020-03-23 18:30:00,66.51232,17.70776,68.8291615233,34.79232,10.14776,36.242,31.72,7.5600000000000005,32.6084651586,132.88,66.27232,16.18776,68.2207004655,34.79232,10.14776,36.242,31.48,6.04,32.0542040924,0.0
2020-03-23 19:00:00,67.28528,12.13154,68.3701920975,38.16528,11.13154,39.7555,29.12,1.0,29.1371652705,134.77,67.24528,12.13154,68.3308271942,38.16528,11.13154,39.7555,29.08,1.0,29.0971888677,0.0
2020-03-23 19:30:00,66.47744,11.54592,67.4726485148,34.23744,9.98592,35.664,32.24,1.56,32.2777198699,135.51,66.43744,11.50592,67.4264015709,34.23744,9.98592,35.664,32.2,1.52,32.2358558131,0.0
2020-03-23 20:00:00,62.9336,11.3023,63.940440992,29.0136,8.4623,30.2225,33.92,2.84,34.0386838758,135.77,62.8136,11.3023,63.8223341022,29.0136,8.4623,30.2225,33.8,2.84,33.9191037617,0.0
2020-03-23 20:30:00,61.49664,8.32152,62.0571061717,16.73664,4.88152,17.434,44.76,3.44,44.891994832,135.19,61.41664,8.28152,61.9724716499,16.73664,4.88152,17.434,44.68,3.4,44.8091776314,0.0
2020-03-23 21:00:00,58.80464,9.57802,59.5795615346,16.24464,4.73802,16.9215,42.56,4.84,42.8343226864,135.89,58.72464,9.53802,59.4941776029,16.24464,4.73802,16.9215,42.48,4.8,42.7503263145,0.0
2020-03-23 21:30:00,54.73136,12.14998,56.0637474795,21.77136,6.34998,22.6785,32.96,5.8,33.4664249659,135.92,54.61136,12.10998,55.9379321807,21.77136,6.34998,22.6785,32.84,5.76,33.3413137114,0.0
2020-03-23 22:00:00,52.76704,13.13372,54.376972253,23.087040000000002,6.73372,24.049,29.68,6.4,30.3621870095,136.34,52.72704,13.09372,54.3285031139,23.087040000000002,6.73372,24.049,29.64,6.36,30.3146697162,0.0
2020-03-23 22:30:00,49.57872,14.68546,51.7079511512,25.93872,7.56546,27.0195,23.64,7.12,24.6889448944,137.02,49.49872,14.60546,51.6085530067,25.93872,7.56546,27.0195,23.56,7.04,24.5893310198,0.0
2020-03-23 23:00:00,45.27632,23.25726,50.9003467125,25.15632,7.33726,26.2045,20.12,15.92,25.6565936944,134.43,45.19632,9.97726,46.2844796735,25.15632,7.33726,26.2045,20.04,2.64,20.2131442383,0.0
2020-03-23 23:30:00,43.32256,25.42408,50.2317434378,26.00256,7.58408,27.086,17.32,17.84,24.8645933005,133.47,43.28256,8.86408,44.1808998822,26.00256,7.58408,27.086,17.28,1.28,17.3273425545,0.0
2020-03-24 00:00:00,40.35696,26.22078,48.1270560522,24.75696,7.22078,25.7885,15.6,19.0,24.58373446,133.81,40.35696,7.50078,41.0480927821,24.75696,7.22078,25.7885,15.6,0.28,15.6025126182,0.0
2020-03-24 00:30:00,43.04176,27.01718,50.8185115785,29.68176,8.65718,30.9185,13.36,18.36,22.7063691505,133.81,43.08176,9.49718,44.1161475273,29.68176,8.65718,30.9185,13.4,0.84,13.4263025439,0.0
2020-03-24 01:00:00,49.16192,25.19556,55.2422901571,27.96192,8.15556,29.127,21.2,17.04,27.1992941085,133.65,49.08192,10.27556,50.146006862,27.96192,8.15556,29.127,21.12,2.12,21.2261348342,0.0
2020-03-24 01:30:00,51.19216,27.94438,58.3225995567,36.15216,10.54438,37.658500000000004,15.04,17.4,22.9991652022,134.13,51.23216,12.42438,52.7171645354,36.15216,10.54438,37.658500000000004,15.08,1.88,15.1967364918,0.0
2020-03-24 02:00:00,49.87984,27.15162,56.7909227522,31.23984,9.11162,32.5415,18.64,18.04,25.9401464915,134.59,49.79984,10.55162,50.9054098171,31.23984,9.11162,32.5415,18.56,1.44,18.6157782539,0.0
2020-03-24 02:30:00,48.45952,27.33736,55.6386226501,30.77952,8.977360000000001,32.062,17.68,18.36,25.488664147,134.71,48.45952,10.05736,49.4921768444,30.77952,8.977360000000001,32.062,17.68,1.08,17.7129557104,0.0
2020-03-24 03:00:00,47.09408,26.73744,54.1548065161,28.17408,8.21744,29.348,18.92,18.52,26.4755887564,134.71,47.05408,9.25744,47.9560907498,28.17408,8.21744,29.348,18.88,1.04,18.9086223718,0.0
2020-03-24 03:30:00,45.88544,29.16492,54.3697173305,36.08544,10.52492,37.589,9.8,18.64,21.0591927671,135.21,46.04544,11.48492,47.4561474648,36.08544,10.52492,37.589,9.96,0.96,10.0061581039,0.0
2020-03-24 04:00:00,44.78912,28.82516,53.2630746334,34.50912,10.06516,35.947,10.28,18.76,21.3919611069,135.3,44.90912,10.98516,46.2331352971,34.50912,10.06516,35.947,10.4,0.92,10.4406130088,0.0
2020-03-24 04:30:00,43.6936,28.3423,52.0808664506,32.8536,9.5823,34.2225,10.84,18.76,21.6666379487,134.89,43.7336,10.3023,44.9306705297,32.8536,9.5823,34.2225,10.88,0.72,10.9037975036,0.0
2020-03-24 05:00:00,47.0952,31.1761,56.479262338,44.2152,12.8961,46.0575,2.88,18.28,18.5054802694,134.77,46.9752,14.1361,49.0560774854,44.2152,12.8961,46.0575,2.76,1.24,3.0257561039,0.0
2020-03-24 05:30:00,57.76288,32.18584,66.1247200554,50.28288,14.66584,52.378,7.48,17.52,19.0499553805,134.18,57.32288,16.50584,59.6519515657,50.28288,14.66584,52.378,7.04,1.8399999999999999,7.2764826668,0.0
2020-03-24 06:00:00,54.07632,30.96726,62.3154842447,49.39632,14.40726,51.4545,4.68,16.56,17.2086024999,133.91,53.67632,17.04726,56.3183487174,49.39632,14.40726,51.4545,4.28,2.64,5.0287175303,0.0
2020-03-24 06:30:00,49.94352,29.99686,58.2594781975,48.26352,14.07686,50.2745,1.6800000000000002,15.92,16.0083977962,133.78,49.86352,17.35686,52.7980228403,48.26352,14.07686,50.2745,1.6,3.2800000000000002,3.6494383129,0.0
2020-03-24 07:00:00,55.86592,30.17256,63.493183842,52.70592,15.37256,54.902,3.16,14.8,15.1335917746,133.64,55.58592,19.73256,58.9844761475,52.70592,15.37256,54.902,2.88,4.36,5.2253229565,0.0
2020-03-24 07:30:00,57.61168,29.70174,64.8174284545,54.93168,16.02174,57.2205,2.68,13.68,13.940043041500001,133.38,57.33168,21.34174,61.1750880494,54.93168,16.02174,57.2205,2.4,5.32,5.8363001979,0.0
2020-03-24 08:00:00,57.5168,28.5774,64.2249957026,53.9568,15.737400000000001,56.205,3.56,12.84,13.324383663,133.17,57.3968,21.8574,61.4177383579,53.9568,15.737400000000001,56.205,3.44,6.12,7.0205412897,0.0
2020-03-24 08:30:00,56.95936,28.89148,63.8677250902,54.75936,15.97148,57.041,2.2,12.92,13.1059681062,133.14,56.75936,21.97148,60.863543119,54.75936,15.97148,57.041,2.0,6.0,6.3245553203,0.0
2020-03-24 09:00:00,53.70272,26.70996,59.9783635872,50.02272,14.58996,52.107,3.68,12.12,12.6663649087,133.33,53.78272,21.46996,57.9097587027,50.02272,14.58996,52.107,3.76,6.88,7.8404081526,0.0
2020-03-24 09:30:00,52.19008,26.53044,58.5462953311,46.39008,13.53044,48.323,5.8,13.0,14.2351677194,133.43,52.39008,19.53044,55.9120610334,46.39008,13.53044,48.323,6.0,6.0,8.4852813742,0.0
2020-03-24 10:00:00,55.06464,27.26052,61.4430673795,52.18464,15.22052,54.359,2.88,12.04,12.3796607385,133.43,54.98464,22.14052,59.2748957131,52.18464,15.22052,54.359,2.8,6.92,7.4650117214,0.0
2020-03-24 10:30:00,52.87408,27.06994,59.4007574653,50.43408,14.70994,52.5355,2.44,12.36,12.5985395979,133.74,52.83408,21.42994,57.0147554397,50.43408,14.70994,52.5355,2.4,6.72,7.1357129987,0.0
2020-03-24 11:00:00,51.512,26.641,57.9933532829,49.512,14.441,51.575,2.0,12.2,12.3628475684,133.84,51.552,21.281,55.7717640478,49.512,14.441,51.575,2.04,6.84,7.1377307318,0.0
2020-03-24 11:30:00,49.25616,26.00138,55.6977653039,46.49616,13.56138,48.4335,2.76,12.44,12.7424958309,133.89,49.37616,20.20138,53.3488606275,46.49616,13.56138,48.4335,2.88,6.64,7.237679186,0.0
2020-03-24 12:00:00,62.76576,27.91668,68.6941165647,55.80576,16.27668,58.131,6.96,11.64,13.5621237275,133.85,62.32576,23.75668,66.6999265682,55.80576,16.27668,58.131,6.52,7.48,9.9227415566,0.0
2020-03-24 12:30:00,82.87376,29.72318,88.0427596447,65.15376,19.00318,67.8685,17.72,10.72,20.7103066129,133.5,82.19376,27.28318,86.6036147851,65.15376,19.00318,67.8685,17.04,8.28,18.9451840846,0.0
2020-03-24 13:00:00,84.8936,29.9723,90.0292290773,65.7336,19.1723,68.4725,19.16,10.8,21.9942174219,133.45,84.1736,27.3323,88.4999975155,65.7336,19.1723,68.4725,18.44,8.16,20.1648010156,0.0
2020-03-24 13:30:00,84.61792,30.96856,90.1068482059,65.85792000000001,19.20856,68.602,18.76,11.76,22.1412556103,133.34,83.89792,26.36856,87.944084149,65.85792000000001,19.20856,68.602,18.04,7.16,19.4089463908,0.0
2020-03-24 14:00:00,78.70912,29.79516,84.1598308613,63.06912,18.39516,65.697,15.64,11.4,19.3538006603,133.5,78.10912,25.99516,82.3212182284,63.06912,18.39516,65.697,15.04,7.6,16.8511601974,0.0
2020-03-24 14:30:00,68.49392,29.20406,74.4600174419,57.61392,16.80406,60.0145,10.88,12.4,16.4964965978,134.12,67.93392,23.56406,71.904675858,57.61392,16.80406,60.0145,10.32,6.76,12.3369364106,0.0
2020-03-24 15:00:00,58.95312,27.82966,65.1917198228,53.31312,15.54966,55.5345,5.64,12.28,13.5132527542,134.35,58.59312,22.54966,62.782488621,53.31312,15.54966,55.5345,5.28,7.0,8.7680328467,0.0
2020-03-24 15:30:00,48.45184,26.49512,55.2229316788,41.33184,12.05512,43.054,7.12,14.44,16.0999378881,134.32,48.53184,16.97512,51.4149218885,41.33184,12.05512,43.054,7.2,4.92,8.7204587035,0.0
2020-03-24 16:00:00,50.18448,25.02214,56.0766397268,36.14448,10.54214,37.6505,14.04,14.48,20.1690852544,134.17,50.22448,15.30214,52.5038463339,36.14448,10.54214,37.6505,14.08,4.76,14.8628395672,0.0
2020-03-24 16:30:00,52.83776,25.22768,58.5513852953,38.35776,11.18768,39.956,14.48,14.04,20.1690852544,133.9,52.83776,16.30768,55.2971003652,38.35776,11.18768,39.956,14.48,5.12,15.3585415974,0.0
2020-03-24 17:00:00,58.4384,24.0962,63.2113395602,35.4384,10.3362,36.915,23.0,13.76,26.8018208337,133.01,58.1984,15.4962,60.2261237089,35.4384,10.3362,36.915,22.76,5.16,23.3375919923,0.0
2020-03-24 17:30:00,61.44896,22.51428,65.4436206899,26.44896,7.7142800000000005,27.551,35.0,14.8,38.0005263121,132.47,61.00896,11.75428,62.1309608698,26.44896,7.7142800000000005,27.551,34.56,4.04,34.7953330204,0.0
2020-03-24 18:00:00,62.996,21.6605,66.615863548,18.996,5.5405,19.7875,44.0,16.12,46.8599445155,132.47,62.396,8.2605,62.9404216402,18.996,5.5405,19.7875,43.4,2.7199999999999998,43.4851514888,0.0
2020-03-24 18:30:00,64.4264,17.7927,66.8381716555,24.3864,7.1127,25.4025,40.04,10.68,41.4398841697,132.88,63.9464,9.832699999999999,64.697944807,24.3864,7.1127,25.4025,39.56,2.7199999999999998,39.6533983411,0.0
2020-03-24 19:00:00,64.5448,11.1439,65.4997535434,34.5048,10.0639,35.9425,30.04,1.08,30.0594078451,134.44,64.4248,11.1439,65.3815062709,34.5048,10.0639,35.9425,29.92,1.08,29.9394856335,0.0
2020-03-24 19:30:00,62.71088,14.32734,64.3267218335,42.95088,12.52734,44.7405,19.76,1.8,19.8418144332,135.05,62.59088,14.32734,64.2097417114,42.95088,12.52734,44.7405,19.64,1.8,19.7223122377,0.0
2020-03-24 20:00:00,59.68256,11.35908,60.7539024804,37.16256,10.83908,38.711,22.52,0.52,22.5260027524,135.38,59.56256,11.39908,60.6435287446,37.16256,10.83908,38.711,22.4,0.56,22.4069989066,0.0
2020-03-24 20:30:00,59.20912,11.14266,60.2484751927,36.00912,10.50266,37.5095,23.2,0.64,23.2088259074,135.33,59.12912,11.10266,60.162462475,36.00912,10.50266,37.5095,23.12,0.6000000000000001,23.1277841567,0.0
2020-03-24 21:00:00,56.7696,11.2428,57.8721697882,32.6496,9.5228,34.01,24.12,1.72,24.1812489338,135.5,56.6496,11.2428,57.7544607108,32.6496,9.5228,34.01,24.0,1.72,24.061554397,0.0
2020-03-24 21:30:00,52.11456,11.54508,53.3780501349,32.31456,9.42508,33.661,19.8,2.12,19.9131715204,135.68,52.03456,11.50508,53.2912966647,32.31456,9.42508,33.661,19.72,2.08,19.8293923255,0.0
2020-03-24 22:00:00,49.8328,11.2479,51.0864288265,28.5528,8.3279,29.7425,21.28,2.92,21.4794040886,136.1,49.7528,11.2479,51.0083950174,28.5528,8.3279,29.7425,21.2,2.92,21.4001495322,0.0
2020-03-24 22:30:00,47.2168,10.7499,48.4250612003,24.3768,7.1099,25.3925,22.84,3.64,23.1282338279,136.23,47.1768,10.7099,48.3771890073,24.3768,7.1099,25.3925,22.8,3.6,23.082460874,0.0
2020-03-24 23:00:00,43.6224,10.0832,44.772588757,18.6624,5.4432,19.44,24.96,4.64,25.3876190298,136.68,43.5424,10.0832,44.6946475543,18.6624,5.4432,19.44,24.88,4.64,25.3089707416,0.0
2020-03-24 23:30:00,41.44528,11.51154,43.014262605,20.40528,5.95154,21.2555,21.04,5.5600000000000005,21.7622425315,136.28,41.40528,11.47154,42.9650257983,20.40528,5.95154,21.2555,21.0,5.52,21.7133691536,0.0
2020-03-25 00:00:00,38.70272,11.75496,40.4484810592,26.86272,7.83496,27.982,11.84,3.92,12.4720487491,136.61,38.66272,11.75496,40.4102091358,26.86272,7.83496,27.982,11.8,3.92,12.4340821937,0.0
2020-03-25 00:30:00,40.89472,10.96596,42.3394662531,31.97472,9.32596,33.307,8.92,1.6400000000000001,9.0695093583,136.75,40.85472,11.00596,42.3112195735,31.97472,9.32596,33.307,8.88,1.6800000000000002,9.0375217842,0.0
2020-03-25 01:00:00,45.78928,12.49854,47.4644252578,33.38928,9.73854,34.7805,12.4,2.76,12.7034483507,136.13,45.78928,12.45854,47.4539079724,33.38928,9.73854,34.7805,12.4,2.7199999999999998,12.6948178404,0.0
2020-03-25 01:30:00,47.5352,12.9211,49.2600250127,35.9352,10.4811,37.4325,11.6,2.44,11.8538432586,136.02,47.4552,12.9211,49.1828306653,35.9352,10.4811,37.4325,11.52,2.44,11.775567926899999,0.0
2020-03-25 02:00:00,46.67248,12.17614,48.2346221572,28.03248,8.17614,29.2005,18.64,4.0,19.0643541721,136.34,46.55248,12.13614,48.1084118242,28.03248,8.17614,29.2005,18.52,3.96,18.9386377546,0.0
2020-03-25 02:30:00,46.21024,10.79132,47.4535443165,20.13024,5.87132,20.969,26.08,4.92,26.5400226074,136.6,46.09024,10.75132,47.3275934841,20.13024,5.87132,20.969,25.96,4.88,26.414692881,0.0
2020-03-25 03:00:00,45.15936,10.98648,46.4765590207,19.83936,5.78648,20.666,25.32,5.2,25.8484506306,136.63,45.07936,10.94648,46.3893751025,19.83936,5.78648,20.666,25.24,5.16,25.7620496079,0.0
2020-03-25 03:30:00,44.16032,10.16176,45.3144042088,17.56032,5.12176,18.292,26.6,5.04,27.0732635639,136.95,44.00032,10.12176,45.1495092509,17.56032,5.12176,18.292,26.44,5.0,26.9086157206,0.0
2020-03-25 04:00:00,42.82192,9.60306,43.8854827232,14.82192,4.32306,15.4395,28.0,5.28,28.4934799559,137.22,42.74192,9.523060000000001,43.7899577192,14.82192,4.32306,15.4395,27.92,5.2,28.4001126758,0.0
2020-03-25 04:30:00,42.0256,9.8508,43.164676716,10.1856,2.9708,10.61,31.84,6.88,32.5748369144,136.91,41.9056,9.8108,43.0387163842,10.1856,2.9708,10.61,31.72,6.84,32.4490986007,0.0
2020-03-25 05:00:00,44.67808,9.10944,45.5972886211,6.95808,2.02944,7.248,37.72,7.08,38.3787024273,136.84,44.51808,9.06944,45.4325234694,6.95808,2.02944,7.248,37.56,7.04,38.214070707,0.0
2020-03-25 05:30:00,52.4112,31.1966,60.9931286048,13.2912,3.8766,13.845,39.12,27.32,47.7153727849,135.44,52.0112,14.9966,54.1300557639,13.2912,3.8766,13.845,38.72,11.12,40.2851436636,0.0
2020-03-25 06:00:00,53.38656,35.55608,64.1432741104,16.30656,4.75608,16.986,37.08,30.8,48.2033857732,135.13,52.86656,15.63608,55.1303923802,16.30656,4.75608,16.986,36.56,10.88,38.1445671099,0.0
2020-03-25 06:30:00,55.66656,35.60108,66.0772487275,18.10656,5.28108,18.861,37.56,30.32,48.2706536107,134.92,55.18656,15.80108,57.4040985802,18.10656,5.28108,18.861,37.08,10.52,38.5434404277,0.0
2020-03-25 07:00:00,56.53504,35.62272,66.8220691688,21.33504,6.22272,22.224,35.2,29.4,45.8628389876,134.85,56.09504,15.78272,58.273044911,21.33504,6.22272,22.224,34.76,9.56,36.0506754444,0.0
