Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-25 07:30:00,59.17456,34.78258,68.6400496988,23.25456,6.78258,24.2235,35.92,28.0,45.5438953099,135.08,58.73456,14.98258,60.6153960793,23.25456,6.78258,24.2235,35.48,8.2,36.4152495529,0.0
2020-03-25 08:00:00,59.8232,34.5301,69.07346136,26.5032,7.7301,27.6075,33.32,26.8,42.7605238509,135.2,59.5032,14.7301,61.299320194,26.5032,7.7301,27.6075,33.0,7.0,33.7342555869,0.0
2020-03-25 08:30:00,60.29456,35.05258,69.7432242605,30.21456,8.81258,31.4735,30.08,26.24,39.9167132916,135.2,59.97456,15.25258,61.8836734838,30.21456,8.81258,31.4735,29.76,6.44,30.4488292057,0.0
2020-03-25 09:00:00,56.50768,35.13974,66.5426121087,35.58768,10.37974,37.0705,20.92,24.76,32.4145646276,135.17,56.38768,15.37974,58.4474709312,35.58768,10.37974,37.0705,20.8,5.0,21.392522058,0.0
2020-03-25 09:30:00,54.64624,35.71682,65.283250356,37.56624,10.95682,39.1315,17.08,24.76,30.0796276573,135.51,54.60624,15.91682,56.8787008101,37.56624,10.95682,39.1315,17.04,4.96,17.7472025965,0.0
2020-03-25 10:00:00,55.74544,35.60242,66.1444358253,38.54544,11.24242,40.1515,17.2,24.36,29.8202883957,135.44,55.62544,15.76242,57.8155987554,38.54544,11.24242,40.1515,17.08,4.52,17.6679597011,0.0
2020-03-25 10:30:00,54.62928,36.05854,65.4566768195,40.10928,11.69854,41.7805,14.52,24.36,28.3591255154,135.33,54.58928,16.29854,56.9704475764,40.10928,11.69854,41.7805,14.48,4.6,15.1931036987,0.0
2020-03-25 11:00:00,55.06208,36.89644,66.2810677237,41.06208,11.97644,42.773,14.0,24.92,28.5833238095,135.07,55.02208,17.17644,57.640778782,41.06208,11.97644,42.773,13.96,5.2,14.8970332617,0.0
2020-03-25 11:30:00,50.96768,28.83724,58.5601469892,34.68768,10.11724,36.133,16.28,18.72,24.8088048886,134.49,50.96768,15.43724,53.2542278453,34.68768,10.11724,36.133,16.28,5.32,17.1271947499,0.0
2020-03-25 12:00:00,47.2816,21.2338,51.8307241026,30.5616,8.9138,31.835,16.72,12.32,20.7687457493,133.83,47.1616,15.6738,49.6979327638,30.5616,8.9138,31.835,16.6,6.76,17.9236603405,0.0
2020-03-25 12:30:00,47.56272,21.56246,52.2221410424,30.04272,8.76246,31.2945,17.52,12.8,21.6977049478,133.66,47.48272,15.08246,49.820571035,30.04272,8.76246,31.2945,17.44,6.32,18.549824797,0.0
2020-03-25 13:00:00,47.98832,21.32326,52.5124773121,29.90832,8.72326,31.1545,18.08,12.6,22.0373864149,133.75,47.86832,15.20326,50.2246470794,29.90832,8.72326,31.1545,17.96,6.48,19.0932448788,0.0
2020-03-25 13:30:00,47.88032,22.06176,52.7185574309,29.56032,8.62176,30.792,18.32,13.44,22.7212675703,134.1,47.76032,14.38176,49.878684698,29.56032,8.62176,30.792,18.2,5.76,19.0897249849,0.0
2020-03-25 14:00:00,47.08144,21.25542,51.65708927,29.40144,8.57542,30.6265,17.68,12.68,21.7569483154,134.21,46.96144,15.09542,49.3279692654,29.40144,8.57542,30.6265,17.56,6.52,18.7313640721,0.0
2020-03-25 14:30:00,45.27232,22.89276,50.7312666765,30.35232,8.85276,31.617,14.92,14.04,20.4872643367,134.45,45.23232,14.09276,47.376878928400004,30.35232,8.85276,31.617,14.88,5.24,15.7756774815,0.0
2020-03-25 15:00:00,45.22816,23.55488,50.9943019248,32.34816,9.43488,33.696,12.88,14.12,19.1120066974,134.49,45.22816,14.67488,47.5493276503,32.34816,9.43488,33.696,12.88,5.24,13.9051069755,0.0
2020-03-25 15:30:00,45.89472,25.95596,52.7260579164,37.01472,10.795960000000001,38.557,8.88,15.16,17.5692913915,134.68,45.93472,15.03596,48.3329969545,37.01472,10.795960000000001,38.557,8.92,4.24,9.8764366044,0.0
2020-03-25 16:00:00,47.37184,25.22512,53.6693385836,35.33184,10.30512,36.804,12.04,14.92,19.1720630085,134.54,47.33184,14.74512,49.5754136806,35.33184,10.30512,36.804,12.0,4.44,12.7950615473,0.0
2020-03-25 16:30:00,50.48128,23.71704,55.7750626786,30.16128,8.79704,31.418,20.32,14.92,25.2092998713,134.39,50.32128,13.27704,52.0433570401,30.16128,8.79704,31.418,20.16,4.48,20.6517795843,0.0
2020-03-25 17:00:00,55.86288,21.78334,59.9597803819,27.78288,8.10334,28.9405,28.08,13.68,31.2350572274,134.01,55.46288,13.62334,57.1115264255,27.78288,8.10334,28.9405,27.68,5.52,28.2250385296,0.0
2020-03-25 17:30:00,59.00192,20.48556,62.457063109,24.841920000000002,7.24556,25.877,34.16,13.24,36.6360914946,133.75,58.56192,13.16556,60.0235824006,24.841920000000002,7.24556,25.877,33.72,5.92,34.2357240321,0.0
2020-03-25 18:00:00,61.01664,19.97652,64.2035178803,23.09664,6.7365200000000005,24.059,37.92,13.24,40.1649598531,133.54,60.45664,12.57652,61.7509042476,23.09664,6.7365200000000005,24.059,37.36,5.84,37.8136906424,0.0
2020-03-25 18:30:00,61.91312,19.40966,64.8842764424,23.07312,6.72966,24.0345,38.84,12.68,40.8574105885,133.25,61.31312,13.08966,62.6947994897,23.07312,6.72966,24.0345,38.24,6.36,38.7652834376,0.0
2020-03-25 19:00:00,64.10336,17.91348,66.5592482605,20.82336,6.07348,21.691,43.28,11.84,44.8703019825,133.03,63.42336,13.15348,64.7729621818,20.82336,6.07348,21.691,42.6,7.08,43.1843304915,0.0
2020-03-25 19:30:00,63.59552,17.56036,65.9754227527,17.55552,5.12036,18.287,46.04,12.44,47.6910389906,133.21,62.91552,11.60036,63.9760190149,17.55552,5.12036,18.287,45.36,6.48,45.8205194209,0.0
2020-03-25 20:00:00,59.5328,18.2054,62.2542437509,14.6928,4.2854,15.305,44.84,13.92,46.950953132,133.21,58.8128,9.3654,59.5538089546,14.6928,4.2854,15.305,44.12,5.08,44.4114940077,0.0
2020-03-25 20:30:00,58.62896,18.36178,61.4370402563,15.22896,4.44178,15.8635,43.4,13.92,45.5776962998,133.31,57.98896,9.56178,58.7719926381,15.22896,4.44178,15.8635,42.76,5.12,43.065438579,0.0
2020-03-25 21:00:00,56.13184,19.83012,59.5316480622,16.97184,4.95012,17.679,39.16,14.88,41.8917653006,133.65,55.53184,9.19012,56.2871527029,16.97184,4.95012,17.679,38.56,4.24,38.7924116291,0.0
2020-03-25 21:30:00,52.46624,21.48932,56.6965361711,18.54624,5.40932,19.319,33.92,16.08,37.5384176545,133.86,51.98624,8.56932,52.6877822137,18.54624,5.40932,19.319,33.44,3.16,33.5889743815,0.0
2020-03-25 22:00:00,50.2968,19.9999,54.1272952423,11.6568,3.3999,12.1425,38.64,16.6,42.0548403873,133.96,49.6968,6.0399,50.0624841798,11.6568,3.3999,12.1425,38.04,2.64,38.1314987904,0.0
2020-03-25 22:30:00,47.00544,19.46992,50.8781797473,7.64544,2.22992,7.964,39.36,17.24,42.9700733069,133.21,46.44544,4.10992,46.6269271902,7.64544,2.22992,7.964,38.8,1.88,38.8455196902,0.0
2020-03-25 23:00:00,44.15312,19.18466,48.1409304548,4.47312,1.3046600000000002,4.6595,39.68,17.88,43.5223712589,133.37,43.55312,2.54466,43.6273945618,4.47312,1.3046600000000002,4.6595,39.08,1.24,39.0996675178,0.0
2020-03-25 23:30:00,41.7568,19.6524,46.1502673015,4.1568,1.2124,4.33,37.6,18.44,41.8783189729,132.54,41.1968,1.6924000000000001,41.23154797,4.1568,1.2124,4.33,37.04,0.48,37.0431100206,0.0
2020-03-26 00:00:00,39.96176,19.75218,44.576797519,3.40176,0.9921800000000001,3.5435,36.56,18.76,41.0922279756,132.72,39.44176,1.43218,39.4677535648,3.40176,0.9921800000000001,3.5435,36.04,0.44,36.0426858045,0.0
2020-03-26 00:30:00,41.9536,19.5048,46.2659894091,4.4736,1.3048,4.66,37.48,18.2,41.6652181082,132.68,41.3936,2.0648,41.4450662926,4.4736,1.3048,4.66,36.92,0.76,36.92782149,0.0
2020-03-26 01:00:00,47.12704,18.77372,50.7287932224,3.88704,1.13372,4.049,43.24,17.64,46.699755888,132.53,46.48704,2.45372,46.5517521668,3.88704,1.13372,4.049,42.6,1.32,42.6204457978,0.0
2020-03-26 01:30:00,49.57264,18.61702,52.9531875363,3.21264,0.9370200000000001,3.3465,46.36,17.68,49.6168519759,132.85,48.85264,2.21702,48.9029202875,3.21264,0.9370200000000001,3.3465,45.64,1.28,45.6579456393,0.0
2020-03-26 02:00:00,48.19248,18.98114,51.7957411787,2.95248,0.86114,3.0755,45.24,18.12,48.7338896457,133.36,47.47248,1.90114,47.5105324181,2.95248,0.86114,3.0755,44.52,1.04,44.5321456927,0.0
2020-03-26 02:30:00,47.356,19.2055,51.1022696781,3.036,0.8855000000000001,3.1625,44.32,18.32,47.9571141751,133.51,46.636,1.7655,46.6694063199,3.036,0.8855000000000001,3.1625,43.6,0.88,43.6088798297,0.0
2020-03-26 03:00:00,45.57904,19.84222,49.7107893907,4.25904,1.24222,4.4365,41.32,18.6,45.3133799225,133.57,44.97904,1.8422200000000002,45.0167503697,4.25904,1.24222,4.4365,40.72,0.6000000000000001,40.7244201923,0.0
2020-03-26 03:30:00,44.31632,20.54726,48.8479898445,5.71632,1.6672600000000002,5.9545,38.6,18.88,42.9699243658,133.83,43.71632,2.14726,43.7690228341,5.71632,1.6672600000000002,5.9545,38.0,0.48,38.003031458,0.0
2020-03-26 04:00:00,43.80736,20.63048,48.4221178306,5.72736,1.67048,5.966,38.08,18.96,42.539017384,134.02,43.20736,2.03048,43.2550437198,5.72736,1.67048,5.966,37.48,0.36,37.4817288822,0.0
2020-03-26 04:30:00,42.9888,20.0384,47.4296784725,4.1088000000000005,1.1984,4.28,38.88,18.84,43.2041664657,133.96,42.3888,1.7184,42.4236168189,4.1088000000000005,1.1984,4.28,38.28,0.52,38.2835317075,0.0
2020-03-26 05:00:00,42.87024,19.93882,47.2801651927,3.63024,1.05882,3.7815000000000003,39.24,18.88,43.5457460609,133.88,42.31024,1.49882,42.3367791672,3.63024,1.05882,3.7815000000000003,38.68,0.44,38.6825025044,0.0
2020-03-26 05:30:00,43.7232,19.6176,47.922525476,3.7632,1.0976,3.92,39.96,18.52,44.0430698294,133.76,43.0832,1.8576000000000001,43.1232280795,3.7632,1.0976,3.92,39.32,0.76,39.3273441768,0.0
2020-03-26 06:00:00,45.53824,19.01532,49.348897627,4.57824,1.33532,4.769,40.96,17.68,44.6128232687,133.86,44.89824,2.89532,44.9914973412,4.57824,1.33532,4.769,40.32,1.56,40.3501672859,0.0
2020-03-26 06:30:00,47.31712,18.87916,50.9444062425,5.7571200000000005,1.67916,5.997,41.56,17.2,44.9785904626,133.53,46.71712,3.71916,46.8649277413,5.7571200000000005,1.67916,5.997,40.96,2.04,41.0107693173,0.0
2020-03-26 07:00:00,49.94304,18.25672,53.1753238787,7.46304,2.17672,7.774,42.48,16.08,45.4215455483,133.72,49.30304,5.33672,49.5910307778,7.46304,2.17672,7.774,41.84,3.16,41.9591610974,0.0
2020-03-26 07:30:00,52.02288,17.83834,54.9962400301,10.14288,2.95834,10.5655,41.88,14.88,44.4448962199,133.38,51.38288,7.11834,51.873607176,10.14288,2.95834,10.5655,41.24,4.16,41.4492846742,0.0
2020-03-26 08:00:00,52.06016,18.00088,55.0844074126,13.58016,3.96088,14.146,38.48,14.04,40.9613476341,133.5,51.50016,8.96088,52.2739308872,13.58016,3.96088,14.146,37.92,5.0,38.2482208737,0.0
2020-03-26 08:30:00,52.35184,19.20762,55.7642162811,17.99184,5.24762,18.7415,34.36,13.96,37.0876151835,133.69,51.91184,10.40762,52.9448551443,17.99184,5.24762,18.7415,33.92,5.16,34.3102317101,0.0
2020-03-26 09:00:00,51.54816,19.65988,55.1699527007,23.10816,6.73988,24.071,28.44,12.92,31.2371573611,133.69,51.22816,12.89988,52.8273724597,23.10816,6.73988,24.071,28.12,6.16,28.7868025317,0.0
2020-03-26 09:30:00,49.86928,21.61854,54.353531251,27.62928,8.05854,28.7805,22.24,13.56,26.047863636,133.81,49.58928,13.61854,51.4252984692,27.62928,8.05854,28.7805,21.96,5.5600000000000005,22.6529291704,0.0
2020-03-26 10:00:00,49.10208,21.63644,53.6577095691,30.98208,9.03644,32.273,18.12,12.6,22.0702152232,133.93,48.98208,15.59644,51.4051855536,30.98208,9.03644,32.273,18.0,6.5600000000000005,19.1581209935,0.0
2020-03-26 10:30:00,47.9976,22.4193,52.9754152249,34.0776,9.9393,35.4975,13.92,12.48,18.6953684104,134.1,47.9176,16.6593,50.730943873,34.0776,9.9393,35.4975,13.84,6.72,15.3851876817,0.0
2020-03-26 11:00:00,47.508,23.3215,52.9235526609,37.308,10.8815,38.8625,10.2,12.44,16.0870631254,134.1,47.548,17.6015,50.7013323913,37.308,10.8815,38.8625,10.24,6.72,12.2481018938,0.0
2020-03-26 11:30:00,47.88624,23.26682,53.2394298828,36.84624,10.74682,38.3815,11.04,12.52,16.6922736618,134.1,47.80624,17.38682,50.8698151427,36.84624,10.74682,38.3815,10.96,6.64,12.8144917964,0.0
2020-03-26 12:00:00,47.85808,23.38194,53.2645373532,37.37808,10.90194,38.9355,10.48,12.48,16.2966499625,134.1,47.89808,17.58194,51.0230406958,37.37808,10.90194,38.9355,10.52,6.68,12.4616531809,0.0
2020-03-26 12:30:00,47.5672,24.1621,53.3520907955,40.3272,11.7621,42.0075,7.24,12.4,14.3588857506,133.95,47.5672,18.522100000000002,51.0461233029,40.3272,11.7621,42.0075,7.24,6.76,9.9053117064,0.0
2020-03-26 13:00:00,46.75472,26.17346,53.5822158057,44.75472,13.05346,46.6195,2.0,13.12,13.2715635854,134.24,46.87472,19.13346,50.6293261524,44.75472,13.05346,46.6195,2.12,6.08,6.4390061345,0.0
2020-03-26 13:30:00,47.196,26.0955,53.9299317286,42.156,12.2955,43.9125,5.04,13.8,14.6915485909,134.52,47.276,17.8155,50.5214035459,42.156,12.2955,43.9125,5.12,5.52,7.528930867,0.0
2020-03-26 14:00:00,47.29984,24.60412,53.3163913351,39.09984,11.40412,40.729,8.2,13.2,15.5396267651,134.78,47.33984,17.60412,50.5070835844,39.09984,11.40412,40.729,8.24,6.2,10.3120124127,0.0
2020-03-26 14:30:00,46.24016,24.88838,52.5127018525,37.880160000000004,11.04838,39.4585,8.36,13.84,16.1689579132,134.93,46.32016,16.64838,49.2211923774,37.880160000000004,11.04838,39.4585,8.44,5.6,10.1288498854,0.0
2020-03-26 15:00:00,47.84864,23.442520000000002,53.282680993,32.64864,9.52252,34.009,15.2,13.92,20.6108321035,135.06,47.76864,15.04252,50.0811379204,32.64864,9.52252,34.009,15.12,5.52,16.0961113316,0.0
2020-03-26 15:30:00,47.3112,23.9091,53.0093832095,29.3112,8.5491,30.5325,18.0,15.36,23.6628316142,135.1,47.1512,12.7491,48.8443979618,29.3112,8.5491,30.5325,17.84,4.2,18.3277276278,0.0
2020-03-26 16:00:00,48.33808,22.94194,53.5060986155,26.81808,7.82194,27.9355,21.52,15.12,26.3006615886,134.96,48.05808,12.18194,49.5780063682,26.81808,7.82194,27.9355,21.24,4.36,21.6828780378,0.0
2020-03-26 16:30:00,52.1616,20.6088,56.0852489698,21.5616,6.2888,22.46,30.6,14.32,33.784943392,134.53,51.7616,11.3688,52.9954040271,21.5616,6.2888,22.46,30.2,5.08,30.6242779507,0.0
2020-03-26 17:00:00,56.86512,19.30566,60.0528965217,17.50512,5.10566,18.2345,39.36,14.2,41.8431547568,134.13,56.30512,10.14566,57.2118952234,17.50512,5.10566,18.2345,38.8,5.04,39.1259709145,0.0
2020-03-26 17:30:00,60.44208,17.77394,63.00125378,14.72208,4.29394,15.3355,45.72,13.48,47.6658032556,133.76,59.72208,10.01394,60.555807598,14.72208,4.29394,15.3355,45.0,5.72,45.362081081,0.0
2020-03-26 18:00:00,61.14944,17.79192,63.6852135868,14.50944,4.23192,15.114,46.64,13.56,48.5712178147,133.34,60.38944,9.71192,61.1653975185,14.50944,4.23192,15.114,45.88,5.48,46.2061121498,0.0
2020-03-26 18:30:00,63.51072,17.94896,65.9983084632,17.79072,5.18896,18.532,45.72,12.76,47.4672097347,133.21,62.83072,11.38896,63.8545831213,17.79072,5.18896,18.532,45.04,6.2,45.4647291865,0.0
2020-03-26 19:00:00,64.21504,18.21772,66.7492073676,21.45504,6.25772,22.349,42.76,11.96,44.4011171031,132.59,63.53504,13.13772,64.8791260314,21.45504,6.25772,22.349,42.08,6.88,42.6387241835,0.0
2020-03-26 19:30:00,63.28928,18.82104,66.0285128532,21.32928,6.22104,22.218,41.96,12.6,43.8109757937,132.67,62.68928,12.42104,63.9079655567,21.32928,6.22104,22.218,41.36,6.2,41.8221185499,0.0
2020-03-26 20:00:00,59.79568,19.67874,62.9505850223,21.11568,6.15874,21.9955,38.68,13.52,40.9747824887,133.02,59.19568,11.59874,60.3213005517,21.11568,6.15874,21.9955,38.08,5.44,38.4666088965,0.0
2020-03-26 20:30:00,58.7912,20.1291,62.1416596516,23.0712,6.7291,24.0325,35.72,13.4,38.1507326273,132.81,58.3112,12.2091,59.5756508001,23.0712,6.7291,24.0325,35.24,5.48,35.6635388037,0.0
2020-03-26 21:00:00,56.6984,22.5937,61.0342841545,26.8584,7.8337,27.9775,29.84,14.76,33.2908876421,133.13,56.2984,12.0337,57.5701292186,26.8584,7.8337,27.9775,29.44,4.2,29.738083327600002,0.0
2020-03-26 21:30:00,52.29232,24.18026,57.6122530774,27.77232,8.10026,28.9295,24.52,16.08,29.3222918613,133.45,52.05232,11.14026,53.2310943928,27.77232,8.10026,28.9295,24.28,3.04,24.4695729427,0.0
2020-03-26 22:00:00,49.54736,25.78798,55.856609237,30.26736,8.82798,31.5285,19.28,16.96,25.6780061531,133.79,49.34736,11.10798,50.5821031458,30.26736,8.82798,31.5285,19.08,2.2800000000000002,19.2157435453,0.0
2020-03-26 22:30:00,45.95952,26.70986,53.1572582048,30.95952,9.02986,32.2495,15.0,17.68,23.1858232547,132.76,45.83952,10.30986,46.9846230915,30.95952,9.02986,32.2495,14.88,1.28,14.9349522932,0.0
2020-03-26 23:00:00,42.00768,26.71224,49.7814116393,27.12768,7.91224,28.258,14.88,18.8,23.9761214545,133.29,41.88768,8.35224,42.7122657886,27.12768,7.91224,28.258,14.76,0.44,14.7665568092,0.0
2020-03-26 23:30:00,40.25376,25.41068,47.6032336318,21.29376,6.21068,22.181,18.96,19.2,26.9837284303,133.9,40.05376,6.8506800000000005,40.6353972123,21.29376,6.21068,22.181,18.76,0.64,18.7709136698,0.0
2020-03-27 00:00:00,37.83344,24.77142,45.2215925311,16.63344,4.85142,17.3265,21.2,19.92,29.0903145394,134.17,37.59344,5.37142,37.9752404054,16.63344,4.85142,17.3265,20.96,0.52,20.9664493894,0.0
2020-03-27 00:30:00,41.2744,21.9067,46.7277176872,10.5144,3.0667,10.9525,30.76,18.84,36.0710853732,133.87,40.8344,3.7467,41.0059262089,10.5144,3.0667,10.9525,30.32,0.68,30.3276243712,0.0
2020-03-27 01:00:00,46.93984,20.94912,51.402472781,8.739840000000001,2.5491200000000003,9.104,38.2,18.4,42.4004716955,133.72,46.33984,3.38912,46.4636084006,8.739840000000001,2.5491200000000003,9.104,37.6,0.84,37.6093818083,0.0
2020-03-27 01:30:00,48.11056,21.00058,52.4942886784,8.23056,2.40058,8.5735,39.88,18.6,44.0042543398,133.85,47.51056,3.12058,47.6129323929,8.23056,2.40058,8.5735,39.28,0.72,39.2865982238,0.0
2020-03-27 02:00:00,47.25648,21.84814,52.0626173319,9.21648,2.68814,9.6005,38.04,19.16,42.5928069045,134.4,46.65648,2.92814,46.7482740842,9.21648,2.68814,9.6005,37.44,0.24,37.4407692229,0.0
2020-03-27 02:30:00,46.01712,22.20166,51.0929451084,10.01712,2.92166,10.4345,36.0,19.28,40.837708065,134.58,45.53712,3.16166,45.6467456874,10.01712,2.92166,10.4345,35.52,0.24,35.5208108016,0.0
2020-03-27 03:00:00,44.69584,22.85962,50.2023937661,12.13584,3.53962,12.6415,32.56,19.32,37.8604807154,134.69,44.21584,3.77962,44.3770890691,12.13584,3.53962,12.6415,32.08,0.24,32.080897743,0.0
2020-03-27 03:30:00,43.87392,23.42156,49.7341967765,14.47392,4.22156,15.077,29.4,19.2,35.1140997322,134.76,43.47392,4.58156,43.714670446,14.47392,4.22156,15.077,29.0,0.36,29.0022343967,0.0
2020-03-27 04:00:00,42.54432,24.85376,49.2719854522,17.46432,5.09376,18.192,25.08,19.76,31.9290463372,134.96,42.26432,5.21376,42.5846925362,17.46432,5.09376,18.192,24.8,0.12,24.8002903209,0.0
2020-03-27 04:30:00,41.70608,25.25594,48.7571493655,18.70608,5.45594,19.485500000000002,23.0,19.8,30.3486408262,134.96,41.42608,5.65594,41.8104025507,18.70608,5.45594,19.485500000000002,22.72,0.2,22.7208802646,0.0
2020-03-27 05:00:00,41.22416,25.57038,48.5105730852,19.78416,5.77038,20.6085,21.44,19.8,29.1841326751,135.01,41.02416,5.9703800000000005,41.4563281183,19.78416,5.77038,20.6085,21.24,0.2,21.2409415987,0.0
2020-03-27 05:30:00,41.94176,25.23468,48.947934651,20.14176,5.87468,20.981,21.8,19.36,29.1556100948,134.8,41.74176,6.03468,42.1757263198,20.14176,5.87468,20.981,21.6,0.16,21.6005925845,0.0
2020-03-27 06:00:00,42.74576,24.96418,49.501618974,20.58576,6.00418,21.4435,22.16,18.96,29.164142367,134.69,42.50576,6.60418,43.0157509135,20.58576,6.00418,21.4435,21.92,0.6000000000000001,21.9282101413,0.0
2020-03-27 06:30:00,44.70784,24.21312,50.8435456828,19.10784,5.57312,19.904,25.6,18.64,31.6671691188,133.95,44.42784,6.25312,44.8657383401,19.10784,5.57312,19.904,25.32,0.68,25.3291294758,0.0
2020-03-27 07:00:00,46.72416,23.53288,52.3158061087,19.24416,5.6128800000000005,20.046,27.48,17.92,32.8066578609,133.75,46.36416,6.93288,46.8796347853,19.24416,5.6128800000000005,20.046,27.12,1.32,27.1521048908,0.0
2020-03-27 07:30:00,48.92416,23.13288,54.1174978062,22.12416,6.45288,23.046,26.8,16.68,31.5667926784,133.61,48.60416,8.93288,49.4182224933,22.12416,6.45288,23.046,26.48,2.48,26.5958793801,0.0
2020-03-27 08:00:00,49.63712,22.66416,54.566544974,24.35712,7.10416,25.372,25.28,15.56,29.6848783053,133.51,49.31712,10.66416,50.4569384089,24.35712,7.10416,25.372,24.96,3.56,25.2126000246,0.0
2020-03-27 08:30:00,50.56608,23.44344,55.7361940358,29.08608,8.48344,30.298,21.48,14.96,26.1761723711,133.48,50.28608,12.60344,51.8414558206,29.08608,8.48344,30.298,21.2,4.12,21.5966293666,0.0
2020-03-27 09:00:00,49.79472,25.19346,55.8052378066,37.55472,10.95346,39.1195,12.24,14.24,18.7775184729,133.35,49.75472,15.67346,52.1650219079,37.55472,10.95346,39.1195,12.2,4.72,13.0812231844,0.0
2020-03-27 09:30:00,49.11264,27.52452,56.2996501677,45.27264,13.20452,47.159,3.84,14.32,14.8259232428,133.35,49.11264,17.88452,52.2676521703,45.27264,13.20452,47.159,3.84,4.68,6.0537591627,0.0
2020-03-27 10:00:00,52.05008,28.10294,59.1522278925,49.45008,14.42294,51.5105,2.6,13.68,13.9248842006,133.23,51.85008,19.74294,55.481658914,49.45008,14.42294,51.5105,2.4,5.32,5.8363001979,0.0
2020-03-27 10:30:00,57.99568,28.26374,64.5161832213,52.19568,15.22374,54.3705,5.8,13.04,14.271706275,133.34,57.71568,21.14374,61.4667183039,52.19568,15.22374,54.3705,5.52,5.92,8.094244869,0.0
2020-03-27 11:00:00,63.27936,28.72648,69.4945181665,54.87936,16.00648,57.166,8.4,12.72,15.2433067279,133.53,62.91936,22.24648,66.7364348403,54.87936,16.00648,57.166,8.04,6.24,10.177386698,0.0
2020-03-27 11:30:00,62.3568,28.4074,68.5226304297,54.1968,15.8074,56.455,8.16,12.6,15.0115155797,133.43,62.0368,22.2074,65.8918293038,54.1968,15.8074,56.455,7.84,6.4,10.1205533446,0.0
2020-03-27 12:00:00,63.01808,28.66694,69.2320146742,54.53808,15.90694,56.8105,8.48,12.76,15.3208354864,133.43,62.65808,22.14694,66.4569179292,54.53808,15.90694,56.8105,8.12,6.24,10.2407031009,0.0
2020-03-27 12:30:00,61.63584,28.10212,67.739987607,53.83584,15.70212,56.079,7.8,12.4,14.6492320618,133.26,61.27584,22.26212,65.1945592408,53.83584,15.70212,56.079,7.44,6.5600000000000005,9.9190322109,0.0
2020-03-27 13:00:00,68.2792,29.3831,74.3331401076,56.7192,16.5431,59.0825,11.56,12.84,17.2771293912,133.56,67.8392,22.7031,71.537317578,56.7192,16.5431,59.0825,11.12,6.16,12.7121988657,0.0
2020-03-27 13:30:00,74.82464,30.80052,80.9159983155,60.34464,17.60052,62.859,14.48,13.2,19.5936316185,133.73,74.34464,23.48052,77.9644811193,60.34464,17.60052,62.859,14.0,5.88,15.1846764865,0.0
2020-03-27 14:00:00,75.64464,30.25302,81.4699747137,60.52464,17.65302,63.0465,15.12,12.6,19.6818291833,133.85,75.16464,24.17302,78.9560510806,60.52464,17.65302,63.0465,14.64,6.52,16.0262285021,0.0
2020-03-27 14:30:00,83.12384,31.83112,89.0100723334,63.60384,18.55112,66.254,19.52,13.28,23.6090829979,133.97,82.48384,24.43112,86.0259465836,63.60384,18.55112,66.254,18.88,5.88,19.7744481592,0.0
2020-03-27 15:00:00,89.17744,32.48842,94.9110806969,66.81744,19.48842,69.6015,22.36,13.0,25.8644466401,133.97,88.53744,25.64842,92.1776530958,66.81744,19.48842,69.6015,21.72,6.16,22.5766250799,0.0
2020-03-27 15:30:00,101.46928,34.85854,107.289946382,72.74928,21.21854,75.7805,28.72,13.64,31.7944649271,134.1,100.70928,26.73854,104.1984097741,72.74928,21.21854,75.7805,27.96,5.52,28.4996842088,0.0
2020-03-27 16:00:00,105.99376,35.14818,111.6694753111,76.07376,22.18818,79.2435,29.92,12.96,32.6062570682,133.9,105.15376,28.34818,108.9079085808,76.07376,22.18818,79.2435,29.08,6.16,29.7252754403,0.0
2020-03-27 16:30:00,101.67568,34.53874,107.3818814524,75.35568,21.97874,78.4955,26.32,12.56,29.1632645635,133.77,100.99568,28.53874,104.9504028551,75.35568,21.97874,78.4955,25.64,6.5600000000000005,26.465887478,0.0
2020-03-27 17:00:00,75.304,31.712,81.7088940079,64.704,18.872,67.4,10.6,12.84,16.6500930928,133.35,74.904,25.032,78.9760105348,64.704,18.872,67.4,10.2,6.16,11.9157710619,0.0
2020-03-27 17:30:00,85.80016,32.00838,91.5762187811,71.48016,20.84838,74.4585,14.32,11.16,18.1551094736,132.62,85.32016,28.44838,89.9379787801,71.48016,20.84838,74.4585,13.84,7.6,15.7894141753,0.0
2020-03-27 18:00:00,85.91552,32.33036,91.7972153968,72.03552,21.01036,75.037,13.88,11.32,17.9108012104,132.4,85.47552,28.41036,90.0733760586,72.03552,21.01036,75.037,13.44,7.4,15.3425421622,0.0
2020-03-27 18:30:00,93.84608,25.80344,97.3288459153,77.08608,22.48344,80.298,16.76,3.32,17.0856665073,134.29,93.80608,24.92344,97.0605919331,77.08608,22.48344,80.298,16.72,2.44,16.897100343,0.0
2020-03-27 19:00:00,99.39712,24.21916,102.3052060034,80.15712,23.37916,83.497,19.24,0.84,19.2583280687,134.58,99.39712,24.29916,102.3241742747,80.15712,23.37916,83.497,19.24,0.92,19.2619832831,0.0
2020-03-27 19:30:00,100.13152,24.783360000000002,103.1529748984,80.17152,23.38336,83.512,19.96,1.4,20.0090379579,134.82,100.17152,24.74336,103.1822042951,80.17152,23.38336,83.512,20.0,1.3599999999999999,20.0461866698,0.0
2020-03-27 20:00:00,95.42528,25.02904,98.6531140228,75.66528,22.06904,78.818,19.76,2.96,19.9804704649,135.29,95.42528,24.98904,98.6429733088,75.66528,22.06904,78.818,19.76,2.92,19.9745838505,0.0
2020-03-27 20:30:00,103.0848,25.5064,106.193466993,79.0848,23.0664,82.38,24.0,2.44,24.1237144735,135.64,103.0048,25.5064,106.1158106222,79.0848,23.0664,82.38,23.92,2.44,24.0441261018,0.0
2020-03-27 21:00:00,108.92144,26.99042,112.2156979368,80.88144,23.59042,84.2515,28.04,3.4,28.2453819234,135.91,108.84144,26.95042,112.1284272584,80.88144,23.59042,84.2515,27.96,3.36,28.1611647486,0.0
2020-03-27 21:30:00,121.25344,28.79392,124.6253848171,84.73344,24.71392,88.264,36.52,4.08,36.747201254,136.48,121.13344,28.75392,124.4993903664,84.73344,24.71392,88.264,36.4,4.04,36.6235115739,0.0
2020-03-27 22:00:00,124.63024,29.48882,128.0714145602,85.47024,24.92882,89.0315,39.16,4.5600000000000005,39.4246014565,136.61,124.51024,29.44882,127.9454292433,85.47024,24.92882,89.0315,39.04,4.52,39.3007887962,0.0
2020-03-27 22:30:00,121.82944,29.86692,125.4370175068,82.78944,24.14692,86.239,39.04,5.72,39.4568118327,136.69,121.70944,29.82692,125.31094502,82.78944,24.14692,86.239,38.92,5.68,39.3322869917,0.0
2020-03-27 23:00:00,116.45664,30.00152,120.2590545547,78.17664,22.80152,81.434,38.28,7.2,38.951231046,137.02,116.37664,30.00152,120.1815856943,78.17664,22.80152,81.434,38.2,7.2,38.8726124669,0.0
2020-03-27 23:30:00,119.26208,35.87144,124.5399692211,78.14208,22.79144,81.398,41.12,13.08,43.1502120505,135.57,118.50208,27.59144,121.6718148365,78.14208,22.79144,81.398,40.36,4.8,40.6444288925,0.0
2020-03-28 00:00:00,133.8184,41.3737,140.0683662725,83.9784,24.4937,87.4775,49.84,16.88,52.620908392,134.38,132.5784,26.9337,135.2865711823,83.9784,24.4937,87.4775,48.6,2.44,48.6612124798,0.0
2020-03-28 00:30:00,132.62736,40.47298,138.6653479808,84.86736,24.75298,88.4035,47.76,15.72,50.2805727891,134.26,131.38736,28.27298,134.3949395098,84.86736,24.75298,88.4035,46.52,3.52,46.6529827557,0.0
2020-03-28 01:00:00,127.02256,40.15158,133.2174167497,84.86256,24.75158,88.3985,42.16,15.4,44.8845808714,134.33,125.90256,28.63158,129.1170863513,84.86256,24.75158,88.3985,41.04,3.88,41.223003287,0.0
2020-03-28 01:30:00,131.3584,40.7162,137.5239549788,87.7584,25.5962,91.415,43.6,15.12,46.1473119477,134.4,130.2384,29.7562,133.5944320434,87.7584,25.5962,91.415,42.48,4.16,42.683205128,0.0
2020-03-28 02:00:00,125.97632,40.55976,132.3447291432,84.61632,24.67976,88.142,41.36,15.88,44.3037695913,134.85,124.81632,28.23976,127.971081824,84.61632,24.67976,88.142,40.2,3.56,40.3573239945,0.0
2020-03-28 02:30:00,120.38032,40.28926,126.943475274,81.22032,23.68926,84.6045,39.16,16.6,42.5331118072,135.09,119.34032,26.56926,122.2621673072,81.22032,23.68926,84.6045,38.12,2.88,38.2286384795,0.0
2020-03-28 03:00:00,127.60128,40.85204,133.9812517847,84.52128,24.65204,88.043,43.08,16.2,46.02528001,135.14,126.44128,27.97204,129.4983872865,84.52128,24.65204,88.043,41.92,3.32,42.0512639525,0.0
2020-03-28 03:30:00,132.21744,41.17342,138.479969507,85.89744,25.05342,89.4765,46.32,16.12,49.0448447852,135.31,131.01744,28.45342,134.0714984396,85.89744,25.05342,89.4765,45.12,3.4,45.2479214992,0.0
2020-03-28 04:00:00,147.26624,41.91932,153.1162134883,92.70624,27.03932,96.569,54.56,14.88,56.5527010849,135.37,145.90624,31.67932,149.3057607281,92.70624,27.03932,96.569,53.2,4.64,53.4019625108,0.0
2020-03-28 04:30:00,149.23328,42.19804,155.0846428226,93.11328,27.15804,96.993,56.12,15.04,58.1003958678,135.26,147.83328,31.59804,151.1724670944,93.11328,27.15804,96.993,54.72,4.44,54.8998360653,0.0
2020-03-28 05:00:00,150.45088,42.20984,156.259840924,93.29088,27.20984,97.178,57.16,15.0,59.0953940676,135.16,149.01088,31.68984,152.3433238367,93.29088,27.20984,97.178,55.72,4.48,55.8998103753,0.0
2020-03-28 05:30:00,150.61488,41.91434,156.3382677883,93.37488,27.23434,97.2655,57.24,14.68,59.0924699095,134.95,149.17488,31.91434,152.5505487393,93.37488,27.23434,97.2655,55.8,4.68,55.9959141367,0.0
2020-03-28 06:00:00,152.06176,41.53968,157.6335112494,94.42176,27.53968,98.356,57.64,14.0,59.3158461121,134.86,150.62176,32.85968,154.1644354422,94.42176,27.53968,98.356,56.2,5.32,56.4512391361,0.0
2020-03-28 06:30:00,151.92896,41.77928,157.5687695072,94.96896,27.69928,98.926,56.96,14.08,58.6744237296,134.62,150.52896,32.93928,154.0907653482,94.96896,27.69928,98.926,55.56,5.24,55.8065515867,0.0
2020-03-28 07:00:00,154.67936,41.77148,160.2203512398,96.99936,28.29148,101.041,57.68,13.48,59.2342198395,134.47,153.23936,34.05148,156.9770834976,96.99936,28.29148,101.041,56.24,5.76,56.534194962,0.0
2020-03-28 07:30:00,155.6624,41.8682,161.1946926701,98.7024,28.7882,102.815,56.96,13.08,58.4425187684,134.67,154.2224,34.9482,158.1326194844,98.7024,28.7882,102.815,55.52,6.16,55.8606838483,0.0
2020-03-28 08:00:00,156.73024,41.09132,162.0273579054,99.33024,28.97132,103.469,57.4,12.12,58.6656151421,134.53,155.29024,36.09132,159.4291128326,99.33024,28.97132,103.469,55.96,7.12,56.4111336529,0.0
2020-03-28 08:30:00,160.17632,41.66476,165.5065126048,101.29632,29.54476,105.517,58.88,12.12,60.1144641497,134.13,158.73632,36.58476,162.8977100864,101.29632,29.54476,105.517,57.44,7.04,57.8698125105,0.0
2020-03-28 09:00:00,160.08496,41.09478,165.2754529912,102.08496,29.77478,106.3385,58.0,11.32,59.0943516759,134.08,158.64496,37.49478,163.0155877843,102.08496,29.77478,106.3385,56.56,7.72,57.0844287,0.0
2020-03-28 09:30:00,153.47488,41.07684,158.8768251678,98.59488,28.75684,102.703,54.88,12.32,56.2458602921,133.93,152.03488,35.55684,156.1374189853,98.59488,28.75684,102.703,53.44,6.8,53.8708975236,0.0
2020-03-28 10:00:00,142.27776,40.11768,147.8255364922,93.79776,27.35768,97.706,48.48,12.76,50.1311081066,134.0,141.07776,33.67768,145.0417887948,93.79776,27.35768,97.706,47.28,6.32,47.7005324918,0.0
2020-03-28 10:30:00,142.29696,39.63328,147.7133091796,94.05696,27.43328,97.976,48.24,12.2,49.7587941976,133.51,141.01696,34.19328,145.1032852998,94.05696,27.43328,97.976,46.96,6.76,47.4440639069,0.0
2020-03-28 11:00:00,131.416,39.143,137.1216230395,88.536,25.823,92.225,42.88,13.32,44.9011892938,133.71,130.296,31.623,134.0785655688,88.536,25.823,92.225,41.76,5.8,42.1608538813,0.0
2020-03-28 11:30:00,134.7784,39.1787,140.3573569153,90.5784,26.4187,94.3525,44.2,12.76,46.0049736442,133.42,133.6584,32.6187,137.5810578541,90.5784,26.4187,94.3525,43.08,6.2,43.5238601229,0.0
2020-03-28 12:00:00,152.12928,39.99104,157.2978102632,98.84928,28.83104,102.968,53.28,11.16,54.4362379303,132.93,150.76928,36.43104,155.1083378391,98.84928,28.83104,102.968,51.92,7.6,52.4732922543,0.0
2020-03-28 12:30:00,124.95312,38.59466,130.7777885508,84.87312,24.75466,88.4095,40.08,13.84,42.4022640905,133.1,123.91312,29.87466,127.4635501555,84.87312,24.75466,88.4095,39.04,5.12,39.3743063431,0.0
2020-03-28 13:00:00,94.65376,36.11568,101.3098051721,69.65376,20.31568,72.556,25.0,15.8,29.5743131788,133.67,93.89376,23.59568,96.8131927043,69.65376,20.31568,72.556,24.24,3.2800000000000002,24.4609075874,0.0
2020-03-28 13:30:00,107.81184,37.33012,114.0917643978,76.97184,22.45012,80.179,30.84,14.88,34.2420793761,133.44,106.93184,26.57012,110.1834365166,76.97184,22.45012,80.179,29.96,4.12,30.2419576086,0.0
2020-03-28 14:00:00,135.32848,40.31414,141.2056209329,89.80848,26.19414,93.5505,45.52,14.12,47.6596768768,132.98,134.12848,30.95414,137.6539426615,89.80848,26.19414,93.5505,44.32,4.76,44.5748808187,0.0
2020-03-28 14:30:00,148.57968,40.90574,154.1077573448,96.49968,28.14574,100.5205,52.08,12.76,53.6203692639,133.13,147.29968,34.22574,151.223665498,96.49968,28.14574,100.5205,50.8,6.08,51.1625488028,0.0
2020-03-28 15:00:00,132.42992,39.69706,138.2517279597,88.78992,25.89706,92.4895,43.64,13.8,45.7699639502,133.33,131.26992,31.09706,134.9029986229,88.78992,25.89706,92.4895,42.48,5.2,42.7970840128,0.0
2020-03-28 15:30:00,162.66624,42.18932,168.0483393485,103.50624,30.18932,107.819,59.16,12.0,60.3647711832,132.95,161.22624,36.98932,165.4149638292,103.50624,30.18932,107.819,57.72,6.8,58.1191741166,0.0
2020-03-28 16:00:00,163.47168,41.45424,168.645913606,104.55168,30.49424,108.908,58.92,10.96,59.9306933049,132.95,162.07168,38.33424,166.5435180798,104.55168,30.49424,108.908,57.52,7.84,58.0518389028,0.0
2020-03-28 16:30:00,156.18608,41.34594,161.5660185195,101.98608,29.74594,106.2355,54.2,11.6,55.4274300324,133.27,154.82608,37.02594,159.1918191398,101.98608,29.74594,106.2355,52.84,7.28,53.3391413504,0.0
2020-03-28 17:00:00,150.21568,40.78624,155.6543217877,100.61568,29.34624,104.808,49.6,11.44,50.9021964163,132.85,148.97568,36.70624,153.4310962172,100.61568,29.34624,104.808,48.36,7.36,48.9168600791,0.0
2020-03-28 17:30:00,140.95952,39.33986,146.3462020807,98.39952,28.69986,102.4995,42.56,10.64,43.8698438566,132.64,139.83952,36.73986,144.5852989299,98.39952,28.69986,102.4995,41.44,8.04,42.2127374142,0.0
2020-03-28 18:00:00,137.8176,38.8118,143.1783736777,97.1376,28.3318,101.185,40.68,10.48,42.0082468094,132.86,136.7776,36.2518,141.5001938691,97.1376,28.3318,101.185,39.64,7.92,40.4234585359,0.0
2020-03-28 18:30:00,134.28608,38.34344,139.6530367475,95.80608,27.94344,99.798,38.48,10.4,39.8606372252,134.12,133.24608,35.86344,137.9880580485,95.80608,27.94344,99.798,37.44,7.92,38.2685249258,0.0
2020-03-28 19:00:00,133.29616,38.09138,138.6319569978,96.17616,28.05138,100.1835,37.12,10.04,38.4538164556,133.88,132.33616,36.21138,137.201032376,96.17616,28.05138,100.1835,36.16,8.16,37.0692756876,0.0
2020-03-28 19:30:00,134.23568,37.88874,139.4803728266,95.75568,27.92874,99.7455,38.48,9.96,39.7481068732,134.14,133.15568,36.24874,138.0014719771,95.75568,27.92874,99.7455,37.4,8.32,38.3142584425,0.0
2020-03-28 20:00:00,138.80304,39.54922,144.3274911992,95.96304,27.98922,99.9615,42.84,11.56,44.3722796349,134.67,137.68304,34.86922,142.0298630819,95.96304,27.98922,99.9615,41.72,6.88,42.2834814082,0.0
2020-03-28 20:30:00,137.59488,39.65684,143.195726057,95.23488,27.77684,99.203,42.36,11.88,43.9943632753,134.71,136.47488,34.37684,140.7379124451,95.23488,27.77684,99.203,41.24,6.6,41.7647889974,0.0
2020-03-28 21:00:00,139.95648,39.74564,145.4906601573,95.67648,27.905640000000002,99.663,44.28,11.84,45.8356193369,134.99,138.75648,34.58564,143.0018434713,95.67648,27.905640000000002,99.663,43.08,6.68,43.594825381,0.0
2020-03-28 21:30:00,144.59648,41.54064,150.4452285717,95.79648,27.94064,99.788,48.8,13.6,50.6596486368,135.18,143.35648,32.90064,147.0834201071,95.79648,27.94064,99.788,47.56,4.96,47.8179380568,0.0
2020-03-28 22:00:00,148.04656,41.88858,153.8584968803,96.16656,28.04858,100.1735,51.88,13.84,53.6943199976,135.3,146.68656,32.88858,150.3283259371,96.16656,28.04858,100.1735,50.52,4.84,50.7513152539,0.0
2020-03-28 22:30:00,151.02576,42.06418,156.7742817641,95.94576,27.98418,99.9435,55.08,14.08,56.8511459867,135.4,149.66576,32.58418,153.1716961539,95.94576,27.98418,99.9435,53.72,4.6,53.9165874291,0.0
2020-03-28 23:00:00,153.15872,43.04796,159.0934328381,95.47872,27.84796,99.457,57.68,15.2,59.6491609329,136.12,151.67872,31.52796,154.9207744707,95.47872,27.84796,99.457,56.2,3.68,56.3203551125,0.0
2020-03-28 23:30:00,155.37856,43.39208,161.32380331,95.69856,27.91208,99.686,59.68,15.48,61.6549495175,136.38,153.93856,31.39208,157.1067883371,95.69856,27.91208,99.686,58.24,3.48,58.3438771423,0.0
2020-03-29 00:00:00,156.7528,43.4979,162.676081869,95.5128,27.8579,99.4925,61.24,15.64,63.2055946891,136.58,155.2328,31.2579,158.3485980622,95.5128,27.8579,99.4925,59.72,3.4,59.8167066964,0.0
2020-03-29 00:30:00,154.83824,43.48782,160.8293227451,95.47824,27.84782,99.4565,59.36,15.64,61.3858224674,136.73,153.35824,31.28782,156.5173391553,95.47824,27.84782,99.4565,57.88,3.44,57.9821351797,0.0
2020-03-29 01:00:00,147.74176,42.60968,153.7634952698,95.62176,27.88968,99.606,52.12,14.72,54.1587739891,136.41,146.42176,32.16968,149.9140424136,95.62176,27.88968,99.606,50.8,4.28,50.9799803845,0.0
2020-03-29 01:30:00,145.56336,42.48598,151.636902735,94.92336,27.68598,98.8785,50.64,14.8,52.7584078607,0.003,144.28336,31.88598,147.7646902797,94.92336,27.68598,98.8785,49.36,4.2,49.5383649306,0.0
2020-03-29 02:00:00,147.27552,42.93536,153.4064012015,94.95552,27.69536,98.912,52.32,15.24,54.4944033824,0.003,145.95552,31.53536,149.3234500968,94.95552,27.69536,98.912,51.0,3.84,51.1443603929,0.0
2020-03-29 02:30:00,148.29344,42.71392,154.3224653406,95.29344,27.79392,99.264,53.0,14.92,55.0600254268,136.55,146.97344,31.87392,150.3899559199,95.29344,27.79392,99.264,51.68,4.08,51.8408024629,0.0
2020-03-29 03:00:00,150.508,42.8415,156.4865878798,95.868,27.9615,99.8625,54.64,14.88,56.6298861027,136.65,149.148,32.0415,152.5509214205,95.868,27.9615,99.8625,53.28,4.08,53.4359878733,0.0
2020-03-29 03:30:00,151.81456,42.90758,157.7615956101,96.09456,28.02758,100.0985,55.72,14.88,57.6726347586,136.37,150.41456,32.18758,153.8199602335,96.09456,28.02758,100.0985,54.32,4.16,54.4790601975,0.0
2020-03-29 04:00:00,153.11776,42.94268,159.0255394363,96.07776,28.02268,100.081,57.04,14.92,58.9590366271,136.43,151.75776,32.10268,155.1160848636,96.07776,28.02268,100.081,55.68,4.08,55.8292826391,0.0
2020-03-29 04:30:00,153.32048,43.01014,159.2389453942,95.76048,27.93014,99.7505,57.56,15.08,59.502604985,136.46,151.88048,31.97014,155.2087950364,95.76048,27.93014,99.7505,56.12,4.04,56.2652290496,0.0
2020-03-29 05:00:00,152.33728,42.89004,158.2599204126,94.93728,27.69004,98.893,57.4,15.2,59.3784472683,136.57,150.93728,31.57004,154.2035340691,94.93728,27.69004,98.893,56.0,3.88,56.1342533575,0.0
2020-03-29 05:30:00,154.20592,42.58506,159.9779769164,96.08592,28.02506,100.0895,58.12,14.56,59.9160078777,136.87,152.76592,32.50506,156.1858035772,96.08592,28.02506,100.0895,56.68,4.48,56.8567744425,0.0
2020-03-29 06:00:00,153.37472,42.38096,159.1224387244,95.93472,27.98096,99.932,57.44,14.4,59.2175109237,136.84,151.97472,32.54096,155.4195277203,95.93472,27.98096,99.932,56.04,4.5600000000000005,56.2252185411,0.0
2020-03-29 06:30:00,153.86144,42.26292,159.5603244099,96.90144,28.26292,100.939,56.96,14.0,58.6552776824,136.51,152.42144,33.18292,155.9916714168,96.90144,28.26292,100.939,55.52,4.92,55.7375708118,0.0
2020-03-29 07:00:00,156.28784,42.36562,161.928177566,98.48784,28.72562,102.5915,57.8,13.64,59.3876216059,136.37,154.88784,33.96562,158.5683017562,98.48784,28.72562,102.5915,56.4,5.24,56.6428954062,0.0
2020-03-29 07:30:00,160.26992,43.40706,166.0440306505,100.54992,29.32706,104.7395,59.72,14.08,61.3573532676,136.25,158.82992,34.28706,162.4886025869,100.54992,29.32706,104.7395,58.28,4.96,58.4906830188,0.0
2020-03-29 08:00:00,164.33056,43.45808,169.97981547,102.37056,29.85808,106.636,61.96,13.6,63.4350187199,136.04,162.81056,35.29808,166.5930157576,102.37056,29.85808,106.636,60.44,5.44,60.6843241703,0.0
2020-03-29 08:30:00,170.18944,43.71692,175.7145827238,105.58944,30.79692,109.989,64.6,12.92,65.8793321156,136.76,168.62944,36.87692,172.6145858941,105.58944,30.79692,109.989,63.04,6.08,63.332519293,0.0
2020-03-29 09:00:00,183.1336,45.0423,188.5914214333,112.0536,32.6823,116.7225,71.08,12.36,72.1466284729,136.81,181.4936,39.1623,185.6707100817,112.0536,32.6823,116.7225,69.44,6.48,69.7416948461,0.0
2020-03-29 09:30:00,184.10304,44.18172,189.3302768165,113.90304,33.22172,118.649,70.2,10.96,71.0504159031,136.65,182.42304,41.02172,186.9784667672,113.90304,33.22172,118.649,68.52,7.8,68.9625289559,0.0
2020-03-29 10:00:00,182.72096,43.91528,187.9241896106,113.40096,33.07528,118.126,69.32,10.84,70.1624400944,136.3,181.08096,40.91528,185.645830042,113.40096,33.07528,118.126,67.68,7.84,68.1325766429,0.0
2020-03-29 10:30:00,185.61264,44.27702,190.8206137393,115.05264,33.55702,119.8465,70.56,10.72,71.3696854414,135.96,183.93264,41.59702,188.5776448316,115.05264,33.55702,119.8465,68.88,8.04,69.3476459586,0.0
2020-03-29 11:00:00,184.8064,44.2652,190.0337165137,115.2864,33.6252,120.09,69.52,10.64,70.3295101647,135.65,183.2064,41.7452,187.9022265009,115.2864,33.6252,120.09,67.92,8.12,68.4036607208,0.0
2020-03-29 11:30:00,188.42912,44.41516,193.592974309,117.30912,34.21516,122.197,71.12,10.2,71.8477167348,136.07,186.74912,42.77516,191.5853546955,117.30912,34.21516,122.197,69.44,8.56,69.9656144117,0.0
2020-03-29 12:00:00,189.98448,44.12714,195.0418086602,118.10448,34.44714,123.0255,71.88,9.68,72.5288687351,136.26,188.34448,43.44714,193.2907062449,118.10448,34.44714,123.0255,70.24,9.0,70.8142471541,0.0
2020-03-29 12:30:00,185.58672,43.65946,190.6530332511,116.22672,33.89946,121.0695,69.36,9.76,70.0433237361,136.05,183.94672,42.85946,188.8738444313,116.22672,33.89946,121.0695,67.72,8.96,68.3101749376,0.0
2020-03-29 13:00:00,184.75552,44.30536,189.9935975111,114.87552,33.50536,119.662,69.88,10.8,70.7096485637,135.86,183.07552,41.46536,187.7126050728,114.87552,33.50536,119.662,68.2,7.96,68.6629565341,0.0
2020-03-29 13:30:00,183.2616,44.7363,188.6429181609,114.9816,33.5363,119.7725,68.28,11.2,69.1924735791,135.9,181.6616,41.1763,186.2697629683,114.9816,33.5363,119.7725,66.68,7.64,67.116257345,0.0
2020-03-29 14:00:00,173.5096,44.2653,179.0670211855,110.3496,32.1853,114.9475,63.16,12.08,64.3048365211,136.1,171.9496,38.9853,176.3136936152,110.3496,32.1853,114.9475,61.6,6.8,61.9741881754,0.0
2020-03-29 14:30:00,159.98752,43.40136,165.7699749822,104.50752,30.48136,108.862,55.48,12.92,56.9645222924,136.26,158.62752,36.52136,162.7774549426,104.50752,30.48136,108.862,54.12,6.04,54.4560005876,0.0
2020-03-29 15:00:00,144.91312,41.84466,150.8336431923,98.07312,28.60466,102.1595,46.84,13.24,48.6752832555,136.43,143.71312,34.32466,147.7553489531,98.07312,28.60466,102.1595,45.64,5.72,45.9970433832,0.0
2020-03-29 15:30:00,143.76992,42.14956,149.8211443856,98.56992,28.74956,102.677,45.2,13.4,47.1444588472,136.58,142.56992,34.30956,146.6401309199,98.56992,28.74956,102.677,44.0,5.5600000000000005,44.3498996617,0.0
2020-03-29 16:00:00,137.17168,41.13674,143.2071966482,96.33168,28.09674,100.3455,40.84,13.04,42.8712864281,136.49,136.13168,33.85674,140.2786981086,96.33168,28.09674,100.3455,39.8,5.76,40.2146440989,0.0
2020-03-29 16:30:00,133.23728,40.36254,139.216764138,95.59728,27.88254,99.5805,37.64,12.48,39.6550122935,136.56,132.23728,34.08254,136.5588435608,95.59728,27.88254,99.5805,36.64,6.2,37.160861131,0.0
2020-03-29 17:00:00,109.49808,37.94694,115.887012987,83.33808,24.30694,86.8105,26.16,13.64,29.5024609143,136.03,108.81808,29.30694,112.6954802423,83.33808,24.30694,86.8105,25.48,5.0,25.9659469305,0.0
2020-03-29 17:30:00,103.25248,36.89864,109.6475456178,80.29248,23.41864,83.638,22.96,13.48,26.6246502324,135.48,102.53248,28.41864,106.3979725108,80.29248,23.41864,83.638,22.24,5.0,22.7951222853,0.0
2020-03-29 18:00:00,117.8096,38.1378,123.8288885559,87.0096,25.3778,90.635,30.8,12.76,33.3385302615,135.09,117.0096,31.0578,121.0612796603,87.0096,25.3778,90.635,30.0,5.68,30.5329723414,0.0
2020-03-29 18:30:00,123.50608,38.71094,129.4306326673,89.38608,26.07094,93.1105,34.12,12.64,36.3860412796,134.65,122.62608,31.79094,126.6799880101,89.38608,26.07094,93.1105,33.24,5.72,33.7285635627,0.0
2020-03-29 19:00:00,117.40272,37.78746,123.3340617861,86.08272,25.10746,89.6695,31.32,12.68,33.789418462,134.6,116.60272,30.66746,120.5681857467,86.08272,25.10746,89.6695,30.52,5.5600000000000005,31.0223145494,0.0
2020-03-29 19:30:00,116.0704,38.2222,122.2017771106,84.8304,24.7422,88.365,31.24,13.48,34.0242266628,134.27,115.2304,29.5822,118.9670191314,84.8304,24.7422,88.365,30.4,4.84,30.7828783579,0.0
2020-03-29 20:00:00,60.24336,32.10598,68.2646055863,53.16336,15.505980000000001,55.3785,7.08,16.6,18.046783647,134.01,60.12336,17.50598,62.6201066228,53.16336,15.505980000000001,55.3785,6.96,2.0,7.2416572689,0.0
2020-03-29 20:30:00,92.48528,36.90154,99.5753517245,71.52528,20.86154,74.5055,20.96,16.04,26.3932415592,134.11,91.88528,23.46154,94.8332670525,71.52528,20.86154,74.5055,20.36,2.6,20.5253404357,0.0
2020-03-29 21:00:00,64.60944,34.46942,73.2292335905,55.36944,16.14942,57.6765,9.24,18.32,20.5182845287,134.93,64.32944,16.98942,66.5350827958,55.36944,16.14942,57.6765,8.96,0.84,8.9992888608,0.0
2020-03-29 21:30:00,45.95568,30.46874,55.1386311169,35.75568,10.42874,37.2455,10.2,20.04,22.4864759355,135.01,45.95568,11.46874,47.3651403613,35.75568,10.42874,37.2455,10.2,1.04,10.2528825215,0.0
2020-03-29 22:00:00,44.01312,30.31216,53.4413863593,33.57312,9.79216,34.972,10.44,20.52,23.0231188157,135.7,43.93312,11.23216,45.3462286326,33.57312,9.79216,34.972,10.36,1.44,10.4595984627,0.0
2020-03-29 22:30:00,82.34688,36.80784,90.1988122494,60.50688,17.64784,63.028,21.84,19.16,29.053247667,135.96,81.70688,18.32784,83.7372316141,60.50688,17.64784,63.028,21.2,0.68,21.2109028568,0.0
2020-03-29 23:00:00,64.10384,35.65862,73.3542056262,49.98384,14.57862,52.0665,14.12,21.08,25.3720476115,136.31,63.66384,16.37862,65.7369281048,49.98384,14.57862,52.0665,13.68,1.8,13.7979128857,0.0
2020-03-29 23:30:00,49.98384,14.57862,52.0665,49.98384,14.57862,52.0665,0.0,0.0,0.0,136.42,49.98384,14.57862,52.0665,49.98384,14.57862,52.0665,0.0,0.0,0.0,0.0
2020-03-30 00:00:00,49.98384,14.57862,52.0665,49.98384,14.57862,52.0665,0.0,0.0,0.0,136.92,49.98384,14.57862,52.0665,49.98384,14.57862,52.0665,0.0,0.0,0.0,0.0
2020-03-30 00:30:00,36.85632,31.54476,48.5124747606,35.05632,10.22476,36.517,1.8,21.32,21.3958500649,136.8,36.73632,14.74476,39.5849106933,35.05632,10.22476,36.517,1.6800000000000002,4.52,4.8221157182,0.0
2020-03-30 01:00:00,35.47184,22.13762,41.8129842543,31.19184,9.09762,32.4915,4.28,13.04,13.7244307714,134.44,35.47184,22.05762,41.7706838949,31.19184,9.09762,32.4915,4.28,12.96,13.6484431347,0.0
2020-03-30 01:30:00,38.652,18.6035,42.896005831,19.212,5.6035,20.0125,19.44,13.0,23.3861839555,134.35,38.572,18.5235,42.7892420621,19.212,5.6035,20.0125,19.36,12.92,23.2752228776,0.0
2020-03-30 02:00:00,44.70496,16.12728,47.5249682672,16.34496,4.76728,17.026,28.36,11.36,30.5506006488,133.92,44.54496,16.00728,47.3337773097,16.34496,4.76728,17.026,28.2,11.24,30.357496603,0.0
2020-03-30 02:30:00,45.79552,17.95036,49.1878549664,23.55552,6.87036,24.537,22.24,11.08,24.8472131234,133.92,45.67552,17.91036,49.0615340425,23.55552,6.87036,24.537,22.12,11.04,24.7219740312,0.0
2020-03-30 03:00:00,44.93776,18.31018,48.5248901642,24.37776,7.11018,25.3935,20.56,11.2,23.412680325,134.12,44.85776,18.23018,48.4206370781,24.37776,7.11018,25.3935,20.48,11.12,23.3041798826,0.0
2020-03-30 03:30:00,44.62672,16.55446,47.5982592523,17.94672,5.23446,18.6945,26.68,11.32,28.9821462283,134.08,44.50672,16.47446,47.4579388243,17.94672,5.23446,18.6945,26.56,11.24,28.8404438246,0.0
2020-03-30 04:00:00,43.81104,17.94322,47.3430709803,23.53104,6.86322,24.5115,20.28,11.08,23.1094093391,134.13,43.69104,17.86322,47.2017118869,23.53104,6.86322,24.5115,20.16,11.0,22.9657484093,0.0
2020-03-30 04:30:00,43.45504,18.94272,47.4042945565,27.09504,7.90272,28.224,16.36,11.04,19.7365447837,134.18,43.33504,18.86272,47.2623306408,27.09504,7.90272,28.224,16.24,10.96,19.5923250279,0.0
2020-03-30 05:00:00,42.00176,20.30718,46.6532893015,32.32176,9.42718,33.6685,9.68,10.88,14.5628568626,134.07,41.88176,20.26718,46.527845489,32.32176,9.42718,33.6685,9.56,10.84,14.4533456335,0.0
2020-03-30 05:30:00,41.59776,21.03768,46.6149934763,35.23776,10.27768,36.706,6.36,10.76,12.4990879667,133.84,41.51776,20.91768,46.4895013094,35.23776,10.27768,36.706,6.28,10.64,12.3550799269,0.0
2020-03-30 06:00:00,55.07088,23.34734,59.8155507293,48.23088,14.06734,50.2405,6.84,9.28,11.5283997155,133.44,55.11088,23.30734,59.8367879506,48.23088,14.06734,50.2405,6.88,9.24,11.5200694442,0.0
2020-03-30 06:30:00,46.69984,21.37412,51.3588167874,41.73984,12.17412,43.479,4.96,9.2,10.451870646,133.26,46.73984,21.33412,51.378568678,41.73984,12.17412,43.479,5.0,9.16,10.4357845896,0.0
2020-03-30 07:00:00,46.5792,18.7456,50.2097539528,36.0192,10.5056,37.52,10.56,8.24,13.3944466104,133.42,46.5392,18.7056,50.1577173324,36.0192,10.5056,37.52,10.52,8.2,13.3383057395,0.0
2020-03-30 07:30:00,51.06448,18.43714,54.290968393,40.58448,11.83714,42.2755,10.48,6.6,12.3850878075,133.37,50.98448,18.35714,54.1885761932,40.58448,11.83714,42.2755,10.4,6.52,12.2747871672,0.0
2020-03-30 08:00:00,53.88224,18.61232,57.0062649469,48.04224,14.01232,50.044,5.84,4.6,7.4340836692,133.0,53.84224,18.61232,56.9684585012,48.04224,14.01232,50.044,5.8,4.6,7.4027022093,0.0
