Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-30 08:30:00,55.77936,14.62898,57.6657962561,35.61936,10.38898,37.1035,20.16,4.24,20.601048517,132.55,55.65936,14.58898,57.5395750162,35.61936,10.38898,37.1035,20.04,4.2,20.4753901062,0.0
2020-03-30 09:00:00,55.112,15.091,57.1407982531,33.912,9.891,35.325,21.2,5.2,21.8284218394,132.65,54.992,15.051,57.0144952183,33.912,9.891,35.325,21.08,5.16,21.7023501032,0.0
2020-03-30 09:30:00,65.18656,17.94608,67.611754836,50.14656,14.62608,52.236,15.04,3.32,15.4020777819,132.57,65.14656,17.90608,67.5625782575,50.14656,14.62608,52.236,15.0,3.2800000000000002,15.354426072,0.0
2020-03-30 10:00:00,64.24208,21.21394,67.6540914731,58.88208,17.17394,61.3355,5.36,4.04,6.7120190703,132.67,64.28208,21.17394,67.6795504141,58.88208,17.17394,61.3355,5.4,4.0,6.7201190466,0.0
2020-03-30 10:30:00,80.89568,22.78124,84.0422271159,67.13568,19.58124,69.933,13.76,3.2,14.127193635,132.49,80.89568,22.78124,84.0422271159,67.13568,19.58124,69.933,13.76,3.2,14.127193635,0.0
2020-03-30 11:00:00,58.04624,19.50182,61.2346875672,55.20624,16.10182,57.5065,2.84,3.4,4.4300790061,132.56,58.04624,19.46182,61.2219602418,55.20624,16.10182,57.5065,2.84,3.36,4.3994545116,0.0
2020-03-30 11:30:00,54.10912,19.24516,57.4297227105,52.26912,15.24516,54.447,1.8399999999999999,4.0,4.4029081299,132.62,54.14912,19.20516,57.4540282957,52.26912,15.24516,54.447,1.88,3.96,4.3836058217,0.0
2020-03-30 12:00:00,66.75536,20.85198,69.9362792737,59.83536,17.45198,62.3285,6.92,3.4,7.7101491555,132.44,66.71536,20.85198,69.8980996154,59.83536,17.45198,62.3285,6.88,3.4,7.6742686948,0.0
2020-03-30 12:30:00,68.59712,21.55416,71.90373207,60.59712,17.67416,63.122,8.0,3.88,8.8912541298,132.35,68.63712,21.55416,71.9418936031,60.59712,17.67416,63.122,8.04,3.88,8.9272616182,0.0
2020-03-30 13:00:00,69.41088,21.12984,72.5557744139,60.65088,17.68984,63.178,8.76,3.44,9.4112273376,132.29,69.45088,21.04984,72.570796446,60.65088,17.68984,63.178,8.8,3.36,9.4196390589,0.0
2020-03-30 13:30:00,61.39408,20.84994,64.8378983084,55.71408,16.24994,58.0355,5.68,4.6,7.3090628674,132.41,61.43408,20.84994,64.8757750123,55.71408,16.24994,58.0355,5.72,4.6,7.3401907332,0.0
2020-03-30 14:00:00,65.66,21.4175,69.0647877449,57.66,16.8175,60.0625,8.0,4.6,9.228217596,132.6,65.66,21.3775,69.0523939212,57.66,16.8175,60.0625,8.0,4.5600000000000005,9.2083440422,0.0
2020-03-30 14:30:00,62.6208,20.8244,65.9925770674,56.8608,16.5844,59.23,5.76,4.24,7.1522863477,132.66,62.7408,20.7844,66.0938670982,56.8608,16.5844,59.23,5.88,4.2,7.2259532243,0.0
2020-03-30 15:00:00,73.56176,21.67718,76.6891952432,62.80176,18.31718,65.4185,10.76,3.36,11.2724087932,132.8,73.56176,21.67718,76.6891952432,62.80176,18.31718,65.4185,10.76,3.36,11.2724087932,0.0
2020-03-30 15:30:00,68.692,22.1035,72.1606234469,60.012,17.5035,62.5125,8.68,4.6,9.8235635082,133.04,68.692,22.0635,72.1483811062,60.012,17.5035,62.5125,8.68,4.5600000000000005,9.8048967358,0.0
2020-03-30 16:00:00,81.03808,23.54944,84.3904410132,66.47808,19.38944,69.248,14.56,4.16,15.1426285697,133.13,81.03808,23.54944,84.3904410132,66.47808,19.38944,69.248,14.56,4.16,15.1426285697,0.0
2020-03-30 16:30:00,72.49184,22.16012,75.8032834711,63.77184,18.60012,66.429,8.72,3.56,9.4187047942,132.93,72.45184,22.12012,75.7533420266,63.77184,18.60012,66.429,8.68,3.52,9.3665788845,0.0
2020-03-30 17:00:00,61.36272,20.12746,64.5793933995,58.72272,17.12746,61.1695,2.64,3.0,3.9961981933,132.63,61.32272,20.08746,64.5289240376,58.72272,17.12746,61.1695,2.6,2.96,3.9397461847,0.0
2020-03-30 17:30:00,64.85728,21.00504,68.1738841082,61.45728,17.92504,64.018,3.4,3.08,4.5876355566,132.45,64.89728,20.92504,68.187346703,61.45728,17.92504,64.018,3.44,3.0,4.5643838577,0.0
2020-03-30 18:00:00,61.85984,19.93412,64.9923760529,56.13984,16.37412,58.479,5.72,3.56,6.7373585328,132.11,61.77984,19.93412,64.9162365714,56.13984,16.37412,58.479,5.64,3.56,6.6695727,0.0
2020-03-30 18:30:00,65.03712,25.03416,69.6888523711,61.55712,17.95416,64.122,3.48,7.08,7.8890303587,133.28,64.91712,22.95416,68.8558343962,61.55712,17.95416,64.122,3.36,5.0,6.0240849928,0.0
2020-03-30 19:00:00,61.59008,30.425440000000002,68.6953080901,59.47008,17.34544,61.948,2.12,13.08,13.250690548,135.18,61.55008,22.94544,65.6879407867,59.47008,17.34544,61.948,2.08,5.6,5.9738095048,0.0
2020-03-30 19:30:00,80.72848,33.32414,87.3360509174,68.44848,19.96414,71.3005,12.28,13.36,18.1462943876,135.18,80.32848,25.24414,84.2017298127,68.44848,19.96414,71.3005,11.88,5.28,13.0004922984,0.0
2020-03-30 20:00:00,96.69744,34.93342,102.8140979411,76.29744,22.25342,79.4765,20.4,12.68,24.0196253093,135.06,96.09744,28.21342,100.1534574673,76.29744,22.25342,79.4765,19.8,5.96,20.677562719,0.0
2020-03-30 20:30:00,107.42592,35.07756,113.007802843,81.86592,23.87756,85.277,25.56,11.2,27.9061570267,134.91,106.74592,31.23756,111.2226442385,81.86592,23.87756,85.277,24.88,7.36,25.9457896392,0.0
2020-03-30 21:00:00,92.37968,34.96574,98.7755448006,72.97968,21.28574,76.0205,19.4,13.68,23.7382054924,135.24,91.77968,26.24574,95.4586220781,72.97968,21.28574,76.0205,18.8,4.96,19.4432919024,0.0
2020-03-30 21:30:00,88.66384,34.99362,95.3196200383,70.74384,20.63362,73.6915,17.92,14.36,22.9637975953,135.38,88.06384,25.03362,91.5528374538,70.74384,20.63362,73.6915,17.32,4.4,17.8701538885,0.0
2020-03-30 22:00:00,77.03552,34.12536,84.2556320776,63.51552,18.52536,66.162,13.52,15.6,20.6434105709,135.67,76.51552,21.72536,79.5400280865,63.51552,18.52536,66.162,13.0,3.2,13.3880543769,0.0
2020-03-30 22:30:00,74.6472,34.4621,82.2182510411,60.9672,17.7821,63.5075,13.68,16.68,21.572315592,135.8,74.1672,20.0221,76.8222496693,60.9672,17.7821,63.5075,13.2,2.24,13.3887116632,0.0
2020-03-30 23:00:00,52.44864,32.56252,61.7347353327,48.00864,14.00252,50.009,4.44,18.56,19.0836893708,136.25,52.20864,14.56252,54.2015597506,48.00864,14.00252,50.009,4.2,0.56,4.2371688661,0.0
2020-03-30 23:30:00,49.80992,31.81956,59.1059432629,45.04992,13.13956,46.927,4.76,18.68,19.276929216,135.9,49.56992,13.89956,51.4817903438,45.04992,13.13956,46.927,4.52,0.76,4.5834484834,0.0
2020-03-31 00:00:00,88.44752,36.57886,95.7129917673,62.32752,18.17886,64.9245,26.12,18.4,31.9501862279,136.07,87.72752,19.01886,89.7654432454,62.32752,18.17886,64.9245,25.4,0.84,25.4138859681,0.0
2020-03-31 00:30:00,42.00816,31.09238,52.2630041296,36.24816,10.57238,37.7585,5.76,20.52,21.3130945665,136.29,42.00816,11.93238,43.669980525,36.24816,10.57238,37.7585,5.76,1.3599999999999999,5.9183781562,0.0
2020-03-31 01:00:00,61.97392,33.68906,70.5387802833,47.89392,13.96906,49.8895,14.08,19.72,24.2306582659,136.29,61.53392,14.80906,63.2908490119,47.89392,13.96906,49.8895,13.64,0.84,13.6658406254,0.0
2020-03-31 01:30:00,53.25728,33.29004,62.8057691315,45.01728,13.13004,46.893,8.24,20.16,21.7789623261,136.43,53.09728,14.17004,54.9555381832,45.01728,13.13004,46.893,8.08,1.04,8.1466557556,0.0
2020-03-31 02:00:00,68.93392,35.45406,77.51693813,56.41392,16.45406,58.7645,12.52,19.0,22.7541292956,136.09,68.53392,16.69406,70.5378609674,56.41392,16.45406,58.7645,12.12,0.24,12.1223760047,0.0
2020-03-31 02:30:00,57.84784,32.87062,66.5345793693,46.04784,13.43062,47.9665,11.8,19.44,22.7410114111,136.31,57.64784,14.35062,59.407186022,46.04784,13.43062,47.9665,11.6,0.92,11.636425568,0.0
2020-03-31 03:00:00,48.81872,32.55546,58.6781509444,45.37872,13.23546,47.2695,3.44,19.32,19.6238630244,136.51,48.69872,13.35546,50.49686764,45.37872,13.23546,47.2695,3.32,0.12,3.3221679669,0.0
2020-03-31 03:30:00,44.34464,29.41552,53.2139071447,32.14464,9.37552,33.484,12.2,20.04,23.4614918537,136.75,44.30464,10.17552,45.4581382461,32.14464,9.37552,33.484,12.16,0.8,12.1862873756,0.0
2020-03-31 04:00:00,44.17472,30.85596,53.8840992743,38.45472,11.21596,40.057,5.72,19.64,20.4560015643,136.75,44.13472,11.57596,45.6275833176,38.45472,11.21596,40.057,5.68,0.36,5.6913970166,0.0
2020-03-31 04:30:00,44.80496,30.69478,54.3107168048,37.76496,11.01478,39.3385,7.04,19.68,20.9012918261,136.99,44.80496,11.49478,46.2559661865,37.76496,11.01478,39.3385,7.04,0.48,7.0563446628,0.0
2020-03-31 05:00:00,42.764,28.1695,51.2082066299,27.324,7.9695,28.4625,15.44,20.2,25.4250585053,137.06,42.644,8.8495,43.552547414,27.324,7.9695,28.4625,15.32,0.88,15.3452533378,0.0
2020-03-31 05:30:00,42.91232,28.03276,51.2572223301,26.99232,7.87276,28.117,15.92,20.16,25.6879738399,136.99,42.75232,8.71276,43.6311018907,26.99232,7.87276,28.117,15.76,0.84,15.7823699108,0.0
2020-03-31 06:00:00,43.1488,28.1434,51.5157248323,27.5088,8.0234,28.655,15.64,20.12,25.4837987749,137.02,43.1088,8.8234,44.002511576,27.5088,8.0234,28.655,15.6,0.8,15.6204993518,0.0
2020-03-31 06:30:00,45.76512,25.94316,52.6069744369,22.84512,6.66316,23.797,22.92,19.28,29.9507061686,136.59,45.52512,7.06316,46.0697816383,22.84512,6.66316,23.797,22.68,0.4,22.6835270626,0.0
2020-03-31 07:00:00,47.93328,24.58054,53.8683792057,20.09328,5.86054,20.9305,27.84,18.72,33.5485320096,136.65,47.61328,6.30054,48.0283378502,20.09328,5.86054,20.9305,27.52,0.44,27.5235172171,0.0
2020-03-31 07:30:00,51.17904,22.21722,55.7933598186,18.29904,5.33722,19.0615,32.88,16.88,36.9598268394,136.18,50.73904,7.45722,51.2841136245,18.29904,5.33722,19.0615,32.44,2.12,32.5091986982,0.0
2020-03-31 08:00:00,52.99584,21.38212,57.1467769257,21.19584,6.18212,22.079,31.8,15.2,35.24599268,136.07,52.55584,9.94212,53.4879618999,21.19584,6.18212,22.079,31.36,3.76,31.5846038443,0.0
2020-03-31 08:30:00,53.96912,22.41766,58.4398613401,24.60912,7.17766,25.6345,29.36,15.24,33.0797097932,136.32,53.56912,10.89766,54.6663480676,24.60912,7.17766,25.6345,28.96,3.7199999999999998,29.1979451332,0.0
2020-03-31 09:00:00,52.20736,23.09048,57.0857136664,26.36736,7.69048,27.466,25.84,15.4,30.0809840265,136.36,51.84736,11.33048,53.0709762111,26.36736,7.69048,27.466,25.48,3.64,25.7386868352,0.0
2020-03-31 09:30:00,50.92864,24.01252,56.3056612518,29.52864,8.61252,30.759,21.4,15.4,26.3651284844,136.38,50.68864,12.21252,52.1390819808,29.52864,8.61252,30.759,21.16,3.6,21.4640536712,0.0
2020-03-31 10:00:00,50.72256,24.04908,56.1349832261,30.20256,8.80908,31.461,20.52,15.24,25.5602816886,136.25,50.44256,12.56908,51.9849365817,30.20256,8.80908,31.461,20.24,3.76,20.5862866977,0.0
2020-03-31 10:30:00,51.04656,24.05358,56.4298325237,31.72656,9.25358,33.0485,19.32,14.8,24.3372636095,135.99,50.84656,13.37358,52.5759004283,31.72656,9.25358,33.0485,19.12,4.12,19.5588547722,0.0
2020-03-31 11:00:00,51.27968,22.75824,56.1029684491,28.51968,8.31824,29.708,22.76,14.44,26.9542427087,136.05,50.95968,12.79824,52.5422109622,28.51968,8.31824,29.708,22.44,4.48,22.8828319926,0.0
2020-03-31 11:30:00,50.85376,23.00068,55.8134050798,30.17376,8.80068,31.431,20.68,14.2,25.0859004223,136.1,50.61376,13.48068,52.3782534512,30.17376,8.80068,31.431,20.44,4.68,20.968929395700002,0.0
2020-03-31 12:00:00,50.972,22.1935,55.5940304911,25.212,7.3535,26.2625,25.76,14.84,29.7288277603,136.25,50.612,11.5535,51.9139471265,25.212,7.3535,26.2625,25.4,4.2,25.744902408,0.0
2020-03-31 12:30:00,51.21104,22.50322,55.9371569554,24.49104,7.14322,25.5115,26.72,15.36,30.8202530814,136.07,50.85104,10.74322,51.9735032978,24.49104,7.14322,25.5115,26.36,3.6,26.6046913156,0.0
2020-03-31 13:00:00,51.05696,21.71328,55.4822466452,22.05696,6.43328,22.976,29.0,15.28,32.779237331,136.07,50.65696,10.07328,51.6488002416,22.05696,6.43328,22.976,28.6,3.64,28.8307058533,0.0
2020-03-31 13:30:00,49.71312,22.30966,54.4895882665,20.67312,6.02966,21.5345,29.04,16.28,33.2920410909,136.2,49.27312,8.70966,50.0369716495,20.67312,6.02966,21.5345,28.6,2.68,28.7252919916,0.0
2020-03-31 14:00:00,48.51152,22.52586,53.4862780669,21.55152,6.28586,22.4495,26.96,16.24,31.4734681915,136.46,48.19152,9.08586,49.0405490574,21.55152,6.28586,22.4495,26.64,2.8,26.7867429898,0.0
2020-03-31 14:30:00,52.65184,21.85512,57.007565512,21.17184,6.17512,22.054,31.48,15.68,35.1689180954,136.53,52.21184,9.53512,53.0753685771,21.17184,6.17512,22.054,31.04,3.36,31.2213260449,0.0
2020-03-31 15:00:00,49.63408,21.55994,54.114442714,19.47408,5.67994,20.2855,30.16,15.88,34.0851873986,136.87,49.23408,8.91994,50.0355869662,19.47408,5.67994,20.2855,29.76,3.24,29.935851416,0.0
2020-03-31 15:30:00,48.49888,23.28884,53.8006638416,22.65888,6.60884,23.603,25.84,16.68,30.7559425152,137.03,48.21888,9.16884,49.0828688587,22.65888,6.60884,23.603,25.56,2.56,25.6878804108,0.0
2020-03-31 16:00:00,49.40256,22.44908,54.2639302613,19.64256,5.72908,20.461,29.76,16.72,34.1352603623,137.03,49.00256,8.24908,49.6920336412,19.64256,5.72908,20.461,29.36,2.52,29.4679486901,0.0
2020-03-31 16:30:00,52.79408,21.48994,57.0002842471,18.27408,5.32994,19.0355,34.52,16.16,38.1152987657,136.85,52.31408,8.28994,52.9668393568,18.27408,5.32994,19.0355,34.04,2.96,34.1684532866,0.0
2020-03-31 17:00:00,56.36304,20.91422,60.118190893,17.12304,4.99422,17.8365,39.24,15.92,42.3464756503,136.55,55.76304,8.19422,56.361883143200004,17.12304,4.99422,17.8365,38.64,3.2,38.7722787569,0.0
2020-03-31 17:30:00,57.83056,20.595579999999998,61.3885297548,16.03056,4.67558,16.6985,41.8,15.92,44.729033077,136.32,57.15056,7.75558,57.6743923197,16.03056,4.67558,16.6985,41.12,3.08,41.2351888561,0.0
2020-03-31 18:00:00,59.3928,19.3229,62.4570184707,13.3128,3.8829000000000002,13.8675,46.08,15.44,48.5979423433,136.12,58.6728,7.4429,59.1429980661,13.3128,3.8829000000000002,13.8675,45.36,3.56,45.4994857114,0.0
2020-03-31 18:30:00,59.58688,18.66784,62.4426498349,11.06688,3.22784,11.528,48.52,15.44,50.9174233441,135.96,58.78688,6.70784,59.1683393176,11.06688,3.22784,11.528,47.72,3.48,47.8467219358,0.0
2020-03-31 19:00:00,59.54304,18.64172,62.3930071162,9.74304,2.84172,10.149,49.8,15.8,52.2463395847,135.99,58.74304,5.96172,59.0447868469,9.74304,2.84172,10.149,49.0,3.12,49.0992301365,0.0
2020-03-31 19:30:00,56.95664,18.87402,60.0023955443,7.79664,2.27402,8.1215,49.16,16.6,51.8870465531,135.84,56.15664,4.63402,56.3475142083,7.79664,2.27402,8.1215,48.36,2.36,48.417550537,0.0
2020-03-31 20:00:00,56.81872,18.20046,59.6625819643,6.85872,2.00046,7.1445,49.96,16.2,52.5208682335,135.76,55.97872,4.68046,56.1740491566,6.85872,2.00046,7.1445,49.12,2.68,49.1930564206,0.0
2020-03-31 20:30:00,57.5232,17.3626,60.086424565,5.0832,1.4826000000000001,5.295,52.44,15.88,54.7916782003,135.82,56.6832,4.5226,56.8633368085,5.0832,1.4826000000000001,5.295,51.6,3.04,51.689472816,0.0
2020-03-31 21:00:00,55.18704,17.84622,58.0008357892,3.58704,1.04622,3.7365,51.6,16.8,54.2660114621,136.08,54.34704,3.24622,54.443904168,3.58704,1.04622,3.7365,50.76,2.2,50.8076529669,0.0
2020-03-31 21:30:00,55.23424,18.00332,58.0942406732,2.7542400000000002,0.80332,2.8689999999999998,52.48,17.2,55.2267181716,135.89,54.39424,2.56332,54.4546045307,2.7542400000000002,0.80332,2.8689999999999998,51.64,1.76,51.6699835494,0.0
2020-03-31 22:00:00,52.67888,18.21634,55.739568002,2.79888,0.8163400000000001,2.9155,49.88,17.4,52.8277805705,136.17,51.83888,2.41634,51.8951652724,2.79888,0.8163400000000001,2.9155,49.04,1.6,49.0660941996,0.0
2020-03-31 22:30:00,49.44496,19.25978,53.0635769153,3.08496,0.89978,3.2135,46.36,18.36,49.8632048709,136.62,48.72496,1.7797800000000001,48.7574542388,3.08496,0.89978,3.2135,45.64,0.88,45.6484829978,0.0
2020-03-31 23:00:00,45.26704,20.28622,49.6047944482,2.62704,0.76622,2.7365,42.64,19.52,46.8956287942,136.0,44.62704,1.44622,44.650467539,2.62704,0.76622,2.7365,42.0,0.68,42.0055044012,0.0
2020-03-31 23:30:00,42.60832,20.31076,47.2016515071,2.84832,0.83076,2.967,39.76,19.48,44.2755914698,136.48,42.00832,1.95076,42.0535897849,2.84832,0.83076,2.967,39.16,1.12,39.1760130692,0.0
2020-04-01 00:00:00,38.86272,21.90996,44.6134212205,2.98272,0.8699600000000001,3.107,35.88,21.04,41.5939418666,135.89,38.38272,2.94996,38.49591483,2.98272,0.8699600000000001,3.107,35.4,2.08,35.4610546938,0.0
2020-04-01 00:30:00,37.95552,22.00036,43.8706888321,3.15552,0.9203600000000001,3.287,34.8,21.08,40.6866857829,136.09,37.47552,2.92036,37.5891354224,3.15552,0.9203600000000001,3.287,34.32,2.0,34.3782256668,0.0
2020-04-01 01:00:00,37.41328,22.17054,43.4889223165,4.01328,1.17054,4.1805,33.4,21.0,39.4532634899,136.28,37.01328,3.05054,37.138776106,4.01328,1.17054,4.1805,33.0,1.88,33.0535081345,0.0
2020-04-01 01:30:00,40.41328,23.15054,46.5744640619,6.41328,1.87054,6.6805,34.0,21.28,40.1103278471,136.02,40.01328,4.19054,40.232116547,6.41328,1.87054,6.6805,33.6,2.32,33.68,0.0
2020-04-01 02:00:00,45.26016,22.40088,50.5003119594,6.8601600000000005,2.00088,7.146,38.4,20.4,43.4824102368,135.46,44.74016,3.52088,44.8784860796,6.8601600000000005,2.00088,7.146,37.88,1.52,37.9104840381,0.0
2020-04-01 02:30:00,46.71536,22.34698,51.7852524861,7.63536,2.22698,7.9535,39.08,20.12,43.9552135702,135.36,46.11536,3.50698,46.2485171292,7.63536,2.22698,7.9535,38.48,1.28,38.5012830955,0.0
2020-04-01 03:00:00,45.444,22.7395,50.8157652333,8.844,2.5795,9.2125,36.6,20.16,41.7849925212,135.6,44.924,3.8195,45.0860771885,8.844,2.5795,9.2125,36.08,1.24,36.1013019156,0.0
2020-04-01 03:30:00,44.8328,23.1679,50.4651518005,10.3128,3.0079,10.7425,34.52,20.16,39.9756926144,135.6,44.3528,4.2479,44.5557574534,10.3128,3.0079,10.7425,34.04,1.24,34.0625777063,0.0
2020-04-01 04:00:00,43.84512,23.07816,49.5479163719,10.00512,2.9181600000000003,10.422,33.84,20.16,39.3899885758,135.57,43.40512,4.19816,43.6076712242,10.00512,2.9181600000000003,10.422,33.4,1.28,33.4245179472,0.0
2020-04-01 04:30:00,43.34544,23.06742,49.1012528786,9.14544,2.66742,9.5265,34.2,20.4,39.822104414500004,135.72,42.86544,4.14742,43.0656131856,9.14544,2.66742,9.5265,33.72,1.48,33.7524636138,0.0
2020-04-01 05:00:00,41.9224,23.0407,47.8368213644,8.6424,2.5207,9.0025,33.28,20.52,39.0976827958,135.74,41.5224,4.1207,41.7263690039,8.6424,2.5207,9.0025,32.88,1.6,32.9189064217,0.0
2020-04-01 05:30:00,42.49552,22.23286,47.9600801068,6.69552,1.95286,6.9745,35.8,20.28,41.145089622,135.64,42.05552,3.31286,42.1858009744,6.69552,1.95286,6.9745,35.36,1.3599999999999999,35.386144181,0.0
2020-04-01 06:00:00,42.7096,21.2053,47.6841134997,5.2296,1.5253,5.4475,37.48,19.68,42.3326446138,135.58,42.2296,2.6053,42.3098889652,5.2296,1.5253,5.4475,37.0,1.08,37.0157588062,0.0
2020-04-01 06:30:00,45.37184,20.30012,49.7061237374,4.73184,1.38012,4.929,40.64,18.92,44.8282946363,135.71,44.85184,2.18012,44.9047934479,4.73184,1.38012,4.929,40.12,0.8,40.1279752791,0.0
2020-04-01 07:00:00,47.544,19.752,51.4837201453,4.224,1.232,4.4,43.32,18.52,47.1127668472,135.63,46.904,1.552,46.9296699328,4.224,1.232,4.4,42.68,0.32,42.6811996083,0.0
2020-04-01 07:30:00,50.77472,17.66596,53.7601928363,5.57472,1.62596,5.807,45.2,16.04,47.9616680277,135.04,50.13472,4.26596,50.315887791,5.57472,1.62596,5.807,44.56,2.64,44.6381361618,0.0
2020-04-01 08:00:00,53.85056,17.00808,56.4726269763,7.57056,2.20808,7.886,46.28,14.8,48.5888711538,135.59,53.13056,6.20808,53.4920242952,7.57056,2.20808,7.886,45.56,4.0,45.7352555476,0.0
2020-04-01 08:30:00,55.45072,17.33146,58.096143196,11.01072,3.21146,11.4695,44.44,14.12,46.6292611994,135.55,54.77072,7.89146,55.336307342,11.01072,3.21146,11.4695,43.76,4.68,44.0095444194,0.0
2020-04-01 09:00:00,55.19936,17.34148,57.8592799212,12.27936,3.58148,12.791,42.92,13.76,45.0717649976,135.55,54.51936,8.62148,55.19683444,12.27936,3.58148,12.791,42.24,5.04,42.5396191802,0.0
2020-04-01 09:30:00,55.5616,17.5988,58.2821512643,11.2416,3.2788,11.71,44.32,14.32,46.5760109928,135.47,54.9216,7.7188,55.4613560959,11.2416,3.2788,11.71,43.68,4.44,43.9050794328,0.0
2020-04-01 10:00:00,56.85504,16.16272,59.1077752178,9.33504,2.72272,9.724,47.52,13.44,49.3840460068,135.31,56.09504,8.04272,56.6686761589,9.33504,2.72272,9.724,46.76,5.32,47.0616616791,0.0
2020-04-01 10:30:00,57.0792,15.8381,59.2358040736,8.3592,2.4381,8.7075,48.72,13.4,50.5291836467,135.2,56.2792,7.6781,56.8005420067,8.3592,2.4381,8.7075,47.92,5.24,48.2056428232,0.0
2020-04-01 11:00:00,58.1896,14.7853,60.0386096129,7.6296,2.2253,7.9475,50.56,12.56,52.0967100689,135.05,57.3896,8.2653,57.9817330911,7.6296,2.2253,7.9475,49.76,6.04,50.1252351615,0.0
2020-04-01 11:30:00,57.21056,15.49308,59.2712721595,8.41056,2.45308,8.761,48.8,13.04,50.5121925875,135.03,56.45056,8.09308,57.0277447231,8.41056,2.45308,8.761,48.04,5.64,48.3699410791,0.0
2020-04-01 12:00:00,57.33216,16.17688,59.5706976357,9.93216,2.8968800000000003,10.346,47.4,13.28,49.2251805482,135.03,56.57216,8.25688,57.1715432221,9.93216,2.8968800000000003,10.346,46.64,5.36,46.9469828637,0.0
2020-04-01 12:30:00,57.73632,16.85476,60.1462017238,10.33632,3.01476,10.767,47.4,13.84,49.3792020997,134.94,57.01632,7.774760000000001,57.5439626668,10.33632,3.01476,10.767,46.68,4.76,46.9220630407,0.0
2020-04-01 13:00:00,56.84624,17.33682,59.4311393955,11.16624,3.2568200000000003,11.6315,45.68,14.08,47.8007196599,135.08,56.12624,7.85682,56.6734897201,11.16624,3.2568200000000003,11.6315,44.96,4.6,45.1947076548,0.0
2020-04-01 13:30:00,55.14656,18.34608,58.1181704048,11.74656,3.42608,12.236,43.4,14.92,45.8929885712,135.2,54.50656,7.22608,54.983464016,11.74656,3.42608,12.236,42.76,3.8,42.9285173282,0.0
2020-04-01 14:00:00,54.30352,19.44186,57.6789234006,15.50352,4.52186,16.1495,38.8,14.92,41.5697774832,135.37,53.74352,8.321860000000001,54.3839985276,15.50352,4.52186,16.1495,38.24,3.8,38.4283437062,0.0
2020-04-01 14:30:00,55.18688,20.65784,58.9265481562,20.90688,6.09784,21.778,34.28,14.56,37.2439525292,135.25,54.70688,10.29784,55.6676587257,20.90688,6.09784,21.778,33.8,4.2,34.059947152,0.0
2020-04-01 15:00:00,54.55392,20.34656,58.2246742473,20.11392,5.86656,20.952,34.44,14.48,37.360192719,135.2,54.11392,10.06656,55.0422743716,20.11392,5.86656,20.952,34.0,4.2,34.2584296196,0.0
2020-04-01 15:30:00,52.93792,19.83856,56.5331039021,14.25792,4.15856,14.852,38.68,15.68,41.7373310119,135.37,52.37792,7.31856,52.8867452581,14.25792,4.15856,14.852,38.12,3.16,38.2507516266,0.0
2020-04-01 16:00:00,53.56512,19.91816,57.1485361002,14.80512,4.31816,15.422,38.76,15.6,41.7815461657,135.44,53.00512,7.51816,53.5356467786,14.80512,4.31816,15.422,38.2,3.2,38.3337970986,0.0
2020-04-01 16:30:00,56.61872,19.90546,60.0158878319,18.73872,5.46546,19.5195,37.88,14.44,40.5389689065,135.32,56.05872,9.78546,56.9063732411,18.73872,5.46546,19.5195,37.32,4.32,37.5692001512,0.0
2020-04-01 17:00:00,58.49424,20.36082,61.9365732363,18.65424,5.44082,19.4315,39.84,14.92,42.5421203045,135.05,57.89424,9.20082,58.620799328,18.65424,5.44082,19.4315,39.24,3.76,39.4197311,0.0
2020-04-01 17:30:00,59.37232,19.88026,62.6122761114,16.73232,4.88026,17.4295,42.64,15.0,45.2014336056,134.84,58.73232,8.48026,59.3413870941,16.73232,4.88026,17.4295,42.0,3.6,42.1540033686,0.0
2020-04-01 18:00:00,60.46944,18.21192,63.1524124955,12.10944,3.53192,12.614,48.36,14.68,50.5390146323,134.5,59.74944,7.37192,60.2024981608,12.10944,3.53192,12.614,47.64,3.84,47.794510145,0.0
2020-04-01 18:30:00,60.31056,18.31558,63.0303428378,11.23056,3.27558,11.6985,49.08,15.04,51.332718611,134.3,59.55056,6.67558,59.9235560081,11.23056,3.27558,11.6985,48.32,3.4,48.4394715083,0.0
2020-04-01 19:00:00,61.41008,16.99294,63.7177992044,9.85008,2.87294,10.2605,51.56,14.12,53.4584698621,134.3,60.61008,7.23294,61.0401279377,9.85008,2.87294,10.2605,50.76,4.36,50.946905696,0.0
2020-04-01 19:30:00,59.25632,17.41976,61.7637393492,6.37632,1.85976,6.642,52.88,15.56,55.1217561404,134.46,58.37632,4.8197600000000005,58.5749504754,6.37632,1.85976,6.642,52.0,2.96,52.0841780198,0.0
2020-04-01 20:00:00,58.41536,17.09448,60.8652243108,6.49536,1.8944800000000002,6.766,51.92,15.2,54.0992273512,134.63,57.61536,5.21448,57.8508470949,6.49536,1.8944800000000002,6.766,51.12,3.32,51.2276956343,0.0
2020-04-01 20:30:00,58.35952,16.43986,60.630871439,5.75952,1.6798600000000001,5.9995,52.6,14.76,54.6316538282,134.77,57.51952,5.5198599999999995,57.7837696542,5.75952,1.6798600000000001,5.9995,51.76,3.84,51.9022465795,0.0
2020-04-01 21:00:00,55.68672,19.32196,58.943607987600004,10.56672,3.08196,11.007,45.12,16.24,47.9536442828,135.39,55.04672,5.64196,55.3350982235,10.56672,3.08196,11.007,44.48,2.56,44.5536081592,0.0
2020-04-01 21:30:00,53.51552,20.94036,57.4665951471,15.15552,4.42036,15.787,38.36,16.52,41.7660148925,135.44,52.91552,6.70036,53.3380453429,15.15552,4.42036,15.787,37.76,2.2800000000000002,37.8287721186,0.0
2020-04-01 22:00:00,50.75264,21.61452,55.1635562831,15.27264,4.4545200000000005,15.909,35.48,17.16,39.4118763826,135.32,50.31264,6.05452,50.6756248723,15.27264,4.4545200000000005,15.909,35.04,1.6,35.0765106588,0.0
2020-04-01 22:30:00,48.09888,22.52884,53.1135659601,15.93888,4.64884,16.603,32.16,17.88,36.7961954555,135.32,47.61888,5.56884,47.9434011247,15.93888,4.64884,16.603,31.68,0.92,31.6933557706,0.0
2020-04-01 23:00:00,44.17088,23.85484,50.2007971192,16.37088,4.77484,17.053,27.8,19.08,33.7177460694,135.9,43.850880000000004,5.01484,44.1367001145,16.37088,4.77484,17.053,27.48,0.24,27.481048015,0.0
2020-04-01 23:30:00,40.6856,24.9883,47.746551543,18.8856,5.5083,19.6725,21.8,19.48,29.2354305595,135.67,40.5256,6.5083,41.0448806095,18.8856,5.5083,19.6725,21.64,1.0,21.6630930386,0.0
2020-04-02 00:00:00,37.87552,25.70536,45.774671468,16.95552,4.94536,17.662,20.92,20.76,29.4724277928,135.6,37.67552,6.82536,38.2887757234,16.95552,4.94536,17.662,20.72,1.88,20.8051147558,0.0
2020-04-02 00:30:00,36.34576,25.72418,44.5280552759,17.70576,5.16418,18.4435,18.64,20.56,27.7518143551,135.74,36.26576,6.76418,36.8911843053,17.70576,5.16418,18.4435,18.56,1.6,18.6288378596,0.0
2020-04-02 01:00:00,36.78976,25.65368,44.8508387703,17.18976,5.01368,17.906,19.6,20.64,28.4634783538,135.85,36.58976,6.65368,37.1898103571,17.18976,5.01368,17.906,19.4,1.6400000000000001,19.4691961827,0.0
2020-04-02 01:30:00,40.25744,26.28842,48.0805834142,19.77744,5.76842,20.6015,20.48,20.52,28.9913918259,135.71,40.09744,7.36842,40.768839913,19.77744,5.76842,20.6015,20.32,1.6,20.3828947895,0.0
2020-04-02 02:00:00,44.92112,25.27866,51.5452972971,17.96112,5.23866,18.7095,26.96,20.04,33.5923086435,135.5,44.56112,6.39866,45.0181770561,17.96112,5.23866,18.7095,26.6,1.16,26.6252812192,0.0
2020-04-02 02:30:00,46.0192,24.7806,52.2670537241,16.9392,4.9406,17.645,29.08,19.84,35.2032953003,135.46,45.6592,5.9006,46.0388925258,16.9392,4.9406,17.645,28.72,0.96,28.7360400891,0.0
2020-04-02 03:00:00,44.7624,25.9157,51.7232632405,20.2824,5.9157,21.1275,24.48,20.0,31.6112385078,135.64,44.4824,6.9957,45.0291430992,20.2824,5.9157,21.1275,24.2,1.08,24.2240871861,0.0
2020-04-02 03:30:00,44.01952,27.37736,51.8385761919,25.01952,7.29736,26.062,19.0,20.08,27.644283315,135.77,43.85952,8.41736,44.6599310792,25.01952,7.29736,26.062,18.84,1.12,18.8732615093,0.0
2020-04-02 04:00:00,43.00832,27.78576,51.2031644335,26.96832,7.86576,28.092,16.04,19.92,25.5751441834,135.68,42.88832,8.86576,43.7950875419,26.96832,7.86576,28.092,15.92,1.0,15.9513761162,0.0
2020-04-02 04:30:00,41.42864,30.10502,51.2117607728,34.50864,10.06502,35.9465,6.92,20.04,21.2011320452,135.68,41.54864,11.18502,43.0278300435,34.50864,10.06502,35.9465,7.04,1.12,7.1285342112,0.0
2020-04-02 05:00:00,40.15552,29.06036,49.5678354359,29.55552,8.62036,30.787,10.6,20.44,23.0250646036,135.73,40.19552,10.14036,41.454875817,29.55552,8.62036,30.787,10.64,1.52,10.748023074,0.0
2020-04-02 05:30:00,40.50208,27.46644,48.9369370782,24.50208,7.14644,25.523,16.0,20.32,25.8631475269,135.54,40.46208,8.62644,41.3714319912,24.50208,7.14644,25.523,15.96,1.48,16.0284746623,0.0
2020-04-02 06:00:00,41.59216,26.82938,49.4946805692,24.51216,7.14938,25.5335,17.08,19.68,26.058181057,135.09,41.55216,8.26938,42.3670230987,24.51216,7.14938,25.5335,17.04,1.12,17.0767678441,0.0
2020-04-02 06:30:00,43.96688,27.52034,51.8696023761,30.44688,8.88034,31.7155,13.52,18.64,23.0269407434,134.62,43.96688,9.32034,44.9439125427,30.44688,8.88034,31.7155,13.52,0.44,13.5271578685,0.0
2020-04-02 07:00:00,49.39712,30.58916,58.101395627,46.31712,13.50916,48.247,3.08,17.08,17.3554832834,135.66,49.19712,15.26916,51.5121719926,46.31712,13.50916,48.247,2.88,1.76,3.3752036976,0.0
2020-04-02 07:30:00,53.03536,30.14198,61.0023636317,49.99536,14.58198,52.0785,3.04,15.56,15.8541855672,135.62,52.91536,17.86198,55.8487748608,49.99536,14.58198,52.0785,2.92,3.2800000000000002,4.391446231,0.0
2020-04-02 08:00:00,60.8112,30.5366,68.0476743541,55.0512,16.0566,57.345,5.76,14.48,15.5835811032,135.38,60.4912,20.3366,63.8181994183,55.0512,16.0566,57.345,5.44,4.28,6.9218494638,0.0
2020-04-02 08:30:00,50.25808,28.09694,57.5787516594,46.13808,13.45694,48.0605,4.12,14.64,15.2086817312,135.04,50.33808,17.45694,53.2791427507,46.13808,13.45694,48.0605,4.2,4.0,5.8,0.0
2020-04-02 09:00:00,49.38976,26.89868,56.2395535064,41.06976,11.97868,42.781,8.32,14.92,17.0829973951,135.18,49.46976,15.73868,51.913034997,41.06976,11.97868,42.781,8.4,3.76,9.2031299024,0.0
2020-04-02 09:30:00,51.96672,29.36696,59.6905212509,49.80672,14.52696,51.882,2.16,14.84,14.9963728948,135.43,51.84672,18.44696,55.0306524403,49.80672,14.52696,51.882,2.04,3.92,4.4190496716,0.0
2020-04-02 10:00:00,65.31056,30.61558,72.1303194659,56.83056,16.57558,59.1985,8.48,14.04,16.4021949751,135.37,64.91056,21.21558,68.2896890771,56.83056,16.57558,59.1985,8.08,4.64,9.3175103971,0.0
2020-04-02 10:30:00,82.23904,31.97972,88.2380994322,64.79904,18.89972,67.499,17.44,13.08,21.8,135.37,81.67904,24.49972,85.2742742883,64.79904,18.89972,67.499,16.88,5.6,17.7846675538,0.0
2020-04-02 11:00:00,108.6848,34.1614,113.9271126686,77.7648,22.6814,81.005,30.92,11.48,32.9823710488,135.19,107.8848,29.8014,111.9252139288,77.7648,22.6814,81.005,30.12,7.12,30.9501017769,0.0
2020-04-02 11:30:00,112.7168,34.4524,117.8645191226,79.9968,23.3324,83.33,32.72,11.12,34.5579629029,134.96,111.8768,30.7324,116.021113544,79.9968,23.3324,83.33,31.88,7.4,32.7275785844,0.0
2020-04-02 12:00:00,86.01408,31.82244,91.7119929224,68.37408,19.94244,71.223,17.64,11.88,21.2674399023,134.8,85.41408,26.66244,89.4787727285,68.37408,19.94244,71.223,17.04,6.72,18.317205027,0.0
2020-04-02 12:30:00,106.38016,33.94588,111.664950681,79.22016,23.10588,82.521,27.16,10.84,29.2433103461,134.74,105.66016,30.70588,110.0314522207,79.22016,23.10588,82.521,26.44,7.6,27.5106088628,0.0
2020-04-02 13:00:00,126.55584,35.43712,131.4236284387,88.99584,25.95712,92.704,37.56,9.48,38.7378884298,134.41,125.59584,34.87712,130.3484887707,88.99584,25.95712,92.704,36.6,8.92,37.671294111,0.0
2020-04-02 13:30:00,115.80272,35.29746,121.0627136729,83.44272,24.33746,86.9195,32.36,10.96,34.1656435619,134.7,114.92272,31.81746,119.2458902145,83.44272,24.33746,86.9195,31.48,7.48,32.3564645782,0.0
2020-04-02 14:00:00,117.06096,35.57778,122.3480559137,83.58096,24.37778,87.0635,33.48,11.2,35.3036881926,134.93,116.22096,31.69778,120.4660151256,83.58096,24.37778,87.0635,32.64,7.32,33.4507399021,0.0
2020-04-02 14:30:00,119.27504,35.95522,124.5765347578,84.87504,24.75522,88.4115,34.4,11.2,36.1773409747,135.0,118.39504,32.07522,122.6629741799,84.87504,24.75522,88.4115,33.52,7.32,34.309951909,0.0
2020-04-02 15:00:00,140.37216,37.46688,145.2863049293,94.17216,27.46688,98.096,46.2,10.0,47.2698635496,135.07,139.21216,35.98688,143.7883201933,94.17216,27.46688,98.096,45.04,8.52,45.8387608908,0.0
2020-04-02 15:30:00,125.09728,36.92004,130.4316633989,85.57728,24.96004,89.143,39.52,11.96,41.2900956647,135.46,124.13728,31.68004,128.1159210255,85.57728,24.96004,89.143,38.56,6.72,39.1411803603,0.0
2020-04-02 16:00:00,141.15696,38.73578,146.3753668096,93.03696,27.13578,96.9135,48.12,11.6,49.4984282579,135.38,139.95696,34.25578,144.088199086,93.03696,27.13578,96.9135,46.92,7.12,47.4571469855,0.0
2020-04-02 16:30:00,152.96608,38.65844,157.775462648,100.72608,29.37844,104.923,52.24,9.28,53.0578552149,135.41,151.68608,38.65844,156.5347943717,100.72608,29.37844,104.923,50.96,9.28,51.7980694621,0.0
2020-04-02 17:00:00,144.22768,38.13474,149.1840543525,98.10768,28.61474,102.1955,46.12,9.52,47.0923008569,134.77,143.10768,37.57474,147.9583358958,98.10768,28.61474,102.1955,45.0,8.96,45.8833477419,0.0
2020-04-02 17:30:00,155.47936,38.36648,160.1431177841,104.79936000000001,30.56648,109.166,50.68,7.8,51.2767237643,134.02,154.27936,40.96648,159.6257291467,104.79936000000001,30.56648,109.166,49.48,10.4,50.5611550501,0.0
2020-04-02 18:00:00,140.53216,37.18688,145.3690202155,98.01216,28.58688,102.096,42.52,8.6,43.3809912289,133.9,139.49216,38.22688,144.6352552319,98.01216,28.58688,102.096,41.48,9.64,42.5854435224,0.0
2020-04-02 18:30:00,135.56864,36.70252,140.4490339084,95.52864,27.86252,99.509,40.04,8.84,41.0042339277,133.83,134.56864,37.26252,139.6324255615,95.52864,27.86252,99.509,39.04,9.4,40.1557169031,0.0
2020-04-02 19:00:00,131.61008,36.62794,136.6119290042,93.49008,27.26794,97.3855,38.12,9.36,39.2523120338,134.01,130.65008,36.14794,135.5585370615,93.49008,27.26794,97.3855,37.16,8.88,38.2062822059,0.0
2020-04-02 19:30:00,129.66272,37.55496,134.9918367102,91.18272,26.59496,94.982,38.48,10.96,40.0103986484,134.32,128.70272,34.03496,133.1268892358,91.18272,26.59496,94.982,37.52,7.44,38.2505424798,0.0
2020-04-02 20:00:00,101.26864,35.06502,107.1675933995,76.74864,22.38502,79.9465,24.52,12.68,27.6045793302,134.6,100.58864,28.18502,104.4627677666,76.74864,22.38502,79.9465,23.84,5.8,24.5353948409,0.0
2020-04-02 20:30:00,108.71328,35.00804,114.2109456795,81.35328,23.72804,84.743,27.36,11.28,29.5940534567,134.52,107.95328,30.88804,112.2852691932,81.35328,23.72804,84.743,26.6,7.16,27.5467892866,0.0
2020-04-02 21:00:00,90.092,34.4635,96.4588062141,70.572,20.5835,73.5125,19.52,13.88,23.9517181012,135.01,89.532,25.3035,93.0389495655,70.572,20.5835,73.5125,18.96,4.72,19.5386795869,0.0
2020-04-02 21:30:00,58.34464,31.44552,66.2790898006,52.54464,15.325520000000001,54.734,5.8,16.12,17.1316782599,135.44,58.22464,18.00552,60.9451183738,52.54464,15.325520000000001,54.734,5.68,2.68,6.2805095335,0.0
2020-04-02 22:00:00,54.8672,31.6296,63.3312026729,50.7072,14.7896,52.82,4.16,16.84,17.3462157256,136.07,54.7072,16.9096,57.2609142784,50.7072,14.7896,52.82,4.0,2.12,4.5270741103,0.0
2020-04-02 22:30:00,60.81968,32.80074,69.1008105586,52.93968,15.44074,55.1455,7.88,17.36,19.0647318366,136.41,60.45968,17.16074,62.8479427114,52.93968,15.44074,55.1455,7.52,1.72,7.7141947085,0.0
2020-04-02 23:00:00,54.10416,32.56538,63.1487458613,47.74416,13.92538,49.7335,6.36,18.64,19.6951567651,136.91,53.78416,14.56538,55.7215053767,47.74416,13.92538,49.7335,6.04,0.64,6.0738126412,0.0
2020-04-02 23:30:00,47.19456,31.36508,56.666522189,42.39456,12.36508,44.161,4.8,19.0,19.5969385364,136.79,46.99456,13.28508,48.8362777062,42.39456,12.36508,44.161,4.6,0.92,4.6910979525,0.0
2020-04-03 00:00:00,47.174080000000004,32.05744,57.0357193625,40.65408,11.85744,42.348,6.52,20.2,21.2261725236,135.67,47.01408,13.13744,48.8151210999,40.65408,11.85744,42.348,6.36,1.28,6.4875264932,0.0
2020-04-03 00:30:00,35.02096,28.79778,45.3407076726,26.46096,7.71778,27.5635,8.56,21.08,22.7517032329,135.79,35.02096,9.79778,36.3656999417,26.46096,7.71778,27.5635,8.56,2.08,8.809086218200001,0.0
2020-04-03 01:00:00,35.2392,29.3681,45.8725028121,28.2792,8.2481,29.4575,6.96,21.12,22.237266019,135.92,35.2792,10.4081,36.7824754231,28.2792,8.2481,29.4575,7.0,2.16,7.3256808557,0.0
2020-04-03 01:30:00,37.92816,30.88738,48.9139608318,33.48816,9.76738,34.8835,4.44,21.12,21.5816588797,135.79,38.00816,11.88738,39.8237370151,33.48816,9.76738,34.8835,4.52,2.12,4.9924743364,0.0
2020-04-03 02:00:00,43.34096,30.66278,53.0909115673,36.42096,10.62278,37.9385,6.92,20.04,21.2011320452,135.53,43.42096,11.78278,44.9912621722,36.42096,10.62278,37.9385,7.0,1.16,7.0954633393,0.0
2020-04-03 02:30:00,43.85488,30.25934,53.2811238343,35.17488,10.25934,36.6405,8.68,20.0,21.8023484974,135.59,43.85488,11.33934,45.2971426411,35.17488,10.25934,36.6405,8.68,1.08,8.7469308903,0.0
2020-04-03 03:00:00,43.37632,28.73476,52.0306791134,28.57632,8.33476,29.767,14.8,20.4,25.2031744032,135.77,43.29632,9.77476,44.3860029581,28.57632,8.33476,29.767,14.72,1.44,14.7902670699,0.0
2020-04-03 03:30:00,42.81328,28.10554,51.2142394559,25.73328,7.50554,26.8055,17.08,20.6,26.7597907316,136.27,42.65328,8.98554,43.5894737735,25.73328,7.50554,26.8055,16.92,1.48,16.9846047938,0.0
2020-04-03 04:00:00,42.044,27.2095,50.0804834866,22.524,6.5695,23.4625,19.52,20.64,28.4084494473,136.31,41.804,8.1295,42.5871246535,22.524,6.5695,23.4625,19.28,1.56,19.343009073,0.0
2020-04-03 04:30:00,40.44416,29.51788,50.0703037518,30.16416,8.79788,31.421,10.28,20.72,23.1299978383,136.39,40.44416,10.35788,41.7494401903,30.16416,8.79788,31.421,10.28,1.56,10.3976920516,0.0
2020-04-03 05:00:00,39.64256,28.33908,48.7302372106,26.12256,7.61908,27.211,13.52,20.72,24.7408326456,136.35,39.56256,9.21908,40.6225010284,26.12256,7.61908,27.211,13.44,1.6,13.5349030288,0.0
2020-04-03 05:30:00,40.06944,26.70692,48.1541233728,20.38944,5.94692,21.239,19.68,20.76,28.6055938585,136.45,39.909440000000004,7.54692,40.6167379611,20.38944,5.94692,21.239,19.52,1.6,19.5854639976,0.0
2020-04-03 06:00:00,41.17392,26.66906,49.0564006981,22.45392,6.54906,23.3895,18.72,20.12,27.4818631101,136.51,40.97392,7.62906,41.6781078823,22.45392,6.54906,23.3895,18.52,1.08,18.5514635541,0.0
2020-04-03 06:30:00,43.7096,23.0553,49.4173652702,11.7096,3.4153000000000002,12.1975,32.0,19.64,37.5463660026,136.51,43.2696,3.9353,43.448186041,11.7096,3.4153000000000002,12.1975,31.56,0.52,31.564283613,0.0
2020-04-03 07:00:00,45.89232,22.34526,51.043272617,11.33232,3.30526,11.8045,34.56,19.04,39.4577647618,136.78,45.37232,3.70526,45.5233607486,11.33232,3.30526,11.8045,34.04,0.4,34.0423500951,0.0
2020-04-03 07:30:00,49.12768,23.27224,54.36107152,20.40768,5.95224,21.258,28.72,17.32,33.5383482002,137.07,48.72768,7.8322400000000005,49.3531233216,20.40768,5.95224,21.258,28.32,1.88,28.3823325328,0.0
2020-04-03 08:00:00,51.40496,22.59478,56.1515271017,21.92496,6.39478,22.8385,29.48,16.2,33.6379309709,136.88,51.04496,9.35478,51.8950850298,21.92496,6.39478,22.8385,29.12,2.96,29.2700529552,0.0
2020-04-03 08:30:00,56.4928,20.4104,60.0668034775,19.3728,5.6504,20.18,37.12,14.76,39.946864708,136.54,55.8928,9.9704,56.7751175076,19.3728,5.6504,20.18,36.52,4.32,36.774621684,0.0
2020-04-03 09:00:00,54.70096,20.41278,58.3855856548,17.46096,5.09278,18.1885,37.24,15.32,40.2681015197,136.71,54.14096,8.89278,54.8664294979,17.46096,5.09278,18.1885,36.68,3.8,36.87631218,0.0
2020-04-03 09:30:00,51.78944,21.72692,56.1623107448,19.90944,5.80692,20.739,31.88,15.92,35.6339837795,136.76,51.30944,8.96692,52.0870836907,19.90944,5.80692,20.739,31.4,3.16,31.5586057994,0.0
2020-04-03 10:00:00,51.58464,22.73052,56.3706627901,22.66464,6.61052,23.609,28.92,16.12,33.1092253005,136.61,51.18464,9.61052,52.0790693715,22.66464,6.61052,23.609,28.52,3.0,28.6773499473,0.0
2020-04-03 10:30:00,52.40192,22.46556,57.0145823961,24.36192,7.10556,25.377,28.04,15.36,31.9714122303,136.55,52.04192,10.74556,53.1397073477,24.36192,7.10556,25.377,27.68,3.64,27.9183094044,0.0
2020-04-03 11:00:00,52.33872,21.98546,56.7688476424,23.53872,6.865460000000001,24.5195,28.8,15.12,32.5277481545,136.64,51.93872,10.82546,53.0548887422,23.53872,6.865460000000001,24.5195,28.4,3.96,28.674755448,0.0
2020-04-03 11:30:00,51.36176,23.78718,56.6026529648,28.48176,8.30718,29.6685,22.88,15.48,27.6247135732,136.64,51.12176,11.90718,52.4901446088,28.48176,8.30718,29.6685,22.64,3.6,22.9244323812,0.0
2020-04-03 12:00:00,51.82384,24.37362,57.2693962274,30.90384,9.01362,32.1915,20.92,15.36,25.9533427519,136.61,51.58384,12.65362,53.1131494853,30.90384,9.01362,32.1915,20.68,3.64,20.9979046574,0.0
2020-04-03 12:30:00,53.4744,23.4367,58.384847026,28.5144,8.3167,29.7025,24.96,15.12,29.1824604857,136.47,53.1544,12.1967,54.5357656062,28.5144,8.3167,29.7025,24.64,3.88,24.9436164178,0.0
2020-04-03 13:00:00,53.17808,23.47694,58.1298108052,27.41808,7.99694,28.5605,25.76,15.48,30.0534191067,136.56,52.85808,11.55694,54.1067415712,27.41808,7.99694,28.5605,25.44,3.56,25.6878804108,0.0
2020-04-03 13:30:00,51.08672,23.71196,56.3214879722,24.24672,7.07196,25.257,26.84,16.64,31.5796643427,136.9,50.72672,9.51196,51.6108274008,24.24672,7.07196,25.257,26.48,2.44,26.5921793014,0.0
2020-04-03 14:00:00,51.2112,22.7916,56.0539386306,21.0912,6.1516,21.97,30.12,16.64,34.4108122543,136.97,50.8112,8.7116,51.5525946971,21.0912,6.1516,21.97,29.72,2.56,29.8300519611,0.0
2020-04-03 14:30:00,53.36016,23.32838,58.2367580541,25.40016,7.40838,26.4585,27.96,15.92,32.1746484052,136.82,52.92016,10.60838,53.9729660168,25.40016,7.40838,26.4585,27.52,3.2,27.705421852,0.0
2020-04-03 15:00:00,52.28608,23.77844,57.4390839986,27.76608,8.09844,28.923000000000002,24.52,15.68,29.1048587009,136.99,52.00608,11.53844,53.2707044688,27.76608,8.09844,28.923000000000002,24.24,3.44,24.4828756481,0.0
2020-04-03 15:30:00,50.03936,25.94148,56.3639772709,30.51936,8.90148,31.791,19.52,17.04,25.9112330853,137.11,49.79936,11.14148,51.0304696529,30.51936,8.90148,31.791,19.28,2.24,19.4096883025,0.0
2020-04-03 16:00:00,48.3776,27.1268,55.4640014784,32.9376,9.6068,34.31,15.44,17.52,23.3526015681,136.61,48.2176,11.1668,49.4937811447,32.9376,9.6068,34.31,15.28,1.56,15.3594270726,0.0
2020-04-03 16:30:00,51.29264,24.37202,56.7884695783,26.37264,7.69202,27.4715,24.92,16.68,29.987143912,136.32,51.01264,10.05202,51.9935817755,26.37264,7.69202,27.4715,24.64,2.36,24.7527614621,0.0
2020-04-03 17:00:00,55.61504,22.35272,59.9389419793,21.09504,6.15272,21.974,34.52,16.2,38.1322750436,136.07,55.09504,8.87272,55.8049154896,21.09504,6.15272,21.974,34.0,2.7199999999999998,34.1086264748,0.0
2020-04-03 17:30:00,57.10416,20.59038,60.7029557588,15.46416,4.51038,16.1085,41.64,16.08,44.6369353787,135.77,56.46416,7.35038,56.940578243,15.46416,4.51038,16.1085,41.0,2.84,41.0982432715,0.0
2020-04-03 18:00:00,58.15616,19.68388,61.3970201052,13.31616,3.88388,13.871,44.84,15.8,47.5422506829,135.6,57.43616,6.88388,57.8472149667,13.31616,3.88388,13.871,44.12,3.0,44.2218769389,0.0
2020-04-03 18:30:00,58.74624,18.83932,61.6931170569,11.10624,3.23932,11.569,47.64,15.6,50.1291292564,135.46,57.98624,6.39932,58.3382835349,11.10624,3.23932,11.569,46.88,3.16,46.9863810056,0.0
2020-04-03 19:00:00,58.85728,18.10004,61.5775190877,9.25728,2.70004,9.643,49.6,15.4,51.935729512500004,135.41,58.05728,6.02004,58.3685586819,9.25728,2.70004,9.643,48.8,3.32,48.9128040497,0.0
2020-04-03 19:30:00,56.36592,19.46006,59.6306202605,9.80592,2.86006,10.2145,46.56,16.6,49.4306949172,135.46,55.64592,5.02006,55.8719018385,9.80592,2.86006,10.2145,45.84,2.16,45.8908618354,0.0
2020-04-03 20:00:00,55.51648,18.89564,58.6440513829,8.55648,2.49564,8.913,46.96,16.4,49.7413469862,135.41,54.79648,4.89564,55.0147390378,8.55648,2.49564,8.913,46.24,2.4,46.3022418464,0.0
2020-04-03 20:30:00,56.4272,17.4546,59.0651501395,6.9072,2.0146,7.195,49.52,15.44,51.8712251639,135.19,55.6672,5.2546,55.9146490376,6.9072,2.0146,7.195,48.76,3.24,48.8675270502,0.0
2020-04-03 21:00:00,53.02768,20.68474,56.9191823119,11.94768,3.48474,12.4455,41.08,17.2,44.5354510475,134.81,52.34768,4.84474,52.5713905756,11.94768,3.48474,12.4455,40.4,1.3599999999999999,40.4228846076,0.0
2020-04-03 21:30:00,51.3848,21.8289,55.8291908078,14.2248,4.1489,14.8175,37.16,17.68,41.1515248806,134.97,50.8648,5.1889,51.1287840873,14.2248,4.1489,14.8175,36.64,1.04,36.6547568536,0.0
2020-04-03 22:00:00,49.22208,22.82644,54.2573453331,16.82208,4.90644,17.523,32.4,17.92,37.0254831164,133.92,48.78208,5.38644,49.0785601358,16.82208,4.90644,17.523,31.96,0.48,31.9636043024,0.0
2020-04-03 22:30:00,46.79888,22.20634,51.8001612493,11.67888,3.40634,12.1655,35.12,18.8,39.8353410931,134.5,46.31888,3.92634,46.4849953238,11.67888,3.40634,12.1655,34.64,0.52,34.6439027825,0.0
2020-04-03 23:00:00,42.59216,22.90438,48.3601356145,11.19216,3.26438,11.6585,31.4,19.64,37.0363281117,134.52,42.15216,4.26438,42.3673167601,11.19216,3.26438,11.6585,30.96,1.0,30.9761456608,0.0
2020-04-03 23:30:00,39.49904,24.54722,46.5052703535,15.17904,4.42722,15.8115,24.32,20.12,31.5638527433,135.31,39.25904,5.8272200000000005,39.6891510951,15.17904,4.42722,15.8115,24.08,1.4,24.1206633408,0.0
2020-04-04 00:00:00,37.25504,24.58772,44.6373608113,12.57504,3.66772,13.099,24.68,20.92,32.3534974925,135.79,36.97504,5.66772,37.4069062206,12.57504,3.66772,13.099,24.4,2.0,24.481829997,0.0
2020-04-04 00:30:00,29.24,21.32,36.1872905866,0.0,0.0,0.0,29.24,21.32,36.1872905866,135.9,28.84,2.36,28.9363992231,0.0,0.0,0.0,28.84,2.36,28.9363992231,0.0
2020-04-04 01:00:00,30.4,21.24,37.085005056,0.0,0.0,0.0,30.4,21.24,37.085005056,135.81,30.0,2.2800000000000002,30.0865152519,0.0,0.0,0.0,30.0,2.2800000000000002,30.0865152519,0.0
2020-04-04 01:30:00,32.64,21.08,38.8553213859,0.0,0.0,0.0,32.64,21.08,38.8553213859,135.62,32.2,2.16,32.2723658879,0.0,0.0,0.0,32.2,2.16,32.2723658879,0.0
2020-04-04 02:00:00,37.52,20.52,42.7647144267,0.0,0.0,0.0,37.52,20.52,42.7647144267,135.29,36.96,1.6800000000000002,36.9981621165,0.0,0.0,0.0,36.96,1.6800000000000002,36.9981621165,0.0
2020-04-04 02:30:00,37.12,20.4,42.3562793456,0.0,0.0,0.0,37.12,20.4,42.3562793456,135.32,36.56,1.56,36.5932671403,0.0,0.0,0.0,36.56,1.56,36.5932671403,0.0
2020-04-04 03:00:00,37.08,20.52,42.3792024465,0.0,0.0,0.0,37.08,20.52,42.3792024465,135.47,36.56,1.6,36.5949941932,0.0,0.0,0.0,36.56,1.6,36.5949941932,0.0
2020-04-04 03:30:00,32.24,20.72,38.3240916396,0.0,0.0,0.0,32.24,20.72,38.3240916396,136.2,31.76,1.6400000000000001,31.8023143812,0.0,0.0,0.0,31.76,1.6400000000000001,31.8023143812,0.0
2020-04-04 04:00:00,23.32,20.88,31.3017060238,0.0,0.0,0.0,23.32,20.88,31.3017060238,136.48,23.04,1.72,23.1041121881,0.0,0.0,0.0,23.04,1.72,23.1041121881,0.0
2020-04-04 04:30:00,24.96,20.92,32.5675912527,0.0,0.0,0.0,24.96,20.92,32.5675912527,136.51,24.68,1.72,24.7398625704,0.0,0.0,0.0,24.68,1.72,24.7398625704,0.0
2020-04-04 05:00:00,28.0,21.32,35.1929311084,0.0,0.0,0.0,28.0,21.32,35.1929311084,136.8,27.64,2.08,27.7181528966,0.0,0.0,0.0,27.64,2.08,27.7181528966,0.0
2020-04-04 05:30:00,29.76,21.28,36.5854615934,0.0,0.0,0.0,29.76,21.28,36.5854615934,136.66,29.4,2.04,29.4706905247,0.0,0.0,0.0,29.4,2.04,29.4706905247,0.0
2020-04-04 06:00:00,30.88,20.64,37.1427516482,0.0,0.0,0.0,30.88,20.64,37.1427516482,136.54,30.44,1.44,30.4740414123,0.0,0.0,0.0,30.44,1.44,30.4740414123,0.0
2020-04-04 06:30:00,30.6,20.68,36.932673881,0.0,0.0,0.0,30.6,20.68,36.932673881,136.26,30.24,1.56,30.2802113599,0.0,0.0,0.0,30.24,1.56,30.2802113599,0.0
2020-04-04 07:00:00,26.76,19.96,33.3841159835,0.0,0.0,0.0,26.76,19.96,33.3841159835,136.38,26.4,1.16,26.4254725596,0.0,0.0,0.0,26.4,1.16,26.4254725596,0.0
2020-04-04 07:30:00,22.68,19.88,30.1595225426,0.0,0.0,0.0,22.68,19.88,30.1595225426,136.38,22.44,0.88,22.4572482731,0.0,0.0,0.0,22.44,0.88,22.4572482731,0.0
2020-04-04 08:00:00,22.8,19.52,30.014503161,0.0,0.0,0.0,22.8,19.52,30.014503161,136.24,22.56,0.84,22.5756328815,0.0,0.0,0.0,22.56,0.84,22.5756328815,0.0
2020-04-04 08:30:00,24.0,19.64,31.0117655092,0.0,0.0,0.0,24.0,19.64,31.0117655092,136.35,23.72,0.56,23.7266095344,0.0,0.0,0.0,23.72,0.56,23.7266095344,0.0
2020-04-04 09:00:00,24.68,19.28,31.3180586882,0.0,0.0,0.0,24.68,19.28,31.3180586882,136.15,24.36,0.68,24.3694891206,0.0,0.0,0.0,24.36,0.68,24.3694891206,0.0
2020-04-04 09:30:00,17.84,18.68,25.8303697225,0.0,0.0,0.0,17.84,18.68,25.8303697225,135.95,17.72,0.64,17.7315537954,0.0,0.0,0.0,17.72,0.64,17.7315537954,0.0
2020-04-04 10:00:00,14.24,18.64,23.4569222193,0.0,0.0,0.0,14.24,18.64,23.4569222193,135.85,14.16,0.32,14.1636153577,0.0,0.0,0.0,14.16,0.32,14.1636153577,0.0
2020-04-04 10:30:00,9.04,18.08,20.2140545166,0.0,0.0,0.0,9.04,18.08,20.2140545166,135.51,9.08,0.76,9.1117506551,0.0,0.0,0.0,9.08,0.76,9.1117506551,0.0
2020-04-04 11:00:00,4.04,17.56,18.0187457943,0.0,0.0,0.0,4.04,17.56,18.0187457943,135.48,4.2,1.24,4.3792236755000005,0.0,0.0,0.0,4.2,1.24,4.3792236755000005,0.0
2020-04-04 11:30:00,2.92,17.36,17.6038632124,0.0,0.0,0.0,2.92,17.36,17.6038632124,135.34,2.96,1.4,3.2743854385,0.0,0.0,0.0,2.96,1.4,3.2743854385,0.0
2020-04-04 12:00:00,10.64,17.24,20.259002936999998,0.0,0.0,0.0,10.64,17.24,20.259002936999998,135.34,10.2,1.48,10.3068132805,0.0,0.0,0.0,10.2,1.48,10.3068132805,0.0
2020-04-04 12:30:00,15.88,16.84,23.1464900147,0.0,0.0,0.0,15.88,16.84,23.1464900147,135.42,15.32,1.96,15.4448696984,0.0,0.0,0.0,15.32,1.96,15.4448696984,0.0
2020-04-04 13:00:00,23.16,16.12,28.217724926,0.0,0.0,0.0,23.16,16.12,28.217724926,135.42,22.44,2.6,22.590121735,0.0,0.0,0.0,22.44,2.6,22.590121735,0.0
