Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-04 13:30:00,19.88,16.88,26.0796625745,0.0,0.0,0.0,19.88,16.88,26.0796625745,135.7,19.24,1.96,19.3395760036,0.0,0.0,0.0,19.24,1.96,19.3395760036,0.0
2020-04-04 14:00:00,20.8,17.6,27.2470181855,0.0,0.0,0.0,20.8,17.6,27.2470181855,136.02,20.16,1.3599999999999999,20.2058209435,0.0,0.0,0.0,20.16,1.3599999999999999,20.2058209435,0.0
2020-04-04 14:30:00,18.56,18.0,25.8548564104,0.0,0.0,0.0,18.56,18.0,25.8548564104,136.35,17.92,1.04,17.9501532027,0.0,0.0,0.0,17.92,1.04,17.9501532027,0.0
2020-04-04 15:00:00,13.52,18.52,22.9299105973,0.0,0.0,0.0,13.52,18.52,22.9299105973,136.64,13.0,0.64,13.0157443122,0.0,0.0,0.0,13.0,0.64,13.0157443122,0.0
2020-04-04 15:30:00,6.12,18.8,19.7710495422,0.0,0.0,0.0,6.12,18.8,19.7710495422,136.8,5.72,0.6000000000000001,5.7513824425,0.0,0.0,0.0,5.72,0.6000000000000001,5.7513824425,0.0
2020-04-04 16:00:00,3.56,19.4,19.7239346987,0.0,0.0,0.0,3.56,19.4,19.7239346987,136.75,3.2800000000000002,0.24,3.2887687666,0.0,0.0,0.0,3.2800000000000002,0.24,3.2887687666,0.0
2020-04-04 16:30:00,3.56,18.92,19.2520128818,0.0,0.0,0.0,3.56,18.92,19.2520128818,136.68,3.4,0.56,3.4458090487,0.0,0.0,0.0,3.4,0.56,3.4458090487,0.0
2020-04-04 17:00:00,6.5600000000000005,18.84,19.9494160316,0.0,0.0,0.0,6.5600000000000005,18.84,19.9494160316,136.28,6.68,0.52,6.700208952,0.0,0.0,0.0,6.68,0.52,6.700208952,0.0
2020-04-04 17:30:00,19.36,18.44,26.7365517597,0.0,0.0,0.0,19.36,18.44,26.7365517597,135.87,19.24,0.52,19.2470257443,0.0,0.0,0.0,19.24,0.52,19.2470257443,0.0
2020-04-04 18:00:00,31.64,18.12,36.4612671201,0.0,0.0,0.0,31.64,18.12,36.4612671201,135.43,31.2,0.76,31.2092550376,0.0,0.0,0.0,31.2,0.76,31.2092550376,0.0
2020-04-04 18:30:00,37.8,18.32,42.0055044012,0.0,0.0,0.0,37.8,18.32,42.0055044012,135.2,37.28,0.48,37.2830900007,0.0,0.0,0.0,37.28,0.48,37.2830900007,0.0
2020-04-04 19:00:00,36.04,17.84,40.2137687863,0.0,0.0,0.0,36.04,17.84,40.2137687863,135.2,35.6,0.88,35.6108747435,0.0,0.0,0.0,35.6,0.88,35.6108747435,0.0
2020-04-04 19:30:00,16.56,18.68,24.9634933453,0.0,0.0,0.0,16.56,18.68,24.9634933453,135.33,16.4,0.12,16.4004390185,0.0,0.0,0.0,16.4,0.12,16.4004390185,0.0
2020-04-04 20:00:00,13.68,16.6,21.5105183573,0.0,0.0,0.0,13.68,16.6,21.5105183573,135.17,13.2,2.12,13.3691585375,0.0,0.0,0.0,13.2,2.12,13.3691585375,0.0
2020-04-04 20:30:00,32.56,14.72,35.7327860655,0.0,0.0,0.0,32.56,14.72,35.7327860655,134.57,31.72,3.76,31.9420725689,0.0,0.0,0.0,31.72,3.76,31.9420725689,0.0
2020-04-04 21:00:00,25.08,16.08,29.7921600425,0.0,0.0,0.0,25.08,16.08,29.7921600425,135.02,24.4,2.56,24.533927529,0.0,0.0,0.0,24.4,2.56,24.533927529,0.0
2020-04-04 21:30:00,31.48,16.08,35.3490707091,0.0,0.0,0.0,31.48,16.08,35.3490707091,135.13,30.6,2.6,30.7102588722,0.0,0.0,0.0,30.6,2.6,30.7102588722,0.0
2020-04-04 22:00:00,34.08,16.64,37.9254004593,0.0,0.0,0.0,34.08,16.64,37.9254004593,135.2,33.2,2.0,33.2601864096,0.0,0.0,0.0,33.2,2.0,33.2601864096,0.0
2020-04-04 22:30:00,32.68,17.52,37.0800862998,0.0,0.0,0.0,32.68,17.52,37.0800862998,135.34,31.76,1.2,31.7826619401,0.0,0.0,0.0,31.76,1.2,31.7826619401,0.0
2020-04-04 23:00:00,35.16,18.08,39.5362112499,0.0,0.0,0.0,35.16,18.08,39.5362112499,136.15,34.24,0.88,34.2513065444,0.0,0.0,0.0,34.24,0.88,34.2513065444,0.0
2020-04-04 23:30:00,36.2,18.68,40.7355176719,0.0,0.0,0.0,36.2,18.68,40.7355176719,136.21,35.16,0.32,35.1614561701,0.0,0.0,0.0,35.16,0.32,35.1614561701,0.0
2020-04-05 00:00:00,38.0,18.92,42.4495747917,0.0,0.0,0.0,38.0,18.92,42.4495747917,135.98,36.92,0.16,36.9203466939,0.0,0.0,0.0,36.92,0.16,36.9203466939,0.0
2020-04-05 00:30:00,107.35456,39.16508,114.2755662607,69.27456,20.20508,72.161,38.08,18.96,42.539017384,135.54,106.31456,20.36508,108.2475041347,69.27456,20.20508,72.161,37.04,0.16,37.0403455707,0.0
2020-04-05 01:00:00,101.53968,38.48574,108.5884837257,66.25968,19.32574,69.0205,35.28,19.16,40.1470297781,135.82,100.49968,19.60574,102.3941928092,66.25968,19.32574,69.0205,34.24,0.28,34.2411448407,0.0
2020-04-05 01:30:00,70.32256,35.71908,78.8740459277,52.52256,15.31908,54.711,17.8,20.4,27.0739727414,135.91,69.68256,16.75908,71.6695606977,52.52256,15.31908,54.711,17.16,1.44,17.220313586,0.0
2020-04-05 02:00:00,53.87152,33.96586,63.6853225842,46.51152,13.56586,48.4495,7.36,20.4,21.6870837136,135.54,53.39152,15.08586,55.4818671266,46.51152,13.56586,48.4495,6.88,1.52,7.0459066131,0.0
2020-04-05 02:30:00,57.62016,34.37588,67.0953348915,48.74016,14.21588,50.771,8.88,20.16,22.0290717008,135.54,57.14016,15.53588,59.2145375073,48.74016,14.21588,50.771,8.4,1.32,8.5030817943,0.0
2020-04-05 03:00:00,69.94304,35.78672,78.5666479672,54.26304,15.82672,56.524,15.68,19.96,25.3823560766,136.03,69.34304,16.78672,71.3459961371,54.26304,15.82672,56.524,15.08,0.96,15.1105261325,0.0
2020-04-05 03:30:00,83.7632,37.1326,91.6247982644,60.5232,17.6526,63.045,23.24,19.48,30.3243796309,136.39,82.9632,18.0526,84.9045871611,60.5232,17.6526,63.045,22.44,0.4,22.4435647792,0.0
2020-04-05 04:00:00,80.148,36.7365,88.1661632161,58.068,16.9365,60.4875,22.08,19.8,29.6574847214,136.82,79.428,17.4965,81.3322488085,58.068,16.9365,60.4875,21.36,0.56,21.367339563,0.0
2020-04-05 04:30:00,71.17504,35.77772,79.6613555458,53.13504,15.49772,55.349,18.04,20.28,27.1425864648,136.53,70.49504,16.61772,72.427199881,53.13504,15.49772,55.349,17.36,1.12,17.3960915151,0.0
2020-04-05 05:00:00,105.67088,38.96734,112.6267662088,69.83088,20.36734,72.7405,35.84,18.6,40.3790242577,136.22,104.67088,21.20734,106.79767970259999,69.83088,20.36734,72.7405,34.84,0.84,34.8501248204,0.0
2020-04-05 05:30:00,132.26192,41.09306,138.4985742246,82.74192,24.13306,86.1895,49.52,16.96,52.3437866418,135.83,130.94192,26.01306,133.5008078771,82.74192,24.13306,86.1895,48.2,1.88,48.2366499666,0.0
2020-04-05 06:00:00,134.3432,41.1401,140.5012569846,83.8632,24.4601,87.3575,50.48,16.68,53.1643940998,135.64,133.0232,26.6201,135.6606113146,83.8632,24.4601,87.3575,49.16,2.16,49.2074303332,0.0
2020-04-05 06:30:00,133.5312,40.8916,139.6520831352,83.9712,24.4916,87.47,49.56,16.4,52.203003745,135.64,132.2512,26.8916,134.957541664,83.9712,24.4916,87.47,48.28,2.4,48.339615224,0.0
2020-04-05 07:00:00,127.5792,40.4956,133.8519551295,81.3792,23.7356,84.77,46.2,16.76,49.1460842794,135.64,126.3392,25.7756,128.9417504612,81.3792,23.7356,84.77,44.96,2.04,45.0062573427,0.0
2020-04-05 07:30:00,123.55216,40.32938,129.9676695638,79.71216,23.24938,83.0335,43.84,17.08,47.0496758756,135.61,122.35216,25.00938,124.8820249061,79.71216,23.24938,83.0335,42.64,1.76,42.6763072442,0.0
2020-04-05 08:00:00,143.2504,42.1197,149.3142532656,89.6904,26.1597,93.4275,53.56,15.96,55.8873438267,135.71,141.8504,28.9997,144.784386521,89.6904,26.1597,93.4275,52.16,2.84,52.2372587336,0.0
2020-04-05 08:30:00,164.72048,43.84514,170.4559556984,100.68048,29.36514,104.8755,64.04,14.48,65.6566219052,135.84,163.16048,33.68514,166.6014132313,100.68048,29.36514,104.8755,62.48,4.32,62.6291689231,0.0
2020-04-05 09:00:00,158.8456,43.1833,164.6108199307,97.7256,28.5033,101.7975,61.12,14.68,62.8582277828,135.73,157.3256,32.5833,160.6642955179,97.7256,28.5033,101.7975,59.6,4.08,59.7394877782,0.0
2020-04-05 09:30:00,128.59296,40.88628,134.9364193011,82.99296,24.20628,86.451,45.6,16.68,48.554942076,136.4,127.31296,26.52628,130.0470426984,82.99296,24.20628,86.451,44.32,2.32,44.3806804815,0.0
2020-04-05 10:00:00,120.28528,39.63154,126.6459930177,78.96528,23.03154,82.2555,41.32,16.6,44.5297922744,136.25,119.16528,25.43154,121.8487881936,78.96528,23.03154,82.2555,40.2,2.4,40.2715780669,0.0
2020-04-05 10:30:00,102.44832,37.34076,109.0412336146,70.28832,20.50076,73.217,32.16,16.84,36.3022203178,135.85,101.48832,22.58076,103.9700428902,70.28832,20.50076,73.217,31.2,2.08,31.269256467,0.0
2020-04-05 11:00:00,94.63504,36.52522,101.4390580193,66.39504,19.36522,69.1615,28.24,17.16,33.0448664697,135.89,93.71504,21.04522,96.0489979492,66.39504,19.36522,69.1615,27.32,1.6800000000000002,27.3716057256,0.0
2020-04-05 11:30:00,99.70816,36.47488,106.1703067792,68.82816,20.07488,71.696,30.88,16.4,34.9647594014,135.86,98.78816,22.47488,101.3124907758,68.82816,20.07488,71.696,29.96,2.4,30.0559744477,0.0
2020-04-05 12:00:00,125.14624,38.76432,131.0124188434,81.06624,23.64432,84.444,44.08,15.12,46.6010815325,135.69,123.94624,27.32432,126.9223734162,81.06624,23.64432,84.444,42.88,3.68,43.0376207521,0.0
2020-04-05 12:30:00,143.01904,39.73222,148.435491405,90.41904,26.37222,94.1865,52.6,13.36,54.2701538601,135.5,141.69904,31.69222,145.1999130353,90.41904,26.37222,94.1865,51.28,5.32,51.5552208801,0.0
2020-04-05 13:00:00,155.52336,41.72598,161.0235166448,95.88336,27.965980000000002,99.8785,59.64,13.76,61.2067577968,135.66,154.00336,32.92598,157.4838247257,95.88336,27.965980000000002,99.8785,58.12,4.96,58.3312609156,0.0
2020-04-05 13:30:00,153.1408,41.7944,158.7415399195,94.0608,27.4344,97.98,59.08,14.36,60.8001315788,136.2,151.6608,31.9144,154.9823447493,94.0608,27.4344,97.98,57.6,4.48,57.773959532,0.0
2020-04-05 14:00:00,135.68368,39.79774,141.399862544,84.88368,24.75774,88.4205,50.8,15.04,52.9796338228,136.52,134.32368,28.71774,137.3592355812,84.88368,24.75774,88.4205,49.44,3.96,49.5983386819,0.0
2020-04-05 14:30:00,113.13696,38.17328,119.4033961996,74.37696,21.69328,77.476,38.76,16.48,42.118024645,136.65,112.05696,24.29328,114.6600442072,74.37696,21.69328,77.476,37.68,2.6,37.7695962382,0.0
2020-04-05 15:00:00,127.28496,40.15978,133.4701051616,81.32496,23.71978,84.7135,45.96,16.44,48.8118346305,136.65,126.04496,26.31978,128.7635925277,81.32496,23.71978,84.7135,44.72,2.6,44.7955176329,0.0
2020-04-05 15:30:00,144.69424,41.48582,150.5240723281,90.53424,26.40582,94.3065,54.16,15.08,56.2202098893,135.91,143.29424,30.16582,146.4350228376,90.53424,26.40582,94.3065,52.76,3.76,52.893810602,0.0
2020-04-05 16:00:00,122.37792,39.81356,128.691393898,80.13792,23.37356,83.477,42.24,16.44,45.3264955628,135.21,121.17792,25.65356,123.8636081995,80.13792,23.37356,83.477,41.04,2.2800000000000002,41.1032845403,0.0
2020-04-05 16:30:00,93.72208,36.83894,100.7022133811,67.88208,19.79894,70.7105,25.84,17.04,30.9526606288,134.66,92.88208,21.27894,95.2883732291,67.88208,19.79894,70.7105,25.0,1.48,25.0437696843,0.0
2020-04-05 17:00:00,77.04816,35.14238,84.6841533668,60.96816,17.78238,63.5085,16.08,17.36,23.662966847,134.4,76.40816,18.98238,78.7307923563,60.96816,17.78238,63.5085,15.44,1.2,15.4865619167,0.0
2020-04-05 17:30:00,111.728,38.174,118.0694721763,79.728,23.254,83.05,32.0,14.92,35.3073136899,134.68,110.768,26.854,113.9766956005,79.728,23.254,83.05,31.04,3.6,31.2480655401,0.0
2020-04-05 18:00:00,115.2832,38.1726,121.438723614,81.6432,23.8126,85.045,33.64,14.36,36.5767576474,134.36,114.2832,27.9326,117.6472691778,81.6432,23.8126,85.045,32.64,4.12,32.8989969452,0.0
2020-04-05 18:30:00,122.36976,38.22618,128.2014001478,85.52976,24.946180000000002,89.0935,36.84,13.28,39.1604902932,134.99,121.32976,30.18618,125.0284612584,85.52976,24.946180000000002,89.0935,35.8,5.24,36.1814538127,0.0
2020-04-05 19:00:00,135.45088,39.70484,141.1503284169,91.01088,26.54484,94.803,44.44,13.16,46.3475910917,134.42,134.25088,31.78484,137.9622224908,91.01088,26.54484,94.803,43.24,5.24,43.5563451176,0.0
2020-04-05 19:30:00,137.68976,39.88618,143.3505401589,91.76976,26.76618,95.5935,45.92,13.12,47.7575208737,134.37,136.48976,32.08618,140.2104758278,91.76976,26.76618,95.5935,44.72,5.32,45.0353283545,0.0
2020-04-05 20:00:00,146.19088,40.37734,151.6644420444,95.51088,27.85734,99.4905,50.68,12.52,52.2035707591,134.26,144.87088,33.65734,148.7292453012,95.51088,27.85734,99.4905,49.36,5.8,49.6995935597,0.0
2020-04-05 20:30:00,141.3472,39.6496,146.80300313,93.4272,27.2496,97.32,47.92,12.4,49.4983474472,134.22,140.0672,33.1696,143.941109069,93.4272,27.2496,97.32,46.64,5.92,47.0142106176,0.0
2020-04-05 21:00:00,137.71568,39.93374,143.3886749651,90.83568,26.49374,94.6205,46.88,13.44,48.768514433,134.06,136.47568,31.37374,140.0354340624,90.83568,26.49374,94.6205,45.64,4.88,45.9001525052,0.0
2020-04-05 21:30:00,136.8664,39.8727,142.5561070395,89.6664,26.1527,93.4025,47.2,13.72,49.153620416,133.2,135.6264,30.5127,139.0163488164,89.6664,26.1527,93.4025,45.96,4.36,46.1663427185,0.0
2020-04-05 22:00:00,140.60144,40.44042,146.301717351,90.24144,26.32042,94.0015,50.36,14.12,52.3020458491,133.8,139.28144,30.44042,142.5690664143,90.24144,26.32042,94.0015,49.04,4.12,49.2127625723,0.0
2020-04-05 22:30:00,152.08624,41.20182,157.5684434417,95.04624,27.72182,99.0065,57.04,13.48,58.6111934702,132.9,150.60624,32.20182,154.0103786706,95.04624,27.72182,99.0065,55.56,4.48,55.740326515,0.0
2020-04-05 23:00:00,156.41216,42.00688,161.9547522094,95.61216,27.88688,99.596,60.8,14.12,62.4180614886,133.82,154.93216,32.00688,158.2037122497,95.61216,27.88688,99.596,59.32,4.12,59.4629027209,0.0
2020-04-05 23:30:00,159.4312,41.9341,164.8538027352,95.9112,27.9741,99.9075,63.52,13.96,65.0359285319,133.95,157.8312,32.3341,161.1092229397,95.9112,27.9741,99.9075,61.92,4.36,62.0733114954,0.0
2020-04-06 00:00:00,160.9824,42.3182,166.4516841639,95.5824,27.8782,99.565,65.4,14.44,66.975171519,134.54,159.3424,31.8782,162.4999079169,95.5824,27.8782,99.565,63.76,4.0,63.8853473028,0.0
2020-04-06 00:30:00,164.68064,42.59852,170.100990876,96.68064,28.19852,100.709,68.0,14.4,69.5079851528,134.19,163.04064,32.15852,166.1818904099,96.68064,28.19852,100.709,66.36,3.96,66.4780505129,0.0
2020-04-06 01:00:00,165.71264,42.55952,171.090595295,97.23264,28.35952,101.284,68.48,14.2,69.936760005,134.19,164.03264,32.55952,167.232859594,97.23264,28.35952,101.284,66.8,4.2,66.9319056953,0.0
2020-04-06 01:30:00,158.47888,42.37634,164.046668963,94.95888,27.69634,98.9155,63.52,14.68,65.1942696868,133.95,156.87888,31.33634,159.9779647159,94.95888,27.69634,98.9155,61.92,3.64,62.0268973914,0.0
2020-04-06 02:00:00,137.26032,41.07426,143.2741786961,86.38032,25.19426,89.9795,50.88,15.88,53.3005515919,134.12,135.94032,27.71426,138.7366238924,86.38032,25.19426,89.9795,49.56,2.52,49.6240264388,0.0
2020-04-06 02:30:00,125.92384,40.41612,132.2508080739,81.24384,23.69612,84.629,44.68,16.72,47.7059828533,134.7,124.72384,25.49612,127.3031358585,81.24384,23.69612,84.629,43.48,1.8,43.5172425597,0.0
2020-04-06 03:00:00,150.58928,42.14354,156.3752193113,92.78928,27.06354,96.6555,57.8,15.08,59.7348005772,134.67,149.10928,30.54354,152.2054046933,92.78928,27.06354,96.6555,56.32,3.48,56.4274117783,0.0
2020-04-06 03:30:00,158.40768,42.30724,163.9600428135,96.36768000000001,28.10724,100.383,62.04,14.2,63.6443367473,134.77,156.84768,32.38724,160.1565735029,96.36768000000001,28.10724,100.383,60.48,4.28,60.631252667300004,0.0
2020-04-06 04:00:00,161.09216,42.42688,166.5854860425,97.05216,28.30688,101.096,64.04,14.12,65.5781670985,134.77,159.53216,32.74688,162.8584300059,97.05216,28.30688,101.096,62.48,4.44,62.6375606166,0.0
2020-04-06 04:30:00,161.3136,42.1748,166.7356929395,96.8736,28.2548,100.91,64.44,13.92,65.9263225123,134.58,159.7136,32.8548,163.0578790123,96.8736,28.2548,100.91,62.84,4.6,63.0081391568,0.0
2020-04-06 05:00:00,152.60848,41.53414,158.1595174292,92.20848,26.89414,96.0505,60.4,14.64,62.1489308034,134.43,151.08848,30.73414,154.1827362264,92.20848,26.89414,96.0505,58.88,3.84,59.0050845267,0.0
2020-04-06 05:30:00,152.32448,41.21964,157.8030605819,92.36448,26.93964,96.213,59.96,14.28,61.6370018739,134.41,150.76448,31.13964,153.9467622557,92.36448,26.93964,96.213,58.4,4.2,58.5508326158,0.0
2020-04-06 06:00:00,150.28656,40.21358,155.5737192878,92.20656,26.89358,96.0485,58.08,13.32,59.5878242597,134.12,148.84656,31.89358,152.2251584629,92.20656,26.89358,96.0485,56.64,5.0,56.8602638052,0.0
2020-04-06 06:30:00,142.53744,39.67342,147.955743573,89.25744,26.03342,92.9765,53.28,13.64,54.9982545178,135.28,141.13744,31.07342,144.5175920096,89.25744,26.03342,92.9765,51.88,5.04,52.1242362054,0.0
2020-04-06 07:00:00,152.98336,39.97348,158.1195356058,95.22336,27.77348,99.191,57.76,12.2,59.0343764259,134.79,151.54336,34.09348,155.3311151656,95.22336,27.77348,99.191,56.32,6.32,56.6734929222,0.0
2020-04-06 07:30:00,148.98816,38.48988,153.8796369979,95.34816000000001,27.80988,99.321,53.64,10.68,54.6928880203,134.9,147.66816,35.64988,151.9104980632,95.34816000000001,27.80988,99.321,52.32,7.84,52.9041397246,0.0
2020-04-06 08:00:00,145.50512,37.40566,150.2362251464,94.78512,27.64566,98.7345,50.72,9.76,51.6505179064,134.59,144.18512,36.24566,148.6711024317,94.78512,27.64566,98.7345,49.4,8.6,50.1429955228,0.0
2020-04-06 08:30:00,144.77568,37.40624,149.5300114037,95.33568,27.80624,99.308,49.44,9.6,50.3634152932,134.41,143.61568,36.60624,148.207558339,95.33568,27.80624,99.308,48.28,8.8,49.0754358106,0.0
2020-04-06 09:00:00,122.79104,35.83572,127.9134016911,84.19104,24.55572,87.699,38.6,11.28,40.2144053792,134.36,121.83104,31.67572,125.8815059689,84.19104,24.55572,87.699,37.64,7.12,38.3074927397,0.0
2020-04-06 09:30:00,55.35792,28.34606,62.1932345537,45.75792,13.34606,47.6645,9.6,15.0,17.8089864956,134.65,55.23792,16.90606,57.7671417906,45.75792,13.34606,47.6645,9.48,3.56,10.1264011376,0.0
2020-04-06 10:00:00,47.56816,23.70238,53.1463325494,27.36816,7.98238,28.5085,20.2,15.72,25.5960621971,134.69,47.36816,10.86238,48.5976736177,27.36816,7.98238,28.5085,20.0,2.88,20.2062960485,0.0
2020-04-06 10:30:00,47.20112,22.69366,52.3731604302,25.28112,7.37366,26.3345,21.92,15.32,26.7430140411,134.73,47.00112,10.65366,48.1934202215,25.28112,7.37366,26.3345,21.72,3.2800000000000002,21.9662650444,0.0
2020-04-06 11:00:00,45.7528,24.6379,51.964842194,34.5528,10.0779,35.9925,11.2,14.56,18.3693658029,134.88,45.7528,14.1179,47.8814557867,34.5528,10.0779,35.9925,11.2,4.04,11.906368044,0.0
2020-04-06 11:30:00,46.3888,27.1484,53.7490129026,42.7488,12.4684,44.53,3.64,14.68,15.1245495801,134.99,46.2688,16.4284,49.0988205561,42.7488,12.4684,44.53,3.52,3.96,5.2983016147,0.0
2020-04-06 12:00:00,47.18192,27.23306,54.4772716998,43.86192,12.79306,45.6895,3.32,14.44,14.8167472814,134.94,46.98192,16.99306,49.9606334532,43.86192,12.79306,45.6895,3.12,4.2,5.2320550456,0.0
2020-04-06 12:30:00,60.23872,29.06296,66.8831745,50.95872,14.86296,53.082,9.28,14.2,16.9634430467,135.1,59.87872,19.30296,62.9131573965,50.95872,14.86296,53.082,8.92,4.44,9.9639349657,0.0
2020-04-06 13:00:00,81.93936,31.98398,87.9604098095,61.65936,17.98398,64.2285,20.28,14.0,24.6430192955,135.24,81.33936,22.66398,84.4378320106,61.65936,17.98398,64.2285,19.68,4.68,20.2288111366,0.0
2020-04-06 13:30:00,84.20192,32.73556,90.3414645675,62.04192,18.09556,64.627,22.16,14.64,26.5592770986,135.51,83.52192,22.21556,86.4259349189,62.04192,18.09556,64.627,21.48,4.12,21.8715522997,0.0
2020-04-06 14:00:00,91.55888,33.64634,97.5453981603,65.43888,19.08634,68.1655,26.12,14.56,29.9039796683,135.81,90.75888,23.36634,93.7185154804,65.43888,19.08634,68.1655,25.32,4.28,25.6791900184,0.0
2020-04-06 14:30:00,94.45072,34.09646,100.4166674066,67.53072,19.696460000000002,70.3445,26.92,14.4,30.5294349768,136.02,93.65072,24.17646,96.7210348097,67.53072,19.696460000000002,70.3445,26.12,4.48,26.5014112832,0.0
2020-04-06 15:00:00,72.8632,31.4851,79.3747909367,57.3432,16.7251,59.7325,15.52,14.76,21.4179364085,136.07,72.3032,20.8851,75.259153146,57.3432,16.7251,59.7325,14.96,4.16,15.5276269919,0.0
2020-04-06 15:30:00,67.37648,31.27314,74.2805448462,54.69648,15.95314,56.9755,12.68,15.32,19.886799642,135.93,66.85648,19.59314,69.668357617,54.69648,15.95314,56.9755,12.16,3.64,12.6931162446,0.0
2020-04-06 16:00:00,51.20912,29.67266,59.1848014498,46.32912,13.51266,48.2595,4.88,16.16,16.8807582768,135.82,51.04912,16.27266,53.5799600247,46.32912,13.51266,48.2595,4.72,2.76,5.4677234751,0.0
2020-04-06 16:30:00,47.64912,28.64766,55.5979051786,44.04912,12.84766,45.8845,3.6,15.8,16.2049375192,135.98,47.68912,15.96766,50.2913345642,44.04912,12.84766,45.8845,3.64,3.12,4.7941631178,0.0
2020-04-06 17:00:00,51.08768,28.07224,58.2923812037,43.44768,12.67224,45.258,7.64,15.4,17.1909743761,135.58,51.08768,16.11224,53.5682305625,43.44768,12.67224,45.258,7.64,3.44,8.3787349881,0.0
2020-04-06 17:30:00,51.74016,29.08088,59.3526893948,47.18016,13.76088,49.146,4.5600000000000005,15.32,15.9842422404,135.32,51.82016,17.20088,54.6003594787,47.18016,13.76088,49.146,4.64,3.44,5.776088642,0.0
2020-04-06 18:00:00,51.87776,24.82268,57.51058533,29.83776,8.70268,31.081,22.04,16.12,27.3059700432,135.16,51.63776,11.30268,52.8602765127,29.83776,8.70268,31.081,21.8,2.6,21.9544984001,0.0
2020-04-06 18:30:00,54.7152,23.2786,59.4613011042,25.9152,7.5586,26.995,28.8,15.72,32.8109493919,134.98,54.3552,10.5586,55.3712181643,25.9152,7.5586,26.995,28.44,3.0,28.5977901244,0.0
2020-04-06 19:00:00,53.12336,24.965980000000002,58.6974576541,31.56336,9.20598,32.8785,21.56,15.76,26.706014303899998,135.03,52.88336,12.12598,54.2557753225,31.56336,9.20598,32.8785,21.32,2.92,21.5190334355,0.0
2020-04-06 19:30:00,49.09312,22.36216,53.9462754155,16.05312,4.68216,16.722,33.04,17.68,37.47297693,135.18,48.65312,5.80216,48.9978687945,16.05312,4.68216,16.722,32.6,1.12,32.61923359,0.0
2020-04-06 20:00:00,50.89008,18.82294,54.2595918954,5.29008,1.5429400000000002,5.5105,45.6,17.28,48.7643148214,135.14,50.21008,2.98294,50.2986089733,5.29008,1.5429400000000002,5.5105,44.92,1.44,44.9430751062,0.0
2020-04-06 20:30:00,52.69152,17.00336,55.3670527588,2.89152,0.8433600000000001,3.012,49.8,16.16,52.3563329503,134.44,51.89152,3.16336,51.9878514117,2.89152,0.8433600000000001,3.012,49.0,2.32,49.0548917031,0.0
2020-04-06 21:00:00,51.0496,17.7828,54.0582060006,3.3696,0.9828,3.51,47.68,16.8,50.5531640948,134.59,50.2896,2.8228,50.3687608345,3.3696,0.9828,3.51,46.92,1.8399999999999999,46.956064571,0.0
2020-04-06 21:30:00,49.07136,18.53748,52.4560438558,3.35136,0.9774800000000001,3.491,45.72,17.56,48.976239137,134.99,48.39136,2.09748,48.4367953626,3.35136,0.9774800000000001,3.491,45.04,1.12,45.0539232476,0.0
2020-04-06 22:00:00,47.284,18.7495,50.8657095326,3.8040000000000003,1.1095,3.9625,43.48,17.64,46.9220630407,135.33,46.604,2.2295,46.6572983171,3.8040000000000003,1.1095,3.9625,42.8,1.12,42.8146516978,0.0
2020-04-06 22:30:00,44.57664,19.78652,48.7707208005,4.61664,1.34652,4.809,39.96,18.44,44.0094898857,135.48,43.97664,1.86652,44.0162329442,4.61664,1.34652,4.809,39.36,0.52,39.3634348095,0.0
2020-04-06 23:00:00,41.0744,20.4717,45.8933201703,3.6744,1.0717,3.8275,37.4,19.4,42.1321729798,135.8,40.5544,1.5117,40.5825651758,3.6744,1.0717,3.8275,36.88,0.44,36.8826246355,0.0
2020-04-06 23:30:00,38.4536,20.6723,43.6580272144,3.8136,1.1123,3.9725,34.64,19.56,39.7809401598,135.94,37.9736,2.1923,38.0368305232,3.8136,1.1123,3.9725,34.16,1.08,34.1770683354,0.0
2020-04-07 00:00:00,35.32032,22.34176,41.7932918636,4.60032,1.34176,4.792,30.72,21.0,37.2118045787,135.69,34.88032,3.46176,35.051683349,4.60032,1.34176,4.792,30.28,2.12,30.3541232784,0.0
2020-04-07 00:30:00,32.68,20.64,38.6521926933,0.0,0.0,0.0,32.68,20.64,38.6521926933,135.46,32.28,1.72,32.3257915603,0.0,0.0,0.0,32.28,1.72,32.3257915603,0.0
2020-04-07 01:00:00,32.96,20.6,38.8680022641,0.0,0.0,0.0,32.96,20.6,38.8680022641,135.51,32.52,1.76,32.5675912527,0.0,0.0,0.0,32.52,1.76,32.5675912527,0.0
2020-04-07 01:30:00,34.88,20.8,40.6110132846,0.0,0.0,0.0,34.88,20.8,40.6110132846,135.57,34.44,1.8399999999999999,34.4891171241,0.0,0.0,0.0,34.44,1.8399999999999999,34.4891171241,0.0
2020-04-07 02:00:00,38.36,20.48,43.4847099565,0.0,0.0,0.0,38.36,20.48,43.4847099565,135.44,37.8,1.6,37.8338472799,0.0,0.0,0.0,37.8,1.6,37.8338472799,0.0
2020-04-07 02:30:00,38.44,20.56,43.5929719106,0.0,0.0,0.0,38.44,20.56,43.5929719106,135.41,37.88,1.6400000000000001,37.9154849633,0.0,0.0,0.0,37.88,1.6400000000000001,37.9154849633,0.0
2020-04-07 03:00:00,37.64,20.72,42.9661261926,0.0,0.0,0.0,37.64,20.72,42.9661261926,135.58,37.04,1.76,37.0817906795,0.0,0.0,0.0,37.04,1.76,37.0817906795,0.0
2020-04-07 03:30:00,36.92,20.56,42.258726909399996,0.0,0.0,0.0,36.92,20.56,42.258726909399996,135.58,36.4,1.6400000000000001,36.4369263248,0.0,0.0,0.0,36.4,1.6400000000000001,36.4369263248,0.0
2020-04-07 04:00:00,36.4,20.56,41.8051862811,0.0,0.0,0.0,36.4,20.56,41.8051862811,135.66,35.88,1.56,35.9138970317,0.0,0.0,0.0,35.88,1.56,35.9138970317,0.0
2020-04-07 04:30:00,36.04,20.56,41.4921100934,0.0,0.0,0.0,36.04,20.56,41.4921100934,135.72,35.52,1.6,35.5560177748,0.0,0.0,0.0,35.52,1.6,35.5560177748,0.0
2020-04-07 05:00:00,36.48,20.64,41.9141980718,0.0,0.0,0.0,36.48,20.64,41.9141980718,135.85,35.92,1.6800000000000002,35.9592658435,0.0,0.0,0.0,35.92,1.6800000000000002,35.9592658435,0.0
2020-04-07 05:30:00,36.52,20.68,41.9687121556,0.0,0.0,0.0,36.52,20.68,41.9687121556,135.72,36.0,1.76,36.0429965458,0.0,0.0,0.0,36.0,1.76,36.0429965458,0.0
2020-04-07 06:00:00,37.56,19.84,42.4779848863,0.0,0.0,0.0,37.56,19.84,42.4779848863,135.58,37.0,1.08,37.0157588062,0.0,0.0,0.0,37.0,1.08,37.0157588062,0.0
2020-04-07 06:30:00,38.52,19.72,43.2743434381,0.0,0.0,0.0,38.52,19.72,43.2743434381,136.15,37.92,0.68,37.9260965563,0.0,0.0,0.0,37.92,0.68,37.9260965563,0.0
2020-04-07 07:00:00,39.48,18.72,43.6933496084,0.0,0.0,0.0,39.48,18.72,43.6933496084,136.11,38.88,0.4,38.8820575587,0.0,0.0,0.0,38.88,0.4,38.8820575587,0.0
2020-04-07 07:30:00,39.24,17.28,42.8762871527,0.0,0.0,0.0,39.24,17.28,42.8762871527,136.06,38.68,1.72,38.7182230997,0.0,0.0,0.0,38.68,1.72,38.7182230997,0.0
2020-04-07 08:00:00,36.92,16.72,40.5295546484,0.0,0.0,0.0,36.92,16.72,40.5295546484,136.31,36.4,2.2800000000000002,36.4713366906,0.0,0.0,0.0,36.4,2.2800000000000002,36.4713366906,0.0
2020-04-07 08:30:00,33.16,16.76,37.1548543262,0.0,0.0,0.0,33.16,16.76,37.1548543262,136.38,32.64,2.32,32.7223471041,0.0,0.0,0.0,32.64,2.32,32.7223471041,0.0
2020-04-07 09:00:00,28.44,16.32,32.7898764865,0.0,0.0,0.0,28.44,16.32,32.7898764865,136.45,28.08,2.68,28.2076018123,0.0,0.0,0.0,28.08,2.68,28.2076018123,0.0
2020-04-07 09:30:00,23.84,16.4,28.9362333416,0.0,0.0,0.0,23.84,16.4,28.9362333416,136.38,23.56,2.68,23.7119379216,0.0,0.0,0.0,23.56,2.68,23.7119379216,0.0
2020-04-07 10:00:00,16.44,16.56,23.3346780565,0.0,0.0,0.0,16.44,16.56,23.3346780565,136.53,16.32,2.48,16.5073559361,0.0,0.0,0.0,16.32,2.48,16.5073559361,0.0
2020-04-07 10:30:00,11.32,16.44,19.9603607182,0.0,0.0,0.0,11.32,16.44,19.9603607182,136.56,11.36,2.64,11.6627269538,0.0,0.0,0.0,11.36,2.64,11.6627269538,0.0
2020-04-07 11:00:00,12.12,15.6,19.7548576305,0.0,0.0,0.0,12.12,15.6,19.7548576305,136.37,12.08,3.4,12.5493585493,0.0,0.0,0.0,12.08,3.4,12.5493585493,0.0
2020-04-07 11:30:00,8.28,15.8,17.8381164925,0.0,0.0,0.0,8.28,15.8,17.8381164925,136.29,8.4,3.2,8.9888820217,0.0,0.0,0.0,8.4,3.2,8.9888820217,0.0
2020-04-07 12:00:00,6.16,15.44,16.6234533115,0.0,0.0,0.0,6.16,15.44,16.6234533115,136.29,6.28,3.52,7.1992221802,0.0,0.0,0.0,6.28,3.52,7.1992221802,0.0
2020-04-07 12:30:00,9.04,15.44,17.8917634681,0.0,0.0,0.0,9.04,15.44,17.8917634681,136.04,9.16,3.48,9.7987754337,0.0,0.0,0.0,9.16,3.48,9.7987754337,0.0
2020-04-07 13:00:00,7.64,15.8,17.550202278,0.0,0.0,0.0,7.64,15.8,17.550202278,136.36,7.76,3.2,8.3939025489,0.0,0.0,0.0,7.76,3.2,8.3939025489,0.0
2020-04-07 13:30:00,6.88,16.24,17.6372333431,0.0,0.0,0.0,6.88,16.24,17.6372333431,136.53,6.96,2.8,7.5021063709,0.0,0.0,0.0,6.96,2.8,7.5021063709,0.0
2020-04-07 14:00:00,6.76,16.36,17.7016157455,0.0,0.0,0.0,6.76,16.36,17.7016157455,136.45,6.84,2.68,7.3462915815,0.0,0.0,0.0,6.84,2.68,7.3462915815,0.0
2020-04-07 14:30:00,4.88,16.0,16.7276537506,0.0,0.0,0.0,4.88,16.0,16.7276537506,136.26,5.04,3.0,5.8652877167,0.0,0.0,0.0,5.04,3.0,5.8652877167,0.0
2020-04-07 15:00:00,9.28,15.64,18.1859286263,0.0,0.0,0.0,9.28,15.64,18.1859286263,136.16,9.32,3.32,9.893674747,0.0,0.0,0.0,9.32,3.32,9.893674747,0.0
2020-04-07 15:30:00,13.92,16.88,21.879232162,0.0,0.0,0.0,13.92,16.88,21.879232162,136.31,13.84,2.2,14.0137646619,0.0,0.0,0.0,13.84,2.2,14.0137646619,0.0
2020-04-07 16:00:00,17.48,16.64,24.1337937341,0.0,0.0,0.0,17.48,16.64,24.1337937341,136.26,17.36,2.4,17.525113409,0.0,0.0,0.0,17.36,2.4,17.525113409,0.0
2020-04-07 16:30:00,19.16,16.12,25.0391693153,0.0,0.0,0.0,19.16,16.12,25.0391693153,136.02,19.0,2.84,19.2110801362,0.0,0.0,0.0,19.0,2.84,19.2110801362,0.0
2020-04-07 17:00:00,23.92,16.2,28.889555206,0.0,0.0,0.0,23.92,16.2,28.889555206,135.7,23.68,2.68,23.8311728625,0.0,0.0,0.0,23.68,2.68,23.8311728625,0.0
2020-04-07 17:30:00,31.0,16.48,35.1082668328,0.0,0.0,0.0,31.0,16.48,35.1082668328,135.6,30.6,2.4,30.6939733498,0.0,0.0,0.0,30.6,2.4,30.6939733498,0.0
2020-04-07 18:00:00,37.48,16.6,40.9915893812,0.0,0.0,0.0,37.48,16.6,40.9915893812,135.49,36.96,2.2,37.0254182961,0.0,0.0,0.0,36.96,2.2,37.0254182961,0.0
2020-04-07 18:30:00,39.68,16.76,43.074354319,0.0,0.0,0.0,39.68,16.76,43.074354319,135.41,39.08,2.08,39.135313976,0.0,0.0,0.0,39.08,2.08,39.135313976,0.0
2020-04-07 19:00:00,35.96,16.8,39.6908251363,0.0,0.0,0.0,35.96,16.8,39.6908251363,135.58,35.48,2.04,35.5385987343,0.0,0.0,0.0,35.48,2.04,35.5385987343,0.0
2020-04-07 19:30:00,24.84,17.52,30.3969735336,0.0,0.0,0.0,24.84,17.52,30.3969735336,135.63,24.52,1.32,24.5555044746,0.0,0.0,0.0,24.52,1.32,24.5555044746,0.0
2020-04-07 20:00:00,21.72,17.48,27.8802582484,0.0,0.0,0.0,21.72,17.48,27.8802582484,135.67,21.52,1.4,21.565490952,0.0,0.0,0.0,21.52,1.4,21.565490952,0.0
2020-04-07 20:30:00,22.68,16.84,28.2483273841,0.0,0.0,0.0,22.68,16.84,28.2483273841,135.64,22.44,2.0,22.528950264,0.0,0.0,0.0,22.44,2.0,22.528950264,0.0
2020-04-07 21:00:00,19.04,17.6,25.9283937027,0.0,0.0,0.0,19.04,17.6,25.9283937027,135.91,18.92,1.28,18.9632486668,0.0,0.0,0.0,18.92,1.28,18.9632486668,0.0
2020-04-07 21:30:00,18.32,17.96,25.6550969595,0.0,0.0,0.0,18.32,17.96,25.6550969595,135.91,18.16,1.04,18.1897553584,0.0,0.0,0.0,18.16,1.04,18.1897553584,0.0
2020-04-07 22:00:00,16.08,18.56,24.5568727651,0.0,0.0,0.0,16.08,18.56,24.5568727651,135.68,15.96,0.4,15.9650117444,0.0,0.0,0.0,15.96,0.4,15.9650117444,0.0
2020-04-07 22:30:00,17.12,19.36,25.8438387242,0.0,0.0,0.0,17.12,19.36,25.8438387242,135.8,17.0,0.44,17.0056931643,0.0,0.0,0.0,17.0,0.44,17.0056931643,0.0
2020-04-07 23:00:00,15.56,19.92,25.2768668945,0.0,0.0,0.0,15.56,19.92,25.2768668945,135.8,15.52,0.96,15.5496623758,0.0,0.0,0.0,15.52,0.96,15.5496623758,0.0
2020-04-07 23:30:00,10.04,20.8,23.0963546907,0.0,0.0,0.0,10.04,20.8,23.0963546907,136.07,10.08,1.72,10.2256931305,0.0,0.0,0.0,10.08,1.72,10.2256931305,0.0
2020-04-08 00:00:00,13.36,21.08,24.9570831629,0.0,0.0,0.0,13.36,21.08,24.9570831629,136.33,13.4,2.0,13.5484316436,0.0,0.0,0.0,13.4,2.0,13.5484316436,0.0
2020-04-08 00:30:00,32.81632,25.58976,41.6142604788,15.73632,4.58976,16.392,17.08,21.0,27.0689194465,136.57,32.77632,6.38976,33.3933554109,15.73632,4.58976,16.392,17.04,1.8,17.1348066811,0.0
2020-04-08 01:00:00,32.4312,25.4991,41.2551431248,14.1912,4.1391,14.7825,18.24,21.36,28.0882039298,136.64,32.3112,6.2591,32.9118516381,14.1912,4.1391,14.7825,18.12,2.12,18.2435961367,0.0
2020-04-08 01:30:00,34.73504,24.47272,42.4904345471,10.53504,3.07272,10.974,24.2,21.4,32.3047984052,136.64,34.53504,5.23272,34.9292190923,10.53504,3.07272,10.974,24.0,2.16,24.0970039631,0.0
2020-04-08 02:00:00,38.3664,22.9702,44.7170072456,6.2064,1.8102,6.465,32.16,21.16,38.4968985764,136.55,38.0064,3.7702,38.1929423978,6.2064,1.8102,6.465,31.8,1.96,31.8603452586,0.0
2020-04-08 02:30:00,38.60048,22.46014,44.6593209202,4.32048,1.26014,4.5005,34.28,21.2,40.3058109954,136.58,38.16048,3.26014,38.2994875507,4.32048,1.26014,4.5005,33.84,2.0,33.8990501342,0.0
2020-04-08 03:00:00,37.35344,22.51142,43.6124238062,3.6734400000000003,1.07142,3.8265000000000002,33.68,21.44,39.9251299309,136.73,36.95344,3.23142,37.0944578482,3.6734400000000003,1.07142,3.8265000000000002,33.28,2.16,33.3500224887,0.0
2020-04-08 03:30:00,37.532,22.1985,43.6053256638,3.012,0.8785000000000001,3.1375,34.52,21.32,40.5730550982,136.78,37.132,2.9185,37.246517505,3.012,0.8785000000000001,3.1375,34.12,2.04,34.180930356,0.0
2020-04-08 04:00:00,36.76896,22.16928,42.9352232462,3.04896,0.8892800000000001,3.176,33.72,21.28,39.8732592097,136.88,36.36896,2.8492800000000003,36.480400875,3.04896,0.8892800000000001,3.176,33.32,1.96,33.3775972772,0.0
2020-04-08 04:30:00,36.71168,22.13924,42.8706589196,2.6716800000000003,0.77924,2.783,34.04,21.36,40.1867042689,136.92,36.27168,2.81924,36.3810786564,2.6716800000000003,0.77924,2.783,33.6,2.04,33.6618716057,0.0
2020-04-08 05:00:00,35.97216,22.20188,42.2719738195,2.6121600000000003,0.7618800000000001,2.721,33.36,21.44,39.6555569876,136.95,35.61216,2.92188,35.7318250667,2.6121600000000003,0.7618800000000001,2.721,33.0,2.16,33.0706153556,0.0
2020-04-08 05:30:00,35.92992,22.10456,42.1849585042,2.68992,0.78456,2.802,33.24,21.32,39.4897455044,136.9,35.52992,2.78456,35.6388690842,2.68992,0.78456,2.802,32.84,2.0,32.900844974,0.0
2020-04-08 06:00:00,37.16352,21.71936,43.0448349701,2.60352,0.75936,2.7119999999999997,34.56,20.96,40.4192429419,136.85,36.72352,2.43936,36.804448079,2.60352,0.75936,2.7119999999999997,34.12,1.6800000000000002,34.1613348685,0.0
2020-04-08 06:30:00,39.16336,21.16598,44.5170470253,2.76336,0.80598,2.8785,36.4,20.36,41.7071888288,136.65,38.72336,1.96598,38.7732341577,2.76336,0.80598,2.8785,35.96,1.16,35.9787048127,0.0
2020-04-08 07:00:00,40.95664,20.73902,45.9080963518,3.35664,0.9790200000000001,3.4965,37.6,19.76,42.4760826819,136.6,40.43664,1.57902,40.4674580206,3.35664,0.9790200000000001,3.4965,37.08,0.6000000000000001,37.0848540512,0.0
2020-04-08 07:30:00,43.34192,20.23806,47.8340997809,4.38192,1.27806,4.5645,38.96,18.96,43.3285494795,136.38,42.82192,1.55806,42.8502553487,4.38192,1.27806,4.5645,38.44,0.28,38.4410197575,0.0
2020-04-08 08:00:00,44.89872,19.88546,49.105260177,5.77872,1.68546,6.0195,39.12,18.2,43.146429748,136.38,44.33872,2.60546,44.4152058765,5.77872,1.68546,6.0195,38.56,0.92,38.5709735423,0.0
2020-04-08 08:30:00,46.09488,20.04934,50.2664301164,8.53488,2.48934,8.8905,37.56,17.56,41.4621176497,136.48,45.53488,3.96934,45.7075590756,8.53488,2.48934,8.8905,37.0,1.48,37.0295881695,0.0
2020-04-08 09:00:00,45.28352,20.51936,49.7156043753,11.24352,3.27936,11.712,34.04,17.24,38.1567713519,136.48,44.84352,5.11936,45.1347884985,11.24352,3.27936,11.712,33.6,1.8399999999999999,33.6503432375,0.0
2020-04-08 09:30:00,44.12128,21.87704,49.2472560454,15.76128,4.59704,16.418,28.36,17.28,33.2097576022,136.41,43.76128,6.31704,44.2148687842,15.76128,4.59704,16.418,28.0,1.72,28.0527788285,0.0
2020-04-08 10:00:00,43.9712,22.3916,49.3442010777,19.1712,5.5916,19.97,24.8,16.8,29.954632363,136.63,43.6912,7.8716,44.394628549,19.1712,5.5916,19.97,24.52,2.2800000000000002,24.6257751147,0.0
2020-04-08 10:30:00,43.11936,23.20648,48.9675394603,23.19936,6.76648,24.166,19.92,16.44,25.8278919,136.63,42.91936,9.40648,43.9380624152,23.19936,6.76648,24.166,19.72,2.64,19.8959292319,0.0
2020-04-08 11:00:00,42.23088,23.25734,48.2115244464,24.47088,7.13734,25.4905,17.76,16.12,23.9848285381,136.77,42.11088,10.13734,43.3138762598,24.47088,7.13734,25.4905,17.64,3.0,17.8932836562,0.0
2020-04-08 11:30:00,42.4504,23.3397,48.4435553634,25.8504,7.5397,26.9275,16.6,15.8,22.917242417,136.71,42.3304,10.7797,43.6813998889,25.8504,7.5397,26.9275,16.48,3.24,16.7954755812,0.0
2020-04-08 12:00:00,41.70944,23.50692,47.8774756331,27.10944,7.90692,28.239,14.6,15.6,21.3663286505,136.81,41.62944,11.38692,43.1586865162,27.10944,7.90692,28.239,14.52,3.48,14.9312022289,0.0
2020-04-08 12:30:00,41.632,24.021,48.0648714239,27.912,8.141,29.075,13.72,15.88,20.9860143905,136.86,41.632,11.381,43.1595943563,27.912,8.141,29.075,13.72,3.24,14.0973756423,0.0
2020-04-08 13:00:00,39.97984,24.60912,46.9467399678,28.41984,8.28912,29.604,11.56,16.32,19.999399991,136.99,39.93984,11.08912,41.4506863827,28.41984,8.28912,29.604,11.52,2.8,11.8553953962,0.0
2020-04-08 13:30:00,38.27904,24.55472,45.4776777947,28.91904,8.43472,30.124,9.36,16.12,18.6403862621,137.05,38.35904,11.51472,40.0500277952,28.91904,8.43472,30.124,9.44,3.08,9.9297532698,0.0
2020-04-08 14:00:00,37.16032,24.63676,44.5854160662,29.20032,8.51676,30.417,7.96,16.12,17.978209032,137.17,37.24032,11.63676,39.016094333,29.20032,8.51676,30.417,8.04,3.12,8.6241521322,0.0
2020-04-08 14:30:00,38.2024,24.8357,45.5657257185,29.8824,8.7157,31.1275,8.32,16.12,18.1404740842,137.17,38.2424,11.8357,40.0320490638,29.8824,8.7157,31.1275,8.36,3.12,8.9232281154,0.0
2020-04-08 15:00:00,38.17856,24.41708,45.3188287514,27.89856,8.13708,29.061,10.28,16.28,19.2540073751,137.15,38.17856,11.05708,39.7474711372,27.89856,8.13708,29.061,10.28,2.92,10.6866645872,0.0
2020-04-08 15:30:00,38.13072,25.21146,45.7118094484,28.29072,8.25146,29.4695,9.84,16.96,19.6078351686,137.27,38.13072,10.53146,39.5583550903,28.29072,8.25146,29.4695,9.84,2.2800000000000002,10.1006930455,0.0
2020-04-08 16:00:00,39.68016,24.82838,46.8077296079,26.84016,7.82838,27.9585,12.84,17.0,21.3041216669,137.22,39.68016,10.06838,40.9376034161,26.84016,7.82838,27.9585,12.84,2.24,13.0339249653,0.0
2020-04-08 16:30:00,42.70864,24.49502,49.2344791325,25.14864,7.33502,26.1965,17.56,17.16,24.552376667,137.22,42.58864,9.41502,43.6169102373,25.14864,7.33502,26.1965,17.44,2.08,17.5635987201,0.0
2020-04-08 17:00:00,45.91744,24.88592,52.2275818931,27.99744,8.16592,29.164,17.92,16.72,24.5088718631,136.94,45.75744,10.64592,46.9795586186,27.99744,8.16592,29.164,17.76,2.48,17.9323171955,0.0
2020-04-08 17:30:00,48.78848,25.26164,54.9405700389,29.14848,8.50164,30.363,19.64,16.76,25.8191246947,136.51,48.62848,10.78164,49.8093648645,29.14848,8.50164,30.363,19.48,2.2800000000000002,19.612975297,0.0
2020-04-08 18:00:00,49.00592,25.19006,55.1009919861,27.80592,8.11006,28.9645,21.2,17.08,27.2243714344,136.27,48.80592,10.07006,49.8339636739,27.80592,8.11006,28.9645,21.0,1.96,21.0912683355,0.0
2020-04-08 18:30:00,49.32848,24.85414,55.2361042639,25.96848,7.57414,27.0505,23.36,17.28,29.0566343543,136.07,49.08848,9.25414,49.9531578166,25.96848,7.57414,27.0505,23.12,1.6800000000000002,23.1809577024,0.0
2020-04-08 19:00:00,48.828,23.4415,54.1634332945,20.028,5.8415,20.8625,28.8,17.6,33.7520369756,135.76,48.508,7.1215,49.0279698361,20.028,5.8415,20.8625,28.48,1.28,28.5087495341,0.0
2020-04-08 19:30:00,47.82944,23.79192,53.4201346685,19.30944,5.63192,20.114,28.52,18.16,33.810885821,135.64,47.46944,6.31192,47.88724327,19.30944,5.63192,20.114,28.16,0.68,28.1682090307,0.0
2020-04-08 20:00:00,47.55744,23.12592,52.8821167806,17.43744,5.08592,18.164,30.12,18.04,35.1092010732,135.43,47.15744,5.8859200000000005,47.5233437544,17.43744,5.08592,18.164,29.72,0.8,29.7307652105,0.0
2020-04-08 20:30:00,48.65904,23.17222,53.8948416219,19.37904,5.65222,20.1865,29.28,17.52,34.1213833248,135.29,48.25904,6.89222,48.7487193498,19.37904,5.65222,20.1865,28.88,1.24,28.906608241,0.0
2020-04-08 21:00:00,47.46192,22.55306,52.5478293124,15.06192,4.39306,15.6895,32.4,18.16,37.1422347201,135.47,47.02192,5.03306,47.2905133557,15.06192,4.39306,15.6895,31.96,0.64,31.9664073677,0.0
2020-04-08 21:30:00,45.98784,22.29812,51.1085862004,13.22784,3.85812,13.779,32.76,18.44,37.5932334337,135.56,45.46784,4.29812,45.6705409405,13.22784,3.85812,13.779,32.24,0.44,32.2430023416,0.0
2020-04-08 22:00:00,43.39104,22.98572,49.10321452,13.39104,3.90572,13.949,30.0,19.08,35.5534302143,135.65,43.03104,4.14572,43.2302833417,13.39104,3.90572,13.949,29.64,0.24,29.640971644,0.0
2020-04-08 22:30:00,40.964,23.7045,47.3281376799,13.524000000000001,3.9445,14.0875,27.44,19.76,33.8143638118,135.58,40.644,4.8245000000000005,40.9293358882,13.524000000000001,3.9445,14.0875,27.12,0.88,27.13427353,0.0
2020-04-08 23:00:00,38.37888,23.80384,45.1615016225,12.21888,3.56384,12.728,26.16,20.24,33.075719191,135.65,38.01888,4.92384,38.3363983285,12.21888,3.56384,12.728,25.8,1.3599999999999999,25.8358200954,0.0
2020-04-08 23:30:00,35.37184,24.09512,42.7988536389,11.57184,3.37512,12.054,23.8,20.72,31.5556397495,135.96,35.13184,5.09512,35.4993863271,11.57184,3.37512,12.054,23.56,1.72,23.6227009463,0.0
2020-04-09 00:00:00,33.49152,23.533360000000002,40.9328834166,7.45152,2.17336,7.7620000000000005,26.04,21.36,33.6798337288,136.3,33.21152,4.37336,33.4982288845,7.45152,2.17336,7.7620000000000005,25.76,2.2,25.853773419,0.0
2020-04-09 00:30:00,32.8488,22.7009,39.9296196106,4.0488,1.1809,4.2175,28.8,21.52,35.9520569648,136.43,32.4888,3.5409,32.6811887521,4.0488,1.1809,4.2175,28.44,2.36,28.5377504369,0.0
2020-04-09 01:00:00,33.0288,22.3684,39.8904367988,2.9088000000000003,0.8484,3.03,30.12,21.52,37.0178983736,136.33,32.6688,3.2084,32.8259702675,2.9088000000000003,0.8484,3.03,29.76,2.36,29.8534286138,0.0
2020-04-09 01:30:00,35.22496,22.33728,41.7103330699,2.66496,0.7772800000000001,2.776,32.56,21.56,39.051084492,136.05,34.74496,3.29728,34.9010644651,2.66496,0.7772800000000001,2.776,32.08,2.52,32.1788253359,0.0
2020-04-09 02:00:00,37.83952,22.16486,43.8532814354,2.75952,0.80486,2.8745000000000003,35.08,21.36,41.0713525465,135.95,37.31952,3.08486,37.4468013888,2.75952,0.80486,2.8745000000000003,34.56,2.2800000000000002,34.635126678,0.0
2020-04-09 02:30:00,37.47824,22.42782,43.6763732864,2.83824,0.8278200000000001,2.9565,34.64,21.6,40.8226603739,136.03,36.99824,3.38782,37.1530225883,2.83824,0.8278200000000001,2.9565,34.16,2.56,34.2557907513,0.0
2020-04-09 03:00:00,35.28528,23.22654,42.243616619,4.20528,1.22654,4.3805,31.08,22.0,38.0784243371,136.15,34.84528,4.10654,35.0864248542,4.20528,1.22654,4.3805,30.64,2.88,30.7750548334,0.0
2020-04-09 03:30:00,34.87968,22.99324,41.7765623598,3.6796800000000003,1.07324,3.833,31.2,21.92,38.1303868326,136.15,34.47968,3.83324,34.6921037385,3.6796800000000003,1.07324,3.833,30.8,2.76,30.9234150766,0.0
2020-04-09 04:00:00,34.68368,22.88274,41.5521052204,3.16368,0.9227400000000001,3.2955,31.52,21.96,38.4155176979,136.19,34.24368,3.76274,34.4497871147,3.16368,0.9227400000000001,3.2955,31.08,2.84,31.2094857375,0.0
2020-04-09 04:30:00,34.49312,23.01716,41.4676377649,3.21312,0.9371600000000001,3.347,31.28,22.08,38.2879197659,136.3,34.05312,3.85716,34.2708719615,3.21312,0.9371600000000001,3.347,30.84,2.92,30.977927626,0.0
2020-04-09 05:00:00,33.51696,23.17578,40.7492746715,3.7569600000000003,1.09578,3.9135,29.76,22.08,37.056497406,136.3,33.11696,4.01578,33.3595492873,3.7569600000000003,1.09578,3.9135,29.36,2.92,29.5048470594,0.0
2020-04-09 05:30:00,33.98352,22.90686,40.9829704469,4.34352,1.26686,4.5245,29.64,21.64,36.6990354097,136.08,33.58352,3.82686,33.8008531409,4.34352,1.26686,4.5245,29.24,2.56,29.3518517303,0.0
2020-04-09 06:00:00,34.668,24.4715,42.4349447537,10.668,3.1115,11.1125,24.0,21.36,32.1286414279,135.98,34.388,5.4315,34.8143036158,10.668,3.1115,11.1125,23.72,2.32,23.8331869459,0.0
2020-04-09 06:30:00,36.14288,25.53334,44.2522228396,16.50288,4.81334,17.1905,19.64,20.72,28.5490455182,136.08,35.98288,6.45334,36.5569863398,16.50288,4.81334,17.1905,19.48,1.6400000000000001,19.5489130133,0.0
2020-04-09 07:00:00,38.21296,24.80378,45.5571927828,17.29296,5.04378,18.0135,20.92,19.76,28.7767962081,136.25,37.97296,5.72378,38.4019185543,17.29296,5.04378,18.0135,20.68,0.68,20.6911768636,0.0
2020-04-09 07:30:00,40.56144,24.45042,47.3608852646,18.96144,5.53042,19.7515,21.6,18.92,28.7145677314,136.11,40.32144,5.77042,40.7322509892,18.96144,5.53042,19.7515,21.36,0.24,21.3613482721,0.0
2020-04-09 08:00:00,42.636,23.6755,48.7684098188,19.596,5.7155000000000005,20.4125,23.04,17.96,29.21306557,136.36,42.396,6.8355,42.943507964,19.596,5.7155000000000005,20.4125,22.8,1.12,22.8274921969,0.0
2020-04-09 08:30:00,43.33088,23.11484,49.1107013776,19.73088,5.75484,20.553,23.6,17.36,29.2972626708,136.36,43.09088,7.47484,43.7343934701,19.73088,5.75484,20.553,23.36,1.72,23.4232363263,0.0
2020-04-09 09:00:00,42.84848,23.96414,49.0945235668,22.36848,6.52414,23.3005,20.48,17.44,26.8995167243,136.32,42.64848,8.16414,43.4228744817,22.36848,6.52414,23.3005,20.28,1.6400000000000001,20.3462035771,0.0
2020-04-09 09:30:00,43.69344,23.73892,49.7257782423,22.69344,6.61892,23.639,21.0,17.12,27.0941764961,136.55,43.49344,8.57892,44.3314469807,22.69344,6.61892,23.639,20.8,1.96,20.8921420635,0.0
2020-04-09 10:00:00,43.43424,23.83832,49.5459252088,23.99424,6.99832,24.994,19.44,16.84,25.7196267469,136.88,43.23424,9.31832,44.2270346734,23.99424,6.99832,24.994,19.24,2.32,19.3793704748,0.0
2020-04-09 10:30:00,42.74784,23.78312,48.9184486835,24.62784,7.18312,25.654,18.12,16.6,24.5742629594,136.91,42.58784,9.82312,43.7060385119,24.62784,7.18312,25.654,17.96,2.64,18.1529942434,0.0
2020-04-09 11:00:00,42.04864,24.25252,48.5414549864,26.64864,7.77252,27.759,15.4,16.48,22.5554960043,136.81,41.96864,10.49252,43.2603712351,26.64864,7.77252,27.759,15.32,2.7199999999999998,15.5595886835,0.0
2020-04-09 11:30:00,41.44944,24.81942,48.3121070276,29.68944,8.65942,30.9265,11.76,16.16,19.9860751525,136.81,41.44944,11.61942,43.0472646918,29.68944,8.65942,30.9265,11.76,2.96,12.1267967741,0.0
2020-04-09 12:00:00,42.29472,25.16596,49.2155349722,30.05472,8.76596,31.307,12.24,16.4,20.4640562939,136.83,42.25472,11.52596,43.7985058672,30.05472,8.76596,31.307,12.2,2.76,12.5083012436,0.0
2020-04-09 12:30:00,42.57216,25.48188,49.6156730822,30.45216,8.88188,31.721,12.12,16.6,20.5536955315,136.75,42.53216,11.44188,44.0443101002,30.45216,8.88188,31.721,12.08,2.56,12.3482792323,0.0
2020-04-09 13:00:00,42.68176,25.73218,49.8385164732,29.80176,8.69218,31.0435,12.88,17.04,21.3601498122,136.82,42.60176,10.85218,43.9622538759,29.80176,8.69218,31.0435,12.8,2.16,12.9809706879,0.0
2020-04-09 13:30:00,41.44432,26.09626,48.9759782572,31.32432,9.13626,32.6295,10.12,16.96,19.7498354424,136.96,41.48432,11.37626,43.0159051683,31.32432,9.13626,32.6295,10.16,2.24,10.4039992311,0.0
2020-04-09 14:00:00,41.3408,26.4944,49.1020872876,32.1408,9.3744,33.48,9.2,17.12,19.4353904,137.26,41.3808,11.5344,42.9582703562,32.1408,9.3744,33.48,9.24,2.16,9.4891095473,0.0
2020-04-09 14:30:00,43.59888,27.71634,51.6629252003,37.83888,11.03634,39.4155,5.76,16.68,17.6465294038,137.26,43.75888,13.63634,45.8343686272,37.83888,11.03634,39.4155,5.92,2.6,6.4657868817,0.0
2020-04-09 15:00:00,40.7664,27.7752,49.3291101075,36.8064,10.7352,38.34,3.96,17.04,17.4940904308,136.99,40.8864,12.895199999999999,42.8717143114,36.8064,10.7352,38.34,4.08,2.16,4.6164921748,0.0
2020-04-09 15:30:00,40.6952,28.3511,49.5972194205,36.1752,10.5511,37.6825,4.52,17.8,18.3649230872,136.99,40.8152,11.9911,42.5401813613,36.1752,10.5511,37.6825,4.64,1.44,4.8583124642,0.0
2020-04-09 16:00:00,43.08224,27.63232,51.1822675543,32.20224,9.39232,33.544,10.88,18.24,21.2384556877,137.08,43.08224,10.39232,44.3179390135,32.20224,9.39232,33.544,10.88,1.0,10.9258592339,0.0
2020-04-09 16:30:00,45.70016,27.70088,53.4400914745,33.26016,9.70088,34.646,12.44,18.0,21.8804387525,137.14,45.66016,10.98088,46.9620052468,33.26016,9.70088,34.646,12.4,1.28,12.4658894588,0.0
2020-04-09 17:00:00,48.9832,27.3951,56.1234833759,33.5832,9.7951,34.9825,15.4,17.6,23.386320788,136.83,48.8632,11.3951,50.1743023693,33.5832,9.7951,34.9825,15.28,1.6,15.3635412584,0.0
2020-04-09 17:30:00,52.04176,25.98718,58.1693932257,30.40176,8.86718,31.6685,21.64,17.12,27.593187565,136.77,51.84176,10.94718,52.9849868345,30.40176,8.86718,31.6685,21.44,2.08,21.5406592285,0.0
2020-04-09 18:00:00,52.848,26.359,59.0568199703,32.088,9.359,33.425,20.76,17.0,26.8323983274,136.54,52.648,11.439,53.8763642519,32.088,9.359,33.425,20.56,2.08,20.6649461649,0.0
2020-04-09 18:30:00,52.86624,27.05432,59.3866614856,33.78624,9.85432,35.194,19.08,17.2,25.6882541252,136.33,52.66624,11.69432,53.9489569501,33.78624,9.85432,35.194,18.88,1.8399999999999999,18.9694491222,0.0
2020-04-09 19:00:00,50.84192,28.22056,58.1489538685,36.96192,10.78056,38.502,13.88,17.44,22.2891902051,136.26,50.76192,12.38056,52.2498879233,36.96192,10.78056,38.502,13.8,1.6,13.8924439894,0.0
2020-04-09 19:30:00,49.5152,28.0486,56.90763563,33.3552,9.7286,34.745,16.16,18.32,24.4288354205,136.47,49.3552,10.4886,50.4573730688,33.3552,9.7286,34.745,16.0,0.76,16.0180398301,0.0
2020-04-09 20:00:00,48.14352,27.96686,55.6771387218,31.70352,9.24686,33.0245,16.44,18.72,24.9140923977,136.56,48.02352,9.64686,48.9828580327,31.70352,9.24686,33.0245,16.32,0.4,16.3249012248,0.0
2020-04-09 20:30:00,49.4456,26.3883,56.0464961996,27.5256,8.0283,28.6725,21.92,18.36,28.5932859252,136.36,49.2056,8.7483,49.9772330592,27.5256,8.0283,28.6725,21.68,0.72,21.6919524248,0.0
2020-04-09 21:00:00,47.3656,25.6183,53.8497665571,22.0056,6.4183,22.9225,25.36,19.2,31.8083259541,136.36,47.0456,6.7383,47.5257105812,22.0056,6.4183,22.9225,25.04,0.32,25.042044645,0.0
