Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-09 21:30:00,45.888,26.304,52.8924281916,23.808,6.944,24.8,22.08,19.36,29.365558057,136.12,45.608,7.264,46.1828470322,23.808,6.944,24.8,21.8,0.32,21.8023484974,0.0
2020-04-09 22:00:00,43.5704,26.8747,51.1920819683,23.5704,6.8747,24.5525,20.0,20.0,28.2842712475,135.95,43.3704,7.9147,44.0866654698,23.5704,6.8747,24.5525,19.8,1.04,19.8272943187,0.0
2020-04-09 22:30:00,40.83664,27.92902,49.4738448541,24.71664,7.20902,25.7465,16.12,20.72,26.2521008683,136.07,40.71664,8.84902,41.6671324649,24.71664,7.20902,25.7465,16.0,1.6400000000000001,16.0838303896,0.0
2020-04-09 23:00:00,37.56272,30.37246,48.305737343,32.68272,9.53246,34.0445,4.88,20.84,21.4037379913,136.32,37.68272,11.25246,39.3269022763,32.68272,9.53246,34.0445,5.0,1.72,5.2875703305,0.0
2020-04-09 23:30:00,35.850880000000004,31.36484,47.634428568,33.89088,9.88484,35.303,1.96,21.48,21.5692373532,136.63,35.81088,12.12484,37.8078149514,33.89088,9.88484,35.303,1.92,2.24,2.9502542263000002,0.0
2020-04-10 00:00:00,32.26032,30.71926,44.5466180697,28.66032,8.35926,29.8545,3.6,22.36,22.6479491345,137.13,32.50032,11.35926,34.4282382333,28.66032,8.35926,29.8545,3.84,3.0,4.872945721,0.0
2020-04-10 00:30:00,31.57792,30.53856,43.9291324567,28.17792,8.21856,29.352,3.4,22.32,22.577475501,137.32,31.81792,11.13856,33.7112377702,28.17792,8.21856,29.352,3.64,2.92,4.6664761866,0.0
2020-04-10 01:00:00,31.37904,30.57722,43.8133602255,28.85904,8.41722,30.0615,2.52,22.16,22.3028249332,136.82,31.61904,11.37722,33.6036430384,28.85904,8.41722,30.0615,2.76,2.96,4.0471224345,0.0
2020-04-10 01:30:00,33.6304,31.0272,45.756867725,29.9904,8.7472,31.24,3.64,22.28,22.5753848251,136.86,33.7104,11.7872,35.7117508952,29.9904,8.7472,31.24,3.7199999999999998,3.04,4.8041648598,0.0
2020-04-10 02:00:00,35.956,28.9505,46.1623806389,22.596,6.5905000000000005,23.5375,13.36,22.36,26.0472493749,136.81,36.036,9.7105,37.3214027905,22.596,6.5905000000000005,23.5375,13.44,3.12,13.7973910577,0.0
2020-04-10 02:30:00,36.25584,28.13962,45.8947071878,19.81584,5.77962,20.6415,16.44,22.36,27.7532556649,136.93,36.21584,8.85962,37.2837757403,19.81584,5.77962,20.6415,16.4,3.08,16.6867132773,0.0
2020-04-10 03:00:00,35.87536,26.38698,44.534415553,13.39536,3.90698,13.9535,22.48,22.48,31.7915208821,137.07,35.71536,7.06698,36.4078171036,13.39536,3.90698,13.9535,22.32,3.16,22.5425819284,0.0
2020-04-10 03:30:00,34.83504,26.42022,43.7207963863,13.23504,3.86022,13.7865,21.6,22.56,31.2332130912,137.13,34.71504,7.06022,35.4257068899,13.23504,3.86022,13.7865,21.48,3.2,21.7170532071,0.0
2020-04-10 04:00:00,33.96368,26.25274,42.9271233214,12.52368,3.65274,13.0455,21.44,22.6,31.1517832555,137.13,33.84368,6.89274,34.5384501773,12.52368,3.65274,13.0455,21.32,3.24,21.5647861107,0.0
2020-04-10 04:30:00,33.14864,27.00002,42.7531684656,14.94864,4.3600200000000005,15.5715,18.2,22.64,29.0484009887,137.28,33.10864,7.60002,33.9697269146,14.94864,4.3600200000000005,15.5715,18.16,3.24,18.4467666543,0.0
2020-04-10 05:00:00,32.97936,26.56898,42.3503115012,14.01936,4.08898,14.6035,18.96,22.48,29.4080261153,137.28,32.89936,7.20898,33.679924006,14.01936,4.08898,14.6035,18.88,3.12,19.1360602006,0.0
2020-04-10 05:30:00,33.35504,26.91022,42.8569554897,15.87504,4.63022,16.5365,17.48,22.28,28.3187005352,137.25,33.31504,7.55022,34.1598845468,15.87504,4.63022,16.5365,17.44,2.92,17.6827599656,0.0
2020-04-10 06:00:00,34.0104,26.3847,43.0448568618,15.1704,4.4247,15.8025,18.84,21.96,28.934187391400002,137.25,33.9304,6.9847,34.6418544286,15.1704,4.4247,15.8025,18.76,2.56,18.9338638423,0.0
2020-04-10 06:30:00,36.7832,24.5451,44.220648302,10.7832,3.1451000000000002,11.2325,26.0,21.4,33.6743225619,137.25,36.5432,5.2251,36.9148633514,10.7832,3.1451000000000002,11.2325,25.76,2.08,25.8438387242,0.0
2020-04-10 07:00:00,38.29136,22.98998,44.6628193361,7.37136,2.1499800000000002,7.6785,30.92,20.84,37.2874241535,137.18,37.89136,3.66998,38.0686736813,7.37136,2.1499800000000002,7.6785,30.52,1.52,30.5578271479,0.0
2020-04-10 07:30:00,39.71696,22.93578,45.8637865407,8.55696,2.49578,8.9135,31.16,20.44,37.2657912837,136.89,39.31696,3.61578,39.4828723455,8.55696,2.49578,8.9135,30.76,1.12,30.7803833634,0.0
2020-04-10 08:00:00,41.44896,22.30928,47.0714378281,8.32896,2.42928,8.676,33.12,19.88,38.6283419266,136.82,40.96896,3.10928,41.0867777466,8.32896,2.42928,8.676,32.64,0.68,32.6470825649,0.0
2020-04-10 08:30:00,42.51184,22.12262,47.923552204,8.51184,2.48262,8.8665,34.0,19.64,39.2648647012,136.82,42.03184,2.92262,42.1333274434,8.51184,2.48262,8.8665,33.52,0.44,33.5228877038,0.0
2020-04-10 09:00:00,42.61872,22.71546,48.2943828768,10.81872,3.15546,11.2695,31.8,19.56,37.3340809449,136.77,42.21872,3.51546,42.3648294869,10.81872,3.15546,11.2695,31.4,0.36,31.4020636265,0.0
2020-04-10 09:30:00,42.87856,22.59458,48.4673699828,10.678560000000001,3.11458,11.1235,32.2,19.48,37.6338996119,136.65,42.43856,3.39458,42.5741065467,10.678560000000001,3.11458,11.1235,31.76,0.28,31.7612342329,0.0
2020-04-10 10:00:00,43.04592,22.19506,48.4311048506,11.36592,3.31506,11.8395,31.68,18.88,36.8792190807,135.82,42.56592,3.55506,42.7141194109,11.36592,3.31506,11.8395,31.2,0.24,31.2009230633,0.0
2020-04-10 10:30:00,42.86864,23.13502,48.7129289393,15.54864,4.53502,16.1965,27.32,18.6,33.0506036254,135.64,42.50864,4.85502,42.7849937928,15.54864,4.53502,16.1965,26.96,0.32,26.9618990429,0.0
2020-04-10 11:00:00,41.12096,24.89028,48.0672382169,22.80096,6.65028,23.751,18.32,18.24,25.8518858113,136.04,41.00096,7.41028,41.6652249556,22.80096,6.65028,23.751,18.2,0.76,18.2158612204,0.0
2020-04-10 11:30:00,40.75088,25.21234,47.9196860283,24.59088,7.17234,25.6155,16.16,18.04,24.2195623412,135.97,40.59088,8.09234,41.3896787358,24.59088,7.17234,25.6155,16.0,0.92,16.0264281735,0.0
2020-04-10 12:00:00,40.06192,26.36306,47.9579854315,29.22192,8.523060000000001,30.4395,10.84,17.84,20.8751335325,135.9,40.06192,9.60306,41.1967983641,29.22192,8.523060000000001,30.4395,10.84,1.08,10.8936678855,0.0
2020-04-10 12:30:00,39.99232,26.89776,48.1962151211,31.19232,9.09776,32.492,8.8,17.8,19.8564850867,135.83,39.99232,10.17776,41.2670868562,31.19232,9.09776,32.492,8.8,1.08,8.8660250394,0.0
2020-04-10 13:00:00,38.71632,27.45726,47.4642450804,31.87632,9.29726,33.2045,6.84,18.16,19.4054425355,136.25,38.79632,10.21726,40.1191581099,31.87632,9.29726,33.2045,6.92,0.92,6.9808881956,0.0
2020-04-10 13:30:00,36.51552,27.99036,46.0091670627,33.15552,9.67036,34.537,3.36,18.32,18.6255738167,136.33,36.63552,10.39036,38.0804530777,33.15552,9.67036,34.537,3.48,0.72,3.5537022948,0.0
2020-04-10 14:00:00,35.7248,28.3464,45.6046020485,33.9648,9.9064,35.38,1.76,18.44,18.5238009059,136.41,35.9248,10.5864,37.4521443979,33.9648,9.9064,35.38,1.96,0.68,2.0746083968,0.0
2020-04-10 14:30:00,36.4336,28.3598,46.170179391,32.9136,9.5998,34.285,3.52,18.76,19.0873780284,136.57,36.5536,9.9998,37.8967237766,32.9136,9.5998,34.285,3.64,0.4,3.6619120689,0.0
2020-04-10 15:00:00,35.98432,28.46876,45.8840013708,32.46432,9.46876,33.817,3.52,19.0,19.3233123455,136.23,36.10432,9.62876,37.3662272888,32.46432,9.46876,33.817,3.64,0.16,3.6435147866,0.0
2020-04-10 15:30:00,35.65696,29.20828,46.0927588348,33.21696,9.68828,34.601,2.44,19.52,19.6719089058,136.16,35.81696,10.16828,37.2323587998,33.21696,9.68828,34.601,2.6,0.48,2.6439364591,0.0
2020-04-10 16:00:00,36.10912,29.44016,46.58960794,33.18912,9.68016,34.572,2.92,19.76,19.9745838505,136.13,36.26912,10.40016,37.7307884042,33.18912,9.68016,34.572,3.08,0.72,3.1630365158,0.0
2020-04-10 16:30:00,38.6176,29.0568,48.3282180098,32.6976,9.5368,34.06,5.92,19.52,20.3979606824,136.01,38.6976,10.0568,39.9830398044,32.6976,9.5368,34.06,6.0,0.52,6.0224911789,0.0
2020-04-10 17:00:00,42.2008,28.7869,51.0841769264,32.3208,9.4269,33.6675,9.88,19.36,21.7353168829,135.75,42.2008,9.8269,43.3298451907,32.3208,9.4269,33.6675,9.88,0.4,9.8880938507,0.0
2020-04-10 17:30:00,45.07936,28.01648,53.0760948978,30.63936,8.93648,31.916,14.44,19.08,23.9282260103,135.64,44.99936,9.13648,45.917509375,30.63936,8.93648,31.916,14.36,0.2,14.3613926901,0.0
2020-04-10 18:00:00,46.88944,27.49442,54.3558894201,29.80944,8.694420000000001,31.0515,17.08,18.8,25.4001259839,135.37,46.72944,8.81442,47.5534915926,29.80944,8.694420000000001,31.0515,16.92,0.12,16.9204255266,0.0
2020-04-10 18:30:00,47.31328,26.91804,54.4346152903,27.83328,8.11804,28.993,19.48,18.8,27.072317965,134.91,47.15328,8.23804,47.8674954202,27.83328,8.11804,28.993,19.32,0.12,19.3203726672,0.0
2020-04-10 19:00:00,46.89088,27.23484,54.2262956231,29.33088,8.55484,30.553,17.56,18.68,25.6377846157,134.71,46.73088,8.67484,47.5292330529,29.33088,8.55484,30.553,17.4,0.12,17.4004137882,0.0
2020-04-10 19:30:00,45.65488,26.76434,52.921620945,26.89488,7.84434,28.0155,18.76,18.92,26.6440237202,134.51,45.45488,8.16434,46.1822754252,26.89488,7.84434,28.0155,18.56,0.32,18.5627584157,0.0
2020-04-10 20:00:00,45.13696,27.53328,52.871794613,29.25696,8.53328,30.476,15.88,19.0,24.7623585306,134.6,45.01696,8.97328,45.9025755443,29.25696,8.53328,30.476,15.76,0.44,15.7661409356,0.0
2020-04-10 20:30:00,46.04176,27.59718,53.6791207813,31.12176,9.07718,32.4185,14.92,18.52,23.782279117,134.44,45.96176,9.19718,46.8729293116,31.12176,9.07718,32.4185,14.84,0.12,14.8404851673,0.0
2020-04-10 21:00:00,45.19616,27.88388,53.1055895608,31.55616,9.20388,32.871,13.64,18.68,23.1298940767,134.72,45.11616,9.36388,46.0776533886,31.55616,9.20388,32.871,13.56,0.16,13.5609439199,0.0
2020-04-10 21:30:00,43.92864,26.61252,51.3609933023,25.68864,7.49252,26.759,18.24,19.12,26.4248368018,134.99,43.76864,7.93252,44.4816672462,25.68864,7.49252,26.759,18.08,0.44,18.0853531898,0.0
2020-04-10 22:00:00,42.02288,26.04834,49.4412627291,21.42288,6.24834,22.3155,20.6,19.8,28.5727142568,135.2,41.86288,7.32834,42.4994739856,21.42288,6.24834,22.3155,20.44,1.08,20.4685124032,0.0
2020-04-10 22:30:00,39.80064,27.33852,48.2854597182,24.20064,7.05852,25.209,15.6,20.28,25.5859023683,135.2,39.72064,8.57852,40.6364398957,24.20064,7.05852,25.209,15.52,1.52,15.5942553525,0.0
2020-04-10 23:00:00,37.3712,27.3266,46.2963244437,22.6512,6.6066,23.595,14.72,20.72,25.416467103,135.49,37.3312,8.4866,38.283689386,22.6512,6.6066,23.595,14.68,1.88,14.7998918915,0.0
2020-04-10 23:30:00,34.12656,28.87858,44.7056425997,26.32656,7.67858,27.4235,7.8,21.2,22.5893780348,135.92,34.20656,9.91858,35.6155440257,26.32656,7.67858,27.4235,7.88,2.24,8.192191404,0.0
2020-04-11 00:00:00,32.57872,28.94546,43.5799569923,24.49872,7.14546,25.5195,8.08,21.8,23.249223643,136.45,32.73872,9.82546,34.1813319145,24.49872,7.14546,25.5195,8.24,2.68,8.664871609,0.0
2020-04-11 00:30:00,31.290399999999998,29.9647,43.3240392652,27.1704,7.9247,28.3025,4.12,22.04,22.4217751304,136.77,31.5304,10.8047,33.3302815207,27.1704,7.9247,28.3025,4.36,2.88,5.2253229565,0.0
2020-04-11 01:00:00,30.6368,29.9024,42.8108285367,25.9968,7.5824,27.08,4.64,22.32,22.7971928096,136.92,30.8368,10.6624,32.6281321562,25.9968,7.5824,27.08,4.84,3.08,5.7368981166,0.0
2020-04-11 01:30:00,32.24592,29.33506,43.5929478454,23.36592,6.81506,24.3395,8.88,22.52,24.2075360167,136.88,32.40592,10.13506,33.953837666,23.36592,6.81506,24.3395,9.04,3.32,9.6303686326,0.0
2020-04-11 02:00:00,35.4456,26.3133,44.1449919725,13.0056,3.7933,13.5475,22.44,22.52,31.79157121,136.67,35.3256,7.1133,36.0346645919,13.0056,3.7933,13.5475,22.32,3.32,22.5655666891,0.0
2020-04-11 02:30:00,35.39104,26.18572,44.0251932898,12.43104,3.6257200000000003,12.949,22.96,22.56,32.188743374,136.86,35.23104,6.94572,35.9091799656,12.43104,3.6257200000000003,12.949,22.8,3.32,23.0404513845,0.0
2020-04-11 03:00:00,34.54416,26.06538,43.2747388744,10.78416,3.14538,11.2335,23.76,22.92,33.0130883136,137.38,34.38416,6.66538,35.024245166,10.78416,3.14538,11.2335,23.6,3.52,23.8610645194,0.0
2020-04-11 03:30:00,33.6392,15.6381,37.0964411804,8.3592,2.4381,8.7075,25.28,13.2,28.5187377,134.56,33.6392,14.8381,36.7663567443,8.3592,2.4381,8.7075,25.28,12.4,28.1573862423,0.0
2020-04-11 04:00:00,33.35184,16.09762,37.0334794618,11.99184,3.49762,12.4915,21.36,12.6,24.7993870892,134.6,33.31184,16.01762,36.96272223,11.99184,3.49762,12.4915,21.32,12.52,24.7243361893,0.0
2020-04-11 04:30:00,32.21456,20.43758,38.1506559872,28.65456,8.35758,29.8485,3.56,12.08,12.5936491931,134.67,32.25456,20.39758,38.1630437813,28.65456,8.35758,29.8485,3.6,12.04,12.5666861185,0.0
2020-04-11 05:00:00,31.64576,21.04668,38.00548467,30.60576,8.92668,31.881,1.04,12.12,12.1645386267,134.69,31.60576,20.96668,37.9279018059,30.60576,8.92668,31.881,1.0,12.04,12.0814568658,0.0
2020-04-11 05:30:00,32.02192,19.09806,37.2845712896,24.06192,7.01806,25.0645,7.96,12.08,14.466789554,134.5,32.06192,19.05806,37.2984767122,24.06192,7.01806,25.0645,8.0,12.04,14.455504142,0.0
2020-04-11 06:00:00,32.42096,17.99778,37.0815146974,19.74096,5.75778,20.5635,12.68,12.24,17.62384748,134.32,32.42096,17.95778,37.06211691,19.74096,5.75778,20.5635,12.68,12.2,17.5960904749,0.0
2020-04-11 06:30:00,33.39184,17.68262,37.7847856769,19.07184,5.56262,19.8665,14.32,12.12,18.7605117201,133.93,33.39184,17.60262,37.7474132816,19.07184,5.56262,19.8665,14.32,12.04,18.7089283499,0.0
2020-04-11 07:00:00,34.3656,17.5283,38.5776588747,19.3656,5.6483,20.1725,15.0,11.88,19.1346387476,133.66,34.4056,17.4883,38.5951544659,19.3656,5.6483,20.1725,15.04,11.84,19.1412434288,0.0
2020-04-11 07:30:00,35.89872,17.67046,40.0120388664,21.49872,6.27046,22.3945,14.4,11.4,18.366273438,133.53,35.89872,17.63046,39.9943898247,21.49872,6.27046,22.3945,14.4,11.36,18.3414721328,0.0
2020-04-11 08:00:00,36.43392,18.44656,40.837557498,25.39392,7.40656,26.452,11.04,11.04,15.6129177286,134.11,36.43392,18.36656,40.8014834632,25.39392,7.40656,26.452,11.04,10.96,15.5564520377,0.0
2020-04-11 08:30:00,38.776,20.668,43.9402366858,34.656,10.108,36.1,4.12,10.56,11.3352547391,134.47,38.736,20.588,43.8673391033,34.656,10.108,36.1,4.08,10.48,11.2461904661,0.0
2020-04-11 09:00:00,51.82928,22.72354,56.5918150924,44.30928,12.92354,46.1555,7.52,9.8,12.352748682,134.47,51.78928,22.72354,56.555183609,44.30928,12.92354,46.1555,7.48,9.8,12.3284386684,0.0
2020-04-11 09:30:00,59.98992,23.57706,64.4567161733,48.46992,14.13706,50.4895,11.52,9.44,14.8937570814,134.23,59.94992,23.49706,64.390253429,48.46992,14.13706,50.4895,11.48,9.36,14.812157169,0.0
2020-04-11 10:00:00,57.47248,23.04614,61.9210023033,47.47248,13.84614,49.4505,10.0,9.2,13.5882302012,134.04,57.43248,23.00614,61.8689925298,47.47248,13.84614,49.4505,9.96,9.16,13.5317109044,0.0
2020-04-11 10:30:00,57.67936,22.91648,62.0650757318,47.43936,13.83648,49.416,10.24,9.08,13.6859051582,133.8,57.59936,22.83648,61.9612063407,47.43936,13.83648,49.416,10.16,9.0,13.5729731452,0.0
2020-04-11 11:00:00,56.78688,22.31284,61.013216347,46.46688,13.55284,48.403,10.32,8.76,13.5366170072,133.55,56.74688,22.27284,60.9613631032,46.46688,13.55284,48.403,10.28,8.72,13.4802373866,0.0
2020-04-11 11:30:00,56.78592,21.79256,60.8239786729,46.46592,13.55256,48.402,10.32,8.24,13.2060592154,133.61,56.66592,21.79256,60.7119606074,46.46592,13.55256,48.402,10.2,8.24,13.1124978551,0.0
2020-04-11 12:00:00,54.56672,21.36696,58.6009719305,45.00672,13.12696,46.882,9.56,8.24,12.621061762,133.72,54.52672,21.28696,58.5345868696,45.00672,13.12696,46.882,9.52,8.16,12.5385804619,0.0
2020-04-11 12:30:00,49.90208,20.74644,54.0428752103,42.74208,12.46644,44.523,7.16,8.28,10.9464149382,133.69,49.82208,20.70644,53.9536496727,42.74208,12.46644,44.523,7.08,8.24,10.8638851246,0.0
2020-04-11 13:00:00,45.9304,20.1047,50.1378161296,40.1304,11.7047,41.8025,5.8,8.4,10.2078401241,133.79,45.8904,20.0647,50.0851374986,40.1304,11.7047,41.8025,5.76,8.36,10.1522017316,0.0
2020-04-11 13:30:00,42.53952,19.722360000000002,46.889041852,37.85952,11.04236,39.437,4.68,8.68,9.8612778077,133.79,42.45952,19.68236,46.7996381802,37.85952,11.04236,39.437,4.6,8.64,9.7882378394,0.0
2020-04-11 14:00:00,46.04544,20.15992,50.2653451117,39.08544,11.39992,40.714,6.96,8.76,11.1883510849,134.02,46.00544,20.07992,50.1966502548,39.08544,11.39992,40.714,6.92,8.68,11.1008468145,0.0
2020-04-11 14:30:00,41.3184,29.2712,50.6360872106,36.0384,10.5112,37.54,5.28,18.76,19.4888686178,135.12,40.9584,11.3512,42.5022384352,36.0384,10.5112,37.54,4.92,0.84,4.9911922423,0.0
2020-04-11 15:00:00,39.89744,29.468420000000002,49.6003376586,35.61744,10.38842,37.1015,4.28,19.08,19.5541504546,135.29,39.45744,10.94842,40.9482291662,35.61744,10.38842,37.1015,3.84,0.56,3.8806185074,0.0
2020-04-11 15:30:00,35.76992,29.29456,46.234818291,33.64992,9.81456,35.052,2.12,19.48,19.5950197754,135.35,35.48992,10.05456,36.8866994783,33.64992,9.81456,35.052,1.8399999999999999,0.24,1.8555861608000002,0.0
2020-04-11 16:00:00,33.38416,28.47038,43.875558985,29.86416,8.71038,31.1085,3.52,19.76,20.0710737132,135.29,33.62416,8.87038,34.7745277042,29.86416,8.71038,31.1085,3.76,0.16,3.7634027156,0.0
2020-04-11 16:30:00,36.12352,27.54436,45.4268694167,26.00352,7.58436,27.087,10.12,19.96,22.3789186513,135.29,36.28352,7.9043600000000005,37.1345220866,26.00352,7.58436,27.087,10.28,0.32,10.2849793388,0.0
2020-04-11 17:00:00,40.4416,26.8338,48.5342748272,24.8016,7.2338000000000005,25.835,15.64,19.6,25.0752786625,135.33,40.4016,7.5538,41.101693116,24.8016,7.2338000000000005,25.835,15.6,0.32,15.6032817061,0.0
2020-04-11 17:30:00,44.02176,26.53468,51.4004338133,24.46176,7.13468,25.481,19.56,19.4,27.5491125084,135.12,43.90176,7.33468,44.5102467057,24.46176,7.13468,25.481,19.44,0.2,19.4410287794,0.0
2020-04-11 18:00:00,44.87744,27.62592,52.6989191236,28.47744,8.30592,29.664,16.4,19.32,25.3421072526,134.59,44.87744,8.46592,45.6689875342,28.47744,8.30592,29.664,16.4,0.16,16.4007804692,0.0
2020-04-11 18:30:00,45.364,25.3395,51.9613582987,20.364,5.9395,21.2125,25.0,19.4,31.6442727836,133.76,45.164,6.1395,45.5793852114,20.364,5.9395,21.2125,24.8,0.2,24.8008064385,0.0
2020-04-11 19:00:00,45.19504,20.75022,49.7309086047,6.27504,1.8302200000000002,6.5365,38.92,18.92,43.2750829,133.33,44.67504,2.03022,44.7211470364,6.27504,1.8302200000000002,6.5365,38.4,0.2,38.4005208298,0.0
2020-04-11 19:30:00,43.71264,21.72952,48.8156423209,7.71264,2.24952,8.034,36.0,19.48,40.9325103066,133.53,43.35264,2.60952,43.4311062443,7.71264,2.24952,8.034,35.64,0.36,35.6418181354,0.0
2020-04-11 20:00:00,43.0304,24.0672,49.3036047364,15.5904,4.5472,16.24,27.44,19.52,33.6746789146,133.17,42.7504,5.0272,43.0449699733,15.5904,4.5472,16.24,27.16,0.48,27.1642412005,0.0
2020-04-11 20:30:00,43.81312,21.78716,48.9312765519,8.73312,2.54716,9.097,35.08,19.24,40.0097987998,133.01,43.45312,2.74716,43.5398728271,8.73312,2.54716,9.097,34.72,0.2,34.7205760321,0.0
2020-04-11 21:00:00,42.33264,25.27202,49.3024076922,19.17264,5.59202,19.9715,23.16,19.68,30.3922358506,133.17,42.13264,6.19202,42.58521416,19.17264,5.59202,19.9715,22.96,0.6000000000000001,22.9678383833,0.0
2020-04-11 21:30:00,41.20928,26.31604,48.8951809425,21.92928,6.39604,22.843,19.28,19.92,27.7222798485,133.45,41.08928,7.15604,41.7077671352,21.92928,6.39604,22.843,19.16,0.76,19.1750671446,0.0
2020-04-11 22:00:00,40.0104,25.1497,47.2582217,16.0104,4.6697,16.6775,24.0,20.48,31.5504421522,133.63,39.7304,5.9497,40.1734192502,16.0104,4.6697,16.6775,23.72,1.28,23.7545111505,0.0
2020-04-11 22:30:00,37.53104,24.99822,45.094234295,13.57104,3.95822,14.1365,23.96,21.04,31.8867245104,133.27,37.37104,5.83822,37.8243234368,13.57104,3.95822,14.1365,23.8,1.88,23.8741366336,0.0
2020-04-11 23:00:00,35.67952,24.28486,43.1599649287,10.43952,3.04486,10.8745,25.24,21.24,32.9878038069,133.61,35.47952,5.04486,35.8363914457,10.43952,3.04486,10.8745,25.04,2.0,25.1197452216,0.0
2020-04-11 23:30:00,33.77728,22.85004,40.7802522332,4.69728,1.37004,4.893,29.08,21.48,36.1529639172,133.77,33.45728,3.61004,33.6514780329,4.69728,1.37004,4.893,28.76,2.24,28.8471003742,0.0
2020-04-12 00:00:00,32.23392,22.66156,39.4026889971,2.95392,0.8615600000000001,3.077,29.28,21.8,36.5042244131,133.77,31.91392,3.38156,32.0925729383,2.95392,0.8615600000000001,3.077,28.96,2.52,29.069434119,0.0
2020-04-12 00:30:00,31.6176,22.8968,39.0376239031,2.9376,0.8568,3.06,28.68,22.04,36.1704852055,134.01,31.2976,3.4968,31.4923383698,2.9376,0.8568,3.06,28.36,2.64,28.4826122398,0.0
2020-04-12 01:00:00,31.312,22.981,38.8402845638,2.952,0.861,3.075,28.36,22.12,35.9664287913,134.28,31.072,3.541,31.2731172895,2.952,0.861,3.075,28.12,2.68,28.2474211212,0.0
2020-04-12 01:30:00,32.92304,22.79422,40.0437639121,2.72304,0.79422,2.8365,30.2,22.0,37.3636186684,134.41,32.60304,3.35422,32.7751279029,2.72304,0.79422,2.8365,29.88,2.56,29.9894648168,0.0
2020-04-12 02:00:00,35.51184,22.47762,42.0277786833,2.87184,0.83762,2.9915000000000003,32.64,21.64,39.1619611358,134.37,35.15184,3.07762,35.2863089633,2.87184,0.83762,2.9915000000000003,32.28,2.24,32.3576266126,0.0
2020-04-12 02:30:00,35.01856,22.78708,41.779786493,2.69856,0.7870800000000001,2.811,32.32,22.0,39.0970894057,134.68,34.65856,3.22708,34.8084734885,2.69856,0.7870800000000001,2.811,31.96,2.44,32.0530060993,0.0
2020-04-12 03:00:00,33.2696,22.9503,40.4176020349,2.7096,0.7903,2.8225,30.56,22.16,37.7488966726,134.91,33.0296,3.3903,33.203141572,2.7096,0.7903,2.8225,30.32,2.6,30.4312733878,0.0
2020-04-12 03:30:00,32.46224,23.15482,39.8740857582,2.86224,0.8348200000000001,2.9815,29.6,22.32,37.0721242985,135.06,32.14224,3.43482,32.3252467995,2.86224,0.8348200000000001,2.9815,29.28,2.6,29.3952104942,0.0
2020-04-12 04:00:00,31.36784,23.25562,39.0482425706,3.20784,0.9356200000000001,3.3415,28.16,22.32,35.9328262178,135.25,31.12784,3.53562,31.3279911876,3.20784,0.9356200000000001,3.3415,27.92,2.6,28.0407988474,0.0
2020-04-12 04:30:00,31.31664,23.00402,38.8576488873,2.75664,0.8040200000000001,2.8715,28.56,22.2,36.1733824794,135.32,31.07664,3.32402,31.2539063582,2.75664,0.8040200000000001,2.8715,28.32,2.52,28.43189758,0.0
2020-04-12 05:00:00,31.17744,22.95842,38.7184944678,2.7374400000000003,0.79842,2.8515,28.44,22.16,36.054114883,135.36,30.89744,3.19842,31.0625447935,2.7374400000000003,0.79842,2.8515,28.16,2.4,28.2620876794,0.0
2020-04-12 05:30:00,30.78576,23.30418,38.6114986015,2.82576,0.82418,2.9435000000000002,27.96,22.48,35.8763431804,135.36,30.54576,3.54418,30.7506856159,2.82576,0.82418,2.9435000000000002,27.72,2.7199999999999998,27.8531290881,0.0
2020-04-12 06:00:00,31.0504,23.3047,38.8231423541,2.6904,0.7847000000000001,2.8025,28.36,22.52,36.2138095207,135.4,30.8104,3.5447,31.0136364564,2.6904,0.7847000000000001,2.8025,28.12,2.76,28.2551234292,0.0
2020-04-12 06:30:00,34.01712,23.21666,41.1846786396,2.93712,0.8566600000000001,3.0595,31.08,22.36,38.2875436663,135.43,33.65712,3.45666,33.8341576672,2.93712,0.8566600000000001,3.0595,30.72,2.6,30.8298297108,0.0
2020-04-12 07:00:00,33.71504,23.36522,41.0199637719,3.99504,1.16522,4.1615,29.72,22.2,37.0960698727,135.43,33.43504,3.64522,33.6331611457,3.99504,1.16522,4.1615,29.44,2.48,29.5442718644,0.0
2020-04-12 07:30:00,33.47968,23.91824,41.1457309766,5.47968,1.59824,5.708,28.0,22.32,35.8075746177,135.34,33.15968,4.11824,33.4144321873,5.47968,1.59824,5.708,27.68,2.52,27.794474271,0.0
2020-04-12 08:00:00,35.164,23.8345,42.4804694683,6.564,1.9145,6.8375,28.6,21.92,36.0339617583,135.21,34.844,4.1545,35.090799453,6.564,1.9145,6.8375,28.28,2.24,28.3685741623,0.0
2020-04-12 08:30:00,35.63936,24.42648,43.2066766415,9.27936,2.70648,9.666,26.36,21.72,34.1556437503,135.08,35.35936,4.78648,35.6818543576,9.27936,2.70648,9.666,26.08,2.08,26.1628133044,0.0
2020-04-12 09:00:00,36.0704,25.1772,43.9882388372,12.9504,3.7772,13.49,23.12,21.4,31.5038791262,135.33,35.8304,5.4572,36.2436007593,12.9504,3.7772,13.49,22.88,1.6800000000000002,22.941595411,0.0
2020-04-12 09:30:00,36.46352,25.66186,44.5883319878,16.94352,4.94186,17.6495,19.52,20.72,28.4666260734,134.84,36.34352,6.10186,36.8521931701,16.94352,4.94186,17.6495,19.4,1.16,19.4346494694,0.0
2020-04-12 10:00:00,36.7136,26.0348,45.0077686183,20.5536,5.9948,21.41,16.16,20.04,25.743876941899998,134.44,36.6736,6.5948,37.2618346838,20.5536,5.9948,21.41,16.12,0.6000000000000001,16.1311623884,0.0
2020-04-12 10:30:00,36.93328,26.18554,45.2741612473,22.85328,6.66554,23.8055,14.08,19.52,24.0681698515,134.21,36.89328,6.82554,37.5193564104,22.85328,6.66554,23.8055,14.04,0.16,14.0409116513,0.0
2020-04-12 11:00:00,36.8392,26.3181,45.2743751393,24.6792,7.1981,25.7075,12.16,19.12,22.6592144612,134.13,36.8792,7.3981,37.6139239677,24.6792,7.1981,25.7075,12.2,0.2,12.2016392341,0.0
2020-04-12 11:30:00,37.15232,26.13776,45.4255146278,25.43232,7.41776,26.492,11.72,18.72,22.0861223396,133.8,37.15232,7.93776,37.9908267244,25.43232,7.41776,26.492,11.72,0.52,11.7315301645,0.0
2020-04-12 12:00:00,38.01904,26.04222,46.0830188361,26.33904,7.68222,27.4365,11.68,18.36,21.7603308798,133.83,38.01904,8.56222,38.9712588179,26.33904,7.68222,27.4365,11.68,0.88,11.7131037731,0.0
2020-04-12 12:30:00,39.3416,25.8663,47.0831919718,25.4616,7.4263,26.5225,13.88,18.44,23.080034662,133.89,39.3416,8.2663,40.2006617638,25.4616,7.4263,26.5225,13.88,0.84,13.9053946366,0.0
2020-04-12 13:00:00,39.05232,26.23526,47.0464936488,26.45232,7.71526,27.5545,12.6,18.52,22.3997857133,133.92,39.01232,8.47526,39.9223138589,26.45232,7.71526,27.5545,12.56,0.76,12.5829726218,0.0
2020-04-12 13:30:00,37.96144,26.15542,46.0996412378,25.08144,7.31542,26.1265,12.88,18.84,22.8219192883,134.07,38.00144,7.75542,38.7847390277,25.08144,7.31542,26.1265,12.92,0.44,12.927490089,0.0
2020-04-12 14:00:00,36.76528,26.62654,45.3944759398,26.28528,7.66654,27.3805,10.48,18.96,21.663610040800002,134.39,36.80528,8.10654,37.6874598063,26.28528,7.66654,27.3805,10.52,0.44,10.5291975003,0.0
2020-04-12 14:30:00,37.25024,26.50132,45.7154278313,25.17024,7.34132,26.219,12.08,19.16,22.6502097121,134.43,37.25024,7.62132,38.0219002497,25.17024,7.34132,26.219,12.08,0.28,12.0832445974,0.0
2020-04-12 15:00:00,37.11424,26.83832,45.8013343823,24.95424,7.27832,25.994,12.16,19.56,23.0316998938,134.35,37.07424,7.39832,37.8052167088,24.95424,7.27832,25.994,12.12,0.12,12.1205940448,0.0
2020-04-12 15:30:00,38.35888,26.07134,46.3801514039,22.59888,6.59134,23.5405,15.76,19.48,25.0568952586,134.14,38.27888,6.75134,38.8696957262,22.59888,6.59134,23.5405,15.68,0.16,15.6808163053,0.0
2020-04-12 16:00:00,40.5016,25.3713,47.7920753499,19.1016,5.5713,19.8975,21.4,19.8,29.1547594742,133.98,40.2616,6.0113,40.7078882067,19.1016,5.5713,19.8975,21.16,0.44,21.1645741748,0.0
2020-04-12 16:30:00,43.80752,24.65386,50.2683958512,17.32752,5.05386,18.0495,26.48,19.6,32.9446566229,133.91,43.52752,5.33386,43.8531077559,17.32752,5.05386,18.0495,26.2,0.28,26.2014961405,0.0
2020-04-12 17:00:00,46.86688,25.48284,53.3467859894,22.22688,6.48284,23.153,24.64,19.0,31.1147810534,133.54,46.58688,6.72284,47.0694589495,22.22688,6.48284,23.153,24.36,0.24,24.3611822373,0.0
2020-04-12 17:30:00,48.94912,25.17516,55.0436647563,22.26912,6.49516,23.197,26.68,18.68,32.569384397,133.24,48.62912,6.93516,49.1211538566,22.26912,6.49516,23.197,26.36,0.44,26.3636719749,0.0
2020-04-12 18:00:00,48.37424,28.77082,56.2834538657,34.73424,10.13082,36.1815,13.64,18.64,23.0976016071,133.21,48.37424,10.61082,49.524303091,34.73424,10.13082,36.1815,13.64,0.48,13.6484431347,0.0
2020-04-12 18:30:00,47.50256,30.99658,56.7210823085,42.50256,12.39658,44.2735,5.0,18.6,19.260321908,133.39,47.54256,12.87658,49.2554699891,42.50256,12.39658,44.2735,5.04,0.48,5.0628055463,0.0
2020-04-12 19:00:00,50.13536,32.46948,59.7312435313,47.41536,13.82948,49.391,2.7199999999999998,18.64,18.8374095884,133.63,49.81536,14.34948,51.8408879959,47.41536,13.82948,49.391,2.4,0.52,2.4556872765,0.0
2020-04-12 19:30:00,89.2272,36.5046,96.4058039798,66.1872,19.3046,68.945,23.04,17.2,28.7520712297,133.21,88.5072,21.1446,90.9979041572,66.1872,19.3046,68.945,22.32,1.8399999999999999,22.3957138757,0.0
2020-04-12 20:00:00,139.5816,38.7463,144.8595831219,90.7416,26.4663,94.5225,48.84,12.28,50.3601429704,133.26,138.6616,30.7863,142.0381483343,90.7416,26.4663,94.5225,47.92,4.32,48.1143305056,0.0
2020-04-12 20:30:00,132.78,31.4175,136.446281394,87.42,25.4975,91.0625,45.36,5.92,45.7446827511,134.72,132.66,31.3775,136.3202960173,87.42,25.4975,91.0625,45.24,5.88,45.620521698,0.0
2020-04-12 21:00:00,81.76336,27.08598,86.1330212581,61.32336,17.88598,63.8785,20.44,9.2,22.4150306714,135.86,81.64336,27.04598,86.0065303698,61.32336,17.88598,63.8785,20.32,9.16,22.2891902051,0.0
2020-04-12 21:30:00,110.57056,29.83808,114.5258038907,75.01056,21.87808,78.136,35.56,7.96,36.4400219539,135.26,110.45056,29.79808,114.399526992,75.01056,21.87808,78.136,35.44,7.92,36.3141845565,0.0
2020-04-12 22:00:00,107.93408,29.79744,111.9716618435,72.81408,21.23744,75.848,35.12,8.56,36.1481396478,135.42,107.81408,29.75744,111.8453444789,72.81408,21.23744,75.848,35.0,8.52,36.0220821164,0.0
2020-04-12 22:30:00,111.69536,30.01448,115.6577816457,73.69536,21.49448,76.766,38.0,8.52,38.9434256326,135.35,111.53536,29.93448,115.4825078668,73.69536,21.49448,76.766,37.84,8.44,38.7698233166,0.0
2020-04-12 23:00:00,124.1032,31.1451,127.9516373645,78.9432,23.0251,82.2325,45.16,8.12,45.8842020744,136.25,123.9432,31.1051,127.786713207,78.9432,23.0251,82.2325,45.0,8.08,45.7196500424,0.0
2020-04-12 23:30:00,126.76432,31.59126,130.6414962156,78.96432,23.03126,82.2545,47.8,8.56,48.5604118599,135.86,126.60432,31.55126,130.4765720359,78.96432,23.03126,82.2545,47.64,8.52,48.3958675922,0.0
2020-04-13 00:00:00,142.17104,32.70322,145.8838757816,85.93104,25.06322,89.5115,56.24,7.64,56.7565608542,136.62,141.97104,32.70322,145.6889728053,85.93104,25.06322,89.5115,56.04,7.64,56.5583875301,0.0
2020-04-13 00:30:00,162.50672,34.27446,166.081825175,95.70672,27.91446,99.6945,66.8,6.36,67.1020834252,136.21,162.30672,34.23446,165.8778755852,95.70672,27.91446,99.6945,66.6,6.32,66.8991958098,0.0
2020-04-13 01:00:00,169.51696,34.41578,172.9752746512,98.79696,28.81578,102.9135,70.72,5.6,70.941372978,136.21,169.31696,34.33578,172.7633605017,98.79696,28.81578,102.9135,70.52,5.52,70.7357109245,0.0
2020-04-13 01:30:00,168.24992,34.54456,171.7596058612,99.64992,29.06456,103.802,68.6,5.48,68.8185323877,136.9,168.04992,34.58456,171.5717558411,99.64992,29.06456,103.802,68.4,5.52,68.6223753596,0.0
2020-04-13 02:00:00,164.95248,34.29114,168.4790875469,99.19248,28.93114,103.3255,65.76,5.36,65.9780812088,137.21,164.79248,34.21114,168.30616021,99.19248,28.93114,103.3255,65.6,5.28,65.8121447759,0.0
2020-04-13 02:30:00,163.30496,34.31228,166.8707359587,98.30496,28.67228,102.401,65.0,5.64,65.2442303963,136.92,163.06496,34.27228,166.6276398327,98.30496,28.67228,102.401,64.76,5.6,65.0016738246,0.0
2020-04-13 03:00:00,164.1904,34.2222,167.7189507033,98.2704,28.6622,102.365,65.92,5.5600000000000005,66.1540626115,137.05,163.9904,34.2222,167.5231633685,98.2704,28.6622,102.365,65.72,5.5600000000000005,65.9547723823,0.0
2020-04-13 03:30:00,165.08144,34.22042,168.5909813052,98.40144,28.70042,102.5015,66.68,5.52,66.9080921862,137.19,164.92144,34.18042,168.4261929839,98.40144,28.70042,102.5015,66.52,5.48,66.7453429087,0.0
2020-04-13 04:00:00,165.51536,34.00698,168.9728057548,98.35536,28.68698,102.4535,67.16,5.32,67.3703792479,137.26,165.31536,33.92698,168.760801799,98.35536,28.68698,102.4535,66.96,5.24,67.1647169279,0.0
2020-04-13 04:30:00,163.4296,43.1103,169.0199163479,96.78960000000001,28.2303,100.8225,66.64,14.88,68.2810661897,134.8,161.8296,32.5503,165.0707165619,96.78960000000001,28.2303,100.8225,65.04,4.32,65.1833107475,0.0
2020-04-13 05:00:00,165.0712,43.2741,170.6491980651,97.3512,28.3941,101.4075,67.72,14.88,69.3355089402,134.7,163.4712,32.9141,166.7518252022,97.3512,28.3941,101.4075,66.12,4.52,66.2743147833,0.0
2020-04-13 05:30:00,167.53568,43.38624,173.062329507,98.69568,28.78624,102.808,68.84,14.6,70.371198654,134.87,165.85568,33.62624,169.230111401,98.69568,28.78624,102.808,67.16,4.84,67.3341755723,0.0
2020-04-13 06:00:00,166.60832,43.29076,172.1407046419,98.36832,28.69076,102.467,68.24,14.6,69.7843650111,134.82,164.96832,33.49076,168.3335308517,98.36832,28.69076,102.467,66.6,4.8,66.7727489325,0.0
2020-04-13 06:30:00,161.9104,43.0022,167.5236306704,96.8304,28.2422,100.865,65.08,14.76,66.7327805505,135.01,160.3504,32.9622,163.7032602272,96.8304,28.2422,100.865,63.52,4.72,63.6951238322,0.0
2020-04-13 07:00:00,153.36672,42.07196,159.0327029947,93.36672,27.23196,97.257,60.0,14.84,61.807973595600004,135.07,151.92672,31.83196,155.22564842,93.36672,27.23196,97.257,58.56,4.6,58.7403915547,0.0
2020-04-13 07:30:00,151.11424,42.19832,156.8955440463,93.11424,27.15832,96.994,58.0,15.04,59.9182910304,135.26,149.71424,31.67832,153.0289829307,93.11424,27.15832,96.994,56.6,4.52,56.7801937299,0.0
2020-04-13 08:00:00,158.31936,42.23648,163.8564615558,97.35936,28.39648,101.416,60.96,13.84,62.5113365719,134.99,156.79936,33.95648,160.4340419936,97.35936,28.39648,101.416,59.44,5.5600000000000005,59.6994740345,0.0
2020-04-13 08:30:00,141.32688,41.16534,147.2001094696,89.84688,26.20534,93.5905,51.48,14.96,53.6096260013,135.34,140.04688,30.76534,143.3863129558,89.84688,26.20534,93.5905,50.2,4.5600000000000005,50.4066820967,0.0
2020-04-13 09:00:00,157.32944,42.33442,162.9256143381,97.96944,28.57442,102.0515,59.36,13.76,60.9339576919,135.23,155.88944,34.25442,159.6085298255,97.96944,28.57442,102.0515,57.92,5.68,58.1978418844,0.0
2020-04-13 09:30:00,156.08048,42.69014,161.8133625207,97.68048,28.49014,101.7505,58.4,14.2,60.101580678,134.97,154.64048,33.69014,158.2678223387,97.68048,28.49014,101.7505,56.96,5.2,57.1968670471,0.0
2020-04-13 10:00:00,130.42752,40.06136,136.4413813269,85.78752,25.02136,89.362,44.64,15.04,47.1055325838,135.28,129.26752,29.54136,132.600089282,85.78752,25.02136,89.362,43.48,4.52,43.7143088702,0.0
2020-04-13 10:30:00,129.84912,40.26766,135.9495436059,85.80912000000001,25.02766,89.3845,44.04,15.24,46.602351872,135.33,128.68912,29.34766,131.9930860078,85.80912000000001,25.02766,89.3845,42.88,4.32,43.0970625449,0.0
2020-04-13 11:00:00,143.89584,41.41462,149.7370479175,92.89584,27.09462,96.7665,51.0,14.32,52.9722795432,135.17,142.61584,32.25462,146.2177770664,92.89584,27.09462,96.7665,49.72,5.16,49.9870383199,0.0
2020-04-13 11:30:00,119.79136,39.61248,126.1709891473,81.23136,23.69248,84.616,38.56,15.92,41.7171427593,135.46,118.75136,27.37248,121.8652459202,81.23136,23.69248,84.616,37.52,3.68,37.7000371353,0.0
2020-04-13 12:00:00,87.08144,36.27042,94.3330300555,65.52144,19.11042,68.2515,21.56,17.16,27.5553842289,135.68,86.36144,21.67042,89.0387860533,65.52144,19.11042,68.2515,20.84,2.56,20.9966473514,0.0
2020-04-13 12:30:00,73.12848,34.67414,80.9325062744,59.08848,17.23414,61.5505,14.04,17.44,22.3891759563,135.53,72.60848,19.47414,75.1746865417,59.08848,17.23414,61.5505,13.52,2.24,13.7043058927,0.0
2020-04-13 13:00:00,78.17728,35.42504,85.8290193769,60.97728,17.78504,63.518,17.2,17.64,24.6375648147,135.9,77.57728,19.90504,80.0902303006,60.97728,17.78504,63.518,16.6,2.12,16.7348259626,0.0
2020-04-13 13:30:00,80.02832,35.96326,87.7376092212,60.62832,17.68326,63.1545,19.4,18.28,26.6555510166,136.03,79.34832,19.20326,81.6389679102,60.62832,17.68326,63.1545,18.72,1.52,18.7816080249,0.0
2020-04-13 14:00:00,87.65504,36.84772,95.0850172561,63.93504,18.64772,66.599,23.72,18.2,29.8977992501,136.28,86.97504,20.32772,89.3189441462,63.93504,18.64772,66.599,23.04,1.6800000000000002,23.1011688016,0.0
2020-04-13 14:30:00,75.83616,35.68888,83.814195213,59.27616,17.28888,61.746,16.56,18.4,24.7546682466,136.59,75.19616,18.84888,77.5225306346,59.27616,17.28888,61.746,15.92,1.56,15.9962495604,0.0
2020-04-13 15:00:00,70.82816,35.29988,79.1372843671,55.74816,16.25988,58.071,15.08,19.04,24.2884334612,136.67,70.30816,17.17988,72.3766926531,55.74816,16.25988,58.071,14.56,0.92,14.5890369799,0.0
2020-04-13 15:30:00,58.1136,34.1498,67.4047427486,49.4736,14.4298,51.535,8.64,19.72,21.5297004159,136.27,57.6736,14.7898,59.5397541228,49.4736,14.4298,51.535,8.2,0.36,8.2078986349,0.0
2020-04-13 16:00:00,79.31264,36.57452,87.3395121179,60.39264,17.61452,62.909,18.92,18.96,26.785219805,135.44,78.71264,18.29452,80.8106995255,60.39264,17.61452,62.909,18.32,0.68,18.3326157435,0.0
2020-04-13 16:30:00,64.73856,34.75708,73.4788116466,54.29856,15.83708,56.561,10.44,18.92,21.6092572755,135.28,64.25856,16.51708,66.3473922999,54.29856,15.83708,56.561,9.96,0.68,9.9831858642,0.0
2020-04-13 17:00:00,52.85856,33.22708,62.4344953579,49.73856,14.50708,51.811,3.12,18.72,18.978219094499998,135.28,52.69856,15.42708,54.9102269473,49.73856,14.50708,51.811,2.96,0.92,3.0996774026,0.0
2020-04-13 17:30:00,49.94176,30.86468,58.7095210626,42.46176,12.38468,44.231,7.48,18.48,19.9364189362,135.03,50.02176,13.46468,51.8022594198,42.46176,12.38468,44.231,7.5600000000000005,1.08,7.6367532368,0.0
2020-04-13 18:00:00,51.43904,29.78472,59.4399224562,38.75904,11.30472,40.374,12.68,18.48,22.4118897017,135.21,51.43904,12.42472,52.9183191645,38.75904,11.30472,40.374,12.68,1.12,12.7293676198,0.0
2020-04-13 18:30:00,52.284,28.1645,59.387336329,34.164,9.9645,35.5875,18.12,18.2,25.6821805928,135.36,52.164,11.4045,53.396118925,34.164,9.9645,35.5875,18.0,1.44,18.0575081337,0.0
2020-04-13 19:00:00,51.37664,28.40152,58.7043906024,34.01664,9.921520000000001,35.434,17.36,18.48,25.3550783868,135.45,51.29664,11.12152,52.4884128394,34.01664,9.921520000000001,35.434,17.28,1.2,17.3216165527,0.0
2020-04-13 19:30:00,49.83856,28.22458,57.2757276606,31.07856,9.06458,32.3735,18.76,19.16,26.8149808876,135.4,49.71856,9.58458,50.6339745848,31.07856,9.06458,32.3735,18.64,0.52,18.6472518082,0.0
2020-04-13 20:00:00,48.708,29.5165,56.9534286611,35.508,10.3565,36.9875,13.2,19.16,23.2668347654,135.48,48.668,10.836500000000001,49.859843123,35.508,10.3565,36.9875,13.16,0.48,13.1687508899,0.0
2020-04-13 20:30:00,48.79312,29.75966,57.1524795844,37.71312,10.99966,39.2845,11.08,18.76,21.7877029537,135.37,48.83312,11.91966,50.2668071738,37.71312,10.99966,39.2845,11.12,0.92,11.157992651,0.0
2020-04-13 21:00:00,50.4632,32.3201,59.9259828309,46.9032,13.6801,48.8575,3.56,18.64,18.9769122884,135.4,50.3432,14.7201,52.4511118114,46.9032,13.6801,48.8575,3.44,1.04,3.5937723912,0.0
2020-04-13 21:30:00,46.43552,29.11036,54.8057531378,32.19552,9.39036,33.537,14.24,19.72,24.3239799375,135.78,46.39552,9.55036,47.3682768549,32.19552,9.39036,33.537,14.2,0.16,14.2009013798,0.0
2020-04-13 22:00:00,43.63296,30.23128,53.0826288799,34.39296,10.03128,35.826,9.24,20.2,22.2130051997,134.94,43.71296,10.71128,45.0061594807,34.39296,10.03128,35.826,9.32,0.68,9.3447739406,0.0
2020-04-13 22:30:00,41.48688,30.25534,51.3473155155,32.96688,9.61534,34.3405,8.52,20.64,22.3293528791,134.98,41.52688,10.69534,42.882071548,32.96688,9.61534,34.3405,8.56,1.08,8.627861844,0.0
2020-04-13 23:00:00,39.22928,28.29354,48.3679730302,23.90928,6.97354,24.9055,15.32,21.32,26.2534721513,135.26,39.18928,8.61354,40.1247148058,23.90928,6.97354,24.9055,15.28,1.6400000000000001,15.3677584572,0.0
2020-04-13 23:30:00,35.8072,28.1321,45.5364757337,20.8872,6.0921,21.7575,14.92,22.04,26.6151836364,135.26,35.7272,8.4121,36.7041720551,20.8872,6.0921,21.7575,14.84,2.32,15.0202529939,0.0
2020-04-14 00:00:00,34.0024,27.7657,43.8987164078,18.1224,5.2857,18.8775,15.88,22.48,27.5231684223,135.37,33.9224,8.0457,34.8634839087,18.1224,5.2857,18.8775,15.8,2.76,16.0392518529,0.0
2020-04-14 00:30:00,32.5416,28.3113,43.1333448535,18.6216,5.4313,19.3975,13.92,22.88,26.7817251125,135.15,32.5416,8.5913,33.6565917206,18.6216,5.4313,19.3975,13.92,3.16,14.2741724804,0.0
2020-04-14 01:00:00,32.33904,28.46722,43.0835945883,19.01904,5.54722,19.8115,13.32,22.92,26.5094096502,135.27,32.33904,8.78722,33.5116210209,19.01904,5.54722,19.8115,13.32,3.24,13.7083915906,0.0
2020-04-14 01:30:00,34.17952,27.75736,44.030791744,16.85952,4.91736,17.562,17.32,22.84,28.6644030114,135.14,34.05952,8.07736,35.0042089926,16.85952,4.91736,17.562,17.2,3.16,17.4878700819,0.0
2020-04-14 02:00:00,38.15392,24.72156,45.4629204979,9.19392,2.68156,9.577,28.96,22.04,36.3929004065,134.81,37.79392,5.12156,38.139359798,9.19392,2.68156,9.577,28.6,2.44,28.7038952061,0.0
2020-04-14 02:30:00,38.58688,24.31784,45.6103568326,7.94688,2.31784,8.278,30.64,22.0,37.7201484621,134.87,38.26688,4.67784,38.5517352657,7.94688,2.31784,8.278,30.32,2.36,30.4117082717,0.0
2020-04-14 03:00:00,37.8368,24.1824,44.9044753226,7.7568,2.2624,8.08,30.08,21.92,37.2195217594,134.93,37.4368,4.6224,37.7210892738,7.7568,2.2624,8.08,29.68,2.36,29.7736796517,0.0
2020-04-14 03:30:00,37.17056,24.09308,44.2959031356,7.45056,2.17308,7.761,29.72,21.92,36.9291862894,135.25,36.81056,4.33308,37.0647124608,7.45056,2.17308,7.761,29.36,2.16,29.4393478189,0.0
2020-04-14 04:00:00,36.4984,24.0387,43.7034586761,7.5384,2.1987,7.8525,28.96,21.84,36.2721270399,135.38,36.2184,4.2787,36.4702587357,7.5384,2.1987,7.8525,28.68,2.08,28.7553264631,0.0
2020-04-14 04:30:00,36.05504,23.19272,42.8703647104,4.77504,1.39272,4.974,31.28,21.8,38.1271346943,135.24,35.69504,3.47272,35.8635701625,4.77504,1.39272,4.974,30.92,2.08,30.9898822198,0.0
2020-04-14 05:00:00,35.66592,23.02256,42.4511026759,4.46592,1.3025600000000002,4.652,31.2,21.72,38.0157651508,135.24,35.26592,3.26256,35.4165132558,4.46592,1.3025600000000002,4.652,30.8,1.96,30.8623006271,0.0
2020-04-14 05:30:00,35.88256,22.94908,42.5936425421,4.76256,1.38908,4.961,31.12,21.56,37.8587902607,135.07,35.56256,3.30908,35.7161823856,4.76256,1.38908,4.961,30.8,1.92,30.8597861302,0.0
2020-04-14 06:00:00,37.5448,22.3039,43.6700808592,3.7848,1.1039,3.9425,33.76,21.2,39.8644904646,135.07,37.1448,2.6239,37.2373605167,3.7848,1.1039,3.9425,33.36,1.52,33.3946103436,0.0
2020-04-14 06:30:00,39.61904,22.59722,45.6103352569,7.25904,2.11722,7.5615,32.36,20.48,38.2962139121,134.99,39.21904,2.95722,39.3303731059,7.25904,2.11722,7.5615,31.96,0.84,31.9710368928,0.0
2020-04-14 07:00:00,41.01536,23.31448,47.178647009,12.73536,3.71448,13.266,28.28,19.6,34.4081153218,135.06,40.69536,3.9944800000000003,40.8909304859,12.73536,3.71448,13.266,27.96,0.28,27.9614019677,0.0
2020-04-14 07:30:00,43.59216,22.49938,49.0560751982,13.23216,3.85938,13.7835,30.36,18.64,35.6255413994,134.83,43.27216,4.81938,43.5397089408,13.23216,3.85938,13.7835,30.04,0.96,30.0553356328,0.0
2020-04-14 08:00:00,45.01552,21.52786,49.8983546527,12.09552,3.52786,12.5995,32.92,18.0,37.5196801692,134.56,44.65552,4.96786,44.9310037663,12.09552,3.52786,12.5995,32.56,1.44,32.5918271964,0.0
2020-04-14 08:30:00,46.17328,21.95554,51.1274634873,14.93328,4.35554,15.5555,31.24,17.6,35.8566256081,134.53,45.77328,6.19554,46.1906687314,14.93328,4.35554,15.5555,30.84,1.8399999999999999,30.8948409933,0.0
2020-04-14 09:00:00,45.41808,22.06194,50.4928825425,15.29808,4.46194,15.9355,30.12,17.6,34.8851601688,134.6,45.05808,6.30194,45.4966484595,15.29808,4.46194,15.9355,29.76,1.8399999999999999,29.8168274637,0.0
2020-04-14 09:30:00,44.75376,21.79318,49.7779241095,14.51376,4.23318,15.1185,30.24,17.56,34.9687174486,134.5,44.39376,6.15318,44.8181609512,14.51376,4.23318,15.1185,29.88,1.92,29.9416232025,0.0
2020-04-14 10:00:00,44.80496,21.65478,49.7635804324,16.64496,4.85478,17.3385,28.16,16.8,32.7906328088,134.55,44.52496,7.45478,45.1447207085,16.64496,4.85478,17.3385,27.88,2.6,28.0009714117,0.0
2020-04-14 10:30:00,43.83808,22.79944,49.4124652532,21.11808,6.15944,21.998,22.72,16.64,28.1618181231,134.59,43.63808,8.99944,44.5563906348,21.11808,6.15944,21.998,22.52,2.84,22.6983699855,0.0
2020-04-14 11:00:00,42.80208,23.28394,48.7253518638,22.64208,6.60394,23.5855,20.16,16.68,26.1657791782,134.78,42.60208,9.36394,43.6190393366,22.64208,6.60394,23.5855,19.96,2.76,20.149918114,0.0
2020-04-14 11:30:00,42.47328,23.39804,48.4917290865,23.99328,6.99804,24.993,18.48,16.4,24.7076992049,134.78,42.39328,10.07804,43.5747298259,23.99328,6.99804,24.993,18.4,3.08,18.6560017153,0.0
2020-04-14 12:00:00,42.42672,23.70946,48.6021096605,25.74672,7.50946,26.8195,16.68,16.2,23.2521482878,134.78,42.34672,10.74946,43.6897652208,25.74672,7.50946,26.8195,16.6,3.24,16.9132374193,0.0
2020-04-14 12:30:00,41.98768,24.04974,48.3875527987,27.18768,7.92974,28.3205,14.8,16.12,21.8836560017,134.66,41.94768,11.20974,43.4196514064,27.18768,7.92974,28.3205,14.76,3.2800000000000002,15.12005291,0.0
2020-04-14 13:00:00,41.52528,24.41654,48.1717376129,27.48528,8.01654,28.6305,14.04,16.4,21.5889230857,134.76,41.48528,11.05654,42.9333848357,27.48528,8.01654,28.6305,14.0,3.04,14.3262556169,0.0
2020-04-14 13:30:00,39.87408,24.84494,46.9809887023,28.95408,8.44494,30.1605,10.92,16.4,19.7029540932,134.91,39.95408,11.56494,41.5941864429,28.95408,8.44494,30.1605,11.0,3.12,11.433914465299999,0.0
2020-04-14 14:00:00,38.86416,25.16038,46.2975987957,29.62416,8.64038,30.8585,9.24,16.52,18.9284970349,135.11,38.94416,11.68038,40.6580726923,29.62416,8.64038,30.8585,9.32,3.04,9.8032647623,0.0
2020-04-14 14:30:00,38.95408,25.34494,46.4735013986,29.43408,8.58494,30.6605,9.52,16.76,19.2750616082,135.21,39.03408,11.38494,40.6605,29.43408,8.58494,30.6605,9.6,2.8,10.0,0.0
2020-04-14 15:00:00,38.71024,25.27382,46.2303867413,29.19024,8.51382,30.4065,9.52,16.76,19.2750616082,135.38,38.79024,11.39382,40.4289729458,29.19024,8.51382,30.4065,9.6,2.88,10.0226942486,0.0
2020-04-14 15:30:00,38.5752,25.6511,46.3252089715,28.9752,8.4511,30.1825,9.6,17.2,19.6977156036,135.52,38.6152,10.9711,40.1434765093,28.9752,8.4511,30.1825,9.64,2.52,9.9639349657,0.0
2020-04-14 16:00:00,39.57536,25.464480000000002,47.0600558946,27.37536,7.9844800000000005,28.516,12.2,17.48,21.316434974,135.52,39.57536,10.22448,40.874797986,27.37536,7.9844800000000005,28.516,12.2,2.24,12.4039348596,0.0
2020-04-14 16:30:00,42.39024,25.24382,49.3374390848,26.07024,7.60382,27.1565,16.32,17.64,24.0314793552,135.52,42.35024,9.68382,43.4432871437,26.07024,7.60382,27.1565,16.28,2.08,16.4123368233,0.0
2020-04-14 17:00:00,46.35568,24.35374,52.3636679411,23.15568,6.7537400000000005,24.1205,23.2,17.6,29.1204395571,135.15,46.15568,8.75374,46.9784499558,23.15568,6.7537400000000005,24.1205,23.0,2.0,23.0867927612,0.0
2020-04-14 17:30:00,49.07248,23.14614,54.2572768415,19.15248,5.58614,19.9505,29.92,17.56,34.6923622718,134.26,48.71248,7.38614,49.2692680263,19.15248,5.58614,19.9505,29.56,1.8,29.6147530802,0.0
2020-04-14 18:00:00,50.22672,22.70946,55.1220733958,17.10672,4.98946,17.8195,33.12,17.72,37.5623854408,133.92,49.78672,6.58946,50.2208967607,17.10672,4.98946,17.8195,32.68,1.6,32.7191442431,0.0
2020-04-14 18:30:00,50.5616,21.6738,55.0111716018,13.2816,3.8738,13.835,37.28,17.8,41.3114802446,133.59,50.0816,5.2738,50.358510949,13.2816,3.8738,13.835,36.8,1.4,36.8266208062,0.0
2020-04-14 19:00:00,50.29824,20.59532,54.3514503302,9.85824,2.8753200000000003,10.269,40.44,17.72,44.1519195506,133.33,49.69824,4.31532,49.8852387566,9.85824,2.8753200000000003,10.269,39.84,1.44,39.8660156023,0.0
2020-04-14 19:30:00,49.46544,20.49242,53.5422172855,7.58544,2.21242,7.9015,41.88,18.28,45.6956540603,133.36,48.90544,3.09242,49.0031134016,7.58544,2.21242,7.9015,41.32,0.88,41.3293697024,0.0
2020-04-14 20:00:00,48.60448,20.43964,52.7273587372,7.40448,2.15964,7.713,41.2,18.28,45.0732559285,133.3,48.00448,3.03964,48.1006186176,7.40448,2.15964,7.713,40.6,0.88,40.609535826,0.0
2020-04-14 20:30:00,49.8248,19.8739,53.6421718077,7.3848,2.1539,7.6925,42.44,17.72,45.990781685,133.07,49.2248,3.5139,49.3500600633,7.3848,2.1539,7.6925,41.84,1.3599999999999999,41.8620974152,0.0
2020-04-14 21:00:00,49.236,20.2455,53.2359274011,8.796,2.5655,9.1625,40.44,17.68,44.1358810946,133.29,48.676,3.9655,48.8372620675,8.796,2.5655,9.1625,39.88,1.4,39.9045661548,0.0
2020-04-14 21:30:00,48.23168,21.52424,52.8165491413,11.67168,3.40424,12.158,36.56,18.12,40.8040194099,133.54,47.79168,4.48424,48.0015946152,11.67168,3.40424,12.158,36.12,1.08,36.1361425722,0.0
2020-04-14 22:00:00,45.36016,23.35838,51.0211527844,16.04016,4.67838,16.7085,29.32,18.68,34.7649938875,133.73,45.00016,5.23838,45.3040287949,16.04016,4.67838,16.7085,28.96,0.56,28.9654138586,0.0
2020-04-14 22:30:00,43.09664,24.13152,49.3928196887,16.49664,4.81152,17.184,26.6,19.32,32.8758634868,133.27,42.81664,5.09152,43.1183051244,16.49664,4.81152,17.184,26.32,0.28,26.3214893196,0.0
2020-04-14 23:00:00,40.54256,24.54658,47.3944486311,15.86256,4.62658,16.5235,24.68,19.92,31.7160653297,133.95,40.30256,5.26658,40.6452113717,15.86256,4.62658,16.5235,24.44,0.64,24.4483782693,0.0
