Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-14 23:30:00,36.30768,26.11474,44.7239004588,17.94768,5.23474,18.6955,18.36,20.88,27.8040284851,133.74,36.22768,6.87474,36.8742030185,17.94768,5.23474,18.6955,18.28,1.6400000000000001,18.3534193,0.0
2020-04-15 00:00:00,38.98592,29.79756,49.0693034412,30.98592,9.03756,32.277,8.0,20.76,22.248092053,134.17,38.86592,10.39756,40.2326856101,30.98592,9.03756,32.277,7.88,1.3599999999999999,7.996499234,0.0
2020-04-15 00:30:00,47.43152,32.28586,57.3770498148,39.79152,11.60586,41.4495,7.64,20.68,22.0461334478,133.85,47.03152,12.96586,48.7860369271,39.79152,11.60586,41.4495,7.24,1.3599999999999999,7.3666274509,0.0
2020-04-15 01:00:00,49.62912,32.29016,59.2089856762,40.62912,11.85016,42.322,9.0,20.44,22.3336875594,133.95,49.14912,13.01016,50.8419144014,40.62912,11.85016,42.322,8.52,1.16,8.5986045379,0.0
2020-04-15 01:30:00,43.36496,31.86478,53.8134180317,38.48496,11.22478,40.0885,4.88,20.64,21.2090546701,133.84,43.00496,12.54478,44.7973000286,38.48496,11.22478,40.0885,4.52,1.32,4.7088002718,0.0
2020-04-15 02:00:00,36.7976,30.8493,48.0181494463,35.2776,10.2893,36.7475,1.52,20.56,20.6161102054,133.84,36.9976,11.5293,38.7523826913,35.2776,10.2893,36.7475,1.72,1.24,2.1203773249,0.0
2020-04-15 02:30:00,37.2144,29.7392,47.6375018657,30.3744,8.8592,31.64,6.84,20.88,21.971800108300002,133.94,37.3344,10.4192,38.761026199,30.3744,8.8592,31.64,6.96,1.56,7.1326853288,0.0
2020-04-15 03:00:00,36.45664,29.56652,46.9389572211,29.09664,8.48652,30.309,7.36,21.08,22.3279197419,134.12,36.57664,10.16652,37.9632549,29.09664,8.48652,30.309,7.48,1.6800000000000002,7.6663420221,0.0
2020-04-15 03:30:00,35.97632,29.17976,46.3222839938,27.49632,8.01976,28.642,8.48,21.16,22.7959645552,134.36,36.09632,9.69976,37.3768599751,27.49632,8.01976,28.642,8.6,1.6800000000000002,8.7625567045,0.0
2020-04-15 04:00:00,35.27392,28.89156,45.5957418121,27.19392,7.93156,28.327,8.08,20.96,22.4634814755,134.52,35.39392,9.37156,36.6136000661,27.19392,7.93156,28.327,8.2,1.44,8.3254789652,0.0
2020-04-15 04:30:00,35.03664,28.14902,44.9436699597,24.23664,7.06902,25.2465,10.8,21.08,23.6855736684,134.58,35.11664,8.62902,36.1612830393,24.23664,7.06902,25.2465,10.88,1.56,10.9912692625,0.0
2020-04-15 05:00:00,35.12288,27.43084,44.5653192808,21.36288,6.23084,22.253,13.76,21.2,25.2740499327,134.88,35.12288,7.83084,35.9852574619,21.36288,6.23084,22.253,13.76,1.6,13.852710926,0.0
2020-04-15 05:30:00,35.46416,27.00038,44.5727177167,20.02416,5.84038,20.8585,15.44,21.16,26.194258913,134.76,35.46416,7.40038,36.2280591345,20.02416,5.84038,20.8585,15.44,1.56,15.518608185,0.0
2020-04-15 06:00:00,36.24096,26.32528,44.7931640856,18.12096,5.28528,18.876,18.12,21.04,27.7671748653,134.61,36.16096,6.76528,36.7883682922,18.12096,5.28528,18.876,18.04,1.48,18.1006077246,0.0
2020-04-15 06:30:00,37.76704,25.94372,45.8194927711,18.04704,5.26372,18.799,19.72,20.68,28.5751780397,134.19,37.64704,6.54372,38.211515178,18.04704,5.26372,18.799,19.6,1.28,19.6417514494,0.0
2020-04-15 07:00:00,40.2224,25.0382,47.3788235502,17.822400000000002,5.1982,18.565,22.4,19.84,29.9229945026,134.54,40.0624,5.5582,40.446130606,17.822400000000002,5.1982,18.565,22.24,0.36,22.2429134782,0.0
2020-04-15 07:30:00,42.588,24.9765,49.3716851672,20.628,6.0165,21.4875,21.96,18.96,29.0124662861,134.68,42.388,6.5765,42.8951383755,20.628,6.0165,21.4875,21.76,0.56,21.7672046896,0.0
2020-04-15 08:00:00,43.36176,24.39218,49.7515896776,20.68176,6.03218,21.5435,22.68,18.36,29.179993146,134.78,43.12176,7.1921800000000005,43.717429460700004,20.68176,6.03218,21.5435,22.44,1.16,22.4699621718,0.0
2020-04-15 08:30:00,43.92688,24.07534,50.0918434743,20.96688,6.11534,21.8405,22.96,17.96,29.1500120069,134.71,43.72688,7.71534,44.4023254554,20.96688,6.11534,21.8405,22.76,1.6,22.8161697048,0.0
2020-04-15 09:00:00,42.94688,25.20784,49.7982901233,24.98688,7.28784,26.028,17.96,17.92,25.371007075,134.71,42.86688,8.84784,43.7704657686,24.98688,7.28784,26.028,17.88,1.56,17.9479246711,0.0
2020-04-15 09:30:00,42.30272,25.84996,49.5756043977,27.46272,8.00996,28.607,14.84,17.84,23.2054131616,134.77,42.26272,9.68996,43.3593453202,27.46272,8.00996,28.607,14.8,1.6800000000000002,14.8950461564,0.0
2020-04-15 10:00:00,41.72576,25.83668,49.0772154976,29.88576,8.71668,31.131,11.84,17.12,20.81537893,134.72,41.72576,11.03668,43.1607153903,29.88576,8.71668,31.131,11.84,2.32,12.0651564432,0.0
2020-04-15 10:30:00,40.51696,26.91078,48.6396353589,36.03696,10.51078,37.5385,4.48,16.4,17.0008940941,134.66,40.67696,13.59078,42.8873451714,36.03696,10.51078,37.5385,4.64,3.08,5.5692010199,0.0
2020-04-15 11:00:00,39.88096,26.34028,47.7943649503,35.04096,10.22028,36.501,4.84,16.12,16.83092392,134.7,40.00096,13.54028,42.2305101011,35.04096,10.22028,36.501,4.96,3.32,5.9685844218,0.0
2020-04-15 11:30:00,41.21904,27.68222,49.651934128,39.77904,11.60222,41.4365,1.44,16.08,16.1443488565,134.64,41.05904,15.00222,43.7139722589,39.77904,11.60222,41.4365,1.28,3.4,3.6329602254999998,0.0
2020-04-15 12:00:00,48.0944,28.3192,55.8126186449,43.3344,12.6392,45.14,4.76,15.68,16.386579875,134.58,47.7744,16.3192,50.4847460526,43.3344,12.6392,45.14,4.44,3.68,5.7668015398,0.0
2020-04-15 12:30:00,44.72816,27.85238,52.6912076978,42.00816,12.25238,43.7585,2.7199999999999998,15.6,15.8353528537,134.52,44.48816,16.09238,47.309207077,42.00816,12.25238,43.7585,2.48,3.84,4.5712142807,0.0
2020-04-15 13:00:00,47.84608,28.54344,55.7133317833,43.00608,12.54344,44.798,4.84,16.0,16.7160282364,134.68,47.52608,15.98344,50.1417853132,43.00608,12.54344,44.798,4.52,3.44,5.6801408433,0.0
2020-04-15 13:30:00,45.68992,28.52956,53.865615966,41.44992,12.08956,43.177,4.24,16.44,16.9779621863,134.83,45.40992,15.12956,47.8640201007,41.44992,12.08956,43.177,3.96,3.04,4.9923140927,0.0
2020-04-15 14:00:00,53.95248,29.26114,61.3765786946,45.19248,13.18114,47.0755,8.76,16.08,18.3113079817,134.68,53.55248,16.54114,56.0488842587,45.19248,13.18114,47.0755,8.36,3.36,9.0099500554,0.0
2020-04-15 14:30:00,46.54496,28.61228,54.6360308606,42.14496,12.29228,43.901,4.4,16.32,16.9027335067,134.72,46.26496,15.45228,48.7772434748,42.14496,12.29228,43.901,4.12,3.16,5.1923019943,0.0
2020-04-15 15:00:00,38.51088,26.23734,46.5992048071,33.59088,9.79734,34.9905,4.92,16.44,17.1604195753,135.09,38.63088,12.91734,40.7333102295,33.59088,9.79734,34.9905,5.04,3.12,5.9275627369,0.0
2020-04-15 15:30:00,38.51088,25.95734,46.4421293466,29.75088,8.677340000000001,30.9905,8.76,17.28,19.3735902713,135.25,38.51088,11.03734,40.0613373797,29.75088,8.677340000000001,30.9905,8.76,2.36,9.0723315636,0.0
2020-04-15 16:00:00,38.6736,26.3048,46.7716777548,31.3536,9.1448,32.66,7.32,17.16,18.6560445969,135.28,38.7536,11.6648,40.4710893355,31.3536,9.1448,32.66,7.4,2.52,7.8173141168,0.0
2020-04-15 16:30:00,41.22192,24.93306,48.1757632991,26.10192,7.61306,27.1895,15.12,17.32,22.9912331118,135.32,41.18192,9.93306,42.3629108519,26.10192,7.61306,27.1895,15.08,2.32,15.257417868,0.0
2020-04-15 17:00:00,45.13712,24.44666,51.3322392561,24.29712,7.08666,25.3095,20.84,17.36,27.1233331285,134.98,44.97712,9.32666,45.9339516072,24.29712,7.08666,25.3095,20.68,2.24,20.8009615162,0.0
2020-04-15 17:30:00,47.53648,23.06814,52.8380167479,19.29648,5.62814,20.1005,28.24,17.44,33.1911313456,134.62,47.25648,7.62814,47.8681879942,19.29648,5.62814,20.1005,27.96,2.0,28.0314394921,0.0
2020-04-15 18:00:00,49.17392,21.61906,53.7164608239,14.05392,4.09906,14.6395,35.12,17.52,39.2474814479,134.23,48.77392,5.9790600000000005,49.1390316414,14.05392,4.09906,14.6395,34.72,1.88,34.7708613641,0.0
2020-04-15 18:30:00,49.4728,20.2279,53.4483477598,9.8328,2.8679,10.2425,39.64,17.36,43.2746946841,133.94,48.9528,4.8279,49.1902962611,9.8328,2.8679,10.2425,39.12,1.96,39.1690694298,0.0
2020-04-15 19:00:00,49.37824,19.54032,53.1039988249,7.33824,2.14032,7.644,42.04,17.4,45.4985889891,133.86,48.81824,3.98032,48.9802358508,7.33824,2.14032,7.644,41.48,1.8399999999999999,41.5207899732,0.0
2020-04-15 19:30:00,48.2224,20.0932,52.2411384639,6.9024,2.0132,7.19,41.32,18.08,45.1024256554,133.8,47.6624,3.1732,47.7679136241,6.9024,2.0132,7.19,40.76,1.16,40.7765030379,0.0
2020-04-15 20:00:00,47.00304,20.05422,51.1024217533,6.0830400000000004,1.7742200000000001,6.3365,40.92,18.28,44.817460883,133.9,46.44304,2.81422,46.5282258274,6.0830400000000004,1.7742200000000001,6.3365,40.36,1.04,40.3733971818,0.0
2020-04-15 20:30:00,47.77616,20.20138,51.8715453621,7.13616,2.0813800000000002,7.4335,40.64,18.12,44.4965616649,133.51,47.21616,3.16138,47.3218774844,7.13616,2.0813800000000002,7.4335,40.08,1.08,40.0945482578,0.0
2020-04-15 21:00:00,47.96848,19.36414,51.7295369344,6.04848,1.76414,6.3004999999999995,41.92,17.6,45.4647819746,133.13,47.36848,3.20414,47.476724936,6.04848,1.76414,6.3004999999999995,41.32,1.44,41.3450843511,0.0
2020-04-15 21:30:00,46.8624,19.7132,50.8398936663,6.4224,1.8732000000000002,6.69,40.44,17.84,44.200217194,133.35,46.3024,3.1932,46.4123773578,6.4224,1.8732000000000002,6.69,39.88,1.32,39.9018395566,0.0
2020-04-15 22:00:00,44.41056,19.79808,48.6236754185,3.97056,1.15808,4.136,40.44,18.64,44.5291275459,133.43,43.85056,1.67808,43.8826567655,3.97056,1.15808,4.136,39.88,0.52,39.8833900264,0.0
2020-04-15 22:30:00,41.93264,20.58702,46.7137205738,4.89264,1.42702,5.0965,37.04,19.16,41.7021246461,132.62,41.41264,1.62702,41.4445888609,4.89264,1.42702,5.0965,36.52,0.2,36.520547641,0.0
2020-04-15 23:00:00,39.2352,21.3586,44.6720350219,6.7152,1.9586000000000001,6.995,32.52,19.4,37.8670093881,133.02,38.7952,2.2786,38.8620581159,6.7152,1.9586000000000001,6.995,32.08,0.32,32.0815959703,0.0
2020-04-15 23:30:00,35.77984,22.95412,42.5098644481,9.57984,2.79412,9.979,26.2,20.16,33.0585178131,133.02,35.49984,3.83412,35.7062895888,9.57984,2.79412,9.979,25.92,1.04,25.940855807,0.0
2020-04-16 00:00:00,34.01696,23.95828,41.6071237675,11.37696,3.31828,11.850999999999999,22.64,20.64,30.6362399782,133.62,33.77696,4.71828,34.1049144992,11.37696,3.31828,11.850999999999999,22.4,1.4,22.4437073586,0.0
2020-04-16 00:30:00,32.3424,24.7132,40.7034776401,13.1424,3.8332,13.69,19.2,20.88,28.3657257972,133.97,32.2224,5.3132,32.65751301,13.1424,3.8332,13.69,19.08,1.48,19.1373143361,0.0
2020-04-16 01:00:00,31.89376,24.59568,40.2760400437,12.05376,3.51568,12.556000000000001,19.84,21.08,28.9480914742,134.16,31.69376,5.15568,32.1103637351,12.05376,3.51568,12.556000000000001,19.64,1.6400000000000001,19.7083535588,0.0
2020-04-16 01:30:00,33.77824,24.51532,41.736919055,11.77824,3.43532,12.269,22.0,21.08,30.4691056646,134.38,33.53824,5.03532,33.9141266997,11.77824,3.43532,12.269,21.76,1.6,21.8187442352,0.0
2020-04-16 02:00:00,36.30576,23.81418,43.419159115,8.82576,2.57418,9.1935,27.48,21.24,34.7316570293,134.23,36.02576,4.33418,36.2855411955,8.82576,2.57418,9.1935,27.2,1.76,27.2568816999,0.0
2020-04-16 02:30:00,36.97888,22.49884,43.2855099011,4.17888,1.21884,4.353,32.8,21.28,39.0983170993,134.28,36.57888,3.05884,36.7065520609,4.17888,1.21884,4.353,32.4,1.8399999999999999,32.4522048558,0.0
2020-04-16 03:00:00,36.92864,22.05252,43.0120691272,2.6486400000000003,0.7725200000000001,2.759,34.28,21.28,40.347946664,134.6,36.44864,2.45252,36.5310581862,2.6486400000000003,0.7725200000000001,2.759,33.8,1.6800000000000002,33.8417257243,0.0
2020-04-16 03:30:00,38.6096,22.0178,44.4464253793,2.5296000000000003,0.7378,2.635,36.08,21.28,41.8880030558,134.7,38.1296,2.4578,38.2087316853,2.5296000000000003,0.7378,2.635,35.6,1.72,35.6415263422,0.0
2020-04-16 04:00:00,35.94016,22.14088,42.212719268,2.54016,0.7408800000000001,2.646,33.4,21.4,39.6676190362,134.75,35.54016,2.54088,35.6308720634,2.54016,0.7408800000000001,2.646,33.0,1.8,33.0490544494,0.0
2020-04-16 04:30:00,34.8728,22.3179,41.4029085965,2.8728,0.8379000000000001,2.9925,32.0,21.48,38.5407628362,134.68,34.4728,2.7179,34.5797761741,2.8728,0.8379000000000001,2.9925,31.6,1.88,31.6558746523,0.0
2020-04-16 05:00:00,34.4112,22.7116,41.2304191102,2.8512,0.8316,2.9699999999999998,31.56,21.88,38.4027082378,134.87,34.0112,3.0716,34.1496186216,2.8512,0.8316,2.9699999999999998,31.16,2.24,31.2404097284,0.0
2020-04-16 05:30:00,35.28352,22.50936,41.8520975723,2.84352,0.8293600000000001,2.9619999999999997,32.44,21.68,39.0176370376,134.49,34.84352,2.94936,34.9681227749,2.84352,0.8293600000000001,2.9619999999999997,32.0,2.12,32.0701481132,0.0
2020-04-16 06:00:00,36.09328,22.22054,42.3848706386,2.8132800000000002,0.82054,2.9305,33.28,21.4,39.5666324066,134.17,35.69328,2.7805400000000002,35.8014195228,2.8132800000000002,0.82054,2.9305,32.88,1.96,32.9383666869,0.0
2020-04-16 06:30:00,37.75856,21.66958,43.5348084945,3.11856,0.90958,3.2485,34.64,20.76,40.3844920731,134.0,37.31856,2.26958,37.3875101317,3.11856,0.90958,3.2485,34.2,1.3599999999999999,34.2270302539,0.0
2020-04-16 07:00:00,39.77136,21.40998,45.168001061,4.01136,1.16998,4.1785,35.76,20.24,41.0905731282,133.95,39.29136,2.20998,39.353462138,4.01136,1.16998,4.1785,35.28,1.04,35.2953254695,0.0
2020-04-16 07:30:00,41.8192,21.2006,46.8861485836,5.8992,1.7206000000000001,6.145,35.92,19.48,40.8621683223,133.88,41.3392,2.1606,41.3956235489,5.8992,1.7206000000000001,6.145,35.44,0.44,35.4427312717,0.0
2020-04-16 08:00:00,45.53584,21.78462,50.4785339828,9.13584,2.66462,9.5165,36.4,19.12,41.1161087653,134.3,45.09584,2.94462,45.191875069,9.13584,2.66462,9.5165,35.96,0.28,35.9610900836,0.0
2020-04-16 08:30:00,45.54112,22.66116,50.8676889921,14.06112,4.10116,14.647,31.48,18.56,36.5440008757,134.0,45.14112,4.90116,45.4064101664,14.06112,4.10116,14.647,31.08,0.8,31.0902943055,0.0
2020-04-16 09:00:00,44.5256,23.6333,50.4089468671,17.8056,5.1933,18.5475,26.72,18.44,32.465242953,134.09,44.2456,6.0733,44.660475728,17.8056,5.1933,18.5475,26.44,0.88,26.4546404247,0.0
2020-04-16 09:30:00,43.39856,24.05958,49.6215517679,21.59856,6.29958,22.4985,21.8,17.76,28.1186343907,133.87,43.23856,7.81958,43.9399465435,21.59856,6.29958,22.4985,21.64,1.52,21.6933169432,0.0
2020-04-16 10:00:00,42.1704,24.5997,48.8209778297,25.3704,7.3997,26.4275,16.8,17.2,24.0432942834,133.94,42.0504,9.4797,43.1056939655,25.3704,7.3997,26.4275,16.68,2.08,16.8091879637,0.0
2020-04-16 10:30:00,40.63632,25.70226,48.0823946185,29.83632,8.70226,31.0795,10.8,17.0,20.1405064484,134.0,40.67632,10.98226,42.1328024638,29.83632,8.70226,31.0795,10.84,2.2800000000000002,11.0771837576,0.0
2020-04-16 11:00:00,39.8552,25.7711,47.4614218313,32.8152,9.5711,34.1825,7.04,16.2,17.6635670237,133.89,39.9752,12.6511,41.9293089169,32.8152,9.5711,34.1825,7.16,3.08,7.7943569330999996,0.0
2020-04-16 11:30:00,38.79168,26.36924,46.9055567646,36.51168,10.64924,38.033,2.2800000000000002,15.72,15.8844829944,134.15,38.95168,14.20924,41.4624634603,36.51168,10.64924,38.033,2.44,3.56,4.315924003,0.0
2020-04-16 12:00:00,43.13648,27.13314,50.9604080934,40.77648,11.89314,42.4755,2.36,15.24,15.4216471234,134.21,42.81648,16.01314,45.7129260959,40.77648,11.89314,42.4755,2.04,4.12,4.5973905642,0.0
2020-04-16 12:30:00,43.74608,27.19594,51.5105685064,41.26608,12.03594,42.9855,2.48,15.16,15.3615103424,134.21,43.46608,16.15594,46.3714837788,41.26608,12.03594,42.9855,2.2,4.12,4.670588828,0.0
2020-04-16 13:00:00,44.8296,27.7803,52.7393411435,41.3496,12.0603,43.0725,3.48,15.72,16.1005838403,134.37,44.5096,15.7003,47.1974990042,41.3496,12.0603,43.0725,3.16,3.64,4.8202904477,0.0
2020-04-16 13:30:00,47.9456,28.2308,55.6395419464,42.3456,12.3508,44.11,5.6,15.88,16.8384797414,134.63,47.5856,15.8708,50.1624522925,42.3456,12.3508,44.11,5.24,3.52,6.3125272277,0.0
2020-04-16 14:00:00,56.1536,29.6198,63.4866863602,45.8736,13.3798,47.785,10.28,16.24,19.2201977097,134.94,55.6736,16.6198,58.1013553112,45.8736,13.3798,47.785,9.8,3.24,10.3217052855,0.0
2020-04-16 14:30:00,62.044,30.8245,69.2792013251,49.044,14.3045,51.0875,13.0,16.52,21.0216650149,134.9,61.484,17.3045,63.8727483067,49.044,14.3045,51.0875,12.44,3.0,12.7966245549,0.0
2020-04-16 15:00:00,62.53856,31.07208,69.8322679168,49.61856,14.47208,51.686,12.92,16.6,21.0353607053,134.94,62.01856,17.35208,64.4002831112,49.61856,14.47208,51.686,12.4,2.88,12.7300589158,0.0
2020-04-16 15:30:00,63.66208,32.23644,71.35859089,50.18208,14.63644,52.273,13.48,17.6,22.1691316925,134.78,63.10208,16.51644,65.2277953836,50.18208,14.63644,52.273,12.92,1.88,13.0560637253,0.0
2020-04-16 16:00:00,59.7016,31.9713,67.7232978099,48.8616,14.2513,50.8975,10.84,17.72,20.7726743584,134.43,59.2616,16.0113,61.3864721437,48.8616,14.2513,50.8975,10.4,1.76,10.5478718233,0.0
2020-04-16 16:30:00,49.419200000000004,31.3156,58.5057615282,45.3792,13.2356,47.27,4.04,18.08,18.5258737986,134.43,49.1792,14.5556,51.2880025347,45.3792,13.2356,47.27,3.8,1.32,4.0227353878,0.0
2020-04-16 17:00:00,49.81648,31.62314,59.0059714186,47.25648,13.78314,49.2255,2.56,17.84,18.02274119,134.02,49.69648,15.26314,51.987532804,47.25648,13.78314,49.2255,2.44,1.48,2.8537694371,0.0
2020-04-16 17:30:00,50.5768,32.2749,59.9973488435,49.2168,14.3549,51.2675,1.3599999999999999,17.92,17.9715330453,133.35,50.5768,15.594899999999999,52.9264924612,49.2168,14.3549,51.2675,1.3599999999999999,1.24,1.8404347313,0.0
2020-04-16 18:00:00,51.02768,31.48974,59.9618866569,45.42768,13.24974,47.3205,5.6,18.24,19.0802934988,133.13,51.14768,14.08974,53.0528598913,45.42768,13.24974,47.3205,5.72,0.84,5.7813493235,0.0
2020-04-16 18:30:00,52.52672,30.60696,60.7934397316,42.12672,12.28696,43.882,10.4,18.32,21.0661434534,132.91,52.56672,12.96696,54.1424242457,42.12672,12.28696,43.882,10.44,0.68,10.4621221557,0.0
2020-04-16 19:00:00,52.19712,30.80916,60.6114153951,43.91712,12.80916,45.747,8.28,18.0,19.8130865844,132.86,52.31712,13.72916,54.0885466564,43.91712,12.80916,45.747,8.4,0.92,8.4502307661,0.0
2020-04-16 19:30:00,51.27616,30.00888,59.4119303103,39.11616,11.40888,40.746,12.16,18.6,22.2221871111,133.16,51.23616,11.92888,52.6064850527,39.11616,11.40888,40.746,12.12,0.52,12.1311499867,0.0
2020-04-16 20:00:00,49.8264,30.7277,58.5394028348,40.3464,11.7677,42.0275,9.48,18.96,21.1979244267,133.39,49.9064,11.9277,51.311975096,40.3464,11.7677,42.0275,9.56,0.16,9.5613388184,0.0
2020-04-16 20:30:00,51.31888,31.20634,60.0621603062,44.31888,12.92634,46.1655,7.0,18.28,19.574432303400002,132.91,51.43888,13.68634,53.2285100134,44.31888,12.92634,46.1655,7.12,0.76,7.1604469134,0.0
2020-04-16 21:00:00,60.23872,33.68296,69.0162675143,55.27872,16.12296,57.582,4.96,17.56,18.2470600372,133.0,59.91872,17.56296,62.4396554315,55.27872,16.12296,57.582,4.64,1.44,4.8583124642,0.0
2020-04-16 21:30:00,57.88544,33.51992,66.8902773264,52.52544,15.31992,54.714,5.36,18.2,18.9728648338,133.36,57.68544,16.27992,59.9386835291,52.52544,15.31992,54.714,5.16,0.96,5.2485426549,0.0
2020-04-16 22:00:00,48.8288,33.1934,59.0428108494,47.4288,13.8334,49.405,1.4,19.36,19.4105538303,133.1,48.7088,14.2734,50.7570403491,47.4288,13.8334,49.405,1.28,0.44,1.3535139453,0.0
2020-04-16 22:30:00,46.3408,32.3394,56.5093491115,42.580799999999996,12.4194,44.355,3.76,19.92,20.2717537475,132.61,46.3008,13.3394,48.1840603623,42.580799999999996,12.4194,44.355,3.7199999999999998,0.92,3.8320751558,0.0
2020-04-16 23:00:00,44.38896,32.64178,55.0986893805,42.10896,12.28178,43.8635,2.2800000000000002,20.36,20.4872643367,133.15,44.10896,13.56178,46.1467466789,42.10896,12.28178,43.8635,2.0,1.28,2.3745315327,0.0
2020-04-16 23:30:00,38.98832,32.43826,50.7181408201,37.70832,10.99826,39.2795,1.28,21.44,21.478174969,133.72,39.14832,13.15826,41.3004935207,37.70832,10.99826,39.2795,1.44,2.16,2.5959969183,0.0
2020-04-17 00:00:00,36.4936,32.2423,48.6964962831,35.2536,10.2823,36.7225,1.24,21.96,21.9949812457,134.42,36.6936,12.8023,38.862824990600004,35.2536,10.2823,36.7225,1.44,2.52,2.9024127894,0.0
2020-04-17 00:30:00,40.23968,33.13324,52.1252668041,37.75968,11.01324,39.333,2.48,22.12,22.2585893533,134.85,39.91968,13.53324,42.1512685005,37.75968,11.01324,39.333,2.16,2.52,3.3190360046,0.0
2020-04-17 01:00:00,47.03296,34.08628,58.0859174895,40.75296,11.88628,42.451,6.28,22.2,23.0711594854,135.14,46.55296,14.44628,48.7429286215,40.75296,11.88628,42.451,5.8,2.56,6.3398422693,0.0
2020-04-17 01:30:00,60.35392,35.58156,70.0617090243,48.07392,14.02156,50.077,12.28,21.56,24.8119326132,135.14,59.83392,15.90156,61.9108842854,48.07392,14.02156,50.077,11.76,1.88,11.909324078200001,0.0
2020-04-17 02:00:00,51.40864,34.72252,62.0362931017,45.12864,13.16252,47.009,6.28,21.56,22.456001425,135.29,50.92864,15.00252,53.0923909671,45.12864,13.16252,47.009,5.8,1.8399999999999999,6.0848664735,0.0
2020-04-17 02:30:00,41.8136,33.7973,53.764622497,40.1736,11.7173,41.8475,1.6400000000000001,22.08,22.1408220263,135.56,41.5736,13.9973,43.8667143088,40.1736,11.7173,41.8475,1.4,2.2800000000000002,2.6755186413,0.0
2020-04-17 03:00:00,39.71904,33.66972,52.0696858393,36.71904,10.70972,38.249,3.0,22.96,23.155163571,136.1,39.75904,13.66972,42.0433408116,36.71904,10.70972,38.249,3.04,2.96,4.243017794,0.0
2020-04-17 03:30:00,37.26128,31.649540000000002,48.8886118585,28.42128,8.28954,29.6055,8.84,23.36,24.9766931358,136.05,37.42128,11.689540000000001,39.2045602226,28.42128,8.28954,29.6055,9.0,3.4,9.6208107766,0.0
2020-04-17 04:00:00,36.93408,31.05744,48.2565109058,27.21408,7.9374400000000005,28.348,9.72,23.12,25.0801275914,136.29,37.09408,11.05744,38.7070762316,27.21408,7.9374400000000005,28.348,9.88,3.12,10.3609265995,0.0
2020-04-17 04:30:00,36.90256,29.60658,47.311188041,22.10256,6.44658,23.0235,14.8,23.16,27.4850068219,136.29,36.94256,9.60658,38.1711817822,22.10256,6.44658,23.0235,14.84,3.16,15.1727123482,0.0
2020-04-17 05:00:00,36.76672,28.74696,46.6709696578,18.60672,5.42696,19.382,18.16,23.32,29.5568604557,136.29,36.72672,8.70696,37.7447097538,18.60672,5.42696,19.382,18.12,3.2800000000000002,18.4144725692,0.0
2020-04-17 05:30:00,37.40432,28.76626,47.1866598632,19.08432,5.56626,19.8795,18.32,23.2,29.5611637119,136.29,37.36432,8.76626,38.3788968504,19.08432,5.56626,19.8795,18.28,3.2,18.5579740274,0.0
2020-04-17 06:00:00,37.34096,30.67278,48.3235628514,26.58096,7.7527800000000004,27.6885,10.76,22.92,25.3200315956,136.15,37.50096,10.71278,39.0010981416,26.58096,7.7527800000000004,27.6885,10.92,2.96,11.3140620469,0.0
2020-04-17 06:30:00,38.8504,31.5347,50.0378944826,30.7704,8.9747,32.0525,8.08,22.56,23.9633052812,135.79,39.0104,11.6547,40.7141663337,30.7704,8.9747,32.0525,8.24,2.68,8.664871609,0.0
2020-04-17 07:00:00,40.76768,31.15224,51.307560745,32.88768,9.59224,34.258,7.88,21.56,22.9549123283,135.51,40.96768,11.43224,42.5328921659,32.88768,9.59224,34.258,8.08,1.8399999999999999,8.2868570641,0.0
2020-04-17 07:30:00,42.8,30.585,52.6049638817,35.88,10.465,37.375,6.92,20.12,21.2767666717,135.44,43.0,10.825,44.3416353442,35.88,10.465,37.375,7.12,0.36,7.1290953143,0.0
2020-04-17 08:00:00,44.23392,30.51656,53.739186008,39.07392,11.396560000000001,40.702,5.16,19.12,19.8040399919,135.01,44.39392,11.83656,45.9447960666,39.07392,11.396560000000001,40.702,5.32,0.44,5.3381644785,0.0
2020-04-17 08:30:00,45.61696,29.89828,54.5418571979,40.65696,11.85828,42.351,4.96,18.04,18.7094414668,134.91,45.85696,13.37828,47.7686001072,40.65696,11.85828,42.351,5.2,1.52,5.4176009451,0.0
2020-04-17 09:00:00,55.32784,31.97062,63.900629279,49.40784,14.41062,51.4665,5.92,17.56,18.5310550158,134.68,55.00784,16.37062,57.3921567869,49.40784,14.41062,51.4665,5.6,1.96,5.9330936281,0.0
2020-04-17 09:30:00,79.84512,34.47816,86.9711831862,60.88512,17.75816,63.422,18.96,16.72,25.2792404949,134.45,79.12512,20.39816,81.712113829,60.88512,17.75816,63.422,18.24,2.64,18.4300623982,0.0
2020-04-17 10:00:00,96.66816,35.65988,103.0357229285,69.18816,20.17988,72.071,27.48,15.48,31.5401458462,134.22,95.78816,23.97988,98.7441453505,69.18816,20.17988,72.071,26.6,3.8,26.8700576851,0.0
2020-04-17 10:30:00,99.03328,35.60804,105.2403110039,69.83328,20.36804,72.743,29.2,15.24,32.9377837749,134.34,98.11328,24.40804,101.1037493321,69.83328,20.36804,72.743,28.28,4.04,28.5671139599,0.0
2020-04-17 11:00:00,89.24864,34.38752,95.6442432852,64.68864,18.86752,67.384,24.56,15.52,29.0527795572,134.29,88.48864,22.62752,91.3358859945,64.68864,18.86752,67.384,23.8,3.76,24.0951779408,0.0
2020-04-17 11:30:00,88.23728,33.48754,94.378137919,63.79728,18.60754,66.4555,24.44,14.88,28.6134234233,133.94,87.39728,22.92754,90.3546160517,63.79728,18.60754,66.4555,23.6,4.32,23.9921320437,0.0
2020-04-17 12:00:00,101.13536,34.73448,106.9338353525,69.85536,20.37448,72.766,31.28,14.36,34.4187158389,133.78,100.21536,25.17448,103.3289544281,69.85536,20.37448,72.766,30.36,4.8,30.7371046132,0.0
2020-04-17 12:30:00,104.03872,35.23796,109.8442947276,71.71872,20.91796,74.707,32.32,14.32,35.3503154158,133.63,103.07872,25.63796,106.2192426531,71.71872,20.91796,74.707,31.36,4.72,31.7132149111,0.0
2020-04-17 13:00:00,113.45088,36.02484,119.0331519779,75.65088,22.06484,78.803,37.8,13.96,40.2954290212,133.57,112.33088,27.14484,115.5641334507,75.65088,22.06484,78.803,36.68,5.08,37.0301066701,0.0
2020-04-17 13:30:00,133.4312,37.9191,138.714610904,84.7512,24.7191,88.2825,48.68,13.2,50.43790638,133.42,132.1512,30.5191,135.6294773501,84.7512,24.7191,88.2825,47.4,5.8,47.7535339006,0.0
2020-04-17 14:00:00,133.58752,38.03136,138.8956797139,84.58752,24.67136,88.112,49.0,13.36,50.7886759032,133.74,132.34752,30.35136,135.7831768077,84.58752,24.67136,88.112,47.76,5.68,48.0965695242,0.0
2020-04-17 14:30:00,132.8936,37.9923,138.217668119,84.4536,24.6323,87.9725,48.44,13.36,50.2486139112,133.88,131.5736,30.3923,135.0381580008,84.4536,24.6323,87.9725,47.12,5.76,47.4707488881,0.0
2020-04-17 15:00:00,130.22656,38.16608,135.7041141307,83.26656,24.28608,86.736,46.96,13.88,48.9683162872,133.99,128.98656,29.56608,132.3317261551,83.26656,24.28608,86.736,45.72,5.28,46.0238720666,0.0
2020-04-17 15:30:00,116.86064,37.14602,122.6223306867,76.34064,22.26602,79.5215,40.52,14.88,43.1657827451,133.89,115.74064,26.54602,118.7458922466,76.34064,22.26602,79.5215,39.4,4.28,39.6317852235,0.0
2020-04-17 16:00:00,113.0288,37.2084,118.9956917708,74.9088,21.8484,78.03,38.12,15.36,41.0982238059,134.14,111.9488,25.7684,114.8762127684,74.9088,21.8484,78.03,37.04,3.92,37.246852216,0.0
2020-04-17 16:30:00,95.72736,36.28548,102.3736465669,67.76736,19.76548,70.591,27.96,16.52,32.4757140029,134.26,94.84736,22.56548,97.494731071,67.76736,19.76548,70.591,27.08,2.8,27.2243714344,0.0
2020-04-17 17:00:00,83.52208,35.25394,90.6574769837,63.68208,18.57394,66.3355,19.84,16.68,25.9200308642,133.68,82.80208,21.09394,85.4467012649,63.68208,18.57394,66.3355,19.12,2.52,19.2853519543,0.0
2020-04-17 17:30:00,51.2568,31.0599,59.9331038263,48.6168,14.1799,50.6425,2.64,16.88,17.0851982722,133.28,51.1768,16.3799,53.734216122,48.6168,14.1799,50.6425,2.56,2.2,3.375440712,0.0
2020-04-17 18:00:00,49.74592,30.61256,58.4104903797,45.98592,13.41256,47.902,3.76,17.2,17.6061807329,132.95,49.94592,15.17256,52.1996312401,45.98592,13.41256,47.902,3.96,1.76,4.3334974328,0.0
2020-04-17 18:30:00,49.78432,29.64876,57.9441756124,42.54432,12.408760000000001,44.317,7.24,17.24,18.6985347019,132.71,49.94432,14.12876,51.9043057886,42.54432,12.408760000000001,44.317,7.4,1.72,7.5972626649,0.0
2020-04-17 19:00:00,48.88848,29.14914,56.9188531108,40.00848,11.66914,41.6755,8.88,17.48,19.6062439034,133.04,49.00848,13.18914,50.7521873997,40.00848,11.66914,41.6755,9.0,1.52,9.1274530949,0.0
2020-04-17 19:30:00,48.1512,29.1441,56.2842484737,39.0312,11.3841,40.6575,9.12,17.76,19.9647689694,133.11,48.2312,12.6641,49.8661015345,39.0312,11.3841,40.6575,9.2,1.28,9.2886166893,0.0
2020-04-17 20:00:00,47.3968,28.7324,55.4256931396,35.8368,10.4524,37.33,11.56,18.28,21.6284997168,133.36,47.4368,11.2924,48.7623655292,35.8368,10.4524,37.33,11.6,0.84,11.6303740267,0.0
2020-04-17 20:30:00,47.39312,29.19966,55.6662192667,38.67312,11.27966,40.2845,8.72,17.92,19.9289939535,133.43,47.55312,12.51966,49.1735814056,38.67312,11.27966,40.2845,8.88,1.24,8.9661585977,0.0
2020-04-17 21:00:00,46.89568,29.75124,55.5368443846,40.97568,11.95124,42.683,5.92,17.8,18.7586353448,132.64,47.01568,13.07124,48.7988881123,40.97568,11.95124,42.683,6.04,1.12,6.1429634542,0.0
2020-04-17 21:30:00,46.03936,28.38148,54.0844809183,34.35936,10.02148,35.791,11.68,18.36,21.7603308798,132.96,46.11936,10.70148,47.3446622229,34.35936,10.02148,35.791,11.76,0.68,11.7796434581,0.0
2020-04-17 22:00:00,44.32256,28.82908,52.8734827546,34.52256,10.06908,35.961,9.8,18.76,21.1654813316,133.7,44.36256,10.58908,45.6088296824,34.52256,10.06908,35.961,9.84,0.52,9.8537302581,0.0
2020-04-17 22:30:00,42.35664,28.33402,50.959804174,30.35664,8.85402,31.6215,12.0,19.48,22.8794755185,133.79,42.43664,9.13402,43.4085099474,30.35664,8.85402,31.6215,12.08,0.28,12.0832445974,0.0
2020-04-17 23:00:00,39.40688,28.29034,48.510262096299996,28.28688,8.25034,29.4655,11.12,20.04,22.9184641719,134.31,39.52688,8.89034,40.5143479258,28.28688,8.25034,29.4655,11.24,0.64,11.2582058961,0.0
2020-04-17 23:30:00,36.26672,30.38446,47.3126874004,33.54672,9.78446,34.9445,2.7199999999999998,20.6,20.7787968853,134.88,36.34672,10.82446,37.9243060457,33.54672,9.78446,34.9445,2.8,1.04,2.9869047524,0.0
2020-04-18 00:00:00,34.0104,29.7147,45.1627136502,29.3304,8.5547,30.5525,4.68,21.16,21.6713635935,135.34,34.2504,9.9947,35.6789003229,29.3304,8.5547,30.5525,4.92,1.44,5.1264022472,0.0
2020-04-18 00:30:00,40.64752,31.09886,51.1796832293,34.48752,10.05886,35.9245,6.16,21.04,21.9232114436,134.91,40.48752,11.49886,42.0887521441,34.48752,10.05886,35.9245,6.0,1.44,6.1703808634,0.0
2020-04-18 01:00:00,45.8016,32.4938,56.1572221624,38.7216,11.2938,40.335,7.08,21.2,22.3509820813,135.16,45.3616,12.8538,47.1475866721,38.7216,11.2938,40.335,6.64,1.56,6.8207917429,0.0
2020-04-18 01:30:00,64.05008,34.94794,72.9641779112,48.37008,14.10794,50.3855,15.68,20.84,26.0800306748,135.39,63.41008,15.22794,65.2129465846,48.37008,14.10794,50.3855,15.04,1.12,15.0816444727,0.0
2020-04-18 02:00:00,50.6896,33.8478,60.9516949149,43.0896,12.5678,44.885,7.6,21.28,22.5964244959,135.26,50.2496,14.1678,52.208704801,43.0896,12.5678,44.885,7.16,1.6,7.3365932148,0.0
2020-04-18 02:30:00,51.09136,34.08998,61.4203044852,43.37136,12.64998,45.1785,7.72,21.44,22.7875404553,135.36,50.57136,14.36998,52.573365666,43.37136,12.64998,45.1785,7.2,1.72,7.4025941399,0.0
2020-04-18 03:00:00,40.73392,32.79906,52.297519783,37.57392,10.959060000000001,39.1395,3.16,21.84,22.0674239548,135.42,40.49392,13.03906,42.5414461749,37.57392,10.959060000000001,39.1395,2.92,2.08,3.5850801944,0.0
2020-04-18 03:30:00,34.6576,31.4068,46.771105653,31.9776,9.3268,33.31,2.68,22.08,22.2420502652,135.75,34.9376,11.6068,36.8151286837,31.9776,9.3268,33.31,2.96,2.2800000000000002,3.7363083384999998,0.0
2020-04-18 04:00:00,34.0096,30.8428,45.9122119267,29.7696,8.6828,31.01,4.24,22.16,22.5619857282,135.81,34.2496,10.9628,35.9613415211,29.7696,8.6828,31.01,4.48,2.2800000000000002,5.0268081324,0.0
2020-04-18 04:30:00,33.93888,29.07384,44.6893247655,23.01888,6.71384,23.978,10.92,22.36,24.8840511171,135.81,34.05888,9.27384,35.2988868833,23.01888,6.71384,23.978,11.04,2.56,11.3329254829,0.0
2020-04-18 05:00:00,32.89712,29.25666,44.0246823799,24.05712,7.01666,25.0595,8.84,22.24,23.9324716651,135.68,33.05712,9.41666,34.3721786951,24.05712,7.01666,25.0595,9.0,2.4,9.3145048178,0.0
2020-04-18 05:30:00,33.31824,28.20282,43.6520809659,20.71824,6.04282,21.5815,12.6,22.16,25.4916770731,135.64,33.43824,8.36282,34.4681396749,20.71824,6.04282,21.5815,12.72,2.32,12.929841453,0.0
2020-04-18 06:00:00,33.47904,29.10472,44.3613665885,24.35904,7.10472,25.374,9.12,22.0,23.8154235738,135.5,33.63904,9.34472,34.9128744735,24.35904,7.10472,25.374,9.28,2.24,9.5465176897,0.0
2020-04-18 06:30:00,34.3424,29.8382,45.4941602516,27.4224,7.9982,28.565,6.92,21.84,22.9100851155,135.69,34.5424,9.9982,35.9602753187,27.4224,7.9982,28.565,7.12,2.0,7.3955662393,0.0
2020-04-18 07:00:00,35.45152,29.93336,46.3984516035,29.53152,8.61336,30.762,5.92,21.32,22.1266536105,135.61,35.57152,10.13336,36.9867276195,29.53152,8.61336,30.762,6.04,1.52,6.2283224066,0.0
2020-04-18 07:30:00,37.42224,29.58982,47.7072478168,29.86224,8.70982,31.1065,7.5600000000000005,20.88,22.2064855391,135.46,37.62224,9.82982,38.8851938898,29.86224,8.70982,31.1065,7.76,1.12,7.8404081526,0.0
2020-04-18 08:00:00,39.17856,28.78208,48.614480279,27.77856,8.10208,28.936,11.4,20.68,23.6140297281,135.85,39.21856,8.86208,40.2073613956,27.77856,8.10208,28.936,11.44,0.76,11.4652169626,0.0
2020-04-18 08:30:00,41.08032,27.88176,49.6486176243,25.24032,7.36176,26.292,15.84,20.52,25.9224998794,135.93,41.08032,8.00176,41.852369758500004,25.24032,7.36176,26.292,15.84,0.64,15.8529240205,0.0
2020-04-18 09:00:00,44.83792,26.47106,52.0687630682,22.59792,6.59106,23.5395,22.24,19.88,29.8300519611,135.8,44.63792,6.67106,45.1336564379,22.59792,6.59106,23.5395,22.04,0.08,22.0401451901,0.0
2020-04-18 09:30:00,45.23712,26.36916,52.3615281003,21.83712,6.36916,22.747,23.4,20.0,30.7824625396,135.74,45.03712,6.60916,45.5194812558,21.83712,6.36916,22.747,23.2,0.24,23.2012413461,0.0
2020-04-18 10:00:00,44.41936,25.48898,51.2129636347,18.81936,5.48898,19.6035,25.6,20.0,32.4863048068,135.52,44.25936,5.68898,44.6234853082,18.81936,5.48898,19.6035,25.44,0.2,25.4407861514,0.0
2020-04-18 10:30:00,45.7352,24.8961,52.0722989146,18.2952,5.3361,19.0575,27.44,19.56,33.697881239,135.44,45.4552,5.5761,45.7959397573,18.2952,5.3361,19.0575,27.16,0.24,27.1610603622,0.0
2020-04-18 11:00:00,46.76064,24.10352,52.6073866448,16.40064,4.78352,17.084,30.36,19.32,35.9859972767,135.47,46.40064,5.18352,46.689273629,16.40064,4.78352,17.084,30.0,0.4,30.0026665482,0.0
2020-04-18 11:30:00,46.97088,23.34984,52.4545383737,14.09088,4.10984,14.678,32.88,19.24,38.0955640462,135.39,46.61088,4.62984,46.8402556867,14.09088,4.10984,14.678,32.52,0.52,32.5241571759,0.0
2020-04-18 12:00:00,48.1392,22.1806,53.0034111449,11.1792,3.2606,11.645,36.96,18.92,41.5211753206,135.27,47.6992,3.9806,47.8650066019,11.1792,3.2606,11.645,36.52,0.72,36.527096791299996,0.0
2020-04-18 12:30:00,49.52432,21.79126,54.1065364244,10.80432,3.15126,11.2545,38.72,18.64,42.9731078699,135.09,49.04432,4.15126,49.219694065,10.80432,3.15126,11.2545,38.24,1.0,38.2530730792,0.0
2020-04-18 13:00:00,49.00688,23.24034,54.2382493325,14.12688,4.12034,14.7155,34.88,19.12,39.77673692,135.15,48.60688,4.56034,48.8203388379,14.12688,4.12034,14.7155,34.48,0.44,34.4828073103,0.0
2020-04-18 13:30:00,46.62576,24.70918,52.7684097908,17.10576,4.98918,17.8185,29.52,19.72,35.5008281594,135.36,46.34576,5.10918,46.6265288248,17.10576,4.98918,17.8185,29.24,0.12,29.240246237,0.0
2020-04-18 14:00:00,44.78576,25.48418,51.5287078147,18.66576,5.44418,19.4435,26.12,20.04,32.9219683494,135.69,44.54576,5.7241800000000005,44.9120359219,18.66576,5.44418,19.4435,25.88,0.28,25.8815146388,0.0
2020-04-18 14:30:00,43.50976,27.05868,51.2374021453,23.78976,6.93868,24.781,19.72,20.12,28.1725540198,135.94,43.42976,7.21868,44.0255993099,23.78976,6.93868,24.781,19.64,0.28,19.6419958253,0.0
2020-04-18 15:00:00,42.13568,28.40624,50.8166311359,27.17568,7.92624,28.308,14.96,20.48,25.3620188471,136.24,42.13568,8.44624,42.9738815934,27.17568,7.92624,28.308,14.96,0.52,14.969034705,0.0
2020-04-18 15:30:00,40.63536,30.20198,50.6299523825,33.19536,9.68198,34.5785,7.44,20.52,21.8271390704,136.28,40.79536,10.28198,42.071136308,33.19536,9.68198,34.5785,7.6,0.6000000000000001,7.623647421,0.0
2020-04-18 16:00:00,40.19472,29.05346,49.5955547791,27.47472,8.01346,28.6195,12.72,21.04,24.586174977,136.15,40.23472,9.13346,41.2583662431,27.47472,8.01346,28.6195,12.76,1.12,12.8090592941,0.0
2020-04-18 16:30:00,41.73024,27.55632,50.0076364408,21.93024,6.39632,22.844,19.8,21.16,28.9790545049,135.81,41.65024,7.71632,42.3589906206,21.93024,6.39632,22.844,19.72,1.32,19.7641291232,0.0
2020-04-18 17:00:00,45.586240000000004,26.62432,52.7916630994,20.10624,5.86432,20.944,25.48,20.76,32.8665179172,135.42,45.38624,6.94432,45.9144243305,20.10624,5.86432,20.944,25.28,1.08,25.3030591036,0.0
2020-04-18 17:30:00,48.31136,25.31748,54.5432149639,18.23136,5.31748,18.991,30.08,20.0,36.1221040362,135.01,48.03136,5.71748,48.3704571097,18.23136,5.31748,18.991,29.8,0.4,29.8026844428,0.0
2020-04-18 18:00:00,49.92688,23.86534,55.3375803577,14.48688,4.22534,15.0905,35.44,19.64,40.5181835723,134.86,49.52688,4.38534,49.720650131,14.48688,4.22534,15.0905,35.04,0.16,35.0403652949,0.0
2020-04-18 18:30:00,49.88656,23.74858,55.2509178263,14.08656,4.10858,14.6735,35.8,19.64,40.8334372788,134.52,49.44656,4.30858,49.6339214394,14.08656,4.10858,14.6735,35.36,0.2,35.3605656063,0.0
2020-04-18 19:00:00,48.83088,23.262340000000002,54.0887354617,11.87088,3.46234,12.3655,36.96,19.8,41.9294836601,134.11,48.39088,3.94234,48.5512029908,11.87088,3.46234,12.3655,36.52,0.48,36.5231542997,0.0
2020-04-18 19:30:00,48.23248,22.63614,53.2800803401,9.31248,2.71614,9.7005,38.92,19.92,43.721537027,134.19,47.79248,3.27614,47.9046369139,9.31248,2.71614,9.7005,38.48,0.56,38.4840746283,0.0
2020-04-18 20:00:00,47.48528,22.34654,52.4806599296,7.08528,2.06654,7.3805,40.4,20.28,45.2044068648,134.32,46.96528,2.94654,47.0576202485,7.08528,2.06654,7.3805,39.88,0.88,39.8897079458,0.0
2020-04-18 20:30:00,47.0872,22.2771,52.0910125478,6.8472,1.9971,7.1325,40.24,20.28,45.0614691283,133.92,46.6072,2.9971,46.7034656128,6.8472,1.9971,7.1325,39.76,1.0,39.7725734646,0.0
2020-04-18 21:00:00,46.47936,22.46148,51.6221753687,7.47936,2.18148,7.791,39.0,20.28,43.9576887472,134.0,45.99936,3.10148,46.1037991775,7.47936,2.18148,7.791,38.52,0.92,38.5309849342,0.0
2020-04-18 21:30:00,45.79888,21.73634,50.6952254739,4.71888,1.37634,4.9155,41.08,20.36,45.8486204809,133.95,45.27888,2.41634,45.3433090218,4.71888,1.37634,4.9155,40.56,1.04,40.5733311425,0.0
2020-04-18 22:00:00,44.0152,22.4761,49.4217857048,5.3352,1.5561,5.5575,38.68,20.92,43.9748655484,134.24,43.5352,3.0761,43.6437398747,5.3352,1.5561,5.5575,38.2,1.52,38.2302288772,0.0
2020-04-18 22:30:00,41.22656,23.72608,47.5663339096,7.42656,2.16608,7.736,33.8,21.56,40.0908169036,134.19,40.82656,4.32608,41.055121113,7.42656,2.16608,7.736,33.4,2.16,33.4697714363,0.0
2020-04-18 23:00:00,38.5144,24.7967,45.8064988648,9.3144,2.7167,9.7025,29.2,22.08,36.6082832157,133.69,38.2344,5.5167,38.6303419898,9.3144,2.7167,9.7025,28.92,2.8,29.055230166,0.0
2020-04-18 23:30:00,35.79104,24.90072,43.6009678883,8.71104,2.5407200000000003,9.074,27.08,22.36,35.1183143103,134.07,35.55104,5.50072,35.9740790792,8.71104,2.5407200000000003,9.074,26.84,2.96,27.0027257883,0.0
2020-04-19 00:00:00,33.94352,25.38686,42.3869698215,9.14352,2.66686,9.5245,24.8,22.72,33.633887673,134.48,33.74352,5.90686,34.2566217986,9.14352,2.66686,9.5245,24.6,3.24,24.8124484886,0.0
2020-04-19 00:30:00,32.54272,26.22996,41.7976007278,10.66272,3.10996,11.107,21.88,23.12,31.8318833876,135.18,32.42272,6.50996,33.0698102716,10.66272,3.10996,11.107,21.76,3.4,22.0240232474,0.0
2020-04-19 01:00:00,31.73152,26.19336,41.1458560441,10.81152,3.15336,11.262,20.92,23.04,31.1205398411,135.54,31.69152,6.43336,32.337912128,10.81152,3.15336,11.262,20.88,3.2800000000000002,21.1360545041,0.0
2020-04-19 01:30:00,33.7392,28.4356,44.1238820142,19.4592,5.6756,20.27,14.28,22.76,26.868866742,135.54,33.7792,8.6756,34.8754983907,19.4592,5.6756,20.27,14.32,3.0,14.630871471,0.0
2020-04-19 02:00:00,36.43888,28.90634,46.5120249812,22.71888,6.62634,23.6655,13.72,22.28,26.1655651573,135.41,36.51888,9.18634,37.6565723221,22.71888,6.62634,23.6655,13.8,2.56,14.0354408552,0.0
2020-04-19 02:30:00,36.85952,28.59236,46.6491936158,21.77952,6.35236,22.687,15.08,22.24,26.8705042751,135.68,36.93952,8.83236,37.9807677779,21.77952,6.35236,22.687,15.16,2.48,15.3615103424,0.0
2020-04-19 03:00:00,35.81472,29.33596,46.2957094967,23.09472,6.73596,24.057,12.72,22.6,25.933730931,135.99,35.89472,9.41596,37.1091798158,23.09472,6.73596,24.057,12.8,2.68,13.077553288,0.0
2020-04-19 03:30:00,34.78944,29.62692,45.6952899564,24.22944,7.06692,25.239,10.56,22.56,24.909179031,135.89,34.909440000000004,9.74692,36.2446058138,24.22944,7.06692,25.239,10.68,2.68,11.0111216504,0.0
2020-04-19 04:00:00,34.50144,28.51792,44.7618266294,20.70144,6.03792,21.564,13.8,22.48,26.3778391837,136.12,34.58144,8.59792,35.6342562824,20.70144,6.03792,21.564,13.88,2.56,14.1141064188,0.0
2020-04-19 04:30:00,33.7336,27.9373,43.8000970347,18.5736,5.4173,19.3475,15.16,22.52,27.1473018917,136.08,33.7336,8.0573,34.6825006632,18.5736,5.4173,19.3475,15.16,2.64,15.388151286,0.0
2020-04-19 05:00:00,33.14608,27.11594,42.824488572,15.34608,4.47594,15.9855,17.8,22.64,28.7994722174,136.11,33.14608,7.11594,33.901315925,15.34608,4.47594,15.9855,17.8,2.64,17.9947103339,0.0
2020-04-19 05:30:00,33.15888,27.96134,43.3745069995,18.51888,5.40134,19.2905,14.64,22.56,26.8939249646,136.11,33.15888,8.04134,34.1200010529,18.51888,5.40134,19.2905,14.64,2.64,14.8761285286,0.0
2020-04-19 06:00:00,33.2352,28.2986,43.6507649532,19.6752,5.7386,20.495,13.56,22.56,26.321610893,136.06,33.3152,8.3786,34.3526343822,19.6752,5.7386,20.495,13.64,2.64,13.8931349954,0.0
2020-04-19 06:30:00,33.6976,27.9768,43.797597925,19.2576,5.6168,20.06,14.44,22.36,26.6173477266,135.99,33.7376,8.0568,34.6862750955,19.2576,5.6168,20.06,14.48,2.44,14.6841411053,0.0
2020-04-19 07:00:00,34.4584,27.2937,43.958245987,17.7384,5.1737,18.4775,16.72,22.12,27.7281950368,135.99,34.4184,7.4137,35.2078003609,17.7384,5.1737,18.4775,16.68,2.24,16.8297355891,0.0
2020-04-19 07:30:00,35.6072,27.5871,45.0435431361,19.5672,5.7071000000000005,20.3825,16.04,21.88,27.1296148148,135.88,35.6472,7.7071000000000005,36.4708412057,19.5672,5.7071000000000005,20.3825,16.08,2.0,16.2039007649,0.0
2020-04-19 08:00:00,36.16688,28.42034,45.9973796498,22.28688,6.50034,23.2155,13.88,21.92,25.9449571208,135.85,36.24688,8.58034,37.2486045947,22.28688,6.50034,23.2155,13.96,2.08,14.1141064188,0.0
2020-04-19 08:30:00,36.09904,30.24222,47.0928079376,30.17904,8.80222,31.4365,5.92,21.44,22.2423020391,135.62,36.29904,10.48222,37.7822344634,30.17904,8.80222,31.4365,6.12,1.6800000000000002,6.3464005546,0.0
2020-04-19 09:00:00,38.51264,31.67952,49.8679799791,36.75264,10.71952,38.284,1.76,20.96,21.0337633342,135.4,38.23264,11.95952,40.059516722,36.75264,10.71952,38.284,1.48,1.24,1.9308029418000001,0.0
2020-04-19 09:30:00,42.62736,31.68298,53.1121741435,39.50736,11.52298,41.1535,3.12,20.16,20.4,135.17,42.22736,12.04298,43.9110840204,39.50736,11.52298,41.1535,2.7199999999999998,0.52,2.7692598289,0.0
2020-04-19 10:00:00,53.20352,32.50936,62.3496032706,45.08352,13.14936,46.962,8.12,19.36,20.9939038771,134.89,52.72352,13.42936,54.406959768,45.08352,13.14936,46.962,7.64,0.28,7.6451291683,0.0
2020-04-19 10:30:00,69.11776,33.90768,76.9869827334,52.75776,15.38768,54.956,16.36,18.52,24.7111310951,134.89,68.47776,16.34768,70.4020614471,52.75776,15.38768,54.956,15.72,0.96,15.7492856981,0.0
2020-04-19 11:00:00,63.3696,32.7628,71.3379791415,49.9296,14.5628,52.01,13.44,18.2,22.6246237538,135.03,62.7696,15.8828,64.7478649841,49.9296,14.5628,52.01,12.84,1.32,12.9076721371,0.0
2020-04-19 11:30:00,57.07504,31.74522,65.309411143,46.71504,13.62522,48.6615,10.36,18.12,20.8725657263,134.74,56.51504,14.90522,58.4475433996,46.71504,13.62522,48.6615,9.8,1.28,9.8832383357,0.0
2020-04-19 12:00:00,74.8576,33.8668,82.1621592949,55.4976,16.1868,57.81,19.36,17.68,26.2181616442,134.64,74.1776,17.9468,76.3177828032,55.4976,16.1868,57.81,18.68,1.76,18.7627290126,0.0
2020-04-19 12:30:00,104.79632,37.01226,111.1403440513,70.39632,20.53226,73.3295,34.4,16.48,38.1438120801,134.3,103.83632,23.29226,106.4166844393,70.39632,20.53226,73.3295,33.44,2.76,33.5537062036,0.0
2020-04-19 13:00:00,119.40176,38.56218,125.4743878943,77.08176,22.48218,80.2935,42.32,16.08,45.271942746,134.06,118.24176,25.60218,120.9817565943,77.08176,22.48218,80.2935,41.16,3.12,41.2780813508,0.0
2020-04-19 13:30:00,104.01184,37.02512,110.4052642368,68.93184,20.10512,71.804,35.08,16.92,38.9473079943,134.06,102.93184,22.42512,105.3463321279,68.93184,20.10512,71.804,34.0,2.32,34.0790610199,0.0
2020-04-19 14:00:00,110.6488,37.7959,116.9259894046,71.8488,20.9559,74.8425,38.8,16.84,42.296874589,134.27,109.5688,23.3559,112.0304422836,71.8488,20.9559,74.8425,37.72,2.4,37.7962749487,0.0
2020-04-19 14:30:00,130.63888,39.96634,136.6156114822,81.75888,23.84634,85.1655,48.88,16.12,51.4694938774,134.17,129.35888,26.96634,132.1397113961,81.75888,23.84634,85.1655,47.6,3.12,47.7021425095,0.0
2020-04-19 15:00:00,139.55872,40.83296,145.4096521913,86.23872,25.15296,89.832,53.32,15.68,55.5777365498,134.12,138.19872,28.71296,141.1499921417,86.23872,25.15296,89.832,51.96,3.56,52.0818125645,0.0
2020-04-19 15:30:00,152.23008,42.27544,157.9911709052,92.83008,27.07544,96.698,59.4,15.2,61.3139462113,134.12,150.71008,31.11544,153.8885922348,92.83008,27.07544,96.698,57.88,4.04,58.020823848,0.0
2020-04-19 16:00:00,150.15984,42.48162,156.0534062001,92.43984,26.96162,96.2915,57.72,15.52,59.7701330097,134.12,148.67984,30.68162,151.8125707188,92.43984,26.96162,96.2915,56.24,3.7199999999999998,56.3628955963,0.0
2020-04-19 16:30:00,125.5096,40.9303,132.0149580549,81.9096,23.8903,85.3225,43.6,17.04,46.8115541293,134.46,124.3496,26.2103,127.081874578,81.9096,23.8903,85.3225,42.44,2.32,42.5033645727,0.0
2020-04-19 17:00:00,103.52416,39.19288,110.6947765091,72.52416,21.15288,75.546,31.0,18.04,35.8669987593,134.07,102.52416,22.35288,104.932619466,72.52416,21.15288,75.546,30.0,1.2,30.0239904077,0.0
2020-04-19 17:30:00,90.57904,37.95222,98.2086222806,67.85904,19.79222,70.6865,22.72,18.16,29.0858040975,133.96,89.81904,20.91222,92.2213689545,67.85904,19.79222,70.6865,21.96,1.12,21.988542471,0.0
2020-04-19 18:00:00,71.02224,35.88482,79.5731040054,58.30224,17.00482,60.7315,12.72,18.88,22.7651663732,133.75,70.42224,17.28482,72.5124602331,58.30224,17.00482,60.7315,12.12,0.28,12.123233892,0.0
2020-04-19 18:30:00,57.05344,34.07892,66.4565106231,51.01344,14.87892,53.139,6.04,19.2,20.127632747,133.38,56.73344,15.03892,58.6928643789,51.01344,14.87892,53.139,5.72,0.16,5.7222373247,0.0
2020-04-19 19:00:00,44.99728,31.91754,55.1677855913,41.95728,12.23754,43.7055,3.04,19.68,19.9134125654,133.57,45.19728,12.71754,46.9524221212,41.95728,12.23754,43.7055,3.24,0.48,3.2753625753,0.0
2020-04-19 19:30:00,44.36624,31.73682,54.5489596184,40.92624,11.93682,42.6315,3.44,19.8,20.0966066787,133.51,44.48624,12.57682,46.2298815773,40.92624,11.93682,42.6315,3.56,0.64,3.617070638,0.0
2020-04-19 20:00:00,44.85168,32.36674,55.310749923,42.81168,12.48674,44.5955,2.04,19.88,19.9843939112,133.74,44.85168,13.16674,46.7443712232,42.81168,12.48674,44.5955,2.04,0.68,2.1503488089,0.0
2020-04-19 20:30:00,44.85008,32.28794,55.2633761677,43.09008,12.56794,44.8855,1.76,19.72,19.7983837724,133.18,44.85008,13.16794,46.7431740455,43.09008,12.56794,44.8855,1.76,0.6000000000000001,1.8594622879,0.0
2020-04-19 21:00:00,51.1848,32.8889,60.8404757891,47.3448,13.8089,49.3175,3.84,19.08,19.4625794796,132.95,50.7848,13.8889,52.6497621481,47.3448,13.8089,49.3175,3.44,0.08,3.4409301067999998,0.0
2020-04-19 21:30:00,47.4472,32.7521,57.6535934895,45.3672,13.2321,47.2575,2.08,19.52,19.6305068707,133.51,47.2072,13.5921,49.1249927659,45.3672,13.2321,47.2575,1.8399999999999999,0.36,1.8748866632,0.0
2020-04-19 22:00:00,44.46288,32.51834,55.0852987125,42.78288,12.47834,44.5655,1.6800000000000002,20.04,20.1102958705,134.19,44.14288,13.19834,46.0737455982,42.78288,12.47834,44.5655,1.3599999999999999,0.72,1.5388307249,0.0
2020-04-19 22:30:00,48.61792,33.20356,58.8742604353,43.89792,12.803560000000001,45.727,4.72,20.4,20.9389206981,134.65,48.21792,13.72356,50.1328625574,43.89792,12.803560000000001,45.727,4.32,0.92,4.4168767246,0.0
2020-04-19 23:00:00,50.03792,33.65606,60.3035970125,43.11792,12.57606,44.9145,6.92,21.08,22.1867708331,134.76,49.55792,14.13606,51.5346061113,43.11792,12.57606,44.9145,6.44,1.56,6.6262508253,0.0
2020-04-19 23:30:00,72.47232,36.23776,81.0272325579,52.79232,15.39776,54.992,19.68,20.84,28.6637052734,134.89,71.79232,16.67776,73.7040357755,52.79232,15.39776,54.992,19.0,1.28,19.0430669799,0.0
2020-04-20 00:00:00,86.092,37.6035,93.946025335,58.572,17.0835,61.0125,27.52,20.52,34.3281342342,134.89,85.252,18.1235,87.1571268242,58.572,17.0835,61.0125,26.68,1.04,26.700262171,0.0
2020-04-20 00:30:00,83.27504,37.30022,91.2471298127,56.43504,16.46022,58.7865,26.84,20.84,33.9807474903,134.74,82.43504,17.82022,84.3391727529,56.43504,16.46022,58.7865,26.0,1.3599999999999999,26.0355449338,0.0
