Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-20 01:00:00,66.23744,35.46092,75.1323851944,47.79744,13.94092,49.789,18.44,21.52,28.3397953415,134.78,65.59744,15.90092,67.4971361718,47.79744,13.94092,49.789,17.8,1.96,17.9075849851,0.0
2020-04-20 01:30:00,53.29408,34.38244,63.4224813721,42.45408,12.38244,44.223,10.84,22.0,24.5256111035,134.75,52.73408,14.86244,54.7884596991,42.45408,12.38244,44.223,10.28,2.48,10.5749137112,0.0
2020-04-20 02:00:00,55.70496,34.60228,65.5771328269,45.26496,13.20228,47.151,10.44,21.4,23.8107874712,134.59,55.14496,15.12228,57.1808531398,45.26496,13.20228,47.151,9.88,1.92,10.0648298545,0.0
2020-04-20 02:30:00,59.56784,35.05062,69.1149298245,47.48784,13.85062,49.4665,12.08,21.2,24.4001311472,134.79,59.00784,15.53062,61.017418325,47.48784,13.85062,49.4665,11.52,1.6800000000000002,11.6418555222,0.0
2020-04-20 03:00:00,65.3136,35.5748,74.3736024407,49.8336,14.5348,51.91,15.48,21.04,26.1211025801,134.94,64.7536,16.0548,66.7142062532,49.8336,14.5348,51.91,14.92,1.52,14.9972264102,0.0
2020-04-20 03:30:00,90.41376,37.88068,98.0285362259,61.85376,18.04068,64.431,28.56,19.84,34.7749795111,134.85,89.53376,18.40068,91.405028331,61.85376,18.04068,64.431,27.68,0.36,27.6823409415,0.0
2020-04-20 04:00:00,102.95424,38.92332,110.0663453277,68.03424,19.84332,70.869,34.92,19.08,39.7926224318,135.17,101.95424,20.36332,103.9679366699,68.03424,19.84332,70.869,33.92,0.52,33.9239856149,0.0
2020-04-20 04:30:00,111.94624,39.45932,118.6970875169,72.06624,21.01932,75.069,39.88,18.44,43.9368637934,134.8,110.86624,22.05932,113.0395363163,72.06624,21.01932,75.069,38.8,1.04,38.8139356417,0.0
2020-04-20 05:00:00,113.73104,39.41322,120.366736976,72.73104,21.21322,75.7615,41.0,18.2,44.857998172,134.72,112.57104,22.49322,114.7962716844,72.73104,21.21322,75.7615,39.84,1.28,39.8605569454,0.0
2020-04-20 05:30:00,109.18448,38.89714,115.906161066,70.82448,20.65714,73.7755,38.36,18.24,42.475724832,134.51,108.14448,21.81714,110.3232348703,70.82448,20.65714,73.7755,37.32,1.16,37.3380235149,0.0
2020-04-20 06:00:00,105.0616,38.3663,111.8477213458,69.1416,20.1663,72.0225,35.92,18.2,40.2676843139,134.32,104.0616,21.2863,106.216397803,69.1416,20.1663,72.0225,34.92,1.12,34.9379564371,0.0
2020-04-20 06:30:00,113.6,38.625,119.9868768866,74.28,21.665,77.375,39.32,16.96,42.8217701643,133.96,112.48,23.945,115.0004931511,74.28,21.665,77.375,38.2,2.2800000000000002,38.2679813944,0.0
2020-04-20 07:00:00,99.1504,36.6322,105.701087492,68.2704,19.9122,71.115,30.88,16.72,35.1159906595,134.09,98.2704,22.4722,100.8070993978,68.2704,19.9122,71.115,30.0,2.56,30.1090285463,0.0
2020-04-20 07:30:00,87.30576,35.29918,94.1717995891,63.42576,18.49918,66.0685,23.88,16.8,29.1975067429,134.09,86.46576,20.93918,88.9650319589,63.42576,18.49918,66.0685,23.04,2.44,23.168841145,0.0
2020-04-20 08:00:00,99.72624,36.36182,106.148503985,70.08624,20.44182,73.0065,29.64,15.92,33.6448510177,134.15,98.84624,23.76182,101.662201687,70.08624,20.44182,73.0065,28.76,3.32,28.9509930745,0.0
2020-04-20 08:30:00,97.61392,36.07406,104.0663979517,69.37392,20.23406,72.2645,28.24,15.84,32.3790549584,133.89,96.73392,23.59406,99.5697290639,69.37392,20.23406,72.2645,27.36,3.36,27.565543709499998,0.0
2020-04-20 09:00:00,109.27568,36.91874,115.3436933805,74.87568,21.83874,77.9955,34.4,15.08,37.5601703936,133.69,108.31568,25.83874,111.3549595602,74.87568,21.83874,77.9955,33.44,4.0,33.6783847594,0.0
2020-04-20 09:30:00,131.72128,38.55204,137.247059688,85.96128,25.07204,89.543,45.76,13.48,47.7041717253,133.91,130.48128,30.712040000000002,134.0469836714,85.96128,25.07204,89.543,44.52,5.64,44.8758286832,0.0
2020-04-20 10:00:00,146.91568,39.51374,152.1366250403,93.23568,27.19374,97.1205,53.68,12.32,55.0756280037,133.77,145.59568,33.87374,149.4842208939,93.23568,27.19374,97.1205,52.36,6.68,52.7843916324,0.0
2020-04-20 10:30:00,158.65872,39.94046,163.6087704772,98.53872,28.74046,102.6445,60.12,11.2,61.1543489868,133.12,157.17872,36.38046,161.3340878136,98.53872,28.74046,102.6445,58.64,7.64,59.1356001069,0.0
2020-04-20 11:00:00,158.76976,39.48618,163.6062196295,98.48976,28.72618,102.5935,60.28,10.76,61.2328016671,133.12,157.32976,36.80618,161.5776849316,98.48976,28.72618,102.5935,58.84,8.08,59.3921880385,0.0
2020-04-20 11:30:00,162.52656,39.52858,167.2644353778,100.00656,29.16858,104.1735,62.52,10.36,63.3725492623,132.92,161.04656,37.60858,165.3795627563,100.00656,29.16858,104.1735,61.04,8.44,61.6207367694,0.0
2020-04-20 12:00:00,176.93968,40.54574,181.5257761054,107.05968,31.22574,111.5205,69.88,9.32,70.4987716205,132.92,175.25968,40.62574,179.906659644,107.05968,31.22574,111.5205,68.2,9.4,68.8447528865,0.0
2020-04-20 12:30:00,192.33488,41.76934,196.8181491343,115.09488,33.56934,119.8905,77.24,8.2,77.6740471457,132.73,190.57488,44.04934,195.5994101255,115.09488,33.56934,119.8905,75.48,10.48,76.2040733819,0.0
2020-04-20 13:00:00,191.42816,41.90488,195.961117084,114.18816,33.30488,118.946,77.24,8.6,77.717292799,132.84,189.62816,43.38488,194.5278563024,114.18816,33.30488,118.946,75.44,10.08,76.1104460636,0.0
2020-04-20 13:30:00,200.18832,42.09326,204.565896478,117.98832,34.41326,122.9045,82.2,7.68,82.5579941617,132.92,198.34832,45.45326,203.4896923469,117.98832,34.41326,122.9045,80.36,11.04,81.1148025948,0.0
2020-04-20 14:00:00,216.42336,43.06348,220.6661144431,125.70336,36.66348,130.941,90.72,6.4,90.9454693759,133.01,214.38336,48.94348,219.8992707569,125.70336,36.66348,130.941,88.68,12.28,89.5262017512,0.0
2020-04-20 14:30:00,222.40528,43.43154,226.6062824342,128.88528,37.59154,134.2555,93.52,5.84,93.7021664637,133.01,220.32528,50.47154,226.0323104272,128.88528,37.59154,134.2555,91.44,12.88,92.342666195,0.0
2020-04-20 15:00:00,223.82752,43.43636,228.0032369932,129.58752,37.79636,134.987,94.24,5.64,94.4086182507,133.18,221.70752,50.87636,227.4700605165,129.58752,37.79636,134.987,92.12,13.08,93.0439724002,0.0
2020-04-20 15:30:00,214.38144,43.53292,218.7567529019,124.98144,36.45292,130.189,89.4,7.08,89.6799107939,133.51,212.34144,48.25292,217.7549802641,124.98144,36.45292,130.189,87.36,11.8,88.1533300562,0.0
2020-04-20 16:00:00,196.38368,42.89524,201.0138089411,116.62368,34.01524,121.483,79.76,8.88,80.2528005742,133.87,194.54368,44.17524,199.4961033629,116.62368,34.01524,121.483,77.92,10.16,78.5795902255,0.0
2020-04-20 16:30:00,170.75952,41.77486,175.795200727,105.23952,30.69486,109.6245,65.52,11.08,66.4502580883,134.49,169.19952,38.85486,173.6035072049,105.23952,30.69486,109.6245,63.96,8.16,64.4784242984,0.0
2020-04-20 17:00:00,165.57152,41.88836,170.7880643915,104.53152,30.48836,108.887,61.04,11.4,62.0954233418,134.33,164.09152,38.28836,168.4993336705,104.53152,30.48836,108.887,59.56,7.8,60.0685741466,0.0
2020-04-20 17:30:00,151.21328,41.38054,156.7731008147,98.81328,28.82054,102.9305,52.4,12.56,53.884261153,134.37,149.93328,35.50054,154.0788005919,98.81328,28.82054,102.9305,51.12,6.68,51.5546001827,0.0
2020-04-20 18:00:00,134.3656,40.2233,140.2570081181,91.0056,26.5433,94.7975,43.36,13.68,45.4668230691,134.09,133.2456,32.1033,137.0584247328,91.0056,26.5433,94.7975,42.24,5.5600000000000005,42.6043565847,0.0
2020-04-20 18:30:00,119.40912,38.80266,125.5555031142,83.52912,24.36266,87.0095,35.88,14.44,38.676711339,133.78,118.44912,29.08266,121.9671887905,83.52912,24.36266,87.0095,34.92,4.72,35.2375481553,0.0
2020-04-20 19:00:00,112.16544,37.87492,118.3874803153,79.52544,23.19492,82.839,32.64,14.68,35.7892721357,133.78,111.28544,27.67492,114.6749770133,79.52544,23.19492,82.839,31.76,4.48,32.0744134787,0.0
2020-04-20 19:30:00,119.00048,38.05014,124.9356930355,82.32048,24.01014,85.7505,36.68,14.04,39.2752339267,133.53,118.00048,29.09014,121.5333268098,82.32048,24.01014,85.7505,35.68,5.08,36.0398224191,0.0
2020-04-20 20:00:00,110.79136,37.67248,117.0211143341,77.87136,22.71248,81.116,32.92,14.96,36.1597566363,133.85,109.83136,26.95248,113.0900694915,77.87136,22.71248,81.116,31.96,4.24,32.2400248139,0.0
2020-04-20 20:30:00,111.38784,37.91312,117.6633144527,78.14784,22.793120000000002,81.404,33.24,15.12,36.5172835791,133.64,110.46784,26.793120000000002,113.6706424439,78.14784,22.793120000000002,81.404,32.32,4.0,32.5665841009,0.0
2020-04-20 21:00:00,109.8392,37.3031,116.0007376108,77.8392,22.7031,81.0825,32.0,14.6,35.1732853171,132.93,108.9192,27.0631,112.2310273955,77.8392,22.7031,81.0825,31.08,4.36,31.3843272988,0.0
2020-04-20 21:30:00,126.44384,38.54612,132.1886834831,85.80384,25.02612,89.379,40.64,13.52,42.8298961007,133.09,125.36384,30.46612,129.0127003337,85.80384,25.02612,89.379,39.56,5.44,39.9322826796,0.0
2020-04-20 22:00:00,127.31376,39.00818,133.1556667673,85.19376,24.84818,88.7435,42.12,14.16,44.4364715071,133.73,126.19376,29.76818,129.6572774797,85.19376,24.84818,88.7435,41.0,4.92,41.2941448634,0.0
2020-04-20 22:30:00,137.17424,39.83582,142.8413969221,88.85424,25.91582,92.5565,48.32,13.92,50.2850753206,133.18,135.97424,30.95582,139.4534213831,88.85424,25.91582,92.5565,47.12,5.04,47.3887750422,0.0
2020-04-20 23:00:00,151.77152,41.01836,157.2167298356,94.69152,27.61836,98.637,57.08,13.4,58.6317866008,133.8,150.37152,33.29836,154.01420326,94.69152,27.61836,98.637,55.68,5.68,55.9689628276,0.0
2020-04-20 23:30:00,158.24048,41.54514,163.6033256638,96.36048,28.10514,100.3755,61.88,13.44,63.3227289368,133.53,156.76048,33.74514,160.3514345538,96.36048,28.10514,100.3755,60.4,5.64,60.6627529873,0.0
2020-04-21 00:00:00,158.38,41.8025,163.8037649331,95.46,27.8425,99.4375,62.92,13.96,64.4500426687,134.2,156.86,33.0425,160.3024217105,95.46,27.8425,99.4375,61.4,5.2,61.619802012,0.0
2020-04-21 00:30:00,161.39664,42.03402,166.7804971831,96.11664,28.03402,100.1215,65.28,14.0,66.7643497684,133.74,159.83664,33.11402,163.2307869461,96.11664,28.03402,100.1215,63.72,5.08,63.9221776851,0.0
2020-04-21 01:00:00,162.43792,42.36606,167.8718585524,96.15792,28.04606,100.1645,66.28,14.32,67.8092972976,133.92,160.87792,32.92606,164.2127600726,96.15792,28.04606,100.1645,64.72,4.88,64.903719462,0.0
2020-04-21 01:30:00,159.47008,42.15044,164.9465550031,95.83008,27.95044,99.823,63.64,14.2,65.2049814048,134.16,157.91008,32.99044,161.3194424023,95.83008,27.95044,99.823,62.08,5.04,62.2842516211,0.0
2020-04-21 02:00:00,159.40064,42.33352,164.9263197552,97.28064,28.37352,101.334,62.12,13.96,63.6692704529,134.02,157.92064,33.57352,161.4500225556,97.28064,28.37352,101.334,60.64,5.2,60.8625467755,0.0
2020-04-21 02:30:00,154.252,42.2135,159.9239165549,94.812,27.6535,98.7625,59.44,14.56,61.1972809854,134.57,152.812,32.4535,156.2201555698,94.812,27.6535,98.7625,58.0,4.8,58.1982817616,0.0
2020-04-21 03:00:00,154.95856,42.29458,160.6268558325,94.67856,27.61458,98.6235,60.28,14.68,62.041766577,134.65,153.51856,32.29458,156.8785777659,94.67856,27.61458,98.6235,58.84,4.68,59.0258248566,0.0
2020-04-21 03:30:00,157.29504,42.41772,162.9140650116,95.37504,27.81772,99.349,61.92,14.6,63.6179723034,134.31,155.77504,32.49772,159.1287682734,95.37504,27.81772,99.349,60.4,4.68,60.5810399383,0.0
2020-04-21 04:00:00,158.70864,42.31502,164.2528335471,95.70864,27.91502,99.6965,63.0,14.4,64.6247630557,134.45,157.22864,32.83502,160.6206206396,95.70864,27.91502,99.6965,61.52,4.92,61.7164224498,0.0
2020-04-21 04:30:00,154.61136,41.92498,160.1948082462,93.41136,27.24498,97.3035,61.2,14.68,62.9360183043,134.31,153.09136,31.80498,156.3602291488,93.41136,27.24498,97.3035,59.68,4.5600000000000005,59.8539555919,0.0
2020-04-21 05:00:00,155.23296,41.92628,160.7951641841,93.55296,27.28628,97.451,61.68,14.64,63.39362744,134.17,153.75296,31.88628,157.024544454,93.55296,27.28628,97.451,60.2,4.6,60.3754917164,0.0
2020-04-21 05:30:00,149.67456,41.41508,155.2986888631,91.11456,26.57508,94.911,58.56,14.84,60.4110850755,134.26,148.27456,31.05508,151.491792309,91.11456,26.57508,94.911,57.16,4.48,57.3352945401,0.0
2020-04-21 06:00:00,147.128,41.309,152.817151737,89.928,26.229,93.675,57.2,15.08,59.1544284057,134.3,145.728,30.429,148.8709979311,89.928,26.229,93.675,55.8,4.2,55.9578412736,0.0
2020-04-21 06:30:00,145.91888,41.01134,151.5725883828,90.27888,26.33134,94.0405,55.64,14.68,57.5440005561,134.1,144.51888,30.89134,147.7835632384,90.27888,26.33134,94.0405,54.24,4.5600000000000005,54.4313439114,0.0
2020-04-21 07:00:00,144.44448,40.29964,149.9608908569,90.44448,26.37964,94.213,54.0,13.92,55.7652795205,134.07,143.12448,31.69964,146.5929191721,90.44448,26.37964,94.213,52.68,5.32,52.9479442472,0.0
2020-04-21 07:30:00,145.55104,39.86072,150.9105107141,92.23104,26.90072,96.074,53.32,12.96,54.8724338808,134.02,144.23104,33.10072,147.980574955,92.23104,26.90072,96.074,52.0,6.2,52.3683110287,0.0
2020-04-21 08:00:00,148.49056,40.27308,153.8550206584,94.33056,27.51308,98.261,54.16,12.76,55.6428180451,134.02,147.17056,33.87308,151.018407088,94.33056,27.51308,98.261,52.84,6.36,53.2213791629,0.0
2020-04-21 08:30:00,155.7632,40.6076,160.9694121627,98.0832,28.6076,102.17,57.68,12.0,58.9150439192,133.4,154.4032,35.6076,158.4558277502,98.0832,28.6076,102.17,56.32,7.0,56.7533470379,0.0
2020-04-21 09:00:00,161.11344,40.95642,166.2376879286,100.51344,29.31642,104.7015,60.6,11.64,61.7077758471,133.81,159.67344,36.75642,163.8494487408,100.51344,29.31642,104.7015,59.16,7.44,59.6259943313,0.0
2020-04-21 09:30:00,167.46528,41.35904,172.4969280747,103.26528,30.11904,107.568,64.2,11.24,65.1765111064,133.81,165.90528,37.99904,170.2013189514,103.26528,30.11904,107.568,62.64,7.88,63.1336994006,0.0
2020-04-21 10:00:00,174.4728,41.4329,179.3249651952,106.6728,31.1129,111.1175,67.8,10.32,68.580918629,133.87,172.8728,39.8329,177.402550439,106.6728,31.1129,111.1175,66.2,8.72,66.7718383752,0.0
2020-04-21 10:30:00,177.4216,41.5613,182.2244928769,107.6616,31.4013,112.1475,69.76,10.16,70.4959800272,133.91,175.8616,40.3213,180.4248031404,107.6616,31.4013,112.1475,68.2,8.92,68.7808578022,0.0
2020-04-21 11:00:00,177.02448,41.05714,181.7232931252,107.30448,31.29714,111.7755,69.72,9.76,70.3998295452,133.81,175.42448,40.49714,180.038236304,107.30448,31.29714,111.7755,68.12,9.2,68.7384492115,0.0
2020-04-21 11:30:00,184.17328,41.00554,188.6829387535,110.69328,32.28554,115.3055,73.48,8.72,73.9955998692,133.54,182.49328,42.48554,187.3734729204,110.69328,32.28554,115.3055,71.8,10.2,72.5208935411,0.0
2020-04-21 12:00:00,200.0488,41.9309,204.3959949614,118.5288,34.5709,123.4675,81.52,7.36,81.8515729843,133.33,198.2088,46.0109,203.4790684966,118.5288,34.5709,123.4675,79.68,11.44,80.4970558468,0.0
2020-04-21 12:30:00,208.95136,42.67248,213.2641821666,122.99136,35.87248,128.116,85.96,6.8,86.2285428382,133.14,207.03136,47.87248,212.4941372481,122.99136,35.87248,128.116,84.04,12.0,84.8924119106,0.0
2020-04-21 13:00:00,210.85648,42.96314,215.1889554709,123.57648,36.04314,128.7255,87.28,6.92,87.5538965438,133.2,208.89648,47.923140000000004,214.3230428672,123.57648,36.04314,128.7255,85.32,11.88,86.1431181233,0.0
2020-04-21 13:30:00,201.5608,41.9969,205.8895230609,118.4808,34.5569,123.4175,83.08,7.44,83.4124690919,133.31,199.6808,45.9169,204.8921267259,118.4808,34.5569,123.4175,81.2,11.36,81.9907897267,0.0
2020-04-21 14:00:00,207.99504,42.40022,212.2727380533,121.23504,35.36022,126.2865,86.76,7.04,87.0451560973,133.5,206.07504,47.16022,211.4024797902,121.23504,35.36022,126.2865,84.84,11.8,85.6566728282,0.0
2020-04-21 14:30:00,210.1152,42.9336,214.4567352172,122.5152,35.7336,127.62,87.6,7.2,87.8953923707,133.61,208.1152,47.4536,213.4567418097,122.5152,35.7336,127.62,85.6,11.72,86.3986018405,0.0
2020-04-21 15:00:00,198.73936,42.52898,203.2388923239,116.73936,34.04898,121.6035,82.0,8.48,82.4373119406,133.68,196.89936,44.52898,201.8717118079,116.73936,34.04898,121.6035,80.16,10.48,80.8421672149,0.0
2020-04-21 15:30:00,186.0864,42.2252,190.8169693188,110.4864,32.2252,115.09,75.6,10.0,76.2585077221,133.82,184.3264,41.2652,188.8889580362,110.4864,32.2252,115.09,73.84,9.04,74.3913113206,0.0
2020-04-21 16:00:00,181.32288,42.14584,186.1565433736,108.84288,31.74584,113.378,72.48,10.4,73.2223353902,133.82,179.64288,40.38584,184.1265336859,108.84288,31.74584,113.378,70.8,8.64,71.3252381699,0.0
2020-04-21 16:30:00,180.58752,42.45136,185.5100276147,110.02752,32.09136,114.612,70.56,10.36,71.3165001946,134.28,178.98752,40.89136,183.5991166602,110.02752,32.09136,114.612,68.96,8.8,69.519217487,0.0
2020-04-21 17:00:00,170.15872,41.93796,175.2506276194,106.75872,31.13796,111.207,63.4,10.8,64.3132956705,134.16,168.67872,39.53796,173.2505724718,106.75872,31.13796,111.207,61.92,8.4,62.4871698831,0.0
2020-04-21 17:30:00,158.9808,41.4794,164.3028770077,102.5808,29.9194,106.855,56.4,11.56,57.5725073277,133.87,157.6208,37.4394,162.0062506973,102.5808,29.9194,106.855,55.04,7.52,55.5513456183,0.0
2020-04-21 18:00:00,147.57072,40.65646,153.0688248503,97.29072,28.37646,101.3445,50.28,12.28,51.7578670349,133.16,146.37072,35.01646,150.5009639313,97.29072,28.37646,101.3445,49.08,6.64,49.5271238818,0.0
2020-04-21 18:30:00,140.70288,39.86834,146.2422133813,93.90288,27.38834,97.8155,46.8,12.48,48.4354250523,133.1,139.50288,33.86834,143.5552784911,93.90288,27.38834,97.8155,45.6,6.48,46.0581198053,0.0
2020-04-21 19:00:00,135.64688,39.15534,141.1850441947,91.04688,26.55534,94.8405,44.6,12.6,46.3456578333,132.85,134.56688,32.83534,138.5149982704,91.04688,26.55534,94.8405,43.52,6.28,43.9707721106,0.0
2020-04-21 19:30:00,126.58464,38.29052,132.2491399057,86.02464,25.09052,89.609,40.56,13.2,42.6538814178,133.02,125.54464,30.81052,129.2700459325,86.02464,25.09052,89.609,39.52,5.72,39.9318018627,0.0
2020-04-21 20:00:00,118.60448,38.02464,124.5507764857,81.68448,23.82464,85.088,36.92,14.2,39.5566227072,133.4,117.60448,28.70464,121.0568877578,81.68448,23.82464,85.088,35.92,4.88,36.2499765517,0.0
2020-04-21 20:30:00,89.6824,35.4707,96.4422284492,67.4424,19.6707,70.2525,22.24,15.8,27.2810850224,133.25,89.0424,22.9507,91.9526162121,67.4424,19.6707,70.2525,21.6,3.2800000000000002,21.8476177191,0.0
2020-04-21 21:00:00,80.8856,34.7433,88.0316828321,63.1656,18.4233,65.7975,17.72,16.32,24.0902635934,133.21,80.2856,21.1833,83.0331847291,63.1656,18.4233,65.7975,17.12,2.76,17.3410495645,0.0
2020-04-21 21:30:00,78.09856,34.52708,85.3903058163,61.73856,18.00708,64.311,16.36,16.52,23.2499462365,133.47,77.57856,20.64708,80.2791061497,61.73856,18.00708,64.311,15.84,2.64,16.05849308,0.0
2020-04-21 22:00:00,78.26976,34.84868,85.6772188402,60.50976,17.64868,63.031,17.76,17.2,24.7236243298,133.39,77.70976,19.52868,80.1260016586,60.50976,17.64868,63.031,17.2,1.88,17.3024391344,0.0
2020-04-21 22:30:00,74.0728,34.5679,81.741784971,57.3528,16.727899999999998,59.7425,16.72,17.84,24.4504396688,133.53,73.4328,18.0879,75.6276949421,57.3528,16.727899999999998,59.7425,16.08,1.3599999999999999,16.1374099533,0.0
2020-04-21 23:00:00,61.71072,33.52896,70.2310766086,49.95072,14.56896,52.032,11.76,18.96,22.3109659136,134.03,61.23072,15.00896,63.0433973704,49.95072,14.56896,52.032,11.28,0.44,11.2885782984,0.0
2020-04-21 23:30:00,72.72256,35.11408,80.7562341073,53.60256,15.63408,55.836,19.12,19.48,27.2955087881,134.31,72.08256,15.794080000000001,73.7926040955,53.60256,15.63408,55.836,18.48,0.16,18.4806926277,0.0
2020-04-22 00:00:00,76.21248,35.53864,84.091242355,54.37248,15.85864,56.638,21.84,19.68,29.3987754847,134.86,75.53248,16.01864,77.2123847734,54.37248,15.85864,56.638,21.16,0.16,21.1606049063,0.0
2020-04-22 00:30:00,88.8224,37.0432,96.2372973852,59.9424,17.4832,62.44,28.88,19.56,34.8804816481,135.17,87.9424,17.6432,89.6947502589,59.9424,17.4832,62.44,28.0,0.16,28.0004571391,0.0
2020-04-22 01:00:00,99.0584,37.9737,106.0875511182,64.7784,18.8937,67.4775,34.28,19.08,39.2321908641,135.09,98.1384,19.3737,100.0324237747,64.7784,18.8937,67.4775,33.36,0.48,33.3634530587,0.0
2020-04-22 01:30:00,103.2608,38.6494,110.2568317022,67.7808,19.7694,70.605,35.48,18.88,40.1906058675,135.02,102.3008,20.4894,104.3324934668,67.7808,19.7694,70.605,34.52,0.72,34.5275078742,0.0
2020-04-22 02:00:00,84.456,37.103,92.2466722706,59.736,17.423,62.225,24.72,19.68,31.5971644297,135.05,83.656,17.783,85.5252092953,59.736,17.423,62.225,23.92,0.36,23.9227088767,0.0
2020-04-22 02:30:00,80.08608,36.93844,88.1942660234,57.52608,16.77844,59.923,22.56,20.16,30.2552342579,135.35,79.36608,17.21844,81.2123717829,57.52608,16.77844,59.923,21.84,0.44,21.8444317848,0.0
2020-04-22 03:00:00,83.31664,37.15402,91.2254553458,58.67664,17.11402,61.1215,24.64,20.04,31.7605289628,135.52,82.59664,17.43402,84.4165267744,58.67664,17.11402,61.1215,23.92,0.32,23.9221403725,0.0
2020-04-22 03:30:00,78.81616,36.64138,86.9170743033,56.09616,16.36138,58.4335,22.72,20.28,30.454503772,135.6,78.09616,16.84138,79.891440637,56.09616,16.36138,58.4335,22.0,0.48,22.0052357406,0.0
2020-04-22 04:00:00,78.14352,36.37186,86.1935143607,55.58352,16.21186,57.8995,22.56,20.16,30.2552342579,135.65,77.46352,16.57186,79.2163081357,55.58352,16.21186,57.8995,21.88,0.36,21.8829614084,0.0
2020-04-22 04:30:00,76.39696,36.10578,84.49924761,54.39696,15.86578,56.6635,22.0,20.24,29.8941064426,135.58,75.67696,16.38578,77.4305886653,54.39696,15.86578,56.6635,21.28,0.52,21.2863524353,0.0
2020-04-22 05:00:00,71.776,35.633,80.1342926905,51.816,15.113,53.975,19.96,20.52,28.6264213621,135.58,71.136,15.833,72.8767067382,51.816,15.113,53.975,19.32,0.72,19.3334114941,0.0
2020-04-22 05:30:00,61.44048,34.44014,70.4347629076,47.04048,13.72014,49.0005,14.4,20.72,25.2324869959,135.5,60.88048,14.72014,62.6347776132,47.04048,13.72014,49.0005,13.84,1.0,13.8760801381,0.0
2020-04-22 06:00:00,70.58784,35.45312,78.990929059,51.74784,15.09312,53.904,18.84,20.36,27.7394159996,135.71,69.94784,15.65312,71.6778939869,51.74784,15.09312,53.904,18.2,0.56,18.2086133464,0.0
2020-04-22 06:30:00,77.212,35.3835,84.9334151924,56.172,16.3835,58.5125,21.04,19.0,28.3492786504,135.14,76.532,17.1035,78.4198746253,56.172,16.3835,58.5125,20.36,0.72,20.3727268671,0.0
2020-04-22 07:00:00,75.17584,34.48962,82.7099800958,57.49584,16.76962,59.8915,17.68,17.72,25.0315960338,135.14,74.57584,18.60962,76.8626949062,57.49584,16.76962,59.8915,17.08,1.8399999999999999,17.178824174,0.0
2020-04-22 07:30:00,63.9464,32.8627,71.8964472297,52.4664,15.3027,54.6525,11.48,17.56,20.9796091479,134.86,63.4264,17.2627,65.7336217491,52.4664,15.3027,54.6525,10.96,1.96,11.1338762343,0.0
2020-04-22 08:00:00,52.59648,31.14564,61.1264312667,46.71648,13.62564,48.663,5.88,17.52,18.4803896063,134.59,52.19648,15.54564,54.4622754519,46.71648,13.62564,48.663,5.48,1.92,5.8066169152,0.0
2020-04-22 08:30:00,58.3192,31.5081,66.2864198328,49.8792,14.5481,51.9575,8.44,16.96,18.9440016892,134.87,57.919200000000004,17.1081,60.3930526986,49.8792,14.5481,51.9575,8.04,2.56,8.4377248118,0.0
2020-04-22 09:00:00,66.2,31.77,73.4286926208,53.52,15.61,55.75,12.68,16.16,20.5408860568,134.95,65.64,18.93,68.3151117982,53.52,15.61,55.75,12.12,3.32,12.5664951359,0.0
2020-04-22 09:30:00,78.29104,32.98822,84.9571044884,58.93104,17.18822,61.3865,19.36,15.8,24.9889895754,134.89,77.65104,20.90822,80.4166504938,58.93104,17.18822,61.3865,18.72,3.7199999999999998,19.0860367809,0.0
2020-04-22 10:00:00,70.83248,31.66114,77.586519506,54.79248,15.98114,57.0755,16.04,15.68,22.4308715836,135.12,70.23248,19.82114,72.9758784658,54.79248,15.98114,57.0755,15.44,3.84,15.9103488334,0.0
2020-04-22 10:30:00,70.9648,31.4514,77.6221192767,54.4848,15.8914,56.755,16.48,15.56,22.6650391573,134.62,70.4448,19.7314,73.1559839863,54.4848,15.8914,56.755,15.96,3.84,16.4154561313,0.0
2020-04-22 11:00:00,71.56816,31.09738,78.0323559086,54.36816,15.85738,56.6335,17.2,15.24,22.9803742354,134.57,71.04816,19.97738,73.8033654453,54.36816,15.85738,56.6335,16.68,4.12,17.1812921516,0.0
2020-04-22 11:30:00,72.64672,30.84696,78.9245264034,54.60672,15.92696,56.882,18.04,14.92,23.4104250282,134.43,72.08672,20.32696,74.8978003896,54.60672,15.92696,56.882,17.48,4.4,18.0252711491,0.0
2020-04-22 12:00:00,69.77088,29.92984,75.9195035442,52.97088,15.44984,55.178,16.8,14.48,22.1790531809,134.3,69.25088,20.28984,72.162053657,52.97088,15.44984,55.178,16.28,4.84,16.9842279777,0.0
2020-04-22 12:30:00,65.25136,29.44998,71.5893937944,51.05136,14.88998,53.1785,14.2,14.56,20.3379841676,134.4,64.69136,19.60998,67.5982497869,51.05136,14.88998,53.1785,13.64,4.72,14.4335719765,0.0
2020-04-22 13:00:00,63.11072,29.37896,69.6138367683,49.71072,14.49896,51.782,13.4,14.88,20.0243451828,134.5,62.63072,18.93896,65.4315771902,49.71072,14.49896,51.782,12.92,4.44,13.6616250864,0.0
2020-04-22 13:30:00,68.18496,29.61728,74.3395725358,51.62496,15.05728,53.776,16.56,14.56,22.0505600836,134.35,67.62496,19.81728,70.4688569625,51.62496,15.05728,53.776,16.0,4.76,16.693040466,0.0
2020-04-22 14:00:00,72.19824,30.24282,78.2765227936,53.35824,15.56282,55.5815,18.84,14.68,23.8840532574,134.54,71.55824,20.24282,74.3663463769,53.35824,15.56282,55.5815,18.2,4.68,18.7920834396,0.0
2020-04-22 14:30:00,75.2352,30.5986,81.2195151488,54.7152,15.9586,56.995,20.52,14.64,25.2071418451,134.22,74.6352,20.5986,77.4255474698,54.7152,15.9586,56.995,19.92,4.64,20.4532637982,0.0
2020-04-22 15:00:00,75.58432,30.97876,81.6864309479,54.78432,15.97876,57.067,20.8,15.0,25.6444925861,134.34,74.90432,20.29876,77.6060359263,54.78432,15.97876,57.067,20.12,4.32,20.5785519413,0.0
2020-04-22 15:30:00,68.90336,30.75348,75.4549504764,51.54336,15.03348,53.691,17.36,15.72,23.4198206654,134.39,68.34336,18.67348,70.8485265295,51.54336,15.03348,53.691,16.8,3.64,17.1898109356,0.0
2020-04-22 16:00:00,63.15696,30.63078,70.1929218643,49.47696,14.43078,51.5385,13.68,16.2,21.2033582246,134.45,62.63696,17.59078,65.0601590764,49.47696,14.43078,51.5385,13.16,3.16,13.5340755133,0.0
2020-04-22 16:30:00,52.47312,29.93966,60.4136703359,45.87312,13.37966,47.7845,6.6,16.56,17.8267663921,134.9,52.07312,16.29966,54.5645374089,45.87312,13.37966,47.7845,6.2,2.92,6.8532036304,0.0
2020-04-22 17:00:00,51.41984,30.30412,59.685338523,47.25984,13.78412,49.229,4.16,16.52,17.0357271638,134.59,51.17984,16.70412,53.8368242693,47.25984,13.78412,49.229,3.92,2.92,4.8880261865,0.0
2020-04-22 17:30:00,51.69104,30.91822,60.2320508056,48.13104,14.03822,50.1365,3.56,16.88,17.2513187902,134.31,51.53104,16.55822,54.1259894418,48.13104,14.03822,50.1365,3.4,2.52,4.2320680524,0.0
2020-04-22 18:00:00,47.4624,29.3932,55.826871845,40.9824,11.9532,42.69,6.48,17.44,18.6049455791,134.1,47.5424,13.8732,49.5252004135,40.9824,11.9532,42.69,6.5600000000000005,1.92,6.8352029963,0.0
2020-04-22 18:30:00,48.3936,28.9048,56.3686791046,39.9936,11.6648,41.66,8.4,17.24,19.1775285165,134.1,48.3936,13.7448,50.3076539703,39.9936,11.6648,41.66,8.4,2.08,8.6536928533,0.0
2020-04-22 19:00:00,48.24976,27.52618,55.5493467599,34.16976,9.96618,35.5935,14.08,17.56,22.5077764339,134.22,48.16976,11.76618,49.5859735233,34.16976,9.96618,35.5935,14.0,1.8,14.1152399909,0.0
2020-04-22 19:30:00,47.18416,26.50038,54.1166803772,28.18416,8.22038,29.3585,19.0,18.28,26.365856709,134.37,46.98416,9.34038,47.9035905695,28.18416,8.22038,29.3585,18.8,1.12,18.8333321534,0.0
2020-04-22 20:00:00,46.1616,25.5638,52.767425415700004,22.6416,6.6038,23.585,23.52,18.96,30.2104617641,134.56,45.8816,7.1238,46.4313444238,22.6416,6.6038,23.585,23.24,0.52,23.245816828,0.0
2020-04-22 20:30:00,46.3464,24.7977,52.5634351831,19.4664,5.6777,20.2775,26.88,19.12,32.986494206,134.56,46.0264,6.0777,46.4259403163,19.4664,5.6777,20.2775,26.56,0.4,26.5630118774,0.0
2020-04-22 21:00:00,46.45056,24.72308,52.6201977286,20.17056,5.88308,21.011,26.28,18.84,32.3354913369,134.5,46.09056,6.48308,46.5442805015,20.17056,5.88308,21.011,25.92,0.6000000000000001,25.9269435144,0.0
2020-04-22 21:30:00,46.32624,23.73182,52.0511267222,17.04624,4.97182,17.7565,29.28,18.76,34.7743583694,134.2,45.96624,5.57182,46.3027040015,17.04624,4.97182,17.7565,28.92,0.6000000000000001,28.9262233968,0.0
2020-04-22 22:00:00,44.14864,23.96002,50.2313146578,15.90864,4.64002,16.5715,28.24,19.32,34.216370351,133.76,43.74864,4.84002,44.0155574252,15.90864,4.64002,16.5715,27.84,0.2,27.8407183815,0.0
2020-04-22 22:30:00,41.88976,24.69618,48.6277009476,16.64976,4.85618,17.3435,25.24,19.84,32.1042551697,134.19,41.56976,5.29618,41.9057808548,16.64976,4.85618,17.3435,24.92,0.44,24.9238841275,0.0
2020-04-22 23:00:00,38.54352,25.51686,46.2245938679,17.54352,5.11686,18.2745,21.0,20.4,29.277294957,134.32,38.30352,6.07686,38.7825717539,17.54352,5.11686,18.2745,20.76,0.96,20.7821846782,0.0
2020-04-22 23:30:00,35.956,24.8055,43.6823392946,13.596,3.9655,14.1625,22.36,20.84,30.5659156578,134.67,35.756,5.2455,36.1387161677,13.596,3.9655,14.1625,22.16,1.28,22.1969367256,0.0
2020-04-23 00:00:00,34.12384,24.95612,42.2758132009,12.60384,3.67612,13.129,21.52,21.28,30.2646460412,134.82,33.88384,5.35612,34.304557053,12.60384,3.67612,13.129,21.28,1.6800000000000002,21.3462127789,0.0
2020-04-23 00:30:00,33.07648,25.73064,41.9060778885,14.43648,4.21064,15.038,18.64,21.52,28.4703354388,135.08,32.91648,6.05064,33.4679682682,14.43648,4.21064,15.038,18.48,1.8399999999999999,18.5713758241,0.0
2020-04-23 01:00:00,32.01408,26.02744,41.2592892716,14.49408,4.22744,15.098,17.52,21.8,27.9676670461,134.78,31.85408,6.38744,32.4881794258,14.49408,4.22744,15.098,17.36,2.16,17.4938617806,0.0
2020-04-23 01:30:00,33.78096,25.50278,42.3266469999,12.420960000000001,3.62278,12.9385,21.36,21.88,30.5775080737,134.72,33.58096,5.94278,34.1027492829,12.420960000000001,3.62278,12.9385,21.16,2.32,21.2868034237,0.0
2020-04-23 02:00:00,36.35776,25.46768,44.3901952778,13.39776,3.90768,13.956,22.96,21.56,31.4959552959,134.72,36.11776,5.90768,36.5977222023,13.39776,3.90768,13.956,22.72,2.0,22.8078582949,0.0
2020-04-23 02:30:00,36.52752,25.67886,44.6504598884,13.84752,4.03886,14.4245,22.68,21.64,31.3475995891,134.82,36.24752,6.07886,36.7537106297,13.84752,4.03886,14.4245,22.4,2.04,22.4927010383,0.0
2020-04-23 03:00:00,35.34032,25.63426,43.6583726615,13.42032,3.91426,13.9795,21.92,21.72,30.8584639929,134.91,35.14032,6.03426,35.654654443,13.42032,3.91426,13.9795,21.72,2.12,21.8232169948,0.0
2020-04-23 03:30:00,34.65808,24.926940000000002,42.6911565438,10.85808,3.16694,11.3105,23.8,21.76,32.2480635078,135.02,34.37808,5.24694,34.7761809843,10.85808,3.16694,11.3105,23.52,2.08,23.6117936633,0.0
2020-04-23 04:00:00,34.19936,24.56148,42.1053740537,9.87936,2.88148,10.291,24.32,21.68,32.5804358473,135.05,33.91936,4.84148,34.2631421706,9.87936,2.88148,10.291,24.04,1.96,24.1197678264,0.0
2020-04-23 04:30:00,33.82768,24.93474,42.0244356661,11.70768,3.41474,12.1955,22.12,21.52,30.8610563656,135.03,33.62768,5.21474,34.0296102747,11.70768,3.41474,12.1955,21.92,1.8,21.9937809392,0.0
2020-04-23 05:00:00,33.33488,25.89434,42.2105563651,15.13488,4.41434,15.7655,18.2,21.48,28.1536924754,135.08,33.21488,6.17434,33.7838826639,15.13488,4.41434,15.7655,18.08,1.76,18.1654617337,0.0
2020-04-23 05:30:00,33.72896,26.39928,42.8318190975,17.68896,5.15928,18.426,16.04,21.24,26.616145476,135.02,33.60896,6.75928,34.2819202846,17.68896,5.15928,18.426,15.92,1.6,16.0001999988,0.0
2020-04-23 06:00:00,34.752,26.206,43.5253482467,16.752,4.886,17.45,18.0,21.32,27.902372659,134.99,34.592,6.566,35.2096410092,16.752,4.886,17.45,17.84,1.6800000000000002,17.9189285394,0.0
2020-04-23 06:30:00,36.58032,25.33926,44.4994147001,15.70032,4.57926,16.3545,20.88,20.76,29.4440486347,134.5,36.38032,5.77926,36.8364972473,15.70032,4.57926,16.3545,20.68,1.2,20.714786989,0.0
2020-04-23 07:00:00,38.48864,24.13252,45.4285585354,15.12864,4.41252,15.759,23.36,19.72,30.5707049314,134.59,38.20864,4.81252,38.5105247874,15.12864,4.41252,15.759,23.08,0.4,23.0834659443,0.0
2020-04-23 07:30:00,41.02864,22.89002,46.981936059,14.70864,4.29002,15.3215,26.32,18.6,32.2289062799,134.28,40.74864,5.13002,41.0702905645,14.70864,4.29002,15.3215,26.04,0.84,26.0535448644,0.0
2020-04-23 08:00:00,42.87808,22.77444,48.5510541781,16.91808,4.93444,17.623,25.96,17.84,31.4990031588,134.34,42.55808,6.49444,43.0507598562,16.91808,4.93444,17.623,25.64,1.56,25.6874132602,0.0
2020-04-23 08:30:00,43.77872,23.42046,49.6497157238,20.77872,6.06046,21.6445,23.0,17.36,28.8161343695,134.69,43.53872,8.18046,44.3005650647,20.77872,6.06046,21.6445,22.76,2.12,22.858521387,0.0
2020-04-23 09:00:00,43.11632,24.24226,49.4641710761,25.51632,7.44226,26.5795,17.6,16.8,24.3310501212,134.62,42.95632,10.12226,44.1328174429,25.51632,7.44226,26.5795,17.44,2.68,17.6447159229,0.0
2020-04-23 09:30:00,42.93968,24.32074,49.3489058911,27.01968,7.88074,28.1455,15.92,16.44,22.8849295389,134.48,42.81968,10.80074,44.1608534774,27.01968,7.88074,28.1455,15.8,2.92,16.067557375,0.0
2020-04-23 10:00:00,41.57984,25.46412,48.757609681,32.85984,9.58412,34.229,8.72,15.88,18.1166442809,134.32,41.61984,13.10412,43.6340353692,32.85984,9.58412,34.229,8.76,3.52,9.4407626811,0.0
2020-04-23 10:30:00,41.83904,26.19472,49.3626237552,37.55904,10.95472,39.124,4.28,15.24,15.8295925406,134.29,41.87904,14.994720000000001,44.4825316186,37.55904,10.95472,39.124,4.32,4.04,5.9147273817,0.0
2020-04-23 11:00:00,40.20608,26.08844,47.9284421883,38.56608,11.24844,40.173,1.6400000000000001,14.84,14.9303449391,134.11,40.36608,15.72844,43.3220987419,38.56608,11.24844,40.173,1.8,4.48,4.8280845063,0.0
2020-04-23 11:30:00,40.40624,25.59182,47.8289188865,37.68624,10.99182,39.2565,2.7199999999999998,14.6,14.851208705,134.24,40.44624,15.63182,43.3618741137,37.68624,10.99182,39.2565,2.76,4.64,5.3988146847,0.0
2020-04-23 12:00:00,42.41968,26.26574,49.8930691484,40.81968,11.90574,42.5205,1.6,14.36,14.4488615468,134.34,42.17968,16.82574,45.4117928676,40.81968,11.90574,42.5205,1.3599999999999999,4.92,5.1045078117,0.0
2020-04-23 12:30:00,43.61456,26.58258,51.0770340119,41.49456,12.10258,43.2235,2.12,14.48,14.6343705023,134.26,43.37456,16.94258,46.56611936,41.49456,12.10258,43.2235,1.88,4.84,5.1923019943,0.0
2020-04-23 13:00:00,42.41536,26.39948,49.9599370316,40.45536,11.79948,42.141,1.96,14.6,14.7309741701,134.26,42.17536,16.47948,45.2806167383,40.45536,11.79948,42.141,1.72,4.68,4.9860605692,0.0
2020-04-23 13:30:00,43.49088,26.449840000000002,50.9023641809,40.49088,11.80984,42.178,3.0,14.64,14.9442162725,134.45,43.21088,16.48984,46.2503510646,40.49088,11.80984,42.178,2.7199999999999998,4.68,5.4130213375,0.0
2020-04-23 14:00:00,41.02992,26.02706,48.5887043195,37.66992,10.98706,39.2395,3.36,15.04,15.4107494951,134.45,40.86992,15.26706,43.6283563964,37.66992,10.98706,39.2395,3.2,4.28,5.344005988,0.0
2020-04-23 14:30:00,37.62336,25.45848,45.4274302773,33.66336,9.818480000000001,35.066,3.96,15.64,16.1335426984,134.51,37.74336,13.57848,40.111548751,33.66336,9.818480000000001,35.066,4.08,3.76,5.548333083,0.0
2020-04-23 15:00:00,40.59616,25.27388,47.8206777137,32.75616,9.55388,34.121,7.84,15.72,17.5665591395,134.65,40.67616,13.23388,42.7748240464,32.75616,9.55388,34.121,7.92,3.68,8.7332010168,0.0
2020-04-23 15:30:00,38.07216,26.05438,46.1337196013,32.55216,9.49438,33.908500000000004,5.52,16.56,17.4557726841,134.79,38.19216,12.41438,40.159157315,32.55216,9.49438,33.908500000000004,5.64,2.92,6.3510629032,0.0
2020-04-23 16:00:00,39.58304,26.51672,47.6440289564,34.82304,10.15672,36.274,4.76,16.36,17.0384036811,134.85,39.70304,13.27672,41.8640977354,34.82304,10.15672,36.274,4.88,3.12,5.7921325952,0.0
2020-04-23 16:30:00,43.15696,25.83078,50.2966439422,30.27696,8.83078,31.5385,12.88,17.0,21.3282535619,134.9,43.11696,11.35078,44.5860117778,30.27696,8.83078,31.5385,12.84,2.52,13.0849531906,0.0
2020-04-23 17:00:00,46.3872,25.1846,52.7829177007,28.7472,8.3846,29.945,17.64,16.8,24.36,134.58,46.2272,10.9846,47.5143710576,28.7472,8.3846,29.945,17.48,2.6,17.6723060182,0.0
2020-04-23 17:30:00,48.81136,24.29998,54.5255710016,23.93136,6.97998,24.9285,24.88,17.32,30.3149600033,134.36,48.45136,9.05998,49.2911505592,23.93136,6.97998,24.9285,24.52,2.08,24.608063719,0.0
2020-04-23 18:00:00,50.10272,23.56496,55.3677694259,21.82272,6.36496,22.732,28.28,17.2,33.099824773,134.43,49.70272,8.56496,50.4352943404,21.82272,6.36496,22.732,27.88,2.2,27.9666658721,0.0
2020-04-23 18:30:00,49.59568,23.04374,54.6877081971,19.07568,5.56374,19.8705,30.52,17.48,35.171306487,134.29,49.11568,7.40374,49.6705686282,19.07568,5.56374,19.8705,30.04,1.8399999999999999,30.0962987758,0.0
2020-04-23 19:00:00,49.2016,22.9538,54.2924891398,18.0816,5.2738,18.835,31.12,17.68,35.7915744275,134.24,48.7616,6.9538,49.254938524,18.0816,5.2738,18.835,30.68,1.6800000000000002,30.7259629629,0.0
2020-04-23 19:30:00,48.05248,23.31864,53.4116074051,18.37248,5.35864,19.138,29.68,17.96,34.6909786544,134.21,47.61248,6.75864,48.0897854684,18.37248,5.35864,19.138,29.24,1.4,29.2734965455,0.0
2020-04-23 20:00:00,46.3088,23.0634,51.7341799684,15.9888,4.6634,16.655,30.32,18.4,35.4663558884,134.15,45.9088,5.6634,46.2568050885,15.9888,4.6634,16.655,29.92,1.0,29.9367065657,0.0
2020-04-23 20:30:00,47.42368,21.82024,52.2027614059,11.86368,3.46024,12.358,35.56,18.36,40.0200349825,133.99,46.86368,4.38024,47.0679403161,11.86368,3.46024,12.358,35.0,0.92,35.0120893407,0.0
2020-04-23 21:00:00,47.30288,21.07334,51.7846320355,10.26288,2.99334,10.6905,37.04,18.08,41.2170838367,133.71,46.74288,4.15334,46.9270397942,10.26288,2.99334,10.6905,36.48,1.16,36.4984383228,0.0
2020-04-23 21:30:00,46.84976,21.45118,51.5272077203,11.00976,3.21118,11.4685,35.84,18.24,40.2144650592,133.64,46.28976,4.13118,46.4737402094,11.00976,3.21118,11.4685,35.28,0.92,35.2919934263,0.0
2020-04-23 22:00:00,44.59216,21.70438,49.5937581219,10.23216,2.98438,10.6585,34.36,18.72,39.1286084598,133.37,44.11216,3.38438,44.2417979726,10.23216,2.98438,10.6585,33.88,0.4,33.8823611928,0.0
2020-04-23 22:30:00,42.5352,22.0761,47.9228278616,9.1752,2.6761,9.5575,33.36,19.4,38.5907968303,133.65,42.0552,2.8761,42.1534316308,9.1752,2.6761,9.5575,32.88,0.2,32.8806082669,0.0
2020-04-23 23:00:00,39.48768,22.83224,45.61346353,9.84768,2.87224,10.258,29.64,19.96,35.7341741195,133.95,39.12768,3.5522400000000003,39.2885956888,9.84768,2.87224,10.258,29.28,0.68,29.2878951104,0.0
2020-04-23 23:30:00,36.56512,23.24316,43.3272718666,8.92512,2.60316,9.297,27.64,20.64,34.4960751391,134.15,36.20512,3.84316,36.4085236311,8.92512,2.60316,9.297,27.28,1.24,27.3081672765,0.0
2020-04-24 00:00:00,34.92672,23.41196,42.0475402491,8.40672,2.45196,8.757,26.52,20.96,33.8028401174,133.73,34.56672,4.09196,34.8080776286,8.40672,2.45196,8.757,26.16,1.6400000000000001,26.2113563174,0.0
2020-04-24 00:30:00,33.67888,23.63134,41.1425228717,8.19888,2.39134,8.5405,25.48,21.24,33.1717952484,133.8,33.35888,4.35134,33.6414778904,8.19888,2.39134,8.5405,25.16,1.96,25.2362279273,0.0
2020-04-24 01:00:00,32.52624,23.90182,40.3640098089,9.12624,2.66182,9.5065,23.4,21.24,31.6021771402,133.89,32.28624,4.54182,32.6041319812,9.12624,2.66182,9.5065,23.16,1.88,23.2361786876,0.0
2020-04-24 01:30:00,34.70928,23.09854,41.6926452537,6.50928,1.8985400000000001,6.7805,28.2,21.2,35.2800226757,133.74,34.30928,3.81854,34.5211231256,6.50928,1.8985400000000001,6.7805,27.8,1.92,27.866223282,0.0
2020-04-24 02:00:00,36.9712,22.2466,43.1483584972,4.4112,1.2866,4.595,32.56,20.96,38.7230577305,133.68,36.5712,2.9266,36.688113293,4.4112,1.2866,4.595,32.16,1.6400000000000001,32.2017887702,0.0
2020-04-24 02:30:00,37.00352,22.39936,43.2549629615,4.52352,1.31936,4.712,32.48,21.08,38.7210123835,133.78,36.52352,3.11936,36.6564853744,4.52352,1.31936,4.712,32.0,1.8,32.0505850181,0.0
2020-04-24 03:00:00,35.98976,22.60868,42.5019439108,3.8697600000000003,1.1286800000000001,4.031,32.12,21.48,38.6404554839,133.98,35.54976,3.16868,35.6906986342,3.8697600000000003,1.1286800000000001,4.031,31.68,2.04,31.7456138703,0.0
2020-04-24 03:30:00,35.30032,23.00926,42.1371408362,5.38032,1.56926,5.6045,29.92,21.44,36.808694625,134.13,34.90032,3.60926,35.0864517136,5.38032,1.56926,5.6045,29.52,2.04,29.5904038499,0.0
2020-04-24 04:00:00,34.84144,23.12042,41.8148270623,5.76144,1.68042,6.0015,29.08,21.44,36.1292125572,134.18,34.48144,3.68042,34.6773008732,5.76144,1.68042,6.0015,28.72,2.0,28.789553661,0.0
2020-04-24 04:30:00,34.0576,23.5268,41.3936038054,7.0176,2.0468,7.31,27.04,21.48,34.5333462033,134.22,33.6976,4.0468,33.9397235699,7.0176,2.0468,7.31,26.68,2.0,26.7548575029,0.0
2020-04-24 05:00:00,33.21936,24.69898,41.3952351346,9.93936,2.89898,10.3535,23.28,21.8,31.8935479368,134.34,32.97936,5.17898,33.3835291701,9.93936,2.89898,10.3535,23.04,2.2800000000000002,23.1525376579,0.0
2020-04-24 05:30:00,34.0512,24.9916,42.2381852356,12.4512,3.6316,12.97,21.6,21.36,30.3777813541,134.22,33.7712,5.5516,34.2244680309,12.4512,3.6316,12.97,21.32,1.92,21.4062794525,0.0
2020-04-24 06:00:00,34.43136,24.81748,42.443207524900004,11.99136,3.49748,12.491,22.44,21.32,30.9531258518,134.47,34.23136,5.29748,34.6388409419,11.99136,3.49748,12.491,22.24,1.8,22.312722828,0.0
2020-04-24 06:30:00,36.54432,23.77876,43.599504027,10.62432,3.09876,11.067,25.92,20.68,33.1588419581,134.35,36.18432,4.29876,36.4387753828,10.62432,3.09876,11.067,25.56,1.2,25.588153509,0.0
2020-04-24 07:00:00,38.07552,23.51536,44.7517304604,11.91552,3.4753600000000002,12.412,26.16,20.04,32.9537129926,134.55,37.75552,3.95536,37.962141183,11.91552,3.4753600000000002,12.412,25.84,0.48,25.8444578198,0.0
2020-04-24 07:30:00,40.00128,23.22704,46.255786544,14.08128,4.10704,14.668,25.92,19.12,32.2090173709,134.39,39.68128,4.54704,39.940950855,14.08128,4.10704,14.668,25.6,0.44,25.6037809708,0.0
2020-04-24 08:00:00,41.50736,23.28298,47.5915758496,17.42736,5.08298,18.1535,24.08,18.2,30.1842077915,134.33,41.22736,6.32298,41.7094148682,17.42736,5.08298,18.1535,23.8,1.24,23.8322806294,0.0
2020-04-24 08:30:00,42.38816,23.77988,48.6028682384,21.18816,6.17988,22.071,21.2,17.6,27.5535841589,134.06,42.18816,7.9398800000000005,42.9288077938,21.18816,6.17988,22.071,21.0,1.76,21.073623324,0.0
2020-04-24 09:00:00,41.96352,24.31936,48.5012193826,23.72352,6.91936,24.712,18.24,17.4,25.2082843526,134.06,41.72352,8.87936,42.6578850296,23.72352,6.91936,24.712,18.0,1.96,18.1063966597,0.0
2020-04-24 09:30:00,40.92432,25.04126,47.9777518215,26.88432,7.84126,28.0045,14.04,17.2,22.2027385698,134.06,40.88432,9.92126,42.0708809255,26.88432,7.84126,28.0045,14.0,2.08,14.1536709019,0.0
2020-04-24 10:00:00,40.23216,25.16938,47.4565526334,28.832160000000002,8.40938,30.0335,11.4,16.76,20.2696225915,134.39,40.15216,11.04938,41.644744579,28.832160000000002,8.40938,30.0335,11.32,2.64,11.623768752,0.0
2020-04-24 10:30:00,39.52592,24.65506,46.5850870499,29.12592,8.49506,30.3395,10.4,16.16,19.2173255163,134.39,39.52592,11.69506,41.2198105315,29.12592,8.49506,30.3395,10.4,3.2,10.881176407,0.0
2020-04-24 11:00:00,38.19392,25.06156,45.6821334287,31.75392,9.26156,33.077,6.44,15.8,17.0620514593,134.36,38.23392,12.82156,40.3264806225,31.75392,9.26156,33.077,6.48,3.56,7.3935106681,0.0
2020-04-24 11:30:00,36.912,25.151,44.6661901778,32.472,9.471,33.825,4.44,15.68,16.2965026923,134.36,36.992,13.111,39.2467372529,32.472,9.471,33.825,4.52,3.64,5.8034472514,0.0
2020-04-24 12:00:00,36.33584,25.61962,44.4596243512,34.21584,9.97962,35.6415,2.12,15.64,15.7830288601,134.36,36.49584,13.69962,38.9823796792,34.21584,9.97962,35.6415,2.2800000000000002,3.7199999999999998,4.363118151,0.0
2020-04-24 12:30:00,38.27296,26.56128,46.5867047815,37.03296,10.80128,38.576,1.24,15.76,15.8087064619,134.28,38.19296,14.32128,40.7897199598,37.03296,10.80128,38.576,1.16,3.52,3.7062110032,0.0
2020-04-24 13:00:00,40.512,26.926,48.6439268563,37.872,11.046,39.45,2.64,15.88,16.0979501801,134.36,40.272,14.526,42.8116649992,37.872,11.046,39.45,2.4,3.48,4.2273395889,0.0
2020-04-24 13:30:00,42.18192,27.36306,50.2797317758,37.86192,11.04306,39.4395,4.32,16.32,16.8820851793,134.59,41.90192,14.08306,44.2052426602,37.86192,11.04306,39.4395,4.04,3.04,5.0560063291,0.0
2020-04-24 14:00:00,40.27296,27.06128,48.5203481274,36.55296,10.66128,38.076,3.7199999999999998,16.4,16.8166108357,134.75,40.03296,13.70128,42.3126808416,36.55296,10.66128,38.076,3.48,3.04,4.6208224376,0.0
2020-04-24 14:30:00,36.98736,26.69298,45.6133750237,35.42736,10.33298,36.9035,1.56,16.36,16.4342082255,134.75,36.74736,13.41298,39.1187486948,35.42736,10.33298,36.9035,1.32,3.08,3.3509401666,0.0
2020-04-24 15:00:00,36.18928,26.63854,44.9363527698,34.82928,10.15854,36.2805,1.3599999999999999,16.48,16.5360212869,134.89,35.98928,13.23854,38.3469322926,34.82928,10.15854,36.2805,1.16,3.08,3.2912003889,0.0
2020-04-24 15:30:00,33.98144,26.75292,43.2487802487,33.30144,9.71292,34.689,0.68,17.04,17.0535626776,135.17,34.02144,12.23292,36.1538754686,33.30144,9.71292,34.689,0.72,2.52,2.6208395601000003,0.0
2020-04-24 16:00:00,35.06512,26.40566,43.895575183,31.42512,9.16566,32.7345,3.64,17.24,17.620079455,135.31,35.22512,11.56566,37.075242012,31.42512,9.16566,32.7345,3.8,2.4,4.4944410108,0.0
2020-04-24 16:30:00,37.69456,26.23758,45.9270122896,29.61456,8.63758,30.8485,8.08,17.6,19.3661147368,135.28,37.73456,10.67758,39.2161667307,29.61456,8.63758,30.8485,8.12,2.04,8.372335397,0.0
2020-04-24 17:00:00,41.183840000000004,26.20362,48.8133012431,28.26384,8.24362,29.4415,12.92,17.96,22.1243756974,135.12,41.183840000000004,9.92362,42.3625649725,28.26384,8.24362,29.4415,12.92,1.6800000000000002,13.0287681689,0.0
2020-04-24 17:30:00,44.06064,25.33102,50.8232286602,24.86064,7.2510200000000005,25.8965,19.2,18.08,26.3728345083,134.82,43.90064,8.69102,44.7526537878,24.86064,7.2510200000000005,25.8965,19.04,1.44,19.0943761354,0.0
2020-04-24 18:00:00,46.3072,24.5146,52.395824118,21.7872,6.3546,22.695,24.52,18.16,30.5125547931,134.58,46.0272,7.7146,46.669242473,21.7872,6.3546,22.695,24.24,1.3599999999999999,24.2781218384,0.0
2020-04-24 18:30:00,47.46272,23.65496,53.0308110668,18.70272,5.45496,19.482,28.76,18.2,34.034946746,134.51,47.02272,6.73496,47.5025881653,18.70272,5.45496,19.482,28.32,1.28,28.3489117957,0.0
2020-04-24 19:00:00,47.78176,23.18968,53.1117486739,16.42176,4.78968,17.106,31.36,18.4,36.3594499408,133.8,47.34176,5.66968,47.680053599,16.42176,4.78968,17.106,30.92,0.88,30.9325201043,0.0
2020-04-24 19:30:00,47.15408,23.13994,52.5258420575,16.11408,4.69994,16.7855,31.04,18.44,36.1042268994,133.31,46.71408,5.41994,47.0274496422,16.11408,4.69994,16.7855,30.6,0.72,30.6084694162,0.0
2020-04-24 20:00:00,46.24912,22.30766,51.3479580456,11.88912,3.46766,12.3845,34.36,18.84,39.1861608224,133.31,45.68912,3.78766,45.845851008,11.88912,3.46766,12.3845,33.8,0.32,33.801514759,0.0
2020-04-24 20:30:00,46.6248,21.7289,51.4394505244,9.9048,2.8889,10.3175,36.72,18.84,41.2711036925,133.21,46.0648,3.1689,46.1736691876,9.9048,2.8889,10.3175,36.16,0.28,36.1610840545,0.0
2020-04-24 21:00:00,46.5928,21.3679,51.258913003,9.3528,2.7279,9.7425,37.24,18.64,41.644533855,133.17,45.9928,3.2079,46.1045363739,9.3528,2.7279,9.7425,36.64,0.48,36.6431439699,0.0
2020-04-24 21:30:00,46.2192,21.1056,50.8100462507,8.1792,2.3856,8.52,38.04,18.72,42.3966979846,133.29,45.6192,2.8256,45.706623415,8.1792,2.3856,8.52,37.44,0.44,37.4425853808,0.0
2020-04-24 22:00:00,44.164,21.2445,49.0080368537,6.324,1.8445,6.5875,37.84,19.4,42.523236001,133.6,43.604,2.1245,43.6557248966,6.324,1.8445,6.5875,37.28,0.28,37.2810514873,0.0
2020-04-24 22:30:00,42.4456,21.6433,47.6451612889,6.0456,1.7633,6.2975,36.4,19.88,41.4749852321,133.34,41.8856,2.4032999999999998,41.9544912763,6.0456,1.7633,6.2975,35.84,0.64,35.8457138302,0.0
2020-04-24 23:00:00,39.83776,22.47268,45.7391349743,6.55776,1.91268,6.831,33.28,20.56,39.1186911846,133.37,39.35776,3.35268,39.500300447,6.55776,1.91268,6.831,32.8,1.44,32.8315945394,0.0
2020-04-24 23:30:00,36.516,23.2605,43.2951396377,7.476,2.1805,7.7875,29.04,21.08,35.8843698565,133.45,36.156,4.0205,36.3788503976,7.476,2.1805,7.7875,28.68,1.8399999999999999,28.7389630989,0.0
2020-04-25 00:00:00,34.452,24.0335,42.0065402795,7.932,2.3135,8.2625,26.52,21.72,34.2792765385,133.74,34.132,4.7535,34.4614159061,7.932,2.3135,8.2625,26.2,2.44,26.3133730259,0.0
2020-04-25 00:30:00,33.00304,23.70922,40.6365323601,6.68304,1.94922,6.9615,26.32,21.76,34.1502562216,133.79,32.68304,4.34922,32.9711513031,6.68304,1.94922,6.9615,26.0,2.4,26.1105342726,0.0
2020-04-25 01:00:00,32.16336,23.91598,40.0806165852,6.8433600000000006,1.99598,7.1285,25.32,21.92,33.4901298893,133.63,31.88336,4.63598,32.2186429796,6.8433600000000006,1.99598,7.1285,25.04,2.64,25.1787847205,0.0
2020-04-25 01:30:00,33.88368,23.49774,41.2340581977,5.68368,1.65774,5.9205000000000005,28.2,21.84,35.668271615,133.63,33.52368,4.21774,33.7879631148,5.68368,1.65774,5.9205000000000005,27.84,2.56,27.957453389,0.0
