Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-25 02:00:00,36.2736,22.8298,42.8599326294,4.3536,1.2698,4.535,31.92,21.56,38.5190861782,133.57,35.8336,3.5098000000000003,36.0050772114,4.3536,1.2698,4.535,31.48,2.24,31.5595944207,0.0
2020-04-25 02:30:00,36.13936,22.63898,42.6447740837,3.69936,1.07898,3.8535,32.44,21.56,38.9510872762,133.57,35.65936,3.35898,35.8172123741,3.69936,1.07898,3.8535,31.96,2.2800000000000002,32.0412234473,0.0
2020-04-25 03:00:00,35.01744,22.74342,41.7550506819,3.09744,0.9034200000000001,3.2265,31.92,21.84,38.6765044956,134.43,34.57744,3.22342,34.7273637561,3.09744,0.9034200000000001,3.2265,31.48,2.32,31.5653734336,0.0
2020-04-25 03:30:00,34.22368,22.78524,41.1148079723,3.10368,0.90524,3.233,31.12,21.88,38.0419347563,134.57,33.82368,3.18524,33.9733289891,3.10368,0.90524,3.233,30.72,2.2800000000000002,30.8044931788,0.0
2020-04-25 04:00:00,34.21808,22.58194,40.9978171742,2.81808,0.8219400000000001,2.9355,31.4,21.76,38.2028480614,134.57,33.81808,3.02194,33.952829871,2.81808,0.8219400000000001,2.9355,31.0,2.2,31.0779664714,0.0
2020-04-25 04:30:00,34.00528,22.57154,40.8146234314,2.64528,0.7715400000000001,2.7555,31.36,21.8,38.1927951321,134.69,33.56528,2.97154,33.6965587479,2.64528,0.7715400000000001,2.7555,30.92,2.2,30.9981676878,0.0
2020-04-25 05:00:00,33.5816,22.6163,40.4872928738,2.6616,0.7763,2.7725,30.92,21.84,37.8554091247,134.38,33.1816,3.0563,33.3220579834,2.6616,0.7763,2.7725,30.52,2.2800000000000002,30.6050453357,0.0
2020-04-25 05:30:00,33.93184,22.46012,40.691851226,2.81184,0.8201200000000001,2.9290000000000003,31.12,21.64,37.9044060763,134.29,33.49184,2.9801200000000003,33.6241648491,2.81184,0.8201200000000001,2.9290000000000003,30.68,2.16,30.7559425152,0.0
2020-04-25 06:00:00,34.78544,22.57742,41.4700702899,2.6654400000000003,0.7774200000000001,2.7765,32.12,21.8,38.8192529552,134.38,34.38544,3.09742,34.5246650187,2.6654400000000003,0.7774200000000001,2.7765,31.72,2.32,31.8047292081,0.0
2020-04-25 06:30:00,35.216,22.308,41.6870905677,2.976,0.868,3.1,32.24,21.44,38.7180991269,134.24,34.736,2.8280000000000003,34.8509293994,2.976,0.868,3.1,31.76,1.96,31.820421116,0.0
2020-04-25 07:00:00,36.38448,22.14714,42.5949080883,3.38448,0.9871400000000001,3.5255,33.0,21.16,39.2013469156,134.57,35.94448,2.54714,36.0346161996,3.38448,0.9871400000000001,3.5255,32.56,1.56,32.5973495855,0.0
2020-04-25 07:30:00,38.69568,21.56624,44.2996428699,4.13568,1.20624,4.308,34.56,20.36,40.1113849175,134.57,38.21568,2.00624,38.2683053819,4.13568,1.20624,4.308,34.08,0.8,34.0893883782,0.0
2020-04-25 08:00:00,40.11664,21.41902,45.4765788363,5.27664,1.53902,5.4965,34.84,19.88,40.1128408368,134.48,39.63664,1.8990200000000002,39.6821056328,5.27664,1.53902,5.4965,34.36,0.36,34.3618858621,0.0
2020-04-25 08:30:00,41.67744,21.29092,46.8007722094,5.79744,1.6909200000000002,6.039,35.88,19.6,40.884402894,134.59,41.15744,1.81092,41.1972608143,5.79744,1.6909200000000002,6.039,35.36,0.12,35.3602036193,0.0
2020-04-25 09:00:00,42.13024,21.34632,47.2294664378,6.81024,1.98632,7.094,35.32,19.36,40.2779344058,134.51,41.65024,2.10632,41.703465995,6.81024,1.98632,7.094,34.84,0.12,34.8402066584,0.0
2020-04-25 09:30:00,42.65888,21.67884,47.8513546997,8.49888,2.47884,8.853,34.16,19.2,39.18603833,134.18,42.17888,2.75884,42.2690089333,8.49888,2.47884,8.853,33.68,0.28,33.6811638754,0.0
2020-04-25 10:00:00,43.85648,21.66314,48.9150536405,9.81648,2.86314,10.2255,34.04,18.8,38.8865220867,134.07,43.37648,3.42314,43.5113422529,9.81648,2.86314,10.2255,33.56,0.56,33.5646719037,0.0
2020-04-25 10:30:00,43.87168,22.04424,49.0986030677,11.67168,3.40424,12.158,32.2,18.64,37.20604252,134.12,43.47168,4.16424,43.6706750211,11.67168,3.40424,12.158,31.8,0.76,31.8090804645,0.0
2020-04-25 11:00:00,43.67328,22.66804,49.205644223,13.67328,3.98804,14.243,30.0,18.68,35.3403791717,134.33,43.27328,4.7080400000000004,43.5286388783,13.67328,3.98804,14.243,29.6,0.72,29.6087554619,0.0
2020-04-25 11:30:00,41.40432,23.84126,47.77785463,17.28432,5.04126,18.0045,24.12,18.8,30.5812753168,134.45,41.08432,5.72126,41.4807686266,17.28432,5.04126,18.0045,23.8,0.68,23.809712304,0.0
2020-04-25 12:00:00,41.488,24.904,48.3886697482,21.888,6.384,22.8,19.6,18.52,26.9657263948,134.57,41.328,7.304,41.9684643512,21.888,6.384,22.8,19.44,0.92,19.4617573718,0.0
2020-04-25 12:30:00,37.44288,26.24084,45.7225430898,26.88288,7.84084,28.003,10.56,18.4,21.2149381333,134.67,37.40288,8.92084,38.4520066915,26.88288,7.84084,28.003,10.52,1.08,10.5752919581,0.0
2020-04-25 13:00:00,34.89424,26.84082,44.0231484954,30.17424,8.80082,31.4315,4.72,18.04,18.6472518082,134.73,35.01424,10.24082,36.48111014,30.17424,8.80082,31.4315,4.84,1.44,5.0496732568,0.0
2020-04-25 13:30:00,32.94544,27.39242,42.8456145976,32.06544,9.35242,33.4015,0.88,18.04,18.0614506616,135.02,33.02544,10.912420000000001,34.7816129219,32.06544,9.35242,33.4015,0.96,1.56,1.8317205027,0.0
2020-04-25 14:00:00,32.8448,27.6114,42.9088603554,32.4048,9.4514,33.755,0.44,18.16,18.1653296144,135.28,32.7248,10.9314,34.5022903732,32.4048,9.4514,33.755,0.32,1.48,1.5141994585,0.0
2020-04-25 14:30:00,32.79248,27.75614,42.9621932896,32.35248,9.43614,33.7005,0.44,18.32,18.325283081,135.24,32.79248,10.75614,34.5114660982,32.35248,9.43614,33.7005,0.44,1.32,1.3914021705000001,0.0
2020-04-25 15:00:00,31.6696,27.8753,42.1899977986,31.3896,9.1553,32.6975,0.28,18.72,18.7220939,135.41,31.6696,10.1153,33.245794595,31.3896,9.1553,32.6975,0.28,0.96,1.0,0.0
2020-04-25 15:30:00,33.00176,28.45218,43.5734174681,31.72176,9.25218,33.0435,1.28,19.2,19.2426193643,135.22,32.76176,9.69218,34.1653519146,31.72176,9.25218,33.0435,1.04,0.44,1.1292475371,0.0
2020-04-25 16:00:00,33.62624,28.95932,44.3775419711,32.22624,9.39932,33.569,1.4,19.56,19.6100382458,134.47,33.42624,9.51932,34.7553013769,32.22624,9.39932,33.569,1.2,0.12,1.2059850745,0.0
2020-04-25 16:30:00,33.44208,29.21394,44.4052587545,32.00208,9.33394,33.3355,1.44,19.88,19.9320846878,134.44,33.64208,9.73394,35.0219807357,32.00208,9.33394,33.3355,1.6400000000000001,0.4,1.6880758277,0.0
2020-04-25 17:00:00,37.36048,28.94514,47.2612589279,31.08048,9.06514,32.3755,6.28,19.88,20.8483284702,134.39,37.40048,9.46514,38.5795901929,31.08048,9.06514,32.3755,6.32,0.4,6.3326455767,0.0
2020-04-25 17:30:00,40.83984,28.19162,49.6251949059,28.35984,8.27162,29.5415,12.48,19.92,23.5065267532,134.16,40.79984,8.79162,41.7363094469,28.35984,8.27162,29.5415,12.44,0.52,12.4508634239,0.0
2020-04-25 18:00:00,43.1504,27.5122,51.1749760039,26.0304,7.5922,27.115,17.12,19.92,26.2659627655,133.68,42.9904,8.2322,43.7714931091,26.0304,7.5922,27.115,16.96,0.64,16.9720711759,0.0
2020-04-25 18:30:00,43.90704,26.36122,51.2127140606,21.94704,6.40122,22.8615,21.96,19.96,29.6756331019,132.93,43.62704,7.28122,44.2304734753,21.94704,6.40122,22.8615,21.68,0.88,21.6978524283,0.0
2020-04-25 19:00:00,44.216,25.133,50.8598303674,17.736,5.173,18.475,26.48,19.96,33.1600965017,132.72,43.856,6.133,44.2827553908,17.736,5.173,18.475,26.12,0.96,26.1376357003,0.0
2020-04-25 19:30:00,43.7376,24.6468,50.204007848,14.6976,4.2868,15.31,29.04,20.36,35.4661979919,132.77,43.3376,5.6068,43.6987846513,14.6976,4.2868,15.31,28.64,1.32,28.6704028573,0.0
2020-04-25 20:00:00,42.89072,24.62646,49.4578243987,13.53072,3.94646,14.0945,29.36,20.68,35.9120035643,132.81,42.45072,5.54646,42.8115270348,13.53072,3.94646,14.0945,28.92,1.6,28.964226211,0.0
2020-04-25 20:30:00,43.10544,25.32742,49.9955714184,15.38544,4.48742,16.0265,27.72,20.84,34.680023068,132.81,42.74544,6.28742,43.2053734048,15.38544,4.48742,16.0265,27.36,1.8,27.419146595,0.0
2020-04-25 21:00:00,43.01648,26.26814,50.4027055886,19.29648,5.62814,20.1005,23.72,20.64,31.4427734146,132.76,42.73648,7.18814,43.336775139,19.29648,5.62814,20.1005,23.44,1.56,23.4918539073,0.0
2020-04-25 21:30:00,43.04336,26.69598,50.6498389756,20.76336,6.05598,21.6285,22.28,20.64,30.3711705405,132.89,42.76336,7.61598,43.4362534048,20.76336,6.05598,21.6285,22.0,1.56,22.0552397403,0.0
2020-04-25 22:00:00,40.928960000000004,26.62428,48.8265506891,19.00896,5.5442800000000005,19.801,21.92,21.08,30.4113926021,133.13,40.64896,7.4642800000000005,41.3286029887,19.00896,5.5442800000000005,19.801,21.64,1.92,21.7250086306,0.0
2020-04-25 22:30:00,39.19376,25.71818,46.8783063415,14.39376,4.19818,14.993500000000001,24.8,21.52,32.8352006237,132.98,38.87376,6.59818,39.4297501368,14.39376,4.19818,14.993500000000001,24.48,2.4,24.5973657126,0.0
2020-04-25 23:00:00,36.87808,25.83444,45.0267817482,13.55808,3.95444,14.123,23.32,21.88,31.977442049,133.05,36.63808,6.71444,37.248256477300004,13.55808,3.95444,14.123,23.08,2.76,23.2444401955,0.0
2020-04-25 23:30:00,34.36032,25.85676,43.0023677046,12.40032,3.61676,12.917,21.96,22.24,31.2547468395,133.22,34.16032,6.61676,34.7952435744,12.40032,3.61676,12.917,21.76,3.0,21.9658280062,0.0
2020-04-26 00:00:00,32.40544,26.03992,41.5715043654,12.20544,3.55992,12.714,20.2,22.48,30.2223493461,133.38,32.20544,6.79992,32.915486896,12.20544,3.55992,12.714,20.0,3.24,20.2607403616,0.0
2020-04-26 00:30:00,31.2192,25.5556,40.34510057,9.8592,2.8756,10.27,21.36,22.68,31.1549675012,133.65,31.0192,6.2356,31.6397451949,9.8592,2.8756,10.27,21.16,3.36,21.4251067675,0.0
2020-04-26 01:00:00,30.81504,25.26772,39.8500233902,8.73504,2.54772,9.099,22.08,22.72,31.6816161204,133.44,30.65504,5.98772,31.2343443696,8.73504,2.54772,9.099,21.92,3.44,22.1882851974,0.0
2020-04-26 01:30:00,32.6816,26.9038,42.3308567478,14.4816,4.2238,15.085,18.2,22.68,29.0795873423,133.53,32.5216,7.6238,33.4032452465,14.4816,4.2238,15.085,18.04,3.4,18.3576033294,0.0
2020-04-26 02:00:00,34.9472,28.1846,44.8963079217,20.1072,5.8646,20.945,14.84,22.32,26.8031341451,133.56,34.9072,8.9446,36.0349619259,20.1072,5.8646,20.945,14.8,3.08,15.117089667,0.0
2020-04-26 02:30:00,34.69616,27.64138,44.360674105,18.65616,5.44138,19.4335,16.04,22.2,27.3883478874,133.71,34.53616,8.28138,35.5151742534,18.65616,5.44138,19.4335,15.88,2.84,16.1319558641,0.0
2020-04-26 03:00:00,33.40784,28.55062,43.945667316,21.08784,6.15062,21.9665,12.32,22.4,25.5644753515,134.02,33.44784,9.11062,34.6664304111,21.08784,6.15062,21.9665,12.36,2.96,12.709492515400001,0.0
2020-04-26 03:30:00,32.56352,29.11436,43.6809889197,22.88352,6.67436,23.837,9.68,22.44,24.4388215755,134.17,32.56352,9.634360000000001,33.9588534465,22.88352,6.67436,23.837,9.68,2.96,10.1224502962,0.0
2020-04-26 04:00:00,32.44816,29.27238,43.700747342,24.24816,7.07238,25.2585,8.2,22.2,23.6660093805,134.2,32.52816,9.83238,33.9817140452,24.24816,7.07238,25.2585,8.28,2.76,8.7278863421,0.0
2020-04-26 04:30:00,31.50128,30.13954,43.5972764407,27.22128,7.93954,28.3555,4.28,22.2,22.6088124412,134.34,31.66128,10.61954,33.3947792484,27.22128,7.93954,28.3555,4.44,2.68,5.1861353627,0.0
2020-04-26 05:00:00,30.87568,30.38374,43.3183479815,28.19568,8.22374,29.3705,2.68,22.16,22.3214694857,134.42,30.99568,10.86374,32.8443758572,28.19568,8.22374,29.3705,2.8,2.64,3.8483243107,0.0
2020-04-26 05:30:00,31.17408,29.66244,43.0311934601,25.17408,7.34244,26.223,6.0,22.32,23.1123862896,134.62,31.29408,10.10244,32.8843235752,25.17408,7.34244,26.223,6.12,2.76,6.7135683507,0.0
2020-04-26 06:00:00,31.16624,29.26182,42.7503055597,22.56624,6.5818200000000004,23.5065,8.6,22.68,24.2557704475,134.76,31.28624,9.62182,32.7323728662,22.56624,6.5818200000000004,23.5065,8.72,3.04,9.2347171045,0.0
2020-04-26 06:30:00,31.62944,28.28692,42.4331393819,19.90944,5.80692,20.739,11.72,22.48,25.3517021125,134.68,31.58944,8.68692,32.7621015596,19.90944,5.80692,20.739,11.68,2.88,12.0298295915,0.0
2020-04-26 07:00:00,32.78016,28.07588,43.1600964712,19.46016,5.67588,20.271,13.32,22.4,26.0611281414,134.58,32.78016,8.51588,33.8682609799,19.46016,5.67588,20.271,13.32,2.84,13.6193979309,0.0
2020-04-26 07:30:00,33.6048,27.9414,43.7035973005,19.6848,5.7414000000000005,20.505,13.92,22.2,26.2031753801,134.36,33.5648,8.4214,34.6051409042,19.6848,5.7414000000000005,20.505,13.88,2.68,14.1363644548,0.0
2020-04-26 08:00:00,34.34672,28.16946,44.4208920605,21.42672,6.24946,22.3195,12.92,21.92,25.4443078114,134.45,34.30672,8.64946,35.3802797537,21.42672,6.24946,22.3195,12.88,2.4,13.1016945469,0.0
2020-04-26 08:30:00,34.47088,29.72734,45.5187468133,28.55088,8.32734,29.7405,5.92,21.4,22.2037474315,134.61,34.59088,10.16734,36.0541784243,28.55088,8.32734,29.7405,6.04,1.8399999999999999,6.31404783,0.0
2020-04-26 09:00:00,34.6128,30.6554,46.2363436379,33.6528,9.8154,35.055,0.96,20.84,20.8620996067,134.54,34.7728,11.0554,36.4879362118,33.6528,9.8154,35.055,1.12,1.24,1.6709278859,0.0
2020-04-26 09:30:00,36.29808,30.54194,47.4379669742,35.45808,10.34194,36.9355,0.84,20.2,20.2174578026,134.42,36.21808,11.06194,37.8697218824,35.45808,10.34194,36.9355,0.76,0.72,1.0469001863,0.0
2020-04-26 10:00:00,42.13424,30.98582,52.3011971321,39.17424,11.42582,40.8065,2.96,19.56,19.7826995125,134.15,41.89424,11.66582,43.4881443781,39.17424,11.42582,40.8065,2.7199999999999998,0.24,2.7305677065,0.0
2020-04-26 10:30:00,43.848,30.544,53.4376556372,40.128,11.704,41.8,3.7199999999999998,18.84,19.2037496339,133.9,43.568,12.224,45.2503790039,40.128,11.704,41.8,3.44,0.52,3.4790803383,0.0
2020-04-26 11:00:00,50.41328,31.20054,59.2872034814,43.61328,12.72054,45.4305,6.8,18.48,19.6913788242,133.98,50.09328,13.56054,51.8962902937,43.61328,12.72054,45.4305,6.48,0.84,6.5342176272,0.0
2020-04-26 11:30:00,66.03568,32.92874,73.7903310133,51.59568,15.04874,53.7455,14.44,17.88,22.9827761596,134.05,65.55568,16.44874,67.5877816462,51.59568,15.04874,53.7455,13.96,1.4,14.0300249465,0.0
2020-04-26 12:00:00,73.3264,33.7902,80.7374668478,55.6464,16.2302,57.965,17.68,17.56,24.9185874399,134.49,72.7264,18.0702,74.9377167053,55.6464,16.2302,57.965,17.08,1.8399999999999999,17.178824174,0.0
2020-04-26 12:30:00,77.58032,34.14926,84.7636597243,57.70032,16.82926,60.1045,19.88,17.32,26.3665849135,134.34,76.98032,18.94926,79.2782701744,57.70032,16.82926,60.1045,19.28,2.12,19.3962058145,0.0
2020-04-26 13:00:00,77.6288,34.0184,84.7554253603,57.3888,16.7384,59.78,20.24,17.28,26.6130794911,134.54,77.0288,18.8984,79.3132117115,57.3888,16.7384,59.78,19.64,2.16,19.7584209895,0.0
2020-04-26 13:30:00,71.02896,33.52178,78.5418544029,53.62896,15.64178,55.8635,17.4,17.88,24.9490360535,134.66,70.50896,17.24178,72.5864478939,53.62896,15.64178,55.8635,16.88,1.6,16.955659822,0.0
2020-04-26 14:00:00,74.62944,33.76192,81.9110527145,54.58944,15.92192,56.864,20.04,17.84,26.830341034,134.85,74.02944,17.64192,76.1025316793,54.58944,15.92192,56.864,19.44,1.72,19.5159422012,0.0
2020-04-26 14:30:00,68.4072,33.3271,76.0936305235,51.7272,15.0871,53.8825,16.68,18.24,24.7167959089,134.78,67.8472,16.4471,69.8122456755,51.7272,15.0871,53.8825,16.12,1.3599999999999999,16.1772680017,0.0
2020-04-26 15:00:00,69.91776,33.87268,77.6907434242,52.63776,15.35268,54.831,17.28,18.52,25.3296032342,134.86,69.31776,16.39268,71.2297115606,52.63776,15.35268,54.831,16.68,1.04,16.712390613,0.0
2020-04-26 15:30:00,66.32832,33.72076,74.4079007163,51.56832,15.04076,53.717,14.76,18.68,23.8075618239,134.6,65.88832,15.92076,67.7845211785,51.56832,15.04076,53.717,14.32,0.88,14.3470136265,0.0
2020-04-26 16:00:00,48.7312,32.1466,58.3792235731,44.2512,12.906600000000001,46.095,4.48,19.24,19.7546956443,134.6,48.4112,13.1466,50.1645031571,44.2512,12.906600000000001,46.095,4.16,0.24,4.1669173258,0.0
2020-04-26 16:30:00,43.94592,31.53256,54.0883187463,43.10592,12.57256,44.902,0.84,18.96,18.978598473,134.53,43.94592,13.13256,45.8661968862,43.10592,12.57256,44.902,0.84,0.56,1.0095543571,0.0
2020-04-26 17:00:00,45.37968,30.54074,54.6996540816,40.93968,11.94074,42.6455,4.44,18.6,19.1225939663,134.12,45.41968,12.78074,47.1836268874,40.93968,11.94074,42.6455,4.48,0.84,4.5580697669,0.0
2020-04-26 17:30:00,47.83904,29.58972,56.2505580221,39.59904,11.54972,41.249,8.24,18.04,19.8327809447,133.28,47.79904,12.62972,49.439438227,39.59904,11.54972,41.249,8.2,1.08,8.2708161629,0.0
2020-04-26 18:00:00,48.06432,29.47376,56.381569556,39.06432,11.39376,40.692,9.0,18.08,20.1961976619,133.09,48.06432,12.39376,49.6365202648,39.06432,11.39376,40.692,9.0,1.0,9.0553851381,0.0
2020-04-26 18:30:00,47.09488,29.94434,55.8085228281,40.81488,11.90434,42.5155,6.28,18.04,19.1018323728,132.78,47.17488,12.86434,48.8974492857,40.81488,11.90434,42.5155,6.36,0.96,6.432044776,0.0
2020-04-26 19:00:00,45.89088,29.56484,54.58985832,37.73088,11.00484,39.303,8.16,18.56,20.2745949405,132.64,45.89088,11.40484,47.2868189097,37.73088,11.00484,39.303,8.16,0.4,8.1697980391,0.0
2020-04-26 19:30:00,44.32816,28.05738,52.4614367078,30.36816,8.85738,31.6335,13.96,19.2,23.7386099003,132.64,44.24816,9.13738,45.1817593355,30.36816,8.85738,31.6335,13.88,0.28,13.8828239202,0.0
2020-04-26 20:00:00,44.10816,23.76488,50.1028871424,13.86816,4.04488,14.446,30.24,19.72,36.1017451102,132.78,43.66816,4.72488,43.9230314163,13.86816,4.04488,14.446,29.8,0.68,29.8077573796,0.0
2020-04-26 20:30:00,44.21376,21.04068,48.9649546941,5.21376,1.52068,5.431,39.0,19.52,43.6122735018,132.78,43.65376,2.04068,43.70143175,5.21376,1.52068,5.431,38.44,0.52,38.4435170087,0.0
2020-04-26 21:00:00,43.6032,20.4026,48.1404729619,3.1632,0.9226000000000001,3.295,40.44,19.48,44.8872364932,132.78,43.0032,1.3226,43.0235340366,3.1632,0.9226000000000001,3.295,39.84,0.4,39.8420079815,0.0
2020-04-26 21:30:00,43.79344,20.47142,48.3419530413,2.7134400000000003,0.79142,2.8265000000000002,41.08,19.68,45.5507277659,132.93,43.15344,1.4314200000000001,43.1771739123,2.7134400000000003,0.79142,2.8265000000000002,40.44,0.64,40.4450639757,0.0
2020-04-26 22:00:00,41.55744,21.21092,46.6575175786,2.91744,0.8509200000000001,3.039,38.64,20.36,43.675842293,133.12,40.95744,2.05092,41.0087571648,2.91744,0.8509200000000001,3.039,38.04,1.2,38.0589227383,0.0
2020-04-26 22:30:00,38.16272,23.34746,44.738094352,8.32272,2.42746,8.6695,29.84,20.92,36.4427221815,132.9,37.80272,4.26746,38.0428292093,8.32272,2.42746,8.6695,29.48,1.8399999999999999,29.5373661656,0.0
2020-04-26 23:00:00,36.62992,21.87206,42.6630759305,2.98992,0.8720600000000001,3.1145,33.64,21.0,39.6566463534,133.25,36.14992,2.67206,36.2485395658,2.98992,0.8720600000000001,3.1145,33.16,1.8,33.208818106,0.0
2020-04-26 23:30:00,35.02096,22.07278,41.396560923,2.58096,0.7527800000000001,2.6885,32.44,21.32,38.8187583521,134.0,34.58096,2.71278,34.6872018164,2.58096,0.7527800000000001,2.6885,32.0,1.96,32.0599688085,0.0
2020-04-27 00:00:00,32.91904,22.48972,39.8679156741,2.63904,0.7697200000000001,2.749,30.28,21.72,37.2644173442,134.05,32.59904,3.08972,32.7451336629,2.63904,0.7697200000000001,2.749,29.96,2.32,30.0496921781,0.0
2020-04-27 00:30:00,31.60352,22.66936,38.8932173933,2.84352,0.8293600000000001,2.9619999999999997,28.76,21.84,36.1126459845,134.17,31.28352,3.22936,31.449759770100002,2.84352,0.8293600000000001,2.9619999999999997,28.44,2.4,28.5410861741,0.0
2020-04-27 01:00:00,31.12208,22.75394,38.5528941722,2.72208,0.7939400000000001,2.8355,28.4,21.96,35.8998830082,134.06,30.80208,3.35394,30.9841418447,2.72208,0.7939400000000001,2.8355,28.08,2.56,28.1964536777,0.0
2020-04-27 01:30:00,32.38944,22.83692,39.6308054246,2.86944,0.8369200000000001,2.989,29.52,22.0,36.8161703603,133.97,32.02944,3.43692,32.2133116242,2.86944,0.8369200000000001,2.989,29.16,2.6,29.2756827418,0.0
2020-04-27 02:00:00,34.3584,22.5362,41.0899009612,2.7984,0.8162,2.915,31.56,21.72,38.3117736473,133.94,33.9184,3.1762,34.066788886,2.7984,0.8162,2.915,31.12,2.36,31.2093575711,0.0
2020-04-27 02:30:00,34.78576,22.58418,41.4740193983,2.82576,0.82418,2.9435000000000002,31.96,21.76,38.6644436143,133.89,34.34576,3.22418,34.4967616835,2.82576,0.82418,2.9435000000000002,31.52,2.4,31.6112385078,0.0
2020-04-27 03:00:00,33.52928,22.93104,40.6207485505,3.32928,0.9710400000000001,3.468,30.2,21.96,37.3400803427,133.89,33.12928,3.53104,33.3169241798,3.32928,0.9710400000000001,3.468,29.8,2.56,29.9097576052,0.0
2020-04-27 03:30:00,32.3736,23.4123,39.9522936544,5.2536,1.5323,5.4725,27.12,21.88,34.8457859719,133.93,32.0536,4.0123,32.3037431925,5.2536,1.5323,5.4725,26.8,2.48,26.9145016673,0.0
2020-04-27 04:00:00,31.59328,24.52804,39.9970009801,9.35328,2.72804,9.743,22.24,21.8,31.1425368267,134.0,31.31328,5.16804,31.7368892899,9.35328,2.72804,9.743,21.96,2.44,22.0951397371,0.0
2020-04-27 04:30:00,30.74096,25.47778,39.9264811303,12.06096,3.51778,12.5635,18.68,21.96,28.830261878800002,134.03,30.58096,6.07778,31.1790718953,12.06096,3.51778,12.5635,18.52,2.56,18.6960958491,0.0
2020-04-27 05:00:00,30.17312,26.65216,40.2585991212,15.81312,4.61216,16.472,14.36,22.04,26.3053454644,134.1,30.13312,7.25216,30.9935274791,15.81312,4.61216,16.472,14.32,2.64,14.5613186216,0.0
2020-04-27 05:30:00,31.56592,25.46006,40.5539389043,12.68592,3.70006,13.2145,18.88,21.76,28.8088875176,133.96,31.36592,6.14006,31.9612464439,12.68592,3.70006,13.2145,18.68,2.44,18.8386836058,0.0
2020-04-27 06:00:00,32.3,24.8325,40.7423987542,11.22,3.2725,11.6875,21.08,21.56,30.1529434716,133.86,32.1,5.4725,32.563142604,11.22,3.2725,11.6875,20.88,2.2,20.9955804873,0.0
2020-04-27 06:30:00,34.376,25.568,42.8419420662,15.936,4.648,16.6,18.44,20.92,27.8869144941,133.71,34.216,6.288,34.7889867631,15.936,4.648,16.6,18.28,1.6400000000000001,18.3534193,0.0
2020-04-27 07:00:00,36.3792,25.9006,44.657443646,19.8192,5.7806,20.645,16.56,20.12,26.0585494608,134.12,36.2592,6.5006,36.8373096873,19.8192,5.7806,20.645,16.44,0.72,16.4557588704,0.0
2020-04-27 07:30:00,38.71456,25.35008,46.2757356722,21.63456,6.31008,22.536,17.08,19.04,25.5782720292,134.48,38.55456,6.7500800000000005,39.1409973915,21.63456,6.31008,22.536,16.92,0.44,16.9257200733,0.0
2020-04-27 08:00:00,41.25136,24.33998,47.8968613612,21.05136,6.13998,21.9285,20.2,18.2,27.1897039337,134.59,41.01136,7.41998,41.6771850327,21.05136,6.13998,21.9285,19.96,1.28,20.000999975,0.0
2020-04-27 08:30:00,43.30608,22.74594,48.9161972301,17.50608,5.10594,18.2355,25.8,17.64,31.2539533499,134.55,42.94608,6.86594,43.4914580056,17.50608,5.10594,18.2355,25.44,1.76,25.5008078303,0.0
2020-04-27 09:00:00,44.17328,22.38554,49.5216222175,17.09328,4.98554,17.8055,27.08,17.4,32.1882960096,134.3,43.81328,6.94554,44.360388076,17.09328,4.98554,17.8055,26.72,1.96,26.7917897872,0.0
2020-04-27 09:30:00,45.11696,22.38078,50.3630756909,18.03696,5.2607800000000005,18.7885,27.08,17.12,32.0378026712,134.33,44.79696,7.50078,45.4205826234,18.03696,5.2607800000000005,18.7885,26.76,2.24,26.8535882146,0.0
2020-04-27 10:00:00,46.33808,21.96694,51.2812257171,18.53808,5.40694,19.3105,27.8,16.56,32.3585166533,134.28,46.01808,8.16694,46.7371650386,18.53808,5.40694,19.3105,27.48,2.76,27.6182548326,0.0
2020-04-27 10:30:00,46.7856,21.3008,51.4063852843,16.6656,4.8608,17.36,30.12,16.44,34.314545021,134.58,46.3456,7.8208,47.0008462903,16.6656,4.8608,17.36,29.68,2.96,29.827235876,0.0
2020-04-27 11:00:00,45.6528,22.2004,50.7645142595,19.6128,5.7204,20.43,26.04,16.48,30.8167486929,134.65,45.2928,8.6404,46.1095895015,19.6128,5.7204,20.43,25.68,2.92,25.8454792952,0.0
2020-04-27 11:30:00,45.58512,22.32066,50.7564284426,20.02512,5.84066,20.8595,25.56,16.48,30.4122343803,134.62,45.30512,8.76066,46.1443719412,20.02512,5.84066,20.8595,25.28,2.92,25.4480804777,0.0
2020-04-27 12:00:00,44.45168,23.05174,50.0732920013,22.53168,6.57174,23.4705,21.92,16.48,27.4240186698,134.62,44.17168,9.49174,45.1799783339,22.53168,6.57174,23.4705,21.64,2.92,21.8361168709,0.0
2020-04-27 12:30:00,43.70976,23.92368,49.8285619299,27.98976,8.16368,29.156,15.72,15.76,22.2597394414,134.41,43.62976,11.76368,45.187831601,27.98976,8.16368,29.156,15.64,3.6,16.0489750452,0.0
2020-04-27 13:00:00,41.64048,25.54514,48.8516504557,33.96048,9.90514,35.3755,7.68,15.64,17.4238916434,134.49,41.68048,13.62514,43.8509618258,33.96048,9.90514,35.3755,7.72,3.7199999999999998,8.5695274082,0.0
2020-04-27 13:30:00,40.22496,25.702280000000002,47.7352553591,33.26496,9.70228,34.651,6.96,16.0,17.4482549271,134.67,40.30496,13.06228,42.3687733998,33.26496,9.70228,34.651,7.04,3.36,7.8007179157,0.0
2020-04-27 14:00:00,38.9648,24.7314,46.1508156483,28.5648,8.3314,29.755,10.4,16.4,19.4195777503,134.82,39.0048,11.3714,40.6286002835,28.5648,8.3314,29.755,10.44,3.04,10.8736010594,0.0
2020-04-27 14:30:00,38.68448,23.83464,45.437639208,24.80448,7.23464,25.838,13.88,16.6,21.6382624071,134.82,38.60448,10.15464,39.9176976991,24.80448,7.23464,25.838,13.8,2.92,14.105545009,0.0
2020-04-27 15:00:00,40.1504,22.5572,46.0530334723,19.1904,5.5972,19.99,20.96,16.96,26.9622550986,134.84,39.9904,8.1172,40.8058945252,19.1904,5.5972,19.99,20.8,2.52,20.952097747,0.0
2020-04-27 15:30:00,41.89888,22.02884,47.3369405116,16.41888,4.78884,17.103,25.48,17.24,30.7643950046,134.91,41.57888,7.10884,42.1822103285,16.41888,4.78884,17.103,25.16,2.32,25.2667370272,0.0
2020-04-27 16:00:00,43.41824,22.09032,48.714739067400004,16.21824,4.73032,16.894,27.2,17.36,32.2677795951,134.95,43.09824,6.89032,43.6455587752,16.21824,4.73032,16.894,26.88,2.16,26.9666460651,0.0
2020-04-27 16:30:00,45.57024,22.56132,50.8493847927,17.97024,5.24132,18.719,27.6,17.32,32.5843889002,134.91,45.21024,7.44132,45.818544763,17.97024,5.24132,18.719,27.24,2.2,27.3286955415,0.0
2020-04-27 17:00:00,49.66448,22.05214,54.3402010693,17.18448,5.01214,17.9005,32.48,17.04,36.6784950618,134.75,49.22448,7.41214,49.7794058889,17.18448,5.01214,17.9005,32.04,2.4,32.1297619039,0.0
2020-04-27 17:30:00,51.23696,21.43578,55.5402442761,15.75696,4.59578,16.4135,35.48,16.84,39.2736043673,133.73,50.75696,6.91578,51.2259407083,15.75696,4.59578,16.4135,35.0,2.32,35.0768071523,0.0
2020-04-27 18:00:00,51.31072,21.99896,55.8278087336,16.59072,4.83896,17.282,34.72,17.16,38.7291104984,133.59,50.83072,6.79896,51.2834081629,16.59072,4.83896,17.282,34.24,1.96,34.296052251,0.0
2020-04-27 18:30:00,51.57936,21.41898,55.8498261613,14.73936,4.29898,15.3535,36.84,17.12,40.6236384387,133.5,51.09936,6.37898,51.4959802145,14.73936,4.29898,15.3535,36.36,2.08,36.4194453555,0.0
2020-04-27 19:00:00,50.3232,20.5876,54.3716261666,11.2032,3.2676,11.67,39.12,17.32,42.7826693884,133.44,49.7632,5.0276,50.016525629,11.2032,3.2676,11.67,38.56,1.76,38.6001450774,0.0
2020-04-27 19:30:00,48.53072,20.60646,52.7243489998,9.21072,2.6864600000000003,9.5945,39.32,17.92,43.2109800861,133.49,47.93072,3.92646,48.0912778771,9.21072,2.6864600000000003,9.5945,38.72,1.24,38.7398502837,0.0
2020-04-27 20:00:00,46.59568,21.25874,51.2161246196,9.11568,2.65874,9.4955,37.48,18.6,41.8414913692,133.72,46.11568,3.25874,46.230675187,9.11568,2.65874,9.4955,37.0,0.6000000000000001,37.0048645451,0.0
2020-04-27 20:30:00,47.0856,21.0183,51.5637727697,8.5656,2.4983,8.9225,38.52,18.52,42.7408563321,133.58,46.5256,3.1783,46.634033133,8.5656,2.4983,8.9225,37.96,0.68,37.9660901332,0.0
2020-04-27 21:00:00,47.53232,19.72526,51.4626789688,7.01232,2.04526,7.3045,40.52,17.68,44.209193614,132.91,46.93232,3.36526,47.0528175081,7.01232,2.04526,7.3045,39.92,1.32,39.9418176852,0.0
2020-04-27 21:30:00,47.032,19.046,50.7420845059,5.232,1.526,5.45,41.8,17.52,45.3231772937,132.99,46.432,2.966,46.5266351674,5.232,1.526,5.45,41.2,1.44,41.2251573678,0.0
2020-04-27 22:00:00,44.73632,19.37976,48.7535990959,4.45632,1.29976,4.642,40.28,18.08,44.1516115221,133.42,44.13632,2.37976,44.2004298712,4.45632,1.29976,4.642,39.68,1.08,39.6946948596,0.0
2020-04-27 22:30:00,42.87184,19.78262,47.2159583091,3.23184,0.9426200000000001,3.3665,39.64,18.84,43.8893517838,133.42,42.35184,1.26262,42.3706568352,3.23184,0.9426200000000001,3.3665,39.12,0.32,39.1213087716,0.0
2020-04-27 23:00:00,39.99616,20.19388,44.8049729851,2.99616,0.8738800000000001,3.121,37.0,19.32,41.7404168642,133.19,39.51616,1.07388,39.5307490367,2.99616,0.8738800000000001,3.121,36.52,0.2,36.520547641,0.0
2020-04-27 23:30:00,36.87888,20.69134,42.2869169017,2.91888,0.8513400000000001,3.0405,33.96,19.84,39.3307411575,133.44,36.43888,1.5713400000000002,36.4727444135,2.91888,0.8513400000000001,3.0405,33.52,0.72,33.5277318052,0.0
2020-04-28 00:00:00,34.850880000000004,21.45484,40.9254687963,3.89088,1.13484,4.053,30.96,20.32,37.0327422695,133.75,34.49088,2.17484,34.5593798006,3.89088,1.13484,4.053,30.6,1.04,30.6176681019,0.0
2020-04-28 00:30:00,33.21408,21.98744,39.8324318615,4.89408,1.42744,5.098,28.32,20.56,34.9962283682,134.11,32.93408,2.58744,33.0355637336,4.89408,1.42744,5.098,28.04,1.16,28.0639840365,0.0
2020-04-28 01:00:00,32.28688,23.06534,39.6793715859,5.8468800000000005,1.70534,6.0905,26.44,21.36,33.9900456016,134.49,32.04688,3.50534,32.2380198872,5.8468800000000005,1.70534,6.0905,26.2,1.8,26.2617592708,0.0
2020-04-28 01:30:00,33.87008,23.51544,41.2329751243,6.43008,1.8754400000000002,6.698,27.44,21.64,34.946290218,134.61,33.63008,3.9554400000000003,33.8618928355,6.43008,1.8754400000000002,6.698,27.2,2.08,27.2794134834,0.0
2020-04-28 02:00:00,36.2648,23.4239,43.1719215492,6.6648,1.9439000000000002,6.9425,29.6,21.48,36.5725361439,134.48,35.9448,3.9039,36.156176267,6.6648,1.9439000000000002,6.9425,29.28,1.96,29.3455277683,0.0
2020-04-28 02:30:00,36.26784,24.34312,43.6800149908,9.26784,2.70312,9.654,27.0,21.64,34.6018727817,134.53,35.98784,4.82312,36.3096008571,9.26784,2.70312,9.654,26.72,2.12,26.803969855200002,0.0
2020-04-28 03:00:00,34.87712,25.14916,42.9987644962,11.75712,3.42916,12.247,23.12,21.72,31.7221184665,134.66,34.71712,5.58916,35.1641455264,11.75712,3.42916,12.247,22.96,2.16,23.06137897,0.0
2020-04-28 03:30:00,33.93872,25.33046,42.3493673985,11.41872,3.33046,11.8945,22.52,22.0,31.4825411935,134.72,33.77872,5.77046,34.2680628786,11.41872,3.33046,11.8945,22.36,2.44,22.4927366054,0.0
2020-04-28 04:00:00,32.98256,25.38658,41.6212410705,11.06256,3.2265800000000002,11.5235,21.92,22.16,31.1697289048,134.87,32.86256,5.74658,33.361220473,11.06256,3.2265800000000002,11.5235,21.8,2.52,21.9451680331,0.0
2020-04-28 04:30:00,32.7016,25.9313,41.7352005177,13.3416,3.8913,13.8975,19.36,22.04,29.3354938598,134.8,32.5416,6.2913,33.1441727344,13.3416,3.8913,13.8975,19.2,2.4,19.3494185959,0.0
2020-04-28 05:00:00,33.16656,25.63858,41.9208478761,13.84656,4.03858,14.4235,19.32,21.6,28.9796894393,134.8,33.04656,6.03858,33.5937431116,13.84656,4.03858,14.4235,19.2,2.0,19.3038856192,0.0
2020-04-28 05:30:00,33.70192,25.28806,42.1343730255,13.74192,4.00806,14.3145,19.96,21.28,29.1760175487,134.63,33.58192,5.72806,34.0669344416,13.74192,4.00806,14.3145,19.84,1.72,19.9144168883,0.0
2020-04-28 06:00:00,34.28224,25.50732,42.7304967558,15.04224,4.38732,15.669,19.24,21.12,28.5697742378,134.54,34.20224,5.98732,34.7223447048,15.04224,4.38732,15.669,19.16,1.6,19.2266897827,0.0
2020-04-28 06:30:00,36.26608,25.38094,44.2653439369,17.62608,5.14094,18.360500000000002,18.64,20.24,27.5155810406,134.21,36.18608,6.02094,36.6835672236,17.62608,5.14094,18.360500000000002,18.56,0.88,18.5808503573,0.0
2020-04-28 07:00:00,38.28688,24.57534,45.4954120352,16.64688,4.85534,17.3405,21.64,19.72,29.2774315813,134.68,38.12688,5.21534,38.4819275745,16.64688,4.85534,17.3405,21.48,0.36,21.483016548,0.0
2020-04-28 07:30:00,41.91024,22.67882,47.6528812712,15.63024,4.55882,16.2815,26.28,18.12,31.9213533548,134.63,41.67024,5.91882,42.0884940554,15.63024,4.55882,16.2815,26.04,1.3599999999999999,26.0754904077,0.0
2020-04-28 08:00:00,44.3416,21.8663,49.4399895454,15.8616,4.6263000000000005,16.5225,28.48,17.24,33.2915604921,134.43,43.9816,6.7463,44.4959964744,15.8616,4.6263000000000005,16.5225,28.12,2.12,28.1998014177,0.0
2020-04-28 08:30:00,46.31088,21.762340000000002,51.1692979105,18.11088,5.28234,18.8655,28.2,16.48,32.6623697854,134.28,46.03088,8.16234,46.7489647784,18.11088,5.28234,18.8655,27.92,2.88,28.0681456459,0.0
2020-04-28 09:00:00,46.5488,21.6884,51.3534563199,18.2688,5.3284,19.03,28.28,16.36,32.6712105683,134.09,46.1888,8.2884,46.9265683808,18.2688,5.3284,19.03,27.92,2.96,28.0764670142,0.0
2020-04-28 09:30:00,46.65696,22.99328,52.0150251524,23.01696,6.71328,23.976,23.64,16.28,28.7034492701,134.31,46.37696,9.75328,47.3914432108,23.01696,6.71328,23.976,23.36,3.04,23.5569777348,0.0
2020-04-28 10:00:00,47.57792,22.20856,52.5059864092,21.69792,6.32856,22.602,25.88,15.88,30.3636097986,134.15,47.29792,9.72856,48.2880742627,21.69792,6.32856,22.602,25.6,3.4,25.8247942877,0.0
2020-04-28 10:30:00,47.4712,22.6341,52.5910383264,22.4712,6.5541,23.4075,25.0,16.08,29.7248448272,134.19,47.1912,9.7941,48.1968230514,22.4712,6.5541,23.4075,24.72,3.24,24.931425952,0.0
2020-04-28 11:00:00,47.67232,22.62276,52.7677871831,23.39232,6.82276,24.367,24.28,15.8,28.9682308745,134.06,47.39232,10.26276,48.4907850813,23.39232,6.82276,24.367,24.0,3.44,24.245279953,0.0
2020-04-28 11:30:00,47.98368,23.04024,53.2286220524,24.82368,7.24024,25.858,23.16,15.8,28.0361480949,133.87,47.74368,10.68024,48.9236804257,24.82368,7.24024,25.858,22.92,3.44,23.1767124502,0.0
2020-04-28 12:00:00,49.54368,22.23524,54.304531356,23.02368,6.71524,23.983,26.52,15.52,30.72752512,133.7,49.22368,10.35524,50.3011100096,23.02368,6.71524,23.983,26.2,3.64,26.4516464516,0.0
2020-04-28 12:30:00,51.56256,21.37408,55.8171021247,20.48256,5.97408,21.336,31.08,15.4,34.6861124948,133.7,51.20256,9.77408,52.1271022636,20.48256,5.97408,21.336,30.72,3.8,30.9541338112,0.0
2020-04-28 13:00:00,51.99536,20.75198,55.9835880902,18.07536,5.27198,18.8285,33.92,15.48,37.2853429648,133.96,51.51536,8.99198,52.2942446188,18.07536,5.27198,18.8285,33.44,3.7199999999999998,33.6462776544,0.0
2020-04-28 13:30:00,51.93728,19.56004,55.4984343797,13.57728,3.9600400000000002,14.143,38.36,15.6,41.4107425676,134.02,51.37728,7.68004,51.948127152,13.57728,3.9600400000000002,14.143,37.8,3.7199999999999998,37.9826065456,0.0
2020-04-28 14:00:00,51.95792,19.01106,55.3267191604,12.51792,3.65106,13.0395,39.44,15.36,42.3254438843,134.13,51.39792,7.53106,51.9467327659,12.51792,3.65106,13.0395,38.88,3.88,39.073121196,0.0
2020-04-28 14:30:00,52.2112,19.7566,55.8241224651,15.2112,4.4366,15.845,37.0,15.32,40.046253258,134.21,51.7312,8.4366,52.4146284257,15.2112,4.4366,15.845,36.52,4.0,36.7384049735,0.0
2020-04-28 15:00:00,51.90208,21.04144,56.0050721417,18.38208,5.36144,19.148,33.52,15.68,37.006118413,134.42,51.42208,9.08144,52.2178404762,18.38208,5.36144,19.148,33.04,3.7199999999999998,33.2487593754,0.0
2020-04-28 15:30:00,51.61904,21.52722,55.9280474489,18.53904,5.40722,19.3115,33.08,16.12,36.7986521492,134.59,51.21904,8.72722,51.9572365263,18.53904,5.40722,19.3115,32.68,3.32,32.8482084747,0.0
2020-04-28 16:00:00,52.06112,22.03616,56.5327565505,20.42112,5.956160000000001,21.272,31.64,16.08,35.4916328168,134.59,51.66112,9.27616,52.4873171728,20.42112,5.956160000000001,21.272,31.24,3.32,31.4159195313,0.0
2020-04-28 16:30:00,54.2304,22.0322,58.5350674468,22.1904,6.4722,23.115,32.04,15.56,35.6184671203,134.39,53.7904,10.3122,54.769960754,22.1904,6.4722,23.115,31.6,3.84,31.8324614191,0.0
2020-04-28 17:00:00,57.23136,22.21248,61.3907390019,24.59136,7.17248,25.616,32.64,15.04,35.9384362487,134.18,56.79136,11.41248,57.9267060206,24.59136,7.17248,25.616,32.2,4.24,32.4779556007,0.0
2020-04-28 17:30:00,57.89152,24.40336,62.824772719,31.69152,9.24336,33.012,26.2,15.16,30.2698794183,134.04,57.57152,13.40336,59.1111662412,31.69152,9.24336,33.012,25.88,4.16,26.2122108949,0.0
2020-04-28 18:00:00,58.39552,23.12036,62.8059535602,26.19552,7.64036,27.287,32.2,15.48,35.7277259282,133.96,57.99552,11.36036,59.097699781,26.19552,7.64036,27.287,31.8,3.7199999999999998,32.016845566,0.0
2020-04-28 18:30:00,57.81376,21.60068,61.7172603232,19.61376,5.72068,20.431,38.2,15.88,41.3692446148,133.9,57.29376,9.08068,58.0089103863,19.61376,5.72068,20.431,37.68,3.36,37.8295122887,0.0
2020-04-28 19:00:00,55.79632,21.08226,59.6463830609,15.91632,4.64226,16.5795,39.88,16.44,43.1356928772,133.96,55.19632,7.44226,55.6957895666,15.91632,4.64226,16.5795,39.28,2.8,39.3796698818,0.0
2020-04-28 19:30:00,53.56944,21.92942,57.8842324252,17.44944,5.08942,18.1765,36.12,16.84,39.8527288903,133.78,53.04944,7.44942,53.5699257294,17.44944,5.08942,18.1765,35.6,2.36,35.6781389649,0.0
2020-04-28 20:00:00,50.90688,22.60784,55.7012105865,16.34688,4.76784,17.028,34.56,17.84,38.8929196641,133.85,50.42688,6.24784,50.8124564571,16.34688,4.76784,17.028,34.08,1.48,34.1121210129,0.0
2020-04-28 20:30:00,49.8968,22.5699,54.7639574561,15.2568,4.4499,15.8925,34.64,18.12,39.0930172793,133.92,49.4568,5.6099,49.773949454,15.2568,4.4499,15.8925,34.2,1.16,34.2196668599,0.0
2020-04-28 21:00:00,49.71056,22.26058,54.4671754128,15.43056,4.50058,16.0735,34.28,17.76,38.6074604189,133.95,49.23056,6.02058,49.5973328058,15.43056,4.50058,16.0735,33.8,1.52,33.8341602526,0.0
2020-04-28 21:30:00,49.31168,22.13924,54.0535635477,14.19168,4.13924,14.783,35.12,18.0,39.464090006,134.24,48.83168,5.49924,49.1403562482,14.19168,4.13924,14.783,34.64,1.3599999999999999,34.6666871795,0.0
2020-04-28 22:00:00,46.34096,22.68278,51.5945063185,12.90096,3.7627800000000002,13.4385,33.44,18.92,38.4213482325,133.79,45.86096,4.12278,46.0459006541,12.90096,3.7627800000000002,13.4385,32.96,0.36,32.9619659608,0.0
2020-04-28 22:30:00,44.09088,22.80984,49.6416609311,11.69088,3.40984,12.178,32.4,19.4,37.764004025,134.17,43.65088,3.56984,43.7966103985,11.69088,3.40984,12.178,31.96,0.16,31.9604004981,0.0
2020-04-28 23:00:00,41.14224,22.77482,47.025273399,10.06224,2.93482,10.4815,31.08,19.84,36.8726456876,134.24,40.74224,3.37482,40.8817750379,10.06224,2.93482,10.4815,30.68,0.44,30.6831549877,0.0
2020-04-28 23:30:00,38.00544,22.75492,44.2967250911,8.48544,2.47492,8.839,29.52,20.28,35.814924263500004,134.16,37.64544,3.31492,37.7911080467,8.48544,2.47492,8.839,29.16,0.84,29.1720962565,0.0
2020-04-29 00:00:00,35.40256,23.68408,42.5943294348,9.20256,2.68408,9.586,26.2,21.0,33.5773733338,134.36,35.08256,4.08408,35.3194808229,9.20256,2.68408,9.586,25.88,1.4,25.9178394161,0.0
2020-04-29 00:30:00,34.488,23.614,41.797645149,8.688,2.534,9.05,25.8,21.08,33.3167585458,134.51,34.208,4.094,34.4521131427,8.688,2.534,9.05,25.52,1.56,25.5676357921,0.0
2020-04-29 01:00:00,33.86672,24.04946,41.5371069027,8.946720000000001,2.60946,9.3195,24.92,21.44,32.8736976928,134.72,33.58672,4.36946,33.8697496455,8.946720000000001,2.60946,9.3195,24.64,1.76,24.7027771718,0.0
2020-04-29 01:30:00,35.57024,24.14632,42.9917055163,8.73024,2.54632,9.094,26.84,21.6,34.4520768605,134.76,35.25024,4.50632,35.5371121505,8.73024,2.54632,9.094,26.52,1.96,26.5923297212,0.0
2020-04-29 02:00:00,38.60112,23.76866,45.3320599957,9.08112,2.64866,9.4595,29.52,21.12,36.2971734437,134.6,38.24112,4.16866,38.467661549,9.08112,2.64866,9.4595,29.16,1.52,29.1995890382,0.0
2020-04-29 02:30:00,38.96016,24.00338,45.760860117,9.20016,2.68338,9.5835,29.76,21.32,36.6087421253,134.76,38.60016,4.36338,38.8459964095,9.20016,2.68338,9.5835,29.4,1.6800000000000002,29.4479608802,0.0
2020-04-29 03:00:00,37.77808,24.06194,44.7901806767,8.57808,2.5019400000000003,8.9355,29.2,21.56,36.2970191614,134.94,37.41808,4.34194,37.6691538775,8.57808,2.5019400000000003,8.9355,28.84,1.8399999999999999,28.898636646,0.0
2020-04-29 03:30:00,37.2328,23.4379,43.9956424234,6.7128,1.9579,6.9925,30.52,21.48,37.3210503604,134.89,36.8328,3.7579000000000002,37.0240052972,6.7128,1.9579,6.9925,30.12,1.8,30.173736924700002,0.0
2020-04-29 04:00:00,36.55776,22.64268,43.0018694222,4.39776,1.28268,4.5809999999999995,32.16,21.36,38.607191040000004,134.89,36.15776,3.00268,36.2822228564,4.39776,1.28268,4.5809999999999995,31.76,1.72,31.806540208,0.0
2020-04-29 04:30:00,36.26688,22.79284,42.8345671182,4.22688,1.23284,4.4030000000000005,32.04,21.56,38.6185861989,134.67,35.82688,3.15284,35.9653406852,4.22688,1.23284,4.4030000000000005,31.6,1.92,31.6582753794,0.0
2020-04-29 05:00:00,35.49712,22.95166,42.2708436756,5.45712,1.59166,5.6845,30.04,21.36,36.8598860552,134.58,35.09712,3.39166,35.260618115,5.45712,1.59166,5.6845,29.64,1.8,29.6946055707,0.0
2020-04-29 05:30:00,35.98432,22.50876,42.4442641896,4.62432,1.34876,4.817,31.36,21.16,37.8311406119,134.27,35.58432,2.94876,35.7062881773,4.62432,1.34876,4.817,30.96,1.6,31.0013161011,0.0
2020-04-29 06:00:00,36.71088,22.90234,43.2689945325,6.11088,1.78234,6.3655,30.6,21.12,37.1808337723,134.35,36.31088,3.38234,36.468071381,6.11088,1.78234,6.3655,30.2,1.6,30.2423544057,0.0
2020-04-29 06:30:00,38.50448,22.57714,44.635436938,7.46448,2.17714,7.7755,31.04,20.4,37.1435270269,134.21,38.10448,3.09714,38.2301408871,7.46448,2.17714,7.7755,30.64,0.92,30.6538088987,0.0
2020-04-29 07:00:00,40.36864,22.71252,46.3193875197,10.80864,3.15252,11.259,29.56,19.56,35.4455526124,134.09,39.96864,3.5125200000000003,40.1226866025,10.80864,3.15252,11.259,29.16,0.36,29.1622221376,0.0
2020-04-29 07:30:00,43.85152,21.49836,48.8378468915,11.17152,3.25836,11.637,32.68,18.24,37.4256596468,134.09,43.45152,4.41836,43.6755823705,11.17152,3.25836,11.637,32.28,1.16,32.3008359025,0.0
2020-04-29 08:00:00,46.17504,20.60272,50.5628953918,11.25504,3.28272,11.724,34.92,17.32,38.9793381165,133.91,45.65504,5.28272,45.9596541327,11.25504,3.28272,11.724,34.4,2.0,34.4580904869,0.0
2020-04-29 08:30:00,48.2384,19.9712,52.2091185905,12.5184,3.6512000000000002,13.04,35.72,16.32,39.2716284358,133.56,47.7584,6.4912,48.1975149567,12.5184,3.6512000000000002,13.04,35.24,2.84,35.3542529266,0.0
2020-04-29 09:00:00,48.69216,20.11188,52.682199675,13.41216,3.91188,13.971,35.28,16.2,38.8216228409,133.47,48.21216,6.83188,48.6938081916,13.41216,3.91188,13.971,34.8,2.92,34.9222908756,0.0
2020-04-29 09:30:00,49.04384,20.33112,53.0909849447,15.12384,4.41112,15.754,33.92,15.92,37.4701587934,133.3,48.56384,7.61112,49.1566445478,15.12384,4.41112,15.754,33.44,3.2,33.592761125,0.0
2020-04-29 10:00:00,49.55488,20.76184,53.7283922335,17.83488,5.20184,18.578,31.72,15.56,35.3308929975,133.27,49.11488,8.72184,49.8832830756,17.83488,5.20184,18.578,31.28,3.52,31.4774331863,0.0
2020-04-29 10:30:00,50.53872,20.82046,54.659434445,18.85872,5.50046,19.6445,31.68,15.32,35.1898394427,133.2,50.09872,9.26046,50.9474029274,18.85872,5.50046,19.6445,31.24,3.76,31.4654604289,0.0
2020-04-29 11:00:00,51.34624,20.72932,55.3727466341,19.50624,5.68932,20.319,31.84,15.04,35.2134519751,133.2,50.94624,9.64932,51.8519888394,19.50624,5.68932,20.319,31.44,3.96,31.6884079752,0.0
2020-04-29 11:30:00,52.06336,20.79348,56.0621286164,19.86336,5.79348,20.691,32.2,15.0,35.5223873072,133.15,51.62336,9.83348,52.5515806289,19.86336,5.79348,20.691,31.76,4.04,32.0159210394,0.0
2020-04-29 12:00:00,51.92048,21.23514,56.0951639114,21.24048,6.19514,22.1255,30.68,15.04,34.1681723245,133.12,51.52048,10.11514,52.5040561924,21.24048,6.19514,22.1255,30.28,3.92,30.532684127,0.0
2020-04-29 12:30:00,52.35248,22.16114,56.8497870554,23.59248,6.88114,24.5755,28.76,15.28,32.567099963,133.07,51.99248,10.64114,53.0702537873,23.59248,6.88114,24.5755,28.4,3.76,28.6478201614,0.0
2020-04-29 13:00:00,51.55008,22.925440000000002,56.4179629834,25.39008,7.4054400000000005,26.448,26.16,15.52,30.4173634623,133.18,51.27008,10.885440000000001,52.4129173697,25.39008,7.4054400000000005,26.448,25.88,3.48,26.1129240033,0.0
2020-04-29 13:30:00,48.09856,25.41708,54.4012815088,32.69856,9.53708,34.061,15.4,15.88,22.1209041407,133.27,48.01856,12.69708,49.6688830658,32.69856,9.53708,34.061,15.32,3.16,15.642506193100001,0.0
2020-04-29 14:00:00,47.12768,23.18724,52.5230075396,23.40768,6.82724,24.383,23.72,16.36,28.814718461200002,133.45,46.92768,9.62724,47.9050195721,23.40768,6.82724,24.383,23.52,2.8,23.6860803005,0.0
2020-04-29 14:30:00,48.9584,21.5912,53.5079886372,18.7584,5.4712,19.54,30.2,16.12,34.232943198,133.49,48.5984,8.4712,49.3311839712,18.7584,5.4712,19.54,29.84,3.0,29.9904251387,0.0
2020-04-29 15:00:00,49.55232,21.42776,53.9868624389,19.43232,5.66776,20.242,30.12,15.76,33.9939994705,133.39,49.19232,8.98776,50.0066413269,19.43232,5.66776,20.242,29.76,3.32,29.9446155427,0.0
2020-04-29 15:30:00,51.324,20.1145,55.1248227775,14.244,4.1545,14.8375,37.08,15.96,40.3688989198,133.34,50.844,7.3145,51.3674434467,14.244,4.1545,14.8375,36.6,3.16,36.7361620205,0.0
2020-04-29 16:00:00,52.1408,20.0244,55.8537341634,14.6208,4.2644,15.23,37.52,15.76,40.6955525826,133.34,51.6608,7.5844000000000005,52.2145705718,14.6208,4.2644,15.23,37.04,3.32,37.1884928439,0.0
2020-04-29 16:30:00,54.62816,21.23488,58.6102038352,19.86816,5.79488,20.696,34.76,15.44,38.0348682133,133.39,54.18816,9.43488,55.003396666,19.86816,5.79488,20.696,34.32,3.64,34.5124904926,0.0
2020-04-29 17:00:00,57.34576,22.41418,61.5705421046,26.10576,7.61418,27.1935,31.24,14.8,34.5684480415,133.17,56.94576,11.93418,58.1828517198,26.10576,7.61418,27.1935,30.84,4.32,31.1410982465,0.0
2020-04-29 17:30:00,58.47808,22.50944,62.6606792941,28.07808,8.18944,29.248,30.4,14.32,33.603904535,132.97,58.07808,12.86944,59.4868545344,28.07808,8.18944,29.248,30.0,4.68,30.3628457164,0.0
2020-04-29 18:00:00,58.02896,24.91178,63.1502730117,34.66896,10.11178,36.1135,23.36,14.8,27.6537447735,132.94,57.74896,14.23178,59.4767680952,34.66896,10.11178,36.1135,23.08,4.12,23.4448459155,0.0
2020-04-29 18:30:00,56.2824,25.1507,61.6462996477,34.8024,10.1507,36.2525,21.48,15.0,26.199053418,133.01,56.0424,14.1107,57.7915430859,34.8024,10.1507,36.2525,21.24,3.96,21.6059991669,0.0
2020-04-29 19:00:00,54.7408,24.3744,59.9221708552,30.2208,8.8144,31.48,24.52,15.56,29.0403856724,133.19,54.4608,12.3744,55.8489436964,30.2208,8.8144,31.48,24.24,3.56,24.5000244898,0.0
2020-04-29 19:30:00,51.90928,23.27854,56.8899268294,23.30928,6.79854,24.2805,28.6,16.48,33.0083383405,133.28,51.54928,9.39854,52.3990536427,23.30928,6.79854,24.2805,28.24,2.6,28.3594358195,0.0
2020-04-29 20:00:00,49.1104,23.9522,54.6400885157,23.1504,6.7522,24.115,25.96,17.2,31.1409954883,133.44,48.7904,8.6722,49.5551226918,23.1504,6.7522,24.115,25.64,1.92,25.711787180199998,0.0
2020-04-29 20:30:00,48.21248,25.89864,54.7282630969,29.41248,8.57864,30.638,18.8,17.32,25.5621282369,133.46,48.05248,10.37864,49.1605228044,29.41248,8.57864,30.638,18.64,1.8,18.7267081998,0.0
2020-04-29 21:00:00,53.7744,30.7192,61.9302457932,50.0544,14.5992,52.14,3.7199999999999998,16.12,16.5436634395,133.36,53.5744,17.5592,56.3785583356,50.0544,14.5992,52.14,3.52,2.96,4.5991303526,0.0
2020-04-29 21:30:00,47.96048,29.41514,56.2624039928,44.76048,13.05514,46.6255,3.2,16.36,16.6700209958,133.42,48.04048,15.73514,50.551778895,44.76048,13.05514,46.6255,3.2800000000000002,2.68,4.2356581543,0.0
2020-04-29 22:00:00,50.40528,30.65154,58.9932975536,45.84528,13.37154,47.7555,4.5600000000000005,17.28,17.8715416235,133.88,50.32528,15.33154,52.6088388567,45.84528,13.37154,47.7555,4.48,1.96,4.889989775,0.0
2020-04-29 22:30:00,50.39744,31.41092,59.384744285,46.11744,13.45092,48.039,4.28,17.96,18.4629358446,133.97,50.15744,14.77092,52.2871768697,46.11744,13.45092,48.039,4.04,1.32,4.2501764669,0.0
2020-04-29 23:00:00,40.26416,28.22038,49.169018984,31.06416,9.06038,32.3585,9.2,19.16,21.2543077987,134.28,40.34416,9.26038,41.393307235,31.06416,9.06038,32.3585,9.28,0.2,9.2821549222,0.0
2020-04-29 23:30:00,37.21504,28.59772,46.9338767992,29.61504,8.63772,30.849,7.6,19.96,21.3579399756,135.67,37.37504,9.03772,38.4522300758,29.61504,8.63772,30.849,7.76,0.4,7.7703024394,0.0
2020-04-30 00:00:00,35.31232,29.91776,46.2820948878,32.63232,9.517759999999999,33.992,2.68,20.4,20.5752861462,135.53,35.39232,10.15776,36.8211407102,32.63232,9.517759999999999,33.992,2.76,0.64,2.8332313707,0.0
2020-04-30 00:30:00,33.91504,30.20522,45.4156939114,30.87504,9.00522,32.1615,3.04,21.2,21.4168531769,135.88,34.03504,10.36522,35.578388573,30.87504,9.00522,32.1615,3.16,1.3599999999999999,3.4402325503,0.0
2020-04-30 01:00:00,36.21216,31.24188,47.8265156352,34.29216,10.00188,35.721,1.92,21.24,21.326603105,136.06,36.01216,11.40188,37.7740457907,34.29216,10.00188,35.721,1.72,1.4,2.2177466041000002,0.0
2020-04-30 01:30:00,47.33408,32.88244,57.6347984277,41.01408,11.96244,42.723,6.32,20.92,21.8538051607,135.84,46.89408,13.08244,48.6847509535,41.01408,11.96244,42.723,5.88,1.12,5.9857163314,0.0
2020-04-30 02:00:00,94.0896,37.3978,101.2494359145,65.4096,19.0778,68.135,28.68,18.32,34.0318204039,135.52,93.2096,20.3978,95.4154063923,65.4096,19.0778,68.135,27.8,1.32,27.8313204861,0.0
2020-04-30 02:30:00,137.42976,41.06868,143.4349169854,86.90976,25.34868,90.531,50.52,15.72,52.9092506089,135.33,136.14976,29.14868,139.2350627313,86.90976,25.34868,90.531,49.24,3.8,49.3864110865,0.0
2020-04-30 03:00:00,148.64768,41.94224,154.4515596088,91.68768,26.74224,95.508,56.96,15.2,58.9532153491,135.33,147.20768,31.10224,150.4574703496,91.68768,26.74224,95.508,55.52,4.36,55.6909328347,0.0
