Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-30 03:30:00,124.08416,40.19288,130.4313856616,79.24416,23.11288,82.546,44.84,17.08,47.9828302625,135.63,122.88416,25.63288,125.5291253694,79.24416,23.11288,82.546,43.64,2.52,43.7126983839,0.0
2020-04-30 04:00:00,125.33856,40.19208,131.6250656889,79.37856,23.15208,82.686,45.96,17.04,49.0171725011,135.57,124.13856,25.83208,126.7977856116,79.37856,23.15208,82.686,44.76,2.68,44.8401605706,0.0
2020-04-30 04:30:00,114.72976,39.15118,121.2259573072,73.88976,21.55118,76.9685,40.84,17.6,44.4709523172,135.66,113.60976,23.63118,116.0414160352,73.88976,21.55118,76.9685,39.72,2.08,39.774423943,0.0
2020-04-30 05:00:00,110.4568,39.0299,117.1496383274,71.4168,20.8299,74.3925,39.04,18.2,43.0739085758,135.75,109.3768,22.3899,111.6449371904,71.4168,20.8299,74.3925,37.96,1.56,37.9920412718,0.0
2020-04-30 05:30:00,110.43344,38.87642,117.0765591493,71.71344,20.91642,74.7015,38.72,17.96,42.6825491272,135.52,109.31344,22.63642,111.6325923512,71.71344,20.91642,74.7015,37.6,1.72,37.6393198663,0.0
2020-04-30 06:00:00,115.64896,39.39428,122.1744295906,74.44896,21.71428,77.551,41.2,17.68,44.8332733581,135.29,114.52896,23.67428,116.9502210866,74.44896,21.71428,77.551,40.08,1.96,40.1278955342,0.0
2020-04-30 06:30:00,113.57088,38.75484,120.0011766917,74.45088,21.71484,77.553,39.12,17.04,42.6700831965,134.97,112.49088,24.15484,115.0550058824,74.45088,21.71484,77.553,38.04,2.44,38.1181741431,0.0
2020-04-30 07:00:00,123.4208,39.0094,129.4388935405,80.2608,23.4094,83.605,43.16,15.6,45.8927619565,134.92,122.2608,27.2894,125.2693680394,80.2608,23.4094,83.605,42.0,3.88,42.178838296,0.0
2020-04-30 07:30:00,131.41264,39.11202,137.1095622495,85.41264,24.91202,88.9715,46.0,14.2,48.1418736652,134.47,130.25264,30.07202,133.6790058829,85.41264,24.91202,88.9715,44.84,5.16,45.1359191775,0.0
2020-04-30 08:00:00,141.6256,39.5158,147.0350605298,91.1856,26.5958,94.985,50.44,12.92,52.0684165306,134.18,140.4256,32.8758,144.2226312373,91.1856,26.5958,94.985,49.24,6.28,49.6388557483,0.0
2020-04-30 08:30:00,155.70064,40.29602,160.8305273393,98.66064,28.77602,102.7715,57.04,11.52,58.1916832546,134.18,154.34064,36.45602,158.5877503146,98.66064,28.77602,102.7715,55.68,7.68,56.2071596863,0.0
2020-04-30 09:00:00,159.21216,40.33188,164.2412020055,100.29216,29.25188,104.471,58.92,11.08,59.9527547324,133.74,157.81216,37.17188,162.1308931284,100.29216,29.25188,104.471,57.52,7.92,58.0626971471,0.0
2020-04-30 09:30:00,163.61664,40.48152,168.5501656671,102.17664,29.80152,106.434,61.44,10.68,62.3613341743,133.44,162.17664,38.04152,166.5785694668,102.17664,29.80152,106.434,60.0,8.24,60.5631703265,0.0
2020-04-30 10:00:00,156.97056,39.64808,161.9003611929,98.77056,28.80808,102.886,58.2,10.84,59.2008918852,133.44,155.53056,36.96808,159.8636732744,98.77056,28.80808,102.886,56.76,8.16,57.3435541277,0.0
2020-04-30 10:30:00,137.16832,37.88076,142.3028460355,89.00832,25.96076,92.717,48.16,11.92,49.6132240436,133.5,135.96832,33.04076,139.9252509914,89.00832,25.96076,92.717,46.96,7.08,47.490714882,0.0
2020-04-30 11:00:00,132.8592,37.1106,137.9447848126,87.7392,25.5906,91.395,45.12,11.52,46.5674220888,133.59,131.7392,33.1506,135.8461596697,87.7392,25.5906,91.395,44.0,7.5600000000000005,44.6447488513,0.0
2020-04-30 11:30:00,136.284,36.8945,141.1897049584,90.564,26.4145,94.3375,45.72,10.48,46.9057437847,133.63,135.164,34.9345,139.6056094369,90.564,26.4145,94.3375,44.6,8.52,45.4065017371,0.0
2020-04-30 12:00:00,161.46992,38.63206,166.0270192609,103.78992,30.27206,108.1145,57.68,8.36,58.2826903978,133.35,160.10992,40.75206,165.2147598632,103.78992,30.27206,108.1145,56.32,10.48,57.2867593777,0.0
2020-04-30 12:30:00,140.52352,37.73436,145.5016893297,93.44352,27.25436,97.337,47.08,10.48,48.2323211135,133.41,139.32352,35.73436,143.8331940471,93.44352,27.25436,97.337,45.88,8.48,46.6570980666,0.0
2020-04-30 13:00:00,73.55664,30.21402,79.5202256828,55.31664,16.13402,57.6215,18.24,14.08,23.0422221151,133.8,73.23664,21.21402,76.2472300025,55.31664,16.13402,57.6215,17.92,5.08,18.6261321804,0.0
2020-04-30 13:30:00,59.93536,28.52948,66.3790524744,48.85536,14.24948,50.891,11.08,14.28,18.0744239189,134.05,59.81536,19.20948,62.8242104113,48.85536,14.24948,50.891,10.96,4.96,12.030095594,0.0
2020-04-30 14:00:00,145.88,38.125,150.7796074574,96.84,28.245,100.875,49.04,9.88,50.025353572,133.79,144.64,37.365,149.3883289451,96.84,28.245,100.875,47.8,9.12,48.6622482012,0.0
2020-04-30 14:30:00,121.37696,35.97828,126.5970104331,84.81696,24.73828,88.351,36.56,11.24,38.2488065173,133.94,120.37696,32.61828,124.7179405258,84.81696,24.73828,88.351,35.56,7.88,36.4226303279,0.0
2020-04-30 15:00:00,52.76608,25.23844,58.491350234,34.96608,10.19844,36.423,17.8,15.04,23.3032529918,134.32,52.64608,14.51844,54.6113068824,34.96608,10.19844,36.423,17.68,4.32,18.2001318677,0.0
2020-04-30 15:30:00,92.76336,32.90098,98.4251768779,67.68336,19.74098,70.5035,25.08,13.16,28.322994192,134.0,92.16336,25.70098,95.6798061215,67.68336,19.74098,70.5035,24.48,5.96,25.1950788846,0.0
2020-04-30 16:00:00,49.90048,26.94764,56.7118436114,38.22048,11.14764,39.813,11.68,15.8,19.6484706784,134.17,49.98048,14.66764,52.0882716569,38.22048,11.14764,39.813,11.76,3.52,12.275504063,0.0
2020-04-30 16:30:00,51.8136,25.7173,57.8448672248,34.4136,10.0373,35.8475,17.4,15.68,23.4226898541,134.12,51.7336,13.6373,53.5008534535,34.4136,10.0373,35.8475,17.32,3.6,17.6901780658,0.0
2020-04-30 17:00:00,55.95392,23.14156,60.5505818519,27.91392,8.14156,29.077,28.04,15.0,31.8000251572,133.87,55.63392,12.38156,56.9950531415,27.91392,8.14156,29.077,27.72,4.24,28.0423964739,0.0
2020-04-30 17:30:00,56.69248,25.12864,62.0119813971,33.49248,9.76864,34.888,23.2,15.36,27.8239033926,133.81,56.49248,13.52864,58.0897959783,33.49248,9.76864,34.888,23.0,3.76,23.305312699,0.0
2020-04-30 18:00:00,57.44176,20.63218,61.0347658589,17.80176,5.1921800000000005,18.5435,39.64,15.44,42.5408415526,133.47,56.92176,8.83218,57.6029006652,17.80176,5.1921800000000005,18.5435,39.12,3.64,39.2889806434,0.0
2020-04-30 18:30:00,57.292,22.9835,61.7301752488,25.452,7.4235,26.5125,31.84,15.56,35.4386681465,133.96,56.892,11.0235,57.9501269735,25.452,7.4235,26.5125,31.44,3.6,31.6454356898,0.0
2020-04-30 19:00:00,54.5232,24.6976,59.8560839347,29.6832,8.6576,30.92,24.84,16.04,29.5686861392,134.21,54.2832,11.9376,55.5803211218,29.6832,8.6576,30.92,24.6,3.2800000000000002,24.8177033587,0.0
2020-04-30 19:30:00,51.63088,25.56234,57.6123337129,30.59088,8.92234,31.8655,21.04,16.64,26.8248243237,134.11,51.51088,11.56234,52.7925985783,30.59088,8.92234,31.8655,20.92,2.64,21.0859194725,0.0
2020-04-30 20:00:00,49.36976,26.55618,56.0589323717,31.52976,9.19618,32.8435,17.84,17.36,24.8924727578,134.26,49.28976,11.15618,50.5365292937,31.52976,9.19618,32.8435,17.76,1.96,17.867825833,0.0
2020-04-30 20:30:00,55.42736,30.48798,63.2590638648,48.02736,14.00798,50.0285,7.4,16.48,18.0651709098,134.24,55.22736,16.76798,57.716777854,48.02736,14.00798,50.0285,7.2,2.76,7.7108754367,0.0
2020-04-30 21:00:00,48.39744,24.63092,54.3046445399,23.55744,6.87092,24.539,24.84,17.76,30.5359329315,133.46,48.15744,8.27092,48.8625331415,23.55744,6.87092,24.539,24.6,1.4,24.639805194,0.0
2020-04-30 21:30:00,49.2616,22.2013,54.0333504074,14.5416,4.2413,15.1475,34.72,17.96,39.0901522125,133.35,48.8616,5.3613,49.154852174,14.5416,4.2413,15.1475,34.32,1.12,34.3382701952,0.0
2020-04-30 22:00:00,46.45568,24.45124,52.4975555793,20.33568,5.93124,21.183,26.12,18.52,32.0194440926,133.62,46.17568,6.57124,46.6409114255,20.33568,5.93124,21.183,25.84,0.64,25.8479244815,0.0
2020-04-30 22:30:00,62.68928,32.64604,70.6803349921,51.44928,15.00604,53.593,11.24,17.64,20.9166727756,134.0,62.40928,16.64604,64.591089771,51.44928,15.00604,53.593,10.96,1.6400000000000001,11.0820214762,0.0
2020-04-30 23:00:00,94.49808,36.04694,101.1398487593,66.53808,19.40694,69.3105,27.96,16.64,32.5369205673,133.59,93.65808,21.84694,96.1723699232,66.53808,19.40694,69.3105,27.12,2.44,27.2295427799,0.0
2020-04-30 23:30:00,75.6232,34.3101,83.0424670891,55.7832,16.2701,58.1075,19.84,18.04,26.8154283949,133.85,74.9832,17.4301,76.9823919364,55.7832,16.2701,58.1075,19.2,1.16,19.2350097479,0.0
2020-05-01 00:00:00,59.8296,33.1853,68.4167024362,46.9896,13.7053,48.9475,12.84,19.48,23.3310094081,134.41,59.3496,14.0253,60.9842935538,46.9896,13.7053,48.9475,12.36,0.32,12.3641417009,0.0
2020-05-01 00:30:00,75.52768,35.06724,83.2714943267,54.12768,15.78724,56.383,21.4,19.28,28.8041385915,134.82,74.84768,16.02724,76.5444160171,54.12768,15.78724,56.383,20.72,0.24,20.7213899148,0.0
2020-05-01 01:00:00,98.21968,37.42574,105.1084751761,64.81968,18.90574,67.5205,33.4,18.52,38.1909727554,134.85,97.33968,19.90574,99.3541734778,64.81968,18.90574,67.5205,32.52,1.0,32.5353715209,0.0
2020-05-01 01:30:00,100.1488,37.8434,107.0602870583,66.3888,19.3634,69.155,33.76,18.48,38.4869848131,134.99,99.2288,20.4434,101.3128192925,66.3888,19.3634,69.155,32.84,1.08,32.8577540316,0.0
2020-05-01 02:00:00,111.62,39.0225,118.2445766462,73.86,21.5425,76.9375,37.76,17.48,41.6097104051,134.75,110.7,23.5425,113.1757010416,73.86,21.5425,76.9375,36.84,2.0,36.8942488743,0.0
2020-05-01 02:30:00,133.03344,40.78142,139.1438837156,84.55344,24.66142,88.0765,48.48,16.12,51.0897719705,134.52,131.79344,27.86142,134.7062342709,84.55344,24.66142,88.0765,47.24,3.2,47.3482586797,0.0
2020-05-01 03:00:00,130.54016,40.75588,136.7544336663,82.82016,24.15588,86.271,47.72,16.6,50.5248295395,134.75,129.38016,27.03588,132.1747502702,82.82016,24.15588,86.271,46.56,2.88,46.6489871273,0.0
2020-05-01 03:30:00,125.60528,40.27154,131.9033104128,79.92528,23.31154,83.2555,45.68,16.96,48.7268303915,134.87,124.48528,25.83154,127.1371440432,79.92528,23.31154,83.2555,44.56,2.52,44.6311998494,0.0
2020-05-01 04:00:00,112.18544,39.37742,118.8955598576,72.74544,21.21742,75.7765,39.44,18.16,43.4200322432,135.04,111.18544,22.65742,113.4705281077,72.74544,21.21742,75.7765,38.44,1.44,38.4669624483,0.0
2020-05-01 04:30:00,105.75792,38.88106,112.6786335977,69.39792,20.24106,72.2895,36.36,18.64,40.859505626,135.15,104.83792,21.20106,106.9601533986,69.39792,20.24106,72.2895,35.44,0.96,35.4529998731,0.0
2020-05-01 05:00:00,106.43088,38.89734,113.3160856924,69.59088,20.29734,72.4905,36.84,18.6,41.2691846297,135.15,105.47088,21.29734,107.5996432106,69.59088,20.29734,72.4905,35.88,1.0,35.8939326349,0.0
2020-05-01 05:30:00,110.14528,38.80404,116.7807185566,71.46528,20.84404,74.443,38.68,17.96,42.6462659561,135.04,109.18528,22.44404,111.4682030904,71.46528,20.84404,74.443,37.72,1.6,37.7539190019,0.0
2020-05-01 06:00:00,111.90688,39.06784,118.5303586158,72.50688,21.14784,75.528,39.4,17.92,43.2837891132,135.04,110.86688,22.78784,113.1845869931,72.50688,21.14784,75.528,38.36,1.6400000000000001,38.3950413465,0.0
2020-05-01 06:30:00,105.69056,38.26808,112.405250856,70.45056,20.54808,73.386,35.24,17.72,39.4443405319,134.48,104.77056,22.26808,107.1108660669,70.45056,20.54808,73.386,34.32,1.72,34.3630732037,0.0
2020-05-01 07:00:00,76.18992,35.28706,83.9647575656,56.389920000000004,16.44706,58.7395,19.8,18.84,27.3310373019,134.55,75.50992,17.08706,77.4190909134,56.389920000000004,16.44706,58.7395,19.12,0.64,19.1307082984,0.0
2020-05-01 07:30:00,51.77904,31.91722,60.8257997551,45.65904,13.31722,47.5615,6.12,18.6,19.5809703539,134.29,51.41904,14.11722,53.3217926841,45.65904,13.31722,47.5615,5.76,0.8,5.8152901905,0.0
2020-05-01 08:00:00,50.6912,30.8916,59.3623509305,47.4912,13.8516,49.47,3.2,17.04,17.337866074,134.06,50.4912,16.0916,52.9934040046,47.4912,13.8516,49.47,3.0,2.24,3.744008547,0.0
2020-05-01 08:30:00,78.99584,34.13712,86.0562937803,60.67584,17.69712,63.204,18.32,16.44,24.6149548039,134.11,78.35584,20.57712,81.0126874607,60.67584,17.69712,63.204,17.68,2.88,17.9130343605,0.0
2020-05-01 09:00:00,94.3456,35.3558,100.7527906958,68.1456,19.8758,70.985,26.2,15.48,30.4314048312,134.22,93.6256,23.6358,96.5629536468,68.1456,19.8758,70.985,25.48,3.76,25.7559313557,0.0
2020-05-01 09:30:00,87.29808,34.32694,93.8045498974,64.61808,18.84694,67.3105,22.68,15.48,27.4592935088,134.07,86.61808,22.64694,89.5297474265,64.61808,18.84694,67.3105,22.0,3.8,22.3257698635,0.0
2020-05-01 10:00:00,73.04992,32.48956,79.9491233285,57.76992,16.84956,60.177,15.28,15.64,21.8652235296,134.12,72.52992,20.48956,75.3685037944,57.76992,16.84956,60.177,14.76,3.64,15.2022103656,0.0
2020-05-01 10:30:00,64.75312,30.97466,71.780193033,53.67312,15.65466,55.9095,11.08,15.32,18.9068453212,134.05,64.27312,19.57466,67.187805952,53.67312,15.65466,55.9095,10.6,3.92,11.3016105047,0.0
2020-05-01 11:00:00,52.79744,29.62592,60.5414304952,47.67744,13.90592,49.664,5.12,15.72,16.5327795606,134.16,52.59744,17.50592,55.4341765484,47.67744,13.90592,49.664,4.92,3.6,6.096425182,0.0
2020-05-01 11:30:00,51.24192,29.46056,59.1071819731,46.56192,13.58056,48.502,4.68,15.88,16.5552650236,134.28,51.04192,17.02056,53.8049910324,46.56192,13.58056,48.502,4.48,3.44,5.6483625946,0.0
2020-05-01 12:00:00,56.32368,30.14774,63.8846081294,49.60368,14.46774,51.6705,6.72,15.68,17.0593317571,134.24,55.96368,18.10774,58.8202662953,49.60368,14.46774,51.6705,6.36,3.64,7.3279737991000005,0.0
2020-05-01 12:30:00,46.98416,27.78538,54.5851502943,41.50416,12.10538,43.2335,5.48,15.68,16.6100210716,134.13,46.94416,15.70538,49.5016476398,41.50416,12.10538,43.2335,5.44,3.6,6.5233120422,0.0
2020-05-01 13:00:00,111.2304,35.7172,116.8243136509,77.7504,22.6772,80.99,33.48,13.04,35.9298204838,133.86,110.4304,28.7972,114.1234067665,77.7504,22.6772,80.99,32.68,6.12,33.2481097207,0.0
2020-05-01 13:30:00,69.68624,32.19182,76.7625254942,56.88624,16.59182,59.2565,12.8,15.6,20.179197209,134.38,69.16624,20.31182,72.0870223234,56.88624,16.59182,59.2565,12.28,3.7199999999999998,12.8310872493,0.0
2020-05-01 14:00:00,73.97888,32.57384,80.8327269019,58.05888,16.93384,60.478,15.92,15.64,22.3171682792,134.6,73.37888,20.65384,76.2301852077,58.05888,16.93384,60.478,15.32,3.7199999999999998,15.7651768147,0.0
2020-05-01 14:30:00,47.81888,29.18384,56.0209050409,44.37888,12.94384,46.228,3.44,16.24,16.600337346,134.45,47.65888,16.06384,50.2932977483,44.37888,12.94384,46.228,3.2800000000000002,3.12,4.5268973923,0.0
2020-05-01 15:00:00,44.9216,26.1688,51.9880393937,33.0816,9.6488,34.46,11.84,16.52,20.3247632213,134.58,44.9616,12.5288,46.6745787769,33.0816,9.6488,34.46,11.88,2.88,12.2241073294,0.0
2020-05-01 15:30:00,44.34784,27.38312,52.1206885373,35.18784,10.26312,36.654,9.16,17.12,19.4164878389,134.75,44.42784,12.66312,46.1972680491,35.18784,10.26312,36.654,9.24,2.4,9.5466014895,0.0
2020-05-01 16:00:00,47.19424,27.97332,54.8616707821,38.03424,11.09332,39.619,9.16,16.88,19.2052076271,134.8,47.19424,13.65332,49.1295169547,38.03424,11.09332,39.619,9.16,2.56,9.5110041531,0.0
2020-05-01 16:30:00,60.7176,30.0243,67.7354083198,46.4376,13.5443,48.3725,14.28,16.48,21.8061642661,134.42,60.5176,16.4643,62.7172471036,46.4376,13.5443,48.3725,14.08,2.92,14.3795966564,0.0
2020-05-01 17:00:00,49.98272,24.17996,55.5242538374,25.30272,7.37996,26.357,24.68,16.8,29.8553579781,133.89,49.78272,9.81996,50.7420025718,25.30272,7.37996,26.357,24.48,2.44,24.6013007786,0.0
2020-05-01 17:30:00,51.5288,24.0609,56.8695361178,25.1688,7.3409,26.2175,26.36,16.72,31.2155089659,133.77,51.2888,9.7809,52.2130923261,25.1688,7.3409,26.2175,26.12,2.44,26.2337187604,0.0
2020-05-01 18:00:00,52.0808,21.4469,56.3238781357,16.4808,4.8069,17.1675,35.6,16.64,39.2969413568,133.45,51.6408,7.3269,52.1579877703,16.4808,4.8069,17.1675,35.16,2.52,35.2501914888,0.0
2020-05-01 18:30:00,51.05984,23.87412,56.3656000287,23.97984,6.994120000000001,24.979,27.08,16.88,31.9101989966,133.3,50.81984,9.19412,51.6448252993,23.97984,6.994120000000001,24.979,26.84,2.2,26.9300129967,0.0
2020-05-01 19:00:00,50.13504,24.83772,55.9502865998,26.73504,7.79772,27.849,23.4,17.04,28.9468754791,133.36,49.93504,9.91772,50.910405516,26.73504,7.79772,27.849,23.2,2.12,23.2966607049,0.0
2020-05-01 19:30:00,48.71328,22.83804,53.8011126223,19.19328,5.59804,19.993,29.52,17.24,34.1854939996,133.46,48.35328,7.51804,48.9342478455,19.19328,5.59804,19.993,29.16,1.92,29.2231415149,0.0
2020-05-01 20:00:00,47.944,19.667,51.8210191428,6.264,1.827,6.525,41.68,17.84,45.3374900055,133.7,47.344,3.227,47.4538498438,6.264,1.827,6.525,41.08,1.4,41.1038489682,0.0
2020-05-01 20:30:00,48.52448,19.37964,52.2512737242,4.04448,1.17964,4.213,44.48,18.2,48.059446522,133.39,47.92448,2.09964,47.9704520658,4.04448,1.17964,4.213,43.88,0.92,43.8896434253,0.0
2020-05-01 21:00:00,48.0784,19.0362,51.7098584121,3.2784,0.9562,3.415,44.8,18.08,48.3107275872,133.05,47.4384,1.9162,47.477085178,3.2784,0.9562,3.415,44.16,0.96,44.1704335501,0.0
2020-05-01 21:30:00,48.86624,18.53432,52.2630885961,3.06624,0.8943200000000001,3.194,45.8,17.64,49.0796251004,132.86,48.18624,2.29432,48.2408294871,3.06624,0.8943200000000001,3.194,45.12,1.4,45.1417146329,0.0
2020-05-01 22:00:00,46.4312,19.3041,50.284238189,3.5112,1.0241,3.6575,42.92,18.28,46.6506677337,132.86,45.8312,1.7441,45.8643737366,3.5112,1.0241,3.6575,42.32,0.72,42.3261243206,0.0
2020-05-01 22:30:00,43.07616,21.80388,48.2800656938,9.47616,2.7638800000000003,9.871,33.6,19.04,38.619704815,133.15,42.63616,2.96388,42.7390538524,9.47616,2.7638800000000003,9.871,33.16,0.2,33.1606031308,0.0
2020-05-01 23:00:00,39.70608,26.15094,47.5441316237,21.22608,6.19094,22.1105,18.48,19.96,27.2013234972,133.78,39.58608,6.87094,40.1779485072,21.22608,6.19094,22.1105,18.36,0.68,18.3725882771,0.0
2020-05-01 23:30:00,38.60512,30.85316,49.4193562504,35.56512,10.37316,37.047,3.04,20.48,20.7043956686,134.4,38.44512,11.41316,40.1034596139,35.56512,10.37316,37.047,2.88,1.04,3.0620254734,0.0
2020-05-02 00:00:00,40.02672,31.72946,51.0773623619,36.78672,10.72946,38.3195,3.24,21.0,21.2484728863,134.84,39.70672,12.16946,41.5297407872,36.78672,10.72946,38.3195,2.92,1.44,3.2557641192,0.0
2020-05-02 00:30:00,5.24,20.96,21.6050734782,0.0,0.0,0.0,5.24,20.96,21.6050734782,134.97,5.2,1.4,5.3851648071,0.0,0.0,0.0,5.2,1.4,5.3851648071,0.0
2020-05-02 01:00:00,3.6,21.76,22.0557838219,0.0,0.0,0.0,3.6,21.76,22.0557838219,135.32,3.84,2.08,4.3671501005,0.0,0.0,0.0,3.84,2.08,4.3671501005,0.0
2020-05-02 01:30:00,4.36,21.84,22.2709496879,0.0,0.0,0.0,4.36,21.84,22.2709496879,135.58,4.4,2.04,4.8499072156,0.0,0.0,0.0,4.4,2.04,4.8499072156,0.0
2020-05-02 02:00:00,2.08,21.48,21.5804726547,0.0,0.0,0.0,2.08,21.48,21.5804726547,135.72,2.12,1.6800000000000002,2.70495841,0.0,0.0,0.0,2.12,1.6800000000000002,2.70495841,0.0
2020-05-02 02:30:00,5.0,21.4,21.9763509255,0.0,0.0,0.0,5.0,21.4,21.9763509255,135.98,4.68,1.52,4.9206503635,0.0,0.0,0.0,4.68,1.52,4.9206503635,0.0
2020-05-02 03:00:00,3.7199999999999998,21.56,21.8785739938,0.0,0.0,0.0,3.7199999999999998,21.56,21.8785739938,136.19,3.36,1.6,3.7215050719000002,0.0,0.0,0.0,3.36,1.6,3.7215050719000002,0.0
2020-05-02 03:30:00,7.2,21.48,22.6545889391,0.0,0.0,0.0,7.2,21.48,22.6545889391,136.35,6.76,1.48,6.920115606,0.0,0.0,0.0,6.76,1.48,6.920115606,0.0
2020-05-02 04:00:00,8.4,21.2,22.803508502,0.0,0.0,0.0,8.4,21.2,22.803508502,136.32,7.88,1.2,7.970846881,0.0,0.0,0.0,7.88,1.2,7.970846881,0.0
2020-05-02 04:30:00,7.44,21.64,22.8832515172,0.0,0.0,0.0,7.44,21.64,22.8832515172,136.28,7.0,1.6800000000000002,7.1987776740000005,0.0,0.0,0.0,7.0,1.6800000000000002,7.1987776740000005,0.0
2020-05-02 05:00:00,6.76,21.76,22.7858552615,0.0,0.0,0.0,6.76,21.76,22.7858552615,136.33,6.32,1.76,6.5604877866999995,0.0,0.0,0.0,6.32,1.76,6.5604877866999995,0.0
2020-05-02 05:30:00,5.16,21.88,22.4802135221,0.0,0.0,0.0,5.16,21.88,22.4802135221,136.33,4.72,1.88,5.0806298822,0.0,0.0,0.0,4.72,1.88,5.0806298822,0.0
2020-05-02 06:00:00,2.92,21.8,21.9946902683,0.0,0.0,0.0,2.92,21.8,21.9946902683,136.33,2.56,1.76,3.1066380542,0.0,0.0,0.0,2.56,1.76,3.1066380542,0.0
2020-05-02 06:30:00,5.2,21.44,22.061586525,0.0,0.0,0.0,5.2,21.44,22.061586525,136.08,4.8,1.48,5.0229871591,0.0,0.0,0.0,4.8,1.48,5.0229871591,0.0
2020-05-02 07:00:00,5.12,21.36,21.9650631686,0.0,0.0,0.0,5.12,21.36,21.9650631686,135.99,4.76,1.48,4.9847768255,0.0,0.0,0.0,4.76,1.48,4.9847768255,0.0
2020-05-02 07:30:00,2.04,21.04,21.1386659939,0.0,0.0,0.0,2.04,21.04,21.1386659939,135.59,1.76,1.2,2.1301643129,0.0,0.0,0.0,1.76,1.2,2.1301643129,0.0
2020-05-02 08:00:00,1.32,20.72,20.7620037569,0.0,0.0,0.0,1.32,20.72,20.7620037569,135.66,1.28,0.88,1.5533190271000001,0.0,0.0,0.0,1.28,0.88,1.5533190271000001,0.0
2020-05-02 08:30:00,4.72,20.2,20.7441172384,0.0,0.0,0.0,4.72,20.2,20.7441172384,135.84,4.4,0.32,4.4116210173,0.0,0.0,0.0,4.4,0.32,4.4116210173,0.0
2020-05-02 09:00:00,5.68,19.56,20.3680141398,0.0,0.0,0.0,5.68,19.56,20.3680141398,135.68,5.28,0.24,5.2854517309,0.0,0.0,0.0,5.28,0.24,5.2854517309,0.0
2020-05-02 09:30:00,2.36,19.2,19.3444979258,0.0,0.0,0.0,2.36,19.2,19.3444979258,135.2,2.0,0.52,2.0664946165,0.0,0.0,0.0,2.0,0.52,2.0664946165,0.0
2020-05-02 10:00:00,2.4,18.84,18.9922510514,0.0,0.0,0.0,2.4,18.84,18.9922510514,134.9,2.44,0.76,2.5556212552,0.0,0.0,0.0,2.44,0.76,2.5556212552,0.0
2020-05-02 10:30:00,5.4,18.56,19.3296042381,0.0,0.0,0.0,5.4,18.56,19.3296042381,134.9,5.5600000000000005,1.04,5.6564299694999995,0.0,0.0,0.0,5.5600000000000005,1.04,5.6564299694999995,0.0
2020-05-02 11:00:00,6.16,18.2,19.21420308,0.0,0.0,0.0,6.16,18.2,19.21420308,135.07,6.28,1.44,6.4429806767,0.0,0.0,0.0,6.28,1.44,6.4429806767,0.0
2020-05-02 11:30:00,13.0,18.32,22.4638019934,0.0,0.0,0.0,13.0,18.32,22.4638019934,135.17,13.0,1.32,13.0668435362,0.0,0.0,0.0,13.0,1.32,13.0668435362,0.0
2020-05-02 12:00:00,15.72,18.48,24.261673479,0.0,0.0,0.0,15.72,18.48,24.261673479,135.24,15.68,1.2,15.7258513283,0.0,0.0,0.0,15.68,1.2,15.7258513283,0.0
2020-05-02 12:30:00,15.96,18.52,24.4481492142,0.0,0.0,0.0,15.96,18.52,24.4481492142,135.2,15.88,1.08,15.9166830715,0.0,0.0,0.0,15.88,1.08,15.9166830715,0.0
2020-05-02 13:00:00,18.44,18.56,26.1630885027,0.0,0.0,0.0,18.44,18.56,26.1630885027,135.2,18.32,1.12,18.3542038781,0.0,0.0,0.0,18.32,1.12,18.3542038781,0.0
2020-05-02 13:30:00,24.44,18.92,30.9076042423,0.0,0.0,0.0,24.44,18.92,30.9076042423,135.41,24.24,0.8,24.2531977273,0.0,0.0,0.0,24.24,0.8,24.2531977273,0.0
2020-05-02 14:00:00,24.6,19.16,31.1811738073,0.0,0.0,0.0,24.6,19.16,31.1811738073,134.96,24.4,0.44,24.4039668907,0.0,0.0,0.0,24.4,0.44,24.4039668907,0.0
2020-05-02 14:30:00,24.36,18.92,30.8443836054,0.0,0.0,0.0,24.36,18.92,30.8443836054,134.53,24.16,0.52,24.1655953786,0.0,0.0,0.0,24.16,0.52,24.1655953786,0.0
2020-05-02 15:00:00,18.12,19.12,26.3421487354,0.0,0.0,0.0,18.12,19.12,26.3421487354,134.62,18.04,0.44,18.0453650559,0.0,0.0,0.0,18.04,0.44,18.0453650559,0.0
2020-05-02 15:30:00,17.0,19.44,25.8246703754,0.0,0.0,0.0,17.0,19.44,25.8246703754,134.62,16.96,0.12,16.960424523,0.0,0.0,0.0,16.96,0.12,16.960424523,0.0
2020-05-02 16:00:00,15.64,19.64,25.1065569125,0.0,0.0,0.0,15.64,19.64,25.1065569125,134.76,15.56,0.2,15.561285294,0.0,0.0,0.0,15.56,0.2,15.561285294,0.0
2020-05-02 16:30:00,18.36,19.44,26.7395437508,0.0,0.0,0.0,18.36,19.44,26.7395437508,134.85,18.24,0.24,18.241578879,0.0,0.0,0.0,18.24,0.24,18.241578879,0.0
2020-05-02 17:00:00,25.76,19.08,32.0565749886,0.0,0.0,0.0,25.76,19.08,32.0565749886,134.79,25.56,0.48,25.564506645,0.0,0.0,0.0,25.56,0.48,25.564506645,0.0
2020-05-02 17:30:00,30.72,18.84,36.0369810056,0.0,0.0,0.0,30.72,18.84,36.0369810056,134.33,30.36,0.56,30.3651642512,0.0,0.0,0.0,30.36,0.56,30.3651642512,0.0
2020-05-02 18:00:00,34.0,19.16,39.0269855357,0.0,0.0,0.0,34.0,19.16,39.0269855357,134.23,33.6,0.2,33.6005952328,0.0,0.0,0.0,33.6,0.2,33.6005952328,0.0
2020-05-02 18:30:00,37.8,19.24,42.414827596,0.0,0.0,0.0,37.8,19.24,42.414827596,134.04,37.28,0.12,37.2801931325,0.0,0.0,0.0,37.28,0.12,37.2801931325,0.0
2020-05-02 19:00:00,30.92,19.6,36.608829536100004,0.0,0.0,0.0,30.92,19.6,36.608829536100004,134.0,30.52,0.28,30.5212843766,0.0,0.0,0.0,30.52,0.28,30.5212843766,0.0
2020-05-02 19:30:00,31.2,20.08,37.103185847,0.0,0.0,0.0,31.2,20.08,37.103185847,133.97,30.88,0.76,30.8893509158,0.0,0.0,0.0,30.88,0.76,30.8893509158,0.0
2020-05-02 20:00:00,34.68,20.44,40.255384733,0.0,0.0,0.0,34.68,20.44,40.255384733,134.01,34.28,1.08,34.2970086159,0.0,0.0,0.0,34.28,1.08,34.2970086159,0.0
2020-05-02 20:30:00,34.56,20.76,40.3158926479,0.0,0.0,0.0,34.56,20.76,40.3158926479,133.78,34.12,1.48,34.1520833918,0.0,0.0,0.0,34.12,1.48,34.1520833918,0.0
2020-05-02 21:00:00,37.36,20.72,42.7210486763,0.0,0.0,0.0,37.36,20.72,42.7210486763,133.66,36.88,1.48,36.909684366,0.0,0.0,0.0,36.88,1.48,36.909684366,0.0
2020-05-02 21:30:00,38.84,20.4,43.8714668093,0.0,0.0,0.0,38.84,20.4,43.8714668093,133.35,38.32,1.16,38.3375533909,0.0,0.0,0.0,38.32,1.16,38.3375533909,0.0
2020-05-02 22:00:00,38.92,20.32,43.9052252016,0.0,0.0,0.0,38.92,20.32,43.9052252016,133.54,38.4,1.12,38.4163298611,0.0,0.0,0.0,38.4,1.12,38.4163298611,0.0
2020-05-02 22:30:00,38.28,20.88,43.6042750198,0.0,0.0,0.0,38.28,20.88,43.6042750198,133.85,37.76,1.56,37.7922108377,0.0,0.0,0.0,37.76,1.56,37.7922108377,0.0
2020-05-02 23:00:00,36.52,21.2,42.2273655347,0.0,0.0,0.0,36.52,21.2,42.2273655347,134.07,36.04,1.88,36.0890010945,0.0,0.0,0.0,36.04,1.88,36.0890010945,0.0
2020-05-02 23:30:00,33.84,21.52,40.1030672144,0.0,0.0,0.0,33.84,21.52,40.1030672144,134.24,33.4,2.04,33.4622414073,0.0,0.0,0.0,33.4,2.04,33.4622414073,0.0
2020-05-03 00:00:00,32.16,22.08,39.0101525247,0.0,0.0,0.0,32.16,22.08,39.0101525247,134.67,31.8,2.56,31.9028776132,0.0,0.0,0.0,31.8,2.56,31.9028776132,0.0
2020-05-03 00:30:00,33.20944,23.41942,40.6366354199,2.80944,0.81942,2.9265,30.4,22.6,37.8803379077,134.82,32.84944,3.77942,33.0661416535,2.80944,0.81942,2.9265,30.04,2.96,30.1854799531,0.0
2020-05-03 01:00:00,32.42512,23.41066,39.9930920116,2.50512,0.7306600000000001,2.6095,29.92,22.68,37.5444909407,134.67,32.06512,3.85066,32.2955028301,2.50512,0.7306600000000001,2.6095,29.56,3.12,29.7241988958,0.0
2020-05-03 01:30:00,34.32528,23.40654,41.546250876,2.76528,0.80654,2.8805,31.56,22.6,38.8174393797,134.33,33.92528,3.88654,34.1471787451,2.76528,0.80654,2.8805,31.16,3.08,31.3118507917,0.0
2020-05-03 02:00:00,36.88288,22.91584,43.4221436597,3.00288,0.8758400000000001,3.128,33.88,22.04,40.418015785,134.27,36.48288,3.47584,36.6480831259,3.00288,0.8758400000000001,3.128,33.48,2.6,33.5808040404,0.0
2020-05-03 02:30:00,37.03184,22.95762,43.570741213,2.87184,0.83762,2.9915000000000003,34.16,22.12,40.6964371905,134.39,36.59184,3.39762,36.7492391248,2.87184,0.83762,2.9915000000000003,33.72,2.56,33.8170371263,0.0
2020-05-03 03:00:00,36.0488,23.1509,42.842504038,2.8487999999999998,0.8309000000000001,2.9675000000000002,33.2,22.32,40.0052796516,134.64,35.6488,3.5909,35.8291990456,2.8487999999999998,0.8309000000000001,2.9675000000000002,32.8,2.76,32.9159171223,0.0
2020-05-03 03:30:00,35.49152,23.20336,42.4033478301,2.89152,0.8433600000000001,3.012,32.6,22.36,39.5313748812,134.68,35.09152,3.64336,35.2801480723,2.89152,0.8433600000000001,3.012,32.2,2.8,32.3215098657,0.0
2020-05-03 04:00:00,34.40208,23.24394,41.5184760685,3.44208,1.00394,3.5855,30.96,22.24,38.120062959,134.85,34.08208,3.64394,34.2763252968,3.44208,1.00394,3.5855,30.64,2.64,30.7535233754,0.0
2020-05-03 04:30:00,33.8376,23.0393,40.9364448658,2.8776,0.8393,2.9975,30.96,22.2,38.096740018,134.89,33.4376,3.3993,33.6099439787,2.8776,0.8393,2.9975,30.56,2.56,30.6670376789,0.0
2020-05-03 05:00:00,33.5408,23.0394,40.6915128374,2.7408,0.7994,2.855,30.8,22.24,37.9902303231,134.92,33.2208,3.3994,33.3942730569,2.7408,0.7994,2.855,30.48,2.6,30.5906913946,0.0
2020-05-03 05:30:00,33.44224,23.10732,40.6488825652,2.56224,0.7473200000000001,2.669,30.88,22.36,38.1253721293,135.02,33.08224,3.42732,33.2593013426,2.56224,0.7473200000000001,2.669,30.52,2.68,30.6374411464,0.0
2020-05-03 06:00:00,33.58896,23.19178,40.81760519,2.98896,0.8717800000000001,3.1135,30.6,22.32,37.8753534637,135.12,33.22896,3.51178,33.4140147461,2.98896,0.8717800000000001,3.1135,30.24,2.64,30.3550193543,0.0
2020-05-03 06:30:00,34.28976,23.29618,41.4547903559,4.16976,1.21618,4.3435,30.12,22.08,37.3462287253,135.21,33.92976,3.53618,34.1135337168,4.16976,1.21618,4.3435,29.76,2.32,29.8502931309,0.0
2020-05-03 07:00:00,34.74384,23.53362,41.9638616937,5.94384,1.7336200000000002,6.1915,28.8,21.8,36.1203543726,135.3,34.46384,3.77362,34.6698208165,5.94384,1.7336200000000002,6.1915,28.52,2.04,28.5928662432,0.0
2020-05-03 07:30:00,35.19024,24.41382,42.8297513214,9.51024,2.77382,9.9065,25.68,21.64,33.5820189983,135.26,34.91024,4.65382,35.219070082100004,9.51024,2.77382,9.9065,25.4,1.88,25.4694797748,0.0
2020-05-03 08:00:00,35.6576,25.3768,43.765813325,13.4976,3.9368,14.06,22.16,21.44,30.8340590906,135.32,35.4976,5.6168,35.9392271481,13.4976,3.9368,14.06,22.0,1.6800000000000002,22.0640522117,0.0
2020-05-03 08:30:00,36.76256,25.94408,44.9953453682,16.40256,4.78408,17.086,20.36,21.16,29.3645228124,135.09,36.60256,6.26408,37.1347020562,16.40256,4.78408,17.086,20.2,1.48,20.2541452547,0.0
2020-05-03 09:00:00,37.69584,26.08962,45.8436977681,18.13584,5.28962,18.8915,19.56,20.8,28.5522958797,134.94,37.57584,6.40962,38.1185910056,18.13584,5.28962,18.8915,19.44,1.12,19.4722366461,0.0
2020-05-03 09:30:00,38.43696,26.93578,46.935446501,22.95696,6.69578,23.9135,15.48,20.24,25.4811302732,134.81,38.35696,7.33578,39.0521452503,22.95696,6.69578,23.9135,15.4,0.64,15.4132929642,0.0
2020-05-03 10:00:00,39.05776,27.26018,47.6300958413,24.61776,7.18018,25.6435,14.44,20.08,24.7329739417,134.81,39.01776,7.66018,39.7625948983,24.61776,7.18018,25.6435,14.4,0.48,14.407997779,0.0
2020-05-03 10:30:00,40.188,27.0265,48.4304351235,25.188,7.3465,26.2375,15.0,19.68,24.7447448966,134.6,40.148,7.5465,40.8510901476,25.188,7.3465,26.2375,14.96,0.2,14.9613368387,0.0
2020-05-03 11:00:00,40.33888,26.37384,48.1954839793,23.49888,6.85384,24.478,16.84,19.52,25.7801474007,135.0,40.21888,6.93384,40.8122095163,23.49888,6.85384,24.478,16.72,0.08,16.7201913865,0.0
2020-05-03 11:30:00,42.85152,27.07336,50.6874697337,28.09152,8.19336,29.262,14.76,18.88,23.964807531,134.84,42.81152,8.91336,43.7295578665,28.09152,8.19336,29.262,14.72,0.72,14.7375981761,0.0
2020-05-03 12:00:00,42.77968,26.82074,50.4921094336,27.49968,8.02074,28.6455,15.28,18.8,24.2263988244,134.73,42.65968,8.78074,43.5539859559,27.49968,8.02074,28.6455,15.16,0.76,15.1790381777,0.0
2020-05-03 12:30:00,43.59792,25.70106,50.6095160365,23.79792,6.94106,24.7895,19.8,18.76,27.275952779,134.67,43.47792,7.66106,44.1477221139,23.79792,6.94106,24.7895,19.68,0.72,19.6931663274,0.0
2020-05-03 13:00:00,45.16848,25.45414,51.8469365406,24.04848,7.01414,25.0505,21.12,18.44,28.0372609219,134.75,44.96848,8.09414,45.6911292906,24.04848,7.01414,25.0505,20.92,1.08,20.9478590792,0.0
2020-05-03 13:30:00,45.53248,25.27864,52.0789436836,22.21248,6.47864,23.138,23.32,18.8,29.9543385839,134.89,45.33248,7.23864,45.9067713088,22.21248,6.47864,23.138,23.12,0.76,23.1324879769,0.0
2020-05-03 14:00:00,45.51792,25.07606,51.9681616593,20.55792,5.99606,21.4145,24.96,19.08,31.4173200639,135.04,45.19792,6.55606,45.6709305253,20.55792,5.99606,21.4145,24.64,0.56,24.6463628148,0.0
2020-05-03 14:30:00,45.08272,26.67246,52.3819793922,25.48272,7.43246,26.5445,19.6,19.24,27.465207081,135.04,44.96272,7.83246,45.6398249279,25.48272,7.43246,26.5445,19.48,0.4,19.4841063434,0.0
2020-05-03 15:00:00,44.39424,26.48332,51.6934694463,23.87424,6.96332,24.869,20.52,19.52,28.321384147,135.18,44.23424,7.12332,44.8041256605,23.87424,6.96332,24.869,20.36,0.16,20.360628674,0.0
2020-05-03 15:30:00,44.9528,26.0729,51.966819628,22.1928,6.4729,23.1175,22.76,19.6,30.0362714064,135.18,44.7528,6.6329,45.2416674124,22.1928,6.4729,23.1175,22.56,0.16,22.5605673688,0.0
2020-05-03 16:00:00,46.16576,25.84668,52.9086785263,21.96576,6.40668,22.881,24.2,19.44,31.0411597721,135.04,45.92576,6.60668,46.3985307117,21.96576,6.40668,22.881,23.96,0.2,23.96083471,0.0
2020-05-03 16:30:00,49.028,24.7915,54.9396328369,19.308,5.6315,20.1125,29.72,19.16,35.3607692224,134.87,48.668,6.0715,49.0452580404,19.308,5.6315,20.1125,29.36,0.44,29.3632968176,0.0
2020-05-03 17:00:00,51.96032,22.43176,56.5955714805,13.96032,4.07176,14.542,38.0,18.36,42.2029572424,134.41,51.44032,5.15176,51.6976513277,13.96032,4.07176,14.542,37.48,1.08,37.4955570701,0.0
2020-05-03 17:30:00,54.58848,20.36664,58.2640727516,9.34848,2.72664,9.738,45.24,17.64,48.5574628662,134.02,53.90848,4.40664,54.0882860886,9.34848,2.72664,9.738,44.56,1.6800000000000002,44.5916584128,0.0
2020-05-03 18:00:00,54.72912,20.37266,58.3979610213,8.40912,2.45266,8.7595,46.32,17.92,49.6655695628,133.79,54.08912,3.77266,54.2205299296,8.40912,2.45266,8.7595,45.68,1.32,45.6990678242,0.0
2020-05-03 18:30:00,52.65184,22.18512,57.1348913082,12.29184,3.58512,12.804,40.36,18.6,44.4397299722,133.23,52.09184,4.06512,52.2502152646,12.29184,3.58512,12.804,39.8,0.48,39.8028943671,0.0
2020-05-03 19:00:00,50.21072,23.23646,55.326751904,14.25072,4.15646,14.8445,35.96,19.08,40.7083283862,133.07,49.73072,4.31646,49.9176956464,14.25072,4.15646,14.8445,35.48,0.16,35.4803607648,0.0
2020-05-03 19:30:00,47.53184,23.15512,52.8718771749,12.05184,3.51512,12.554,35.48,19.64,40.5531749682,132.96,47.05184,4.11512,47.2314499036,12.05184,3.51512,12.554,35.0,0.6000000000000001,35.0051424794,0.0
2020-05-03 20:00:00,46.3912,23.6391,52.0667887069,11.7912,3.4391,12.2825,34.6,20.2,40.0649472731,133.04,45.9512,4.5591,46.1768142497,11.7912,3.4391,12.2825,34.16,1.12,34.1783557241,0.0
2020-05-03 20:30:00,44.96624,23.50682,50.739859344,10.92624,3.18682,11.3815,34.04,20.32,39.6437132469,133.02,44.56624,4.42682,44.7855611001,10.92624,3.18682,11.3815,33.64,1.24,33.6628459878,0.0
2020-05-03 21:00:00,44.47888,24.78634,50.9188905677,14.07888,4.10634,14.6655,30.4,20.68,36.7671375008,133.22,44.11888,5.66634,44.4812655109,14.07888,4.10634,14.6655,30.04,1.56,30.0804787196,0.0
2020-05-03 21:30:00,43.69152,24.38336,50.0349594264,13.93152,4.06336,14.512,29.76,20.32,36.0355380146,133.22,43.33152,5.2233600000000004,43.645207242,13.93152,4.06336,14.512,29.4,1.16,29.4228754543,0.0
2020-05-03 22:00:00,41.65728,24.80004,48.4806245937,13.57728,3.9600400000000002,14.143,28.08,20.84,34.9684429164,133.38,41.29728,5.60004,41.6752418517,13.57728,3.9600400000000002,14.143,27.72,1.6400000000000001,27.7684713299,0.0
2020-05-03 22:30:00,39.13856,24.92708,46.402437395,12.77856,3.72708,13.311,26.36,21.2,33.827349881399996,133.59,38.89856,5.64708,39.3063287856,12.77856,3.72708,13.311,26.12,1.92,26.1904715498,0.0
2020-05-03 23:00:00,37.05744,23.91342,44.103350388,8.61744,2.51342,8.9765,28.44,21.4,35.5920440548,133.81,36.73744,4.63342,37.028476591,8.61744,2.51342,8.9765,28.12,2.12,28.1998014177,0.0
2020-05-03 23:30:00,34.15328,24.20304,41.8596903954,8.51328,2.48304,8.868,25.64,21.72,33.6030950955,134.04,33.87328,4.76304,34.2065147012,8.51328,2.48304,8.868,25.36,2.2800000000000002,25.4622858361,0.0
2020-05-04 00:00:00,32.26112,25.16116,40.9128810547,9.74112,2.84116,10.147,22.52,22.32,31.7069834579,134.23,32.06112,5.72116,32.5675772418,9.74112,2.84116,10.147,22.32,2.88,22.5050394356,0.0
2020-05-04 00:30:00,31.05536,25.19448,39.9899638309,8.89536,2.59448,9.266,22.16,22.6,31.6516287101,134.48,30.89536,5.59448,31.3977941263,8.89536,2.59448,9.266,22.0,3.0,22.2036033112,0.0
2020-05-04 01:00:00,30.74384,25.17862,39.7384776136,8.70384,2.53862,9.0665,22.04,22.64,31.5963795394,134.63,30.50384,5.57862,31.0097606545,8.70384,2.53862,9.0665,21.8,3.04,22.0109427331,0.0
2020-05-04 01:30:00,32.93328,24.52554,41.0621850837,7.01328,2.04554,7.3055,25.92,22.48,34.31030166,134.44,32.69328,4.96554,33.0682195567,7.01328,2.04554,7.3055,25.68,2.92,25.8454792952,0.0
2020-05-04 02:00:00,35.85232,23.38026,42.8021659154,4.73232,1.38026,4.9295,31.12,22.0,38.1110797538,134.3,35.45232,3.9002600000000003,35.6662168088,4.73232,1.38026,4.9295,30.72,2.52,30.823186078,0.0
2020-05-04 02:30:00,36.00048,23.34014,42.9045067033,4.32048,1.26014,4.5005,31.68,22.08,38.6153958933,134.3,35.60048,3.86014,35.8091448802,4.32048,1.26014,4.5005,31.28,2.6,31.3878702686,0.0
2020-05-04 03:00:00,35.22784,23.61812,42.4124545788,4.58784,1.33812,4.779,30.64,22.28,37.8841391614,134.43,34.90784,4.09812,35.1475729034,4.58784,1.33812,4.779,30.32,2.76,30.4453608946,0.0
2020-05-04 03:30:00,34.30512,23.36566,41.5065696661,3.58512,1.04566,3.7345,30.72,22.32,37.9723689016,134.43,33.90512,3.80566,34.118033505,3.58512,1.04566,3.7345,30.32,2.76,30.4453608946,0.0
2020-05-04 04:00:00,34.2504,22.8597,41.1783412032,2.8104,0.8197,2.9275,31.44,22.04,38.3957706004,134.49,33.8904,3.3397,34.0545563508,2.8104,0.8197,2.9275,31.08,2.52,31.1819948047,0.0
2020-05-04 04:30:00,34.30336,22.86848,41.2272711297,2.70336,0.7884800000000001,2.816,31.6,22.08,38.5497911797,134.6,33.94336,3.26848,34.1003614292,2.70336,0.7884800000000001,2.816,31.24,2.48,31.338283297,0.0
2020-05-04 05:00:00,33.18112,22.95116,40.3452905529,3.26112,0.9511600000000001,3.3970000000000002,29.92,22.0,37.137668209,134.66,32.86112,3.39116,33.0356349084,3.26112,0.9511600000000001,3.3970000000000002,29.6,2.44,29.7003973037,0.0
2020-05-04 05:30:00,33.82128,22.67454,40.7187149239,2.86128,0.8345400000000001,2.9805,30.96,21.84,37.8880878377,134.66,33.46128,3.11454,33.6059164233,2.86128,0.8345400000000001,2.9805,30.6,2.2800000000000002,30.6848236104,0.0
2020-05-04 06:00:00,34.80848,22.37414,41.3791302549,2.92848,0.8541400000000001,3.0505,31.88,21.52,38.4635515781,134.5,34.48848,2.85414,34.6063775604,2.92848,0.8541400000000001,3.0505,31.56,2.0,31.6233078599,0.0
2020-05-04 06:30:00,36.3152,22.1236,42.5234926599,3.7152000000000003,1.0836000000000001,3.87,32.6,21.04,38.8000206186,133.92,35.9152,2.7636000000000003,36.021369713,3.7152000000000003,1.0836000000000001,3.87,32.2,1.6800000000000002,32.2437963025,0.0
2020-05-04 07:00:00,38.14224,21.51982,43.794213374,4.66224,1.35982,4.8565000000000005,33.48,20.16,39.0811463496,134.41,37.70224,1.9998200000000002,37.7552404449,4.66224,1.35982,4.8565000000000005,33.04,0.64,33.0461979659,0.0
2020-05-04 07:30:00,41.55072,20.61896,46.385383948,5.55072,1.61896,5.782,36.0,19.0,40.7062648741,134.23,41.03072,2.01896,41.0803625008,5.55072,1.61896,5.782,35.48,0.4,35.4822547198,0.0
2020-05-04 08:00:00,43.72224,19.89232,48.0347651769,6.76224,1.97232,7.044,36.96,17.92,41.0751506388,134.09,43.24224,3.4123200000000002,43.3766670919,6.76224,1.97232,7.044,36.48,1.44,36.50840999,0.0
2020-05-04 08:30:00,46.02416,19.06538,49.8167845033,7.90416,2.30538,8.2335,38.12,16.76,41.6417098592,133.62,45.46416,4.78538,45.7153115077,7.90416,2.30538,8.2335,37.56,2.48,37.6417852924,0.0
2020-05-04 09:00:00,46.2328,20.2179,50.4602346036,11.9928,3.4979,12.4925,34.24,16.72,38.1042779751,133.53,45.7928,5.9379,46.1761755481,11.9928,3.4979,12.4925,33.8,2.44,33.8879565628,0.0
2020-05-04 09:30:00,45.77744,21.71342,50.6660302476,17.25744,5.03342,17.9765,28.52,16.68,33.0395641618,133.53,45.45744,7.51342,46.0741829168,17.25744,5.03342,17.9765,28.2,2.48,28.3088396089,0.0
2020-05-04 10:00:00,45.71744,22.34092,50.8841923057,18.99744,5.54092,19.789,26.72,16.8,31.5626107919,133.59,45.43744,7.90092,46.1192529276,18.99744,5.54092,19.789,26.44,2.36,26.5451163117,0.0
2020-05-04 10:30:00,45.60016,22.52838,50.8616014047,21.56016,6.28838,22.4585,24.04,16.24,29.011363291,133.47,45.36016,9.20838,46.2854013426,21.56016,6.28838,22.4585,23.8,2.92,23.9784569979,0.0
2020-05-04 11:00:00,45.0016,22.7338,50.4179498294,23.3616,6.8138000000000005,24.335,21.64,15.92,26.8651447046,133.44,44.7616,10.0138,45.8680392539,23.3616,6.8138000000000005,24.335,21.4,3.2,21.6379296607,0.0
2020-05-04 11:30:00,44.94464,23.48052,50.7085346288,26.74464,7.800520000000001,27.859,18.2,15.68,24.0229556883,133.38,44.82464,11.24052,46.212526884,26.74464,7.800520000000001,27.859,18.08,3.44,18.4043473125,0.0
2020-05-04 12:00:00,44.38896,23.67678,50.3087435845,26.86896,7.83678,27.9885,17.52,15.84,23.6189754223,133.38,44.30896,11.11678,45.6822365242,26.86896,7.83678,27.9885,17.44,3.2800000000000002,17.745760057,0.0
2020-05-04 12:30:00,45.6368,23.947400000000002,51.5382914055,28.7568,8.3874,29.955,16.88,15.56,22.9575259991,133.22,45.5168,11.8674,47.0384339131,28.7568,8.3874,29.955,16.76,3.48,17.1174764495,0.0
2020-05-04 13:00:00,46.04832,23.94576,51.9022850826,27.92832,8.14576,29.092,18.12,15.8,24.0410981446,133.28,45.92832,11.46576,47.3378731081,27.92832,8.14576,29.092,18.0,3.32,18.3036171289,0.0
2020-05-04 13:30:00,45.0272,24.6746,51.3447623911,29.4672,8.5946,30.695,15.56,16.08,22.375879871,133.67,44.9072,11.7146,46.4100039323,29.4672,8.5946,30.695,15.44,3.12,15.7520792278,0.0
2020-05-04 14:00:00,44.596,23.1605,50.2514873039,24.276,7.0805,25.2875,20.32,16.08,25.9127150256,134.2,44.476,10.2805,45.6486939161,24.276,7.0805,25.2875,20.2,3.2,20.4518947777,0.0
2020-05-04 14:30:00,45.42256,22.08658,50.5076823171,21.14256,6.16658,22.0235,24.28,15.92,29.0338560994,134.28,45.14256,9.60658,46.1534083536,21.14256,6.16658,22.0235,24.0,3.44,24.245279953,0.0
2020-05-04 15:00:00,43.4952,24.2211,49.7844765791,27.7752,8.1011,28.9325,15.72,16.12,22.5160564931,134.53,43.4552,11.3811,44.9208620159,27.7752,8.1011,28.9325,15.68,3.2800000000000002,16.019388253,0.0
2020-05-04 15:30:00,40.77984,26.52412,48.646935075100004,35.25984,10.28412,36.729,5.52,16.24,17.1524925302,134.75,40.81984,13.48412,42.9893106458,35.25984,10.28412,36.729,5.5600000000000005,3.2,6.4151071698,0.0
2020-05-04 16:00:00,40.67808,27.26444,48.9699487543,36.83808,10.74444,38.373,3.84,16.52,16.960424523,134.82,40.87808,13.74444,43.1268716162,36.83808,10.74444,38.373,4.04,3.0,5.0320572334,0.0
2020-05-04 16:30:00,42.8064,26.8752,50.5436866087,35.3664,10.3152,36.84,7.44,16.56,18.1545366231,134.85,42.8464,13.3152,44.8676781659,35.3664,10.3152,36.84,7.48,3.0,8.0591810998,0.0
2020-05-04 17:00:00,46.49776,26.41518,53.477129873,35.29776,10.29518,36.7685,11.2,16.12,19.6289174434,134.64,46.53776,13.61518,48.4885164988,35.29776,10.29518,36.7685,11.24,3.32,11.7200682592,0.0
2020-05-04 17:30:00,49.71024,24.70382,55.5102394469,27.51024,8.02382,28.6565,22.2,16.68,27.7680103716,134.56,49.51024,10.78382,50.6710433941,27.51024,8.02382,28.6565,22.0,2.76,22.1724513755,0.0
2020-05-04 18:00:00,50.69264,23.25202,55.7709618372,21.57264,6.29202,22.4715,29.12,16.96,33.6989020593,134.24,50.37264,8.65202,51.110275979,21.57264,6.29202,22.4715,28.8,2.36,28.896532664,0.0
2020-05-04 18:30:00,50.31232,24.66276,56.0319665423,25.31232,7.38276,26.367,25.0,17.28,30.3907617542,134.13,50.07232,9.42276,50.951208388,25.31232,7.38276,26.367,24.76,2.04,24.8438966348,0.0
2020-05-04 19:00:00,48.87376,26.69818,55.6905488557,32.15376,9.37818,33.4935,16.72,17.32,24.0736536488,134.16,48.83376,11.33818,50.1327282466,32.15376,9.37818,33.4935,16.68,1.96,16.7947610879,0.0
2020-05-04 19:30:00,47.55472,26.66346,54.5196431889,31.07472,9.06346,32.3695,16.48,17.6,24.1112090116,134.04,47.47472,10.78346,48.6840019786,31.07472,9.06346,32.3695,16.4,1.72,16.4899484535,0.0
2020-05-04 20:00:00,46.3552,26.523600000000002,53.4069838504,27.7152,8.0836,28.87,18.64,18.44,26.2199008389,133.51,46.1952,8.8436,47.0340915082,27.7152,8.0836,28.87,18.48,0.76,18.4956211034,0.0
2020-05-04 20:30:00,46.2304,26.4422,53.2582371563,28.6704,8.3622,29.865,17.56,18.08,25.2039679416,133.05,46.1504,9.3622,47.0904471098,28.6704,8.3622,29.865,17.48,1.0,17.5085807534,0.0
2020-05-04 21:00:00,45.85376,26.05068,52.7371333559,27.05376,7.89068,28.181,18.8,18.16,26.1385845064,132.98,45.81376,8.73068,46.6382394458,27.05376,7.89068,28.181,18.76,0.84,18.7787965536,0.0
2020-05-04 21:30:00,46.22256,26.46658,53.2635420325,29.30256,8.54658,30.5235,16.92,17.92,24.6457460832,133.07,46.14256,9.74658,47.16070043,29.30256,8.54658,30.5235,16.84,1.2,16.8827012057,0.0
2020-05-04 22:00:00,44.26448,26.87214,51.7827780044,28.22448,8.23214,29.4005,16.04,18.64,24.5912830084,133.83,44.22448,8.87214,45.105648199,28.22448,8.23214,29.4005,16.0,0.64,16.0127948841,0.0
2020-05-04 22:30:00,41.5328,28.1004,50.145846847,31.6128,9.2204,32.93,9.92,18.88,21.3274658598,134.16,41.6528,9.7004,42.7674351347,31.6128,9.2204,32.93,10.04,0.48,10.0514675545,0.0
2020-05-04 23:00:00,39.23744,28.67592,48.5992292696,32.07744,9.35592,33.414,7.16,19.32,20.6040772664,134.73,39.39744,9.55592,40.5397815189,32.07744,9.35592,33.414,7.32,0.2,7.3227317307,0.0
2020-05-04 23:30:00,35.95328,30.15804,46.9270254693,34.55328,10.07804,35.993,1.4,20.08,20.1287456142,135.25,36.07328,10.51804,37.5754001363,34.55328,10.07804,35.993,1.52,0.44,1.5824032356000002,0.0
2020-05-05 00:00:00,33.39216,29.90438,44.8253086175,30.39216,8.86438,31.6585,3.0,21.04,21.2528021682,135.72,33.59216,10.10438,35.0789353979,30.39216,8.86438,31.6585,3.2,1.24,3.4318508126,0.0
2020-05-05 00:30:00,32.73312,28.89216,43.6602113417,26.37312,7.69216,27.472,6.36,21.2,22.1334497989,135.61,32.89312,9.09216,34.1265983772,26.37312,7.69216,27.472,6.52,1.4,6.6686130492,0.0
2020-05-05 01:00:00,35.56944,30.71442,46.9953259149,33.16944,9.67442,34.5515,2.4,21.04,21.1764397385,135.55,35.36944,10.99442,37.0388249955,33.16944,9.67442,34.5515,2.2,1.32,2.5656188337,0.0
2020-05-05 01:30:00,40.77824,31.81032,51.7180946671,37.33824,10.890320000000001,38.894,3.44,20.92,21.2009433752,135.64,40.61824,12.05032,42.3680496695,37.33824,10.890320000000001,38.894,3.2800000000000002,1.16,3.4790803383,0.0
2020-05-05 02:00:00,55.18544,33.74742,64.6863288852,45.62544,13.30742,47.5265,9.56,20.44,22.565176711,135.48,54.70544,14.02742,56.4752483611,45.62544,13.30742,47.5265,9.08,0.72,9.1085015233,0.0
2020-05-05 02:30:00,38.22352,31.78186,49.7104023948,36.14352,10.54186,37.6495,2.08,21.24,21.341602564,135.62,38.14352,12.02186,39.9931648641,36.14352,10.54186,37.6495,2.0,1.48,2.4880514464,0.0
2020-05-05 03:00:00,48.25952,33.00736,58.4676584515,41.57952,12.12736,43.312,6.68,20.88,21.9225181035,135.62,47.89952,13.20736,49.6870040795,41.57952,12.12736,43.312,6.32,1.08,6.4116144613,0.0
2020-05-05 03:30:00,44.77264,32.66202,55.4201844372,39.57264,11.54202,41.2215,5.2,21.12,21.750733321,135.65,44.37264,12.82202,46.1880436634,39.57264,11.54202,41.2215,4.8,1.28,4.9677359028,0.0
2020-05-05 04:00:00,47.07824,32.86782,57.4164982653,40.27824,11.74782,41.9565,6.8,21.12,22.1877083089,135.8,46.67824,12.98782,48.4514350443,40.27824,11.74782,41.9565,6.4,1.24,6.519018331,0.0
2020-05-05 04:30:00,49.788,33.2265,59.8568730076,41.508,12.1065,43.2375,8.28,21.12,22.6850787964,135.8,49.348,13.3865,51.1314334461,41.508,12.1065,43.2375,7.84,1.28,7.9438026159,0.0
2020-05-05 05:00:00,46.76704,33.69872,57.6433843559,41.20704,12.01872,42.924,5.5600000000000005,21.68,22.3815995854,135.9,46.36704,13.81872,48.3824288435,41.20704,12.01872,42.924,5.16,1.8,5.4649428176,0.0
2020-05-05 05:30:00,47.01328,33.88554,57.9523797393,41.57328,12.12554,43.3055,5.44,21.76,22.4296946034,135.9,46.61328,13.96554,48.660396421,41.57328,12.12554,43.3055,5.04,1.8399999999999999,5.3653704439,0.0
2020-05-05 06:00:00,47.6792,33.7981,58.4432859809,41.9592,12.2381,43.7075,5.72,21.56,22.3058736659,135.7,47.2792,13.9581,49.2965648727,41.9592,12.2381,43.7075,5.32,1.72,5.5911358417,0.0
2020-05-05 06:30:00,53.84992,34.01956,63.6957168623,46.00992,13.41956,47.927,7.84,20.6,22.0414518578,135.27,53.40992,14.33956,55.3013791456,46.00992,13.41956,47.927,7.4,0.92,7.456969894,0.0
2020-05-05 07:00:00,57.77648,33.83814,66.9562645303,48.81648,14.23814,50.8505,8.96,19.6,21.5509071735,134.74,57.33648,14.71814,59.195401712,48.81648,14.23814,50.8505,8.52,0.48,8.5335104148,0.0
2020-05-05 07:30:00,54.21552,32.65286,63.2892714056,48.45552,14.13286,50.4745,5.76,18.52,19.3950509151,134.18,53.81552,15.01286,55.8703513346,48.45552,14.13286,50.4745,5.36,0.88,5.431758463,0.0
2020-05-05 08:00:00,59.05456,32.51258,67.4129728988,51.81456,15.11258,53.9735,7.24,17.4,18.8461561068,133.83,58.61456,16.99258,61.0279806241,51.81456,15.11258,53.9735,6.8,1.88,7.0550974479,0.0
2020-05-05 08:30:00,60.29232,31.98526,68.251159025,53.57232,15.62526,55.8045,6.72,16.36,17.6863789397,133.61,59.93232,18.42526,62.7006633669,53.57232,15.62526,55.8045,6.36,2.8,6.9490718805,0.0
2020-05-05 09:00:00,49.47552,29.94036,57.8295100809,47.79552,13.94036,49.787,1.6800000000000002,16.0,16.0879582297,133.57,49.43552,17.10036,52.3095875514,47.79552,13.94036,49.787,1.6400000000000001,3.16,3.560224712,0.0
2020-05-05 09:30:00,46.9928,29.1579,55.3037646481,44.1528,12.8779,45.9925,2.84,16.28,16.5258585254,133.6,47.0328,15.7579,49.6023758327,44.1528,12.8779,45.9925,2.88,2.88,4.0729350596,0.0
