Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-05 10:00:00,48.15296,29.39628,56.4167425026,45.79296,13.35628,47.701,2.36,16.04,16.2126863906,133.76,48.11296,16.516280000000002,50.8688944739,45.79296,13.35628,47.701,2.32,3.16,3.9202040763,0.0
2020-05-05 10:30:00,51.31664,30.01402,59.4494654093,47.63664,13.89402,49.6215,3.68,16.12,16.534714996,134.11,51.11664,17.05402,53.8864591809,47.63664,13.89402,49.6215,3.48,3.16,4.7006382545,0.0
2020-05-05 11:00:00,56.23072,30.09896,63.779630485,49.71072,14.49896,51.782,6.52,15.6,16.9077023868,134.11,55.83072,18.17896,58.7157890384,49.71072,14.49896,51.782,6.12,3.68,7.1412043802,0.0
2020-05-05 11:30:00,62.9296,30.3778,69.8780744511,52.4496,15.2978,54.635,10.48,15.08,18.3640082771,133.95,62.4096,19.4578,65.3725030345,52.4496,15.2978,54.635,9.96,4.16,10.7938501009,0.0
2020-05-05 12:00:00,57.6936,29.7423,64.9088275218,50.1336,14.6223,52.2225,7.5600000000000005,15.12,16.9046739099,134.02,57.2536,18.7423,60.2432446192,50.1336,14.6223,52.2225,7.12,4.12,8.226104789,0.0
2020-05-05 12:30:00,65.4864,30.7302,72.3381903077,54.2064,15.8102,56.465,11.28,14.92,18.7041385795,133.74,64.9664,20.0902,68.0018328062,54.2064,15.8102,56.465,10.76,4.28,11.5799827288,0.0
2020-05-05 13:00:00,60.03696,30.65078,67.4085074798,50.91696,14.85078,53.0385,9.12,15.8,18.2432014734,133.98,59.55696,18.33078,62.3141154142,50.91696,14.85078,53.0385,8.64,3.48,9.3145048178,0.0
2020-05-05 13:30:00,77.32064,32.34352,83.8127953,58.64064,17.10352,61.084,18.68,15.24,24.1080899285,134.25,76.68064,21.14352,79.5422465662,58.64064,17.10352,61.084,18.04,4.04,18.4868385615,0.0
2020-05-05 14:00:00,77.68864,32.21752,84.1040628032,58.20864,16.97752,60.634,19.48,15.24,24.7331356686,134.5,77.00864,21.09752,79.8463273094,58.20864,16.97752,60.634,18.8,4.12,19.2461528623,0.0
2020-05-05 14:30:00,67.14176,30.79468,73.8669631987,52.78176,15.39468,54.981,14.36,15.4,21.0563434622,134.58,66.58176,19.43468,69.3602014948,52.78176,15.39468,54.981,13.8,4.04,14.3792072104,0.0
2020-05-05 15:00:00,77.2376,31.9993,83.6038399492,57.5976,16.7993,59.9975,19.64,15.2,24.834846486300002,134.8,76.5576,21.0393,79.3959587274,57.5976,16.7993,59.9975,18.96,4.24,19.4283092419,0.0
2020-05-05 15:30:00,65.488,30.849,72.390185419,52.008,15.169,54.175,13.48,15.68,20.6778335422,134.85,64.928,19.009,67.653434983,52.008,15.169,54.175,12.92,3.84,13.4785755924,0.0
2020-05-05 16:00:00,54.06704,29.75622,61.7144832519,47.02704,13.71622,48.9865,7.04,16.04,17.5169403721,134.89,53.62704,17.19622,56.3166884809,47.02704,13.71622,48.9865,6.6,3.48,7.4612599472,0.0
2020-05-05 16:30:00,50.9256,29.7083,58.9576104015,46.7256,13.6283,48.6725,4.2,16.08,16.6194584749,134.98,50.5256,17.1083,53.3435111729,46.7256,13.6283,48.6725,3.8,3.48,5.1527080259,0.0
2020-05-05 17:00:00,45.9776,29.1518,54.4404917777,43.8576,12.7918,45.685,2.12,16.36,16.4967875661,134.75,46.0976,15.9118,48.7665264808,43.8576,12.7918,45.685,2.24,3.12,3.8408332429,0.0
2020-05-05 17:30:00,48.06288,28.21334,55.731795125,38.58288,11.25334,40.1905,9.48,16.96,19.4296680363,134.39,48.14288,13.69334,50.052417075,38.58288,11.25334,40.1905,9.56,2.44,9.8664684665,0.0
2020-05-05 18:00:00,50.00048,25.82014,56.2736850566,29.28048,8.540140000000001,30.5005,20.72,17.28,26.9799332838,134.29,49.84048,10.66014,50.9677548206,29.28048,8.540140000000001,30.5005,20.56,2.12,20.6690106198,0.0
2020-05-05 18:30:00,50.21488,24.77934,55.9959807866,24.61488,7.17934,25.6405,25.6,17.6,31.0663805423,134.08,49.93488,8.93934,50.728729929400004,24.61488,7.17934,25.6405,25.32,1.76,25.381095327,0.0
2020-05-05 19:00:00,52.03216,24.05938,57.325382164,22.832160000000002,6.6593800000000005,23.7835,29.2,17.4,33.9911753254,133.83,51.71216,8.57938,52.4190161397,22.832160000000002,6.6593800000000005,23.7835,28.88,1.92,28.9437523483,0.0
2020-05-05 19:30:00,48.3704,23.8047,53.9106607106,19.4904,5.6847,20.3025,28.88,18.12,34.0938234875,133.95,48.0104,6.8447,48.4958598877,19.4904,5.6847,20.3025,28.52,1.16,28.5435807144,0.0
2020-05-05 20:00:00,47.55056,23.80558,53.176699742,17.71056,5.16558,18.4485,29.84,18.64,35.1834506551,134.16,47.19056,5.88558,47.5561668456,17.71056,5.16558,18.4485,29.48,0.72,29.4887910909,0.0
2020-05-05 20:30:00,47.0408,24.1319,52.8695135428,19.2408,5.6119,20.0425,27.8,18.52,33.4040476589,133.88,46.7208,6.4119,47.1587278693,19.2408,5.6119,20.0425,27.48,0.8,27.4916423664,0.0
2020-05-05 21:00:00,46.53248,24.22364,52.4600460331,18.73248,5.46364,19.513,27.8,18.76,33.5377041552,133.11,46.21248,5.74364,46.568043852,18.73248,5.46364,19.513,27.48,0.28,27.481426455,0.0
2020-05-05 21:30:00,47.9528,22.3779,52.9173075302,14.8728,4.3379,15.4925,33.08,18.04,37.6792781247,132.48,47.5128,5.2179,47.798458597,14.8728,4.3379,15.4925,32.64,0.88,32.6518605902,0.0
2020-05-05 22:00:00,46.1952,22.9936,51.601377346,15.4752,4.5136,16.12,30.72,18.48,35.850087866,132.95,45.8352,5.0336,46.1107654241,15.4752,4.5136,16.12,30.36,0.52,30.3644529014,0.0
2020-05-05 22:30:00,43.88256,23.31908,49.6936471211,15.08256,4.39908,15.711,28.8,18.92,34.4587637619,133.25,43.52256,4.67908,43.7733596906,15.08256,4.39908,15.711,28.44,0.28,28.441378307,0.0
2020-05-05 23:00:00,40.7784,23.4937,47.0620000239,12.9384,3.7737,13.4775,27.84,19.72,34.1166235141,133.69,40.4984,4.2537,40.7211783505,12.9384,3.7737,13.4775,27.56,0.48,27.564179654,0.0
2020-05-05 23:30:00,36.94176,24.17468,44.1487121556,11.98176,3.4946800000000002,12.481,24.96,20.68,32.4139476152,134.19,36.70176,4.69468,37.0008000913,11.98176,3.4946800000000002,12.481,24.72,1.2,24.7491090749,0.0
2020-05-06 00:00:00,34.1696,24.7978,42.2195742399,10.6896,3.1178,11.135,23.48,21.68,31.958297827,134.75,33.9696,5.1978,34.3649654299,10.6896,3.1178,11.135,23.28,2.08,23.372736254,0.0
2020-05-06 00:30:00,33.21344,24.74892,41.4203046561,9.97344,2.90892,10.389,23.24,21.84,31.8917418778,134.84,33.05344,5.06892,33.4398541534,9.97344,2.90892,10.389,23.08,2.16,23.1808541689,0.0
2020-05-06 01:00:00,32.64032,24.64676,40.9005289477,9.76032,2.84676,10.167,22.88,21.8,31.6027593732,134.87,32.48032,5.00676,32.8639442703,9.76032,2.84676,10.167,22.72,2.16,22.8224450925,0.0
2020-05-06 01:30:00,34.4744,24.5917,42.3466169162,9.4344,2.7517,9.8275,25.04,21.84,33.2263028337,134.87,34.2344,4.9117,34.5849525119,9.4344,2.7517,9.8275,24.8,2.16,24.8938867998,0.0
2020-05-06 02:00:00,37.424,24.422,44.6876924891,10.224,2.982,10.65,27.2,21.44,34.6339948605,134.77,37.184,4.782,37.4902304607,10.224,2.982,10.65,26.96,1.8,27.0200222058,0.0
2020-05-06 02:30:00,37.66752,24.16636,44.7532682449,9.34752,2.72636,9.737,28.32,21.44,35.5203603585,134.88,37.34752,4.44636,37.6112664956,9.34752,2.72636,9.737,28.0,1.72,28.0527788285,0.0
2020-05-06 03:00:00,36.66464,24.36052,44.0196633449,9.46464,2.76052,9.859,27.2,21.6,34.7332693537,135.12,36.38464,4.64052,36.6793736833,9.46464,2.76052,9.859,26.92,1.88,26.9855665125,0.0
2020-05-06 03:30:00,35.7872,24.6596,43.4605517222,9.6672,2.8196,10.07,26.12,21.84,34.0476137196,135.34,35.5472,4.8596,35.8778363339,9.6672,2.8196,10.07,25.88,2.04,25.9602773483,0.0
2020-05-06 04:00:00,35.21648,24.37314,42.8281498205,9.09648,2.65314,9.4755,26.12,21.72,33.9707639007,135.45,34.97648,4.53314,35.2690163096,9.09648,2.65314,9.4755,25.88,1.88,25.9481945422,0.0
2020-05-06 04:30:00,34.96848,24.35914,42.6164556838,9.04848,2.6391400000000003,9.4255,25.92,21.72,33.8172263795,135.45,34.72848,4.51914,35.0212785239,9.04848,2.6391400000000003,9.4255,25.68,1.88,25.7487242402,0.0
2020-05-06 05:00:00,35.04032,24.38676,42.6911945136,9.28032,2.70676,9.667,25.76,21.68,33.6689768184,135.45,34.84032,4.58676,35.1409485501,9.28032,2.70676,9.667,25.56,1.88,25.629046022,0.0
2020-05-06 05:30:00,35.91104,23.71572,43.0353130464,8.35104,2.43572,8.699,27.56,21.28,34.8194198688,135.31,35.63104,3.9557200000000003,35.8499474504,8.35104,2.43572,8.699,27.28,1.52,27.3223132256,0.0
2020-05-06 06:00:00,36.38752,23.53636,43.3360341263,8.14752,2.37636,8.487,28.24,21.16,35.2880036273,135.19,36.14752,3.81636,36.3484223289,8.14752,2.37636,8.487,28.0,1.44,28.0370041196,0.0
2020-05-06 06:30:00,38.22128,22.94954,44.5819204504,8.74128,2.54954,9.1055,29.48,20.4,35.8501101811,134.66,37.90128,3.38954,38.0525427146,8.74128,2.54954,9.1055,29.16,0.84,29.1720962565,0.0
2020-05-06 07:00:00,40.29312,21.957160000000002,45.8873881867,8.49312,2.47716,8.847,31.8,19.48,37.2922297537,134.57,39.89312,2.67716,39.9828489355,8.49312,2.47716,8.847,31.4,0.2,31.4006369362,0.0
2020-05-06 07:30:00,42.9024,21.4882,47.9828997144,9.9024,2.8882,10.315,33.0,18.6,37.8808658824,134.3,42.4624,3.7282,42.6257538232,9.9024,2.8882,10.315,32.56,0.84,32.5708335785,0.0
2020-05-06 08:00:00,43.62688,21.91784,48.8231130593,13.70688,3.99784,14.278,29.92,17.92,34.8759630691,134.03,43.26688,5.4378400000000005,43.607258671,13.70688,3.99784,14.278,29.56,1.44,29.5950536408,0.0
2020-05-06 08:30:00,44.9728,22.3354,50.2137713481,18.2928,5.3354,19.055,26.68,17.0,31.635777215,133.96,44.6928,7.5754,45.3302664563,18.2928,5.3354,19.055,26.4,2.24,26.4948598789,0.0
2020-05-06 09:00:00,44.5464,22.5727,49.9390482313,20.0664,5.8527000000000005,20.9025,24.48,16.72,29.6450468038,134.05,44.2264,8.4527,45.026909668,20.0664,5.8527000000000005,20.9025,24.16,2.6,24.2994979372,0.0
2020-05-06 09:30:00,43.29968,23.49074,49.261314983,24.85968,7.25074,25.8955,18.44,16.24,24.571756144,133.96,43.17968,10.29074,44.3890087144,24.85968,7.25074,25.8955,18.32,3.04,18.5705142632,0.0
2020-05-06 10:00:00,42.44992,24.26456,48.8954453912,28.60992,8.34456,29.802,13.84,15.92,21.0948334907,133.96,42.40992,11.66456,43.9848073134,28.60992,8.34456,29.802,13.8,3.32,14.1937451013,0.0
2020-05-06 10:30:00,41.08784,25.13062,48.163872949,33.08784,9.65062,34.4665,8.0,15.48,17.4249935438,133.92,41.12784,13.37062,43.2466496072,33.08784,9.65062,34.4665,8.04,3.7199999999999998,8.8588938361,0.0
2020-05-06 11:00:00,40.184,25.482,47.5824146088,34.704,10.122,36.15,5.48,15.36,16.3082801055,133.92,40.304,13.962,42.6538375765,34.704,10.122,36.15,5.6,3.84,6.7901104557,0.0
2020-05-06 11:30:00,39.31248,25.59114,46.9081819116,35.35248,10.31114,36.8255,3.96,15.28,15.7848028179,133.89,39.47248,14.23114,41.959528394,35.35248,10.31114,36.8255,4.12,3.92,5.6868972208,0.0
2020-05-06 12:00:00,39.32448,25.75464,47.0076186251,36.32448,10.59464,37.838,3.0,15.16,15.4539833053,133.89,39.44448,14.634640000000001,42.0718396365,36.32448,10.59464,37.838,3.12,4.04,5.1045078117,0.0
2020-05-06 12:30:00,40.12544,25.66992,47.6339766133,36.44544,10.62992,37.964,3.68,15.04,15.4836688159,133.78,40.24544,14.70992,42.8494712593,36.44544,10.62992,37.964,3.8,4.08,5.5755179132,0.0
2020-05-06 13:00:00,39.0008,25.9869,46.8655670215,36.1608,10.5469,37.6675,2.84,15.44,15.6990190776,133.94,39.1608,14.3469,41.7061361942,36.1608,10.5469,37.6675,3.0,3.8,4.8414873748,0.0
2020-05-06 13:30:00,37.88128,26.03204,45.9636647908,37.00128,10.79204,38.543,0.88,15.24,15.2653856813,134.06,38.04128,14.79204,40.8159702984,37.00128,10.79204,38.543,1.04,4.0,4.132989233,0.0
2020-05-06 14:00:00,38.50432,26.45876,46.7188253213,37.50432,10.93876,39.067,1.0,15.52,15.5521831265,134.4,38.34432,14.77876,41.0937784026,37.50432,10.93876,39.067,0.84,3.84,3.930801445,0.0
2020-05-06 14:30:00,43.42304,27.25172,51.2661354678,40.22304,11.73172,41.899,3.2,15.52,15.8464633278,134.57,43.10304,15.61172,45.8431877011,40.22304,11.73172,41.899,2.88,3.88,4.8320596023,0.0
2020-05-06 15:00:00,52.05776,28.40018,59.3007639095,44.29776,12.92018,46.1435,7.76,15.48,17.3161196577,134.74,51.61776,16.84018,54.2953479577,44.29776,12.92018,46.1435,7.32,3.92,8.3035414132,0.0
2020-05-06 15:30:00,52.10816,28.81988,59.5470051455,44.22816,12.89988,46.071,7.88,15.92,17.7634681298,134.87,51.66816,16.49988,54.2387757771,44.22816,12.89988,46.071,7.44,3.6,8.2652041717,0.0
2020-05-06 16:00:00,48.59056,28.99058,56.5817660545,43.03056,12.55058,44.8235,5.5600000000000005,16.44,17.3547457486,134.99,48.23056,15.67058,50.7124639063,43.03056,12.55058,44.8235,5.2,3.12,6.0641899706,0.0
2020-05-06 16:30:00,45.28928,28.89104,53.7197456733,42.68928,12.45104,44.468,2.6,16.44,16.6443263607,134.95,44.96928,15.53104,47.5757222457,42.68928,12.45104,44.468,2.2800000000000002,3.08,3.8320751558,0.0
2020-05-06 17:00:00,44.14,28.2975,52.4317471219,39.42,11.4975,41.0625,4.72,16.8,17.4504555814,134.82,44.3,14.1775,46.5133476139,39.42,11.4975,41.0625,4.88,2.68,5.5674769869,0.0
2020-05-06 17:30:00,47.176,27.433,54.5723782238,35.496,10.353,36.975,11.68,17.08,20.6917568128,134.49,47.176,12.753,48.8693562982,35.496,10.353,36.975,11.68,2.4,11.9240261657,0.0
2020-05-06 18:00:00,48.59296,26.02128,55.1215273228,29.83296,8.70128,31.076,18.76,17.32,25.5327241007,133.65,48.43296,10.62128,49.5839006453,29.83296,8.70128,31.076,18.6,1.92,18.6988341883,0.0
2020-05-06 18:30:00,49.12896,23.92928,54.6467304786,22.24896,6.48928,23.176,26.88,17.44,32.0419724736,133.44,48.84896,8.16928,49.5273462725,22.24896,6.48928,23.176,26.6,1.6800000000000002,26.6529998312,0.0
2020-05-06 19:00:00,48.92752,22.68386,53.9301373802,17.567520000000002,5.12386,18.2995,31.36,17.56,35.9416638457,133.41,48.48752,6.72386,48.951505483,17.567520000000002,5.12386,18.2995,30.92,1.6,30.961369478800002,0.0
2020-05-06 19:30:00,48.11536,22.57698,53.1489218503,16.51536,4.81698,17.2035,31.6,17.76,36.2488289466,133.49,47.75536,6.25698,48.1635153145,16.51536,4.81698,17.2035,31.24,1.44,31.27317061,0.0
2020-05-06 20:00:00,46.34368,22.29524,51.4277590665,12.94368,3.77524,13.483,33.4,18.52,38.1909727554,133.53,45.90368,4.45524,46.119377717,12.94368,3.77524,13.483,32.96,0.68,32.9670138168,0.0
2020-05-06 20:30:00,46.80656,22.41358,51.896267953,13.48656,3.93358,14.0485,33.32,18.48,38.1016115145,133.35,46.32656,4.57358,46.5517754275,13.48656,3.93358,14.0485,32.84,0.64,32.8462357052,0.0
2020-05-06 21:00:00,45.84752,23.38886,51.4687658901,16.96752,4.94886,17.6745,28.88,18.44,34.2649675325,133.39,45.48752,5.62886,45.8344689142,16.96752,4.94886,17.6745,28.52,0.68,28.5281054401,0.0
2020-05-06 21:30:00,47.2456,22.5783,52.3634065952,15.2856,4.4583,15.9225,31.96,18.12,36.7392977614,133.3,46.8456,5.4983,47.167165934,15.2856,4.4583,15.9225,31.56,1.04,31.5771309653,0.0
2020-05-06 22:00:00,44.95376,22.54318,50.2895168266,12.83376,3.74318,13.3685,32.12,18.8,37.217393783,133.64,44.55376,4.22318,44.7534666752,12.83376,3.74318,13.3685,31.72,0.48,31.7236315702,0.0
2020-05-06 22:30:00,42.8,22.915,48.5482978589,12.6,3.675,13.125,30.2,19.24,35.8080661304,133.61,42.4,3.875,42.5767028432,12.6,3.675,13.125,29.8,0.2,29.8006711334,0.0
2020-05-06 23:00:00,40.13872,22.63546,46.081242308,9.85872,2.8754600000000003,10.2695,30.28,19.76,36.1571016538,133.83,39.77872,3.27546,39.9133461771,9.85872,2.8754600000000003,10.2695,29.92,0.4,29.9226736773,0.0
2020-05-06 23:30:00,37.18992,22.72706,43.5845087829,8.38992,2.44706,8.7395,28.8,20.28,35.2238328408,134.13,36.86992,3.32706,37.0197289165,8.38992,2.44706,8.7395,28.48,0.88,28.4935922621,0.0
2020-05-07 00:00:00,34.86256,23.47658,42.0303211771,6.98256,2.03658,7.2735,27.88,21.44,35.1705558671,134.35,34.54256,3.95658,34.7684192429,6.98256,2.03658,7.2735,27.56,1.92,27.626798584,0.0
2020-05-07 00:30:00,33.45232,23.21026,40.7157694591,5.93232,1.73026,6.1795,27.52,21.48,34.910468344,134.49,33.13232,3.6902600000000003,33.3371961546,5.93232,1.73026,6.1795,27.2,1.96,27.2705262142,0.0
2020-05-07 01:00:00,32.65152,23.19836,40.0535349876,4.93152,1.43836,5.1370000000000005,27.72,21.76,35.2405448312,134.59,32.37152,3.63836,32.5753429851,4.93152,1.43836,5.1370000000000005,27.44,2.2,27.5280511479,0.0
2020-05-07 01:30:00,34.21488,23.03934,41.2488690881,3.97488,1.15934,4.1405,30.24,21.88,37.3254872708,134.8,33.85488,3.35934,34.0211414425,3.97488,1.15934,4.1405,29.88,2.2,29.9608811619,0.0
2020-05-07 02:00:00,36.77824,22.89032,43.3198071002,4.69824,1.37032,4.894,32.08,21.52,38.6294809698,134.84,36.33824,3.25032,36.4833149042,4.69824,1.37032,4.894,31.64,1.88,31.6958041387,0.0
2020-05-07 02:30:00,36.72432,22.89626,43.277181071,4.44432,1.29626,4.6295,32.28,21.6,38.8401647782,134.89,36.32432,3.21626,36.4664304786,4.44432,1.29626,4.6295,31.88,1.92,31.9377644803,0.0
2020-05-07 03:00:00,36.02208,22.74144,42.6000392112,3.5020800000000003,1.02144,3.648,32.52,21.72,39.1063779964,135.04,35.58208,3.02144,35.7101318508,3.5020800000000003,1.02144,3.648,32.08,2.0,32.1422836774,0.0
2020-05-07 03:30:00,35.09056,23.283079999999998,42.112340417,4.81056,1.40308,5.011,30.28,21.88,37.35790144,135.3,34.73056,3.48308,34.9047796756,4.81056,1.40308,5.011,29.92,2.08,29.9922123225,0.0
2020-05-07 04:00:00,34.37472,23.38096,41.5727153984,5.69472,1.6609600000000002,5.932,28.68,21.72,35.9763922594,135.37,34.01472,3.54096,34.198531758,5.69472,1.6609600000000002,5.932,28.32,1.88,28.3823325328,0.0
2020-05-07 04:30:00,34.37792,23.42856,41.6021490695,5.85792,1.70856,6.102,28.52,21.72,35.8489720913,135.46,34.01792,3.58856,34.2066754304,5.85792,1.70856,6.102,28.16,1.88,28.2226859105,0.0
2020-05-07 05:00:00,34.27216,23.00438,41.276899717,4.95216,1.44438,5.1585,29.32,21.56,36.3936258155,135.46,33.95216,3.12438,34.0956143668,4.95216,1.44438,5.1585,29.0,1.6800000000000002,29.0486213098,0.0
2020-05-07 05:30:00,34.58592,22.64256,41.3384976215,3.98592,1.16256,4.152,30.6,21.48,37.3865002374,135.46,34.22592,2.80256,34.3404709112,3.98592,1.16256,4.152,30.24,1.6400000000000001,30.2844382481,0.0
2020-05-07 06:00:00,35.13872,22.600459999999998,41.7793063065,3.97872,1.16046,4.1445,31.16,21.44,37.8235270698,135.23,34.73872,2.80046,34.8514166635,3.97872,1.16046,4.1445,30.76,1.6400000000000001,30.8036880909,0.0
2020-05-07 06:30:00,37.43776,22.16268,43.5059795729,5.35776,1.56268,5.5809999999999995,32.08,20.6,38.1246167194,134.84,36.99776,2.5226800000000003,37.08366432,5.35776,1.56268,5.5809999999999995,31.64,0.96,31.6545604929,0.0
2020-05-07 07:00:00,38.77872,22.02046,44.5947282024,7.33872,2.14046,7.6445,31.44,19.88,37.1979569331,135.05,38.33872,2.34046,38.4100924791,7.33872,2.14046,7.6445,31.0,0.2,31.0006451546,0.0
2020-05-07 07:30:00,40.50656,22.63608,46.4023008136,12.46656,3.63608,12.986,28.04,19.0,33.8709551091,134.72,40.22656,4.23608,40.4489864298,12.46656,3.63608,12.986,27.76,0.6000000000000001,27.7664833928,0.0
2020-05-07 08:00:00,41.42576,22.77418,47.2732151038,15.54576,4.53418,16.1935,25.88,18.24,31.6618382284,134.48,41.18576,5.77418,41.5885558952,15.54576,4.53418,16.1935,25.64,1.24,25.6699668874,0.0
2020-05-07 08:30:00,43.12064,22.77852,48.7673104384,19.40064,5.65852,20.209,23.72,17.12,29.2529109663,134.13,42.92064,7.9385200000000005,43.6486132403,19.40064,5.65852,20.209,23.52,2.2800000000000002,23.6302517972,0.0
2020-05-07 09:00:00,42.85536,22.91948,48.5992226707,22.21536,6.47948,23.141,20.64,16.44,26.3871787048,133.86,42.69536,9.31948,43.7006461394,22.21536,6.47948,23.141,20.48,2.84,20.6759763977,0.0
2020-05-07 09:30:00,42.52176,23.61718,48.6402227035,25.84176,7.53718,26.9185,16.68,16.08,23.168703028,134.05,42.44176,10.77718,43.7887040303,25.84176,7.53718,26.9185,16.6,3.24,16.9132374193,0.0
2020-05-07 10:00:00,41.84496,24.08478,48.2812313953,29.36496,8.56478,30.5885,12.48,15.52,19.9153408206,134.33,41.84496,12.36478,43.6335703541,29.36496,8.56478,30.5885,12.48,3.8,13.0457042738,0.0
2020-05-07 10:30:00,40.32576,24.89668,47.3921047707,32.28576,9.41668,33.631,8.04,15.48,17.4433941651,133.95,40.44576,13.21668,42.5504422092,32.28576,9.41668,33.631,8.16,3.8,9.0014221099,0.0
2020-05-07 11:00:00,39.928,24.579,46.8868043803,32.568,9.499,33.925,7.36,15.08,16.7802264585,133.83,40.008,13.619,42.2624801094,32.568,9.499,33.925,7.44,4.12,8.5045869976,0.0
2020-05-07 11:30:00,40.29616,24.03138,46.9178828961,30.41616,8.87138,31.6835,9.88,15.16,18.095303258,133.34,40.37616,12.79138,42.3539100751,30.41616,8.87138,31.6835,9.96,3.92,10.7036442392,0.0
2020-05-07 12:00:00,40.96784,23.70062,47.3295183015,29.00784,8.46062,30.2165,11.96,15.24,19.3726405015,133.45,41.00784,12.34062,42.8244538021,29.00784,8.46062,30.2165,12.0,3.88,12.6116771288,0.0
2020-05-07 12:30:00,41.9768,23.4699,48.0924936373,28.2168,8.2299,29.3925,13.76,15.24,20.5327835424,133.49,41.9368,12.1499,43.6613703891,28.2168,8.2299,29.3925,13.72,3.92,14.269015383,0.0
2020-05-07 13:00:00,40.27152,24.44086,47.1078651676,31.27152,9.12086,32.5745,9.0,15.32,17.7680162089,133.57,40.35152,12.92086,42.3697272761,31.27152,9.12086,32.5745,9.08,3.8,9.8430889461,0.0
2020-05-07 13:30:00,38.65152,25.13836,46.1072352435,33.25152,9.698360000000001,34.637,5.4,15.44,16.3570657515,133.84,38.81152,13.45836,41.078723673,33.25152,9.698360000000001,34.637,5.5600000000000005,3.76,6.7120190703,0.0
2020-05-07 14:00:00,36.09552,25.52286,44.2074987604,35.25552,10.28286,36.7245,0.84,15.24,15.2631320508,133.96,36.29552,14.28286,39.0046774355,35.25552,10.28286,36.7245,1.04,4.0,4.132989233,0.0
2020-05-07 14:30:00,39.4872,26.2271,47.4035836013,37.8072,11.0271,39.3825,1.6800000000000002,15.2,15.2925602827,134.01,39.2872,15.1471,42.1060413985,37.8072,11.0271,39.3825,1.48,4.12,4.3777619853,0.0
2020-05-07 15:00:00,48.4528,27.5004,55.7130669412,42.1728,12.3004,43.93,6.28,15.2,16.446227531,134.05,48.0528,16.3404,50.7551008274,42.1728,12.3004,43.93,5.88,4.04,7.1341432562,0.0
2020-05-07 15:30:00,47.77776,28.17518,55.4667027923,42.01776,12.25518,43.7685,5.76,15.92,16.9299734199,134.56,47.41776,15.73518,49.9603828353,42.01776,12.25518,43.7685,5.4,3.48,6.4242042309,0.0
2020-05-07 16:00:00,43.77616,27.86138,51.8903524737,40.25616,11.74138,41.9335,3.52,16.12,16.4998424235,134.58,43.45616,15.10138,46.0053205602,40.25616,11.74138,41.9335,3.2,3.36,4.64,0.0
2020-05-07 16:30:00,39.90976,27.64368,48.5485528847,38.54976,11.24368,40.156,1.3599999999999999,16.4,16.4562936289,135.06,39.94976,14.44368,42.4806216527,38.54976,11.24368,40.156,1.4,3.2,3.4928498393,0.0
2020-05-07 17:00:00,43.29888,27.45384,51.2689607853,36.93888,10.77384,38.478,6.36,16.68,17.8513865008,134.78,43.45888,13.57384,45.5293683593,36.93888,10.77384,38.478,6.52,2.8,7.0958015756,0.0
2020-05-07 17:30:00,45.63104,27.27572,53.1616093906,35.23104,10.27572,36.699,10.4,17.0,19.9288735256,134.31,45.67104,12.67572,47.3974447856,35.23104,10.27572,36.699,10.44,2.4,10.7123106751,0.0
2020-05-07 18:00:00,47.26928,25.66854,53.789020975,29.30928,8.54854,30.5305,17.96,17.12,24.8124162467,133.28,47.18928,10.54854,48.3539020458,29.30928,8.54854,30.5305,17.88,2.0,17.9915091085,0.0
2020-05-07 18:30:00,48.25536,24.81448,54.2617562045,25.69536,7.49448,26.766,22.56,17.32,28.4418002243,133.23,48.05536,9.29448,48.9459393944,25.69536,7.49448,26.766,22.36,1.8,22.4323338064,0.0
2020-05-07 19:00:00,47.1632,23.7576,52.8090048382,21.5232,6.2776,22.42,25.64,17.48,31.0315968007,133.23,46.8832,7.9176,47.5470591309,21.5232,6.2776,22.42,25.36,1.6400000000000001,25.412973065,0.0
2020-05-07 19:30:00,46.16064,23.39852,51.7522504187,18.92064,5.5185200000000005,19.709,27.24,17.88,32.583922415800004,133.19,45.88064,6.75852,46.3757557286,18.92064,5.5185200000000005,19.709,26.96,1.24,26.9885012552,0.0
2020-05-07 20:00:00,44.64416,22.61788,50.0466733939,14.32416,4.17788,14.921,30.32,18.44,35.4871244256,133.33,44.28416,4.89788,44.5541923437,14.32416,4.17788,14.921,29.96,0.72,29.9686502866,0.0
2020-05-07 20:30:00,44.86928,21.93854,49.9454885355,12.26928,3.5785400000000003,12.7805,32.6,18.36,37.4145640092,133.33,44.50928,4.41854,44.7280616822,12.26928,3.5785400000000003,12.7805,32.24,0.84,32.2509410715,0.0
2020-05-07 21:00:00,44.76752,22.06886,49.9115760986,12.16752,3.54886,12.6745,32.6,18.52,37.4933380749,133.33,44.36752,4.18886,44.5648222149,12.16752,3.54886,12.6745,32.2,0.64,32.2063596204,0.0
2020-05-07 21:30:00,45.7368,21.8699,50.6966211917,12.8568,3.7499000000000002,13.3925,32.88,18.12,37.542360075,133.11,45.3368,4.7499,45.584942516699996,12.8568,3.7499000000000002,13.3925,32.48,1.0,32.4953904423,0.0
2020-05-07 22:00:00,43.42816,23.34488,49.3050555542,17.22816,5.02488,17.946,26.2,18.32,31.9697106649,132.9,43.14816,5.70488,43.5236644505,17.22816,5.02488,17.946,25.92,0.68,25.9289182189,0.0
2020-05-07 22:30:00,41.72192,23.39056,47.8313381122,16.56192,4.83056,17.252,25.16,18.56,31.2649836079,133.17,41.48192,5.39056,41.8307043211,16.56192,4.83056,17.252,24.92,0.56,24.9262913407,0.0
2020-05-07 23:00:00,39.07824,23.55782,45.6298117972,15.07824,4.39782,15.7065,24.0,19.16,30.710024422,133.65,38.83824,4.5978200000000005,39.1094468773,15.07824,4.39782,15.7065,23.76,0.2,23.7608417359,0.0
2020-05-07 23:30:00,36.08464,23.27302,42.9387319777,12.04464,3.51302,12.5465,24.04,19.76,31.1187917503,133.69,35.84464,3.99302,36.0663614113,12.04464,3.51302,12.5465,23.8,0.48,23.804839844,0.0
2020-05-08 00:00:00,33.94752,23.42136,41.243111163,8.98752,2.62136,9.362,24.96,20.8,32.4906386518,134.05,33.70752,3.98136,33.9418345409,8.98752,2.62136,9.362,24.72,1.3599999999999999,24.7573827373,0.0
2020-05-08 00:30:00,20.04,21.08,29.085529048,0.0,0.0,0.0,20.04,21.08,29.085529048,134.3,19.92,1.6400000000000001,19.9873960285,0.0,0.0,0.0,19.92,1.6400000000000001,19.9873960285,0.0
2020-05-08 01:00:00,17.08,21.32,27.3179208579,0.0,0.0,0.0,17.08,21.32,27.3179208579,134.46,17.0,1.8,17.0950285171,0.0,0.0,0.0,17.0,1.8,17.0950285171,0.0
2020-05-08 01:30:00,10.64,21.4,23.8991547968,0.0,0.0,0.0,10.64,21.4,23.8991547968,134.58,10.68,1.88,10.8442058262,0.0,0.0,0.0,10.68,1.88,10.8442058262,0.0
2020-05-08 02:00:00,6.32,21.2,22.1219890607,0.0,0.0,0.0,6.32,21.2,22.1219890607,134.58,6.44,1.6400000000000001,6.6455398577,0.0,0.0,0.0,6.44,1.6400000000000001,6.6455398577,0.0
2020-05-08 02:30:00,11.32,21.64,24.4219573335,0.0,0.0,0.0,11.32,21.64,24.4219573335,134.73,11.4,2.04,11.5810880318,0.0,0.0,0.0,11.4,2.04,11.5810880318,0.0
2020-05-08 03:00:00,15.32,21.92,26.7430140411,0.0,0.0,0.0,15.32,21.92,26.7430140411,134.94,15.24,2.2800000000000002,15.4096073928,0.0,0.0,0.0,15.24,2.2800000000000002,15.4096073928,0.0
2020-05-08 03:30:00,17.28,21.96,27.9435144533,0.0,0.0,0.0,17.28,21.96,27.9435144533,135.05,17.2,2.24,17.3452471876,0.0,0.0,0.0,17.2,2.24,17.3452471876,0.0
2020-05-08 04:00:00,20.84,21.84,30.1876001034,0.0,0.0,0.0,20.84,21.84,30.1876001034,135.2,20.68,2.08,20.784340259,0.0,0.0,0.0,20.68,2.08,20.784340259,0.0
2020-05-08 04:30:00,22.92,21.76,31.6041769391,0.0,0.0,0.0,22.92,21.76,31.6041769391,135.24,22.72,2.04,22.8114006584,0.0,0.0,0.0,22.72,2.04,22.8114006584,0.0
2020-05-08 05:00:00,24.76,21.72,32.9365450526,0.0,0.0,0.0,24.76,21.72,32.9365450526,135.24,24.56,1.92,24.634934544300002,0.0,0.0,0.0,24.56,1.92,24.634934544300002,0.0
2020-05-08 05:30:00,26.52,21.8,34.3300218468,0.0,0.0,0.0,26.52,21.8,34.3300218468,135.3,26.28,2.08,26.3621850384,0.0,0.0,0.0,26.28,2.08,26.3621850384,0.0
2020-05-08 06:00:00,27.52,21.68,35.0338807442,0.0,0.0,0.0,27.52,21.68,35.0338807442,135.18,27.24,1.96,27.3104229187,0.0,0.0,0.0,27.24,1.96,27.3104229187,0.0
2020-05-08 06:30:00,28.08,21.24,35.2082944773,0.0,0.0,0.0,28.08,21.24,35.2082944773,135.06,27.8,1.56,27.8437353816,0.0,0.0,0.0,27.8,1.56,27.8437353816,0.0
2020-05-08 07:00:00,28.88,20.68,35.5206531471,0.0,0.0,0.0,28.88,20.68,35.5206531471,135.09,28.56,0.96,28.5761298989,0.0,0.0,0.0,28.56,0.96,28.5761298989,0.0
2020-05-08 07:30:00,28.72,20.28,35.1584527532,0.0,0.0,0.0,28.72,20.28,35.1584527532,134.95,28.4,0.64,28.4072103523,0.0,0.0,0.0,28.4,0.64,28.4072103523,0.0
2020-05-08 08:00:00,27.48,19.92,33.9404890949,0.0,0.0,0.0,27.48,19.92,33.9404890949,134.91,27.2,0.32,27.2018822878,0.0,0.0,0.0,27.2,0.32,27.2018822878,0.0
2020-05-08 08:30:00,26.36,19.24,32.6347544805,0.0,0.0,0.0,26.36,19.24,32.6347544805,134.66,26.08,0.32,26.0819631163,0.0,0.0,0.0,26.08,0.32,26.0819631163,0.0
2020-05-08 09:00:00,22.56,18.92,29.4435052261,0.0,0.0,0.0,22.56,18.92,29.4435052261,134.52,22.36,0.52,22.3660456943,0.0,0.0,0.0,22.36,0.52,22.3660456943,0.0
2020-05-08 09:30:00,20.04,18.52,27.2872131226,0.0,0.0,0.0,20.04,18.52,27.2872131226,134.32,19.88,0.88,19.8994673296,0.0,0.0,0.0,19.88,0.88,19.8994673296,0.0
2020-05-08 10:00:00,19.12,17.88,26.177639313,0.0,0.0,0.0,19.12,17.88,26.177639313,134.32,18.96,1.52,19.0208306864,0.0,0.0,0.0,18.96,1.52,19.0208306864,0.0
2020-05-08 10:30:00,17.24,17.32,24.4376758306,0.0,0.0,0.0,17.24,17.32,24.4376758306,134.32,17.16,2.12,17.2904597972,0.0,0.0,0.0,17.16,2.12,17.2904597972,0.0
2020-05-08 11:00:00,12.4,17.0,21.0418630354,0.0,0.0,0.0,12.4,17.0,21.0418630354,134.24,12.4,2.36,12.6225829369,0.0,0.0,0.0,12.4,2.36,12.6225829369,0.0
2020-05-08 11:30:00,5.72,16.8,17.7470673634,0.0,0.0,0.0,5.72,16.8,17.7470673634,134.24,5.84,2.52,6.3605031248,0.0,0.0,0.0,5.84,2.52,6.3605031248,0.0
2020-05-08 12:00:00,8.04,16.88,18.6969516232,0.0,0.0,0.0,8.04,16.88,18.6969516232,134.21,8.16,2.48,8.5285403206,0.0,0.0,0.0,8.16,2.48,8.5285403206,0.0
2020-05-08 12:30:00,10.96,17.16,20.3614144892,0.0,0.0,0.0,10.96,17.16,20.3614144892,134.34,11.0,2.2,11.2178429299,0.0,0.0,0.0,11.0,2.2,11.2178429299,0.0
2020-05-08 13:00:00,7.8,16.92,18.6313284551,0.0,0.0,0.0,7.8,16.92,18.6313284551,134.38,7.92,2.48,8.2992047812,0.0,0.0,0.0,7.92,2.48,8.2992047812,0.0
2020-05-08 13:30:00,6.88,16.96,18.3023495759,0.0,0.0,0.0,6.88,16.96,18.3023495759,134.53,7.0,2.52,7.4397849431,0.0,0.0,0.0,7.0,2.52,7.4397849431,0.0
2020-05-08 14:00:00,7.4,17.28,18.797829662,0.0,0.0,0.0,7.4,17.28,18.797829662,134.75,7.5600000000000005,2.2,7.8736014631,0.0,0.0,0.0,7.5600000000000005,2.2,7.8736014631,0.0
2020-05-08 14:30:00,9.12,17.76,19.9647689694,0.0,0.0,0.0,9.12,17.76,19.9647689694,134.82,9.28,1.76,9.4454221716,0.0,0.0,0.0,9.28,1.76,9.4454221716,0.0
2020-05-08 15:00:00,10.72,18.0,20.9503794715,0.0,0.0,0.0,10.72,18.0,20.9503794715,134.88,10.76,1.56,10.8724974132,0.0,0.0,0.0,10.76,1.56,10.8724974132,0.0
2020-05-08 15:30:00,11.76,18.36,21.8033758854,0.0,0.0,0.0,11.76,18.36,21.8033758854,134.96,11.76,1.24,11.8251934445,0.0,0.0,0.0,11.76,1.24,11.8251934445,0.0
2020-05-08 16:00:00,13.96,18.36,23.0645008617,0.0,0.0,0.0,13.96,18.36,23.0645008617,134.68,13.96,1.12,14.0048563006,0.0,0.0,0.0,13.96,1.12,14.0048563006,0.0
2020-05-08 16:30:00,21.16,18.52,28.1200284495,0.0,0.0,0.0,21.16,18.52,28.1200284495,134.75,21.04,1.0,21.0637508531,0.0,0.0,0.0,21.04,1.0,21.0637508531,0.0
2020-05-08 17:00:00,21.44,18.28,28.1750244011,0.0,0.0,0.0,21.44,18.28,28.1750244011,134.55,21.28,1.16,21.3115930892,0.0,0.0,0.0,21.28,1.16,21.3115930892,0.0
2020-05-08 17:30:00,21.28,18.2,28.001399965,0.0,0.0,0.0,21.28,18.2,28.001399965,134.02,21.12,1.16,21.151832072,0.0,0.0,0.0,21.12,1.16,21.151832072,0.0
2020-05-08 18:00:00,16.76,18.32,24.8298207807,0.0,0.0,0.0,16.76,18.32,24.8298207807,134.02,16.68,1.0,16.7099491322,0.0,0.0,0.0,16.68,1.0,16.7099491322,0.0
2020-05-08 18:30:00,16.28,18.68,24.7786359592,0.0,0.0,0.0,16.28,18.68,24.7786359592,133.99,16.16,0.68,16.1743006031,0.0,0.0,0.0,16.16,0.68,16.1743006031,0.0
2020-05-08 19:00:00,25.92,18.6,31.9030782214,0.0,0.0,0.0,25.92,18.6,31.9030782214,133.64,25.68,0.64,25.6879738399,0.0,0.0,0.0,25.68,0.64,25.6879738399,0.0
2020-05-08 19:30:00,30.6,18.72,35.8719723461,0.0,0.0,0.0,30.6,18.72,35.8719723461,132.96,30.24,0.4,30.2426453869,0.0,0.0,0.0,30.24,0.4,30.2426453869,0.0
2020-05-08 20:00:00,32.88,18.96,37.9549206296,0.0,0.0,0.0,32.88,18.96,37.9549206296,133.18,32.44,0.16,32.4403945722,0.0,0.0,0.0,32.44,0.16,32.4403945722,0.0
2020-05-08 20:30:00,32.2,19.4,37.5925524539,0.0,0.0,0.0,32.2,19.4,37.5925524539,133.29,31.8,0.24,31.8009056475,0.0,0.0,0.0,31.8,0.24,31.8009056475,0.0
2020-05-08 21:00:00,32.76,19.32,38.0326175802,0.0,0.0,0.0,32.76,19.32,38.0326175802,133.36,32.36,0.16,32.3603955476,0.0,0.0,0.0,32.36,0.16,32.3603955476,0.0
2020-05-08 21:30:00,34.48,18.92,39.3298461731,0.0,0.0,0.0,34.48,18.92,39.3298461731,133.31,34.04,0.28,34.0411515669,0.0,0.0,0.0,34.04,0.28,34.0411515669,0.0
2020-05-08 22:00:00,33.24,19.24,38.4067077475,0.0,0.0,0.0,33.24,19.24,38.4067077475,133.58,32.84,0.16,32.8403897663,0.0,0.0,0.0,32.84,0.16,32.8403897663,0.0
2020-05-08 22:30:00,34.32,19.76,39.6020201505,0.0,0.0,0.0,34.32,19.76,39.6020201505,133.58,33.8,0.48,33.8034081122,0.0,0.0,0.0,33.8,0.48,33.8034081122,0.0
2020-05-08 23:00:00,33.56,20.08,39.1085668364,0.0,0.0,0.0,33.56,20.08,39.1085668364,133.88,33.16,0.76,33.1687081449,0.0,0.0,0.0,33.16,0.76,33.1687081449,0.0
2020-05-08 23:30:00,31.56,20.88,37.84188156,0.0,0.0,0.0,31.56,20.88,37.84188156,134.17,31.2,1.4,31.2313944613,0.0,0.0,0.0,31.2,1.4,31.2313944613,0.0
2020-05-09 00:00:00,29.68,21.56,36.6842745601,0.0,0.0,0.0,29.68,21.56,36.6842745601,134.39,29.36,2.04,29.4307866018,0.0,0.0,0.0,29.36,2.04,29.4307866018,0.0
2020-05-09 00:30:00,32.12656,22.62858,39.2959093323,3.52656,1.02858,3.6734999999999998,28.6,21.6,35.8402008923,133.96,31.80656,3.22858,31.9700013739,3.52656,1.02858,3.6734999999999998,28.28,2.2,28.3654437653,0.0
2020-05-09 01:00:00,31.8688,22.4684,38.9929405406,2.4288,0.7084,2.5300000000000002,29.44,21.76,36.608895094,134.24,31.5488,2.9884,31.6900191859,2.4288,0.7084,2.5300000000000002,29.12,2.2800000000000002,29.2091218629,0.0
2020-05-09 01:30:00,33.24672,22.42196,40.1009810478,2.40672,0.70196,2.507,30.84,21.72,37.7208695552,134.21,32.92672,2.98196,33.0614726744,2.40672,0.70196,2.507,30.52,2.2800000000000002,30.6050453357,0.0
2020-05-09 02:00:00,34.46608,22.24594,41.0218541396,2.62608,0.7659400000000001,2.7355,31.84,21.48,38.4080199958,134.27,34.06608,2.72594,34.1749697213,2.62608,0.7659400000000001,2.7355,31.44,1.96,31.5010349036,0.0
2020-05-09 02:30:00,34.3848,22.4239,41.0505269424,2.8248,0.8239000000000001,2.9425,31.56,21.6,38.243870097,134.47,34.0248,2.8639,34.1451158769,2.8248,0.8239000000000001,2.9425,31.2,2.04,31.2666211798,0.0
2020-05-09 03:00:00,33.20224,22.65232,40.1934863181,2.92224,0.8523200000000001,3.044,30.28,21.8,37.3111029052,134.76,32.84224,3.01232,32.9800970284,2.92224,0.8523200000000001,3.044,29.92,2.16,29.9978665908,0.0
2020-05-09 03:30:00,32.9064,22.5677,39.9015318534,2.9064,0.8477,3.0275,30.0,21.72,37.0372569179,135.01,32.5864,2.9277,32.7176541373,2.9064,0.8477,3.0275,29.68,2.08,29.7527948267,0.0
2020-05-09 04:00:00,32.60912,22.49266,39.6140689787,2.64912,0.77266,2.7595,29.96,21.72,37.0048645451,135.07,32.28912,2.77266,32.4079452272,2.64912,0.77266,2.7595,29.64,2.0,29.7073997516,0.0
2020-05-09 04:30:00,32.27616,22.37388,39.2726496509,2.51616,0.7338800000000001,2.621,29.76,21.64,36.7960215241,134.99,31.91616,2.69388,32.0296465575,2.51616,0.7338800000000001,2.621,29.4,1.96,29.4652609016,0.0
2020-05-09 05:00:00,31.40272,22.57746,38.676511262700004,2.80272,0.8174600000000001,2.9195,28.6,21.76,35.9368557334,135.05,31.16272,2.85746,31.2934529167,2.80272,0.8174600000000001,2.9195,28.36,2.04,28.4332762797,0.0
2020-05-09 05:30:00,31.70736,22.65298,38.9681174943,2.78736,0.81298,2.9035,28.92,21.84,36.240198675,135.1,31.38736,2.93298,31.5240977579,2.78736,0.81298,2.9035,28.6,2.12,28.6784657888,0.0
2020-05-09 06:00:00,31.66624,22.83932,39.0433770799,3.42624,0.9993200000000001,3.569,28.24,21.84,35.6999047618,135.04,31.34624,3.15932,31.5050482463,3.42624,0.9993200000000001,3.569,27.92,2.16,28.0034283615,0.0
2020-05-09 06:30:00,33.00512,22.91316,40.1789851465,4.36512,1.27316,4.547,28.64,21.64,35.8962282141,134.96,32.72512,3.23316,32.8844462109,4.36512,1.27316,4.547,28.36,1.96,28.4276485134,0.0
2020-05-09 07:00:00,33.74576,23.05918,40.8717763285,5.82576,1.6991800000000001,6.0685,27.92,21.36,35.1536057894,134.82,33.42576,3.45918,33.6042758864,5.82576,1.6991800000000001,6.0685,27.6,1.76,27.6560590106,0.0
2020-05-09 07:30:00,34.99008,23.44044,42.1160293214,8.23008,2.40044,8.573,26.76,21.04,34.0408460529,134.73,34.67008,3.88044,34.8865627685,8.23008,2.40044,8.573,26.44,1.48,26.4813896916,0.0
2020-05-09 08:00:00,35.72512,24.40316,43.2642856985,12.76512,3.72316,13.297,22.96,20.68,30.9002265364,134.73,35.56512,4.80316,35.887993906,12.76512,3.72316,13.297,22.8,1.08,22.8255646151,0.0
2020-05-09 08:30:00,36.40016,25.07838,44.2029047852,17.00016,4.95838,17.7085,19.4,20.12,27.9494973121,134.9,36.28016,5.47838,36.6914520979,17.00016,4.95838,17.7085,19.28,0.52,19.2870111733,0.0
2020-05-09 09:00:00,35.99712,25.67916,44.2177781735,21.11712,6.15916,21.997,14.88,19.52,24.5447509663,134.81,35.99712,6.39916,36.5614810559,21.11712,6.15916,21.997,14.88,0.24,14.881935358,0.0
2020-05-09 09:30:00,36.07392,26.15156,44.5559400597,24.79392,7.23156,25.827,11.28,18.92,22.0273647993,134.53,36.11392,7.7915600000000005,36.9448727836,24.79392,7.23156,25.827,11.32,0.56,11.3338431258,0.0
2020-05-09 10:00:00,36.82288,26.08334,45.1249943717,27.302880000000002,7.9633400000000005,28.4405,9.52,18.12,20.4686296561,134.38,36.90288,9.20334,38.0331962823,27.302880000000002,7.9633400000000005,28.4405,9.6,1.24,9.6797520629,0.0
2020-05-09 10:30:00,36.26016,25.94588,44.5868578417,29.30016,8.54588,30.521,6.96,17.4,18.7403735288,134.31,36.380160000000004,10.50588,37.8667341634,29.30016,8.54588,30.521,7.08,1.96,7.3462915815,0.0
2020-05-09 11:00:00,35.62672,26.05446,44.1372638918,30.90672,9.01446,32.1945,4.72,17.04,17.6816288842,134.14,35.82672,11.33446,37.5769057993,30.90672,9.01446,32.1945,4.92,2.32,5.4395588056,0.0
2020-05-09 11:30:00,35.16176,26.06218,43.7674147357,31.48176,9.18218,32.7935,3.68,16.88,17.2764811232,133.9,35.28176,11.50218,37.1093348559,31.48176,9.18218,32.7935,3.8,2.32,4.4522353936,0.0
2020-05-09 12:00:00,35.2688,26.1284,43.8928415576,31.7088,9.2484,33.03,3.56,16.88,17.2513187902,133.9,35.4288,11.6084,37.2820978487,31.7088,9.2484,33.03,3.7199999999999998,2.36,4.4054511687,0.0
2020-05-09 12:30:00,34.98784,26.07812,43.6373382621,31.94784,9.31812,33.279,3.04,16.76,17.0334729283,133.77,35.14784,11.75812,37.0624343858,31.94784,9.31812,33.279,3.2,2.44,4.0241272346,0.0
2020-05-09 13:00:00,33.57744,26.49842,42.7739493085,32.01744,9.33842,33.3515,1.56,17.16,17.2307631868,133.86,33.73744,11.45842,35.6301872946,32.01744,9.33842,33.3515,1.72,2.12,2.7299816849000003,0.0
2020-05-09 13:30:00,33.29648,26.70314,42.6815330822,30.93648,9.02314,32.2255,2.36,17.68,17.8368158593,134.05,33.49648,10.62314,35.1406499065,30.93648,9.02314,32.2255,2.56,1.6,3.0188739623,0.0
2020-05-09 14:00:00,32.30464,26.86552,42.0160199257,29.02464,8.46552,30.234,3.2800000000000002,18.4,18.6900615301,134.49,32.50464,9.46552,33.8548030625,29.02464,8.46552,30.234,3.48,1.0,3.6208286344,0.0
2020-05-09 14:30:00,32.98384,27.55362,42.9783163496,31.38384,9.15362,32.6915,1.6,18.4,18.469434209,134.57,33.02384,10.19362,34.5613063562,31.38384,9.15362,32.6915,1.6400000000000001,1.04,1.941957775,0.0
2020-05-09 15:00:00,32.47712,27.78416,42.7401786426,30.11712,8.78416,31.372,2.36,19.0,19.1460074167,134.7,32.63712,9.26416,33.9264832012,30.11712,8.78416,31.372,2.52,0.48,2.5653069992,0.0
2020-05-09 15:30:00,33.40192,27.67556,43.3777002733,29.88192,8.71556,31.127,3.52,18.96,19.2839829911,134.66,33.44192,9.27556,34.7044381398,29.88192,8.71556,31.127,3.56,0.56,3.6037757977,0.0
2020-05-09 16:00:00,34.7848,27.1189,44.1068820962,27.4248,7.9989,28.5675,7.36,19.12,20.4876548194,134.66,34.9048,8.3189,35.8824352609,27.4248,7.9989,28.5675,7.48,0.32,7.4868417908,0.0
2020-05-09 16:30:00,37.92784,27.26562,46.7111879644,26.96784,7.86562,28.0915,10.96,19.4,22.2818670672,134.45,37.92784,7.94562,38.7511796498,26.96784,7.86562,28.0915,10.96,0.08,10.9602919669,0.0
2020-05-09 17:00:00,41.11184,26.84762,49.1017116591,25.67184,7.48762,26.7415,15.44,19.36,24.7629400516,134.29,41.03184,7.60762,41.7311367668,25.67184,7.48762,26.7415,15.36,0.12,15.3604687428,0.0
2020-05-09 17:30:00,43.56288,26.48084,50.979990202,25.92288,7.56084,27.003,17.64,18.92,25.867663211,133.96,43.48288,7.88084,44.1912716744,25.92288,7.56084,27.003,17.56,0.32,17.5629154755,0.0
2020-05-09 18:00:00,44.43488,26.87184,51.9283578173,27.67488,8.07184,28.828,16.76,18.8,25.1860596362,133.7,44.35488,8.51184,45.164220352,27.67488,8.07184,28.828,16.68,0.44,16.6858023481,0.0
2020-05-09 18:30:00,43.94928,26.61354,51.3791759748,25.82928,7.53354,26.9055,18.12,19.08,26.3131298024,133.64,43.82928,7.61354,44.4856356215,25.82928,7.53354,26.9055,18.0,0.08,18.0001777769,0.0
2020-05-09 19:00:00,42.74656,25.47108,49.7598664407,20.26656,5.91108,21.111,22.48,19.56,29.7983892182,133.6,42.54656,6.35108,43.0179728137,20.26656,5.91108,21.111,22.28,0.44,22.2843442802,0.0
2020-05-09 19:30:00,41.4984,25.4587,48.6853428482,18.5784,5.4187,19.3525,22.92,20.04,30.4454922772,133.6,41.2984,6.2587,41.7699553298,18.5784,5.4187,19.3525,22.72,0.84,22.7355228662,0.0
2020-05-09 20:00:00,40.4952,24.5461,47.3536930793,15.1752,4.4261,15.8075,25.32,20.12,32.3406369758,133.73,40.2552,5.2661,40.5981888297,15.1752,4.4261,15.8075,25.08,0.84,25.0940630429,0.0
2020-05-09 20:30:00,40.04752,23.83386,46.6031838038,12.04752,3.51386,12.5495,28.0,20.32,34.5962772564,133.9,39.72752,4.59386,39.9922416857,12.04752,3.51386,12.5495,27.68,1.08,27.7010613515,0.0
2020-05-09 21:00:00,39.6936,24.5573,46.67593453,13.2936,3.8773,13.8475,26.4,20.68,33.5353902616,133.96,39.4136,5.1973,39.7547958396,13.2936,3.8773,13.8475,26.12,1.32,26.1533324836,0.0
2020-05-09 21:30:00,40.8792,23.6231,47.213979352,11.5992,3.3830999999999998,12.0825,29.28,20.24,35.594606333,133.89,40.5592,4.3431,40.7910679224,11.5992,3.3830999999999998,12.0825,28.96,0.96,28.9759072334,0.0
2020-05-09 22:00:00,39.94448,22.86214,46.0243297382,8.30448,2.42214,8.650500000000001,31.64,20.44,37.6680660507,133.68,39.58448,3.66214,39.7535196712,8.30448,2.42214,8.650500000000001,31.28,1.24,31.3045683567,0.0
2020-05-09 22:30:00,38.1048,22.8139,44.4122710098,6.9048,2.0139,7.1925,31.2,20.8,37.4977332648,133.88,37.7048,3.4939,37.8663343915,6.9048,2.0139,7.1925,30.8,1.48,30.8355379392,0.0
2020-05-09 23:00:00,36.11648,22.23564,42.4125431188,4.23648,1.23564,4.413,31.88,21.0,38.1750494433,133.98,35.79648,2.95564,35.918293225,4.23648,1.23564,4.413,31.56,1.72,31.6068347039,0.0
2020-05-09 23:30:00,34.8328,22.0729,41.2375662503,2.9928,0.8729,3.1175,31.84,21.2,38.2521319667,134.21,34.4728,2.6729000000000003,34.5762683679,2.9928,0.8729,3.1175,31.48,1.8,31.5314192513,0.0
2020-05-10 00:00:00,32.94256,22.33158,39.798388468,2.78256,0.8115800000000001,2.8985000000000003,30.16,21.52,37.050452089,135.25,32.70256,2.65158,32.809881241,2.78256,0.8115800000000001,2.8985000000000003,29.92,1.8399999999999999,29.9765241481,0.0
2020-05-10 00:30:00,31.6624,22.6732,38.9433122885,2.5824,0.7532,2.69,29.08,21.92,36.4161063267,135.51,31.5024,3.0332,31.6480885363,2.5824,0.7532,2.69,28.92,2.2800000000000002,29.0097362966,0.0
2020-05-10 01:00:00,31.11952,22.80986,38.5838598153,2.63952,0.7698600000000001,2.7495000000000003,28.48,22.04,36.0121090746,135.63,30.95952,3.08986,31.1133269428,2.63952,0.7698600000000001,2.7495000000000003,28.32,2.32,28.4148693469,0.0
2020-05-10 01:30:00,32.55808,22.68944,39.6842444907,2.63808,0.76944,2.748,29.92,21.92,37.0903329724,135.76,32.35808,2.92944,32.4904133553,2.63808,0.76944,2.748,29.72,2.16,29.7983892182,0.0
2020-05-10 02:00:00,34.10976,22.49368,40.8587979167,2.7897600000000002,0.8136800000000001,2.906,31.32,21.68,38.0915318673,135.58,33.90976,2.81368,34.0262930452,2.7897600000000002,0.8136800000000001,2.906,31.12,2.0,31.1842011281,0.0
2020-05-10 02:30:00,33.77552,22.59786,40.6380244088,2.73552,0.79786,2.8495,31.04,21.8,37.9304837828,135.16,33.615520000000004,3.0378600000000002,33.7525077328,2.73552,0.79786,2.8495,30.88,2.24,30.96113693,0.0
2020-05-10 03:00:00,32.80016,22.98838,40.0539150527,2.84016,0.8283800000000001,2.9585,29.96,22.16,37.2648252377,135.29,32.68016,3.38838,32.8553492852,2.84016,0.8283800000000001,2.9585,29.84,2.56,29.9496110158,0.0
2020-05-10 03:30:00,32.4216,22.8063,39.6394685415,2.9016,0.8463,3.0225,29.52,21.96,36.7922817993,134.96,32.3416,3.3263,32.512203282,2.9016,0.8463,3.0225,29.44,2.48,29.5442718644,0.0
2020-05-10 04:00:00,31.29456,22.80258,38.720887648,3.57456,1.04258,3.7235,27.72,21.76,35.2405448312,134.96,31.25456,3.36258,31.4349242889,3.57456,1.04258,3.7235,27.68,2.32,27.7770552795,0.0
2020-05-10 04:30:00,30.73312,22.76716,38.2474605615,3.45312,1.00716,3.597,27.28,21.76,34.8955011427,134.64,30.61312,3.36716,30.7977415178,3.45312,1.00716,3.597,27.16,2.36,27.2623403251,0.0
2020-05-10 05:00:00,30.48656,23.35858,38.4064265488,5.20656,1.51858,5.4235,25.28,21.84,33.4075440582,134.67,30.52656,3.95858,30.7821575113,5.20656,1.51858,5.4235,25.32,2.44,25.4372954537,0.0
2020-05-10 05:30:00,33.24048,29.20514,44.2478215628,27.72048,8.08514,28.8755,5.52,21.12,21.8294480004,134.32,33.12048,9.96514,34.5871393823,27.72048,8.08514,28.8755,5.4,1.88,5.717901713,0.0
2020-05-10 06:00:00,71.604,34.3095,79.3994622542,49.884,14.5495,51.9625,21.72,19.76,29.363514776,134.86,70.684,15.1095,72.2808746921,49.884,14.5495,51.9625,20.8,0.56,20.807537096,0.0
2020-05-10 06:30:00,112.66048,37.95264,118.8813973538,70.74048,20.63264,73.688,41.92,17.32,45.3571251294,133.73,111.34048,22.39264,113.5699467852,70.74048,20.63264,73.688,40.6,1.76,40.6381298782,0.0
2020-05-10 07:00:00,146.23712,40.32416,151.6948685539,88.19712,25.72416,91.872,58.04,14.6,59.8481545246,133.95,144.47712,30.12416,147.5842241542,88.19712,25.72416,91.872,56.28,4.4,56.451735137200004,0.0
2020-05-10 07:30:00,128.39712,38.89916,134.1602216493,80.15712,23.37916,83.497,48.24,15.52,50.6751221015,133.7,126.95712,26.81916,129.7589213187,80.15712,23.37916,83.497,46.8,3.44,46.9262570423,0.0
2020-05-10 08:00:00,164.65344,41.44392,169.7891451442,98.89344,28.84392,103.014,65.76,12.6,66.9562364534,133.41,162.93344,35.12392,166.676319933,98.89344,28.84392,103.014,64.04,6.28,64.3471833105,0.0
2020-05-10 08:30:00,162.03152,41.11586,167.1667652886,98.59152,28.75586,102.6995,63.44,12.36,64.6328337612,133.79,160.35152,35.47586,164.2289457101,98.59152,28.75586,102.6995,61.76,6.72,62.1245201189,0.0
2020-05-10 09:00:00,160.47264,40.89452,165.601418939,98.79264,28.81452,102.909,61.68,12.08,62.8518002924,133.93,158.83264,35.77452,162.8116206252,98.79264,28.81452,102.909,60.04,6.96,60.4420648224,0.0
2020-05-10 09:30:00,160.9016,41.0313,166.050873115,100.2216,29.2313,104.3975,60.68,11.8,61.8166838321,133.71,159.3416,36.3913,163.4444009633,100.2216,29.2313,104.3975,59.12,7.16,59.5519940892,0.0
2020-05-10 10:00:00,161.87552,41.15536,167.0252903964,101.19552,29.51536,105.412,60.68,11.64,61.7863415327,133.61,160.31552,36.83536,164.4928864699,101.19552,29.51536,105.412,59.12,7.32,59.5714428229,0.0
2020-05-10 10:30:00,160.71056,41.22558,165.9139311265,101.71056,29.66558,105.9485,59.0,11.56,60.121822993,133.47,159.15056,37.02558,163.40071702,101.71056,29.66558,105.9485,57.44,7.36,57.9096123282,0.0
2020-05-10 11:00:00,160.56192,41.06556,165.73023373,102.12192,29.78556,106.377,58.44,11.28,59.51866934,133.33,159.08192,37.38556,163.4158418496,102.12192,29.78556,106.377,56.96,7.6,57.4647857387,0.0
2020-05-10 11:30:00,161.6136,41.2073,166.7842836668,103.2936,30.1273,107.5975,58.32,11.08,59.3631939842,133.22,160.0936,37.8873,164.5156778616,103.2936,30.1273,107.5975,56.8,7.76,57.3276338252,0.0
2020-05-10 12:00:00,163.81296,41.19878,168.9142543939,104.77296,30.55878,109.1385,59.04,10.64,59.9910926722,133.0,162.29296,38.63878,166.8291347021,104.77296,30.55878,109.1385,57.52,8.08,58.0847380987,0.0
2020-05-10 12:30:00,164.62016,41.11588,169.6770835045,105.86016,30.87588,110.271,58.76,10.24,59.6455798865,133.21,163.06016,39.47588,167.7705602333,105.86016,30.87588,110.271,57.2,8.6,57.8428906608,0.0
2020-05-10 13:00:00,164.89936,41.38898,170.0142540902,105.69936,30.82898,110.1035,59.2,10.56,60.1344626649,132.88,163.37936,38.98898,167.9671272465,105.69936,30.82898,110.1035,57.68,8.16,58.2543388942,0.0
2020-05-10 13:30:00,159.7968,40.6074,164.8756447296,103.1568,30.0874,107.455,56.64,10.52,57.6086799016,132.79,158.2768,38.2874,162.8418570792,103.1568,30.0874,107.455,55.12,8.2,55.7266040595,0.0
2020-05-10 14:00:00,163.46752,41.25636,168.5933490248,104.14752,30.37636,108.487,59.32,10.88,60.3095083714,132.79,161.94752,38.17636,166.3863987741,104.14752,30.37636,108.487,57.8,7.8,58.3239230505,0.0
2020-05-10 14:30:00,167.4768,42.5624,172.8005683787,106.1568,30.9624,110.58,61.32,11.6,62.4075508252,133.31,165.8768,38.2424,170.2280644782,106.1568,30.9624,110.58,59.72,7.28,60.1620877297,0.0
2020-05-10 15:00:00,175.71248,43.73614,181.0738124905,109.63248,31.97614,114.2005,66.08,11.76,67.1182836491,133.29,174.07248,39.05614,178.4001411576,109.63248,31.97614,114.2005,64.44,7.08,64.8277718266,0.0
2020-05-10 15:30:00,170.1504,42.9272,175.4819167892,107.2704,31.2872,111.74,62.88,11.64,63.9482916113,133.39,168.5504,38.5272,172.8976069239,107.2704,31.2872,111.74,61.28,7.24,61.7062071432,0.0
