Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-10 16:00:00,167.58784,42.62312,172.92314615,106.22784,30.98312,110.654,61.36,11.64,62.4542968898,132.93,165.98784,38.10312,170.3050521318,106.22784,30.98312,110.654,59.76,7.12,60.1826553087,0.0
2020-05-10 16:30:00,170.4632,43.2101,175.8545287908,108.1032,31.5301,112.6075,62.36,11.68,63.4444008562,133.66,168.9032,38.8101,173.3046878542,108.1032,31.5301,112.6075,60.8,7.28,61.2342910468,0.0
2020-05-10 17:00:00,163.24992,42.41456,168.6698884804,105.64992,30.81456,110.052,57.6,11.6,58.7564464548,133.47,161.76992,38.13456,166.2039460518,105.64992,30.81456,110.052,56.12,7.32,56.5953779031,0.0
2020-05-10 17:30:00,154.23808,41.39444,159.6962272097,102.83808,29.99444,107.123,51.4,11.4,52.6490265817,133.54,152.87808,37.47444,157.4040691907,102.83808,29.99444,107.123,50.04,7.48,50.5959682188,0.0
2020-05-10 18:00:00,151.79984,41.36162,157.3339602027,101.07984,29.48162,105.2915,50.72,11.88,52.0927326985,133.4,150.47984,36.48162,154.8389190231,101.07984,29.48162,105.2915,49.4,7.0,49.8934865488,0.0
2020-05-10 18:30:00,155.66896,41.85678,161.1980618353,102.22896,29.81678,106.4885,53.44,12.04,54.7795144192,133.48,154.30896,36.77678,158.630976431,102.22896,29.81678,106.4885,52.08,6.96,52.5430109529,0.0
2020-05-10 19:00:00,158.04496,42.26978,163.5999501303,101.72496,29.66978,105.9635,56.32,12.6,57.7122378703,133.89,156.60496,36.10978,160.7141241716,101.72496,29.66978,105.9635,54.88,6.44,55.2565652208,0.0
2020-05-10 19:30:00,159.60752,43.08386,165.3202329815,101.08752,29.48386,105.2995,58.52,13.6,60.0795339529,134.62,158.12752,35.12386,161.981474628,101.08752,29.48386,105.2995,57.04,5.64,57.3181576815,0.0
2020-05-10 20:00:00,158.23888,43.05134,163.9907345537,99.87888,29.13134,104.0405,58.36,13.92,59.9971332648,134.49,156.75888,34.49134,160.5085636153,99.87888,29.13134,104.0405,56.88,5.36,57.1319875376,0.0
2020-05-10 20:30:00,155.35696,42.26578,161.0036682174,98.55696,28.74578,102.6635,56.8,13.52,58.3869026409,133.85,153.91696,34.30578,157.6937446985,98.55696,28.74578,102.6635,55.36,5.5600000000000005,55.6385046528,0.0
2020-05-10 21:00:00,152.91504,42.36522,158.6752070232,97.11504,28.32522,101.1615,55.8,14.04,57.53921793,133.99,151.51504,33.40522,155.1538464539,97.11504,28.32522,101.1615,54.4,5.08,54.6366763264,0.0
2020-05-10 21:30:00,149.55808,41.42944,155.1902631997,96.23808,28.06944,100.248,53.32,13.36,54.9682817632,133.74,148.19808,33.74944,151.9924196005,96.23808,28.06944,100.248,51.96,5.68,52.2695322344,0.0
2020-05-10 22:00:00,152.20304,42.04922,157.90472535,96.44304,28.12922,100.4615,55.76,13.92,57.4712449839,134.27,150.84304,33.40922,154.498539467,96.44304,28.12922,100.4615,54.4,5.28,54.6556346592,0.0
2020-05-10 22:30:00,155.90896,42.49178,161.5956533322,97.54896,28.45178,101.6135,58.36,14.04,60.0250880882,134.6,154.42896,33.69178,158.0615061495,97.54896,28.45178,101.6135,56.88,5.24,57.1208543353,0.0
2020-05-10 23:00:00,157.35712,42.72916,163.0553413078,96.71712,28.20916,100.747,60.64,14.52,62.3541498218,135.24,155.87712,33.16916,159.3670910653,96.71712,28.20916,100.747,59.16,4.96,59.3675601655,0.0
2020-05-10 23:30:00,161.58256,42.58658,167.1003904611,97.46256,28.42658,101.5235,64.12,14.16,65.6649069138,134.59,160.06256,33.54658,163.5401973322,97.46256,28.42658,101.5235,62.6,5.12,62.8090311978,0.0
2020-05-11 00:00:00,163.25824,42.96032,168.8160004928,97.09824,28.32032,101.144,66.16,14.64,67.7604250282,134.17,161.69824,32.88032,165.0073824482,97.09824,28.32032,101.144,64.6,4.5600000000000005,64.760741194,0.0
2020-05-11 00:30:00,164.29952,43.09736,169.8579250762,97.01952,28.29736,101.062,67.28,14.8,68.8885941212,133.89,162.69952,32.61736,165.93681322,97.01952,28.29736,101.062,65.68,4.32,65.8219173224,0.0
2020-05-11 01:00:00,164.73472,43.09596,170.2785651273,97.01472,28.29596,101.057,67.72,14.8,69.3183842858,133.99,163.09472,32.61596,166.324046784,97.01472,28.29596,101.057,66.08,4.32,66.2210600942,0.0
2020-05-11 01:30:00,160.81584,43.00462,166.4666084722,96.01584,28.00462,100.0165,64.8,15.0,66.513457285,134.38,159.21584,32.28462,162.4560875912,96.01584,28.00462,100.0165,63.2,4.28,63.3447582678,0.0
2020-05-11 02:00:00,159.34192,43.04806,165.054484759,97.26192,28.36806,101.3145,62.08,14.68,63.7920747429,134.2,157.86192,32.88806,161.2513884488,97.26192,28.36806,101.3145,60.6,4.52,60.768333859,0.0
2020-05-11 02:30:00,159.19104,42.91072,164.8730332929,96.79104,28.23072,100.824,62.4,14.68,64.103528764,134.2,157.75104,32.75072,161.1148667305,96.79104,28.23072,100.824,60.96,4.52,61.1273424909,0.0
2020-05-11 03:00:00,157.67504,42.79522,163.3794635009,95.43504,27.83522,99.4115,62.24,14.96,64.0126487501,134.32,156.15504,32.07522,159.4152321939,95.43504,27.83522,99.4115,60.72,4.24,60.8678568704,0.0
2020-05-11 03:30:00,156.48256,42.55408,162.1654750827,94.88256,27.67408,98.836,61.6,14.88,63.3717160885,134.54,155.00256,32.11408,158.2943705278,94.88256,27.67408,98.836,60.12,4.44,60.2837291481,0.0
2020-05-11 04:00:00,158.72944,42.38942,164.292111955,95.68944,27.90942,99.6765,63.04,14.48,64.6816202642,134.34,157.24944,32.66942,160.6072146059,95.68944,27.90942,99.6765,61.56,4.76,61.74375434,0.0
2020-05-11 04:30:00,159.16448,42.44464,164.7266801657,95.60448,27.88464,99.588,63.56,14.56,65.2063432497,134.06,157.60448,32.48464,160.9174445236,95.60448,27.88464,99.588,62.0,4.6,62.1704109686,0.0
2020-05-11 05:00:00,159.30928,42.35854,164.8444497247,95.30928,27.79854,99.2805,64.0,14.56,65.6353075715,134.06,157.74928,32.39854,161.0419222894,95.30928,27.79854,99.2805,62.44,4.6,62.6092133795,0.0
2020-05-11 05:30:00,161.4888,42.5309,166.9955388034,96.4488,28.1309,100.4675,65.04,14.4,66.6150253321,133.93,159.9688,32.8509,163.3070684455,96.4488,28.1309,100.4675,63.52,4.72,63.6951238322,0.0
2020-05-11 06:00:00,162.01584,41.93962,167.3560997892,97.57584,28.45962,101.6415,64.44,13.48,65.8348236118,133.81,160.53584,34.09962,164.1174579643,97.57584,28.45962,101.6415,62.96,5.64,63.2121127633,0.0
2020-05-11 06:30:00,161.13472,41.86596,166.4847037905,97.73472,28.50596,101.807,63.4,13.36,64.792357574,133.25,159.57472,34.06596,163.1704044666,97.73472,28.50596,101.807,61.84,5.5600000000000005,62.0894451578,0.0
2020-05-11 07:00:00,161.17168,41.07674,166.3238076856,98.73168,28.79674,102.8455,62.44,12.28,63.636090389,133.17,159.65168,35.43674,163.5372173808,98.73168,28.79674,102.8455,60.92,6.64,61.2807963395,0.0
2020-05-11 07:30:00,160.26736,40.77798,165.3737292748,99.62736,29.05798,103.7785,60.64,11.72,61.7621890804,133.43,158.82736,36.29798,162.9222932464,99.62736,29.05798,103.7785,59.2,7.24,59.6410730956,0.0
2020-05-11 08:00:00,165.16384,39.87112,169.9082112601,102.96384,30.03112,107.254,62.2,9.84,62.9735309475,133.47,163.64384,39.19112,168.2713589914,102.96384,30.03112,107.254,60.68,9.16,61.3674832464,0.0
2020-05-11 08:30:00,174.41344,40.67892,179.0944515751,108.61344,31.67892,113.139,65.8,9.0,66.4126493975,134.06,172.81344,41.71892,177.7778201312,108.61344,31.67892,113.139,64.2,10.04,64.9803170198,0.0
2020-05-11 09:00:00,172.90944,40.63192,177.6193327428,107.62944,31.39192,112.114,65.28,9.24,65.9306908807,133.73,171.30944,41.11192,176.1735343325,107.62944,31.39192,112.114,63.68,9.72,64.4175504036,0.0
2020-05-11 09:30:00,174.91952,40.86986,179.6306876161,108.71952,31.70986,113.2495,66.2,9.16,66.8307234736,133.49,173.31952,41.42986,178.2023830162,108.71952,31.70986,113.2495,64.6,9.72,65.3271643346,0.0
2020-05-11 10:00:00,176.83168,40.54924,181.4212884868,109.95168,32.06924,114.533,66.88,8.48,67.4154641013,133.35,175.23168,42.46924,180.3046810868,109.95168,32.06924,114.533,65.28,10.4,66.1032404652,0.0
2020-05-11 10:30:00,175.96304,40.754220000000004,180.620867825,109.28304,31.87422,113.8365,66.68,8.88,67.2686910829,133.41,174.36304,41.91422,179.3300631691,109.28304,31.87422,113.8365,65.08,10.04,65.8498899012,0.0
2020-05-11 11:00:00,177.56384,40.66612,182.1610567366,109.80384,32.02612,114.379,67.76,8.64,68.3086173188,133.41,175.96384,42.26612,180.9687760013,109.80384,32.02612,114.379,66.16,10.24,66.9477647125,0.0
2020-05-11 11:30:00,182.77088,40.20984,187.1417265305,111.53088,32.52984,116.178,71.24,7.68,71.6527738472,132.83,181.09088,43.56984,186.258524038,111.53088,32.52984,116.178,69.56,11.04,70.4306410591,0.0
2020-05-11 12:00:00,185.42448,40.41714,189.7782468805,114.02448,33.25714,118.7755,71.4,7.16,71.7581047687,132.94,183.82448,44.81714,189.2089202048,114.02448,33.25714,118.7755,69.8,11.56,70.7507851547,0.0
2020-05-11 12:30:00,169.87728,40.35754,174.6053300877,107.23728,31.27754,111.7055,62.64,9.08,63.2946759214,133.13,168.35728,40.99754,173.2771537597,107.23728,31.27754,111.7055,61.12,9.72,61.8880667011,0.0
2020-05-11 13:00:00,186.44688,41.15534,190.9350703047,114.08688,33.27534,118.8405,72.36,7.88,72.7878011757,133.03,184.76688,44.15534,189.9697186276,114.08688,33.27534,118.8405,70.68,10.88,71.5124940133,0.0
2020-05-11 13:30:00,157.60176,39.35218,162.4404777937,99.40176,28.99218,103.5435,58.2,10.36,59.1148847584,133.6,156.16176,37.59218,160.6227483374,99.40176,28.99218,103.5435,56.76,8.6,57.4078182829,0.0
2020-05-11 14:00:00,190.8456,41.9683,195.4056837563,115.3656,33.6483,120.1725,75.48,8.32,75.9371634972,133.6,189.1256,44.2483,194.232861865,115.3656,33.6483,120.1725,73.76,10.6,74.5177670089,0.0
2020-05-11 14:30:00,189.04432,41.48126,193.5418555648,114.24432,33.32126,119.0045,74.8,8.16,75.2437744933,133.76,187.32432,44.12126,192.4502181019,114.24432,33.32126,119.0045,73.08,10.8,73.8737192782,0.0
2020-05-11 15:00:00,179.8016,40.9538,184.406694827,110.2416,32.1538,114.835,69.56,8.8,70.1144321805,134.05,178.1616,42.3538,183.1267323167,110.2416,32.1538,114.835,67.92,10.2,68.681630732,0.0
2020-05-11 15:30:00,194.56688,42.41034,199.1354004989,117.56688,34.29034,122.4655,77.0,8.12,77.4269617123,134.05,192.72688,45.25034,197.967784108,117.56688,34.29034,122.4655,75.16,10.96,75.9549024093,0.0
2020-05-11 16:00:00,183.65776,42.05018,188.4101654536,112.21776,32.73018,116.8935,71.44,9.32,72.0453745913,134.2,182.01776,42.57018,186.9296262786,112.21776,32.73018,116.8935,69.8,9.84,70.4901808765,0.0
2020-05-11 16:30:00,154.924,40.6245,160.1617800109,99.924,29.1445,104.0875,55.0,11.48,56.1853219266,134.09,153.564,36.7845,157.9082060447,99.924,29.1445,104.0875,53.64,7.64,54.1813547265,0.0
2020-05-11 17:00:00,146.74304,40.70672,152.2844602762,97.46304,28.42672,101.524,49.28,12.28,50.7869747081,133.7,145.54304,35.22672,149.7454449872,97.46304,28.42672,101.524,48.08,6.8,48.5584843256,0.0
2020-05-11 17:30:00,127.19728,39.02754,133.0499790224,89.23728,26.02754,92.9555,37.96,13.0,40.1243267856,133.56,126.23728,32.06754,130.2466044987,89.23728,26.02754,92.9555,37.0,6.04,37.4897532667,0.0
2020-05-11 18:00:00,127.65648,38.91814,133.4571036215,90.09648,26.27814,93.8505,37.56,12.64,39.6298271508,133.22,126.73648,32.59814,130.8616601387,90.09648,26.27814,93.8505,36.64,6.32,37.1810704526,0.0
2020-05-11 18:30:00,127.37024,39.84132,133.4560182869,89.97024,26.24132,93.719,37.4,13.6,39.7959796964,133.09,126.41024,31.56132,130.2906968935,89.97024,26.24132,93.719,36.44,5.32,36.8262949535,0.0
2020-05-11 19:00:00,94.48,36.625,101.3304545781,73.32,21.385,76.375,21.16,15.24,26.0768709779,133.12,93.88,25.145,97.1891219479,73.32,21.385,76.375,20.56,3.76,20.9009856227,0.0
2020-05-11 19:30:00,84.63872,35.27796,91.6964960345,67.87872,19.79796,70.707,16.76,15.48,22.8150827305,133.05,84.07872,23.23796,87.2309230824,67.87872,19.79796,70.707,16.2,3.44,16.5612076854,0.0
2020-05-11 20:00:00,71.3896,34.5103,79.2933527747,60.3096,17.5903,62.8225,11.08,16.92,20.22505377,133.26,70.9896,19.7903,73.6965350763,60.3096,17.5903,62.8225,10.68,2.2,10.9042377083,0.0
2020-05-11 20:30:00,59.16128,33.47204,67.973778128,54.28128,15.83204,56.543,4.88,17.64,18.3025681258,133.23,58.92128,17.27204,61.4006563695,54.28128,15.83204,56.543,4.64,1.44,4.8583124642,0.0
2020-05-11 21:00:00,57.4456,32.8683,66.1840018755,53.4456,15.5883,55.6725,4.0,17.28,17.7369219427,133.06,57.1256,17.3083,59.6901283652,53.4456,15.5883,55.6725,3.68,1.72,4.0621176743,0.0
2020-05-11 21:30:00,50.53984,30.82412,59.1979881499,43.41984,12.66412,45.229,7.12,18.16,19.5058965444,133.06,50.61984,13.62412,52.4212251612,43.41984,12.66412,45.229,7.2,0.96,7.2637180562,0.0
2020-05-11 22:00:00,48.53328,30.41054,57.2737305459,40.49328,11.81054,42.1805,8.04,18.6,20.263306739,133.38,48.53328,12.33054,50.0751583547,40.49328,11.81054,42.1805,8.04,0.52,8.0567983716,0.0
2020-05-11 22:30:00,47.79952,27.94986,55.3713715403,29.99952,8.74986,31.2495,17.8,19.2,26.1816729794,133.96,47.67952,9.38986,48.5953300045,29.99952,8.74986,31.2495,17.68,0.64,17.6915799181,0.0
2020-05-11 23:00:00,44.18368,28.02024,52.31951288,26.26368,7.66024,27.358,17.92,20.36,27.1229791874,134.41,44.02368,8.58024,44.8520336128,26.26368,7.66024,27.358,17.76,0.92,17.7838128645,0.0
2020-05-11 23:30:00,41.59584,25.65212,48.8696753192,18.55584,5.41212,19.329,23.04,20.24,30.6675594073,134.51,41.35584,6.61212,41.881089205,18.55584,5.41212,19.329,22.8,1.2,22.8315571085,0.0
2020-05-12 00:00:00,38.09408,26.62244,46.4748667841,15.57408,4.54244,16.223,22.52,22.08,31.5384971107,134.54,37.89408,7.02244,38.5392781795,15.57408,4.54244,16.223,22.32,2.48,22.4573551426,0.0
2020-05-12 00:30:00,37.38752,25.48136,45.245180508,11.38752,3.32136,11.862,26.0,22.16,34.1623418401,135.0,37.10752,5.76136,37.5521145823,11.38752,3.32136,11.862,25.72,2.44,25.8354794807,0.0
2020-05-12 01:00:00,36.82592,24.99256,44.5059146541,9.02592,2.63256,9.402,27.8,22.36,35.6764572232,135.07,36.54592,5.27256,36.9243030753,9.02592,2.63256,9.402,27.52,2.64,27.646337913,0.0
2020-05-12 01:30:00,38.77104,24.14322,45.6737190806,6.25104,1.82322,6.5115,32.52,22.32,39.4427788068,135.13,38.37104,4.38322,38.6205816664,6.25104,1.82322,6.5115,32.12,2.56,32.2218559366,0.0
2020-05-12 02:00:00,41.57152,24.55836,48.2835823132,8.77152,2.55836,9.137,32.8,22.0,39.4948097856,134.98,41.17152,4.79836,41.4501908054,8.77152,2.55836,9.137,32.4,2.24,32.4773397925,0.0
2020-05-12 02:30:00,44.52992,24.33456,50.7452912653,8.68992,2.53456,9.052,35.84,21.8,41.9493218062,134.61,44.08992,4.69456,44.3391468028,8.68992,2.53456,9.052,35.4,2.16,35.465837083,0.0
2020-05-12 03:00:00,42.53232,24.83026,49.2497721441,9.29232,2.71026,9.6795,33.24,22.12,39.9273339956,134.77,42.05232,5.19026,42.3714103642,9.29232,2.71026,9.6795,32.76,2.48,32.8537364694,0.0
2020-05-12 03:30:00,40.50736,25.55298,47.8936425953,10.94736,3.19298,11.4035,29.56,22.36,37.0643116758,134.77,40.18736,5.87298,40.6142314694,10.94736,3.19298,11.4035,29.24,2.68,29.3625611962,0.0
2020-05-12 04:00:00,39.683840000000004,26.30112,47.6083613497,13.92384,4.06112,14.504,25.76,22.24,34.0322670417,134.85,39.40384,6.62112,39.9562490332,13.92384,4.06112,14.504,25.48,2.56,25.608279911,0.0
2020-05-12 04:30:00,38.3384,30.9437,49.2680980377,30.9384,9.0237,32.2275,7.4,21.92,23.1353927998,135.01,38.4984,11.223700000000001,40.1011002873,30.9384,9.0237,32.2275,7.5600000000000005,2.2,7.8736014631,0.0
2020-05-12 05:00:00,37.63296,32.14628,49.4936662231,35.47296,10.34628,36.951,2.16,21.8,21.9067478189,135.01,37.83296,12.46628,39.8339177009,35.47296,10.34628,36.951,2.36,2.12,3.1723808094,0.0
2020-05-12 05:30:00,38.1384,30.0987,48.5846611211,27.2184,7.9387,28.3525,10.92,22.16,24.7044935184,134.88,38.1384,10.4187,39.535893366,27.2184,7.9387,28.3525,10.92,2.48,11.1980712625,0.0
2020-05-12 06:00:00,39.67248,30.05614,49.7722535259,29.95248,8.73614,31.2005,9.72,21.32,23.4311928847,134.79,39.63248,10.45614,40.9885878587,29.95248,8.73614,31.2005,9.68,1.72,9.83162245,0.0
2020-05-12 06:30:00,55.31808,33.44944,64.6448374675,47.75808,13.92944,49.748,7.5600000000000005,19.52,20.9328450049,134.14,54.91808,14.44944,56.7871625211,47.75808,13.92944,49.748,7.16,0.52,7.1788578479,0.0
2020-05-12 07:00:00,61.89104,33.68822,70.4655731478,51.73104,15.08822,53.8865,10.16,18.6,21.1939991507,134.17,61.49104,15.84822,63.5005045448,51.73104,15.08822,53.8865,9.76,0.76,9.789545444,0.0
2020-05-12 07:30:00,44.2624,30.0832,53.5178379234,38.8224,11.3232,40.44,5.44,18.76,19.5328236566,134.13,44.4224,12.0032,46.0155020835,38.8224,11.3232,40.44,5.6,0.68,5.6411346376000004,0.0
2020-05-12 08:00:00,45.66832,27.16826,53.1385905256,31.70832,9.24826,33.0295,13.96,17.92,22.7158094727,134.36,45.58832,10.76826,46.8428259593,31.70832,9.24826,33.0295,13.88,1.52,13.9629796247,0.0
2020-05-12 08:30:00,46.95472,27.44346,54.3864801863,35.39472,10.32346,36.8695,11.56,17.12,20.65739577,134.15,46.95472,12.52346,48.5961189875,35.39472,10.32346,36.8695,11.56,2.2,11.767480614,0.0
2020-05-12 09:00:00,45.79008,28.15044,53.7510809063,39.19008,11.43044,40.823,6.6,16.72,17.9754944299,134.15,45.87008,14.07044,47.9795948399,39.19008,11.43044,40.823,6.68,2.64,7.1827571308,0.0
2020-05-12 09:30:00,45.26576,28.57418,53.5301110689,43.38576,12.65418,45.1935,1.88,15.92,16.0306206991,134.12,45.38576,16.05418,48.1414987952,43.38576,12.65418,45.1935,2.0,3.4,3.9446165847,0.0
2020-05-12 10:00:00,84.24704,32.84372,90.4227498598,63.64704,18.56372,66.299,20.6,14.28,25.0654822415,134.08,83.56704,23.52372,86.8148350053,63.64704,18.56372,66.299,19.92,4.96,20.5282244727,0.0
2020-05-12 10:30:00,70.54016,31.08088,77.0839495252,56.78016,16.56088,59.146,13.76,14.52,20.0041995591,134.08,70.02016,21.36088,73.2059423872,56.78016,16.56088,59.146,13.24,4.8,14.083238264,0.0
2020-05-12 11:00:00,49.0928,27.1304,56.0906553358,41.4528,12.0904,43.18,7.64,15.04,16.8692382756,133.82,49.0528,16.2504,51.6744877865,41.4528,12.0904,43.18,7.6,4.16,8.6640406278,0.0
2020-05-12 11:30:00,49.93744,26.81842,56.6831153435,40.65744,11.85842,42.3515,9.28,14.96,17.6045448677,133.91,49.97744,16.13842,52.5185025401,40.65744,11.85842,42.3515,9.32,4.28,10.255769108199999,0.0
2020-05-12 12:00:00,72.38272,31.43996,78.9159631469,60.34272,17.59996,62.857,12.04,13.84,18.3441325769,133.96,71.98272,23.03996,75.5801014514,60.34272,17.59996,62.857,11.64,5.44,12.8484707261,0.0
2020-05-12 12:30:00,55.94304,29.84672,63.4070218446,52.82304,15.40672,55.024,3.12,14.44,14.7732190128,133.78,55.86304,20.20672,59.4053092846,52.82304,15.40672,55.024,3.04,4.8,5.6816898895,0.0
2020-05-12 13:00:00,50.79184,28.21762,58.1037441913,43.67184,12.73762,45.4915,7.12,15.48,17.0389201536,134.02,50.87184,16.53762,53.4924011449,43.67184,12.73762,45.4915,7.2,3.8,8.1412529748,0.0
2020-05-12 13:30:00,49.41328,27.60054,56.5991346988,40.73328,11.88054,42.4305,8.68,15.72,17.9571935446,134.18,49.45328,15.48054,51.8196296923,40.73328,11.88054,42.4305,8.72,3.6,9.4338963318,0.0
2020-05-12 14:00:00,50.58208,24.64144,56.2649747392,29.90208,8.72144,31.148,20.68,15.92,26.0980612307,134.21,50.46208,12.16144,51.9068602479,29.90208,8.72144,31.148,20.56,3.44,20.8457957392,0.0
2020-05-12 14:30:00,51.2144,24.1942,56.6416285165,26.1744,7.6342,27.265,25.04,16.56,30.020579608,134.37,50.9744,10.4742,52.0393920122,26.1744,7.6342,27.265,24.8,2.84,24.9620832464,0.0
2020-05-12 15:00:00,51.70352,24.36686,57.1576578128,27.86352,8.12686,29.0245,23.84,16.24,28.8458523882,134.54,51.50352,11.36686,52.7429434015,27.86352,8.12686,29.0245,23.64,3.24,23.8609974645,0.0
2020-05-12 15:30:00,52.42432,20.81876,56.4068266737,15.42432,4.49876,16.067,37.0,16.32,40.4393669584,134.43,51.94432,7.61876,52.5000750876,15.42432,4.49876,16.067,36.52,3.12,36.6530326167,0.0
2020-05-12 16:00:00,54.23872,19.46296,57.625042813,9.67872,2.82296,10.082,44.56,16.64,47.5655673781,134.2,53.55872,5.58296,53.8489176344,9.67872,2.82296,10.082,43.88,2.76,43.9667146828,0.0
2020-05-12 16:30:00,57.77168,18.92674,60.7929971053,8.25168,2.40674,8.5955,49.52,16.52,52.2028811465,134.28,57.01168,5.24674,57.2525976446,8.25168,2.40674,8.5955,48.76,2.84,48.8426371114,0.0
2020-05-12 17:00:00,60.0632,18.3701,62.8096216216,8.2632,2.4101,8.6075,51.8,15.96,54.2029667085,134.14,59.3032,5.8501,59.5910496656,8.2632,2.4101,8.6075,51.04,3.44,51.1557934158,0.0
2020-05-12 17:30:00,61.67808,18.52944,64.4012864716,9.35808,2.7294400000000003,9.748,52.32,15.8,54.653658615,134.01,60.91808,6.24944,61.2377985496,9.35808,2.7294400000000003,9.748,51.56,3.52,51.6800154799,0.0
2020-05-12 18:00:00,61.33152,18.09836,63.9461177883,7.33152,2.13836,7.6370000000000005,54.0,15.96,56.3091608888,133.51,60.45152,5.37836,60.6903042223,7.33152,2.13836,7.6370000000000005,53.12,3.24,53.2187185114,0.0
2020-05-12 18:30:00,57.748,19.9765,61.1055812201,10.068,2.9365,10.4875,47.68,17.04,50.6334276936,133.35,57.068,5.0565,57.2915771842,10.068,2.9365,10.4875,47.0,2.12,47.0477884709,0.0
2020-05-12 19:00:00,56.1432,21.2701,60.0372889149,13.5432,3.9501,14.1075,42.6,17.32,45.9863284031,133.3,55.5432,5.7901,55.8441789648,13.5432,3.9501,14.1075,42.0,1.8399999999999999,42.0402854415,0.0
2020-05-12 19:30:00,54.61456,22.26258,58.9777299686,15.57456,4.54258,16.2235,39.04,17.72,42.8733017156,133.04,54.05456,5.90258,54.3758761534,15.57456,4.54258,16.2235,38.48,1.3599999999999999,38.5040257635,0.0
2020-05-12 20:00:00,51.7472,22.8296,56.5593789216,15.1872,4.4296,15.82,36.56,18.4,40.9291289915,133.28,51.3072,5.2296,51.5730306265,15.1872,4.4296,15.82,36.12,0.8,36.1288582715,0.0
2020-05-12 20:30:00,51.37552,21.95786,55.8712060998,11.37552,3.31786,11.8495,40.0,18.64,44.1299172897,133.25,50.81552,3.83786,50.9602417797,11.37552,3.31786,11.8495,39.44,0.52,39.4434278429,0.0
2020-05-12 21:00:00,51.12432,22.86126,56.0029758517,14.88432,4.34126,15.5045,36.24,18.52,40.6980097793,133.07,50.64432,4.98126,50.8887030632,14.88432,4.34126,15.5045,35.76,0.64,35.7657266108,0.0
2020-05-12 21:30:00,51.04512,25.17316,56.9147806831,23.08512,6.73316,24.047,27.96,18.44,33.4932112524,133.07,50.72512,7.37316,51.2581826385,23.08512,6.73316,24.047,27.64,0.64,27.6474085585,0.0
2020-05-12 22:00:00,48.9896,27.2103,56.0391054019,29.1096,8.4903,30.3225,19.88,18.72,27.3066438802,133.53,48.8296,8.9703,49.6467130659,29.1096,8.4903,30.3225,19.72,0.48,19.72584092,0.0
2020-05-12 22:30:00,47.13504,29.11772,55.4035523572,36.33504,10.59772,37.849,10.8,18.52,21.4389925136,133.77,47.17504,11.35772,48.523006941,36.33504,10.59772,37.849,10.84,0.76,10.8666094068,0.0
2020-05-12 23:00:00,43.38816,31.45988,53.5934368911,42.30816,12.33988,44.071,1.08,19.12,19.1504778008,133.67,43.38816,12.61988,45.1862124923,42.30816,12.33988,44.071,1.08,0.28,1.1157060545,0.0
2020-05-12 23:30:00,43.29696,30.87828,53.1798356616,41.13696,11.99828,42.851,2.16,18.88,19.0031576324,134.06,43.29696,12.95828,45.1945103503,41.13696,11.99828,42.851,2.16,0.96,2.3637258724,0.0
2020-05-13 00:00:00,128.55696,40.60078,134.8158570089,81.87696,23.88078,85.2885,46.68,16.72,49.5840780896,134.22,127.31696,26.44078,130.0335462512,81.87696,23.88078,85.2885,45.44,2.56,45.5120555458,0.0
2020-05-13 00:30:00,137.60672,41.62696,143.7651320314,85.80672,25.02696,89.382,51.8,16.6,54.3948526977,134.52,136.28672,27.78696,139.090564721,85.80672,25.02696,89.382,50.48,2.76,50.5553953599,0.0
2020-05-13 01:00:00,120.03728,40.50754,126.6878423001,76.75728,22.38754,79.9555,43.28,18.12,46.9200682011,134.83,118.87728,23.78754,121.233884535,76.75728,22.38754,79.9555,42.12,1.4,42.1432604339,0.0
2020-05-13 01:30:00,104.41568,39.66124,111.6944411696,70.01568,20.42124,72.933,34.4,19.24,39.4149413294,134.97,103.45568,20.82124,105.5300988316,70.01568,20.42124,72.933,33.44,0.4,33.4423922589,0.0
2020-05-13 02:00:00,102.46816,39.48988,109.8142724613,70.38816,20.52988,73.321,32.08,18.96,37.2640309145,134.79,101.50816,21.12988,103.6840314388,70.38816,20.52988,73.321,31.12,0.6000000000000001,31.1257835243,0.0
2020-05-13 02:30:00,114.96544,40.75492,121.9754725287,76.64544,22.35492,79.839,38.32,18.4,42.5086155973,134.77,113.88544,23.43492,116.2716169983,76.64544,22.35492,79.839,37.24,1.08,37.2556572885,0.0
2020-05-13 03:00:00,95.5896,39.2053,103.3171194733,66.6696,19.4453,69.4475,28.92,19.76,35.0260474504,135.24,94.7496,20.0853,96.8550771836,66.6696,19.4453,69.4475,28.08,0.64,28.0872925003,0.0
2020-05-13 03:30:00,67.09856,36.48708,76.3775082141,52.13856,15.20708,54.311,14.96,21.28,26.0123047806,135.24,66.45856,16.76708,68.5410473293,52.13856,15.20708,54.311,14.32,1.56,14.4047214482,0.0
2020-05-13 04:00:00,66.36128,36.18704,75.586515644,51.52128,15.02704,53.668,14.84,21.16,25.8451388079,135.45,65.76128,16.42704,67.7819562303,51.52128,15.02704,53.668,14.24,1.4,14.3086547236,0.0
2020-05-13 04:30:00,74.1064,37.1977,82.9181970755,54.9864,16.0377,57.2775,19.12,21.16,28.5187657517,135.62,73.3864,17.3977,75.4204459696,54.9864,16.0377,57.2775,18.4,1.3599999999999999,18.4501924109,0.0
2020-05-13 05:00:00,67.2208,36.4094,76.4478931103,51.4608,15.0094,53.605,15.76,21.4,26.5770126237,135.77,66.5808,16.5294,68.6019241202,51.4608,15.0094,53.605,15.12,1.52,15.1962100538,0.0
2020-05-13 05:30:00,65.23392,36.15656,74.5839201812,50.59392,14.75656,52.702,14.64,21.4,25.9285479732,135.95,64.63392,16.27656,66.6518568384,50.59392,14.75656,52.702,14.04,1.52,14.1220395128,0.0
2020-05-13 06:00:00,50.20416,34.02788,60.6494377435,43.84416,12.78788,45.671,6.36,21.24,22.1717658295,135.75,49.76416,14.26788,51.7691415826,43.84416,12.78788,45.671,5.92,1.48,6.1021963259,0.0
2020-05-13 06:30:00,59.56256,34.97408,69.0715920303,49.28256,14.37408,51.336,10.28,20.6,23.022562846,135.19,59.08256,15.29408,61.0299744322,49.28256,14.37408,51.336,9.8,0.92,9.8430889461,0.0
2020-05-13 07:00:00,57.23488,33.53184,66.3341223082,49.27488,14.37184,51.328,7.96,19.16,20.7477034874,134.84,56.79488,14.85184,58.7046467122,49.27488,14.37184,51.328,7.52,0.48,7.5353035772,0.0
2020-05-13 07:30:00,47.36848,31.83914,57.0745454073,43.60848,12.71914,45.4255,3.76,19.12,19.4862002453,134.87,47.28848,13.19914,49.0960042921,43.60848,12.71914,45.4255,3.68,0.48,3.7111723215,0.0
2020-05-13 08:00:00,54.98736,31.98798,63.6147830638,49.46736,14.42798,51.5285,5.52,17.56,18.4071725151,134.87,54.82736,16.34798,57.2127245868,49.46736,14.42798,51.5285,5.36,1.92,5.6935050716,0.0
2020-05-13 08:30:00,66.86592,33.14256,74.62895243,57.26592,16.70256,59.652,9.6,16.44,19.0376889354,134.94,66.46592,19.78256,69.3474455305,57.26592,16.70256,59.652,9.2,3.08,9.7018761072,0.0
2020-05-13 09:00:00,71.76656,32.95358,78.9707386888,59.08656,17.23358,61.5485,12.68,15.72,20.1965541615,134.56,71.32656,20.87358,74.3181303818,59.08656,17.23358,61.5485,12.24,3.64,12.7697768187,0.0
2020-05-13 09:30:00,58.07008,30.82044,65.7421760592,51.91008,15.14044,54.073,6.16,15.68,16.8466020313,134.52,57.75008,18.82044,60.7394493044,51.91008,15.14044,54.073,5.84,3.68,6.902753074,0.0
2020-05-13 10:00:00,72.65824,32.30032,79.5143415492,59.17824,17.26032,61.644,13.48,15.04,20.1968314347,134.39,72.21824,21.58032,75.3736319942,59.17824,17.26032,61.644,13.04,4.32,13.7369574506,0.0
2020-05-13 10:30:00,76.09776,32.16518,82.6163899081,60.49776,17.64518,63.0185,15.6,14.52,21.3117432417,134.33,75.61776,22.40518,78.8672157379,60.49776,17.64518,63.0185,15.12,4.76,15.8515614373,0.0
2020-05-13 11:00:00,83.27744,33.45092,89.7446157817,64.35744,18.77092,67.039,18.92,14.68,23.9472086056,134.31,82.71744,23.41092,85.9665403247,64.35744,18.77092,67.039,18.36,4.64,18.9372437276,0.0
2020-05-13 11:30:00,78.63008,33.22044,85.3597511395,62.47008,18.22044,65.073,16.16,15.0,22.0487097128,134.21,78.15008,22.46044,81.3136296632,62.47008,18.22044,65.073,15.68,4.24,16.2431524034,0.0
2020-05-13 12:00:00,69.36512,31.34816,76.1198200734,58.24512,16.98816,60.672,11.12,14.36,18.162158462,134.0,68.92512,21.82816,72.2989677381,58.24512,16.98816,60.672,10.68,4.84,11.7255277067,0.0
2020-05-13 12:30:00,76.012,31.9735,82.4628937538,61.212,17.8535,63.7625,14.8,14.12,20.455180273,133.89,75.532,22.9335,78.9368636712,61.212,17.8535,63.7625,14.32,5.08,15.1943673774,0.0
2020-05-13 13:00:00,96.95792,34.68606,102.9755359736,71.19792,20.76606,74.1645,25.76,13.92,29.2804371552,134.0,96.23792,26.04606,99.7002231063,71.19792,20.76606,74.1645,25.04,5.28,25.5906232828,0.0
2020-05-13 13:30:00,86.5216,33.5188,92.7873764043,65.9616,19.2388,68.71,20.56,14.28,25.0326187204,134.32,85.9216,24.2388,89.2750848333,65.9616,19.2388,68.71,19.96,5.0,20.5767247151,0.0
2020-05-13 14:00:00,69.12816,31.19238,75.8397460112,55.92816,16.31238,58.2585,13.2,14.88,19.89106332,134.53,68.68816,20.79238,71.76619253,55.92816,16.31238,58.2585,12.76,4.48,13.5236089858,0.0
2020-05-13 14:30:00,61.94816,30.42488,69.0162868488,52.74816,15.38488,54.946,9.2,15.04,17.6307004966,134.77,61.54816,19.78488,64.6499611446,52.74816,15.38488,54.946,8.8,4.4,9.838699101,0.0
2020-05-13 15:00:00,65.66288,30.47834,72.3915949475,55.26288,16.11834,57.5655,10.4,14.36,17.7304709469,134.95,65.22288,21.15834,68.5689392294,55.26288,16.11834,57.5655,9.96,5.04,11.1625803469,0.0
2020-05-13 15:30:00,61.39088,30.50734,68.5531760099,53.03088,15.46734,55.2405,8.36,15.04,17.2073007761,135.09,61.07088,19.94734,64.246001876,53.03088,15.46734,55.2405,8.04,4.48,9.2039122117,0.0
2020-05-13 16:00:00,64.73712,31.25166,71.8857493433,54.89712,16.01166,57.1845,9.84,15.24,18.1406504845,135.16,64.33712,20.29166,67.4612220127,54.89712,16.01166,57.1845,9.44,4.28,10.3649409067,0.0
2020-05-13 16:30:00,62.32832,31.31576,69.7531095966,54.56832,15.91576,56.842,7.76,15.4,17.2446397469,134.91,61.92832,20.03576,65.0887739691,54.56832,15.91576,56.842,7.36,4.12,8.4346902729,0.0
2020-05-13 17:00:00,61.57472,31.34596,69.0942497709,55.49472,16.18596,57.807,6.08,15.16,16.3337687017,134.72,61.29472,20.42596,64.6085330417,55.49472,16.18596,57.807,5.8,4.24,7.1845389553,0.0
2020-05-13 17:30:00,70.42896,32.67178,77.638158241,60.58896,17.67178,63.1135,9.84,15.0,17.9394983207,134.45,70.02896,22.03178,73.4129046466,60.58896,17.67178,63.1135,9.44,4.36,10.3982306187,0.0
2020-05-13 18:00:00,69.27952,32.28986,76.4348542895,58.31952,17.00986,60.7495,10.96,15.28,18.8042548377,134.5,69.03952,21.12986,72.2005976807,58.31952,17.00986,60.7495,10.72,4.12,11.4844590643,0.0
2020-05-13 18:30:00,57.03296,31.63628,65.2197266063,53.47296,15.59628,55.701,3.56,16.04,16.430313448,134.54,56.83296,18.95628,59.9109830816,53.47296,15.59628,55.701,3.36,3.36,4.7517575696000005,0.0
2020-05-13 19:00:00,56.73536,31.31448,64.8035317865,53.05536,15.47448,55.266,3.68,15.84,16.2618572125,134.43,56.49536,18.99448,59.6029862675,53.05536,15.47448,55.266,3.44,3.52,4.9217882929000005,0.0
2020-05-13 19:30:00,52.82528,30.84404,61.1707855974,50.34528,14.68404,52.443,2.48,16.16,16.3491895824,133.64,52.66528,17.68404,55.5549906687,50.34528,14.68404,52.443,2.32,3.0,3.7924134796,0.0
2020-05-13 20:00:00,65.91728,32.697540000000004,73.5813626175,55.87728,16.29754,58.2055,10.04,16.4,19.2291861502,133.86,65.51728,19.05754,68.2327180277,55.87728,16.29754,58.2055,9.64,2.76,10.0273226736,0.0
2020-05-13 20:30:00,82.88128,34.54204,89.79119724,64.12128,18.70204,66.793,18.76,15.84,24.5528654132,133.28,82.32128,21.94204,85.1953417752,64.12128,18.70204,66.793,18.2,3.24,18.4861461641,0.0
2020-05-13 21:00:00,71.31184,32.65762,78.4340402392,59.03184,17.21762,61.4915,12.28,15.44,19.7279497161,133.17,70.87184,20.77762,73.8547709891,59.03184,17.21762,61.4915,11.84,3.56,12.3636240642,0.0
2020-05-13 21:30:00,81.0848,33.6514,87.7904408976,64.0848,18.6914,66.755,17.0,14.96,22.6451230953,133.0,80.5248,22.6914,83.6608812349,64.0848,18.6914,66.755,16.44,4.0,16.9196217452,0.0
2020-05-13 22:00:00,76.27728,31.38254,82.4808296579,52.87728,15.42254,55.0805,23.4,15.96,28.3245759015,133.15,75.79728,18.50254,78.0228917809,52.87728,15.42254,55.0805,22.92,3.08,23.1260199775,0.0
2020-05-13 22:30:00,73.95808,32.56944,80.8119175568,57.35808,16.72944,59.748,16.6,15.84,22.9448381995,133.41,73.55808,19.96944,76.2205331076,57.35808,16.72944,59.748,16.2,3.24,16.520823224,0.0
2020-05-13 23:00:00,77.45296,33.95378,84.568434945,58.81296,17.15378,61.2635,18.64,16.8,25.0936167182,133.41,76.89296,19.51378,79.3304160297,58.81296,17.15378,61.2635,18.08,2.36,18.2333759902,0.0
2020-05-13 23:30:00,64.74144,31.95792,72.1994647072,51.42144,14.99792,53.564,13.32,16.96,21.5653425663,133.88,64.26144,17.27792,66.5436637885,51.42144,14.99792,53.564,12.84,2.2800000000000002,13.0408588674,0.0
2020-05-14 00:00:00,50.1936,32.0498,59.5532296437,42.2736,12.3298,44.035,7.92,19.72,21.2509952708,134.56,49.7536,12.6498,51.3365187074,42.2736,12.3298,44.035,7.48,0.32,7.4868417908,0.0
2020-05-14 00:30:00,36.296,30.313,47.2892967277,34.536,10.073,35.975,1.76,20.24,20.3163776299,135.02,36.256,10.633,37.7830415001,34.536,10.073,35.975,1.72,0.56,1.8088670487,0.0
2020-05-14 01:00:00,33.44672,28.58196,43.9955851899,27.36672,7.98196,28.507,6.08,20.6,21.4785101904,135.23,33.56672,8.82196,34.7066516651,27.36672,7.98196,28.507,6.2,0.84,6.2566444681,0.0
2020-05-14 01:30:00,35.44288,27.60584,44.9252728962,22.92288,6.68584,23.878,12.52,20.92,24.3802543055,135.3,35.40288,7.84584,36.2618410674,22.92288,6.68584,23.878,12.48,1.16,12.5337943178,0.0
2020-05-14 02:00:00,38.7808,26.5894,47.0207043865,20.2608,5.9094,21.105,18.52,20.68,27.7606339985,135.15,38.6208,6.8694,39.2269658398,20.2608,5.9094,21.105,18.36,0.96,18.3850809082,0.0
2020-05-14 02:30:00,38.7352,27.1261,47.2889101191,21.4152,6.2461,22.3075,17.32,20.88,27.1285237343,135.18,38.6552,7.4061,39.3582876184,21.4152,6.2461,22.3075,17.24,1.16,17.2789814515,0.0
2020-05-14 03:00:00,38.19248,27.27614,46.9324337942,21.79248,6.35614,22.7005,16.4,20.92,26.5820691444,135.29,38.03248,7.51614,38.7680525104,21.79248,6.35614,22.7005,16.24,1.16,16.2813758632,0.0
2020-05-14 03:30:00,37.27504,27.90022,46.5601855994,23.79504,6.94022,24.7865,13.48,20.96,24.9205136384,135.29,37.27504,8.10022,38.1450150223,23.79504,6.94022,24.7865,13.48,1.16,13.5298189197,0.0
2020-05-14 04:00:00,36.71856,27.05458,45.6092419083,20.75856,6.05458,21.6235,15.96,21.0,26.3765350264,135.46,36.63856,7.21458,37.3421242493,20.75856,6.05458,21.6235,15.88,1.16,15.92231139,0.0
2020-05-14 04:30:00,36.56016,26.85838,45.3653819057,20.36016,5.93838,21.2085,16.2,20.92,26.4591458668,135.5,36.48016,7.05838,37.1567329276,20.36016,5.93838,21.2085,16.12,1.12,16.158861346,0.0
2020-05-14 05:00:00,36.26816,25.91488,44.5753343812,16.98816,4.95488,17.696,19.28,20.96,28.4787640181,135.54,36.14816,6.07488,36.65506293,16.98816,4.95488,17.696,19.16,1.12,19.1927069482,0.0
2020-05-14 05:30:00,36.26976,25.91368,44.5759385947,16.70976,4.87368,17.406,19.56,21.04,28.7276034503,135.47,36.10976,6.1136800000000004,36.6236515165,16.70976,4.87368,17.406,19.4,1.24,19.439588473,0.0
2020-05-14 06:00:00,36.88592,26.04506,45.1543601953,17.84592,5.20506,18.5895,19.04,20.84,28.2281278161,135.25,36.80592,6.28506,37.3386894019,17.84592,5.20506,18.5895,18.96,1.08,18.9907345829,0.0
2020-05-14 06:30:00,38.69584,24.73462,45.9256949849,16.09584,4.6946200000000005,16.7665,22.6,20.04,30.205324034,134.75,38.49584,5.13462,38.8367611916,16.09584,4.6946200000000005,16.7665,22.4,0.44,22.4043210118,0.0
2020-05-14 07:00:00,40.5136,24.2298,47.2063024712,16.8336,4.9098,17.535,23.68,19.32,30.5614921102,134.46,40.3136,5.1898,40.6462835817,16.8336,4.9098,17.535,23.48,0.28,23.4816694466,0.0
2020-05-14 07:30:00,43.10848,23.55164,49.1225080243,18.34848,5.35164,19.113,24.76,18.2,30.7294256373,134.28,42.82848,6.59164,43.3327637822,18.34848,5.35164,19.113,24.48,1.24,24.5113851098,0.0
2020-05-14 08:00:00,45.53136,23.15498,51.0808950807,20.69136,6.03498,21.5535,24.84,17.12,30.1681951731,134.28,45.29136,8.27498,46.0410966925,20.69136,6.03498,21.5535,24.6,2.24,24.7017732157,0.0
2020-05-14 08:30:00,47.0936,23.1973,52.4968750332,24.8136,7.2373,25.8475,22.28,15.96,27.4065685557,133.94,46.8536,10.5573,48.0282876673,24.8136,7.2373,25.8475,22.04,3.32,22.2886518211,0.0
2020-05-14 09:00:00,45.88032,24.37676,51.9541162123,31.60032,9.21676,32.917,14.28,15.16,20.8265215531,134.0,45.84032,13.29676,47.7298519189,31.60032,9.21676,32.917,14.24,4.08,14.8129672922,0.0
2020-05-14 09:30:00,45.2752,23.7436,51.1234024298,29.1552,8.5036,30.37,16.12,15.24,22.1835975441,133.79,45.1952,12.5436,46.9036033157,29.1552,8.5036,30.37,16.04,4.04,16.5409552324,0.0
2020-05-14 10:00:00,44.48944,23.24942,50.1980657182,28.00944,8.16942,29.1765,16.48,15.08,22.3382362777,133.79,44.36944,12.28942,46.0399505848,28.00944,8.16942,29.1765,16.36,4.12,16.8708031818,0.0
2020-05-14 10:30:00,43.79856,22.42958,49.2077221282,25.19856,7.34958,26.2485,18.6,15.08,23.9450704739,134.0,43.63856,11.54958,45.1410757188,25.19856,7.34958,26.2485,18.44,4.2,18.9122605735,0.0
2020-05-14 11:00:00,43.64512,23.39816,49.5214134612,29.20512,8.51816,30.422,14.44,14.88,20.7347052065,133.8,43.60512,12.83816,45.4557459778,29.20512,8.51816,30.422,14.4,4.32,15.0340413728,0.0
2020-05-14 11:30:00,43.32288,23.36084,49.2199225619,30.72288,8.96084,32.003,12.6,14.4,19.1342624629,133.72,43.28288,13.80084,45.4298457602,30.72288,8.96084,32.003,12.56,4.84,13.460282315,0.0
2020-05-14 12:00:00,43.73744,23.32842,49.5699388486,31.29744,9.12842,32.6015,12.44,14.2,18.8783897618,133.62,43.73744,14.04842,45.9382385628,31.29744,9.12842,32.6015,12.44,4.92,13.3775932066,0.0
2020-05-14 12:30:00,45.2304,22.4572,50.4986625169,25.4304,7.4172,26.49,19.8,15.04,24.8644646031,133.95,45.0704,11.6572,46.5535312087,25.4304,7.4172,26.49,19.64,4.24,20.0924662498,0.0
2020-05-14 13:00:00,44.45552,23.31786,50.1997594959,27.69552,8.07786,28.8495,16.76,15.24,22.6529291704,134.27,44.33552,12.15786,45.9722948465,27.69552,8.07786,28.8495,16.64,4.08,17.1328923419,0.0
2020-05-14 13:30:00,43.296,23.838,49.4246280714,28.656,8.358,29.85,14.64,15.48,21.3063370855,134.63,43.296,12.318,45.0141837647,28.656,8.358,29.85,14.64,3.96,15.1661201367,0.0
2020-05-14 14:00:00,40.90016,24.47588,47.664366038,31.94016,9.31588,33.271,8.96,15.16,17.609860874,134.83,40.98016,13.55588,43.1640521291,31.94016,9.31588,33.271,9.04,4.24,9.9849486729,0.0
2020-05-14 14:30:00,41.53088,24.29984,48.1175250569,31.61088,9.21984,32.928,9.92,15.08,18.0502853163,134.96,41.65088,13.61984,43.8211803401,31.61088,9.21984,32.928,10.04,4.4,10.9618246656,0.0
2020-05-14 15:00:00,40.8784,23.8912,47.3479991552,29.7984,8.6912,31.04,11.08,15.2,18.8097421567,135.1,40.9584,13.0512,42.9874906455,29.7984,8.6912,31.04,11.16,4.36,11.9814523327,0.0
2020-05-14 15:30:00,40.29488,24.58434,47.2024059498,31.21488,9.10434,32.5155,9.08,15.48,17.9464982657,135.26,40.37488,13.22434,42.4854575526,31.21488,9.10434,32.5155,9.16,4.12,10.0439036236,0.0
2020-05-14 16:00:00,39.71184,25.07762,46.9671934551,31.67184,9.23762,32.9915,8.04,15.84,17.7636482739,135.54,39.83184,13.07762,41.9237357907,31.67184,9.23762,32.9915,8.16,3.84,9.0183812295,0.0
2020-05-14 16:30:00,42.72096,25.61028,49.8093050042,32.40096,9.45028,33.751,10.32,16.16,19.174149264,135.62,42.84096,13.01028,44.7729297612,32.40096,9.45028,33.751,10.44,3.56,11.0302855811,0.0
2020-05-14 17:00:00,45.22672,25.24946,51.7976006418,31.02672,9.04946,32.3195,14.2,16.2,21.5425161019,135.27,45.22672,12.48946,46.9195355161,31.02672,9.04946,32.3195,14.2,3.44,14.6107357789,0.0
2020-05-14 17:30:00,48.30048,24.04764,53.955772238,26.22048,7.64764,27.313,22.08,16.4,27.504297846,134.84,48.14048,10.80764,49.3387362728,26.22048,7.64764,27.313,21.92,3.16,22.1466024482,0.0
2020-05-14 18:00:00,48.83488,23.30684,54.1114987355,21.07488,6.14684,21.953,27.76,17.16,32.6356124502,134.64,48.59488,8.46684,49.3269676931,21.07488,6.14684,21.953,27.52,2.32,27.6176175656,0.0
2020-05-14 18:30:00,49.00272,22.06246,53.7402894359,16.12272,4.70246,16.7945,32.88,17.36,37.1815007766,134.23,48.64272,6.82246,49.118837216,16.12272,4.70246,16.7945,32.52,2.12,32.5890288287,0.0
2020-05-14 19:00:00,49.37152,20.41336,53.4252024198,11.29152,3.29336,11.762,38.08,17.12,41.7514167424,133.97,48.89152,5.49336,49.199163936,11.29152,3.29336,11.762,37.6,2.2,37.664306710700004,0.0
2020-05-14 19:30:00,48.708,19.4615,52.4520661771,8.028,2.3415,8.3625,40.68,17.12,44.135663584,133.64,48.148,4.4615,48.354264406,8.028,2.3415,8.3625,40.12,2.12,40.1759729191,0.0
2020-05-14 20:00:00,46.50768,19.86974,50.5744092071,6.54768,1.9097400000000002,6.8205,39.96,17.96,43.8105375452,133.91,46.02768,3.30974,46.1465243009,6.54768,1.9097400000000002,6.8205,39.48,1.4,39.5048148964,0.0
2020-05-14 20:30:00,46.9392,19.1606,50.6992809515,4.9392,1.4406,5.145,42.0,17.72,45.5850677306,133.65,46.3392,3.0006,46.4362472321,4.9392,1.4406,5.145,41.4,1.56,41.4293808788,0.0
2020-05-14 21:00:00,46.41088,18.949840000000002,50.1304919026,3.53088,1.02984,3.678,42.88,17.92,46.4738722295,133.63,45.81088,2.38984,45.8731736596,3.53088,1.02984,3.678,42.28,1.3599999999999999,42.3018675711,0.0
2020-05-14 21:30:00,47.56976,18.54118,51.0554347964,3.08976,0.9011800000000001,3.2185,44.48,17.64,47.8501828628,133.55,46.96976,2.50118,47.0363078467,3.08976,0.9011800000000001,3.2185,43.88,1.6,43.9091607754,0.0
2020-05-14 22:00:00,46.5608,18.6819,50.1689294708,3.1608,0.9219,3.2925,43.4,17.76,46.8932575111,133.44,45.9208,2.3619,45.9815011091,3.1608,0.9219,3.2925,42.76,1.44,42.7842400891,0.0
2020-05-14 22:30:00,44.49072,19.18146,48.4494847635,3.09072,0.90146,3.2195,41.4,18.28,45.2561421246,133.55,43.89072,1.9014600000000002,43.9318887854,3.09072,0.90146,3.2195,40.8,1.0,40.812253062,0.0
2020-05-14 23:00:00,41.59056,19.90058,46.1064829005,2.9505600000000003,0.8605800000000001,3.0735,38.64,19.04,43.0763415345,133.82,41.11056,1.14058,41.1263792018,2.9505600000000003,0.8605800000000001,3.0735,38.16,0.28,38.1610272398,0.0
2020-05-14 23:30:00,38.07568,20.91374,43.4412468542,2.99568,0.8737400000000001,3.1205,35.08,20.04,40.400594055,134.73,37.71568,1.3137400000000001,37.7385536375,2.99568,0.8737400000000001,3.1205,34.72,0.44,34.7227879065,0.0
2020-05-15 00:00:00,35.19376,21.79318,41.3949687456,2.99376,0.8731800000000001,3.1185,32.2,20.92,38.3990416547,134.92,34.91376,2.19318,34.9825767469,2.99376,0.8731800000000001,3.1185,31.92,1.32,31.9472815745,0.0
2020-05-15 00:30:00,34.7848,21.573900000000002,40.931839346,3.0648,0.8939,3.1925,31.72,20.68,37.8658262818,134.92,34.5048,1.9339,34.5589524183,3.0648,0.8939,3.1925,31.44,1.04,31.457196315,0.0
2020-05-15 01:00:00,33.70208,21.93644,40.2124059986,3.62208,1.05644,3.773,30.08,20.88,36.6166737976,135.14,33.46208,2.25644,33.5380726846,3.62208,1.05644,3.773,29.84,1.2,29.864118939,0.0
2020-05-15 01:30:00,34.94096,22.18778,41.3904369033,4.62096,1.34778,4.8135,30.32,20.84,36.7914120414,135.09,34.70096,2.50778,34.7914585128,4.62096,1.34778,4.8135,30.08,1.16,30.1023587116,0.0
2020-05-15 02:00:00,37.33296,22.11878,43.3934364974,4.9329600000000005,1.43878,5.1385,32.4,20.68,38.4372527634,134.82,37.05296,2.51878,37.1384719321,4.9329600000000005,1.43878,5.1385,32.12,1.08,32.1381517826,0.0
2020-05-15 02:30:00,37.88032,22.67676,44.1492252186,6.1603200000000005,1.79676,6.417,31.72,20.88,37.9754236316,134.98,37.60032,3.03676,37.7227514293,6.1603200000000005,1.79676,6.417,31.44,1.24,31.4644434243,0.0
2020-05-15 03:00:00,36.3416,23.9863,43.5437076769,10.1016,2.9463,10.5225,26.24,21.04,33.6336022454,135.02,36.1816,4.3063,36.4369647233,10.1016,2.9463,10.5225,26.08,1.3599999999999999,26.1154360484,0.0
2020-05-15 03:30:00,35.8648,24.4039,43.3801131194,11.9448,3.4839,12.4425,23.92,20.92,31.7775518251,135.05,35.7448,4.7239,36.0555953806,11.9448,3.4839,12.4425,23.8,1.24,23.8322806294,0.0
2020-05-15 04:00:00,35.40368,24.00774,42.7760696821,10.72368,3.12774,11.1705,24.68,20.88,32.3276476101,135.15,35.28368,4.32774,35.548099919,10.72368,3.12774,11.1705,24.56,1.2,24.5892984853,0.0
2020-05-15 04:30:00,34.62192,25.24306,42.8472802247,14.82192,4.32306,15.4395,19.8,20.92,28.8042774601,135.22,34.58192,5.52306,35.02018536,14.82192,4.32306,15.4395,19.76,1.2,19.7964037138,0.0
2020-05-15 05:00:00,34.06816,25.28488,42.4259906472,13.86816,4.04488,14.446,20.2,21.24,29.3117314398,135.47,33.98816,5.52488,34.4342753547,13.86816,4.04488,14.446,20.12,1.48,20.1743599651,0.0
2020-05-15 05:30:00,33.870400000000004,26.2772,42.8683477172,17.2704,5.0372,17.99,16.6,21.24,26.9573292446,135.37,33.9104,6.5172,34.5309878805,17.2704,5.0372,17.99,16.64,1.48,16.7056876542,0.0
2020-05-15 06:00:00,34.10464,25.46052,42.5601286206,14.74464,4.30052,15.359,19.36,21.16,28.6802231512,135.13,34.06464,5.74052,34.5449456245,14.74464,4.30052,15.359,19.32,1.44,19.3735902713,0.0
2020-05-15 06:30:00,36.8392,22.9681,43.41267412,9.0792,2.6481,9.4575,27.76,20.32,34.4023255028,134.61,36.5992,3.4481,36.7612681262,9.0792,2.6481,9.4575,27.52,0.8,27.5316254515,0.0
2020-05-15 07:00:00,38.58768,22.15474,44.4954104628,9.30768,2.71474,9.6955,29.28,19.44,35.1458674669,134.57,38.38768,2.99474,38.5043172053,9.30768,2.71474,9.6955,29.08,0.28,29.0813479743,0.0
2020-05-15 07:30:00,41.0424,22.0957,46.6122146679,12.1224,3.5357000000000003,12.6275,28.92,18.56,34.3633525722,134.57,40.8024,4.4557,41.0449644689,12.1224,3.5357000000000003,12.6275,28.68,0.92,28.6947521334,0.0
2020-05-15 08:00:00,42.27312,22.769660000000002,48.0153526599,18.27312,5.32966,19.0345,24.0,17.44,29.6673827629,134.6,42.15312,7.32966,42.7856219009,18.27312,5.32966,19.0345,23.88,2.0,23.9636057387,0.0
2020-05-15 08:30:00,43.85664,22.23652,49.1718180852,20.69664,6.03652,21.559,23.16,16.2,28.2635029676,134.27,43.73664,9.19652,44.6930605195,20.69664,6.03652,21.559,23.04,3.16,23.2556917764,0.0
2020-05-15 09:00:00,44.228,22.4215,49.586688196,23.388,6.8215,24.3625,20.84,15.6,26.0320110633,134.47,44.148,10.5815,45.3983925514,23.388,6.8215,24.3625,20.76,3.76,21.0977534349,0.0
2020-05-15 09:30:00,45.31152,22.83086,50.7383682537,25.75152,7.51086,26.8245,19.56,15.32,24.845442238,134.28,45.27152,11.47086,46.7021536147,25.75152,7.51086,26.8245,19.52,3.96,19.9176303811,0.0
2020-05-15 10:00:00,45.3472,22.9946,50.8440771084,28.5072,8.3146,29.695,16.84,14.68,22.3402775274,134.13,45.3472,12.9146,47.15034932,28.5072,8.3146,29.695,16.84,4.6,17.4569642263,0.0
2020-05-15 10:30:00,42.97536,23.29948,48.8850420415,29.41536,8.57948,30.641,13.56,14.72,20.0137952423,134.07,43.05536,13.09948,45.0040042774,29.41536,8.57948,30.641,13.64,4.52,14.3694119573,0.0
2020-05-15 11:00:00,42.68544,22.23992,48.1317029576,25.64544,7.47992,26.714,17.04,14.76,22.5437175284,134.0,42.64544,11.99992,44.3015985355,25.64544,7.47992,26.714,17.0,4.52,17.5906338715,0.0
2020-05-15 11:30:00,43.32384,21.70112,48.4550691012,22.56384,6.58112,23.504,20.76,15.12,25.6825232405,134.18,43.28384,10.74112,44.5966642699,22.56384,6.58112,23.504,20.72,4.16,21.1334805463,0.0
2020-05-15 12:00:00,42.944,22.647,48.5497038611,25.944,7.567,27.025,17.0,15.08,22.7245770038,134.23,42.944,11.807,44.5375390542,25.944,7.567,27.025,17.0,4.24,17.5207762385,0.0
2020-05-15 12:30:00,43.32736,23.13548,49.1173142527,27.20736,7.93548,28.341,16.12,15.2,22.1561368474,134.19,43.32736,12.05548,44.9732667548,27.20736,7.93548,28.341,16.12,4.12,16.6381729766,0.0
2020-05-15 13:00:00,42.70464,24.03552,49.0040049302,28.78464,8.39552,29.984,13.92,15.64,20.9374305969,134.5,42.78464,12.15552,44.4778831151,28.78464,8.39552,29.984,14.0,3.76,14.4961236198,0.0
2020-05-15 13:30:00,42.38624,23.67932,48.5520703678,27.42624,7.99932,28.569,14.96,15.68,21.6717327411,134.76,42.42624,11.75932,44.0257589077,27.42624,7.99932,28.569,15.0,3.76,15.4640744954,0.0
2020-05-15 14:00:00,41.68736,23.93548,48.0701902077,29.12736,8.49548,30.341,12.56,15.44,19.9034469377,135.07,41.80736,12.57548,43.6577375433,29.12736,8.49548,30.341,12.68,4.08,13.3202402381,0.0
2020-05-15 14:30:00,41.24816,24.67238,48.0638849683,31.92816,9.31238,33.2585,9.32,15.36,17.9664131089,135.07,41.40816,13.51238,43.5570904429,31.92816,9.31238,33.2585,9.48,4.2,10.3687221971,0.0
2020-05-15 15:00:00,40.18064,24.05602,46.8313562589,28.58064,8.33602,29.7715,11.6,15.72,19.5365913096,135.28,40.30064,12.29602,42.1347088782,28.58064,8.33602,29.7715,11.72,3.96,12.3709336754,0.0
2020-05-15 15:30:00,39.70192,23.99306,46.3886772807,26.58192,7.75306,27.6895,13.12,16.24,20.8775477487,135.0,39.78192,11.03306,41.2835266402,26.58192,7.75306,27.6895,13.2,3.2800000000000002,13.6014116914,0.0
2020-05-15 16:00:00,40.02464,23.89052,46.6125385814,25.54464,7.45052,26.609,14.48,16.44,21.9076242436,134.88,40.06464,10.57052,41.435628044,25.54464,7.45052,26.609,14.52,3.12,14.8514241741,0.0
2020-05-15 16:30:00,42.44304,23.66922,48.5967449512,24.92304,7.26922,25.9615,17.52,16.4,23.9981332607,135.11,42.48304,10.42922,43.7444547051,24.92304,7.26922,25.9615,17.56,3.16,17.842062661,0.0
2020-05-15 17:00:00,45.20016,22.95338,50.6943006407,22.88016,6.67338,23.8335,22.32,16.28,27.626451093100002,134.97,45.08016,9.95338,46.1659029918,22.88016,6.67338,23.8335,22.2,3.2800000000000002,22.4409981953,0.0
