Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-15 17:30:00,46.98304,22.92172,52.2762976443,21.26304,6.20172,22.149,25.72,16.72,30.676975079,134.61,46.78304,8.96172,47.633656767,21.26304,6.20172,22.149,25.52,2.76,25.668813763,0.0
2020-05-15 18:00:00,47.50224,23.00482,52.7795845782,19.90224,5.80482,20.7315,27.6,17.2,32.5207625987,134.58,47.30224,8.08482,47.9881883743,19.90224,5.80482,20.7315,27.4,2.2800000000000002,27.4946976706,0.0
2020-05-15 18:30:00,48.052,21.8635,52.7921143377,14.892,4.3435,15.5125,33.16,17.52,37.5038131395,134.28,47.692,6.2235,48.0963493027,14.892,4.3435,15.5125,32.8,1.88,32.8538338706,0.0
2020-05-15 19:00:00,47.03872,21.64296,51.7789426003,12.07872,3.5229600000000003,12.582,34.96,18.12,39.3768459885,134.18,46.63872,4.76296,46.8812968165,12.07872,3.5229600000000003,12.582,34.56,1.24,34.5822382156,0.0
2020-05-15 19:30:00,46.16464,20.41802,50.4784065423,7.60464,2.21802,7.9215,38.56,18.2,42.6393433345,133.89,45.72464,3.3780200000000002,45.8492499639,7.60464,2.21802,7.9215,38.12,1.16,38.1376454438,0.0
2020-05-15 20:00:00,45.2184,19.7687,49.3508378678,4.4184,1.2887,4.6025,40.8,18.48,44.7900703281,133.89,44.7384,2.1287,44.7890142585,4.4184,1.2887,4.6025,40.32,0.84,40.3287490508,0.0
2020-05-15 20:30:00,45.54976,19.64368,49.6049876525,3.98976,1.16368,4.156,41.56,18.48,45.4834475386,133.52,45.02976,1.92368,45.0708312593,3.98976,1.16368,4.156,41.04,0.76,41.0470364338,0.0
2020-05-15 21:00:00,44.3952,20.1836,48.7679350803,5.1552,1.5036,5.37,39.24,18.68,43.4594063466,133.42,43.9552,2.0636,44.0036140788,5.1552,1.5036,5.37,38.8,0.56,38.8040410267,0.0
2020-05-15 21:30:00,44.16736,23.97548,50.2551423299,18.56736,5.41548,19.341,25.6,18.56,31.6201454772,132.96,43.92736,5.93548,44.3265482459,18.56736,5.41548,19.341,25.36,0.52,25.36533067,0.0
2020-05-15 22:00:00,42.4616,28.6113,51.2015035155,35.4216,10.3313,36.8975,7.04,18.28,19.588772294400002,133.15,42.6216,11.1713,44.0613064973,35.4216,10.3313,36.8975,7.2,0.84,7.2488343891,0.0
2020-05-15 22:30:00,53.25392,31.83406,62.043431332,46.33392,13.51406,48.2645,6.92,18.32,19.5833807092,133.34,52.93392,14.31406,54.8351365481,46.33392,13.51406,48.2645,6.6,0.8,6.6483080554,0.0
2020-05-15 23:00:00,45.38432,31.38376,55.178590899,41.22432,12.02376,42.942,4.16,19.36,19.8018988988,134.22,44.98432,12.22376,46.615548419,41.22432,12.02376,42.942,3.76,0.2,3.7653153918,0.0
2020-05-15 23:30:00,35.0512,28.8566,45.4014315303,29.1312,8.4966,30.345,5.92,20.36,21.2032073046,134.58,35.2912,9.3366,36.5053543607,29.1312,8.4966,30.345,6.16,0.84,6.2170089271,0.0
2020-05-16 00:00:00,33.564,27.9645,43.6870158771,22.644,6.6045,23.5875,10.92,21.36,23.9894977021,135.14,33.724,8.3645,34.7458348043,22.644,6.6045,23.5875,11.08,1.76,11.2189126033,0.0
2020-05-16 00:30:00,32.45456,28.31258,43.0685575687,23.01456,6.71258,23.9735,9.44,21.6,23.5727300074,135.11,32.61456,8.67258,33.7479357569,23.01456,6.71258,23.9735,9.6,1.96,9.7980406205,0.0
2020-05-16 01:00:00,30.94208,28.47644,42.0513965262,23.30208,6.7964400000000005,24.273,7.64,21.68,22.9867788087,135.11,31.14208,8.75644,32.3497200637,23.30208,6.7964400000000005,24.273,7.84,1.96,8.0812870262,0.0
2020-05-16 01:30:00,32.45168,28.22674,43.0100033231,22.17168,6.46674,23.0955,10.28,21.76,24.0660757083,135.43,32.57168,8.42674,33.6440824671,22.17168,6.46674,23.0955,10.4,1.96,10.5830808369,0.0
2020-05-16 02:00:00,35.17664,26.11152,43.8087602929,16.01664,4.67152,16.684,19.16,21.44,28.7537684487,135.28,35.13664,6.39152,35.7132328192,16.01664,4.67152,16.684,19.12,1.72,19.1972081304,0.0
2020-05-16 02:30:00,35.19952,25.66486,43.5624981727,13.79952,4.02486,14.3745,21.4,21.64,30.4343490155,135.36,35.15952,5.86486,35.6453142706,13.79952,4.02486,14.3745,21.36,1.8399999999999999,21.4391044589,0.0
2020-05-16 03:00:00,33.93104,25.83822,42.6489048892,13.57104,3.95822,14.1365,20.36,21.88,29.8875224801,135.6,33.85104,5.99822,34.3783587777,13.57104,3.95822,14.1365,20.28,2.04,20.3823453018,0.0
2020-05-16 03:30:00,33.6304,26.4522,42.7869453105,14.9904,4.3722,15.615,18.64,22.08,28.8959512735,135.86,33.5904,6.5722000000000005,34.2273105137,14.9904,4.3722,15.615,18.6,2.2,18.7296556295,0.0
2020-05-16 04:00:00,32.9768,26.4849,42.2956175774,15.3768,4.4849,16.0175,17.6,22.0,28.1737466447,136.0,33.0168,6.6049,33.670963548,15.3768,4.4849,16.0175,17.64,2.12,17.7669355827,0.0
2020-05-16 04:30:00,32.2432,26.2526,41.5791167896,14.443200000000001,4.2126,15.045,17.8,22.04,28.3302241431,136.05,32.2432,6.2526,32.8438571578,14.443200000000001,4.2126,15.045,17.8,2.04,17.9165175188,0.0
2020-05-16 05:00:00,31.78816,27.58988,42.0914313679,18.06816,5.26988,18.821,13.72,22.32,26.1996335852,136.39,31.82816,7.54988,32.7113505836,18.06816,5.26988,18.821,13.76,2.2800000000000002,13.9476162838,0.0
2020-05-16 05:30:00,31.75696,27.87578,42.2559299868,18.63696,5.43578,19.4135,13.12,22.44,25.9939993075,136.2,31.83696,7.91578,32.8062737148,18.63696,5.43578,19.4135,13.2,2.48,13.4309493335,0.0
2020-05-16 06:00:00,31.49936,27.79898,42.0118194018,18.09936,5.27898,18.8535,13.4,22.52,26.2051597973,135.96,31.61936,7.83898,32.5765795358,18.09936,5.27898,18.8535,13.52,2.56,13.7602325562,0.0
2020-05-16 06:30:00,32.8544,28.4742,43.4763345396,22.3344,6.5142,23.265,10.52,21.96,24.3497843933,135.73,32.9744,8.5942,34.0759640949,22.3344,6.5142,23.265,10.64,2.08,10.8414021233,0.0
2020-05-16 07:00:00,34.39248,28.65614,44.7662488964,25.15248,7.33614,26.2005,9.24,21.32,23.2361786876,135.73,34.55248,8.81614,35.6594755801,25.15248,7.33614,26.2005,9.4,1.48,9.5157973917,0.0
2020-05-16 07:30:00,36.00736,28.00048,45.6131215156,24.68736,7.20048,25.716,11.32,20.8,23.6808445795,135.25,36.12736,8.28048,37.0641671915,24.68736,7.20048,25.716,11.44,1.08,11.4908659378,0.0
2020-05-16 08:00:00,37.72256,29.70908,48.0168821083,32.60256,9.50908,33.961,5.12,20.2,20.8387715569,134.86,37.88256,10.10908,39.2081860152,32.60256,9.50908,33.961,5.28,0.6000000000000001,5.3139815581,0.0
2020-05-16 08:30:00,39.6128,29.4904,49.3847913431,33.7728,9.8504,35.18,5.84,19.64,20.4898804291,134.48,39.6128,10.0904,40.8777457304,33.7728,9.8504,35.18,5.84,0.24,5.8449294264,0.0
2020-05-16 09:00:00,38.17888,29.48384,48.2381975119,34.29888,10.00384,35.728,3.88,19.48,19.8626483632,134.43,38.41888,10.20384,39.750832585,34.29888,10.00384,35.728,4.12,0.2,4.1248515125,0.0
2020-05-16 09:30:00,38.04976,29.30618,48.02745488,35.60976,10.38618,37.0935,2.44,18.92,19.0766873435,133.97,38.12976,10.82618,39.6369117244,35.60976,10.38618,37.0935,2.52,0.44,2.5581243129,0.0
2020-05-16 10:00:00,38.0544,28.0142,47.2539179434,34.3344,10.0142,35.765,3.7199999999999998,18.0,18.3803808448,133.77,38.3344,11.2542,39.9522620261,34.3344,10.0142,35.765,4.0,1.24,4.1877917809,0.0
2020-05-16 10:30:00,38.46576,27.30418,47.1713147776,32.58576,9.50418,33.9435,5.88,17.8,18.7460502507,133.49,38.66576,10.86418,40.1630601853,32.58576,9.50418,33.9435,6.08,1.3599999999999999,6.2302487912,0.0
2020-05-16 11:00:00,39.01424,27.02582,47.4605717354,32.45424,9.46582,33.8065,6.5600000000000005,17.56,18.7453247505,133.38,39.17424,11.02582,40.6963117033,32.45424,9.46582,33.8065,6.72,1.56,6.8986955289,0.0
2020-05-16 11:30:00,41.8408,28.7969,50.7928537715,39.7608,11.5969,41.4175,2.08,17.2,17.325310964,133.01,41.6408,13.4369,43.7550740629,39.7608,11.5969,41.4175,1.88,1.8399999999999999,2.6305892876,0.0
2020-05-16 12:00:00,39.79024,27.61382,48.4333176052,33.51024,9.77382,34.9065,6.28,17.84,18.9130642679,132.84,39.99024,10.93382,41.4580235304,33.51024,9.77382,34.9065,6.48,1.16,6.5830084308,0.0
2020-05-16 12:30:00,42.03552,26.25536,49.5613646947,28.71552,8.37536,29.912,13.32,17.88,22.2961162537,132.72,42.11552,9.41536,43.1551390775,28.71552,8.37536,29.912,13.4,1.04,13.4402976158,0.0
2020-05-16 13:00:00,49.36096,30.76528,58.1636211527,44.04096,12.84528,45.876,5.32,17.92,18.6930147381,132.9,49.20096,13.96528,51.1445354891,44.04096,12.84528,45.876,5.16,1.12,5.280151513,0.0
2020-05-16 13:30:00,39.52448,29.21964,49.1525368725,35.72448,10.41964,37.213,3.8,18.8,19.180198122,132.83,39.68448,10.65964,41.0911897832,35.72448,10.41964,37.213,3.96,0.24,3.9672660612,0.0
2020-05-16 14:00:00,39.46912,29.81516,49.4646863874,37.62912,10.97516,39.197,1.8399999999999999,18.84,18.9296381371,133.48,39.66912,11.29516,41.2458448938,37.62912,10.97516,39.197,2.04,0.32,2.0649455199,0.0
2020-05-16 14:30:00,46.50912,31.03016,55.9103664163,42.06912,12.27016,43.822,4.44,18.76,19.2782571826,133.87,46.06912,12.83016,47.8223464836,42.06912,12.27016,43.822,4.0,0.56,4.0390097796,0.0
2020-05-16 15:00:00,40.0376,29.6843,49.8414193242,35.3976,10.324300000000001,36.8725,4.64,19.36,19.9082696385,134.32,39.9576,10.5643,41.3305484146,35.3976,10.324300000000001,36.8725,4.5600000000000005,0.24,4.5663114217,0.0
2020-05-16 15:30:00,37.29632,26.95976,46.0200406866,25.09632,7.3197600000000005,26.142,12.2,19.64,23.1207612331,134.42,37.41632,7.47976,38.1566221251,25.09632,7.3197600000000005,26.142,12.32,0.16,12.3210389172,0.0
2020-05-16 16:00:00,37.75632,26.92726,46.3747456171,24.43632,7.12726,25.4545,13.32,19.8,23.8634113236,134.42,37.87632,7.48726,38.6092563908,24.43632,7.12726,25.4545,13.44,0.36,13.4448205641,0.0
2020-05-16 16:30:00,39.2096,26.9628,47.5855578511,24.9696,7.2828,26.01,14.24,19.68,24.2915623211,134.5,39.2496,7.5628,39.9715779523,24.9696,7.2828,26.01,14.28,0.28,14.2827448342,0.0
2020-05-16 17:00:00,41.41184,27.48512,49.7028400959,27.17184,7.92512,28.304,14.24,19.56,24.1944456436,134.2,41.49184,8.12512,42.2799049384,27.17184,7.92512,28.304,14.32,0.2,14.3213965799,0.0
2020-05-16 17:30:00,44.908,26.3015,52.0432259401,24.348,7.1015,25.3625,20.56,19.2,28.1310078028,133.95,44.788,7.3015,45.379255682,24.348,7.1015,25.3625,20.44,0.2,20.4409784502,0.0
2020-05-16 18:00:00,45.52016,26.23838,52.5408179557,23.72016,6.91838,24.7085,21.8,19.32,29.1290645233,133.79,45.40016,7.07838,45.9486451536,23.72016,6.91838,24.7085,21.68,0.16,21.6805903979,0.0
2020-05-16 18:30:00,45.23824,27.29282,52.8336671248,27.19824,7.93282,28.3315,18.04,19.36,26.4622599186,133.18,45.19824,8.17282,45.9312081906,27.19824,7.93282,28.3315,18.0,0.24,18.0015999289,0.0
2020-05-16 19:00:00,43.95504,26.73522,51.4472305362,24.87504,7.25522,25.9115,19.08,19.48,27.2675044696,133.15,43.91504,7.57522,44.5636028195,24.87504,7.25522,25.9115,19.04,0.32,19.0426888858,0.0
2020-05-16 19:30:00,42.94864,26.99002,50.7252092894,23.82864,6.95002,24.8215,19.12,20.04,27.6979421618,133.22,42.86864,7.83002,43.5778557142,23.82864,6.95002,24.8215,19.04,0.88,19.0603252858,0.0
2020-05-16 20:00:00,40.83152,29.83086,50.5677093989,33.43152,9.75086,34.8245,7.4,20.08,21.4001495322,133.43,40.99152,10.59086,42.3375841003,33.43152,9.75086,34.8245,7.5600000000000005,0.84,7.606523516,0.0
2020-05-16 20:30:00,40.14096,30.15278,50.204450116,33.30096,9.71278,34.6885,6.84,20.44,21.5540993781,133.53,40.34096,10.91278,41.7909298897,33.30096,9.71278,34.6885,7.04,1.2,7.1415404501,0.0
2020-05-16 21:00:00,39.93712,27.70666,48.6069188722,23.81712,6.94666,24.8095,16.12,20.76,26.2836831513,133.45,39.93712,8.46666,40.8247214987,23.81712,6.94666,24.8095,16.12,1.52,16.191503945,0.0
2020-05-16 21:30:00,41.03392,27.52656,49.4114773712,23.47392,6.84656,24.452,17.56,20.68,27.1296148148,133.1,40.99392,8.36656,41.8389866416,23.47392,6.84656,24.452,17.52,1.52,17.5858124635,0.0
2020-05-16 22:00:00,40.376,27.908,49.0823577266,25.056,7.308,26.1,15.32,20.6,25.6722106567,133.46,40.376,8.668,41.2959513754,25.056,7.308,26.1,15.32,1.3599999999999999,15.3802470721,0.0
2020-05-16 22:30:00,38.9112,27.8491,47.8503276504,23.0712,6.7291,24.0325,15.84,21.12,26.4,133.53,38.9512,8.5691,39.8826460538,23.0712,6.7291,24.0325,15.88,1.8399999999999999,15.9862440867,0.0
2020-05-16 23:00:00,37.0664,27.372700000000002,46.0780068389,20.0664,5.8527000000000005,20.9025,17.0,21.52,27.4246312646,134.24,37.0264,7.9327000000000005,37.8666347363,20.0664,5.8527000000000005,20.9025,16.96,2.08,17.0870711358,0.0
2020-05-16 23:30:00,33.624,28.817,44.2830990898,23.784,6.937,24.775,9.84,21.88,23.9908315821,134.56,33.824,9.217,35.0573254114,23.784,6.937,24.775,10.04,2.2800000000000002,10.295630141,0.0
2020-05-17 00:00:00,32.06112,28.20616,42.7024926392,20.18112,5.88616,21.022,11.88,22.32,25.2847147502,134.95,32.14112,8.60616,33.2733765164,20.18112,5.88616,21.022,11.96,2.7199999999999998,12.2653984852,0.0
2020-05-17 00:30:00,30.70832,26.79326,40.7538918221,14.78832,4.31326,15.4045,15.92,22.48,27.5462665347,135.17,30.78832,7.03326,31.5814406677,14.78832,4.31326,15.4045,16.0,2.7199999999999998,16.2295532902,0.0
2020-05-17 01:00:00,30.11776,27.78268,40.9750750506,17.35776,5.06268,18.081,12.76,22.72,26.0579354516,135.89,30.23776,7.82268,31.2332587509,17.35776,5.06268,18.081,12.88,2.76,13.1723953782,0.0
2020-05-17 01:30:00,31.32704,29.15872,42.7973642553,21.52704,6.27872,22.424,9.8,22.88,24.890447967,135.6,31.48704,9.31872,32.8370557511,21.52704,6.27872,22.424,9.96,3.04,10.4136064838,0.0
2020-05-17 02:00:00,33.70288,26.68834,42.9901338943,13.74288,4.00834,14.3155,19.96,22.68,30.2123153697,135.43,33.66288,6.88834,34.3604237146,13.74288,4.00834,14.3155,19.92,2.88,20.1271160378,0.0
2020-05-17 02:30:00,34.47216,25.26938,42.7419159684,9.15216,2.6693800000000003,9.5335,25.32,22.6,33.939098397,135.61,34.31216,5.38938,34.732833755,9.15216,2.6693800000000003,9.5335,25.16,2.7199999999999998,25.3065999297,0.0
2020-05-17 03:00:00,33.30032,24.60926,41.4068471373,6.34032,1.8492600000000001,6.6045,26.96,22.76,35.2825622652,135.72,33.18032,4.76926,33.5213286767,6.34032,1.8492600000000001,6.6045,26.84,2.92,26.9983703212,0.0
2020-05-17 03:30:00,32.43088,24.63234,40.7248591336,5.87088,1.7123400000000002,6.1155,26.56,22.92,35.0821892133,135.57,32.27088,4.75234,32.6189275031,5.87088,1.7123400000000002,6.1155,26.4,3.04,26.5744538984,0.0
2020-05-17 04:00:00,32.4048,24.5614,40.6612030442,6.7248,1.9614,7.005,25.68,22.6,34.2085135602,135.71,32.2848,4.7214,32.6282075665,6.7248,1.9614,7.005,25.56,2.76,25.7085822246,0.0
2020-05-17 04:30:00,31.78144,24.00792,39.83014124,5.10144,1.48792,5.314,26.68,22.52,34.9137909715,135.71,31.58144,4.08792,31.8449123472,5.10144,1.48792,5.314,26.48,2.6,26.6073373339,0.0
2020-05-17 05:00:00,31.35488,24.43184,39.7497585603,5.59488,1.63184,5.828,25.76,22.8,34.4008371991,135.87,31.23488,4.51184,31.5590625463,5.59488,1.63184,5.828,25.64,2.88,25.8012402803,0.0
2020-05-17 05:30:00,30.57424,24.88082,39.4187690758,7.13424,2.08082,7.4315,23.44,22.8,32.6997492345,135.87,30.45424,4.96082,30.8556391775,7.13424,2.08082,7.4315,23.32,2.88,23.4971657865,0.0
2020-05-17 06:00:00,30.14528,26.29904,40.0047173618,11.585280000000001,3.37904,12.068,18.56,22.92,29.4923718951,135.87,30.18528,6.33904,30.843711787,11.585280000000001,3.37904,12.068,18.6,2.96,18.8340542635,0.0
2020-05-17 06:30:00,31.23328,26.32804,40.8495222714,13.19328,3.84804,13.743,18.04,22.48,28.823462665,135.76,31.23328,6.40804,31.8838635708,13.19328,3.84804,13.743,18.04,2.56,18.2207354407,0.0
2020-05-17 07:00:00,32.47584,25.49212,41.2859342367,11.83584,3.45212,12.329,20.64,22.04,30.1955493409,135.53,32.43584,5.65212,32.9246135437,11.83584,3.45212,12.329,20.6,2.2,20.7171426601,0.0
2020-05-17 07:30:00,33.5416,26.3113,42.630076686,15.7416,4.5913,16.3975,17.8,21.72,28.0819942312,135.62,33.5816,6.4313,34.1918919958,15.7416,4.5913,16.3975,17.84,1.8399999999999999,17.9346368795,0.0
2020-05-17 08:00:00,33.81504,27.39272,43.5180197068,20.13504,5.87272,20.974,13.68,21.52,25.5000549019,135.97,33.89504,7.47272,34.7090086404,20.13504,5.87272,20.974,13.76,1.6,13.852710926,0.0
2020-05-17 08:30:00,34.75536,27.58198,44.3700424774,22.15536,6.4619800000000005,23.0785,12.6,21.12,24.5929746066,136.34,34.87536,7.54198,35.6815386082,22.15536,6.4619800000000005,23.0785,12.72,1.08,12.765766722,0.0
2020-05-17 09:00:00,34.77312,28.75716,45.1236537284,27.69312,8.07716,28.847,7.08,20.68,21.8583805439,135.87,34.97312,8.87716,36.0821713898,27.69312,8.07716,28.847,7.28,0.8,7.3238241377,0.0
2020-05-17 09:30:00,35.16048,29.09014,45.6343686168,30.48048,8.89014,31.7505,4.68,20.2,20.7350524475,135.29,35.40048,9.41014,36.6298337295,30.48048,8.89014,31.7505,4.92,0.52,4.9474033593,0.0
2020-05-17 10:00:00,35.63008,28.79044,45.8082092665,33.43008,9.75044,34.823,2.2,19.04,19.1666794203,134.81,35.99008,10.27044,37.4268325697,33.43008,9.75044,34.823,2.56,0.52,2.6122786988,0.0
2020-05-17 10:30:00,36.32656,27.97358,45.8491018391,33.64656,9.81358,35.0485,2.68,18.16,18.3566881545,134.56,36.60656,11.09358,38.2505915281,33.64656,9.81358,35.0485,2.96,1.28,3.2249030993,0.0
2020-05-17 11:00:00,43.196,29.0855,52.075529054,39.516,11.525500000000001,41.1625,3.68,17.56,17.9414603642,134.4,42.916,13.3655,44.9490783693,39.516,11.525500000000001,41.1625,3.4,1.8399999999999999,3.8659539573,0.0
2020-05-17 11:30:00,50.07376,29.75818,58.2488688083,43.19376,12.59818,44.9935,6.88,17.16,18.4878338374,134.3,49.55376,14.79818,51.7161605444,43.19376,12.59818,44.9935,6.36,2.2,6.7297548247000005,0.0
2020-05-17 12:00:00,53.07312,29.99466,60.9625761845,44.55312,12.99466,46.4095,8.52,17.0,19.0155304948,134.24,52.59312,15.31466,54.7775052576,44.55312,12.99466,46.4095,8.04,2.32,8.3680344168,0.0
2020-05-17 12:30:00,60.38528,30.92904,67.8453208114,48.30528,14.08904,50.318,12.08,16.84,20.7246712881,134.1,59.82528,16.56904,62.0773486354,48.30528,14.08904,50.318,11.52,2.48,11.7839212489,0.0
2020-05-17 13:00:00,57.01488,25.23934,62.3515903971,45.25488,13.19934,47.1405,11.76,12.04,16.8303059984,135.09,56.69488,19.91934,60.0923416439,45.25488,13.19934,47.1405,11.44,6.72,13.267705152,0.0
2020-05-17 13:30:00,64.61168,22.95174,68.5671317867,48.93168,14.27174,50.9705,15.68,8.68,17.9221873665,136.08,64.49168,22.95174,68.4540660461,48.93168,14.27174,50.9705,15.56,8.68,17.8172949687,0.0
2020-05-17 14:00:00,72.80544,23.57992,76.5287182749,53.00544,15.45992,55.214,19.8,8.12,21.400336446,136.46,72.72544,23.49992,76.427978275,53.00544,15.45992,55.214,19.72,8.04,21.2960090158,0.0
2020-05-17 14:30:00,78.31408,23.93494,81.8900267374,55.59408,16.21494,57.9105,22.72,7.72,23.9957662932,136.68,78.19408,23.93494,81.7752743795,55.59408,16.21494,57.9105,22.6,7.72,23.8821774552,0.0
2020-05-17 15:00:00,84.14976,25.00868,87.7873349829,58.58976,17.08868,61.031,25.56,7.92,26.7589237452,136.77,84.02976,24.96868,87.6609123076,58.58976,17.08868,61.031,25.44,7.88,26.6324613958,0.0
2020-05-17 15:30:00,90.62048,26.11764,94.3090797039,61.98048,18.07764,64.563,28.64,8.04,29.7471208691,136.83,90.50048,26.07764,94.1826958002,61.98048,18.07764,64.563,28.52,8.0,29.6207764922,0.0
2020-05-17 16:00:00,74.81872,24.15546,78.6214163587,54.97872,16.03546,57.2695,19.84,8.12,21.4373505826,136.78,74.73872,24.11546,78.5329973849,54.97872,16.03546,57.2695,19.76,8.08,21.3481615133,0.0
2020-05-17 16:30:00,62.18512,22.79566,66.2316485092,49.90512,14.55566,51.9845,12.28,8.24,14.7883738119,136.67,62.10512,22.75566,66.1427697655,49.90512,14.55566,51.9845,12.2,8.2,14.69965986,0.0
2020-05-17 17:00:00,43.81616,20.55138,48.3964368218,40.97616,11.95138,42.6835,2.84,8.6,9.0567985514,136.23,43.85616,20.51138,48.4156945571,40.97616,11.95138,42.6835,2.88,8.56,9.0315004291,0.0
2020-05-17 17:30:00,42.81056,20.50808,47.4692046784,39.73056,11.58808,41.386,3.08,8.92,9.4367791115,135.89,42.85056,20.46808,47.4880278723,39.73056,11.58808,41.386,3.12,8.88,9.4121623445,0.0
2020-05-17 18:00:00,43.14128,18.65954,47.0037070139,32.02128,9.33954,33.3555,11.12,9.32,14.5091970832,135.4,43.18128,18.61954,47.0245703037,32.02128,9.33954,33.3555,11.16,9.28,14.5142688414,0.0
2020-05-17 18:30:00,42.76048,20.51514,47.4270979404,37.56048,10.95514,39.1255,5.2,9.56,10.8827202482,135.27,42.80048,20.47514,47.4458896665,37.56048,10.95514,39.1255,5.24,9.52,10.8668302646,0.0
2020-05-17 19:00:00,46.11776,22.14768,51.1602141981,43.15776,12.58768,44.956,2.96,9.56,10.0077569915,135.16,46.07776,22.10768,51.1068437844,43.15776,12.58768,44.956,2.92,9.52,9.95775075,0.0
2020-05-17 19:30:00,41.2456,21.0683,46.3149304679,39.0456,11.3883,40.6725,2.2,9.68,9.926852472,135.19,41.2856,20.9883,46.3142473139,39.0456,11.3883,40.6725,2.24,9.6,9.8578699525,0.0
2020-05-17 20:00:00,40.11808,19.92444,44.7933438381,32.51808,9.48444,33.873,7.6,10.44,12.9133109619,135.61,40.15808,19.88444,44.8114086299,32.51808,9.48444,33.873,7.64,10.4,12.9046348263,0.0
2020-05-17 20:30:00,40.15952,17.64486,43.8648849429,22.91952,6.6848600000000005,23.8745,17.24,10.96,20.4288815161,135.98,40.15952,17.64486,43.8648849429,22.91952,6.6848600000000005,23.8745,17.24,10.96,20.4288815161,0.0
2020-05-17 21:00:00,39.6064,16.3602,42.8523402511,17.9664,5.2402,18.715,21.64,11.12,24.3298993011,135.98,39.6464,16.2802,42.8588607525,17.9664,5.2402,18.715,21.68,11.04,24.3290772534,0.0
2020-05-17 21:30:00,40.14928,15.09354,42.892652450599996,13.34928,3.8935400000000002,13.9055,26.8,11.2,29.0461701434,135.39,40.14928,15.01354,42.8645665772,13.34928,3.8935400000000002,13.9055,26.8,11.12,29.0154165919,0.0
2020-05-17 22:00:00,39.4072,14.2221,41.8950538877,10.0872,2.9421,10.5075,29.32,11.28,31.4149773197,135.73,39.4072,14.1821,41.8814920012,10.0872,2.9421,10.5075,29.32,11.24,31.4006369362,0.0
2020-05-17 22:30:00,37.31328,16.51804,40.8059616943,17.27328,5.03804,17.993,20.04,11.48,23.0952809032,135.95,37.31328,16.47804,40.7897863025,17.27328,5.03804,17.993,20.04,11.44,23.0754241564,0.0
2020-05-17 23:00:00,34.56096,18.48028,39.1915897228,23.04096,6.72028,24.001,11.52,11.76,16.4623206141,136.09,34.56096,18.44028,39.172744129,23.04096,6.72028,24.001,11.52,11.72,16.4337701091,0.0
2020-05-17 23:30:00,32.4472,19.7271,37.9734020368,25.8072,7.5271,26.8825,6.64,12.2,13.8899100069,136.18,32.5272,19.6871,38.0210553016,25.8072,7.5271,26.8825,6.72,12.16,13.8933077415,0.0
2020-05-18 00:00:00,35.47792,21.33606,41.3993993175,31.59792,9.21606,32.9145,3.88,12.12,12.7259105765,136.43,35.43792,21.25606,41.3239187475,31.59792,9.21606,32.9145,3.84,12.04,12.6375314045,0.0
2020-05-18 00:30:00,30.34288,20.69834,36.7302551781,27.90288,8.13834,29.0655,2.44,12.56,12.7948114484,136.21,30.34288,20.65834,36.707729135,27.90288,8.13834,29.0655,2.44,12.52,12.7555478126,0.0
2020-05-18 01:00:00,28.96816,19.54738,34.9464498719,23.40816,6.82738,24.3835,5.5600000000000005,12.72,13.8820747729,136.21,29.00816,19.50738,34.9572770829,23.40816,6.82738,24.3835,5.6,12.68,13.8615439256,0.0
2020-05-18 01:30:00,31.33632,20.56476,37.4816529118,28.81632,8.40476,30.017,2.52,12.16,12.4183734845,135.73,31.33632,20.48476,37.4378196935,28.81632,8.40476,30.017,2.52,12.08,12.3400486223,0.0
2020-05-18 02:00:00,32.12176,19.89718,37.784986932,27.76176,8.09718,28.9185,4.36,11.8,12.5797297268,135.7,32.16176,19.85718,37.7979682503,27.76176,8.09718,28.9185,4.4,11.76,12.5561777624,0.0
2020-05-18 02:30:00,38.29248,21.75364,44.0401507468,34.81248,10.15364,36.263,3.48,11.6,12.1107555503,136.12,38.21248,21.71364,43.9508337782,34.81248,10.15364,36.263,3.4,11.56,12.0496306997,0.0
2020-05-18 03:00:00,44.98704,22.62622,50.3565248945,37.66704,10.98622,39.2365,7.32,11.64,13.7503454502,136.31,44.90704,22.54622,50.24912216,37.66704,10.98622,39.2365,7.24,11.56,13.6400586509,0.0
2020-05-18 03:30:00,69.46,25.1625,73.8772157451,49.38,14.4025,51.4375,20.08,10.76,22.7812203361,135.71,69.3,25.1625,73.7268024958,49.38,14.4025,51.4375,19.92,10.76,22.640318019,0.0
2020-05-18 04:00:00,58.605760000000004,23.48168,63.1349697141,44.16576,12.88168,46.006,14.44,10.6,17.9129450398,135.71,58.48576,23.44168,63.008701653,44.16576,12.88168,46.006,14.32,10.56,17.7925827243,0.0
2020-05-18 04:30:00,56.99872,23.21796,61.5461432439,43.39872,12.65796,45.207,13.6,10.56,17.2184087534,135.9,56.91872,23.17796,61.4569647493,43.39872,12.65796,45.207,13.52,10.52,17.1306975923,0.0
2020-05-18 05:00:00,39.34528,21.00904,44.6030359953,32.94528,9.60904,34.318,6.4,11.4,13.0736375963,135.99,39.30528,20.96904,44.5489132797,32.94528,9.60904,34.318,6.36,11.36,13.0191858424,0.0
2020-05-18 05:30:00,30.55744,17.87092,35.3995327794,20.67744,6.03092,21.539,9.88,11.84,15.420765221,135.93,30.59744,17.83092,35.4139102981,20.67744,6.03092,21.539,9.92,11.8,15.4157841189,0.0
2020-05-18 06:00:00,31.1376,17.3868,35.6630193338,19.0176,5.5468,19.81,12.12,11.84,16.9434353069,135.52,31.1776,17.3468,35.6784838803,19.0176,5.5468,19.81,12.16,11.8,16.9441907449,0.0
2020-05-18 06:30:00,33.54816,18.87988,38.4958297508,27.42816,7.99988,28.571,6.12,10.88,12.4831406305,134.53,33.58816,18.83988,38.5111097036,27.42816,7.99988,28.571,6.16,10.84,12.4680070581,0.0
2020-05-18 07:00:00,34.96544,18.77492,39.687272713,30.08544,8.77492,31.339,4.88,10.0,11.1271919189,134.44,35.08544,18.69492,39.7553535238,30.08544,8.77492,31.339,5.0,9.92,11.1088433241,0.0
2020-05-18 07:30:00,41.87552,19.47536,46.1827762526,37.83552,11.03536,39.412,4.04,8.44,9.3570935658,135.14,41.87552,19.47536,46.1827762526,37.83552,11.03536,39.412,4.04,8.44,9.3570935658,0.0
2020-05-18 08:00:00,52.70016,20.67088,56.6091171456,45.50016,13.27088,47.396,7.2,7.4,10.3247275993,134.82,52.66016,20.59088,56.5426988249,45.50016,13.27088,47.396,7.16,7.32,10.2395312393,0.0
2020-05-18 08:30:00,70.23248,21.16614,73.3526191042,53.23248,15.52614,55.4505,17.0,5.64,17.911158533200002,134.35,70.19248,21.16614,73.3143214594,53.23248,15.52614,55.4505,16.96,5.64,17.8731978112,0.0
2020-05-18 09:00:00,45.38864,16.34502,48.2419767407,36.42864,10.62502,37.9465,8.96,5.72,10.6301458127,134.35,45.38864,16.30502,48.228438895,36.42864,10.62502,37.9465,8.96,5.68,10.6086756949,0.0
2020-05-18 09:30:00,44.42784,17.45812,47.7348815962,42.02784,12.25812,43.779,2.4,5.2,5.7271284253,134.13,44.38784,17.418120000000002,47.6830288908,42.02784,12.25812,43.779,2.36,5.16,5.6740814235,0.0
2020-05-18 10:00:00,42.72576,15.88168,45.5819956474,38.40576,11.20168,40.006,4.32,4.68,6.3690501647,134.17,42.68576,15.88168,45.5445042393,38.40576,11.20168,40.006,4.28,4.68,6.3419870703,0.0
2020-05-18 10:30:00,40.95008,15.76544,43.8800427347,38.83008,11.32544,40.448,2.12,4.44,4.9201625989,134.82,40.91008,15.76544,43.8427159743,38.83008,11.32544,40.448,2.08,4.44,4.9030602689,0.0
2020-05-18 11:00:00,44.6776,16.0993,47.4897399682,41.7576,12.1793,43.4975,2.92,3.92,4.8880261865,134.98,44.7176,16.0593,47.5138386815,41.7576,12.1793,43.4975,2.96,3.88,4.8801639317,0.0
2020-05-18 11:30:00,59.17648,17.86314,61.813813633,49.17648,14.34314,51.2255,10.0,3.52,10.6014338653,135.19,59.17648,17.86314,61.813813633,49.17648,14.34314,51.2255,10.0,3.52,10.6014338653,0.0
2020-05-18 12:00:00,73.124,19.5745,75.6986157486,56.004,16.3345,58.3375,17.12,3.24,17.4238916434,135.05,73.084,19.4945,75.6393190494,56.004,16.3345,58.3375,17.08,3.16,17.3698589516,0.0
2020-05-18 12:30:00,68.15376,19.30818,70.8360135598,53.99376,15.74818,56.2435,14.16,3.56,14.6006575194,134.89,68.11376,19.34818,70.8084484412,53.99376,15.74818,56.2435,14.12,3.6,14.5716985969,0.0
2020-05-18 13:00:00,60.45488,18.33434,63.1738912768,49.69488,14.49434,51.7655,10.76,3.84,11.4246750501,134.95,60.45488,18.29434,63.1622940673,49.69488,14.49434,51.7655,10.76,3.8,11.4112926525,0.0
2020-05-18 13:30:00,51.77616,17.20138,54.5587593174,45.53616,13.28138,47.4335,6.24,3.92,7.3691247784,134.95,51.77616,17.16138,54.5461612568,45.53616,13.28138,47.4335,6.24,3.88,7.3479248771,0.0
2020-05-18 14:00:00,52.46896,17.29678,55.2464511245,45.58896,13.29678,47.4885,6.88,4.0,7.9582912739000005,135.14,52.428960000000004,17.25678,55.1959446214,45.58896,13.29678,47.4885,6.84,3.96,7.903619424,0.0
2020-05-18 14:30:00,46.52144,16.67042,49.4180865944,42.48144,12.39042,44.2515,4.04,4.28,5.8855755878,135.09,46.48144,16.67042,49.3804330423,42.48144,12.39042,44.2515,4.0,4.28,5.858190847,0.0
2020-05-18 15:00:00,45.544,17.192,48.6808052522,42.624,12.432,44.4,2.92,4.76,5.5842636041,135.14,45.544,17.152,48.6666933333,42.624,12.432,44.4,2.92,4.72,5.5502072033,0.0
2020-05-18 15:30:00,56.6408,19.0169,59.7479933575,47.9208,13.9769,49.9175,8.72,5.04,10.0717426496,134.83,56.6008,19.0169,59.7100749141,47.9208,13.9769,49.9175,8.68,5.04,10.0371310642,0.0
2020-05-18 16:00:00,42.7664,17.0202,46.0288189833,40.5264,11.8202,42.215,2.24,5.2,5.6619431294,134.46,42.7664,16.9802,46.0140430847,40.5264,11.8202,42.215,2.24,5.16,5.6252288842,0.0
2020-05-18 16:30:00,45.79552,17.05036,48.8665982876,42.27552,12.33036,44.037,3.52,4.72,5.8880217391,135.2,45.79552,17.01036,48.8526560117,42.27552,12.33036,44.037,3.52,4.68,5.8560054645,0.0
2020-05-18 17:00:00,48.75888,17.36134,51.7575550567,43.47888,12.68134,45.2905,5.28,4.68,7.0555510061,134.84,48.67888,17.36134,51.6821969797,43.47888,12.68134,45.2905,5.2,4.68,6.9958845045,0.0
2020-05-18 17:30:00,50.668,18.1215,53.8111046741,45.948,13.4015,47.8625,4.72,4.72,6.6750880144,134.53,50.668,18.0815,53.7976474044,45.948,13.4015,47.8625,4.72,4.68,6.6468639222,0.0
2020-05-18 18:00:00,56.8128,19.8604,60.1841318954,50.8128,14.8204,52.93,6.0,5.04,7.8359173043,134.28,56.7328,19.8204,60.0954145672,50.8128,14.8204,52.93,5.92,5.0,7.7489612207,0.0
2020-05-18 18:30:00,49.55904,17.32472,52.4999463695,39.23904,11.44472,40.874,10.32,5.88,11.8775755102,134.19,49.47904,17.32472,52.4244344023,39.23904,11.44472,40.874,10.24,5.88,11.8081327906,0.0
2020-05-18 19:00:00,48.41424,17.79082,51.5795687366,40.97424,11.95082,42.6815,7.44,5.84,9.4582873714,134.06,48.33424,17.75082,51.4906823323,40.97424,11.95082,42.6815,7.36,5.8,9.3706776703,0.0
2020-05-18 19:30:00,46.58416,17.22538,49.6668670146,36.70416,10.70538,38.2335,9.88,6.52,11.837432154,133.95,46.46416,17.18538,49.5404425722,36.70416,10.70538,38.2335,9.76,6.48,11.7152891556,0.0
2020-05-18 20:00:00,45.112,15.816,47.8041671824,28.032,8.176,29.2,17.08,7.64,18.7108524659,134.59,45.032,15.776,47.7154398492,28.032,8.176,29.2,17.0,7.6,18.6214929584,0.0
2020-05-18 20:30:00,45.03728,15.10754,47.5036246475,25.87728,7.54754,26.9555,19.16,7.5600000000000005,20.5975532528,134.69,44.91728,15.06754,47.3771337699,25.87728,7.54754,26.9555,19.04,7.52,20.47124813,0.0
2020-05-18 21:00:00,44.31792,13.67106,46.3786148419,20.67792,6.03106,21.5395,23.64,7.64,24.8438966348,134.69,44.19792,13.67106,46.263960205,20.67792,6.03106,21.5395,23.52,7.64,24.7297391818,0.0
2020-05-18 21:30:00,44.41104,13.76322,46.4948029209,21.13104,6.16322,22.0115,23.28,7.6,24.4891486173,134.66,44.29104,13.68322,46.3565177063,21.13104,6.16322,22.0115,23.16,7.52,24.3502772058,0.0
2020-05-18 22:00:00,43.03552,13.15536,45.0013275182,17.67552,5.15536,18.412,25.36,8.0,26.5919085438,134.94,42.87552,13.11536,44.8366243511,17.67552,5.15536,18.412,25.2,7.96,26.4272889264,0.0
2020-05-18 22:30:00,41.0056,14.6133,43.5316869447,21.1656,6.1733,22.0475,19.84,8.44,21.5605936838,135.33,40.9256,14.5733,43.4429028525,21.1656,6.1733,22.0475,19.76,8.4,21.4713204065,0.0
2020-05-18 23:00:00,37.80928,17.39104,41.6171830666,28.76928,8.39104,29.968,9.04,9.0,12.7562376899,135.33,37.72928,17.31104,41.5110909902,28.76928,8.39104,29.968,8.96,8.92,12.6431008855,0.0
2020-05-18 23:30:00,35.2008,16.4119,38.838727866,22.1208,6.4519,23.0425,13.08,9.96,16.4404379504,134.82,35.1208,16.3719,38.7493187327,22.1208,6.4519,23.0425,13.0,9.92,16.3525655479,0.0
2020-05-19 00:00:00,33.01632,18.51976,37.8557643801,27.97632,8.15976,29.142,5.04,10.36,11.5209027424,135.0,33.01632,18.47976,37.8362117025,27.97632,8.15976,29.142,5.04,10.32,11.4849466694,0.0
2020-05-19 00:30:00,5.68,10.4,11.8499957806,0.0,0.0,0.0,5.68,10.4,11.8499957806,134.93,5.64,10.32,11.760612229,0.0,0.0,0.0,5.64,10.32,11.760612229,0.0
2020-05-19 01:00:00,10.0,10.64,14.6016985313,0.0,0.0,0.0,10.0,10.64,14.6016985313,135.43,10.0,10.6,14.5725769856,0.0,0.0,0.0,10.0,10.6,14.5725769856,0.0
2020-05-19 01:30:00,11.44,11.04,15.8982766362,0.0,0.0,0.0,11.44,11.04,15.8982766362,135.95,11.48,11.0,15.8993836359,0.0,0.0,0.0,11.48,11.0,15.8993836359,0.0
2020-05-19 02:00:00,9.28,11.08,14.4528474703,0.0,0.0,0.0,9.28,11.08,14.4528474703,136.04,9.32,11.04,14.4479756367,0.0,0.0,0.0,9.32,11.04,14.4479756367,0.0
2020-05-19 02:30:00,7.52,11.12,13.4240381406,0.0,0.0,0.0,7.52,11.12,13.4240381406,136.14,7.52,11.08,13.3909222983,0.0,0.0,0.0,7.52,11.08,13.3909222983,0.0
2020-05-19 03:00:00,12.44,11.28,16.7926174255,0.0,0.0,0.0,12.44,11.28,16.7926174255,136.3,12.48,11.2,16.7687328084,0.0,0.0,0.0,12.48,11.2,16.7687328084,0.0
2020-05-19 03:30:00,18.08,11.44,21.3953265925,0.0,0.0,0.0,18.08,11.44,21.3953265925,136.19,18.08,11.4,21.373965472,0.0,0.0,0.0,18.08,11.4,21.373965472,0.0
2020-05-19 04:00:00,18.08,11.32,21.3314040794,0.0,0.0,0.0,18.08,11.32,21.3314040794,136.19,18.08,11.28,21.3102041285,0.0,0.0,0.0,18.08,11.28,21.3102041285,0.0
2020-05-19 04:30:00,18.96,11.36,22.1027419114,0.0,0.0,0.0,18.96,11.36,22.1027419114,136.19,18.96,11.28,22.061731573,0.0,0.0,0.0,18.96,11.28,22.061731573,0.0
2020-05-19 05:00:00,17.92,11.2,21.1321177358,0.0,0.0,0.0,17.92,11.2,21.1321177358,136.47,17.96,11.16,21.1449095529,0.0,0.0,0.0,17.96,11.16,21.1449095529,0.0
2020-05-19 05:30:00,19.6,11.2,22.5743216952,0.0,0.0,0.0,19.6,11.2,22.5743216952,136.23,19.6,11.16,22.5545028764,0.0,0.0,0.0,19.6,11.16,22.5545028764,0.0
2020-05-19 06:00:00,20.4,11.12,23.2339062579,0.0,0.0,0.0,20.4,11.12,23.2339062579,135.92,20.36,11.0,23.141512483,0.0,0.0,0.0,20.36,11.0,23.141512483,0.0
2020-05-19 06:30:00,21.36,10.56,23.8277821041,0.0,0.0,0.0,21.36,10.56,23.8277821041,135.75,21.36,10.56,23.8277821041,0.0,0.0,0.0,21.36,10.56,23.8277821041,0.0
2020-05-19 07:00:00,22.32,9.88,24.4089491785,0.0,0.0,0.0,22.32,9.88,24.4089491785,135.56,22.32,9.8,24.3766773782,0.0,0.0,0.0,22.32,9.8,24.3766773782,0.0
2020-05-19 07:30:00,19.72,8.48,21.4659917078,0.0,0.0,0.0,19.72,8.48,21.4659917078,134.93,19.76,8.48,21.5027440109,0.0,0.0,0.0,19.76,8.48,21.5027440109,0.0
2020-05-19 08:00:00,26.92,7.2,27.866223282,0.0,0.0,0.0,26.92,7.2,27.866223282,134.79,26.88,7.16,27.8172608285,0.0,0.0,0.0,26.88,7.16,27.8172608285,0.0
2020-05-19 08:30:00,23.48,6.12,24.2644760916,0.0,0.0,0.0,23.48,6.12,24.2644760916,134.22,23.52,6.04,24.2831628912,0.0,0.0,0.0,23.52,6.04,24.2831628912,0.0
2020-05-19 09:00:00,15.68,5.72,16.6907399476,0.0,0.0,0.0,15.68,5.72,16.6907399476,133.98,15.68,5.68,16.6770740839,0.0,0.0,0.0,15.68,5.68,16.6770740839,0.0
2020-05-19 09:30:00,20.4,5.52,21.1336319642,0.0,0.0,0.0,20.4,5.52,21.1336319642,133.67,20.44,5.48,21.1618524709,0.0,0.0,0.0,20.44,5.48,21.1618524709,0.0
2020-05-19 10:00:00,18.84,4.92,19.4718258004,0.0,0.0,0.0,18.84,4.92,19.4718258004,133.94,18.84,4.92,19.4718258004,0.0,0.0,0.0,18.84,4.92,19.4718258004,0.0
2020-05-19 10:30:00,19.04,4.12,19.4806570731,0.0,0.0,0.0,19.04,4.12,19.4806570731,134.34,19.08,4.08,19.5113505427,0.0,0.0,0.0,19.08,4.08,19.5113505427,0.0
2020-05-19 11:00:00,16.8,3.44,17.1485742848,0.0,0.0,0.0,16.8,3.44,17.1485742848,134.4,16.8,3.4,17.1405950889,0.0,0.0,0.0,16.8,3.4,17.1405950889,0.0
2020-05-19 11:30:00,15.96,4.0,16.4536196626,0.0,0.0,0.0,15.96,4.0,16.4536196626,134.53,15.96,3.96,16.4439411334,0.0,0.0,0.0,15.96,3.96,16.4439411334,0.0
2020-05-19 12:00:00,17.08,4.04,17.5512962484,0.0,0.0,0.0,17.08,4.04,17.5512962484,134.53,17.08,4.04,17.5512962484,0.0,0.0,0.0,17.08,4.04,17.5512962484,0.0
2020-05-19 12:30:00,16.76,4.28,17.2978611395,0.0,0.0,0.0,16.76,4.28,17.2978611395,134.45,16.76,4.24,17.288007404,0.0,0.0,0.0,16.76,4.24,17.288007404,0.0
2020-05-19 13:00:00,16.44,4.16,16.9581602776,0.0,0.0,0.0,16.44,4.16,16.9581602776,134.58,16.44,4.12,16.9483922541,0.0,0.0,0.0,16.44,4.12,16.9483922541,0.0
2020-05-19 13:30:00,14.6,4.36,15.2371125874,0.0,0.0,0.0,14.6,4.36,15.2371125874,134.58,14.6,4.32,15.2257150899,0.0,0.0,0.0,14.6,4.32,15.2257150899,0.0
2020-05-19 14:00:00,14.08,4.32,14.7278240076,0.0,0.0,0.0,14.08,4.32,14.7278240076,134.75,14.08,4.28,14.7161407985,0.0,0.0,0.0,14.08,4.28,14.7161407985,0.0
2020-05-19 14:30:00,14.52,4.32,15.1490197703,0.0,0.0,0.0,14.52,4.32,15.1490197703,134.82,14.52,4.28,15.1376616424,0.0,0.0,0.0,14.52,4.28,15.1376616424,0.0
2020-05-19 15:00:00,15.0,4.16,15.5661684431,0.0,0.0,0.0,15.0,4.16,15.5661684431,134.9,15.0,4.16,15.5661684431,0.0,0.0,0.0,15.0,4.16,15.5661684431,0.0
2020-05-19 15:30:00,13.56,4.64,14.3318945014,0.0,0.0,0.0,13.56,4.64,14.3318945014,134.83,13.56,4.5600000000000005,14.3061944625,0.0,0.0,0.0,13.56,4.5600000000000005,14.3061944625,0.0
2020-05-19 16:00:00,20.0,5.16,20.6549170901,0.0,0.0,0.0,20.0,5.16,20.6549170901,134.7,20.0,5.12,20.6449606442,0.0,0.0,0.0,20.0,5.12,20.6449606442,0.0
2020-05-19 16:30:00,26.6,4.96,27.0584848061,0.0,0.0,0.0,26.6,4.96,27.0584848061,134.7,26.52,4.92,26.9725193484,0.0,0.0,0.0,26.52,4.92,26.9725193484,0.0
2020-05-19 17:00:00,29.64,5.12,30.0789627481,0.0,0.0,0.0,29.64,5.12,30.0789627481,134.25,29.64,5.08,30.0721798345,0.0,0.0,0.0,29.64,5.08,30.0721798345,0.0
2020-05-19 17:30:00,34.4,5.48,34.8337537455,0.0,0.0,0.0,34.4,5.48,34.8337537455,133.84,34.32,5.44,34.7484675921,0.0,0.0,0.0,34.32,5.44,34.7484675921,0.0
2020-05-19 18:00:00,36.56,5.8,37.0172068098,0.0,0.0,0.0,36.56,5.8,37.0172068098,133.59,36.52,5.76,36.9714484434,0.0,0.0,0.0,36.52,5.76,36.9714484434,0.0
2020-05-19 18:30:00,39.84,5.76,40.2542320756,0.0,0.0,0.0,39.84,5.76,40.2542320756,133.5,39.76,5.72,40.169341543,0.0,0.0,0.0,39.76,5.72,40.169341543,0.0
2020-05-19 19:00:00,41.04,6.08,41.4879259544,0.0,0.0,0.0,41.04,6.08,41.4879259544,133.5,40.96,6.04,41.4029370939,0.0,0.0,0.0,40.96,6.04,41.4029370939,0.0
2020-05-19 19:30:00,40.76,6.6,41.2908900364,0.0,0.0,0.0,40.76,6.6,41.2908900364,133.63,40.68,6.6,41.2119206056,0.0,0.0,0.0,40.68,6.6,41.2119206056,0.0
2020-05-19 20:00:00,42.16,6.88,42.7176778395,0.0,0.0,0.0,42.16,6.88,42.7176778395,134.01,42.04,6.8,42.5864015855,0.0,0.0,0.0,42.04,6.8,42.5864015855,0.0
2020-05-19 20:30:00,42.24,7.12,42.8358728171,0.0,0.0,0.0,42.24,7.12,42.8358728171,134.22,42.12,7.12,42.717546746,0.0,0.0,0.0,42.12,7.12,42.717546746,0.0
2020-05-19 21:00:00,41.96,7.28,42.5868524312,0.0,0.0,0.0,41.96,7.28,42.5868524312,134.34,41.88,7.24,42.5011999831,0.0,0.0,0.0,41.88,7.24,42.5011999831,0.0
2020-05-19 21:30:00,42.68,6.88,43.23097038,0.0,0.0,0.0,42.68,6.88,43.23097038,134.12,42.56,6.84,43.106138774,0.0,0.0,0.0,42.56,6.84,43.106138774,0.0
2020-05-19 22:00:00,41.96,7.32,42.5937084556,0.0,0.0,0.0,41.96,7.32,42.5937084556,134.38,41.88,7.28,42.5080321822,0.0,0.0,0.0,41.88,7.28,42.5080321822,0.0
2020-05-19 22:30:00,39.6,7.76,40.3531609666,0.0,0.0,0.0,39.6,7.76,40.3531609666,135.19,39.48,7.68,40.2200546991,0.0,0.0,0.0,39.48,7.68,40.2200546991,0.0
2020-05-19 23:00:00,36.88,8.72,37.8968705832,0.0,0.0,0.0,36.88,8.72,37.8968705832,134.45,36.72,8.64,37.7227782646,0.0,0.0,0.0,36.72,8.64,37.7227782646,0.0
2020-05-19 23:30:00,32.88,9.8,34.3093923001,0.0,0.0,0.0,32.88,9.8,34.3093923001,134.8,32.8,9.76,34.2213033066,0.0,0.0,0.0,32.8,9.76,34.2213033066,0.0
2020-05-20 00:00:00,27.52,10.4,29.4195581204,0.0,0.0,0.0,27.52,10.4,29.4195581204,134.49,27.52,10.32,29.3913728839,0.0,0.0,0.0,27.52,10.32,29.3913728839,0.0
2020-05-20 00:30:00,32.98112,11.89116,35.0592921007,5.66112,1.65116,5.897,27.32,10.24,29.1760175487,134.81,32.94112,11.85116,35.0081044931,5.66112,1.65116,5.897,27.28,10.2,29.1245326143,0.0
2020-05-20 01:00:00,32.52848,11.50414,34.5028585519,3.64848,1.06414,3.8005,28.88,10.44,30.7090866032,135.21,32.52848,11.42414,34.4762669941,3.64848,1.06414,3.8005,28.88,10.36,30.6819816831,0.0
2020-05-20 01:30:00,33.85664,11.30152,35.6930865351,2.81664,0.82152,2.934,31.04,10.48,32.7614407498,135.38,33.77664,11.26152,35.6045396319,2.81664,0.82152,2.934,30.96,10.44,32.6728511153,0.0
2020-05-20 02:00:00,34.54176,11.23468,36.3228745916,2.8617600000000003,0.8346800000000001,2.981,31.68,10.4,33.3434011463,135.26,34.42176,11.11468,36.1717247723,2.8617600000000003,0.8346800000000001,2.981,31.56,10.28,33.1920472403,0.0
2020-05-20 02:30:00,34.54864,11.51002,36.4155061238,2.70864,0.7900200000000001,2.8215,31.84,10.72,33.5961902602,135.47,34.50864,11.43002,36.3523258107,2.70864,0.7900200000000001,2.8215,31.8,10.64,33.5328137799,0.0
2020-05-20 03:00:00,33.76032,11.66176,35.7177246308,2.68032,0.78176,2.792,31.08,10.88,32.929330391,135.58,33.72032,11.62176,35.6668653851,2.68032,0.78176,2.792,31.04,10.84,32.8783697893,0.0
2020-05-20 03:30:00,33.32752,11.54386,35.2701615115,2.68752,0.7838600000000001,2.7995,30.64,10.76,32.4744083857,135.81,33.20752,11.42386,35.1175734049,2.68752,0.7838600000000001,2.7995,30.52,10.64,32.3215098657,0.0
2020-05-20 04:00:00,33.06256,11.53658,35.0175035068,2.66256,0.77658,2.7735000000000003,30.4,10.76,32.2480635078,135.61,33.02256,11.49658,34.9665671842,2.66256,0.77658,2.7735000000000003,30.36,10.72,32.1970184955,0.0
2020-05-20 04:30:00,32.85264,11.52202,34.814550117,2.61264,0.76202,2.7215,30.24,10.76,32.0972771431,135.36,32.81264,11.44202,34.7503836734,2.61264,0.76202,2.7215,30.2,10.68,32.032833156,0.0
2020-05-20 05:00:00,32.43696,11.42578,34.3904757549,2.55696,0.7457800000000001,2.6635,29.88,10.68,31.7313220651,135.54,32.39696,11.42578,34.3527504845,2.55696,0.7457800000000001,2.6635,29.84,10.68,31.6936586717,0.0
2020-05-20 05:30:00,32.6744,11.5017,34.6396523979,2.9544,0.8617,3.0775,29.72,10.64,31.5671981652,135.24,32.6344,11.4217,34.5754145926,2.9544,0.8617,3.0775,29.68,10.56,31.5026348104,0.0
2020-05-20 06:00:00,33.69104,11.53322,35.6104105544,3.61104,1.05322,3.7615,30.08,10.48,31.8533640296,135.08,33.65104,11.45322,35.5467121046,3.61104,1.05322,3.7615,30.04,10.4,31.7893315438,0.0
2020-05-20 06:30:00,35.76048,10.96514,37.4038263424,4.68048,1.36514,4.8755,31.08,9.6,32.528854883,134.73,35.76048,10.92514,37.3921196758,4.68048,1.36514,4.8755,31.08,9.56,32.517072439,0.0
2020-05-20 07:00:00,37.41264,11.08702,39.0208616544,8.25264,2.40702,8.5965,29.16,8.68,30.4244638408,135.08,37.37264,11.00702,38.9598345716,8.25264,2.40702,8.5965,29.12,8.6,30.3633726717,0.0
2020-05-20 07:30:00,40.1792,10.1006,41.4293402434,9.2592,2.7006,9.645,30.92,7.4,31.793181659,134.95,40.1392,10.0606,41.3808053208,9.2592,2.7006,9.645,30.88,7.36,31.7449838557,0.0
2020-05-20 08:00:00,42.50464,9.60052,43.575387615,12.34464,3.60052,12.859,30.16,6.0,30.7510259991,134.74,42.46464,9.60052,43.5363713991,12.34464,3.60052,12.859,30.12,6.0,30.7117957795,0.0
2020-05-20 08:30:00,43.12128,9.90704,44.2447085017,16.96128,4.94704,17.668,26.16,4.96,26.6260624201,134.31,43.08128,9.82704,44.1878648681,16.96128,4.94704,17.668,26.12,4.88,26.5719551407,0.0
2020-05-20 09:00:00,43.66944,10.41692,44.894679107900004,21.58944,6.29692,22.489,22.08,4.12,22.4610952538,133.97,43.62944,10.37692,44.8464993439,21.58944,6.29692,22.489,22.04,4.08,22.4144596187,0.0
2020-05-20 09:30:00,43.52464,11.01302,44.8963350024,25.00464,7.29302,26.0465,18.52,3.7199999999999998,18.889912652,133.88,43.52464,11.01302,44.8963350024,25.00464,7.29302,26.0465,18.52,3.7199999999999998,18.889912652,0.0
2020-05-20 10:00:00,43.04144,11.27542,44.4938271387,27.96144,8.15542,29.1265,15.08,3.12,15.3993766108,133.88,43.04144,11.19542,44.473621240599996,27.96144,8.15542,29.1265,15.08,3.04,15.3833676417,0.0
2020-05-20 10:30:00,42.0504,11.5147,43.5984455715,30.290399999999998,8.8347,31.5525,11.76,2.68,12.0615090267,133.88,42.1304,11.4747,43.6650815212,30.290399999999998,8.8347,31.5525,11.84,2.64,12.1307543047,0.0
2020-05-20 11:00:00,41.69856,11.86208,43.3529566235,31.61856,9.22208,32.936,10.08,2.64,10.4199808061,133.88,41.69856,11.90208,43.3639183469,31.61856,9.22208,32.936,10.08,2.68,10.430186959,0.0
2020-05-20 11:30:00,40.16416,12.03288,41.9279137282,33.16416,9.67288,34.546,7.0,2.36,7.3871239329,133.78,40.20416,11.99288,41.9547810386,33.16416,9.67288,34.546,7.04,2.32,7.4124220063,0.0
2020-05-20 12:00:00,39.8352,12.3186,41.696415493399996,33.5952,9.7986,34.995,6.24,2.52,6.7296359485,133.78,39.8752,12.2786,41.7228425805,33.5952,9.7986,34.995,6.28,2.48,6.7519478671,0.0
2020-05-20 12:30:00,40.02496,12.61228,41.9650691623,34.46496,10.05228,35.901,5.5600000000000005,2.56,6.1210456623,133.69,40.06496,12.57228,41.9912281816,34.46496,10.05228,35.901,5.6,2.52,6.1408794158,0.0
2020-05-20 13:00:00,37.70576,13.07418,39.908125987700004,35.22576,10.27418,36.6935,2.48,2.8,3.7403743128,133.91,37.74576,13.07418,39.945920701,35.22576,10.27418,36.6935,2.52,2.8,3.7670147332,0.0
2020-05-20 13:30:00,36.07872,13.43296,38.4982915361,35.35872,10.31296,36.832,0.72,3.12,3.2019993754,134.27,36.07872,13.39296,38.4843528515,35.35872,10.31296,36.832,0.72,3.08,3.1630365158,0.0
2020-05-20 14:00:00,36.04064,13.64352,38.5366496935,35.12064,10.24352,36.584,0.92,3.4,3.522271994,134.52,36.04064,13.60352,38.5225062528,35.12064,10.24352,36.584,0.92,3.36,3.4836762192,0.0
2020-05-20 14:30:00,37.8664,13.8377,40.3155824744,36.7464,10.7177,38.2775,1.12,3.12,3.3149358968,134.6,37.8264,13.8377,40.2780148251,36.7464,10.7177,38.2775,1.08,3.12,3.3016359581,0.0
2020-05-20 15:00:00,39.03328,14.01304,41.472427438,37.07328,10.81304,38.618,1.96,3.2,3.7525458025000002,134.63,38.95328,13.973040000000001,41.3836183725,37.07328,10.81304,38.618,1.88,3.16,3.6769552622,0.0
2020-05-20 15:30:00,36.00816,14.15238,38.6895004652,34.80816,10.15238,36.2585,1.2,4.0,4.1761226036,134.55,36.00816,14.07238,38.6603086569,34.80816,10.15238,36.2585,1.2,3.92,4.0995609521,0.0
2020-05-20 16:00:00,37.06528,13.40404,39.4145058297,32.10528,9.36404,33.443,4.96,4.04,6.397124354,134.55,37.10528,13.36404,39.4385518116,32.10528,9.36404,33.443,5.0,4.0,6.4031242374,0.0
2020-05-20 16:30:00,39.7184,12.9712,41.7828113942,29.7984,8.6912,31.04,9.92,4.28,10.8039252126,134.71,39.7584,12.9312,41.8084477588,29.7984,8.6912,31.04,9.96,4.24,10.8249341799,0.0
2020-05-20 17:00:00,41.84384,12.89612,43.7860349541,27.48384,8.01612,28.629,14.36,4.88,15.166542124,134.42,41.84384,12.89612,43.7860349541,27.48384,8.01612,28.629,14.36,4.88,15.166542124,0.0
2020-05-20 17:30:00,42.94352,12.99686,44.8671848888,25.22352,7.35686,26.2745,17.72,5.64,18.5959135296,133.82,42.86352,12.83686,44.7444557621,25.22352,7.35686,26.2745,17.64,5.48,18.4715998224,0.0
2020-05-20 18:00:00,44.60128,11.96704,46.1788287422,20.32128,5.92704,21.168,24.28,6.04,25.0199920064,133.57,44.56128,11.96704,46.1401963758,20.32128,5.92704,21.168,24.24,6.04,24.9811769138,0.0
2020-05-20 18:30:00,45.22432,11.02376,46.5484951851,15.30432,4.46376,15.942,29.92,6.5600000000000005,30.6307035505,133.4,45.18432,10.98376,46.5001694363,15.30432,4.46376,15.942,29.88,6.52,30.5830802896,0.0
2020-05-20 19:00:00,44.01936,10.03898,45.1495866454,11.37936,3.31898,11.8535,32.64,6.72,33.3245855188,133.24,43.93936,10.03898,45.0715927902,11.37936,3.31898,11.8535,32.56,6.72,33.2462328693,0.0
2020-05-20 19:30:00,43.27488,9.04684,44.2104122691,8.11488,2.36684,8.453,35.16,6.68,35.7889368381,133.3,43.11488,9.00684,44.0456132231,8.11488,2.36684,8.453,35.0,6.64,35.6242838525,0.0
2020-05-20 20:00:00,43.59184,7.98262,44.316709452,5.15184,1.50262,5.3665,38.44,6.48,38.9823549827,133.6,43.23184,7.90262,43.9481898677,5.15184,1.50262,5.3665,38.08,6.4,38.6140699746,0.0
2020-05-20 20:30:00,43.16832,7.99076,43.9016639434,4.76832,1.39076,4.967,38.4,6.6,38.9630594281,134.26,42.88832,7.91076,43.6117887297,4.76832,1.39076,4.967,38.12,6.52,38.6735672004,0.0
2020-05-20 21:00:00,41.615520000000004,8.81286,42.5384297577,5.25552,1.53286,5.4745,36.36,7.28,37.0816396617,133.86,41.33552,8.69286,42.2396854705,5.25552,1.53286,5.4745,36.08,7.16,36.7835832947,0.0
2020-05-20 21:30:00,36.23856,9.24458,37.3991375602,7.55856,2.20458,7.8735,28.68,7.04,29.5314070102,133.82,35.87856,9.16458,37.0305359703,7.55856,2.20458,7.8735,28.32,6.96,29.1627159229,0.0
2020-05-20 22:00:00,30.21056,10.74308,32.0638691271,13.93056,4.06308,14.511,16.28,6.68,17.5971815925,134.03,30.01056,10.66308,31.8486261336,13.93056,4.06308,14.511,16.08,6.6,17.3817835679,0.0
2020-05-20 22:30:00,25.41648,12.74314,28.4321134046,19.41648,5.66314,20.2255,6.0,7.08,9.2804310245,134.77,25.29648,12.70314,28.3069190526,19.41648,5.66314,20.2255,5.88,7.04,9.1725677975,0.0
2020-05-20 23:00:00,47.69424,15.31582,50.0930621089,29.33424,8.55582,30.5565,18.36,6.76,19.5649482494,135.09,47.69424,15.23582,50.0686602602,29.33424,8.55582,30.5565,18.36,6.68,19.5374512156,0.0
2020-05-20 23:30:00,71.50976,17.90368,73.7169419659,39.98976,11.66368,41.656,31.52,6.24,32.1317288673,134.57,71.42976,17.82368,73.6199306058,39.98976,11.66368,41.656,31.44,6.16,32.0377777007,0.0
2020-05-21 00:00:00,38.89904,16.59222,42.2899169714,26.57904,7.75222,27.6865,12.32,8.84,15.1633769326,135.06,38.93904,16.55222,42.311048475,26.57904,7.75222,27.6865,12.36,8.8,15.1726596218,0.0
2020-05-21 00:30:00,61.43424,22.38832,65.3865637329,46.31424,13.50832,48.244,15.12,8.88,17.5347882793,135.22,61.43424,22.34832,65.3728785598,46.31424,13.50832,48.244,15.12,8.84,17.5145653671,0.0
