Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-21 01:00:00,93.31568,25.86374,96.8336159639,61.79568,18.02374,64.3705,31.52,7.84,32.4803940863,135.01,93.19568,25.74374,96.6859603037,61.79568,18.02374,64.3705,31.4,7.72,32.3350954846,0.0
2020-05-21 01:30:00,49.5408,21.6194,54.0526532281,40.6608,11.8594,42.355,8.88,9.76,13.1951506244,135.51,49.5408,21.5394,54.0207054471,40.6608,11.8594,42.355,8.88,9.68,13.1360876976,0.0
2020-05-21 02:00:00,50.30896,21.65178,54.7703481224,40.90896,11.93178,42.6135,9.4,9.72,13.5217750314,135.58,50.34896,21.57178,54.7755371078,40.90896,11.93178,42.6135,9.44,9.64,13.4923385668,0.0
2020-05-21 02:30:00,69.49856,23.76708,73.4501459073,50.21856,14.64708,52.311,19.28,9.12,21.3282160529,135.66,69.49856,23.72708,73.4372124158,50.21856,14.64708,52.311,19.28,9.08,21.3111426254,0.0
2020-05-21 03:00:00,83.52016,25.09838,87.2097804438,56.84016,16.57838,59.2085,26.68,8.52,28.0073704585,135.66,83.48016,25.05838,87.1599651322,56.84016,16.57838,59.2085,26.64,8.48,27.957110008,0.0
2020-05-21 03:30:00,117.35952,28.09486,120.6755074282,73.55952,21.45486,76.6245,43.8,6.64,44.3004469503,135.55,117.35952,28.09486,120.6755074282,73.55952,21.45486,76.6245,43.8,6.64,44.3004469503,0.0
2020-05-21 04:00:00,129.5264,28.9252,132.7168244497,79.2864,23.1252,82.59,50.24,5.8,50.5736848569,135.49,129.3664,28.8052,132.5345426521,79.2864,23.1252,82.59,50.08,5.68,50.4010793535,0.0
2020-05-21 04:30:00,104.09744,26.89842,107.5165197216,66.57744,19.41842,69.3515,37.52,7.48,38.258342881,135.83,104.05744,26.89842,107.4777922077,66.57744,19.41842,69.3515,37.48,7.48,38.219115636,0.0
2020-05-21 05:00:00,79.69552,24.92786,83.5031383377,54.33552,15.84786,56.5995,25.36,9.08,26.936517963500002,136.16,79.69552,24.84786,83.4792911724,54.33552,15.84786,56.5995,25.36,9.0,26.9096562594,0.0
2020-05-21 05:30:00,55.25328,22.28554,59.5782698964,42.53328,12.40554,44.3055,12.72,9.88,16.1062969052,135.99,55.13328,22.16554,59.4221316266,42.53328,12.40554,44.3055,12.6,9.76,15.9379296021,0.0
2020-05-21 06:00:00,41.36496,20.27478,46.0665455602,34.40496,10.03478,35.8385,6.96,10.24,12.381405413,135.78,41.36496,20.19478,46.0313920607,34.40496,10.03478,35.8385,6.96,10.16,12.3153237879,0.0
2020-05-21 06:30:00,33.11184,18.65762,38.0065880112,29.27184,8.53762,30.4915,3.84,10.12,10.8240473022,135.6,32.99184,18.53762,37.8431613617,29.27184,8.53762,30.4915,3.7199999999999998,10.0,10.6695079549,0.0
2020-05-21 07:00:00,43.16416,19.89288,47.5275854973,38.44416,11.21288,40.046,4.72,8.68,9.8803238813,135.36,43.08416,19.77288,47.4047637522,38.44416,11.21288,40.046,4.64,8.56,9.7366934839,0.0
2020-05-21 07:30:00,37.44496,17.44478,41.3091440077,33.20496,9.68478,34.5885,4.24,7.76,8.8428049848,135.36,37.40496,17.36478,41.239139383,33.20496,9.68478,34.5885,4.2,7.68,8.7534221879,0.0
2020-05-21 08:00:00,39.64912,15.33266,42.5105066948,29.52912,8.61266,30.7595,10.12,6.72,12.1479545603,135.03,39.56912,15.29266,42.4214651733,29.52912,8.61266,30.7595,10.04,6.68,12.059187369,0.0
2020-05-21 08:30:00,41.4896,14.5978,43.982754268,29.8896,8.7178,31.135,11.6,5.88,13.0051682034,134.73,41.4096,14.5578,43.8940145464,29.8896,8.7178,31.135,11.52,5.84,12.9157268475,0.0
2020-05-21 09:00:00,42.74512,12.84566,44.6335777711,25.66512,7.48566,26.7345,17.08,5.36,17.9012848701,134.73,42.62512,12.80566,44.5071430565,25.66512,7.48566,26.7345,16.96,5.32,17.7748136418,0.0
2020-05-21 09:30:00,44.87952,9.81986,45.9412773642,17.75952,5.17986,18.4995,27.12,4.64,27.5140691284,134.59,44.79952,9.77986,45.8545816015,17.75952,5.17986,18.4995,27.04,4.6,27.4284815475,0.0
2020-05-21 10:00:00,45.0672,10.1446,46.1948636214,21.0672,6.1446,21.945,24.0,4.0,24.3310501212,134.62,44.9072,10.1046,46.0299853682,21.0672,6.1446,21.945,23.84,3.96,24.1666547126,0.0
2020-05-21 10:30:00,43.37264,12.18202,45.0509435179,29.97264,8.74202,31.2215,13.4,3.44,13.8345075807,134.91,43.25264,12.14202,44.9245981245,29.97264,8.74202,31.2215,13.28,3.4,13.708333232,0.0
2020-05-21 11:00:00,44.37008,14.98294,46.831533076,40.81008,11.902940000000001,42.5105,3.56,3.08,4.7074409184,134.88,44.29008,14.822940000000001,46.7047185694,40.81008,11.902940000000001,42.5105,3.48,2.92,4.5427744826000005,0.0
2020-05-21 11:30:00,40.13376,13.71568,42.412717074,37.01376,10.79568,38.556,3.12,2.92,4.2732657301,134.84,40.05376,13.63568,42.3111741648,37.01376,10.79568,38.556,3.04,2.84,4.1601923032,0.0
2020-05-21 12:00:00,39.91344,13.37642,42.0952646345,36.67344,10.69642,38.2015,3.24,2.68,4.2047592083,134.8,39.87344,13.37642,42.0573397809,36.67344,10.69642,38.2015,3.2,2.68,4.1740148538,0.0
2020-05-21 12:30:00,40.19376,13.36318,42.3569701779,36.35376,10.60318,37.8685,3.84,2.76,4.7289745189,134.84,40.11376,13.28318,42.2558470777,36.35376,10.60318,37.8685,3.76,2.68,4.6173585522,0.0
2020-05-21 13:00:00,39.412,13.5835,41.6871349009,36.012,10.5035,37.5125,3.4,3.08,4.5876355566,135.03,39.372,13.5435,41.6362915766,36.012,10.5035,37.5125,3.36,3.04,4.5311367227,0.0
2020-05-21 13:30:00,38.48688,13.25034,40.7039487304,35.00688,10.21034,36.4655,3.48,3.04,4.6208224376,135.03,38.40688,13.21034,40.6152867065,35.00688,10.21034,36.4655,3.4,3.0,4.5343136195,0.0
2020-05-21 14:00:00,38.0584,12.8037,40.1544087772,34.2984,10.0037,35.7275,3.76,2.8,4.6880273037,135.17,38.0184,12.723700000000001,40.0910374055,34.2984,10.0037,35.7275,3.7199999999999998,2.7199999999999998,4.6083402652,0.0
2020-05-21 14:30:00,38.77712,12.54166,40.7548557972,33.53712,9.78166,34.9345,5.24,2.76,5.9224319329,135.17,38.73712,12.54166,40.7167987623,33.53712,9.78166,34.9345,5.2,2.76,5.8870705788,0.0
2020-05-21 15:00:00,39.076,12.0405,40.88896448,30.996,9.0405,32.2875,8.08,3.0,8.6189558532,135.37,39.036,12.0005,40.8389678647,30.996,9.0405,32.2875,8.04,2.96,8.5675667491,0.0
2020-05-21 15:30:00,38.79472,12.85346,40.8685910431,32.27472,9.41346,33.6195,6.52,3.44,7.3718383053,135.64,38.67472,12.81346,40.7421001453,32.27472,9.41346,33.6195,6.4,3.4,7.2470683728,0.0
2020-05-21 16:00:00,40.0384,12.8562,42.0518174756,30.6384,8.9362,31.915,9.4,3.92,10.1846158494,134.82,39.9984,12.7762,41.9893235121,30.6384,8.9362,31.915,9.36,3.84,10.117074676,0.0
2020-05-21 16:30:00,42.21808,12.55194,44.0444942831,28.49808,8.31194,29.6855,13.72,4.24,14.3602228395,134.45,42.09808,12.51194,43.9180712492,28.49808,8.31194,29.6855,13.6,4.2,14.2337626789,0.0
2020-05-21 17:00:00,44.70176,12.51468,46.420518767,26.86176,7.8346800000000005,27.981,17.84,4.68,18.4436438916,134.3,44.54176,12.43468,46.2448878321,26.86176,7.8346800000000005,27.981,17.68,4.6,18.2686179007,0.0
2020-05-21 17:30:00,46.25632,13.52476,48.1930106239,27.85632,8.12476,29.017,18.4,5.4,19.1760267,134.2,46.09632,13.40476,48.0058153581,27.85632,8.12476,29.017,18.24,5.28,18.9888388271,0.0
2020-05-21 18:00:00,47.2928,12.7904,48.9918693663,23.6928,6.9104,24.68,23.6,5.88,24.3214802181,134.17,47.1328,12.7104,48.8165453919,23.6928,6.9104,24.68,23.44,5.8,24.1469169875,0.0
2020-05-21 18:30:00,47.83168,12.22924,49.3702736735,20.67168,6.02924,21.533,27.16,6.2,27.8586718994,134.17,47.67168,12.14924,49.1954581908,20.67168,6.02924,21.533,27.0,6.12,27.6849128588,0.0
2020-05-21 19:00:00,47.05136,11.84498,48.5194190923,18.53136,5.40498,19.3035,28.52,6.44,29.238057391,134.22,46.89136,11.84498,48.3642760087,18.53136,5.40498,19.3035,28.36,6.44,29.0820081838,0.0
2020-05-21 19:30:00,46.29312,12.66216,47.993575145,21.33312,6.22216,22.222,24.96,6.44,25.7774164726,133.97,46.21312,12.58216,47.8953359984,21.33312,6.22216,22.222,24.88,6.36,25.6800311526,0.0
2020-05-21 20:00:00,45.07312,14.33466,47.2976598137,25.83312,7.53466,26.9095,19.24,6.8,20.4063127488,134.21,44.95312,14.29466,47.1711808443,25.83312,7.53466,26.9095,19.12,6.76,20.2798422085,0.0
2020-05-21 20:30:00,44.22448,14.32214,46.4857862733,24.14448,7.04214,25.1505,20.08,7.28,21.3589512851,134.12,44.10448,14.20214,46.3347163221,24.14448,7.04214,25.1505,19.96,7.16,21.2053578135,0.0
2020-05-21 21:00:00,43.70864,14.76002,46.1335387874,25.50864,7.44002,26.5715,18.2,7.32,19.6168906812,134.12,43.58864,14.72002,46.007048654,25.50864,7.44002,26.5715,18.08,7.28,19.490633648,0.0
2020-05-21 21:30:00,44.2664,14.2577,46.5058725136,23.7864,6.9377,24.7775,20.48,7.32,21.7488574413,133.63,44.0664,14.1777,46.2909795344,23.7864,6.9377,24.7775,20.28,7.24,21.5336016495,0.0
2020-05-21 22:00:00,43.304,14.267,45.593680538,22.584,6.587,23.525,20.72,7.68,22.0975292737,133.8,43.184,14.187,45.454689802,22.584,6.587,23.525,20.6,7.6,21.9572311551,0.0
2020-05-21 22:30:00,41.00352,16.62436,44.2454291176,29.84352,8.70436,31.087,11.16,7.92,13.684736022300001,133.87,40.88352,16.58436,44.1191931499,29.84352,8.70436,31.087,11.04,7.88,13.5637752857,0.0
2020-05-21 23:00:00,38.33072,17.62646,42.1892899662,32.73072,9.54646,34.0945,5.6,8.08,9.8308900919,134.26,38.25072,17.58646,42.0998949625,32.73072,9.54646,34.0945,5.52,8.04,9.7525381312,0.0
2020-05-21 23:30:00,37.8264,19.1227,42.3853063248,35.6664,10.4027,37.1525,2.16,8.72,8.9835405047,135.32,37.8664,19.0427,42.385005276,35.6664,10.4027,37.1525,2.2,8.64,8.9156940279,0.0
2020-05-22 00:00:00,33.57424,17.72082,37.9638914371,28.25424,8.24082,29.4315,5.32,9.48,10.8707313461,135.58,33.45424,17.64082,37.8204270765,28.25424,8.24082,29.4315,5.2,9.4,10.7424392016,0.0
2020-05-22 00:30:00,1.6800000000000002,9.48,9.6277100081,0.0,0.0,0.0,1.6800000000000002,9.48,9.6277100081,135.66,1.56,9.36,9.4891095473,0.0,0.0,0.0,1.56,9.36,9.4891095473,0.0
2020-05-22 01:00:00,1.52,9.84,9.9567062827,0.0,0.0,0.0,1.52,9.84,9.9567062827,135.85,1.6,9.84,9.9692326686,0.0,0.0,0.0,1.6,9.84,9.9692326686,0.0
2020-05-22 01:30:00,5.88,10.56,12.086686891,0.0,0.0,0.0,5.88,10.56,12.086686891,135.13,5.72,10.48,11.9393802184,0.0,0.0,0.0,5.72,10.48,11.9393802184,0.0
2020-05-22 02:00:00,7.04,10.28,12.4595345017,0.0,0.0,0.0,7.04,10.28,12.4595345017,134.95,6.96,10.2,12.3483440185,0.0,0.0,0.0,6.96,10.2,12.3483440185,0.0
2020-05-22 02:30:00,3.52,9.84,10.4506459131,0.0,0.0,0.0,3.52,9.84,10.4506459131,134.03,3.48,9.68,10.2865348879,0.0,0.0,0.0,3.48,9.68,10.2865348879,0.0
2020-05-22 03:00:00,6.96,9.48,11.760612229,0.0,0.0,0.0,6.96,9.48,11.760612229,134.74,7.0,9.44,11.752174266899999,0.0,0.0,0.0,7.0,9.44,11.752174266899999,0.0
2020-05-22 03:30:00,6.32,9.4,11.3270649332,0.0,0.0,0.0,6.32,9.4,11.3270649332,134.6,6.36,9.32,11.283261939700001,0.0,0.0,0.0,6.36,9.32,11.283261939700001,0.0
2020-05-22 04:00:00,3.2,9.48,10.0055184773,0.0,0.0,0.0,3.2,9.48,10.0055184773,134.78,3.12,9.4,9.904261709,0.0,0.0,0.0,3.12,9.4,9.904261709,0.0
2020-05-22 04:30:00,12.12,8.84,15.0013332741,0.0,0.0,0.0,12.12,8.84,15.0013332741,134.23,12.16,8.8,15.0101832101,0.0,0.0,0.0,12.16,8.8,15.0101832101,0.0
2020-05-22 05:00:00,20.04,8.28,21.6831731995,0.0,0.0,0.0,20.04,8.28,21.6831731995,134.32,20.08,8.2,21.6897763935,0.0,0.0,0.0,20.08,8.2,21.6897763935,0.0
2020-05-22 05:30:00,11.8,8.68,14.6486313354,0.0,0.0,0.0,11.8,8.68,14.6486313354,134.38,11.8,8.64,14.6249649572,0.0,0.0,0.0,11.8,8.64,14.6249649572,0.0
2020-05-22 06:00:00,59.44,3.04,59.5176881271,0.0,0.0,0.0,59.44,3.04,59.5176881271,133.38,59.32,3.0,59.3958113001,0.0,0.0,0.0,59.32,3.0,59.3958113001,0.0
2020-05-22 06:30:00,60.72,1.96,60.7516254927,0.0,0.0,0.0,60.72,1.96,60.7516254927,132.98,60.64,2.0,60.672972566,0.0,0.0,0.0,60.64,2.0,60.672972566,0.0
2020-05-22 07:00:00,56.16,1.96,56.1941918707,0.0,0.0,0.0,56.16,1.96,56.1941918707,133.28,56.12,1.92,56.1528343007,0.0,0.0,0.0,56.12,1.92,56.1528343007,0.0
2020-05-22 07:30:00,18.24,5.52,19.0569672299,0.0,0.0,0.0,18.24,5.52,19.0569672299,134.49,18.24,5.48,19.0454193968,0.0,0.0,0.0,18.24,5.48,19.0454193968,0.0
2020-05-22 08:00:00,6.04,5.84,8.4016188916,0.0,0.0,0.0,6.04,5.84,8.4016188916,134.1,6.08,5.84,8.4304211045,0.0,0.0,0.0,6.08,5.84,8.4304211045,0.0
2020-05-22 08:30:00,43.44,1.6400000000000001,43.4709466196,0.0,0.0,0.0,43.44,1.6400000000000001,43.4709466196,133.08,43.32,1.56,43.3480795422,0.0,0.0,0.0,43.32,1.56,43.3480795422,0.0
2020-05-22 09:00:00,59.24,1.6,59.2616030833,0.0,0.0,0.0,59.24,1.6,59.2616030833,132.52,59.04,1.6,59.0616762376,0.0,0.0,0.0,59.04,1.6,59.0616762376,0.0
2020-05-22 09:30:00,60.08,6.72,60.4546507723,0.0,0.0,0.0,60.08,6.72,60.4546507723,135.51,58.8,9.76,59.6045098965,0.0,0.0,0.0,58.8,9.76,59.6045098965,0.0
2020-05-22 10:00:00,68.2,6.88,68.5461479589,0.0,0.0,0.0,68.2,6.88,68.5461479589,136.16,66.6,10.96,67.4957894983,0.0,0.0,0.0,66.6,10.96,67.4957894983,0.0
2020-05-22 10:30:00,79.6,5.36,79.7802582097,0.0,0.0,0.0,79.6,5.36,79.7802582097,135.07,77.84,12.2,78.7902633579,0.0,0.0,0.0,77.84,12.2,78.7902633579,0.0
2020-05-22 11:00:00,86.56,4.12,86.6579944379,0.0,0.0,0.0,86.56,4.12,86.6579944379,135.46,84.6,13.48,85.6672072616,0.0,0.0,0.0,84.6,13.48,85.6672072616,0.0
2020-05-22 11:30:00,85.8,3.76,85.8823474295,0.0,0.0,0.0,85.8,3.76,85.8823474295,135.66,83.88,13.88,85.0206374947,0.0,0.0,0.0,83.88,13.88,85.0206374947,0.0
2020-05-22 12:00:00,85.96,4.28,86.066485928,0.0,0.0,0.0,85.96,4.28,86.066485928,136.31,83.88,13.56,84.968982576,0.0,0.0,0.0,83.88,13.56,84.968982576,0.0
2020-05-22 12:30:00,87.36,4.36,87.4687326992,0.0,0.0,0.0,87.36,4.36,87.4687326992,136.18,85.32,13.4,86.3658636268,0.0,0.0,0.0,85.32,13.4,86.3658636268,0.0
2020-05-22 13:00:00,86.28,5.04,86.4270790898,0.0,0.0,0.0,86.28,5.04,86.4270790898,136.57,84.24,12.84,85.2129285965,0.0,0.0,0.0,84.24,12.84,85.2129285965,0.0
2020-05-22 13:30:00,88.08,4.88,88.2150826106,0.0,0.0,0.0,88.08,4.88,88.2150826106,136.57,86.16,13.08,87.147185841,0.0,0.0,0.0,86.16,13.08,87.147185841,0.0
2020-05-22 14:00:00,90.12,4.44,90.2293078772,0.0,0.0,0.0,90.12,4.44,90.2293078772,136.8,88.04,13.44,89.0599528408,0.0,0.0,0.0,88.04,13.44,89.0599528408,0.0
2020-05-22 14:30:00,89.24,4.8,89.3689968613,0.0,0.0,0.0,89.24,4.8,89.3689968613,136.59,87.24,13.16,88.2269981355,0.0,0.0,0.0,87.24,13.16,88.2269981355,0.0
2020-05-22 15:00:00,83.48,5.52,83.6623021438,0.0,0.0,0.0,83.48,5.52,83.6623021438,136.21,81.68,12.28,82.5979467057,0.0,0.0,0.0,81.68,12.28,82.5979467057,0.0
2020-05-22 15:30:00,86.8,6.04,87.0098936903,0.0,0.0,0.0,86.8,6.04,87.0098936903,136.28,84.92,11.92,85.7525090012,0.0,0.0,0.0,84.92,11.92,85.7525090012,0.0
2020-05-22 16:00:00,83.52,6.44,83.7679174864,0.0,0.0,0.0,83.52,6.44,83.7679174864,136.5,81.68,11.48,82.4828030562,0.0,0.0,0.0,81.68,11.48,82.4828030562,0.0
2020-05-22 16:30:00,80.16,6.88,80.4547077554,0.0,0.0,0.0,80.16,6.88,80.4547077554,136.59,78.36,11.12,79.1450819698,0.0,0.0,0.0,78.36,11.12,79.1450819698,0.0
2020-05-22 17:00:00,74.08,7.36,74.4447177441,0.0,0.0,0.0,74.08,7.36,74.4447177441,136.07,72.48,10.52,73.2394756945,0.0,0.0,0.0,72.48,10.52,73.2394756945,0.0
2020-05-22 17:30:00,71.24,8.08,71.696750275,0.0,0.0,0.0,71.24,8.08,71.696750275,135.87,69.68,9.8,70.365775772,0.0,0.0,0.0,69.68,9.8,70.365775772,0.0
2020-05-22 18:00:00,67.8,8.56,68.3382294181,0.0,0.0,0.0,67.8,8.56,68.3382294181,135.44,66.32,9.2,66.9550774774,0.0,0.0,0.0,66.32,9.2,66.9550774774,0.0
2020-05-22 18:30:00,61.68,9.0,62.333156506,0.0,0.0,0.0,61.68,9.0,62.333156506,135.35,60.36,8.76,60.9923536191,0.0,0.0,0.0,60.36,8.76,60.9923536191,0.0
2020-05-22 19:00:00,58.68,9.6,59.4600908173,0.0,0.0,0.0,58.68,9.6,59.4600908173,135.35,57.44,8.16,58.0167148329,0.0,0.0,0.0,57.44,8.16,58.0167148329,0.0
2020-05-22 19:30:00,55.64,10.32,56.5889741911,0.0,0.0,0.0,55.64,10.32,56.5889741911,135.35,54.44,7.48,54.9514694981,0.0,0.0,0.0,54.44,7.48,54.9514694981,0.0
2020-05-22 20:00:00,54.48,10.76,55.5324049542,0.0,0.0,0.0,54.48,10.76,55.5324049542,135.4,53.28,7.08,53.7483469513,0.0,0.0,0.0,53.28,7.08,53.7483469513,0.0
2020-05-22 20:30:00,54.6,10.92,55.6812930884,0.0,0.0,0.0,54.6,10.92,55.6812930884,135.57,53.4,6.88,53.8413818545,0.0,0.0,0.0,53.4,6.88,53.8413818545,0.0
2020-05-22 21:00:00,57.04,10.92,58.0758813967,0.0,0.0,0.0,57.04,10.92,58.0758813967,135.57,55.84,6.92,56.2671484971,0.0,0.0,0.0,55.84,6.92,56.2671484971,0.0
2020-05-22 21:30:00,56.56,10.92,57.604513712,0.0,0.0,0.0,56.56,10.92,57.604513712,135.27,55.08,6.76,55.4932788723,0.0,0.0,0.0,55.08,6.76,55.4932788723,0.0
2020-05-22 22:00:00,56.6,10.84,57.6286873007,0.0,0.0,0.0,56.6,10.84,57.6286873007,135.08,55.32,6.88,55.746181932,0.0,0.0,0.0,55.32,6.88,55.746181932,0.0
2020-05-22 22:30:00,56.64,11.2,57.7367266131,0.0,0.0,0.0,56.64,11.2,57.7367266131,134.87,55.4,6.48,55.7776872952,0.0,0.0,0.0,55.4,6.48,55.7776872952,0.0
2020-05-22 23:00:00,58.52,11.96,59.729657625,0.0,0.0,0.0,58.52,11.96,59.729657625,135.4,57.12,5.8,57.4137126478,0.0,0.0,0.0,57.12,5.8,57.4137126478,0.0
2020-05-22 23:30:00,60.88,12.36,62.1220089823,0.0,0.0,0.0,60.88,12.36,62.1220089823,136.1,59.48,5.68,59.7505882816,0.0,0.0,0.0,59.48,5.68,59.7505882816,0.0
2020-05-23 00:00:00,62.48,12.88,63.793767720700004,0.0,0.0,0.0,62.48,12.88,63.793767720700004,136.18,60.84,5.08,61.0517157826,0.0,0.0,0.0,60.84,5.08,61.0517157826,0.0
2020-05-23 00:30:00,157.71808,40.20944,162.7629927963,93.83808,27.36944,97.748,63.88,12.84,65.1576549609,136.45,156.19808,32.64944,159.5738892426,93.83808,27.36944,97.748,62.36,5.28,62.5831287169,0.0
2020-05-23 01:00:00,158.31248,40.52114,163.4160460623,93.67248,27.32114,97.5755,64.64,13.2,65.9740070028,136.59,156.87248,32.28114,160.1594423724,93.67248,27.32114,97.5755,63.2,4.96,63.3943341317,0.0
2020-05-23 01:30:00,84.92544,33.90992,91.4451367411,57.56544,16.78992,59.964,27.36,17.12,32.2748199065,137.34,84.16544,18.06992,86.0833508827,57.56544,16.78992,59.964,26.6,1.28,26.630779185,0.0
2020-05-23 02:00:00,71.4648,32.5389,78.5238667683,50.9448,14.8589,53.0675,20.52,17.68,27.0860259174,137.02,70.9048,15.6189,72.6046878669,50.9448,14.8589,53.0675,19.96,0.76,19.9744636974,0.0
2020-05-23 02:30:00,70.72352,32.52436,77.8437555273,50.48352,14.72436,52.587,20.24,17.8,26.953619423,137.19,70.16352,15.36436,71.8260614053,50.48352,14.72436,52.587,19.68,0.64,19.6904037541,0.0
2020-05-23 03:00:00,68.756,32.3655,75.9928491784,49.116,14.3255,51.1625,19.64,18.04,26.6677933095,137.27,68.116,14.7655,69.6979873902,49.116,14.3255,51.1625,19.0,0.44,19.005094054,0.0
2020-05-23 03:30:00,68.33072,32.40146,75.623686143,48.69072,14.20146,50.7195,19.64,18.2,26.7762880176,137.56,67.77072,14.48146,69.300672241,48.69072,14.20146,50.7195,19.08,0.28,19.0820543967,0.0
2020-05-23 04:00:00,71.82576,27.96418,77.0774620927,50.34576,14.68418,52.4435,21.48,13.28,25.2536888395,136.17,71.50576,19.20418,74.0396801901,50.34576,14.68418,52.4435,21.16,4.52,21.6373750719,0.0
2020-05-23 04:30:00,71.60528,23.06154,75.2273271561,50.40528,14.70154,52.5055,21.2,8.36,22.7888042688,134.47,71.68528,23.02154,75.2912390166,50.40528,14.70154,52.5055,21.28,8.32,22.8486498507,0.0
2020-05-23 05:00:00,70.62128,23.24454,74.3483276789,49.66128,14.48454,51.7305,20.96,8.76,22.7169364132,134.67,70.70128,23.20454,74.41183824,49.66128,14.48454,51.7305,21.04,8.72,22.7754253528,0.0
2020-05-23 05:30:00,69.63888,23.40634,73.4672060164,49.11888,14.32634,51.1655,20.52,9.08,22.4391800207,134.51,69.67888,23.36634,73.4923952736,49.11888,14.32634,51.1655,20.56,9.04,22.4596349035,0.0
2020-05-23 06:00:00,73.54176,23.73968,77.2784761133,51.22176,14.93968,53.356,22.32,8.8,23.9921320437,134.62,73.54176,23.65968,77.2539379035,51.22176,14.93968,53.356,22.32,8.72,23.9629046653,0.0
2020-05-23 06:30:00,72.8072,23.4921,76.5033798878,51.6072,15.0521,53.7575,21.2,8.44,22.818273379,134.49,72.8472,23.4121,76.5169325983,51.6072,15.0521,53.7575,21.24,8.36,22.8260202401,0.0
2020-05-23 07:00:00,77.22528,23.73404,80.7901511683,53.94528,15.73404,56.193,23.28,8.0,24.6162222934,134.81,77.30528,23.69404,80.8548937752,53.94528,15.73404,56.193,23.36,7.96,24.6789627011,0.0
2020-05-23 07:30:00,84.34768,24.35474,87.7934193539,58.26768,16.99474,60.6955,26.08,7.36,27.098634652,134.85,84.38768,24.31474,87.8207670033,58.26768,16.99474,60.6955,26.12,7.32,27.1263119498,0.0
2020-05-23 08:00:00,92.20576,24.83168,95.4909132263,62.64576,18.27168,65.256,29.56,6.5600000000000005,30.2791545457,135.37,92.12576,24.71168,95.3825077464,62.64576,18.27168,65.256,29.48,6.44,30.175221623,0.0
2020-05-23 08:30:00,98.24352,25.15436,101.412676964,66.08352,19.27436,68.837,32.16,5.88,32.693118542,135.37,98.16352,25.07436,101.3153502101,66.08352,19.27436,68.837,32.08,5.8,32.6000981594,0.0
2020-05-23 09:00:00,99.71296,25.06128,102.814114533,67.27296,19.62128,70.076,32.44,5.44,32.8929658134,135.15,99.59296,24.98128,102.6782451739,67.27296,19.62128,70.076,32.32,5.36,32.7614407498,0.0
2020-05-23 09:30:00,104.04736,25.52048,107.1314520689,69.80736,20.36048,72.716,34.24,5.16,34.6266255936,134.79,104.08736,25.48048,107.1607828116,69.80736,20.36048,72.716,34.28,5.12,34.6602481238,0.0
2020-05-23 10:00:00,100.84224,24.94732,103.8822705922,68.80224,20.06732,71.669,32.04,4.88,32.4095047787,134.89,100.84224,24.90732,103.8726718526,68.80224,20.06732,71.669,32.04,4.84,32.4035059831,0.0
2020-05-23 10:30:00,99.7888,24.4784,102.7472465422,68.4288,19.9584,71.28,31.36,4.52,31.6840653957,135.21,99.7488,24.4384,102.6988729052,68.4288,19.9584,71.28,31.32,4.48,31.6387863231,0.0
2020-05-23 11:00:00,102.87584,24.63712,105.784810524,70.75584,20.63712,73.704,32.12,4.0,32.3681077606,135.1,102.79584,24.51712,105.6791081264,70.75584,20.63712,73.704,32.04,3.88,32.2740762842,0.0
2020-05-23 11:30:00,100.75696,24.29078,103.6436538407,69.15696,20.17078,72.0385,31.6,4.12,31.8674504785,135.78,100.67696,24.21078,103.5471493719,69.15696,20.17078,72.0385,31.52,4.04,31.7778539238,0.0
2020-05-23 12:00:00,116.45312,26.02716,119.3262008756,75.93312,22.14716,79.097,40.52,3.88,40.7053411729,135.89,116.49312,26.02716,119.365238093,75.93312,22.14716,79.097,40.56,3.88,40.7451592217,0.0
2020-05-23 12:30:00,115.09312,25.97216,117.9872000108,75.33312,21.97216,78.472,39.76,4.0,39.9607006946,135.61,114.97312,25.89216,117.852544614,75.33312,21.97216,78.472,39.64,3.92,39.8333528591,0.0
2020-05-23 13:00:00,114.44288,25.96084,117.3504921004,74.88288,21.84084,78.003,39.56,4.12,39.7739613315,135.61,114.32288,25.88084,117.2157786759,74.88288,21.84084,78.003,39.44,4.04,39.6463768836,0.0
2020-05-23 13:30:00,117.2904,26.1397,120.1678902546,75.7704,22.0997,78.9275,41.52,4.04,41.7160880237,135.27,117.2504,26.1397,120.1288483931,75.7704,22.0997,78.9275,41.48,4.04,41.6762762252,0.0
2020-05-23 14:00:00,115.08224,26.03732,117.9909487893,74.32224,21.67732,77.419,40.76,4.36,40.9925261481,135.64,115.08224,25.99732,117.9821283526,74.32224,21.67732,77.419,40.76,4.32,40.988291011,0.0
2020-05-23 14:30:00,112.8784,26.2062,115.8805337621,73.1184,21.3262,76.165,39.76,4.88,40.0583574301,135.78,112.6784,26.1262,115.6676279388,73.1184,21.3262,76.165,39.56,4.8,39.850139272,0.0
2020-05-23 15:00:00,111.53568,26.15124,114.5604437256,72.65568,21.19124,75.683,38.88,4.96,39.1951017348,135.83,111.45568,26.11124,114.4734268667,72.65568,21.19124,75.683,38.8,4.92,39.1106941897,0.0
2020-05-23 15:30:00,101.54704,25.81122,104.7760488406,67.78704,19.77122,70.6115,33.76,6.04,34.296052251,135.28,101.38704,25.73122,104.6012789723,67.78704,19.77122,70.6115,33.6,5.96,34.1245014616,0.0
2020-05-23 16:00:00,95.14096,25.38778,98.470003773,65.10096,18.98778,67.8135,30.04,6.4,30.7141921593,135.25,95.14096,25.30778,98.4494083184,65.10096,18.98778,67.8135,30.04,6.32,30.6976220577,0.0
2020-05-23 16:30:00,100.72912,25.78766,103.9776852226,68.52912,19.98766,71.3845,32.2,5.8,32.718190659,135.83,100.60912,25.66766,103.8317090154,68.52912,19.98766,71.3845,32.08,5.68,32.5789625372,0.0
2020-05-23 17:00:00,170.33584,32.81962,173.4688036664,104.29584,30.41962,108.6415,66.04,2.4,66.0835955438,135.07,170.25584,32.77962,173.3826823574,104.29584,30.41962,108.6415,65.96,2.36,66.0022060237,0.0
2020-05-23 17:30:00,183.42464,33.81552,186.5156506892,111.82464,32.615520000000004,116.484,71.6,1.2,71.6100551599,133.88,183.10464,33.81552,186.2009628933,111.82464,32.615520000000004,116.484,71.28,1.2,71.2901002945,0.0
2020-05-23 18:00:00,174.87328,33.45304,178.0442920826,108.11328,31.53304,112.618,66.76,1.92,66.7876036402,133.54,174.51328,33.49304,177.6982516087,108.11328,31.53304,112.618,66.4,1.96,66.4289214123,0.0
2020-05-23 18:30:00,169.03008,32.80044,172.1831490274,105.19008,30.68044,109.573,63.84,2.12,63.8751908021,134.09,168.59008,32.76044,171.7435923212,105.19008,30.68044,109.573,63.4,2.08,63.4341106976,0.0
2020-05-23 19:00:00,160.5384,32.1987,163.7355616726,100.6584,29.3587,104.8525,59.88,2.84,59.9473101982,134.39,160.2584,32.1587,163.4531638001,100.6584,29.3587,104.8525,59.6,2.8,59.6657355607,0.0
2020-05-23 19:30:00,156.95584,32.00212,160.1851160208,98.47584,28.72212,102.579,58.48,3.2800000000000002,58.5719113569,134.26,156.59584,31.96212,159.8243855618,98.47584,28.72212,102.579,58.12,3.24,58.2102396491,0.0
2020-05-23 20:00:00,127.70496,29.89728,131.1579359398,83.30496,24.29728,86.776,44.4,5.6,44.7517597419,134.4,127.34496,29.89728,130.8074393481,83.30496,24.29728,86.776,44.04,5.6,44.3946122857,0.0
2020-05-23 20:30:00,139.27104,30.97572,142.6741665902,88.51104,25.81572,92.199,50.76,5.16,51.0215954278,134.35,138.95104,30.93572,142.3531182974,88.51104,25.81572,92.199,50.44,5.12,50.699191315,0.0
2020-05-23 21:00:00,136.70368,31.05524,140.1867470805,86.86368,25.33524,90.483,49.84,5.72,50.1671605734,134.55,136.26368,30.97524,139.7399584235,86.86368,25.33524,90.483,49.4,5.64,49.7209171275,0.0
2020-05-23 21:30:00,120.00992,29.77956,123.6495171531,78.64992,22.93956,81.927,41.36,6.84,41.9217747716,133.96,119.68992,29.77956,123.3389603629,78.64992,22.93956,81.927,41.04,6.84,41.6060957072,0.0
2020-05-23 22:00:00,113.61088,28.91484,117.2326747396,75.41088,21.99484,78.553,38.2,6.92,38.8217258761,134.43,113.29088,28.91484,116.9225874816,75.41088,21.99484,78.553,37.88,6.92,38.5068928895,0.0
2020-05-23 22:30:00,136.9904,30.9572,140.4447148311,86.3904,25.1972,89.99,50.6,5.76,50.9267866648,134.34,136.6704,30.9172,140.1237720446,86.3904,25.1972,89.99,50.28,5.72,50.6043160215,0.0
2020-05-23 23:00:00,116.78128,29.53454,120.4581106088,75.34128,21.97454,78.4805,41.44,7.5600000000000005,42.123950432,134.47,116.42128,29.49454,120.0993019407,75.34128,21.97454,78.4805,41.08,7.52,41.7626244386,0.0
2020-05-23 23:30:00,120.99248,29.79614,124.6073439868,76.51248,22.31614,79.7005,44.48,7.48,45.1045540938,134.35,120.67248,29.79614,124.2966507523,76.51248,22.31614,79.7005,44.16,7.48,44.7890165107,0.0
2020-05-24 00:00:00,138.54608,31.12094,141.9983422081,84.34608,24.60094,87.8605,54.2,6.52,54.5907537959,134.17,138.22608,31.08094,141.677358895,84.34608,24.60094,87.8605,53.88,6.48,54.2682669707,0.0
2020-05-24 00:30:00,149.54064,31.96602,152.9190290521,89.30064,26.04602,93.0215,60.24,5.92,60.5301908142,134.75,149.22064,31.92602,152.5977396787,89.30064,26.04602,93.0215,59.92,5.88,60.2078134464,0.0
2020-05-24 01:00:00,147.2024,31.8257,150.6035250127,87.7224,25.5857,91.3775,59.48,6.24,59.8064210599,134.83,146.8824,31.8257,150.2907668829,87.7224,25.5857,91.3775,59.16,6.24,59.4881769766,0.0
2020-05-24 01:30:00,138.0384,31.2212,141.5251327645,83.3184,24.3012,86.79,54.72,6.92,55.155822902,134.53,137.7584,31.2212,141.252044587,83.3184,24.3012,86.79,54.44,6.92,54.8780466125,0.0
2020-05-24 02:00:00,85.25728,26.81504,89.37477364,57.37728,16.73504,59.768,27.88,10.08,29.6462611471,135.18,85.01728,26.77504,89.1338356944,57.37728,16.73504,59.768,27.64,10.04,29.4069923658,0.0
2020-05-24 02:30:00,96.65936,27.93398,100.6148056414,62.85936,18.33398,65.4785,33.8,9.6,35.1368752168,135.07,96.33936,27.89398,100.2962930793,62.85936,18.33398,65.4785,33.48,9.56,34.8181561832,0.0
2020-05-24 03:00:00,79.08624,26.20182,83.3136767203,53.76624,15.68182,56.0065,25.32,10.52,27.4184755229,135.34,78.88624,26.20182,83.1238487598,53.76624,15.68182,56.0065,25.12,10.52,27.2338906512,0.0
2020-05-24 03:30:00,119.45776,29.69018,123.092092405,73.81776,21.53018,76.8935,45.64,8.16,46.3637272013,135.2,119.21776,29.65018,122.8495318406,73.81776,21.53018,76.8935,45.4,8.12,46.1204336493,0.0
2020-05-24 04:00:00,116.91072,29.19396,120.5006379709,72.39072,21.11396,75.407,44.52,8.08,45.2472850014,135.36,116.59072,29.15396,120.1804866599,72.39072,21.11396,75.407,44.2,8.04,44.925289092,0.0
2020-05-24 04:30:00,120.84528,29.30654,124.3481201508,74.28528,21.66654,77.3805,46.56,7.64,47.182657831,136.11,120.56528,29.22654,124.0571536907,74.28528,21.66654,77.3805,46.28,7.5600000000000005,46.893411051,0.0
2020-05-24 05:00:00,102.97968,27.73074,106.6480587439,65.17968,19.01074,67.8955,37.8,8.72,38.7927622115,136.46,102.77968,27.73074,106.4549508565,65.17968,19.01074,67.8955,37.6,8.72,38.597906679,0.0
2020-05-24 05:30:00,145.6344,31.0667,148.9111087604,86.3544,25.1867,89.9525,59.28,5.88,59.5709056503,135.64,145.3144,31.0267,148.5898077267,86.3544,25.1867,89.9525,58.96,5.84,59.2485206566,0.0
2020-05-24 06:00:00,136.36352,30.73936,139.785256161,81.80352,23.85936,85.212,54.56,6.88,54.9920721559,135.79,136.08352,30.69936,139.5033158029,81.80352,23.85936,85.212,54.28,6.84,54.7092679534,0.0
2020-05-24 06:30:00,141.55392,31.04656,144.918601826,84.91392,24.76656,88.452,56.64,6.28,56.9870862564,136.03,141.27392,31.04656,144.6451152303,84.91392,24.76656,88.452,56.36,6.28,56.7088000226,0.0
2020-05-24 07:00:00,122.36416,29.73788,125.9258875665,75.76416,22.09788,78.921,46.6,7.64,47.2221304051,136.2,122.08416,29.69788,125.6443639779,75.76416,22.09788,78.921,46.32,7.6,46.9393480994,0.0
2020-05-24 07:30:00,119.08448,29.83964,122.7661088908,74.60448,21.75964,77.713,44.48,8.08,45.2079285082,136.57,118.80448,29.79964,122.4847868602,74.60448,21.75964,77.713,44.2,8.04,44.925289092,0.0
2020-05-24 08:00:00,115.36768000000001,29.46224,119.0702531046,73.44768,21.42224,76.508,41.92,8.04,42.6840485428,136.46,115.12768,29.38224,118.8179225942,73.44768,21.42224,76.508,41.68,7.96,42.433288819,0.0
2020-05-24 08:30:00,129.32768,30.78224,132.9405698559,81.12768,23.66224,84.508,48.2,7.12,48.7230376721,136.66,129.16768,30.78224,132.7849233008,81.12768,23.66224,84.508,48.04,7.12,48.5647608869,0.0
2020-05-24 09:00:00,157.82352,33.09186,161.2554949868,95.90352,27.97186,99.8995,61.92,5.12,62.1313189945,136.1,157.66352,33.09186,161.0989035874,95.90352,27.97186,99.8995,61.76,5.12,61.9718645839,0.0
2020-05-24 09:30:00,165.82656,33.39608,169.155981747,100.78656,29.39608,104.986,65.04,4.0,65.1628851418,135.94,165.66656,33.35608,168.9912340188,100.78656,29.39608,104.986,64.88,3.96,65.0007384573,0.0
2020-05-24 10:00:00,170.8504,33.8897,174.1791346466,103.8504,30.2897,108.1775,67.0,3.6,67.096646712,135.72,170.6904,33.8897,174.0221951886,103.8504,30.2897,108.1775,66.84,3.6,66.9368777282,0.0
2020-05-24 10:30:00,166.41808,33.73694,169.8032934647,101.81808,29.69694,106.0605,64.6,4.04,64.7262048942,135.43,166.21808,33.73694,169.6072853372,101.81808,29.69694,106.0605,64.4,4.04,64.526596067,0.0
2020-05-24 11:00:00,163.19504,33.10022,166.5180039655,100.59504,29.34022,104.7865,62.6,3.76,62.7128184664,135.71,162.87504,33.10022,166.2044019244,100.59504,29.34022,104.7865,62.28,3.76,62.3933970866,0.0
2020-05-24 11:30:00,164.3992,33.3181,167.7414461254,101.4792,29.5981,105.7075,62.92,3.7199999999999998,63.0298722829,135.52,164.1992,33.3181,167.5454358323,101.4792,29.5981,105.7075,62.72,3.7199999999999998,62.8302220273,0.0
2020-05-24 12:00:00,179.20112,34.36366,182.4661682007,109.04112,31.80366,113.5845,70.16,2.56,70.20668914,135.28,178.84112,34.32366,182.1050791127,109.04112,31.80366,113.5845,69.8,2.52,69.8454751577,0.0
2020-05-24 12:30:00,184.32032,34.71676,187.5612800921,111.76032000000001,32.59676,116.417,72.56,2.12,72.590963625,135.19,184.04032,34.75676,187.2935443399,111.76032000000001,32.59676,116.417,72.28,2.16,72.3122672857,0.0
2020-05-24 13:00:00,169.96176,33.37218,173.2071079957,104.68176,30.53218,109.0435,65.28,2.84,65.3417477575,135.25,169.72176,33.33218,172.9638980858,104.68176,30.53218,109.0435,65.04,2.8,65.1002427031,0.0
2020-05-24 13:30:00,179.5744,34.3142,182.8234926288,108.7344,31.7142,113.265,70.84,2.6,70.887697099,135.47,179.3744,34.3542,182.6345707499,108.7344,31.7142,113.265,70.64,2.64,70.6893146098,0.0
2020-05-24 14:00:00,187.60128,34.79704,190.8011379694,111.76128,32.59704,116.418,75.84,2.2,75.8719025727,135.57,187.36128,34.79704,190.5651679505,111.76128,32.59704,116.418,75.6,2.2,75.6320038079,0.0
2020-05-24 14:30:00,193.07568,35.29874,196.275875372,113.75568,33.17874,118.4955,79.32,2.12,79.3483257542,135.57,192.79568,35.29874,196.0004471226,113.75568,33.17874,118.4955,79.04,2.12,79.0684260625,0.0
2020-05-24 15:00:00,193.68512,35.40316,196.8941579819,113.56512,33.12316,118.297,80.12,2.2800000000000002,80.1524347728,135.66,193.36512,35.40316,196.5793818553,113.56512,33.12316,118.297,79.8,2.2800000000000002,79.8325647841,0.0
2020-05-24 15:30:00,180.47744,34.74592,183.7916899797,107.19744,31.26592,111.664,73.28,3.48,73.3625844692,135.83,180.19744,34.74592,183.5167467541,107.19744,31.26592,111.664,73.0,3.48,73.0829008729,0.0
2020-05-24 16:00:00,176.23648,34.20064,179.5243177377,105.87648,30.88064,110.288,70.36,3.32,70.4382850444,135.73,175.91648,34.20064,179.2101886389,105.87648,30.88064,110.288,70.04,3.32,70.1186423143,0.0
2020-05-24 16:30:00,157.67264,32.69452,161.0266842564,97.83264,28.53452,101.909,59.84,4.16,59.9844246451,135.88,157.35264,32.69452,160.7133627083,97.83264,28.53452,101.909,59.52,4.16,59.6651992371,0.0
2020-05-24 17:00:00,140.58544,31.80242,144.1376420573,90.38544,26.36242,94.1515,50.2,5.44,50.4938966609,135.63,140.30544,31.80242,143.8645557858,90.38544,26.36242,94.1515,49.92,5.44,50.2155354447,0.0
2020-05-24 17:30:00,122.49328,30.52554,126.2395034743,81.89328,23.88554,85.3055,40.6,6.64,41.1393923144,135.63,122.05328,30.44554,125.7932194701,81.89328,23.88554,85.3055,40.16,6.5600000000000005,40.6922498764,0.0
2020-05-24 18:00:00,117.69136,30.37498,121.5479149498,79.73136,23.25498,83.0535,37.96,7.12,38.6219626637,135.29,117.41136,30.33498,121.2668069533,79.73136,23.25498,83.0535,37.68,7.08,38.3393896665,0.0
2020-05-24 18:30:00,99.46032,28.38426,103.4312403012,70.30032,20.50426,73.2295,29.16,7.88,30.2059596769,134.32,99.18032,28.38426,103.1620186457,70.30032,20.50426,73.2295,28.88,7.88,29.9357445206,0.0
2020-05-24 19:00:00,60.79504,23.94022,65.3388936412,50.67504,14.78022,52.7865,10.12,9.16,13.6499084246,134.21,60.39504,23.94022,64.9668761004,50.67504,14.78022,52.7865,9.72,9.16,13.3560473195,0.0
2020-05-24 19:30:00,40.65216,19.68688,45.1682560744,32.25216,9.40688,33.596,8.4,10.28,13.2754811589,134.19,40.85216,19.64688,45.3309923827,32.25216,9.40688,33.596,8.6,10.24,13.3722698148,0.0
2020-05-24 20:00:00,39.22272,18.85496,43.5193207759,28.30272,8.25496,29.482,10.92,10.6,15.218620174,134.39,39.50272,18.81496,43.7546295516,28.30272,8.25496,29.482,11.2,10.56,15.3932972426,0.0
2020-05-24 20:30:00,39.16912,17.14766,42.7581829016,22.44912,6.5476600000000005,23.3845,16.72,10.6,19.7969290548,134.46,39.36912,17.10766,42.9255126964,22.44912,6.5476600000000005,23.3845,16.92,10.56,19.9449241663,0.0
2020-05-24 21:00:00,38.73664,15.38652,41.6805983186,15.17664,4.42652,15.809,23.56,10.96,25.9845184677,133.77,38.93664,15.34652,41.8518531322,15.17664,4.42652,15.809,23.76,10.92,26.149263852,0.0
2020-05-24 21:30:00,39.0728,13.7529,41.4225295974,10.6728,3.1129,11.1175,28.4,10.64,30.3277035069,133.25,39.3128,13.7529,41.6489916114,10.6728,3.1129,11.1175,28.64,10.64,30.5525645405,0.0
2020-05-24 22:00:00,39.36944,12.75442,41.3839103451,9.16944,2.67442,9.5515,30.2,10.08,31.8378139953,133.22,39.56944,12.71442,41.561966482,9.16944,2.67442,9.5515,30.4,10.04,32.0150214743,0.0
2020-05-24 22:30:00,38.79344,12.09142,40.6341411211,6.07344,1.77142,6.3265,32.72,10.32,34.3089026347,133.67,39.03344,12.05142,40.8515135858,6.07344,1.77142,6.3265,32.96,10.28,34.5259322829,0.0
2020-05-24 23:00:00,36.59376,12.27318,38.5970752551,5.87376,1.71318,6.1185,30.72,10.56,32.4843346861,133.74,36.79376,12.27318,38.7867467345,5.87376,1.71318,6.1185,30.92,10.56,32.6735366926,0.0
2020-05-24 23:30:00,34.43792,12.64106,36.6846934272,5.07792,1.48106,5.2895,29.36,11.16,31.4094762771,134.93,34.63792,12.60106,36.8588146181,5.07792,1.48106,5.2895,29.56,11.12,31.5824001621,0.0
2020-05-25 00:00:00,32.44224,13.14232,35.0031357338,4.60224,1.34232,4.7940000000000005,27.84,11.8,30.237486668,135.69,32.68224,13.10232,35.2107881309,4.60224,1.34232,4.7940000000000005,28.08,11.76,30.4431273032,0.0
2020-05-25 00:30:00,31.27056,13.84058,34.1966310833,6.31056,1.84058,6.5735,24.96,12.0,27.6947937346,135.86,31.51056,13.84058,34.4162323076,6.31056,1.84058,6.5735,25.2,12.0,27.9112880391,0.0
2020-05-25 01:00:00,30.44784,14.36062,33.6644971364,7.40784,2.16062,7.7165,23.04,12.2,26.0707038647,135.96,30.68784,14.32062,33.8647852651,7.40784,2.16062,7.7165,23.28,12.16,26.2645007567,0.0
2020-05-25 01:30:00,30.62048,14.30764,33.798259686,7.50048,2.18764,7.813,23.12,12.12,26.104191234399998,135.79,30.90048,14.30764,34.0521398241,7.50048,2.18764,7.813,23.4,12.12,26.3525027274,0.0
2020-05-25 02:00:00,31.63616,13.74888,34.4946129243,5.99616,1.7488800000000002,6.246,25.64,12.0,28.3091787235,135.98,31.87616,13.70888,34.6990340961,5.99616,1.7488800000000002,6.246,25.88,11.96,28.5099280953,0.0
2020-05-25 02:30:00,31.04928,14.76104,34.379442846,9.32928,2.72104,9.718,21.72,12.04,24.8338478694,136.34,31.24928,14.76104,34.5601765389,9.32928,2.72104,9.718,21.92,12.04,25.0089583949,0.0
2020-05-25 03:00:00,30.26144,14.82792,33.6989905249,9.42144,2.74792,9.814,20.84,12.08,24.0880053138,136.76,30.50144,14.78792,33.8972037195,9.42144,2.74792,9.814,21.08,12.04,24.2760787608,0.0
2020-05-25 03:30:00,30.58048,13.55264,33.4490628867,6.42048,1.87264,6.688,24.16,11.68,26.8352007632,136.81,30.82048,13.51264,33.6525396842,6.42048,1.87264,6.688,24.4,11.64,27.0342301536,0.0
2020-05-25 04:00:00,30.7704,12.5497,33.2311974844,3.5304,1.0297,3.6775,27.24,11.52,29.575800919,136.94,30.9304,12.5097,33.3643857766,3.5304,1.0297,3.6775,27.4,11.48,29.7077498306,0.0
2020-05-25 04:30:00,30.20736,12.68048,32.7609397179,3.56736,1.04048,3.716,26.64,11.64,29.0719658778,136.09,30.48736,12.68048,33.0192927362,3.56736,1.04048,3.716,26.92,11.64,29.3287572188,0.0
2020-05-25 05:00:00,30.50848,12.59664,33.0067067609,2.86848,0.83664,2.988,27.64,11.76,30.0377628994,136.37,30.78848,12.55664,33.2505595261,2.86848,0.83664,2.988,27.92,11.72,30.2801056801,0.0
2020-05-25 05:30:00,31.16656,12.64858,33.6354134544,3.04656,0.88858,3.1735,28.12,11.76,30.4800262467,136.43,31.40656,12.64858,33.857917642,3.04656,0.88858,3.1735,28.36,11.76,30.7015830211,0.0
2020-05-25 06:00:00,31.2264,12.662700000000001,33.6961723086,3.5064,1.0227,3.6525,27.72,11.64,30.0647301668,136.39,31.5064,12.662700000000001,33.9558126431,3.5064,1.0227,3.6525,28.0,11.64,30.3230869141,0.0
2020-05-25 06:30:00,33.2416,12.3338,35.455981061,4.1616,1.2138,4.335,29.08,11.12,31.1335960017,136.35,33.4816,12.2938,35.6672827252,4.1616,1.2138,4.335,29.32,11.08,31.3437202642,0.0
2020-05-25 07:00:00,33.70064,12.43602,35.9219672325,6.02064,1.75602,6.2715,27.68,10.68,29.6689197646,136.72,33.94064,12.43602,36.1472217058,6.02064,1.75602,6.2715,27.92,10.68,29.8929556919,0.0
2020-05-25 07:30:00,34.67344,13.34142,37.1515938965,9.67344,2.82142,10.0765,25.0,10.52,27.1232446437,137.09,34.83344,13.26142,37.2724268414,9.67344,2.82142,10.0765,25.16,10.44,27.2400293686,0.0
2020-05-25 08:00:00,36.00624,13.97682,38.6238374097,14.04624,4.09682,14.6315,21.96,9.88,24.0801993347,136.92,36.12624,13.93682,38.7213141338,14.04624,4.09682,14.6315,22.08,9.84,24.1733737819,0.0
2020-05-25 08:30:00,37.07376,14.24818,39.717430856600004,17.03376,4.96818,17.7435,20.04,9.28,22.0843836228,136.56,37.31376,14.24818,39.9415487763,17.03376,4.96818,17.7435,20.28,9.28,22.3023944903,0.0
2020-05-25 09:00:00,36.74464,14.86052,39.6358880738,20.50464,5.98052,21.359,16.24,8.88,18.5092409353,136.0,36.90464,14.82052,39.7693382721,20.50464,5.98052,21.359,16.4,8.84,18.6307702471,0.0
2020-05-25 09:30:00,37.3464,15.2977,40.3580626176,23.7864,6.9377,24.7775,13.56,8.36,15.9299466415,135.61,37.5464,15.2577,40.5281329727,23.7864,6.9377,24.7775,13.76,8.32,16.0798009938,0.0
2020-05-25 10:00:00,37.89888,15.17884,40.8255102724,26.25888,7.65884,27.353,11.64,7.52,13.8578497611,135.3,38.09888,15.17884,41.0112404226,26.25888,7.65884,27.353,11.84,7.52,14.0262610841,0.0
2020-05-25 10:30:00,37.39168,14.68424,40.1716895039,27.99168,8.16424,29.158,9.4,6.52,11.439860139,134.59,37.63168,14.68424,40.3951759991,27.99168,8.16424,29.158,9.64,6.52,11.6378692208,0.0
2020-05-25 11:00:00,36.61408,15.15244,39.6255888562,29.73408,8.67244,30.973,6.88,6.48,9.4511798205,134.59,36.89408,15.11244,39.8692736553,29.73408,8.67244,30.973,7.16,6.44,9.6301194177,0.0
2020-05-25 11:30:00,35.34304,15.39172,38.5491312613,31.10304,9.07172,32.399,4.24,6.32,7.6105190362,134.09,35.66304,15.39172,38.8427273322,31.10304,9.07172,32.399,4.5600000000000005,6.32,7.7933304819,0.0
2020-05-25 12:00:00,35.17856,16.32208,38.7806830677,34.01856,9.92208,35.436,1.16,6.4,6.5042755169,134.09,35.25856,16.32208,38.8532669,34.01856,9.92208,35.436,1.24,6.4,6.519018331,0.0
2020-05-25 12:30:00,34.784,16.152,38.3511898121,33.024,9.632,34.4,1.76,6.52,6.7533695294000005,133.9,35.144,16.152,38.6780020167,33.024,9.632,34.4,2.12,6.52,6.8560046674,0.0
2020-05-25 13:00:00,34.06736,16.37798,37.7997783889,33.38736,9.73798,34.7785,0.68,6.64,6.6747284589,133.93,34.26736,16.33798,37.9628970424,33.38736,9.73798,34.7785,0.88,6.6,6.6584082182,0.0
2020-05-25 13:30:00,36.45712,16.97166,40.2139135356,34.73712,10.13166,36.1845,1.72,6.84,7.0529426483,134.35,36.17712,17.01166,39.9772508741,34.73712,10.13166,36.1845,1.44,6.88,7.0290824437,0.0
2020-05-25 14:00:00,37.59712,16.94916,41.240968187,34.79712,10.14916,36.247,2.8,6.8,7.3539105243,134.28,37.19712,16.90916,40.8600713191,34.79712,10.14916,36.247,2.4,6.76,7.1733952909,0.0
2020-05-25 14:30:00,44.33184,17.94512,47.8261368877,38.21184,11.14512,39.804,6.12,6.8,9.148464352,134.43,43.93184,17.90512,47.4404878558,38.21184,11.14512,39.804,5.72,6.76,8.8552809103,0.0
2020-05-25 15:00:00,46.99424,18.55832,50.5259322962,39.35424,11.47832,40.994,7.64,7.08,10.4161413201,134.5,46.59424,18.55832,50.1541069345,39.35424,11.47832,40.994,7.24,7.08,10.1264011376,0.0
2020-05-25 15:30:00,52.06848,19.49164,55.5972179106,41.86848,12.21164,43.613,10.2,7.28,12.5314963193,134.47,51.66848,19.49164,55.2227838433,41.86848,12.21164,43.613,9.8,7.28,12.2081284397,0.0
2020-05-25 16:00:00,47.18592,19.06756,50.8928569703,39.86592,11.62756,41.527,7.32,7.44,10.4372410148,134.28,46.78592,19.06756,50.5222144665,39.86592,11.62756,41.527,6.92,7.44,10.1607086367,0.0
2020-05-25 16:30:00,40.0576,18.6868,44.201898285,37.7376,11.0068,39.31,2.32,7.68,8.0227676023,135.59,39.9376,18.6068,44.0593338579,37.7376,11.0068,39.31,2.2,7.6,7.9120161779,0.0
2020-05-25 17:00:00,38.25088,18.37484,42.4354164089,36.53088,10.65484,38.053,1.72,7.72,7.909285682,135.07,38.57088,18.41484,42.7413045683,36.53088,10.65484,38.053,2.04,7.76,8.023664998,0.0
2020-05-25 17:30:00,41.44768,17.44224,44.9682322712,33.60768,9.80224,35.008,7.84,7.64,10.9469265093,135.07,41.72768,17.44224,45.2264415403,33.60768,9.80224,35.008,8.12,7.64,11.1491703727,0.0
2020-05-25 18:00:00,43.53456,15.92758,46.3567224796,28.41456,8.28758,29.5985,15.12,7.64,16.9406021144,134.54,43.73456,15.88758,46.5309245196,28.41456,8.28758,29.5985,15.32,7.6,17.1015320951,0.0
2020-05-25 18:30:00,44.80528,14.25154,47.0172256545,22.80528,6.65154,23.7555,22.0,7.6,23.2757384416,134.04,45.08528,14.25154,47.2841291032,22.80528,6.65154,23.7555,22.28,7.6,23.540569237,0.0
2020-05-25 19:00:00,44.02208,12.08144,45.649805257,15.50208,4.52144,16.148,28.52,7.5600000000000005,29.5049826301,134.16,44.26208,12.12144,45.8918405994,15.50208,4.52144,16.148,28.76,7.6,29.7472284423,0.0
2020-05-25 19:30:00,42.71104,11.26072,44.1705416856,10.63104,3.10072,11.074,32.08,8.16,33.1015407496,134.08,42.95104,11.22072,44.392526335,10.63104,3.10072,11.074,32.32,8.12,33.3244174743,0.0
2020-05-25 20:00:00,42.29392,10.26406,43.5215647312,6.25392,1.82406,6.5145,36.04,8.44,37.0150672024,134.15,42.37392,10.22406,43.5899128131,6.25392,1.82406,6.5145,36.12,8.4,37.0838832918,0.0
2020-05-25 20:30:00,42.31728,9.74754,43.4254156301,4.75728,1.38754,4.9555,37.56,8.36,38.4791268092,134.49,42.47728,9.70754,43.5724184439,4.75728,1.38754,4.9555,37.72,8.32,38.6266850765,0.0
2020-05-25 21:00:00,41.5664,11.4152,43.1053639354,8.9664,2.6152,9.34,32.6,8.8,33.7668476468,134.92,41.6464,11.3752,43.1719562679,8.9664,2.6152,9.34,32.68,8.76,33.8337109995,0.0
2020-05-25 21:30:00,41.53184,12.36512,43.3334735095,11.81184,3.44512,12.304,29.72,8.92,31.0297405726,134.64,41.77184,12.36512,43.5635490932,11.81184,3.44512,12.304,29.96,8.92,31.2596864987,0.0
2020-05-25 22:00:00,41.18912,10.94016,42.6172583257,6.7891200000000005,1.9801600000000001,7.072,34.4,8.96,35.5477369181,133.9,41.30912,10.90016,42.7230252112,6.7891200000000005,1.9801600000000001,7.072,34.52,8.92,35.6538469173,0.0
2020-05-25 22:30:00,40.07376,10.75318,41.4914102032,5.87376,1.71318,6.1185,34.2,9.04,35.3745897503,133.66,40.27376,10.75318,41.684608966,5.87376,1.71318,6.1185,34.4,9.04,35.567985605,0.0
2020-05-25 23:00:00,38.4376,11.0693,39.9997312022,5.9976,1.7493,6.2475,32.44,9.32,33.7522739975,134.04,38.4776,11.0293,40.0271303025,5.9976,1.7493,6.2475,32.48,9.28,33.7797098863,0.0
2020-05-25 23:30:00,35.1752,11.7811,37.0956737673,6.6552,1.9411,6.9325,28.52,9.84,30.1697862107,133.91,35.3752,11.7411,37.2727541812,6.6552,1.9411,6.9325,28.72,9.8,30.3459783167,0.0
2020-05-26 00:00:00,32.99824,12.77282,35.3840186221,7.99824,2.33282,8.3315,25.0,10.44,27.0923162539,134.26,33.19824,12.73282,35.5562630805,7.99824,2.33282,8.3315,25.2,10.4,27.2616947382,0.0
2020-05-26 00:30:00,32.4064,13.8652,35.2479578416,10.6464,3.1052,11.09,21.76,10.76,24.2749912461,134.81,32.5664,13.8652,35.3951151997,10.6464,3.1052,11.09,21.92,10.76,24.4185175635,0.0
2020-05-26 01:00:00,29.696,17.823,34.6339680805,23.256,6.783,24.225,6.44,11.04,12.7810484703,135.44,29.976,17.783,34.8539189332,23.256,6.783,24.225,6.72,11.0,12.8902443732,0.0
2020-05-26 01:30:00,30.4488,16.1359,34.4600738573,15.6888,4.5759,16.3425,14.76,11.56,18.7480985703,136.14,30.6488,16.1359,34.636919757,15.6888,4.5759,16.3425,14.96,11.56,18.905956733300002,0.0
2020-05-26 02:00:00,31.14448,14.15714,34.2111567687,8.90448,2.59714,9.2755,22.24,11.56,25.0649396568,136.24,31.38448,14.15714,34.4297864915,8.90448,2.59714,9.2755,22.48,11.56,25.2781328424,0.0
2020-05-26 02:30:00,31.25008,13.71294,34.1264153326,6.97008,2.03294,7.2605,24.28,11.68,26.9432885892,136.31,31.45008,13.67294,34.293684845,6.97008,2.03294,7.2605,24.48,11.64,27.1064567954,0.0
2020-05-26 03:00:00,30.25216,12.75688,32.8318621464,3.6921600000000003,1.07688,3.846,26.56,11.68,29.0147548671,136.31,30.41216,12.67688,32.9484864963,3.6921600000000003,1.07688,3.846,26.72,11.6,29.1293391617,0.0
2020-05-26 03:30:00,30.35648,12.73064,32.9178534051,2.91648,0.8506400000000001,3.038,27.44,11.88,29.9013043194,136.63,30.43648,12.65064,32.9608556806,2.91648,0.8506400000000001,3.038,27.52,11.8,29.94311941,0.0
2020-05-26 04:00:00,30.01024,12.281320000000001,32.425997684,2.61024,0.7613200000000001,2.719,27.4,11.52,29.7232299725,136.63,30.17024,12.281320000000001,32.5741339501,2.61024,0.7613200000000001,2.719,27.56,11.52,29.8707884061,0.0
2020-05-26 04:30:00,31.04272,11.87746,33.2373964241,2.32272,0.6774600000000001,2.4195,28.72,11.2,30.8265859284,136.81,31.24272,11.87746,33.4242667691,2.32272,0.6774600000000001,2.4195,28.92,11.2,31.0130037242,0.0
2020-05-26 05:00:00,30.7152,11.8486,32.9213127472,2.6352,0.7686000000000001,2.745,28.08,11.08,30.1869640739,136.86,30.9152,11.8086,33.0936946411,2.6352,0.7686000000000001,2.745,28.28,11.04,30.3585243383,0.0
2020-05-26 05:30:00,30.84416,12.00288,33.0973010138,3.16416,0.92288,3.296,27.68,11.08,29.8152444229,136.72,31.00416,11.96288,33.2320392874,3.16416,0.92288,3.296,27.84,11.04,29.9490767804,0.0
2020-05-26 06:00:00,30.95968,12.77824,33.4930620159,4.99968,1.45824,5.208,25.96,11.32,28.3207344538,136.11,30.79968,12.61824,33.2842345383,4.99968,1.45824,5.208,25.8,11.16,28.110240127,0.0
2020-05-26 06:30:00,33.26112,12.84616,35.6556577614,6.7411200000000004,1.9661600000000001,7.022,26.52,10.88,28.6650449154,135.44,33.30112,12.80616,35.678597607,6.7411200000000004,1.9661600000000001,7.022,26.56,10.84,28.6869168786,0.0
2020-05-26 07:00:00,34.7088,12.1684,36.7800320283,7.7088,2.2484,8.03,27.0,9.92,28.7646727776,135.95,34.5888,12.0084,36.6140240345,7.7088,2.2484,8.03,26.88,9.76,28.5970627862,0.0
