Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-26 07:30:00,37.42848,11.76664,39.2344865138,10.30848,3.00664,10.738,27.12,8.76,28.4996842088,136.07,37.22848,11.64664,39.0077421341,10.30848,3.00664,10.738,26.92,8.64,28.2725308383,0.0
2020-05-26 08:00:00,39.90048,11.28264,41.4650005378,12.90048,3.76264,13.438,27.0,7.52,28.0276720403,135.54,39.78048,11.20264,41.32778402,12.90048,3.76264,13.438,26.88,7.44,27.8906435924,0.0
2020-05-26 08:30:00,41.33152,10.71336,42.6974311639,13.69152,3.99336,14.262,27.64,6.72,28.4451753378,135.63,41.13152,10.63336,42.4837649273,13.69152,3.99336,14.262,27.44,6.64,28.2319535279,0.0
2020-05-26 09:00:00,41.17872,11.58046,42.7760918581,18.85872,5.50046,19.6445,22.32,6.08,23.1332833813,135.3,41.01872,11.54046,42.6112380417,18.85872,5.50046,19.6445,22.16,6.04,22.9683956775,0.0
2020-05-26 09:30:00,41.03104,12.68072,42.9458601404,24.55104,7.16072,25.574,16.48,5.52,17.3798964324,135.18,40.95104,12.64072,42.8576186833,24.55104,7.16072,25.574,16.4,5.48,17.2913388724,0.0
2020-05-26 10:00:00,41.08576,12.71168,43.0072840714,27.12576,7.9116800000000005,28.256,13.96,4.8,14.7621678625,135.18,40.92576,12.63168,42.8307969947,27.12576,7.9116800000000005,28.256,13.8,4.72,14.5848688715,0.0
2020-05-26 10:30:00,40.21968,12.66574,42.166854626,28.33968,8.26574,29.5205,11.88,4.4,12.668638443,135.11,40.09968,12.62574,42.040381143,28.33968,8.26574,29.5205,11.76,4.36,12.54221671,0.0
2020-05-26 11:00:00,40.3856,12.7208,42.3416513613,30.5856,8.9208,31.86,9.8,3.8,10.5109466748,134.93,40.2256,12.6008,42.1530432591,30.5856,8.9208,31.86,9.64,3.68,10.3185270267,0.0
2020-05-26 11:30:00,39.91968,12.81824,41.9271764849,31.87968,9.29824,33.208,8.04,3.52,8.7767875672,134.97,39.83968,12.81824,41.8510140761,31.87968,9.29824,33.208,7.96,3.52,8.703562489,0.0
2020-05-26 12:00:00,39.88944,12.79942,41.8926315221,32.08944,9.35942,33.4265,7.8,3.44,8.5248812308,134.88,39.76944,12.71942,41.7539459578,32.08944,9.35942,33.4265,7.68,3.36,8.3828396144,0.0
2020-05-26 12:30:00,40.61456,12.57258,42.5160234717,30.21456,8.81258,31.4735,10.4,3.76,11.0588245307,134.82,40.49456,12.53258,42.3895618172,30.21456,8.81258,31.4735,10.28,3.7199999999999998,10.9323739416,0.0
2020-05-26 13:00:00,39.5304,13.1497,41.6601384329,31.3704,9.1497,32.6775,8.16,4.0,9.0876619655,134.97,39.3704,13.0697,41.4830743105,31.3704,9.1497,32.6775,8.0,3.92,8.9087821839,0.0
2020-05-26 13:30:00,38.42624,13.47432,40.7201819741,32.34624,9.43432,33.694,6.08,4.04,7.2998630124,135.01,38.34624,13.43432,40.6314542688,32.34624,9.43432,33.694,6.0,4.0,7.2111025509,0.0
2020-05-26 14:00:00,38.56784,12.940620000000001,40.6809283111,30.92784,9.02062,32.2165,7.64,3.92,8.5869668685,135.15,38.40784,12.82062,40.4911159472,30.92784,9.02062,32.2165,7.48,3.8,8.3898986883,0.0
2020-05-26 14:30:00,39.03712,12.54416,41.0030814452,30.11712,8.78416,31.372,8.92,3.76,9.6800826443,135.18,38.79712,12.46416,40.7501141692,30.11712,8.78416,31.372,8.68,3.68,9.4278735672,0.0
2020-05-26 15:00:00,38.5944,12.5067,40.5702508773,28.7544,8.3867,29.9525,9.84,4.12,10.6677082825,135.3,38.4744,12.4667,40.4437642196,28.7544,8.3867,29.9525,9.72,4.08,10.5415748349,0.0
2020-05-26 15:30:00,37.69312,13.24716,39.9532044197,29.37312,8.56716,30.597,8.32,4.68,9.5459310704,135.43,37.61312,13.16716,39.8512345932,29.37312,8.56716,30.597,8.24,4.6,9.4370334322,0.0
2020-05-26 16:00:00,41.04192,13.12056,43.0881456087,29.76192,8.68056,31.002,11.28,4.44,12.1223760047,135.57,40.88192,13.04056,42.9113922869,29.76192,8.68056,31.002,11.12,4.36,11.9442036151,0.0
2020-05-26 16:30:00,41.13584,13.18962,43.1986505374,27.25584,7.94962,28.3915,13.88,5.24,14.836172013,135.8,41.05584,13.10962,43.0980757651,27.25584,7.94962,28.3915,13.8,5.16,14.7331463035,0.0
2020-05-26 17:00:00,44.08144,12.45042,45.8059637018,23.76144,6.93042,24.7515,20.32,5.52,21.0564194487,135.68,43.84144,12.37042,45.5532562201,23.76144,6.93042,24.7515,20.08,5.44,20.8038457983,0.0
2020-05-26 17:30:00,46.67712,12.24916,48.2575947619,21.83712,6.36916,22.747,24.84,5.88,25.5264568634,135.77,46.55712,12.16916,48.1212414408,21.83712,6.36916,22.747,24.72,5.8,25.3913055986,0.0
2020-05-26 18:00:00,48.18448,10.16214,49.2444230573,14.54448,4.24214,15.1505,33.64,5.92,34.1569319465,135.61,48.02448,10.12214,49.0796128494,14.54448,4.24214,15.1505,33.48,5.88,33.9924226851,0.0
2020-05-26 18:30:00,48.00688,9.47034,48.9320740113,10.52688,3.07034,10.9655,37.48,6.4,38.0224986028,135.48,47.72688,9.39034,48.6418909979,10.52688,3.07034,10.9655,37.2,6.32,37.7330412238,0.0
2020-05-26 19:00:00,47.52912,9.05766,48.3844856607,8.28912,2.41766,8.6345,39.24,6.64,39.7978290865,135.55,47.32912,9.01766,48.1805333288,8.28912,2.41766,8.6345,39.04,6.6,39.5939591352,0.0
2020-05-26 19:30:00,46.37936,8.65398,47.1798304771,6.21936,1.81398,6.4785,40.16,6.84,40.7383259352,135.55,46.09936,8.53398,46.8826173229,6.21936,1.81398,6.4785,39.88,6.72,40.4422155674,0.0
2020-05-26 20:00:00,44.55168,8.77924,45.4084490574,4.59168,1.33924,4.783,39.96,7.44,40.6467120441,135.7,44.39168,8.73924,45.2437351354,4.59168,1.33924,4.783,39.8,7.4,40.4820948075,0.0
2020-05-26 20:30:00,43.74848,8.83664,44.6320031905,4.78848,1.39664,4.9879999999999995,38.96,7.44,39.664029044,135.9,43.50848,8.71664,44.3730508845,4.78848,1.39664,4.9879999999999995,38.72,7.32,39.4058472818,0.0
2020-05-26 21:00:00,42.71616,9.32888,43.7229725339,5.51616,1.60888,5.746,37.2,7.72,37.9926098077,135.81,42.55616,9.24888,43.5496100465,5.51616,1.60888,5.746,37.04,7.64,37.819719724,0.0
2020-05-26 21:30:00,42.57072,9.57146,43.6334624784,5.25072,1.53146,5.4695,37.32,8.04,38.1762229667,135.45,42.21072,9.45146,43.2559242076,5.25072,1.53146,5.4695,36.96,7.92,37.799047607,0.0
2020-05-26 22:00:00,41.85648,9.98314,43.0305473153,5.9764800000000005,1.74314,6.2255,35.88,8.24,36.8140190688,134.09,41.69648,9.90314,42.8563720612,5.9764800000000005,1.74314,6.2255,35.72,8.16,36.640196506,0.0
2020-05-26 22:30:00,40.63824,10.41282,41.9510830689,6.07824,1.77282,6.3315,34.56,8.64,35.6236326053,134.38,40.47824,10.33282,41.7762502225,6.07824,1.77282,6.3315,34.4,8.56,35.4490281954,0.0
2020-05-26 23:00:00,38.62256,11.04158,40.1698721662,5.90256,1.72158,6.1485,32.72,9.32,34.0214755706,134.38,38.34256,10.92158,39.8676913935,5.90256,1.72158,6.1485,32.44,9.2,33.7193356993,0.0
2020-05-26 23:30:00,35.88368,11.20774,37.593243093,4.96368,1.44774,5.1705,30.92,9.76,32.4238184056,134.89,35.64368,11.08774,37.3284061038,4.96368,1.44774,5.1705,30.68,9.64,32.158855701,0.0
2020-05-27 00:00:00,33.9248,11.1114,35.6981129053,3.1248,0.9114000000000001,3.255,30.8,10.2,32.4450304361,134.94,33.7248,11.0314,35.4831498179,3.1248,0.9114000000000001,3.255,30.6,10.12,32.2300232702,0.0
2020-05-27 00:30:00,33.04832,11.02076,34.8374598069,3.08832,0.9007600000000001,3.217,29.96,10.12,31.6230295829,135.19,32.88832,10.940760000000001,34.6603782697,3.08832,0.9007600000000001,3.217,29.8,10.04,31.4458518727,0.0
2020-05-27 01:00:00,32.8104,11.3497,34.7179786026,2.5704000000000002,0.7497,2.6775,30.24,10.6,32.0439947572,135.41,32.6104,11.1897,34.4767686167,2.5704000000000002,0.7497,2.6775,30.04,10.44,31.802440158,0.0
2020-05-27 01:30:00,32.76064,11.52352,34.7282456568,2.48064,0.72352,2.584,30.28,10.8,32.1483809857,135.5,32.56064,11.40352,34.4997905153,2.48064,0.72352,2.584,30.08,10.68,31.9197243096,0.0
2020-05-27 02:00:00,33.20816,11.50738,35.1454361909,2.28816,0.6673800000000001,2.3835,30.92,10.84,32.7651033876,135.79,33.00816,11.42738,34.9302682533,2.28816,0.6673800000000001,2.3835,30.72,10.76,32.5499001535,0.0
2020-05-27 02:30:00,32.37136,11.58498,34.3819241732,2.69136,0.78498,2.8035,29.68,10.8,31.58389463,135.87,32.25136,11.50498,34.2420032511,2.69136,0.78498,2.8035,29.56,10.72,31.44379112,0.0
2020-05-27 03:00:00,31.9704,11.7147,34.0490920914,2.4504,0.7147,2.5525,29.52,11.0,31.5028633619,135.87,31.6904,11.5547,33.7311805938,2.4504,0.7147,2.5525,29.24,10.84,31.184662897,0.0
2020-05-27 03:30:00,31.81776,11.47018,33.8221063899,2.2977600000000002,0.6701800000000001,2.3935,29.52,10.8,31.4335871322,135.94,31.57776,11.35018,33.5556479993,2.2977600000000002,0.6701800000000001,2.3935,29.28,10.68,31.1669825296,0.0
2020-05-27 04:00:00,31.60992,11.39956,33.6026339831,2.32992,0.67956,2.427,29.28,10.72,31.1807119867,135.94,31.36992,11.23956,33.3226588045,2.32992,0.67956,2.427,29.04,10.56,30.9004077643,0.0
2020-05-27 04:30:00,32.05184,11.23512,33.9639274643,2.45184,0.7151200000000001,2.5540000000000003,29.6,10.52,31.4138568151,135.94,31.89184,11.19512,33.7997066614,2.45184,0.7151200000000001,2.5540000000000003,29.44,10.48,31.2497039986,0.0
2020-05-27 05:00:00,31.12048,11.36514,33.1308116811,2.7604800000000003,0.8051400000000001,2.8755,28.36,10.56,30.2622404987,136.0,30.96048,11.24514,32.9394064222,2.7604800000000003,0.8051400000000001,2.8755,28.2,10.44,30.070477216,0.0
2020-05-27 05:30:00,31.28832,11.74576,33.420380704,2.9683200000000003,0.8657600000000001,3.092,28.32,10.88,30.3380421254,135.97,31.08832,11.58576,33.1770022033,2.9683200000000003,0.8657600000000001,3.092,28.12,10.72,30.0940658602,0.0
2020-05-27 06:00:00,32.19696,11.74578,34.2725485053,3.51696,1.02578,3.6635,28.68,10.72,30.6179816448,135.87,31.99696,11.66578,34.0572440495,3.51696,1.02578,3.6635,28.48,10.64,30.4026314651,0.0
2020-05-27 06:30:00,34.11824,11.48282,35.9987424204,4.39824,1.28282,4.5815,29.72,10.2,31.421623128,135.42,33.95824,11.40282,35.8215908057,4.39824,1.28282,4.5815,29.56,10.12,31.2443274852,0.0
2020-05-27 07:00:00,35.90256,11.12158,37.585680202,5.90256,1.72158,6.1485,30.0,9.4,31.4381933323,135.5,35.66256,11.04158,37.3327560548,5.90256,1.72158,6.1485,29.76,9.32,31.1852529251,0.0
2020-05-27 07:30:00,38.21504,11.03772,39.7771359577,9.45504,2.75772,9.849,28.76,8.28,29.9281806998,135.36,38.09504,10.91772,39.6286346295,9.45504,2.75772,9.849,28.64,8.16,29.7797783739,0.0
2020-05-27 08:00:00,39.68896,11.03928,41.1956217188,13.84896,4.03928,14.426,25.84,7.0,26.7713578288,135.58,39.44896,10.91928,40.9322748061,13.84896,4.03928,14.426,25.6,6.88,26.5083835795,0.0
2020-05-27 08:30:00,41.59808,11.17444,43.072826341,17.87808,5.21444,18.623,23.72,5.96,24.4573097458,135.43,41.51808,11.13444,42.9851918805,17.87808,5.21444,18.623,23.64,5.92,24.3699815347,0.0
2020-05-27 09:00:00,41.34016,12.10588,43.0762249901,21.62016,6.30588,22.521,19.72,5.8,20.5552523701,135.71,41.18016,12.02588,42.9002024168,21.62016,6.30588,22.521,19.56,5.72,20.3792050875,0.0
2020-05-27 09:30:00,41.30064,12.89602,43.2671953823,24.74064,7.21602,25.7715,16.56,5.68,17.5070271605,135.71,41.22064,12.856020000000001,43.1789116612,24.74064,7.21602,25.7715,16.48,5.64,17.4183810958,0.0
2020-05-27 10:00:00,41.31616,13.28888,43.4006844278,27.59616,8.04888,28.746,13.72,5.24,14.6865925252,135.62,41.19616,13.20888,43.2619707087,27.59616,8.04888,28.746,13.6,5.16,14.545982263199999,0.0
2020-05-27 10:30:00,39.75616,13.38388,41.9485458842,30.11616,8.78388,31.371,9.64,4.6,10.6812733323,135.37,39.71616,13.34388,41.8978817913,30.11616,8.78388,31.371,9.6,4.5600000000000005,10.6279631162,0.0
2020-05-27 11:00:00,39.59504,13.01022,41.6777280697,29.79504,8.69022,31.0365,9.8,4.32,10.7099206346,135.46,39.55504,12.97022,41.6272482426,29.79504,8.69022,31.0365,9.76,4.28,10.6572041362,0.0
2020-05-27 11:30:00,39.272,12.966,41.3570688033,30.192,8.806000000000001,31.45,9.08,4.16,9.9875923025,135.31,39.232,12.926,41.3065527489,30.192,8.806000000000001,31.45,9.04,4.12,9.9345860508,0.0
2020-05-27 12:00:00,39.42464,13.25552,41.5934015151,31.18464,9.09552,32.484,8.24,4.16,9.2305579463,135.36,39.38464,13.21552,41.5427471022,31.18464,9.09552,32.484,8.2,4.12,9.1768404149,0.0
2020-05-27 12:30:00,39.076,13.7155,41.4131466596,32.076,9.3555,33.4125,7.0,4.36,8.2467933162,135.44,38.956,13.5955,41.2602418346,32.076,9.3555,33.4125,6.88,4.24,8.0815840032,0.0
2020-05-27 13:00:00,38.02384,14.18862,40.5848413308,32.46384,9.46862,33.8165,5.5600000000000005,4.72,7.2932845824,135.59,37.98384,14.10862,40.5194429805,32.46384,9.46862,33.8165,5.52,4.64,7.2111025509,0.0
2020-05-27 13:30:00,37.39776,14.06268,39.9543667426,31.75776,9.26268,33.081,5.64,4.8,7.4060515796,135.66,37.35776,14.06268,39.9169287521,31.75776,9.26268,33.081,5.6,4.8,7.3756355658,0.0
2020-05-27 14:00:00,37.95152,13.35086,40.2313724977,29.59152,8.63086,30.8245,8.36,4.72,9.6004166576,135.84,37.91152,13.27086,40.1671392291,29.59152,8.63086,30.8245,8.32,4.64,9.5263844138,0.0
2020-05-27 14:30:00,38.4,13.17,40.5956758781,29.52,8.61,30.75,8.88,4.5600000000000005,9.9823844847,135.74,38.36,13.17,40.557841412,29.52,8.61,30.75,8.84,4.5600000000000005,9.9468185869,0.0
2020-05-27 15:00:00,38.59744,13.98592,41.053237787,31.35744,9.14592,32.664,7.24,4.84,8.708800147,135.85,38.55744,13.90592,40.9884226386,31.35744,9.14592,32.664,7.2,4.76,8.6311992214,0.0
2020-05-27 15:30:00,38.02544,15.43242,41.0377103924,33.98544,9.912420000000001,35.4015,4.04,5.52,6.8404678203,136.01,37.98544,15.39242,40.9856102242,33.98544,9.912420000000001,35.4015,4.0,5.48,6.7845707307000005,0.0
2020-05-27 16:00:00,38.66832,15.41826,41.6288567348,32.42832,9.45826,33.7795,6.24,5.96,8.628974446600001,136.01,38.66832,15.33826,41.5992931605,32.42832,9.45826,33.7795,6.24,5.88,8.5739139254,0.0
2020-05-27 16:30:00,41.41776,14.98518,44.0452774205,31.21776,9.10518,32.5185,10.2,5.88,11.773461683,136.05,41.21776,14.82518,43.8028503804,31.21776,9.10518,32.5185,10.0,5.72,11.520347217,0.0
2020-05-27 17:00:00,44.71936,12.94648,46.5556924897,24.63936,7.18648,25.666,20.08,5.76,20.8898061264,135.89,44.63936,12.90648,46.4677273729,24.63936,7.18648,25.666,20.0,5.72,20.80188453,0.0
2020-05-27 17:30:00,47.98096,12.16278,49.4985428053,21.54096,6.28278,22.4385,26.44,5.88,27.0859373107,135.89,47.86096,12.12278,49.3723939773,21.54096,6.28278,22.4385,26.32,5.84,26.9601186941,0.0
2020-05-27 18:00:00,48.23584,11.83212,49.6658365902,18.07584,5.27212,18.829,30.16,6.5600000000000005,30.8651777899,136.02,47.99584,11.71212,49.4041942774,18.07584,5.27212,18.829,29.92,6.44,30.6052283115,0.0
2020-05-27 18:30:00,47.34416,12.18538,48.8871452618,18.46416,5.38538,19.2335,28.88,6.8,29.6697556444,136.05,47.18416,12.14538,48.7222250133,18.46416,5.38538,19.2335,28.72,6.76,29.5048470594,0.0
2020-05-27 19:00:00,47.14384,11.54862,48.5377407164,16.14384,4.70862,16.8165,31.0,6.84,31.7456390706,136.02,46.94384,11.46862,48.3244592174,16.14384,4.70862,16.8165,30.8,6.76,31.5331190972,0.0
2020-05-27 19:30:00,45.864,11.167,47.2039022222,13.464,3.927,14.025,32.4,7.24,33.1990602277,136.02,45.704,11.127,47.038981122,13.464,3.927,14.025,32.24,7.2,33.0341883509,0.0
2020-05-27 20:00:00,44.56016,11.37838,45.9899488003,12.68016,3.6983800000000002,13.2085,31.88,7.68,32.7920234203,136.09,44.44016,11.29838,45.8539116265,12.68016,3.6983800000000002,13.2085,31.76,7.6,32.6566624137,0.0
2020-05-27 20:30:00,44.08128,10.68204,45.3570857199,8.92128,2.60204,9.293,35.16,8.08,36.0764743288,135.77,43.88128,10.64204,45.1532916829,8.92128,2.60204,9.293,34.96,8.04,35.8725967836,0.0
2020-05-27 21:00:00,43.19312,11.16966,44.6139767321,8.67312,2.52966,9.0345,34.52,8.64,35.5848282278,134.73,43.07312,11.08966,44.4777947458,8.67312,2.52966,9.0345,34.4,8.56,35.4490281954,0.0
2020-05-27 21:30:00,43.36624,10.94682,44.7265429007,8.04624,2.34682,8.3815,35.32,8.6,36.3519242957,134.34,43.20624,10.90682,44.5616191071,8.04624,2.34682,8.3815,35.16,8.56,36.1870031918,0.0
2020-05-27 22:00:00,42.97232,9.96026,44.1115298471,5.21232,1.52026,5.4295,37.76,8.44,38.6917458898,133.95,42.57232,9.76026,43.6768257254,5.21232,1.52026,5.4295,37.36,8.24,38.2579037586,0.0
2020-05-27 22:30:00,42.54592,10.27756,43.7696647029,5.06592,1.47756,5.277,37.48,8.8,38.4992259662,134.17,42.30592,10.19756,43.5175952576,5.06592,1.47756,5.277,37.24,8.72,38.2473005583,0.0
2020-05-27 23:00:00,39.50784,10.57812,40.8994626395,4.58784,1.33812,4.779,34.92,9.24,36.1217939754,134.57,39.26784,10.45812,40.636627963,4.58784,1.33812,4.779,34.68,9.12,35.8591243619,0.0
2020-05-27 23:30:00,36.93056,10.67808,38.4433044157,3.97056,1.15808,4.136,32.96,9.52,34.3073170038,134.48,36.61056,10.51808,38.0915096892,3.97056,1.15808,4.136,32.64,9.36,33.9555474113,0.0
2020-05-28 00:00:00,35.7688,11.3609,37.529682949,4.5288,1.3209,4.7175,31.24,10.04,32.8137044541,134.76,35.5688,11.2809,37.3148527834,4.5288,1.3209,4.7175,31.04,9.96,32.5988220646,0.0
2020-05-28 00:30:00,33.69168,12.41674,35.9068897769,6.09168,1.7767400000000002,6.3455,27.6,10.64,29.5798850572,134.76,33.49168,12.29674,35.6777583916,6.09168,1.7767400000000002,6.3455,27.4,10.52,29.3501345823,0.0
2020-05-28 01:00:00,32.41392,12.84406,34.8659158355,5.77392,1.6840600000000001,6.0145,26.64,11.16,28.8831300243,134.66,32.21392,12.68406,34.621121008,5.77392,1.6840600000000001,6.0145,26.44,11.0,28.6369272095,0.0
2020-05-28 01:30:00,32.4208,12.8494,34.874279247,5.3808,1.5694,5.605,27.04,11.28,29.2984641236,135.13,32.1808,12.7294,34.6069575808,5.3808,1.5694,5.605,26.8,11.16,29.030769883,0.0
2020-05-28 02:00:00,32.9544,12.3417,35.1896296975,3.9144,1.1417,4.0775,29.04,11.2,31.1249353413,135.24,32.8344,12.2617,35.0492098377,3.9144,1.1417,4.0775,28.92,11.12,30.9842024264,0.0
2020-05-28 02:30:00,32.54416,12.46038,34.8480045318,4.18416,1.22038,4.3585,28.36,11.24,30.5061829798,135.42,32.38416,12.38038,34.6699816534,4.18416,1.22038,4.3585,28.2,11.16,30.3279672909,0.0
2020-05-28 03:00:00,32.75776,12.16268,34.9428336716,2.47776,0.7226800000000001,2.581,30.28,11.44,32.3689975131,135.75,32.55776,12.08268,34.7274947585,2.47776,0.7226800000000001,2.581,30.08,11.36,32.1536312102,0.0
2020-05-28 03:30:00,32.37248,12.37364,34.6566649896,2.65248,0.7736400000000001,2.763,29.72,11.6,31.9035797364,135.75,32.17248,12.25364,34.4270266303,2.65248,0.7736400000000001,2.763,29.52,11.48,31.673660982,0.0
2020-05-28 04:00:00,32.25808,12.35194,34.5420634452,2.57808,0.75194,2.6855,29.68,11.6,31.8663207792,135.75,31.97808,12.19194,34.2233984497,2.57808,0.75194,2.6855,29.4,11.44,31.5473231828,0.0
2020-05-28 04:30:00,32.0904,12.0647,34.2833889551,2.6904,0.7847000000000001,2.8025,29.4,11.28,31.4896554443,135.72,31.8104,11.9047,33.9650324635,2.6904,0.7847000000000001,2.8025,29.12,11.12,31.170960845,0.0
2020-05-28 05:00:00,31.53968,12.24574,33.8335567544,2.89968,0.84574,3.0205,28.64,11.4,30.8254699883,135.69,31.37968,12.12574,33.6410149587,2.89968,0.84574,3.0205,28.48,11.28,30.6324794948,0.0
2020-05-28 05:30:00,32.2384,12.4962,34.5755614416,4.7184,1.3762,4.915,27.52,11.12,29.6817250173,135.46,31.9984,12.3762,34.3084235866,4.7184,1.3762,4.915,27.28,11.0,29.4142550475,0.0
2020-05-28 06:00:00,33.21664,12.01652,35.3233906328,3.89664,1.13652,4.059,29.32,10.88,31.2735799038,135.6,33.09664,11.93652,35.1833495989,3.89664,1.13652,4.059,29.2,10.8,31.1332619557,0.0
2020-05-28 06:30:00,35.6752,11.6386,37.5256832716,4.7952,1.3986,4.995,30.88,10.24,32.533551911800004,135.5,35.4352,11.5586,37.2727062742,4.7952,1.3986,4.995,30.64,10.16,32.2805700074,0.0
2020-05-28 07:00:00,37.01408,11.40744,38.7320513993,7.29408,2.12744,7.598,29.72,9.28,31.1351377065,136.31,36.89408,11.32744,38.5938341708,7.29408,2.12744,7.598,29.6,9.2,30.9967740257,0.0
2020-05-28 07:30:00,39.3528,11.1229,40.894520076,10.4328,3.0429,10.8675,28.92,8.08,30.0275340313,136.14,39.1528,11.0429,40.6803071307,10.4328,3.0429,10.8675,28.72,8.0,29.8133929636,0.0
2020-05-28 08:00:00,41.34336,11.13348,42.8162094656,13.62336,3.9734800000000003,14.191,27.72,7.16,28.629774711,135.94,41.18336,11.05348,42.6409258929,13.62336,3.9734800000000003,14.191,27.56,7.08,28.4548765592,0.0
2020-05-28 08:30:00,43.40912,11.527660000000001,44.9136799233,18.12912,5.28766,18.8845,25.28,6.24,26.0387403689,135.75,43.20912,11.40766,44.689626960300004,18.12912,5.28766,18.8845,25.08,6.12,25.815902076,0.0
2020-05-28 09:00:00,42.60768,12.23724,44.330175251200004,22.20768,6.47724,23.133,20.4,5.76,21.1975847681,135.81,42.44768,12.15724,44.1543205338,22.20768,6.47724,23.133,20.24,5.68,21.0218933496,0.0
2020-05-28 09:30:00,42.14816,12.50488,43.9640695932,23.94816,6.98488,24.946,18.2,5.52,19.0186855487,135.72,41.98816,12.46488,43.7993015195,23.94816,6.98488,24.946,18.04,5.48,18.8539651002,0.0
2020-05-28 10:00:00,41.57872,12.78546,43.5000913131,26.41872,7.70546,27.5195,15.16,5.08,15.9884958642,135.93,41.41872,12.66546,43.3119411185,26.41872,7.70546,27.5195,15.0,4.96,15.7987847634,0.0
2020-05-28 10:30:00,40.5432,12.9951,42.5749185583,28.7832,8.3951,29.9825,11.76,4.6,12.6276521967,135.98,40.5032,12.9551,42.5246261153,28.7832,8.3951,29.9825,11.72,4.5600000000000005,12.575849871900001,0.0
2020-05-28 11:00:00,40.57376,13.29068,42.69510716,29.93376,8.73068,31.181,10.64,4.5600000000000005,11.5759751209,136.14,40.49376,13.25068,42.6066323405,29.93376,8.73068,31.181,10.56,4.52,11.4866879474,0.0
2020-05-28 11:30:00,39.88032,13.44676,42.0862837252,30.88032,9.00676,32.167,9.0,4.44,10.035616573,136.0,39.84032,13.40676,42.0356076606,30.88032,9.00676,32.167,8.96,4.4,9.9820639148,0.0
2020-05-28 12:00:00,40.03888,13.41634,42.2268882426,31.59888,9.21634,32.9155,8.44,4.2,9.4272795652,136.03,39.95888,13.33634,42.1256460538,31.59888,9.21634,32.9155,8.36,4.12,9.3200858365,0.0
2020-05-28 12:30:00,38.68192,13.76556,41.0582705067,32.52192,9.48556,33.877,6.16,4.28,7.5009332752999995,135.78,38.56192,13.68556,40.918409385,32.52192,9.48556,33.877,6.04,4.2,7.3567384077,0.0
2020-05-28 13:00:00,37.37328,14.70054,40.1605270664,33.53328,9.78054,34.9305,3.84,4.92,6.2411537395,135.96,37.33328,14.66054,40.1086677496,33.53328,9.78054,34.9305,3.8,4.88,6.1850141471,0.0
2020-05-28 13:30:00,36.73968,14.64574,39.5512551843,33.61968,9.80574,35.0205,3.12,4.84,5.7584720196,136.2,36.65968,14.52574,39.4325913459,33.61968,9.80574,35.0205,3.04,4.72,5.614267539,0.0
2020-05-28 14:00:00,36.44368,14.49774,39.2215027383,33.52368,9.77774,34.9205,2.92,4.72,5.5502072033,136.0,36.40368,14.45774,39.1695565899,33.52368,9.77774,34.9205,2.88,4.68,5.4951615081,0.0
2020-05-28 14:30:00,36.43536,14.66698,39.2766566888,33.55536,9.78698,34.9535,2.88,4.88,5.6664627414,134.82,36.27536,14.58698,39.098359667,33.55536,9.78698,34.9535,2.7199999999999998,4.8,5.5171006879,0.0
2020-05-28 15:00:00,36.38256,15.45158,39.5277370545,35.42256,10.33158,36.8985,0.96,5.12,5.2092225908,135.08,36.34256,15.41158,39.4752893017,35.42256,10.33158,36.8985,0.92,5.08,5.1626349861,0.0
2020-05-28 15:30:00,36.56448,15.95964,39.895755496,36.20448,10.55964,37.713,0.36,5.4,5.4119866962,135.17,36.52448,15.87964,39.8271340395,36.20448,10.55964,37.713,0.32,5.32,5.3296153707,0.0
2020-05-28 16:00:00,37.83984,16.37662,41.2316283192,37.35984,10.89662,38.9165,0.48,5.48,5.5009817306,135.42,37.79984,16.33662,41.1790366212,37.35984,10.89662,38.9165,0.44,5.44,5.4577651104000005,0.0
2020-05-28 16:30:00,40.81344,16.97892,44.204305322,39.97344,11.65892,41.639,0.84,5.32,5.3859075373,135.75,40.77344,16.93892,44.1520149053,39.97344,11.65892,41.639,0.8,5.28,5.3402621658000005,0.0
2020-05-28 17:00:00,43.72096,17.98028,47.27380683,42.72096,12.460280000000001,44.501,1.0,5.52,5.6098484828,135.57,43.76096,17.94028,47.2956157228,42.72096,12.460280000000001,44.501,1.04,5.48,5.5778131916,0.0
2020-05-28 17:30:00,44.84912,18.29266,48.436194882,41.04912,11.97266,42.7595,3.8,6.32,7.3744423518,135.39,44.64912,18.25266,48.2359151862,41.04912,11.97266,42.7595,3.6,6.28,7.2386739117,0.0
2020-05-28 18:00:00,45.45344,17.09892,48.5632399352,35.17344,10.25892,36.639,10.28,6.84,12.3476313518,135.26,45.29344,17.01892,48.3853215862,35.17344,10.25892,36.639,10.12,6.76,12.1701273617,0.0
2020-05-28 18:30:00,45.776,17.168,48.8894917135,34.176,9.968,35.6,11.6,7.2,13.6528385327,135.17,45.616,17.088,48.7115920495,34.176,9.968,35.6,11.44,7.12,13.4747170657,0.0
2020-05-28 19:00:00,45.01952,17.68736,48.3694106311,35.81952,10.44736,37.312,9.2,7.24,11.7071602022,135.21,44.81952,17.68736,48.1833174117,35.81952,10.44736,37.312,9.0,7.24,11.5506536612,0.0
2020-05-28 19:30:00,44.10352,17.95686,47.6190014327,36.74352,10.71686,38.2745,7.36,7.24,10.3241077096,135.15,43.94352,17.87686,47.4406479029,36.74352,10.71686,38.2745,7.2,7.16,10.1540927709,0.0
2020-05-28 20:00:00,42.73584,17.84462,46.3117963747,34.57584,10.08462,36.0165,8.16,7.76,11.2606926963,135.47,42.49584,17.76462,46.059506522,34.57584,10.08462,36.0165,7.92,7.68,11.0321711372,0.0
2020-05-28 20:30:00,42.65536,16.88948,45.8773830051,30.61536,8.92948,31.891,12.04,7.96,14.4334056965,135.81,42.49536,16.84948,45.7138993939,30.61536,8.92948,31.891,11.88,7.92,14.2779830508,0.0
2020-05-28 21:00:00,41.848,16.394,44.9446141378,27.408,7.994,28.55,14.44,8.4,16.7054961016,135.2,41.688,16.314,44.7664599896,27.408,7.994,28.55,14.28,8.32,16.5269718945,0.0
2020-05-28 21:30:00,41.91696,15.21078,44.5914718736,22.11696,6.45078,23.0385,19.8,8.76,21.6512724799,134.87,41.75696,15.17078,44.4274270496,22.11696,6.45078,23.0385,19.64,8.72,21.4887877741,0.0
2020-05-28 22:00:00,41.78496,14.03228,44.0782005554,18.62496,5.43228,19.401,23.16,8.6,24.7051735473,134.76,41.62496,13.992280000000001,43.9137927604,18.62496,5.43228,19.401,23.0,8.56,24.5412632112,0.0
2020-05-28 22:30:00,40.77792,14.15356,43.1643605327,18.21792,5.31356,18.977,22.56,8.84,24.2301300038,134.82,40.61792,14.11356,43.0000930348,18.21792,5.31356,18.977,22.4,8.8,24.0665743304,0.0
2020-05-28 23:00:00,38.44144,14.01542,40.9166996109,15.96144,4.65542,16.6265,22.48,9.36,24.3507700084,135.09,38.28144,13.93542,40.7389810753,15.96144,4.65542,16.6265,22.32,9.28,24.1723147423,0.0
2020-05-28 23:30:00,36.76352,13.16436,39.0494145539,12.08352,3.52436,12.587,24.68,9.64,26.4958864732,135.43,36.64352,13.12436,38.9229544536,12.08352,3.52436,12.587,24.56,9.6,26.3695582064,0.0
2020-05-29 00:00:00,35.08128,12.34704,37.1906655385,8.32128,2.42704,8.668,26.76,9.92,28.539516464000002,135.56,34.88128,12.26704,36.9754508397,8.32128,2.42704,8.668,26.56,9.84,28.3241804824,0.0
2020-05-29 00:30:00,33.40688,12.45534,35.6532624854,7.04688,2.05534,7.3405000000000005,26.36,10.4,28.3374240184,136.09,33.20688,12.29534,35.4100588117,7.04688,2.05534,7.3405000000000005,26.16,10.24,28.0927606333,0.0
2020-05-29 01:00:00,32.08192,12.69556,34.5025627251,5.4019200000000005,1.57556,5.627,26.68,11.12,28.9046155484,136.5,31.92192,12.61556,34.3243547733,5.4019200000000005,1.57556,5.627,26.52,11.04,28.7261553292,0.0
2020-05-29 01:30:00,31.28704,13.02372,33.8894696713,5.56704,1.62372,5.799,25.72,11.4,28.1332259082,136.58,31.087040000000002,12.90372,33.6587291174,5.56704,1.62372,5.799,25.52,11.28,27.9017705531,0.0
2020-05-29 02:00:00,32.21344,12.89392,34.6981107497,4.57344,1.33392,4.764,27.64,11.56,29.9600267023,136.82,32.09344,12.81392,34.5569882484,4.57344,1.33392,4.764,27.52,11.48,29.8184640785,0.0
2020-05-29 02:30:00,31.55152,13.07086,34.1518051565,3.67152,1.07086,3.8245,27.88,12.0,30.3528318283,136.98,31.39152,12.99086,33.9733715055,3.67152,1.07086,3.8245,27.72,11.92,30.1742406698,0.0
2020-05-29 03:00:00,30.70704,13.18622,33.4185383201,4.06704,1.18622,4.2365,26.64,12.0,29.2179670751,136.98,30.587040000000002,13.10622,33.2767188685,4.06704,1.18622,4.2365,26.52,11.92,29.0757080739,0.0
2020-05-29 03:30:00,30.6968,13.1699,33.4026914522,3.7368,1.0899,3.8925,26.96,12.08,29.5426471393,136.91,30.4968,13.0499,33.17159478,3.7368,1.0899,3.8925,26.76,11.96,29.3110764047,0.0
2020-05-29 04:00:00,30.37872,12.91046,33.0082808739,3.25872,0.9504600000000001,3.3945,27.12,11.96,29.640107962000002,136.98,30.25872,12.83046,32.8665611199,3.25872,0.9504600000000001,3.3945,27.0,11.88,29.4980406129,0.0
2020-05-29 04:30:00,30.45296,13.50378,33.3126829759,5.29296,1.54378,5.5135000000000005,25.16,11.96,27.857982698,136.56,30.33296,13.42378,33.1705642377,5.29296,1.54378,5.5135000000000005,25.04,11.88,27.7152665511,0.0
2020-05-29 05:00:00,29.828,13.4915,32.7372899955,4.428,1.2915,4.6125,25.4,12.2,28.1780056072,136.65,29.708,13.4115,32.5949934231,4.428,1.2915,4.6125,25.28,12.12,28.0352064376,0.0
2020-05-29 05:30:00,30.47952,12.89486,33.0949928819,3.47952,1.01486,3.6245000000000003,27.0,11.88,29.4980406129,136.56,30.31952,12.81486,32.916468976,3.47952,1.01486,3.6245000000000003,26.84,11.8,29.3193724353,0.0
2020-05-29 06:00:00,31.19664,13.02902,33.8080716612,5.03664,1.46902,5.2465,26.16,11.56,28.6003356624,136.22,31.03664,12.94902,33.6296021602,5.03664,1.46902,5.2465,26.0,11.48,28.4216537168,0.0
2020-05-29 06:30:00,33.91008,12.72544,36.2191986217,6.19008,1.80544,6.448,27.72,10.92,29.7933683896,136.14,33.79008,12.64544,36.0787563422,6.19008,1.80544,6.448,27.6,10.84,29.6524130553,0.0
2020-05-29 07:00:00,34.86048,12.91264,37.1751171834,9.30048,2.71264,9.688,25.56,10.2,27.5200581395,136.42,34.74048,12.87264,37.0486951349,9.30048,2.71264,9.688,25.44,10.16,27.393780316,0.0
2020-05-29 07:30:00,37.1016,12.7613,39.2349270453,12.6216,3.6813000000000002,13.1475,24.48,9.08,26.1097070072,136.07,36.8616,12.6013,38.9560048805,12.6216,3.6813000000000002,13.1475,24.24,8.92,25.829130841,0.0
2020-05-29 08:00:00,39.47856,12.79958,41.5016378936,17.27856,5.03958,17.9985,22.2,7.76,23.5171767013,135.88,39.31856,12.67958,41.3124788587,17.27856,5.03958,17.9985,22.04,7.64,23.3266199866,0.0
2020-05-29 08:30:00,40.28528,13.34654,42.438589923,22.44528,6.54654,23.3805,17.84,6.8,19.0920297507,135.7,39.96528,13.18654,42.0845392353,22.44528,6.54654,23.3805,17.52,6.64,18.7360614858,0.0
2020-05-29 09:00:00,40.52304,13.94422,42.8550818719,26.00304,7.58422,27.0865,14.52,6.36,15.8518137763,135.76,40.40304,13.86422,42.7155971215,26.00304,7.58422,27.0865,14.4,6.28,15.7098185858,0.0
2020-05-29 09:30:00,39.98736,14.51298,42.5395762585,29.18736,8.51298,30.4035,10.8,6.0,12.3547561692,135.66,39.90736,14.43298,42.4371098668,29.18736,8.51298,30.4035,10.72,5.92,12.2460115956,0.0
2020-05-29 10:00:00,40.22768,14.52474,42.7695488666,31.14768,9.08474,32.4455,9.08,5.44,10.5848948979,135.61,40.10768,14.44474,42.6295262541,31.14768,9.08474,32.4455,8.96,5.36,10.4408428779,0.0
2020-05-29 10:30:00,39.19424,15.00832,41.9694903281,34.31424,10.00832,35.744,4.88,5.0,6.9867302796,135.45,39.07424,14.88832,41.8145704749,34.31424,10.00832,35.744,4.76,4.88,6.8170374797,0.0
2020-05-29 11:00:00,39.33136,15.97498,42.4518063862,38.45136,11.21498,40.0535,0.88,4.76,4.8406611119,135.45,39.21136,15.89498,42.3105322851,38.45136,11.21498,40.0535,0.76,4.68,4.7413078365,0.0
2020-05-29 11:30:00,42.05984,16.13412,45.0481960682,39.81984,11.61412,41.479,2.24,4.52,5.0446010744,135.33,42.09984,16.09412,45.0712461177,39.81984,11.61412,41.479,2.2800000000000002,4.48,5.0268081324,0.0
2020-05-29 12:00:00,46.47952,16.80486,49.4241752491,42.11952,12.28486,43.8745,4.36,4.52,6.2801273872,135.39,46.43952,16.72486,49.3593958619,42.11952,12.28486,43.8745,4.32,4.44,6.1948365596,0.0
2020-05-29 12:30:00,55.96608,18.26844,58.8722176464,46.72608,13.62844,48.673,9.24,4.64,10.3395938025,135.19,55.96608,18.22844,58.8598176637,46.72608,13.62844,48.673,9.24,4.6,10.3217052855,0.0
2020-05-29 13:00:00,57.90256,18.82658,60.8863413998,47.54256,13.86658,49.5235,10.36,4.96,11.4861307671,135.43,57.86256,18.74658,60.8235983106,47.54256,13.86658,49.5235,10.32,4.88,11.4156383965,0.0
2020-05-29 13:30:00,59.5536,18.7398,62.4324545169,47.7936,13.9398,49.785,11.76,4.8,12.7018738775,135.22,59.5536,18.6598,62.4084882768,47.7936,13.9398,49.785,11.76,4.72,12.6718585851,0.0
2020-05-29 14:00:00,63.00624,18.82682,65.7589190167,49.32624,14.38682,51.3815,13.68,4.44,14.3824893534,135.57,63.00624,18.78682,65.7474781619,49.32624,14.38682,51.3815,13.68,4.4,14.3701913696,0.0
2020-05-29 14:30:00,71.23728,19.76254,73.9277217899,53.35728,15.56254,55.5805,17.88,4.2,18.3666654567,135.67,71.11728,19.64254,73.7800575511,53.35728,15.56254,55.5805,17.76,4.08,18.2226233018,0.0
2020-05-29 15:00:00,68.98368,19.87024,71.7884011801,51.94368,15.15024,54.108,17.04,4.72,17.6816288842,135.8,68.94368,19.79024,71.7278510148,51.94368,15.15024,54.108,17.0,4.64,17.6218500731,0.0
2020-05-29 15:30:00,64.87456,19.38008,67.7074296957,49.71456,14.50008,51.786,15.16,4.88,15.9260792413,136.04,64.91456,19.38008,67.7457570686,49.71456,14.50008,51.786,15.2,4.88,15.9641598589,0.0
2020-05-29 16:00:00,63.0464,19.4552,65.9799466505,49.2864,14.3752,51.34,13.76,5.08,14.6677878359,136.04,63.0064,19.3752,65.9181675716,49.2864,14.3752,51.34,13.72,5.0,14.6026846847,0.0
2020-05-29 16:30:00,58.38816,19.70988,61.6251295966,47.82816,13.94988,49.821,10.56,5.76,12.0287655227,136.38,58.38816,19.66988,61.6123478485,47.82816,13.94988,49.821,10.56,5.72,12.0096627763,0.0
2020-05-29 17:00:00,53.21408,19.72744,56.7530633464,46.65408,13.60744,48.598,6.5600000000000005,6.12,8.9715104637,136.19,53.29408,19.68744,56.81420823,46.65408,13.60744,48.598,6.64,6.08,9.0031105736,0.0
2020-05-29 17:30:00,43.104,18.957,47.0884557509,41.544,12.117,43.275,1.56,6.84,7.0156396715,136.08,43.064,18.877,47.019668491,41.544,12.117,43.275,1.52,6.76,6.9287805565,0.0
2020-05-29 18:00:00,43.28304,18.47422,47.0607942586,38.24304,11.15422,39.8365,5.04,7.32,8.8872943014,136.05,43.08304,18.39422,46.8454444429,38.24304,11.15422,39.8365,4.84,7.24,8.708800147,0.0
2020-05-29 18:30:00,43.91088,17.36234,47.2188122749,32.51088,9.48234,33.8655,11.4,7.88,13.8583693124,135.66,43.67088,17.28234,46.9662116404,32.51088,9.48234,33.8655,11.16,7.8,13.615638068,0.0
2020-05-29 19:00:00,43.46192,16.42306,46.4613322006,28.74192,8.38306,29.9395,14.72,8.04,16.7725966982,135.45,43.26192,16.38306,46.2601164833,28.74192,8.38306,29.9395,14.52,8.0,16.5780095307,0.0
2020-05-29 19:30:00,42.91648,15.40564,45.5977850273,24.15648,7.04564,25.163,18.76,8.36,20.5384322673,135.45,42.67648,15.36564,45.3584042687,24.15648,7.04564,25.163,18.52,8.32,20.3030244052,0.0
2020-05-29 20:00:00,41.95424,15.53832,44.7392181693,23.51424,6.85832,24.494,18.44,8.68,20.3807752551,135.66,41.75424,15.45832,44.5238836491,23.51424,6.85832,24.494,18.24,8.6,20.1657531474,0.0
2020-05-29 20:30:00,44.2224,14.8382,46.6453946387,21.6624,6.3182,22.565,22.56,8.52,24.1152234076,135.81,43.9824,14.7982,46.4051530867,21.6624,6.3182,22.565,22.32,8.48,23.8766161757,0.0
2020-05-29 21:00:00,42.2304,15.0722,44.8394680722,20.2704,5.9122,21.115,21.96,9.16,23.7938479444,134.77,42.0304,15.0322,44.6376697532,20.2704,5.9122,21.115,21.76,9.12,23.5938975161,0.0
2020-05-29 21:30:00,40.8104,14.7347,43.3889402066,19.2504,5.6147,20.0525,21.56,9.12,23.4095706923,134.3,40.5704,14.6947,43.149641531,19.2504,5.6147,20.0525,21.32,9.08,23.1730187934,0.0
2020-05-29 22:00:00,40.66208,15.16144,43.3967050915,20.30208,5.9214400000000005,21.148,20.36,9.24,22.3586046076,134.23,40.42208,15.08144,43.1438800295,20.30208,5.9214400000000005,21.148,20.12,9.16,22.1070124621,0.0
2020-05-29 22:30:00,39.73008,15.09294,42.5003069948,18.97008,5.53294,19.7605,20.76,9.56,22.8554413652,134.19,39.49008,15.01294,42.2475417729,18.97008,5.53294,19.7605,20.52,9.48,22.6039996461,0.0
2020-05-29 23:00:00,37.87424,15.24832,40.8285355897,17.99424,5.24832,18.744,19.88,10.0,22.2534132213,134.06,37.59424,15.12832,40.5239799033,17.99424,5.24832,18.744,19.6,9.88,21.9493598996,0.0
2020-05-29 23:30:00,34.93504,15.63772,38.2752571069,18.09504,5.27772,18.849,16.84,10.36,19.7715755568,134.24,34.77504,15.55772,38.0965360446,18.09504,5.27772,18.849,16.68,10.28,19.5933866394,0.0
2020-05-30 00:00:00,32.77568,15.64124,36.3165745659,16.73568,4.88124,17.433,16.04,10.76,19.3147404849,134.43,32.53568,15.56124,36.0655329005,16.73568,4.88124,17.433,15.8,10.68,19.0709831944,0.0
2020-05-30 00:30:00,31.28656,15.603580000000001,34.9617011235,15.646560000000001,4.56358,16.2985,15.64,11.04,19.143959883,134.85,31.12656,15.48358,34.7649821955,15.646560000000001,4.56358,16.2985,15.48,10.92,18.9440439189,0.0
2020-05-30 01:00:00,30.504,15.457,34.1966791516,14.184,4.1370000000000005,14.775,16.32,11.32,19.8616414226,135.22,30.304,15.337,33.964039586,14.184,4.1370000000000005,14.775,16.12,11.2,19.6289174434,0.0
2020-05-30 01:30:00,30.27952,15.97986,34.2374832172,14.87952,4.33986,15.4995,15.4,11.64,19.3041342722,135.07,30.11952,15.89986,34.0586410922,14.87952,4.33986,15.4995,15.24,11.56,19.1282827248,0.0
2020-05-30 02:00:00,30.82784,16.12312,34.7895202266,15.50784,4.5231200000000005,16.154,15.32,11.6,19.2162014977,135.02,30.70784,16.04312,34.6461128671,15.50784,4.5231200000000005,16.154,15.2,11.52,19.0722416092,0.0
2020-05-30 02:30:00,30.55792,15.54606,34.2850762906,13.11792,3.82606,13.6645,17.44,11.72,21.01218694,135.22,30.35792,15.42606,34.0524101034,13.11792,3.82606,13.6645,17.24,11.6,20.7792588896,0.0
2020-05-30 03:00:00,29.69088,15.64484,33.5605329785,12.77088,3.72484,13.303,16.92,11.92,20.6971688885,135.38,29.49088,15.48484,33.3090419106,12.77088,3.72484,13.303,16.72,11.76,20.4415263618,0.0
2020-05-30 03:30:00,29.63904,15.34972,33.377935769,12.71904,3.70972,13.249,16.92,11.64,20.5371857858,135.24,29.39904,15.26972,33.128053094,12.71904,3.70972,13.249,16.68,11.56,20.2942356348,0.0
2020-05-30 04:00:00,29.8616,15.2113,33.5126662957,13.3416,3.8913,13.8975,16.52,11.32,20.0263027042,135.29,29.6216,15.0113,33.2081061527,13.3416,3.8913,13.8975,16.28,11.12,19.715293556,0.0
2020-05-30 04:30:00,29.6704,14.6922,33.1088111686,11.1504,3.2522,11.615,18.52,11.44,21.7684174896,135.4,29.4704,14.5722,32.8763363074,11.1504,3.2522,11.615,18.32,11.32,21.5351990936,0.0
2020-05-30 05:00:00,28.9424,15.0282,32.6114905056,11.3424,3.3082000000000003,11.815,17.6,11.72,21.1451743904,135.55,28.7424,14.8682,32.3602986544,11.3424,3.3082000000000003,11.815,17.4,11.56,20.8900359023,0.0
2020-05-30 05:30:00,29.10448,15.02714,32.7549338673,11.06448,3.22714,11.525500000000001,18.04,11.8,21.5564746654,135.27,28.82448,14.82714,32.4144216029,11.06448,3.22714,11.525500000000001,17.76,11.6,21.212675456,0.0
2020-05-30 06:00:00,29.56176,14.69218,33.0114799343,10.60176,3.09218,11.0435,18.96,11.6,22.2270465874,135.13,29.36176,14.57218,32.7789777182,10.60176,3.09218,11.0435,18.76,11.48,21.9938173131,0.0
2020-05-30 06:30:00,30.7664,15.2802,34.3519414444,14.1264,4.1202,14.715,16.64,11.16,20.0358478732,135.18,30.6064,15.2402,34.1908674502,14.1264,4.1202,14.715,16.48,11.12,19.8807645728,0.0
2020-05-30 07:00:00,31.3208,16.5719,35.434734121299996,19.2408,5.6119,20.0425,12.08,10.96,16.3109778983,135.34,31.1208,16.3719,35.1645176599,19.2408,5.6119,20.0425,11.88,10.76,16.0284746623,0.0
2020-05-30 07:30:00,32.81248,17.99364,37.4223185305,26.17248,7.63364,27.263,6.64,10.36,12.3052509117,135.15,32.65248,17.91364,37.243562506800004,26.17248,7.63364,27.263,6.48,10.28,12.1519052004,0.0
2020-05-30 08:00:00,33.228,18.9765,38.2649648667,31.188,9.0965,32.4875,2.04,9.88,10.0884091907,135.01,33.028,18.8165,38.011964646,31.188,9.0965,32.4875,1.8399999999999999,9.72,9.8926235145,0.0
2020-05-30 08:30:00,39.07472,20.03346,43.9109697302,36.59472,10.67346,38.1195,2.48,9.36,9.6829747495,135.53,39.15472,19.99346,43.9639686681,36.59472,10.67346,38.1195,2.56,9.32,9.6651952903,0.0
2020-05-30 09:00:00,50.56752,21.04386,54.7715083109,42.52752,12.40386,44.2995,8.04,8.64,11.8021692921,135.48,50.60752,20.92386,54.7624780105,42.52752,12.40386,44.2995,8.08,8.52,11.7420952134,0.0
2020-05-30 09:30:00,61.96992,22.00456,65.760715063,48.28992,14.08456,50.302,13.68,7.92,15.8072388481,135.15,62.00992,21.96456,65.7850444584,48.28992,14.08456,50.302,13.72,7.88,15.8219088608,0.0
2020-05-30 10:00:00,71.25232,22.45026,74.705470211,52.97232,15.45026,55.1795,18.28,7.0,19.574432303400002,135.05,71.29232,22.33026,74.707666291,52.97232,15.45026,55.1795,18.32,6.88,19.5692820512,0.0
2020-05-30 10:30:00,73.62752,22.38636,76.955576896,53.98752,15.74636,56.237,19.64,6.64,20.7320814199,134.79,73.70752,22.38636,77.0321206939,53.98752,15.74636,56.237,19.72,6.64,20.8078831215,0.0
2020-05-30 11:00:00,77.20496,22.42978,80.397144722,55.64496,16.22978,57.9635,21.56,6.2,22.4337602733,134.87,77.28496,22.34978,80.4517104122,55.64496,16.22978,57.9635,21.64,6.12,22.4887527444,0.0
2020-05-30 11:30:00,82.24048,22.59014,85.2866400783,57.84048,16.87014,60.2505,24.4,5.72,25.0614923738,134.83,82.20048,22.51014,85.2269048778,57.84048,16.87014,60.2505,24.36,5.64,25.0043836157,0.0
2020-05-30 12:00:00,87.90336,23.18348,90.9091548976,60.42336,17.62348,62.941,27.48,5.5600000000000005,28.0368329167,134.93,87.86336,23.14348,90.8602811849,60.42336,17.62348,62.941,27.44,5.52,27.9897123958,0.0
2020-05-30 12:30:00,89.68272,23.62246,92.7416351109,61.24272,17.86246,63.7945,28.44,5.76,29.0174292452,134.62,89.64272,23.54246,92.6826017754,61.24272,17.86246,63.7945,28.4,5.68,28.9624308372,0.0
2020-05-30 13:00:00,89.82848,23.77164,92.920647261,61.06848,17.81164,63.613,28.76,5.96,29.3710605869,134.84,89.78848,23.69164,92.8615364217,61.06848,17.81164,63.613,28.72,5.88,29.3157432108,0.0
2020-05-30 13:30:00,93.79152,23.90586,96.790182179,62.35152,18.18586,64.9495,31.44,5.72,31.9560948803,134.98,93.75152,23.82586,96.7316861584,62.35152,18.18586,64.9495,31.4,5.64,31.9025014693,0.0
2020-05-30 14:00:00,90.84112,23.73366,93.8903386928,60.80112,17.73366,63.3345,30.04,6.0,30.633341313,135.2,90.80112,23.69366,93.8415308776,60.80112,17.73366,63.3345,30.0,5.96,30.5862975857,0.0
2020-05-30 14:30:00,89.89024,23.72632,92.9687770598,60.09024,17.52632,62.594,29.8,6.2,30.438133977,134.75,89.85024,23.64632,92.9097092752,60.09024,17.52632,62.594,29.76,6.12,30.3827582685,0.0
2020-05-30 15:00:00,82.51952,23.09486,85.6903946744,56.27952,16.41486,58.6245,26.24,6.68,27.0769274476,134.83,82.51952,22.97486,85.6581308053,56.27952,16.41486,58.6245,26.24,6.5600000000000005,27.0475729041,0.0
2020-05-30 15:30:00,75.38032,22.47426,78.6592970084,52.78032,15.39426,54.9795,22.6,7.08,23.6830403454,135.22,75.46032,22.43426,78.724557263,52.78032,15.39426,54.9795,22.68,7.04,23.7475051321,0.0
2020-05-30 16:00:00,69.12384,22.23112,72.61079777,50.16384,14.63112,52.254,18.96,7.6,20.4264926015,135.33,69.16384,22.15112,72.624437215,50.16384,14.63112,52.254,19.0,7.52,20.4340500146,0.0
2020-05-30 16:30:00,64.73792,22.38856,68.499970108,49.05792,14.30856,51.102,15.68,8.08,17.639410421,135.84,64.77792,22.26856,68.4986692134,49.05792,14.30856,51.102,15.72,7.96,17.6204426732,0.0
2020-05-30 17:00:00,62.37216,22.58188,66.3342117418,49.17216,14.34188,51.221,13.2,8.24,15.5607711891,135.58,62.45216,22.54188,66.3958480825,49.17216,14.34188,51.221,13.28,8.2,15.6076391552,0.0
2020-05-30 17:30:00,52.22416,21.86038,56.6148311086,45.46416,13.26038,47.3585,6.76,8.6,10.9388116356,135.6,52.30416,21.78038,56.6578335824,45.46416,13.26038,47.3585,6.84,8.52,10.9259324545,0.0
2020-05-30 18:00:00,46.29968,21.42574,51.0168864461,42.73968,12.46574,44.5205,3.56,8.96,9.6413277094,135.25,46.33968,21.34574,51.019668351,42.73968,12.46574,44.5205,3.6,8.88,9.5819830933,0.0
2020-05-30 18:30:00,40.428,20.6715,45.4063222057,38.508,11.2315,40.1125,1.92,9.44,9.633275663,135.34,40.268,20.5915,45.2274440605,38.508,11.2315,40.1125,1.76,9.36,9.5240327593,0.0
2020-05-30 19:00:00,40.02864,18.86502,44.2513389611,31.62864,9.22502,32.9465,8.4,9.64,12.7863051739,135.13,39.82864,18.82502,44.0533987593,31.62864,9.22502,32.9465,8.2,9.6,12.6253712817,0.0
2020-05-30 19:30:00,39.88448,17.06964,43.3836876556,23.964480000000002,6.98964,24.963,15.92,10.08,18.8428447958,134.94,39.60448,16.90964,43.0633342996,23.964480000000002,6.98964,24.963,15.64,9.92,18.5206911318,0.0
2020-05-30 20:00:00,39.33664,16.34652,42.5978868326,20.93664,6.10652,21.809,18.4,10.24,21.0574832304,134.33,39.17664,16.22652,42.4041162271,20.93664,6.10652,21.809,18.24,10.12,20.8593384363,0.0
2020-05-30 20:30:00,39.04352,15.55936,42.0296340408,17.96352,5.23936,18.712,21.08,10.32,23.4705943683,134.2,38.84352,15.51936,41.8290518755,17.96352,5.23936,18.712,20.88,10.28,23.2734355006,0.0
2020-05-30 21:00:00,38.1424,16.3332,41.4923619477,19.3824,5.6532,20.19,18.76,10.68,21.5870331449,134.32,37.9024,16.2132,41.2245046059,19.3824,5.6532,20.19,18.52,10.56,21.3190994181,0.0
2020-05-30 21:30:00,38.18144,16.41792,41.5616464736,19.26144,5.61792,20.064,18.92,10.8,21.785463043,134.32,37.98144,16.33792,41.3463107713,19.26144,5.61792,20.064,18.72,10.72,21.5721301683,0.0
2020-05-30 22:00:00,38.22512,16.19066,41.5126157963,19.30512,5.63066,20.1095,18.92,10.56,21.667487164,134.24,38.06512,16.11066,41.3340867354,19.30512,5.63066,20.1095,18.76,10.48,21.4887877741,0.0
2020-05-30 22:30:00,37.40736,15.45548,40.4744665709,16.64736,4.85548,17.341,20.76,10.6,23.3096031712,134.71,37.20736,15.37548,40.2590738021,16.64736,4.85548,17.341,20.56,10.52,23.095107707,0.0
2020-05-30 23:00:00,35.76816,15.01738,38.7928211381,14.04816,4.09738,14.6335,21.72,10.92,24.3105902849,135.09,35.64816,14.937380000000001,38.6512177383,14.04816,4.09738,14.6335,21.6,10.84,24.1674491827,0.0
2020-05-30 23:30:00,33.85008,15.92794,37.4102551268,15.25008,4.44794,15.8855,18.6,11.48,21.8575021446,135.41,33.65008,15.80794,37.1782039783,15.25008,4.44794,15.8855,18.4,11.36,21.6242826471,0.0
2020-05-31 00:00:00,31.67136,15.95248,35.4620453781,14.51136,4.23248,15.116,17.16,11.72,20.7803753575,135.84,31.51136,15.83248,35.2651844175,14.51136,4.23248,15.116,17.0,11.6,20.5805733642,0.0
2020-05-31 00:30:00,29.91376,16.99818,34.4059756532,16.31376,4.75818,16.9935,13.6,12.24,18.296928704,136.45,29.75376,16.87818,34.207589717,16.31376,4.75818,16.9935,13.44,12.12,18.0977346649,0.0
2020-05-31 01:00:00,29.05408,17.20244,33.7648264708,16.05408,4.68244,16.723,13.0,12.52,18.048556729,136.6,28.85408,17.08244,33.5315924018,16.05408,4.68244,16.723,12.8,12.4,17.821335528,0.0
2020-05-31 01:30:00,29.30816,17.76488,34.2718427284,17.70816,5.16488,18.446,11.6,12.6,17.1265875177,136.78,29.18816,17.64488,34.1070443516,17.70816,5.16488,18.446,11.48,12.48,16.9570280415,0.0
2020-05-31 02:00:00,29.80208,16.66894,34.1469988879,14.36208,4.18894,14.9605,15.44,12.48,19.8530602175,136.49,29.64208,16.62894,33.9878588948,14.36208,4.18894,14.9605,15.28,12.44,19.7036037313,0.0
2020-05-31 02:30:00,29.83744,15.79092,33.7583468227,10.11744,2.95092,10.539,19.72,12.84,23.5317657646,136.54,29.71744,15.67092,33.5961898703,10.11744,2.95092,10.539,19.6,12.72,23.3657527163,0.0
2020-05-31 03:00:00,28.66992,16.21706,32.9386907428,11.02992,3.21706,11.4895,17.64,13.0,21.9127725311,136.76,28.50992,16.13706,32.7600403518,11.02992,3.21706,11.4895,17.48,12.92,21.736531462,0.0
2020-05-31 03:30:00,28.40144,16.51042,32.8517238916,12.72144,3.71042,13.2515,15.68,12.8,20.2411066891,136.71,28.28144,16.39042,32.6876997699,12.72144,3.71042,13.2515,15.56,12.68,20.0722694282,0.0
2020-05-31 04:00:00,28.67984,16.45162,33.0634091263,13.47984,3.93162,14.0415,15.2,12.52,19.692394471,136.79,28.51984,16.33162,32.8649218081,13.47984,3.93162,14.0415,15.04,12.4,19.4926037255,0.0
2020-05-31 04:30:00,28.10592,16.39756,32.5395561279,12.74592,3.71756,13.277,15.36,12.68,19.9176303811,136.82,27.86592,16.27756,32.2717904214,12.74592,3.71756,13.277,15.12,12.56,19.6562458267,0.0
2020-05-31 05:00:00,27.62688,16.31284,32.0835354567,11.90688,3.47284,12.403,15.72,12.84,20.2973889946,136.91,27.46688,16.23284,31.9050872339,11.90688,3.47284,12.403,15.56,12.76,20.1229023752,0.0
2020-05-31 05:30:00,27.44576,16.69668,32.1255173499,13.08576,3.81668,13.631,14.36,12.88,19.289997408,136.95,27.28576,16.53668,31.905712407,13.08576,3.81668,13.631,14.2,12.72,19.0640604279,0.0
2020-05-31 06:00:00,27.79808,16.47944,32.3157112625,12.47808,3.63944,12.998,15.32,12.84,19.9891970824,137.09,27.63808,16.35944,32.1168918671,12.47808,3.63944,12.998,15.16,12.72,19.7894921612,0.0
2020-05-31 06:30:00,28.55248,16.20114,32.8286620417,13.03248,3.80114,13.5755,15.52,12.4,19.8653064411,136.87,28.43248,16.12114,32.6848141168,13.03248,3.80114,13.5755,15.4,12.32,19.7216226513,0.0
2020-05-31 07:00:00,29.86256,17.07158,34.3978390811,17.66256,5.15158,18.3985,12.2,11.92,17.0565647186,136.99,29.66256,16.91158,34.1448239686,17.66256,5.15158,18.3985,12.0,11.76,16.8017141983,0.0
2020-05-31 07:30:00,30.79776,18.33768,35.8437237016,23.23776,6.77768,24.206,7.5600000000000005,11.56,13.8125739817,137.02,30.67776,18.25768,35.6996896009,23.23776,6.77768,24.206,7.44,11.48,13.6800584794,0.0
2020-05-31 08:00:00,32.0632,20.1551,37.8718477269,30.7032,8.9551,31.9825,1.3599999999999999,11.2,11.2822692753,136.91,32.0232,20.0351,37.7742050909,30.7032,8.9551,31.9825,1.32,11.08,11.1583511327,0.0
2020-05-31 08:30:00,40.4488,20.9659,45.5595696232,36.0888,10.5259,37.5925,4.36,10.44,11.3138499195,136.01,40.5288,20.8459,45.5755984739,36.0888,10.5259,37.5925,4.44,10.32,11.2345894451,0.0
2020-05-31 09:00:00,42.61696,20.86828,47.4519798301,37.53696,10.94828,39.101,5.08,9.92,11.1450796318,135.69,42.69696,20.78828,47.4887668675,37.53696,10.94828,39.101,5.16,9.84,11.1108595527,0.0
