Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-31 09:30:00,51.87392,21.65656,56.2130782576,42.43392,12.37656,44.202,9.44,9.28,13.2375224268,135.42,51.95392,21.61656,56.2715333859,42.43392,12.37656,44.202,9.52,9.24,13.2668006693,0.0
2020-05-31 10:00:00,55.2008,21.5169,59.2461416993,44.5608,12.9969,46.4175,10.64,8.52,13.6308473691,135.42,55.2408,21.3969,59.2399638272,44.5608,12.9969,46.4175,10.68,8.4,13.5875825664,0.0
2020-05-31 10:30:00,56.73296,20.99378,60.4927065773,45.37296,13.23378,47.2635,11.36,7.76,13.7574416226,135.26,56.77296,20.91378,60.5025221049,45.37296,13.23378,47.2635,11.4,7.68,13.7456320335,0.0
2020-05-31 11:00:00,57.29472,20.64096,60.8993774155,45.53472,13.28096,47.432,11.76,7.36,13.8732548452,135.26,57.37472,20.52096,60.934130784,45.53472,13.28096,47.432,11.84,7.24,13.878155497,0.0
2020-05-31 11:30:00,62.70032,20.98926,66.1201872612,48.10032,14.02926,50.1045,14.6,6.96,16.1741027572,135.09,62.82032,20.90926,66.2086834082,48.10032,14.02926,50.1045,14.72,6.88,16.2484706973,0.0
2020-05-31 12:00:00,58.3424,20.3332,61.7840971448,46.2624,13.4932,48.19,12.08,6.84,13.8820747729,135.09,58.3424,20.2132,61.7447090203,46.2624,13.4932,48.19,12.08,6.72,13.823342577,0.0
2020-05-31 12:30:00,60.184,20.402,63.5480563039,47.184,13.762,49.15,13.0,6.64,14.597588842,135.12,60.224,20.362,63.5731171172,47.184,13.762,49.15,13.04,6.6,14.6151154631,0.0
2020-05-31 13:00:00,61.45888,21.00384,64.948866238,47.73888,13.92384,49.728,13.72,7.08,15.4390673293,135.24,61.49888,20.92384,64.9609061021,47.73888,13.92384,49.728,13.76,7.0,15.438186422,0.0
2020-05-31 13:30:00,69.96176,21.87718,73.3025161031,51.28176,14.95718,53.4185,18.68,6.92,19.9205622411,135.51,69.96176,21.75718,73.2667915488,51.28176,14.95718,53.4185,18.68,6.8,19.8791951547,0.0
2020-05-31 14:00:00,65.24688,21.08534,68.5692854903,48.56688,14.16534,50.5905,16.68,6.92,18.0584827713,135.72,65.28688,21.04534,68.5950656815,48.56688,14.16534,50.5905,16.72,6.88,18.0801769903,0.0
2020-05-31 14:30:00,67.68112,21.51866,71.0196221663,49.64112,14.47866,51.7095,18.04,7.04,19.3649993545,135.97,67.68112,21.39866,70.9833547689,49.64112,14.47866,51.7095,18.04,6.92,19.321697648,0.0
2020-05-31 15:00:00,66.4712,21.5841,69.8877228292,48.6312,14.1841,50.6575,17.84,7.4,19.3138706633,136.15,66.4712,21.4641,69.8507553162,48.6312,14.1841,50.6575,17.84,7.28,19.2682121641,0.0
2020-05-31 15:30:00,61.97984,21.48412,65.5977741894,46.77984,13.644120000000001,48.729,15.2,7.84,17.1027950932,136.31,62.05984,21.44412,65.660292593,46.77984,13.644120000000001,48.729,15.28,7.8,17.1557104196,0.0
2020-05-31 16:00:00,59.4384,21.4612,63.1941967272,45.8784,13.3812,47.79,13.56,8.08,15.7848028179,136.31,59.5184,21.3812,63.242356471,45.8784,13.3812,47.79,13.64,8.0,15.8129567128,0.0
2020-05-31 16:30:00,53.40608,21.02844,57.3969047057,43.84608,12.78844,45.673,9.56,8.24,12.621061762,136.09,53.48608,20.98844,57.4567260414,43.84608,12.78844,45.673,9.64,8.2,12.6558128937,0.0
2020-05-31 17:00:00,40.13744,19.59842,44.666678366,38.25744,11.15842,39.8515,1.88,8.44,8.6468491371,136.25,40.13744,19.51842,44.631634622199996,38.25744,11.15842,39.8515,1.88,8.36,8.5687805433,0.0
2020-05-31 17:30:00,39.92336,19.69598,44.5174831033,37.08336,10.81598,38.6285,2.84,8.88,9.3230896166,135.64,39.76336,19.61598,44.3386002243,37.08336,10.81598,38.6285,2.68,8.8,9.1990434285,0.0
2020-05-31 18:00:00,40.81088,18.51484,44.8143640656,31.25088,9.11484,32.553,9.56,9.4,13.4072219345,135.38,40.69088,18.43484,44.6720386931,31.25088,9.11484,32.553,9.44,9.32,13.2655945965,0.0
2020-05-31 18:30:00,41.24032,17.14676,44.6629082371,25.60032,7.46676,26.667,15.64,9.68,18.393259635,135.41,41.00032,17.02676,44.3952339356,25.60032,7.46676,26.667,15.4,9.56,18.1260475559,0.0
2020-05-31 19:00:00,40.9744,16.1342,44.036506049,20.8944,6.0942,21.765,20.08,10.04,22.4501224941,135.41,40.7744,16.0142,43.8064641006,20.8944,6.0942,21.765,19.88,9.92,22.2175786259,0.0
2020-05-31 19:30:00,40.4464,15.4952,43.3129599081,18.5664,5.4152000000000005,19.34,21.88,10.08,24.0902635934,135.28,40.1664,15.4152,43.0228785648,18.5664,5.4152000000000005,19.34,21.6,10.0,23.8025208749,0.0
2020-05-31 20:00:00,40.4088,13.8709,42.7232136461,13.4088,3.9109,13.9675,27.0,9.96,28.7784919688,134.51,40.1688,13.7509,42.4572696278,13.4088,3.9109,13.9675,26.76,9.84,28.5118080802,0.0
2020-05-31 20:30:00,39.73616,14.10638,42.1657724731,14.21616,4.14638,14.8085,25.52,9.96,27.3947440214,133.7,39.53616,14.02638,41.9505337684,14.21616,4.14638,14.8085,25.32,9.88,27.1793450988,0.0
2020-05-31 21:00:00,39.07904,13.83472,41.4556491301,11.63904,3.39472,12.124,27.44,10.44,29.3589373105,134.1,38.67904,13.59472,40.9985920148,11.63904,3.39472,12.124,27.04,10.2,28.8998546709,0.0
2020-05-31 21:30:00,39.1672,13.5171,41.4340626568,9.7272,2.8371,10.1325,29.44,10.68,31.3173434378,134.1,38.8872,13.3971,41.1302396328,9.7272,2.8371,10.1325,29.16,10.56,31.0132100886,0.0
2020-05-31 22:00:00,38.77696,13.84828,41.1755690404,11.13696,3.24828,11.600999999999999,27.64,10.6,29.6028647262,134.1,38.61696,13.80828,41.0114398211,11.13696,3.24828,11.600999999999999,27.48,10.56,29.4391575966,0.0
2020-05-31 22:30:00,37.59344,14.44142,40.2718430501,13.03344,3.8014200000000002,13.5765,24.56,10.64,26.7657094059,134.15,37.43344,14.36142,40.0938002022,13.03344,3.8014200000000002,13.5765,24.4,10.56,26.5870946137,0.0
2020-05-31 23:00:00,35.30928,14.76354,38.2714954953,13.58928,3.96354,14.1555,21.72,10.8,24.2569247845,134.33,35.10928,14.64354,38.0406993344,13.58928,3.96354,14.1555,21.52,10.68,24.0244209087,0.0
2020-05-31 23:30:00,33.36576,14.77668,36.4914265575,12.12576,3.53668,12.631,21.24,11.24,24.0307136806,135.21,33.24576,14.65668,36.33316428,12.12576,3.53668,12.631,21.12,11.12,23.8685734806,0.0
2020-06-01 00:00:00,31.3808,15.2594,34.8941814204,12.8208,3.7394,13.355,18.56,11.52,21.8445416523,136.0,31.2208,15.1794,34.7153069553,12.8208,3.7394,13.355,18.4,11.44,21.6664164088,0.0
2020-06-01 00:30:00,29.72592,16.36506,33.9329560848,14.00592,4.08506,14.5895,15.72,12.28,19.9478520147,136.32,29.52592,16.20506,33.6806164054,14.00592,4.08506,14.5895,15.52,12.12,19.6917444631,0.0
2020-06-01 01:00:00,29.30736,17.07798,33.920182061,15.62736,4.55798,16.2785,13.68,12.52,18.5443468475,136.59,29.14736,16.95798,33.7215314102,15.62736,4.55798,16.2785,13.52,12.4,18.3453100274,0.0
2020-06-01 01:30:00,29.08864,17.38252,33.8865899524,16.80864,4.90252,17.509,12.28,12.48,17.5085350615,136.47,28.92864,17.26252,33.6876952165,16.80864,4.90252,17.509,12.12,12.36,17.3108058738,0.0
2020-06-01 02:00:00,29.63728,17.68754,34.5140179789,18.67728,5.44754,19.4555,10.96,12.24,16.4298265359,136.42,29.47728,17.52754,34.2946744357,18.67728,5.44754,19.4555,10.8,12.08,16.2039007649,0.0
2020-06-01 02:30:00,29.44384,17.89112,34.4533291396,18.96384,5.53112,19.754,10.48,12.36,16.2049375192,136.51,29.24384,17.69112,34.1786176549,18.96384,5.53112,19.754,10.28,12.16,15.9230650316,0.0
2020-06-01 03:00:00,28.74928,17.69854,33.760323142,18.02928,5.25854,18.7805,10.72,12.44,16.42169297,136.51,28.66928,17.57854,33.6293426081,18.02928,5.25854,18.7805,10.64,12.32,16.2785748762,0.0
2020-06-01 03:30:00,28.81712,17.14166,33.5300300127,16.25712,4.74166,16.9345,12.56,12.4,17.6497478736,136.6,28.65712,16.98166,33.3107685749,16.25712,4.74166,16.9345,12.4,12.24,17.4234784128,0.0
2020-06-01 04:00:00,28.86272,17.71496,33.8655638311,19.18272,5.59496,19.982,9.68,12.12,15.5111830626,136.74,28.74272,17.59496,33.7005425832,19.18272,5.59496,19.982,9.56,12.0,15.3425421622,0.0
2020-06-01 04:30:00,29.29376,17.06068,33.8997223735,17.21376,5.02068,17.931,12.08,12.04,17.0554390152,136.74,29.17376,16.94068,33.7356623086,17.21376,5.02068,17.931,11.96,11.92,16.8857336234,0.0
2020-06-01 05:00:00,29.08896,16.36428,33.3759981693,14.68896,4.28428,15.301,14.4,12.08,18.7959144497,136.9,28.96896,16.32428,33.2518083869,14.68896,4.28428,15.301,14.28,12.04,18.6783296898,0.0
2020-06-01 05:30:00,29.75776,15.85768,33.7192866947,12.67776,3.69768,13.206,17.08,12.16,20.9664493894,137.01,29.63776,15.737680000000001,33.5569871949,12.67776,3.69768,13.206,16.96,12.04,20.7991153658,0.0
2020-06-01 06:00:00,30.48336,15.34598,34.128204451,11.88336,3.46598,12.3785,18.6,11.88,22.0702152232,136.65,30.32336,15.22598,33.9313517068,11.88336,3.46598,12.3785,18.44,11.76,21.8707841652,0.0
2020-06-01 06:30:00,32.57712,14.48666,35.6529390857,11.81712,3.44666,12.3095,20.76,11.04,23.5129581295,136.21,32.41712,14.36666,35.4580116285,11.81712,3.44666,12.3095,20.6,10.92,23.3153683222,0.0
2020-06-01 07:00:00,34.09824,14.29532,36.9735871265,14.17824,4.13532,14.769,19.92,10.16,22.3613953053,136.53,33.85824,14.17532,36.7058593824,14.17824,4.13532,14.769,19.68,10.04,22.0930758384,0.0
2020-06-01 07:30:00,36.15072,14.45896,38.935023832,17.07072,4.97896,17.782,19.08,9.48,21.3053232785,136.21,35.99072,14.37896,38.7567596272,17.07072,4.97896,17.782,18.92,9.4,21.1264384126,0.0
2020-06-01 08:00:00,37.69264,14.09702,40.2425282885,20.49264,5.97702,21.3465,17.2,8.12,19.0203680301,135.72,37.57264,14.01702,40.1021212188,20.49264,5.97702,21.3465,17.08,8.04,18.8777117257,0.0
2020-06-01 08:30:00,38.82336,14.27848,41.3657862587,24.54336,7.15848,25.566,14.28,7.12,15.9565911146,135.62,38.54336,14.15848,41.0615776122,24.54336,7.15848,25.566,14.0,7.0,15.6524758425,0.0
2020-06-01 09:00:00,39.08832,14.04076,41.5335972653,26.60832,7.76076,27.717,12.48,6.28,13.9709985327,135.43,38.88832,13.92076,41.3048301219,26.60832,7.76076,27.717,12.28,6.16,13.7384132999,0.0
2020-06-01 09:30:00,38.80032,13.98676,41.2443243053,28.48032,8.30676,29.667,10.32,5.68,11.7798471977,135.33,38.64032,13.94676,41.0802439647,28.48032,8.30676,29.667,10.16,5.64,11.6204647067,0.0
2020-06-01 10:00:00,38.48368,14.08774,40.9811913523,30.88368,9.00774,32.1705,7.6,5.08,9.1414659656,135.28,38.40368,14.00774,40.8785936335,30.88368,9.00774,32.1705,7.52,5.0,9.030526009,0.0
2020-06-01 10:30:00,37.28384,14.37612,39.9594488375,33.24384,9.69612,34.629,4.04,4.68,6.1825561057,135.28,37.16384,14.37612,39.8475071968,33.24384,9.69612,34.629,3.92,4.68,6.1048177696,0.0
2020-06-01 11:00:00,36.76736,14.06048,39.3641443347,34.76736,10.14048,36.216,2.0,3.92,4.4007272126,135.05,36.68736,13.98048,39.2608737142,34.76736,10.14048,36.216,1.92,3.84,4.2932505168,0.0
2020-06-01 11:30:00,36.84272,13.94746,39.3943861159,36.16272,10.547460000000001,37.6695,0.68,3.4,3.4673332692,134.79,36.72272,13.90746,39.2679972478,36.16272,10.547460000000001,37.6695,0.56,3.36,3.406347017,0.0
2020-06-01 12:00:00,38.77824,14.56032,41.4216708499,37.57824,10.96032,39.144,1.2,3.6,3.7947331922,134.7,38.81824,14.44032,41.4171292873,37.57824,10.96032,39.144,1.24,3.48,3.6943199645,0.0
2020-06-01 12:30:00,42.77264,15.25202,45.4106027999,39.81264,11.61202,41.4715,2.96,3.64,4.6916095319,134.76,42.85264,15.25202,45.4859634288,39.81264,11.61202,41.4715,3.04,3.64,4.7424887981,0.0
2020-06-01 13:00:00,43.9624,15.4257,46.5901795902,39.7224,11.5857,41.3775,4.24,3.84,5.720419565,134.76,44.0424,15.3057,46.626145565,39.7224,11.5857,41.3775,4.32,3.7199999999999998,5.7009472897,0.0
2020-06-01 13:30:00,45.42592,15.48756,47.9935279241,40.34592,11.76756,42.027,5.08,3.7199999999999998,6.2964116765,134.83,45.50592,15.48756,48.0692549329,40.34592,11.76756,42.027,5.16,3.7199999999999998,6.3611319747,0.0
2020-06-01 14:00:00,41.91344,14.90642,44.4852538472,38.35344,11.18642,39.9515,3.56,3.7199999999999998,5.1489804816,134.89,41.99344,14.82642,44.5339391145,38.35344,11.18642,39.9515,3.64,3.64,5.147737367,0.0
2020-06-01 14:30:00,42.24176,15.12218,44.8669880408,38.68176,11.28218,40.2935,3.56,3.84,5.2363345959,134.89,42.28176,15.04218,44.8777718682,38.68176,11.28218,40.2935,3.6,3.76,5.2055355152,0.0
2020-06-01 15:00:00,44.37312,15.53716,47.0146479238,40.65312,11.85716,42.347,3.7199999999999998,3.68,5.2326666242,135.02,44.41312,15.497160000000001,47.0392091366,40.65312,11.85716,42.347,3.76,3.64,5.2332781313,0.0
2020-06-01 15:30:00,40.99856,15.73958,43.9160141708,37.91856,11.05958,39.4985,3.08,4.68,5.6025708385,135.26,40.99856,15.65958,43.8874055721,37.91856,11.05958,39.4985,3.08,4.6,5.5359190746,0.0
2020-06-01 16:00:00,38.98848,15.83164,42.0801900875,37.54848,10.95164,39.113,1.44,4.88,5.0880251572,135.43,38.98848,15.75164,42.0501573766,37.54848,10.95164,39.113,1.44,4.8,5.0113471243,0.0
2020-06-01 16:30:00,38.504,15.477,41.4981390547,34.824,10.157,36.275,3.68,5.32,6.4687556763,135.61,38.464,15.437,41.4461127852,34.824,10.157,36.275,3.64,5.28,6.4131115693,0.0
2020-06-01 17:00:00,41.3352,15.6011,44.1813657581,34.0152,9.9211,35.4325,7.32,5.68,9.2652468936,135.58,41.2152,15.5211,44.0408589409,34.0152,9.9211,35.4325,7.2,5.6,9.1214034008,0.0
2020-06-01 17:30:00,43.7624,15.5857,46.4549426676,32.0424,9.3457,33.3775,11.72,6.24,13.2776503946,135.58,43.6024,15.5457,46.2907990237,32.0424,9.3457,33.3775,11.56,6.2,13.1176827222,0.0
2020-06-01 18:00:00,44.7168,15.3574,47.2804604144,28.5168,8.3174,29.705,16.2,7.04,17.6635670237,135.51,44.5168,15.2774,47.0653209168,28.5168,8.3174,29.705,16.0,6.96,17.4482549271,0.0
2020-06-01 18:30:00,44.60496,15.77478,47.3122197815,29.12496,8.49478,30.3385,15.48,7.28,17.1063964645,135.37,44.48496,15.69478,47.1724261137,29.12496,8.49478,30.3385,15.36,7.2,16.9637731652,0.0
2020-06-01 19:00:00,44.2208,14.9294,46.6729700898,25.5408,7.4494,26.605,18.68,7.48,20.1219482158,135.35,44.0608,14.8894,46.5085833906,25.5408,7.4494,26.605,18.52,7.44,19.9585570621,0.0
2020-06-01 19:30:00,43.9072,13.8546,46.0412006034,21.3072,6.2146,22.195,22.6,7.64,23.8564372864,135.43,43.7872,13.8146,45.9147259275,21.3072,6.2146,22.195,22.48,7.6,23.729947324,0.0
2020-06-01 20:00:00,43.24768,12.63724,45.0562055682,16.44768,4.79724,17.133,26.8,7.84,27.9232089846,135.53,43.08768,12.59724,44.8914092383,16.44768,4.79724,17.133,26.64,7.8,27.7584149403,0.0
2020-06-01 20:30:00,42.42192,12.33306,44.1783166887,14.58192,4.25306,15.1895,27.84,8.08,28.9888254333,135.53,42.26192,12.29306,44.0135116328,14.58192,4.25306,15.1895,27.68,8.04,28.824017763,0.0
2020-06-01 21:00:00,41.79264,12.43952,43.6046604849,13.71264,3.99952,14.284,28.08,8.44,29.3209822482,135.64,41.59264,12.35952,43.3901536849,13.71264,3.99952,14.284,27.88,8.36,29.1064254075,0.0
2020-06-01 21:30:00,42.08768,11.94724,43.7505354413,10.92768,3.18724,11.383,31.16,8.76,32.3679347503,135.72,41.92768,11.86724,43.5747832513,10.92768,3.18724,11.383,31.0,8.68,32.1922723647,0.0
2020-06-01 22:00:00,41.47536,11.35198,43.0008480969,9.43536,2.75198,9.8285,32.04,8.6,33.1741103875,135.77,41.31536,11.27198,42.8254189127,9.43536,2.75198,9.8285,31.88,8.52,32.9988605864,0.0
2020-06-01 22:30:00,40.49568,11.00624,41.9647163412,7.01568,2.04624,7.308,33.48,8.96,34.6582169189,135.4,40.33568,10.92624,41.7893503371,7.01568,2.04624,7.308,33.32,8.88,34.4829929095,0.0
2020-06-01 23:00:00,38.64624,10.971820000000001,40.1735323347,5.52624,1.61182,5.7565,33.12,9.36,34.4172049998,135.55,38.48624,10.93182,40.008691029,5.52624,1.61182,5.7565,32.96,9.32,34.2523575831,0.0
2020-06-01 23:30:00,35.7064,11.4777,37.5057941957,6.0264,1.7577,6.2775,29.68,9.72,31.2310870768,135.43,35.5864,11.4377,37.3793104036,6.0264,1.7577,6.2775,29.56,9.68,31.1045977309,0.0
2020-06-02 00:00:00,33.48656,11.84358,35.5192917701,5.08656,1.4835800000000001,5.2985,28.4,10.36,30.2306070068,135.68,33.28656,11.76358,35.3040633787,5.08656,1.4835800000000001,5.2985,28.2,10.28,30.0153027638,0.0
2020-06-02 00:30:00,31.972,12.2685,34.2450708314,5.172,1.5085000000000002,5.3875,26.8,10.76,28.8793628739,135.75,31.772,12.1085,34.0011140442,5.172,1.5085000000000002,5.3875,26.6,10.6,28.6342452319,0.0
2020-06-02 01:00:00,31.53216,12.14188,33.7890864659,5.01216,1.46188,5.221,26.52,10.68,28.5897324227,136.17,31.332160000000002,12.10188,33.5880894038,5.01216,1.46188,5.221,26.32,10.64,28.3892937566,0.0
2020-06-02 01:30:00,31.78912,12.340160000000001,34.1002595181,4.869120000000001,1.42016,5.072,26.92,10.92,29.0505215099,136.57,31.74912,12.26016,34.0340732796,4.869120000000001,1.42016,5.072,26.88,10.84,28.9834435497,0.0
2020-06-02 02:00:00,32.42816,12.23988,34.6612207431,4.38816,1.27988,4.571,28.04,10.96,30.1058665379,136.71,32.34816,12.19988,34.5722508292,4.38816,1.27988,4.571,27.96,10.92,30.0167952986,0.0
2020-06-02 02:30:00,31.70192,12.40306,34.0418511402,4.26192,1.24306,4.4395,27.44,11.16,29.622612984,136.81,31.54192,12.28306,33.8491695651,4.26192,1.24306,4.4395,27.28,11.04,29.4292371631,0.0
2020-06-02 03:00:00,31.01744,12.64342,33.4953377868,4.53744,1.32342,4.7265,26.48,11.32,28.7981388288,136.91,30.93744,12.56342,33.3910873715,4.53744,1.32342,4.7265,26.4,11.24,28.6931629487,0.0
2020-06-02 03:30:00,30.8072,12.2871,33.1670981283,3.7272,1.0871,3.8825000000000003,27.08,11.2,29.304716344,136.91,30.7272,12.2471,33.0779727047,3.7272,1.0871,3.8825000000000003,27.0,11.16,29.215502734,0.0
2020-06-02 04:00:00,30.81824,12.02032,33.0794801894,3.49824,1.02032,3.644,27.32,11.0,29.4513565053,136.91,30.69824,11.94032,32.9386274881,3.49824,1.02032,3.644,27.2,10.92,29.3101757074,0.0
2020-06-02 04:30:00,30.77424,12.14082,33.0825234505,3.77424,1.10082,3.9314999999999998,27.0,11.04,29.1698748712,136.91,30.73424,12.06082,33.0160095628,3.77424,1.10082,3.9314999999999998,26.96,10.96,29.1026321834,0.0
2020-06-02 05:00:00,30.0632,13.2301,32.8455710903,5.8632,1.7101000000000002,6.1075,24.2,11.52,26.8020596223,137.21,29.9432,13.1501,32.7035220771,5.8632,1.7101000000000002,6.1075,24.08,11.44,26.6593323247,0.0
2020-06-02 05:30:00,30.06752,14.40136,33.3384901998,9.46752,2.76136,9.862,20.6,11.64,23.661141139,136.77,29.94752,14.32136,33.1957121689,9.46752,2.76136,9.862,20.48,11.56,23.5173127717,0.0
2020-06-02 06:00:00,30.58976,14.21868,33.7328367885,9.38976,2.73868,9.781,21.2,11.48,24.108720414,136.6,30.50976,14.17868,33.643430589,9.38976,2.73868,9.781,21.12,11.44,24.0193255526,0.0
2020-06-02 06:30:00,32.9936,13.7248,35.7344060536,9.7536,2.8448,10.16,23.24,10.88,25.6607092653,136.24,32.9136,13.6448,35.6298418745,9.7536,2.8448,10.16,23.16,10.8,25.5543655762,0.0
2020-06-02 07:00:00,34.57472,13.41096,37.0845670219,10.73472,3.13096,11.182,23.84,10.28,25.9619721901,136.01,34.49472,13.33096,36.9810789783,10.73472,3.13096,11.182,23.76,10.2,25.8568675597,0.0
2020-06-02 07:30:00,37.18608,12.75094,39.3114616448,12.58608,3.67094,13.1105,24.6,9.08,26.2222500941,135.7,37.02608,12.63094,39.1212377801,12.58608,3.67094,13.1105,24.44,8.96,26.0306588468,0.0
2020-06-02 08:00:00,38.90672,12.68446,40.9222236279,15.78672,4.6044599999999996,16.4445,23.12,8.08,24.49123925,135.39,38.86672,12.60446,40.8594460982,15.78672,4.6044599999999996,16.4445,23.08,8.0,24.427165206,0.0
2020-06-02 08:30:00,40.28224,12.24232,42.101463851,19.48224,5.68232,20.294,20.8,6.5600000000000005,21.8099426868,135.96,40.20224,12.20232,42.0132921157,19.48224,5.68232,20.294,20.72,6.52,21.7216205657,0.0
2020-06-02 09:00:00,40.11264,12.30452,41.9574200851,21.75264,6.34452,22.659,18.36,5.96,19.303139641,135.96,40.11264,12.26452,41.9457070342,21.75264,6.34452,22.659,18.36,5.92,19.2908268356,0.0
2020-06-02 09:30:00,40.7376,12.8218,42.7077347678,24.8976,7.2618,25.935,15.84,5.5600000000000005,16.787471519,135.91,40.6576,12.7418,42.6074395499,24.8976,7.2618,25.935,15.76,5.48,16.6855626216,0.0
2020-06-02 10:00:00,39.92288,12.28084,41.7690720342,24.96288,7.28084,26.003,14.96,5.0,15.7734460407,135.56,39.76288,12.20084,41.5926330328,24.96288,7.28084,26.003,14.8,4.92,15.5963585494,0.0
2020-06-02 10:30:00,36.11792,12.63606,38.2645287107,28.23792,8.23606,29.4145,7.88,4.4,9.0252091389,135.48,36.07792,12.63606,38.2267749601,28.23792,8.23606,29.4145,7.84,4.4,8.9903058902,0.0
2020-06-02 11:00:00,35.10048,12.71764,37.33339073,29.34048,8.55764,30.563,5.76,4.16,7.1051530596,135.58,35.02048,12.67764,37.2445509491,29.34048,8.55764,30.563,5.68,4.12,7.0168938997,0.0
2020-06-02 11:30:00,34.73296,13.68878,37.3331114194,32.53296,9.48878,33.8885,2.2,4.2,4.7413078365,135.54,34.73296,13.60878,37.3038523942,32.53296,9.48878,33.8885,2.2,4.12,4.670588828,0.0
2020-06-02 12:00:00,35.25472,13.66596,37.8107622906,33.41472,9.74596,34.807,1.8399999999999999,3.92,4.3303579529,135.48,35.13472,13.62596,37.6844176736,33.41472,9.74596,34.807,1.72,3.88,4.2441489135,0.0
2020-06-02 12:30:00,35.94416,13.26538,38.3138740491,30.94416,9.02538,32.2335,5.0,4.24,6.5557303178,135.51,35.90416,13.22538,38.2625062097,30.94416,9.02538,32.2335,4.96,4.2,6.499353814,0.0
2020-06-02 13:00:00,35.24,13.75,37.8275045437,31.92,9.31,33.25,3.32,4.44,5.544005772,135.64,35.04,13.63,37.5975863587,31.92,9.31,33.25,3.12,4.32,5.3288647947,0.0
2020-06-02 13:30:00,34.63296,13.66128,37.2299944883,30.79296,8.98128,32.076,3.84,4.68,6.0537591627,135.97,34.55296,13.58128,37.1262469312,30.79296,8.98128,32.076,3.76,4.6,5.9411783343,0.0
2020-06-02 14:00:00,33.08944,13.66442,35.7998242098,32.44944,9.46442,33.8015,0.64,4.2,4.2484820819,135.92,33.04944,13.62442,35.7475915923,32.44944,9.46442,33.8015,0.6000000000000001,4.16,4.2030465141,0.0
2020-06-02 14:30:00,36.05792,14.44356,38.8431463736,34.29792,10.00356,35.727,1.76,4.44,4.7761072015,135.92,36.09792,14.40356,38.8654392616,34.29792,10.00356,35.727,1.8,4.4,4.7539457296,0.0
2020-06-02 15:00:00,34.85168,14.27174,37.6606181767,33.57168,9.79174,34.9705,1.28,4.48,4.6592703291,135.92,34.89168,14.27174,37.697637802,33.57168,9.79174,34.9705,1.32,4.48,4.6704175402,0.0
2020-06-02 15:30:00,32.35648,14.45064,35.4367435637,31.71648,9.25064,33.038,0.64,5.2,5.2392365856,136.04,32.31648,14.37064,35.3676430314,31.71648,9.25064,33.038,0.6000000000000001,5.12,5.1550363723,0.0
2020-06-02 16:00:00,33.2576,14.1918,36.159025775,31.3776,9.1518,32.685,1.88,5.04,5.3792192742000005,136.09,33.1376,14.1518,36.0329568173,31.3776,9.1518,32.685,1.76,5.0,5.3007169326,0.0
2020-06-02 16:30:00,35.60608,13.49344,38.0771040916,28.84608,8.41344,30.048,6.76,5.08,8.4560037843,135.85,35.52608,13.41344,37.9739744141,28.84608,8.41344,30.048,6.68,5.0,8.3440038351,0.0
2020-06-02 17:00:00,38.33392,13.23406,40.5540351463,27.13392,7.91406,28.2645,11.2,5.32,12.3992903023,135.97,38.17392,13.19406,40.3897435923,27.13392,7.91406,28.2645,11.04,5.28,12.2376468326,0.0
2020-06-02 17:30:00,41.26784,12.12812,43.0130900192,22.10784,6.44812,23.029,19.16,5.68,19.9841937541,135.84,41.06784,12.08812,42.8099302429,22.10784,6.44812,23.029,18.96,5.64,19.7810818713,0.0
2020-06-02 18:00:00,42.02544,11.03742,43.4506875371,17.54544,5.11742,18.2765,24.48,5.92,25.185646706,135.68,41.78544,11.03742,43.2186028956,17.54544,5.11742,18.2765,24.24,5.92,24.9524347509,0.0
2020-06-02 18:30:00,42.16832,10.39076,43.4296569754,13.40832,3.9107600000000002,13.967,28.76,6.48,29.4809769173,135.55,41.84832,10.31076,43.0998104242,13.40832,3.9107600000000002,13.967,28.44,6.4,29.1512195285,0.0
2020-06-02 19:00:00,45.9144,9.7667,46.9416718519,9.0744,2.6467,9.4525,36.84,7.12,37.5217270391,135.51,45.5944,9.6867,46.612031368,9.0744,2.6467,9.4525,36.52,7.04,37.1923648078,0.0
2020-06-02 19:30:00,45.32784,9.84062,46.3837350916,7.40784,2.16062,7.7165,37.92,7.68,38.6899056603,135.44,44.96784,9.84062,46.0319936159,7.40784,2.16062,7.7165,37.56,7.68,38.3371360433,0.0
2020-06-02 20:00:00,44.72944,9.68442,45.7658256066,5.08944,1.48442,5.3015,39.64,8.2,40.4792490049,135.58,44.28944,9.56442,45.3104030599,5.08944,1.48442,5.3015,39.2,8.08,40.0240727563,0.0
2020-06-02 20:30:00,44.04048,9.59514,45.0736130153,3.96048,1.15514,4.1255,40.08,8.44,40.9590038941,135.58,43.64048,9.47514,44.6572477057,3.96048,1.15514,4.1255,39.68,8.32,40.5428760697,0.0
2020-06-02 21:00:00,44.07376,9.26818,45.0377117653,3.11376,0.9081800000000001,3.2435,40.96,8.36,41.8044399556,135.17,43.67376,9.22818,44.6380624428,3.11376,0.9081800000000001,3.2435,40.56,8.32,41.4045408138,0.0
2020-06-02 21:30:00,43.66304,9.13672,44.608751545,2.66304,0.7767200000000001,2.774,41.0,8.36,41.8436327295,135.04,43.30304,9.05672,44.2399983092,2.66304,0.7767200000000001,2.774,40.64,8.28,41.4749080771,0.0
2020-06-02 22:00:00,43.2088,9.1159,44.1599369367,2.7288,0.7959,2.8425000000000002,40.48,8.32,41.3261757244,135.17,42.8088,8.9959,43.7437946942,2.7288,0.7959,2.8425000000000002,40.08,8.2,40.9102236611,0.0
2020-06-02 22:30:00,42.64592,9.23506,43.6343995702,2.72592,0.7950600000000001,2.8395,39.92,8.44,40.8024509068,135.75,42.36592,9.19506,43.3522814377,2.72592,0.7950600000000001,2.8395,39.64,8.4,40.5202369193,0.0
2020-06-02 23:00:00,40.24672,9.57696,41.3704802196,2.52672,0.7369600000000001,2.632,37.72,8.84,38.7420185329,136.13,39.92672,9.49696,41.0406532502,2.52672,0.7369600000000001,2.632,37.4,8.76,38.4122063933,0.0
2020-06-02 23:30:00,37.63632,10.19726,38.9932903799,2.59632,0.75726,2.7045,35.04,9.44,36.2893262544,136.24,37.39632,10.11726,38.740724044,2.59632,0.75726,2.7045,34.8,9.36,36.0367812103,0.0
2020-06-03 00:00:00,34.93808,10.95194,36.6144018639,2.57808,0.75194,2.6855,32.36,10.2,33.9294798074,135.89,34.69808,10.87194,36.3614608487,2.57808,0.75194,2.6855,32.12,10.12,33.6765318879,0.0
2020-06-03 00:30:00,33.91984,11.06162,35.6779341141,2.67984,0.7816200000000001,2.7915,31.24,10.28,32.887930917,136.11,33.63984,10.94162,35.3745372189,2.67984,0.7816200000000001,2.7915,30.96,10.16,32.584462555,0.0
2020-06-03 01:00:00,33.74176,11.20468,35.5534980248,2.62176,0.76468,2.731,31.12,10.44,32.8245030427,136.2,33.46176,11.16468,35.275196127,2.62176,0.76468,2.731,30.84,10.4,32.5463607797,0.0
2020-06-03 01:30:00,32.8368,11.6724,34.8496822941,2.7168,0.7924,2.83,30.12,10.88,32.0248153781,136.05,32.5568,11.5524,34.5456679194,2.7168,0.7924,2.83,29.84,10.76,31.7207061712,0.0
2020-06-03 02:00:00,32.23232,12.16276,34.4507646272,3.71232,1.08276,3.867,28.52,11.08,30.596679558399998,136.33,31.95232,12.08276,34.1605597524,3.71232,1.08276,3.867,28.24,11.0,30.3067253262,0.0
2020-06-03 02:30:00,31.38144,13.07292,33.9955293208,5.46144,1.59292,5.689,25.92,11.48,28.3484884959,136.33,31.14144,12.99292,33.743225326,5.46144,1.59292,5.689,25.68,11.4,28.0966617234,0.0
2020-06-03 03:00:00,30.56496,13.19478,33.2914253082,5.60496,1.6347800000000001,5.8385,24.96,11.56,27.5070027448,136.54,30.32496,13.11478,33.039380343,5.60496,1.6347800000000001,5.8385,24.72,11.48,27.255619604,0.0
2020-06-03 03:30:00,30.41024,12.91132,33.0376282593,4.77024,1.3913200000000001,4.969,25.64,11.52,28.1090732683,136.13,30.13024,12.79132,32.7329990957,4.77024,1.3913200000000001,4.969,25.36,11.4,27.8044888462,0.0
2020-06-03 04:00:00,29.9224,13.1707,32.6927722937,5.5224,1.6107,5.7525,24.4,11.56,26.9998814812,136.19,29.6424,13.0907,32.4042945341,5.5224,1.6107,5.7525,24.12,11.48,26.7126337152,0.0
2020-06-03 04:30:00,30.16736,13.07548,32.8791390794,5.60736,1.63548,5.841,24.56,11.44,27.0936745385,135.83,29.88736,12.99548,32.5904401351,5.60736,1.63548,5.841,24.28,11.36,26.8061187045,0.0
2020-06-03 05:00:00,29.76512,13.18816,32.5559508047,5.44512,1.58816,5.672,24.32,11.6,26.9448028384,135.95,29.48512,13.06816,32.2513427193,5.44512,1.58816,5.672,24.04,11.48,26.6404204171,0.0
2020-06-03 05:30:00,30.08384,13.06612,32.7987945053,5.16384,1.5061200000000001,5.379,24.92,11.56,27.4707116763,135.05,29.763840000000002,12.98612,32.4734581497,5.16384,1.5061200000000001,5.379,24.6,11.48,27.1468303859,0.0
2020-06-03 06:00:00,31.61648,12.61314,34.0395814935,4.29648,1.2531400000000001,4.4755,27.32,11.36,29.5877001472,134.71,31.29648,12.53314,33.7127462342,4.29648,1.2531400000000001,4.4755,27.0,11.28,29.2615515652,0.0
2020-06-03 06:30:00,33.99104,11.74572,35.9632136857,4.75104,1.38572,4.949,29.24,10.36,31.021076706,134.24,33.63104,11.62572,35.5837633901,4.75104,1.38572,4.949,28.88,10.24,30.6416709727,0.0
2020-06-03 07:00:00,36.60608,11.58344,38.3950670686,7.48608,2.18344,7.798,29.12,9.4,30.5995816965,134.6,36.20608,11.46344,37.9775023613,7.48608,2.18344,7.798,28.72,9.28,30.1820608972,0.0
2020-06-03 07:30:00,39.3488,10.7634,40.7943481502,7.8288,2.2834,8.155,31.52,8.48,32.6407843043,134.18,38.9088,10.6434,40.3382781115,7.8288,2.2834,8.155,31.08,8.36,32.18471687,0.0
2020-06-03 08:00:00,41.9648,10.9014,43.3576401687,12.0048,3.5014000000000003,12.505,29.96,7.4,30.8603564464,134.41,41.644800000000004,10.8214,43.0278057191,12.0048,3.5014000000000003,12.505,29.64,7.32,30.5305093308,0.0
2020-06-03 08:30:00,43.75312,11.20466,45.1650297847,17.43312,5.08466,18.1595,26.32,6.12,27.0221538742,134.35,43.43312,11.12466,44.8351867739,17.43312,5.08466,18.1595,26.0,6.04,26.6923509643,0.0
2020-06-03 09:00:00,44.15376,11.95318,45.7431200756,21.23376,6.19318,22.1185,22.92,5.76,23.6326892249,134.02,43.83376,11.91318,45.4238084428,21.23376,6.19318,22.1185,22.6,5.72,23.31262319,0.0
2020-06-03 09:30:00,44.57872,12.61546,46.3293870869,24.73872,7.21546,25.7695,19.84,5.4,20.5617508982,134.05,44.29872,12.57546,46.0490910643,24.73872,7.21546,25.7695,19.56,5.36,20.2811045064,0.0
2020-06-03 10:00:00,44.78656,14.74108,47.150136757,33.94656,9.90108,35.361,10.84,4.84,11.8714447309,134.29,44.54656,14.66108,46.8971563594,33.94656,9.90108,35.361,10.6,4.76,11.619707397300001,0.0
2020-06-03 10:30:00,56.83296,18.52628,59.7763196676,50.35296,14.68628,52.451,6.48,3.84,7.5323303166999995,134.26,56.91296,18.48628,59.8400164121,50.35296,14.68628,52.451,6.5600000000000005,3.8,7.5811344797,0.0
2020-06-03 11:00:00,71.94768,20.00974,74.6783660256,57.90768,16.88974,60.3205,14.04,3.12,14.3824893534,134.31,72.10768,20.00974,74.8325277526,57.90768,16.88974,60.3205,14.2,3.12,14.538720714,0.0
2020-06-03 11:30:00,90.17232,21.77526,92.764267055,67.25232,19.61526,70.0545,22.92,2.16,23.0215551169,134.38,90.25232,21.73526,92.8326601614,67.25232,19.61526,70.0545,23.0,2.12,23.0974977,0.0
2020-06-03 12:00:00,110.49984,23.59912,112.9917390998,77.61984,22.63912,80.854,32.88,0.96,32.8940116131,134.24,110.37984,23.55912,112.8660321514,77.61984,22.63912,80.854,32.76,0.92,32.7729156469,0.0
2020-06-03 12:30:00,114.02496,24.52228,116.6320441362,79.82496,23.28228,83.151,34.2,1.24,34.2224721492,134.13,113.90496,24.44228,116.4979182827,79.82496,23.28228,83.151,34.08,1.16,34.0997360694,0.0
2020-06-03 13:00:00,117.50752,24.85136,120.1066499008,81.22752,23.69136,84.612,36.28,1.16,36.2985399155,134.13,117.50752,24.85136,120.1066499008,81.22752,23.69136,84.612,36.28,1.16,36.2985399155,0.0
2020-06-03 13:30:00,121.03536,25.46698,123.6855910794,82.51536,24.06698,85.9535,38.52,1.4,38.5454329331,133.96,120.99536,25.46698,123.6464484401,82.51536,24.06698,85.9535,38.48,1.4,38.5054593532,0.0
2020-06-03 14:00:00,108.5464,24.1977,111.2108341766,76.1064,22.1977,79.2775,32.44,2.0,32.5015938071,134.18,108.5464,24.1577,111.2021376694,76.1064,22.1977,79.2775,32.44,1.96,32.4991569121,0.0
2020-06-03 14:30:00,95.64224,22.99232,98.3670923185,69.64224,20.31232,72.544,26.0,2.68,26.1377581288,134.5,95.68224,22.95232,98.396646512,69.64224,20.31232,72.544,26.04,2.64,26.173482764,0.0
2020-06-03 15:00:00,88.58064,22.21602,91.3240457243,66.02064,19.25602,68.7715,22.56,2.96,22.7533557965,134.68,88.62064,22.21602,91.3628446287,66.02064,19.25602,68.7715,22.6,2.96,22.7930164744,0.0
2020-06-03 15:30:00,81.23776,21.94768,84.1503078259,62.35776,18.18768,64.956,18.88,3.76,19.2507662185,134.89,81.19776,21.82768,84.0804605316,62.35776,18.18768,64.956,18.84,3.64,19.1884131705,0.0
2020-06-03 16:00:00,68.3736,20.3823,71.3469503921,56.8536,16.5823,59.2225,11.52,3.8,12.1305564588,134.99,68.4536,20.3823,71.4236200864,56.8536,16.5823,59.2225,11.6,3.8,12.2065556157,0.0
2020-06-03 16:30:00,57.64896,19.21428,60.7666943728,52.84896,15.41428,55.051,4.8,3.8,6.122091146,134.88,57.68896,19.13428,60.7794107984,52.84896,15.41428,55.051,4.84,3.7199999999999998,6.1044246248,0.0
2020-06-03 17:00:00,61.99296,19.78628,65.0739883963,56.59296,16.50628,58.951,5.4,3.2800000000000002,6.3181009805,134.43,62.07296,19.78628,65.1502052138,56.59296,16.50628,58.951,5.48,3.2800000000000002,6.3866109949,0.0
2020-06-03 17:30:00,59.95776,19.87768,63.1668833045,56.35776,16.43768,58.706,3.6,3.44,4.9793172223,134.3,60.03776,19.83768,63.2302631151,56.35776,16.43768,58.706,3.68,3.4,5.0102295357,0.0
2020-06-03 18:00:00,74.46192,21.73806,77.5701023762,63.42192,18.49806,66.0645,11.04,3.24,11.50561602,134.19,74.54192,21.69806,77.6357111454,63.42192,18.49806,66.0645,11.12,3.2,11.5712747785,0.0
2020-06-03 18:30:00,100.51264,24.56452,103.4707999515,75.99264,22.16452,79.159,24.52,2.4,24.6371751627,133.87,100.55264,24.56452,103.5096568142,75.99264,22.16452,79.159,24.56,2.4,24.6769852292,0.0
2020-06-03 19:00:00,111.57328,25.77554,114.5119001338,80.69328,23.53554,84.0555,30.88,2.24,30.96113693,133.9,111.53328,25.73554,114.4639269231,80.69328,23.53554,84.0555,30.84,2.2,30.9183699441,0.0
2020-06-03 19:30:00,122.97008,27.17294,125.9365286303,85.21008,24.85294,88.7605,37.76,2.32,37.8312040517,134.05,122.97008,27.17294,125.9365286303,85.21008,24.85294,88.7605,37.76,2.32,37.8312040517,0.0
2020-06-03 20:00:00,125.11824,27.83782,128.1776821566,85.15824,24.83782,88.7065,39.96,3.0,40.0724543795,134.24,124.91824,27.79782,127.9737687241,85.15824,24.83782,88.7065,39.76,2.96,39.8700288437,0.0
2020-06-03 20:30:00,131.27936,28.31648,134.2985234528,87.75936,25.59648,91.416,43.52,2.7199999999999998,43.6049171539,134.29,131.15936,28.23648,134.1643638169,87.75936,25.59648,91.416,43.4,2.64,43.4802207906,0.0
2020-06-03 21:00:00,134.94768,28.67474,137.960563392,88.98768,25.95474,92.6955,45.96,2.7199999999999998,46.0404170268,134.29,134.78768,28.67474,137.8040616014,88.98768,25.95474,92.6955,45.8,2.7199999999999998,45.8806974664,0.0
2020-06-03 21:30:00,136.92368,28.91274,139.9429908179,89.80368,26.19274,93.5455,47.12,2.7199999999999998,47.1984406522,133.95,136.80368,28.83274,139.8090617859,89.80368,26.19274,93.5455,47.0,2.64,47.0740862896,0.0
2020-06-03 22:00:00,132.23984,28.72162,135.3229719547,86.67984,25.28162,90.2915,45.56,3.44,45.6896837371,134.19,132.19984,28.72162,135.2838835614,86.67984,25.28162,90.2915,45.52,3.44,45.649797370900004,0.0
2020-06-03 22:30:00,119.70992,27.95706,122.9311276701,79.66992,23.23706,82.9895,40.04,4.72,40.3172419692,134.75,119.66992,27.91706,122.8830826105,79.66992,23.23706,82.9895,40.0,4.68,40.272849415,0.0
2020-06-03 23:00:00,102.16384,26.83112,105.6284015026,69.36384,20.23112,72.254,32.8,6.6,33.4574356459,135.53,102.12384,26.79112,105.5795567674,69.36384,20.23112,72.254,32.76,6.5600000000000005,33.4103457031,0.0
2020-06-03 23:30:00,92.4992,26.2906,96.1628704282,63.2592,18.4506,65.895,29.24,7.84,30.2728128855,135.55,92.4592,26.2506,96.1134624545,63.2592,18.4506,65.895,29.2,7.8,30.2238316565,0.0
2020-06-04 00:00:00,84.90688,25.90284,88.7701266835,58.22688,16.98284,60.653,26.68,8.92,28.13163344,136.56,84.90688,25.82284,88.746815926,58.22688,16.98284,60.653,26.68,8.84,28.1063693849,0.0
2020-06-04 00:30:00,88.56688,26.35034,92.4036398149,59.48688,17.35034,61.9655,29.08,9.0,30.4408672675,136.79,88.44688,26.27034,92.2658189442,59.48688,17.35034,61.9655,28.96,8.92,30.3026071486,0.0
2020-06-04 01:00:00,75.42832,25.25826,79.545025968,52.58832,15.33826,54.7795,22.84,9.92,24.9012449488,136.83,75.34832,25.17826,79.4437795139,52.58832,15.33826,54.7795,22.76,9.84,24.7960319406,0.0
2020-06-04 01:30:00,71.33136,25.06498,75.6069847425,50.69136,14.784980000000001,52.8035,20.64,10.28,23.0583607397,137.0,71.25136,24.98498,75.5050033273,50.69136,14.784980000000001,52.8035,20.56,10.2,22.9511132628,0.0
2020-06-04 02:00:00,82.57408,26.15244,86.6165619602,56.61408,16.51244,58.973,25.96,9.64,27.6920782896,136.81,82.49408,26.03244,86.5041106965,56.61408,16.51244,58.973,25.88,9.52,27.5754383465,0.0
2020-06-04 02:30:00,73.4816,25.2588,77.7016892738,52.0416,15.1788,54.21,21.44,10.08,23.6913486319,136.96,73.3216,25.0588,77.4854856344,52.0416,15.1788,54.21,21.28,9.88,23.4617305415,0.0
2020-06-04 03:00:00,108.98816,28.77488,112.7227250345,69.30816,20.21488,72.196,39.68,8.56,40.5928072446,136.68,108.94816,28.73488,112.6738429983,69.30816,20.21488,72.196,39.64,8.52,40.5452833262,0.0
2020-06-04 03:30:00,125.17584,30.07462,128.7380040542,77.05584,22.47462,80.2665,48.12,7.6,48.7164694944,136.45,125.09584,30.07462,128.6602190013,77.05584,22.47462,80.2665,48.04,7.6,48.6374505911,0.0
2020-06-04 04:00:00,132.78784,30.52312,136.2507662599,80.78784,23.56312,84.154,52.0,6.96,52.4637169861,136.29,132.62784,30.40312,136.0679743687,80.78784,23.56312,84.154,51.84,6.84,52.2893029213,0.0
2020-06-04 04:30:00,128.5048,30.2689,132.0215510068,78.5448,22.9089,81.8175,49.96,7.36,50.499219796,136.35,128.2648,30.1889,131.7696042426,78.5448,22.9089,81.8175,49.72,7.28,50.2501422884,0.0
2020-06-04 05:00:00,121.1888,29.7734,124.7925502304,74.7888,21.8134,77.905,46.4,7.96,47.0778249285,136.51,121.1088,29.6934,124.6957875832,74.7888,21.8134,77.905,46.32,7.88,46.9854956343,0.0
2020-06-04 05:30:00,109.70288,28.65334,113.3831370771,69.30288,20.21334,72.1905,40.4,8.44,41.2721891835,136.38,109.58288,28.61334,113.2569239166,69.30288,20.21334,72.1905,40.28,8.4,41.1465478503,0.0
2020-06-04 06:00:00,119.71952,29.56486,123.316034707,74.75952,21.80486,77.8745,44.96,7.76,45.6247652049,136.12,119.59952,29.52486,123.1899449722,74.75952,21.80486,77.8745,44.84,7.72,45.4997142848,0.0
2020-06-04 06:30:00,131.17168,30.14174,134.590245279,81.81168,23.86174,85.2205,49.36,6.28,49.7578938461,135.54,131.01168,30.06174,134.4163996998,81.81168,23.86174,85.2205,49.2,6.2,49.5891117081,0.0
2020-06-04 07:00:00,123.55808,28.85944,126.8836727495,79.19808,23.09944,82.498,44.36,5.76,44.7323954199,135.2,123.39808,28.739440000000002,126.7005981012,79.19808,23.09944,82.498,44.2,5.64,44.5583841718,0.0
2020-06-04 07:30:00,141.65616,29.35638,144.6660454725,89.81616,26.19638,93.5585,51.84,3.16,51.9362224271,134.8,141.61616,29.35638,144.6268779302,89.81616,26.19638,93.5585,51.8,3.16,51.8962965923,0.0
2020-06-04 08:00:00,113.5344,26.3942,116.5620597665,77.0544,22.4742,80.265,36.48,3.92,36.6900095394,135.11,113.4944,26.3942,116.5230991049,77.0544,22.4742,80.265,36.44,3.92,36.6502387441,0.0
2020-06-04 08:30:00,69.20656,21.64358,72.5120162611,55.96656,16.32358,58.2985,13.24,5.32,14.2688471854,135.04,69.24656,21.60358,72.5382708689,55.96656,16.32358,58.2985,13.28,5.28,14.291144111,0.0
2020-06-04 09:00:00,86.08064,23.25852,89.1674567059,64.52064,18.81852,67.209,21.56,4.44,22.0124328506,134.79,86.00064,23.17852,89.0693767229,64.52064,18.81852,67.209,21.48,4.36,21.9180291085,0.0
2020-06-04 09:30:00,91.62288,23.61334,94.6168165045,67.38288,19.65334,70.1905,24.24,3.96,24.5613354686,134.79,91.66288,23.61334,94.6555513208,67.38288,19.65334,70.1905,24.28,3.96,24.6008129947,0.0
2020-06-04 10:00:00,92.60992,23.79456,95.6178768223,67.72992,19.75456,70.552,24.88,4.04,25.2058723317,134.79,92.68992,23.75456,95.6854241272,67.72992,19.75456,70.552,24.96,4.0,25.278480967,0.0
2020-06-04 10:30:00,88.47872,23.23296,91.4781630948,65.11872,18.99296,67.832,23.36,4.24,23.7416764362,134.93,88.51872,23.19296,91.5067056778,65.11872,18.99296,67.832,23.4,4.2,23.7739353074,0.0
2020-06-04 11:00:00,77.5048,21.9189,80.5445975857,60.0648,17.5189,62.5675,17.44,4.4,17.9864838142,135.01,77.5448,21.9189,80.5830886989,60.0648,17.5189,62.5675,17.48,4.4,18.0252711491,0.0
2020-06-04 11:30:00,66.1448,20.7389,69.3198134753,54.7848,15.9789,57.0675,11.36,4.76,12.3169476738,135.2,66.2648,20.6589,69.4104737648,54.7848,15.9789,57.0675,11.48,4.68,12.3972900265,0.0
2020-06-04 12:00:00,44.74816,15.27488,47.2833985919,34.26816,9.99488,35.696,10.48,5.28,11.734939284,135.29,44.58816,15.23488,47.1190575118,34.26816,9.99488,35.696,10.32,5.24,11.574109037,0.0
2020-06-04 12:30:00,47.29008,13.39294,49.1500000839,27.13008,7.91294,28.2605,20.16,5.48,20.8915293839,135.18,47.09008,13.35294,48.9466713991,27.13008,7.91294,28.2605,19.96,5.44,20.6880448569,0.0
2020-06-04 13:00:00,46.95152,14.42086,49.1162542693,30.79152,8.98086,32.0745,16.16,5.44,17.0510762124,135.14,46.83152,14.34086,48.9780719409,30.79152,8.98086,32.0745,16.04,5.36,16.911865657,0.0
2020-06-04 13:30:00,46.31536,15.96698,48.9903768331,35.95536,10.48698,37.4535,10.36,5.48,11.7200682592,135.19,46.11536,15.92698,48.7882682604,35.95536,10.48698,37.4535,10.16,5.44,11.5247212548,0.0
2020-06-04 14:00:00,46.41552,14.82786,48.726439733,30.81552,8.98786,32.0995,15.6,5.84,16.6572987006,135.49,46.25552,14.78786,48.5618567793,30.81552,8.98786,32.0995,15.44,5.8,16.4934411206,0.0
2020-06-04 14:30:00,45.79296,11.89128,47.3117081239,22.39296,6.53128,23.326,23.4,5.36,24.0060325752,135.41,45.47296,11.81128,46.9818733811,22.39296,6.53128,23.326,23.08,5.28,23.676249703,0.0
2020-06-04 15:00:00,45.86416,13.27538,47.746799753,26.86416,7.83538,27.9835,19.0,5.44,19.7634409959,135.41,45.70416,13.23538,47.5819874012,26.86416,7.83538,27.9835,18.84,5.4,19.5986121958,0.0
2020-06-04 15:30:00,44.1848,15.3289,46.768276922,31.0248,9.0489,32.3175,13.16,6.28,14.5816322817,135.27,44.0248,15.2889,46.6040071051,31.0248,9.0489,32.3175,13.0,6.24,14.4200416088,0.0
2020-06-04 16:00:00,43.50992,13.86706,45.666273019,25.18992,7.34706,26.2395,18.32,6.52,19.4456370428,135.24,43.22992,13.78706,45.3752025522,25.18992,7.34706,26.2395,18.04,6.44,19.1550306708,0.0
2020-06-04 16:30:00,45.48352,12.68436,47.2191018572,20.72352,6.04436,21.587,24.76,6.64,25.6348824846,135.5,45.24352,12.56436,46.9557157777,20.72352,6.04436,21.587,24.52,6.52,25.3720476115,0.0
2020-06-04 17:00:00,48.06464,10.950520000000001,49.2962828883,14.50464,4.23052,15.109,33.56,6.72,34.2261888033,135.5,47.82464,10.91052,49.0533957826,14.50464,4.23052,15.109,33.32,6.68,33.9830075185,0.0
2020-06-04 17:30:00,49.2496,11.2628,50.5210229904,15.8496,4.6228,16.51,33.4,6.64,34.0536282942,135.31,48.9696,11.1828,50.2302373078,15.8496,4.6228,16.51,33.12,6.5600000000000005,33.7634121498,0.0
2020-06-04 18:00:00,50.91936,9.72648,51.8400003472,9.759360000000001,2.84648,10.166,41.16,6.88,41.7310436007,135.26,50.59936,9.60648,51.5032007782,9.759360000000001,2.84648,10.166,40.84,6.76,41.395690597,0.0
2020-06-04 18:30:00,51.86672,8.77946,52.6045203519,6.78672,1.97946,7.0695,45.08,6.8,45.5899813556,135.18,51.62672,8.73946,52.3612106339,6.78672,1.97946,7.0695,44.84,6.76,45.3466999902,0.0
2020-06-04 19:00:00,51.00048,8.57514,51.7163609146,5.40048,1.5751400000000002,5.6255,45.6,7.0,46.1341522085,135.18,50.60048,8.49514,51.3086345545,5.40048,1.5751400000000002,5.6255,45.2,6.92,45.7266486854,0.0
2020-06-04 19:30:00,50.01024,8.66132,50.7547295235,4.05024,1.18132,4.219,45.96,7.48,46.5647076658,135.28,49.69024,8.58132,50.4257771799,4.05024,1.18132,4.219,45.64,7.4,46.23602059,0.0
2020-06-04 20:00:00,48.23248,9.14614,49.0919953134,3.7924800000000003,1.10614,3.9505,44.44,8.04,45.1614348753,135.2,47.87248,9.02614,48.7159680664,3.7924800000000003,1.10614,3.9505,44.08,7.92,44.7858549098,0.0
2020-06-04 20:30:00,46.88144,9.29042,47.7931095478,3.60144,1.05042,3.7515,43.28,8.24,44.0574170827,134.57,46.52144,9.25042,47.4322111002,3.60144,1.05042,3.7515,42.92,8.2,43.696297326,0.0
2020-06-04 21:00:00,46.23008,9.30044,47.1563196295,2.95008,0.8604400000000001,3.073,43.28,8.44,44.0952605163,133.62,45.95008,9.22044,46.8660470469,2.95008,0.8604400000000001,3.073,43.0,8.36,43.8051321194,0.0
2020-06-04 21:30:00,45.31408,9.40994,46.2808039802,2.9140800000000002,0.84994,3.0355,42.4,8.56,43.2554458999,133.65,45.07408,9.36994,46.037685253,2.9140800000000002,0.84994,3.0355,42.16,8.52,43.0122773171,0.0
2020-06-04 22:00:00,43.916,9.7455,44.984328674,3.516,1.0255,3.6625,40.4,8.72,41.3303568821,133.82,43.596,9.6655,44.6545978176,3.516,1.0255,3.6625,40.08,8.64,41.0006829211,0.0
2020-06-04 22:30:00,42.192,10.301,43.4312728918,2.952,0.861,3.075,39.24,9.44,40.3595242787,134.24,41.872,10.181,43.0919614894,2.952,0.861,3.075,38.92,9.32,40.020354821,0.0
2020-06-04 23:00:00,39.19872,10.92296,40.6921454927,3.43872,1.00296,3.582,35.76,9.92,37.1104298008,134.51,39.03872,10.84296,40.5165576129,3.43872,1.00296,3.582,35.6,9.84,36.9348832406,0.0
2020-06-04 23:30:00,36.60592,11.24506,38.2941869407,3.44592,1.00506,3.5895,33.16,10.24,34.705088964,134.66,36.24592,11.08506,37.9031037232,3.44592,1.00506,3.5895,32.8,10.08,34.3139388587,0.0
2020-06-05 00:00:00,34.34752,12.05136,36.4003764816,3.46752,1.01136,3.612,30.88,11.04,32.794145819,135.18,34.14752,11.93136,36.1719570054,3.46752,1.01136,3.612,30.68,10.92,32.5654540887,0.0
2020-06-05 00:30:00,32.71088,12.33234,34.9583792566,3.47088,1.01234,3.6155,29.24,11.32,31.3547444576,135.66,32.47088,12.21234,34.6914873744,3.47088,1.01234,3.6155,29.0,11.2,31.087618114,0.0
2020-06-05 01:00:00,31.4256,15.0108,34.8266055193,11.1456,3.2508,11.61,20.28,11.76,23.4430373459,136.33,31.2656,14.9308,34.6477493064,11.1456,3.2508,11.61,20.12,11.68,23.2644965559,0.0
2020-06-05 01:30:00,30.90576,18.13418,35.8331478585,20.34576,5.9341800000000005,21.1935,10.56,12.2,16.1354764417,136.62,30.74576,18.01418,35.6344277217,20.34576,5.9341800000000005,21.1935,10.4,12.08,15.9400878291,0.0
2020-06-05 02:00:00,37.31664,21.06902,42.8536489071,30.95664,9.02902,32.2465,6.36,12.04,13.6165781311,136.81,37.23664,20.86902,42.6858683202,30.95664,9.02902,32.2465,6.28,11.84,13.4023878469,0.0
2020-06-05 02:30:00,57.53968,24.37074,62.4879807855,44.05968,12.85074,45.8955,13.48,11.52,17.7319147302,136.67,57.53968,24.33074,62.4723913697,44.05968,12.85074,45.8955,13.48,11.48,17.7059538009,0.0
2020-06-05 03:00:00,61.46768,24.91974,66.3269864101,45.66768,13.31974,47.5705,15.8,11.6,19.6010203816,136.97,61.38768,24.79974,66.2078119247,45.66768,13.31974,47.5705,15.72,11.48,19.4655798783,0.0
2020-06-05 03:30:00,60.37328,24.66054,65.2156052724,45.05328,13.14054,46.9305,15.32,11.52,19.168015025,136.57,60.37328,24.50054,65.155271454,45.05328,13.14054,46.9305,15.32,11.36,19.0722835549,0.0
2020-06-05 04:00:00,63.615520000000004,24.36286,68.1210931522,46.77552,13.64286,48.7245,16.84,10.72,19.9625649655,136.29,63.53552,24.24286,68.003518752,46.77552,13.64286,48.7245,16.76,10.6,19.8307236378,0.0
2020-06-05 04:30:00,41.7376,21.5168,46.957426846,35.0976,10.2368,36.56,6.64,11.28,13.0892322158,135.86,41.6976,21.4368,46.8852454403,35.0976,10.2368,36.56,6.6,11.2,13.0,0.0
2020-06-05 05:00:00,39.20064,21.18352,44.5581832664,33.68064,9.82352,35.084,5.52,11.36,12.6301227231,136.08,39.28064,21.14352,44.6096078979,33.68064,9.82352,35.084,5.6,11.32,12.6294259569,0.0
2020-06-05 05:30:00,40.54848,21.59664,45.9412025267,35.50848,10.35664,36.988,5.04,11.24,12.3182466285,135.8,40.54848,21.47664,45.8849135991,35.50848,10.35664,36.988,5.04,11.12,12.2088492496,0.0
2020-06-05 06:00:00,79.5952,25.4436,83.5629860883,55.5552,16.2036,57.87,24.04,9.24,25.7545957064,135.17,79.6352,25.4436,83.6010876724,55.5552,16.2036,57.87,24.08,9.24,25.7919367245,0.0
2020-06-05 06:30:00,106.69712,27.77666,110.2534274163,70.13712,20.45666,73.0595,36.56,7.32,37.2856004377,134.38,106.57712,27.65666,110.1070994525,70.13712,20.45666,73.0595,36.44,7.2,37.1444962276,0.0
2020-06-05 07:00:00,50.97568,21.54624,55.3422118242,43.97568,12.82624,45.808,7.0,8.72,11.1820570558,134.38,51.05568,21.46624,55.3848528029,43.97568,12.82624,45.808,7.08,8.64,11.1703178111,0.0
2020-06-05 07:30:00,58.26032,21.67426,62.1613902117,48.94032,14.27426,50.9795,9.32,7.4,11.900520997000001,134.76,58.26032,21.63426,62.147454431,48.94032,14.27426,50.9795,9.32,7.36,11.8756894537,0.0
2020-06-05 08:00:00,77.53664,22.80152,80.8197986684,59.93664,17.48152,62.434,17.6,5.32,18.3864732888,134.79,77.57664,22.76152,80.8469038764,59.93664,17.48152,62.434,17.64,5.28,18.4132560945,0.0
2020-06-05 08:30:00,52.7496,18.8803,56.026654623,46.6296,13.6003,48.5725,6.12,5.28,8.0828707771,134.9,52.7496,18.8003,55.9997462517,46.6296,13.6003,48.5725,6.12,5.2,8.0308405538,0.0
2020-06-05 09:00:00,45.6952,16.2661,48.5039927454,35.3352,10.3061,36.8075,10.36,5.96,11.9520374832,134.42,45.6152,16.2261,48.4152124053,35.3352,10.3061,36.8075,10.28,5.92,11.8627484168,0.0
2020-06-05 09:30:00,45.92064,16.11352,48.6657035786,36.32064,10.59352,37.834,9.6,5.52,11.0738611153,134.06,45.92064,16.07352,48.6524739679,36.32064,10.59352,37.834,9.6,5.48,11.05397666,0.0
2020-06-05 10:00:00,72.58288,21.64834,75.7424919966,58.86288,17.16834,61.3155,13.72,4.48,14.4329068451,134.0,72.50288,21.60834,75.6543981924,58.86288,17.16834,61.3155,13.64,4.44,14.3444484035,0.0
2020-06-05 10:30:00,106.4832,24.9376,109.3643258837,74.8032,21.8176,77.92,31.68,3.12,31.8332656195,133.75,106.3232,24.9376,109.2085470648,74.8032,21.8176,77.92,31.52,3.12,31.6740398434,0.0
2020-06-05 11:00:00,87.18768,23.01974,90.1753845207,65.34768,19.05974,68.0705,21.84,3.96,22.1961077669,134.01,87.06768,22.97974,90.0491496409,65.34768,19.05974,68.0705,21.72,3.92,22.0709039235,0.0
