Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-05 11:30:00,67.56992,20.56456,70.6299880844,55.96992,16.32456,58.302,11.6,4.24,12.3506113209,133.56,67.40992,20.56456,70.476935535,55.96992,16.32456,58.302,11.44,4.24,12.2004590078,0.0
2020-06-05 12:00:00,65.75232,19.682760000000002,68.6351121992,53.63232,15.642759999999999,55.867,12.12,4.04,12.7756017471,133.36,65.71232,19.60276,68.5738813208,53.63232,15.642759999999999,55.867,12.08,3.96,12.7125135202,0.0
2020-06-05 12:30:00,70.53536,20.40448,73.427377826,55.69536,16.24448,58.016,14.84,4.16,15.4120472358,133.06,70.41536,20.40448,73.3121117415,55.69536,16.24448,58.016,14.72,4.16,15.2965355555,0.0
2020-06-05 13:00:00,104.01936,24.70398,106.9126460371,72.21936,21.06398,75.2285,31.8,3.64,32.0076490858,132.8,103.81936,24.70398,106.7180684732,72.21936,21.06398,75.2285,31.6,3.64,31.808954714,0.0
2020-06-05 13:30:00,114.59744,26.38092,117.5947541117,77.55744,22.62092,80.789,37.04,3.76,37.2303532081,133.0,114.31744,26.30092,117.3039448655,77.55744,22.62092,80.789,36.76,3.68,36.9437410125,0.0
2020-06-05 14:00:00,44.58064,16.08102,47.3923270905,34.70064,10.12102,36.1465,9.88,5.96,11.5384574359,133.48,44.66064,16.08102,47.4675886206,34.70064,10.12102,36.1465,9.96,5.96,11.607032351099999,0.0
2020-06-05 14:30:00,116.98096,26.05778,119.8480408728,78.78096,22.97778,82.0635,38.2,3.08,38.3239663918,132.95,116.66096,26.05778,119.535716364,78.78096,22.97778,82.0635,37.88,3.08,38.005010196,0.0
2020-06-05 15:00:00,129.72352,27.16936,132.5381671972,83.96352,24.48936,87.462,45.76,2.68,45.8384118399,133.16,129.44352,27.12936,132.2559149679,83.96352,24.48936,87.462,45.48,2.64,45.5565582545,0.0
2020-06-05 15:30:00,68.4648,18.1489,70.8294529857,43.0248,12.5489,44.8175,25.44,5.6,26.0490614034,133.79,68.3848,18.1089,70.7418767792,43.0248,12.5489,44.8175,25.36,5.5600000000000005,25.9623419591,0.0
2020-06-05 16:00:00,91.91584,21.67212,94.4362347206,57.43584,16.75212,59.829,34.48,4.92,34.8292520735,133.73,91.83584,21.63212,94.3491924936,57.43584,16.75212,59.829,34.4,4.88,34.7444153786,0.0
2020-06-05 16:30:00,60.06992,20.47206,63.4625915753,48.10992,14.03206,50.1145,11.96,6.44,13.5836372154,133.73,60.06992,20.43206,63.4496994843,48.10992,14.03206,50.1145,11.96,6.4,13.5647189429,0.0
2020-06-05 17:00:00,47.45104,11.87322,48.9139504666,17.53104,5.11322,18.2615,29.92,6.76,30.6741585052,133.13,47.53104,11.83322,48.9818829676,17.53104,5.11322,18.2615,30.0,6.72,30.7434285661,0.0
2020-06-05 17:30:00,49.07536,12.50698,50.6440076203,19.15536,5.5869800000000005,19.9535,29.92,6.92,30.7098160203,132.82,49.19536,12.46698,50.7504584792,19.15536,5.5869800000000005,19.9535,30.04,6.88,30.8177870718,0.0
2020-06-05 18:00:00,49.9552,17.3636,52.8868283413,15.2352,4.4436,15.87,34.72,12.92,37.0459822383,134.14,49.8752,8.0836,50.5260345169,15.2352,4.4436,15.87,34.64,3.64,34.8307220712,0.0
2020-06-05 18:30:00,49.31792,21.91106,53.966209645,16.83792,4.91106,17.5395,32.48,17.0,36.6599290779,135.62,49.15792,5.99106,49.521650807,16.83792,4.91106,17.5395,32.32,1.08,32.33803952,0.0
2020-06-05 19:00:00,61.94176,31.35968,69.4277405768,52.66176,15.35968,54.856,9.28,16.0,18.4964429013,135.28,61.74176,17.39968,64.1466584632,52.66176,15.35968,54.856,9.08,2.04,9.3063419237,0.0
2020-06-05 19:30:00,136.42256,39.43658,142.0083051059,90.50256,26.39658,94.2735,45.92,13.04,47.7356051601,135.58,135.02256,31.31658,138.6067094042,90.50256,26.39658,94.2735,44.52,4.92,44.7910348172,0.0
2020-06-05 20:00:00,70.24608,30.50844,76.5850942847,44.80608,13.06844,46.673,25.44,17.44,30.8439167422,135.86,69.72608,14.66844,71.2522937469,44.80608,13.06844,46.673,24.92,1.6,24.9713115394,0.0
2020-06-05 20:30:00,42.811840000000004,25.45512,49.8077983693,23.09184,6.73512,24.054,19.72,18.72,27.190380652,134.76,42.85184,7.53512,43.5092889485,23.09184,6.73512,24.054,19.76,0.8,19.7761877014,0.0
2020-06-05 21:00:00,49.51728,31.17754,58.5149555161,44.35728,12.93754,46.2055,5.16,18.24,18.9558223246,134.95,49.15728,13.17754,50.8928849394,44.35728,12.93754,46.2055,4.8,0.24,4.8059962547,0.0
2020-06-05 21:30:00,77.55312,34.19466,84.7570716474,58.95312,17.19466,61.4095,18.6,17.0,25.1984126484,134.02,76.71312,17.87466,78.7680534878,58.95312,17.19466,61.4095,17.76,0.68,17.7730132504,0.0
2020-06-05 22:00:00,114.3704,37.4397,120.3425092486,77.2104,22.5197,80.4275,37.16,14.92,40.043376481,134.48,113.1704,25.3197,115.9682139392,77.2104,22.5197,80.4275,35.96,2.8,36.0688452823,0.0
2020-06-05 22:30:00,125.46624,38.75932,131.3166488554,82.14624,23.95932,85.569,43.32,14.8,45.7784053894,135.22,124.18624,27.07932,127.104334218,82.14624,23.95932,85.569,42.04,3.12,42.1556164704,0.0
2020-06-05 23:00:00,143.76256,40.90908,149.4698179707,90.20256,26.30908,93.961,53.56,14.6,55.5142648335,136.69,142.28256,29.94908,145.4003929603,90.20256,26.30908,93.961,52.08,3.64,52.2070493324,0.0
2020-06-05 23:30:00,144.82144,40.94292,150.4977480954,89.22144,26.02292,92.939,55.6,14.92,57.5670600257,135.75,143.30144,29.14292,146.2347855067,89.22144,26.02292,92.939,54.08,3.12,54.1699252353,0.0
2020-06-06 00:00:00,135.84688,37.09534,140.8205917309,83.84688,24.45534,87.3405,52.0,12.64,53.5141999847,136.07,134.92688,27.81534,137.7641320731,83.84688,24.45534,87.3405,51.08,3.36,51.1903897231,0.0
2020-06-06 00:30:00,152.53264,31.89202,155.8310213181,91.65264,26.73202,95.4715,60.88,5.16,61.0982814816,133.03,152.13264,31.85202,155.4313074366,91.65264,26.73202,95.4715,60.48,5.12,60.6963326734,0.0
2020-06-06 01:00:00,153.23984,32.11662,156.5692365807,91.59984,26.71662,95.4165,61.64,5.4,61.8760826168,133.47,152.95984,32.15662,156.3034256267,91.59984,26.71662,95.4165,61.36,5.44,61.600675321,0.0
2020-06-06 01:30:00,152.44096,32.43028,155.8523960246,91.44096,26.67028,95.251,61.0,5.76,61.2713440362,133.96,152.20096,32.35028,155.6010052699,91.44096,26.67028,95.251,60.76,5.68,61.0249129455,0.0
2020-06-06 02:00:00,149.99264,32.34452,153.4404119787,90.87264,26.50452,94.659,59.12,5.84,59.407743603,134.19,149.71264,32.34452,153.1667148887,90.87264,26.50452,94.659,58.84,5.84,59.1291061999,0.0
2020-06-06 02:30:00,142.42272,31.85496,145.9416652255,86.86272,25.33496,90.482,55.56,6.52,55.9412549019,134.37,142.18272,31.85496,145.7074615221,86.86272,25.33496,90.482,55.32,6.52,55.7028975907,0.0
2020-06-06 03:00:00,155.1536,33.0198,158.6283290746,92.9136,27.0998,96.785,62.24,5.92,62.5209085027,134.91,154.9536,32.9798,158.4243837324,92.9136,27.0998,96.785,62.04,5.88,62.3180230752,0.0
2020-06-06 03:30:00,159.89552,33.32286,163.3309227141,94.77552,27.64286,98.7245,65.12,5.68,65.3672456204,134.73,159.65552,33.28286,163.0878102013,94.77552,27.64286,98.7245,64.88,5.64,65.1246804215,0.0
2020-06-06 04:00:00,163.16064,33.16852,166.4978833625,96.44064,28.12852,100.459,66.72,5.04,66.9100889254,134.73,162.92064,33.16852,166.2627007389,96.44064,28.12852,100.459,66.48,5.04,66.6707732069,0.0
2020-06-06 04:30:00,163.59792,33.10606,166.914021691,96.63792,28.18606,100.6645,66.96,4.92,67.1405093814,134.91,163.27792,33.02606,166.5845124814,96.63792,28.18606,100.6645,66.64,4.84,66.8155311286,0.0
2020-06-06 05:00:00,164.5888,33.3334,167.9303088814,96.8688,28.2534,100.905,67.72,5.08,67.91027021,135.37,164.3888,33.3334,167.734293217,96.8688,28.2534,100.905,67.52,5.08,67.7108322206,0.0
2020-06-06 05:30:00,164.8144,33.4892,168.182380064,96.8544,28.2492,100.89,67.96,5.24,68.1617135935,135.37,164.5744,33.4492,167.939221494,96.8544,28.2492,100.89,67.72,5.2,67.9193521759,0.0
2020-06-06 06:00:00,165.35968,33.56824,168.7324820727,97.39968,28.40824,101.458,67.96,5.16,68.1556101873,135.31,165.15968,33.56824,168.5364845795,97.39968,28.40824,101.458,67.76,5.16,67.9561858847,0.0
2020-06-06 06:30:00,163.90688,33.26784,167.2489596069,97.46688,28.42784,101.528,66.44,4.84,66.6160581241,134.86,163.66688,33.22784,167.0057991807,97.46688,28.42784,101.528,66.2,4.8,66.3737900078,0.0
2020-06-06 07:00:00,162.728,33.109,166.0620602817,97.608,28.469,101.675,65.12,4.64,65.2850978402,134.83,162.408,33.069,165.7405117194,97.608,28.469,101.675,64.8,4.6,64.9630664301,0.0
2020-06-06 07:30:00,162.97152,32.90336,166.2598791964,98.41152,28.70336,102.512,64.56,4.2,64.6964728559,134.42,162.73152,32.90336,166.0246328133,98.41152,28.70336,102.512,64.32,4.2,64.4569810028,0.0
2020-06-06 08:00:00,157.72096,32.08028,160.9504445107,96.96096,28.28028,101.001,60.76,3.8,60.8787122071,134.29,157.52096,32.08028,160.7544624706,96.96096,28.28028,101.001,60.56,3.8,60.6791034871,0.0
2020-06-06 08:30:00,152.59632,31.52226,155.8181303734,95.59632,27.88226,99.5795,57.0,3.64,57.1161063099,135.06,152.47632,31.52226,155.7006134742,95.59632,27.88226,99.5795,56.88,3.64,56.9963507604,0.0
2020-06-06 09:00:00,146.68096,30.79528,149.8787953541,93.24096,27.19528,97.126,53.44,3.6,53.5611202273,135.0,146.48096,30.75528,149.6748438797,93.24096,27.19528,97.126,53.24,3.56,53.3588905432,0.0
2020-06-06 09:30:00,162.3776,32.0818,165.516545617,101.2176,29.5218,105.435,61.16,2.56,61.2135540546,135.26,162.2576,32.0818,165.3988229976,101.2176,29.5218,105.435,61.04,2.56,61.0936592455,0.0
2020-06-06 10:00:00,182.40336,33.30098,185.4182866069,110.88336,32.34098,115.5035,71.52,0.96,71.5264426628,134.65,182.20336,33.26098,185.2143546971,110.88336,32.34098,115.5035,71.32,0.92,71.3259335726,0.0
2020-06-06 10:30:00,190.77904,33.99722,193.7845532313,114.77904,33.47722,119.5615,76.0,0.52,76.0017789265,134.3,190.57904,33.99722,193.5876583232,114.77904,33.47722,119.5615,75.8,0.52,75.8017836202,0.0
2020-06-06 11:00:00,208.5096,36.6553,211.7070247069,123.0696,35.8953,128.1975,85.44,0.76,85.443380083,133.49,208.2696,36.6553,211.4706535249,123.0696,35.8953,128.1975,85.2,0.76,85.2033896039,0.0
2020-06-06 11:30:00,202.84672,36.48696,206.1021350321,121.80672,35.52696,126.882,81.04,0.96,81.0456858815,133.83,202.60672,36.48696,205.8659302536,121.80672,35.52696,126.882,80.8,0.96,80.805702769,0.0
2020-06-06 12:00:00,177.98352,33.14686,181.0437729375,109.94352,32.06686,114.5245,68.04,1.08,68.0485708887,134.37,177.74352,33.14686,180.8078350898,109.94352,32.06686,114.5245,67.8,1.08,67.8086012243,0.0
2020-06-06 12:30:00,159.58272,32.49996,162.8585027642,100.18272,29.21996,104.357,59.4,3.2800000000000002,59.4904899963,134.62,159.38272,32.45996,162.6545432436,100.18272,29.21996,104.357,59.2,3.24,59.288595868,0.0
2020-06-06 13:00:00,155.62976,31.65868,158.8171722988,97.70976,28.49868,101.781,57.92,3.16,58.0061376063,134.75,155.50976,31.65868,158.6995824651,97.70976,28.49868,101.781,57.8,3.16,57.8863161723,0.0
2020-06-06 13:30:00,165.55168,32.37424,168.6874333387,101.67168,29.65424,105.908,63.88,2.7199999999999998,63.9378823547,134.62,165.27168,32.29424,168.3972866385,101.67168,29.65424,105.908,63.6,2.64,63.6547688708,0.0
2020-06-06 14:00:00,184.72416,34.28288,187.8785010287,110.68416,32.28288,115.296,74.04,2.0,74.0670075,134.48,184.48416,34.28288,187.6425355616,110.68416,32.28288,115.296,73.8,2.0,73.8270952971,0.0
2020-06-06 14:30:00,190.70032,35.18926,193.9198186557,113.38032,33.06926,118.1045,77.32,2.12,77.3490581714,134.29,190.50032,35.10926,193.7086266996,113.38032,33.06926,118.1045,77.12,2.04,77.1469766096,0.0
2020-06-06 15:00:00,193.52544,35.00492,196.6658088011,114.80544,33.48492,119.589,78.72,1.52,78.7346734292,134.67,193.28544,35.00492,196.4296457773,114.80544,33.48492,119.589,78.48,1.52,78.4947182937,0.0
2020-06-06 15:30:00,201.76672,35.69696,204.9001763123,118.68672,34.61696,123.632,83.08,1.08,83.0870194435,134.63,201.52672,35.69696,204.6638508071,118.68672,34.61696,123.632,82.84,1.08,82.8470397781,0.0
2020-06-06 16:00:00,189.40864,34.69752,192.5605120496,112.92864,32.93752,117.634,76.48,1.76,76.5002483656,134.89,189.20864,34.69752,192.3637890685,112.92864,32.93752,117.634,76.28,1.76,76.3003014411,0.0
2020-06-06 16:30:00,185.56176,34.74218,188.786084883,112.12176,32.70218,116.7935,73.44,2.04,73.4683278699,134.86,185.32176,34.74218,188.5501890761,112.12176,32.70218,116.7935,73.2,2.04,73.2284207122,0.0
2020-06-06 17:00:00,178.28864,34.06252,181.513345024,109.92864,32.06252,114.509,68.36,2.0,68.3892506173,134.65,178.12864,34.06252,181.3561900157,109.92864,32.06252,114.509,68.2,2.0,68.229319211,0.0
2020-06-06 17:30:00,171.57984,33.90912,174.8984560069,107.61984,31.38912,112.104,63.96,2.52,64.0096242764,134.78,171.41984,33.86912,174.7337369691,107.61984,31.38912,112.104,63.8,2.48,63.848182433,0.0
2020-06-06 18:00:00,172.45648,34.12814,175.8009312656,108.09648,31.52814,112.6005,64.36,2.6,64.4124956821,134.18,172.29648,34.12814,175.643977865,108.09648,31.52814,112.6005,64.2,2.6,64.2526264055,0.0
2020-06-06 18:30:00,165.71712,33.30916,169.0315473543,104.87712,30.58916,109.247,60.84,2.7199999999999998,60.9007717521,133.92,165.55712,33.30916,168.8746876314,104.87712,30.58916,109.247,60.68,2.7199999999999998,60.7409318335,0.0
2020-06-06 19:00:00,159.29296,32.37878,162.550399876,101.41296,29.578780000000002,105.6385,57.88,2.8,57.9476867528,132.72,159.05296,32.33878,162.3072419107,101.41296,29.578780000000002,105.6385,57.64,2.76,57.7060412782,0.0
2020-06-06 19:30:00,155.85792,32.11356,159.1319325673,98.85792000000001,28.83356,102.977,57.0,3.2800000000000002,57.0942939356,132.38,155.69792,32.11356,158.9752277187,98.85792000000001,28.83356,102.977,56.84,3.2800000000000002,56.9345589251,0.0
2020-06-06 20:00:00,152.84368,32.26274,156.2116349964,96.76368,28.22274,100.7955,56.08,4.04,56.225332369,132.81,152.60368,32.22274,155.9685485047,96.76368,28.22274,100.7955,55.84,4.0,55.9830831591,0.0
2020-06-06 20:30:00,148.39808,31.91944,151.7920972831,94.07808,27.43944,97.998,54.32,4.48,54.5044291778,132.86,148.19808,31.95944,151.6050022948,94.07808,27.43944,97.998,54.12,4.52,54.3084229195,0.0
2020-06-06 21:00:00,147.15296,31.94628,150.5807372893,93.07296,27.14628,96.951,54.08,4.8,54.2925998641,133.3,146.91296,31.90628,150.3377148935,93.07296,27.14628,96.951,53.84,4.76,54.0500064755,0.0
2020-06-06 21:30:00,139.56528,31.48654,143.0729519604,89.16528,26.00654,92.8805,50.4,5.48,50.6970452788,133.4,139.40528,31.44654,142.9080717449,89.16528,26.00654,92.8805,50.24,5.44,50.5336640271,0.0
2020-06-06 22:00:00,114.46512,29.21066,118.1335107167,76.42512,22.29066,79.6095,38.04,6.92,38.6642987781,133.34,114.26512,29.17066,117.9298310583,76.42512,22.29066,79.6095,37.84,6.88,38.460369213,0.0
2020-06-06 22:30:00,113.63392,29.19656,117.3247923092,75.55392,22.03656,78.702,38.08,7.16,38.7472837758,133.92,113.43392,29.19656,117.1310946009,75.55392,22.03656,78.702,37.88,7.16,38.5507457775,0.0
2020-06-06 23:00:00,81.82848,26.96164,86.1558481509,58.42848,17.04164,60.863,23.4,9.92,25.4158690585,135.0,81.70848,26.92164,86.0293578042,58.42848,17.04164,60.863,23.28,9.88,25.2897765906,0.0
2020-06-06 23:30:00,46.17808,23.03694,51.6053841866,38.93808,11.35694,40.5605,7.24,11.68,13.741906709,135.4,46.13808,22.99694,51.5517378509,38.93808,11.35694,40.5605,7.2,11.64,13.6868403951,0.0
2020-06-07 00:00:00,60.85888,25.11384,65.8369822698,46.05888,13.43384,47.978,14.8,11.68,18.8537105101,136.31,60.73888,25.03384,65.6955454259,46.05888,13.43384,47.978,14.68,11.6,18.7099545697,0.0
2020-06-07 00:30:00,50.28144,24.25042,55.8238844819,40.08144,11.69042,41.7515,10.2,12.56,16.1800370828,136.67,50.20144,24.21042,55.7344508778,40.08144,11.69042,41.7515,10.12,12.52,16.0985962121,0.0
2020-06-07 01:00:00,54.80784,24.68062,60.1085046316,41.96784,12.24062,43.7165,12.84,12.44,17.877896968,137.02,54.72784,24.64062,60.0191354907,41.96784,12.24062,43.7165,12.76,12.4,17.7926276868,0.0
2020-06-07 01:30:00,57.48512,24.88316,62.6395296358,43.48512,12.68316,45.297,14.0,12.2,18.5698680663,136.78,57.40512,24.80316,62.5343469479,43.48512,12.68316,45.297,13.92,12.12,18.4569986726,0.0
2020-06-07 02:00:00,48.49904,23.84722,54.0448589845,39.65904,11.56722,41.3115,8.84,12.28,15.1308955452,137.01,48.45904,23.80722,53.9913167264,39.65904,11.56722,41.3115,8.8,12.24,15.0750655057,0.0
2020-06-07 02:30:00,31.85872,20.82046,38.0587650174,27.49872,8.02046,28.6445,4.36,12.8,13.5221891719,137.09,31.89872,20.74046,38.0485876039,27.49872,8.02046,28.6445,4.4,12.72,13.4595096493,0.0
2020-06-07 03:00:00,30.8648,19.4989,36.5081221134,22.1448,6.4589,23.0675,8.72,13.04,15.6869372409,137.25,30.9048,19.4989,36.5419452718,22.1448,6.4589,23.0675,8.76,13.04,15.7092074911,0.0
2020-06-07 03:30:00,30.70832,17.46826,35.3290393961,14.90832,4.34826,15.5295,15.8,13.12,20.537146832,136.92,30.74832,17.38826,35.3243650849,14.90832,4.34826,15.5295,15.84,13.04,20.5169978311,0.0
2020-06-07 04:00:00,31.41488,16.40934,35.4423634179,11.41488,3.32934,11.8905,20.0,13.08,23.897414086,136.98,31.45488,16.36934,35.459339642,11.41488,3.32934,11.8905,20.04,13.04,23.9090610439,0.0
2020-06-07 04:30:00,30.39168,16.73924,34.6966333958,13.23168,3.8592400000000002,13.783,17.16,12.88,21.4560014914,136.79,30.47168,16.65924,34.7282818377,13.23168,3.8592400000000002,13.783,17.24,12.8,21.4722518614,0.0
2020-06-07 05:00:00,29.67584,16.56212,33.9846921216,12.07584,3.52212,12.579,17.6,13.04,21.9043739924,136.87,29.75584,16.52212,34.0351357188,12.07584,3.52212,12.579,17.68,13.0,21.9449857598,0.0
2020-06-07 05:30:00,29.39792,17.58106,34.2539248999,15.15792,4.42106,15.7895,14.24,13.16,19.3897704989,136.87,29.43792,17.54106,34.2677679438,15.15792,4.42106,15.7895,14.28,13.12,19.3920808579,0.0
2020-06-07 06:00:00,30.05024,16.61132,34.3358832157,11.97024,3.49132,12.469,18.08,13.12,22.3387734668,136.83,30.09024,16.53132,34.3323037998,11.97024,3.49132,12.469,18.12,13.04,22.3243364963,0.0
2020-06-07 06:30:00,30.81824,17.57032,35.4750625313,16.21824,4.73032,16.894,14.6,12.84,19.442880445,136.51,30.89824,17.53032,35.5248272959,16.21824,4.73032,16.894,14.68,12.8,19.476714302,0.0
2020-06-07 07:00:00,31.85808,17.80694,36.4969090945,18.53808,5.40694,19.3105,13.32,12.4,18.1984175136,136.39,31.97808,17.76694,36.5822601468,18.53808,5.40694,19.3105,13.44,12.36,18.2593318607,0.0
2020-06-07 07:30:00,33.50544,17.80242,37.9412792016,20.30544,5.92242,21.1515,13.2,11.88,17.7587837421,136.22,33.58544,17.76242,37.9932276103,20.30544,5.92242,21.1515,13.28,11.84,17.7916834504,0.0
2020-06-07 08:00:00,34.58832,17.66326,38.8373870677,19.82832,5.78326,20.6545,14.76,11.88,18.9470842084,135.9,34.66832,17.58326,38.8723995124,19.82832,5.78326,20.6545,14.84,11.8,18.9595780544,0.0
2020-06-07 08:30:00,36.07744,17.68592,40.1792663348,21.27744,6.20592,22.164,14.8,11.48,18.7304671592,135.94,36.15744,17.64592,40.2335551499,21.27744,6.20592,22.164,14.88,11.44,18.7693366958,0.0
2020-06-07 09:00:00,36.83536,18.68698,41.3043214186,25.39536,7.40698,26.4535,11.44,11.28,16.0658644336,135.29,36.91536,18.64698,41.3576313037,25.39536,7.40698,26.4535,11.52,11.24,16.0949681578,0.0
2020-06-07 09:30:00,39.56432,20.57626,44.5950433641,34.20432,9.97626,35.6295,5.36,10.6,11.8781143285,136.09,39.64432,20.49626,44.6292368549,34.20432,9.97626,35.6295,5.44,10.52,11.843310348,0.0
2020-06-07 10:00:00,55.72784,23.36062,60.4260764724,47.72784,13.92062,49.7165,8.0,9.44,12.3739080326,135.97,55.60784,23.32062,60.2999435045,47.72784,13.92062,49.7165,7.88,9.4,12.2659854883,0.0
2020-06-07 10:30:00,87.04656,26.47858,90.9847174346,63.76656,18.59858,66.4235,23.28,7.88,24.5774856322,135.54,86.88656,26.43858,90.820002318,63.76656,18.59858,66.4235,23.12,7.84,24.4131112315,0.0
2020-06-07 11:00:00,100.53856,27.45208,104.2190901093,71.21856,20.77208,74.186,29.32,6.68,30.0713285373,135.09,100.37856,27.41208,104.0542043245,71.21856,20.77208,74.186,29.16,6.64,29.9064407779,0.0
2020-06-07 11:30:00,111.4408,28.3869,114.9994260692,77.4408,22.5869,80.6675,34.0,5.8,34.4911582873,135.0,111.2808,28.3469,114.8345034746,77.4408,22.5869,80.6675,33.84,5.76,34.3267126303,0.0
2020-06-07 12:00:00,117.96464,28.89302,121.4514837087,81.64464,23.81302,85.0465,36.32,5.08,36.6735435975,135.03,117.76464,28.85302,121.247710071,81.64464,23.81302,85.0465,36.12,5.04,36.4699328214,0.0
2020-06-07 12:30:00,115.29264,29.04202,118.8942040801,80.37264,23.44202,83.7215,34.92,5.6,35.3661759312,134.84,115.09264,29.00202,118.6904922319,80.37264,23.44202,83.7215,34.72,5.5600000000000005,35.1623662457,0.0
2020-06-07 13:00:00,143.51136,31.46748,146.9207703036,94.31136,27.50748,98.241,49.2,3.96,49.3591085819,134.53,143.43136,31.46748,146.8426277652,94.31136,27.50748,98.241,49.12,3.96,49.279366879,0.0
2020-06-07 13:30:00,151.1648,31.7714,154.4675325659,97.6848,28.4914,101.755,53.48,3.2800000000000002,53.5804889862,134.31,151.0448,31.7314,154.3418716778,97.6848,28.4914,101.755,53.36,3.24,53.4582753182,0.0
2020-06-07 14:00:00,162.89328,33.05054,166.2123908241,102.89328,30.01054,107.1805,60.0,3.04,60.0769639712,134.27,162.73328,33.05054,166.0555889269,102.89328,30.01054,107.1805,59.84,3.04,59.9171694926,0.0
2020-06-07 14:30:00,156.73664,32.52652,160.0760719839,100.13664,29.20652,104.309,56.6,3.32,56.6972874131,134.27,156.61664,32.52652,159.9585772261,100.13664,29.20652,104.309,56.48,3.32,56.5774937586,0.0
2020-06-07 15:00:00,157.10528,32.77404,160.4874035612,100.02528,29.17404,104.193,57.08,3.6,57.1934122081,134.33,156.98528,32.73404,160.3617644933,100.02528,29.17404,104.193,56.96,3.56,57.0711415691,0.0
2020-06-07 15:30:00,158.82976,33.08368,162.2387824905,100.94976,29.44368,105.156,57.88,3.64,57.9943445519,134.33,158.70976,33.12368,162.129473249,100.94976,29.44368,105.156,57.76,3.68,57.8771111926,0.0
2020-06-07 16:00:00,150.10112,32.15616,153.5068886116,97.22112,28.35616,101.272,52.88,3.8,53.0163597392,134.3,150.02112,32.11616,153.4202860746,97.22112,28.35616,101.272,52.8,3.76,52.9337094865,0.0
2020-06-07 16:30:00,141.744,31.122,145.1204341917,94.224,27.482,98.15,47.52,3.64,47.6592068755,134.22,141.624,31.082,144.9946485219,94.224,27.482,98.15,47.4,3.6,47.5365122827,0.0
2020-06-07 17:00:00,141.36912,30.83266,144.6923668071,95.28912,27.79266,99.2595,46.08,3.04,46.180168904,133.85,141.32912,30.87266,144.6618169921,95.28912,27.79266,99.2595,46.04,3.08,46.1429084476,0.0
2020-06-07 17:30:00,132.74112,29.98616,136.0859093749,91.70112,26.74616,95.522,41.04,3.24,41.1676960735,133.97,132.62112,29.94616,135.9600454869,91.70112,26.74616,95.522,40.92,3.2,41.0449314776,0.0
2020-06-07 18:00:00,136.98112,30.55116,140.3467157215,93.50112,27.27116,97.397,43.48,3.2800000000000002,43.6035411406,133.78,136.94112,30.55116,140.3076752149,93.50112,27.27116,97.397,43.44,3.2800000000000002,43.5636545758,0.0
2020-06-07 18:30:00,139.69584,31.04962,143.1048797751,93.97584,27.40962,97.8915,45.72,3.64,45.8646704992,133.63,139.61584,31.00962,143.018108334,93.97584,27.40962,97.8915,45.64,3.6,45.7817605603,0.0
2020-06-07 19:00:00,141.33488,31.09434,144.7149138294,93.85488,27.37434,97.7655,47.48,3.7199999999999998,47.6255057716,133.76,141.21488,31.09434,144.5977189082,93.85488,27.37434,97.7655,47.36,3.7199999999999998,47.5058733211,0.0
2020-06-07 19:30:00,142.09904,31.32722,145.5112775074,93.41904,27.24722,97.3115,48.68,4.08,48.8506786033,133.86,142.05904,31.32722,145.4722157618,93.41904,27.24722,97.3115,48.64,4.08,48.810818473,0.0
2020-06-07 20:00:00,144.21984,31.73412,147.6699584269,93.57984,27.29412,97.479,50.64,4.44,50.8342719039,133.1,144.09984,31.69412,147.5441667115,93.57984,27.29412,97.479,50.52,4.4,50.7112453012,0.0
2020-06-07 20:30:00,144.28752,31.80886,147.7521302799,93.28752,27.20886,97.1745,51.0,4.6,51.2070307673,133.0,144.20752,31.80886,147.6740071883,93.28752,27.20886,97.1745,50.92,4.6,51.1273547135,0.0
2020-06-07 21:00:00,144.04528,31.87654,147.5301884112,92.28528,26.91654,96.1305,51.76,4.96,51.9971076119,133.0,143.92528,31.83654,147.4043808788,92.28528,26.91654,96.1305,51.64,4.92,51.8738469751,0.0
2020-06-07 21:30:00,141.80656,31.70358,145.3073206822,91.00656,26.54358,94.7985,50.8,5.16,51.061390502,133.07,141.72656,31.66358,145.2205223371,91.00656,26.54358,94.7985,50.72,5.12,50.9777677032,0.0
2020-06-07 22:00:00,138.64496,31.35978,142.1473205342,89.00496,25.95978,92.7135,49.64,5.4,49.93285091,133.12,138.52496,31.35978,142.0302796753,89.00496,25.95978,92.7135,49.52,5.4,49.8135563878,0.0
2020-06-07 22:30:00,138.63456,31.42008,142.150492977,88.11456,25.70008,91.786,50.52,5.72,50.8427851322,133.6,138.55456,31.42008,142.0724727877,88.11456,25.70008,91.786,50.44,5.72,50.7632938254,0.0
2020-06-07 23:00:00,133.47312,31.21966,137.075675935,84.27312,24.57966,87.7845,49.2,6.64,49.6460431455,134.12,133.35312,31.17966,136.9497200123,84.27312,24.57966,87.7845,49.08,6.6,49.5217770279,0.0
2020-06-07 23:30:00,126.10736,30.91298,129.8409741902,79.10736,23.07298,82.4035,47.0,7.84,47.6494029343,134.27,126.02736,30.87298,129.7537527883,79.10736,23.07298,82.4035,46.92,7.8,47.5639190984,0.0
2020-06-08 00:00:00,106.8888,29.8109,110.9680373993,68.6088,20.0109,71.4675,38.28,9.8,39.514534035,135.47,106.8088,29.7709,110.8802337852,68.6088,20.0109,71.4675,38.2,9.76,39.4271175715,0.0
2020-06-08 00:30:00,110.63296,30.39128,114.7313459278,69.91296,20.39128,72.826,40.72,10.0,41.9299224898,136.19,110.51296,30.35128,114.6050370865,69.91296,20.39128,72.826,40.6,9.96,41.803846713,0.0
2020-06-08 01:00:00,99.60784,29.44062,103.8675690264,64.04784,18.68062,66.7165,35.56,10.76,37.1522704555,136.58,99.52784,29.44062,103.7908523958,64.04784,18.68062,66.7165,35.48,10.76,37.0757063318,0.0
2020-06-08 01:30:00,96.1376,29.2018,100.4747891613,62.8176,18.3218,65.435,33.32,10.88,35.0513451953,136.58,96.0576,29.1218,100.3750056189,62.8176,18.3218,65.435,33.24,10.8,34.9505021423,0.0
2020-06-08 02:00:00,104.7856,29.9258,108.9751140077,67.9056,19.8058,70.735,36.88,10.12,38.2432843778,136.46,104.7056,29.9258,108.8981917986,67.9056,19.8058,70.735,36.8,10.12,38.1661420634,0.0
2020-06-08 02:30:00,106.42688,30.18284,110.6240688865,68.78688,20.06284,71.653,37.64,10.12,38.9767109952,136.6,106.30688,30.14284,110.4977082957,68.78688,20.06284,71.653,37.52,10.08,38.8504414389,0.0
2020-06-08 03:00:00,108.63104,30.44572,112.8168636233,69.55104,20.28572,72.449,39.08,10.16,40.3791035066,136.86,108.55104,30.40572,112.7290383788,69.55104,20.28572,72.449,39.0,10.12,40.2916169941,0.0
2020-06-08 03:30:00,123.1056,31.3658,127.0385853235,76.5456,22.3258,79.735,46.56,9.04,47.4294760671,136.72,123.0256,31.3258,126.9511874738,76.5456,22.3258,79.735,46.48,9.0,47.3433247671,0.0
2020-06-08 04:00:00,109.76512,30.06316,113.8076234608,69.88512,20.38316,72.797,39.88,9.68,41.0379921536,136.75,109.64512,30.06316,113.6918903396,69.88512,20.38316,72.797,39.76,9.68,40.9213880507,0.0
2020-06-08 04:30:00,98.13536,28.89448,102.3007324353,64.09536,18.69448,66.766,34.04,10.2,35.5353570406,136.75,98.09536,28.85448,102.2510668384,64.09536,18.69448,66.766,34.0,10.16,35.4855688978,0.0
2020-06-08 05:00:00,95.39168,28.60924,99.5894634316,62.43168,18.20924,65.033,32.96,10.4,34.5618518022,136.85,95.31168,28.56924,99.501345813,62.43168,18.20924,65.033,32.88,10.36,34.4735260744,0.0
2020-06-08 05:30:00,90.58576,28.23418,94.8838702575,60.18576,17.55418,62.6935,30.4,10.68,32.2214586883,136.23,90.54576,28.19418,94.8337832202,60.18576,17.55418,62.6935,30.36,10.64,32.1704709322,0.0
2020-06-08 06:00:00,76.79392,26.71156,81.3069098331,53.59392,15.63156,55.827,23.2,11.08,25.7100447296,136.31,76.75392,26.67156,81.255992691,53.59392,15.63156,55.827,23.16,11.04,25.6567184184,0.0
2020-06-08 06:30:00,92.53184,27.69012,96.5861489003,62.57184,18.25012,65.179,29.96,9.44,31.4120231758,135.26,92.45184,27.65012,96.4980406817,62.57184,18.25012,65.179,29.88,9.4,31.3237034847,0.0
2020-06-08 07:00:00,82.30512,26.05566,86.3309341792,59.02512,17.21566,61.4845,23.28,8.84,24.9018874787,135.2,82.26512,26.01566,86.2807309534,59.02512,17.21566,61.4845,23.24,8.8,24.8503038211,0.0
2020-06-08 07:30:00,53.95488,21.85184,58.2119574246,46.39488,13.53184,48.328,7.5600000000000005,8.32,11.2417080553,134.54,53.99488,21.85184,58.2490341345,46.39488,13.53184,48.328,7.6,8.32,11.2686467688,0.0
2020-06-08 08:00:00,50.35136,20.76248,54.4641168991,45.95136,13.40248,47.866,4.4,7.36,8.574940233,134.6,50.31136,20.68248,54.3966719938,45.95136,13.40248,47.866,4.36,7.28,8.4857527657,0.0
2020-06-08 08:30:00,48.25056,19.83808,52.1695884438,45.25056,13.19808,47.136,3.0,6.64,7.2862610439,134.6,48.17056,19.79808,52.0803880784,45.25056,13.19808,47.136,2.92,6.6,7.2170908266,0.0
2020-06-08 09:00:00,45.30528,18.57404,48.964919665,43.38528,12.65404,45.193,1.92,5.92,6.2235681084,134.71,45.30528,18.53404,48.949760312,43.38528,12.65404,45.193,1.92,5.88,6.1855315051,0.0
2020-06-08 09:30:00,53.85264,19.61202,57.3126352862,48.45264,14.13202,50.4715,5.4,5.48,7.6935297491,134.84,53.81264,19.61202,57.2750517438,48.45264,14.13202,50.4715,5.36,5.48,7.6655071587,0.0
2020-06-08 10:00:00,47.58176,18.39468,51.013607371,45.10176,13.15468,46.981,2.48,5.24,5.797240723,134.94,47.62176,18.35468,51.0365193112,45.10176,13.15468,46.981,2.52,5.2,5.7784426968,0.0
2020-06-08 10:30:00,45.13888,17.72384,48.4938448878,42.93888,12.52384,44.728,2.2,5.2,5.6462376854,134.94,45.09888,17.68384,48.441998043,42.93888,12.52384,44.728,2.16,5.16,5.59385377,0.0
2020-06-08 11:00:00,48.8912,18.2966,52.2026341194,45.4512,13.2566,47.345,3.44,5.04,6.1020652242,134.81,48.8512,18.2566,52.1511570821,45.4512,13.2566,47.345,3.4,5.0,6.0464865831,0.0
2020-06-08 11:30:00,45.328,17.214,48.4865896924,43.248,12.614,45.05,2.08,4.6,5.0484056889,134.71,45.328,17.174,48.4724030764,43.248,12.614,45.05,2.08,4.5600000000000005,5.0119856345,0.0
2020-06-08 12:00:00,44.73232,14.99026,47.1772015644,36.17232,10.55026,37.6795,8.56,4.44,9.6429870891,134.87,44.73232,14.95026,47.1645070646,36.17232,10.55026,37.6795,8.56,4.4,9.624635058,0.0
2020-06-08 12:30:00,45.38464,15.82052,48.0630253001,37.78464,11.02052,39.359,7.6,4.8,8.9888820217,135.23,45.38464,15.82052,48.0630253001,37.78464,11.02052,39.359,7.6,4.8,8.9888820217,0.0
2020-06-08 13:00:00,45.30352,15.99186,48.0431942178,37.82352,11.03186,39.3995,7.48,4.96,8.9750766013,135.36,45.30352,15.91186,48.0166243404,37.82352,11.03186,39.3995,7.48,4.88,8.9311141522,0.0
2020-06-08 13:30:00,45.40496,14.67478,47.7174974265,32.48496,9.47478,33.8385,12.92,5.2,13.9271820552,135.49,45.36496,14.67478,47.6794375371,32.48496,9.47478,33.8385,12.88,5.2,13.8900827931,0.0
2020-06-08 14:00:00,44.56176,14.22718,46.7778056887,30.40176,8.86718,31.6685,14.16,5.36,15.1405151828,135.6,44.56176,14.18718,46.7656554605,30.40176,8.86718,31.6685,14.16,5.32,15.1264007616,0.0
2020-06-08 14:30:00,45.06624,14.20932,47.2532619255,30.06624,8.76932,31.319,15.0,5.44,15.955989471,135.65,44.98624,14.16932,47.1649384458,30.06624,8.76932,31.319,14.92,5.4,15.8671484521,0.0
2020-06-08 15:00:00,44.71872,13.52796,46.720120079,27.31872,7.96796,28.457,17.4,5.5600000000000005,18.2667347931,135.65,44.67872,13.48796,46.6702591143,27.31872,7.96796,28.457,17.36,5.52,18.2164760588,0.0
2020-06-08 15:30:00,43.8944,14.5092,46.2302415741,28.2144,8.2292,29.39,15.68,6.28,16.8908495938,135.48,43.8544,14.4692,46.1797157635,28.2144,8.2292,29.39,15.64,6.24,16.8388598189,0.0
2020-06-08 16:00:00,44.73008,13.98794,46.8662194149,26.29008,7.66794,27.3855,18.44,6.32,19.4929730929,135.54,44.73008,13.947940000000001,46.8542963564,26.29008,7.66794,27.3855,18.44,6.28,19.4800410677,0.0
2020-06-08 16:30:00,46.36656,14.62858,48.6194738664,29.44656,8.58858,30.6735,16.92,6.04,17.9657451835,135.38,46.32656,14.58858,48.5692992316,29.44656,8.58858,30.6735,16.88,6.0,17.9146420562,0.0
2020-06-08 17:00:00,49.168,14.279,51.1994342254,28.248,8.239,29.425,20.92,6.04,21.774480476,135.3,49.128,14.239,51.1498729715,28.248,8.239,29.425,20.88,6.0,21.7249718067,0.0
2020-06-08 17:30:00,50.82832,14.26826,52.7930048155,27.38832,7.98826,28.5295,23.44,6.28,24.2666849817,135.35,50.74832,14.22826,52.7051739913,27.38832,7.98826,28.5295,23.36,6.24,24.1790653252,0.0
2020-06-08 18:00:00,51.12384,13.65612,52.9163172358,24.60384,7.17612,25.629,26.52,6.48,27.3001978015,135.59,51.04384,13.61612,52.8287074023,24.60384,7.17612,25.629,26.44,6.44,27.2129968949,0.0
2020-06-08 18:30:00,50.68528,13.66154,52.494145234,23.52528,6.86154,24.5055,27.16,6.8,27.998314235,135.64,50.60528,13.62154,52.4064949777,23.52528,6.86154,24.5055,27.08,6.76,27.9110014152,0.0
2020-06-08 19:00:00,49.54832,13.46326,51.3448671695,20.78832,6.06326,21.6545,28.76,7.4,29.6967607661,135.8,49.50832,13.42326,51.2957859697,20.78832,6.06326,21.6545,28.72,7.36,29.6480690771,0.0
2020-06-08 19:30:00,47.72256,13.01408,49.465230326,17.60256,5.13408,18.336,30.12,7.88,31.1337244801,135.86,47.64256,12.97408,49.3775280386,17.60256,5.13408,18.336,30.04,7.84,31.0462107189,0.0
2020-06-08 20:00:00,46.04288,13.08584,47.8663348001,15.24288,4.4458400000000005,15.878,30.8,8.64,31.9888980742,136.21,45.92288,13.00584,47.7290559471,15.24288,4.4458400000000005,15.878,30.68,8.56,31.8517817398,0.0
2020-06-08 20:30:00,44.99264,12.46452,46.6872778495,12.15264,3.54452,12.659,32.84,8.92,34.0298692328,135.46,44.91264,12.42452,46.5995056733,12.15264,3.54452,12.659,32.76,8.88,33.9421861406,0.0
2020-06-08 21:00:00,44.2536,12.2273,45.9117411808,10.6536,3.1073,11.0975,33.6,9.12,34.8157205871,135.37,44.1736,12.1873,45.8239808206,10.6536,3.1073,11.0975,33.52,9.08,34.7280405436,0.0
2020-06-08 21:30:00,44.3904,11.2222,45.7869564942,8.0304,2.3422,8.365,36.36,8.88,37.4286521264,135.17,44.3104,11.1422,45.6898256617,8.0304,2.3422,8.365,36.28,8.8,37.3320023572,0.0
2020-06-08 22:00:00,43.50624,11.13932,44.9096578589,6.78624,1.97932,7.069,36.72,9.16,37.8452639045,135.21,43.38624,11.05932,44.773590209,6.78624,1.97932,7.069,36.6,9.08,37.7095001293,0.0
2020-06-08 22:30:00,42.76256,10.68908,44.0782595959,5.24256,1.52908,5.461,37.52,9.16,38.6219626637,135.61,42.64256,10.64908,43.9521424757,5.24256,1.52908,5.461,37.4,9.12,38.4959010805,0.0
2020-06-08 23:00:00,40.01072,10.84146,41.4535278336,3.57072,1.04146,3.7195,36.44,9.8,37.7347797132,135.84,39.89072,10.76146,41.3168072756,3.57072,1.04146,3.7195,36.32,9.72,37.5981488906,0.0
2020-06-08 23:30:00,37.35808,11.28444,39.0251806838,2.75808,0.80444,2.873,34.6,10.48,36.1523221937,135.69,37.27808,11.24444,38.9370348049,2.75808,0.80444,2.873,34.52,10.44,36.0641650396,0.0
2020-06-09 00:00:00,35.57472,11.75096,37.4652607625,2.57472,0.7509600000000001,2.682,33.0,11.0,34.7850542619,136.15,35.49472,11.71096,37.3767538986,2.57472,0.7509600000000001,2.682,32.92,10.96,34.6965127931,0.0
2020-06-09 00:30:00,34.29264,12.23702,36.410572869,2.73264,0.7970200000000001,2.8465,31.56,11.44,33.569438482,136.4,34.21264,12.15702,36.3083719141,2.73264,0.7970200000000001,2.8465,31.48,11.36,33.4669986703,0.0
2020-06-09 01:00:00,33.90208,12.49644,36.1318701564,2.66208,0.77644,2.773,31.24,11.72,33.3660905711,136.53,33.78208,12.41644,35.9916227948,2.66208,0.77644,2.773,31.12,11.64,33.22565274,0.0
2020-06-09 01:30:00,34.764,12.3945,36.9074426945,2.724,0.7945,2.8375,32.04,11.6,34.0752344086,136.45,34.724,12.3545,36.8563406519,2.724,0.7945,2.8375,32.0,11.56,34.0240150482,0.0
2020-06-09 02:00:00,35.77872,12.48046,37.8929899408,3.01872,0.88046,3.1445,32.76,11.6,34.7530948262,136.4,35.65872,12.44046,37.7665110521,3.01872,0.88046,3.1445,32.64,11.56,34.6266255936,0.0
2020-06-09 02:30:00,35.55376,12.60318,37.7214792426,2.75376,0.8031800000000001,2.8685,32.8,11.8,34.8579976476,136.47,35.51376,12.52318,37.6571000829,2.75376,0.8031800000000001,2.8685,32.76,11.72,34.7933326946,0.0
2020-06-09 03:00:00,34.81776,12.85518,37.115119079,2.65776,0.7751800000000001,2.7685,32.16,12.08,34.353922629,136.7,34.69776,12.81518,36.9886926972,2.65776,0.7751800000000001,2.7685,32.04,12.04,34.2275210905,0.0
2020-06-09 03:30:00,34.15424,13.08832,36.5761702533,2.63424,0.7683200000000001,2.7439999999999998,31.52,12.32,33.842174871,136.73,34.07424,12.96832,36.4586225083,2.63424,0.7683200000000001,2.7439999999999998,31.44,12.2,33.7240804174,0.0
2020-06-09 04:00:00,33.70176,13.11968,36.165378892,2.74176,0.7996800000000001,2.856,30.96,12.32,33.3212244673,136.73,33.62176,13.07968,36.0763187479,2.74176,0.7996800000000001,2.856,30.88,12.28,33.2321049589,0.0
2020-06-09 04:30:00,33.63424,13.12832,36.1056074094,2.63424,0.7683200000000001,2.7439999999999998,31.0,12.36,33.3731868421,136.73,33.59424,13.04832,36.0393065416,2.63424,0.7683200000000001,2.7439999999999998,30.96,12.28,33.3064558307,0.0
2020-06-09 05:00:00,32.5136,13.3298,35.1399737194,2.9136,0.8498,3.035,29.6,12.48,32.1233622151,136.82,32.3936,13.2898,35.0137702197,2.9136,0.8498,3.035,29.48,12.44,31.9972498818,0.0
2020-06-09 05:30:00,32.20016,14.04338,35.1292872949,5.3601600000000005,1.56338,5.5835,26.84,12.48,29.5995945918,136.37,32.12016,13.96338,35.0240011913,5.3601600000000005,1.56338,5.5835,26.76,12.4,29.4933484026,0.0
2020-06-09 06:00:00,32.924,13.8495,35.7183205967,5.244,1.5295,5.4625,27.68,12.32,30.297933923,136.15,32.844,13.7695,35.6135854169,5.244,1.5295,5.4625,27.6,12.24,30.1923434003,0.0
2020-06-09 06:30:00,35.88432,12.58126,38.0259454195,5.28432,1.54126,5.5045,30.6,11.04,32.5306255704,135.54,35.80432,12.50126,37.9240139259,5.28432,1.54126,5.5045,30.52,10.96,32.4282592811,0.0
2020-06-09 07:00:00,38.76208,11.98894,40.5738034728,6.68208,1.9489400000000001,6.9605,32.08,10.04,33.6144016755,135.33,38.64208,11.94894,40.4473424819,6.68208,1.9489400000000001,6.9605,31.96,10.0,33.4879321547,0.0
2020-06-09 07:30:00,41.27952,11.49486,42.8500942572,10.19952,2.97486,10.6245,31.08,8.52,32.226647359,134.89,41.15952,11.45486,42.7237627586,10.19952,2.97486,10.6245,30.96,8.48,32.1003426773,0.0
2020-06-09 08:00:00,43.33024,11.30632,44.781051466,14.49024,4.22632,15.094,28.84,7.08,29.6963297395,135.26,43.17024,11.26632,44.61613596,14.49024,4.22632,15.094,28.68,7.04,29.5314070102,0.0
2020-06-09 08:30:00,43.83504,11.75022,45.3825781754,17.79504,5.19022,18.5365,26.04,6.5600000000000005,26.8535882146,135.45,43.71504,11.71022,45.2563141965,17.79504,5.19022,18.5365,25.92,6.52,26.7274540501,0.0
2020-06-09 09:00:00,43.47216,12.08938,45.1218550577,21.15216,6.16938,22.0335,22.32,5.92,23.0917474436,135.45,43.39216,12.00938,45.0233801202,21.15216,6.16938,22.0335,22.24,5.84,22.9939818213,0.0
2020-06-09 09:30:00,42.99504,12.66022,44.8202480476,23.79504,6.94022,24.7865,19.2,5.72,20.0339312168,135.48,42.87504,12.66022,44.7051476393,23.79504,6.94022,24.7865,19.08,5.72,19.9189557959,0.0
2020-06-09 10:00:00,43.33584,12.62962,45.1387010209,26.29584,7.66962,27.3915,17.04,4.96,17.7472025965,135.57,43.25584,12.54962,45.0395454712,26.29584,7.66962,27.3915,16.96,4.88,17.6481160468,0.0
2020-06-09 10:30:00,42.90464,12.24552,44.6179436281,25.66464,7.48552,26.734,17.24,4.76,17.8850552138,135.51,42.82464,12.24552,44.5410209941,25.66464,7.48552,26.734,17.16,4.76,17.8079532794,0.0
2020-06-09 11:00:00,43.28976,11.79118,44.8668613416,24.92976,7.27118,25.9685,18.36,4.52,18.9081992797,135.39,43.16976,11.75118,44.7405678311,24.92976,7.27118,25.9685,18.24,4.48,18.7821191563,0.0
2020-06-09 11:30:00,44.32288,11.20584,45.7174861689,21.00288,6.12584,21.878,23.32,5.08,23.866897578,135.41,44.24288,11.16584,45.6301261624,21.00288,6.12584,21.878,23.24,5.04,23.7802270805,0.0
2020-06-09 12:00:00,44.57072,10.59146,45.8118773491,18.21072,5.31146,18.9695,26.36,5.28,26.8836009493,135.5,44.45072,10.55146,45.6858820277,18.21072,5.31146,18.9695,26.24,5.24,26.7580866282,0.0
2020-06-09 12:30:00,45.61632,9.48476,46.5919448253,14.41632,4.20476,15.017,31.2,5.28,31.6436154698,135.5,45.45632,9.44476,46.4271528246,14.41632,4.20476,15.017,31.04,5.24,31.4791867748,0.0
2020-06-09 13:00:00,45.092,8.9535,45.9723136926,11.772,3.4335,12.2625,33.32,5.52,33.7741439566,135.59,44.972,8.9135,45.8468239494,11.772,3.4335,12.2625,33.2,5.48,33.6492258455,0.0
2020-06-09 13:30:00,43.82256,10.13658,44.9796289341,14.18256,4.13658,14.7735,29.64,6.0,30.2411904528,135.83,43.70256,10.09658,44.8537030606,14.18256,4.13658,14.7735,29.52,5.96,30.1156437753,0.0
2020-06-09 14:00:00,42.91008,10.70544,44.2253480619,17.23008,5.02544,17.948,25.68,5.68,26.3006615886,135.86,42.79008,10.66544,44.0992353312,17.23008,5.02544,17.948,25.56,5.64,26.1748581658,0.0
2020-06-09 14:30:00,42.93632,10.40976,44.1802068623,17.17632,5.00976,17.892,25.76,5.4,26.3199088144,135.86,42.85632,10.36976,44.093038979,17.17632,5.00976,17.892,25.68,5.36,26.2334138076,0.0
2020-06-09 15:00:00,42.07168,11.71924,43.6734111812,20.43168,5.95924,21.283,21.64,5.76,22.393463332,135.99,41.95168,11.67924,43.547079142,20.43168,5.95924,21.283,21.52,5.72,22.2672135661,0.0
2020-06-09 15:30:00,41.4312,13.0691,43.4435922577,23.5512,6.8691,24.5325,17.88,6.2,18.9244392255,136.05,41.3112,13.0291,43.317117774,23.5512,6.8691,24.5325,17.76,6.16,18.7979573358,0.0
2020-06-09 16:00:00,42.61056,13.00308,44.550419897,23.05056,6.72308,24.011,19.56,6.28,20.5434174372,136.13,42.53056,12.96308,44.4622309044,23.05056,6.72308,24.011,19.48,6.24,20.4550238328,0.0
2020-06-09 16:30:00,45.15312,12.39966,46.8247350644,21.39312,6.23966,22.2845,23.76,6.16,24.5455331985,136.22,45.07312,12.35966,46.7370018492,21.39312,6.23966,22.2845,23.68,6.12,24.4580620655,0.0
2020-06-09 17:00:00,48.56368,10.97774,49.7889725808,17.20368,5.01774,17.9205,31.36,5.96,31.9213282932,136.01,48.44368,10.89774,49.6543137003,17.20368,5.01774,17.9205,31.24,5.88,31.7885513983,0.0
2020-06-09 17:30:00,49.80976,11.07118,51.0253193802,17.24976,5.03118,17.9685,32.56,6.04,33.1154827837,136.01,49.64976,11.03118,50.8604522222,17.24976,5.03118,17.9685,32.4,6.0,32.9508725226,0.0
2020-06-09 18:00:00,49.33456,11.55258,50.6691317771,16.29456,4.75258,16.9735,33.04,6.8,33.7325006485,136.11,49.21456,11.51258,50.5431737651,16.29456,4.75258,16.9735,32.92,6.76,33.6069040526,0.0
2020-06-09 18:30:00,48.59744,12.16092,50.0958995308,16.59744,4.840920000000001,17.289,32.0,7.32,32.82655023,136.11,48.47744,12.12092,49.9697797734,16.59744,4.840920000000001,17.289,31.88,7.28,32.7006544277,0.0
2020-06-09 19:00:00,48.0632,11.1901,49.3486527906,12.5832,3.6701,13.1075,35.48,7.52,36.26817889,135.47,47.9032,11.1501,49.1837503679,12.5832,3.6701,13.1075,35.32,7.48,36.1033627243,0.0
2020-06-09 19:30:00,47.15232,11.50776,48.5362732562,11.752320000000001,3.42776,12.242,35.4,8.08,36.310417238,135.03,46.95232,11.42776,48.3230178279,11.752320000000001,3.42776,12.242,35.2,8.0,36.0976453526,0.0
2020-06-09 20:00:00,45.23472,11.86846,46.7658019952,10.79472,3.14846,11.2445,34.44,8.72,35.5267786325,135.25,45.07472,11.82846,46.6008889298,10.79472,3.14846,11.2445,34.28,8.68,35.361855155,0.0
2020-06-09 20:30:00,44.83872,11.51796,46.2944296196,10.27872,2.99796,10.707,34.56,8.52,35.5947187094,135.18,44.67872,11.47796,46.1295088485,10.27872,2.99796,10.707,34.4,8.48,35.4297953706,0.0
2020-06-09 21:00:00,44.19088,11.71734,45.7179388408,9.59088,2.79734,9.9905,34.6,8.92,35.7313084003,135.11,44.07088,11.63734,45.5814671358,9.59088,2.79734,9.9905,34.48,8.84,35.5951682114,0.0
2020-06-09 21:30:00,44.1488,11.8684,45.7162494087,10.1088,2.9484,10.53,34.04,8.92,35.1893165606,134.89,43.9888,11.8284,45.551350935,10.1088,2.9484,10.53,33.88,8.88,35.0244029214,0.0
2020-06-09 22:00:00,43.37152,12.37336,45.1019820496,11.29152,3.29336,11.762,32.08,9.08,33.3402579474,134.96,43.21152,12.29336,44.9261856916,11.29152,3.29336,11.762,31.92,9.0,33.1645352749,0.0
2020-06-09 22:30:00,42.36624,13.10682,44.3473451545,12.84624,3.74682,13.3815,29.52,9.36,30.9683709614,135.16,42.20624,13.02682,44.1708584278,12.84624,3.74682,13.3815,29.36,9.28,30.7916871899,0.0
2020-06-09 23:00:00,39.43504,13.59022,41.7111071473,12.99504,3.79022,13.5365,26.44,9.8,28.1977587762,135.39,39.31504,13.55022,41.5846225455,12.99504,3.79022,13.5365,26.32,9.76,28.0713376952,0.0
2020-06-09 23:30:00,36.57696,14.14328,39.2161493775,12.69696,3.70328,13.226,23.88,10.44,26.0623866904,135.93,36.45696,14.10328,39.0897996823,12.69696,3.70328,13.226,23.76,10.4,25.9364145556,0.0
2020-06-10 00:00:00,33.60192,15.48056,36.9964426074,14.40192,4.20056,15.002,19.2,11.28,22.2683272834,136.24,33.56192,15.40056,36.9266803599,14.40192,4.20056,15.002,19.16,11.2,22.1933683789,0.0
2020-06-10 00:30:00,32.52832,16.69076,36.5605398128,17.72832,5.17076,18.467,14.8,11.52,18.7550099973,136.3,32.48832,16.61076,36.4884678248,17.72832,5.17076,18.467,14.76,11.44,18.6743460394,0.0
2020-06-10 01:00:00,31.64976,17.07118,35.9601514826,18.20976,5.31118,18.9685,13.44,11.76,17.8586449654,136.25,31.56976,16.99118,35.8517774211,18.20976,5.31118,18.9685,13.36,11.68,17.745760057,0.0
2020-06-10 01:30:00,32.08656,16.68358,36.1647504381,14.68656,4.28358,15.2985,17.4,12.4,21.3663286505,136.53,32.04656,16.60358,36.0923936121,14.68656,4.28358,15.2985,17.36,12.32,21.2873671458,0.0
2020-06-10 02:00:00,33.18032,16.40426,37.0139619799,15.10032,4.40426,15.7295,18.08,12.0,21.6999170505,136.53,33.14032,16.32426,36.9426890501,15.10032,4.40426,15.7295,18.04,11.92,21.622395797,0.0
2020-06-10 02:30:00,33.34448,16.44214,37.1779277832,14.54448,4.24214,15.1505,18.8,12.2,22.4116041371,136.73,33.30448,16.36214,37.1067111646,14.54448,4.24214,15.1505,18.76,12.12,22.3345472307,0.0
2020-06-10 03:00:00,32.552,15.826,36.1952342167,12.432,3.626,12.95,20.12,12.2,23.529861878,136.8,32.432,15.786,36.0698270026,12.432,3.626,12.95,20.0,12.16,23.4065290037,0.0
2020-06-10 03:30:00,31.90208,16.25144,35.8029609167,13.34208,3.8914400000000002,13.898,18.56,12.36,22.298950648,136.8,31.86208,16.13144,35.7129598101,13.34208,3.8914400000000002,13.898,18.52,12.24,22.1992792676,0.0
2020-06-10 04:00:00,31.63536,15.40698,35.187654583,10.99536,3.20698,11.4535,20.64,12.2,23.9760213547,136.77,31.51536,15.36698,35.0622587728,10.99536,3.20698,11.4535,20.52,12.16,23.8523793362,0.0
2020-06-10 04:30:00,31.34416,15.13538,34.8071270554,10.06416,2.9353800000000003,10.4835,21.28,12.2,24.5291336985,136.57,31.30416,15.05538,34.7363627953,10.06416,2.9353800000000003,10.4835,21.24,12.12,24.4546928012,0.0
2020-06-10 05:00:00,30.95888,14.43134,34.1572221507,8.19888,2.39134,8.5405,22.76,12.04,25.7483824735,136.57,30.83888,14.35134,34.0146656525,8.19888,2.39134,8.5405,22.64,11.96,25.6049057799,0.0
2020-06-10 05:30:00,31.3408,14.6744,34.6061231576,9.5808,2.7944,9.98,21.76,11.88,24.7917728289,136.09,31.2608,14.5944,34.4997699702,9.5808,2.7944,9.98,21.68,11.8,24.6832412782,0.0
2020-06-10 06:00:00,32.57456,13.96758,35.4428448386,7.29456,2.12758,7.5985,25.28,11.84,27.9153004641,136.06,32.45456,13.84758,35.28532183,7.29456,2.12758,7.5985,25.16,11.72,27.7557921883,0.0
2020-06-10 06:30:00,35.5736,12.4023,37.6735724647,6.4536,1.8823,6.7225,29.12,10.52,30.9619896002,135.23,35.4536,12.3223,37.5339423755,6.4536,1.8823,6.7225,29.0,10.44,30.821966193,0.0
2020-06-10 07:00:00,38.30688,11.13284,39.891818482,6.62688,1.9328400000000001,6.9030000000000005,31.68,9.2,32.9888223494,135.01,38.22688,11.09284,39.8038371743,6.62688,1.9328400000000001,6.9030000000000005,31.6,9.16,32.900844974,0.0
2020-06-10 07:30:00,41.96864,9.51752,43.0342878459,6.84864,1.9975200000000002,7.134,35.12,7.52,35.9160799643,134.68,41.84864,9.43752,42.8995973594,6.84864,1.9975200000000002,7.134,35.0,7.44,35.782029009,0.0
2020-06-10 08:00:00,45.52,8.175,46.2482542914,8.28,2.415,8.625,37.24,5.76,37.6828236734,134.04,45.32,8.095,46.0372829889,8.28,2.415,8.625,37.04,5.68,37.47297693,0.0
2020-06-10 08:30:00,48.00112,7.24866,48.5453457403,9.08112,2.64866,9.4595,38.92,4.6,39.1908969022,134.04,47.88112,7.20866,48.4207231612,9.08112,2.64866,9.4595,38.8,4.5600000000000005,39.0670398162,0.0
2020-06-10 09:00:00,48.12624,7.90182,48.7706236976,11.04624,3.22182,11.5065,37.08,4.68,37.3741729005,134.25,48.00624,7.86182,48.6457325225,11.04624,3.22182,11.5065,36.96,4.64,37.2501167783,0.0
2020-06-10 09:30:00,48.16032,7.59176,48.7550124849,9.16032,2.67176,9.542,39.0,4.92,39.3091134471,134.39,47.96032,7.51176,48.5450186198,9.16032,2.67176,9.542,38.8,4.84,39.100710991,0.0
2020-06-10 10:00:00,49.41184,7.4301200000000005,49.9673554974,11.21184,3.27012,11.679,38.2,4.16,38.4258454689,134.32,49.29184,7.39012,49.8427463549,11.21184,3.27012,11.679,38.08,4.12,38.3022297001,0.0
2020-06-10 10:30:00,49.5512,6.8841,50.0271151902,9.7512,2.8441,10.1575,39.8,4.04,40.0045197446,134.35,49.3912,6.8441,49.8631361052,9.7512,2.8441,10.1575,39.64,4.0,39.8413051995,0.0
2020-06-10 11:00:00,50.27872,6.78796,50.7348606562,10.51872,3.06796,10.957,39.76,3.7199999999999998,39.9336449626,134.46,50.15872,6.74796,50.61059332,10.51872,3.06796,10.957,39.64,3.68,39.8104508892,0.0
2020-06-10 11:30:00,50.13216,7.25188,50.6539557172,11.97216,3.49188,12.471,38.16,3.76,38.3447936492,134.71,49.97216,7.17188,50.4841820554,11.97216,3.49188,12.471,38.0,3.68,38.1777736386,0.0
2020-06-10 12:00:00,50.51248,7.22614,51.0267354928,11.472480000000001,3.34614,11.9505,39.04,3.88,39.2323336038,134.63,50.31248,7.14614,50.8174474039,11.472480000000001,3.34614,11.9505,38.84,3.8,39.0254481076,0.0
