Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-10 12:30:00,52.00384,7.86112,52.5946440467,12.96384,3.78112,13.504,39.04,4.08,39.2526177471,134.46,51.84384,7.86112,52.4364468056,12.96384,3.78112,13.504,38.88,4.08,39.0934879488,0.0
2020-06-10 13:00:00,51.01376,9.02068,51.8051771255,15.29376,4.46068,15.931000000000001,35.72,4.5600000000000005,36.0098875311,134.5,50.77376,8.94068,51.5549266647,15.29376,4.46068,15.931000000000001,35.48,4.48,35.7617225536,0.0
2020-06-10 13:30:00,50.04144,11.63542,51.3763439323,22.20144,6.47542,23.1265,27.84,5.16,28.3141519386,134.68,49.84144,11.59542,51.1724819239,22.20144,6.47542,23.1265,27.64,5.12,28.1102116676,0.0
2020-06-10 14:00:00,49.82976,11.94868,51.2423256244,24.50976,7.14868,25.531,25.32,4.8,25.7709604012,134.85,49.70976,11.90868,51.1163075603,24.50976,7.14868,25.531,25.2,4.76,25.6456156097,0.0
2020-06-10 14:30:00,50.24304,11.50922,51.5444004083,23.00304,6.70922,23.9615,27.24,4.8,27.6596746185,134.82,50.12304,11.46922,51.4185000389,23.00304,6.70922,23.9615,27.12,4.76,27.5345601018,0.0
2020-06-10 15:00:00,49.73632,10.78476,50.8921661496,20.65632,6.02476,21.517,29.08,4.76,29.4669984898,134.82,49.53632,10.74476,50.6882320327,20.65632,6.02476,21.517,28.88,4.72,29.2631645589,0.0
2020-06-10 15:30:00,49.19248,10.82114,50.3686128402,18.31248,5.34114,19.0755,30.88,5.48,31.3624743922,134.87,48.99248,10.74114,50.1561081529,18.31248,5.34114,19.0755,30.68,5.4,31.15160349,0.0
2020-06-10 16:00:00,50.25824,9.34532,51.1197192265,13.93824,4.06532,14.519,36.32,5.28,36.7017819731,134.87,50.05824,9.30532,50.9157772424,13.93824,4.06532,14.519,36.12,5.24,36.4981095401,0.0
2020-06-10 16:30:00,52.9648,9.7114,53.8477606684,16.5648,4.8314,17.255,36.4,4.88,36.7256640512,134.65,52.7248,9.6714,53.60448221,16.5648,4.8314,17.255,36.16,4.84,36.482477986,0.0
2020-06-10 17:00:00,54.88944,9.94942,55.7838828144,18.88944,5.50942,19.6765,36.0,4.44,36.2727666439,134.43,54.64944,9.90942,55.5405968374,18.88944,5.50942,19.6765,35.76,4.4,36.0296766569,0.0
2020-06-10 17:30:00,56.29856,9.932080000000001,57.1679461867,17.45856,5.09208,18.186,38.84,4.84,39.140403677,134.58,56.05856,9.89208,56.924646648,17.45856,5.09208,18.186,38.6,4.8,38.8973006776,0.0
2020-06-10 18:00:00,55.64432,12.30626,56.9888970191,23.40432,6.82626,24.3795,32.24,5.48,32.7024158129,134.56,55.44432,12.22626,56.7763511847,23.40432,6.82626,24.3795,32.04,5.4,32.4918697523,0.0
2020-06-10 18:30:00,54.56576,14.09668,56.3572404523,28.44576,8.29668,29.631,26.12,5.8,26.7562030191,134.51,54.36576,14.05668,56.1535939455,28.44576,8.29668,29.631,25.92,5.76,26.552288037,0.0
2020-06-10 19:00:00,53.17552,13.22786,54.7960966443,22.17552,6.46786,23.0995,31.0,6.76,31.7284982311,134.65,52.93552,13.14786,54.5438860025,22.17552,6.46786,23.0995,30.76,6.68,31.4769757124,0.0
2020-06-10 19:30:00,50.52352,12.35936,52.0132661232,17.00352,4.95936,17.712,33.52,7.4,34.3271088209,134.21,50.20352,12.27936,51.6834219301,17.00352,4.95936,17.712,33.2,7.32,33.997388135,0.0
2020-06-10 20:00:00,47.69456,14.15758,49.7514635468,20.01456,5.83758,20.8485,27.68,8.32,28.9033700457,133.88,47.45456,14.11758,49.5100124202,20.01456,5.83758,20.8485,27.44,8.28,28.6620306329,0.0
2020-06-10 20:30:00,46.87264,12.79952,48.58880625,14.67264,4.27952,15.284,32.2,8.52,33.3081131258,133.69,46.67264,12.67952,48.3643003878,14.67264,4.27952,15.284,32.0,8.4,33.0841351708,0.0
2020-06-10 21:00:00,46.41584,12.81962,48.1536380749,15.01584,4.37962,15.6415,31.4,8.44,32.5145136824,133.59,46.17584,12.81962,47.9223419362,15.01584,4.37962,15.6415,31.16,8.44,32.2828003742,0.0
2020-06-10 21:30:00,45.54528,15.98404,48.2686447396,25.86528,7.54404,26.943,19.68,8.44,21.4134537149,133.68,45.42528,15.86404,48.1157336866,25.86528,7.54404,26.943,19.56,8.32,21.255963869,0.0
2020-06-10 22:00:00,44.63152,14.25086,46.8514630321,18.55152,5.4108600000000004,19.3245,26.08,8.84,27.5374653881,133.68,44.39152,14.17086,46.5985012747,18.55152,5.4108600000000004,19.3245,25.84,8.76,27.2844864346,0.0
2020-06-10 22:30:00,42.836,15.0755,45.4113817919,20.556,5.9955,21.4125,22.28,9.08,24.0591936689,134.34,42.596,14.9555,45.1451680277,20.556,5.9955,21.4125,22.04,8.96,23.7916624051,0.0
2020-06-10 23:00:00,39.89184,14.72012,42.5210633851,17.69184,5.16012,18.429,22.2,9.56,24.1709246824,134.6,39.77184,14.64012,42.3808019108,17.69184,5.16012,18.429,22.08,9.48,24.0290823795,0.0
2020-06-10 23:30:00,36.47408,15.54494,39.6485015032,16.95408,4.94494,17.6605,19.52,10.6,22.2123929373,134.84,36.39408,15.50494,39.5592242524,16.95408,4.94494,17.6605,19.44,10.56,22.1230016047,0.0
2020-06-11 00:00:00,32.98416,19.25538,38.1932516271,25.42416,7.41538,26.4835,7.5600000000000005,11.84,14.0477471503,135.17,32.90416,19.17538,38.0838409755,25.42416,7.41538,26.4835,7.48,11.76,13.937288115,0.0
2020-06-11 00:30:00,32.1496,17.9853,36.8384011088,22.0296,6.4253,22.9475,10.12,11.56,15.3638536832,134.51,32.1496,17.9453,36.8188887971,22.0296,6.4253,22.9475,10.12,11.52,15.3337797036,0.0
2020-06-11 01:00:00,31.48768,18.86224,36.7050145021,24.48768,7.14224,25.508,7.0,11.72,13.651314955,135.15,31.40768,18.78224,36.5952852482,24.48768,7.14224,25.508,6.92,11.64,13.5416394872,0.0
2020-06-11 01:30:00,32.45088,17.94484,37.0820292783,20.93088,6.10484,21.803,11.52,11.84,16.5195641589,134.96,32.45088,17.90484,37.062688896,20.93088,6.10484,21.803,11.52,11.8,16.490918713,0.0
2020-06-11 02:00:00,33.52656,17.21358,37.6873660774,18.28656,5.33358,19.0485,15.24,11.88,19.3233537462,135.16,33.48656,17.13358,37.6152796647,18.28656,5.33358,19.0485,15.2,11.8,19.2426609387,0.0
2020-06-11 02:30:00,33.24128,17.80704,37.710388086,19.36128,5.6470400000000005,20.168,13.88,12.16,18.4531840071,135.28,33.16128,17.72704,37.6021068346,19.36128,5.6470400000000005,20.168,13.8,12.08,18.340294436,0.0
2020-06-11 03:00:00,32.48096,17.84028,37.0579054049,19.20096,5.60028,20.001,13.28,12.24,18.0603432968,135.57,32.44096,17.76028,36.9843673922,19.20096,5.60028,20.001,13.24,12.16,17.9767405277,0.0
2020-06-11 03:30:00,31.46944,18.75692,36.635334061500004,23.02944,6.71692,23.989,8.44,12.04,14.7035777959,135.22,31.42944,18.67692,36.5600470377,23.02944,6.71692,23.989,8.4,11.96,14.6151154631,0.0
2020-06-11 04:00:00,36.05008,21.21794,41.8307213164,33.25008,9.69794,34.6355,2.8,11.52,11.8553953962,135.49,36.05008,21.17794,41.8104461905,33.25008,9.69794,34.6355,2.8,11.48,11.8165307938,0.0
2020-06-11 04:30:00,31.19184,19.52262,36.7976028329,26.75184,7.80262,27.8665,4.44,11.72,12.5328368696,134.58,31.15184,19.44262,36.7212827642,26.75184,7.80262,27.8665,4.4,11.64,12.4438579227,0.0
2020-06-11 05:00:00,36.5424,20.7032,41.9996367603,31.6224,9.2232,32.94,4.92,11.48,12.4898678936,134.53,36.5424,20.6632,41.9799336827,31.6224,9.2232,32.94,4.92,11.44,12.4531120608,0.0
2020-06-11 05:30:00,71.33248,25.15864,75.6391424436,51.01248,14.87864,53.138,20.32,10.28,22.772369222400002,135.25,71.29248,25.11864,75.5881193046,51.01248,14.87864,53.138,20.28,10.24,22.7186267191,0.0
2020-06-11 06:00:00,95.48048,27.32514,99.3135707597,63.24048,18.44514,65.8755,32.24,8.88,33.4405741578,134.88,95.40048,27.24514,99.2146624136,63.24048,18.44514,65.8755,32.16,8.8,33.3422494742,0.0
2020-06-11 06:30:00,101.78368,27.53524,105.4424343241,67.66368,19.73524,70.483,34.12,7.8,35.0002057137,134.78,101.70368,27.49524,105.354766139,67.66368,19.73524,70.483,34.04,7.76,34.9133097829,0.0
2020-06-11 07:00:00,109.58208,27.37644,112.9499965657,72.74208,21.21644,75.773,36.84,6.16,37.3514551256,134.21,109.54208,27.33644,112.9014979644,72.74208,21.21644,75.773,36.8,6.12,37.3054205177,0.0
2020-06-11 07:30:00,99.29696,25.45328,102.5073447515,69.57696,20.29328,72.476,29.72,5.16,30.1646150315,134.5,99.21696,25.41328,102.4199197032,69.57696,20.29328,72.476,29.64,5.12,30.0789627481,0.0
2020-06-11 08:00:00,104.69232,24.54026,107.5300247738,73.85232,21.54026,76.9295,30.84,3.0,30.9855708355,133.85,104.69232,24.50026,107.5209031168,73.85232,21.54026,76.9295,30.84,2.96,30.9817236448,0.0
2020-06-11 08:30:00,142.5216,28.5738,145.3577260176,94.4016,27.5338,98.335,48.12,1.04,48.1312372581,132.96,142.4016,28.5738,145.2400692956,94.4016,27.5338,98.335,48.0,1.04,48.0112653447,0.0
2020-06-11 09:00:00,137.96576,28.21668,140.8216317282,92.76576,27.05668,96.631,45.2,1.16,45.2148825057,132.69,137.84576,28.25668,140.7120944148,92.76576,27.05668,96.631,45.08,1.2,45.0959687777,0.0
2020-06-11 09:30:00,132.10128,26.80454,134.7932919038,89.98128,26.24454,93.7305,42.12,0.56,42.1237225326,132.9,132.02128,26.84454,134.7228551533,89.98128,26.24454,93.7305,42.04,0.6000000000000001,42.0442814185,0.0
2020-06-11 10:00:00,150.15568,30.90874,153.3038761566,99.11568,28.90874,103.2455,51.04,2.0,51.0791699228,132.48,150.03568,30.90874,153.1863423463,99.11568,28.90874,103.2455,50.92,2.0,50.9592621611,0.0
2020-06-11 10:30:00,151.43456,31.33508,154.642533609,99.75456,29.09508,103.911,51.68,2.24,51.728522113,132.81,151.35456,31.33508,154.5641940147,99.75456,29.09508,103.911,51.6,2.24,51.6485972704,0.0
2020-06-11 11:00:00,155.64528,31.57154,158.815034944,101.52528,29.61154,105.7555,54.12,1.96,54.1554798705,132.78,155.56528,31.57154,158.7366324433,101.52528,29.61154,105.7555,54.04,1.96,54.0755323598,0.0
2020-06-11 11:30:00,157.52752,31.04386,160.5572819932,102.04752,29.76386,106.2995,55.48,1.28,55.4947637169,132.82,157.44752,31.08386,160.4865349699,102.04752,29.76386,106.2995,55.4,1.32,55.4157234005,0.0
2020-06-11 12:00:00,146.64064,28.81352,149.4446259803,96.32064,28.09352,100.334,50.32,0.72,50.3251507698,133.23,146.56064,28.81352,149.3661277934,96.32064,28.09352,100.334,50.24,0.72,50.2451589708,0.0
2020-06-11 12:30:00,147.94112,28.84616,150.7271572531,96.98112,28.28616,101.022,50.96,0.56,50.9630768302,133.3,147.86112,28.84616,150.6486367492,96.98112,28.28616,101.022,50.88,0.56,50.8830816677,0.0
2020-06-11 13:00:00,148.45008,29.27794,151.3096957325,97.09008,28.31794,101.1355,51.36,0.96,51.3689711791,133.61,148.37008,29.27794,151.231208452,97.09008,28.31794,101.1355,51.28,0.96,51.2889851723,0.0
2020-06-11 13:30:00,110.23088,25.50734,113.1435870894,77.99088,22.74734,81.2405,32.24,2.76,32.3579232955,134.26,110.19088,25.46734,113.0956031057,77.99088,22.74734,81.2405,32.2,2.7199999999999998,32.3146777796,0.0
2020-06-11 14:00:00,96.82704,23.82622,99.7154172365,71.26704,20.78622,74.2365,25.56,3.04,25.7401476297,134.09,96.82704,23.78622,99.7058671145,71.26704,20.78622,74.2365,25.56,3.0,25.735454144,0.0
2020-06-11 14:30:00,83.90688,22.542839999999998,86.8823580861,64.94688,18.94284,67.653,18.96,3.6,19.2987460733,133.97,83.98688,22.50284,86.9492600325,64.94688,18.94284,67.653,19.04,3.56,19.3699561177,0.0
2020-06-11 15:00:00,109.66144,24.70292,112.409366511,77.70144,22.66292,80.939,31.96,2.04,32.0250402029,134.06,109.70144,24.74292,112.4571830885,77.70144,22.66292,80.939,32.0,2.08,32.0675287479,0.0
2020-06-11 15:30:00,154.05872,29.43546,156.8455785588,100.09872,29.19546,104.2695,53.96,0.24,53.960533726,133.66,154.01872,29.35546,156.7912916659,100.09872,29.19546,104.2695,53.92,0.16,53.9202373882,0.0
2020-06-11 16:00:00,152.01104,29.56822,154.8600526793,99.73104,29.08822,103.8865,52.28,0.48,52.2822034731,133.32,152.05104,29.60822,154.9069574185,99.73104,29.08822,103.8865,52.32,0.52,52.322584034,0.0
2020-06-11 16:30:00,139.0616,28.4463,141.9412574914,95.0616,27.7263,99.0225,44.0,0.72,44.0058905148,133.27,139.0616,28.4463,141.9412574914,95.0616,27.7263,99.0225,44.0,0.72,44.0058905148,0.0
2020-06-11 17:00:00,136.05216,28.59688,139.0250761064,94.89216,27.67688,98.846,41.16,0.92,41.1702805431,132.96,136.05216,28.63688,139.0333094506,94.89216,27.67688,98.846,41.16,0.96,41.1711938132,0.0
2020-06-11 17:30:00,132.91152,28.10586,135.8506956738,94.03152,27.42586,97.9495,38.88,0.68,38.8859460474,133.13,132.95152,28.10586,135.8898305123,94.03152,27.42586,97.9495,38.92,0.68,38.9259399373,0.0
2020-06-11 18:00:00,132.6224,27.7182,135.4880053473,93.6624,27.3182,97.565,38.96,0.4,38.962053334,132.92,132.6624,27.7582,135.5353460947,93.6624,27.3182,97.565,39.0,0.44,39.0024819723,0.0
2020-06-11 18:30:00,119.22736,26.19798,122.0716901196,86.66736,25.27798,90.2785,32.56,0.92,32.5729949498,132.98,119.26736,26.15798,122.1021829414,86.66736,25.27798,90.2785,32.6,0.88,32.6118751377,0.0
2020-06-11 19:00:00,112.87632,26.14226,115.8640642074,82.63632,24.10226,86.0795,30.24,2.04,30.3087314152,132.87,112.91632,26.10226,115.8940175309,82.63632,24.10226,86.0795,30.28,2.0,30.3459783167,0.0
2020-06-11 19:30:00,112.52016,26.38838,115.5730634943,81.56016,23.78838,84.9585,30.96,2.6,31.0689813158,132.97,112.56016,26.34838,115.6028838215,81.56016,23.78838,84.9585,31.0,2.56,31.1055236252,0.0
2020-06-11 20:00:00,98.0264,25.5527,101.3021005421,73.3464,21.3927,76.4025,24.68,4.16,25.0281441581,133.1,98.1064,25.5527,101.3795156738,73.3464,21.3927,76.4025,24.76,4.16,25.1070348707,0.0
2020-06-11 20:30:00,71.44528,23.20154,75.1181701897,59.52528,17.36154,62.0055,11.92,5.84,13.2737334612,133.81,71.48528,23.12154,75.1315570759,59.52528,17.36154,62.0055,11.96,5.76,13.2747580016,0.0
2020-06-11 21:00:00,64.59344,22.52142,68.4070672508,55.27344,16.12142,57.5765,9.32,6.4,11.3058568892,134.28,64.67344,22.48142,68.4694682808,55.27344,16.12142,57.5765,9.4,6.36,11.3494317038,0.0
2020-06-11 21:30:00,51.19296,21.41628,55.492127393,48.19296,14.05628,50.201,3.0,7.36,7.9479305483000005,134.23,51.27296,21.37628,55.550533515,48.19296,14.05628,50.201,3.08,7.32,7.9415867432,0.0
2020-06-11 22:00:00,44.25536,19.73448,48.4560273815,39.13536,11.41448,40.766,5.12,8.32,9.7691760144,134.61,44.17536,19.65448,48.3503982941,39.13536,11.41448,40.766,5.04,8.24,9.659151101399999,0.0
2020-06-11 22:30:00,41.59648,20.09564,46.1963407144,39.27648,11.45564,40.913,2.32,8.64,8.9460605855,134.63,41.55648,20.01564,46.1255555479,39.27648,11.45564,40.913,2.2800000000000002,8.56,8.858442301,0.0
2020-06-11 23:00:00,39.532,20.6785,44.6136681551,38.532,11.2385,40.1375,1.0,9.44,9.4928183381,135.98,39.452,20.6385,44.5242404343,38.532,11.2385,40.1375,0.92,9.4,9.4449139753,0.0
2020-06-11 23:30:00,35.9944,19.5067,40.9403001485,30.6744,8.9467,31.9525,5.32,10.56,11.8243815906,136.77,35.9544,19.4267,40.8670472661,30.6744,8.9467,31.9525,5.28,10.48,11.734939284,0.0
2020-06-12 00:00:00,33.49296,18.84378,38.4300197014,24.97296,7.28378,26.0135,8.52,11.56,14.360501384,135.79,33.45296,18.76378,38.3559639776,24.97296,7.28378,26.0135,8.48,11.48,14.2723789187,0.0
2020-06-12 00:30:00,32.3456,19.2008,37.6152703034,27.7056,8.0808,28.86,4.64,11.12,12.0492323407,135.76,32.3056,19.1608,37.5604585702,27.7056,8.0808,28.86,4.6,11.08,11.9969329414,0.0
2020-06-12 01:00:00,31.58016,19.52088,37.1264226879,27.98016,8.16088,29.146,3.6,11.36,11.9167780881,136.16,31.58016,19.44088,37.0844215379,27.98016,8.16088,29.146,3.6,11.28,11.8405405282,0.0
2020-06-12 01:30:00,32.11632,18.24226,36.935593406,22.63632,6.60226,23.5795,9.48,11.64,15.0119952038,135.87,32.11632,18.20226,36.9158540393,22.63632,6.60226,23.5795,9.48,11.6,14.9810013016,0.0
2020-06-12 02:00:00,33.5184,18.0712,38.0795405434,21.6384,6.3112,22.54,11.88,11.76,16.7162196683,135.92,33.4384,17.9912,37.9711715911,21.6384,6.3112,22.54,11.8,11.68,16.6030840509,0.0
2020-06-12 02:30:00,33.49568,17.42624,37.7575743289,19.01568,5.54624,19.808,14.48,11.88,18.7297837681,135.73,33.41568,17.34624,37.6496973693,19.01568,5.54624,19.808,14.4,11.8,18.6171963518,0.0
2020-06-12 03:00:00,32.60384,17.98612,37.2358818265,20.52384,5.98612,21.379,12.08,12.0,17.0272252584,136.03,32.56384,17.94612,37.1815397556,20.52384,5.98612,21.379,12.04,11.96,16.9706570291,0.0
2020-06-12 03:30:00,32.08064,17.50852,36.5474449914,19.16064,5.58852,19.959,12.92,11.92,17.5787599108,135.86,32.04064,17.42852,36.4740444837,19.16064,5.58852,19.959,12.88,11.84,17.4951421829,0.0
2020-06-12 04:00:00,31.93968,16.66074,36.0239283789,15.97968,4.6607400000000005,16.6455,15.96,12.0,19.9680144231,135.93,31.89968,16.58074,35.9515023754,15.97968,4.6607400000000005,16.6455,15.92,11.92,19.888006436,0.0
2020-06-12 04:30:00,31.88768,15.85224,35.6106395449,13.20768,3.85224,13.758,18.68,12.0,22.2023061865,135.64,31.80768,15.81224,35.5211970632,13.20768,3.85224,13.758,18.6,11.96,22.1133805647,0.0
2020-06-12 05:00:00,31.70208,15.14644,35.1345488231,11.06208,3.22644,11.523,20.64,11.92,23.8347645258,135.69,31.66208,15.06644,35.0640118098,11.06208,3.22644,11.523,20.6,11.84,23.7601683496,0.0
2020-06-12 05:30:00,32.40112,14.71366,35.585451632,10.40112,3.03366,10.8345,22.0,11.68,24.9082797479,135.64,32.24112,14.59366,35.3901784546,10.40112,3.03366,10.8345,21.84,11.56,24.7107102286,0.0
2020-06-12 06:00:00,33.03344,14.73642,36.171400756,11.71344,3.41642,12.2015,21.32,11.32,24.1388649277,135.27,32.95344,14.65642,36.0657712388,11.71344,3.41642,12.2015,21.24,11.24,24.0307136806,0.0
2020-06-12 06:30:00,35.49584,14.58462,38.3753279836,13.93584,4.06462,14.5165,21.56,10.52,23.9896644412,135.17,35.41584,14.54462,38.2861292618,13.93584,4.06462,14.5165,21.48,10.48,23.9002259404,0.0
2020-06-12 07:00:00,37.952,14.001,40.4522224977,14.952,4.361,15.575,23.0,9.64,24.9385163953,135.27,37.872,13.921,40.349505883,14.952,4.361,15.575,22.92,9.56,24.8338478694,0.0
2020-06-12 07:30:00,41.23072,12.84896,43.1864335735,15.39072,4.4889600000000005,16.032,25.84,8.36,27.1587039455,135.78,41.15072,12.76896,43.0862866351,15.39072,4.4889600000000005,16.032,25.76,8.28,27.0580117525,0.0
2020-06-12 08:00:00,44.39856,11.25458,45.8028132438,14.99856,4.37458,15.6235,29.4,6.88,30.1942776035,135.26,44.23856,11.21458,45.6378899101,14.99856,4.37458,15.6235,29.24,6.84,30.0293722878,0.0
2020-06-12 08:30:00,49.57312,9.88216,50.5485045555,15.09312,4.40216,15.722,34.48,5.48,34.9127598451,134.98,49.45312,9.76216,50.4074483147,15.09312,4.40216,15.722,34.36,5.36,34.7755546325,0.0
2020-06-12 09:00:00,49.53136,9.88498,50.5081028455,16.61136,4.84498,17.3035,32.92,5.04,33.3035733818,134.69,49.45136,9.88498,50.4296523431,16.61136,4.84498,17.3035,32.84,5.04,33.2244969864,0.0
2020-06-12 09:30:00,48.60192,10.26556,49.6742221862,16.68192,4.86556,17.377,31.92,5.4,32.3735447549,134.92,48.52192,10.18556,49.5794549486,16.68192,4.86556,17.377,31.84,5.32,32.2813878264,0.0
2020-06-12 10:00:00,48.91056,10.72058,50.071685762,19.75056,5.76058,20.5735,29.16,4.96,29.5788302676,134.8,48.83056,10.68058,49.984981535,19.75056,5.76058,20.5735,29.08,4.92,29.4932670283,0.0
2020-06-12 10:30:00,49.34304,12.19172,50.8268987151,25.34304,7.39172,26.399,24.0,4.8,24.4752936652,134.75,49.22304,12.15172,50.7008083348,25.34304,7.39172,26.399,23.88,4.76,24.3497843933,0.0
2020-06-12 11:00:00,49.13008,14.21294,51.1446226328,34.33008,10.01294,35.7605,14.8,4.2,15.3844076909,134.86,49.13008,14.17294,51.1335211877,34.33008,10.01294,35.7605,14.8,4.16,15.3735357026,0.0
2020-06-12 11:30:00,50.09792,15.553560000000001,52.456789999,41.25792,12.03356,42.977,8.84,3.52,9.5150407251,134.86,49.97792,15.47356,52.3184818836,41.25792,12.03356,42.977,8.72,3.44,9.374006614,0.0
2020-06-12 12:00:00,53.36512,16.06816,55.7316947383,43.84512,12.78816,45.672,9.52,3.2800000000000002,10.0692005641,134.81,53.36512,16.02816,55.720175391,43.84512,12.78816,45.672,9.52,3.24,10.0562418428,0.0
2020-06-12 12:30:00,51.95184,13.12262,53.5835500415,31.55184,9.20262,32.8665,20.4,3.92,20.7732135213,134.81,51.83184,13.08262,53.4574090641,31.55184,9.20262,32.8665,20.28,3.88,20.6478279729,0.0
2020-06-12 13:00:00,50.43968,13.94824,52.3327308441,32.59968,9.50824,33.958,17.84,4.44,18.3842106167,134.78,50.35968,13.90824,52.2449663566,32.59968,9.50824,33.958,17.76,4.4,18.296928704,0.0
2020-06-12 13:30:00,49.5512,14.5291,51.637352452,32.6712,9.5291,34.0325,16.88,5.0,17.6049538483,135.05,49.4312,14.4891,51.510945946,32.6712,9.5291,34.0325,16.76,4.96,17.4785354078,0.0
2020-06-12 14:00:00,48.97024,15.37632,51.3275327909,36.81024,10.73632,38.344,12.16,4.64,13.0151911242,135.16,48.89024,15.33632,51.2392259739,36.81024,10.73632,38.344,12.08,4.6,12.9261904674,0.0
2020-06-12 14:30:00,49.18256,14.35658,51.2351012242,33.86256,9.87658,35.2735,15.32,4.48,15.9616039294,135.29,49.06256,14.31658,51.1087004007,33.86256,9.87658,35.2735,15.2,4.44,15.8352012933,0.0
2020-06-12 15:00:00,48.57536,13.50948,50.4189612051,29.17536,8.50948,30.391,19.4,5.0,20.033971149,135.2,48.41536,13.46948,50.2540941158,29.17536,8.50948,30.391,19.24,4.96,19.869051311,0.0
2020-06-12 15:30:00,46.4944,14.9642,48.8431828713,30.7344,8.9642,32.015,15.76,6.0,16.8634990438,135.29,46.3344,14.9242,48.6786233269,30.7344,8.9642,32.015,15.6,5.96,16.6997485011,0.0
2020-06-12 16:00:00,46.96112,14.59866,49.1779184741,28.52112,8.31866,29.7095,18.44,6.28,19.4800410677,134.95,46.80112,14.55866,49.0132575356,28.52112,8.31866,29.7095,18.28,6.24,19.3156931017,0.0
2020-06-12 16:30:00,49.8464,12.270199999999999,51.3344075743,22.0464,6.4302,22.965,27.8,5.84,28.4067879212,134.99,49.6464,12.2302,51.1306446762,22.0464,6.4302,22.965,27.6,5.8,28.2028367368,0.0
2020-06-12 17:00:00,51.49328,12.73054,53.0436097362,24.17328,7.05054,25.1805,27.32,5.68,27.904207568,134.61,51.29328,12.69054,52.8398559673,24.17328,7.05054,25.1805,27.12,5.64,27.7002527064,0.0
2020-06-12 17:30:00,51.29936,15.37898,53.5549938124,31.05936,9.05898,32.3535,20.24,6.32,21.2037732491,134.25,51.13936,15.33898,53.3902467558,31.05936,9.05898,32.3535,20.08,6.28,21.0391254571,0.0
2020-06-12 18:00:00,51.2992,13.5256,53.0523305426,23.0592,6.7256,24.02,28.24,6.8,29.0471616514,134.25,51.0992,13.4856,52.8487431071,23.0592,6.7256,24.02,28.04,6.76,28.8433562541,0.0
2020-06-12 18:30:00,51.48864,12.70752,53.0335847704,19.56864,5.70752,20.384,31.92,7.0,32.6785311787,134.3,51.28864,12.66752,52.8298273327,19.56864,5.70752,20.384,31.72,6.96,32.4746054633,0.0
2020-06-12 19:00:00,50.88096,12.35528,52.3595744291,17.40096,5.07528,18.126,33.48,7.28,34.262352517,134.45,50.68096,12.27528,52.1463537134,17.40096,5.07528,18.126,33.28,7.2,34.0499397944,0.0
2020-06-12 19:30:00,49.6272,12.0996,51.0809093498,15.4272,4.4996,16.07,34.2,7.6,35.0342689377,134.31,49.3872,12.0596,50.8382678304,15.4272,4.4996,16.07,33.96,7.5600000000000005,34.7913092596,0.0
2020-06-12 20:00:00,46.89936,13.73898,48.8703339445,17.61936,5.13898,18.3535,29.28,8.6,30.5168543595,134.25,46.69936,13.69898,48.6671580992,17.61936,5.13898,18.3535,29.08,8.56,30.3136932755,0.0
2020-06-12 20:30:00,45.116,15.0205,47.5506979575,20.916,6.1005,21.7875,24.2,8.92,25.7915955303,134.4,44.916,14.9405,47.3356693863,20.916,6.1005,21.7875,24.0,8.84,25.5762702519,0.0
2020-06-12 21:00:00,43.95872,15.33796,46.5577284777,21.31872,6.21796,22.207,22.64,9.12,24.407867584,134.25,43.75872,15.29796,46.3557240931,21.31872,6.21796,22.207,22.44,9.08,24.2074368738,0.0
2020-06-12 21:30:00,44.08464,14.263020000000001,46.3345359689,17.08464,4.98302,17.7965,27.0,9.28,28.5502784575,134.28,43.92464,14.22302,46.1699934703,17.08464,4.98302,17.7965,26.84,9.24,28.3859683647,0.0
2020-06-12 22:00:00,42.31504,15.32022,45.0030193548,19.47504,5.68022,20.2865,22.84,9.64,24.7910306361,134.28,42.23504,15.24022,44.9005891882,19.47504,5.68022,20.2865,22.76,9.56,24.6862552851,0.0
2020-06-12 22:30:00,41.02096,14.23778,43.4215791819,14.94096,4.35778,15.5635,26.08,9.88,27.8887217348,134.63,40.90096,14.15778,43.2819969901,14.94096,4.35778,15.5635,25.96,9.8,27.7481819224,0.0
2020-06-12 23:00:00,38.9376,13.9068,41.3465328655,12.2976,3.5868,12.81,26.64,10.32,28.5690741887,135.16,38.8576,13.8668,41.2577413342,12.2976,3.5868,12.81,26.56,10.28,28.4800280899,0.0
2020-06-12 23:30:00,36.3864,13.8627,38.9377009626,10.2264,2.9827,10.6525,26.16,10.88,28.3323137071,134.73,36.3064,13.7827,38.8344885411,10.2264,2.9827,10.6525,26.08,10.8,28.2277593868,0.0
2020-06-13 00:00:00,33.59648,14.49564,36.5902589141,10.47648,3.05564,10.913,23.12,11.44,25.7955034841,134.35,33.55648,14.41564,36.5218842148,10.47648,3.05564,10.913,23.08,11.36,25.7242298233,0.0
2020-06-13 00:30:00,32.856,13.688,35.5932308171,7.296,2.128,7.6,25.56,11.56,28.0525792041,134.49,32.776,13.608,35.4886438174,7.296,2.128,7.6,25.48,11.48,27.9467493637,0.0
2020-06-13 01:00:00,31.87552,14.54536,35.0373553911,9.27552,2.70536,9.662,22.6,11.84,25.51363557,134.95,31.83552,14.50536,34.9843651136,9.27552,2.70536,9.662,22.56,11.8,25.4596465019,0.0
2020-06-13 01:30:00,32.17296,15.61878,35.7637476203,12.13296,3.53878,12.6385,20.04,12.08,23.3993162293,135.03,32.09296,15.53878,35.6568614077,12.13296,3.53878,12.6385,19.96,12.0,23.2895169551,0.0
2020-06-13 02:00:00,32.94464,15.97052,36.6115666668,14.02464,4.09052,14.609,18.92,11.88,22.3405640036,134.92,32.94464,15.93052,36.5941357624,14.02464,4.09052,14.609,18.92,11.84,22.319318986,0.0
2020-06-13 02:30:00,33.37536,14.02948,36.2041567254,7.09536,2.06948,7.391,26.28,11.96,28.8735172779,134.95,33.29536,13.90948,36.0839941165,7.09536,2.06948,7.391,26.2,11.84,28.7510973704,0.0
2020-06-13 03:00:00,32.21072,14.91646,35.4969190473,10.41072,3.03646,10.8445,21.8,11.88,24.8268886492,135.26,32.13072,14.83646,35.3907291964,10.41072,3.03646,10.8445,21.72,11.8,24.7183818241,0.0
2020-06-13 03:30:00,31.79536,15.65698,35.4413027448,12.67536,3.69698,13.2035,19.12,11.96,22.5525164893,135.71,31.71536,15.57698,35.3342095688,12.67536,3.69698,13.2035,19.04,11.88,22.4422815239,0.0
2020-06-13 04:00:00,31.55904,14.92472,34.910174345,10.43904,3.04472,10.874,21.12,11.88,24.2319788709,135.71,31.51904,14.84472,34.8398564061,10.43904,3.04472,10.874,21.08,11.8,24.1579469326,0.0
2020-06-13 04:30:00,31.36912,15.11266,34.8197383943,10.80912,3.15266,11.2595,20.56,11.96,23.7856090946,135.75,31.32912,15.07266,34.7663463633,10.80912,3.15266,11.2595,20.52,11.92,23.7309249714,0.0
2020-06-13 05:00:00,30.53008,15.23294,34.1193236429,10.81008,3.15294,11.2605,19.72,12.08,23.1258470115,135.85,30.49008,15.11294,34.0300739619,10.81008,3.15294,11.2605,19.68,11.96,23.0291988571,0.0
2020-06-13 05:30:00,30.69248,15.60364,34.431118335,12.49248,3.64364,13.013,18.2,11.96,21.778007255,135.93,30.65248,15.52364,34.3592480855,12.49248,3.64364,13.013,18.16,11.88,21.7006912332,0.0
2020-06-13 06:00:00,30.832160000000002,16.81438,35.1190185662,16.23216,4.73438,16.9085,14.6,12.08,18.9495751931,135.82,30.79216,16.77438,35.0647535547,16.23216,4.73438,16.9085,14.56,12.04,18.8932580568,0.0
2020-06-13 06:30:00,32.65008,16.15794,36.4294763763,15.49008,4.51794,16.1355,17.16,11.64,20.7353611013,136.02,32.65008,16.07794,36.3940637831,15.49008,4.51794,16.1355,17.16,11.56,20.6905582332,0.0
2020-06-13 07:00:00,33.71328,16.82804,37.6798112867,20.39328,5.94804,21.243,13.32,10.88,17.1987441402,135.64,33.67328,16.74804,37.6083319199,20.39328,5.94804,21.243,13.28,10.8,17.1171960321,0.0
2020-06-13 07:30:00,35.67456,15.53508,38.91031922,19.11456,5.57508,19.911,16.56,9.96,19.3244715322,135.13,35.63456,15.49508,38.857680973,19.11456,5.57508,19.911,16.52,9.92,19.2695822477,0.0
2020-06-13 08:00:00,37.412,16.1585,40.7523602537,24.132,7.0385,25.1375,13.28,9.12,16.1100217256,135.13,37.412,16.0785,40.7207061119,24.132,7.0385,25.1375,13.28,9.04,16.0648685024,0.0
2020-06-13 08:30:00,39.51232,14.53276,42.1001727431,21.71232,6.33276,22.617,17.8,8.2,19.5979590774,134.87,39.47232,14.49276,42.048830407,21.71232,6.33276,22.617,17.76,8.16,19.5449021486,0.0
2020-06-13 09:00:00,39.98096,14.41278,42.4994751715,21.30096,6.21278,22.1885,18.68,8.2,20.4005490122,134.8,39.94096,14.37278,42.4482872523,21.30096,6.21278,22.1885,18.64,8.16,20.3478549238,0.0
2020-06-13 09:30:00,40.39072,14.17896,42.8071625876,20.91072,6.09896,21.782,19.48,8.08,21.0892579291,134.55,40.31072,14.09896,42.7052083475,20.91072,6.09896,21.782,19.4,8.0,20.9847563722,0.0
2020-06-13 10:00:00,41.60464,13.03302,43.5982302376,21.64464,6.31302,22.5465,19.96,6.72,21.0608641798,134.12,41.56464,12.95302,43.5361921331,21.64464,6.31302,22.5465,19.92,6.64,20.9975236635,0.0
2020-06-13 10:30:00,41.12896,13.75928,43.3694493486,27.28896,7.95928,28.426,13.84,5.8,15.0061853914,133.97,41.08896,13.75928,43.3315176286,27.28896,7.95928,28.426,13.8,5.8,14.9693019209,0.0
2020-06-13 11:00:00,40.75264,13.70952,42.9968441354,27.39264,7.98952,28.534,13.36,5.72,14.532996938,133.97,40.67264,13.66952,42.9082675204,27.39264,7.98952,28.534,13.28,5.68,14.4437114344,0.0
2020-06-13 11:30:00,39.24768,13.732240000000001,41.5807022644,28.56768,8.33224,29.758,10.68,5.4,11.9675561415,133.97,39.24768,13.69224,41.5675092061,28.56768,8.33224,29.758,10.68,5.36,11.9495606614,0.0
2020-06-13 12:00:00,38.73504,14.06772,41.2104849498,28.89504,8.42772,30.099,9.84,5.64,11.3417458973,133.97,38.69504,13.98772,41.1456246933,28.89504,8.42772,30.099,9.8,5.5600000000000005,11.2673688144,0.0
2020-06-13 12:30:00,37.53824,15.25532,40.519677326,32.41824,9.45532,33.769,5.12,5.8,7.7365625442,134.02,37.49824,15.17532,40.4525442982,32.41824,9.45532,33.769,5.08,5.72,7.6501503253,0.0
2020-06-13 13:00:00,37.58688,15.76284,40.7583202917,33.74688,9.84284,35.153,3.84,5.92,7.0563446628,134.21,37.54688,15.72284,40.7059687933,33.74688,9.84284,35.153,3.8,5.88,7.0010284959,0.0
2020-06-13 13:30:00,36.9176,16.0543,40.2572942242,34.1976,9.9743,35.6225,2.7199999999999998,6.08,6.6606906549,134.43,36.8776,16.0143,40.2046662248,34.1976,9.9743,35.6225,2.68,6.04,6.6078740908,0.0
2020-06-13 14:00:00,38.87664,16.90902,42.3946705973,35.75664,10.42902,37.2465,3.12,6.48,7.1919955506,134.69,38.91664,16.86902,42.4154300302,35.75664,10.42902,37.2465,3.16,6.44,7.1735068133,0.0
2020-06-13 14:30:00,43.516,17.9155,47.0596153432,38.796,11.3155,40.4125,4.72,6.6,8.1140865167,134.8,43.476,17.8755,47.0074044832,38.796,11.3155,40.4125,4.68,6.5600000000000005,8.0582876593,0.0
2020-06-13 15:00:00,40.70864,17.96002,44.4944455977,37.02864,10.80002,38.5715,3.68,7.16,8.0503416077,134.89,40.62864,17.880020000000002,44.388979527000004,37.02864,10.80002,38.5715,3.6,7.08,7.9426947568,0.0
2020-06-13 15:30:00,39.01504,18.43772,43.1523216641,36.33504,10.59772,37.849,2.68,7.84,8.2854088614,135.09,39.01504,18.35772,43.1182006791,36.33504,10.59772,37.849,2.68,7.76,8.2097503007,0.0
2020-06-13 16:00:00,40.38064,19.10102,44.6704046529,37.10064,10.82102,38.6465,3.2800000000000002,8.28,8.9059979789,135.12,40.34064,19.02102,44.6000721687,37.10064,10.82102,38.6465,3.24,8.2,8.8168928767,0.0
2020-06-13 16:30:00,40.1608,19.0019,44.4292928174,36.7608,10.7219,38.2925,3.4,8.28,8.9508882241,135.03,40.1208,18.9619,44.3760323176,36.7608,10.7219,38.2925,3.36,8.24,8.8987190089,0.0
2020-06-13 17:00:00,40.32176,19.22218,44.6691899798,38.20176,11.14218,39.7935,2.12,8.08,8.3534902885,135.05,40.36176,19.18218,44.6881158682,38.20176,11.14218,39.7935,2.16,8.04,8.3250945941,0.0
2020-06-13 17:30:00,39.88384,19.08612,44.2153895132,37.32384,10.88612,38.879,2.56,8.2,8.5903201337,134.8,39.76384,19.00612,44.0726169974,37.32384,10.88612,38.879,2.44,8.12,8.4786791424,0.0
2020-06-13 18:00:00,42.14816,20.58988,46.9085338696,41.10816,11.98988,42.821,1.04,8.6,8.662655482,134.77,42.14816,20.54988,46.890990173,41.10816,11.98988,42.821,1.04,8.56,8.622946132300001,0.0
2020-06-13 18:30:00,41.4864,20.0702,46.0861618385,39.3264,11.4702,40.965,2.16,8.6,8.8671077585,134.66,41.3664,20.0302,45.9607219373,39.3264,11.4702,40.965,2.04,8.56,8.7997272685,0.0
2020-06-13 19:00:00,41.00496,19.31478,45.3262338062,36.32496,10.59478,37.8385,4.68,8.72,9.8965044334,134.32,40.88496,19.27478,45.2006316134,36.32496,10.59478,37.8385,4.5600000000000005,8.68,9.8048967358,0.0
2020-06-13 19:30:00,40.73232,17.70526,44.4139406521,29.57232,8.62526,30.8045,11.16,9.08,14.387216548,134.26,40.57232,17.62526,44.2353132718,29.57232,8.62526,30.8045,11.0,9.0,14.2126704036,0.0
2020-06-13 20:00:00,40.48864,16.98752,43.9079241687,25.32864,7.38752,26.384,15.16,9.6,17.9439572001,134.33,40.32864,16.94752,43.744915572,25.32864,7.38752,26.384,15.0,9.56,17.7874562543,0.0
2020-06-13 20:30:00,39.73904,16.90222,43.1842140261,22.97904,6.7022200000000005,23.9365,16.76,10.2,19.6198267067,134.54,39.49904,16.78222,42.9163962729,22.97904,6.7022200000000005,23.9365,16.52,10.08,19.3524365391,0.0
2020-06-13 21:00:00,38.43568,18.48874,42.6513188993,27.59568,8.04874,28.7455,10.84,10.44,15.049890365,134.62,38.23568,18.44874,42.4537776016,27.59568,8.04874,28.7455,10.64,10.4,14.8784945475,0.0
2020-06-13 21:30:00,37.7896,19.3953,42.4762466592,30.4296,8.8753,31.6975,7.36,10.52,12.839003076600001,134.56,37.6696,19.3153,42.3329608963,30.4296,8.8753,31.6975,7.24,10.44,12.7047707575,0.0
2020-06-13 22:00:00,37.796,19.3905,42.4797493666,29.316,8.5505,30.5375,8.48,10.84,13.7628485424,134.6,37.676,19.3105,42.3364663883,29.316,8.5505,30.5375,8.36,10.76,13.6259751945,0.0
2020-06-13 22:30:00,37.44192,17.31556,41.2519816663,22.20192,6.47556,23.127,15.24,10.84,18.7019571168,134.73,37.32192,17.27556,41.1262773151,22.20192,6.47556,23.127,15.12,10.8,18.5810225768,0.0
2020-06-13 23:00:00,36.26288,16.76334,39.9500442284,18.66288,5.44334,19.4405,17.6,11.32,20.9261176524,135.07,36.14288,16.64334,39.7908097561,18.66288,5.44334,19.4405,17.48,11.2,20.7603082829,0.0
2020-06-13 23:30:00,33.43712,17.53416,37.7556321732,20.75712,6.05416,21.622,12.68,11.48,17.1047595715,135.21,33.27712,17.37416,37.5396876812,20.75712,6.05416,21.622,12.52,11.32,16.8787677275,0.0
2020-06-14 00:00:00,31.8384,16.7962,35.9971672358,16.7184,4.8762,17.415,15.12,11.92,19.2535918727,134.9,31.7984,16.7962,35.9617932951,16.7184,4.8762,17.415,15.08,11.92,19.2221955042,0.0
2020-06-14 00:30:00,30.036,17.6155,34.8204987938,19.116,5.5755,19.9125,10.92,12.04,16.2544763065,134.83,29.996,17.4555,34.7052517099,19.116,5.5755,19.9125,10.88,11.88,16.1092768304,0.0
2020-06-14 01:00:00,29.20592,17.33006,33.9605174085,17.72592,5.17006,18.4645,11.48,12.16,16.7229184056,134.97,29.16592,17.29006,33.9057084316,17.72592,5.17006,18.4645,11.44,12.12,16.6663733308,0.0
2020-06-14 01:30:00,30.02528,15.90404,33.9772854625,12.42528,3.62404,12.943,17.6,12.28,21.4606244084,135.21,29.98528,15.784040000000001,33.8858810628,12.42528,3.62404,12.943,17.56,12.16,21.3592883777,0.0
2020-06-14 02:00:00,31.04736,13.48048,33.8476277455,4.52736,1.32048,4.716,26.52,12.16,29.1749207368,135.15,30.96736,13.40048,33.7424102518,4.52736,1.32048,4.716,26.44,12.08,29.0688837075,0.0
2020-06-14 02:30:00,31.7184,13.0962,34.3157012605,2.7984,0.8162,2.915,28.92,12.28,31.4191788562,135.23,31.5984,13.0162,34.1742643666,2.7984,0.8162,2.915,28.8,12.2,31.2774679282,0.0
2020-06-14 03:00:00,30.76224,13.13732,33.4500311898,2.8022400000000003,0.81732,2.919,27.96,12.32,30.5539522812,135.35,30.72224,13.05732,33.381875864,2.8022400000000003,0.81732,2.919,27.92,12.24,30.4851439229,0.0
2020-06-14 03:30:00,30.61984,13.16412,33.3296963232,2.61984,0.76412,2.729,28.0,12.4,30.6228672727,135.56,30.57984,13.12412,33.277156432,2.61984,0.76412,2.729,27.96,12.36,30.570103042,0.0
2020-06-14 04:00:00,30.2136,13.2573,32.99420598,3.2136,0.9373,3.3475,27.0,12.32,29.6779783678,135.71,30.1336,13.1373,32.8728231256,3.2136,0.9373,3.3475,26.92,12.2,29.5554800333,0.0
2020-06-14 04:30:00,29.04768,14.29724,32.3755893383,6.36768,1.85724,6.633,22.68,12.44,25.867663211,136.06,29.00768,14.21724,32.3044178434,6.36768,1.85724,6.633,22.64,12.36,25.7941698839,0.0
2020-06-14 05:00:00,28.14512,15.86566,32.3089298345,10.78512,3.14566,11.2345,17.36,12.72,21.5213382484,136.39,28.10512,15.74566,32.2152693462,10.78512,3.14566,11.2345,17.32,12.6,21.4182725727,0.0
2020-06-14 05:30:00,28.49392,14.11406,31.7979585296,5.05392,1.4740600000000001,5.2645,23.44,12.64,26.6308693061,136.43,28.45392,14.07406,31.7443652992,5.05392,1.4740600000000001,5.2645,23.4,12.6,26.5766815084,0.0
2020-06-14 06:00:00,28.99104,14.07072,32.225231754,4.6310400000000005,1.35072,4.824,24.36,12.72,27.481048015,136.37,28.95104,13.99072,32.1543614958,4.6310400000000005,1.35072,4.824,24.32,12.64,27.4086117853,0.0
2020-06-14 06:30:00,29.38336,15.15848,33.0629908024,9.18336,2.67848,9.566,20.2,12.48,23.7442708879,136.16,29.38336,15.07848,33.026389509,9.18336,2.67848,9.566,20.2,12.4,23.7023205615,0.0
2020-06-14 07:00:00,29.76944,15.93942,33.7681013362,13.36944,3.89942,13.9265,16.4,12.04,20.3450632833,136.0,29.72944,15.89942,33.7139608923,13.36944,3.89942,13.9265,16.36,12.0,20.2891498097,0.0
2020-06-14 07:30:00,31.19264,16.87452,35.4644923184,17.67264,5.15452,18.409,13.52,11.72,17.8927024231,135.97,31.19264,16.75452,35.4075518866,17.67264,5.15452,18.409,13.52,11.6,17.8143313094,0.0
2020-06-14 08:00:00,32.75792,16.38606,36.6276437278,16.95792,4.94606,17.6645,15.8,11.44,19.5067578034,135.84,32.67792,16.30606,36.5203237698,16.95792,4.94606,17.6645,15.72,11.36,19.3950509151,0.0
2020-06-14 08:30:00,34.58528,15.62404,37.9506550484,15.30528,4.46404,15.943,19.28,11.16,22.2769836378,135.48,34.46528,15.50404,37.791940699,15.30528,4.46404,15.943,19.16,11.04,22.1130549676,0.0
2020-06-14 09:00:00,35.99552,14.82036,38.9271181903,14.19552,4.14036,14.787,21.8,10.68,24.275551487,135.24,35.91552,14.66036,38.7924055996,14.19552,4.14036,14.787,21.72,10.52,24.1335616932,0.0
2020-06-14 09:30:00,37.87376,14.41818,40.5253699681,15.83376,4.61818,16.4935,22.04,9.8,24.1205638408,134.83,37.83376,14.37818,40.4737625611,15.83376,4.61818,16.4935,22.0,9.76,24.0677709811,0.0
2020-06-14 10:00:00,39.02928,14.63354,41.6824326335,19.58928,5.71354,20.4055,19.44,8.92,21.3887821065,134.57,38.94928,14.55354,41.5794653531,19.58928,5.71354,20.4055,19.36,8.84,21.282744184,0.0
2020-06-14 10:30:00,40.0504,13.7047,42.3302887097,18.0504,5.2647,18.8025,22.0,8.44,23.5633953411,134.33,40.0104,13.6647,42.2795001656,18.0504,5.2647,18.8025,21.96,8.4,23.5117332411,0.0
2020-06-14 11:00:00,39.86896,14.14178,42.3027648393,19.54896,5.70178,20.3635,20.32,8.44,22.003090692,134.16,39.78896,14.06178,42.2006515903,19.54896,5.70178,20.3635,20.24,8.36,21.8985661631,0.0
2020-06-14 11:30:00,40.16496,14.56478,42.7241948812,21.68496,6.32478,22.5885,18.48,8.24,20.2338330526,134.24,40.00496,14.44478,42.5329107145,21.68496,6.32478,22.5885,18.32,8.12,20.0388822044,0.0
2020-06-14 12:00:00,40.868,13.836500000000001,43.1467513986,20.148,5.8765,20.9875,20.72,7.96,22.1963961039,135.24,40.828,13.7565,43.0832551724,20.148,5.8765,20.9875,20.68,7.88,22.1304496113,0.0
2020-06-14 12:30:00,41.08704,15.49872,43.913041088,25.84704,7.53872,26.924,15.24,7.96,17.1935801973,135.24,41.00704,15.41872,43.8099789546,25.84704,7.53872,26.924,15.16,7.88,17.0856665073,0.0
2020-06-14 13:00:00,40.708,15.586500000000001,43.5899099133,26.148,7.6265,27.2375,14.56,7.96,16.5938301787,135.38,40.628,15.5465,43.5008970741,26.148,7.6265,27.2375,14.48,7.92,16.5044478853,0.0
2020-06-14 13:30:00,37.97776,17.24018,41.7077218396,31.81776,9.28018,33.1435,6.16,7.96,10.0651477883,135.54,37.97776,17.16018,41.6747169427,31.81776,9.28018,33.1435,6.16,7.88,10.0019998,0.0
2020-06-14 14:00:00,36.91168,18.25424,41.1787493545,34.47168,10.05424,35.908,2.44,8.2,8.5553258266,135.69,36.83168,18.13424,41.0539073902,34.47168,10.05424,35.908,2.36,8.08,8.4176006082,0.0
2020-06-14 14:30:00,40.53104,19.06822,44.7924348239,37.81104,11.02822,39.3865,2.7199999999999998,8.04,8.4876380696,135.8,40.49104,18.98822,44.7222184048,37.81104,11.02822,39.3865,2.68,7.96,8.3990475651,0.0
2020-06-14 15:00:00,42.95312,19.519660000000002,47.1803735069,38.67312,11.27966,40.2845,4.28,8.24,9.2852571316,135.9,42.91312,19.43966,47.1108931039,38.67312,11.27966,40.2845,4.24,8.16,9.1958251397,0.0
2020-06-14 15:30:00,45.23552,20.31036,49.5859152684,39.87552,11.63036,41.537,5.36,8.68,10.2015685069,136.02,45.23552,20.23036,49.5532010611,39.87552,11.63036,41.537,5.36,8.6,10.1335877161,0.0
2020-06-14 16:00:00,39.21744,19.71342,43.8933540328,37.41744,10.91342,38.9765,1.8,8.8,8.9822046292,136.02,39.21744,19.63342,43.8574826119,37.41744,10.91342,38.9765,1.8,8.72,8.9038418674,0.0
2020-06-14 16:30:00,37.74224,18.77482,42.1541284603,34.06224,9.93482,35.4815,3.68,8.84,9.575385109700001,135.96,37.62224,18.65482,41.9932762695,34.06224,9.93482,35.4815,3.56,8.72,9.4187047942,0.0
2020-06-14 17:00:00,40.31424,18.47332,44.3452533942,33.71424,9.83332,35.119,6.6,8.64,10.8724238328,135.77,40.19424,18.39332,44.2028409698,33.71424,9.83332,35.119,6.48,8.56,10.736107302,0.0
2020-06-14 17:30:00,42.61264,16.96202,45.8644438563,28.53264,8.32202,29.7215,14.08,8.64,16.5195641589,135.53,42.57264,16.88202,45.797732213,28.53264,8.32202,29.7215,14.04,8.56,16.443697881,0.0
2020-06-14 18:00:00,43.11488,16.65184,46.2187911222,26.23488,7.65184,27.328,16.88,9.0,19.1294119094,135.42,43.07488,16.61184,46.1670717633,26.23488,7.65184,27.328,16.84,8.96,19.0753034052,0.0
2020-06-14 18:30:00,43.21648,13.62314,45.3128468213,15.57648,4.54314,16.2255,27.64,9.08,29.0932294529,135.34,43.05648,13.54314,45.1362062102,15.57648,4.54314,16.2255,27.48,9.0,28.916265319,0.0
2020-06-14 19:00:00,42.55056,13.37558,44.6033215876,13.63056,3.97558,14.1985,28.92,9.4,30.4093143625,135.34,42.35056,13.29558,44.3885388344,13.63056,3.97558,14.1985,28.72,9.32,30.1943835837,0.0
2020-06-14 19:30:00,42.24928,13.01604,44.2088108616,10.88928,3.17604,11.343,31.36,9.84,32.8675402183,135.44,42.16928,12.93604,44.1088347908,10.88928,3.17604,11.343,31.28,9.76,32.7673007738,0.0
2020-06-14 20:00:00,40.97248,13.65364,43.1875676856,12.25248,3.57364,12.763,28.72,10.08,30.4375557494,135.63,40.85248,13.61364,43.0610765797,12.25248,3.57364,12.763,28.6,10.04,30.3110804822,0.0
2020-06-14 20:30:00,40.54688,13.00284,42.5807858758,8.78688,2.56284,9.153,31.76,10.44,33.4318889685,135.63,40.38688,12.92284,42.4040077092,8.78688,2.56284,9.153,31.6,10.36,33.2549184332,0.0
2020-06-14 21:00:00,39.5224,12.2907,41.3893876284,5.5224,1.6107,5.7525,34.0,10.68,35.6379348448,135.44,39.2824,12.1307,41.1127818598,5.5224,1.6107,5.7525,33.76,10.52,35.3611085799,0.0
2020-06-14 21:30:00,39.65792,12.01856,41.439068561,4.17792,1.21856,4.352,35.48,10.8,37.0873347654,135.55,39.53792,11.97856,41.3126254019,4.17792,1.21856,4.352,35.36,10.76,36.9608874352,0.0
2020-06-14 22:00:00,39.44048,12.11514,41.2592787122,3.96048,1.15514,4.1255,35.48,10.96,37.1342429571,135.6,39.24048,11.99514,41.0328972198,3.96048,1.15514,4.1255,35.28,10.84,36.9077769583,0.0
2020-06-14 22:30:00,38.25104,12.03322,40.0991327169,4.09104,1.19322,4.2615,34.16,10.84,35.8386830115,135.55,38.09104,11.95322,39.9225098992,4.09104,1.19322,4.2615,34.0,10.76,35.6619909708,0.0
2020-06-14 23:00:00,36.1144,12.3667,38.1730946643,4.2744,1.2467,4.4525,31.84,11.12,33.7259543972,135.64,35.9544,12.2867,37.9958139306,4.2744,1.2467,4.4525,31.68,11.04,33.5485320096,0.0
2020-06-14 23:30:00,33.59856,12.67458,35.9097230879,3.9585600000000003,1.15458,4.1235,29.64,11.52,31.8,135.08,33.43856,12.51458,35.7036693836,3.9585600000000003,1.15458,4.1235,29.48,11.36,31.5930372076,0.0
2020-06-15 00:00:00,32.03808,12.70444,34.4650745799,3.23808,0.9444400000000001,3.373,28.8,11.76,31.1084811587,135.39,31.99808,12.66444,34.4131539415,3.23808,0.9444400000000001,3.373,28.76,11.72,31.0563359075,0.0
2020-06-15 00:30:00,31.31776,12.74768,33.8127998959,2.8377600000000003,0.8276800000000001,2.956,28.48,11.92,30.873885405,135.51,31.23776,12.70768,33.7236234827,2.8377600000000003,0.8276800000000001,2.956,28.4,11.88,30.784645523400002,0.0
2020-06-15 01:00:00,30.85872,12.98046,33.4776483919,2.53872,0.74046,2.6445,28.32,12.24,30.8519043172,135.88,30.81872,12.86046,33.3943847653,2.53872,0.74046,2.6445,28.28,12.12,30.7677233477,0.0
2020-06-15 01:30:00,30.81216,13.19688,33.5193503159,2.73216,0.79688,2.846,28.08,12.4,30.6960323169,135.95,30.73216,13.15688,33.4300635596,2.73216,0.79688,2.846,28.0,12.36,30.6066920787,0.0
2020-06-15 02:00:00,31.37088,12.96984,33.9462643247,3.05088,0.8898400000000001,3.178,28.32,12.08,30.788777176099998,136.03,31.25088,12.80984,33.7743912099,3.05088,0.8898400000000001,3.178,28.2,11.92,30.6157867774,0.0
2020-06-15 02:30:00,31.00544,13.45992,33.8009875004,4.04544,1.17992,4.214,26.96,12.28,29.6249894515,136.17,30.88544,13.37992,33.6590650969,4.04544,1.17992,4.214,26.84,12.2,29.4826321756,0.0
2020-06-15 03:00:00,30.18944,13.26692,32.9759526595,3.10944,0.9069200000000001,3.239,27.08,12.36,29.767364680100002,136.17,30.06944,13.18692,32.833916626,3.10944,0.9069200000000001,3.239,26.96,12.28,29.6249894515,0.0
2020-06-15 03:30:00,30.4944,13.0042,33.1514350971,2.8944,0.8442000000000001,3.015,27.6,12.16,30.16,136.47,30.4544,12.9242,33.0833103694,2.8944,0.8442000000000001,3.015,27.56,12.08,30.0911947254,0.0
2020-06-15 04:00:00,30.86336,12.90848,33.4540856459,2.70336,0.7884800000000001,2.816,28.16,12.12,30.6574623868,137.09,30.82336,12.82848,33.386365792,2.70336,0.7884800000000001,2.816,28.12,12.04,30.5891484027,0.0
2020-06-15 04:30:00,30.9024,12.943200000000001,33.503503578,2.8224,0.8232,2.94,28.08,12.12,30.5839958148,137.21,30.7824,12.8632,33.3619253641,2.8224,0.8232,2.94,27.96,12.04,30.4421287035,0.0
2020-06-15 05:00:00,30.7624,12.9607,33.3812072617,2.8824,0.8407,3.0025,27.88,12.12,30.4004736805,137.24,30.7224,12.9207,33.3288216151,2.8824,0.8407,3.0025,27.84,12.08,30.3478500062,0.0
2020-06-15 05:30:00,31.07488,12.941840000000001,33.6621358443,2.95488,0.86184,3.078,28.12,12.08,30.604914638,136.74,31.03488,12.86184,33.5945040862,2.95488,0.86184,3.078,28.08,12.0,30.5366402867,0.0
2020-06-15 06:00:00,31.93584,12.87962,34.4351925775,3.01584,0.8796200000000001,3.1415,28.92,12.0,31.3108032474,136.74,31.89584,12.83962,34.3831419601,3.01584,0.8796200000000001,3.1415,28.88,11.96,31.2585348345,0.0
2020-06-15 06:30:00,34.92368,11.78274,36.8577859705,3.64368,1.06274,3.7955,31.28,10.72,33.0659462287,136.49,34.80368,11.74274,36.7312957061,3.64368,1.06274,3.7955,31.16,10.68,32.9394596191,0.0
2020-06-15 07:00:00,37.76016,10.65338,39.2342221619,4.16016,1.21338,4.3335,33.6,9.44,34.9009111629,136.14,37.24016,10.41338,38.6686953471,4.16016,1.21338,4.3335,33.08,9.2,34.3354976664,0.0
2020-06-15 07:30:00,40.67248,9.42114,41.7493533872,4.87248,1.42114,5.0755,35.8,8.0,36.6829660742,135.22,40.47248,9.38114,41.5454862175,4.87248,1.42114,5.0755,35.6,7.96,36.4790570054,0.0
2020-06-15 08:00:00,43.62144,8.67792,44.4762444817,6.30144,1.83792,6.564,37.32,6.84,37.9416393953,134.94,43.42144,8.63792,44.2722838083,6.30144,1.83792,6.564,37.12,6.8,37.7377052826,0.0
2020-06-15 08:30:00,46.1408,7.5344,46.7519048596,7.1808,2.0944,7.48,38.96,5.44,39.3379613097,134.87,45.8608,7.4544,46.4626845544,7.1808,2.0944,7.48,38.68,5.36,39.0496094731,0.0
2020-06-15 09:00:00,47.41488,6.98434,47.9265255433,8.17488,2.38434,8.5155,39.24,4.6,39.5087028387,134.68,47.21488,6.94434,47.7228326009,8.17488,2.38434,8.5155,39.04,4.5600000000000005,39.3054092969,0.0
2020-06-15 09:30:00,47.42288,7.35834,47.9903606472,9.18288,2.67834,9.5655,38.24,4.68,38.5253163517,134.81,47.14288,7.31834,47.7075385558,9.18288,2.67834,9.5655,37.96,4.64,38.242531297,0.0
2020-06-15 10:00:00,47.26224,7.70482,47.886152289,10.78224,3.14482,11.2315,36.48,4.5600000000000005,36.7638953322,134.85,46.94224,7.62482,47.5574576302,10.78224,3.14482,11.2315,36.16,4.48,36.4364652512,0.0
2020-06-15 10:30:00,46.25792,8.43356,47.020422127,12.45792,3.63356,12.977,33.8,4.8,34.1391271124,134.85,45.97792,8.39356,46.7377896033,12.45792,3.63356,12.977,33.52,4.76,33.8562844979,0.0
2020-06-15 11:00:00,46.40848,8.50414,47.1812188593,15.16848,4.42414,15.8005,31.24,4.08,31.5053011412,134.59,46.20848,8.46414,46.9772848284,15.16848,4.42414,15.8005,31.04,4.04,31.3018082545,0.0
2020-06-15 11:30:00,45.72896,8.95928,46.5983527692,17.68896,5.15928,18.426,28.04,3.8,28.2963177816,134.44,45.40896,8.91928,46.2766377776,17.68896,5.15928,18.426,27.72,3.76,27.973844927000002,0.0
2020-06-15 12:00:00,44.95056,9.42058,45.9271180442,19.27056,5.62058,20.0735,25.68,3.8,25.9596301977,134.49,44.67056,9.34058,45.6366668968,19.27056,5.62058,20.0735,25.4,3.7199999999999998,25.6709641424,0.0
2020-06-15 12:30:00,45.08976,9.53118,46.0861134079,19.64976,5.73118,20.4685,25.44,3.8,25.7222394048,134.49,44.92976,9.49118,45.9213004111,19.64976,5.73118,20.4685,25.28,3.76,25.5580906955,0.0
2020-06-15 13:00:00,43.98832,10.52326,45.2295400977,22.22832,6.48326,23.1545,21.76,4.04,22.1318593887,134.49,43.78832,10.52326,45.0350526751,22.22832,6.48326,23.1545,21.56,4.04,21.9352501695,0.0
2020-06-15 13:30:00,43.10256,11.13658,44.5180198644,23.78256,6.93658,24.7735,19.32,4.2,19.7712518572,134.6,42.94256,11.13658,44.3631251542,23.78256,6.93658,24.7735,19.16,4.2,19.6149330868,0.0
2020-06-15 14:00:00,44.60288,10.80584,45.8931703241,24.84288,7.24584,25.878,19.76,3.56,20.0781274027,134.6,44.44288,10.76584,45.7282504979,24.84288,7.24584,25.878,19.6,3.52,19.9135732605,0.0
2020-06-15 14:30:00,43.68528,10.92154,45.0298092895,25.92528,7.56154,27.0055,17.76,3.36,18.0750435684,134.72,43.52528,10.88154,44.8648850645,25.92528,7.56154,27.0055,17.6,3.32,17.9103992139,0.0
