Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-15 15:00:00,41.72896,11.73428,43.3474270263,27.88896,8.13428,29.051,13.84,3.6,14.3005454441,134.92,41.60896,11.69428,43.221079776,27.88896,8.13428,29.051,13.72,3.56,14.1743430183,0.0
2020-06-15 15:30:00,41.15456,12.09508,42.8950902668,27.75456,8.09508,28.911,13.4,4.0,13.9842768851,134.82,40.91456,12.05508,42.6535599194,27.75456,8.09508,28.911,13.16,3.96,13.7428963468,0.0
2020-06-15 16:00:00,42.05984,11.80412,43.6848645391,26.61984,7.76412,27.729,15.44,4.04,15.9597994975,134.84,41.89984,11.76412,43.5200081733,26.61984,7.76412,27.729,15.28,4.0,15.7948852481,0.0
2020-06-15 16:30:00,43.8472,11.6971,45.3806026431,25.5672,7.4571,26.6325,18.28,4.24,18.7652871015,135.09,43.6872,11.6571,45.2156988694,25.5672,7.4571,26.6325,18.12,4.2,18.6003870927,0.0
2020-06-15 17:00:00,46.5616,11.7438,48.0197816842,25.0416,7.3038,26.085,21.52,4.44,21.9732564724,135.05,46.4016,11.7038,47.8548578203,25.0416,7.3038,26.085,21.36,4.4,21.8084754167,0.0
2020-06-15 17:30:00,48.22304,11.98172,49.6892664567,24.62304,7.18172,25.649,23.6,4.8,24.0831891576,134.96,47.98304,11.94172,49.4467067073,24.62304,7.18172,25.649,23.36,4.76,23.840033557,0.0
2020-06-15 18:00:00,48.43248,10.94114,49.652932073,18.31248,5.34114,19.0755,30.12,5.6,30.6361616395,135.06,48.23248,10.90114,49.449034169,18.31248,5.34114,19.0755,29.92,5.5600000000000005,30.4322197679,0.0
2020-06-15 18:30:00,48.37648,10.15314,49.430456897,14.37648,4.19314,14.9755,34.0,5.96,34.518424066,134.9,48.13648,10.11314,49.1873592242,14.37648,4.19314,14.9755,33.76,5.92,34.2751221734,0.0
2020-06-15 19:00:00,47.54928,10.56854,48.7096301182,13.46928,3.92854,14.0305,34.08,6.64,34.7208294832,134.7,47.30928,10.48854,48.4579967131,13.46928,3.92854,14.0305,33.84,6.5600000000000005,34.4699753409,0.0
2020-06-15 19:30:00,46.27312,9.62466,47.2634712505,9.27312,2.70466,9.6595,37.0,6.92,37.6415515089,134.09,46.03312,9.58466,47.0203556372,9.27312,2.70466,9.6595,36.76,6.88,37.3982887309,0.0
2020-06-15 20:00:00,45.14784,9.64812,46.1672359601,7.70784,2.24812,8.029,37.44,7.4,38.1642974519,134.09,44.90784,9.60812,45.9241773296,7.70784,2.24812,8.029,37.2,7.36,37.9210970305,0.0
2020-06-15 20:30:00,44.06576,9.46418,45.0706324279,5.70576,1.66418,5.9435,38.36,7.8,39.1449817984,134.22,43.82576,9.42418,44.8275853493,5.70576,1.66418,5.9435,38.12,7.76,38.90182515,0.0
2020-06-15 21:00:00,44.07712,8.98916,44.9844140231,4.07712,1.18916,4.247,40.0,7.8,40.7534047657,134.13,43.79712,8.949160000000001,44.7020713726,4.07712,1.18916,4.247,39.72,7.76,40.4709278372,0.0
2020-06-15 21:30:00,43.57776,9.13518,44.5249669315,3.61776,1.05518,3.7685,39.96,8.08,40.7687134945,133.96,43.17776,8.97518,44.1007121785,3.61776,1.05518,3.7685,39.56,7.92,40.3450120833,0.0
2020-06-15 22:00:00,42.19136,9.31248,43.2068645287,3.95136,1.15248,4.116,38.24,8.16,39.1009360502,133.92,41.831360000000004,9.19248,42.8294801276,3.95136,1.15248,4.116,37.88,8.04,38.7238427845,0.0
2020-06-15 22:30:00,41.80752,9.64386,42.9053931837,5.08752,1.48386,5.2995,36.72,8.16,37.6157413858,133.92,41.44752,9.56386,42.5366234232,5.08752,1.48386,5.2995,36.36,8.08,37.2469596075,0.0
2020-06-15 23:00:00,39.14416,10.14038,40.4362778783,5.14416,1.50038,5.3585,34.0,8.64,35.0806157301,134.21,38.78416,10.02038,40.0576969164,5.14416,1.50038,5.3585,33.64,8.52,34.702161316,0.0
2020-06-15 23:30:00,36.22144,10.49792,37.7120543063,3.90144,1.13792,4.064,32.32,9.36,33.6480608654,134.43,36.06144,10.41792,37.5361227619,3.90144,1.13792,4.064,32.16,9.28,33.472137667,0.0
2020-06-16 00:00:00,34.38032,10.98926,36.0939086087,3.94032,1.14926,4.1045,30.44,9.84,31.9909237128,134.49,34.18032,10.90926,35.8790500021,3.94032,1.14926,4.1045,30.24,9.76,31.7760161128,0.0
2020-06-16 00:30:00,32.68432,11.89126,34.7802650687,5.52432,1.6112600000000001,5.7545,27.16,10.28,29.0403856724,134.56,32.40432,11.77126,34.4761151618,5.52432,1.6112600000000001,5.7545,26.88,10.16,28.7360400891,0.0
2020-06-16 01:00:00,31.75488,12.10684,33.9845255756,4.75488,1.38684,4.953,27.0,10.72,29.0502736648,134.54,31.55488,12.02684,33.769147638,4.75488,1.38684,4.953,26.8,10.64,28.8348677819,0.0
2020-06-16 01:30:00,31.6208,12.1494,33.8745171626,3.9408000000000003,1.1494,4.105,27.68,11.0,29.7856072626,134.6,31.3408,12.0294,33.5701088619,3.9408000000000003,1.1494,4.105,27.4,10.88,29.4810854617,0.0
2020-06-16 02:00:00,32.61776,12.19518,34.8229907195,4.09776,1.1951800000000001,4.2685,28.52,11.0,30.5678000517,134.6,32.33776,12.03518,34.5047283637,4.09776,1.1951800000000001,4.2685,28.24,10.84,30.2490198188,0.0
2020-06-16 02:30:00,32.44016,11.96838,34.5775375157,3.32016,0.9683800000000001,3.4585,29.12,11.0,31.1283536346,134.71,32.20016,11.88838,34.3246832913,3.32016,0.9683800000000001,3.4585,28.88,10.92,30.8755696304,0.0
2020-06-16 03:00:00,31.66864,11.99002,33.8624177969,2.70864,0.7900200000000001,2.8215,28.96,11.2,31.0503075669,134.86,31.50864,11.91002,33.6844618637,2.70864,0.7900200000000001,2.8215,28.8,11.12,30.872227001,0.0
2020-06-16 03:30:00,31.6552,11.9061,33.8202144323,2.6952,0.7861,2.8075,28.96,11.12,31.0215409031,134.9,31.3752,11.7461,33.5018512959,2.6952,0.7861,2.8075,28.68,10.96,30.7028337454,0.0
2020-06-16 04:00:00,32.06368,11.56524,34.0856913,2.6236800000000002,0.76524,2.733,29.44,10.8,31.3584693504,134.9,31.90368,11.52524,33.9216148584,2.6236800000000002,0.76524,2.733,29.28,10.76,31.1944866924,0.0
2020-06-16 04:30:00,31.87728,11.782540000000001,33.9851324707,2.95728,0.8625400000000001,3.0805,28.92,10.92,30.9129875619,134.8,31.67728,11.62254,33.7421621158,2.95728,0.8625400000000001,3.0805,28.72,10.76,30.6694636406,0.0
2020-06-16 05:00:00,31.59792,11.81106,33.7332134053,2.91792,0.85106,3.0395,28.68,10.96,30.7028337454,134.77,31.39792,11.73106,33.5178631337,2.91792,0.85106,3.0395,28.48,10.88,30.487453157,0.0
2020-06-16 05:30:00,32.51712,11.79416,34.5899595721,2.9971200000000002,0.87416,3.122,29.52,10.92,31.4750186656,134.71,32.23712,11.71416,34.2994672029,2.9971200000000002,0.87416,3.122,29.24,10.84,31.184662897,0.0
2020-06-16 06:00:00,32.7352,11.6611,34.750173701,3.7752,1.1011,3.9325,28.96,10.56,30.8252364143,134.79,32.4952,11.5811,34.4972448211,3.7752,1.1011,3.9325,28.72,10.48,30.5723535241,0.0
2020-06-16 06:30:00,34.972,11.2535,36.7380190845,4.572,1.3335,4.7625,30.4,9.92,31.9775921545,134.45,34.812,11.1735,36.5612150543,4.572,1.3335,4.7625,30.24,9.84,31.800679238,0.0
2020-06-16 07:00:00,37.636,10.3105,39.0227485737,5.316,1.5505,5.5375,32.32,8.76,33.4861165261,134.63,37.436,10.2705,38.8192898731,5.316,1.5505,5.5375,32.12,8.72,33.2826200892,0.0
2020-06-16 07:30:00,40.95088,8.94234,41.9158683251,5.15088,1.50234,5.3655,35.8,7.44,36.5649230821,134.65,40.55088,8.78234,41.4910034182,5.15088,1.50234,5.3655,35.4,7.28,36.1408134939,0.0
2020-06-16 08:00:00,43.41232,8.27526,44.1939979618,6.29232,1.8352600000000001,6.5545,37.12,6.44,37.6745006603,134.62,43.17232,8.19526,43.9432759435,6.29232,1.8352600000000001,6.5545,36.88,6.36,37.4243770823,0.0
2020-06-16 08:30:00,45.51696,7.50578,46.1316635409,7.35696,2.1457800000000002,7.6635,38.16,5.36,38.5345974418,134.57,45.11696,7.42578,45.7239793571,7.35696,2.1457800000000002,7.6635,37.76,5.28,38.1273655004,0.0
2020-06-16 09:00:00,46.35968,7.56324,46.9725720927,8.23968,2.4032400000000003,8.583,38.12,5.16,38.4676487454,134.48,46.07968,7.52324,46.6897852747,8.23968,2.4032400000000003,8.583,37.84,5.12,38.1848137353,0.0
2020-06-16 09:30:00,46.41632,7.80476,47.0679194463,8.656320000000001,2.52476,9.017,37.76,5.28,38.1273655004,134.37,46.09632,7.72476,46.7390910759,8.656320000000001,2.52476,9.017,37.44,5.2,37.7993862384,0.0
2020-06-16 10:00:00,46.87696,7.54078,47.4796034298,9.39696,2.74078,9.7885,37.48,4.8,37.7861138515,134.28,46.59696,7.50078,47.1968047843,9.39696,2.74078,9.7885,37.2,4.76,37.503301188,0.0
2020-06-16 10:30:00,47.31696,7.81078,47.9573038009,11.55696,3.37078,12.0385,35.76,4.44,36.0345833887,134.08,47.11696,7.73078,47.7469672236,11.55696,3.37078,12.0385,35.56,4.36,35.8262920214,0.0
2020-06-16 11:00:00,47.90416,8.43538,48.6411778337,15.34416,4.47538,15.9835,32.56,3.96,32.7999268292,134.08,47.66416,8.39538,48.3978775759,15.34416,4.47538,15.9835,32.32,3.92,32.556854885,0.0
2020-06-16 11:30:00,46.39728,9.19754,47.3001303746,18.91728,5.51754,19.7055,27.48,3.68,27.7253097368,134.34,46.15728,9.11754,47.0491661207,18.91728,5.51754,19.7055,27.24,3.6,27.4768557153,0.0
2020-06-16 12:00:00,45.0472,10.9471,46.3582703112,26.2872,7.6671,27.3825,18.76,3.2800000000000002,19.0445792813,134.34,44.8872,10.9071,46.1933496756,26.2872,7.6671,27.3825,18.6,3.24,18.8800847456,0.0
2020-06-16 12:30:00,44.21216,12.08188,45.833251207,30.45216,8.88188,31.721,13.76,3.2,14.127193635,134.13,43.97216,12.04188,45.5912023202,30.45216,8.88188,31.721,13.52,3.16,13.8843797125,0.0
2020-06-16 13:00:00,41.8088,12.7659,43.7143450168,32.2488,9.4059,33.5925,9.56,3.36,10.1332719296,134.18,41.6088,12.6459,43.4880561103,32.2488,9.4059,33.5925,9.36,3.24,9.9049078744,0.0
2020-06-16 13:30:00,40.74496,13.24728,42.8443951153,32.66496,9.52728,34.026,8.08,3.7199999999999998,8.895212195300001,134.34,40.58496,13.20728,42.6798690626,32.66496,9.52728,34.026,7.92,3.68,8.7332010168,0.0
2020-06-16 14:00:00,40.53472,13.045960000000001,42.582397746,31.97472,9.32596,33.307,8.56,3.7199999999999998,9.3333809523,134.34,40.33472,13.00596,42.3797667879,31.97472,9.32596,33.307,8.36,3.68,9.134111889,0.0
2020-06-16 14:30:00,40.68976,13.36618,42.8288610244,34.16976,9.96618,35.5935,6.52,3.4,7.3532577814,134.1,40.44976,13.24618,42.563415848,34.16976,9.96618,35.5935,6.28,3.2800000000000002,7.084970007,0.0
2020-06-16 15:00:00,41.16256,12.60408,43.0490322586,29.36256,8.56408,30.586,11.8,4.04,12.4724336038,134.2,40.96256,12.56408,42.8460899966,29.36256,8.56408,30.586,11.6,4.0,12.2702893201,0.0
2020-06-16 15:30:00,42.00608,12.27344,43.7624049431,26.44608,7.71344,27.548000000000002,15.56,4.5600000000000005,16.2144133412,134.12,41.80608,12.19344,43.548,26.44608,7.71344,27.548000000000002,15.36,4.48,16.0,0.0
2020-06-16 16:00:00,43.64112,12.748660000000001,45.4651040541,27.80112,8.10866,28.9595,15.84,4.64,16.5056111671,134.06,43.44112,12.70866,45.26191496,27.80112,8.10866,28.9595,15.64,4.6,16.3024415349,0.0
2020-06-16 16:30:00,46.81392,9.48406,47.7649505375,15.37392,4.48406,16.0145,31.44,5.0,31.8351001255,134.4,46.53392,9.40406,47.4746464447,15.37392,4.48406,16.0145,31.16,4.92,31.5460298611,0.0
2020-06-16 17:00:00,48.98944,9.41692,49.8863068767,15.82944,4.61692,16.489,33.16,4.8,33.5056055012,134.26,48.74944,9.37692,49.6430713091,15.82944,4.61692,16.489,32.92,4.76,33.2623510895,0.0
2020-06-16 17:30:00,49.67568,10.67374,50.8094667267,18.35568,5.35374,19.1205,31.32,5.32,31.7686134416,134.56,49.43568,10.59374,50.5580239354,18.35568,5.35374,19.1205,31.08,5.24,31.5186294118,0.0
2020-06-16 18:00:00,49.61184,10.33512,50.6769116423,15.41184,4.49512,16.054,34.2,5.84,34.6950371091,134.56,49.25184,10.21512,50.3000240557,15.41184,4.49512,16.054,33.84,5.72,34.32002331,0.0
2020-06-16 18:30:00,48.7152,10.0736,49.745835283,12.5952,3.6736,13.12,36.12,6.4,36.6826171367,134.31,48.4752,10.0336,49.5027084512,12.5952,3.6736,13.12,35.88,6.36,36.4393194228,0.0
2020-06-16 19:00:00,46.92928,10.17104,48.0188231426,11.00928,3.21104,11.468,35.92,6.96,36.5880854924,134.1,46.68928,10.09104,47.7673314641,11.00928,3.21104,11.468,35.68,6.88,36.3372646191,0.0
2020-06-16 19:30:00,45.40912,10.53266,46.6146447573,10.32912,3.01266,10.7595,35.08,7.52,35.8769675419,134.13,45.12912,10.49266,46.3328542813,10.32912,3.01266,10.7595,34.8,7.48,35.5948086102,0.0
2020-06-16 20:00:00,44.22512,10.72566,45.5071535195,9.34512,2.72566,9.7345,34.88,8.0,35.7856731109,134.07,43.98512,10.68566,45.2644906196,9.34512,2.72566,9.7345,34.64,7.96,35.5428079926,0.0
2020-06-16 20:30:00,43.57472,10.920960000000001,44.9224174594,9.05472,2.64096,9.432,34.52,8.28,35.4991380177,133.26,43.29472,10.80096,44.6216709324,9.05472,2.64096,9.432,34.24,8.16,35.198909074,0.0
2020-06-16 21:00:00,42.77792,10.70856,44.0978876682,7.77792,2.26856,8.102,35.0,8.44,36.0032442983,133.26,42.49792,10.66856,43.8165650959,7.77792,2.26856,8.102,34.72,8.4,35.7216796918,0.0
2020-06-16 21:30:00,42.65248,9.55364,43.7093363871,4.09248,1.19364,4.263,38.56,8.36,39.4558386047,133.02,42.37248,9.51364,43.4273693355,4.09248,1.19364,4.263,38.28,8.32,39.1737258887,0.0
2020-06-16 22:00:00,42.45712,9.17666,43.4375198124,2.93712,0.8566600000000001,3.0595,39.52,8.32,40.386294705,133.09,42.21712,9.09666,43.1860445543,2.93712,0.8566600000000001,3.0595,39.28,8.24,40.134972281,0.0
2020-06-16 22:30:00,41.4896,9.3628,42.5329158652,2.8896,0.8428,3.01,38.6,8.52,39.5291082621,133.47,41.2496,9.2828,42.2812000303,2.8896,0.8428,3.01,38.36,8.44,39.2775151964,0.0
2020-06-16 23:00:00,38.44256,10.04908,39.7342978823,3.32256,0.96908,3.461,35.12,9.08,36.2747956576,133.47,38.16256,10.00908,39.4532973045,3.32256,0.96908,3.461,34.84,9.04,35.9937105617,0.0
2020-06-16 23:30:00,35.59136,10.96248,37.24138658,3.71136,1.08248,3.866,31.88,9.88,33.3758715242,133.9,35.35136,10.88248,36.9884715121,3.71136,1.08248,3.866,31.64,9.8,33.1229467288,0.0
2020-06-17 00:00:00,33.42592,11.70756,35.4169322359,3.38592,0.9875600000000001,3.527,30.04,10.72,31.8954542216,133.99,33.22592,11.62756,35.2017316534,3.38592,0.9875600000000001,3.527,29.84,10.64,31.6802020196,0.0
2020-06-17 00:30:00,32.32064,12.168520000000001,34.5354404779,3.32064,0.96852,3.459,29.0,11.2,31.087618114,134.43,32.12064,12.08852,34.3200791054,3.32064,0.96852,3.459,28.8,11.12,30.872227001,0.0
2020-06-17 01:00:00,31.26,12.7075,33.7441573646,4.62,1.3475000000000001,4.8125,26.64,11.36,28.9609944581,134.37,31.02,12.5875,33.47664195,4.62,1.3475000000000001,4.8125,26.4,11.24,28.6931629487,0.0
2020-06-17 01:30:00,31.348,12.5665,33.7729777522,3.588,1.0465,3.7375,27.76,11.52,30.0554154854,134.55,31.188,12.4865,33.5947023539,3.588,1.0465,3.7375,27.6,11.44,29.8769744117,0.0
2020-06-17 02:00:00,32.8536,12.5123,35.1556067257,2.8536,0.8323,2.9725,30.0,11.68,32.1935148749,134.69,32.6936,12.4323,34.9776151881,2.8536,0.8323,2.9725,29.84,11.6,32.0153962962,0.0
2020-06-17 02:30:00,32.164320000000004,12.76626,34.6052145702,2.76432,0.8062600000000001,2.8795,29.4,11.96,31.7395904195,134.77,31.92432,12.60626,34.3231699971,2.76432,0.8062600000000001,2.8795,29.16,11.8,31.4570437263,0.0
2020-06-17 03:00:00,31.19392,12.82656,33.7280489563,2.83392,0.8265600000000001,2.952,28.36,12.0,30.7943111629,134.9,31.07392,12.74656,33.5866535398,2.83392,0.8265600000000001,2.952,28.24,11.92,30.6526344708,0.0
2020-06-17 03:30:00,31.33728,12.77004,33.8393120409,2.77728,0.8100400000000001,2.893,28.56,11.96,30.9631264571,134.98,31.17728,12.69004,33.6609551766,2.77728,0.8100400000000001,2.893,28.4,11.88,30.784645523400002,0.0
2020-06-17 04:00:00,31.45808,12.38694,33.8089792784,2.69808,0.7869400000000001,2.8105,28.76,11.6,31.0112495717,134.98,31.33808,12.34694,33.6826689182,2.69808,0.7869400000000001,2.8105,28.64,11.56,30.884999595300002,0.0
2020-06-17 04:30:00,31.18736,12.45798,33.583518122,2.66736,0.7779800000000001,2.7785,28.52,11.68,30.8190330802,134.71,31.06736,12.33798,33.4276323997,2.66736,0.7779800000000001,2.7785,28.4,11.56,30.6625765388,0.0
2020-06-17 05:00:00,30.81728,12.65004,33.3125840877,2.77728,0.8100400000000001,2.893,28.04,11.84,30.437266631500002,134.73,30.577280000000002,12.53004,33.0449989348,2.77728,0.8100400000000001,2.893,27.8,11.72,30.1694945268,0.0
2020-06-17 05:30:00,30.94736,12.77798,33.4815749906,3.62736,1.05798,3.7785,27.32,11.72,29.7277782554,134.14,30.78736,12.69798,33.3031564848,3.62736,1.05798,3.7785,27.16,11.64,29.5491996508,0.0
2020-06-17 06:00:00,31.036,12.8805,33.6026870391,5.076,1.4805000000000001,5.2875,25.96,11.4,28.3528058576,134.12,30.876,12.8005,33.4242453355,5.076,1.4805000000000001,5.2875,25.8,11.32,28.1741441751,0.0
2020-06-17 06:30:00,33.7888,12.7434,36.1120097613,8.3088,2.4234,8.655,25.48,10.32,27.4905947553,134.21,33.4688,12.6234,35.7702502228,8.3088,2.4234,8.655,25.16,10.2,27.1489520976,0.0
2020-06-17 07:00:00,36.24496,11.41478,37.9999253664,8.00496,2.33478,8.3385,28.24,9.08,29.6638500536,134.26,35.96496,11.21478,37.6729297805,8.00496,2.33478,8.3385,27.96,8.88,29.33625743,0.0
2020-06-17 07:30:00,39.67856,10.01958,40.9240773512,8.15856,2.37958,8.4985,31.52,7.64,32.4326995484,134.03,39.27856,9.93958,40.516669733,8.15856,2.37958,8.4985,31.12,7.5600000000000005,32.0251151442,0.0
2020-06-17 08:00:00,42.83248,9.101140000000001,43.788721062,9.67248,2.82114,10.0755,33.16,6.28,33.7494296248,133.76,42.51248,8.94114,43.4425475801,9.67248,2.82114,10.0755,32.84,6.12,33.4053887868,0.0
2020-06-17 08:30:00,45.30816,8.70988,46.1377434667,12.30816,3.58988,12.821,33.0,5.12,33.3948259465,134.25,45.06816,8.66988,45.8945080048,12.30816,3.58988,12.821,32.76,5.08,33.1515308847,0.0
2020-06-17 09:00:00,45.14592,9.63756,46.1631525722,16.58592,4.83756,17.277,28.56,4.8,28.9605524809,134.14,44.90592,9.55756,45.9117479977,16.58592,4.83756,17.277,28.32,4.72,28.710639143,0.0
2020-06-17 09:30:00,44.2264,10.1677,45.3801342026,18.2664,5.3277,19.0275,25.96,4.84,26.4073323151,134.14,43.9064,10.0877,45.0503457506,18.2664,5.3277,19.0275,25.64,4.76,26.0780980902,0.0
2020-06-17 10:00:00,43.86944,10.42692,45.0915560455,21.34944,6.22692,22.239,22.52,4.2,22.9083041712,134.06,43.54944,10.34692,44.7617300582,21.34944,6.22692,22.239,22.2,4.12,22.5790699543,0.0
2020-06-17 10:30:00,44.25216,10.21688,45.4162779364,22.41216,6.53688,23.346,21.84,3.68,22.1478667144,133.98,44.05216,10.13688,45.2034195255,22.41216,6.53688,23.346,21.64,3.6,21.9374018516,0.0
2020-06-17 11:00:00,42.24464,10.80302,43.6040691891,25.24464,7.36302,26.2965,17.0,3.44,17.3445553417,133.83,41.92464,10.72302,43.2742255511,25.24464,7.36302,26.2965,16.68,3.36,17.0150521598,0.0
2020-06-17 11:30:00,43.31344,9.976420000000001,44.4475313223,23.23344,6.77642,24.2015,20.08,3.2,20.3333814207,133.57,43.07344,9.93642,44.2046793434,23.23344,6.77642,24.2015,19.84,3.16,20.0900771527,0.0
2020-06-17 12:00:00,43.99792,10.27606,45.1820138269,24.39792,7.11606,25.4145,19.6,3.16,19.8531005135,133.64,43.75792,10.15606,44.921054278,24.39792,7.11606,25.4145,19.36,3.04,19.597224293300002,0.0
2020-06-17 12:30:00,43.76656,11.70858,45.3056577024,28.48656,8.30858,29.6735,15.28,3.4,15.6537024374,133.72,43.48656,11.66858,45.0248449176,28.48656,8.30858,29.6735,15.0,3.36,15.3717142831,0.0
2020-06-17 13:00:00,41.76016,11.94838,43.4358693691,27.80016,8.10838,28.9585,13.96,3.84,14.4785082104,133.75,41.56016,11.90838,43.2325850887,27.80016,8.10838,28.9585,13.76,3.8,14.2750691767,0.0
2020-06-17 13:30:00,41.06176,12.76468,43.0000603465,28.54176,8.32468,29.731,12.52,4.44,13.2839753086,134.0,40.86176,12.68468,42.7853308623,28.54176,8.32468,29.731,12.32,4.36,13.0687413319,0.0
2020-06-17 14:00:00,41.5672,11.3771,43.0960615399,25.5672,7.4571,26.6325,16.0,3.92,16.4732024816,134.0,41.3272,11.2971,42.8434584067,25.5672,7.4571,26.6325,15.76,3.84,16.2210727142,0.0
2020-06-17 14:30:00,42.52048,10.77014,43.8632777509,23.76048,6.93014,24.7505,18.76,3.84,19.1489738628,134.15,42.32048,10.77014,43.6694280138,23.76048,6.93014,24.7505,18.56,3.84,18.9530789055,0.0
2020-06-17 15:00:00,41.97888,12.96384,43.9350374257,30.45888,8.88384,31.728,11.52,4.08,12.2211619742,134.27,41.81888,12.84384,43.7468050308,30.45888,8.88384,31.728,11.36,3.96,12.0304280888,0.0
2020-06-17 15:30:00,41.46608,12.88094,43.4206679572,27.70608,8.08094,28.860500000000002,13.76,4.8,14.573180847,134.42,41.26608,12.84094,43.2178099705,27.70608,8.08094,28.860500000000002,13.56,4.76,14.371193409,0.0
2020-06-17 16:00:00,42.4984,13.0237,44.4491930664,28.0584,8.1837,29.2275,14.44,4.84,15.2295502232,134.31,42.3384,12.9837,44.2844959354,28.0584,8.1837,29.2275,14.28,4.8,15.0651385656,0.0
2020-06-17 16:30:00,45.23296,12.01628,46.8018338893,25.15296,7.33628,26.201,20.08,4.68,20.6181667468,133.97,45.07296,11.93628,46.6266715883,25.15296,7.33628,26.201,19.92,4.6,20.4442265689,0.0
2020-06-17 17:00:00,50.02416,10.20538,51.0545430363,19.90416,5.80538,20.7335,30.12,4.4,30.4396846239,133.76,49.74416,10.12538,50.7642076098,19.90416,5.80538,20.7335,29.84,4.32,30.1510862159,0.0
2020-06-17 17:30:00,52.18176,11.36468,53.4049813051,22.78176,6.64468,23.731,29.4,4.72,29.776473935,133.85,51.86176,11.28468,53.0752875922,22.78176,6.64468,23.731,29.08,4.64,29.4478522137,0.0
2020-06-17 18:00:00,50.604,13.7895,52.4491670692,27.804,8.1095,28.9625,22.8,5.68,23.4968593646,134.01,50.284,13.7095,52.1193922283,27.804,8.1095,28.9625,22.48,5.6,23.1670110286,0.0
2020-06-17 18:30:00,49.97136,12.91498,51.6133076701,22.61136,6.59498,23.5535,27.36,6.32,28.0804558368,134.23,49.69136,12.83498,51.3221976366,22.61136,6.59498,23.5535,27.08,6.24,27.7896383568,0.0
2020-06-17 19:00:00,48.6832,11.9826,50.1361811968,18.0432,5.2626,18.795,30.64,6.72,31.3682642172,134.07,48.4432,11.9026,49.8840206178,18.0432,5.2626,18.795,30.4,6.64,31.1167093376,0.0
2020-06-17 19:30:00,46.80032,11.76176,48.2556623662,15.64032,4.56176,16.292,31.16,7.2,31.9810193709,133.67,46.52032,11.72176,47.9743663887,15.64032,4.56176,16.292,30.88,7.16,31.6992113467,0.0
2020-06-17 20:00:00,45.664320000000004,12.22876,47.2733824916,15.18432,4.4287600000000005,15.817,30.48,7.8,31.4622058985,133.99,45.34432,12.10876,46.9332443477,15.18432,4.4287600000000005,15.817,30.16,7.68,31.1224677685,0.0
2020-06-17 20:30:00,44.90096,10.83278,46.1892339344,9.30096,2.71278,9.6885,35.6,8.12,36.5143040465,133.92,44.62096,10.71278,45.8889281488,9.30096,2.71278,9.6885,35.32,8.0,36.2146710602,0.0
2020-06-17 21:00:00,43.38832,11.42326,44.8668829032,10.22832,2.98326,10.6545,33.16,8.44,34.2172354231,133.45,43.14832,11.38326,44.6246134667,10.22832,2.98326,10.6545,32.92,8.4,33.9747906542,0.0
2020-06-17 21:30:00,43.20256,11.02408,44.5868986407,8.72256,2.54408,9.086,34.48,8.48,35.5074752693,133.45,42.96256,10.94408,44.3345739666,8.72256,2.54408,9.086,34.24,8.4,35.2553201659,0.0
2020-06-17 22:00:00,42.41216,11.62688,43.9769900562,9.69216,2.82688,10.096,32.72,8.8,33.8827153575,133.6,42.09216,11.54688,43.6472263861,9.69216,2.82688,10.096,32.4,8.72,33.5529193961,0.0
2020-06-17 22:30:00,40.91824,13.07282,42.9558027215,13.27824,3.87282,13.8315,27.64,9.2,29.1309045517,133.88,40.67824,12.952820000000001,42.6906869873,13.27824,3.87282,13.8315,27.4,9.08,28.8653148259,0.0
2020-06-17 23:00:00,37.77872,13.77046,40.2101635591,13.33872,3.89046,13.8945,24.44,9.88,26.3614870597,133.95,37.61872,13.69046,40.0324467083,13.33872,3.89046,13.8945,24.28,9.8,26.1831701671,0.0
2020-06-17 23:30:00,35.21088,13.93984,37.8698456506,12.41088,3.61984,12.928,22.8,10.32,25.0268335992,134.46,35.05088,13.85984,37.6916350614,12.41088,3.61984,12.928,22.64,10.24,24.848082421,0.0
2020-06-18 00:00:00,33.18832,14.628260000000001,36.2691408094,12.02832,3.50826,12.5295,21.16,11.12,23.9039745649,134.38,32.90832,14.46826,35.9484084856,12.02832,3.50826,12.5295,20.88,10.96,23.5816878107,0.0
2020-06-18 00:30:00,32.12384,14.83112,35.382244372,12.72384,3.71112,13.254,19.4,11.12,22.3610017665,134.86,31.92384,14.71112,35.1503714347,12.72384,3.71112,13.254,19.2,11.0,22.1278105559,0.0
2020-06-18 01:00:00,31.0856,15.4683,34.7215038881,14.0856,4.1083,14.6725,17.0,11.36,20.4462612719,134.86,30.9256,15.3883,34.542618781,14.0856,4.1083,14.6725,16.84,11.28,20.268793748,0.0
2020-06-18 01:30:00,30.96064,16.43852,35.0540463998,17.00064,4.95852,17.709,13.96,11.48,18.0740698239,134.86,30.76064,16.31852,34.8211296227,17.00064,4.95852,17.709,13.76,11.36,17.8434077463,0.0
2020-06-18 02:00:00,31.51968,16.74824,35.693049329,18.19968,5.30824,18.958,13.32,11.44,17.5583598323,134.97,31.27968,16.58824,35.4060459131,18.19968,5.30824,18.958,13.08,11.28,17.272081519,0.0
2020-06-18 02:30:00,31.37024,15.97632,35.2041866601,14.73024,4.29632,15.344,16.64,11.68,20.3300762419,135.11,31.21024,15.85632,35.0071701913,14.73024,4.29632,15.344,16.48,11.56,20.1301763529,0.0
2020-06-18 03:00:00,30.47072,16.13396,34.4785359695,14.31072,4.17396,14.907,16.16,11.96,20.104407477,135.11,30.31072,16.05396,34.2996993952,14.31072,4.17396,14.907,16.0,11.88,19.9282312311,0.0
2020-06-18 03:30:00,29.97408,17.24744,34.5820713434,17.85408,5.20744,18.598,12.12,12.04,17.0837934897,134.96,29.81408,17.12744,34.383550823,17.85408,5.20744,18.598,11.96,11.92,16.8857336234,0.0
2020-06-18 04:00:00,30.2888,16.4909,34.4871162646,15.8088,4.6109,16.4675,14.48,11.88,18.7297837681,135.0,30.1288,16.3709,34.2892250751,15.8088,4.6109,16.4675,14.32,11.76,18.529975715,0.0
2020-06-18 04:30:00,30.0792,16.8631,34.4836543053,17.3592,5.0631,18.0825,12.72,11.8,17.3504582072,134.76,29.9192,16.7431,34.2854185661,17.3592,5.0631,18.0825,12.56,11.68,17.1515596958,0.0
2020-06-18 05:00:00,29.844,18.2495,34.9815463673,21.564,6.2895,22.4625,8.28,11.96,14.5464772368,134.89,29.724,18.1295,34.8165901008,21.564,6.2895,22.4625,8.16,11.84,14.3795410219,0.0
2020-06-18 05:30:00,30.09824,18.37032,35.2614904393,21.97824,6.4103200000000005,22.894,8.12,11.96,14.4560022136,134.07,29.93824,18.29032,35.0832441487,21.97824,6.4103200000000005,22.894,7.96,11.88,14.3002097887,0.0
2020-06-18 06:00:00,30.85808,19.08194,36.2814213538,26.33808,7.68194,27.4355,4.52,11.4,12.2633763703,134.42,30.73808,19.04194,36.1583329407,26.33808,7.68194,27.4355,4.4,11.36,12.1823478854,0.0
2020-06-18 06:30:00,33.9,19.4625,39.0896265811,31.62,9.2225,32.9375,2.2800000000000002,10.24,10.4907578373,134.06,33.82,19.3425,38.9605532077,31.62,9.2225,32.9375,2.2,10.12,10.3563700204,0.0
2020-06-18 07:00:00,46.68864,20.84252,51.1296366602,41.28864,12.04252,43.009,5.4,8.8,10.3247275993,134.06,46.76864,20.76252,51.1701858918,41.28864,12.04252,43.009,5.48,8.72,10.2989708224,0.0
2020-06-18 07:30:00,69.61904,22.43222,73.1437982651,54.41904,15.87222,56.6865,15.2,6.5600000000000005,16.5551683773,134.0,69.77904,22.392220000000002,73.2838723039,54.41904,15.87222,56.6865,15.36,6.52,16.6865215069,0.0
2020-06-18 08:00:00,84.03712,22.55916,87.0123740499,63.35712,18.47916,65.997,20.68,4.08,21.0786337318,133.45,84.15712,22.51916,87.1179281997,63.35712,18.47916,65.997,20.8,4.04,21.188713977,0.0
2020-06-18 08:30:00,99.72272,23.23246,102.3932032991,72.52272,21.15246,75.5445,27.2,2.08,27.2794134834,133.93,99.84272,23.19246,102.501019204,72.52272,21.15246,75.5445,27.32,2.04,27.3960581106,0.0
2020-06-18 09:00:00,66.76624,19.71182,69.6152759921,56.88624,16.59182,59.2565,9.88,3.12,10.3609265995,134.03,66.92624,19.67182,69.7574519507,56.88624,16.59182,59.2565,10.04,3.08,10.5018093679,0.0
2020-06-18 09:30:00,107.47872,23.80296,110.0829512577,77.35872,22.56296,80.582,30.12,1.24,30.1455137624,133.65,107.51872,23.72296,110.1047409588,77.35872,22.56296,80.582,30.16,1.16,30.1822994485,0.0
2020-06-18 10:00:00,142.04432,29.24626,145.0239034375,94.92432,27.68626,98.8795,47.12,1.56,47.1458163573,133.38,142.08432,29.28626,145.071151559,94.92432,27.68626,98.8795,47.16,1.6,47.1871338396,0.0
2020-06-18 10:30:00,145.72928,30.97104,148.9839869516,97.40928,28.41104,101.468,48.32,2.56,48.3877670491,133.38,145.80928,30.93104,149.0539344318,97.40928,28.41104,101.468,48.4,2.52,48.4655589053,0.0
2020-06-18 11:00:00,122.26544,26.29242,125.0605020294,86.30544,25.17242,89.9015,35.96,1.12,35.977437374,133.58,122.34544,26.37242,125.1555481209,86.30544,25.17242,89.9015,36.04,1.2,36.0599722684,0.0
2020-06-18 11:30:00,84.8408,20.6069,87.3075350256,68.3208,19.9269,71.1675,16.52,0.68,16.5339892343,133.8,85.0008,20.5269,87.4442086376,68.3208,19.9269,71.1675,16.68,0.6000000000000001,16.6907878783,0.0
2020-06-18 12:00:00,54.1024,14.1532,55.9230073941,40.9824,11.9532,42.69,13.12,2.2,13.3031725539,133.88,53.8624,14.1132,55.6807017556,40.9824,11.9532,42.69,12.88,2.16,13.0598621739,0.0
2020-06-18 12:30:00,55.15712,8.39916,55.7929545319,20.15712,5.87916,20.997,35.0,2.52,35.0906027306,134.11,54.79712,8.35916,55.4310374808,20.15712,5.87916,20.997,34.64,2.48,34.7286625138,0.0
2020-06-18 13:00:00,54.92176,6.93218,55.3575183787,12.52176,3.65218,13.0435,42.4,3.2800000000000002,42.5266786853,134.11,54.64176,6.81218,55.0647594406,12.52176,3.65218,13.0435,42.12,3.16,42.2383711807,0.0
2020-06-18 13:30:00,53.52912,7.85766,54.1027680313,13.08912,3.81766,13.6345,40.44,4.04,40.6412991918,134.37,53.24912,7.81766,53.8199274307,13.08912,3.81766,13.6345,40.16,4.0,40.3587115751,0.0
2020-06-18 14:00:00,52.51024,6.93882,52.9667115069,11.31024,3.29882,11.7815,41.2,3.64,41.3604835562,134.4,52.11024,6.85882,52.5596853553,11.31024,3.29882,11.7815,40.8,3.56,40.9550192284,0.0
2020-06-18 14:30:00,52.3736,6.5323,52.7793986348,9.0936,2.6523,9.4725,43.28,3.88,43.4535706243,134.27,51.8136,6.3723,52.2039783182,9.0936,2.6523,9.4725,42.72,3.7199999999999998,42.8816604156,0.0
2020-06-18 15:00:00,53.99312,6.27466,54.3564933145,9.03312,2.6346600000000002,9.4095,44.96,3.64,45.1071080873,134.64,53.71312,6.19466,54.0691508408,9.03312,2.6346600000000002,9.4095,44.68,3.56,44.8216019348,0.0
2020-06-18 15:30:00,49.28944,8.46942,50.0117983145,12.16944,3.54942,12.6765,37.12,4.92,37.4446364651,135.19,49.00944,8.42942,49.7290692719,12.16944,3.54942,12.6765,36.84,4.88,37.1618083521,0.0
2020-06-18 16:00:00,48.78704,8.74122,49.5639405117,11.86704,3.46122,12.3615,36.92,5.28,37.2956404959,135.32,48.50704,8.66122,49.2742291817,11.86704,3.46122,12.3615,36.64,5.2,37.0071560647,0.0
2020-06-18 16:30:00,49.46432,9.57376,50.3822968274,13.62432,3.97376,14.192,35.84,5.6,36.2748618192,135.43,49.18432,9.49376,50.0922031139,13.62432,3.97376,14.192,35.56,5.52,35.9858861222,0.0
2020-06-18 17:00:00,51.2968,9.0599,52.0907235336,13.0968,3.8199,13.6425,38.2,5.24,38.5577177748,135.34,50.9768,9.0199,51.768646247,13.0968,3.8199,13.6425,37.88,5.2,38.2352507511,0.0
2020-06-18 17:30:00,52.52144,8.53042,53.2096769869,10.32144,3.01042,10.7515,42.2,5.52,42.5594924782,135.3,52.24144,8.41042,52.914111708,10.32144,3.01042,10.7515,41.92,5.4,42.2663743418,0.0
2020-06-18 18:00:00,51.81232,10.14526,52.7962385426,12.29232,3.58526,12.8045,39.52,6.5600000000000005,40.0607538621,135.52,51.53232,10.10526,52.5137723293,12.29232,3.58526,12.8045,39.24,6.52,39.7779838604,0.0
2020-06-18 18:30:00,49.85056,10.46308,50.9367684036,12.97056,3.78308,13.511,36.88,6.68,37.4800853788,135.52,49.57056,10.38308,50.6463105172,12.97056,3.78308,13.511,36.6,6.6,37.1903213215,0.0
2020-06-18 19:00:00,47.90448,10.61214,49.0658406577,11.42448,3.33214,11.900500000000001,36.48,7.28,37.1993118216,135.43,47.54448,10.53214,48.697058961,11.42448,3.33214,11.900500000000001,36.12,7.2,36.8306176978,0.0
2020-06-18 19:30:00,47.17088,9.57484,48.1328316329,6.77088,1.97484,7.053,40.4,7.6,41.1086365622,135.14,46.93088,9.53484,47.8896718657,6.77088,1.97484,7.053,40.16,7.5600000000000005,40.86537899,0.0
2020-06-18 20:00:00,45.70672,9.49446,46.682427356,4.98672,1.45446,5.1945,40.72,8.04,41.5061441235,134.88,45.38672,9.37446,46.3447392122,4.98672,1.45446,5.1945,40.4,7.92,41.1689980446,0.0
2020-06-18 20:30:00,44.7864,9.6827,45.8211338167,3.9864,1.1627,4.1525,40.8,8.52,41.6800959692,134.26,44.5064,9.6027,45.5305555452,3.9864,1.1627,4.1525,40.52,8.44,41.3896605446,0.0
2020-06-18 21:00:00,43.63456,9.85008,44.7325262242,3.8745600000000002,1.13008,4.036,39.76,8.72,40.7049874094,133.7,43.35456,9.81008,44.4505966484,3.8745600000000002,1.13008,4.036,39.48,8.68,40.4229241891,0.0
2020-06-18 21:30:00,43.43232,9.71276,44.5051022625,2.9923200000000003,0.8727600000000001,3.117,40.44,8.84,41.3949175624,133.13,43.19232,9.59276,44.2447460316,2.9923200000000003,0.8727600000000001,3.117,40.2,8.72,41.134880576,0.0
2020-06-18 22:00:00,42.75056,9.65058,43.8262943294,3.19056,0.9305800000000001,3.3235,39.56,8.72,40.509653170600004,133.13,42.47056,9.57058,43.5355540708,3.19056,0.9305800000000001,3.3235,39.28,8.64,40.2190004848,0.0
2020-06-18 22:30:00,42.62032,9.67426,43.7044961468,2.86032,0.8342600000000001,2.9795,39.76,8.84,40.7308629911,132.95,42.34032,9.63426,43.4225939282,2.86032,0.8342600000000001,2.9795,39.48,8.8,40.4488615415,0.0
2020-06-18 23:00:00,40.2424,10.1257,41.4967535869,2.7624,0.8057000000000001,2.8775,37.48,9.32,38.6214033924,133.14,39.8824,9.9657,41.1086488011,2.7624,0.8057000000000001,2.8775,37.12,9.16,38.2334931703,0.0
2020-06-18 23:30:00,36.889920000000004,10.85456,38.4537081489,2.92992,0.8545600000000001,3.052,33.96,10.0,35.4017174725,134.43,36.72992,10.81456,38.2889243934,2.92992,0.8545600000000001,3.052,33.8,9.96,35.2369351675,0.0
2020-06-19 00:00:00,34.27216,11.86938,36.2693139258,3.39216,0.98938,3.5335,30.88,10.88,32.7406291937,134.74,34.07216,11.70938,36.0280677674,3.39216,0.98938,3.5335,30.68,10.72,32.4989353672,0.0
2020-06-19 00:30:00,32.6744,12.5317,34.9951413806,5.1144,1.4917,5.3275,27.56,11.04,29.6889743844,134.79,32.5144,12.4517,34.8171084418,5.1144,1.4917,5.3275,27.4,10.96,29.5107031431,0.0
2020-06-19 01:00:00,31.57872,12.80546,34.0763167413,4.81872,1.4054600000000002,5.0195,26.76,11.4,29.087069292,134.79,31.45872,12.72546,33.9350614594,4.81872,1.4054600000000002,5.0195,26.64,11.32,28.945327775,0.0
2020-06-19 01:30:00,31.52448,13.86464,34.4386567915,7.76448,2.26464,8.088,23.76,11.6,26.4404538539,134.89,31.40448,13.78464,34.2966130106,7.76448,2.26464,8.088,23.64,11.52,26.297528401,0.0
2020-06-19 02:00:00,31.964480000000002,17.02464,36.2155539624,18.32448,5.34464,19.088,13.64,11.68,17.9575053947,135.06,31.84448,16.90464,36.0532628204,18.32448,5.34464,19.088,13.52,11.56,17.7883107686,0.0
2020-06-19 02:30:00,31.05024,20.16132,37.0215643673,27.57024,8.04132,28.719,3.48,12.12,12.6097105439,135.25,30.97024,20.08132,36.9109086667,27.57024,8.04132,28.719,3.4,12.04,12.510859283,0.0
2020-06-19 03:00:00,30.45696,20.27828,36.5900950012,28.65696,8.35828,29.851,1.8,11.92,12.0551399826,135.29,30.37696,20.11828,36.4349404967,28.65696,8.35828,29.851,1.72,11.76,11.8851167432,0.0
2020-06-19 03:30:00,30.26288,17.65334,35.0354437541,19.38288,5.65334,20.1905,10.88,12.0,16.1979751821,135.68,30.18288,17.61334,34.9461870746,19.38288,5.65334,20.1905,10.8,11.96,16.1146393072,0.0
2020-06-19 04:00:00,30.40512,16.77816,34.7271935981,16.24512,4.73816,16.922,14.16,12.04,18.5867479673,135.73,30.20512,16.57816,34.4555461893,16.24512,4.73816,16.922,13.96,11.84,18.3048408898,0.0
2020-06-19 04:30:00,30.7136,15.354800000000001,34.3379543363,10.9536,3.1948,11.41,19.76,12.16,23.2017930342,135.31,30.6336,15.3148,34.2485116173,10.9536,3.1948,11.41,19.68,12.12,23.1126978088,0.0
2020-06-19 05:00:00,30.07504,16.47022,34.2895928505,14.91504,4.35022,15.5365,15.16,12.12,19.4092761328,135.31,29.99504,16.39022,34.181014266,14.91504,4.35022,15.5365,15.08,12.04,19.2968391194,0.0
2020-06-19 05:30:00,30.26208,16.69144,34.5600586689,15.26208,4.45144,15.898,15.0,12.24,19.3602066105,134.67,30.14208,16.57144,34.3970581649,15.26208,4.45144,15.898,14.88,12.12,19.1913730619,0.0
2020-06-19 06:00:00,30.672,17.316,35.2223713001,17.952,5.236,18.7,12.72,12.08,17.542086535,134.67,30.552,17.236,35.07854615,17.952,5.236,18.7,12.6,12.0,17.4,0.0
2020-06-19 06:30:00,32.96,18.125,37.6148537815,23.88,6.965,24.875,9.08,11.16,14.387216548,134.64,32.88,18.005,37.4869900766,23.88,6.965,24.875,9.0,11.04,14.2436512173,0.0
2020-06-19 07:00:00,35.212,18.4135,39.7359022327,28.572,8.3335,29.7625,6.64,10.08,12.070459809,135.01,35.092,18.3335,39.5924953274,28.572,8.3335,29.7625,6.52,10.0,11.9377719864,0.0
2020-06-19 07:30:00,38.18192,17.62306,42.0527199911,30.66192,8.943060000000001,31.9395,7.52,8.68,11.4844590643,134.96,38.02192,17.54306,41.8739221312,30.66192,8.943060000000001,31.9395,7.36,8.6,11.3194346149,0.0
2020-06-19 08:00:00,41.46256,16.16658,44.5028335126,30.74256,8.96658,32.0235,10.72,7.2,12.9134968153,134.65,41.26256,16.08658,44.287435169,30.74256,8.96658,32.0235,10.52,7.12,12.7029445405,0.0
2020-06-19 08:30:00,43.46352,14.41686,45.7921764393,28.58352,8.33686,29.7745,14.88,6.08,16.0742278197,134.51,43.30352,14.37686,45.6277212651,28.58352,8.33686,29.7745,14.72,6.04,15.9110024826,0.0
2020-06-19 09:00:00,44.91088,12.85234,46.7137001944,25.55088,7.45234,26.6155,19.36,5.4,20.0989949998,134.29,44.71088,12.85234,46.52145133,25.55088,7.45234,26.6155,19.16,5.4,19.9064210746,0.0
2020-06-19 09:30:00,45.07792,14.82106,47.4518987086,33.39792,9.741060000000001,34.7895,11.68,5.08,12.7369070029,134.29,44.79792,14.741060000000001,47.1609211769,33.39792,9.741060000000001,34.7895,11.4,5.0,12.4482930557,0.0
2020-06-19 10:00:00,46.69024,12.47632,48.3284292317,29.61024,8.63632,30.844,17.08,3.84,17.5063417081,134.21,46.49024,12.43632,48.1248841079,29.61024,8.63632,30.844,16.88,3.8,17.3024391344,0.0
2020-06-19 10:30:00,46.844,14.1095,48.9227792163,38.364,11.1895,39.9625,8.48,2.92,8.9686565326,134.13,46.604,14.0295,48.6699053446,38.364,11.1895,39.9625,8.24,2.84,8.7156870068,0.0
2020-06-19 11:00:00,71.56608,17.96844,73.7873203376,54.88608,16.00844,57.173,16.68,1.96,16.7947610879,133.92,71.56608,17.92844,73.7775898725,54.88608,16.00844,57.173,16.68,1.92,16.7901399637,0.0
2020-06-19 11:30:00,116.38992,24.87706,119.0188287283,81.58992,23.797060000000002,84.9895,34.8,1.08,34.8167545874,133.62,116.46992,24.87706,119.0970628481,81.58992,23.797060000000002,84.9895,34.88,1.08,34.8967161779,0.0
2020-06-19 12:00:00,127.24992,26.52956,129.9859980683,86.56992,25.24956,90.177,40.68,1.28,40.7001326779,133.65,127.28992,26.48956,130.0170008983,86.56992,25.24956,90.177,40.72,1.24,40.7388757822,0.0
2020-06-19 12:30:00,130.77792,27.21356,133.5793479824,88.77792,25.89356,92.477,42.0,1.32,42.0207377375,133.55,130.65792,27.13356,133.4455774351,88.77792,25.89356,92.477,41.88,1.24,41.8983531896,0.0
2020-06-19 13:00:00,148.17824,29.29532,151.0463722947,96.73824,28.21532,100.769,51.44,1.08,51.4513362314,133.68,148.05824,29.17532,150.9054065599,96.73824,28.21532,100.769,51.32,0.96,51.3289781702,0.0
2020-06-19 13:30:00,132.15856,27.35458,134.9598385752,88.43856,25.79458,92.1235,43.72,1.56,43.747822803,133.91,132.19856,27.35458,134.9990085632,88.43856,25.79458,92.1235,43.76,1.56,43.7877973869,0.0
2020-06-19 14:00:00,144.39056,28.14058,147.1071924137,94.15056,27.46058,98.0735,50.24,0.68,50.2446017001,134.17,144.43056,28.14058,147.1464539316,94.15056,27.46058,98.0735,50.28,0.68,50.2845980396,0.0
2020-06-19 14:30:00,169.42016,32.18088,172.4494118633,106.22016,30.98088,110.646,63.2,1.2,63.2113913785,133.67,169.38016,32.18088,172.4101146662,106.22016,30.98088,110.646,63.16,1.2,63.1713985915,0.0
2020-06-19 15:00:00,169.80032,31.79176,172.7508746027,106.12032,30.95176,110.542,63.68,0.84,63.68553996,133.76,169.76032,31.79176,172.7115579526,106.12032,30.95176,110.542,63.64,0.84,63.6455434418,0.0
2020-06-19 15:30:00,161.85648,30.23314,164.6558923095,101.73648,29.67314,105.9755,60.12,0.56,60.1226080605,134.0,161.81648,30.23314,164.6165725371,101.73648,29.67314,105.9755,60.08,0.56,60.0826097968,0.0
2020-06-19 16:00:00,147.2056,29.1183,150.0578690581,94.4856,27.5583,98.4225,52.72,1.56,52.7430753749,134.36,147.1656,29.1183,150.0186295706,94.4856,27.5583,98.4225,52.68,1.56,52.7030928884,0.0
2020-06-19 16:30:00,170.23472,32.10846,173.2362926671,106.79472,31.14846,111.2445,63.44,0.96,63.4472631403,134.1,170.11472,32.10846,173.1183732717,106.79472,31.14846,111.2445,63.32,0.96,63.3272769034,0.0
2020-06-19 17:00:00,171.7808,32.9794,174.9179352525,108.8208,31.7394,113.355,62.96,1.24,62.9722097437,133.26,171.7408,32.9794,174.878652811,108.8208,31.7394,113.355,62.92,1.24,62.9322175042,0.0
2020-06-19 17:30:00,155.408,30.059,158.288312724,101.688,29.659,105.925,53.72,0.4,53.7214891826,133.26,155.408,30.019,158.2807215835,101.688,29.659,105.925,53.72,0.36,53.7212062411,0.0
2020-06-19 18:00:00,129.57504,27.76772,132.5169319936,88.89504,25.92772,92.599,40.68,1.8399999999999999,40.7215913245,133.36,129.61504,27.80772,132.5644291875,88.89504,25.92772,92.599,40.72,1.88,40.7633757189,0.0
2020-06-19 18:30:00,113.94192,26.58306,117.0017957651,80.58192,23.50306,83.9395,33.36,3.08,33.5018805442,133.46,113.90192,26.50306,116.9446859376,80.58192,23.50306,83.9395,33.32,3.0,33.4547814221,0.0
2020-06-19 19:00:00,100.7552,25.7786,104.0007045409,73.4352,21.4186,76.495,27.32,4.36,27.6657188593,133.63,100.7952,25.7786,104.0394567508,73.4352,21.4186,76.495,27.36,4.36,27.7052197248,0.0
2020-06-19 19:30:00,84.62128,24.24454,88.0258981701,65.02128,18.96454,67.7305,19.6,5.28,20.298729024300002,133.63,84.74128,24.20454,88.1302688788,65.02128,18.96454,67.7305,19.72,5.24,20.4043132695,0.0
2020-06-19 20:00:00,45.80048,18.24014,49.2989520725,36.48048,10.64014,38.0005,9.32,7.6,12.0259053713,133.98,45.68048,18.12014,49.1431147431,36.48048,10.64014,38.0005,9.2,7.48,11.8570822718,0.0
2020-06-19 20:30:00,43.76016,15.58338,46.4520541575,26.00016,7.58338,27.0835,17.76,8.0,19.4786447167,134.02,43.52016,15.50338,46.1991246438,26.00016,7.58338,27.0835,17.52,7.92,19.2269810423,0.0
2020-06-19 21:00:00,42.71184,17.19762,46.0441028781,29.75184,8.67762,30.9915,12.96,8.52,15.5097388759,134.36,42.47184,17.11762,45.7915942881,29.75184,8.67762,30.9915,12.72,8.44,15.2653856813,0.0
2020-06-19 21:30:00,41.67472,16.12346,44.6849890841,24.83472,7.24346,25.8695,16.84,8.88,19.0378570223,134.11,41.51472,16.04346,44.5069049188,24.83472,7.24346,25.8695,16.68,8.8,18.85901376,0.0
2020-06-19 22:00:00,40.66464,17.62052,44.3181189966,30.10464,8.78052,31.359,10.56,8.84,13.7716810884,134.13,40.50464,17.50052,44.1236224918,30.10464,8.78052,31.359,10.4,8.72,13.571971117,0.0
2020-06-19 22:30:00,40.48576,17.71668,44.1925051677,30.84576,8.99668,32.131,9.64,8.72,12.9987691725,134.64,40.32576,17.63668,44.0138546483,30.84576,8.99668,32.131,9.48,8.64,12.8265349959,0.0
2020-06-19 23:00:00,38.468,16.5165,41.8638483211,23.988,6.9965,24.9875,14.48,9.52,17.3291892482,135.15,38.348,16.4365,41.7220281896,23.988,6.9965,24.9875,14.36,9.44,17.1849701775,0.0
2020-06-19 23:30:00,35.78928,15.57854,39.0328511827,18.02928,5.25854,18.7805,17.76,10.32,20.5406913223,136.08,35.74928,15.49854,38.964288299,18.02928,5.25854,18.7805,17.72,10.24,20.465971758,0.0
2020-06-20 00:00:00,33.53968,16.09074,37.1997587123,17.17968,5.01074,17.8955,16.36,11.08,19.7589473404,136.55,33.53968,16.05074,37.182474219,17.17968,5.01074,17.8955,16.36,11.04,19.7365447837,0.0
2020-06-20 00:30:00,32.11808,16.89444,36.2904004635,17.87808,5.21444,18.623,14.24,11.68,18.4173830932,136.84,32.03808,16.85444,36.200976752,17.87808,5.21444,18.623,14.16,11.64,18.3301718486,0.0
2020-06-20 01:00:00,32.03312,19.51466,37.5092352875,26.31312,7.67466,27.4095,5.72,11.84,13.1492965591,136.64,32.03312,19.35466,37.4262426734,26.31312,7.67466,27.4095,5.72,11.68,13.0054142571,0.0
2020-06-20 01:30:00,36.7744,21.6442,42.671159921,33.6144,9.8042,35.015,3.16,11.84,12.2544359315,136.77,36.7344,21.5642,42.596136738,33.6144,9.8042,35.015,3.12,11.76,12.1668401814,0.0
2020-06-20 02:00:00,43.92336,22.40098,49.3058359492,37.44336,10.92098,39.0035,6.48,11.48,13.1825945853,136.77,43.88336,22.32098,49.2338850087,37.44336,10.92098,39.0035,6.44,11.4,13.0932654445,0.0
2020-06-20 02:30:00,55.31184,24.04762,60.3132462387,42.95184,12.52762,44.7415,12.36,11.52,16.8961534084,137.02,55.27184,24.00762,60.2606182764,42.95184,12.52762,44.7415,12.32,11.48,16.8396199482,0.0
2020-06-20 03:00:00,72.2904,25.9047,76.7916363561,50.6904,14.7847,52.8025,21.6,11.12,24.2943285563,137.09,72.2504,25.8247,76.7270189063,50.6904,14.7847,52.8025,21.56,11.04,24.2222046891,0.0
2020-06-20 03:30:00,68.31536,25.36198,72.8712456422,48.55536,14.16198,50.5785,19.76,11.2,22.713379317,137.17,68.19536,25.28198,72.7309125355,48.55536,14.16198,50.5785,19.64,11.12,22.5695369913,0.0
2020-06-20 04:00:00,64.4928,24.665399999999998,69.048556893,46.8528,13.6654,48.805,17.64,11.0,20.7886892324,137.28,64.4128,24.5054,68.9167862933,46.8528,13.6654,48.805,17.56,10.84,20.6363562675,0.0
2020-06-20 04:30:00,57.10144,23.82792,61.8736149065,43.02144,12.54792,44.814,14.08,11.28,18.0411972995,137.28,57.06144,23.58792,61.7446184278,43.02144,12.54792,44.814,14.04,11.04,17.8606606821,0.0
2020-06-20 05:00:00,52.36688,33.14534,61.9750246845,40.40688,11.78534,42.0905,11.96,21.36,24.4804248329,134.46,51.84688,12.86534,53.4192468971,40.40688,11.78534,42.0905,11.44,1.08,11.4908659378,0.0
2020-06-20 05:30:00,30.01536,30.27948,42.6352992836,27.01536,7.87948,28.141,3.0,22.4,22.6,134.34,30.05536,9.83948,31.624990615,27.01536,7.87948,28.141,3.04,1.96,3.617070638,0.0
2020-06-20 06:00:00,36.66848,31.30664,48.2149679415,32.86848,9.58664,34.238,3.8,21.72,22.0499070293,134.14,36.26848,10.94664,37.8844502243,32.86848,9.58664,34.238,3.4,1.3599999999999999,3.6619120689,0.0
2020-06-20 06:30:00,36.712,30.471,47.7100910186,33.432,9.751,34.825,3.2800000000000002,20.72,20.9780075317,133.78,36.512,10.231,37.9183267695,33.432,9.751,34.825,3.08,0.48,3.1171782111,0.0
2020-06-20 07:00:00,32.52464,27.64302,42.6847602998,25.24464,7.36302,26.2965,7.28,20.28,21.5470833293,133.64,32.64464,7.44302,33.4823993682,25.24464,7.36302,26.2965,7.4,0.08,7.4004324197999996,0.0
2020-06-20 07:30:00,34.32368,27.20274,43.7961650404,24.28368,7.08274,25.2955,10.04,20.12,22.4859066973,133.64,34.36368,7.12274,35.0941010463,24.28368,7.08274,25.2955,10.08,0.04,10.0800793648,0.0
2020-06-20 08:00:00,35.22048,26.99264,44.3743712699,25.62048,7.47264,26.688,9.6,19.52,21.7529400312,134.23,35.34048,8.35264,36.3141311558,25.62048,7.47264,26.688,9.72,0.88,9.7597540953,0.0
2020-06-20 08:30:00,36.55568,26.99874,45.4450184492,28.79568,8.39874,29.9955,7.76,18.6,20.1538482678,132.94,36.67568,9.67874,37.9312998914,28.79568,8.39874,29.9955,7.88,1.28,7.9832825329,0.0
2020-06-20 09:00:00,37.1104,28.2622,46.6469049027,35.870400000000004,10.4622,37.365,1.24,17.8,17.8431387373,132.48,37.1904,12.4622,39.2228540649,35.870400000000004,10.4622,37.365,1.32,2.0,2.3963305281,0.0
2020-06-20 09:30:00,43.0824,24.4307,49.5272883595,39.6024,11.5507,41.2525,3.48,12.88,13.3418439505,133.64,43.0824,16.1107,45.9961720608,39.6024,11.5507,41.2525,3.48,4.5600000000000005,5.7362008333,0.0
2020-06-20 10:00:00,58.20048,20.76014,61.7922267365,48.00048,14.00014,50.0005,10.2,6.76,12.2367315898,134.83,58.16048,20.72014,61.7411178669,48.00048,14.00014,50.0005,10.16,6.72,12.1812971395,0.0
2020-06-20 10:30:00,53.74048,19.98264,57.335373828,46.98048,13.70264,48.938,6.76,6.28,9.226917145,134.72,53.78048,19.94264,57.3589480308,46.98048,13.70264,48.938,6.8,6.24,9.2291711437,0.0
2020-06-20 11:00:00,48.80976,19.33618,52.5002907444,43.52976,12.69618,45.3435,5.28,6.64,8.4833955466,134.68,48.76976,19.29618,52.4483751231,43.52976,12.69618,45.3435,5.24,6.6,8.4271940763,0.0
2020-06-20 11:30:00,50.1952,19.4786,53.8421206956,44.1552,12.8786,45.995,6.04,6.6,8.9465971185,134.56,50.1952,19.4386,53.8276627117,44.1552,12.8786,45.995,6.04,6.5600000000000005,8.917129583,0.0
2020-06-20 12:00:00,57.7464,20.5777,61.3032499159,47.7864,13.9377,49.7775,9.96,6.64,11.9704302345,134.67,57.7464,20.497700000000002,61.2764426044,47.7864,13.9377,49.7775,9.96,6.5600000000000005,11.9262399775,0.0
2020-06-20 12:30:00,39.0784,16.8662,42.5627777407,31.3584,9.1462,32.665,7.72,7.72,10.9177287015,134.63,38.9984,16.7862,42.4576461076,31.3584,9.1462,32.665,7.64,7.64,10.8045916165,0.0
2020-06-20 13:00:00,39.11056,16.34558,42.388841563,28.75056,8.385580000000001,29.9485,10.36,7.96,13.0648842322,134.63,38.99056,16.14558,42.2012265539,28.75056,8.385580000000001,29.9485,10.24,7.76,12.8481594013,0.0
2020-06-20 13:30:00,38.8528,14.4904,41.466996033,21.2928,6.2104,22.18,17.56,8.28,19.4142215914,134.48,38.7728,14.4104,41.3641106275,21.2928,6.2104,22.18,17.48,8.2,19.307780815,0.0
2020-06-20 14:00:00,37.51184,15.65262,40.6465577023,25.55184,7.45262,26.6165,11.96,8.2,14.5010896142,134.72,37.43184,15.53262,40.52659534,25.55184,7.45262,26.6165,11.88,8.08,14.3673518785,0.0
2020-06-20 14:30:00,35.84928,16.96604,39.6612832596,29.36928,8.566040000000001,30.593,6.48,8.4,10.6089773305,134.9,35.84928,16.92604,39.6441888125,29.36928,8.566040000000001,30.593,6.48,8.36,10.5773342577,0.0
2020-06-20 15:00:00,34.5512,18.3391,39.1165950749,32.4312,9.4591,33.7825,2.12,8.88,9.1295563967,134.99,34.4712,18.2591,39.0084396285,32.4312,9.4591,33.7825,2.04,8.8,9.0333603936,0.0
2020-06-20 15:30:00,34.63072,17.95896,39.0103962041,30.99072,9.03896,32.282,3.64,8.92,9.634106082,134.77,34.63072,17.87896,38.9736318349,30.99072,9.03896,32.282,3.64,8.84,9.5600836816,0.0
2020-06-20 16:00:00,34.66976,17.19368,38.6990295796,29.18976,8.51368,30.406,5.48,8.68,10.2651254254,134.67,34.62976,17.11368,38.6276885252,29.18976,8.51368,30.406,5.44,8.6,10.17612893,0.0
