Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-20 16:30:00,37.14944,15.40692,40.2175841666,21.82944,6.36692,22.739,15.32,9.04,17.7883107686,135.13,37.02944,15.28692,40.0608206331,21.82944,6.36692,22.739,15.2,8.92,17.6240290513,0.0
2020-06-20 17:00:00,39.44272,14.96746,42.1871191224,20.32272,5.92746,21.1695,19.12,9.04,21.1493735132,134.84,39.32272,14.88746,42.0465548345,20.32272,5.92746,21.1695,19.0,8.96,21.0067036919,0.0
2020-06-20 17:30:00,41.82672,14.14446,44.1535984338,16.26672,4.74446,16.9445,25.56,9.4,27.2336850242,134.53,41.70672,13.98446,43.9888123805,16.26672,4.74446,16.9445,25.44,9.24,27.0660525382,0.0
2020-06-20 18:00:00,42.6104,14.1997,44.9141143545,17.6904,5.1597,18.4275,24.92,9.04,26.5090173337,134.1,42.4504,14.0797,44.724427467,17.6904,5.1597,18.4275,24.76,8.92,26.3177506638,0.0
2020-06-20 18:30:00,43.57168,13.84674,45.7189622219,16.89168,4.926740000000001,17.5955,26.68,8.92,28.13163344,133.89,43.49168,13.80674,45.6306070379,16.89168,4.926740000000001,17.5955,26.6,8.88,28.0430811431,0.0
2020-06-20 19:00:00,43.79696,12.87078,45.6489943268,12.03696,3.51078,12.538499999999999,31.76,9.36,33.1105300471,133.82,43.55696,12.71078,45.3737004514,12.03696,3.51078,12.538499999999999,31.52,9.2,32.8352006237,0.0
2020-06-20 19:30:00,43.2344,12.3617,44.9669319639,10.1544,2.9617,10.5775,33.08,9.4,34.3896263428,134.1,43.1144,12.2817,44.8295844532,10.1544,2.9617,10.5775,32.96,9.32,34.2523575831,0.0
2020-06-20 20:00:00,41.39904,14.37472,43.8236589983,14.99904,4.37472,15.624,26.4,10.0,28.2304799818,134.56,41.27904,14.29472,43.6840721911,14.99904,4.37472,15.624,26.28,9.92,28.0899412602,0.0
2020-06-20 20:30:00,40.10384,17.17862,43.6282359012,24.06384,7.01862,25.0665,16.04,10.16,18.9870271501,134.88,40.02384,17.09862,43.5232187947,24.06384,7.01862,25.0665,15.96,10.08,18.8766522456,0.0
2020-06-20 21:00:00,39.19344,18.13642,43.1862879795,25.15344,7.33642,26.2015,14.04,10.8,17.7133170242,134.46,39.11344,18.01642,43.0633553993,25.15344,7.33642,26.2015,13.96,10.68,17.5768028947,0.0
2020-06-20 21:30:00,38.71936,17.02648,42.2976342128,20.79936,6.06648,21.666,17.92,10.96,21.005903932,134.46,38.63936,16.90648,42.1761687117,20.79936,6.06648,21.666,17.84,10.84,20.8751335325,0.0
2020-06-20 22:00:00,38.61488,16.04934,41.8173441511,17.17488,5.00934,17.8905,21.44,11.04,24.115455625,134.46,38.49488,15.96934,41.6758395986,17.17488,5.00934,17.8905,21.32,10.96,23.9721505085,0.0
2020-06-20 22:30:00,37.55536,16.60698,41.0633273061,18.67536,5.44698,19.4535,18.88,11.16,21.9317121995,134.41,37.43536,16.48698,40.9050936663,18.67536,5.44698,19.4535,18.76,11.04,21.7673884515,0.0
2020-06-20 23:00:00,35.89728,15.95504,39.2833045046,15.617280000000001,4.55504,16.268,20.28,11.4,23.264530943,134.55,35.77728,15.87504,39.1411632326,15.617280000000001,4.55504,16.268,20.16,11.32,23.1207266322,0.0
2020-06-20 23:30:00,35.03504,20.21522,40.4488460583,30.63504,8.93522,31.9115,4.4,11.28,12.1077826211,134.57,34.99504,20.17522,40.3942115488,30.63504,8.93522,31.9115,4.36,11.24,12.0560026543,0.0
2020-06-21 00:00:00,37.82272,21.75996,43.6354673104,34.42272,10.03996,35.857,3.4,11.72,12.2032126917,135.52,37.78272,21.67996,43.5609296985,34.42272,10.03996,35.857,3.36,11.64,12.1152465926,0.0
2020-06-21 00:30:00,75.40576,25.83168,79.707617784,52.08576,15.19168,54.256,23.32,10.64,25.6326354478,134.84,75.36576,25.79168,79.6568172701,52.08576,15.19168,54.256,23.28,10.6,25.5796481602,0.0
2020-06-21 01:00:00,118.98288,30.20334,122.7565374237,73.38288,21.40334,76.4405,45.6,8.8,46.4413608758,134.95,118.70288,30.04334,122.445808416,73.38288,21.40334,76.4405,45.32,8.64,46.1362330495,0.0
2020-06-21 01:30:00,93.86048,28.04264,97.9600906696,60.90048,17.76264,63.438,32.96,10.28,34.5259322829,134.54,93.74048,27.92264,97.8107939606,60.90048,17.76264,63.438,32.84,10.16,34.3757356285,0.0
2020-06-21 02:00:00,92.70992,27.94706,96.8306120452,60.70992,17.70706,63.2395,32.0,10.24,33.5984761559,134.75,92.54992,27.90706,96.6658765535,60.70992,17.70706,63.2395,31.84,10.2,33.433898965,0.0
2020-06-21 02:30:00,51.03744,23.54592,56.2070336381,39.99744,11.66592,41.664,11.04,11.88,16.2177680339,134.67,50.99744,23.42592,56.1205186576,39.99744,11.66592,41.664,11.0,11.76,16.1027202671,0.0
2020-06-21 03:00:00,34.19872,21.40796,40.3466628236,31.15872,9.08796,32.457,3.04,12.32,12.6895232377,134.96,34.15872,21.28796,40.249166364,31.15872,9.08796,32.457,3.0,12.2,12.5634390196,0.0
2020-06-21 03:30:00,36.2096,21.6278,42.1769707898,32.0496,9.3478,33.385,4.16,12.28,12.9654926632,134.53,36.2496,21.5478,42.1703827941,32.0496,9.3478,33.385,4.2,12.2,12.902712893,0.0
2020-06-21 04:00:00,32.73392,20.81406,38.7909088866,30.49392,8.89406,31.7645,2.24,11.92,12.1286437824,134.53,32.69392,20.65406,38.6714700968,30.49392,8.89406,31.7645,2.2,11.76,11.9640127048,0.0
2020-06-21 04:30:00,44.85824,22.37032,50.1267684257,36.37824,10.61032,37.894,8.48,11.76,14.4985516518,134.65,44.81824,22.29032,50.0552994437,36.37824,10.61032,37.894,8.44,11.68,14.4102741126,0.0
2020-06-21 05:00:00,66.81728,24.89504,71.3043611794,46.81728,13.65504,48.768,20.0,11.24,22.9420487315,134.85,66.65728,24.73504,71.0986299502,46.81728,13.65504,48.768,19.84,11.08,22.724260164,0.0
2020-06-21 05:30:00,68.60992,25.05956,73.0431562147,47.92992,13.97956,49.927,20.68,11.08,23.4612190647,134.74,68.48992,24.93956,72.8893050769,47.92992,13.97956,49.927,20.56,10.96,23.2988240047,0.0
2020-06-21 06:00:00,46.16736,22.52048,51.3672770234,37.16736,10.84048,38.716,9.0,11.68,14.7452500827,134.84,46.12736,22.36048,51.2613344188,37.16736,10.84048,38.716,8.96,11.52,14.5942454413,0.0
2020-06-21 06:30:00,43.01248,21.93864,48.28433867,36.13248,10.538640000000001,37.638,6.88,11.4,13.3151943283,134.67,42.93248,21.85864,48.1767369339,36.13248,10.538640000000001,37.638,6.8,11.32,13.2053928378,0.0
2020-06-21 07:00:00,41.48976,21.66618,46.8062339935,35.60976,10.38618,37.0935,5.88,11.28,12.7205660251,134.35,41.44976,21.54618,46.7153130852,35.60976,10.38618,37.0935,5.84,11.16,12.5956817997,0.0
2020-06-21 07:30:00,56.77232,23.59526,61.480343303,43.73232,12.75526,45.5545,13.04,10.84,16.9572167528,134.5,56.69232,23.43526,61.3451755092,43.73232,12.75526,45.5545,12.96,10.68,16.7935701981,0.0
2020-06-21 08:00:00,60.96976,23.96618,65.5109870041,46.64976,13.60618,48.5935,14.32,10.36,17.6746145644,134.56,60.92976,23.88618,65.4445203867,46.64976,13.60618,48.5935,14.28,10.28,17.5953630255,0.0
2020-06-21 08:30:00,102.48368,27.97274,106.2326637596,68.20368,19.89274,71.0455,34.28,8.08,35.2193810281,135.06,102.40368,27.89274,106.1344365522,68.20368,19.89274,71.0455,34.2,8.0,35.1232116982,0.0
2020-06-21 09:00:00,148.7752,32.1461,152.2085144801,91.9752,26.8261,95.8075,56.8,5.32,57.0485968276,134.45,148.5352,32.1061,151.9654806074,91.9752,26.8261,95.8075,56.56,5.28,56.805915185,0.0
2020-06-21 09:30:00,77.9064,25.6527,82.0211447021,57.5064,16.7727,59.9025,20.4,8.88,22.2489190749,134.75,77.9064,25.5727,81.9961593384,57.5064,16.7727,59.9025,20.4,8.8,22.2171105232,0.0
2020-06-21 10:00:00,101.23088,27.387340000000002,104.8701933719,69.35088,20.22734,72.2405,31.88,7.16,32.674148803,134.2,101.07088,27.30734,104.6948594815,69.35088,20.22734,72.2405,31.72,7.08,32.5005353802,0.0
2020-06-21 10:30:00,123.23248,29.23114,126.6518996014,80.47248,23.47114,83.8255,42.76,5.76,43.1462072493,134.09,122.99248,29.11114,126.3906982679,80.47248,23.47114,83.8255,42.52,5.64,42.8924235734,0.0
2020-06-21 11:00:00,118.47008,28.57544,121.8676151666,77.95008,22.73544,81.198,40.52,5.84,40.9386858607,134.24,118.39008,28.53544,121.7804679676,77.95008,22.73544,81.198,40.44,5.8,40.8538076561,0.0
2020-06-21 11:30:00,104.18624,27.17432,107.6717988742,71.22624,20.77432,74.194,32.96,6.4,33.5756101955,134.54,104.02624,27.13432,107.5068831768,71.22624,20.77432,74.194,32.8,6.36,33.4109203704,0.0
2020-06-21 12:00:00,96.47728,25.98254,99.9147533703,67.27728,19.62254,70.0805,29.2,6.36,29.8846047322,134.43,96.35728,25.902540000000002,99.7780887142,67.27728,19.62254,70.0805,29.08,6.28,29.7503747876,0.0
2020-06-21 12:30:00,127.73792,28.91356,130.9693481613,82.53792,24.07356,85.977,45.2,4.84,45.4583941643,134.03,127.53792,28.87356,130.7654522609,82.53792,24.07356,85.977,45.0,4.8,45.2552759355,0.0
2020-06-21 13:00:00,138.088,29.584,141.2214884499,87.168,25.424,90.8,50.92,4.16,51.0896467007,134.03,137.968,29.584,141.1041533053,87.168,25.424,90.8,50.8,4.16,50.9700461055,0.0
2020-06-21 13:30:00,94.2152,25.9011,97.7106488171,65.2152,19.0211,67.9325,29.0,6.88,29.804939188,135.01,94.1352,25.8611,97.6229090544,65.2152,19.0211,67.9325,28.92,6.84,29.7178734098,0.0
2020-06-21 14:00:00,74.28688,23.88534,78.0323651253,55.28688,16.12534,57.5905,19.0,7.76,20.523586431200002,135.34,74.20688,23.76534,77.9195253107,55.28688,16.12534,57.5905,18.92,7.64,20.4043132695,0.0
2020-06-21 14:30:00,65.16768,22.92724,69.083173426,50.76768,14.80724,52.883,14.4,8.12,16.5316181906,135.19,65.08768,22.88724,68.9944334175,50.76768,14.80724,52.883,14.32,8.08,16.4422869456,0.0
2020-06-21 15:00:00,76.43024,24.00382,80.110954064,55.83024,16.28382,58.1565,20.6,7.72,21.9990545251,135.38,76.27024,23.88382,79.9223771384,55.83024,16.28382,58.1565,20.44,7.6,21.8071914744,0.0
2020-06-21 15:30:00,69.68704,24.06372,73.7248001978,52.60704,15.34372,54.799,17.08,8.72,19.1771947896,135.55,69.64704,23.98372,73.6609055456,52.60704,15.34372,54.799,17.04,8.64,19.1052662897,0.0
2020-06-21 16:00:00,71.71856,24.29958,75.7233216166,54.23856,15.81958,56.4985,17.48,8.48,19.4283504189,135.48,71.63856,24.21958,75.6218971876,54.23856,15.81958,56.4985,17.4,8.4,19.3214906257,0.0
2020-06-21 16:30:00,73.76976,24.34118,77.681854601,56.84976,16.58118,59.2185,16.92,7.76,18.6146179117,135.02,73.72976,24.26118,77.6188273852,56.84976,16.58118,59.2185,16.88,7.68,18.5449939337,0.0
2020-06-21 17:00:00,87.84528,25.79154,91.5532454578,65.52528,19.11154,68.2555,22.32,6.68,23.2981716021,134.64,87.80528,25.75154,91.50360106709999,65.52528,19.11154,68.2555,22.28,6.64,23.2483977943,0.0
2020-06-21 17:30:00,127.4968,29.7849,130.9296539301,85.9368,25.0649,89.5175,41.56,4.72,41.8271682044,134.98,127.4568,29.7449,130.8816065849,85.9368,25.0649,89.5175,41.52,4.68,41.7829247421,0.0
2020-06-21 18:00:00,76.7,24.1225,80.4038867608,57.06,16.6425,59.4375,19.64,7.48,21.0161842398,135.12,76.58,24.0825,80.2774140481,57.06,16.6425,59.4375,19.52,7.44,20.8898061264,0.0
2020-06-21 18:30:00,50.48992,20.92956,54.6560015314,40.48992,11.80956,42.177,10.0,9.12,13.5341937329,135.08,50.40992,20.84956,54.5514819835,40.48992,11.80956,42.177,9.92,9.04,13.4211772956,0.0
2020-06-21 19:00:00,96.9192,27.6381,100.7829147239,68.8392,20.0781,71.7075,28.08,7.5600000000000005,29.0798899585,134.77,96.8392,27.5581,100.6840579846,68.8392,20.0781,71.7075,28.0,7.48,28.9818977985,0.0
2020-06-21 19:30:00,59.45232,23.38026,63.884387068,48.89232,14.26026,50.9295,10.56,9.12,13.9530641796,134.7,59.45232,23.30026,63.8551522545,48.89232,14.26026,50.9295,10.56,9.04,13.9009064453,0.0
2020-06-21 20:00:00,39.49792,20.32856,44.4222470841,35.13792,10.24856,36.602,4.36,10.08,10.9825315843,134.83,39.37792,20.24856,44.2789426884,35.13792,10.24856,36.602,4.24,10.0,10.8617493987,0.0
2020-06-21 20:30:00,41.65536,21.69448,46.9661524845,39.13536,11.41448,40.766,2.52,10.28,10.5843658289,134.51,41.61536,21.65448,46.9122019522,39.13536,11.41448,40.766,2.48,10.24,10.5360334092,0.0
2020-06-21 21:00:00,68.64688,25.15034,73.1090537201,52.76688,15.39034,54.9655,15.88,9.76,18.639527891,134.51,68.52688,24.99034,72.9414174242,52.76688,15.39034,54.9655,15.76,9.6,18.4536608834,0.0
2020-06-21 21:30:00,96.5056,28.1008,100.5136099839,66.5856,19.4208,69.36,29.92,8.68,31.153632212,134.35,96.4656,28.0208,100.4528606661,66.5856,19.4208,69.36,29.88,8.6,31.0929959959,0.0
2020-06-21 22:00:00,99.692,28.3385,103.641523755,67.812,19.7785,70.6375,31.88,8.56,33.0092108358,134.19,99.692,28.2985,103.6305937754,67.812,19.7785,70.6375,31.88,8.52,32.9988605864,0.0
2020-06-21 22:30:00,56.4488,23.9309,61.311948234,47.4888,13.8509,49.4675,8.96,10.08,13.4865859282,134.64,56.5288,23.8509,61.3544673211,47.4888,13.8509,49.4675,9.04,10.0,13.4804154239,0.0
2020-06-21 23:00:00,68.91392,25.36156,73.4325343114,51.43392,15.00156,53.577,17.48,10.36,20.3194488114,135.17,68.87392,25.32156,73.3811846252,51.43392,15.00156,53.577,17.44,10.32,20.2646490224,0.0
2020-06-21 23:30:00,65.71088,25.00234,70.3067333607,48.83088,14.24234,50.8655,16.88,10.76,20.017792086,135.64,65.71088,24.92234,70.2783236955,48.83088,14.24234,50.8655,16.88,10.68,19.9749042551,0.0
2020-06-22 00:00:00,73.42448,25.92214,77.8659849064,51.98448,15.16214,54.1505,21.44,10.76,23.988563942,136.33,73.30448,25.84214,77.726205284,51.98448,15.16214,54.1505,21.32,10.68,23.8454356219,0.0
2020-06-22 00:30:00,83.8872,27.3771,88.2415317651,56.2872,16.4171,58.6325,27.6,10.96,29.6964913752,136.72,83.8072,27.2571,88.1282943909,56.2872,16.4171,58.6325,27.52,10.84,29.5779647711,0.0
2020-06-22 01:00:00,100.39344,29.23642,104.5639089239,64.03344,18.67642,66.7015,36.36,10.56,37.862424645,136.86,100.31344,29.19642,104.4759167725,64.03344,18.67642,66.7015,36.28,10.52,37.7744463891,0.0
2020-06-22 01:30:00,86.71248,27.91114,91.0938303281,57.43248,16.75114,59.8255,29.28,11.16,31.3347091897,136.9,86.59248,27.79114,90.9428669828,57.43248,16.75114,59.8255,29.16,11.04,31.1799166131,0.0
2020-06-22 02:00:00,72.86352,26.52686,77.5420327838,50.90352,14.84686,53.0245,21.96,11.68,24.8729572026,137.06,72.74352,26.40686,77.3882546453,50.90352,14.84686,53.0245,21.84,11.56,24.7107102286,0.0
2020-06-22 02:30:00,56.86016,24.54588,61.9320435655,42.74016,12.46588,44.521,14.12,12.08,18.5822711206,137.06,56.86016,24.50588,61.9162010285,42.74016,12.46588,44.521,14.12,12.04,18.5562927332,0.0
2020-06-22 03:00:00,35.63568,21.99374,41.8763213314,31.79568,9.27374,33.1205,3.84,12.72,13.2869861142,137.06,35.59568,21.91374,41.800292289,31.79568,9.27374,33.1205,3.8,12.64,13.1988484346,0.0
2020-06-22 03:30:00,29.00144,19.71042,35.0654271135,23.28144,6.79042,24.2515,5.72,12.92,14.1295718265,136.78,29.00144,19.63042,35.0205212904,23.28144,6.79042,24.2515,5.72,12.84,14.0564575907,0.0
2020-06-22 04:00:00,28.896,18.468,34.2935247532,20.256,5.908,21.1,8.64,12.56,15.2447761545,136.64,28.856,18.388,34.2167689883,20.256,5.908,21.1,8.6,12.48,15.1562000515,0.0
2020-06-22 04:30:00,28.71968,19.09324,34.4872705937,21.43968,6.25324,22.333,7.28,12.84,14.7602168006,136.7,28.63968,18.97324,34.3542589296,21.43968,6.25324,22.333,7.2,12.72,14.6163743794,0.0
2020-06-22 05:00:00,28.23936,17.37648,33.1572542651,15.27936,4.45648,15.916,12.96,12.92,18.2999453551,136.7,28.15936,17.21648,33.0054046968,15.27936,4.45648,15.916,12.88,12.76,18.1304164321,0.0
2020-06-22 05:30:00,28.91344,17.08642,33.5847102273,13.87344,4.04642,14.4515,15.04,13.04,19.9058584341,136.49,28.83344,16.96642,33.4548452373,13.87344,4.04642,14.4515,14.96,12.92,19.7668409211,0.0
2020-06-22 06:00:00,29.69648,17.42814,34.4328475188,16.41648,4.78814,17.1005,13.28,12.64,18.3337939336,136.17,29.61648,17.38814,34.3436063955,16.41648,4.78814,17.1005,13.2,12.6,18.2482875909,0.0
2020-06-22 06:30:00,32.67536,16.34198,36.5340862955,17.35536,5.06198,18.0785,15.32,11.28,19.0247417854,135.68,32.67536,16.26198,36.4983718082,17.35536,5.06198,18.0785,15.32,11.2,18.9774181595,0.0
2020-06-22 07:00:00,35.24784,15.21562,38.3917350044,16.64784,4.85562,17.3415,18.6,10.36,21.2905988643,135.6,35.20784,15.13562,38.3233478476,16.64784,4.85562,17.3415,18.56,10.28,21.2167858075,0.0
2020-06-22 07:30:00,38.27536,15.66698,41.3576769832,22.99536,6.70698,23.9535,15.28,8.96,17.7132718604,135.28,38.19536,15.58698,41.2533570882,22.99536,6.70698,23.9535,15.2,8.88,17.6038177677,0.0
2020-06-22 08:00:00,40.68672,15.30696,43.4708201993,26.28672,7.66696,27.382,14.4,7.64,16.3012146787,134.98,40.52672,15.22696,43.2929017831,26.28672,7.66696,27.382,14.24,7.5600000000000005,16.122381958,0.0
2020-06-22 08:30:00,42.67344,15.07642,45.2583795716,30.43344,8.87642,31.7015,12.24,6.2,13.7206996906,134.72,42.55344,14.99642,45.1185978134,30.43344,8.87642,31.7015,12.12,6.12,13.5775108175,0.0
2020-06-22 09:00:00,52.00384,18.48612,55.1918110538,46.92384,13.68612,48.879,5.08,4.8,6.9890199599,134.53,51.96384,18.44612,55.1407291446,46.92384,13.68612,48.879,5.04,4.76,6.9324743058,0.0
2020-06-22 09:30:00,49.10544,17.43242,52.1079025163,45.50544,13.27242,47.4015,3.6,4.16,5.501417999,134.43,49.14544,17.39242,52.1322409479,45.50544,13.27242,47.4015,3.64,4.12,5.4976358555000004,0.0
2020-06-22 10:00:00,58.32144,17.91542,61.0110861848,50.04144,14.59542,52.1265,8.28,3.32,8.9208071384,134.31,58.24144,17.83542,60.9111446276,50.04144,14.59542,52.1265,8.2,3.24,8.8168928767,0.0
2020-06-22 10:30:00,73.59376,19.02318,76.0126495279,56.99376,16.62318,59.3685,16.6,2.4,16.7725966982,133.99,73.55376,18.94318,75.9539312916,56.99376,16.62318,59.3685,16.56,2.32,16.7217223993,0.0
2020-06-22 11:00:00,91.01216,20.46688,93.2850815769,65.37216,19.06688,68.096,25.64,1.4,25.6781930828,133.75,90.97216,20.42688,93.2372850398,65.37216,19.06688,68.096,25.6,1.3599999999999999,25.6360995473,0.0
2020-06-22 11:30:00,90.50128,20.31954,92.7543281332,65.14128,18.99954,67.8555,25.36,1.32,25.3943300758,134.23,90.34128,20.27954,92.5894519621,65.14128,18.99954,67.8555,25.2,1.28,25.2324869959,0.0
2020-06-22 12:00:00,91.9728,20.665399999999998,94.2658723876,66.0528,19.2654,68.805,25.92,1.4,25.957781107,134.34,91.8928,20.6254,94.1790519012,66.0528,19.2654,68.805,25.84,1.3599999999999999,25.875764723,0.0
2020-06-22 12:30:00,81.93952,19.94736,84.332568494,61.25952,17.86736,63.812,20.68,2.08,20.784340259,134.46,81.97952,19.90736,84.3619859984,61.25952,17.86736,63.812,20.72,2.04,20.820182516,0.0
2020-06-22 13:00:00,79.44912,20.03766,81.9369909568,59.64912,17.39766,62.1345,19.8,2.64,19.9752246546,134.46,79.40912,19.99766,81.8884286371,59.64912,17.39766,62.1345,19.76,2.6,19.9303186126,0.0
2020-06-22 13:30:00,88.30288,20.69834,90.6963058512,63.42288,18.49834,66.0655,24.88,2.2,24.9770774912,134.24,88.30288,20.65834,90.6871855768,63.42288,18.49834,66.0655,24.88,2.16,24.9735860461,0.0
2020-06-22 14:00:00,110.57968,22.86574,112.9190315875,74.41968,21.70574,77.5205,36.16,1.16,36.1786014102,134.35,110.49968,22.82574,112.83259142040001,74.41968,21.70574,77.5205,36.08,1.12,36.0973794063,0.0
2020-06-22 14:30:00,72.41008,18.67294,74.7789968765,55.93008,16.31294,58.2605,16.48,2.36,16.6481230173,134.24,72.45008,18.63294,74.8077572518,55.93008,16.31294,58.2605,16.52,2.32,16.6821101783,0.0
2020-06-22 15:00:00,68.19968,18.25324,70.6001212648,54.07968,15.77324,56.333,14.12,2.48,14.3361361601,134.39,68.23968,18.21324,70.6284364672,54.07968,15.77324,56.333,14.16,2.44,14.3686881795,0.0
2020-06-22 15:30:00,77.76704,19.85372,80.2613400598,58.60704,17.09372,61.049,19.16,2.76,19.3577684664,134.26,77.80704,19.81372,80.2902171737,58.60704,17.09372,61.049,19.2,2.7199999999999998,19.3917095688,0.0
2020-06-22 16:00:00,56.21424,17.56582,58.8948114103,48.29424,14.08582,50.3065,7.92,3.48,8.6508265501,134.26,56.29424,17.48582,58.9473948385,48.29424,14.08582,50.3065,8.0,3.4,8.6925255248,0.0
2020-06-22 16:30:00,48.34544,16.94742,51.2298410446,45.62544,13.30742,47.5265,2.7199999999999998,3.64,4.5440070422000005,134.55,48.34544,16.907420000000002,51.2166224955,45.62544,13.30742,47.5265,2.7199999999999998,3.6,4.5120283687,0.0
2020-06-22 17:00:00,65.632,19.991,68.6090336982,55.512,16.191,57.825,10.12,3.8,10.8099213688,134.25,65.712,19.911,68.6623249315,55.512,16.191,57.825,10.2,3.7199999999999998,10.8571819548,0.0
2020-06-22 17:30:00,59.4136,19.1823,62.4334565618,51.0936,14.9023,53.2225,8.32,4.28,9.3563240645,134.19,59.3736,19.1423,62.383106898,51.0936,14.9023,53.2225,8.28,4.24,9.3024727895,0.0
2020-06-22 18:00:00,48.46192,15.83806,50.9843293047,36.06192,10.51806,37.5645,12.4,5.32,13.4930500629,134.01,48.30192,15.75806,50.8074003532,36.06192,10.51806,37.5645,12.24,5.24,13.3144733279,0.0
2020-06-22 18:30:00,48.77984,16.72412,51.5671308122,38.13984,11.12412,39.729,10.64,5.6,12.023709910000001,134.17,48.49984,16.64412,51.2763221243,38.13984,11.12412,39.729,10.36,5.52,11.7388244727,0.0
2020-06-22 19:00:00,47.66448,17.15714,50.6583666007,39.62448,11.55714,41.2755,8.04,5.6,9.7980406205,134.05,47.46448,17.03714,50.4295647517,39.62448,11.55714,41.2755,7.84,5.48,9.565354149200001,0.0
2020-06-22 19:30:00,46.8336,17.3298,49.9370409316,40.3536,11.7698,42.035,6.48,5.5600000000000005,8.538383922,133.7,46.6736,17.2498,49.7592256471,40.3536,11.7698,42.035,6.32,5.48,8.3649745965,0.0
2020-06-22 20:00:00,46.60288,19.01084,50.3313069749,44.88288,13.09084,46.753,1.72,5.92,6.1648033221,133.9,46.56288,18.97084,50.2791663037,44.88288,13.09084,46.753,1.6800000000000002,5.88,6.115292307,0.0
2020-06-22 20:30:00,45.1984,18.2562,48.7461198558,41.1984,12.0162,42.915,4.0,6.24,7.411990286,133.78,45.0384,18.1762,48.5678053962,41.1984,12.0162,42.915,3.84,6.16,7.2588704355,0.0
2020-06-22 21:00:00,47.01232,19.59526,50.9326265399,45.65232,13.31526,47.5545,1.3599999999999999,6.28,6.4255739043,134.18,47.13232,19.55526,51.0280685726,45.65232,13.31526,47.5545,1.48,6.24,6.4131115693,0.0
2020-06-22 21:30:00,44.8376,18.7793,48.6114439433,40.7976,11.8993,42.4975,4.04,6.88,7.9784710315,134.02,44.7176,18.6993,48.4698624946,40.7976,11.8993,42.4975,3.92,6.8,7.8489744553000005,0.0
2020-06-22 22:00:00,46.8936,19.7973,50.901304583,44.0136,12.8373,45.8475,2.88,6.96,7.5323303166999995,133.99,46.8936,19.6773,50.8547525434,44.0136,12.8373,45.8475,2.88,6.84,7.4215901261,0.0
2020-06-22 22:30:00,66.02224,22.13982,69.6355354991,54.10224,15.77982,56.3565,11.92,6.36,13.5105884402,133.72,66.14224,22.09982,69.7366328141,54.10224,15.77982,56.3565,12.04,6.32,13.5979410206,0.0
2020-06-22 23:00:00,80.6,23.71,84.0150230614,59.76,17.43,62.25,20.84,6.28,21.7656610283,133.83,80.56,23.63,83.9540975772,59.76,17.43,62.25,20.8,6.2,21.7043774387,0.0
2020-06-22 23:30:00,101.384,26.187,104.7113863197,68.664,20.027,71.525,32.72,6.16,33.2948043995,133.52,101.424,26.107,104.7301447769,68.664,20.027,71.525,32.76,6.08,33.3194237645,0.0
2020-06-23 00:00:00,125.29264,28.61202,128.5180661489,79.17264,23.09202,82.4715,46.12,5.52,46.4491636093,133.18,125.29264,28.57202,128.5091668522,79.17264,23.09202,82.4715,46.12,5.48,46.4444270069,0.0
2020-06-23 00:30:00,142.40704,30.02372,145.5375855379,87.16704,25.42372,90.799,55.24,4.6,55.4311969923,132.93,142.32704,29.98372,145.4510563049,87.16704,25.42372,90.799,55.16,4.5600000000000005,55.3481634745,0.0
2020-06-23 01:00:00,145.88832,30.55076,149.0528458266,88.28832,25.75076,91.967,57.6,4.8,57.7996539782,133.34,145.88832,30.51076,149.0446523301,88.28832,25.75076,91.967,57.6,4.76,57.7963459053,0.0
2020-06-23 01:30:00,127.0184,29.3937,130.3750878744,78.6984,22.9537,81.9775,48.32,6.44,48.74726659,133.97,126.8984,29.3137,130.2401509914,78.6984,22.9537,81.9775,48.2,6.36,48.6177909823,0.0
2020-06-23 02:00:00,90.48432,26.39126,94.2545,60.72432,17.71126,63.2545,29.76,8.68,31.0,134.65,90.44432,26.35126,94.2049039268,60.72432,17.71126,63.2545,29.72,8.64,30.950411952,0.0
2020-06-23 02:30:00,61.35664,23.80402,65.8123745222,45.95664,13.40402,47.8715,15.4,10.4,18.5827877349,135.47,61.27664,23.68402,65.6944397423,45.95664,13.40402,47.8715,15.32,10.28,18.4494119147,0.0
2020-06-23 03:00:00,40.23008,21.35044,45.5444906108,35.35008,10.31044,36.823,4.88,11.04,12.070459809,135.84,40.19008,21.23044,45.4529879436,35.35008,10.31044,36.823,4.84,10.92,11.9445385009,0.0
2020-06-23 03:30:00,33.17856,20.24708,38.8685102905,31.97856,9.32708,33.311,1.2,10.92,10.9857362066,135.41,33.09856,20.12708,38.737759659,31.97856,9.32708,33.311,1.12,10.8,10.8579187693,0.0
2020-06-23 04:00:00,31.00032,19.83676,36.8037618648,30.16032,8.79676,31.417,0.84,11.04,11.0719104043,135.41,31.04032,19.75676,36.7944429418,30.16032,8.79676,31.417,0.88,10.96,10.9952717111,0.0
2020-06-23 04:30:00,30.26752,19.53136,36.0221708174,28.42752,8.29136,29.612,1.8399999999999999,11.24,11.3896092997,135.59,30.18752,19.45136,35.9115826663,28.42752,8.29136,29.612,1.76,11.16,11.2979290138,0.0
2020-06-23 05:00:00,30.20784,19.46562,35.9363876795,27.92784,8.14562,29.0915,2.2800000000000002,11.32,11.547328695400001,135.66,30.20784,19.38562,35.893117171,27.92784,8.14562,29.0915,2.2800000000000002,11.24,11.4689145084,0.0
2020-06-23 05:30:00,30.58912,19.23516,36.13427241,27.54912,8.03516,28.697,3.04,11.2,11.6052401957,135.39,30.54912,19.15516,36.0578547254,27.54912,8.03516,28.697,3.0,11.12,11.517569188,0.0
2020-06-23 06:00:00,31.25936,19.90398,37.0582785279,29.97936,8.74398,31.2285,1.28,11.16,11.2331651817,135.18,31.21936,19.82398,36.9815984221,29.97936,8.74398,31.2285,1.24,11.08,11.1491703727,0.0
2020-06-23 06:30:00,33.42144,18.51292,38.2062934423,27.54144,8.03292,28.689,5.88,10.48,12.0168548298,135.01,33.38144,18.43292,38.1325723785,27.54144,8.03292,28.689,5.84,10.4,11.92751441,0.0
2020-06-23 07:00:00,36.11552,17.46536,40.1169488471,27.51552,8.02536,28.662,8.6,9.44,12.770027408,135.08,35.95552,17.42536,39.9555076254,27.51552,8.02536,28.662,8.44,9.4,12.6330360563,0.0
2020-06-23 07:30:00,38.62464,17.26052,42.3058904386,32.98464,9.62052,34.359,5.64,7.64,9.4962729531,134.15,38.50464,17.22052,42.1800143504,32.98464,9.62052,34.359,5.52,7.6,9.3931038534,0.0
2020-06-23 08:00:00,40.9376,17.2618,44.4281085913,37.3776,10.9018,38.935,3.56,6.36,7.2885663885,134.19,40.7776,17.1818,44.2495978852,37.3776,10.9018,38.935,3.4,6.28,7.1413164053,0.0
2020-06-23 08:30:00,45.28864,17.82252,48.669324345,43.68864,12.74252,45.509,1.6,5.08,5.326011641,134.4,45.44864,17.82252,48.8182455338,43.68864,12.74252,45.509,1.76,5.08,5.3762440421,0.0
2020-06-23 09:00:00,51.3272,17.8371,54.3382332824,47.1672,13.7571,49.1325,4.16,4.08,5.8268344751,134.14,51.4072,17.7571,54.3876347367,47.1672,13.7571,49.1325,4.24,4.0,5.8290307942,0.0
2020-06-23 09:30:00,52.54304,17.39172,55.3465715018,47.42304,13.83172,49.399,5.12,3.56,6.2360243746,134.14,52.70304,17.31172,55.4734718095,47.42304,13.83172,49.399,5.28,3.48,6.3236698206,0.0
2020-06-23 10:00:00,57.85936,17.43898,60.4303198986,49.77936,14.518979999999999,51.8535,8.08,2.92,8.591437598,134.08,57.93936,17.43898,60.5069207666,49.77936,14.518979999999999,51.8535,8.16,2.92,8.6667179486,0.0
2020-06-23 10:30:00,61.89536,17.37948,64.2890497254,51.49536,15.01948,53.641,10.4,2.36,10.6644080942,133.75,62.01536,17.339480000000002,64.3938074864,51.49536,15.01948,53.641,10.52,2.32,10.7727805139,0.0
2020-06-23 11:00:00,63.60752,17.11886,65.8708734438,52.24752,15.23886,54.4245,11.36,1.88,11.514512582,133.75,63.68752,17.07886,65.9377559722,52.24752,15.23886,54.4245,11.44,1.8399999999999999,11.5870272288,0.0
2020-06-23 11:30:00,61.79824,16.67282,64.0078541575,52.63824,15.35282,54.8315,9.16,1.32,9.2546204676,133.81,61.87824,16.63282,64.0747008315,52.63824,15.35282,54.8315,9.24,1.28,9.3282367037,0.0
2020-06-23 12:00:00,59.58448,16.19214,61.7454099885,50.30448,14.67214,52.4005,9.28,1.52,9.4036588624,134.01,59.70448,16.15214,61.8507603724,50.30448,14.67214,52.4005,9.4,1.48,9.5157973917,0.0
2020-06-23 12:30:00,49.47008,14.76544,51.6266116804,45.55008,13.28544,47.448,3.92,1.48,4.1900835314,134.08,49.55008,14.72544,51.6918660062,45.55008,13.28544,47.448,4.0,1.44,4.2513056818,0.0
2020-06-23 13:00:00,42.85104,14.26822,45.1640756692,41.65104,12.14822,43.3865,1.2,2.12,2.4360623966,134.22,42.97104,14.22822,45.2653567649,41.65104,12.14822,43.3865,1.32,2.08,2.4634934544,0.0
2020-06-23 13:30:00,40.216,13.633,42.4639299288,39.336,11.473,40.975,0.88,2.16,2.3323807579,134.04,40.096,13.553,42.3246148831,39.336,11.473,40.975,0.76,2.08,2.2144976857,0.0
2020-06-23 14:00:00,39.92768,13.31224,42.0884231589,37.68768,10.99224,39.258,2.24,2.32,3.2249030993,134.2,39.72768,13.27224,41.8860467555,37.68768,10.99224,39.258,2.04,2.2800000000000002,3.0594117082,0.0
2020-06-23 14:30:00,39.92448,13.56964,42.1675139533,38.84448,11.32964,40.463,1.08,2.24,2.4867649668,134.11,39.80448,13.56964,42.0539148927,38.84448,11.32964,40.463,0.96,2.24,2.4370473939,0.0
2020-06-23 15:00:00,40.69904,12.64722,42.6188224925,36.77904,10.72722,38.3115,3.92,1.92,4.364951317,134.07,40.53904,12.60722,42.4541606942,36.77904,10.72722,38.3115,3.76,1.88,4.2038077977,0.0
2020-06-23 15:30:00,41.00432,15.11126,43.7001651879,34.80432,10.15126,36.2545,6.2,4.96,7.9398740544,135.53,40.88432,14.55126,43.3966218668,34.80432,10.15126,36.2545,6.08,4.4,7.5050916050000005,0.0
2020-06-23 16:00:00,42.32832,11.91076,43.9721830002,31.64832,9.23076,32.967,10.68,2.68,11.0111216504,136.14,42.12832,11.87076,43.768827823,31.64832,9.23076,32.967,10.48,2.64,10.8074048689,0.0
2020-06-23 16:30:00,44.9072,12.3696,46.579648088,31.9872,9.3296,33.32,12.92,3.04,13.2728293894,136.34,44.7472,12.3696,46.4254123514,31.9872,9.3296,33.32,12.76,3.04,13.1171338333,0.0
2020-06-23 17:00:00,47.23952,13.07986,49.0168847179,32.63952,9.51986,33.9995,14.6,3.56,15.0277609776,136.27,47.03952,12.99986,48.8027950209,32.63952,9.51986,33.9995,14.4,3.48,14.8145334047,0.0
2020-06-23 17:30:00,48.36208,14.30894,50.4344777494,34.52208,10.06894,35.9605,13.84,4.24,14.4749162346,136.12,48.16208,14.26894,50.2313507548,34.52208,10.06894,35.9605,13.64,4.2,14.2719865471,0.0
2020-06-23 18:00:00,48.208,15.049,50.5023134619,34.728,10.129,36.175,13.48,4.92,14.3498013924,135.92,48.008,15.009,50.2994845401,34.728,10.129,36.175,13.28,4.88,14.1482437073,0.0
2020-06-23 18:30:00,48.62912,14.54016,50.7563549203,31.74912,9.26016,33.072,16.88,5.28,17.6865146369,135.34,48.42912,14.46016,50.5418231883,31.74912,9.26016,33.072,16.68,5.2,17.4717600716,0.0
2020-06-23 19:00:00,48.35584,12.98712,50.0694772092,25.87584,7.54712,26.954,22.48,5.44,23.1288564352,135.39,48.11584,12.94712,49.8273215736,25.87584,7.54712,26.954,22.24,5.4,22.8861879744,0.0
2020-06-23 19:30:00,47.52992,11.82456,48.9787047032,21.88992,6.3845600000000005,22.802,25.64,5.44,26.2107458879,135.28,47.32992,11.78456,48.7749647012,21.88992,6.3845600000000005,22.802,25.44,5.4,26.006799111,0.0
2020-06-23 20:00:00,46.850880000000004,10.61984,48.0394208791,17.21088,5.01984,17.928,29.64,5.6,30.1643763403,135.47,46.61088,10.57984,47.7965181661,17.21088,5.01984,17.928,29.4,5.5600000000000005,29.9211229736,0.0
2020-06-23 20:30:00,46.2136,9.6623,47.2128887726,12.6936,3.7023,13.2225,33.52,5.96,34.0457339471,135.27,45.9336,9.6223,46.9306324936,12.6936,3.7023,13.2225,33.24,5.92,33.7630567337,0.0
2020-06-23 21:00:00,45.29696,9.44328,46.2708344684,10.29696,3.00328,10.725999999999999,35.0,6.44,35.5875483842,135.73,45.05696,9.36328,46.0195681944,10.29696,3.00328,10.725999999999999,34.76,6.36,35.3370513767,0.0
2020-06-23 21:30:00,44.95888,10.84134,46.2475463549,13.71888,4.00134,14.2905,31.24,6.84,31.9800437773,135.61,44.75888,10.76134,46.0343760406,13.71888,4.00134,14.2905,31.04,6.76,31.7675809592,0.0
2020-06-23 22:00:00,44.56128,13.06704,46.4376486226,21.76128,6.34704,22.668,22.8,6.72,23.7696949917,135.72,44.28128,13.02704,46.1577244846,21.76128,6.34704,22.668,22.52,6.68,23.4898446142,0.0
2020-06-23 22:30:00,43.30224,15.52982,46.0028183729,30.34224,8.84982,31.6065,12.96,6.68,14.5802606287,135.37,43.10224,15.48982,45.8010656716,30.34224,8.84982,31.6065,12.76,6.64,14.384269185499999,0.0
2020-06-23 23:00:00,40.49664,16.18652,43.6117103655,31.49664,9.18652,32.809,9.0,7.0,11.401754251,135.91,40.33664,16.14652,43.4482984086,31.49664,9.18652,32.809,8.84,6.96,11.2510977242,0.0
2020-06-23 23:30:00,37.78912,15.97016,41.0251581447,27.18912,7.93016,28.322,10.6,8.04,13.3041948272,136.77,37.62912,15.89016,40.8466382558,27.18912,7.93016,28.322,10.44,7.96,13.1284119375,0.0
2020-06-24 00:00:00,35.97024,15.10132,39.0116396913,21.33024,6.22132,22.219,14.64,8.88,17.1226166225,136.65,35.89024,15.06132,38.9223931356,21.33024,6.22132,22.219,14.56,8.84,17.0334729283,0.0
2020-06-24 00:30:00,34.26208,15.09144,37.4385054082,21.02208,6.13144,21.898,13.24,8.96,15.9868445917,137.22,34.18208,15.01144,37.3330674336,21.02208,6.13144,21.898,13.16,8.88,15.875767698,0.0
2020-06-24 01:00:00,33.61344,15.66892,37.0860944641,19.57344,5.70892,20.389,14.04,9.96,17.2140407807,138.0,33.53344,15.62892,36.9966855083,19.57344,5.70892,20.389,13.96,9.92,17.1256532722,0.0
2020-06-24 01:30:00,33.84128,15.99704,37.4317715424,19.60128,5.71704,20.418,14.24,10.28,17.5629154755,138.29,33.72128,15.877040000000001,37.2720421227,19.60128,5.71704,20.418,14.12,10.16,17.395401691300002,0.0
2020-06-24 02:00:00,33.41904,16.22222,37.1482523983,20.09904,5.86222,20.9365,13.32,10.36,16.8745962915,138.44,33.33904,16.18222,37.0588158506,20.09904,5.86222,20.9365,13.24,10.32,16.7868996542,0.0
2020-06-24 02:30:00,32.39328,17.15804,36.6568264557,23.03328,6.71804,23.993,9.36,10.44,14.0215263078,138.29,32.31328,17.07804,36.548700587,23.03328,6.71804,23.993,9.28,10.36,13.9085585163,0.0
2020-06-24 03:00:00,32.3848,16.5139,36.3522236493,19.8648,5.7939,20.6925,12.52,10.72,16.4823784691,138.43,32.3048,16.4339,36.2446295643,19.8648,5.7939,20.6925,12.44,10.64,16.3695815463,0.0
2020-06-24 03:30:00,31.98912,16.35016,35.9253605466,19.02912,5.55016,19.822,12.96,10.8,16.870139299999998,138.38,31.90912,16.31016,35.8359213416,19.02912,5.55016,19.822,12.88,10.76,16.7830867244,0.0
2020-06-24 04:00:00,32.15696,16.27078,36.0389838682,18.75696,5.47078,19.5385,13.4,10.8,17.2104619345,138.38,32.03696,16.15078,35.877771679,18.75696,5.47078,19.5385,13.28,10.68,17.0417370007,0.0
2020-06-24 04:30:00,31.20048,15.50514,34.840770925,15.72048,4.58514,16.3755,15.48,10.92,18.9440439189,137.67,31.12048,15.46514,34.7513284732,15.72048,4.58514,16.3755,15.4,10.88,18.8556198519,0.0
2020-06-24 05:00:00,31.33424,14.71582,34.6177693483,12.05424,3.51582,12.5565,19.28,11.2,22.2970491321,137.63,31.21424,14.63582,34.4751505559,12.05424,3.51582,12.5565,19.16,11.12,22.15310362,0.0
2020-06-24 05:30:00,31.30608,14.34594,34.436559634299996,10.78608,3.14594,11.2355,20.52,11.2,23.3775618917,137.55,31.22608,14.26594,34.3305274683,10.78608,3.14594,11.2355,20.44,11.12,23.2690352185,0.0
2020-06-24 06:00:00,32.17008,14.10794,35.1275962492,10.93008,3.18794,11.3855,21.24,10.92,23.8827134137,137.72,32.05008,14.06794,35.0016365882,10.93008,3.18794,11.3855,21.12,10.88,23.7577103274,0.0
2020-06-24 06:30:00,35.10272,12.30996,37.1986030195,9.70272,2.82996,10.107,25.4,9.48,27.1114440781,136.37,35.02272,12.22996,37.0966688235,9.70272,2.82996,10.107,25.32,9.4,27.0085616055,0.0
2020-06-24 07:00:00,37.53408,11.40244,39.2278319488,10.29408,3.00244,10.723,27.24,8.4,28.505746789,136.4,37.37408,11.32244,39.0514980942,10.29408,3.00244,10.723,27.08,8.32,28.3292922608,0.0
2020-06-24 07:30:00,39.56768,11.40724,41.1791989359,14.28768,4.16724,14.883,25.28,7.24,26.2963115284,136.14,39.44768,11.36724,41.0528147951,14.28768,4.16724,14.883,25.16,7.2,26.1699369506,0.0
2020-06-24 08:00:00,42.32528,10.43654,43.5930119887,16.44528,4.79654,17.1305,25.88,5.64,26.4874309815,135.97,42.16528,10.35654,43.4185301254,16.44528,4.79654,17.1305,25.72,5.5600000000000005,26.3141026828,0.0
2020-06-24 08:30:00,44.13232,9.54026,45.1517245457,18.17232,5.30026,18.9295,25.96,4.24,26.3039768856,136.0,44.01232,9.46026,45.0175613628,18.17232,5.30026,18.9295,25.84,4.16,26.1727186207,0.0
2020-06-24 09:00:00,44.42048,9.727640000000001,45.4731351833,21.42048,6.24764,22.313,23.0,3.48,23.2617798115,135.66,44.26048,9.68764,45.3082824503,21.42048,6.24764,22.313,22.84,3.44,23.0976016071,0.0
2020-06-24 09:30:00,43.76144,10.25042,44.945909058,23.76144,6.93042,24.7515,20.0,3.32,20.2736873804,135.84,43.64144,10.21042,44.8199504892,23.76144,6.93042,24.7515,19.88,3.2800000000000002,20.1487667116,0.0
2020-06-24 10:00:00,43.68096,10.31028,44.8812671412,26.16096,7.63028,27.251,17.52,2.68,17.723791919299998,135.79,43.56096,10.27028,44.7552889321,26.16096,7.63028,27.251,17.4,2.64,17.5991363424,0.0
2020-06-24 10:30:00,43.75504,10.13522,44.9135414975,27.75504,8.09522,28.9115,16.0,2.04,16.1295257215,135.62,43.635040000000004,10.09522,44.7876119329,27.75504,8.09522,28.9115,15.88,2.0,16.0054490721,0.0
2020-06-24 11:00:00,42.81584,10.20962,44.0162753473,29.65584,8.64962,30.8915,13.16,1.56,13.2521394499,135.47,42.69584,10.12962,43.8810204377,29.65584,8.64962,30.8915,13.04,1.48,13.1237189851,0.0
2020-06-24 11:30:00,42.87888,10.33134,44.1059512566,31.71888,9.25134,33.0405,11.16,1.08,11.2121362817,135.88,42.75888,10.29134,43.9799215307,31.71888,9.25134,33.0405,11.04,1.04,11.088877310200001,0.0
2020-06-24 12:00:00,42.50464,11.01052,43.9075844496,34.18464,9.97052,35.609,8.32,1.04,8.3847480582,135.82,42.42464,11.01052,43.8301452176,34.18464,9.97052,35.609,8.24,1.04,8.3053717557,0.0
2020-06-24 12:30:00,42.45968,12.48574,44.2574076178,38.41968,11.20574,40.0205,4.04,1.28,4.2379240201,135.91,42.41968,12.40574,44.1965115846,38.41968,11.20574,40.0205,4.0,1.2,4.1761226036,0.0
2020-06-24 13:00:00,41.53344,13.788920000000001,43.762551948,40.69344,11.86892,42.389,0.84,1.92,2.0957099036,136.05,41.45344,13.74892,43.6740253354,40.69344,11.86892,42.389,0.76,1.88,2.0278066969,0.0
2020-06-24 13:30:00,45.870400000000004,14.3472,48.0617908946,43.4304,12.6672,45.24,2.44,1.6800000000000002,2.9624314338,135.98,45.9104,14.3072,48.0880525703,43.4304,12.6672,45.24,2.48,1.6400000000000001,2.9732137495,0.0
2020-06-24 14:00:00,51.87296,15.09628,54.0250094771,46.27296,13.49628,48.201,5.6,1.6,5.8240879114,135.86,51.95296,15.05628,54.0906796056,46.27296,13.49628,48.201,5.68,1.56,5.8903310603,0.0
2020-06-24 14:30:00,61.45248,16.40864,63.6054303091,50.77248,14.80864,52.888,10.68,1.6,10.7991851544,135.59,61.49248,16.36864,63.6337761884,50.77248,14.80864,52.888,10.72,1.56,10.8329128124,0.0
2020-06-24 15:00:00,94.36528,20.64154,96.596476349,67.20528,19.60154,70.0055,27.16,1.04,27.1799043413,135.59,94.32528,20.60154,96.5488575668,67.20528,19.60154,70.0055,27.12,1.0,27.1384303157,0.0
2020-06-24 15:30:00,121.77168,23.85674,124.0866072284,80.97168,23.61674,84.3455,40.8,0.24,40.8007058762,135.44,121.73168,23.77674,124.0319929722,80.97168,23.61674,84.3455,40.76,0.16,40.7603140322,0.0
2020-06-24 16:00:00,141.44336,27.28598,144.0512019827,91.08336,26.56598,94.8785,50.36,0.72,50.365146679,135.63,141.40336,27.32598,144.0195104916,91.08336,26.56598,94.8785,50.32,0.76,50.3257389414,0.0
2020-06-24 16:30:00,135.08448,26.20464,137.6026885435,88.88448,25.92464,92.588,46.2,0.28,46.2008484771,135.93,135.04448,26.16464,137.5558067288,88.88448,25.92464,92.588,46.16,0.24,46.1606239126,0.0
2020-06-24 17:00:00,140.03856,27.37958,142.6900125722,92.63856,27.01958,96.4985,47.4,0.36,47.4013670689,135.88,139.99856,27.45958,142.6661324066,92.63856,27.01958,96.4985,47.36,0.44,47.3620438748,0.0
2020-06-24 17:30:00,159.58464,31.50052,162.6638868471,103.06464,30.06052,107.359,56.52,1.44,56.5383409732,135.6,159.50464,31.54052,162.5931566315,103.06464,30.06052,107.359,56.44,1.48,56.4594013429,0.0
2020-06-24 18:00:00,163.99856,32.24958,167.1393523149,105.35856,30.72958,109.7485,58.64,1.52,58.6596965556,135.47,163.95856,32.28958,167.1078285834,105.35856,30.72958,109.7485,58.6,1.56,58.6207608275,0.0
2020-06-24 18:30:00,163.40352,32.16936,166.5400194284,105.08352,30.64936,109.462,58.32,1.52,58.3398045934,135.54,163.32352,32.16936,166.4615268103,105.08352,30.64936,109.462,58.24,1.52,58.2598317883,0.0
2020-06-24 19:00:00,148.33696,29.13328,151.1707700106,97.41696,28.41328,101.476,50.92,0.72,50.9250900834,135.59,148.29696,29.21328,151.1469618405,97.41696,28.41328,101.476,50.88,0.8,50.8862889195,0.0
2020-06-24 19:30:00,108.29216,23.94188,110.9071933438,77.01216,22.46188,80.221,31.28,1.48,31.3149932141,135.64,108.33216,23.90188,110.937625528,77.01216,22.46188,80.221,31.32,1.44,31.3530859725,0.0
2020-06-24 20:00:00,83.99216,21.96438,86.8165705972,64.47216,18.804380000000002,67.1585,19.52,3.16,19.7741245065,136.02,83.99216,21.88438,86.7963653009,64.47216,18.804380000000002,67.1585,19.52,3.08,19.7614979189,0.0
2020-06-24 20:30:00,87.93968,22.41074,90.7503641086,66.13968,19.29074,68.8955,21.8,3.12,22.0221343198,135.84,88.01968,22.37074,90.8180272603,66.13968,19.29074,68.8955,21.88,3.08,22.0957190424,0.0
2020-06-24 21:00:00,76.49056,21.41808,79.432612446,60.13056,17.53808,62.636,16.36,3.88,16.8138038528,135.84,76.49056,21.33808,79.4110787435,60.13056,17.53808,62.636,16.36,3.8,16.795523213,0.0
2020-06-24 21:30:00,48.51808,18.11444,51.7893524134,44.27808,12.91444,46.123,4.24,5.2,6.7095156308,135.8,48.55808,18.07444,51.8128605136,44.27808,12.91444,46.123,4.28,5.16,6.7040286396,0.0
2020-06-24 22:00:00,43.61728,14.57004,45.9864456139,28.69728,8.37004,29.893,14.92,6.2,16.1569304015,135.75,43.37728,14.49004,45.7334634529,28.69728,8.37004,29.893,14.68,6.12,15.9046156822,0.0
2020-06-24 22:30:00,43.19456,12.67008,45.0144525769,20.67456,6.03008,21.536,22.52,6.64,23.4785008039,136.09,42.99456,12.59008,44.8000257143,20.67456,6.03008,21.536,22.32,6.5600000000000005,23.2640495185,0.0
2020-06-24 23:00:00,40.8504,12.9197,42.8447643038,19.6104,5.7197,20.4275,21.24,7.2,22.4271621031,136.51,40.6104,12.8797,42.6038878537,19.6104,5.7197,20.4275,21.0,7.16,22.1870592914,0.0
2020-06-24 23:30:00,37.66368,16.43524,41.0934289759,28.78368,8.39524,29.983,8.88,8.04,11.9789815928,137.16,37.62368,16.35524,41.0248116656,28.78368,8.39524,29.983,8.84,7.96,11.8956798881,0.0
2020-06-25 00:00:00,35.43008,16.99044,39.2933279349,28.63008,8.35044,29.823,6.8,8.64,10.994980673,137.44,35.39008,16.91044,39.2227069872,28.63008,8.35044,29.823,6.76,8.56,10.9073919889,0.0
2020-06-25 00:30:00,34.71184,15.28762,37.9291861427,20.87184,6.08762,21.7415,13.84,9.2,16.6188326907,138.12,34.59184,15.24762,37.8032447053,20.87184,6.08762,21.7415,13.72,9.16,16.4967875661,0.0
2020-06-25 01:00:00,33.27664,16.00402,36.9251056309,20.99664,6.12402,21.8715,12.28,9.88,15.7611167117,137.98,33.27664,15.96402,36.9077864989,20.99664,6.12402,21.8715,12.28,9.84,15.7360732078,0.0
2020-06-25 01:30:00,33.3312,14.5816,36.3812032786,15.5712,4.5416,16.22,17.76,10.04,20.4014509288,137.86,33.2512,14.5416,36.2918783201,15.5712,4.5416,16.22,17.68,10.0,20.3121244581,0.0
2020-06-25 02:00:00,33.51056,13.385580000000001,36.0850576202,10.51056,3.06558,10.9485,23.0,10.32,25.2091729337,137.86,33.43056,13.30558,35.9811172846,10.51056,3.06558,10.9485,22.92,10.24,25.1034658962,0.0
2020-06-25 02:30:00,32.80352,13.48936,35.4687715829,10.043520000000001,2.92936,10.462,22.76,10.56,25.0904603385,138.1,32.72352,13.44936,35.3795710206,10.043520000000001,2.92936,10.462,22.68,10.52,25.0010559777,0.0
2020-06-25 03:00:00,32.3224,13.8707,35.1729137299,10.8024,3.1507,11.2525,21.52,10.72,24.0422295139,138.26,32.2424,13.7907,35.0678736773,10.8024,3.1507,11.2525,21.44,10.64,23.9349785878,0.0
2020-06-25 03:30:00,32.62864,12.86002,35.071473631,8.70864,2.54002,9.0715,23.92,10.32,26.0512725217,138.21,32.50864,12.82002,34.9451654374,8.70864,2.54002,9.0715,23.8,10.28,25.9252463826,0.0
2020-06-25 04:00:00,32.55072,11.95396,34.6763108217,6.15072,1.7939600000000002,6.407,26.4,10.16,28.2875520327,138.24,32.43072,11.91396,34.5498776062,6.15072,1.7939600000000002,6.407,26.28,10.12,28.1611931565,0.0
2020-06-25 04:30:00,31.9856,12.4708,34.3307363743,7.7856000000000005,2.2708,8.11,24.2,10.2,26.2617592708,138.04,31.9056,12.4308,34.2416719802,7.7856000000000005,2.2708,8.11,24.12,10.16,26.1725046566,0.0
2020-06-25 05:00:00,31.56832,13.54076,34.3498327361,10.76832,3.14076,11.217,20.8,10.4,23.255106966,137.93,31.48832,13.46076,34.2448004258,10.76832,3.14076,11.217,20.72,10.32,23.1478033515,0.0
2020-06-25 05:30:00,32.31072,14.01396,35.2189395326,12.39072,3.61396,12.907,19.92,10.4,22.4714574516,136.99,32.27072,13.97396,35.1663322995,12.39072,3.61396,12.907,19.88,10.36,22.4174931694,0.0
2020-06-25 06:00:00,32.59056,14.66558,35.7382685346,15.31056,4.46558,15.9485,17.28,10.2,20.0658515892,136.66,32.51056,14.58558,35.6325084081,15.31056,4.46558,15.9485,17.2,10.12,19.9563122846,0.0
2020-06-25 06:30:00,35.37392,12.79406,37.6165148233,13.69392,3.99406,14.2645,21.68,8.8,23.397914437,136.08,35.29392,12.71406,37.5141054891,13.69392,3.99406,14.2645,21.6,8.72,23.2937416488,0.0
2020-06-25 07:00:00,37.5632,12.7226,39.6592806919,16.6032,4.8426,17.295,20.96,7.88,22.392320112,136.4,37.4432,12.6826,39.5327910601,16.6032,4.8426,17.295,20.84,7.84,22.2659201472,0.0
2020-06-25 07:30:00,40.59456,11.855080000000001,42.2902024516,18.15456,5.2950800000000005,18.911,22.44,6.5600000000000005,23.3792044347,136.31,40.43456,11.77508,42.1142036776,18.15456,5.2950800000000005,18.911,22.28,6.48,23.2032066749,0.0
2020-06-25 08:00:00,42.48192,11.54056,44.0215634888,21.60192,6.30056,22.502,20.88,5.24,21.5274708222,135.92,42.28192,11.54056,43.8285898016,21.60192,6.30056,22.502,20.68,5.24,21.3335416656,0.0
2020-06-25 08:30:00,44.39008,12.26044,46.0521182075,28.87008,8.42044,30.073,15.52,3.84,15.9879954966,136.16,44.19008,12.18044,45.8380441228,28.87008,8.42044,30.073,15.32,3.76,15.7746632294,0.0
2020-06-25 09:00:00,44.11616,13.90888,46.2568104823,36.71616,10.70888,38.246,7.4,3.2,8.0622577483,135.77,43.95616,13.86888,46.0921884314,36.71616,10.70888,38.246,7.24,3.16,7.8995696085,0.0
2020-06-25 09:30:00,44.1672,14.3721,46.4467309318,40.0872,11.6921,41.7575,4.08,2.68,4.8814751869,135.73,44.0072,14.2921,46.2698365488,40.0872,11.6921,41.7575,3.92,2.6,4.7038707465,0.0
2020-06-25 10:00:00,44.92608,14.52844,47.2168215046,43.36608,12.64844,45.173,1.56,1.88,2.4429490375,135.75,44.84608,14.52844,47.140709161,43.36608,12.64844,45.173,1.48,1.88,2.3926554286,0.0
2020-06-25 10:30:00,54.20736,15.75548,56.4506246927,48.80736,14.23548,50.841,5.4,1.52,5.6098484828,135.68,54.28736,15.71548,56.5163141703,48.80736,14.23548,50.841,5.48,1.48,5.6763368469,0.0
2020-06-25 11:00:00,59.95184,15.80762,62.0008384576,51.59184,15.04762,53.7415,8.36,0.76,8.3944743731,135.58,60.07184,15.76762,62.1067130144,51.59184,15.04762,53.7415,8.48,0.72,8.510511148,0.0
2020-06-25 11:30:00,54.4456,15.1433,56.5123251535,48.7656,14.2233,50.7975,5.68,0.92,5.7540246784,135.58,54.5256,15.1033,56.5787126599,48.7656,14.2233,50.7975,5.76,0.88,5.8268344751,0.0
2020-06-25 12:00:00,48.3488,14.1884,50.3876686899,45.6288,13.3084,47.53,2.7199999999999998,0.88,2.8588109416,135.47,48.5088,14.1484,50.53,45.6288,13.3084,47.53,2.88,0.84,3.0,0.0
2020-06-25 12:30:00,57.33632,15.36476,59.3593248024,49.93632,14.56476,52.017,7.4,0.8,7.4431176264,135.41,57.45632,15.36476,59.4752432345,49.93632,14.56476,52.017,7.52,0.8,7.5624334708,0.0
2020-06-25 13:00:00,61.94464,16.23552,64.0369466355,51.82464,15.11552,53.984,10.12,1.12,10.1817876623,135.41,61.98464,16.15552,64.0554168076,51.82464,15.11552,53.984,10.16,1.04,10.2130896403,0.0
2020-06-25 13:30:00,68.588,16.9615,70.6541309921,54.588,15.9215,56.8625,14.0,1.04,14.0385754263,135.38,68.668,16.9215,70.7222128207,54.588,15.9215,56.8625,14.08,1.0,14.1154666944,0.0
2020-06-25 14:00:00,76.29456,17.83758,78.3520206877,58.41456,17.03758,60.8485,17.88,0.8,17.8978881436,135.25,76.37456,17.79758,78.4208344067,58.41456,17.03758,60.8485,17.96,0.76,17.9760729861,0.0
2020-06-25 14:30:00,74.044,17.1595,76.006331159,57.324,16.7195,59.7125,16.72,0.44,16.7257884717,135.01,74.084,17.1195,76.0362830249,57.324,16.7195,59.7125,16.76,0.4,16.7647725902,0.0
2020-06-25 15:00:00,77.24576,17.58668,79.2224636792,58.92576,17.18668,61.381,18.32,0.4,18.3243662919,135.17,77.32576,17.58668,79.3004695636,58.92576,17.18668,61.381,18.4,0.4,18.4043473125,0.0
2020-06-25 15:30:00,77.80144,18.45542,79.9604064112,59.16144,17.25542,61.6265,18.64,1.2,18.6785866703,135.17,77.84144,18.41542,79.9901086076,59.16144,17.25542,61.6265,18.68,1.16,18.7159824749,0.0
2020-06-25 16:00:00,84.59856,19.37958,86.78988694,62.87856,18.33958,65.4985,21.72,1.04,21.7448844559,135.06,84.63856,19.29958,86.8110570553,62.87856,18.33958,65.4985,21.76,0.96,21.7811661763,0.0
2020-06-25 16:30:00,86.93472,20.30596,89.2747307641,65.09472,18.98596,67.807,21.84,1.32,21.8798537472,135.06,86.97472,20.30596,89.3136827737,65.09472,18.98596,67.807,21.88,1.32,21.9197810208,0.0
2020-06-25 17:00:00,115.07104,23.66072,117.4783976636,79.75104,23.26072,83.074,35.32,0.4,35.322264933,134.78,115.11104,23.58072,117.501497376,79.75104,23.26072,83.074,35.36,0.32,35.3614479342,0.0
2020-06-25 17:30:00,129.86256,26.01658,132.4429950003,88.10256,25.69658,91.7735,41.76,0.32,41.761226035600004,135.2,129.86256,26.05658,132.4508582496,88.10256,25.69658,91.7735,41.76,0.36,41.7615516953,0.0
2020-06-25 18:00:00,138.14128,27.93454,140.9374037119,92.62128,27.01454,96.4805,45.52,0.92,45.5292960631,134.98,138.22128,27.97454,141.0237466991,92.62128,27.01454,96.4805,45.6,0.96,45.6101041437,0.0
