Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-25 18:30:00,129.42784,26.07812,132.0289139159,88.58784,25.83812,92.279,40.84,0.24,40.8407051849,135.09,129.46784,26.15812,132.0839461714,88.58784,25.83812,92.279,40.88,0.32,40.881252427,0.0
2020-06-25 19:00:00,115.12496,24.10978,117.6224379387,81.56496,23.78978,84.9635,33.56,0.32,33.5615255911,134.98,115.16496,24.06978,117.6533991054,81.56496,23.78978,84.9635,33.6,0.28,33.6011666464,0.0
2020-06-25 19:30:00,97.39152,22.25086,99.900995684,72.31152,21.09086,75.3245,25.08,1.16,25.1068118247,135.17,97.51152,22.21086,100.0090937598,72.31152,21.09086,75.3245,25.2,1.12,25.2248766102,0.0
2020-06-25 20:00:00,68.17216,19.52188,70.912249984,57.33216,16.72188,59.721,10.84,2.8,11.1957849211,135.36,68.29216,19.48188,71.0166372465,57.33216,16.72188,59.721,10.96,2.76,11.3021767815,0.0
2020-06-25 20:30:00,59.97888,18.86884,62.8768571813,52.89888,15.42884,55.103,7.08,3.44,7.8714674617,135.05,60.09888,18.78884,62.9674192404,52.89888,15.42884,55.103,7.2,3.36,7.9454137715,0.0
2020-06-25 21:00:00,53.6152,17.8311,56.502546829799996,48.6552,14.1911,50.6825,4.96,3.64,6.1523328909,135.24,53.6552,17.7911,56.5279021922,48.6552,14.1911,50.6825,5.0,3.6,6.1611687203,0.0
2020-06-25 21:30:00,45.3752,15.6411,47.9953412765,37.8552,11.0411,39.4325,7.52,4.6,8.8153502483,135.09,45.2152,15.6011,47.8310425587,37.8552,11.0411,39.4325,7.36,4.5600000000000005,8.6581291282,0.0
2020-06-25 22:00:00,44.6568,15.6149,47.3080848085,36.2568,10.5749,37.7675,8.4,5.04,9.7959991833,135.07,44.4568,15.5749,47.1060991407,36.2568,10.5749,37.7675,8.2,5.0,9.6041657628,0.0
2020-06-25 22:30:00,44.6016,13.8038,46.6888382486,28.4016,8.2838,29.585,16.2,5.52,17.1146253246,135.57,44.4016,13.7238,46.4741301048,28.4016,8.2838,29.585,16.0,5.44,16.8995147859,0.0
2020-06-25 23:00:00,41.92816,13.45238,44.0333638126,24.72816,7.21238,25.7585,17.2,6.24,18.296928704,135.71,41.72816,13.37238,43.8184879229,24.72816,7.21238,25.7585,17.0,6.16,18.081637094,0.0
2020-06-25 23:30:00,39.18176,14.09968,41.6414612232,24.34176,7.09968,25.356,14.84,7.0,16.4080955629,136.17,38.98176,14.05968,41.4397419683,24.34176,7.09968,25.356,14.64,6.96,16.2102189991,0.0
2020-06-26 00:00:00,37.13712,13.591660000000001,39.5461616778,20.81712,6.07166,21.6845,16.32,7.52,17.9692181243,136.1,37.01712,13.51166,39.4059910299,20.81712,6.07166,21.6845,16.2,7.44,17.8267663921,0.0
2020-06-26 00:30:00,36.18352,13.08686,38.4774352608,16.34352,4.76686,17.0245,19.84,8.32,21.5139024819,136.48,36.06352,13.00686,38.3373953451,16.34352,4.76686,17.0245,19.72,8.24,21.3723185453,0.0
2020-06-26 01:00:00,35.02032,12.38426,37.1455610894,12.70032,3.70426,13.2295,22.32,8.68,23.9483778156,136.76,34.86032,12.30426,36.968050052,12.70032,3.70426,13.2295,22.16,8.6,23.770267142,0.0
2020-06-26 01:30:00,34.75184,12.37762,36.8903220405,11.03184,3.21762,11.4915,23.72,9.16,25.4272294991,137.08,34.63184,12.29762,36.7504530509,11.03184,3.21762,11.4915,23.6,9.08,25.2864865096,0.0
2020-06-26 02:00:00,34.7432,13.0551,37.115031756,11.9832,3.4951,12.4825,22.76,9.56,24.6862552851,137.25,34.6232,12.9751,36.9745750246,11.9832,3.4951,12.4825,22.64,9.48,24.5446531856,0.0
2020-06-26 02:30:00,33.84512,12.968160000000001,36.2445212632,10.72512,3.12816,11.172,23.12,9.84,25.1268780393,137.39,33.68512,12.84816,36.0522194157,10.72512,3.12816,11.172,22.96,9.72,24.9327094396,0.0
2020-06-26 03:00:00,33.63632,12.90226,36.0259675269,9.67632,2.82226,10.0795,23.96,10.08,25.9939993075,137.71,33.51632,12.86226,35.8996022074,9.67632,2.82226,10.0795,23.84,10.04,25.8678796966,0.0
2020-06-26 03:30:00,33.27136,12.53748,35.5551937275,9.11136,2.65748,9.491,24.16,9.88,26.1021071946,137.45,33.15136,12.41748,35.4006564826,9.11136,2.65748,9.491,24.04,9.76,25.9456971384,0.0
2020-06-26 04:00:00,33.19376,12.31318,35.4039560593,8.75376,2.5531800000000002,9.1185,24.44,9.76,26.3167475194,137.39,33.07376,12.27318,35.2775360229,8.75376,2.5531800000000002,9.1185,24.32,9.72,26.1904715498,0.0
2020-06-26 04:30:00,32.52272,12.51246,34.8466493576,9.16272,2.67246,9.5445,23.36,9.84,25.3478835408,137.43,32.36272,12.43246,34.6685982908,9.16272,2.67246,9.5445,23.2,9.76,25.1693782204,0.0
2020-06-26 05:00:00,32.62048,12.88264,35.0721845456,10.02048,2.9226400000000003,10.438,22.6,9.96,24.6974006729,137.53,32.46048,12.80264,34.8939873445,10.02048,2.9226400000000003,10.438,22.44,9.88,24.5187275363,0.0
2020-06-26 05:30:00,32.72992,12.32956,34.9752156963,8.80992,2.56956,9.177,23.92,9.76,25.834550509,136.47,32.60992,12.28956,34.8488187375,8.80992,2.56956,9.177,23.8,9.72,25.7083332793,0.0
2020-06-26 06:00:00,33.70736,11.29798,35.5503933909,6.50736,1.89798,6.7785,27.2,9.4,28.7784641703,136.38,33.54736,11.21798,35.3732729366,6.50736,1.89798,6.7785,27.04,9.32,28.6011188592,0.0
2020-06-26 06:30:00,36.67536,10.14698,38.0531632621,6.67536,1.94698,6.9535,30.0,8.2,31.1004823114,135.76,36.55536,10.06698,37.9162027509,6.67536,1.94698,6.9535,29.88,8.12,30.9636690332,0.0
2020-06-26 07:00:00,38.70656,9.33608,39.8165816815,8.146560000000001,2.37608,8.486,30.56,6.96,31.3425461633,135.55,38.50656,9.25608,39.6034112167,8.146560000000001,2.37608,8.486,30.36,6.88,31.1297928037,0.0
2020-06-26 07:30:00,42.30416,8.47038,43.143821002,10.66416,3.11038,11.1085,31.64,5.36,32.0907961883,134.98,42.06416,8.43038,42.9006394294,10.66416,3.11038,11.1085,31.4,5.32,31.847486557,0.0
2020-06-26 08:00:00,45.57664,6.72652,46.0703395364,9.89664,2.88652,10.309,35.68,3.84,35.8860418547,134.75,45.29664,6.64652,45.781675629,9.89664,2.88652,10.309,35.4,3.76,35.5991235847,0.0
2020-06-26 08:30:00,48.43008,4.80544,48.6679042327,9.07008,2.64544,9.448,39.36,2.16,39.4192237366,135.39,48.19008,4.72544,48.4212101625,9.07008,2.64544,9.448,39.12,2.08,39.1752574976,0.0
2020-06-26 09:00:00,48.87504,4.83522,49.1136323993,10.95504,3.19522,11.4115,37.92,1.6400000000000001,37.9554475669,135.33,48.635040000000004,4.7952200000000005,48.8708630029,10.95504,3.19522,11.4115,37.68,1.6,37.7139549769,0.0
2020-06-26 09:30:00,49.60176,4.50218,49.8056645358,9.40176,2.7421800000000003,9.7935,40.2,1.76,40.2385089187,135.48,49.32176,4.42218,49.5196091003,9.40176,2.7421800000000003,9.7935,39.92,1.6800000000000002,39.955335063,0.0
2020-06-26 10:00:00,47.98272,6.58496,48.4324593305,15.58272,4.54496,16.232,32.4,2.04,32.4641586985,135.44,47.78272,6.54496,48.228879647,15.58272,4.54496,16.232,32.2,2.0,32.2620520116,0.0
2020-06-26 10:30:00,46.43184,8.44762,47.1940467586,21.83184,6.36762,22.7415,24.6,2.08,24.6877783529,135.53,46.19184,8.40762,46.9507631104,21.83184,6.36762,22.7415,24.36,2.04,24.445269481,0.0
2020-06-26 11:00:00,44.93552,9.65786,45.9616711777,27.21552,7.93786,28.3495,17.72,1.72,17.8032805966,135.49,44.69552,9.57786,45.7102276329,27.21552,7.93786,28.3495,17.48,1.6400000000000001,17.5567650779,0.0
2020-06-26 11:30:00,43.34208,10.33644,44.5575794966,31.46208,9.17644,32.773,11.88,1.16,11.9364986491,135.29,43.18208,10.29644,44.392665045,31.46208,9.17644,32.773,11.72,1.12,11.7733937333,0.0
2020-06-26 12:00:00,42.78896,10.27678,44.0057644525,30.70896,8.95678,31.9885,12.08,1.32,12.1519052004,135.34,42.58896,10.23678,43.8019540506,30.70896,8.95678,31.9885,11.88,1.28,11.9487572576,0.0
2020-06-26 12:30:00,41.29072,10.96146,42.7209218469,32.37072,9.44146,33.7195,8.92,1.52,9.0485799991,135.5,41.13072,10.92146,42.5560150419,32.37072,9.44146,33.7195,8.76,1.48,8.8841431776,0.0
2020-06-26 13:00:00,39.616,11.263,41.1859517918,31.896,9.303,33.225,7.72,1.96,7.9649231007,135.45,39.456,11.223,41.0211124301,31.896,9.303,33.225,7.5600000000000005,1.92,7.8,0.0
2020-06-26 13:30:00,39.19312,11.15466,40.7495655811,31.11312,9.07466,32.4095,8.08,2.08,8.3434285519,135.27,39.07312,11.11466,40.623199941,31.11312,9.07466,32.4095,7.96,2.04,8.2172501483,0.0
2020-06-26 14:00:00,38.73056,11.13308,40.2989050496,31.45056,9.17308,32.761,7.28,1.96,7.53923073,135.5,38.57056,11.05308,40.123044204,31.45056,9.17308,32.761,7.12,1.88,7.3640206409,0.0
2020-06-26 14:30:00,39.06064,11.29602,40.6612058976,31.46064,9.17602,32.7715,7.6,2.12,7.8901457528000005,135.1,38.90064,11.25602,40.4963921683,31.46064,9.17602,32.7715,7.44,2.08,7.7252831663,0.0
2020-06-26 15:00:00,39.23584,10.83212,40.7036357614,28.63584,8.35212,29.829,10.6,2.48,10.8862482059,135.25,39.07584,10.75212,40.5281304306,28.63584,8.35212,29.829,10.44,2.4,10.7123106751,0.0
2020-06-26 15:30:00,39.36032,11.09176,40.8932993338,27.88032,8.13176,29.042,11.48,2.96,11.8554628758,135.1,39.16032,11.05176,40.689950376,27.88032,8.13176,29.042,11.28,2.92,11.6518153092,0.0
2020-06-26 16:00:00,40.19456,10.20508,41.4698241062,24.15456,7.04508,25.161,16.04,3.16,16.348308781,134.89,40.03456,10.16508,41.3049009901,24.15456,7.04508,25.161,15.88,3.12,16.1835966336,0.0
2020-06-26 16:30:00,42.82944,10.10192,44.0046556446,24.34944,7.10192,25.364,18.48,3.0,18.7219229782,135.16,42.66944,10.02192,43.8305828207,24.34944,7.10192,25.364,18.32,2.92,18.5512479365,0.0
2020-06-26 17:00:00,45.72,8.36,46.4780378243,20.16,5.88,21.0,25.56,2.48,25.6800311526,135.09,45.56,8.32,46.3134537689,20.16,5.88,21.0,25.4,2.44,25.5169277148,0.0
2020-06-26 17:30:00,48.23584,9.44212,49.1512959198,22.63584,6.60212,23.579,25.6,2.84,25.7570495205,135.51,48.03584,9.40212,48.947336853,22.63584,6.60212,23.579,25.4,2.8,25.5538646784,0.0
2020-06-26 18:00:00,48.77776,9.69518,49.7319453254,21.85776,6.37518,22.7685,26.92,3.32,27.1239525143,135.34,48.61776,9.61518,49.5594418234,21.85776,6.37518,22.7685,26.76,3.24,26.9554298797,0.0
2020-06-26 18:30:00,47.856,14.953,50.1376998375,39.336,11.473,40.975,8.52,3.48,9.2033037546,135.07,47.696,14.913,49.9730525884,39.336,11.473,40.975,8.36,3.44,9.0400884951,0.0
2020-06-26 19:00:00,47.35936,14.46148,49.5181116704,36.27936,10.581479999999999,37.791,11.08,3.88,11.7397103883,135.19,47.19936,14.38148,49.341732351,36.27936,10.581479999999999,37.791,10.92,3.8,11.5622835115,0.0
2020-06-26 19:30:00,55.43136,17.66248,58.1773054653,47.39136,13.82248,49.366,8.04,3.84,8.9099494948,135.31,55.35136,17.62248,58.0889391812,47.39136,13.82248,49.366,7.96,3.8,8.8205215265,0.0
2020-06-26 20:00:00,45.55632,11.03726,46.8742935973,19.87632,5.79726,20.7045,25.68,5.24,26.2091587045,135.46,45.35632,10.99726,46.6704991558,19.87632,5.79726,20.7045,25.48,5.2,26.0051994801,0.0
2020-06-26 20:30:00,44.55888,8.67634,45.3957339697,10.95888,3.19634,11.4155,33.6,5.48,34.0439480672,134.96,44.27888,8.59634,45.1056124606,10.95888,3.19634,11.4155,33.32,5.4,33.7547389266,0.0
2020-06-26 21:00:00,43.81872,10.27546,45.0073916224,16.57872,4.83546,17.2695,27.24,5.44,27.7778904887,135.09,43.61872,10.19546,44.7944208474,16.57872,4.83546,17.2695,27.04,5.36,27.5661241382,0.0
2020-06-26 21:30:00,53.84816,17.11738,56.5033541788,41.40816,12.07738,43.1335,12.44,5.04,13.4221905813,135.5,53.84816,17.07738,56.4912492608,41.40816,12.07738,43.1335,12.44,5.0,13.4072219345,0.0
2020-06-26 22:00:00,87.9248,22.6914,90.8056721191,65.0448,18.9714,67.755,22.88,3.7199999999999998,23.1804400303,135.42,88.0048,22.6114,90.8631951507,65.0448,18.9714,67.755,22.96,3.64,23.2467460089,0.0
2020-06-26 22:30:00,71.64576,21.18668,74.712718699,57.00576,16.62668,59.381,14.64,4.5600000000000005,15.3337275312,135.37,71.72576,21.14668,74.7781166024,57.00576,16.62668,59.381,14.72,4.52,15.3983375726,0.0
2020-06-26 23:00:00,50.48208,19.21894,54.0167386636,45.32208,13.21894,47.2105,5.16,6.0,7.913633805,135.37,50.64208,19.13894,54.137965339,45.32208,13.21894,47.2105,5.32,5.92,7.9591959393,0.0
2020-06-26 23:30:00,55.632,19.921,59.091164018,46.632,13.600999999999999,48.575,9.0,6.32,10.9973815065,136.35,55.712,19.881,59.153031241,46.632,13.600999999999999,48.575,9.08,6.28,11.0401449266,0.0
2020-06-27 00:00:00,60.51552,21.02036,64.0623422566,47.79552,13.94036,49.787,12.72,7.08,14.5576371709,136.39,60.55552,20.98036,64.0870229313,47.79552,13.94036,49.787,12.76,7.04,14.5732357423,0.0
2020-06-27 00:30:00,70.19808,22.35444,73.671510256,51.95808,15.15444,54.123,18.24,7.2,19.6096302872,136.03,70.23808,22.27444,73.6854026209,51.95808,15.15444,54.123,18.28,7.12,19.617665508400002,0.0
2020-06-27 01:00:00,65.14384,21.63862,68.6436432997,48.54384,14.15862,50.5665,16.6,7.48,18.207427056,136.17,65.18384,21.55862,68.6564424759,48.54384,14.15862,50.5665,16.64,7.4,18.2112492707,0.0
2020-06-27 01:30:00,105.4712,26.5991,108.7735544618,69.3912,20.2391,72.2825,36.08,6.36,36.6362661853,136.33,105.5112,26.5191,108.7928122178,69.3912,20.2391,72.2825,36.12,6.28,36.6618712016,0.0
2020-06-27 02:00:00,121.85968,28.01574,125.0386472154,76.57968,22.33574,79.7705,45.28,5.68,45.6348638653,136.64,121.81968,27.975740000000002,124.9907055098,76.57968,22.33574,79.7705,45.24,5.64,45.5902094753,0.0
2020-06-27 02:30:00,112.4688,27.3834,115.7544019422,71.6688,20.9034,74.655,40.8,6.48,41.3113834191,136.87,112.4288,27.3434,115.7060784618,71.6688,20.9034,74.655,40.76,6.44,41.2656176496,0.0
2020-06-27 03:00:00,108.32928,27.18604,111.6884670689,69.20928,20.18604,72.093,39.12,7.0,39.7413437116,137.12,108.32928,27.10604,111.6690212628,69.20928,20.18604,72.093,39.12,6.92,39.7273306428,0.0
2020-06-27 03:30:00,96.4432,26.1376,99.9222946094,63.2832,18.4576,65.92,33.16,7.68,34.037743756,137.23,96.4432,26.0576,99.9013981083,63.2832,18.4576,65.92,33.16,7.6,34.0197824802,0.0
2020-06-27 04:00:00,125.23776,28.47268,128.4336016633,77.59776,22.63268,80.831,47.64,5.84,47.9966165474,137.23,125.19776,28.43268,128.3857328561,77.59776,22.63268,80.831,47.6,5.8,47.9520593927,0.0
2020-06-27 04:30:00,146.26624,30.20932,149.353325971,87.66624,25.56932,91.319,58.6,4.64,58.7834126264,136.93,146.18624,30.12932,149.2588110933,87.66624,25.56932,91.319,58.52,4.5600000000000005,58.6973934685,0.0
2020-06-27 05:00:00,141.62656,30.08608,144.7869286476,85.18656,24.84608,88.736,56.44,5.24,56.6827239995,137.09,141.54656,30.04608,144.7003647929,85.18656,24.84608,88.736,56.36,5.2,56.5993780885,0.0
2020-06-27 05:30:00,132.7248,29.5964,135.9846293814,80.7648,23.5564,84.13,51.96,6.04,52.3098766965,137.06,132.6448,29.5164,135.8891490738,80.7648,23.5564,84.13,51.88,5.96,52.2212217398,0.0
2020-06-27 06:00:00,111.48064,27.88852,114.9160678173,70.52064,20.56852,73.459,40.96,7.32,41.6089413468,137.11,111.48064,27.80852,114.8966791487,70.52064,20.56852,73.459,40.96,7.24,41.5949420002,0.0
2020-06-27 06:30:00,85.9088,25.0934,89.4986069221,58.4688,17.0534,60.905,27.44,8.04,28.5936216664,137.21,85.8688,25.0534,89.4490003577,58.4688,17.0534,60.905,27.4,8.0,28.5440011211,0.0
2020-06-27 07:00:00,105.59872,26.47796,108.8676812989,68.83872,20.07796,71.707,36.76,6.4,37.312968255,136.91,105.59872,26.39796,108.848251974,68.83872,20.07796,71.707,36.76,6.32,37.2993297527,0.0
2020-06-27 07:30:00,58.29408,21.50744,62.1350926482,46.174080000000004,13.46744,48.098,12.12,8.04,14.5442772251,136.91,58.33408,21.46744,62.1587955932,46.174080000000004,13.46744,48.098,12.16,8.0,14.5556037319,0.0
2020-06-27 08:00:00,40.60448,18.50464,44.62225339,34.64448,10.10464,36.088,5.96,8.4,10.2995922249,136.63,40.56448,18.42464,44.5527148084,34.64448,10.10464,36.088,5.92,8.32,10.2112095268,0.0
2020-06-27 08:30:00,43.74224,18.56482,47.5187973527,38.14224,11.12482,39.7315,5.6,7.44,9.3120137457,136.26,43.66224,18.48482,47.4139196044,38.14224,11.12482,39.7315,5.52,7.36,9.2,0.0
2020-06-27 09:00:00,48.484,19.6495,52.3144445278,43.644,12.7295,45.4625,4.84,6.92,8.4446432725,136.33,48.524,19.6095,52.3365175212,43.644,12.7295,45.4625,4.88,6.88,8.4349748073,0.0
2020-06-27 09:30:00,67.38048,21.76764,70.8093160269,54.06048,15.76764,56.313,13.32,6.0,14.6089835375,136.33,67.42048,21.687640000000002,70.8228413169,54.06048,15.76764,56.313,13.36,5.92,14.6128710389,0.0
2020-06-27 10:00:00,95.184,24.622,98.3170216188,67.824,19.782,70.65,27.36,4.84,27.7848016009,136.15,95.224,24.622,98.3557474681,67.824,19.782,70.65,27.4,4.84,27.8241909137,0.0
2020-06-27 10:30:00,56.13744,20.65842,59.8179110856,48.33744,14.09842,50.3515,7.8,6.5600000000000005,10.1918398732,136.57,56.17744,20.57842,59.8278875998,48.33744,14.09842,50.3515,7.84,6.48,10.1713322628,0.0
2020-06-27 11:00:00,70.64288,22.07084,74.0103943578,55.92288,16.31084,58.253,14.72,5.76,15.806833965100001,136.63,70.68288,22.03084,74.0366627841,55.92288,16.31084,58.253,14.76,5.72,15.8295925406,0.0
2020-06-27 11:30:00,82.63168,23.18424,85.8225117554,62.07168,18.10424,64.658,20.56,5.08,21.1782907714,136.57,82.71168,23.14424,85.8887527771,62.07168,18.10424,64.658,20.64,5.04,21.2464397017,0.0
2020-06-27 12:00:00,76.30192,22.58306,79.5737242728,58.50192,17.06306,60.9395,17.8,5.52,18.6362657204,136.76,76.34192,22.50306,79.589424289,58.50192,17.06306,60.9395,17.84,5.44,18.6509838883,0.0
2020-06-27 12:30:00,77.95056,22.68558,81.1845141899,59.95056,17.48558,62.4485,18.0,5.2,18.7360614858,137.02,77.95056,22.64558,81.1733459816,59.95056,17.48558,62.4485,18.0,5.16,18.7249993324,0.0
2020-06-27 13:00:00,154.48192,30.54056,157.4718686369,97.44192,28.420560000000002,101.502,57.04,2.12,57.0793833183,136.59,154.40192,30.54056,157.393388377,97.44192,28.420560000000002,101.502,56.96,2.12,56.9994385937,0.0
2020-06-27 13:30:00,160.97104,31.01322,163.9313744634,99.61104,29.05322,103.7615,61.36,1.96,61.3912958,136.78,160.85104,30.97322,163.8059749406,99.61104,29.05322,103.7615,61.24,1.92,61.2700905826,0.0
2020-06-27 14:00:00,145.04304,29.48922,148.0104643214,91.64304,26.72922,95.4615,53.4,2.76,53.4712782716,137.14,144.96304,29.48922,147.9320690799,91.64304,26.72922,95.4615,53.32,2.76,53.3913850729,0.0
2020-06-27 14:30:00,135.1064,28.8877,138.1601915613,86.4264,25.2077,90.0275,48.68,3.68,48.8188979802,137.04,135.0264,28.8077,138.0652464462,86.4264,25.2077,90.0275,48.6,3.6,48.7331509345,0.0
2020-06-27 15:00:00,91.93376,24.57568,95.1618635547,64.37376,18.77568,67.056,27.56,5.8,28.1636929397,137.43,91.89376,24.53568,95.1128946043,64.37376,18.77568,67.056,27.52,5.76,28.1163297747,0.0
2020-06-27 15:30:00,134.14256,28.66158,137.1703778935,84.14256,24.54158,87.6485,50.0,4.12,50.1694568438,136.57,134.06256,28.62158,137.0837876463,84.14256,24.54158,87.6485,49.92,4.08,50.0864532583,0.0
2020-06-27 16:00:00,165.79936,31.77648,168.8169791745,100.71936,29.37648,104.916,65.08,2.4,65.1242381913,136.7,165.67936,31.73648,168.6915957978,100.71936,29.37648,104.916,64.96,2.36,65.0028553219,0.0
2020-06-27 16:30:00,164.41552,32.17786,167.5347065269,101.13552,29.49786,105.3495,63.28,2.68,63.3367255232,135.87,164.29552,32.13786,167.4092588164,101.13552,29.49786,105.3495,63.16,2.64,63.2151500829,0.0
2020-06-27 17:00:00,164.35072,31.73896,167.3873374733,102.51072,29.89896,106.782,61.84,1.8399999999999999,61.8673678121,135.7,164.23072,31.69896,167.261930686,102.51072,29.89896,106.782,61.72,1.8,61.7462419909,0.0
2020-06-27 17:30:00,169.4656,32.2558,172.5080468181,106.0656,30.9358,110.485,63.4,1.32,63.4137398361,136.05,169.3456,32.2158,172.3826847714,106.0656,30.9358,110.485,63.28,1.28,63.2929443145,0.0
2020-06-27 18:00:00,170.92928,32.78604,174.0452331441,106.64928,31.10604,111.093,64.28,1.6800000000000002,64.3019502037,135.96,170.80928,32.70604,173.9123203991,106.64928,31.10604,111.093,64.16,1.6,64.179947024,0.0
2020-06-27 18:30:00,161.40896,31.76928,164.5057431216,101.92896,29.72928,106.176,59.48,2.04,59.514972906,136.0,161.32896,31.72928,164.4195260424,101.92896,29.72928,106.176,59.4,2.0,59.4336604964,0.0
2020-06-27 19:00:00,158.86896,31.29678,161.9223112787,100.30896,29.25678,104.4885,58.56,2.04,58.5955220132,135.59,158.70896,31.29678,161.7653313372,100.30896,29.25678,104.4885,58.4,2.04,58.4356192745,0.0
2020-06-27 19:30:00,157.63984,31.44162,160.7448121199,99.15984,28.92162,103.2915,58.48,2.52,58.5342703038,135.93,157.55984,31.40162,160.658535159,99.15984,28.92162,103.2915,58.4,2.48,58.4526338158,0.0
2020-06-27 20:00:00,154.45024,31.18632,157.567329073,97.05024,28.30632,101.094,57.4,2.88,57.4722054562,136.08,154.37024,31.14632,157.4809964637,97.05024,28.30632,101.094,57.32,2.84,57.3903127714,0.0
2020-06-27 20:30:00,153.85104,31.27322,156.9973146211,96.25104,28.07322,100.2615,57.6,3.2,57.6888204074,136.12,153.69104,31.23322,156.832553406,96.25104,28.07322,100.2615,57.44,3.16,57.5268563368,0.0
2020-06-27 21:00:00,152.78208,31.27644,155.9505680278,95.30208,27.79644,99.273,57.48,3.48,57.585248111,136.29,152.70208,31.23644,155.8641729847,95.30208,27.79644,99.273,57.4,3.44,57.5029877485,0.0
2020-06-27 21:30:00,154.07984,31.46162,157.2591193777,95.79984,27.94162,99.7915,58.28,3.52,58.3862038499,135.94,153.95984,31.42162,157.133543638,95.79984,27.94162,99.7915,58.16,3.48,58.2640197721,0.0
2020-06-27 22:00:00,155.38784,31.51312,158.5511196807,96.38784,28.11312,100.404,59.0,3.4,59.0978849029,135.65,155.30784,31.43312,158.4568275538,96.38784,28.11312,100.404,58.92,3.32,59.0134628708,0.0
2020-06-27 22:30:00,154.74832,31.54326,157.9304270692,95.66832,27.90326,99.6545,59.08,3.64,59.1920264901,136.33,154.62832,31.50326,157.8048565053,95.66832,27.90326,99.6545,58.96,3.6,59.069802776,0.0
2020-06-27 23:00:00,147.21952,31.06736,150.4618487405,91.01952,26.54736,94.812,56.2,4.52,56.381472134,136.36,147.13952,31.02736,150.3753151764,91.01952,26.54736,94.812,56.12,4.48,56.2985328406,0.0
2020-06-27 23:30:00,153.2064,31.7102,156.4536282257,93.0864,27.1502,96.965,60.12,4.5600000000000005,60.2926861236,136.14,153.0864,31.6302,156.319913693,93.0864,27.1502,96.965,60.0,4.48,60.1670208669,0.0
2020-06-28 00:00:00,155.36704,32.04872,158.6380710044,93.28704,27.20872,97.174,62.08,4.84,62.2683868428,136.82,155.28704,32.00872,158.5516412656,93.28704,27.20872,97.174,62.0,4.8,62.1855288632,0.0
2020-06-28 00:30:00,157.78288,32.44334,161.0838524851,93.54288,27.28334,97.4405,64.24,5.16,64.4469021754,136.61,157.62288,32.40334,160.9190751361,93.54288,27.28334,97.4405,64.08,5.12,64.2842189032,0.0
2020-06-28 01:00:00,160.36848,32.92414,163.7133115304,94.36848,27.52414,98.3005,66.0,5.4,66.22054062,137.13,160.24848,32.84414,163.5796835632,94.36848,27.52414,98.3005,65.88,5.32,66.0944536251,0.0
2020-06-28 01:30:00,160.3616,33.1438,163.7508907854,94.1616,27.4638,98.085,66.2,5.68,66.4432268933,137.3,160.2016,33.1438,163.5942056462,94.1616,27.4638,98.085,66.04,5.68,66.2838140122,0.0
2020-06-28 02:00:00,159.15488,32.95684,162.5313173841,93.79488,27.35684,97.703,65.36,5.6,65.5994634124,137.26,158.99488,32.91684,162.3665304852,93.79488,27.35684,97.703,65.2,5.5600000000000005,65.4366380555,0.0
2020-06-28 02:30:00,160.71648,33.04064,164.077636609,94.35648,27.52064,98.288,66.36,5.52,66.5891883116,137.17,160.55648,33.00064,163.9128595028,94.35648,27.52064,98.288,66.2,5.48,66.4264284754,0.0
2020-06-28 03:00:00,160.36544,32.91492,163.7084796368,93.92544,27.39492,97.839,66.44,5.52,66.6689132955,137.51,160.20544,32.87492,163.5437047721,93.92544,27.39492,97.839,66.28,5.48,66.506156106,0.0
2020-06-28 03:30:00,160.13856,32.95708,163.4947323953,93.65856,27.31708,97.561,66.48,5.64,66.7188129391,137.66,159.97856,32.87708,163.3218970285,93.65856,27.31708,97.561,66.32,5.5600000000000005,66.5526558448,0.0
2020-06-28 04:00:00,158.30512,32.76566,161.660445049,92.86512,27.08566,96.7345,65.44,5.68,65.6860411351,137.81,158.18512,32.76566,161.5429375264,92.86512,27.08566,96.7345,65.32,5.68,65.5664914419,0.0
2020-06-28 04:30:00,160.7784,32.9637,164.1228181096,93.8184,27.3637,97.7275,66.96,5.6,67.1937616152,137.76,160.5784,32.8837,163.910830247,93.8184,27.3637,97.7275,66.76,5.52,66.9878197884,0.0
2020-06-28 05:00:00,162.14144,33.29792,165.5252187481,94.14144,27.45792,98.064,68.0,5.84,68.2503157502,138.0,162.02144,33.25792,165.399625944,94.14144,27.45792,98.064,67.88,5.8,68.1273395929,0.0
2020-06-28 05:30:00,162.79072,33.51396,166.2047052072,94.47072,27.55396,98.407,68.32,5.96,68.5794721473,138.04,162.59072,33.47396,166.0007476736,94.47072,27.55396,98.407,68.12,5.92,68.3767562846,0.0
2020-06-28 06:00:00,164.4128,33.4854,167.7880830602,95.3328,27.8054,99.305,69.08,5.68,69.3131214129,138.0,164.2128,33.4454,167.584123547,95.3328,27.8054,99.305,68.88,5.64,69.1105201833,0.0
2020-06-28 06:30:00,165.19696,33.36578,168.5328183715,96.15696,28.04578,100.1635,69.04,5.32,69.2446676647,137.81,165.07696,33.28578,168.3993642299,96.15696,28.04578,100.1635,68.92,5.24,69.1189120285,0.0
2020-06-28 07:00:00,168.92288,33.62084,172.2361758453,98.40288,28.70084,102.503,70.52,4.92,70.6914195642,137.88,168.72288,33.58084,172.0322151534,98.40288,28.70084,102.503,70.32,4.88,70.4891254024,0.0
2020-06-28 07:30:00,175.44128,34.20204,178.7440132374,102.04128,29.76204,106.293,73.4,4.44,73.5341662086,137.68,175.28128,34.16204,178.5793159786,102.04128,29.76204,106.293,73.24,4.4,73.3720491741,0.0
2020-06-28 08:00:00,185.05936,34.79898,188.3027767524,107.37936,31.31898,111.8535,77.68,3.48,77.7579114946,137.29,184.85936,34.75898,188.0988295292,107.37936,31.31898,111.8535,77.48,3.44,77.5563279172,0.0
2020-06-28 08:30:00,191.74576,35.21918,194.9533972975,111.42576,32.49918,116.0685,80.32,2.7199999999999998,80.3660425802,136.82,191.54576,35.17918,194.7494618207,111.42576,32.49918,116.0685,80.12,2.68,80.1648102349,0.0
2020-06-28 09:00:00,195.368,34.914,198.463202685,113.808,33.194,118.55,81.56,1.72,81.5781343253,136.6,195.168,34.874,198.2592850285,113.808,33.194,118.55,81.36,1.6800000000000002,81.3773432842,0.0
2020-06-28 09:30:00,192.07408,34.36994,195.1249471068,113.31408,33.04994,118.0355,78.76,1.32,78.7710606759,137.18,191.87408,34.36994,194.928077381,113.31408,33.04994,118.0355,78.56,1.32,78.5710888304,0.0
2020-06-28 10:00:00,179.57664,33.07152,182.5965363001,108.17664,31.55152,112.684,71.4,1.52,71.416177439,136.93,179.41664,33.03152,182.4319380547,108.17664,31.55152,112.684,71.24,1.48,71.2553717273,0.0
2020-06-28 10:30:00,179.29808,33.37694,182.3782377792,108.53808,31.65694,113.0605,70.76,1.72,70.7809013788,136.82,179.09808,33.33694,182.1742951908,108.53808,31.65694,113.0605,70.56,1.6800000000000002,70.5799971663,0.0
2020-06-28 11:00:00,173.90848,32.47664,176.9149274697,106.54848,31.07664,110.988,67.36,1.4,67.3745471228,136.69,173.74848,32.43664,176.7503038662,106.54848,31.07664,110.988,67.2,1.3599999999999999,67.2137604959,0.0
2020-06-28 11:30:00,186.4616,33.8013,189.5005439471,112.4616,32.8013,117.1475,74.0,1.0,74.0067564483,136.69,186.2216,33.8013,189.2643975719,112.4616,32.8013,117.1475,73.76,1.0,73.7667784304,0.0
2020-06-28 12:00:00,184.86016,33.92088,187.9465478672,111.50016,32.52088,116.146,73.36,1.4,73.3733575625,136.43,184.66016,33.88088,187.7426129593,111.50016,32.52088,116.146,73.16,1.3599999999999999,73.1726396954,0.0
2020-06-28 12:30:00,177.43632,33.13226,180.5031698,107.83632,31.45226,112.3295,69.6,1.6800000000000002,69.6202729095,136.43,177.19632,33.13226,180.267252917,107.83632,31.45226,112.3295,69.36,1.6800000000000002,69.3803430375,0.0
2020-06-28 13:00:00,190.536,33.888,193.5261321889,113.856,33.208,118.6,76.68,0.68,76.6830150685,136.09,190.296,33.888,193.2898449479,113.856,33.208,118.6,76.44,0.68,76.4430245346,0.0
2020-06-28 13:30:00,199.13536,35.04948,202.1963344144,117.97536,34.40948,122.891,81.16,0.64,81.1625233713,136.55,198.85536,35.04948,201.9205790627,117.97536,34.40948,122.891,80.88,0.64,80.8825321068,0.0
2020-06-28 14:00:00,191.19152,34.04086,194.1982941981,113.83152,33.20086,118.5745,77.36,0.84,77.364560362,136.91,190.99152,34.04086,194.0013939678,113.83152,33.20086,118.5745,77.16,0.84,77.1645721818,0.0
2020-06-28 14:30:00,192.5496,34.2603,195.5738137283,114.3096,33.3403,119.0725,78.24,0.92,78.245408811,136.59,192.3096,34.2203,195.3305178006,114.3096,33.3403,119.0725,78.0,0.88,78.0049639446,0.0
2020-06-28 15:00:00,197.53328,34.92554,200.5970838568,116.45328,33.96554,121.3055,81.08,0.96,81.0856830766,136.74,197.25328,34.84554,200.3074340324,116.45328,33.96554,121.3055,80.8,0.88,80.8047919371,0.0
2020-06-28 15:30:00,177.30544,33.26742,180.3993910385,107.06544,31.22742,111.5265,70.24,2.04,70.2696179013,136.25,177.10544,33.26742,180.2028249253,107.06544,31.22742,111.5265,70.04,2.04,70.0697024398,0.0
2020-06-28 16:00:00,185.86752,34.31136,189.0079480234,111.46752,32.51136,116.112,74.4,1.8,74.4217710082,135.75,185.62752,34.31136,188.7719407285,111.46752,32.51136,116.112,74.16,1.8,74.1818414438,0.0
2020-06-28 16:30:00,164.22672,32.68946,167.4485483874,102.06672,29.76946,106.3195,62.16,2.92,62.228546504,135.65,164.02672,32.60946,167.2367835001,102.06672,29.76946,106.3195,61.96,2.84,62.0250530028,0.0
2020-06-28 17:00:00,168.85824,32.80032,172.0144360454,105.73824,30.84032,110.144,63.12,1.96,63.1504235932,135.43,168.61824,32.80032,171.7788457663,105.73824,30.84032,110.144,62.88,1.96,62.9105396575,0.0
2020-06-28 17:30:00,151.0472,31.8621,154.3711438199,97.4472,28.4221,101.5075,53.6,3.44,53.7102746223,136.17,150.8872,31.8221,154.2063331133,97.4472,28.4221,101.5075,53.44,3.4,53.5480494509,0.0
2020-06-28 18:00:00,137.59936,30.65648,140.9730599739,91.11936,26.57648,94.916,46.48,4.08,46.6587269436,136.56,137.39936,30.61648,140.769147813,91.11936,26.57648,94.916,46.28,4.04,46.4560006888,0.0
2020-06-28 18:30:00,122.75008,29.56044,126.2592640284,83.11008,24.24044,86.573,39.64,5.32,39.9953997355,136.94,122.63008,29.52044,126.1332347108,83.11008,24.24044,86.573,39.52,5.28,39.871152479,0.0
2020-06-28 19:00:00,105.35984,28.19662,109.0676178536,73.35984,21.39662,76.4165,32.0,6.8,32.7145227689,137.03,105.19984,28.15662,108.9027161546,73.35984,21.39662,76.4165,31.84,6.76,32.5497035317,0.0
2020-06-28 19:30:00,105.72304,28.79422,109.5740311034,72.80304,21.23422,75.8365,32.92,7.5600000000000005,33.7769151937,136.4,105.60304,28.75422,109.447737414,72.80304,21.23422,75.8365,32.8,7.52,33.6510089002,0.0
2020-06-28 20:00:00,118.69936,30.00398,122.432744314,78.45936,22.88398,81.7285,40.24,7.12,40.8650461886,136.28,118.53936,29.96398,122.2678206506,78.45936,22.88398,81.7285,40.08,7.08,40.7005257951,0.0
2020-06-28 20:30:00,69.80368,25.12274,74.1869652072,54.04368,15.76274,56.2955,15.76,9.36,18.3299536279,136.51,69.72368,25.08274,74.0981470662,54.04368,15.76274,56.2955,15.68,9.32,18.2407455988,0.0
2020-06-28 21:00:00,119.51824,29.74782,123.1646965955,79.63824,23.22782,82.9565,39.88,6.52,40.409464238,136.56,119.35824,29.66782,122.9901174869,79.63824,23.22782,82.9565,39.72,6.44,40.2386878514,0.0
2020-06-28 21:30:00,148.46416,32.08038,151.8906105902,92.98416,27.12038,96.8585,55.48,4.96,55.7012746712,135.81,148.26416,32.08038,151.6951282061,92.98416,27.12038,96.8585,55.28,4.96,55.5020720334,0.0
2020-06-28 22:00:00,154.59776,32.53768,157.9847081739,95.23776,27.77768,99.206,59.36,4.76,59.5505432385,135.73,154.39776,32.49768,157.7807576937,95.23776,27.77768,99.206,59.16,4.72,59.3479906989,0.0
2020-06-28 22:30:00,154.96656,32.44858,158.3273351707,95.20656,27.76858,99.1735,59.76,4.68,59.9429728992,135.96,154.76656,32.36858,158.1151892307,95.20656,27.76858,99.1735,59.56,4.6,59.7373718873,0.0
2020-06-28 23:00:00,156.4416,32.4688,159.7754586412,95.0016,27.7088,98.96,61.44,4.76,61.624112164,136.23,156.2416,32.4688,159.5796369967,95.0016,27.7088,98.96,61.24,4.76,61.4247116395,0.0
2020-06-28 23:30:00,156.79184,32.47262,160.1191810504,94.19184,27.47262,98.1165,62.6,5.0,62.7993630541,135.5,156.55184,32.43262,159.8760565171,94.19184,27.47262,98.1165,62.36,4.96,62.5569436594,0.0
2020-06-29 00:00:00,158.47872,32.61796,161.8006057078,94.27872,27.49796,98.207,64.2,5.12,64.4038383949,136.12,158.27872,32.61796,161.6047168847,94.27872,27.49796,98.207,64.0,5.12,64.2044733644,0.0
2020-06-29 00:30:00,160.45728,32.95004,163.8055061376,94.45728,27.55004,98.393,66.0,5.4,66.22054062,136.26,160.21728,32.87004,163.5543222914,94.45728,27.55004,98.393,65.76,5.32,65.9748436906,0.0
2020-06-29 01:00:00,161.12976,32.97118,164.4685327601,94.52976,27.57118,98.4685,66.6,5.4,66.8185602958,136.5,160.88976,32.97118,164.2334118974,94.52976,27.57118,98.4685,66.36,5.4,66.5793481494,0.0
2020-06-29 01:30:00,162.04352,33.14936,165.399463247,95.00352,27.70936,98.962,67.04,5.44,67.2603538498,136.58,161.80352,33.10936,165.1563162704,95.00352,27.70936,98.962,66.8,5.4,67.0179080545,0.0
2020-06-29 02:00:00,161.53744,33.03342,164.8804153277,95.01744,27.71342,98.9765,66.52,5.32,66.7323969298,136.53,161.33744,32.99342,164.6764564504,95.01744,27.71342,98.9765,66.32,5.28,66.5298489402,0.0
2020-06-29 02:30:00,161.98272,33.19496,165.3490458031,95.02272,27.71496,98.982,66.96,5.48,67.1838671111,136.76,161.78272,33.15496,165.1450873117,95.02272,27.71496,98.982,66.76,5.44,66.9812749953,0.0
2020-06-29 03:00:00,162.1416,33.0913,165.4839345261,94.9416,27.6913,98.8975,67.2,5.4,67.4166151627,136.99,161.9016,33.0913,165.2487888556,94.9416,27.6913,98.8975,66.96,5.4,67.1773890532,0.0
2020-06-29 03:30:00,163.16176,33.00218,166.4659238735,95.32176,27.80218,99.2935,67.84,5.2,68.0390005805,136.99,162.92176,32.962180000000004,166.2227577435,95.32176,27.80218,99.2935,67.6,5.16,67.7966488847,0.0
2020-06-29 04:00:00,163.41456,32.60758,166.6360486013,95.61456,27.88758,99.5985,67.8,4.72,67.9640964039,136.99,163.21456,32.56758,166.4320878408,95.61456,27.88758,99.5985,67.6,4.68,67.7618063514,0.0
2020-06-29 04:30:00,162.70848,32.54664,165.9317125784,95.26848,27.78664,99.238,67.44,4.76,67.6077747008,136.99,162.50848,32.50664,165.7277517979,95.26848,27.78664,99.238,67.24,4.72,67.4054597195,0.0
2020-06-29 05:00:00,162.30864,32.51002,165.5324621307,94.86864,27.67002,98.8215,67.44,4.84,67.6134542824,137.11,162.06864,32.51002,165.2971429634,94.86864,27.67002,98.8215,67.2,4.84,67.3740721643,0.0
2020-06-29 05:30:00,161.6536,32.6423,164.9163610508,94.7736,27.6423,98.7225,66.88,5.0,67.0666414844,136.77,161.4136,32.6023,164.6731922028,94.7736,27.6423,98.7225,66.64,4.96,66.8243308983,0.0
2020-06-29 06:00:00,163.04736,32.30548,166.2169836118,96.08736,28.02548,100.091,66.96,4.28,67.096646712,136.41,162.84736,32.26548,166.0130231596,96.08736,28.02548,100.091,66.76,4.24,66.8945079958,0.0
2020-06-29 06:30:00,161.01008,31.50294,164.0630399884,96.49008,28.14294,100.5105,64.52,3.36,64.6074299133,135.94,160.81008,31.50294,163.8667661799,96.49008,28.14294,100.5105,64.32,3.36,64.4077014029,0.0
2020-06-29 07:00:00,161.03312,30.81466,163.9548993103,97.83312,28.53466,101.9095,63.2,2.2800000000000002,63.2411132097,135.5,160.79312,30.81466,163.7191824749,97.83312,28.53466,101.9095,62.96,2.2800000000000002,63.0012698285,0.0
2020-06-29 07:30:00,159.50176,29.63468,162.2313955491,98.86176,28.83468,102.981,60.64,0.8,60.6452768153,135.6,159.26176,29.59468,161.9881269803,98.86176,28.83468,102.981,60.4,0.76,60.4047812677,0.0
2020-06-29 08:00:00,158.27824,29.74782,161.0494770319,99.79824,29.10782,103.9565,58.48,0.64,58.4835019471,135.2,158.11824,29.74782,160.8922329246,99.79824,29.10782,103.9565,58.32,0.64,58.3235115541,0.0
2020-06-29 08:30:00,158.8344,31.0067,161.8325741878,101.2344,29.5267,105.4525,57.6,1.48,57.6190107517,135.67,158.5944,31.0067,161.597027065,101.2344,29.5267,105.4525,57.36,1.48,57.3790902681,0.0
2020-06-29 09:00:00,160.70368,31.61024,163.7830273209,102.34368,29.85024,106.608,58.36,1.76,58.3865326938,135.31,160.54368,31.65024,163.6337705976,102.34368,29.85024,106.608,58.2,1.8,58.2278283985,0.0
2020-06-29 09:30:00,159.28672,31.82696,162.435262647,102.12672,29.78696,106.382,57.16,2.04,57.1963914946,135.18,159.08672,31.82696,162.2391440535,102.12672,29.78696,106.382,56.96,2.04,56.996519192,0.0
2020-06-29 10:00:00,164.1496,33.3403,167.5012441275,104.7096,30.5403,109.0725,59.44,2.8,59.5059123113,134.61,163.9496,33.3803,167.3132265192,104.7096,30.5403,109.0725,59.24,2.84,59.3080365549,0.0
2020-06-29 10:30:00,162.45488,33.19434,165.8114961149,103.93488,30.31434,108.2655,58.52,2.88,58.5908252203,135.06,162.25488,33.19434,165.615549668,103.93488,30.31434,108.2655,58.32,2.88,58.3910678101,0.0
2020-06-29 11:00:00,163.15536,33.54198,166.5675115953,104.71536,30.54198,109.0785,58.44,3.0,58.5169513902,134.9,162.95536,33.54198,166.3716134894,104.71536,30.54198,109.0785,58.24,3.0,58.317215297,0.0
2020-06-29 11:30:00,167.78528,34.63404,171.3225522557,107.22528,31.27404,111.693,60.56,3.36,60.6531384184,134.8,167.58528,34.59404,171.1185953548,107.22528,31.27404,111.693,60.36,3.32,60.4512365465,0.0
2020-06-29 12:00:00,168.24768,35.25224,171.9011409223,108.24768,31.57224,112.758,60.0,3.68,60.1127474002,134.77,168.08768,35.25224,171.7445445794,108.24768,31.57224,112.758,59.84,3.68,59.9530482961,0.0
2020-06-29 12:30:00,171.5904,35.1322,175.150040962,109.0704,31.8122,113.615,62.52,3.32,62.6080889343,134.91,171.3904,35.1722,174.962146949,109.0704,31.8122,113.615,62.32,3.36,62.4105119351,0.0
2020-06-29 13:00:00,180.17232,35.93526,183.7210053463,112.37232,32.77526,117.0545,67.8,3.16,67.8736001697,134.81,179.93232,35.89526,183.4778173814,112.37232,32.77526,117.0545,67.56,3.12,67.6320042583,0.0
2020-06-29 13:30:00,175.80304,34.91922,179.2374425131,110.12304,32.11922,114.7115,65.68,2.8,65.7396562206,134.75,175.56304,34.91922,179.0020473052,110.12304,32.11922,114.7115,65.44,2.8,65.499874809,0.0
2020-06-29 14:00:00,168.36112,33.93866,171.7477783561,106.76112,31.13866,111.2095,61.6,2.8,61.6636035275,134.91,168.20112,33.97866,171.5988522824,106.76112,31.13866,111.2095,61.44,2.84,61.5056029968,0.0
2020-06-29 14:30:00,166.18672,33.72446,169.5740696765,106.02672,30.92446,110.4445,60.16,2.8,60.2251243253,135.12,166.06672,33.72446,169.4564684332,106.02672,30.92446,110.4445,60.04,2.8,60.105254346,0.0
2020-06-29 15:00:00,156.65664,32.37652,159.9673151097,101.81664,29.69652,106.059,54.84,2.68,54.9054459958,135.23,156.49664,32.37652,159.8106297422,101.81664,29.69652,106.059,54.68,2.68,54.7456372691,0.0
2020-06-29 15:30:00,155.11984,31.53162,158.2921596967,100.83984,29.41162,105.0415,54.28,2.12,54.3213843712,135.52,154.91984,31.53162,158.0961728994,100.83984,29.41162,105.0415,54.08,2.12,54.1215373026,0.0
2020-06-29 16:00:00,157.87472,31.53846,160.9941044705,102.23472,29.81846,106.4945,55.64,1.72,55.6665788422,135.33,157.71472,31.53846,160.8372076475,102.23472,29.81846,106.4945,55.48,1.72,55.5066554568,0.0
2020-06-29 16:30:00,152.03376,31.25318,155.2128391592,100.43376,29.29318,104.6185,51.6,1.96,51.6372113887,135.66,151.91376,31.25318,155.0952988889,100.43376,29.29318,104.6185,51.48,1.96,51.5172980658,0.0
2020-06-29 17:00:00,142.61328,30.28054,145.7925194756,97.37328,28.40054,101.4305,45.24,1.88,45.2790459263,136.05,142.45328,30.28054,145.6360123234,97.37328,28.40054,101.4305,45.08,1.88,45.1191843898,0.0
2020-06-29 17:30:00,142.79168,29.95924,145.9007194588,98.19168,28.63924,102.283,44.6,1.32,44.6195293565,136.69,142.71168,30.03924,145.8388821549,98.19168,28.63924,102.283,44.52,1.4,44.5420071393,0.0
2020-06-29 18:00:00,145.35728,29.50754,148.3220609547,98.83728,28.82754,102.9555,46.52,0.68,46.52496964,135.83,145.23728,29.50754,148.2044615342,98.83728,28.82754,102.9555,46.4,0.68,46.4049824911,0.0
2020-06-29 18:30:00,144.62736,28.73298,147.4539161916,97.82736,28.53298,101.9035,46.8,0.2,46.8004273485,135.34,144.46736,28.73298,147.2969865444,97.82736,28.53298,101.9035,46.64,0.2,46.6404288145,0.0
2020-06-29 19:00:00,144.85984,28.65912,147.667594292,97.29984,28.37912,101.354,47.56,0.28,47.5608242149,135.62,144.69984,28.65912,147.5106398034,97.29984,28.37912,101.354,47.4,0.28,47.400826997,0.0
2020-06-29 19:30:00,145.30912,29.00016,148.1747267087,96.54912,28.16016,100.572,48.76,0.84,48.7672349021,135.7,145.18912,29.00016,148.0570492965,96.54912,28.16016,100.572,48.64,0.84,48.6472527487,0.0
2020-06-29 20:00:00,145.5944,29.4017,148.5334617999,95.5944,27.8817,99.5775,50.0,1.52,50.0230986645,135.92,145.4344,29.3617,148.3687100781,95.5944,27.8817,99.5775,49.84,1.48,49.8619694757,0.0
2020-06-29 20:30:00,140.98704,28.956220000000002,143.9298722457,93.10704,27.15622,96.9865,47.88,1.8,47.9138226402,135.88,140.86704,28.91622,143.8042792738,93.10704,27.15622,96.9865,47.76,1.76,47.7924178087,0.0
2020-06-29 21:00:00,147.9408,29.2294,150.800656925,96.1008,28.0294,100.105,51.84,1.2,51.8538870288,136.02,147.7808,29.2294,150.6436944349,96.1008,28.0294,100.105,51.68,1.2,51.6939300112,0.0
2020-06-29 21:30:00,147.3696,29.5078,150.2947413085,95.4096,27.8278,99.385,51.96,1.6800000000000002,51.987152259,136.02,147.2096,29.4678,150.1300022281,95.4096,27.8278,99.385,51.8,1.6400000000000001,51.825954887500004,0.0
2020-06-29 22:00:00,145.89664,29.58152,148.8653616151,94.01664,27.42152,97.934,51.88,2.16,51.9249458353,135.76,145.73664,29.58152,148.7085557861,94.01664,27.42152,97.934,51.72,2.16,51.765084758,0.0
2020-06-29 22:30:00,148.83136,30.01248,151.8272790878,94.67136,27.61248,98.616,54.16,2.4,54.2131496964,135.69,148.67136,29.97248,151.662529458,94.67136,27.61248,98.616,54.0,2.36,54.0515457688,0.0
2020-06-29 23:00:00,151.81392,30.49406,154.8462269513,94.81392,27.65406,98.7645,57.0,2.84,57.0707070221,136.2,151.65392,30.45406,154.6814831253,94.81392,27.65406,98.7645,56.84,2.8,56.9089237291,0.0
2020-06-29 23:30:00,147.172,30.2085,150.2403110229,91.092,26.5685,94.8875,56.08,3.64,56.1980070821,135.76,147.012,30.1685,150.0755361018,91.092,26.5685,94.8875,55.92,3.6,56.0357600109,0.0
2020-06-30 00:00:00,147.32512,30.66316,150.4822925271,90.04512,26.26316,93.797,57.28,4.4,57.4487458523,136.22,147.12512,30.62316,150.2783379712,90.04512,26.26316,93.797,57.08,4.36,57.246274988,0.0
2020-06-30 00:30:00,137.556,29.8455,140.7565522676,84.636,24.6855,88.1625,52.92,5.16,53.1709695229,136.58,137.396,29.7655,140.5832344423,84.636,24.6855,88.1625,52.76,5.08,53.0039998491,0.0
2020-06-30 01:00:00,143.08928,30.69104,146.343711813,86.84928,25.33104,90.468,56.24,5.36,56.4948422425,136.96,142.88928,30.69104,146.1481654869,86.84928,25.33104,90.468,56.04,5.36,56.2957476192,0.0
2020-06-30 01:30:00,117.59872,28.97296,121.1151987027,74.23872,21.65296,77.332,43.36,7.32,43.973537497,137.17,117.39872,28.89296,120.9018717605,74.23872,21.65296,77.332,43.16,7.24,43.7630346297,0.0
2020-06-30 02:00:00,102.32816,27.68738,106.0077513215,67.08816,19.56738,69.8835,35.24,8.12,36.1634069191,137.17,102.20816,27.68738,105.8919212303,67.08816,19.56738,69.8835,35.12,8.12,36.0464811043,0.0
2020-06-30 02:30:00,126.18736,29.77298,129.6521506256,78.62736,22.93298,81.9035,47.56,6.84,48.0493413066,136.72,126.02736,29.69298,129.4780619636,78.62736,22.93298,81.9035,47.4,6.76,47.8796157044,0.0
2020-06-30 03:00:00,101.96576,27.88168,105.7090549196,66.24576,19.32168,69.006,35.72,8.56,36.7313490087,137.36,101.84576,27.80168,105.5722133935,66.24576,19.32168,69.006,35.6,8.48,36.596043502,0.0
2020-06-30 03:30:00,95.95296,27.43128,99.7970222762,63.19296,18.43128,65.826,32.76,9.0,33.9737781237,137.55,95.83296,27.39128,99.6706498544,63.19296,18.43128,65.826,32.64,8.96,33.8474696248,0.0
2020-06-30 04:00:00,110.20928,28.62604,113.866305658,70.16928,20.46604,73.093,40.04,8.16,40.8630297457,137.46,110.08928,28.58604,113.7401039818,70.16928,20.46604,73.093,39.92,8.12,40.7374618748,0.0
2020-06-30 04:30:00,109.86496,28.49228,113.4994249122,69.98496,20.41228,72.901,39.88,8.08,40.6903035132,137.72,109.66496,28.452280000000002,113.2957884875,69.98496,20.41228,72.901,39.68,8.04,40.4863433765,0.0
2020-06-30 05:00:00,102.70144,27.97792,106.4441157866,66.30144,19.33792,69.064,36.4,8.64,37.4113565646,137.81,102.58144,27.89792,106.3073175882,66.30144,19.33792,69.064,36.28,8.56,37.2761586004,0.0
2020-06-30 05:30:00,109.7528,28.2779,113.3371816142,70.0728,20.4379,72.9925,39.68,7.84,40.4471012558,137.35,109.6328,28.2379,113.2109969581,70.0728,20.4379,72.9925,39.56,7.8,40.3216269513,0.0
2020-06-30 06:00:00,94.02192,26.52806,97.6926783738,62.70192,18.28806,65.3145,31.32,8.24,32.3857993571,137.25,93.90192,26.48806,97.5663256572,62.70192,18.28806,65.3145,31.2,8.2,32.2595722228,0.0
2020-06-30 06:30:00,85.56304,25.17922,89.1909576911,59.72304,17.41922,62.2115,25.84,7.76,26.9800518902,136.7,85.48304,25.13922,89.1029208828,59.72304,17.41922,62.2115,25.76,7.72,26.8919318756,0.0
2020-06-30 07:00:00,70.48784,23.05062,74.1610859565,53.24784,15.53062,55.4665,17.24,7.52,18.8087213813,136.96,70.40784,22.97062,74.0602006252,53.24784,15.53062,55.4665,17.16,7.44,18.7034542264,0.0
2020-06-30 07:30:00,86.57648,23.93814,89.8249488497,62.73648,18.29814,65.3505,23.84,5.64,24.4980652297,136.46,86.53648,23.89814,89.7757398535,62.73648,18.29814,65.3505,23.8,5.6,24.4499488752,0.0
2020-06-30 08:00:00,88.71584,22.96212,91.6392886365,64.87584,18.92212,67.579,23.84,4.04,24.1798924729,136.17,88.71584,22.92212,91.6292739914,64.87584,18.92212,67.579,23.84,4.0,24.1732414045,0.0
2020-06-30 08:30:00,79.4832,21.2826,82.2832190972,61.7232,18.0026,64.295,17.76,3.2800000000000002,18.0603432968,136.24,79.4432,21.2826,82.2445809096,61.7232,18.0026,64.295,17.72,3.2800000000000002,18.0210099606,0.0
2020-06-30 09:00:00,88.70816,22.21488,91.4474633,66.42816,19.37488,69.196,22.28,2.84,22.4602760446,136.01,88.70816,22.13488,91.4280622304,66.42816,19.37488,69.196,22.28,2.76,22.4503006661,0.0
2020-06-30 09:30:00,88.29232,22.495260000000002,91.1129545863,66.29232,19.33526,69.0545,22.0,3.16,22.2257868252,136.07,88.25232,22.45526,91.064321702,66.29232,19.33526,69.0545,21.96,3.12,22.1805320044,0.0
2020-06-30 10:00:00,84.78368,21.90024,87.5665056194,64.66368,18.86024,67.358,20.12,3.04,20.3483660278,136.07,84.82368,21.86024,87.5952440581,64.66368,18.86024,67.358,20.16,3.0,20.3819920518,0.0
2020-06-30 10:30:00,71.94768,20.22474,74.7362613826,58.50768,17.06474,60.9455,13.44,3.16,13.806491227,136.21,71.98768,20.22474,74.7747696743,58.50768,17.06474,60.9455,13.48,3.16,13.8454324598,0.0
2020-06-30 11:00:00,72.21376,20.25068,74.9994478233,58.73376,17.13068,61.181,13.48,3.12,13.8363579023,136.21,72.25376,20.21068,75.0271778771,58.73376,17.13068,61.181,13.52,3.08,13.8663910229,0.0
2020-06-30 11:30:00,52.3456,17.7108,55.2606032902,49.0656,14.3108,51.11,3.2800000000000002,3.4,4.7242353879,136.48,52.3856,17.6708,55.2856967036,49.0656,14.3108,51.11,3.32,3.36,4.723557981,0.0
2020-06-30 12:00:00,48.18656,16.95608,51.082807417,46.06656,13.43608,47.986,2.12,3.52,4.1091118262,136.48,48.18656,16.95608,51.082807417,46.06656,13.43608,47.986,2.12,3.52,4.1091118262,0.0
2020-06-30 12:30:00,50.2168,17.4199,53.1524215652,48.6168,14.1799,50.6425,1.6,3.24,3.6135301299,136.48,50.1768,17.3399,53.0884487459,48.6168,14.1799,50.6425,1.56,3.16,3.5240885346,0.0
2020-06-30 13:00:00,46.57328,16.93554,49.5568655693,44.21328,12.89554,46.0555,2.36,4.04,4.6788032658,136.59,46.53328,16.89554,49.5056099796,44.21328,12.89554,46.0555,2.32,4.0,4.6241107253,0.0
2020-06-30 13:30:00,45.82576,14.329180000000001,48.013807171,33.90576,9.88918,35.3185,11.92,4.44,12.7200628929,136.59,45.74576,14.329180000000001,47.937458813,33.90576,9.88918,35.3185,11.84,4.44,12.6451255431,0.0
2020-06-30 14:00:00,45.11712,13.18916,47.0054088228,31.91712,9.30916,33.247,13.2,3.88,13.758430143,136.66,44.99712,13.14916,46.8790061435,31.91712,9.30916,33.247,13.08,3.84,13.6320211267,0.0
2020-06-30 14:30:00,44.6224,12.5132,46.3437024416,29.4624,8.5932,30.69,15.16,3.92,15.6586078564,136.57,44.5424,12.4732,46.2558765564,29.4624,8.5932,30.69,15.08,3.88,15.5711528154,0.0
2020-06-30 15:00:00,46.59904,12.05472,48.1330115742,27.47904,8.01472,28.624,19.12,4.04,19.5421595531,136.67,46.39904,11.93472,47.9093775205,27.47904,8.01472,28.624,18.92,3.92,19.3218218603,0.0
2020-06-30 15:30:00,43.22752,12.43636,44.9809018962,27.82752,8.11636,28.987,15.4,4.32,15.9944490371,136.72,43.10752,12.43636,44.8655918338,27.82752,8.11636,28.987,15.28,4.32,15.8789420302,0.0
2020-06-30 16:00:00,44.63072,11.923960000000001,46.1961252683,26.07072,7.60396,27.157,18.56,4.32,19.0561276234,136.85,44.51072,11.88396,46.0698675948,26.07072,7.60396,27.157,18.44,4.28,18.9301875321,0.0
2020-06-30 16:30:00,46.8672,10.5046,48.0300016344,21.0672,6.1446,21.945,25.8,4.36,26.1658097524,136.9,46.7072,10.4246,47.856397869,21.0672,6.1446,21.945,25.64,4.28,25.9947687045,0.0
2020-06-30 17:00:00,48.0464,10.5552,49.1921619773,20.9664,6.1152,21.84,27.08,4.44,27.4415742989,136.87,47.9264,10.5152,49.0663759412,20.9664,6.1152,21.84,26.96,4.4,27.3166908684,0.0
2020-06-30 17:30:00,49.96704,10.41372,51.0406764316,18.28704,5.33372,19.049,31.68,5.08,32.0847128708,136.92,49.80704,10.37372,50.8758813211,18.28704,5.33372,19.049,31.52,5.04,31.920401,0.0
2020-06-30 18:00:00,50.8856,9.6883,51.7996857544,13.6056,3.9683,14.1725,37.28,5.72,37.7162670475,136.95,50.6456,9.6483,51.5564398718,13.6056,3.9683,14.1725,37.04,5.68,37.47297693,0.0
2020-06-30 18:30:00,50.75184,9.20262,51.5794288283,12.35184,3.60262,12.8665,38.4,5.6,38.806185074,137.04,50.59184,9.12262,51.4077471812,12.35184,3.60262,12.8665,38.24,5.52,38.6363559358,0.0
