Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-30 19:00:00,50.47728,8.70754,51.2228176602,9.55728,2.78754,9.9555,40.92,5.92,41.3460131089,137.1,50.27728,8.66754,51.0189291719,9.55728,2.78754,9.9555,40.72,5.88,41.1423480127,0.0
2020-06-30 19:30:00,49.22176,8.85968,50.0127542453,8.98176,2.61968,9.356,40.24,6.24,40.7209430146,137.14,48.98176,8.81968,49.7694642125,8.98176,2.61968,9.356,40.0,6.2,40.477648153,0.0
2020-06-30 20:00:00,46.82944,11.03192,48.1113262091,14.50944,4.23192,15.114,32.32,6.8,33.0276005789,137.27,46.66944,10.95192,47.9372629757,14.50944,4.23192,15.114,32.16,6.72,32.8545887206,0.0
2020-06-30 20:30:00,46.05872,13.59046,48.0219355196,23.41872,6.83046,24.3945,22.64,6.76,23.6276786841,137.29,45.89872,13.55046,47.8571568718,23.41872,6.83046,24.3945,22.48,6.72,23.462923944,0.0
2020-06-30 21:00:00,45.37456,11.11258,46.7155234312,13.41456,3.91258,13.9735,31.96,7.2,32.7609767864,136.5,45.17456,11.07258,46.5117501181,13.41456,3.91258,13.9735,31.76,7.16,32.5570760358,0.0
2020-06-30 21:30:00,45.30832,9.92326,46.3822697833,8.78832,2.56326,9.1545,36.52,7.36,37.2542615012,135.96,45.10832,9.84326,46.1697985771,8.78832,2.56326,9.1545,36.32,7.28,37.0424189275,0.0
2020-06-30 22:00:00,44.19232,9.83276,45.2729976498,7.79232,2.27276,8.117,36.4,7.5600000000000005,37.1767884573,135.74,43.99232,9.75276,45.0604099693,7.79232,2.27276,8.117,36.2,7.48,36.9647183135,0.0
2020-06-30 22:30:00,42.71296,10.41628,43.9647113149,8.83296,2.57628,9.201,33.88,7.84,34.7752785754,135.4,42.55296,10.33628,43.790330999,8.83296,2.57628,9.201,33.72,7.76,34.6013872554,0.0
2020-06-30 23:00:00,40.22848,11.23664,41.7683215081,10.54848,3.07664,10.988,29.68,8.16,30.7812930203,135.82,40.02848,11.19664,41.5649366462,10.54848,3.07664,10.988,29.48,8.12,30.5778481911,0.0
2020-06-30 23:30:00,36.7744,14.8292,39.651754917,20.5344,5.9892,21.39,16.24,8.84,18.4900838289,136.43,36.6544,14.7892,39.5255041208,20.5344,5.9892,21.39,16.12,8.8,18.3655764952,0.0
2020-07-01 00:00:00,34.09024,16.44632,37.8500449775,22.65024,6.60632,23.594,11.44,9.84,15.0897050998,136.26,34.01024,16.36632,37.7432491341,22.65024,6.60632,23.594,11.36,9.76,14.976888862500001,0.0
2020-07-01 00:30:00,32.88256,15.68908,36.4336380753,19.64256,5.72908,20.461,13.24,9.96,16.5680173829,136.61,32.72256,15.60908,36.2547832899,19.64256,5.72908,20.461,13.08,9.88,16.3920956561,0.0
2020-07-01 01:00:00,32.17552,17.61786,36.6831443343,26.25552,7.65786,27.3495,5.92,9.96,11.5865439196,136.9,32.13552,17.53786,36.6096732989,26.25552,7.65786,27.3495,5.88,9.88,11.4973388225,0.0
2020-07-01 01:30:00,38.57168,20.16674,43.5255315907,35.13168,10.24674,36.5955,3.44,9.92,10.4995237987,137.24,38.57168,20.12674,43.5070127801,35.13168,10.24674,36.5955,3.44,9.88,10.4617398171,0.0
2020-07-01 02:00:00,61.6592,22.7756,65.7311562351,46.8192,13.6556,48.77,14.84,9.12,17.4183810958,137.22,61.6592,22.7356,65.7173070964,46.8192,13.6556,48.77,14.84,9.08,17.3974710806,0.0
2020-07-01 02:30:00,69.16048,23.82514,73.149226174,50.28048,14.665140000000001,52.3755,18.88,9.16,20.9847563722,137.31,69.16048,23.78514,73.1362077131,50.28048,14.665140000000001,52.3755,18.88,9.12,20.9673269636,0.0
2020-07-01 03:00:00,65.87024,23.63882,69.9834432466,48.27024,14.07882,50.2815,17.6,9.56,20.0288192363,137.35,65.87024,23.55882,69.9564615847,48.27024,14.07882,50.2815,17.6,9.48,19.9907578646,0.0
2020-07-01 03:30:00,40.18416,20.58538,45.1500230858,34.78416,10.14538,36.2335,5.4,10.44,11.7538759565,137.39,40.18416,20.50538,45.1136046426,34.78416,10.14538,36.2335,5.4,10.36,11.6828763582,0.0
2020-07-01 04:00:00,34.84672,20.24696,40.3017776779,32.52672,9.48696,33.882,2.32,10.76,11.0072703247,137.55,34.80672,20.20696,40.2470991452,32.52672,9.48696,33.882,2.2800000000000002,10.72,10.9597810197,0.0
2020-07-01 04:30:00,45.1248,21.4364,49.957650265,37.5648,10.9564,39.13,7.5600000000000005,10.48,12.9222289099,137.42,45.1648,21.3564,49.9595334246,37.5648,10.9564,39.13,7.6,10.4,12.8809937505,0.0
2020-07-01 05:00:00,50.10832,21.99326,54.7224562556,39.74832,11.59326,41.4045,10.36,10.4,14.6795640262,137.42,50.10832,21.91326,54.69035287,39.74832,11.59326,41.4045,10.36,10.32,14.6229955891,0.0
2020-07-01 05:30:00,50.46,22.0625,55.0723660855,40.26,11.7425,41.9375,10.2,10.32,14.510079255499999,136.36,50.54,21.9825,55.1137179498,40.26,11.7425,41.9375,10.28,10.24,14.5098587174,0.0
2020-07-01 06:00:00,34.3336,19.7573,39.6124600631,31.5336,9.1973,32.8475,2.8,10.56,10.9249073223,136.36,34.3336,19.7173,39.5925246511,31.5336,9.1973,32.8475,2.8,10.52,10.8862482059,0.0
2020-07-01 06:30:00,34.65072,16.60146,38.4224006362,24.69072,7.20146,25.7195,9.96,9.4,13.6953130669,135.93,34.57072,16.52146,38.3157059422,24.69072,7.20146,25.7195,9.88,9.32,13.5822236766,0.0
2020-07-01 07:00:00,36.52992,16.88956,40.2454008826,28.00992,8.16956,29.177,8.52,8.72,12.1913411895,136.38,36.44992,16.84956,40.1560000523,28.00992,8.16956,29.177,8.44,8.68,12.1068575609,0.0
2020-07-01 07:30:00,39.43344,15.25142,42.2800425999,27.19344,7.93142,28.3265,12.24,7.32,14.2618371888,136.16,39.35344,15.21142,42.191000678500004,27.19344,7.93142,28.3265,12.16,7.28,14.172649717,0.0
2020-07-01 08:00:00,42.356,14.3355,44.7161860656,27.756,8.0955,28.9125,14.6,6.24,15.8775816798,135.97,42.236,14.2955,44.5896963014,27.756,8.0955,28.9125,14.48,6.2,15.7515205615,0.0
2020-07-01 08:30:00,44.55808,13.75944,46.6341578931,29.75808,8.67944,30.998,14.8,5.08,15.6475685012,136.3,44.43808,13.71944,46.5076981585,29.75808,8.67944,30.998,14.68,5.04,15.5210824365,0.0
2020-07-01 09:00:00,46.05472,11.93596,47.5763005645,25.97472,7.57596,27.057,20.08,4.36,20.5478952693,136.08,45.93472,11.89596,47.4501039598,25.97472,7.57596,27.057,19.96,4.32,20.4221448433,0.0
2020-07-01 09:30:00,46.61232,11.78026,48.0778837039,26.81232,7.82026,27.9295,19.8,3.96,20.1921172738,135.95,46.53232,11.78026,48.0003263557,26.81232,7.82026,27.9295,19.72,3.96,20.1136769388,0.0
2020-07-01 10:00:00,47.25824,11.03032,48.5284370983,26.29824,7.67032,27.394,20.96,3.36,21.2276046694,135.83,47.09824,10.95032,48.3544591449,26.29824,7.67032,27.394,20.8,3.2800000000000002,21.0570273306,0.0
2020-07-01 10:30:00,47.37488,10.51434,48.5276271896,25.21488,7.35434,26.2655,22.16,3.16,22.38417298,135.83,47.25488,10.51434,48.4104847058,25.21488,7.35434,26.2655,22.04,3.16,22.2653812004,0.0
2020-07-01 11:00:00,47.7144,10.5917,48.8758434838,25.7544,7.5117,26.8275,21.96,3.08,22.1749408116,135.67,47.6344,10.5517,48.7890811171,25.7544,7.5117,26.8275,21.88,3.04,22.0901788132,0.0
2020-07-01 11:30:00,48.16288,9.65084,49.1202781201,22.802880000000002,6.6508400000000005,23.753,25.36,3.0,25.5368283074,135.87,48.04288,9.61084,48.9947605791,22.802880000000002,6.6508400000000005,23.753,25.24,2.96,25.412973065,0.0
2020-07-01 12:00:00,48.1088,10.7134,49.287255726,28.2288,8.2334,29.405,19.88,2.48,20.0340909452,135.83,48.0288,10.6734,49.2004786257,28.2288,8.2334,29.405,19.8,2.44,19.9497769411,0.0
2020-07-01 12:30:00,50.76432,8.82626,51.5259065971,21.48432,6.26626,22.3795,29.28,2.56,29.3916995085,135.89,50.64432,8.82626,51.4076843852,21.48432,6.26626,22.3795,29.16,2.56,29.2721574196,0.0
2020-07-01 13:00:00,49.09232,11.09526,50.330514377,26.93232,7.85526,28.0545,22.16,3.24,22.395606712,136.04,48.93232,11.01526,50.1568329687,26.93232,7.85526,28.0545,22.0,3.16,22.2257868252,0.0
2020-07-01 13:30:00,48.51104,10.10572,49.5524628914,22.99104,6.70572,23.949,25.52,3.4,25.7454928094,135.93,48.35104,10.06572,49.3876683819,22.99104,6.70572,23.949,25.36,3.36,25.581618400700002,0.0
2020-07-01 14:00:00,49.87824,6.51782,50.3022942126,12.19824,3.55782,12.7065,37.68,2.96,37.7960844533,135.93,49.71824,6.47782,50.1384636846,12.19824,3.55782,12.7065,37.52,2.92,37.6334532032,0.0
2020-07-01 14:30:00,50.068,6.5265,50.4915817365,13.188,3.8465,13.7375,36.88,2.68,36.9772470582,136.11,49.868,6.5265,50.2932662118,13.188,3.8465,13.7375,36.68,2.68,36.777775898,0.0
2020-07-01 15:00:00,48.74416,8.16538,49.4233402822,18.94416,5.52538,19.7335,29.8,2.64,29.9167110492,136.22,48.58416,8.12538,49.2589322159,18.94416,5.52538,19.7335,29.64,2.6,29.7538165619,0.0
2020-07-01 15:30:00,48.68624,8.17682,49.3681106652,17.88624,5.21682,18.6315,30.8,2.96,30.9419068579,136.22,48.48624,8.13682,49.1642482811,17.88624,5.21682,18.6315,30.6,2.92,30.7390045382,0.0
2020-07-01 16:00:00,49.39792,8.10106,50.0577833454,18.03792,5.26106,18.7895,31.36,2.84,31.4883343478,136.22,49.23792,8.02106,49.8869739456,18.03792,5.26106,18.7895,31.2,2.76,31.3218390265,0.0
2020-07-01 16:30:00,51.80352,6.47436,52.2065323671,12.32352,3.59436,12.837,39.48,2.88,39.5849062144,136.25,51.60352,6.43436,52.0031178392,12.32352,3.59436,12.837,39.28,2.84,39.3825341998,0.0
2020-07-01 17:00:00,53.86272,6.39996,54.2416085104,12.34272,3.5999600000000003,12.857,41.52,2.8,41.6143052327,135.75,53.66272,6.39996,54.0430107026,12.34272,3.5999600000000003,12.857,41.32,2.8,41.4147606537,0.0
2020-07-01 17:30:00,55.08448,6.8246400000000005,55.5056361823,12.56448,3.66464,13.088,42.52,3.16,42.6372607,135.69,54.88448,6.74464,55.2973445438,12.56448,3.66464,13.088,42.32,3.08,42.4319313725,0.0
2020-07-01 18:00:00,54.80592,6.57506,55.1989155786,10.88592,3.17506,11.3395,43.92,3.4,44.051406334,135.57,54.60592,6.53506,54.9955771699,10.88592,3.17506,11.3395,43.72,3.36,43.8489224497,0.0
2020-07-01 18:30:00,54.208,6.139,54.5545102168,9.528,2.779,9.925,44.68,3.36,44.8061602907,134.79,54.008,6.099,54.3512820916,9.528,2.779,9.925,44.48,3.32,44.6037307857,0.0
2020-07-01 19:00:00,53.1456,6.4858,53.5398954145,9.3456,2.7258,9.735,43.8,3.76,43.9610918882,135.14,53.0256,6.4458,53.4159395031,9.3456,2.7258,9.735,43.68,3.7199999999999998,43.8381203977,0.0
2020-07-01 19:30:00,50.74448,6.77214,51.194375967,7.58448,2.21214,7.9005,43.16,4.5600000000000005,43.4002211976,134.96,50.62448,6.73214,51.0701447448,7.58448,2.21214,7.9005,43.04,4.52,43.2766911859,0.0
2020-07-01 20:00:00,48.86016,7.25588,49.3959819196,6.50016,1.89588,6.771,42.36,5.36,42.6977657495,135.26,48.66016,7.25588,49.1981601871,6.50016,1.89588,6.771,42.16,5.36,42.4993552892,0.0
2020-07-01 20:30:00,48.43312,6.50966,48.8686278327,4.35312,1.26966,4.5344999999999995,44.08,5.24,44.3903593137,135.07,48.27312,6.46966,48.7047288777,4.35312,1.26966,4.5344999999999995,43.92,5.2,44.2267611294,0.0
2020-07-01 21:00:00,47.58832,6.70826,48.0588072329,3.38832,0.98826,3.5295,44.2,5.72,44.5685808614,135.49,47.42832,6.62826,47.8892406356,3.38832,0.98826,3.5295,44.04,5.64,44.3996756745,0.0
2020-07-01 21:30:00,47.27664,6.95902,47.7860717056,2.87664,0.8390200000000001,2.9965,44.4,6.12,44.819799196299996,134.8,47.07664,6.91902,47.5823798422,2.87664,0.8390200000000001,2.9965,44.2,6.08,44.6162123,0.0
2020-07-01 22:00:00,46.85008,7.13294,47.389965489,2.65008,0.7729400000000001,2.7605,44.2,6.36,44.6552303767,134.9,46.65008,7.13294,47.1922535704,2.65008,0.7729400000000001,2.7605,44.0,6.36,44.4572783692,0.0
2020-07-01 22:30:00,45.25248,7.60864,45.8876709891,2.77248,0.80864,2.888,42.48,6.8,43.0208135674,135.08,45.13248,7.52864,45.7561052888,2.77248,0.80864,2.888,42.36,6.72,42.8897190478,0.0
2020-07-01 23:00:00,42.44608,8.07844,43.2079957901,3.28608,0.9584400000000001,3.423,39.16,7.12,39.8020099995,135.11,42.24608,8.03844,43.0040439145,3.28608,0.9584400000000001,3.423,38.96,7.08,39.5980807616,0.0
2020-07-01 23:30:00,38.78832,9.26826,39.8802509,3.38832,0.98826,3.5295,35.4,8.28,36.3554452593,135.74,38.62832,9.22826,39.715335686,3.38832,0.98826,3.5295,35.24,8.24,36.1905402004,0.0
2020-07-02 00:00:00,36.72224,10.11232,38.0891313422,3.40224,0.9923200000000001,3.544,33.32,9.12,34.5455756936,136.16,36.60224,10.07232,37.9628186941,3.40224,0.9923200000000001,3.544,33.2,9.08,34.4192736704,0.0
2020-07-02 00:30:00,35.72576,10.95168,37.366685997,6.00576,1.75168,6.256,29.72,9.2,31.1113869829,136.4,35.605760000000004,10.87168,37.228531682,6.00576,1.75168,6.256,29.6,9.12,30.9731238334,0.0
2020-07-02 01:00:00,35.09312,10.84216,36.7298176527,4.53312,1.32216,4.7219999999999995,30.56,9.52,32.0084988714,136.61,34.97312,10.80216,36.60335754,4.53312,1.32216,4.7219999999999995,30.44,9.48,31.8820325575,0.0
2020-07-02 01:30:00,34.37232,11.25526,36.168180212,3.8923200000000002,1.13526,4.0545,30.48,10.12,32.1161143353,136.57,34.25232,11.17526,36.0292639593,3.8923200000000002,1.13526,4.0545,30.36,10.04,31.9770417644,0.0
2020-07-02 02:00:00,34.7608,11.1119,36.4936643577,3.4008000000000003,0.9919,3.5425,31.36,10.12,32.9524505917,136.67,34.6808,11.0319,36.3931409231,3.4008000000000003,0.9919,3.5425,31.28,10.04,32.8517883836,0.0
2020-07-02 02:30:00,34.29728,11.63504,36.217089491,4.09728,1.19504,4.268,30.2,10.44,31.9536163838,137.01,34.17728,11.595040000000001,36.0906001723,4.09728,1.19504,4.268,30.08,10.4,31.8271330786,0.0
2020-07-02 03:00:00,32.82608,13.95594,35.669591944,10.54608,3.07594,10.9855,22.28,10.88,24.794612318,137.08,32.70608,13.83594,35.5122641442,10.54608,3.07594,10.9855,22.16,10.76,24.6341876261,0.0
2020-07-02 03:30:00,32.22448,15.26214,35.6559956901,15.02448,4.38214,15.650500000000001,17.2,10.88,20.35225786,136.65,32.14448,15.22214,35.5665733611,15.02448,4.38214,15.650500000000001,17.12,10.84,20.2632672588,0.0
2020-07-02 04:00:00,32.01344,16.50892,36.0195055519,20.53344,5.98892,21.389,11.48,10.52,15.5711528154,136.71,31.93344,16.42892,35.911752987,20.53344,5.98892,21.389,11.4,10.44,15.4581240776,0.0
2020-07-02 04:30:00,31.6496,17.8528,36.3375790058,25.6896,7.4928,26.76,5.96,10.36,11.9520374832,136.25,31.6096,17.7328,36.2438823528,25.6896,7.4928,26.76,5.92,10.24,11.8281021301,0.0
2020-07-02 05:00:00,31.54096,16.79278,35.7327527326,20.82096,6.07278,21.6885,10.72,10.72,15.1603693886,136.32,31.46096,16.75278,35.6433393757,20.82096,6.07278,21.6885,10.64,10.68,15.075543108,0.0
2020-07-02 05:30:00,31.90576,18.25418,36.7585719071,26.10576,7.61418,27.1935,5.8,10.64,12.1181516742,136.18,31.90576,18.17418,36.7189098402,26.10576,7.61418,27.1935,5.8,10.56,12.0479707835,0.0
2020-07-02 06:00:00,39.08592,20.23506,44.0132570421,35.36592,10.31506,36.8395,3.7199999999999998,9.92,10.5945646442,135.94,39.08592,20.19506,43.9948814142,35.36592,10.31506,36.8395,3.7199999999999998,9.88,10.5571208196,0.0
2020-07-02 06:30:00,44.3224,20.1857,48.7025422976,39.7224,11.5857,41.3775,4.6,8.6,9.7529482722,135.67,44.3624,20.1457,48.7223948739,39.7224,11.5857,41.3775,4.64,8.56,9.7366934839,0.0
2020-07-02 07:00:00,37.76528,17.53654,41.6382829695,32.28528,9.41654,33.6305,5.48,8.12,9.796162514,135.83,37.68528,17.49654,41.5488777303,32.28528,9.41654,33.6305,5.4,8.08,9.7183537701,0.0
2020-07-02 07:30:00,40.3352,15.7211,43.2906611667,29.2152,8.5211,30.4325,11.12,7.2,13.2474299394,135.61,40.2952,15.6411,43.224381456,29.2152,8.5211,30.4325,11.08,7.12,13.1704517766,0.0
2020-07-02 08:00:00,43.6248,14.3589,45.9271290661,29.3448,8.5589,30.5675,14.28,5.8,15.4129296372,135.44,43.5848,14.3589,45.889135971900004,29.3448,8.5589,30.5675,14.24,5.8,15.3758772107,0.0
2020-07-02 08:30:00,47.32976,11.75618,48.7679602798,26.72976,7.79618,27.8435,20.6,3.96,20.9771685411,135.14,47.20976,11.71618,48.6418576233,26.72976,7.79618,27.8435,20.48,3.92,20.8517816985,0.0
2020-07-02 09:00:00,48.53056,9.75808,49.5018724818,23.17056,6.75808,24.136,25.36,3.0,25.5368283074,134.9,48.41056,9.75808,49.384232755,23.17056,6.75808,24.136,25.24,3.0,25.4176631499,0.0
2020-07-02 09:30:00,49.05504,10.73272,50.2154182299,27.33504,7.97272,28.474,21.72,2.76,21.8946568824,135.01,48.89504,10.69272,50.0505664064,27.33504,7.97272,28.474,21.56,2.7199999999999998,21.7308996592,0.0
2020-07-02 10:00:00,50.17264,8.90702,50.9571271742,23.13264,6.74702,24.0965,27.04,2.16,27.1261349993,135.01,50.05264,8.86702,50.8319861372,23.13264,6.74702,24.0965,26.92,2.12,27.0033479406,0.0
2020-07-02 10:30:00,51.26832,9.81826,52.1999891288,27.62832,8.05826,28.7795,23.64,1.76,23.7054255393,135.2,51.10832,9.81826,52.0428535214,27.62832,8.05826,28.7795,23.48,1.76,23.5458701262,0.0
2020-07-02 11:00:00,51.92464,9.20802,52.7347690945,26.08464,7.60802,27.1715,25.84,1.6,25.889488214300002,135.12,51.76464,9.16802,52.5702439128,26.08464,7.60802,27.1715,25.68,1.56,25.7273395438,0.0
2020-07-02 11:30:00,51.50848,10.63664,52.595262357,28.78848,8.39664,29.988,22.72,2.24,22.8301554966,135.23,51.38848,10.63664,52.4777475431,28.78848,8.39664,29.988,22.6,2.24,22.7107375486,0.0
2020-07-02 12:00:00,51.86384,7.97862,52.4739580807,19.26384,5.61862,20.0665,32.6,2.36,32.6853116858,135.2,51.66384,7.89862,52.2641422148,19.26384,5.61862,20.0665,32.4,2.2800000000000002,32.4801231525,0.0
2020-07-02 12:30:00,52.67552,8.76536,53.3998309286,21.27552,6.20536,22.162,31.4,2.56,31.5041838491,135.33,52.47552,8.72536,53.1959782916,21.27552,6.20536,22.162,31.2,2.52,31.3016037928,0.0
2020-07-02 13:00:00,51.63344,12.11642,53.0360232281,31.39344,9.15642,32.7015,20.24,2.96,20.4552976023,135.44,51.51344,12.11642,52.9192038324,31.39344,9.15642,32.7015,20.12,2.96,20.3365680487,0.0
2020-07-02 13:30:00,52.6224,16.8532,55.2552923438,48.1824,14.0532,50.19,4.44,2.8,5.2491523125,135.44,52.5424,16.7732,55.1547281382,48.1824,14.0532,50.19,4.36,2.7199999999999998,5.1388714714,0.0
2020-07-02 14:00:00,76.24848,19.81914,78.7821617668,62.32848,18.17914,64.9255,13.92,1.6400000000000001,14.016276253,135.4,76.32848,19.81914,78.8595914867,62.32848,18.17914,64.9255,14.0,1.6400000000000001,14.0957298499,0.0
2020-07-02 14:30:00,56.32272,17.18746,58.8868199978,51.52272,15.02746,53.6695,4.8,2.16,5.2636109279,135.58,56.28272,17.18746,58.8485628699,51.52272,15.02746,53.6695,4.76,2.16,5.2271598407,0.0
2020-07-02 15:00:00,48.61568,15.91624,51.1547753157,45.65568,13.31624,47.558,2.96,2.6,3.9397461847,135.71,48.53568,15.83624,51.0538806596,45.65568,13.31624,47.558,2.88,2.52,3.8268524926,0.0
2020-07-02 15:30:00,48.2448,15.6264,50.7123762409,42.6048,12.4264,44.38,5.64,3.2,6.4845662924,135.57,48.2048,15.5864,50.6620035924,42.6048,12.4264,44.38,5.6,3.16,6.4300544321,0.0
2020-07-02 16:00:00,47.40128,13.74704,49.3544572901,32.32128,9.42704,33.668,15.08,4.32,15.6865802519,135.48,47.28128,13.70704,49.2280650036,32.32128,9.42704,33.668,14.96,4.28,15.5602056542,0.0
2020-07-02 16:30:00,49.53232,11.68026,50.890855743,24.41232,7.12026,25.4295,25.12,4.5600000000000005,25.5305307426,135.73,49.49232,11.64026,50.8427516156,24.41232,7.12026,25.4295,25.08,4.52,25.4840499136,0.0
2020-07-02 17:00:00,51.56128,10.54704,52.6289430637,20.80128,6.06704,21.668,30.76,4.48,31.0845299144,135.47,51.52128,10.54704,52.5897551392,20.80128,6.06704,21.668,30.72,4.48,31.0449480592,0.0
2020-07-02 17:30:00,53.38192,8.80306,54.102895008,15.78192,4.60306,16.4395,37.6,4.2,37.8338472799,135.13,53.26192,8.76306,53.9779894276,15.78192,4.60306,16.4395,37.48,4.16,37.7101577828,0.0
2020-07-02 18:00:00,53.46608,8.12594,54.0800574283,12.22608,3.56594,12.7355,41.24,4.5600000000000005,41.4913388552,134.89,53.26608,8.08594,53.8763185848,12.22608,3.56594,12.7355,41.04,4.52,41.2881581086,0.0
2020-07-02 18:30:00,52.4752,8.0036,53.0820518443,10.4352,3.0436,10.87,42.04,4.96,42.3315863157,134.61,52.3152,7.9636,52.9178521484,10.4352,3.0436,10.87,41.88,4.92,42.1680068298,0.0
2020-07-02 19:00:00,51.13504,7.94772,51.748995826,8.73504,2.54772,9.099,42.4,5.4,42.7424847195,134.19,50.89504,7.86772,51.4995739264,8.73504,2.54772,9.099,42.16,5.32,42.4943290334,0.0
2020-07-02 19:30:00,49.86464,7.39552,50.4100787383,5.74464,1.6755200000000001,5.984,44.12,5.72,44.4892436438,133.93,49.74464,7.35552,50.2855136515,5.74464,1.6755200000000001,5.984,44.0,5.68,44.3651034035,0.0
2020-07-02 20:00:00,48.26704,8.30622,48.9765294917,5.02704,1.46622,5.2365,43.24,6.84,43.7776564014,134.56,48.06704,8.26622,48.772643228,5.02704,1.46622,5.2365,43.04,6.8,43.5738637259,0.0
2020-07-02 20:30:00,47.38176,8.32468,48.1074991846,3.58176,1.04468,3.731,43.8,7.28,44.4008828741,135.26,47.22176,8.28468,47.9429926079,3.58176,1.04468,3.731,43.64,7.24,44.2364917235,0.0
2020-07-02 21:00:00,47.25232,7.81026,47.8934432532,3.05232,0.89026,3.1795,44.2,6.92,44.7384219659,135.38,47.09232,7.73026,47.7225682738,3.05232,0.89026,3.1795,44.04,6.84,44.568006462,0.0
2020-07-02 21:30:00,46.284,7.9845,46.9676579813,2.964,0.8645,3.0875,43.32,7.12,43.9012163841,134.98,46.044,7.9845,46.7311692155,2.964,0.8645,3.0875,43.08,7.12,43.6644111377,0.0
2020-07-02 22:00:00,45.34976,8.05368,46.0593366604,2.7897600000000002,0.8136800000000001,2.906,42.56,7.24,43.1714164697,134.7,45.18976,8.01368,45.8948088132,2.7897600000000002,0.8136800000000001,2.906,42.4,7.2,43.0069761783,0.0
2020-07-02 22:30:00,44.39776,8.39268,45.1840477448,2.71776,0.79268,2.831,41.68,7.6,42.3672326214,134.85,44.23776,8.35268,45.0194032946,2.71776,0.79268,2.831,41.52,7.5600000000000005,42.202653945,0.0
2020-07-02 23:00:00,41.24016,9.14338,42.2415931831,2.96016,0.86338,3.0835,38.28,8.28,39.1652499035,135.11,41.04016,9.06338,42.0290327018,2.96016,0.86338,3.0835,38.08,8.2,38.9528740917,0.0
2020-07-02 23:30:00,38.11856,9.96958,39.4007251437,2.63856,0.76958,2.7485,35.48,9.2,36.6533818358,136.71,38.03856,9.92958,39.3132115942,2.63856,0.76958,2.7485,35.4,9.16,36.565907619,0.0
2020-07-03 00:00:00,35.7264,10.9802,37.3756665359,3.0864,0.9002,3.215,32.64,10.08,34.1610304294,136.46,35.6464,10.9002,37.2757319579,3.0864,0.9002,3.215,32.56,10.0,34.0610275829,0.0
2020-07-03 00:30:00,34.63872,10.77796,36.2767879642,3.07872,0.8979600000000001,3.207,31.56,9.88,33.0703492573,136.77,34.63872,10.73796,36.2649239376,3.07872,0.8979600000000001,3.207,31.56,9.84,33.0584210149,0.0
2020-07-03 01:00:00,33.4456,11.8233,35.4739141095,4.6056,1.3433,4.7975,28.84,10.48,30.6851103958,137.19,33.4056,11.7833,35.4228777805,4.6056,1.3433,4.7975,28.8,10.44,30.6338636153,0.0
2020-07-03 01:30:00,32.9832,13.155100000000001,35.5098315717,6.7032,1.9551,6.9825,26.28,11.2,28.5670859557,137.46,32.9832,13.1151,35.4950324729,6.7032,1.9551,6.9825,26.28,11.16,28.5514272848,0.0
2020-07-03 02:00:00,33.26192,13.81306,36.016051264,8.82192,2.57306,9.1895,24.44,11.24,26.9007657884,137.33,33.22192,13.73306,35.9484757041,8.82192,2.57306,9.1895,24.4,11.16,26.8310566322,0.0
2020-07-03 02:30:00,32.87216,15.47938,36.3344204337,13.71216,3.99938,14.2835,19.16,11.48,22.3359799427,137.6,32.87216,15.39938,36.3004105686,13.71216,3.99938,14.2835,19.16,11.4,22.2949680421,0.0
2020-07-03 03:00:00,31.27616,17.59888,35.8875850622,21.11616,6.15888,21.996,10.16,11.44,15.3003006506,137.86,31.31616,17.59888,35.9224505623,21.11616,6.15888,21.996,10.2,11.44,15.3268914004,0.0
2020-07-03 03:30:00,35.3424,20.6232,40.9194527823,32.5824,9.5032,33.94,2.76,11.12,11.4573993559,137.86,35.3024,20.5432,40.8446142349,32.5824,9.5032,33.94,2.7199999999999998,11.04,11.3701363228,0.0
2020-07-03 04:00:00,33.5336,19.6823,38.883097385,28.5336,8.3223,29.7225,5.0,11.36,12.4116719261,137.96,33.5336,19.6023,38.8426633259,28.5336,8.3223,29.7225,5.0,11.28,12.3384926146,0.0
2020-07-03 04:30:00,31.0848,17.1614,35.5074420509,20.1648,5.8814,21.005,10.92,11.28,15.699834394,137.24,31.0848,17.1214,35.4881265919,20.1648,5.8814,21.005,10.92,11.24,15.6711199345,0.0
2020-07-03 05:00:00,30.99056,18.78058,36.237066579,25.99056,7.58058,27.0735,5.0,11.2,12.2653984852,137.33,31.03056,18.74058,36.2505861008,25.99056,7.58058,27.0735,5.04,11.16,12.2452929732,0.0
2020-07-03 05:30:00,33.22128,19.28454,38.4128484735,29.50128,8.60454,30.7305,3.7199999999999998,10.68,11.3093235872,135.71,33.26128,19.20454,38.4073834549,29.50128,8.60454,30.7305,3.76,10.6,11.2471151857,0.0
2020-07-03 06:00:00,35.01744,18.68842,39.6922932853,28.41744,8.28842,29.6015,6.6,10.4,12.3174672721,135.5,35.01744,18.64842,39.6734756815,28.41744,8.28842,29.6015,6.6,10.36,12.2837127938,0.0
2020-07-03 06:30:00,55.19264,22.07452,59.443350708,44.55264,12.99452,46.409,10.64,9.08,13.9877088903,136.41,55.07264,22.03452,59.3170780484,44.55264,12.99452,46.409,10.52,9.04,13.8705443296,0.0
2020-07-03 07:00:00,79.664,24.167,83.2490047088,57.624,16.807,60.025,22.04,7.36,23.2364196898,136.06,79.504,24.167,83.0959078716,57.624,16.807,60.025,21.88,7.36,23.0847135568,0.0
2020-07-03 07:30:00,94.89408,24.79744,98.0805763115,67.05408,19.55744,69.848,27.84,5.24,28.3288404281,135.43,94.77408,24.71744,97.9442600666,67.05408,19.55744,69.848,27.72,5.16,28.1961699527,0.0
2020-07-03 08:00:00,86.92064,22.94352,89.8977350549,64.40064,18.78352,67.084,22.52,4.16,22.9010043448,135.28,86.76064,22.94352,89.7430429794,64.40064,18.78352,67.084,22.36,4.16,22.7436848378,0.0
2020-07-03 08:30:00,91.92768,22.68224,94.684646916,68.16768,19.88224,71.008,23.76,2.8,23.9244143084,135.23,91.68768,22.56224,94.4229068479,68.16768,19.88224,71.008,23.52,2.68,23.6721946596,0.0
2020-07-03 09:00:00,106.07632,23.54726,108.6584516651,75.79632,22.10726,78.9545,30.28,1.44,30.3142210852,134.95,105.95632,23.54726,108.5413064296,75.79632,22.10726,78.9545,30.16,1.44,30.1943570887,0.0
2020-07-03 09:30:00,131.63952,26.33986,134.2488415244,88.79952,25.89986,92.4995,42.84,0.44,42.8422595109,135.11,131.43952,26.33986,134.0527345586,88.79952,25.89986,92.4995,42.64,0.44,42.6422701084,0.0
2020-07-03 10:00:00,149.57632,30.59976,152.6742310175,98.05632,28.59976,102.142,51.52,2.0,51.5588052616,134.83,149.29632,30.55976,152.3918964276,98.05632,28.59976,102.142,51.24,1.96,51.2774726366,0.0
2020-07-03 10:30:00,159.56976,32.22118,162.7903951314,102.92976,30.02118,107.2185,56.64,2.2,56.6827098858,134.76,159.28976,32.22118,162.5159440838,102.92976,30.02118,107.2185,56.36,2.2,56.4029219101,0.0
2020-07-03 11:00:00,157.43664,32.09402,160.6745833486,102.35664,29.85402,106.6215,55.08,2.24,55.1255294759,135.27,157.15664,32.09402,160.4002357101,102.35664,29.85402,106.6215,54.8,2.24,54.8457619147,0.0
2020-07-03 11:30:00,152.49328,31.28554,155.6694750369,100.13328,29.20554,104.3055,52.36,2.08,52.4012976939,135.87,151.89328,31.20554,155.0656449245,100.13328,29.20554,104.3055,51.76,2.0,51.7986254644,0.0
2020-07-03 12:00:00,146.38096,29.88778,149.4010202236,97.26096,28.36778,101.3135,49.12,1.52,49.143512288,136.02,146.22096,29.88778,149.2442579688,97.26096,28.36778,101.3135,48.96,1.52,48.9835890886,0.0
2020-07-03 12:30:00,157.26032,31.86926,160.4570284514,102.82032,29.98926,107.1045,54.44,1.88,54.4724517532,135.94,156.94032,31.86926,160.1434162701,102.82032,29.98926,107.1045,54.12,1.88,54.1526435181,0.0
2020-07-03 13:00:00,140.89248,28.76364,143.7986018938,94.09248,27.44364,98.013,46.8,1.32,46.8186116838,136.21,140.53248,28.68364,143.429875335,94.09248,27.44364,98.013,46.44,1.24,46.4565517446,0.0
2020-07-03 13:30:00,146.31424,28.75832,149.113707606,95.99424,27.99832,99.994,50.32,0.76,50.3257389414,136.08,146.03424,28.71832,148.8312506028,95.99424,27.99832,99.994,50.04,0.72,50.045179588,0.0
2020-07-03 14:00:00,166.08368,33.04274,169.3387475714,105.88368,30.88274,110.2955,60.2,2.16,60.2387383666,135.88,165.84368,33.04274,169.10336739,105.88368,30.88274,110.2955,59.96,2.16,59.9988933231,0.0
2020-07-03 14:30:00,163.45632,32.68976,166.6930981079,104.53632,30.48976,108.892,58.92,2.2,58.9610583351,135.78,163.25632,32.72976,166.5048444028,104.53632,30.48976,108.892,58.72,2.24,58.7627092636,0.0
2020-07-03 15:00:00,168.45776,32.88518,171.6375598983,106.57776,31.08518,111.0185,61.88,1.8,61.906174167,135.9,168.25776,32.88518,171.4412694302,106.57776,31.08518,111.0185,61.68,1.8,61.7062590018,0.0
2020-07-03 15:30:00,166.3008,31.8594,169.3250644441,104.9808,30.6194,109.355,61.32,1.24,61.3325362267,136.36,166.0608,31.8594,169.0893570424,104.9808,30.6194,109.355,61.08,1.24,61.0925854748,0.0
2020-07-03 16:00:00,164.46352,31.14186,167.3859756821,104.30352,30.42186,108.6495,60.16,0.72,60.1643083564,136.42,164.22352,31.14186,167.1501718978,104.30352,30.42186,108.6495,59.92,0.72,59.9243256116,0.0
2020-07-03 16:30:00,164.0896,31.3528,167.0580584587,104.8896,30.5928,109.26,59.2,0.76,59.2048781774,136.77,163.8896,31.3528,166.861616485,104.8896,30.5928,109.26,59.0,0.76,59.0048947122,0.0
2020-07-03 17:00:00,156.716,31.1355,159.7789849018,102.636,29.9355,106.9125,54.08,1.2,54.0933119711,136.59,156.476,31.1755,159.5514035546,102.636,29.9355,106.9125,53.84,1.24,53.8542774531,0.0
2020-07-03 17:30:00,156.21456,30.82758,159.2272854904,102.81456,29.98758,107.0985,53.4,0.84,53.4066063329,136.68,156.05456,30.82758,159.0703158526,102.81456,29.98758,107.0985,53.24,0.84,53.2466261842,0.0
2020-07-03 18:00:00,154.88576,29.95668,157.7561451336,101.88576,29.71668,106.131,53.0,0.24,53.0005433934,136.44,154.68576,29.91668,157.5521884615,101.88576,29.71668,106.131,52.8,0.2,52.8003787865,0.0
2020-07-03 18:30:00,147.15456,28.84008,149.9540421036,98.19456,28.64008,102.286,48.96,0.2,48.960408495,136.73,146.95456,28.84008,149.7577808302,98.19456,28.64008,102.286,48.76,0.2,48.7604101705,0.0
2020-07-03 19:00:00,141.71008,28.42044,144.5318933087,95.11008,27.74044,99.073,46.6,0.68,46.6049611093,136.39,141.55008,28.38044,144.367151813,95.11008,27.74044,99.073,46.44,0.64,46.444409782,0.0
2020-07-03 19:30:00,146.93584,29.05962,149.7818500054,96.61584,28.17962,100.6415,50.32,0.88,50.3276941653,136.14,146.73584,29.01962,149.5778896945,96.61584,28.17962,100.6415,50.12,0.84,50.1270386119,0.0
2020-07-03 20:00:00,149.36896,29.48928,152.2521062133,97.12896,28.32928,101.176,52.24,1.16,52.2528774327,136.08,149.08896,29.48928,151.9774181541,97.12896,28.32928,101.176,51.96,1.16,51.9729468089,0.0
2020-07-03 20:30:00,147.64528,29.57654,150.5785523395,95.64528,27.89654,99.6305,52.0,1.6800000000000002,52.0271313835,135.73,147.40528,29.53654,150.3353709779,95.64528,27.89654,99.6305,51.76,1.6400000000000001,51.7859749353,0.0
2020-07-03 21:00:00,148.54512,29.73566,151.4921191067,95.50512,27.85566,99.4845,53.04,1.88,53.0733077921,136.12,148.34512,29.73566,151.29601483,95.50512,27.85566,99.4845,52.84,1.88,52.873433783,0.0
2020-07-03 21:30:00,146.76912,29.59266,149.7227441355,94.32912,27.51266,98.2595,52.44,2.08,52.4812347416,136.48,146.56912,29.59266,149.5266948189,94.32912,27.51266,98.2595,52.24,2.08,52.2813924834,0.0
2020-07-03 22:00:00,147.11488,29.71184,150.0852469552,93.91488,27.39184,97.828,53.2,2.32,53.2505624383,135.94,146.79488,29.63184,149.7557435827,93.91488,27.39184,97.828,52.88,2.24,52.9274220041,0.0
2020-07-03 22:30:00,148.18944,29.88692,151.1732056768,93.82944,27.36692,97.739,54.36,2.52,54.4183792482,135.82,147.90944,29.84692,150.890825018,93.82944,27.36692,97.739,54.08,2.48,54.1368340412,0.0
2020-07-03 23:00:00,148.51472,30.05346,151.5250227344,92.75472,27.05346,96.6195,55.76,3.0,55.8406446954,136.15,148.27472,30.05346,151.2897982319,92.75472,27.05346,96.6195,55.52,3.0,55.6009927969,0.0
2020-07-03 23:30:00,150.74144,30.59792,153.8155208085,92.70144,27.03792,96.564,58.04,3.56,58.1490773788,136.6,150.54144,30.55792,153.611560867,92.70144,27.03792,96.564,57.84,3.52,57.9470102766,0.0
2020-07-04 00:00:00,152.5416,31.4363,155.7471691179,92.4216,26.9563,96.2725,60.12,4.48,60.2866884146,136.86,152.3416,31.3963,155.5432118231,92.4216,26.9563,96.2725,59.92,4.44,60.0842741489,0.0
2020-07-04 00:30:00,152.8672,31.4196,156.062718482,92.2272,26.8996,96.07,60.64,4.52,60.8082231281,136.91,152.6272,31.4196,155.8276401798,92.2272,26.8996,96.07,60.4,4.52,60.568889704200004,0.0
2020-07-04 01:00:00,152.49392,31.54406,155.7222635279,91.69392,26.74406,95.5145,60.8,4.8,60.9891793681,137.21,152.33392,31.50406,155.5574780557,91.69392,26.74406,95.5145,60.64,4.76,60.8265336839,0.0
2020-07-04 01:30:00,152.68512,31.67816,155.9366912898,91.60512,26.71816,95.422,61.08,4.96,61.2810574321,137.32,152.44512,31.63816,155.6935701306,91.60512,26.71816,95.422,60.84,4.92,61.0386107312,0.0
2020-07-04 02:00:00,153.69936,31.78898,156.9523256083,92.25936,26.90898,96.1035,61.44,4.88,61.6334973858,137.47,153.45936,31.74898,156.709198526,92.25936,26.90898,96.1035,61.2,4.84,61.391087301,0.0
2020-07-04 02:30:00,152.87312,31.90466,156.1668919722,91.83312,26.78466,95.6595,61.04,5.12,61.2543549472,137.37,152.67312,31.86466,155.9629383137,91.83312,26.78466,95.6595,60.84,5.08,61.0517157826,0.0
2020-07-04 03:00:00,151.49504,31.69272,154.774596254,90.69504,26.45272,94.474,60.8,5.24,61.025384882,137.52,151.29504,31.69272,154.5788395273,90.69504,26.45272,94.474,60.6,5.24,60.8261259657,0.0
2020-07-04 03:30:00,154.37504,31.96272,157.6491942409,91.89504,26.80272,95.724,62.48,5.16,62.6927109001,137.66,154.17504,31.92272,157.4452381344,91.89504,26.80272,95.724,62.28,5.12,62.4901016162,0.0
2020-07-04 04:00:00,156.98416,31.865380000000002,160.18560776,93.34416,27.22538,97.2335,63.64,4.64,63.8089272751,137.6,156.74416,31.82538,159.9424474811,93.34416,27.22538,97.2335,63.4,4.6,63.5666579269,0.0
2020-07-04 04:30:00,156.3,31.7375,159.489682758,93.18,27.1775,97.0625,63.12,4.5600000000000005,63.2845004721,137.72,156.06,31.7375,159.2544897523,93.18,27.1775,97.0625,62.88,4.5600000000000005,63.0451266951,0.0
2020-07-04 05:00:00,155.29632,31.78976,158.5166737173,92.53632,26.98976,96.392,62.76,4.8,62.9432887606,137.87,155.09632,31.74976,158.3127150219,92.53632,26.98976,96.392,62.56,4.76,62.7408256242,0.0
2020-07-04 05:30:00,154.56688,31.67034,157.7781063033,92.12688,26.87034,95.9655,62.44,4.8,62.6242253445,137.71,154.36688,31.67034,157.5821819771,92.12688,26.87034,95.9655,62.24,4.8,62.4248155784,0.0
2020-07-04 06:00:00,155.6504,31.7497,158.8555648073,92.8104,27.0697,96.6775,62.84,4.68,63.0140301838,137.66,155.4504,31.6697,158.6436155609,92.8104,27.0697,96.6775,62.64,4.6,62.8086745601,0.0
2020-07-04 06:30:00,152.8432,31.1276,155.9806759442,92.3232,26.9276,96.17,60.52,4.2,60.6655618947,137.66,152.6432,31.1676,155.7927013566,92.3232,26.9276,96.17,60.32,4.24,60.4688349483,0.0
2020-07-04 07:00:00,152.23072,30.99396,155.3538466476,92.55072,26.99396,96.407,59.68,4.0,59.8138980505,137.47,151.99072,30.95396,155.1106914619,92.55072,26.99396,96.407,59.44,3.96,59.5717651241,0.0
2020-07-04 07:30:00,154.53408,30.68244,157.5506077608,94.77408,27.64244,98.723,59.76,3.04,59.8372726651,137.21,154.33408,30.64244,157.3466471794,94.77408,27.64244,98.723,59.56,3.0,59.6355062023,0.0
2020-07-04 08:00:00,156.79968,30.86324,159.8082577072,97.03968,28.30324,101.083,59.76,2.56,59.8148075312,137.49,156.59968,30.86324,159.6120276151,97.03968,28.30324,101.083,59.56,2.56,59.6149914032,0.0
2020-07-04 08:30:00,153.91824,30.59282,156.929108964,96.79824,28.23282,100.8315,57.12,2.36,57.1687327129,137.47,153.75824,30.55282,156.7643810878,96.79824,28.23282,100.8315,56.96,2.32,57.0072276119,0.0
2020-07-04 09:00:00,141.0208,29.1394,143.9998981423,91.5408,26.6994,95.355,49.48,2.44,49.5401251512,137.47,140.8608,29.1794,143.8513203311,91.5408,26.6994,95.355,49.32,2.48,49.382312623,0.0
2020-07-04 09:30:00,129.4016,27.6138,132.3151390922,86.7216,25.2938,90.335,42.68,2.32,42.7430087851,137.03,129.2016,27.5738,132.1111951691,86.7216,25.2938,90.335,42.48,2.2800000000000002,42.5411424388,0.0
2020-07-04 10:00:00,128.5328,27.0304,131.3442926054,87.0528,25.3904,90.68,41.48,1.6400000000000001,41.5124077837,136.84,128.4128,26.9904,131.2186301407,87.0528,25.3904,90.68,41.36,1.6,41.3909362059,0.0
2020-07-04 10:30:00,99.2472,24.0821,102.1271474597,72.9672,21.2821,76.0075,26.28,2.8,26.42874193,136.98,99.0472,24.0821,101.932798295,72.9672,21.2821,76.0075,26.08,2.8,26.2298760958,0.0
2020-07-04 11:00:00,103.50912,24.59516,106.3910702014,75.54912,22.03516,78.697,27.96,2.56,28.0769514015,137.07,103.38912,24.51516,106.2558384476,75.54912,22.03516,78.697,27.84,2.48,27.9502415016,0.0
2020-07-04 11:30:00,131.81376,26.81068,134.5127499065,89.45376,26.09068,93.181,42.36,0.72,42.3661185383,136.88,131.69376,26.85068,134.4031451991,89.45376,26.09068,93.181,42.24,0.76,42.246836568,0.0
2020-07-04 12:00:00,132.98288,27.59334,135.8154585658,89.94288,26.23334,93.6905,43.04,1.3599999999999999,43.061481628,136.97,132.78288,27.55334,135.611503075,89.94288,26.23334,93.6905,42.84,1.32,42.86033131,0.0
2020-07-04 12:30:00,112.06016,25.80088,114.9920208884,80.78016,23.56088,84.146,31.28,2.24,31.3601020407,137.06,111.94016,25.76088,114.8661062246,80.78016,23.56088,84.146,31.16,2.2,31.2375671268,0.0
2020-07-04 13:00:00,136.09472,28.11096,138.967618113,91.85472,26.79096,95.682,44.24,1.32,44.259688205,137.02,135.93472,28.11096,138.8109295899,91.85472,26.79096,95.682,44.08,1.32,44.0997596365,0.0
2020-07-04 13:30:00,142.52944,28.57942,145.3665178583,94.00944,27.41942,97.9265,48.52,1.16,48.533864466,137.09,142.24944,28.53942,145.0841193041,94.00944,27.41942,97.9265,48.24,1.12,48.2529999067,0.0
2020-07-04 14:00:00,132.38928,27.713540000000002,135.2588694254,88.70928,25.87354,92.4055,43.68,1.8399999999999999,43.7187374017,137.34,132.22928,27.713540000000002,135.1022678886,88.70928,25.87354,92.4055,43.52,1.8399999999999999,43.5588796917,0.0
2020-07-04 14:30:00,96.1888,24.3484,99.2226276008,70.5888,20.5884,73.53,25.6,3.76,25.8746516885,137.55,96.0288,24.3084,99.0577040921,70.5888,20.5884,73.53,25.44,3.7199999999999998,25.7105425847,0.0
2020-07-04 15:00:00,68.42336,21.68848,71.7784533018,56.94336,16.60848,59.316,11.48,5.08,12.5537564099,137.82,68.34336,21.64848,71.6901077025,56.94336,16.60848,59.316,11.4,5.04,12.4644133436,0.0
2020-07-04 15:30:00,86.45616,24.12138,89.7580557669,65.69616,19.16138,68.4335,20.76,4.96,21.3443013472,137.88,86.33616,24.12138,89.6424759623,65.69616,19.16138,68.4335,20.64,4.96,21.2276046694,0.0
2020-07-04 16:00:00,79.74704,23.32122,83.0871210902,62.26704,18.16122,64.8615,17.48,5.16,18.2256961458,137.8,79.70704,23.28122,83.0375061659,62.26704,18.16122,64.8615,17.44,5.12,18.176028169,0.0
2020-07-04 16:30:00,75.32768,22.95724,78.74829676,60.60768,17.67724,63.133,14.72,5.28,15.6383119294,137.86,75.20768,22.87724,78.6101980725,60.60768,17.67724,63.133,14.6,5.2,15.4983870128,0.0
2020-07-04 17:00:00,68.9776,22.2218,72.468735997,58.4976,17.0618,60.935,10.48,5.16,11.6814382676,137.81,68.9376,22.2218,72.4306640105,58.4976,17.0618,60.935,10.44,5.16,11.6455656797,0.0
2020-07-04 17:30:00,89.69216,24.25188,92.9130628545,69.57216,20.29188,72.471,20.12,3.96,20.5059991222,137.51,89.61216,24.21188,92.8253971335,69.57216,20.29188,72.471,20.04,3.92,20.4197943183,0.0
2020-07-04 18:00:00,96.02592,24.90256,99.2023931486,72.62592,21.18256,75.652,23.4,3.7199999999999998,23.6938473026,137.51,95.98592,24.90256,99.163674462,72.62592,21.18256,75.652,23.36,3.7199999999999998,23.6543442099,0.0
2020-07-04 18:30:00,98.24864,25.70752,101.5562496669,73.32864000000001,21.38752,76.384,24.92,4.32,25.2916745195,137.65,98.16864,25.70752,101.4788572265,73.32864000000001,21.38752,76.384,24.84,4.32,25.2128538646,0.0
2020-07-04 19:00:00,93.14112,25.35616,96.5308400709,70.34112,20.51616,73.272,22.8,4.84,23.3080586922,136.85,93.10112,25.27616,96.4712537993,70.34112,20.51616,73.272,22.76,4.76,23.2524235296,0.0
2020-07-04 19:30:00,81.212,24.3085,84.77200078,63.732,18.5885,66.3875,17.48,5.72,18.3920852543,136.49,81.172,24.3085,84.7336813566,63.732,18.5885,66.3875,17.44,5.72,18.3540731174,0.0
2020-07-04 20:00:00,61.22704,22.17622,65.1193915869,53.26704,15.53622,55.4865,7.96,6.64,10.3658670646,136.59,61.18704,22.13622,65.068165026,53.26704,15.53622,55.4865,7.92,6.6,10.3095295722,0.0
2020-07-04 20:30:00,78.11856,24.00958,81.7249615983,61.19856,17.84958,63.7485,16.92,6.16,18.0064432912,135.17,78.11856,23.92958,81.7014945729,61.19856,17.84958,63.7485,16.92,6.08,17.9792324642,0.0
2020-07-04 21:00:00,94.50112,25.58116,97.902285102,68.78112,20.06116,71.647,25.72,5.52,26.305679995,135.02,94.46112,25.54116,97.8532270587,68.78112,20.06116,71.647,25.68,5.48,26.2581949113,0.0
2020-07-04 21:30:00,117.12128,27.98204,120.4175601455,79.48128,23.18204,82.793,37.64,4.8,37.9448230988,134.67,116.96128,27.94204,120.2526449547,79.48128,23.18204,82.793,37.48,4.76,37.7810534528,0.0
2020-07-04 22:00:00,125.7152,28.7586,128.962663531,83.5152,24.3586,86.995,42.2,4.4,42.4287638283,134.72,125.4752,28.7186,128.7197879155,83.5152,24.3586,86.995,41.96,4.36,42.1859123405,0.0
2020-07-04 22:30:00,139.36672,29.90196,142.5384504455,89.76672,26.18196,93.507,49.6,3.7199999999999998,49.7393043779,134.33,139.24672,29.82196,142.4043479989,89.76672,26.18196,93.507,49.48,3.64,49.6137077832,0.0
2020-07-04 23:00:00,144.86496,30.40228,148.0207933535,91.34496,26.64228,95.151,53.52,3.76,53.6519151569,134.69,144.66496,30.40228,147.8250631016,91.34496,26.64228,95.151,53.32,3.76,53.452408739,0.0
2020-07-04 23:30:00,152.30464,31.36052,155.4997928622,93.94464,27.40052,97.859,58.36,3.96,58.4941980029,136.04,151.98464,31.28052,155.1702346695,93.94464,27.40052,97.859,58.04,3.88,58.1695452965,0.0
2020-07-05 00:00:00,153.65936,31.73898,156.9030330078,93.45936,27.25898,97.3535,60.2,4.48,60.366467513,136.62,153.45936,31.69898,156.6990762725,93.45936,27.25898,97.3535,60.0,4.44,60.1640557144,0.0
2020-07-05 00:30:00,154.5952,31.8436,157.8407131383,92.9952,27.1236,96.87,61.6,4.72,61.7805665238,135.98,154.3552,31.8436,157.6056554442,92.9952,27.1236,96.87,61.36,4.72,61.5412707051,0.0
2020-07-05 01:00:00,155.99584,31.90212,159.224518708,93.19584,27.18212,97.079,62.8,4.72,62.9771260062,136.22,155.75584,31.86212,158.9813711886,93.19584,27.18212,97.079,62.56,4.68,62.7348069257,0.0
2020-07-05 01:30:00,156.37328,31.97054,159.6080139775,93.29328,27.21054,97.1805,63.08,4.76,63.2593392315,136.12,156.17328,31.97054,159.4120723592,93.29328,27.21054,97.1805,62.88,4.76,63.059908024,0.0
2020-07-05 02:00:00,152.4984,31.7337,155.7651749213,91.6584,26.7337,95.4775,60.84,5.0,61.0451111884,136.31,152.1784,31.6537,155.4355884289,91.6584,26.7337,95.4775,60.52,4.92,60.719657443,0.0
2020-07-05 02:30:00,48.29568,16.76124,51.1215402057,22.49568,6.56124,23.433,25.8,10.2,27.7431072521,136.53,48.21568,16.72124,51.0328488819,22.49568,6.56124,23.433,25.72,10.16,27.6540051349,0.0
2020-07-05 03:00:00,31.96688,13.12534,34.5565618523,8.24688,2.40534,8.5905,23.72,10.72,26.0299212446,136.75,31.96688,13.04534,34.5262554102,8.24688,2.40534,8.5905,23.72,10.64,25.9970767587,0.0
2020-07-05 03:30:00,31.6408,12.9769,34.1985402941,7.6008,2.2169,7.9175,24.04,10.76,26.33817002,136.96,31.6408,12.8969,34.168263846,7.6008,2.2169,7.9175,24.04,10.68,26.3055887598,0.0
2020-07-05 04:00:00,31.77152,12.66336,34.2021953915,8.17152,2.38336,8.512,23.6,10.28,25.7417637313,136.99,31.77152,12.66336,34.2021953915,8.17152,2.38336,8.512,23.6,10.28,25.7417637313,0.0
2020-07-05 04:30:00,31.78016,12.47088,34.1394407921,8.06016,2.35088,8.396,23.72,10.12,25.7886176442,137.09,31.78016,12.39088,34.1102986912,8.06016,2.35088,8.396,23.72,10.04,25.7573290541,0.0
2020-07-05 05:00:00,31.21792,12.70856,33.705578565,7.77792,2.26856,8.102,23.44,10.44,25.6598363206,137.3,31.21792,12.66856,33.6905170872,7.77792,2.26856,8.102,23.44,10.4,25.6435878925,0.0
2020-07-05 05:30:00,30.86752,13.09136,33.5289054041,8.26752,2.41136,8.612,22.6,10.68,24.9964477476,137.36,30.82752,13.05136,33.4764691567,8.26752,2.41136,8.612,22.56,10.64,24.943199474,0.0
2020-07-05 06:00:00,31.29088,13.14484,33.9397405677,8.45088,2.46484,8.803,22.84,10.68,25.2136470983,137.44,31.29088,13.06484,33.9088368335,8.45088,2.46484,8.803,22.84,10.6,25.1798649718,0.0
2020-07-05 06:30:00,32.32432,13.13126,34.8897069728,10.32432,3.01126,10.7545,22.0,10.12,24.2159947142,137.12,32.32432,13.13126,34.8897069728,10.32432,3.01126,10.7545,22.0,10.12,24.2159947142,0.0
2020-07-05 07:00:00,33.2208,13.2544,35.7673128988,11.9808,3.4944,12.48,21.24,9.76,23.3750978608,136.73,33.2208,13.1744,35.7377443049,11.9808,3.4944,12.48,21.24,9.68,23.3418079848,0.0
2020-07-05 07:30:00,34.81632,13.14976,37.2168285376,13.81632,4.02976,14.392,21.0,9.12,22.8948553173,136.58,34.81632,13.14976,37.2168285376,13.81632,4.02976,14.392,21.0,9.12,22.8948553173,0.0
2020-07-05 08:00:00,36.5824,13.4782,38.9863292065,16.8624,4.9182,17.565,19.72,8.56,21.4977208094,136.93,36.5824,13.4382,38.9725186381,16.8624,4.9182,17.565,19.72,8.52,21.4818248759,0.0
2020-07-05 08:30:00,38.85408,13.43744,41.1120946487,18.09408,5.27744,18.848,20.76,8.16,22.3061247195,137.1,38.89408,13.35744,41.1238454233,18.09408,5.27744,18.848,20.8,8.08,22.3142644961,0.0
2020-07-05 09:00:00,40.97408,13.23244,43.0577832709,19.17408,5.59244,19.973,21.8,7.64,23.099991342,136.88,40.97408,13.19244,43.045507373,19.17408,5.59244,19.973,21.8,7.6,23.0867927612,0.0
2020-07-05 09:30:00,42.7296,12.3878,44.4890582616,17.6496,5.1478,18.385,25.08,7.24,26.1040992949,136.92,42.7296,12.3878,44.4890582616,17.6496,5.1478,18.385,25.08,7.24,26.1040992949,0.0
2020-07-05 10:00:00,43.22512,12.83066,45.0892097408,21.22512,6.19066,22.1095,22.0,6.64,22.9802001732,137.07,43.18512,12.79066,45.0394890363,21.22512,6.19066,22.1095,21.96,6.6,22.9303641489,0.0
2020-07-05 10:30:00,42.91408,13.94994,45.1244843544,27.39408,7.98994,28.5355,15.52,5.96,16.6250413533,137.49,42.87408,13.90994,45.0740853113,27.39408,7.98994,28.5355,15.48,5.92,16.573376240199998,0.0
2020-07-05 11:00:00,43.77152,13.96836,45.9462843351,27.73152,8.08836,28.887,16.04,5.88,17.0837934897,137.49,43.73152,13.92836,45.896024379,27.73152,8.08836,28.887,16.0,5.84,17.0324866065,0.0
2020-07-05 11:30:00,42.29856,14.09208,44.5842449392,29.93856,8.73208,31.186,12.36,5.36,13.4721638945,136.78,42.29856,14.05208,44.5716179917,29.93856,8.73208,31.186,12.36,5.32,13.4562996399,0.0
2020-07-05 12:00:00,42.7936,14.4848,45.1785527878,31.8336,9.2848,33.16,10.96,5.2,12.1310180941,136.69,42.7136,14.4048,45.0771548348,31.8336,9.2848,33.16,10.88,5.12,12.024508306,0.0
2020-07-05 12:30:00,43.23168,14.78424,45.6897352586,32.31168,9.42424,33.658,10.92,5.36,12.1645386267,136.76,43.23168,14.74424,45.6768077781,32.31168,9.42424,33.658,10.92,5.32,12.1469666996,0.0
2020-07-05 13:00:00,43.17888,14.18384,45.4488393163,29.97888,8.74384,31.228,13.2,5.44,14.2770305036,136.7,43.13888,14.14384,45.3983609572,29.97888,8.74384,31.228,13.16,5.4,14.2248233732,0.0
2020-07-05 13:30:00,43.04656,13.94858,45.250074164,28.48656,8.30858,29.6735,14.56,5.64,15.6141986666,136.93,43.00656,13.86858,45.1874065891,28.48656,8.30858,29.6735,14.52,5.5600000000000005,15.5481188573,0.0
2020-07-05 14:00:00,41.27328,14.59304,43.7771682319,28.91328,8.43304,30.118,12.36,6.16,13.809967414900001,137.14,41.15328,14.47304,43.6240912983,28.91328,8.43304,30.118,12.24,6.04,13.6491464935,0.0
2020-07-05 14:30:00,41.33072,14.64146,43.8474716107,27.57072,8.04146,28.7195,13.76,6.6,15.2609829303,137.14,41.29072,14.60146,43.7964175732,27.57072,8.04146,28.7195,13.72,6.5600000000000005,15.2076296641,0.0
2020-07-05 15:00:00,39.8912,15.5166,42.8027185235,31.5312,9.1966,32.845,8.36,6.32,10.4800763356,137.17,39.8512,15.4366,42.736480447,31.5312,9.1966,32.845,8.32,6.24,10.4,0.0
2020-07-05 15:30:00,40.71776,15.19768,43.4615399727,27.557760000000002,8.03768,28.706,13.16,7.16,14.9816954982,137.22,40.67776,15.11768,43.3961335513,27.557760000000002,8.03768,28.706,13.12,7.08,14.9084137318,0.0
2020-07-05 16:00:00,41.71744,14.39592,44.1314775733,24.39744,7.11592,25.414,17.32,7.28,18.7877832647,136.93,41.67744,14.35592,44.0806243604,24.39744,7.11592,25.414,17.28,7.24,18.7354209987,0.0
2020-07-05 16:30:00,42.82448,15.64714,45.5935201257,30.74448,8.96714,32.0255,12.08,6.68,13.8039414661,136.65,42.78448,15.56714,45.5285358501,30.74448,8.96714,32.0255,12.04,6.6,13.7303168208,0.0
2020-07-05 17:00:00,86.94512,23.13066,89.9693354641,63.94512,18.65066,66.6095,23.0,4.48,23.432251279,135.94,86.82512,23.09066,89.8430856675,63.94512,18.65066,66.6095,22.88,4.44,23.3068230353,0.0
2020-07-05 17:30:00,160.6424,31.1207,163.6290886311,103.6824,30.2407,108.0025,56.96,0.88,56.9667973472,134.96,160.2024,31.0407,163.1819047022,103.6824,30.2407,108.0025,56.52,0.8,56.5256614291,0.0
2020-07-05 18:00:00,163.5088,31.1834,166.4557962734,105.2688,30.7034,109.655,58.24,0.48,58.2419779884,134.99,163.2688,31.1834,166.2200514048,105.2688,30.7034,109.655,58.0,0.48,58.0019861729,0.0
2020-07-05 18:30:00,160.56576,31.13668,163.55688957,103.32576,30.13668,107.631,57.24,1.0,57.2487344838,135.28,160.36576,31.05668,163.3453224093,103.32576,30.13668,107.631,57.04,0.92,57.0474188724,0.0
2020-07-05 19:00:00,159.16112,31.17366,162.1852619613,102.08112,29.77366,106.3345,57.08,1.4,57.0971663045,134.74,158.84112,31.17366,161.8712404371,102.08112,29.77366,106.3345,56.76,1.4,56.7772630549,0.0
2020-07-05 19:30:00,153.87408,30.75994,156.9184705656,99.15408,28.91994,103.2855,54.72,1.8399999999999999,54.7509269328,135.05,153.59408,30.71994,156.6360626569,99.15408,28.91994,103.2855,54.44,1.8,54.4697494028,0.0
2020-07-05 20:00:00,152.85696,30.72328,155.9139831907,97.65696,28.48328,101.726,55.2,2.24,55.2454305803,135.3,152.57696,30.68328,155.6315918906,97.65696,28.48328,101.726,54.92,2.2,54.9640464304,0.0
