Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-05 20:30:00,146.95632,30.69226,150.1271954439,94.39632,27.53226,98.3295,52.56,3.16,52.6549067039,135.68,146.67632,30.61226,149.836755541,94.39632,27.53226,98.3295,52.28,3.08,52.3706482679,0.0
2020-07-05 21:00:00,145.09408,30.72744,148.3120616133,92.73408,27.04744,96.598,52.36,3.68,52.4891607858,135.58,144.77408,30.64744,147.9824307761,92.73408,27.04744,96.598,52.04,3.6,52.1643709825,0.0
2020-07-05 21:30:00,142.72032,30.56176,145.955852624,91.48032,26.68176,95.292,51.24,3.88,51.3866908839,135.4,142.52032,30.56176,145.7602922171,91.48032,26.68176,95.292,51.04,3.88,51.187264041,0.0
2020-07-05 22:00:00,142.50096,30.49778,145.72795952,91.26096,26.61778,95.0635,51.24,3.88,51.3866908839,135.46,142.30096,30.41778,145.5156505571,91.26096,26.61778,95.0635,51.04,3.8,51.1812621962,0.0
2020-07-05 22:30:00,143.63872,30.45796,146.8324528522,91.39872,26.65796,95.207,52.24,3.8,52.3780259269,135.11,143.43872,30.45796,146.6368088939,91.39872,26.65796,95.207,52.04,3.8,52.1785549819,0.0
2020-07-05 23:00:00,147.01264,30.92202,150.2294499779,91.89264,26.80202,95.7215,55.12,4.12,55.2737623109,136.01,146.77264,30.92202,149.9945971475,91.89264,26.80202,95.7215,54.88,4.12,55.034432858,0.0
2020-07-05 23:30:00,150.57776,31.48018,153.8332328837,92.29776,26.92018,96.1435,58.28,4.5600000000000005,58.4581217625,135.79,150.41776,31.40018,153.660254547,92.29776,26.92018,96.1435,58.12,4.48,58.2924077389,0.0
2020-07-06 00:00:00,149.48848,31.46914,152.7648926457,90.88848,26.50914,94.6755,58.6,4.96,58.8095366416,136.03,149.16848,31.42914,152.4435182835,90.88848,26.50914,94.6755,58.28,4.92,58.4873046054,0.0
2020-07-06 00:30:00,149.16576,31.65668,152.4879318012,89.88576,26.21668,93.631,59.28,5.44,59.5290853281,136.36,148.92576,31.65668,152.2531687033,89.88576,26.21668,93.631,59.04,5.44,59.2900936076,0.0
2020-07-06 01:00:00,150.45728,31.69004,153.7584200628,90.13728,26.29004,93.893,60.32,5.4,60.5612285212,136.5,150.25728,31.65004,153.5544698959,90.13728,26.29004,93.893,60.12,5.36,60.3584625384,0.0
2020-07-06 01:30:00,149.40256,31.56908,152.7014464457,89.72256,26.16908,93.461,59.68,5.4,59.9238049526,136.28,149.08256,31.52908,152.3800924721,89.72256,26.16908,93.461,59.36,5.36,59.6015033367,0.0
2020-07-06 02:00:00,140.01168,30.95674,143.393131941,85.29168,24.87674,88.8455,54.72,6.08,55.0567416399,136.56,139.85168,30.91674,143.2282695946,85.29168,24.87674,88.8455,54.56,6.04,54.8933074245,0.0
2020-07-06 02:30:00,134.74384,30.69862,138.1966269047,82.62384,24.09862,86.0665,52.12,6.6,52.5362198869,136.92,134.46384,30.61862,137.9058525163,82.62384,24.09862,86.0665,51.84,6.52,52.2484066743,0.0
2020-07-06 03:00:00,135.69808,30.85194,139.1610977157,82.73808,24.13194,86.1855,52.96,6.72,53.3846419862,137.09,135.37808,30.77194,138.8313251246,82.73808,24.13194,86.1855,52.64,6.64,53.0571314717,0.0
2020-07-06 03:30:00,122.82704,29.78622,126.3871063719,76.06704,22.18622,79.2365,46.76,7.6,47.3735960214,137.37,122.62704,29.74622,126.1833132528,76.06704,22.18622,79.2365,46.56,7.5600000000000005,47.1697699804,0.0
2020-07-06 04:00:00,111.2384,28.6862,114.8776727872,70.2384,20.4862,73.165,41.0,8.2,41.8119600115,137.48,111.0784,28.6062,114.7027707817,70.2384,20.4862,73.165,40.84,8.12,41.6394044146,0.0
2020-07-06 04:30:00,103.64896,27.88928,107.335543265,66.40896,19.36928,69.176,37.24,8.52,38.2021988896,137.58,103.20896,27.68928,106.8587181806,66.40896,19.36928,69.176,36.8,8.32,37.72880067,0.0
2020-07-06 05:00:00,115.5816,28.9963,119.1632983441,72.2616,21.0763,75.2725,43.32,7.92,44.0380381034,137.58,115.4216,28.9563,118.9983741748,72.2616,21.0763,75.2725,43.16,7.88,43.8734543887,0.0
2020-07-06 05:30:00,76.81296,25.23378,80.8515582846,53.05296,15.47378,55.2635,23.76,9.76,25.6864789335,137.04,76.73296,25.19378,80.7630713944,53.05296,15.47378,55.2635,23.68,9.72,25.5972811056,0.0
2020-07-06 06:00:00,60.93296,23.37378,65.2622341469,45.85296,13.37378,47.7635,15.08,10.0,18.0943748165,136.45,60.81296,23.29378,65.1215501247,45.85296,13.37378,47.7635,14.96,9.92,17.9501532027,0.0
2020-07-06 06:30:00,65.0912,22.7666,68.9578305416,49.5312,14.4466,51.595,15.56,8.32,17.6447159229,135.92,65.0112,22.7666,68.8823213967,49.5312,14.4466,51.595,15.48,8.32,17.5742083748,0.0
2020-07-06 07:00:00,86.83792,24.20106,90.1471888361,61.71792,18.00106,64.2895,25.12,6.2,25.8738168812,135.75,86.63792,24.08106,89.9223366725,61.71792,18.00106,64.2895,24.92,6.08,25.6509804881,0.0
2020-07-06 07:30:00,114.79632,25.89726,117.6811928944,76.99632,22.45726,80.2045,37.8,3.44,37.9562063436,135.08,114.59632,25.89726,117.4861039998,76.99632,22.45726,80.2045,37.6,3.44,37.7570337818,0.0
2020-07-06 08:00:00,127.05488,26.27934,129.7441568729,84.61488,24.67934,88.1405,42.44,1.6,42.470149517,134.86,126.85488,26.27934,129.548308714,84.61488,24.67934,88.1405,42.24,1.6,42.2702921684,0.0
2020-07-06 08:30:00,114.78976,24.48368,117.3718006473,80.78976,23.56368,84.156,34.0,0.92,34.0124447813,135.13,114.66976,24.44368,117.2460973781,80.78976,23.56368,84.156,33.88,0.88,33.8914266445,0.0
2020-07-06 09:00:00,132.19136,27.57748,135.0373024827,89.75136,26.17748,93.491,42.44,1.4,42.4630851446,134.68,131.95136,27.53748,134.7941920507,89.75136,26.17748,93.491,42.2,1.3599999999999999,42.2219090047,0.0
2020-07-06 09:30:00,143.75424,30.77832,147.0121984735,95.51424,27.85832,99.494,48.24,2.92,48.3282939902,134.62,143.47424,30.81832,146.7468104975,95.51424,27.85832,99.494,47.96,2.96,48.0512559669,0.0
2020-07-06 10:00:00,140.00528,30.58654,143.3074138244,94.44528,27.54654,98.3805,45.56,3.04,45.6613096615,134.15,139.84528,30.58654,143.1511046672,94.44528,27.54654,98.3805,45.4,3.04,45.5016659036,0.0
2020-07-06 10:30:00,119.82848,28.18664,123.0989491978,87.58848,25.54664,91.238,32.24,2.64,32.3479087423,134.42,119.66848,28.18664,122.9432055056,87.58848,25.54664,91.238,32.08,2.64,32.1884451318,0.0
2020-07-06 11:00:00,84.47888,21.18134,87.0938019049,68.91888,20.10134,71.7905,15.56,1.08,15.5974356867,134.78,84.31888000000001,21.18134,86.9386144855,68.91888,20.10134,71.7905,15.4,1.08,15.4378236808,0.0
2020-07-06 11:30:00,59.2296,15.2053,61.1501975814,50.3496,14.6853,52.4475,8.88,0.52,8.895212195300001,135.25,59.2296,15.1653,61.1402636587,50.3496,14.6853,52.4475,8.88,0.48,8.8929635106,0.0
2020-07-06 12:00:00,63.9648,16.4514,66.046530575,54.4848,15.8914,56.755,9.48,0.56,9.4965256805,135.17,63.9248,16.4514,66.0077920931,54.4848,15.8914,56.755,9.44,0.56,9.4565955819,0.0
2020-07-06 12:30:00,54.88832,13.52576,56.5302914905,42.80832,12.48576,44.592,12.08,1.04,12.1246855629,135.79,54.84832,13.48576,56.48189028,42.80832,12.48576,44.592,12.04,1.0,12.0814568658,0.0
2020-07-06 13:00:00,61.69024,17.61132,64.1548462971,58.05024,16.93132,60.469,3.64,0.68,3.7029717795,135.87,61.65024,17.57132,64.1054083413,58.05024,16.93132,60.469,3.6,0.64,3.6564463622,0.0
2020-07-06 13:30:00,58.08624,16.86182,60.4841487586,52.32624,15.26182,54.5065,5.76,1.6,5.9780933415,135.97,58.08624,16.86182,60.4841487586,52.32624,15.26182,54.5065,5.76,1.6,5.9780933415,0.0
2020-07-06 14:00:00,52.48832,12.72076,54.0077908398,35.24832,10.28076,36.717,17.24,2.44,17.4118120826,136.9,52.32832,12.60076,53.8240859337,35.24832,10.28076,36.717,17.08,2.32,17.2368442587,0.0
2020-07-06 14:30:00,56.34544,12.03742,57.6169080136,30.98544,9.03742,32.2765,25.36,3.0,25.5368283074,136.76,56.22544,11.99742,57.4912009776,30.98544,9.03742,32.2765,25.24,2.96,25.412973065,0.0
2020-07-06 15:00:00,59.58208,11.49644,60.6810710996,28.58208,8.33644,29.773,31.0,3.16,31.1606418419,136.8,59.46208,11.45644,60.5556684002,28.58208,8.33644,29.773,30.88,3.12,31.03721637,0.0
2020-07-06 15:30:00,57.73712,10.66666,58.7141606552,25.73712,7.50666,26.8095,32.0,3.16,32.1556464715,136.07,57.61712,10.62666,58.5888933148,25.73712,7.50666,26.8095,31.88,3.12,32.0323086898,0.0
2020-07-06 16:00:00,55.92288,10.19084,56.8438363185,25.20288,7.35084,26.253,30.72,2.84,30.8509967424,135.98,55.80288,10.15084,56.7186121921,25.20288,7.35084,26.253,30.6,2.8,30.7278375419,0.0
2020-07-06 16:30:00,63.7216,7.0388,64.1091804034,14.1216,4.1188,14.71,49.6,2.92,49.6858772691,136.26,63.4416,6.9588,63.8221083011,14.1216,4.1188,14.71,49.32,2.84,49.4017003756,0.0
2020-07-06 17:00:00,68.90816,5.53988,69.1304909935,11.58816,3.37988,12.071,57.32,2.16,57.360683399,135.98,68.46816,5.49988,68.6887007724,11.58816,3.37988,12.071,56.88,2.12,56.9194940245,0.0
2020-07-06 17:30:00,71.5336,6.1173,71.7946884404,11.3736,3.3173,11.8475,60.16,2.8,60.2251243253,135.81,71.2936,6.0773,71.5521556366,11.3736,3.3173,11.8475,59.92,2.76,59.983531073099996,0.0
2020-07-06 18:00:00,71.44848,7.37914,71.8285249845,13.36848,3.89914,13.9255,58.08,3.48,58.1841627937,135.49,71.16848,7.33914,71.5458980058,13.36848,3.89914,13.9255,57.8,3.44,57.9022762938,0.0
2020-07-06 18:30:00,67.86448,8.01214,68.3358034492,12.38448,3.61214,12.900500000000001,55.48,4.4,55.6542037945,135.39,67.58448,7.89214,68.0437198472,12.38448,3.61214,12.900500000000001,55.2,4.28,55.3656788995,0.0
2020-07-06 19:00:00,66.36864,7.06252,66.7433559555,9.12864,2.66252,9.509,57.24,4.4,57.408863427200004,135.32,66.04864,6.98252,66.4167029549,9.12864,2.66252,9.509,56.92,4.32,57.0836999502,0.0
2020-07-06 19:30:00,63.07152,6.89586,63.4473759918,6.91152,2.01586,7.1995000000000005,56.16,4.88,56.3716240674,135.02,62.87152,6.85586,63.2442158893,6.91152,2.01586,7.1995000000000005,55.96,4.84,56.1689166711,0.0
2020-07-06 20:00:00,62.81312,7.41716,63.2495241611,5.13312,1.49716,5.347,57.68,5.92,57.9830044065,135.21,62.57312,7.33716,63.0018195245,5.13312,1.49716,5.347,57.44,5.84,57.736116946,0.0
2020-07-06 20:30:00,63.11504,7.7952200000000005,63.5946045593,4.23504,1.23522,4.4115,58.88,6.5600000000000005,59.2443077434,135.3,62.91504,7.7552200000000004,63.3912115001,4.23504,1.23522,4.4115,58.68,6.52,59.0411111007,0.0
2020-07-06 21:00:00,63.10592,8.21756,63.6387101645,4.58592,1.33756,4.777,58.52,6.88,58.9230413336,135.42,62.66592,8.09756,63.1869290866,4.58592,1.33756,4.777,58.08,6.76,58.4720788069,0.0
2020-07-06 21:30:00,61.82336,8.44848,62.3979539408,4.14336,1.20848,4.316,57.68,7.24,58.1326070291,135.08,61.66336,8.36848,62.2286222248,4.14336,1.20848,4.316,57.52,7.16,57.9639198122,0.0
2020-07-06 22:00:00,60.48736,9.62048,61.2476477524,5.96736,1.74048,6.216,54.52,7.88,55.0865210374,135.25,60.20736,9.54048,60.9585675422,5.96736,1.74048,6.216,54.24,7.8,54.7979707653,0.0
2020-07-06 22:30:00,59.42112,11.26616,60.4797144768,9.14112,2.66616,9.522,50.28,8.6,51.0101793763,135.72,59.14112,11.18616,60.1897188098,9.14112,2.66616,9.522,50.0,8.52,50.7207097742,0.0
2020-07-06 23:00:00,54.9576,16.1943,57.293918964,24.1176,7.0343,25.1225,30.84,9.16,32.1715899514,136.01,54.8376,16.1543,57.1675063498,24.1176,7.0343,25.1225,30.72,9.12,32.0451681225,0.0
2020-07-06 23:30:00,51.1312,21.7616,55.5694776654,38.1312,11.1216,39.72,13.0,10.64,16.7990952137,137.01,51.0912,21.6416,55.4857600471,38.1312,11.1216,39.72,12.96,10.52,16.6922736618,0.0
2020-07-07 00:00:00,47.38304,23.88672,53.0634325313,41.30304,12.04672,43.024,6.08,11.84,13.3098459796,137.11,47.34304,23.84672,53.0097112914,41.30304,12.04672,43.024,6.04,11.8,13.256002414,0.0
2020-07-07 00:30:00,49.00912,24.63766,54.8535152333,44.28912,12.91766,46.1345,4.72,11.72,12.6347457434,137.31,48.88912,24.55766,54.7103712202,44.28912,12.91766,46.1345,4.6,11.64,12.5159737935,0.0
2020-07-07 01:00:00,45.10416,20.86038,49.6944735665,28.18416,8.22038,29.3585,16.92,12.64,21.1200378788,137.54,45.02416,20.78038,49.588296771,28.18416,8.22038,29.3585,16.84,12.56,21.0080746381,0.0
2020-07-07 01:30:00,44.71216,20.81938,49.3216365853,27.63216,8.05938,28.7835,17.08,12.76,21.3200375234,137.49,44.67216,20.73938,49.2516371489,27.63216,8.05938,28.7835,17.04,12.68,21.2401506586,0.0
2020-07-07 02:00:00,41.68752,22.89886,47.5626651172,34.48752,10.05886,35.9245,7.2,12.84,14.7209238841,137.67,41.60752,22.85886,47.4732893431,34.48752,10.05886,35.9245,7.12,12.8,14.6469928654,0.0
2020-07-07 02:30:00,63.20464,27.62802,68.9792288059,52.48464,15.30802,54.6715,10.72,12.32,16.3309767007,137.45,63.20464,27.50802,68.9312533025,52.48464,15.30802,54.6715,10.72,12.2,16.2406403815,0.0
2020-07-07 03:00:00,42.17824,24.90532,48.9824345434,39.85824,11.62532,41.519,2.32,13.28,13.4811275493,137.73,42.13824,24.82532,48.9073387479,39.85824,11.62532,41.519,2.2800000000000002,13.2,13.3954619181,0.0
2020-07-07 03:30:00,42.5168,24.8524,49.2475386999,39.6768,11.5724,41.33,2.84,13.28,13.5802798204,137.61,42.4368,24.7724,49.138109406,39.6768,11.5724,41.33,2.76,13.2,13.4854588354,0.0
2020-07-07 04:00:00,45.5232,25.1576,52.0121771896,41.6832,12.1576,43.42,3.84,13.0,13.5552794143,137.54,45.5632,25.0776,52.0085686786,41.6832,12.1576,43.42,3.88,12.92,13.4900259451,0.0
2020-07-07 04:30:00,45.03648,25.01564,51.5176355766,41.19648,12.01564,42.913,3.84,13.0,13.5552794143,137.54,44.99648,24.93564,51.4438466155,41.19648,12.01564,42.913,3.8,12.92,13.4672343115,0.0
2020-07-07 05:00:00,42.32624,23.23682,48.2851985214,32.76624,9.55682,34.1315,9.56,13.68,16.6893978322,137.64,42.24624,23.15682,48.1765825547,32.76624,9.55682,34.1315,9.48,13.6,16.5780095307,0.0
2020-07-07 05:30:00,43.1584,21.3462,48.1488083445,27.5184,8.0262,28.665,15.64,13.32,20.5434174372,137.1,43.1184,21.3062,48.095224056,27.5184,8.0262,28.665,15.6,13.28,20.4870300434,0.0
2020-07-07 06:00:00,44.62128,19.72954,48.7884553706,22.66128,6.60954,23.6055,21.96,13.12,25.5807740305,136.99,44.54128,19.60954,48.6668232274,22.66128,6.60954,23.6055,21.88,13.0,25.4506267113,0.0
2020-07-07 06:30:00,48.56576,18.12668,51.8383021732,22.92576,6.68668,23.881,25.64,11.44,28.0763815332,136.17,48.40576,18.04668,51.6604322494,22.92576,6.68668,23.881,25.48,11.36,27.8976701536,0.0
2020-07-07 07:00:00,50.99424,15.50332,53.2988315463,19.55424,5.70332,20.369,31.44,9.8,32.9319540872,135.99,50.83424,15.46332,53.1341154231,19.55424,5.70332,20.369,31.28,9.76,32.7673007738,0.0
2020-07-07 07:30:00,53.86672,12.12946,55.2154627206,15.66672,4.56946,16.3195,38.2,7.5600000000000005,38.9408988083,135.24,53.74672,12.08946,55.0896084017,15.66672,4.56946,16.3195,38.08,7.52,38.8154196164,0.0
2020-07-07 08:00:00,56.2272,11.3096,57.3533353171,19.0272,5.5496,19.82,37.2,5.76,37.6432942235,134.73,56.1072,11.2696,57.2278059688,19.0272,5.5496,19.82,37.08,5.72,37.5185927241,0.0
2020-07-07 08:30:00,57.94928,9.84854,58.7802074907,20.18928,5.88854,21.0305,37.76,3.96,37.9670804777,135.33,57.74928,9.84854,58.5830443102,20.18928,5.88854,21.0305,37.56,3.96,37.7681770807,0.0
2020-07-07 09:00:00,59.82192,8.943060000000001,60.4866963443,20.10192,5.86306,20.9395,39.72,3.08,39.8392369405,135.28,59.58192,8.82306,60.2316493104,20.10192,5.86306,20.9395,39.48,2.96,39.5908070138,0.0
2020-07-07 09:30:00,57.7696,10.7478,58.7608874082,28.209600000000002,8.2278,29.385,29.56,2.52,29.6672209686,135.54,57.6096,10.7478,58.6035938915,28.209600000000002,8.2278,29.385,29.4,2.52,29.507802358,0.0
2020-07-07 10:00:00,55.60496,11.13478,56.7088608795,30.08496,8.77478,31.3385,25.52,2.36,25.6288899486,135.49,55.36496,11.09478,56.4656793021,30.08496,8.77478,31.3385,25.28,2.32,25.3862324893,0.0
2020-07-07 10:30:00,55.22688,10.53284,56.2223175705,29.66688,8.65284,30.903,25.56,1.88,25.629046022,135.42,55.14688,10.49284,56.1362455549,29.66688,8.65284,30.903,25.48,1.8399999999999999,25.5463500328,0.0
2020-07-07 11:00:00,58.08528,8.87154,58.7588629455,26.16528,7.63154,27.2555,31.92,1.24,31.9440761331,135.48,57.92528,8.83154,58.5946598407,26.16528,7.63154,27.2555,31.76,1.2,31.7826619401,0.0
2020-07-07 11:30:00,59.44224,7.01732,59.8550137933,22.00224,6.41732,22.919,37.44,0.6000000000000001,37.4448073837,135.38,59.28224,7.05732,59.7008353794,22.00224,6.41732,22.919,37.28,0.64,37.2854931575,0.0
2020-07-07 12:00:00,62.68624,7.07182,63.0838753046,23.28624,6.79182,24.2565,39.4,0.28,39.4009949113,135.34,62.48624,6.99182,62.8761937163,23.28624,6.79182,24.2565,39.2,0.2,39.2005102008,0.0
2020-07-07 12:30:00,65.68384,7.29612,66.0878219054,23.64384,6.89612,24.629,42.04,0.4,42.0419029065,135.42,65.52384,7.29612,65.9288023204,23.64384,6.89612,24.629,41.88,0.4,41.8819101761,0.0
2020-07-07 13:00:00,65.8584,5.2187,66.0648445109,15.6984,4.5786999999999995,16.3525,50.16,0.64,50.1640827685,135.5,65.6584,5.2187,65.8654713811,15.6984,4.5786999999999995,16.3525,49.96,0.64,49.9640991113,0.0
2020-07-07 13:30:00,68.17568,5.17624,68.3719006903,14.45568,4.21624,15.058,53.72,0.96,53.7285771261,135.72,67.89568,5.09624,68.0866728868,14.45568,4.21624,15.058,53.44,0.88,53.4472450179,0.0
2020-07-07 14:00:00,67.75504,8.84022,68.3293124146,25.23504,7.36022,26.2865,42.52,1.48,42.5457494939,136.22,67.47504,8.80022,68.0464906887,25.23504,7.36022,26.2865,42.24,1.44,42.2645383271,0.0
2020-07-07 14:30:00,66.64896,6.88928,67.0040748612,19.36896,5.64928,20.176,47.28,1.24,47.2962577801,136.14,66.44896,6.84928,66.8010248544,19.36896,5.64928,20.176,47.08,1.2,47.0952906351,0.0
2020-07-07 15:00:00,67.82976,7.10368,68.2007229522,19.82976,5.78368,20.656,48.0,1.32,48.0181465698,136.24,67.62976,7.10368,68.0018139993,19.82976,5.78368,20.656,47.8,1.32,47.818222468,0.0
2020-07-07 15:30:00,69.38224,5.94482,69.6364567755,15.58224,4.54482,16.2315,53.8,1.4,53.8182125307,136.43,69.18224,5.90482,69.4337758634,15.58224,4.54482,16.2315,53.6,1.3599999999999999,53.6172509553,0.0
2020-07-07 16:00:00,71.188,4.2115,71.3124678878,11.148,3.2515,11.6125,60.04,0.96,60.0476743929,136.4,70.868,4.1315,70.9883280283,11.148,3.2515,11.6125,59.72,0.88,59.7264832382,0.0
2020-07-07 16:30:00,75.0856,3.8933,75.1864689439,10.6056,3.0933,11.0475,64.48,0.8,64.4849625882,136.45,74.5656,3.8533,74.6650964256,10.6056,3.0933,11.0475,63.96,0.76,63.9645151627,0.0
2020-07-07 17:00:00,80.13056,4.33308,80.2476306703,12.25056,3.57308,12.761,67.88,0.76,67.8842544336,136.33,79.77056,4.29308,79.8859986393,12.25056,3.57308,12.761,67.52,0.72,67.5238387534,0.0
2020-07-07 17:30:00,82.56048,3.46514,82.6331655756,9.00048,2.62514,9.3755,73.56,0.84,73.5647959285,135.87,82.16048,3.42514,82.2318433324,9.00048,2.62514,9.3755,73.16,0.8,73.1643738441,0.0
2020-07-07 18:00:00,80.10656,5.02108,80.2637664167,8.98656,2.62108,9.361,71.12,2.4,71.160483416,135.8,79.86656,4.94108,80.0192581683,8.98656,2.62108,9.361,70.88,2.32,70.9179582334,0.0
2020-07-07 18:30:00,76.19168,7.12924,76.524493884,10.59168,3.08924,11.033,65.6,4.04,65.7242847051,135.87,75.83168,7.08924,76.1623333112,10.59168,3.08924,11.033,65.24,4.0,65.3625091318,0.0
2020-07-07 19:00:00,75.79216,6.61438,76.0802309424,7.59216,2.2143800000000002,7.9085,68.2,4.4,68.3417880948,135.45,75.43216,6.5343800000000005,75.714654356,7.59216,2.2143800000000002,7.9085,67.84,4.32,67.9774080118,0.0
2020-07-07 19:30:00,72.6112,7.5766,73.005419203,7.0512,2.0566,7.345,65.56,5.52,65.7919751945,135.1,72.2912,7.4966,72.6788594366,7.0512,2.0566,7.345,65.24,5.44,65.4664127626,0.0
2020-07-07 20:00:00,69.9672,8.1971,70.4457346065,4.9272,1.4371,5.1325,65.04,6.76,65.3903601458,135.49,69.7272,8.1571,70.2027114879,4.9272,1.4371,5.1325,64.8,6.72,65.1475126156,0.0
2020-07-07 20:30:00,69.76912,8.24266,70.2543347378,5.76912,1.68266,6.0095,64.0,6.5600000000000005,64.3353215582,135.16,69.36912,8.16266,69.847718845,5.76912,1.68266,6.0095,63.6,6.48,63.9292609061,0.0
2020-07-07 21:00:00,68.02496,8.51728,68.5561028764,5.06496,1.47728,5.276,62.96,7.04,63.3523732784,135.14,67.74496,8.43728,68.2683477111,5.06496,1.47728,5.276,62.68,6.96,63.0652360655,0.0
2020-07-07 21:30:00,67.55664,8.81902,68.1298372363,5.27664,1.53902,5.4965,62.28,7.28,62.7040413371,135.14,67.31664,8.73902,67.8815180403,5.27664,1.53902,5.4965,62.04,7.2,62.4563975906,0.0
2020-07-07 22:00:00,65.71712,9.13916,66.3495599578,4.31712,1.25916,4.497,61.4,7.88,61.9035895567,135.42,65.51712,9.05916,66.1404671362,4.31712,1.25916,4.497,61.2,7.8,61.6950565281,0.0
2020-07-07 22:30:00,62.06208,9.88144,62.843811393,3.98208,1.16144,4.148,58.08,8.72,58.730952657,135.75,61.70208,9.76144,62.469451632,3.98208,1.16144,4.148,57.72,8.6,58.357162371,0.0
2020-07-07 23:00:00,57.58096,11.16778,58.6539535296,5.10096,1.48778,5.3135,52.48,9.68,53.3652771004,136.05,57.22096,11.08778,58.285308,5.10096,1.48778,5.3135,52.12,9.6,52.9967395224,0.0
2020-07-07 23:30:00,53.59168,12.94924,55.1339367522,6.27168,1.82924,6.533,47.32,11.12,48.6090197391,136.65,53.31168,12.82924,54.8336085207,6.27168,1.82924,6.533,47.04,11.0,48.3090219317,0.0
2020-07-08 00:00:00,49.39104,14.91572,51.5941230704,7.39104,2.15572,7.699,42.0,12.76,43.8955305242,137.11,49.23104,14.83572,51.4178362769,7.39104,2.15572,7.699,41.84,12.68,43.7191948691,0.0
2020-07-08 00:30:00,47.008,14.859,49.3005268227,6.648,1.939,6.925,40.36,12.92,42.3775412217,136.87,46.848,14.819,49.1359121723,6.648,1.939,6.925,40.2,12.88,42.2129648331,0.0
2020-07-08 01:00:00,45.56224,14.48732,47.8100424032,4.00224,1.1673200000000001,4.169,41.56,13.32,43.6423647389,136.82,45.28224,14.36732,47.5068536466,4.00224,1.1673200000000001,4.169,41.28,13.2,43.3391093586,0.0
2020-07-08 01:30:00,45.75664,14.13402,47.8898801987,2.5166399999999998,0.73402,2.6215,43.24,13.4,45.2687265118,136.9,45.59664,14.05402,47.7134054271,2.5166399999999998,0.73402,2.6215,43.08,13.32,45.092225494,0.0
2020-07-08 02:00:00,47.29456,13.83258,49.2759137414,2.85456,0.8325800000000001,2.9735,44.44,13.0,46.3024146239,136.93,47.01456,13.71258,48.9735,2.85456,0.8325800000000001,2.9735,44.16,12.88,46.0,0.0
2020-07-08 02:30:00,47.37632,14.26476,49.4772581556,2.41632,0.70476,2.517,44.96,13.56,46.9603577499,137.26,47.21632,14.18476,49.300996852,2.41632,0.70476,2.517,44.8,13.48,46.7840827633,0.0
2020-07-08 03:00:00,46.04496,14.64478,48.3177806056,3.44496,1.00478,3.5885,42.6,13.64,44.7304102373,137.39,45.88496,14.56478,48.1410674025,3.44496,1.00478,3.5885,42.44,13.56,44.5536440709,0.0
2020-07-08 03:30:00,45.45216,14.38688,47.6747434686,2.97216,0.8668800000000001,3.096,42.48,13.52,44.579600716,137.07,45.21216,14.22688,47.3977164682,2.97216,0.8668800000000001,3.096,42.24,13.36,44.3024513994,0.0
2020-07-08 04:00:00,45.72512,14.23316,47.889137,2.44512,0.71316,2.547,43.28,13.52,45.3425716077,137.11,45.56512,14.15316,47.7125989504,2.44512,0.71316,2.547,43.12,13.44,45.1660049152,0.0
2020-07-08 04:30:00,45.38736,14.17298,47.5487729584,2.78736,0.81298,2.9035,42.6,13.36,44.6458239928,136.41,45.22736,14.09298,47.3722089188,2.78736,0.81298,2.9035,42.44,13.28,44.4692253137,0.0
2020-07-08 05:00:00,44.34544,14.58742,46.6830897762,3.38544,0.9874200000000001,3.5265,40.96,13.6,43.1587951639,136.46,44.22544,14.54742,46.5565996594,3.38544,0.9874200000000001,3.5265,40.84,13.56,43.0323041447,0.0
2020-07-08 05:30:00,44.9736,15.2023,47.4735149557,5.4936,1.6023,5.7225,39.48,13.6,41.7568006437,136.16,44.8136,15.1223,47.2963286339,5.4936,1.6023,5.7225,39.32,13.52,41.5794757062,0.0
2020-07-08 06:00:00,46.64816,15.67238,49.210510323,7.92816,2.31238,8.2585,38.72,13.36,40.9600781249,136.25,46.56816,15.59238,49.1092235721,7.92816,2.31238,8.2585,38.64,13.28,40.8583895914,0.0
2020-07-08 06:30:00,51.35168,15.66924,53.6891061669,13.95168,4.06924,14.533,37.4,11.6,39.1576301632,136.3,51.11168,15.58924,53.4362071652,13.95168,4.06924,14.533,37.16,11.52,38.9047040858,0.0
2020-07-08 07:00:00,54.41712,15.99166,56.7182169911,21.77712,6.35166,22.6845,32.64,9.64,34.0337949691,136.36,54.33712,15.95166,56.6301868852,21.77712,6.35166,22.6845,32.56,9.6,33.9457449469,0.0
2020-07-08 07:30:00,58.84048,14.58014,60.6199848981,24.48048,7.14014,25.5005,34.36,7.44,35.1562682889,135.94,58.64048,14.50014,60.4066217782,24.48048,7.14014,25.5005,34.16,7.36,34.9438864467,0.0
2020-07-08 08:00:00,63.6584,11.2637,64.6472182561,22.2984,6.5037,23.2275,41.36,4.76,41.633006137,135.43,63.5384,11.2637,64.5290571158,22.2984,6.5037,23.2275,41.24,4.76,41.5137952975,0.0
2020-07-08 08:30:00,65.83936,10.31148,66.6419383347,22.59936,6.59148,23.541,43.24,3.7199999999999998,43.3997235014,135.43,65.63936,10.27148,66.4381583324,22.59936,6.59148,23.541,43.04,3.68,43.1970369354,0.0
2020-07-08 09:00:00,66.66256,11.58158,67.6611402583,30.38256,8.86158,31.6485,36.28,2.7199999999999998,36.3818196356,135.43,66.34256,11.50158,67.3321736605,30.38256,8.86158,31.6485,35.96,2.64,36.0567774489,0.0
2020-07-08 09:30:00,66.81936,10.75898,67.6800008972,29.61936,8.63898,30.8535,37.2,2.12,37.2603596333,135.29,66.49936,10.67898,67.3513585182,29.61936,8.63898,30.8535,36.88,2.04,36.9363777325,0.0
2020-07-08 10:00:00,66.316,10.6555,67.1665953897,28.716,8.3755,29.9125,37.6,2.2800000000000002,37.6690642305,135.36,66.156,10.6555,67.0086264316,28.716,8.3755,29.9125,37.44,2.2800000000000002,37.5093588322,0.0
2020-07-08 10:30:00,65.61392,10.49406,66.4478125528,27.61392,8.05406,28.7645,38.0,2.44,38.0782562626,135.39,65.29392,10.37406,66.112911824,27.61392,8.05406,28.7645,37.68,2.32,37.7513549426,0.0
2020-07-08 11:00:00,65.91568,9.88374,66.65257074,26.75568,7.80374,27.8705,39.16,2.08,39.2152011343,135.39,65.71568,9.88374,66.4547884975,26.75568,7.80374,27.8705,38.96,2.08,39.0154841057,0.0
2020-07-08 11:30:00,65.2824,8.5507,65.8400047103,24.2424,7.0707,25.2525,41.04,1.48,41.0666774892,135.26,65.1224,8.5107,65.6761676428,24.2424,7.0707,25.2525,40.88,1.44,40.9053541728,0.0
2020-07-08 12:00:00,65.46048,8.60764,66.0239797967,24.30048,7.08764,25.313,41.16,1.52,41.1880565213,135.26,65.18048,8.56764,65.7411547526,24.30048,7.08764,25.313,40.88,1.48,40.9067818338,0.0
2020-07-08 12:30:00,64.96,9.04,65.5859985058,24.0,7.0,25.0,40.96,2.04,41.0107693173,135.55,64.8,9.0,65.4220146434,24.0,7.0,25.0,40.8,2.0,40.8489901956,0.0
2020-07-08 13:00:00,61.9224,9.0907,62.5861362304,22.8024,6.6507000000000005,23.7525,39.12,2.44,39.1960202061,135.59,61.6424,9.0107,62.2974974798,22.8024,6.6507000000000005,23.7525,38.84,2.36,38.911633222,0.0
2020-07-08 13:30:00,63.47936,9.60148,64.2013828839,23.31936,6.80148,24.291,40.16,2.8,40.2574912283,135.48,63.31936,9.56148,64.0372020829,23.31936,6.80148,24.291,40.0,2.76,40.0951069334,0.0
2020-07-08 14:00:00,63.2312,9.3091,63.9127842943,22.5912,6.5891,23.5325,40.64,2.7199999999999998,40.7309219144,135.48,62.9112,9.2291,63.5845529374,22.5912,6.5891,23.5325,40.32,2.64,40.4063361368,0.0
2020-07-08 14:30:00,64.7528,8.6729,65.3310362864,22.1928,6.4729,23.1175,42.56,2.2,42.6168229693,135.37,64.6328,8.6329,65.2067925775,22.1928,6.4729,23.1175,42.44,2.16,42.4949314625,0.0
2020-07-08 15:00:00,63.34624,8.60432,63.9279316481,21.54624,6.28432,22.444,41.8,2.32,41.8643332683,135.59,63.14624,8.60432,63.7297571688,21.54624,6.28432,22.444,41.6,2.32,41.6646420841,0.0
2020-07-08 15:30:00,63.93232,8.79026,64.5337912372,20.81232,6.07026,21.6795,43.12,2.7199999999999998,43.2057033272,135.66,63.69232,8.75026,64.2905800024,20.81232,6.07026,21.6795,42.88,2.68,42.9636683722,0.0
2020-07-08 16:00:00,65.2776,8.9393,65.8868434989,21.5976,6.2993,22.4975,43.68,2.64,43.7597074945,135.61,65.1176,8.8993,65.7228983707,21.5976,6.2993,22.4975,43.52,2.6,43.597596264,0.0
2020-07-08 16:30:00,67.54832,8.34826,68.0622434236,19.70832,5.74826,20.5295,47.84,2.6,47.910600079700004,135.52,67.34832,8.30826,67.8588490254,19.70832,5.74826,20.5295,47.64,2.56,47.7087329532,0.0
2020-07-08 17:00:00,73.52064,9.07852,74.0790390826,22.76064,6.63852,23.709,50.76,2.44,50.8186107642,135.31,73.36064,9.07852,73.9202477444,22.76064,6.63852,23.709,50.6,2.44,50.6587958799,0.0
2020-07-08 17:30:00,76.67008,7.73044,77.058814355,17.59008,5.13044,18.323,59.08,2.6,59.1371828886,135.17,76.43008,7.65044,76.8120196389,17.59008,5.13044,18.323,58.84,2.52,58.8939385676,0.0
2020-07-08 18:00:00,76.42272,8.37496,76.8802451037,16.78272,4.89496,17.482,59.64,3.48,59.7414429019,135.0,75.98272,8.33496,76.4385066364,16.78272,4.89496,17.482,59.2,3.44,59.2998617199,0.0
2020-07-08 18:30:00,76.76224,8.87232,77.2732783826,16.84224,4.91232,17.544,59.92,3.96,60.0507119025,134.85,76.56224,8.79232,77.0654363823,16.84224,4.91232,17.544,59.72,3.88,59.845908799200004,0.0
2020-07-08 19:00:00,75.7504,9.3322,76.3230833824,17.8704,5.2122,18.615,57.88,4.12,58.0264491417,135.08,75.3904,9.3322,75.96579736300001,17.8704,5.2122,18.615,57.52,4.12,57.6673633869,0.0
2020-07-08 19:30:00,74.24576,10.75668,75.0209240319,19.32576,5.63668,20.131,54.92,5.12,55.1581435511,135.05,74.08576,10.71668,74.8568438087,19.32576,5.63668,20.131,54.76,5.08,54.9951270569,0.0
2020-07-08 20:00:00,70.72528,13.67654,72.0354980371,24.12528,7.03654,25.1305,46.6,6.64,47.0706872693,135.66,70.44528,13.55654,71.7378369555,24.12528,7.03654,25.1305,46.32,6.52,46.7766266419,0.0
2020-07-08 20:30:00,70.83536,13.45198,72.1013452874,23.35536,6.81198,24.3285,47.48,6.64,47.9420483501,135.48,70.55536,13.41198,71.8187999917,23.35536,6.81198,24.3285,47.2,6.6,47.6592068755,0.0
2020-07-08 21:00:00,67.24592,13.94006,68.6756072376,22.28592,6.50006,23.2145,44.96,7.44,45.5714296462,135.56,67.08592,13.90006,68.5108190744,22.28592,6.50006,23.2145,44.8,7.4,45.4070479111,0.0
2020-07-08 21:30:00,66.58384,14.863620000000001,68.2226864661,24.90384,7.26362,25.9415,41.68,7.6,42.3672326214,135.28,66.34384,14.82362,67.9797382744,24.90384,7.26362,25.9415,41.44,7.5600000000000005,42.123950432,0.0
2020-07-08 22:00:00,64.87632,15.12726,66.6165962193,23.47632,6.84726,24.4545,41.4,8.28,42.2198815725,135.56,64.55632,15.00726,66.2777210279,23.47632,6.84726,24.4545,41.08,8.16,41.8825978182,0.0
2020-07-08 22:30:00,61.30368,16.73524,63.5469073945,25.42368,7.41524,26.483,35.88,9.32,37.0707000204,135.8,61.18368,16.65524,63.4100916085,25.42368,7.41524,26.483,35.76,9.24,36.9344717033,0.0
2020-07-08 23:00:00,57.052,16.1885,59.3042851424,21.492,6.2685,22.3875,35.56,9.92,36.9177464101,136.09,56.852,16.0685,59.0791553448,21.492,6.2685,22.3875,35.36,9.8,36.6929093968,0.0
2020-07-08 23:30:00,52.01568,18.65124,55.2584809726,26.09568,7.6112400000000004,27.183,25.92,11.04,28.1731787344,136.49,51.93568,18.61124,55.1696756507,26.09568,7.6112400000000004,27.183,25.84,11.0,28.0839028627,0.0
2020-07-09 00:00:00,48.47744,21.23592,52.9247247248,31.11744,9.07592,32.414,17.36,12.16,21.1951692609,136.96,48.43744,21.19592,52.8720400439,31.11744,9.07592,32.414,17.32,12.12,21.1394607311,0.0
2020-07-09 00:30:00,46.53072,22.15146,51.5344067963,34.53072,10.07146,35.9695,12.0,12.08,17.0272252584,137.16,46.53072,22.11146,51.5172259254,34.53072,10.07146,35.9695,12.0,12.04,16.9988705507,0.0
2020-07-09 01:00:00,45.59232,22.21776,50.7177336087,34.07232,9.93776,35.492,11.52,12.28,16.8377195606,137.24,45.51232,22.13776,50.610786297,34.07232,9.93776,35.492,11.44,12.2,16.7246405044,0.0
2020-07-09 01:30:00,45.38352,24.23686,51.4498714308,38.66352,11.27686,40.2745,6.72,12.96,14.5986300727,137.71,45.42352,24.19686,51.4663404863,38.66352,11.27686,40.2745,6.76,12.92,14.5816322817,0.0
2020-07-09 02:00:00,47.25776,25.69518,53.7916178921,43.93776,12.81518,45.7685,3.32,12.88,13.3010074806,137.89,47.21776,25.65518,53.7373717282,43.93776,12.81518,45.7685,3.2800000000000002,12.84,13.2523205515,0.0
2020-07-09 02:30:00,51.9384,26.6737,58.3873587881,48.9384,14.2737,50.9775,3.0,12.4,12.7577427471,137.35,51.9384,26.5937,58.3508549573,48.9384,14.2737,50.9775,3.0,12.32,12.68,0.0
2020-07-09 03:00:00,66.19696,27.74578,71.7764990861,55.35696,16.14578,57.6635,10.84,11.6,15.8765739377,137.35,66.07696,27.62578,71.6194691648,55.35696,16.14578,57.6635,10.72,11.48,15.7069666072,0.0
2020-07-09 03:30:00,54.77072,26.37146,60.7888614127,49.41072,14.41146,51.4695,5.36,11.96,13.1061512276,137.51,54.77072,26.33146,60.7715192755,49.41072,14.41146,51.4695,5.36,11.92,13.0696595212,0.0
2020-07-09 04:00:00,45.33392,22.16406,50.4619644708,32.65392,9.52406,34.0145,12.68,12.64,17.9039660411,137.56,45.25392,22.08406,50.3549697791,32.65392,9.52406,34.0145,12.6,12.56,17.7908290982,0.0
2020-07-09 04:30:00,44.32096,18.37528,47.9791455781,19.80096,5.77528,20.626,24.52,12.6,27.5679233893,137.38,44.28096,18.29528,47.9115924261,19.80096,5.77528,20.626,24.48,12.52,27.4958324115,0.0
2020-07-09 05:00:00,44.07232,16.49776,47.0589574385,13.91232,4.05776,14.492,30.16,12.44,32.6248249037,137.31,44.03232,16.41776,46.9934894214,13.91232,4.05776,14.492,30.12,12.36,32.5573954732,0.0
2020-07-09 05:30:00,44.68672,19.19196,48.63367427,24.24672,7.07196,25.257,20.44,12.12,23.7631647724,137.09,44.64672,19.15196,48.5811401534,24.24672,7.07196,25.257,20.4,12.08,23.7083613942,0.0
2020-07-09 06:00:00,46.03488,21.91684,50.985861297,36.19488,10.55684,37.703,9.84,11.36,15.0291450189,136.75,45.99488,21.83684,50.9153863523,36.19488,10.55684,37.703,9.8,11.28,14.942503137,0.0
2020-07-09 06:30:00,50.54256,21.15658,54.7918903548,40.58256,11.83658,42.2735,9.96,9.32,13.640527849,136.11,50.50256,21.07658,54.724133534,40.58256,11.83658,42.2735,9.92,9.24,13.5566957626,0.0
2020-07-09 07:00:00,54.5832,16.8901,57.1366887407,32.2632,9.4101,33.6075,22.32,7.48,23.5400254885,135.93,54.5432,16.8501,57.0866581282,32.2632,9.4101,33.6075,22.28,7.44,23.4894018655,0.0
2020-07-09 07:30:00,59.1672,15.2921,61.1114218314,31.4472,9.1721,32.7575,27.72,6.12,28.3875465654,135.8,59.0872,15.2121,61.0139753684,31.4472,9.1721,32.7575,27.64,6.04,28.2922462876,0.0
2020-07-09 08:00:00,63.30416,14.94038,65.0433057881,36.82416,10.74038,38.3585,26.48,4.2,26.8110126627,135.31,63.26416,14.94038,65.0043759685,36.82416,10.74038,38.3585,26.44,4.2,26.7715072418,0.0
2020-07-09 08:30:00,67.75408,13.94494,69.174248881,39.99408,11.66494,41.6605,27.76,2.2800000000000002,27.853473751,135.09,67.71408,13.90494,69.1270134365,39.99408,11.66494,41.6605,27.72,2.24,27.8103577827,0.0
2020-07-09 09:00:00,68.15232,12.59276,69.3059616902,35.63232,10.39276,37.117,32.52,2.2,32.5943307954,135.02,67.87232,12.51276,69.0160922177,35.63232,10.39276,37.117,32.24,2.12,32.3096270483,0.0
2020-07-09 09:30:00,66.28688,11.07534,67.2057558268,29.60688,8.63534,30.8405,36.68,2.44,36.761066361,135.18,66.12688,11.07534,67.0479486237,29.60688,8.63534,30.8405,36.52,2.44,36.6014207375,0.0
2020-07-09 10:00:00,66.56304,13.30422,67.879603445,41.36304,12.06422,43.0865,25.2,1.24,25.2304894919,135.18,66.44304,13.30422,67.7619349949,41.36304,12.06422,43.0865,25.08,1.24,25.1106351971,0.0
2020-07-09 10:30:00,67.9728,12.8054,69.1684885551,41.5728,12.1254,43.305,26.4,0.68,26.4087561237,135.33,67.8528,12.7654,69.0431597264,41.5728,12.1254,43.305,26.28,0.64,26.2877918434,0.0
2020-07-09 11:00:00,66.94624,15.50932,68.7192699103,51.66624,15.06932,53.819,15.28,0.44,15.2863337658,135.29,66.82624,15.38932,68.575341943,51.66624,15.06932,53.819,15.16,0.32,15.1633769326,0.0
2020-07-09 11:30:00,78.91136,23.11748,82.227857923,72.95136,21.27748,75.991,5.96,1.8399999999999999,6.2375636269,134.73,78.83136,23.07748,82.1398405319,72.95136,21.27748,75.991,5.88,1.8,6.1493414282,0.0
2020-07-09 12:00:00,97.33984,27.60912,101.1795827151,83.13984,24.24912,86.604,14.2,3.36,14.5921074557,134.88,97.33984,27.64912,101.1905049301,83.13984,24.24912,86.604,14.2,3.4,14.6013697988,0.0
2020-07-09 12:30:00,89.67232,26.06776,93.3844370631,79.91232,23.307760000000002,83.242,9.76,2.76,10.1427412468,135.13,89.75232,26.02776,93.450110947,79.91232,23.307760000000002,83.242,9.84,2.7199999999999998,10.2090156235,0.0
2020-07-09 13:00:00,70.22704,18.65622,72.6628632236,61.90704,18.05622,64.4865,8.32,0.6000000000000001,8.3416065599,135.42,70.14704,18.69622,72.595839158,61.90704,18.05622,64.4865,8.24,0.64,8.2648169974,0.0
2020-07-09 13:30:00,69.37312,16.37716,71.2800192775,54.09312,15.77716,56.347,15.28,0.6000000000000001,15.2917755673,135.6,69.25312,16.33716,71.1540401284,54.09312,15.77716,56.347,15.16,0.56,15.170339482,0.0
2020-07-09 14:00:00,69.21264,15.23702,70.8699958674,50.73264,14.79702,52.8465,18.48,0.44,18.4852373531,135.7,69.01264,15.23702,70.6746861206,50.73264,14.79702,52.8465,18.28,0.44,18.285294638,0.0
2020-07-09 14:30:00,70.49088,14.64484,71.9960797669,49.25088,14.364840000000001,51.303,21.24,0.28,21.2418454942,135.7,70.29088,14.56484,71.7839980455,49.25088,14.364840000000001,51.303,21.04,0.2,21.0409505489,0.0
2020-07-09 15:00:00,70.26944,13.73192,71.5986021148,45.70944,13.33192,47.614,24.56,0.4,24.563257113,135.84,69.98944,13.65192,71.3084611473,45.70944,13.33192,47.614,24.28,0.32,24.2821086399,0.0
2020-07-09 15:30:00,70.17376,13.62568,71.4843741527,43.01376,12.54568,44.806,27.16,1.08,27.1814642726,136.01,69.97376,13.58568,71.2804165925,43.01376,12.54568,44.806,26.96,1.04,26.9800518902,0.0
2020-07-09 16:00:00,72.64688,13.50034,73.8906513292,43.40688,12.66034,45.2155,29.24,0.84,29.2520631751,136.01,72.52688,13.50034,73.7726744984,43.40688,12.66034,45.2155,29.12,0.84,29.1321128654,0.0
2020-07-09 16:30:00,74.83024,12.08382,75.7996274678,38.55024,11.24382,40.1565,36.28,0.84,36.2897230631,136.12,74.67024,12.04382,75.6352982532,38.55024,11.24382,40.1565,36.12,0.8,36.1288582715,0.0
2020-07-09 17:00:00,76.35472,11.233460000000001,77.1766408303,34.67472,10.11346,36.1195,41.68,1.12,41.6950452692,135.92,76.11472,11.15346,76.9275650898,34.67472,10.11346,36.1195,41.44,1.04,41.4530481388,0.0
2020-07-09 17:30:00,78.33408,12.22244,79.2818776834,34.77408,10.14244,36.223,43.56,2.08,43.6096319636,135.79,78.05408,12.22244,79.005236815,34.77408,10.14244,36.223,43.28,2.08,43.3299526886,0.0
2020-07-09 18:00:00,79.56064,11.87852,80.4424929661,31.40064,9.15852,32.709,48.16,2.7199999999999998,48.2367494759,135.79,79.40064,11.83852,80.2783419622,31.40064,9.15852,32.709,48.0,2.68,48.0747584497,0.0
2020-07-09 18:30:00,78.71168,12.63424,79.7192109143,30.15168,8.79424,31.408,48.56,3.84,48.7115920495,135.91,78.55168,12.63424,79.5612371146,30.15168,8.79424,31.408,48.4,3.84,48.552091613,0.0
2020-07-09 19:00:00,75.83136,14.05248,77.1224179704,33.23136,9.69248,34.616,42.6,4.36,42.8225361229,135.82,75.67136,13.972480000000001,76.9505355511,33.23136,9.69248,34.616,42.44,4.28,42.6552693111,0.0
2020-07-09 19:30:00,73.66992,15.83706,75.3529666453,36.46992,10.63706,37.9895,37.2,5.2,37.5616826034,135.71,73.58992,15.79706,75.2663499198,36.46992,10.63706,37.9895,37.12,5.16,37.4769262347,0.0
2020-07-09 20:00:00,70.88496,16.75478,72.8381782244,36.32496,10.59478,37.8385,34.56,6.16,35.1046891455,136.01,70.48496,16.71478,72.4397229195,36.32496,10.59478,37.8385,34.16,6.12,34.7038902718,0.0
2020-07-09 20:30:00,69.30624,16.58932,71.2640192594,33.42624,9.74932,34.819,35.88,6.84,36.5261550125,135.75,69.02624,16.46932,70.963795768,33.42624,9.74932,34.819,35.6,6.72,36.2286958087,0.0
2020-07-09 21:00:00,67.42288,15.16334,69.1069578802,26.34288,7.68334,27.4405,41.08,7.48,41.7554403641,135.69,67.18288,15.08334,68.8552576834,26.34288,7.68334,27.4405,40.84,7.4,41.5050069269,0.0
2020-07-09 21:30:00,67.15952,14.64486,68.7377120004,23.87952,6.96486,24.8745,43.28,7.68,43.9561235779,135.59,66.99952,14.60486,68.5728635529,23.87952,6.96486,24.8745,43.12,7.64,43.7915973675,0.0
2020-07-09 22:00:00,65.6448,14.8464,67.3027143583,21.9648,6.4064,22.88,43.68,8.44,44.4879309476,135.89,65.4048,14.7264,67.0421861219,21.9648,6.4064,22.88,43.44,8.32,44.2295828603,0.0
2020-07-09 22:30:00,62.23104,14.74572,63.9541914013,20.11104,5.86572,20.949,42.12,8.88,43.04589179,136.39,61.91104,14.66572,63.6243681069,20.11104,5.86572,20.949,41.8,8.8,42.7162732457,0.0
2020-07-09 23:00:00,57.44336,16.15598,59.6720646354,20.28336,5.91598,21.1285,37.16,10.24,38.5450801011,136.41,57.36336,16.07598,59.573418598,20.28336,5.91598,21.1285,37.08,10.16,38.4467423848,0.0
2020-07-09 23:30:00,51.59936,17.57648,54.5107934413,20.07936,5.85648,20.916,31.52,11.72,33.6283927656,136.08,51.39936,17.49648,54.2956814194,20.07936,5.85648,20.916,31.32,11.64,33.4130513423,0.0
2020-07-10 00:00:00,47.22832,18.24826,50.6311485456,20.18832,5.88826,21.0295,27.04,12.36,29.7309804749,136.16,47.06832,18.16826,50.4530714531,20.18832,5.88826,21.0295,26.88,12.28,29.5522046555,0.0
2020-07-10 00:30:00,45.78752,17.76136,49.11173889,17.14752,5.00136,17.862,28.64,12.76,31.3539024684,136.44,45.54752,17.64136,48.8445919299,17.14752,5.00136,17.862,28.4,12.64,31.0858424367,0.0
2020-07-10 01:00:00,45.16832,18.18076,48.6900109448,17.48832,5.10076,18.217,27.68,13.08,30.6148460718,136.19,45.08832,18.10076,48.5859456325,17.48832,5.10076,18.217,27.6,13.0,30.5083595101,0.0
2020-07-10 01:30:00,46.02256,17.11158,49.100735219,12.86256,3.75158,13.3985,33.16,13.36,35.7501776219,136.65,45.90256,16.99158,48.9464892045,12.86256,3.75158,13.3985,33.04,13.24,35.594089397,0.0
2020-07-10 02:00:00,46.2856,16.0533,48.990460380100004,9.6456,2.8133,10.0475,36.64,13.24,38.9587884822,136.88,46.0456,15.9333,48.7244017742,9.6456,2.8133,10.0475,36.4,13.12,38.6923041444,0.0
2020-07-10 02:30:00,45.87488,17.62184,49.1429940073,13.51488,3.94184,14.078,32.36,13.68,35.1327767192,137.11,45.83488,17.58184,49.0913161608,13.51488,3.94184,14.078,32.32,13.64,35.0803648784,0.0
2020-07-10 03:00:00,44.97664,18.10652,48.4844739293,15.17664,4.42652,15.809,29.8,13.68,32.7899740775,136.95,44.81664,18.02652,48.3061760461,15.17664,4.42652,15.809,29.64,13.6,32.6111882642,0.0
2020-07-10 03:30:00,45.59872,16.33796,48.4373017684,9.79872,2.8579600000000003,10.207,35.8,13.48,38.2537632136,136.64,45.43872,16.21796,48.246238214,9.79872,2.8579600000000003,10.207,35.64,13.36,38.0617813561,0.0
2020-07-10 04:00:00,45.41872,15.87046,48.1116579121,9.01872,2.6304600000000002,9.3945,36.4,13.24,38.733158921,136.69,45.29872,15.83046,47.9851799773,9.01872,2.6304600000000002,9.3945,36.28,13.2,38.6067144419,0.0
2020-07-10 04:30:00,44.98544,16.32242,47.8551063801,9.74544,2.84242,10.1515,35.24,13.48,37.7302001055,136.49,44.90544,16.24242,47.7526412783,9.74544,2.84242,10.1515,35.16,13.4,37.6269265288,0.0
2020-07-10 05:00:00,43.87824,16.44782,46.8596919351,9.07824,2.6478200000000003,9.4565,34.8,13.8,37.4363459755,136.54,43.79824,16.40782,46.7707428234,9.07824,2.6478200000000003,9.4565,34.72,13.76,37.3472355068,0.0
2020-07-10 05:30:00,44.84736,15.78048,47.542709725,6.92736,2.02048,7.216,37.92,13.76,40.3393604312,136.5,44.76736,15.70048,47.4407166219,6.92736,2.02048,7.216,37.84,13.68,40.2368984888,0.0
2020-07-10 06:00:00,45.68768,15.32724,48.1901275138,6.60768,1.92724,6.883,39.08,13.4,41.3135135277,136.38,45.56768,15.28724,48.0636366435,6.60768,1.92724,6.883,38.96,13.36,41.1870270838,0.0
2020-07-10 06:30:00,50.51328,13.67804,52.3324013838,8.63328,2.51804,8.993,41.88,11.16,43.3414351401,135.92,50.43328,13.59804,52.2343031293,8.63328,2.51804,8.993,41.8,11.08,43.2435706204,0.0
2020-07-10 07:00:00,53.92128,12.96704,55.4585301212,11.681280000000001,3.40704,12.168,42.24,9.56,43.3083271439,135.7,53.76128,12.92704,55.293612564200004,11.681280000000001,3.40704,12.168,42.08,9.52,43.1434444615,0.0
2020-07-10 07:30:00,57.772,11.3235,58.8712632466,11.532,3.3635,12.0125,46.24,7.96,46.9201364022,135.55,57.532,11.2435,58.6203660535,11.532,3.3635,12.0125,46.0,7.88,46.6700589243,0.0
2020-07-10 08:00:00,62.19312,9.46466,62.909172338,12.15312,3.54466,12.6595,50.04,5.92,50.3889670464,135.12,61.91312,9.34466,62.6143521778,12.15312,3.54466,12.6595,49.76,5.8,50.0968821385,0.0
2020-07-10 08:30:00,63.57824,8.29532,64.117118895,14.17824,4.13532,14.769,49.4,4.16,49.5748484617,135.34,63.33824,8.25532,63.8739614757,14.17824,4.13532,14.769,49.16,4.12,49.3323423324,0.0
2020-07-10 09:00:00,63.85248,7.65864,64.3101389269,14.05248,4.09864,14.638,49.8,3.56,49.9270828309,135.25,63.61248,7.61864,64.0670842727,14.05248,4.09864,14.638,49.56,3.52,49.6848467845,0.0
2020-07-10 09:30:00,65.924,7.2695,66.3235961499,16.284,4.7495,16.9625,49.64,2.52,49.7039233864,135.18,65.644,7.2695,66.0452902655,16.284,4.7495,16.9625,49.36,2.52,49.4242855285,0.0
2020-07-10 10:00:00,64.65856,8.20708,65.1773391863,21.41856,6.24708,22.311,43.24,1.96,43.2843990371,135.34,64.53856,8.16708,65.053262198,21.41856,6.24708,22.311,43.12,1.92,43.1627246591,0.0
2020-07-10 10:30:00,62.33984,7.72912,62.8171548799,21.699840000000002,6.32912,22.604,40.64,1.4,40.6641070233,135.34,62.13984,7.64912,62.6088552203,21.699840000000002,6.32912,22.604,40.44,1.32,40.4615372916,0.0
2020-07-10 11:00:00,56.8976,6.6468,57.2845252752,19.4976,5.6868,20.31,37.4,0.96,37.4123188268,135.06,56.7776,6.6468,57.1653375045,19.4976,5.6868,20.31,37.28,0.96,37.2923584666,0.0
2020-07-10 11:30:00,54.44976,6.37618,54.8218207966,18.56976,5.41618,19.3435,35.88,0.96,35.8928405117,135.21,54.32976,6.37618,54.7026369844,18.56976,5.41618,19.3435,35.76,0.96,35.7728835852,0.0
2020-07-10 12:00:00,56.83952,5.64986,57.1196284289,17.03952,4.96986,17.7495,39.8,0.68,39.8058086214,135.1,56.71952,5.60986,56.9962672308,17.03952,4.96986,17.7495,39.68,0.64,39.6851609547,0.0
2020-07-10 12:30:00,58.65024,5.79632,58.9359650604,15.21024,4.43632,15.844,43.44,1.3599999999999999,43.4612839203,135.06,58.53024,5.79632,58.8165480116,15.21024,4.43632,15.844,43.32,1.3599999999999999,43.3413428495,0.0
2020-07-10 13:00:00,55.14048,6.69764,55.5457551591,16.38048,4.77764,17.063,38.76,1.92,38.8075250435,135.01,54.90048,6.69764,55.3075138277,16.38048,4.77764,17.063,38.52,1.92,38.5678207837,0.0
2020-07-10 13:30:00,56.71888,8.92634,57.4169913375,23.19888,6.76634,24.1655,33.52,2.16,33.5895221758,135.34,56.63888,8.88634,57.3317518156,23.19888,6.76634,24.1655,33.44,2.12,33.5071335688,0.0
2020-07-10 14:00:00,61.09664,9.08152,61.7678996308,23.45664,6.84152,24.434,37.64,2.24,37.7065935879,135.34,60.93664,9.08152,61.6096429141,23.45664,6.84152,24.434,37.48,2.24,37.5468773668,0.0
2020-07-10 14:30:00,56.94032,8.78426,57.6139155539,21.34032,6.22426,22.2295,35.6,2.56,35.6919262579,134.94,56.82032,8.74426,57.4892237541,21.34032,6.22426,22.2295,35.48,2.52,35.5693800902,0.0
2020-07-10 15:00:00,57.368,8.799,58.0388647804,20.568,5.999,21.425,36.8,2.8,36.9063680142,134.97,57.128,8.759,57.7955747873,20.568,5.999,21.425,36.56,2.76,36.6640314205,0.0
2020-07-10 15:30:00,53.51552,9.24536,54.3082642183,17.43552,5.08536,18.162,36.08,4.16,36.3190308241,134.97,53.43552,9.20536,54.2226285825,17.43552,5.08536,18.162,36.0,4.12,36.234988616,0.0
2020-07-10 16:00:00,56.76304,9.77922,57.59926956,20.36304,5.93922,21.2115,36.4,3.84,36.601989017,135.21,56.40304,9.65922,57.2241509526,20.36304,5.93922,21.2115,36.04,3.7199999999999998,36.2314780267,0.0
2020-07-10 16:30:00,58.28256,11.45908,59.3983780469,26.12256,7.61908,27.211,32.16,3.84,32.388442383,135.11,58.20256,11.45908,59.3198828809,26.12256,7.61908,27.211,32.08,3.84,32.3090080318,0.0
2020-07-10 17:00:00,59.83376,8.63818,60.4540899315,17.27376,5.03818,17.9935,42.56,3.6,42.7119842667,134.81,59.71376,8.59818,60.3296099163,17.27376,5.03818,17.9935,42.44,3.56,42.5890502359,0.0
2020-07-10 17:30:00,71.22768,4.74974,71.3858699481,6.54768,1.9097400000000002,6.8205,64.68,2.84,64.7423200079,134.55,71.02768,4.74974,71.1863143887,6.54768,1.9097400000000002,6.8205,64.48,2.84,64.5425131212,0.0
2020-07-10 18:00:00,68.19648,7.65564,68.6248403146,11.43648,3.33564,11.913,56.76,4.32,56.9241600729,134.53,67.87648,7.57564,68.2979271911,11.43648,3.33564,11.913,56.44,4.24,56.5990388611,0.0
2020-07-10 18:30:00,67.30736,7.95798,67.7761769049,9.86736,2.87798,10.2785,57.44,5.08,57.6642003326,134.46,67.10736,7.91798,67.5728656596,9.86736,2.87798,10.2785,57.24,5.04,57.4614583873,0.0
2020-07-10 19:00:00,69.32288,8.38084,69.8276461769,10.08288,2.94084,10.503,59.24,5.44,59.4892528109,134.43,69.16288,8.42084,69.6736285563,10.08288,2.94084,10.503,59.08,5.48,59.3336059919,0.0
2020-07-10 19:30:00,67.60976,8.42118,68.1321944447,6.92976,2.02118,7.2185,60.68,6.4,61.0165747973,134.43,67.44976,8.38118,67.9684802114,6.92976,2.02118,7.2185,60.52,6.36,60.8532661408,0.0
2020-07-10 20:00:00,65.09168,8.77674,65.6807275405,5.13168,1.49674,5.3455,59.96,7.28,60.4003311249,134.47,64.69168,8.69674,65.2736298045,5.13168,1.49674,5.3455,59.56,7.2,59.9936129934,0.0
2020-07-10 20:30:00,64.81376,8.68068,65.3924895581,4.25376,1.24068,4.431,60.56,7.44,61.0153029985,134.2,64.65376,8.64068,65.2285982756,4.25376,1.24068,4.431,60.4,7.4,60.8516228214,0.0
2020-07-10 21:00:00,63.6992,10.1506,64.5028895554,8.0592,2.3506,8.395,55.64,7.8,56.1840689164,134.7,63.4592,10.1506,64.265890992,8.0592,2.3506,8.395,55.4,7.8,55.9464029228,0.0
2020-07-10 21:30:00,63.93952,13.69736,65.3902124847,18.29952,5.33736,19.062,45.64,8.36,46.399344823,134.86,63.69952,13.65736,65.1471590355,18.29952,5.33736,19.062,45.4,8.32,46.1560656902,0.0
2020-07-10 22:00:00,63.02176,12.14468,64.1812705219,12.70176,3.70468,13.231,50.32,8.44,51.0228968209,134.17,62.82176,12.10468,63.9773147874,12.70176,3.70468,13.231,50.12,8.4,50.8190358035,0.0
2020-07-10 22:30:00,62.17472,12.49096,63.4170315357,12.65472,3.69096,13.182,49.52,8.8,50.2958288529,134.51,61.93472,12.37096,63.1581363943,12.65472,3.69096,13.182,49.28,8.68,50.0385931057,0.0
