Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-10 23:00:00,57.37312,16.32216,59.6497091829,20.85312,6.08216,21.722,36.52,10.24,37.9284589721,135.59,57.25312,16.32216,59.5342981549,20.85312,6.08216,21.722,36.4,10.24,37.8129290058,0.0
2020-07-10 23:30:00,51.93712,17.97666,54.9602105041,20.21712,5.89666,21.0595,31.72,12.08,33.9423746959,137.24,51.85712,17.89666,54.8584663826,20.21712,5.89666,21.0595,31.64,12.0,33.8391725667,0.0
2020-07-11 00:00:00,48.03056,17.28558,51.0463120103,13.87056,4.04558,14.4485,34.16,13.24,36.6360914946,137.06,47.95056,17.24558,50.9574943836,13.87056,4.04558,14.4485,34.08,13.2,36.5470436561,0.0
2020-07-11 00:30:00,46.36624,17.30182,49.489202732,12.96624,3.78182,13.5065,33.4,13.52,36.032629657,137.43,46.28624,17.18182,49.3723703285,12.96624,3.78182,13.5065,33.32,13.4,35.9135406219,0.0
2020-07-11 01:00:00,44.5152,18.3386,48.1446495573,15.8352,4.6186,16.495,28.68,13.72,31.7927790544,138.21,44.4752,18.2586,48.0772283831,15.8352,4.6186,16.495,28.64,13.64,31.7222193423,0.0
2020-07-11 01:30:00,44.4728,20.6279,49.0238737581,21.3528,6.2279,22.2425,23.12,14.4,27.2377385258,138.6,44.4328,20.5079,48.9371809389,21.3528,6.2279,22.2425,23.08,14.28,27.1404642554,0.0
2020-07-11 02:00:00,44.40832,25.47576,51.1968088146,40.16832,11.71576,41.842,4.24,13.76,14.3984443604,138.71,44.44832,25.79576,51.3913843441,40.16832,11.71576,41.842,4.28,14.08,14.7161407985,0.0
2020-07-11 02:30:00,42.6528,25.3904,49.6380273581,39.0528,11.3904,40.68,3.6,14.0,14.4554487997,136.72,42.6128,25.2704,49.542343909,39.0528,11.3904,40.68,3.56,13.88,14.3292707421,0.0
2020-07-11 03:00:00,40.8752,24.4236,47.6161129451,34.9152,10.1836,36.37,5.96,14.24,15.4369427025,136.93,40.9552,24.3836,47.6643300173,34.9152,10.1836,36.37,6.04,14.2,15.4311891959,0.0
2020-07-11 03:30:00,41.43712,22.29916,47.0562158551,27.35712,7.97916,28.497,14.08,14.32,20.0825496389,136.77,41.43712,22.17916,46.9994686374,27.35712,7.97916,28.497,14.08,14.2,19.9971597983,0.0
2020-07-11 04:00:00,40.80272,22.94746,46.8129029206,29.44272,8.58746,30.6695,11.36,14.36,18.310084653,137.25,40.88272,22.90746,46.8630826798,29.44272,8.58746,30.6695,11.44,14.32,18.3285569536,0.0
2020-07-11 04:30:00,40.91856,22.61458,46.7519815735,28.43856,8.29458,29.6235,12.48,14.32,18.9950730454,137.35,40.87856,22.45458,46.6397344616,28.43856,8.29458,29.6235,12.44,14.16,18.8483208801,0.0
2020-07-11 05:00:00,39.85488,21.90434,45.4775941608,25.45488,7.42434,26.5155,14.4,14.48,20.4213221903,137.39,39.93488,21.86434,45.5284966175,25.45488,7.42434,26.5155,14.48,14.44,20.4495476723,0.0
2020-07-11 05:30:00,40.16976,23.29618,46.4362102357,30.08976,8.77618,31.3435,10.08,14.52,17.6758818733,137.64,40.20976,23.25618,46.4507772535,30.08976,8.77618,31.3435,10.12,14.48,17.6659219969,0.0
2020-07-11 06:00:00,40.93296,23.828780000000002,47.3636777568,33.01296,9.62878,34.3885,7.92,14.2,16.2593480804,137.48,41.01296,23.74878,47.3926939459,33.01296,9.62878,34.3885,8.0,14.12,16.2288138815,0.0
2020-07-11 06:30:00,44.63824,22.87782,50.1594170446,32.35824,9.43782,33.7065,12.28,13.44,18.2052739611,137.02,44.67824,22.83782,50.1767989398,32.35824,9.43782,33.7065,12.32,13.4,18.2028129694,0.0
2020-07-11 07:00:00,46.01952,20.77736,50.492523304,28.85952,8.41736,30.062,17.16,12.36,21.1479360695,136.42,46.01952,20.69736,50.4596564792,28.85952,8.41736,30.062,17.16,12.28,21.1012795821,0.0
2020-07-11 07:30:00,47.68816,20.81738,52.0338727585,34.20816,9.97738,35.6335,13.48,10.84,17.2978611395,136.22,47.72816,20.81738,52.0705345378,34.20816,9.97738,35.6335,13.52,10.84,17.329050753,0.0
2020-07-11 08:00:00,47.74544,20.72742,52.0504849223,37.46544,10.92742,39.0265,10.28,9.8,14.2027602951,135.99,47.82544,20.64742,52.0921170989,37.46544,10.92742,39.0265,10.36,9.72,14.2059142613,0.0
2020-07-11 08:30:00,48.85984,19.54912,52.6255836794,36.57984,10.66912,38.104,12.28,8.88,15.1542997199,136.06,48.89984,19.46912,52.6330788155,36.57984,10.66912,38.104,12.32,8.8,15.14009247,0.0
2020-07-11 09:00:00,47.05648,17.02314,50.0409792615,32.85648,9.58314,34.2255,14.2,7.44,16.0310199301,135.66,47.09648,16.98314,50.0650124603,32.85648,9.58314,34.2255,14.24,7.4,16.0479780658,0.0
2020-07-11 09:30:00,47.38848,15.26664,49.786929345,29.98848,8.74664,31.238,17.4,6.52,18.5814531186,135.69,47.38848,15.22664,49.774678325400004,29.98848,8.74664,31.238,17.4,6.48,18.5674553992,0.0
2020-07-11 10:00:00,47.43408,13.20494,49.2378145925,27.99408,8.16494,29.1605,19.44,5.04,20.0827089806,135.54,47.43408,13.16494,49.2271021964,27.99408,8.16494,29.1605,19.44,5.0,20.0727078393,0.0
2020-07-11 10:30:00,47.58896,11.81178,49.0329201726,24.58896,7.17178,25.6135,23.0,4.64,23.4633671923,135.42,47.62896,11.77178,49.0621303558,24.58896,7.17178,25.6135,23.04,4.6,23.4947142992,0.0
2020-07-11 11:00:00,47.59776,11.12768,48.8812031276,24.43776,7.12768,25.456,23.16,4.0,23.5028849293,135.23,47.51776,11.08768,48.7942021474,24.43776,7.12768,25.456,23.08,3.96,23.4172585928,0.0
2020-07-11 11:30:00,48.33744,11.20342,49.6187940749,24.69744,7.20342,25.7265,23.64,4.0,23.9760213547,135.19,48.33744,11.16342,49.6097777847,24.69744,7.20342,25.7265,23.64,3.96,23.9693804676,0.0
2020-07-11 12:00:00,51.06016,9.27088,51.8949819848,16.70016,4.87088,17.396,34.36,4.4,34.6405773624,135.1,51.06016,9.23088,51.8878510328,16.70016,4.87088,17.396,34.36,4.36,34.6355193407,0.0
2020-07-11 12:30:00,52.2968,10.0749,53.2584162387,17.5368,5.1149000000000004,18.2675,34.76,4.96,35.1120947823,135.14,52.1768,9.9949,53.1254786731,17.5368,5.1149000000000004,18.2675,34.64,4.88,34.9820525413,0.0
2020-07-11 13:00:00,53.936,11.293,55.1055709071,18.696,5.453,19.475,35.24,5.84,35.7206270942,135.2,53.896,11.253,55.0582312193,18.696,5.453,19.475,35.2,5.8,35.6746408531,0.0
2020-07-11 13:30:00,51.78528,11.36404,53.0175124822,17.70528,5.16404,18.443,34.08,6.2,34.6393764378,135.48,51.625280000000004,11.24404,52.8355748582,17.70528,5.16404,18.443,33.92,6.08,34.4605977894,0.0
2020-07-11 14:00:00,49.44752,11.43386,50.7522451587,17.80752,5.19386,18.5495,31.64,6.24,32.2494527085,135.71,49.40752,11.39386,50.7042708088,17.80752,5.19386,18.5495,31.6,6.2,32.2024843762,0.0
2020-07-11 14:30:00,53.4768,12.2724,54.8669293837,17.1168,4.9924,17.83,36.36,7.28,37.0816396617,135.86,53.4368,12.2324,54.8190040406,17.1168,4.9924,17.83,36.32,7.24,37.0345784369,0.0
2020-07-11 15:00:00,51.88576,12.48168,53.3659481917,17.28576,5.04168,18.006,34.6,7.44,35.3908688789,136.08,51.84576,12.44168,53.3177102959,17.28576,5.04168,18.006,34.56,7.4,35.3433671288,0.0
2020-07-11 15:30:00,48.35072,12.61896,49.9702939355,17.07072,4.97896,17.782,31.28,7.64,32.1995031018,136.16,48.31072,12.49896,49.9013994593,17.07072,4.97896,17.782,31.24,7.52,32.132351299,0.0
2020-07-11 16:00:00,51.02768,13.89474,52.8856117091,19.38768,5.65474,20.1955,31.64,8.24,32.6953697028,136.34,50.98768,13.85474,52.836515141,19.38768,5.65474,20.1955,31.6,8.2,32.6465924715,0.0
2020-07-11 16:30:00,53.10512,13.04066,54.6828362784,16.18512,4.7206600000000005,16.8595,36.92,8.32,37.8458557837,136.23,53.02512,12.96066,54.5860976683,16.18512,4.7206600000000005,16.8595,36.84,8.24,37.7502741712,0.0
2020-07-11 17:00:00,53.46768,14.35974,55.3623964208,21.66768,6.31974,22.5705,31.8,8.04,32.8006341402,136.01,53.22768,14.19974,55.0891870901,21.66768,6.31974,22.5705,31.56,7.88,32.5288794766,0.0
2020-07-11 17:30:00,55.95408,12.21494,57.2718414917,16.23408,4.73494,16.9105,39.72,7.48,40.41817413,135.5,55.91408,12.17494,57.2242388001,16.23408,4.73494,16.9105,39.68,7.44,40.3714750783,0.0
2020-07-11 18:00:00,58.64896,11.14928,59.699304465,12.16896,3.54928,12.676,46.48,7.6,47.0972440807,135.02,58.48896,11.06928,59.5271988389,12.16896,3.54928,12.676,46.32,7.52,46.9264616182,0.0
2020-07-11 18:30:00,61.5576,11.1593,62.5609150688,11.5176,3.3593,11.9975,50.04,7.8,50.6442652232,134.26,61.3976,11.0793,62.3892312362,11.5176,3.3593,11.9975,49.88,7.72,50.4738823551,0.0
2020-07-11 19:00:00,63.16832,11.03576,64.1250703735,10.40832,3.03576,10.842,52.76,8.0,53.3630733748,134.29,63.00832,10.99576,63.9605747879,10.40832,3.03576,10.842,52.6,7.96,53.1988872064,0.0
2020-07-11 19:30:00,63.0552,10.1311,63.8638977377,6.8952,2.0111,7.1825,56.16,8.12,56.7439864655,134.24,62.9352,10.0511,63.7327546106,6.8952,2.0111,7.1825,56.04,8.04,56.6138075031,0.0
2020-07-11 20:00:00,62.2848,9.9814,63.0795105958,5.2848,1.5413999999999999,5.505,57.0,8.44,57.6214682215,134.44,62.2048,9.9414,62.9941947881,5.2848,1.5413999999999999,5.505,56.92,8.4,57.5364788634,0.0
2020-07-11 20:30:00,62.18512,10.06066,62.9936983281,4.18512,1.22066,4.3595,58.0,8.84,58.6698014314,134.63,61.90512,9.94066,62.6981706547,4.18512,1.22066,4.3595,57.72,8.72,58.3749672377,0.0
2020-07-11 21:00:00,60.57888,10.37384,61.460696859,3.33888,0.97384,3.478,57.24,9.4,58.0067030609,134.74,60.49888,10.33384,61.3750986183,3.33888,0.97384,3.478,57.16,9.36,57.9212845161,0.0
2020-07-11 21:30:00,60.79888,10.32134,61.6687430442,3.15888,0.92134,3.2905,57.64,9.4,58.4014520367,134.99,60.47888,10.20134,61.333206861,3.15888,0.92134,3.2905,57.32,9.28,58.0663482578,0.0
2020-07-11 22:00:00,61.61648,10.61814,62.5246791647,3.21648,0.9381400000000001,3.3505000000000003,58.4,9.68,59.1968107249,134.8,61.41648,10.49814,62.3072624904,3.21648,0.9381400000000001,3.3505000000000003,58.2,9.56,58.9799423533,0.0
2020-07-11 22:30:00,59.92032,11.46176,61.0066938229,4.60032,1.34176,4.792,55.32,10.12,56.2380369501,134.67,59.72032,11.38176,60.7952389715,4.60032,1.34176,4.792,55.12,10.04,56.0269221,0.0
2020-07-11 23:00:00,56.44528,13.19654,57.96738999,6.84528,1.99654,7.1305,49.6,11.2,50.8487954626,135.17,56.36528,13.15654,57.880388166,6.84528,1.99654,7.1305,49.52,11.16,50.7619542571,0.0
2020-07-11 23:30:00,52.52832,14.21076,54.4166344218,6.20832,1.8107600000000001,6.467,46.32,12.4,47.9510416988,135.53,52.36832,14.09076,54.230899467,6.20832,1.8107600000000001,6.467,46.16,12.28,47.7655105699,0.0
2020-07-12 00:00:00,49.09104,14.31822,51.1365,4.93104,1.43822,5.1365,44.16,12.88,46.0,136.0,48.93104,14.15822,50.9382161942,4.93104,1.43822,5.1365,44.0,12.72,45.801729225,0.0
2020-07-12 00:30:00,46.58304,14.87172,48.8993626891,5.18304,1.51172,5.399,41.4,13.36,43.5022941924,136.43,46.50304,14.75172,48.7867397169,5.18304,1.51172,5.399,41.32,13.24,43.3893996271,0.0
2020-07-12 01:00:00,44.60656,14.95358,47.0463043166,4.36656,1.27358,4.5485,40.24,13.68,42.5017646692,136.75,44.16656,14.71358,46.5529210539,4.36656,1.27358,4.5485,39.8,13.44,42.0080182822,0.0
2020-07-12 01:30:00,43.79184,16.07262,46.6481978671,4.91184,1.43262,5.1165,38.88,14.64,41.5449635937,137.36,43.75184,15.99262,46.5831235304,4.91184,1.43262,5.1165,38.84,14.56,41.4793828305,0.0
2020-07-12 02:00:00,44.62512,16.04566,47.4221945912,5.50512,1.60566,5.7345,39.12,14.44,41.6999760192,137.48,44.50512,15.92566,47.2687248892,5.50512,1.60566,5.7345,39.0,14.32,41.545907139,0.0
2020-07-12 02:30:00,43.54896,16.36678,46.5229341793,5.50896,1.60678,5.7385,38.04,14.76,40.8031763469,137.4,43.46896,16.28678,46.4199276847,5.50896,1.60678,5.7385,37.96,14.68,40.6996805884,0.0
2020-07-12 03:00:00,42.48352,16.26436,45.4904262213,4.88352,1.42436,5.087,37.6,14.84,40.422587745,137.49,42.32352,16.18436,45.3124028694,4.88352,1.42436,5.087,37.44,14.76,40.2443933983,0.0
2020-07-12 03:30:00,42.5448,15.8289,45.3939872918,3.6648,1.0689,3.8175,38.88,14.76,41.5874019386,137.45,42.4248,15.7089,45.2397302628,3.6648,1.0689,3.8175,38.76,14.64,41.4326827517,0.0
2020-07-12 04:00:00,42.2328,15.5679,45.0107643375,3.5928,1.0479,3.7425,38.64,14.52,41.2780813508,137.39,42.1528,15.4479,44.8942776114,3.5928,1.0479,3.7425,38.56,14.4,41.1610689851,0.0
2020-07-12 04:30:00,41.70272,15.59996,44.5249998024,3.7027200000000002,1.07996,3.857,38.0,14.52,40.6796066844,137.09,41.66272,15.55996,44.4735268784,3.7027200000000002,1.07996,3.857,37.96,14.48,40.6279706606,0.0
2020-07-12 05:00:00,41.2432,15.8026,44.1669980076,3.1632,0.9226000000000001,3.295,38.08,14.88,40.8839919773,137.57,41.2032,15.7226,44.1010639441,3.1632,0.9226000000000001,3.295,38.04,14.8,40.8176628434,0.0
2020-07-12 05:30:00,41.82416,16.25538,44.8720150946,3.34416,0.97538,3.4835000000000003,38.48,15.28,41.4027631928,137.86,41.78416,16.17538,44.8057914231,3.34416,0.97538,3.4835000000000003,38.44,15.2,41.3361052834,0.0
2020-07-12 06:00:00,42.54976,16.13368,45.5057986019,3.74976,1.09368,3.906,38.8,15.04,41.6129979694,137.84,42.42976,16.01368,45.3511023107,3.74976,1.09368,3.906,38.68,14.92,41.4577954069,0.0
2020-07-12 06:30:00,46.6064,15.2602,49.0411075018,4.0464,1.1802,4.215,42.56,14.08,44.8285623236,137.42,46.5264,15.1802,48.9402121879,4.0464,1.1802,4.215,42.48,14.0,44.7275127858,0.0
2020-07-12 07:00:00,45.59088,15.56234,48.1737974987,5.63088,1.64234,5.8655,39.96,13.92,42.3151036865,137.33,45.47088,15.44234,48.0215242641,5.63088,1.64234,5.8655,39.84,13.8,42.1623718498,0.0
2020-07-12 07:30:00,45.49632,16.39476,48.3601415321,8.89632,2.59476,9.267,36.6,13.8,39.1152144312,137.2,45.37632,16.31476,48.2201390562,8.89632,2.59476,9.267,36.48,13.72,38.9747200118,0.0
2020-07-12 08:00:00,45.32704,17.03372,48.421980259,13.00704,3.79372,13.549,32.32,13.24,34.9267805559,136.98,45.28704,16.95372,48.3564330136,13.00704,3.79372,13.549,32.28,13.16,34.8594893824,0.0
2020-07-12 08:30:00,45.59456,16.97008,48.6502571093,17.31456,5.05008,18.036,28.28,11.92,30.6894900577,136.78,45.55456,16.89008,48.5849023792,17.31456,5.05008,18.036,28.24,11.84,30.6216132821,0.0
2020-07-12 09:00:00,45.49952,16.31236,48.3352812033,20.81952,6.07236,21.687,24.68,10.24,26.7200299401,136.36,45.37952,16.23236,48.1953353199,20.81952,6.07236,21.687,24.56,10.16,26.5785477406,0.0
2020-07-12 09:30:00,46.48352,15.96436,49.1485342793,24.56352,7.16436,25.587,21.92,8.8,23.6204657024,136.22,46.44352,15.84436,49.0718279036,24.56352,7.16436,25.587,21.88,8.68,23.538835995,0.0
2020-07-12 10:00:00,45.6272,15.5046,48.1895631958,27.7872,8.1046,28.945,17.84,7.4,19.3138706633,135.81,45.6272,15.4646,48.1767084077,27.7872,8.1046,28.945,17.84,7.36,19.2985802587,0.0
2020-07-12 10:30:00,45.54144,14.62292,47.8315016135,28.74144,8.38292,29.939,16.8,6.24,17.9214285145,135.56,45.54144,14.58292,47.8192880855,28.74144,8.38292,29.939,16.8,6.2,17.9075403113,0.0
2020-07-12 11:00:00,44.98352,14.16686,47.1616050814,29.78352,8.68686,31.0245,15.2,5.48,16.1576730998,135.61,44.98352,14.08686,47.1376356667,29.78352,8.68686,31.0245,15.2,5.4,16.1307160411,0.0
2020-07-12 11:30:00,43.34448,13.99714,45.5484782913,30.02448,8.75714,31.2755,13.32,5.24,14.3136298681,135.55,43.30448,13.95714,45.498129028,30.02448,8.75714,31.2755,13.28,5.2,14.2617810949,0.0
2020-07-12 12:00:00,44.6048,14.9664,47.0487121184,33.4848,9.7664,34.88,11.12,5.2,12.275764742,135.55,44.644800000000004,14.8864,47.0612693411,33.4848,9.7664,34.88,11.16,5.12,12.2784363825,0.0
2020-07-12 12:30:00,43.57424,14.46082,45.9111065718,32.57424,9.500820000000001,33.9315,11.0,4.96,12.0665488024,135.43,43.53424,14.46082,45.8731442943,32.57424,9.500820000000001,33.9315,10.96,4.96,12.030095594,0.0
2020-07-12 13:00:00,41.82848,14.88664,44.398578689,32.38848,9.44664,33.738,9.44,5.44,10.8952833832,135.49,41.90848,14.84664,44.4605827132,32.38848,9.44664,33.738,9.52,5.4,10.944880081600001,0.0
2020-07-12 13:30:00,39.6336,15.4048,42.5221132118,33.7536,9.8448,35.16,5.88,5.5600000000000005,8.0924656317,135.7,39.6336,15.3248,42.4931964437,33.7536,9.8448,35.16,5.88,5.48,8.037711117,0.0
2020-07-12 14:00:00,39.72832,16.04576,42.8463046715,35.12832,10.24576,36.592,4.6,5.8,7.4027022093,135.96,39.72832,15.96576,42.8164092656,35.12832,10.24576,36.592,4.6,5.72,7.3401907332,0.0
2020-07-12 14:30:00,38.46192,16.11806,41.7026515734,35.10192,10.23806,36.5645,3.36,5.88,6.7722965086,135.96,38.46192,16.03806,41.6717969213,35.10192,10.23806,36.5645,3.36,5.8,6.7029545724,0.0
2020-07-12 15:00:00,39.2048,15.9414,42.3219160365,32.1648,9.3814,33.505,7.04,6.5600000000000005,9.6226399704,136.04,39.1248,15.7814,42.187706278,32.1648,9.3814,33.505,6.96,6.4,9.4552419324,0.0
2020-07-12 15:30:00,38.89184,16.11512,42.0983647093,32.21184,9.39512,33.554,6.68,6.72,9.4752730831,136.04,38.93184,16.07512,42.120038566,32.21184,9.39512,33.554,6.72,6.68,9.4752730831,0.0
2020-07-12 16:00:00,39.36944,16.29942,42.6101384444,32.56944,9.49942,33.9265,6.8,6.8,9.6166522241,136.01,39.409440000000004,16.25942,42.6318273107,32.56944,9.49942,33.9265,6.84,6.76,9.6168186008,0.0
2020-07-12 16:30:00,42.71328,16.45804,45.7743527426,30.23328,8.81804,31.493,12.48,7.64,14.6328397791,135.78,42.63328,16.33804,45.6566327558,30.23328,8.81804,31.493,12.4,7.52,14.5020826091,0.0
2020-07-12 17:00:00,47.78096,15.78778,50.3217064084,27.66096,8.06778,28.8135,20.12,7.72,21.5502389778,135.59,47.78096,15.70778,50.2966648104,27.66096,8.06778,28.8135,20.12,7.64,21.5217099692,0.0
2020-07-12 17:30:00,52.59632,17.96226,55.5789138239,33.19632,9.68226,34.5795,19.4,8.28,21.0930889156,135.47,52.55632,17.92226,55.5281385916,33.19632,9.68226,34.5795,19.36,8.24,21.0406083562,0.0
2020-07-12 18:00:00,55.26064,18.61602,58.3120445007,33.38064,9.73602,34.7715,21.88,8.88,23.6133182759,135.33,55.30064,18.57602,58.337203425,33.38064,9.73602,34.7715,21.92,8.84,23.635397183,0.0
2020-07-12 18:30:00,57.29728,17.64504,59.9526957859,28.81728,8.40504,30.018,28.48,9.24,29.9414094525,135.36,57.17728,17.48504,59.7910358833,28.81728,8.40504,30.018,28.36,9.08,29.7781127676,0.0
2020-07-12 19:00:00,58.79936,17.32648,61.2990346221,27.03936,7.88648,28.166,31.76,9.44,33.1332340709,134.93,58.79936,17.28648,61.2877404315,27.03936,7.88648,28.166,31.76,9.4,33.1218598512,0.0
2020-07-12 19:30:00,60.31024,16.22382,62.4542823532,23.67024,6.90382,24.6565,36.64,9.32,37.8067718802,134.52,60.23024,16.14382,62.3562726167,23.67024,6.90382,24.6565,36.56,9.24,37.7095637737,0.0
2020-07-12 20:00:00,61.03488,14.71684,62.7840899926,18.91488,5.51684,19.703,42.12,9.2,43.1130421102,134.02,60.91488,14.63684,62.6487006298,18.91488,5.51684,19.703,42.0,9.12,42.9787668506,0.0
2020-07-12 20:30:00,60.73312,14.03216,62.3330841464,16.293120000000002,4.75216,16.972,44.44,9.28,45.3985902865,133.51,60.45312,13.91216,62.0332806935,16.293120000000002,4.75216,16.972,44.16,9.16,45.1000133038,0.0
2020-07-12 21:00:00,60.22864,14.50002,61.9494927844,15.42864,4.50002,16.0715,44.8,10.0,45.9025053782,133.73,60.18864,14.420020000000001,61.8919167731,15.42864,4.50002,16.0715,44.76,9.92,45.8460903459,0.0
2020-07-12 21:30:00,60.17296,14.13378,61.8105885124,14.17296,4.13378,14.7635,46.0,10.0,47.0744091838,133.67,60.09296,14.09378,61.7235649995,14.17296,4.13378,14.7635,45.92,9.96,46.9877430826,0.0
2020-07-12 22:00:00,59.96464,13.88302,61.550761934,12.76464,3.72302,13.2965,47.2,10.16,48.2811101778,133.8,59.92464,13.84302,61.5027778385,12.76464,3.72302,13.2965,47.16,10.12,48.2335982485,0.0
2020-07-12 22:30:00,58.4856,13.5533,60.0354674193,11.0856,3.2333,11.5475,47.4,10.32,48.5104359906,134.08,58.2856,13.3933,59.8046122991,11.0856,3.2333,11.5475,47.2,10.16,48.2811101778,0.0
2020-07-12 23:00:00,54.92576,13.25168,56.501735676,9.36576,2.73168,9.756,45.56,10.52,46.7587852708,134.29,54.80576,13.13168,56.357007983,9.36576,2.73168,9.756,45.44,10.4,46.6149503915,0.0
2020-07-12 23:30:00,50.98512,14.01066,52.8751459104,8.26512,2.41066,8.6095,42.72,11.6,44.2668995978,135.09,50.90512,13.97066,52.7874093232,8.26512,2.41066,8.6095,42.64,11.56,44.1792168333,0.0
2020-07-13 00:00:00,47.59936,15.41148,50.0321175666,8.67936,2.53148,9.041,38.92,12.88,40.9958632059,135.42,47.51936,15.29148,49.9191239446,8.67936,2.53148,9.041,38.84,12.76,40.8823091324,0.0
2020-07-13 00:30:00,45.01568,16.36624,47.8984890952,9.89568,2.88624,10.308,35.12,13.48,37.6181445582,135.34,45.01568,16.32624,47.884836414,9.89568,2.88624,10.308,35.12,13.44,37.6038295922,0.0
2020-07-13 01:00:00,43.91232,16.50776,46.9126634077,9.83232,2.86776,10.242,34.08,13.64,36.7082552023,135.51,43.83232,16.38776,46.7956296506,9.83232,2.86776,10.242,34.0,13.52,36.5894848283,0.0
2020-07-13 01:30:00,43.36944,18.30442,47.0739855701,15.16944,4.42442,15.8015,28.2,13.88,31.4307874543,134.78,43.409440000000004,18.26442,47.0953131325,15.16944,4.42442,15.8015,28.24,13.84,31.4490572196,0.0
2020-07-13 02:00:00,43.98832,20.38326,48.481435464,23.66832,6.90326,24.6545,20.32,13.48,24.3846837174,134.92,43.90832,20.26326,48.3584560449,23.66832,6.90326,24.6545,20.24,13.36,24.2517463289,0.0
2020-07-13 02:30:00,43.19536,21.16698,48.1028083156,26.35536,7.68698,27.4535,16.84,13.48,21.5707208966,135.1,43.19536,21.08698,48.0676590968,26.35536,7.68698,27.4535,16.84,13.4,21.5208178283,0.0
2020-07-13 03:00:00,42.4704,21.7522,47.7168008253,26.9904,7.8722,28.115,15.48,13.88,20.7914597852,135.37,42.4704,21.6722,47.6803851599,26.9904,7.8722,28.115,15.48,13.8,20.7381387786,0.0
2020-07-13 03:30:00,41.8192,21.7106,47.1189520363,27.2592,7.9506,28.395,14.56,13.76,20.033252357,134.92,41.7792,21.6306,47.0466195279,27.2592,7.9506,28.395,14.52,13.68,19.9492556252,0.0
2020-07-13 04:00:00,41.89872,18.97046,45.9932722281,18.13872,5.29046,18.8945,23.76,13.68,27.4167831811,134.85,41.81872,18.77046,45.8381447165,18.13872,5.29046,18.8945,23.68,13.48,27.2479870816,0.0
2020-07-13 04:30:00,42.44576,16.49668,45.5388075492,10.20576,2.97668,10.631,32.24,13.52,34.9600915331,134.85,42.24576,16.33668,45.2944958179,10.20576,2.97668,10.631,32.04,13.36,34.7138473811,0.0
2020-07-13 05:00:00,41.78016,16.38088,44.8766643056,10.22016,2.98088,10.646,31.56,13.4,34.2869304546,134.93,41.70016,16.26088,44.7584579985,10.22016,2.98088,10.646,31.48,13.28,34.1664865036,0.0
2020-07-13 05:30:00,42.8608,16.0944,45.7829431994,8.1408,2.3744,8.48,34.72,13.72,37.3325166577,134.75,42.7408,16.0144,45.6424910801,8.1408,2.3744,8.48,34.6,13.64,37.1915259165,0.0
2020-07-13 06:00:00,43.51344,16.55142,46.5550100918,10.39344,3.03142,10.8265,33.12,13.52,35.7732413963,134.93,43.47344,16.47142,46.4892209254,10.39344,3.03142,10.8265,33.08,13.44,35.7060219011,0.0
2020-07-13 06:30:00,47.6424,16.2607,50.3409241299,12.9624,3.7807,13.5025,34.68,12.48,36.8571946843,135.0,47.5224,16.2207,50.2144362733,12.9624,3.7807,13.5025,34.56,12.44,36.7307391703,0.0
2020-07-13 07:00:00,50.5664,15.0252,52.7514686431,14.4864,4.2252,15.09,36.08,10.8,37.6617365505,135.18,50.4064,14.9452,52.5753189624,14.4864,4.2252,15.09,35.92,10.72,37.4855278741,0.0
2020-07-13 07:30:00,53.96416,13.46288,55.6181598257,17.08416,4.98288,17.796,36.88,8.48,37.8423677906,134.57,53.80416,13.42288,55.4532356207,17.08416,4.98288,17.796,36.72,8.44,37.677473376,0.0
2020-07-13 08:00:00,56.36576,15.50168,58.4585407208,31.20576,9.10168,32.506,25.16,6.4,25.9612326364,134.4,56.16576,15.42168,58.2444916743,31.20576,9.10168,32.506,24.96,6.32,25.7476989263,0.0
2020-07-13 08:30:00,58.44848,13.99414,60.1004223667,32.20848,9.39414,33.5505,26.24,4.6,26.6401501497,134.2,58.16848,13.91414,59.8094922019,32.20848,9.39414,33.5505,25.96,4.52,26.3505597664,0.0
2020-07-13 09:00:00,57.07776,12.62768,58.4579249444,32.59776,9.50768,33.956,24.48,3.12,24.6780226112,133.86,56.87776,12.54768,58.2453762628,32.59776,9.50768,33.956,24.28,3.04,24.4695729427,0.0
2020-07-13 09:30:00,57.70848,11.92164,58.9270240569,32.50848,9.48164,33.863,25.2,2.44,25.3178514096,133.78,57.42848,11.84164,58.6366331997,32.50848,9.48164,33.863,24.92,2.36,25.0315001548,0.0
2020-07-13 10:00:00,57.90256,10.56658,58.8588062014,30.74256,8.96658,32.0235,27.16,1.6,27.2070873119,133.78,57.66256,10.52658,58.6155244986,30.74256,8.96658,32.0235,26.92,1.56,26.9651627104,0.0
2020-07-13 10:30:00,58.45072,11.55146,59.5812293986,34.53072,10.07146,35.9695,23.92,1.48,23.9657422168,133.74,58.29072,11.51146,59.4165107479,34.53072,10.07146,35.9695,23.76,1.44,23.8035963669,0.0
2020-07-13 11:00:00,57.496,11.808,58.6959869156,38.016,11.088,39.6,19.48,0.72,19.4933014136,133.66,57.256,11.768,58.4528473216,38.016,11.088,39.6,19.24,0.68,19.2520128818,0.0
2020-07-13 11:30:00,58.27888,11.01134,59.3100114875,34.59888,10.09134,36.0405,23.68,0.92,23.6978648827,133.77,58.07888,10.93134,59.0986505451,34.59888,10.09134,36.0405,23.48,0.84,23.4950207491,0.0
2020-07-13 12:00:00,59.64576,10.20668,60.512750744,32.52576,9.48668,33.881,27.12,0.72,27.1295558386,133.49,59.40576,10.20668,60.2762029146,32.52576,9.48668,33.881,26.88,0.72,26.8896411281,0.0
2020-07-13 12:30:00,57.52224,11.48732,58.6580481724,36.64224,10.68732,38.169,20.88,0.8,20.8953200502,133.51,57.32224,11.40732,58.4462671879,36.64224,10.68732,38.169,20.68,0.72,20.6925300531,0.0
2020-07-13 13:00:00,56.7744,12.5592,58.146934571,39.4944,11.5192,41.14,17.28,1.04,17.3112680067,133.75,56.5744,12.5592,57.9516715894,39.4944,11.5192,41.14,17.08,1.04,17.1116334697,0.0
2020-07-13 13:30:00,57.47216,14.58938,59.2950182043,47.55216,13.86938,49.5335,9.92,0.72,9.946094711,133.83,57.31216,14.46938,59.1104613537,47.55216,13.86938,49.5335,9.76,0.6000000000000001,9.7784252311,0.0
2020-07-13 14:00:00,74.19648,18.49564,76.4670278185,61.35648,17.89564,63.913,12.84,0.6000000000000001,12.8540110471,133.72,74.31648,18.53564,76.5931403573,61.35648,17.89564,63.913,12.96,0.64,12.9757928467,0.0
2020-07-13 14:30:00,73.31104,18.50572,75.6106491084,60.43104,17.62572,62.949,12.88,0.88,12.9100271107,133.36,73.31104,18.50572,75.6106491084,60.43104,17.62572,62.949,12.88,0.88,12.9100271107,0.0
2020-07-13 15:00:00,62.70592,17.56756,65.1202853756,58.58592,17.08756,61.027,4.12,0.48,4.1478669217,133.36,62.78592,17.56756,65.1973229098,58.58592,17.08756,61.027,4.2,0.48,4.2273395889,0.0
2020-07-13 15:30:00,64.10176,17.57968,66.4686451193,58.90176,17.17968,61.356,5.2,0.4,5.2153619242,133.08,64.06176,17.57968,66.4300703236,58.90176,17.17968,61.356,5.16,0.4,5.175480654,0.0
2020-07-13 16:00:00,92.89536,22.65948,95.6190354657,73.57536,21.45948,76.641,19.32,1.2,19.357231207,133.0,92.97536,22.69948,95.7062378291,73.57536,21.45948,76.641,19.4,1.24,19.439588473,0.0
2020-07-13 16:30:00,70.10512,18.27566,72.4481027954,60.46512,17.63566,62.9845,9.64,0.64,9.6612214549,133.31,69.98512,18.23566,72.3218937601,60.46512,17.63566,62.9845,9.52,0.6000000000000001,9.5388888242,0.0
2020-07-13 17:00:00,61.2056,12.8533,62.5406491192,43.2456,12.6133,45.0475,17.96,0.24,17.9616034919,133.22,60.9656,12.7333,62.2811473261,43.2456,12.6133,45.0475,17.72,0.12,17.7204063159,0.0
2020-07-13 17:30:00,67.8416,16.4838,69.8154592694,55.2816,16.1238,57.585,12.56,0.36,12.5651581765,133.54,67.6816,16.4838,69.6599931166,55.2816,16.1238,57.585,12.4,0.36,12.4052247057,0.0
2020-07-13 18:00:00,71.32528,15.86654,73.0687529567,50.28528,14.66654,52.3805,21.04,1.2,21.0741927485,133.48,71.08528,15.82654,72.8257948879,50.28528,14.66654,52.3805,20.8,1.16,20.8323210421,0.0
2020-07-13 18:30:00,71.1424,17.4732,73.2567662131,52.5024,15.3132,54.69,18.64,2.16,18.7647328785,133.29,70.9424,17.4332,73.0529984326,52.5024,15.3132,54.69,18.44,2.12,18.5614654594,0.0
2020-07-13 19:00:00,68.43936,17.99648,70.7659472458,52.23936,15.23648,54.416,16.2,2.76,16.4334293439,133.16,68.23936,17.95648,70.562351344,52.23936,15.23648,54.416,16.0,2.7199999999999998,16.2295532902,0.0
2020-07-13 19:30:00,66.40688,14.65034,68.0037217618,35.00688,10.21034,36.4655,31.4,4.44,31.7123572129,133.33,66.16688,14.57034,67.7521277647,35.00688,10.21034,36.4655,31.16,4.36,31.4635535183,0.0
2020-07-13 20:00:00,63.62736,15.78798,65.5568551187,36.02736,10.50798,37.5285,27.6,5.28,28.1005053335,133.73,63.38736,15.74798,65.3142884969,36.02736,10.50798,37.5285,27.36,5.24,27.8572647616,0.0
2020-07-13 20:30:00,63.57456,15.27758,65.3844716263,32.49456,9.47758,33.8485,31.08,5.8,31.6165526267,133.35,63.37456,15.23758,65.1806620053,32.49456,9.47758,33.8485,30.88,5.76,31.4126089334,0.0
2020-07-13 21:00:00,63.43248,15.36114,65.2659493231,31.27248,9.12114,32.5755,32.16,6.24,32.759780219,133.21,63.19248,15.28114,65.0138659691,31.27248,9.12114,32.5755,31.92,6.16,32.5089526131,0.0
2020-07-13 21:30:00,63.88528,13.65154,65.3275864015,24.72528,7.21154,25.7555,39.16,6.44,39.6860076097,133.21,63.60528,13.57154,65.0370536068,24.72528,7.21154,25.7555,38.88,6.36,39.3967511351,0.0
2020-07-13 22:00:00,62.37456,13.32258,63.7814775076,21.81456,6.36258,22.7235,40.56,6.96,41.1528273634,133.14,62.17456,13.28258,63.5775341033,21.81456,6.36258,22.7235,40.36,6.92,40.9489438203,0.0
2020-07-13 22:30:00,61.57184,11.43512,62.6247031961,13.97184,4.07512,14.554,47.6,7.36,48.1656475094,133.3,61.29184,11.35512,62.3348089016,13.97184,4.07512,14.554,47.32,7.28,47.8767250342,0.0
2020-07-13 23:00:00,57.89104,11.23322,58.9708211224,9.85104,2.87322,10.2615,48.04,8.36,48.7619851934,133.32,57.65104,11.15322,58.7199857753,9.85104,2.87322,10.2615,47.8,8.28,48.5118377306,0.0
2020-07-13 23:30:00,53.6224,11.5882,54.8602603074,8.4624,2.4682,8.815,45.16,9.12,46.0716832773,133.14,53.4224,11.5082,54.6478864093,8.4624,2.4682,8.815,44.96,9.04,45.8598211946,0.0
2020-07-14 00:00:00,52.39872,12.14296,53.7873343381,7.75872,2.26296,8.082,44.64,9.88,45.7202799641,133.17,52.27872,12.10296,53.6614033137,7.75872,2.26296,8.082,44.52,9.84,45.5944733493,0.0
2020-07-14 00:30:00,48.75904,13.22972,50.5219702011,8.87904,2.58972,9.249,39.88,10.64,41.274980315,133.75,48.59904,13.14972,50.3466168178,8.87904,2.58972,9.249,39.72,10.56,41.0997810213,0.0
2020-07-14 01:00:00,46.44256,14.30408,48.5954533264,10.64256,3.10408,11.086,35.8,11.2,37.5110650342,133.94,46.36256,14.22408,48.4954783624,10.64256,3.10408,11.086,35.72,11.12,37.4108647321,0.0
2020-07-14 01:30:00,46.40912,14.68266,48.6763487112,10.56912,3.08266,11.0095,35.84,11.6,37.6704871219,134.12,46.36912,14.60266,48.6141231398,10.56912,3.08266,11.0095,35.8,11.52,37.6078502443,0.0
2020-07-14 02:00:00,45.93312,15.11716,48.3567993089,11.37312,3.31716,11.847,34.56,11.8,36.5189485062,133.86,45.73312,14.997160000000001,48.1293369267,11.37312,3.31716,11.847,34.36,11.68,36.2909355074,0.0
2020-07-14 02:30:00,44.86752,16.48636,47.8005692121,15.10752,4.40636,15.737,29.76,12.08,32.1182813986,133.34,44.82752,16.40636,47.735471065,15.10752,4.40636,15.737,29.72,12.0,32.0511840655,0.0
2020-07-14 03:00:00,44.53616,16.61638,47.5349727238,15.41616,4.49638,16.0585,29.12,12.12,31.5415408628,133.46,44.49616,16.53638,47.4695704452,15.41616,4.49638,16.0585,29.08,12.04,31.4739257164,0.0
2020-07-14 03:30:00,44.42048,16.05764,47.2337468956,12.54048,3.65764,13.063,31.88,12.4,34.2066426298,133.29,44.26048,16.01764,47.0696811228,12.54048,3.65764,13.063,31.72,12.36,34.0430315924,0.0
2020-07-14 04:00:00,44.03344,15.14142,46.5640036708,11.59344,3.38142,12.0765,32.44,11.76,34.5058140029,133.35,44.03344,15.06142,46.5380512124,11.59344,3.38142,12.0765,32.44,11.68,34.4786310633,0.0
2020-07-14 04:30:00,44.50752,15.91136,47.266168806,12.58752,3.67136,13.112,31.92,12.24,34.1863130507,133.15,44.38752,15.791360000000001,47.11283246,12.58752,3.67136,13.112,31.8,12.12,34.0313737601,0.0
2020-07-14 05:00:00,43.8136,15.1273,46.3515560715,11.1336,3.2473,11.5975,32.68,11.88,34.772356837,133.21,43.6936,15.0073,46.1990230876,11.1336,3.2473,11.5975,32.56,11.76,34.6186539311,0.0
2020-07-14 05:30:00,44.17536,15.97948,46.9766560347,13.09536,3.81948,13.641,31.08,12.16,33.3741217113,133.01,44.05536,15.85948,46.8230482839,13.09536,3.81948,13.641,30.96,12.04,33.2187176152,0.0
2020-07-14 06:00:00,45.42784,15.26812,47.924984459,12.02784,3.50812,12.529,33.4,11.76,35.4098517365,133.18,45.30784,15.18812,47.785765188,12.02784,3.50812,12.529,33.28,11.68,35.270111993,0.0
2020-07-14 06:30:00,49.46208,13.86144,51.3676637273,13.10208,3.82144,13.648,36.36,10.04,37.7206998875,133.69,49.26208,13.78144,51.1535005097,13.10208,3.82144,13.648,36.16,9.96,37.5066287475,0.0
2020-07-14 07:00:00,51.70384,13.54862,53.4495292276,17.10384,4.98862,17.8165,34.6,8.56,35.6431423979,133.49,51.54384,13.50862,53.2846155682,17.10384,4.98862,17.8165,34.44,8.52,35.4782186701,0.0
2020-07-14 07:30:00,53.4632,13.5101,55.1437807577,24.1032,7.0301,25.1075,29.36,6.48,30.0665927567,133.05,53.2632,13.4301,54.9302836353,24.1032,7.0301,25.1075,29.16,6.4,29.8540717491,0.0
2020-07-14 08:00:00,52.76896,12.96928,54.3393537245,28.00896,8.16928,29.176,24.76,4.8,25.2209753975,133.58,52.60896,12.88928,54.1648983309,28.00896,8.16928,29.176,24.6,4.72,25.0487205262,0.0
2020-07-14 08:30:00,54.56288,10.26084,55.5193003504,25.44288,7.42084,26.503,29.12,2.84,29.2581612546,133.71,54.28288,10.22084,55.2367326278,25.44288,7.42084,26.503,28.84,2.8,28.9756035312,0.0
2020-07-14 09:00:00,54.23088,9.70234,55.0919571902,25.31088,7.38234,26.3655,28.92,2.32,29.0129074724,133.54,54.07088,9.66234,54.9274146329,25.31088,7.38234,26.3655,28.76,2.2800000000000002,28.8502339679,0.0
2020-07-14 09:30:00,54.08,10.835,55.1547244123,30.84,8.995,32.125,23.24,1.8399999999999999,23.3127261383,133.7,53.88,10.795,54.9507636435,30.84,8.995,32.125,23.04,1.8,23.1102055378,0.0
2020-07-14 10:00:00,46.4944,9.9292,47.5428043346,31.5744,9.2092,32.89,14.92,0.72,14.9373625517,133.56,46.2544,9.8492,47.2913973149,31.5744,9.2092,32.89,14.68,0.64,14.6939443309,0.0
2020-07-14 10:30:00,47.19776,8.08768,47.8856880164,25.39776,7.40768,26.456,21.8,0.68,21.8106029261,133.56,46.87776,8.00768,47.5567799751,25.39776,7.40768,26.456,21.48,0.6000000000000001,21.4883782543,0.0
2020-07-14 11:00:00,52.184,7.437,52.7112779678,23.304,6.797,24.275,28.88,0.64,28.8870905423,133.32,51.944,7.397,52.4680354597,23.304,6.797,24.275,28.64,0.6000000000000001,28.6462842268,0.0
2020-07-14 11:30:00,56.81216,7.84188,57.3508204457,24.69216,7.20188,25.721,32.12,0.64,32.1263754569,133.53,56.61216,7.80188,57.1472308288,24.69216,7.20188,25.721,31.92,0.6000000000000001,31.9256385997,0.0
2020-07-14 12:00:00,59.80976,7.02618,60.2210477877,23.12976,6.74618,24.0935,36.68,0.28,36.6810686867,133.43,59.48976,6.94618,59.8939142272,23.12976,6.74618,24.0935,36.36,0.2,36.3605500508,0.0
2020-07-14 12:30:00,60.35616,9.00388,61.0240600501,28.67616,8.36388,29.871,31.68,0.64,31.686463987,133.66,60.19616,8.96388,60.859911464,28.67616,8.36388,29.871,31.52,0.6000000000000001,31.5257101427,0.0
2020-07-14 13:00:00,57.11328,9.26304,57.8595771018,27.23328,7.94304,28.368,29.88,1.32,29.909142415,133.73,56.79328,9.22304,57.5373019875,27.23328,7.94304,28.368,29.56,1.28,29.5877001472,0.0
2020-07-14 13:30:00,56.32528,8.90154,57.0243332399,25.44528,7.42154,26.5055,30.88,1.48,30.9154459777,133.52,56.12528,8.86154,56.8205415871,25.44528,7.42154,26.5055,30.68,1.44,30.713775411,0.0
2020-07-14 14:00:00,54.99296,7.12128,55.4521260043,20.71296,6.04128,21.576,34.28,1.08,34.2970086159,133.62,54.71296,7.08128,55.1693077571,20.71296,6.04128,21.576,34.0,1.04,34.0159021635,0.0
2020-07-14 14:30:00,55.53696,6.91828,55.966208771,20.97696,6.11828,21.851,34.56,0.8,34.5692580192,133.36,55.29696,6.87828,55.723105809,20.97696,6.11828,21.851,34.32,0.76,34.328413887,0.0
2020-07-14 15:00:00,59.64016,7.01338,60.0511130942,22.40016,6.53338,23.3335,37.24,0.48,37.2430933194,133.36,59.40016,6.93338,59.8034344018,22.40016,6.53338,23.3335,37.0,0.4,37.002162099,0.0
2020-07-14 15:30:00,61.59712,5.53916,61.8456747542,14.87712,4.33916,15.497,46.72,1.2,46.735408418,133.34,61.23712,5.49916,61.4835394768,14.87712,4.33916,15.497,46.36,1.16,46.37451024,0.0
2020-07-14 16:00:00,63.74416,5.28538,63.9629046858,13.18416,3.84538,13.7335,50.56,1.44,50.5805021723,133.42,63.50416,5.24538,63.7204233245,13.18416,3.84538,13.7335,50.32,1.4,50.3394715904,0.0
2020-07-14 16:30:00,67.28752,4.70386,67.451735683,11.32752,3.3038600000000002,11.7995,55.96,1.4,55.9775097695,133.47,66.80752,4.58386,66.9645913976,11.32752,3.3038600000000002,11.7995,55.48,1.28,55.4947637169,0.0
2020-07-14 17:00:00,70.0512,5.2666,70.2488981906,13.5312,3.9466,14.095,56.52,1.32,56.5354119115,133.23,69.7712,5.2266,69.9666899103,13.5312,3.9466,14.095,56.24,1.28,56.2545642593,0.0
2020-07-14 17:30:00,70.69168,6.13674,70.9575450467,14.73168,4.29674,15.3455,55.96,1.8399999999999999,55.990242007,133.4,70.45168,6.09674,70.714987474,14.73168,4.29674,15.3455,55.72,1.8,55.7490663599,0.0
2020-07-14 18:00:00,71.01072,5.35646,71.2124569064,11.37072,3.31646,11.8445,59.64,2.04,59.6748791369,133.37,70.73072,5.27646,70.927256974,11.37072,3.31646,11.8445,59.36,1.96,59.3923496757,0.0
2020-07-14 18:30:00,70.61984,5.84912,70.8616539914,10.17984,2.96912,10.604,60.44,2.88,60.5085779043,133.17,70.33984,5.80912,70.5793097614,10.17984,2.96912,10.604,60.16,2.84,60.2269972687,0.0
2020-07-14 19:00:00,67.90528,6.88404,68.2533300184,10.02528,2.92404,10.443,57.88,3.96,58.0153083246,133.17,67.66528,6.84404,68.0105212522,10.02528,2.92404,10.443,57.64,3.92,57.7731425491,0.0
2020-07-14 19:30:00,65.54368,6.92024,65.9079942769,7.54368,2.20024,7.858,58.0,4.72,58.1917382452,132.64,65.26368,6.84024,65.6211613003,7.54368,2.20024,7.858,57.72,4.64,57.9062000135,0.0
2020-07-14 20:00:00,63.85456,7.23758,64.2634219214,5.61456,1.63758,5.8485,58.24,5.6,58.508611332,133.0,63.57456,7.15758,63.9762114434,5.61456,1.63758,5.8485,57.96,5.52,58.2222637829,0.0
2020-07-14 20:30:00,64.43808,7.62944,64.8881692514,5.99808,1.74944,6.248,58.44,5.88,58.7350661871,133.07,64.15808,7.58944,64.6054086652,5.99808,1.74944,6.248,58.16,5.84,58.45246958,0.0
2020-07-14 21:00:00,63.89808,8.35694,64.4422460336,6.29808,1.83694,6.5605,57.6,6.52,57.9678393594,132.93,63.65808,8.23694,64.1887710573,6.29808,1.83694,6.5605,57.36,6.4,57.7159388731,0.0
2020-07-14 21:30:00,63.21584,9.44962,63.9182113724,9.49584,2.76962,9.8915,53.72,6.68,54.1337307046,132.6,62.85584,9.32962,63.5444602735,9.49584,2.76962,9.8915,53.36,6.5600000000000005,53.7617261628,0.0
2020-07-14 22:00:00,62.9336,9.8373,63.6978059296,10.4136,3.0373,10.8475,52.52,6.8,52.9583836611,132.73,62.5736,9.7573,63.3297743581,10.4136,3.0373,10.8475,52.16,6.72,52.591101909,0.0
2020-07-14 22:30:00,60.79424,11.90832,61.9495577256,14.63424,4.26832,15.244,46.16,7.64,46.7879813627,132.97,60.55424,11.82832,61.6986639726,14.63424,4.26832,15.244,45.92,7.5600000000000005,46.5381563881,0.0
2020-07-14 23:00:00,58.07984,13.98662,59.7402155457,17.91984,5.22662,18.6665,40.16,8.76,41.1042966124,133.3,57.83984,13.90662,59.4881599232,17.91984,5.22662,18.6665,39.92,8.68,40.8527697959,0.0
2020-07-14 23:30:00,51.50832,16.62826,54.1258354194,22.58832,6.58826,23.5295,28.92,10.04,30.6131997674,133.38,51.34832,16.54826,53.9490025473,22.58832,6.58826,23.5295,28.76,9.96,30.4358210009,0.0
2020-07-15 00:00:00,48.2472,16.2471,50.9093367296,18.1272,5.2871,18.8825,30.12,10.96,32.0520826156,133.53,48.0872,16.2071,50.7449395925,18.1272,5.2871,18.8825,29.96,10.92,31.8880541896,0.0
2020-07-15 00:30:00,46.68848,16.25914,49.4385861271,16.24848,4.73914,16.9255,30.44,11.52,32.546950702,133.81,46.52848,16.17914,49.2611816977,16.24848,4.73914,16.9255,30.28,11.44,32.3689975131,0.0
2020-07-15 01:00:00,45.25648,17.00814,48.3469317356,16.89648,4.92814,17.6005,28.36,12.08,30.8255737984,134.17,44.93648,16.84814,47.9911143468,16.89648,4.92814,17.6005,28.04,11.92,30.4684755116,0.0
2020-07-15 01:30:00,44.98128,16.62454,47.9550923328,13.66128,3.98454,14.2305,31.32,12.64,33.7744281965,133.62,44.74128,16.50454,47.6883840851,13.66128,3.98454,14.2305,31.08,12.52,33.5069664398,0.0
2020-07-15 02:00:00,45.98992,16.22206,48.767078775,12.82992,3.74206,13.3645,33.16,12.48,35.4307211329,133.54,45.74992,16.10206,48.5008403664,12.82992,3.74206,13.3645,32.92,12.36,35.1638450685,0.0
2020-07-15 02:30:00,45.5736,15.4973,48.1364656394,9.9336,2.8973,10.3475,35.64,12.6,37.8017142468,133.76,45.3336,15.3773,47.8706240219,9.9336,2.8973,10.3475,35.4,12.48,37.535455239,0.0
2020-07-15 03:00:00,44.72224,14.89232,47.1366093986,7.72224,2.25232,8.044,37.0,12.64,39.0994833725,133.76,44.44224,14.73232,46.8204437057,7.72224,2.25232,8.044,36.72,12.48,38.7828415669,0.0
2020-07-15 03:30:00,44.676,13.8705,46.7796509847,4.356,1.2705,4.5375,40.32,12.6,42.2428976279,133.68,44.556,13.7905,46.6413446017,4.356,1.2705,4.5375,40.2,12.52,42.1045175723,0.0
2020-07-15 04:00:00,44.54976,13.62368,46.5863260281,3.50976,1.02368,3.656,41.04,12.6,42.9306603723,133.68,44.34976,13.50368,46.3600106299,3.50976,1.02368,3.656,40.84,12.48,42.7042854992,0.0
2020-07-15 04:30:00,44.72464,13.78802,46.801740551500004,3.5246399999999998,1.02802,3.6715,41.2,12.76,43.1307036808,133.57,44.60464,13.70802,46.6635159611,3.5246399999999998,1.02802,3.6715,41.08,12.68,42.9924272402,0.0
2020-07-15 05:00:00,43.69072,14.59646,46.0644728468,4.65072,1.35646,4.8445,39.04,13.24,41.2240124199,133.66,43.53072,14.51646,45.8873751118,4.65072,1.35646,4.8445,38.88,13.16,41.0468025551,0.0
2020-07-15 05:30:00,44.0848,15.0414,46.5801814616,5.7648,1.6814,6.005,38.32,13.36,40.5821635697,133.37,43.8448,14.9214,46.3143030283,5.7648,1.6814,6.005,38.08,13.24,40.316051394,0.0
2020-07-15 06:00:00,45.07744,15.28592,47.598686402,6.87744,2.00592,7.164,38.2,13.28,40.4425320671,133.57,44.79744,15.12592,47.2821751446,6.87744,2.00592,7.164,37.92,13.12,40.1255629244,0.0
2020-07-15 06:30:00,48.82112,13.71616,50.7112887156,6.98112,2.03616,7.272,41.84,11.68,43.4397053397,133.53,48.70112,13.63616,50.5741430852,6.98112,2.03616,7.272,41.72,11.6,43.3026373331,0.0
2020-07-15 07:00:00,51.51056,12.47058,52.998614671,9.43056,2.7505800000000002,9.8235,42.08,9.72,43.1880168565,133.47,51.23056,12.35058,52.6982647176,9.43056,2.7505800000000002,9.8235,41.8,9.6,42.8882268228,0.0
2020-07-15 07:30:00,54.60688,11.26034,55.7557763846,11.72688,3.42034,12.2155,42.88,7.84,43.5908247226,133.5,54.40688,11.22034,55.5518192416,11.72688,3.42034,12.2155,42.68,7.8,43.3868920297,0.0
2020-07-15 08:00:00,56.39984,9.97662,57.2754301481,14.31984,4.17662,14.9165,42.08,5.8,42.4778342197,133.2,56.19984,9.93662,57.0715203324,14.31984,4.17662,14.9165,41.88,5.76,42.27424748,0.0
2020-07-15 08:30:00,59.69984,8.52912,60.3060261002,15.93984,4.64912,16.604,43.76,3.88,43.9316742226,132.96,59.41984,8.44912,60.0175392231,15.93984,4.64912,16.604,43.48,3.8,43.645737478,0.0
2020-07-15 09:00:00,61.35072,6.29896,61.6732335912,12.27072,3.57896,12.782,49.08,2.7199999999999998,49.1553130394,132.79,60.91072,6.21896,61.227373571,12.27072,3.57896,12.782,48.64,2.64,48.7115920495,0.0
2020-07-15 09:30:00,62.15168,5.93924,62.4348131942,13.23168,3.8592400000000002,13.783,48.92,2.08,48.9641991663,132.87,61.87168,5.85924,62.1484953913,13.23168,3.8592400000000002,13.783,48.64,2.0,48.6811010557,0.0
2020-07-15 10:00:00,66.29008,5.81794,66.5448956138,15.97008,4.65794,16.6355,50.32,1.16,50.3333686534,132.85,65.93008,5.73794,66.1792973992,15.97008,4.65794,16.6355,49.96,1.08,49.9716719752,0.0
2020-07-15 10:30:00,66.69488,6.49434,67.0103236095,18.97488,5.53434,19.7655,47.72,0.96,47.7296553518,132.91,66.33488,6.45434,66.6481418304,18.97488,5.53434,19.7655,47.36,0.92,47.368934968,0.0
2020-07-15 11:00:00,67.02816,6.86988,67.3792956642,21.90816,6.38988,22.821,45.12,0.48,45.1225531193,132.79,66.74816,6.82988,67.0966774453,21.90816,6.38988,22.821,44.84,0.44,44.8421587348,0.0
2020-07-15 11:30:00,66.744,8.227,67.2491268717,27.384,7.987,28.525,39.36,0.24,39.3607317005,132.9,66.504,8.227,67.0109360105,27.384,7.987,28.525,39.12,0.24,39.1207361894,0.0
2020-07-15 12:00:00,67.69408,6.48744,68.0042303449,20.73408,6.04744,21.598,46.96,0.44,46.9620612836,132.64,67.45408,6.44744,67.7615111343,20.73408,6.04744,21.598,46.72,0.4,46.7217122974,0.0
2020-07-15 12:30:00,69.76416,6.18288,70.0376043679,19.00416,5.54288,19.796,50.76,0.64,50.7640345126,132.1,69.52416,6.18288,69.7985446037,19.00416,5.54288,19.796,50.52,0.64,50.5240536774,0.0
2020-07-15 13:00:00,66.06368,6.86024,66.4189182989,22.42368,6.54024,23.358,43.64,0.32,43.6411732198,132.17,65.74368,6.82024,66.0964986486,22.42368,6.54024,23.358,43.32,0.28,43.3209048844,0.0
2020-07-15 13:30:00,65.30992,7.07706,65.6922402469,22.06992,6.43706,22.9895,43.24,0.64,43.2447360959,132.05,64.90992,6.99706,65.2859599229,22.06992,6.43706,22.9895,42.84,0.56,42.8436599744,0.0
2020-07-15 14:00:00,66.72096,7.17028,67.1051370508,22.80096,6.65028,23.751,43.92,0.52,43.9230782164,132.35,66.24096,7.09028,66.6193429283,22.80096,6.65028,23.751,43.44,0.44,43.4422283038,0.0
2020-07-15 14:30:00,66.06928,8.11354,66.5656014098,27.26928,7.95354,28.4055,38.8,0.16,38.8003298955,132.09,65.66928,8.07354,66.1637089638,27.26928,7.95354,28.4055,38.4,0.12,38.4001874995,0.0
2020-07-15 15:00:00,64.21776,6.84018,64.5810247817,21.25776,6.20018,22.1435,42.96,0.64,42.9647669608,132.2,63.89776,6.80018,64.2585883836,21.25776,6.20018,22.1435,42.64,0.6000000000000001,42.6442211794,0.0
2020-07-15 15:30:00,65.00784,6.02062,65.2860408254,15.56784,4.54062,16.2165,49.44,1.48,49.462147143,132.33,64.76784,5.98062,65.0433771713,15.56784,4.54062,16.2165,49.2,1.44,49.2210686597,0.0
2020-07-15 16:00:00,68.36064,3.91852,68.472855207,11.24064,3.27852,11.709,57.12,0.64,57.1235853217,132.2,67.96064,3.83852,68.0689563972,11.24064,3.27852,11.709,56.72,0.56,56.7227643896,0.0
2020-07-15 16:30:00,71.96912,3.33766,72.0464725566,10.20912,2.97766,10.6345,61.76,0.36,61.7610492139,132.26,71.56912,3.33766,71.6469044122,10.20912,2.97766,10.6345,61.36,0.36,61.3610560535,0.0
2020-07-15 17:00:00,75.67008,5.44044,75.8654031466,17.83008,5.20044,18.573,57.84,0.24,57.8404979232,132.26,75.27008,5.40044,75.4635653504,17.83008,5.20044,18.573,57.44,0.2,57.4403481884,0.0
2020-07-15 17:30:00,77.71216,7.22438,78.0472387612,22.71216,6.62438,23.6585,55.0,0.6000000000000001,55.0032726299,132.39,77.35216,7.14438,77.6813930246,22.71216,6.62438,23.6585,54.64,0.52,54.6424743217,0.0
2020-07-15 18:00:00,76.73296,9.93378,77.3732973024,28.57296,8.33378,29.7635,48.16,1.6,48.1865707433,132.48,76.37296,9.93378,77.0162905121,28.57296,8.33378,29.7635,47.8,1.6,47.8267707461,0.0
2020-07-15 18:30:00,73.88768,11.13224,74.7215900741,27.60768,8.05224,28.758,46.28,3.08,46.3823759633,132.4,73.64768,11.05224,74.4723625139,27.60768,8.05224,28.758,46.04,3.0,46.1376375641,0.0
2020-07-15 19:00:00,72.5368,7.5249,72.9260685506,13.4568,3.9249,14.0175,59.08,3.6,59.1895801641,132.2,72.2568,7.4849,72.6434365531,13.4568,3.9249,14.0175,58.8,3.56,58.9076701288,0.0
2020-07-15 19:30:00,71.54384,9.03362,72.1119083942,16.02384,4.67362,16.6915,55.52,4.36,55.6909328347,132.34,71.18384,8.95362,71.7447307351,16.02384,4.67362,16.6915,55.16,4.28,55.3257986838,0.0
2020-07-15 20:00:00,69.35152,9.56086,70.007452248,14.95152,4.36086,15.5745,54.4,5.2,54.6479642805,132.3,68.91152,9.48086,69.5606519165,14.95152,4.36086,15.5745,53.96,5.12,54.2023615722,0.0
2020-07-15 20:30:00,68.07952,10.56486,68.8943924442,17.15952,5.00486,17.8745,50.92,5.5600000000000005,51.2226512395,132.47,67.51952,10.44486,68.3226220329,17.15952,5.00486,17.8745,50.36,5.44,50.6529683237,0.0
2020-07-15 21:00:00,65.81552,10.68786,66.6776801055,15.93552,4.64786,16.5995,49.88,6.04,50.2443628679,132.6,65.57552,10.64786,66.4343717201,15.93552,4.64786,16.5995,49.64,6.0,50.0012959832,0.0
2020-07-15 21:30:00,66.75648,11.12564,67.6772301989,17.43648,5.08564,18.163,49.32,6.04,49.6884694874,132.48,66.51648,11.08564,67.4339196977,17.43648,5.08564,18.163,49.08,6.0,49.4453880559,0.0
2020-07-15 22:00:00,65.5184,11.9912,66.6066784639,19.7184,5.7512,20.54,45.8,6.24,46.2231284099,132.61,65.1984,11.9512,66.2847082214,19.7184,5.7512,20.54,45.48,6.2,45.9006579474,0.0
2020-07-15 22:30:00,60.69888,15.08384,62.5449939036,24.69888,7.20384,25.728,36.0,7.88,36.852332355,133.18,60.53888,15.00384,62.3704353552,24.69888,7.20384,25.728,35.84,7.8,36.678953093,0.0
2020-07-15 23:00:00,55.86112,15.43116,57.9533038454,22.46112,6.55116,23.397,33.4,8.88,34.5603009246,133.27,55.74112,15.39116,57.8269856123,22.46112,6.55116,23.397,33.28,8.84,34.4340529128,0.0
2020-07-15 23:30:00,51.32096,17.66528,54.2761738961,24.36096,7.10528,25.376,26.96,10.56,28.9543640925,133.65,51.12096,17.58528,54.0610268493,24.36096,7.10528,25.376,26.76,10.48,28.7389630989,0.0
2020-07-16 00:00:00,47.948,18.0965,51.2493318615,22.548000000000002,6.5765,23.4875,25.4,11.52,27.8903280726,133.62,47.708,17.9765,50.9824265434,22.548000000000002,6.5765,23.4875,25.16,11.4,27.6221939751,0.0
2020-07-16 00:30:00,46.25024,17.73632,49.534450105,21.45024,6.25632,22.344,24.8,11.48,27.3281978916,133.73,46.09024,17.65632,49.356416596,21.45024,6.25632,22.344,24.64,11.4,27.1493941001,0.0
2020-07-16 01:00:00,44.66176,17.80968,48.0817793764,19.78176,5.76968,20.606,24.88,12.04,27.640115774,134.04,44.54176,17.76968,47.9554992801,19.78176,5.76968,20.606,24.76,12.0,27.514679718300002,0.0
2020-07-16 01:30:00,44.47936,17.76148,47.8945052986,17.55936,5.12148,18.291,26.92,12.64,29.7398049758,134.07,44.27936,17.60148,47.6494891914,17.55936,5.12148,18.291,26.72,12.48,29.4908256921,0.0
2020-07-16 02:00:00,45.57712,17.28166,48.7435086945,16.73712,4.88166,17.4345,28.84,12.4,31.3927634973,134.35,45.45712,17.24166,48.6171224802,16.73712,4.88166,17.4345,28.72,12.36,31.2667235252,0.0
