Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-16 02:30:00,45.17488,17.85434,48.5751710223,18.01488,5.25434,18.7655,27.16,12.6,29.9403673992,134.43,45.05488,17.77434,48.4341756846,18.01488,5.25434,18.7655,27.04,12.52,29.7978522716,0.0
2020-07-16 03:00:00,44.1672,17.2571,47.418868146,15.9672,4.6571,16.6325,28.2,12.6,30.886890423,134.39,43.9272,17.1771,47.1662131642,15.9672,4.6571,16.6325,27.96,12.52,30.6351432182,0.0
2020-07-16 03:30:00,44.07536,18.69698,47.8770761456,20.35536,5.93698,21.2035,23.72,12.76,26.934290412,134.41,43.83536,18.57698,47.6092740152,20.35536,5.93698,21.2035,23.48,12.64,26.666083327,0.0
2020-07-16 04:00:00,43.06032,18.71426,46.9511947223,21.10032,6.15426,21.9795,21.96,12.56,25.2981264128,134.5,42.94032,18.63426,46.8092589927,21.10032,6.15426,21.9795,21.84,12.48,25.1542441747,0.0
2020-07-16 04:30:00,42.60864,18.42752,46.4227282266,19.56864,5.70752,20.384,23.04,12.72,26.3180546394,134.15,42.48864,18.34752,46.2808385749,19.56864,5.70752,20.384,22.92,12.64,26.1743385781,0.0
2020-07-16 05:00:00,42.32032,18.48676,46.1819204906,19.36032,5.6467600000000004,20.167,22.96,12.84,26.3064098653,134.2,42.12032,18.40676,45.9666201781,19.36032,5.6467600000000004,20.167,22.76,12.76,26.0928189355,0.0
2020-07-16 05:30:00,42.92272,18.21746,46.6287008295,18.16272,5.29746,18.9195,24.76,12.92,27.9281936401,134.2,42.76272,18.09746,46.4345591155,18.16272,5.29746,18.9195,24.6,12.8,27.7308492477,0.0
2020-07-16 06:00:00,44.81472,17.53596,48.1234768258,17.33472,5.05596,18.057,27.48,12.48,30.1811331795,134.2,44.69472,17.49596,47.9971521259,17.33472,5.05596,18.057,27.36,12.44,30.0553356328,0.0
2020-07-16 06:30:00,48.73024,15.781320000000001,51.2219323279,16.53024,4.82132,17.219,32.2,10.96,34.0141382369,133.89,48.45024,15.58132,50.894039818,16.53024,4.82132,17.219,31.92,10.76,33.6847740084,0.0
2020-07-16 07:00:00,52.9584,14.4162,54.8855076773,18.1584,5.2962,18.915,34.8,9.12,35.9751914519,133.84,52.8384,14.4162,54.7697301162,18.1584,5.2962,18.915,34.68,9.12,35.8591243619,0.0
2020-07-16 07:30:00,56.71568,12.72374,58.1253982133,19.07568,5.56374,19.8705,37.64,7.16,38.3149474748,133.65,56.43568,12.60374,57.8259478007,19.07568,5.56374,19.8705,37.36,7.04,38.0175117545,0.0
2020-07-16 08:00:00,59.65712,11.92666,60.837629683,21.41712,6.24666,22.3095,38.24,5.68,38.659539573,133.89,59.49712,11.84666,60.6650693682,21.41712,6.24666,22.3095,38.08,5.6,38.4895622215,0.0
2020-07-16 08:30:00,63.5384,10.6937,64.4320067532,23.4984,6.8537,24.4775,40.04,3.84,40.2237143983,133.55,63.2184,10.6137,64.1031725131,23.4984,6.8537,24.4775,39.72,3.76,39.8975688482,0.0
2020-07-16 09:00:00,63.2544,8.5842,63.8342197336,18.7344,5.4642,19.515,44.52,3.12,44.6291922401,133.25,62.8944,8.5042,63.4667390765,18.7344,5.4642,19.515,44.16,3.04,44.2645140039,0.0
2020-07-16 09:30:00,61.32528,9.10154,61.9969999069,21.60528,6.30154,22.5055,39.72,2.8,39.8185685328,132.92,61.04528,9.02154,61.7083008537,21.60528,6.30154,22.5055,39.44,2.7199999999999998,39.5336818422,0.0
2020-07-16 10:00:00,61.89456,7.92758,62.4001849537,19.77456,5.76758,20.5985,42.12,2.16,42.1753482499,133.14,61.61456,7.88758,62.1173721454,19.77456,5.76758,20.5985,41.84,2.12,41.8936749403,0.0
2020-07-16 10:30:00,63.44384,6.96612,63.8251334648,17.16384,5.00612,17.879,46.28,1.96,46.3214852957,133.28,63.12384,6.88612,63.4983293087,17.16384,5.00612,17.879,45.96,1.88,45.998434756,0.0
2020-07-16 11:00:00,64.92064,6.08352,65.205051289,17.84064,5.20352,18.584,47.08,0.88,47.0882235808,133.17,64.56064,6.00352,64.8391740355,17.84064,5.20352,18.584,46.72,0.8,46.7268488131,0.0
2020-07-16 11:30:00,63.2992,5.6356,63.5495767728,16.5792,4.8356,17.27,46.72,0.8,46.7268488131,133.17,62.9392,5.5956,63.1874484055,16.5792,4.8356,17.27,46.36,0.76,46.3662290897,0.0
2020-07-16 12:00:00,64.1696,5.7428,64.426060845,18.7296,5.4628,19.51,45.44,0.28,45.4408626679,133.09,63.8496,5.6628,64.1002240558,18.7296,5.4628,19.51,45.12,0.2,45.1204432602,0.0
2020-07-16 12:30:00,64.68832,6.48076,65.0121449777,20.84832,6.08076,21.717,43.84,0.4,43.8418247795,133.09,64.24832,6.36076,64.5624185622,20.84832,6.08076,21.717,43.4,0.28,43.4009032164,0.0
2020-07-16 13:00:00,58.7976,6.4943,59.1551662854,18.8376,5.4943,19.6225,39.96,1.0,39.9725105541,133.3,58.4776,6.4543,58.8327093567,18.8376,5.4943,19.6225,39.64,0.96,39.6516229176,0.0
2020-07-16 13:30:00,59.37008,6.74294,59.7517668279,19.690080000000002,5.74294,20.5105,39.68,1.0,39.6925988063,133.52,58.97008,6.66294,59.3453039814,19.690080000000002,5.74294,20.5105,39.28,0.92,39.2907724536,0.0
2020-07-16 14:00:00,58.46336,6.88848,58.8677808245,21.42336,6.24848,22.316,37.04,0.64,37.045528745,133.52,58.10336,6.76848,58.4962628276,21.42336,6.24848,22.316,36.68,0.52,36.6836857472,0.0
2020-07-16 14:30:00,61.57584,5.53962,61.8245215222,17.89584,5.21962,18.6415,43.68,0.32,43.6811721454,133.36,61.41584,5.49962,61.6615862839,17.89584,5.21962,18.6415,43.52,0.28,43.520900726,0.0
2020-07-16 15:00:00,61.04336,5.61598,61.3011503273,17.88336,5.21598,18.6285,43.16,0.4,43.1618535283,133.27,60.72336,5.57598,60.9788324146,17.88336,5.21598,18.6285,42.84,0.36,42.8415125783,0.0
2020-07-16 15:30:00,60.56448,6.17464,60.878423245,18.56448,5.41464,19.338,42.0,0.76,42.0068756277,133.18,60.32448,6.09464,60.6315720067,18.56448,5.41464,19.338,41.76,0.68,41.7655360315,0.0
2020-07-16 16:00:00,61.07088,5.53234,61.3209521277,17.87088,5.21234,18.6155,43.2,0.32,43.2011851689,132.79,60.79088,5.45234,61.0349006934,17.87088,5.21234,18.6155,42.92,0.24,42.9206710106,0.0
2020-07-16 16:30:00,66.9456,4.9758,67.1302610229,15.8256,4.6158,16.485,51.12,0.36,51.1212675899,132.72,66.6256,4.9358,66.8081783691,15.8256,4.6158,16.485,50.8,0.32,50.801007864,0.0
2020-07-16 17:00:00,69.4552,5.0511,69.6386273432,15.5352,4.5311,16.1825,53.92,0.52,53.9225073601,132.82,69.2552,4.9311,69.4305298428,15.5352,4.5311,16.1825,53.72,0.4,53.7214891826,0.0
2020-07-16 17:30:00,73.1312,4.1116,73.2466904918,12.4512,3.6316,12.97,60.68,0.48,60.6818984542,132.59,72.6912,4.0316,72.8029144746,12.4512,3.6316,12.97,60.24,0.4,60.2413280066,0.0
2020-07-16 18:00:00,73.53136,4.54498,73.6716889086,11.33136,3.30498,11.8035,62.2,1.24,62.2123589008,132.27,73.29136,4.54498,73.4321475503,11.33136,3.30498,11.8035,61.96,1.24,61.972406763,0.0
2020-07-16 18:30:00,71.72704,6.11372,71.9871227332,13.96704,4.07372,14.549,57.76,2.04,57.7960137034,132.15,71.44704,6.07372,71.7047390303,13.96704,4.07372,14.549,57.48,2.0,57.5147841863,0.0
2020-07-16 19:00:00,70.1456,5.9058,70.3937758115,10.7856,3.1458,11.235,59.36,2.76,59.4241297791,132.26,69.9456,5.8258,70.1877974081,10.7856,3.1458,11.235,59.16,2.68,59.2206720664,0.0
2020-07-16 19:30:00,69.74448,5.41714,69.9545416413,9.38448,2.73714,9.775500000000001,60.36,2.68,60.4194670615,132.23,69.46448,5.37714,69.6722872902,9.38448,2.73714,9.775500000000001,60.08,2.64,60.1379746915,0.0
2020-07-16 20:00:00,68.86848,5.90664,69.1213131646,8.86848,2.58664,9.238,60.0,3.32,60.0917831321,132.28,68.50848,5.82664,68.7558111406,8.86848,2.58664,9.238,59.64,3.24,59.7279432092,0.0
2020-07-16 20:30:00,68.66512,8.15066,69.1471761032,13.54512,3.95066,14.1095,55.12,4.2,55.2797829229,132.0,68.34512,8.07066,68.819989688,13.54512,3.95066,14.1095,54.8,4.12,54.9546576734,0.0
2020-07-16 21:00:00,67.66896,7.22678,68.0537618112,9.82896,2.8667800000000003,10.2385,57.84,4.36,58.0040964071,131.77,67.42896,7.18678,67.8108726787,9.82896,2.8667800000000003,10.2385,57.6,4.32,57.761772826,0.0
2020-07-16 21:30:00,67.068,8.2065,67.568211951,13.188,3.8465,13.7375,53.88,4.36,54.0561189876,131.84,66.708,8.1265,67.2011701256,13.188,3.8465,13.7375,53.52,4.28,53.6908632823,0.0
2020-07-16 22:00:00,66.97552,9.20286,67.6048290542,16.05552,4.68286,16.7245,50.92,4.52,51.1202190919,132.06,66.73552,9.16286,67.3616183969,16.05552,4.68286,16.7245,50.68,4.48,50.8776257308,0.0
2020-07-16 22:30:00,67.38384,8.42862,67.9089355553,11.34384,3.30862,11.8165,56.04,5.12,56.27340402,132.26,67.14384,8.38862,67.6658273832,11.34384,3.30862,11.8165,55.8,5.08,56.0307629789,0.0
2020-07-16 23:00:00,61.412,8.8985,62.0533403311,8.292,2.4185,8.6375,53.12,6.48,53.5137814026,132.48,61.132,8.8185,61.7647744774,8.292,2.4185,8.6375,52.84,6.4,53.2261740124,0.0
2020-07-16 23:30:00,54.75312,12.559660000000001,56.1751654119,14.67312,4.27966,15.2845,40.08,8.28,40.9263338207,132.76,54.59312,12.51966,56.01027261,14.67312,4.27966,15.2845,39.92,8.24,40.7615505103,0.0
2020-07-17 00:00:00,50.07248,15.79614,52.5049644534,19.87248,5.79614,20.7005,30.2,10.0,31.8125761296,133.2,49.91248,15.75614,52.3403439753,19.87248,5.79614,20.7005,30.04,9.96,31.6481152677,0.0
2020-07-17 00:30:00,48.6096,14.4628,50.7155380135,13.9296,4.0628,14.51,34.68,10.4,36.2058337841,132.98,48.4896,14.3828,50.5777247808,13.9296,4.0628,14.51,34.56,10.32,36.0679358988,0.0
2020-07-17 01:00:00,44.57712,14.16166,46.772558637,10.97712,3.20166,11.4345,33.6,10.96,35.3423485354,133.37,44.41712,14.16166,46.6200939837,10.97712,3.20166,11.4345,33.44,10.96,35.1902713829,0.0
2020-07-17 01:30:00,45.51776,14.18268,47.676145895,9.67776,2.82268,10.081,35.84,11.36,37.5972764971,133.33,45.31776,14.06268,47.4495346679,9.67776,2.82268,10.081,35.64,11.24,37.3704054032,0.0
2020-07-17 02:00:00,46.34256,13.89658,48.3812753351,9.38256,2.73658,9.7735,36.96,11.16,38.6081234975,133.28,46.18256,13.856580000000001,48.2165288822,9.38256,2.73658,9.7735,36.8,11.12,38.44339215,0.0
2020-07-17 02:30:00,45.74608,14.870940000000001,48.1024811403,11.62608,3.39094,12.1105,34.12,11.48,35.999511107800004,133.91,45.54608,14.71094,47.8628996097,11.62608,3.39094,12.1105,33.92,11.32,35.7590380184,0.0
2020-07-17 03:00:00,44.97104,14.45322,47.2365325469,9.37104,2.73322,9.7615,35.6,11.72,37.4795731032,134.0,44.73104,14.33322,46.9713437646,9.37104,2.73322,9.7615,35.36,11.6,37.2141048529,0.0
2020-07-17 03:30:00,44.83872,14.04796,46.9878281196,7.15872,2.08796,7.457,37.68,11.96,39.5325688515,133.59,44.75872,14.00796,46.8995304817,7.15872,2.08796,7.457,37.6,11.92,39.4442188413,0.0
2020-07-17 04:00:00,44.57008,13.57294,46.5909511756,7.45008,2.17294,7.7605,37.12,11.4,38.8311009373,133.79,44.49008,13.53294,46.5027707072,7.45008,2.17294,7.7605,37.04,11.36,38.7428857986,0.0
2020-07-17 04:30:00,44.60336,14.00098,46.7491942631,8.64336,2.5209799999999998,9.0035,35.96,11.48,37.7480065699,133.79,44.52336,13.92098,46.6489364279,8.64336,2.5209799999999998,9.0035,35.88,11.4,37.6475019092,0.0
2020-07-17 05:00:00,43.68784,19.24562,47.7390956455,24.56784,7.16562,25.5915,19.12,12.08,22.616383442100002,134.16,43.64784,19.20562,47.6863688726,24.56784,7.16562,25.5915,19.08,12.04,22.5612056415,0.0
2020-07-17 05:30:00,44.18496,20.17728,48.5739983777,27.62496,8.05728,28.776,16.56,12.12,20.5214034608,134.08,44.10496,20.09728,48.4680117191,27.62496,8.05728,28.776,16.48,12.04,20.4096055817,0.0
2020-07-17 06:00:00,44.91184,18.29762,48.4961469588,21.59184,6.29762,22.4915,23.32,12.0,26.2263684104,133.98,44.87184,18.25762,48.444016277,21.59184,6.29762,22.4915,23.28,11.96,26.1725046566,0.0
2020-07-17 06:30:00,49.65344,16.21392,52.2336606567,19.93344,5.81392,20.764,29.72,10.4,31.487114825,133.68,49.57344,16.17392,52.1451976849,19.93344,5.81392,20.764,29.64,10.36,31.3983948634,0.0
2020-07-17 07:00:00,53.21296,13.12878,54.8086122452,15.25296,4.44878,15.8885,37.96,8.68,38.93974833,133.65,52.89296,13.00878,54.4691984029,15.25296,4.44878,15.8885,37.64,8.56,38.6010777052,0.0
2020-07-17 07:30:00,56.31376,11.46818,57.469633006,15.59376,4.54818,16.2435,40.72,6.92,41.303810962200004,133.49,56.11376,11.38818,57.2577043292,15.59376,4.54818,16.2435,40.52,6.84,41.093259788,0.0
2020-07-17 08:00:00,59.17136,9.78998,59.9757747149,16.97136,4.94998,17.6785,42.2,4.84,42.476647702,133.35,58.97136,9.74998,59.7719282795,16.97136,4.94998,17.6785,42.0,4.8,42.2733958891,0.0
2020-07-17 08:30:00,60.42672,8.49946,61.0215479175,19.26672,5.61946,20.0695,41.16,2.88,41.2606349927,133.01,60.18672,8.41946,60.7727617527,19.26672,5.61946,20.0695,40.92,2.8,41.0156848047,0.0
2020-07-17 09:00:00,57.56544,8.59492,58.2035439832,23.84544,6.95492,24.839,33.72,1.6400000000000001,33.7598578196,133.1,57.36544,8.51492,57.9939442442,23.84544,6.95492,24.839,33.52,1.56,33.5562810812,0.0
2020-07-17 09:30:00,56.95072,8.67896,57.6082360015,25.23072,7.35896,26.282,31.72,1.32,31.7474534412,133.16,56.71072,8.67896,57.3709866535,25.23072,7.35896,26.282,31.48,1.32,31.5076625601,0.0
2020-07-17 10:00:00,55.47312,8.76966,56.1620332525,27.87312,8.12966,29.0345,27.6,0.64,27.6074192926,132.98,55.23312,8.72966,55.9187312861,27.87312,8.12966,29.0345,27.36,0.6000000000000001,27.3665781566,0.0
2020-07-17 10:30:00,54.8312,9.6591,55.6754767043,29.5512,8.6191,30.7825,25.28,1.04,25.3013833614,132.77,54.6712,9.6991,55.5248831629,29.5512,8.6191,30.7825,25.12,1.08,25.1432058417,0.0
2020-07-17 11:00:00,53.32176,11.70718,54.5918322925,35.20176,10.26718,36.6685,18.12,1.44,18.1771284861,133.06,53.04176,11.74718,54.3270148439,35.20176,10.26718,36.6685,17.84,1.48,17.9012848701,0.0
2020-07-17 11:30:00,53.16672,12.81696,54.689803247,39.00672,11.37696,40.632,14.16,1.44,14.2330320031,133.06,53.00672,12.81696,54.5342720571,39.00672,11.37696,40.632,14.0,1.44,14.0738622986,0.0
2020-07-17 12:00:00,52.2176,13.6568,53.9739375625,39.4176,11.4968,41.06,12.8,2.16,12.9809706879,133.06,52.0976,13.6568,53.8578509783,39.4176,11.4968,41.06,12.68,2.16,12.8626591341,0.0
2020-07-17 12:30:00,52.44816,12.82238,53.9928043007,37.92816,11.06238,39.5085,14.52,1.76,14.626277722,133.01,52.12816,12.74238,53.6629603456,37.92816,11.06238,39.5085,14.2,1.6800000000000002,14.2990349325,0.0
2020-07-17 13:00:00,53.22528,12.36904,54.64360513,39.66528,11.56904,41.318,13.56,0.8,13.5835783209,133.3,52.98528,12.32904,54.4007823841,39.66528,11.56904,41.318,13.32,0.76,13.3416640641,0.0
2020-07-17 13:30:00,53.1472,11.8096,54.4434708666,39.6672,11.5696,41.32,13.48,0.24,13.4821363292,133.76,52.9872,11.8496,54.2960070723,39.6672,11.5696,41.32,13.32,0.28,13.3229426179,0.0
2020-07-17 14:00:00,54.81408,10.73244,55.8548890841,35.97408,10.49244,37.473,18.84,0.24,18.8415286004,133.84,54.69408,10.73244,55.737129953,35.97408,10.49244,37.473,18.72,0.24,18.7215383983,0.0
2020-07-17 14:30:00,54.6512,11.0516,55.7574346971,36.9312,10.7716,38.47,17.72,0.28,17.7222120515,133.99,54.6112,11.0116,55.7103087408,36.9312,10.7716,38.47,17.68,0.24,17.6816288842,0.0
2020-07-17 15:00:00,55.13856,10.12708,56.0608468381,33.89856,9.887080000000001,35.311,21.24,0.24,21.2413558889,134.1,55.09856,10.08708,56.014288329,33.89856,9.887080000000001,35.311,21.2,0.2,21.2009433752,0.0
2020-07-17 15:30:00,55.30416,10.76538,56.3422001687,35.26416,10.28538,36.7335,20.04,0.48,20.0457476787,134.13,55.30416,10.76538,56.3422001687,35.26416,10.28538,36.7335,20.04,0.48,20.0457476787,0.0
2020-07-17 16:00:00,54.09952,11.92236,55.3976599885,37.85952,11.04236,39.437,16.24,0.88,16.2638248884,134.2,54.09952,11.92236,55.3976599885,37.85952,11.04236,39.437,16.24,0.88,16.2638248884,0.0
2020-07-17 16:30:00,56.3032,10.1251,57.2063631098,29.5032,8.6051,30.7325,26.8,1.52,26.8430698691,134.25,56.2632,10.1251,57.1669950605,29.5032,8.6051,30.7325,26.76,1.52,26.8031341451,0.0
2020-07-17 17:00:00,60.53184,8.72512,61.1574310513,24.29184,7.08512,25.304,36.24,1.6400000000000001,36.2770891886,134.04,60.53184,8.68512,61.1517372051,24.29184,7.08512,25.304,36.24,1.6,36.2753028933,0.0
2020-07-17 17:30:00,62.62784,7.24812,63.0458689099,18.26784,5.32812,19.029,44.36,1.92,44.4015315051,133.55,62.50784,7.24812,62.9266660884,18.26784,5.32812,19.029,44.24,1.92,44.2816440526,0.0
2020-07-17 18:00:00,64.82144,7.63292,65.2692925609,17.94144,5.23292,18.689,46.88,2.4,46.9413932473,133.28,64.74144,7.63292,65.1898421612,17.94144,5.23292,18.689,46.8,2.4,46.8614980554,0.0
2020-07-17 18:30:00,64.92704,8.19372,65.4420168592,17.80704,5.19372,18.549,47.12,3.0,47.215404266,132.97,64.84704,8.19372,65.3626471633,17.80704,5.19372,18.549,47.04,3.0,47.1355661894,0.0
2020-07-17 19:00:00,65.7944,7.5117,66.221814444,15.1944,4.4317,15.8275,50.6,3.08,50.6936524626,132.97,65.6744,7.4717,66.0980568266,15.1944,4.4317,15.8275,50.48,3.04,50.5714543987,0.0
2020-07-17 19:30:00,65.35328,7.14804,65.7430276349,11.75328,3.42804,12.243,53.6,3.7199999999999998,53.7289344767,133.13,65.19328,7.10804,65.5796309063,11.75328,3.42804,12.243,53.44,3.68,53.5665567309,0.0
2020-07-17 20:00:00,65.26144,6.69292,65.6037402059,8.82144,2.57292,9.189,56.44,4.12,56.5901758258,133.28,65.02144,6.65292,65.3609134284,8.82144,2.57292,9.189,56.2,4.08,56.3479050187,0.0
2020-07-17 20:30:00,65.9616,6.5538,66.2863860004,6.5616,1.9138000000000002,6.835,59.4,4.64,59.5809499756,132.98,65.8416,6.4738,66.1590989736,6.5616,1.9138000000000002,6.835,59.28,4.5600000000000005,59.4551259354,0.0
2020-07-17 21:00:00,64.576,8.058,65.0768095407,9.936,2.898,10.35,54.64,5.16,54.8831048684,132.71,64.456,8.058,64.9577347204,9.936,2.898,10.35,54.52,5.16,54.7636375709,0.0
2020-07-17 21:30:00,62.87088,10.08234,63.6741794753,15.23088,4.44234,15.8655,47.64,5.64,47.9726922321,132.81,62.75088,10.04234,63.5493629665,15.23088,4.44234,15.8655,47.52,5.6,47.8488286168,0.0
2020-07-17 22:00:00,62.85456,11.17258,63.8398171727,18.69456,5.45258,19.4735,44.16,5.72,44.5289119562,132.76,62.77456,11.13258,63.7540565035,18.69456,5.45258,19.4735,44.08,5.68,44.4444462222,0.0
2020-07-17 22:30:00,61.28128,13.04204,62.6537316191,22.36128,6.5220400000000005,23.293,38.92,6.52,39.4623466104,132.95,61.20128,13.00204,62.5671616569,22.36128,6.5220400000000005,23.293,38.84,6.48,39.3768459885,0.0
2020-07-17 23:00:00,57.40592,14.62506,59.2396153857,24.08592,7.02506,25.0895,33.32,7.6,34.1757574898,133.31,57.32592,14.58506,59.1522195615,24.08592,7.02506,25.0895,33.24,7.5600000000000005,34.0888720846,0.0
2020-07-17 23:30:00,54.05248,15.93364,56.3520317096,23.77248,6.9336400000000005,24.763,30.28,9.0,31.5892133489,134.49,54.01248,15.89364,56.3023604141,23.77248,6.9336400000000005,24.763,30.24,8.96,31.5394863623,0.0
2020-07-18 00:00:00,50.5176,15.8143,52.9350544937,20.7576,6.0543,21.6225,29.76,9.76,31.3195657697,134.67,50.5176,15.7343,52.9112096464,20.7576,6.0543,21.6225,29.76,9.68,31.2947279905,0.0
2020-07-18 00:30:00,48.69072,14.92646,50.9272561822,15.93072,4.64646,16.5945,32.76,10.28,34.335054973,134.75,48.73072,14.88646,50.9538002807,15.93072,4.64646,16.5945,32.8,10.24,34.3612805349,0.0
2020-07-18 01:00:00,46.79888,15.76634,49.3833235642,16.47888,4.8063400000000005,17.1655,30.32,10.96,32.2400992554,135.09,46.83888,15.72634,49.4084856017,16.47888,4.8063400000000005,17.1655,30.36,10.92,32.2641596822,0.0
2020-07-18 01:30:00,46.78752,16.09136,49.4773068628,16.90752,4.93136,17.612,29.88,11.16,31.896081264,135.04,46.78752,16.05136,49.4643122423,16.90752,4.93136,17.612,29.88,11.12,31.882107835,0.0
2020-07-18 02:00:00,46.55312,15.97466,49.2177076249,16.23312,4.73466,16.9095,30.32,11.24,32.3363572469,135.19,46.55312,15.97466,49.2177076249,16.23312,4.73466,16.9095,30.32,11.24,32.3363572469,0.0
2020-07-18 02:30:00,44.32112,17.68866,47.7205445343,19.64112,5.72866,20.4595,24.68,11.96,27.4252438458,135.19,44.36112,17.56866,47.7133815805,19.64112,5.72866,20.4595,24.72,11.84,27.4091955373,0.0
2020-07-18 03:00:00,43.72592,16.81006,46.8458557084,15.80592,4.61006,16.4645,27.92,12.2,30.4691056646,135.33,43.76592,16.77006,46.8688667011,15.80592,4.61006,16.4645,27.96,12.16,30.4897884545,0.0
2020-07-18 03:30:00,43.79072,17.69896,47.2321960446,18.99072,5.53896,19.782,24.8,12.16,27.6207458263,135.29,43.83072,17.65896,47.2543213262,18.99072,5.53896,19.782,24.84,12.12,27.6391027351,0.0
2020-07-18 04:00:00,44.3048,17.2439,47.5422695109,18.6648,5.4439,19.4425,25.64,11.8,28.2249818423,135.2,44.3048,17.2039,47.5277758605,18.6648,5.4439,19.4425,25.64,11.76,28.2082824716,0.0
2020-07-18 04:30:00,43.94912,16.65016,46.9973720201,16.62912,4.85016,17.322,27.32,11.8,29.7594085963,135.08,43.98912,16.61016,47.0206347639,16.62912,4.85016,17.322,27.36,11.76,29.7803156464,0.0
2020-07-18 05:00:00,43.4408,16.5969,46.503335302400004,15.7608,4.5969,16.4175,27.68,12.0,30.1692293571,135.3,43.4408,16.5969,46.503335302400004,15.7608,4.5969,16.4175,27.68,12.0,30.1692293571,0.0
2020-07-18 05:30:00,42.65472,17.39596,46.0656549134,17.81472,5.19596,18.557,24.84,12.2,27.674276865,135.12,42.69472,17.31596,46.0725686998,17.81472,5.19596,18.557,24.88,12.12,27.6750573622,0.0
2020-07-18 06:00:00,42.60256,18.39408,46.4038823548,20.96256,6.11408,21.836,21.64,12.28,24.8814790557,135.15,42.64256,18.35408,46.4247797625,20.96256,6.11408,21.836,21.68,12.24,24.8965861114,0.0
2020-07-18 06:30:00,44.59296,18.75128,48.3750202398,24.79296,7.23128,25.826,19.8,11.52,22.9074311087,134.95,44.63296,18.71128,48.3964163715,24.79296,7.23128,25.826,19.84,11.48,22.9219545414,0.0
2020-07-18 07:00:00,46.67088,18.45234,50.1862520164,27.47088,8.01234,28.6155,19.2,10.44,21.8548301297,134.69,46.71088,18.41234,50.2087698978,27.47088,8.01234,28.6155,19.24,10.4,21.870930478600002,0.0
2020-07-18 07:30:00,48.98896,18.08678,52.2211624981,28.54896,8.32678,29.7385,20.44,9.76,22.6506335452,134.6,49.02896,18.04678,52.2448579963,28.54896,8.32678,29.7385,20.48,9.72,22.6695566785,0.0
2020-07-18 08:00:00,50.3976,20.1093,54.2614230577,38.6376,11.2693,40.2475,11.76,8.84,14.7120087004,134.8,50.4776,20.0693,54.320943514,38.6376,11.2693,40.2475,11.84,8.8,14.752138828,0.0
2020-07-18 08:30:00,52.04512,19.97816,55.7478375616,42.16512,12.29816,43.922,9.88,7.68,12.5138643112,135.26,52.08512,19.93816,55.7708700811,42.16512,12.29816,43.922,9.92,7.64,12.5210223225,0.0
2020-07-18 09:00:00,53.708,21.5765,57.8800018681,52.308,15.2565,54.4875,1.4,6.32,6.4732063153,135.2,53.628,21.5365,57.790857549,52.308,15.2565,54.4875,1.32,6.28,6.4172268154,0.0
2020-07-18 09:30:00,55.05184,20.35512,58.6944290167,51.41184,14.99512,53.554,3.64,5.36,6.4791357448,134.87,55.09184,20.35512,58.7319482462,51.41184,14.99512,53.554,3.68,5.36,6.5016920874,0.0
2020-07-18 10:00:00,54.68048,18.86014,57.8416785186,47.52048,13.86014,49.5005,7.16,5.0,8.733017806,134.55,54.76048,18.82014,57.9042989721,47.52048,13.86014,49.5005,7.24,4.96,8.7760583407,0.0
2020-07-18 10:30:00,55.928960000000004,16.83928,58.4089883289,40.72896,11.87928,42.426,15.2,4.96,15.9887960773,134.55,56.00896,16.83928,58.4855961002,40.72896,11.87928,42.426,15.28,4.96,16.0648685024,0.0
2020-07-18 11:00:00,57.93696,16.55828,60.2566840326,41.13696,11.99828,42.851,16.8,4.5600000000000005,17.4078602936,134.55,57.93696,16.51828,60.2457044792,41.13696,11.99828,42.851,16.8,4.52,17.3974250968,0.0
2020-07-18 11:30:00,55.82912,15.33516,57.8969582293,37.62912,10.97516,39.197,18.2,4.36,18.7149565856,134.97,55.86912,15.29516,57.9249556668,37.62912,10.97516,39.197,18.24,4.32,18.7445992222,0.0
2020-07-18 12:00:00,57.52768,12.52724,58.8758499573,29.64768,8.64724,30.883,27.88,3.88,28.1486909109,135.01,57.56768,12.48724,58.9064422911,29.64768,8.64724,30.883,27.92,3.84,28.1828316533,0.0
2020-07-18 12:30:00,60.54144,15.78792,62.5661599845,40.14144,11.70792,41.814,20.4,4.08,20.8039996155,135.03,60.54144,15.74792,62.5560783745,40.14144,11.70792,41.814,20.4,4.04,20.7961919591,0.0
2020-07-18 13:00:00,56.380160000000004,17.25088,58.9602858066,44.06016,12.85088,45.896,12.32,4.4,13.0821404976,135.27,56.42016,17.21088,58.9868531522,44.06016,12.85088,45.896,12.36,4.36,13.1064564242,0.0
2020-07-18 13:30:00,55.74576,16.37918,58.1022142044,39.42576,11.49918,41.0685,16.32,4.88,17.0339895503,135.29,55.78576,16.33918,58.1293370154,39.42576,11.49918,41.0685,16.36,4.84,17.0609261179,0.0
2020-07-18 14:00:00,55.13168,15.08674,57.1586551928,35.13168,10.24674,36.5955,20.0,4.84,20.57730789,135.29,55.17168,15.08674,57.1972376767,35.13168,10.24674,36.5955,20.04,4.84,20.6161878144,0.0
2020-07-18 14:30:00,55.56912,15.66266,57.7342707224,34.08912,9.94266,35.5095,21.48,5.72,22.2285582079,135.01,55.56912,15.62266,57.7234320103,34.08912,9.94266,35.5095,21.48,5.68,22.2182987648,0.0
2020-07-18 15:00:00,55.84656,14.73358,57.757394708,29.80656,8.69358,31.0485,26.04,6.04,26.7313149695,135.26,55.84656,14.69358,57.7472038895,29.80656,8.69358,31.0485,26.04,6.0,26.7223052898,0.0
2020-07-18 15:30:00,56.37088,15.21984,58.3893795274,31.61088,9.21984,32.928,24.76,6.0,25.4766088795,135.48,56.41088,15.17984,58.4175908849,31.61088,9.21984,32.928,24.8,5.96,25.5061090721,0.0
2020-07-18 16:00:00,57.02672,14.79446,58.9145384489,29.46672,8.59446,30.6945,27.56,6.2,28.2487805047,135.43,56.98672,14.75446,58.8657824738,29.46672,8.59446,30.6945,27.52,6.16,28.2009928903,0.0
2020-07-18 16:30:00,61.62144,13.13792,63.0064029254,24.06144,7.01792,25.064,37.56,6.12,38.0553281421,135.43,61.62144,13.05792,62.9897701409,24.06144,7.01792,25.064,37.56,6.04,38.0425446047,0.0
2020-07-18 17:00:00,63.74832,12.19826,64.9048985043,22.34832,6.51826,23.2795,41.4,5.68,41.7878259784,135.15,63.70832,12.19826,64.8656117234,22.34832,6.51826,23.2795,41.36,5.68,41.7481975659,0.0
2020-07-18 17:30:00,66.88352,12.09436,67.9682189806,21.44352,6.25436,22.337,45.44,5.84,45.8137446625,135.1,66.84352,12.05436,67.9217473347,21.44352,6.25436,22.337,45.4,5.8,45.7689851319,0.0
2020-07-18 18:00:00,63.80992,13.09956,65.1406506154,22.969920000000002,6.69956,23.927,40.84,6.4,41.3384276431,135.15,63.76992,13.01956,65.0854180243,22.969920000000002,6.69956,23.927,40.8,6.32,41.2865886215,0.0
2020-07-18 18:30:00,62.38112,11.62116,63.4543575509,16.94112,4.94116,17.647,45.44,6.68,45.9283790265,134.61,62.34112,11.58116,63.4077164847,16.94112,4.94116,17.647,45.4,6.64,45.8829990301,0.0
2020-07-18 19:00:00,65.44448,11.16464,66.3899777738,15.92448,4.64464,16.588,49.52,6.52,49.9473803117,133.89,65.40448,11.12464,66.3438287951,15.92448,4.64464,16.588,49.48,6.48,49.9025129628,0.0
2020-07-18 19:30:00,64.84736,13.57048,66.2520794119,22.52736,6.57048,23.466,42.32,7.0,42.8950160275,134.04,64.80736,13.57048,66.2129280247,22.52736,6.57048,23.466,42.28,7.0,42.8555527324,0.0
2020-07-18 20:00:00,63.8528,10.5404,64.7169228255,11.4528,3.3404,11.93,52.4,7.2,52.8923434913,134.19,63.7728,10.4204,64.6185326048,11.4528,3.3404,11.93,52.32,7.08,52.7968635432,0.0
2020-07-18 20:30:00,61.74144,11.37292,62.7801618555,11.70144,3.41292,12.189,50.04,7.96,50.6691543249,133.97,61.70144,11.33292,62.7335856922,11.70144,3.41292,12.189,50.0,7.92,50.6233779987,0.0
2020-07-18 21:00:00,61.2584,10.8887,62.2186094207,9.2184,2.6887,9.6025,52.04,8.2,52.6820804449,134.01,61.1784,10.848700000000001,62.1328489468,9.2184,2.6887,9.6025,51.96,8.16,52.5968364068,0.0
2020-07-18 21:30:00,61.68448,11.27964,62.7072990281,9.32448,2.71964,9.713,52.36,8.56,53.055095891,134.1,61.64448,11.23964,62.6607646123,9.32448,2.71964,9.713,52.32,8.52,53.0091765641,0.0
2020-07-18 22:00:00,61.63872,12.29796,62.853572877,12.67872,3.69796,13.207,48.96,8.6,49.7095725188,134.1,61.59872,12.25796,62.8065274394,12.67872,3.69796,13.207,48.92,8.56,49.6632661028,0.0
2020-07-18 22:30:00,59.24896,15.13928,61.1525719819,19.12896,5.57928,19.926,40.12,9.56,41.2432782402,134.49,59.20896,15.05928,61.094049288,19.12896,5.57928,19.926,40.08,9.48,41.1858810759,0.0
2020-07-18 23:00:00,56.56592,12.38506,57.9058979436,8.72592,2.5450600000000003,9.0895,47.84,9.84,48.8414905587,134.75,56.52592,12.34506,57.8582763159,8.72592,2.5450600000000003,9.0895,47.8,9.8,48.7942619577,0.0
2020-07-18 23:30:00,52.8624,13.1132,54.4645696577,8.3424,2.4332000000000003,8.69,44.52,10.68,45.7831060545,134.92,52.8224,13.0732,54.4161235297,8.3424,2.4332000000000003,8.69,44.48,10.64,45.7348882146,0.0
2020-07-19 00:00:00,49.64496,13.28978,51.3929986073,6.20496,1.80978,6.4635,43.44,11.48,44.9313253755,135.12,49.60496,13.20978,51.3337154729,6.20496,1.80978,6.4635,43.4,11.4,44.8722631477,0.0
2020-07-19 00:30:00,46.912,13.606,48.8452554502,4.272,1.246,4.45,42.64,12.36,44.3952610084,135.67,46.912,13.566,48.8341284349,4.272,1.246,4.45,42.64,12.32,44.384141312,0.0
2020-07-19 01:00:00,45.3264,13.6302,47.3314365829,2.8464,0.8302,2.965,42.48,12.8,44.3665459553,136.28,45.2864,13.5502,47.2701379837,2.8464,0.8302,2.965,42.44,12.72,44.3052141401,0.0
2020-07-19 01:30:00,44.31664,14.01402,46.4796443344,3.47664,1.01402,3.6215,40.84,13.0,42.8591367155,136.28,44.27664,13.97402,46.4294527714,3.47664,1.01402,3.6215,40.8,12.96,42.8088962717,0.0
2020-07-19 02:00:00,43.1792,21.5606,48.2628509829,29.8992,8.7206,31.145,13.28,12.84,18.472249457,136.6,43.1792,21.4806,48.2271654672,29.8992,8.7206,31.145,13.28,12.76,18.4167315233,0.0
2020-07-19 02:30:00,42.39136,23.54248,48.4899553227,36.831360000000004,10.74248,38.366,5.5600000000000005,12.8,13.9554147197,136.72,42.47136,23.54248,48.5599092339,36.831360000000004,10.74248,38.366,5.64,12.8,13.9874801162,0.0
2020-07-19 03:00:00,42.57264,24.59202,49.1649989754,40.29264,11.75202,41.9715,2.2800000000000002,12.84,13.0408588674,136.72,42.65264,24.51202,49.1943779659,40.29264,11.75202,41.9715,2.36,12.76,12.9764093647,0.0
2020-07-19 03:30:00,42.15792,22.60106,47.8340687361,32.91792,9.60106,34.2895,9.24,13.0,15.9492194166,136.43,42.19792,22.56106,47.8504532962,32.91792,9.60106,34.2895,9.28,12.96,15.9398870761,0.0
2020-07-19 04:00:00,43.19568,19.37374,47.3414044178,21.71568,6.33374,22.6205,21.48,13.04,25.1283107271,136.37,43.23568,19.29374,47.3452471559,21.71568,6.33374,22.6205,21.52,12.96,25.1211464707,0.0
2020-07-19 04:30:00,43.06944,23.79692,49.2064026667,38.38944,11.19692,39.989,4.68,12.6,13.4410713859,136.41,43.02944,23.75692,49.1520493428,38.38944,11.19692,39.989,4.64,12.56,13.3896676583,0.0
2020-07-19 05:00:00,45.34368,23.98524,51.2965988522,39.58368,11.54524,41.233,5.76,12.44,13.7088000934,136.63,45.38368,23.94524,51.3132821889,39.58368,11.54524,41.233,5.8,12.4,13.6894119669,0.0
2020-07-19 05:30:00,89.26816,29.85988,94.1297871208,64.38816,18.77988,67.071,24.88,11.08,27.235653104,136.39,89.10816,29.81988,93.9653628834,64.38816,18.77988,67.071,24.72,11.04,27.0732340144,0.0
2020-07-19 06:00:00,90.87136,29.81248,95.6367504258,64.91136,18.93248,67.616,25.96,10.88,28.1477530187,136.46,90.71136,29.77248,95.4722546,64.91136,18.93248,67.616,25.8,10.84,27.9847386981,0.0
2020-07-19 06:30:00,101.71312,31.13466,106.3716401747,71.91312,20.97466,74.9095,29.8,10.16,31.4843707258,136.46,101.55312,31.13466,106.2186576598,71.91312,20.97466,74.9095,29.64,10.16,31.3329730476,0.0
2020-07-19 07:00:00,56.39744,25.35092,61.8331657236,46.59744,13.59092,48.539,9.8,11.76,15.3080893648,136.51,56.35744,25.31092,61.7802858087,46.59744,13.59092,48.539,9.76,11.72,15.2517539975,0.0
2020-07-19 07:30:00,46.96416,21.01288,51.4506895036,30.76416,8.97288,32.046,16.2,12.04,20.1841918342,136.28,47.04416,20.93288,51.49114929,30.76416,8.97288,32.046,16.28,11.96,20.2009900747,0.0
2020-07-19 08:00:00,48.72176,19.32218,52.413324045,29.08176,8.48218,30.2935,19.64,10.84,22.432904404,135.96,48.72176,19.28218,52.3985912315,29.08176,8.48218,30.2935,19.64,10.8,22.4136030125,0.0
2020-07-19 08:30:00,49.81904,19.62222,53.5440777701,31.61904,9.22222,32.9365,18.2,10.4,20.9618701456,136.22,49.89904,19.58222,53.6038947564,31.61904,9.22222,32.9365,18.28,10.36,21.0116158351,0.0
2020-07-19 09:00:00,47.21168,21.28174,51.7866313429,41.01168,11.96174,42.7205,6.2,9.32,11.1938554573,135.79,47.25168,21.24174,51.8066866442,41.01168,11.96174,42.7205,6.24,9.28,11.1828440032,0.0
2020-07-19 09:30:00,47.00992,20.67456,51.3553308781,43.72992,12.75456,45.552,3.2800000000000002,7.92,8.5723275719,135.75,47.08992,20.63456,51.4125046268,43.72992,12.75456,45.552,3.36,7.88,8.566446171,0.0
2020-07-19 10:00:00,54.09728,20.91504,57.9996086332,49.21728,14.35504,51.268,4.88,6.5600000000000005,8.1760626221,135.48,53.97728,20.87504,57.8732585155,49.21728,14.35504,51.268,4.76,6.52,8.0726699425,0.0
2020-07-19 10:30:00,55.16832,20.09576,58.7144198779,49.28832,14.37576,51.342,5.88,5.72,8.2032188804,135.33,55.08832,20.05576,58.6255619129,49.28832,14.37576,51.342,5.8,5.68,8.1180293175,0.0
2020-07-19 11:00:00,59.48816,19.34238,62.5537276607,51.36816,14.98238,53.5085,8.12,4.36,9.2165069305,135.04,59.40816,19.30238,62.4652811428,51.36816,14.98238,53.5085,8.04,4.32,9.1271024975,0.0
2020-07-19 11:30:00,47.11536,16.44698,49.9035098871,43.63536,12.72698,45.4535,3.48,3.7199999999999998,5.0939964664,134.68,47.07536,16.44698,49.8657464624,43.63536,12.72698,45.4535,3.44,3.7199999999999998,5.0667543852,0.0
2020-07-19 12:00:00,45.15424,15.13832,47.6243018049,38.87424,11.33832,40.494,6.28,3.8,7.3401907332,134.58,45.19424,15.05832,47.6368799398,38.87424,11.33832,40.494,6.32,3.7199999999999998,7.333539391,0.0
2020-07-19 12:30:00,47.12224,15.57732,49.6302166125,40.24224,11.73732,41.919,6.88,3.84,7.8790862414,134.64,47.20224,15.57732,49.7061802938,40.24224,11.73732,41.919,6.96,3.84,7.9490376776,0.0
2020-07-19 13:00:00,45.75936,16.03148,48.4863628106,40.83936,11.911480000000001,42.541,4.92,4.12,6.4172268154,134.42,45.79936,15.99148,48.5109143286,40.83936,11.911480000000001,42.541,4.96,4.08,6.4224605877,0.0
2020-07-19 13:30:00,44.0352,15.3486,46.6334468059,37.6752,10.9886,39.245,6.36,4.36,7.7109791856,134.54,44.0752,15.2686,46.6449718726,37.6752,10.9886,39.245,6.4,4.28,7.6992467164,0.0
2020-07-19 14:00:00,42.14,14.6275,44.6065393889,34.38,10.0275,35.8125,7.76,4.6,9.0209533864,134.6,42.18,14.6275,44.6443294971,34.38,10.0275,35.8125,7.8,4.6,9.0553851381,0.0
2020-07-19 14:30:00,40.36352,15.02936,43.0708185295,35.48352,10.34936,36.962,4.88,4.68,6.7614199692,134.68,40.40352,14.94936,43.0804804151,35.48352,10.34936,36.962,4.92,4.6,6.7354584105,0.0
2020-07-19 15:00:00,41.50688,15.54784,44.3233168434,35.06688,10.22784,36.528,6.44,5.32,8.3532029785,135.03,41.54688,15.54784,44.3607773422,35.06688,10.22784,36.528,6.48,5.32,8.3840801523,0.0
2020-07-19 15:30:00,45.4096,15.4278,47.9588238492,31.0896,9.0678,32.385,14.32,6.36,15.6688225467,134.88,45.4496,15.3478,47.9710444435,31.0896,9.0678,32.385,14.36,6.28,15.6731617742,0.0
2020-07-19 16:00:00,48.91136,15.53748,51.31992227,30.23136,8.81748,31.491,18.68,6.72,19.851972194200002,134.76,48.95136,15.53748,51.3580464056,30.23136,8.81748,31.491,18.72,6.72,19.8896153809,0.0
2020-07-19 16:30:00,50.29632,14.63976,52.383607917,27.01632,7.87976,28.142,23.28,6.76,24.2416171078,134.84,50.29632,14.59976,52.3724431128,27.01632,7.87976,28.142,23.28,6.72,24.2304931852,0.0
2020-07-19 17:00:00,53.06832,14.56326,55.0303110063,27.98832,8.16326,29.1545,25.08,6.4,25.8837091623,134.79,53.06832,14.52326,55.0197389002,27.98832,8.16326,29.1545,25.08,6.36,25.8738478004,0.0
2020-07-19 17:30:00,56.15696,12.91078,57.6219784167,22.59696,6.5907800000000005,23.5385,33.56,6.32,34.1499048315,134.73,56.11696,12.83078,57.5651119607,22.59696,6.5907800000000005,23.5385,33.52,6.24,34.0958648519,0.0
2020-07-19 18:00:00,58.64112,11.92366,59.8410780539,16.88112,4.92366,17.5845,41.76,7.0,42.3426215532,134.9,58.56112,11.88366,59.7547165557,16.88112,4.92366,17.5845,41.68,6.96,42.2571177436,0.0
2020-07-19 18:30:00,62.13168,10.37174,62.9914172745,11.97168,3.49174,12.4705,50.16,6.88,50.6296355902,134.8,62.01168,10.33174,62.8664720487,11.97168,3.49174,12.4705,50.04,6.84,50.5053185318,0.0
2020-07-19 19:00:00,62.76144,10.11042,63.5705823746,9.84144,2.87042,10.2515,52.92,7.24,53.4129572295,134.92,62.64144,10.11042,63.452112635,9.84144,2.87042,10.2515,52.8,7.24,53.294067212,0.0
2020-07-19 19:30:00,63.95424,9.45332,64.6491304891,7.31424,2.13332,7.619,56.64,7.32,57.1110497189,134.95,63.83424,9.41332,64.5245750842,7.31424,2.13332,7.619,56.52,7.28,56.986917797,0.0
2020-07-19 20:00:00,63.15472,9.26346,63.8304813506,5.15472,1.50346,5.3695,58.0,7.76,58.5168146775,135.01,63.03472,9.22346,63.7059505843,5.15472,1.50346,5.3695,57.88,7.72,58.3925748704,0.0
2020-07-19 20:30:00,63.28448,9.63964,64.0144364046,4.5244800000000005,1.3196400000000001,4.713,58.76,8.32,59.3461034947,134.54,63.16448,9.55964,63.8837870715,4.5244800000000005,1.3196400000000001,4.713,58.64,8.24,59.2161059172,0.0
2020-07-19 21:00:00,63.0512,10.0366,63.8450245595,3.6912000000000003,1.0766,3.8449999999999998,59.36,8.96,60.032417909,134.57,62.8912,9.9966,63.6807274534,3.6912000000000003,1.0766,3.8449999999999998,59.2,8.92,59.8682419986,0.0
2020-07-19 21:30:00,62.48272,10.23746,63.3158422976,4.24272,1.23746,4.4195,58.24,9.0,58.9312955907,133.9,62.40272,10.19746,63.2304329722,4.24272,1.23746,4.4195,58.16,8.96,58.8461315636,0.0
2020-07-19 22:00:00,62.4344,9.6217,63.1714446111,2.9544,0.8617,3.0775,59.48,8.76,60.1216100915,133.86,62.2744,9.5417,63.0011502613,2.9544,0.8617,3.0775,59.32,8.68,59.9516872156,0.0
2020-07-19 22:30:00,60.10896,10.40178,61.0023286396,2.7489600000000003,0.80178,2.8635,57.36,9.6,58.157799133,134.2,59.98896,10.36178,60.8772683902,2.7489600000000003,0.80178,2.8635,57.24,9.56,58.032845872,0.0
2020-07-19 23:00:00,56.46592,11.02256,57.5317038719,2.54592,0.7425600000000001,2.652,53.92,10.28,54.8912087679,134.39,56.30592,10.98256,57.3670049,2.54592,0.7425600000000001,2.652,53.76,10.24,54.7265493157,0.0
2020-07-19 23:30:00,52.60368,11.81274,53.9137086078,2.92368,0.85274,3.0455,49.68,10.96,50.8745909074,134.71,52.52368,11.73274,53.8181581685,2.92368,0.85274,3.0455,49.6,10.88,50.7792713615,0.0
2020-07-20 00:00:00,49.34032,12.68426,50.944652609,2.62032,0.76426,2.7295,46.72,11.92,48.2166444291,135.14,49.30032,12.60426,50.8860385789,2.62032,0.76426,2.7295,46.68,11.84,48.1581561109,0.0
2020-07-20 00:30:00,44.85152,13.34836,46.7957002405,3.25152,0.9483600000000001,3.387,41.6,12.4,43.4087548773,135.24,44.81152,13.30836,46.7459599388,3.25152,0.9483600000000001,3.387,41.56,12.36,43.3590036786,0.0
2020-07-20 01:00:00,42.75344,14.93642,45.2874516202,5.9534400000000005,1.73642,6.2015,36.8,13.2,39.0957798234,135.48,42.71344,14.85642,45.2233476409,5.9534400000000005,1.73642,6.2015,36.76,13.12,39.0311670335,0.0
2020-07-20 01:30:00,42.48112,16.56366,45.596056727,11.12112,3.24366,11.5845,31.36,13.32,34.0715717278,135.57,42.48112,16.56366,45.596056727,11.12112,3.24366,11.5845,31.36,13.32,34.0715717278,0.0
2020-07-20 02:00:00,43.1912,17.8691,46.7416783209,14.911200000000001,4.3491,15.5325,28.28,13.52,31.3456344648,135.89,43.1912,17.7891,46.7111532319,14.911200000000001,4.3491,15.5325,28.28,13.44,31.3112120494,0.0
2020-07-20 02:30:00,42.4816,19.3538,46.6825011434,19.0416,5.5538,19.835,23.44,13.8,27.20061764,135.93,42.4816,19.3138,46.6659319954,19.0416,5.5538,19.835,23.44,13.76,27.1803458403,0.0
2020-07-20 03:00:00,41.37488,21.35434,46.5605899002,26.17488,7.63434,27.2655,15.2,13.72,20.4762887262,136.3,41.41488,21.31434,46.5778206344,26.17488,7.63434,27.2655,15.24,13.68,20.4792577991,0.0
2020-07-20 03:30:00,41.19808,22.42444,46.9056212516,30.11808,8.78444,31.373,11.08,13.64,17.5731613547,136.35,41.23808,22.38444,46.9216623342,30.11808,8.78444,31.373,11.12,13.6,17.5674243986,0.0
2020-07-20 04:00:00,41.75344,22.43142,47.3974509341,30.55344,8.91142,31.8265,11.2,13.52,17.5564916769,136.31,41.83344,22.35142,47.4301874153,30.55344,8.91142,31.8265,11.28,13.44,17.5462816574,0.0
2020-07-20 04:30:00,42.01024,22.30632,47.5650310291,30.81024,8.98632,32.094,11.2,13.32,17.40294228,136.06,42.09024,22.26632,47.6169855157,30.81024,8.98632,32.094,11.28,13.28,17.4240293847,0.0
2020-07-20 05:00:00,41.26528,21.71404,46.6296350683,28.50528,8.31404,29.693,12.76,13.4,18.5034483273,136.22,41.30528,21.63404,46.6278655162,28.50528,8.31404,29.693,12.8,13.32,18.4732888247,0.0
2020-07-20 05:30:00,41.65104,22.26322,47.2277471181,30.25104,8.82322,31.5115,11.4,13.44,17.623665907,136.49,41.69104,22.22322,47.2441988338,30.25104,8.82322,31.5115,11.44,13.4,17.6191259715,0.0
2020-07-20 06:00:00,43.34672,22.41446,48.7990384316,31.86672,9.29446,33.1945,11.48,13.12,17.4334391329,136.49,43.34672,22.37446,48.7806785013,31.86672,9.29446,33.1945,11.48,13.08,17.4033559982,0.0
2020-07-20 06:30:00,47.82832,21.04326,52.2529136551,31.82832,9.28326,33.1545,16.0,11.76,19.8569282619,135.73,47.74832,21.04326,52.179697721,31.82832,9.28326,33.1545,15.92,11.76,19.7925238411,0.0
2020-07-20 07:00:00,50.21808,18.44194,53.4972962854,27.29808,7.96194,28.4355,22.92,10.48,25.2023173538,135.42,50.17808,18.40194,53.4459643776,27.29808,7.96194,28.4355,22.88,10.44,25.149314106,0.0
2020-07-20 07:30:00,52.5824,17.5632,55.4380265161,31.1424,9.0832,32.44,21.44,8.48,23.0561054821,134.82,52.4624,17.5232,55.3115354334,31.1424,9.0832,32.44,21.32,8.44,22.9298059303,0.0
2020-07-20 08:00:00,54.42864,16.90502,56.9934781659,35.46864,10.34502,36.9465,18.96,6.5600000000000005,20.0627814622,134.7,54.34864,16.90502,56.9170832971,35.46864,10.34502,36.9465,18.88,6.5600000000000005,19.9871959014,0.0
2020-07-20 08:30:00,55.8288,14.6784,57.7261668223,32.9088,9.5984,34.28,22.92,5.08,23.4762177533,134.87,55.7088,14.6384,57.5999405555,32.9088,9.5984,34.28,22.8,5.04,23.35040899,0.0
2020-07-20 09:00:00,53.9904,14.1772,55.820751446,35.0304,10.2172,36.49,18.96,3.96,19.3691300786,134.63,53.870400000000004,14.1372,55.6945277384,35.0304,10.2172,36.49,18.84,3.92,19.2434924065,0.0
2020-07-20 09:30:00,51.90576,13.06418,53.5245805238,35.46576,10.34418,36.9435,16.44,2.7199999999999998,16.6634930312,134.38,51.78576,13.02418,53.3984475753,35.46576,10.34418,36.9435,16.32,2.68,16.5385851874,0.0
2020-07-20 10:00:00,51.15232,11.18276,52.3604236289,32.99232,9.62276,34.367,18.16,1.56,18.2268812472,134.24,51.07232,11.142759999999999,52.2737311716,32.99232,9.62276,34.367,18.08,1.52,18.1437813038,0.0
2020-07-20 10:30:00,51.46688,9.207840000000001,52.284070752,28.82688,8.40784,30.028,22.64,0.8,22.6541298663,134.1,51.34688,9.207840000000001,52.1659506115,28.82688,8.40784,30.028,22.52,0.8,22.5342051113,0.0
2020-07-20 11:00:00,53.2664,7.8927,53.8479719418,25.8264,7.5327,26.9025,27.44,0.36,27.4423614144,133.91,53.1464,7.8927,53.7292708517,25.8264,7.5327,26.9025,27.32,0.36,27.3223717858,0.0
2020-07-20 11:30:00,53.58384,7.28362,54.0766033461,23.46384,6.84362,24.4415,30.12,0.44,30.12321364,133.74,53.46384,7.28362,53.9576992453,23.46384,6.84362,24.4415,30.0,0.44,30.0032264932,0.0
2020-07-20 12:00:00,57.17504,6.78772,57.5765433297,22.17504,6.46772,23.099,35.0,0.32,35.0014628266,133.66,57.09504,6.74772,57.4923935647,22.17504,6.46772,23.099,34.92,0.28,34.9211225478,0.0
2020-07-20 12:30:00,59.0664,6.1027,59.3808265036,19.8264,5.7827,20.6525,39.24,0.32,39.2413047693,133.84,58.8264,6.1027,59.1421024673,19.8264,5.7827,20.6525,39.0,0.32,39.0013127984,0.0
2020-07-20 13:00:00,60.25616,6.45138,60.6005373066,20.33616,5.93138,21.1835,39.92,0.52,39.9233866299,133.91,60.17616,6.41138,60.5167416989,20.33616,5.93138,21.1835,39.84,0.48,39.8428914613,0.0
2020-07-20 13:30:00,57.37232,5.83026,57.6677989336,17.93232,5.23026,18.6795,39.44,0.6000000000000001,39.4445636305,133.87,57.21232,5.83026,57.5086210185,17.93232,5.23026,18.6795,39.28,0.6000000000000001,39.2845822175,0.0
2020-07-20 14:00:00,57.99344,5.93642,58.296485018,17.47344,5.09642,18.2015,40.52,0.84,40.5287058762,134.12,57.95344,5.89642,58.2526306415,17.47344,5.09642,18.2015,40.48,0.8,40.4879043666,0.0
2020-07-20 14:30:00,61.02608,6.96094,61.4217968302,20.98608,6.12094,21.860500000000002,40.04,0.84,40.0488102195,134.06,60.78608,6.88094,61.1742989911,20.98608,6.12094,21.860500000000002,39.8,0.76,39.80725562,0.0
2020-07-20 15:00:00,60.51888,6.97134,60.9190809012,23.07888,6.73134,24.0405,37.44,0.24,37.4407692229,134.19,60.43888,6.9313400000000005,60.8350366964,23.07888,6.73134,24.0405,37.36,0.2,37.3605353281,0.0
2020-07-20 15:30:00,63.34432,6.32876,63.6596895955,18.54432,5.40876,19.317,44.8,0.92,44.8094454329,134.25,63.10432,6.28876,63.4169039374,18.54432,5.40876,19.317,44.56,0.88,44.5686885605,0.0
2020-07-20 16:00:00,60.92128,6.65204,61.2833745236,18.28128,5.33204,19.043,42.64,1.32,42.660426627,134.29,60.80128,6.61204,61.1597475682,18.28128,5.33204,19.043,42.52,1.28,42.5392618648,0.0
2020-07-20 16:30:00,63.91056,6.22058,64.2125789472,17.35056,5.06058,18.0735,46.56,1.16,46.5744479302,134.44,63.79056,6.18058,64.0892745649,17.35056,5.06058,18.0735,46.44,1.12,46.4535036354,0.0
2020-07-20 17:00:00,67.76304,6.04422,68.0320673319,17.84304,5.20422,18.5865,49.92,0.84,49.9270668075,134.39,67.60304,6.00422,67.8691511296,17.84304,5.20422,18.5865,49.76,0.8,49.7664304527,0.0
2020-07-20 17:30:00,68.7384,5.8987,68.9910305493,15.6984,4.5786999999999995,16.3525,53.04,1.32,53.0564227969,134.57,68.6184,5.8987,68.8714707281,15.6984,4.5786999999999995,16.3525,52.92,1.32,52.9364600252,0.0
2020-07-20 18:00:00,72.4304,5.6222,72.648275802,12.830400000000001,3.7422,13.365,59.6,1.88,59.6296436347,134.57,72.2704,5.5422,72.4825958213,12.830400000000001,3.7422,13.365,59.44,1.8,59.4672481287,0.0
2020-07-20 18:30:00,71.36048,5.77014,71.5933839223,11.28048,3.29014,11.7505,60.08,2.48,60.1311633016,134.38,71.20048,5.77014,71.4339055901,11.28048,3.29014,11.7505,59.92,2.48,59.9712998025,0.0
2020-07-20 19:00:00,70.94256,5.30658,71.1407521091,9.14256,2.66658,9.5235,61.8,2.64,61.8563626477,134.15,70.74256,5.22658,70.9353715282,9.14256,2.66658,9.5235,61.6,2.56,61.6531718568,0.0
2020-07-20 19:30:00,71.04736,5.34048,71.2477935771,6.92736,2.02048,7.216,64.12,3.32,64.2058938105,134.03,70.84736,5.34048,71.0483577966,6.92736,2.02048,7.216,63.92,3.32,64.0061622033,0.0
2020-07-20 20:00:00,69.664,5.657,69.8933082991,4.584,1.337,4.775,65.08,4.32,65.2232228581,133.61,69.384,5.577,69.60777532,4.584,1.337,4.775,64.8,4.24,64.938567893,0.0
2020-07-20 20:30:00,69.2056,5.3083,69.4088835831,3.5256,1.0283,3.6725,65.68,4.28,65.8193041592,133.16,69.0056,5.2683,69.20641456,3.5256,1.0283,3.6725,65.48,4.24,65.6171319093,0.0
2020-07-20 21:00:00,68.19328,5.38804,68.4058068602,3.11328,0.9080400000000001,3.243,65.08,4.48,65.2340156667,133.34,67.95328,5.34804,68.1634050983,3.11328,0.9080400000000001,3.243,64.84,4.44,64.9918394877,0.0
2020-07-20 21:30:00,67.28112,5.45866,67.5021931307,3.08112,0.8986600000000001,3.2095000000000002,64.2,4.5600000000000005,64.3617401878,133.39,67.08112,5.41866,67.299617656,3.08112,0.8986600000000001,3.2095000000000002,64.0,4.52,64.1594139624,0.0
2020-07-20 22:00:00,65.85424,6.47082,66.1713868485,4.4942400000000005,1.31082,4.6815,61.36,5.16,61.5765799635,133.6,65.61424,6.43082,65.9286275957,4.4942400000000005,1.31082,4.6815,61.12,5.12,61.3340753578,0.0
2020-07-20 22:30:00,62.88784,10.75062,63.8001273529,14.36784,4.19062,14.9665,48.52,6.5600000000000005,48.9614542268,133.91,62.60784,10.67062,63.5106586381,14.36784,4.19062,14.9665,48.24,6.48,48.6732780897,0.0
2020-07-20 23:00:00,58.22704,14.53622,60.0140806732,23.50704,6.85622,24.4865,34.72,7.68,35.5592575851,134.28,57.98704,14.41622,59.752189977,23.50704,6.85622,24.4865,34.48,7.5600000000000005,35.2990651434,0.0
2020-07-20 23:30:00,53.21664,19.41652,56.6481422626,34.61664,10.09652,36.059,18.6,9.32,20.8043841533,135.03,53.05664,19.33652,56.4704175104,34.61664,10.09652,36.059,18.44,9.24,20.6254987818,0.0
2020-07-21 00:00:00,49.61024,20.23632,53.5787696761,31.53024,9.19632,32.844,18.08,11.04,21.1841450146,135.32,49.49024,20.15632,53.4374502685,31.53024,9.19632,32.844,17.96,10.96,21.0400380228,0.0
2020-07-21 00:30:00,48.04352,19.74936,51.9443647993,29.72352,8.66936,30.962,18.32,11.08,21.4100163475,135.11,48.00352,19.74936,51.9073708908,29.72352,8.66936,30.962,18.28,11.08,21.3757994003,0.0
2020-07-21 01:00:00,45.96896,19.02928,49.7519726322,25.60896,7.46928,26.676,20.36,11.56,23.4128853412,134.87,45.84896,18.94928,49.6105064034,25.60896,7.46928,26.676,20.24,11.48,23.2690352185,0.0
2020-07-21 01:30:00,45.82416,18.70538,49.4948975214,22.30416,6.50538,23.2335,23.52,12.2,26.4958562798,134.87,45.74416,18.66538,49.4057140891,22.30416,6.50538,23.2335,23.44,12.16,26.406423461,0.0
2020-07-21 02:00:00,45.68784,18.27562,49.2074893715,20.96784,6.11562,21.8415,24.72,12.16,27.5489382736,134.85,45.60784,18.19562,49.103519799,20.96784,6.11562,21.8415,24.64,12.08,27.4418658258,0.0
2020-07-21 02:30:00,45.48592,18.29506,49.0273203291,21.44592,6.25506,22.3395,24.04,12.04,26.8864873124,134.72,45.40592,18.25506,48.9381731029,21.44592,6.25506,22.3395,23.96,12.0,26.7970446132,0.0
2020-07-21 03:00:00,44.92464,17.65802,48.2703734132,18.16464,5.29802,18.9215,26.76,12.36,29.4765533942,134.92,44.72464,17.49802,48.0257652417,18.16464,5.29802,18.9215,26.56,12.2,29.2279592172,0.0
2020-07-21 03:30:00,44.5848,17.5789,47.9251720524,18.3048,5.3389,19.0675,26.28,12.24,28.9906191724,134.86,44.5048,17.5389,47.836076723,18.3048,5.3389,19.0675,26.2,12.2,28.9012110473,0.0
2020-07-21 04:00:00,44.52064,18.89852,48.3657052487,22.28064,6.49852,23.209,22.24,12.4,25.463259807,134.97,44.44064,18.85852,48.2764358689,22.28064,6.49852,23.209,22.16,12.36,25.3739078583,0.0
