Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-21 04:30:00,44.43248,20.03614,48.7410728755,26.59248,7.75614,27.7005,17.84,12.28,21.6578854,134.4,44.39248,19.95614,48.6717557137,26.59248,7.75614,27.7005,17.8,12.2,21.5796200152,0.0
2020-07-21 05:00:00,44.02592,21.34756,48.9285187779,32.18592,9.38756,33.527,11.84,11.96,16.829355305500002,134.46,43.94592,21.30756,48.8390826879,32.18592,9.38756,33.527,11.76,11.92,16.744670794,0.0
2020-07-21 05:30:00,44.69408,20.18244,49.0396948543,27.09408,7.90244,28.223,17.6,12.28,21.4606244084,134.38,44.61408,20.14244,48.9503219949,27.09408,7.90244,28.223,17.52,12.24,21.3721313865,0.0
2020-07-21 06:00:00,46.22896,18.67178,49.8573175276,23.14896,6.75178,24.1135,23.08,11.92,25.9763892795,134.38,46.10896,18.59178,49.7160987594,23.14896,6.75178,24.1135,22.96,11.84,25.8330640846,0.0
2020-07-21 06:30:00,51.1888,15.6334,53.5228590511,18.6288,5.4334,19.405,32.56,10.2,34.1202813587,134.38,51.0688,15.5534,53.3847411252,18.6288,5.4334,19.405,32.44,10.12,33.9818775232,0.0
2020-07-21 07:00:00,54.51776,12.90768,56.0249440732,15.31776,4.46768,15.956,39.2,8.44,40.0982992158,134.42,54.27776,12.82768,55.7729737848,15.31776,4.46768,15.956,38.96,8.36,39.8468468012,0.0
2020-07-21 07:30:00,57.68416,11.81788,58.8822944747,18.16416,5.29788,18.921,39.52,6.52,40.054223248,134.57,57.36416,11.73788,58.5527512539,18.16416,5.29788,18.921,39.2,6.44,39.7254779707,0.0
2020-07-21 08:00:00,58.69984,11.26412,59.7708257882,22.29984,6.50412,23.229,36.4,4.76,36.7099114682,134.82,58.49984,11.18412,59.5593470431,22.29984,6.50412,23.229,36.2,4.68,36.5012657315,0.0
2020-07-21 08:30:00,58.3552,10.7786,59.3422917067,27.3552,7.9786,28.495,31.0,2.8,31.1261947562,134.65,58.1152,10.7386,59.0990186128,27.3552,7.9786,28.495,30.76,2.76,30.8835749226,0.0
2020-07-21 09:00:00,55.46144,12.76792,56.9121349802,38.70144,11.28792,40.314,16.76,1.48,16.8252191665,134.57,55.38144,12.72792,56.8252043023,38.70144,11.28792,40.314,16.68,1.44,16.7420428861,0.0
2020-07-21 09:30:00,54.10096,13.73778,55.8179225003,45.18096,13.17778,47.0635,8.92,0.56,8.9375611886,134.54,54.02096,13.73778,55.7403867824,45.18096,13.17778,47.0635,8.84,0.56,8.8577197969,0.0
2020-07-21 10:00:00,53.88368,15.87274,56.1729013444,52.36368,15.27274,54.5455,1.52,0.6000000000000001,1.6341358573,134.47,53.76368,15.83274,56.0464891233,52.36368,15.27274,54.5455,1.4,0.56,1.5078461459999999,0.0
2020-07-21 10:30:00,52.4376,13.3543,54.1113594567,44.2776,12.9143,46.1225,8.16,0.44,8.1718541348,134.47,52.3176,13.2343,53.9655257201,44.2776,12.9143,46.1225,8.04,0.32,8.0463656392,0.0
2020-07-21 11:00:00,59.76528,10.19154,60.6280148203,33.84528,9.87154,35.2555,25.92,0.32,25.9219752334,134.45,59.64528,10.19154,60.509725779,33.84528,9.87154,35.2555,25.8,0.32,25.8019844198,0.0
2020-07-21 11:30:00,62.82368,12.00524,63.9604608817,39.10368,11.40524,40.733,23.72,0.6000000000000001,23.7275873194,134.18,62.66368,11.96524,63.795797349,39.10368,11.40524,40.733,23.56,0.56,23.5666544083,0.0
2020-07-21 12:00:00,58.7032,12.3501,59.9882543524,40.4232,11.7901,42.1075,18.28,0.56,18.288575669,134.27,58.6232,12.3901,59.9182289145,40.4232,11.7901,42.1075,18.2,0.6000000000000001,18.2098874241,0.0
2020-07-21 12:30:00,57.11008,10.97044,58.1542069966,35.83008,10.45044,37.323,21.28,0.52,21.2863524353,134.44,56.99008,10.97044,58.0363659458,35.83008,10.45044,37.323,21.16,0.52,21.1663884496,0.0
2020-07-21 13:00:00,56.1896,9.6853,57.018209234,31.1496,9.0853,32.4475,25.04,0.6000000000000001,25.0471874669,134.53,56.0696,9.6453,56.8931617706,31.1496,9.0853,32.4475,24.92,0.56,24.9262913407,0.0
2020-07-21 13:30:00,56.14096,8.28278,56.7486725329,27.30096,7.96278,28.4385,28.84,0.32,28.8417752574,134.51,56.02096,8.28278,56.6299603024,27.30096,7.96278,28.4385,28.72,0.32,28.721782674499998,0.0
2020-07-21 14:00:00,59.62064,6.15602,59.9376116996,19.46064,5.67602,20.2715,40.16,0.48,40.1628684235,134.39,59.50064,6.15602,59.8182475725,19.46064,5.67602,20.2715,40.04,0.48,40.0428770195,0.0
2020-07-21 14:30:00,69.57056,4.93808,69.7455909201,14.05056,4.09808,14.636,55.52,0.84,55.5263541033,134.26,69.37056,4.97808,69.5489458957,14.05056,4.09808,14.636,55.32,0.88,55.3269988342,0.0
2020-07-21 15:00:00,70.88992,4.87456,71.0573155474,13.00992,3.79456,13.552,57.88,1.08,57.8900751425,134.1,70.68992,4.91456,70.8605510111,13.00992,3.79456,13.552,57.68,1.12,57.6908727616,0.0
2020-07-21 15:30:00,68.55456,4.39008,68.6949816158,13.95456,4.07008,14.536,54.6,0.32,54.6009377209,134.24,68.31456,4.39008,68.4554739258,13.95456,4.07008,14.536,54.36,0.32,54.3609418609,0.0
2020-07-21 16:00:00,67.37824,4.08532,67.5019782303,12.49824,3.64532,13.019,54.88,0.44,54.8817638201,134.28,67.05824,4.00532,67.177750336,12.49824,3.64532,13.019,54.56,0.36,54.5611876704,0.0
2020-07-21 16:30:00,67.45728,5.19504,67.6570252494,15.617280000000001,4.55504,16.268,51.84,0.64,51.8439504668,134.61,67.29728,5.19504,67.4974987388,15.617280000000001,4.55504,16.268,51.68,0.64,51.6839626964,0.0
2020-07-21 17:00:00,70.45296,6.00378,70.7083088968,18.25296,5.32378,19.0135,52.2,0.68,52.2044289309,134.69,70.25296,5.92378,70.5022663341,18.25296,5.32378,19.0135,52.0,0.6000000000000001,52.0034614233,0.0
2020-07-21 17:30:00,73.63312,5.62966,73.8480157665,15.87312,4.62966,16.5345,57.76,1.0,57.7686558611,134.21,73.39312,5.58966,73.6056680036,15.87312,4.62966,16.5345,57.52,0.96,57.5280105688,0.0
2020-07-21 18:00:00,74.64176,5.80718,74.8673204773,13.60176,3.96718,14.1685,61.04,1.8399999999999999,61.0677263372,134.24,74.40176,5.76718,74.624943928,13.60176,3.96718,14.1685,60.8,1.8,60.8266389011,0.0
2020-07-21 18:30:00,74.64608,6.45344,74.9245230028,12.52608,3.65344,13.048,62.12,2.8,62.1830716514,134.42,74.40608,6.37344,74.6785476452,12.52608,3.65344,13.048,61.88,2.7199999999999998,61.9397513718,0.0
2020-07-21 19:00:00,73.02608,5.40594,73.2259007964,9.34608,2.72594,9.7355,63.68,2.68,63.7363695232,134.31,72.78608,5.36594,72.9836060623,9.34608,2.72594,9.7355,63.44,2.64,63.4949068824,0.0
2020-07-21 19:30:00,72.07808,5.43444,72.2826587405,5.87808,1.7144400000000002,6.123,66.2,3.7199999999999998,66.3044372572,134.27,71.83808,5.35444,72.0373497972,5.87808,1.7144400000000002,6.123,65.96,3.64,66.0603602776,0.0
2020-07-21 20:00:00,71.81312,5.80716,72.0475350821,4.41312,1.28716,4.5969999999999995,67.4,4.52,67.5513908073,134.24,71.57312,5.72716,71.8018932076,4.41312,1.28716,4.5969999999999995,67.16,4.44,67.3066059165,0.0
2020-07-21 20:30:00,70.64176,5.82218,70.8812812797,3.64176,1.06218,3.7935,67.0,4.76,67.1688737437,133.91,70.40176,5.78218,70.6388095642,3.64176,1.06218,3.7935,66.76,4.72,66.9266464123,0.0
2020-07-21 21:00:00,69.05184,5.93512,69.3064373403,3.89184,1.1351200000000001,4.054,65.16,4.8,65.3365563831,133.99,68.81184,5.85512,69.0604934416,3.89184,1.1351200000000001,4.054,64.92,4.72,65.0913573372,0.0
2020-07-21 21:30:00,69.62064,5.88602,69.8690113387,3.86064,1.12602,4.0215,65.76,4.76,65.9320498695,133.75,69.38064,5.80602,69.6231504246,3.86064,1.12602,4.0215,65.52,4.68,65.6869302069,0.0
2020-07-21 22:00:00,68.38416,6.32538,68.676078594,3.58416,1.04538,3.7335000000000003,64.8,5.28,65.0147552483,133.94,68.06416,6.24538,68.350088865,3.58416,1.04538,3.7335000000000003,64.48,5.2,64.6893376067,0.0
2020-07-21 22:30:00,65.42816,7.38488,65.8436069304,3.78816,1.10488,3.946,61.64,6.28,61.9590832728,134.02,65.18816,7.34488,65.6006361737,3.78816,1.10488,3.946,61.4,6.24,61.7162668994,0.0
2020-07-21 23:00:00,60.63216,8.71938,61.2559092158,4.11216,1.1993800000000001,4.2835,56.52,7.52,57.0180743274,134.32,60.43216,8.63938,61.0465793395,4.11216,1.1993800000000001,4.2835,56.32,7.44,56.8092950141,0.0
2020-07-21 23:30:00,56.63152,10.25586,57.5526864868,4.03152,1.1758600000000001,4.1995000000000005,52.6,9.08,53.3779579977,135.21,56.43152,10.21586,57.3487597516,4.03152,1.1758600000000001,4.1995000000000005,52.4,9.04,53.1740688682,0.0
2020-07-22 00:00:00,52.14704,11.92122,53.4923290487,4.66704,1.36122,4.8615,47.48,10.56,48.6401480261,135.59,51.98704,11.84122,53.3185410439,4.66704,1.36122,4.8615,47.32,10.48,48.466615314,0.0
2020-07-22 00:30:00,50.30416,12.10538,51.7402042734,5.02416,1.4653800000000001,5.2335,45.28,10.64,46.5133099231,135.33,50.14416,12.02538,51.5659436668,5.02416,1.4653800000000001,5.2335,45.12,10.56,46.3392706028,0.0
2020-07-22 01:00:00,48.47504,13.06022,50.2035740705,6.51504,1.90022,6.7865,41.96,11.16,43.4187424968,135.17,48.35504,12.98022,50.06691527,6.51504,1.90022,6.7865,41.84,11.08,43.2822365411,0.0
2020-07-22 01:30:00,48.09808,13.50194,49.9572585662,5.69808,1.66194,5.9355,42.4,11.84,44.022103539,135.68,47.97808,13.42194,49.8201227804,5.69808,1.66194,5.9355,42.28,11.76,43.8850316167,0.0
2020-07-22 02:00:00,48.55488,13.06184,50.2810902428,4.87488,1.42184,5.078,43.68,11.64,45.2043360752,135.61,48.43488,12.98184,50.1444490487,4.87488,1.42184,5.078,43.56,11.56,45.0678066917,0.0
2020-07-22 02:30:00,47.51936,13.54648,49.4125155725,5.43936,1.58648,5.666,42.08,11.96,43.7466341562,135.48,47.39936,13.50648,49.2861474494,5.43936,1.58648,5.666,41.96,11.92,43.6202705173,0.0
2020-07-22 03:00:00,46.22336,14.72848,48.5131645309,8.94336,2.60848,9.316,37.28,12.12,39.2006734636,135.48,46.14336,14.64848,48.4126805538,8.94336,2.60848,9.316,37.2,12.04,39.099892583,0.0
2020-07-22 03:30:00,45.41264,16.83702,48.4333884242,15.21264,4.43702,15.8465,30.2,12.4,32.6465924715,135.53,45.33264,16.75702,48.3305904025,15.21264,4.43702,15.8465,30.12,12.32,32.5422310237,0.0
2020-07-22 04:00:00,45.39184,17.35762,48.5973878995,17.27184,5.03762,17.9915,28.12,12.32,30.700436479,135.53,45.35184,17.23762,48.5172642948,17.27184,5.03762,17.9915,28.08,12.2,30.6157867774,0.0
2020-07-22 04:30:00,44.75376,18.06318,48.2615530816,19.55376,5.70318,20.3685,25.2,12.36,28.0679461308,135.09,44.67376,18.02318,48.1723971777,19.55376,5.70318,20.3685,25.12,12.32,27.9785060359,0.0
2020-07-22 05:00:00,44.61296,16.62878,47.6112646781,14.77296,4.30878,15.3885,29.84,12.32,32.2832464291,134.99,44.45296,16.50878,47.4194629857,14.77296,4.30878,15.3885,29.68,12.2,32.0895995612,0.0
2020-07-22 05:30:00,45.63152,16.01586,48.3605561284,12.67152,3.69586,13.1995,32.96,12.32,35.1872704255,134.33,45.51152,15.93586,48.220847013,12.67152,3.69586,13.1995,32.84,12.24,35.0468714724,0.0
2020-07-22 06:00:00,46.47088,15.95234,49.1326758833,12.59088,3.67234,13.1155,33.88,12.28,36.0368256094,134.55,46.19088,15.79234,48.8159338521,12.59088,3.67234,13.1155,33.6,12.12,35.7191041321,0.0
2020-07-22 06:30:00,49.80976,14.47618,51.8707237143,12.32976,3.59618,12.8435,37.48,10.88,39.0272315185,134.71,49.68976,14.39618,51.7331832333,12.32976,3.59618,12.8435,37.36,10.8,38.8897107215,0.0
2020-07-22 07:00:00,52.4664,12.8827,54.0248747176,12.6264,3.6827,13.1525,39.84,9.2,40.8884531378,134.19,52.3464,12.8427,53.8987990242,12.6264,3.6827,13.1525,39.72,9.16,40.7625318154,0.0
2020-07-22 07:30:00,55.89424,11.07582,56.9810481989,14.93424,4.35582,15.5565,40.96,6.72,41.5075896674,133.72,55.73424,11.03582,56.8163253955,14.93424,4.35582,15.5565,40.8,6.68,41.343226773,0.0
2020-07-22 08:00:00,59.31088,9.57234,60.0783669839,17.87088,5.21234,18.6155,41.44,4.36,41.6687316822,133.4,59.15088,9.53234,59.9140393451,17.87088,5.21234,18.6155,41.28,4.32,41.5054309699,0.0
2020-07-22 08:30:00,62.05744,8.508420000000001,62.6380002095,20.25744,5.9084200000000004,21.1015,41.8,2.6,41.8807831827,133.4,61.77744,8.42842,62.349742234,20.25744,5.9084200000000004,21.1015,41.52,2.52,41.5964036907,0.0
2020-07-22 09:00:00,62.77024,8.14132,63.2960039892,22.29024,6.50132,23.219,40.48,1.6400000000000001,40.5132077229,133.54,62.61024,8.14132,63.1373363724,22.29024,6.50132,23.219,40.32,1.6400000000000001,40.3533393909,0.0
2020-07-22 09:30:00,64.74864,8.16002,65.2608022342,22.62864,6.60002,23.5715,42.12,1.56,42.1488789887,133.64,64.58864,8.08002,65.0920820089,22.62864,6.60002,23.5715,41.96,1.48,41.9860929356,0.0
2020-07-22 10:00:00,66.58176,8.08968,67.0714073745,24.58176,7.16968,25.606,42.0,0.92,42.0100749821,133.71,66.34176,8.04968,66.8283358165,24.58176,7.16968,25.606,41.76,0.88,41.7692710015,0.0
2020-07-22 10:30:00,66.79072,9.09396,67.4069758007,28.71072,8.37396,29.907,38.08,0.72,38.0868061145,133.83,66.59072,9.05396,67.2034090043,28.71072,8.37396,29.907,37.88,0.68,37.8861029931,0.0
2020-07-22 11:00:00,67.3616,9.5088,68.0294232814,31.6416,9.2288,32.96,35.72,0.28,35.7210974076,133.69,67.2016,9.4688,67.8654051487,31.6416,9.2288,32.96,35.56,0.24,35.5608098895,0.0
2020-07-22 11:30:00,66.35344,9.68142,67.0560131014,32.23344,9.40142,33.5765,34.12,0.28,34.1211488669,133.78,66.03344,9.601420000000001,66.7278237638,32.23344,9.40142,33.5765,33.8,0.2,33.8005917108,0.0
2020-07-22 12:00:00,63.84848,9.82914,64.6006222218,32.32848,9.42914,33.6755,31.52,0.4,31.5225379689,133.71,63.72848,9.78914,64.4759367908,32.32848,9.42914,33.6755,31.4,0.36,31.4020636265,0.0
2020-07-22 12:30:00,61.95504,11.09022,62.9398122102,35.55504,10.37022,37.0365,26.4,0.72,26.4098163568,133.52,61.91504,11.13022,62.9075033319,35.55504,10.37022,37.0365,26.36,0.76,26.3709537181,0.0
2020-07-22 13:00:00,61.67248,9.14614,62.3469860238,30.67248,8.94614,31.9505,31.0,0.2,31.0006451546,133.78,61.51248,9.14614,62.1887214264,30.67248,8.94614,31.9505,30.84,0.2,30.8406485016,0.0
2020-07-22 13:30:00,61.4104,11.2897,62.4395271783,37.6104,10.9697,39.1775,23.8,0.32,23.8021511633,134.06,61.3704,11.2897,62.4001868767,37.6104,10.9697,39.1775,23.76,0.32,23.7621547844,0.0
2020-07-22 14:00:00,55.91072,10.94396,56.9717374792,36.15072,10.54396,37.657,19.76,0.4,19.7640481683,134.27,55.83072,10.98396,56.9009373649,36.15072,10.54396,37.657,19.68,0.44,19.6849180847,0.0
2020-07-22 14:30:00,55.4408,9.0919,56.1813576754,28.8408,8.4119,30.0425,26.6,0.68,26.608690309700002,134.04,55.4408,9.0519,56.1748982932,28.8408,8.4119,30.0425,26.6,0.64,26.6076981342,0.0
2020-07-22 15:00:00,54.55024,8.26382,55.1726327544,24.63024,7.18382,25.6565,29.92,1.08,29.9394856335,133.97,54.47024,8.30382,55.099550563,24.63024,7.18382,25.6565,29.84,1.12,29.8610113693,0.0
2020-07-22 15:30:00,53.96944,7.73442,54.520837362,23.08944,6.73442,24.0515,30.88,1.0,30.8961874671,134.02,53.88944,7.73442,54.4416476262,23.08944,6.73442,24.0515,30.8,1.0,30.8162294903,0.0
2020-07-22 16:00:00,56.30256,6.03658,56.6252466719,19.46256,5.67658,20.2735,36.84,0.36,36.8417589157,134.27,56.18256,6.07658,56.5102191878,19.46256,5.67658,20.2735,36.72,0.4,36.7221785846,0.0
2020-07-22 16:30:00,60.33792,4.81856,60.5300182587,15.69792,4.57856,16.352,44.64,0.24,44.6406451566,134.06,60.21792,4.81856,60.4103998464,15.69792,4.57856,16.352,44.52,0.24,44.5206468956,0.0
2020-07-22 17:00:00,69.46944,5.13692,69.6591059446,15.82944,4.61692,16.489,53.64,0.52,53.6425204479,133.91,69.30944,5.13692,69.4995425899,15.82944,4.61692,16.489,53.48,0.52,53.4825279881,0.0
2020-07-22 17:30:00,73.95536,4.72698,74.1062724245,14.83536,4.32698,15.4535,59.12,0.4,59.1213531645,134.09,73.71536,4.76698,73.8693332734,14.83536,4.32698,15.4535,58.88,0.44,58.8816439988,0.0
2020-07-22 18:00:00,70.3888,4.7734000000000005,70.5504678439,14.3088,4.1734,14.905,56.08,0.6000000000000001,56.0832096086,134.05,70.1888,4.7734000000000005,70.3509274495,14.3088,4.1734,14.905,55.88,0.6000000000000001,55.8832210954,0.0
2020-07-22 18:30:00,68.59552,10.63536,69.4151009968,29.19552,8.51536,30.412,39.4,2.12,39.4569943103,133.76,68.43552,10.55536,69.2447544757,29.19552,8.51536,30.412,39.24,2.04,39.2929917415,0.0
2020-07-22 19:00:00,72.18032,7.32426,72.5509709091,17.02032,4.96426,17.7295,55.16,2.36,55.2104627765,133.49,72.02032,7.32426,72.3917901246,17.02032,4.96426,17.7295,55.0,2.36,55.0506094426,0.0
2020-07-22 19:30:00,71.02656,6.51108,71.3243744326,12.58656,3.67108,13.111,58.44,2.84,58.5089668342,133.44,70.70656,6.43108,70.9984254544,12.58656,3.67108,13.111,58.12,2.76,58.1854964746,0.0
2020-07-22 20:00:00,67.49712,7.5316600000000005,67.9160298505,13.61712,3.97166,14.1845,53.88,3.56,53.9974814227,133.67,67.29712,7.49166,67.7128298763,13.61712,3.97166,14.1845,53.68,3.52,53.7952860388,0.0
2020-07-22 20:30:00,67.74736,4.85798,67.921312978,4.58736,1.33798,4.7785,63.16,3.52,63.2580113503,133.55,67.54736,4.81798,67.7189690873,4.58736,1.33798,4.7785,62.96,3.48,63.0561020045,0.0
2020-07-22 21:00:00,68.09248,4.44864,68.2376452583,2.77248,0.80864,2.888,65.32,3.64,65.4213420835,133.43,67.89248,4.36864,68.0328880469,2.77248,0.80864,2.888,65.12,3.56,65.2172369853,0.0
2020-07-22 21:30:00,68.66368,4.08024,68.784804351,2.74368,0.8002400000000001,2.858,65.92,3.2800000000000002,66.0015514969,133.14,68.46368,4.04024,68.5827895204,2.74368,0.8002400000000001,2.858,65.72,3.24,65.7998176289,0.0
2020-07-22 22:00:00,67.932,5.0085,68.1163834643,3.732,1.0885,3.8875,64.2,3.92,64.3195646751,133.2,67.732,4.9685,67.9139883695,3.732,1.0885,3.8875,64.0,3.88,64.1175046302,0.0
2020-07-22 22:30:00,64.31936,6.96148,64.6949942005,6.99936,2.04148,7.291,57.32,4.92,57.5307639442,133.27,64.03936,6.88148,64.4080305257,6.99936,2.04148,7.291,57.04,4.84,57.2449753254,0.0
2020-07-22 23:00:00,59.5336,8.8173,60.1830068063,8.0136,2.3373,8.3475,51.52,6.48,51.925916458,133.92,59.2936,8.7773,59.9397363712,8.0136,2.3373,8.3475,51.28,6.44,51.6828017816,0.0
2020-07-22 23:30:00,55.55248,10.51614,56.5390770587,9.31248,2.71614,9.7005,46.24,7.8,46.8932575111,133.73,55.39248,10.43614,56.3670103753,9.31248,2.71614,9.7005,46.08,7.72,46.7222088519,0.0
2020-07-23 00:00:00,51.27184,14.22262,53.2079364066,17.63184,5.14262,18.3665,33.64,9.08,34.8438803809,133.98,51.15184,14.18262,53.0816111799,17.63184,5.14262,18.3665,33.52,9.04,34.7176036039,0.0
2020-07-23 00:30:00,48.64176,18.30218,51.9710554891,30.52176,8.90218,31.7935,18.12,9.4,20.413093837,134.3,48.60176,18.26218,51.9195367222,30.52176,8.90218,31.7935,18.08,9.36,20.3591748359,0.0
2020-07-23 01:00:00,47.1216,19.0538,50.8280678464,31.0416,9.0538,32.335,16.08,10.0,18.9358495981,134.33,47.0016,19.0138,50.7018243557,31.0416,9.0538,32.335,15.96,9.96,18.8128466745,0.0
2020-07-23 01:30:00,46.94464,15.64052,49.4815631382,17.14464,5.00052,17.859,29.8,10.64,31.642528344,134.25,46.78464,15.52052,49.29187642,17.14464,5.00052,17.859,29.64,10.52,31.4515500413,0.0
2020-07-23 02:00:00,47.55296,13.95128,49.5572620148,11.35296,3.31128,11.826,36.2,10.64,37.7312814519,134.41,47.43296,13.91128,49.4308547933,11.35296,3.31128,11.826,36.08,10.6,37.6048720248,0.0
2020-07-23 02:30:00,47.13568,13.94124,49.1541504026,9.53568,2.78124,9.933,37.6,11.16,39.2212391441,134.79,47.01568,13.90124,49.02773337,9.53568,2.78124,9.933,37.48,11.12,39.0948180709,0.0
2020-07-23 03:00:00,45.88752,16.05886,48.6163704553,16.24752,4.73886,16.924500000000002,29.64,11.32,31.7280948057,134.84,45.80752,15.93886,48.5013004635,16.24752,4.73886,16.924500000000002,29.56,11.2,31.610656431,0.0
2020-07-23 03:30:00,45.48784,18.31562,49.036777258,23.84784,6.95562,24.8415,21.64,11.36,24.440523726,134.74,45.32784,18.23562,48.8584784439,23.84784,6.95562,24.8415,21.48,11.28,24.261673479,0.0
2020-07-23 04:00:00,45.48592,14.98506,47.8907187402,12.56592,3.66506,13.0895,32.92,11.32,34.8119060093,134.57,45.44592,14.90506,47.8277373315,12.56592,3.66506,13.0895,32.88,11.24,34.7481222514,0.0
2020-07-23 04:30:00,45.61584,15.07462,48.0421588508,13.69584,3.9946200000000003,14.2665,31.92,11.08,33.7883530229,134.38,45.49584,15.03462,47.9156681666,13.69584,3.9946200000000003,14.2665,31.8,11.04,33.6618716057,0.0
2020-07-23 05:00:00,45.05792,14.15356,47.2285868453,10.53792,3.07356,10.977,34.52,11.08,36.2546107413,134.38,44.93792,14.11356,47.1021149185,10.53792,3.07356,10.977,34.4,11.04,36.1281275463,0.0
2020-07-23 05:30:00,45.18096,13.87278,47.2628096017,9.30096,2.71278,9.6885,35.88,11.16,37.5755239484,134.33,45.06096,13.83278,47.1363545329,9.30096,2.71278,9.6885,35.76,11.12,37.4490587332,0.0
2020-07-23 06:00:00,46.22976,15.38868,48.7237332498,14.90976,4.34868,15.531,31.32,11.04,33.208794016,134.2,46.14976,15.30868,48.6225876666,14.90976,4.34868,15.531,31.24,10.96,33.1067848031,0.0
2020-07-23 06:30:00,50.04976,15.35618,52.3525619263,20.00976,5.83618,20.8435,30.04,9.52,31.5124102537,134.14,49.96976,15.27618,52.2526419413,20.00976,5.83618,20.8435,29.96,9.44,31.4120231758,0.0
2020-07-23 07:00:00,51.93584,16.98962,54.644109145,30.13584,8.78962,31.3915,21.8,8.2,23.291200055,134.21,51.89584,16.94962,54.5936610556,30.13584,8.78962,31.3915,21.76,8.16,23.2396901873,0.0
2020-07-23 07:30:00,55.26512,14.83566,57.2217641833,27.82512,8.11566,28.9845,27.44,6.72,28.2508760926,134.01,55.14512,14.79566,57.0954973238,27.82512,8.11566,28.9845,27.32,6.68,28.1248075549,0.0
2020-07-23 08:00:00,57.73376,16.24068,59.9745506911,40.73376,11.88068,42.431,17.0,4.36,17.550202278,134.13,57.65376,16.20068,59.8867103338,40.73376,11.88068,42.431,16.92,4.32,17.4627832833,0.0
2020-07-23 08:30:00,61.24304,14.839220000000001,63.0151759392,43.88304,12.79922,45.7115,17.36,2.04,17.4794507923,133.59,61.12304,14.79922,62.8891320615,43.88304,12.79922,45.7115,17.24,2.0,17.3556215677,0.0
2020-07-23 09:00:00,60.9872,15.5596,62.940763548,51.4272,14.999600000000001,53.57,9.56,0.56,9.5763876279,133.38,60.8672,15.5196,62.8146003728,51.4272,14.999600000000001,53.57,9.44,0.52,9.4543111859,0.0
2020-07-23 09:30:00,59.85744,16.29342,62.0353823124,55.17744,16.09342,57.4765,4.68,0.2,4.6842715549000005,133.68,59.81744,16.33342,62.0073119644,55.17744,16.09342,57.4765,4.64,0.24,4.6462027506,0.0
2020-07-23 10:00:00,57.176,15.853,59.3330648543,50.376,14.693,52.475,6.8,1.16,6.8982316575,133.68,57.056,15.853,59.2174361569,50.376,14.693,52.475,6.68,1.16,6.7799705014,0.0
2020-07-23 10:30:00,58.112,16.236,60.3374861923,49.632,14.476,51.7,8.48,1.76,8.6607159057,133.75,58.032,16.276,60.2712302844,49.632,14.476,51.7,8.4,1.8,8.590692638,0.0
2020-07-23 11:00:00,57.01264,18.00702,59.7887438323,54.33264,15.84702,56.5965,2.68,2.16,3.4420923869,133.8,56.93264,18.04702,59.7245379074,54.33264,15.84702,56.5965,2.6,2.2,3.4058772731999998,0.0
2020-07-23 11:30:00,64.55248,19.86114,67.5387855698,57.67248,16.82114,60.0755,6.88,3.04,7.5217019351,133.66,64.51248,19.82114,67.488796601,57.67248,16.82114,60.0755,6.84,3.0,7.4689758334,0.0
2020-07-23 12:00:00,72.33968,21.77074,75.5446518468,61.33968,17.89074,63.8955,11.0,3.88,11.6642359373,133.5,72.33968,21.81074,75.556188905,61.33968,17.89074,63.8955,11.0,3.92,11.6776024937,0.0
2020-07-23 12:30:00,60.35312,19.92966,63.5585591518,54.75312,15.96966,57.0345,5.6,3.96,6.8586879212,133.39,60.35312,19.92966,63.5585591518,54.75312,15.96966,57.0345,5.6,3.96,6.8586879212,0.0
2020-07-23 13:00:00,56.7392,17.6206,59.4123081609,52.4592,15.3006,54.645,4.28,2.32,4.868346742,133.56,56.8192,17.6606,59.5005737871,52.4592,15.3006,54.645,4.36,2.36,4.9577414213,0.0
2020-07-23 13:30:00,75.56688,20.81534,78.3813225982,62.72688,18.29534,65.3405,12.84,2.52,13.0849531906,133.5,75.56688,20.85534,78.3919546857,62.72688,18.29534,65.3405,12.84,2.56,13.0927155319,0.0
2020-07-23 14:00:00,84.11968,22.57324,87.0957618223,66.55968,19.413240000000002,69.333,17.56,3.16,17.842062661,133.37,84.15968,22.61324,87.1447666874,66.55968,19.413240000000002,69.333,17.6,3.2,17.88854382,0.0
2020-07-23 14:30:00,84.04128,22.61204,87.0301160346,67.24128,19.61204,70.043,16.8,3.0,17.065755184,133.46,84.08128,22.57204,87.0583633903,67.24128,19.61204,70.043,16.84,2.96,17.0981636441,0.0
2020-07-23 15:00:00,75.30784,21.13312,78.2168749465,63.26784,18.45312,65.904,12.04,2.68,12.3346665946,133.5,75.34784,21.17312,78.2661996215,63.26784,18.45312,65.904,12.08,2.7199999999999998,12.3824391781,0.0
2020-07-23 15:30:00,77.87568,21.87374,80.8893196723,65.39568,19.07374,68.1205,12.48,2.8,12.7902462838,133.44,77.91568,21.91374,80.9386507835,65.39568,19.07374,68.1205,12.52,2.84,12.8380683905,0.0
2020-07-23 16:00:00,55.09296,14.64878,57.0072012736,44.05296,12.84878,45.8885,11.04,1.8,11.1857766829,133.64,54.97296,14.60878,56.8809527368,44.05296,12.84878,45.8885,10.92,1.76,11.0609222039,0.0
2020-07-23 16:30:00,65.27872,18.94296,67.9716633488,58.63872,17.10296,61.082,6.64,1.8399999999999999,6.89022496,133.58,65.35872,19.02296,68.0708108311,58.63872,17.10296,61.082,6.72,1.92,6.9889054937,0.0
2020-07-23 17:00:00,69.50832,21.01826,72.6166220823,65.06832,18.97826,67.7795,4.44,2.04,4.8862255372,133.53,69.46832,21.01826,72.5783351769,65.06832,18.97826,67.7795,4.4,2.04,4.8499072156,0.0
2020-07-23 17:30:00,71.87424,15.90332,73.6126481157,51.23424,14.94332,53.369,20.64,0.96,20.66231352,133.69,71.75424,15.90332,73.4954865621,51.23424,14.94332,53.369,20.52,0.96,20.5424438663,0.0
2020-07-23 18:00:00,70.97744,19.00842,73.4786841189,62.97744,18.36842,65.6015,8.0,0.64,8.0255591706,133.82,70.89744,19.04842,73.4117790484,62.97744,18.36842,65.6015,7.92,0.68,7.9491383181,0.0
2020-07-23 18:30:00,73.32864000000001,14.09752,74.671477248,44.76864,13.05752,46.634,28.56,1.04,28.5789293011,133.82,73.20864,14.09752,74.5536386825,44.76864,13.05752,46.634,28.44,1.04,28.4590091184,0.0
2020-07-23 19:00:00,71.94992,8.93206,72.5022253717,25.54992,7.45206,26.6145,46.4,1.48,46.4235974478,133.53,71.74992,8.89206,72.2988226118,25.54992,7.45206,26.6145,46.2,1.44,46.2224361106,0.0
2020-07-23 19:30:00,69.78144,9.10792,70.3733157894,23.82144,6.94792,24.814,45.96,2.16,46.0107291835,133.68,69.58144,9.06792,70.1698223284,23.82144,6.94792,24.814,45.76,2.12,45.809082069,0.0
2020-07-23 20:00:00,68.7704,12.3997,69.8793279608,32.0904,9.3597,33.4275,36.68,3.04,36.8057604187,133.72,68.6104,12.3597,69.7147701154,32.0904,9.3597,33.4275,36.52,3.0,36.6430129766,0.0
2020-07-23 20:30:00,69.62288,7.51834,70.027643512,15.90288,4.63834,16.5655,53.72,2.88,53.7971449057,133.53,69.42288,7.47834,69.8245074215,15.90288,4.63834,16.5655,53.52,2.84,53.5952983013,0.0
2020-07-23 21:00:00,68.67552,8.34036,69.180117463,18.03552,5.26036,18.787,50.64,3.08,50.733578624,133.86,68.43552,8.30036,68.937046454,18.03552,5.26036,18.787,50.4,3.04,50.4915993013,0.0
2020-07-23 21:30:00,68.00432,8.65126,68.5524021333,18.00432,5.25126,18.7545,50.0,3.4,50.1154666745,133.79,67.80432,8.57126,68.3439266406,18.00432,5.25126,18.7545,49.8,3.32,49.9105439762,0.0
2020-07-23 22:00:00,66.5912,8.5841,67.1421975381,15.9912,4.6641,16.6575,50.6,3.92,50.7516147526,133.89,66.4312,8.5441,66.9783993408,15.9912,4.6641,16.6575,50.44,3.88,50.5890106644,0.0
2020-07-23 22:30:00,63.71856,8.85458,64.3308516612,14.03856,4.09458,14.6235,49.68,4.76,49.9075144643,134.03,63.51856,8.77458,64.1217647812,14.03856,4.09458,14.6235,49.48,4.68,49.700832991,0.0
2020-07-23 23:00:00,58.74752,12.43136,60.0483956289,21.22752,6.19136,22.112,37.52,6.24,38.0353519768,134.17,58.58752,12.43136,59.8918709943,21.22752,6.19136,22.112,37.36,6.24,37.8775289585,0.0
2020-07-23 23:30:00,53.76416,14.842880000000001,55.775406652,23.32416,6.80288,24.296,30.44,8.04,31.4838879429,134.58,53.64416,14.762880000000001,55.6384626675,23.32416,6.80288,24.296,30.32,7.96,31.3474719874,0.0
2020-07-24 00:00:00,51.51088,13.51734,53.2549456769,14.39088,4.19734,14.9905,37.12,9.32,38.2721413041,135.08,51.39088,13.43734,53.1185904693,14.39088,4.19734,14.9905,37.0,9.24,38.1363029147,0.0
2020-07-24 00:30:00,48.44896,13.20928,50.2173954243,12.64896,3.68928,13.176,35.8,9.52,37.044168232,134.96,48.40896,13.16928,50.168290224,12.64896,3.68928,13.176,35.76,9.48,36.9952429374,0.0
2020-07-24 01:00:00,46.5592,15.4481,49.0551006344,18.6792,5.4481,19.4575,27.88,10.0,29.6191559637,135.09,46.4792,15.4081,48.9665761336,18.6792,5.4481,19.4575,27.8,9.96,29.5303504889,0.0
2020-07-24 01:30:00,46.26288,15.69834,48.8537812728,17.34288,5.05834,18.0655,28.92,10.64,30.815191059,135.09,46.10288,15.61834,48.676566114,17.34288,5.05834,18.0655,28.76,10.56,30.6374150346,0.0
2020-07-24 02:00:00,47.0536,15.1223,49.4239337796,15.0936,4.4023,15.7225,31.96,10.72,33.7099391871,135.24,46.9736,15.0823,49.3355335458,15.0936,4.4023,15.7225,31.88,10.68,33.621374154,0.0
2020-07-24 02:30:00,46.77904,15.71722,49.3488559933,15.89904,4.63722,16.5615,30.88,11.08,32.8076332581,135.24,46.73904,15.59722,49.2728234613,15.89904,4.63722,16.5615,30.84,10.96,32.7296073915,0.0
2020-07-24 03:00:00,45.59152,15.32586,48.0985309615,13.87152,4.04586,14.4495,31.72,11.28,33.6659590685,135.38,45.51152,15.24586,47.9972363772,13.87152,4.04586,14.4495,31.64,11.2,33.5638138477,0.0
2020-07-24 03:30:00,45.29776,14.33018,47.510431695,10.45776,3.05018,10.8935,34.84,11.28,36.6205406842,135.28,45.21776,14.29018,47.4220946801,10.45776,3.05018,10.8935,34.76,11.24,36.5321119017,0.0
2020-07-24 04:00:00,45.39472,14.51846,47.6599022728,10.55472,3.07846,10.9945,34.84,11.44,36.6701404415,135.31,45.27472,14.43846,47.5212520695,10.55472,3.07846,10.9945,34.72,11.36,36.5311921514,0.0
2020-07-24 04:30:00,45.31264,13.889520000000001,47.3936083201,9.63264,2.80952,10.034,35.68,11.08,37.3607922828,135.02,45.19264,13.80952,47.2554499799,9.63264,2.80952,10.034,35.56,11.0,37.2224878266,0.0
2020-07-24 05:00:00,44.9448,14.3889,47.1919006849,11.3448,3.3089,11.8175,33.6,11.08,35.3797456181,135.13,44.7848,14.3489,47.0273244216,11.3448,3.3089,11.8175,33.44,11.04,35.2152694154,0.0
2020-07-24 05:30:00,45.0184,18.5887,48.7051958856,26.0184,7.5887,27.1025,19.0,11.0,21.9544984001,134.77,44.9784,18.4687,48.6225189213,26.0184,7.5887,27.1025,18.96,10.88,21.8599176577,0.0
2020-07-24 06:00:00,46.87536,15.45198,49.3564895536,16.63536,4.85198,17.3285,30.24,10.6,32.0439947572,134.61,46.71536,15.37198,49.1794939894,16.63536,4.85198,17.3285,30.08,10.52,31.8665467222,0.0
2020-07-24 06:30:00,51.65136,13.04998,53.2744307135,14.57136,4.24998,15.1785,37.08,8.8,38.1099252164,134.22,51.57136,13.00998,53.1870731649,14.57136,4.24998,15.1785,37.0,8.76,38.0228562841,0.0
2020-07-24 07:00:00,53.07584,12.81212,54.6003224404,16.63584,4.85212,17.329,36.44,7.96,37.2992654083,134.16,52.95584,12.77212,54.4742878742,16.63584,4.85212,17.329,36.32,7.92,37.1734959346,0.0
2020-07-24 07:30:00,55.07776,12.07768,56.3864345459,17.95776,5.23768,18.706,37.12,6.84,37.744933434800004,134.42,54.91776,12.03768,56.2215804047,17.95776,5.23768,18.706,36.96,6.8,37.5803352832,0.0
2020-07-24 08:00:00,58.0328,12.4129,59.345479712,26.5128,7.7329,27.6175,31.52,4.68,31.8655425185,134.8,57.8328,12.3329,59.1331817024,26.5128,7.7329,27.6175,31.32,4.6,31.6560010109,0.0
2020-07-24 08:30:00,57.93392,12.72406,59.3147603,32.65392,9.52406,34.0145,25.28,3.2,25.4817267861,134.85,57.81392,12.68406,59.1889746815,32.65392,9.52406,34.0145,25.16,3.16,25.3576655077,0.0
2020-07-24 09:00:00,58.26784,9.70312,59.0702269845,27.50784,8.02312,28.654,30.76,1.6800000000000002,30.8058436015,134.52,58.10784,9.66312,58.9058312699,27.50784,8.02312,28.654,30.6,1.6400000000000001,30.6439161988,0.0
2020-07-24 09:30:00,59.57504,9.79272,60.3745207517,29.73504,8.67272,30.974,29.84,1.12,29.8610113693,134.45,59.41504,9.75272,60.2101530109,29.73504,8.67272,30.974,29.68,1.08,29.6996430955,0.0
2020-07-24 10:00:00,61.9216,9.6388,62.6673041705,31.4016,9.1588,32.71,30.52,0.48,30.5237743407,134.45,61.7616,9.6388,62.509212921,31.4016,9.1588,32.71,30.36,0.48,30.3637942293,0.0
2020-07-24 10:30:00,61.36944,9.28442,62.0677744135,31.00944,9.04442,32.3015,30.36,0.24,30.3609486018,134.2,61.20944,9.24442,61.9035931611,31.00944,9.04442,32.3015,30.2,0.2,30.2006622444,0.0
2020-07-24 11:00:00,62.75392,8.89156,63.3807093255,29.11392,8.49156,30.327,33.64,0.4,33.6423780372,134.0,62.55392,8.93156,63.1883349314,29.11392,8.49156,30.327,33.44,0.44,33.4428946116,0.0
2020-07-24 11:30:00,62.12928,9.82104,62.900717484,30.92928,9.02104,32.218,31.2,0.8,31.210254725,133.93,62.00928,9.82104,62.7821920038,30.92928,9.02104,32.218,31.08,0.8,31.0902943055,0.0
2020-07-24 12:00:00,56.89216,10.27688,57.8129062753,29.61216,8.63688,30.846,27.28,1.6400000000000001,27.3292517278,133.77,56.77216,10.31688,57.7019597934,29.61216,8.63688,30.846,27.16,1.6800000000000002,27.2119091576,0.0
2020-07-24 12:30:00,58.8944,8.4892,59.5030828445,24.8544,7.2492,25.89,34.04,1.24,34.0625777063,134.19,58.6944,8.5292,59.3108745847,24.8544,7.2492,25.89,33.84,1.28,33.8641993852,0.0
2020-07-24 13:00:00,58.67456,8.49008,59.2856259948,25.95456,7.57008,27.036,32.72,0.92,32.73293143,134.01,58.43456,8.53008,59.0538742776,25.95456,7.57008,27.036,32.48,0.96,32.494184095,0.0
2020-07-24 13:30:00,57.32032,8.24676,57.9105183486,26.08032,7.60676,27.167,31.24,0.64,31.2465550101,134.04,57.20032,8.24676,57.7917438619,26.08032,7.60676,27.167,31.12,0.64,31.1265802812,0.0
2020-07-24 14:00:00,52.58976,7.93368,53.1848299349,24.86976,7.25368,25.906,27.72,0.68,27.7283392939,134.15,52.42976,7.93368,53.0266255008,24.86976,7.25368,25.906,27.56,0.68,27.568387693200002,0.0
2020-07-24 14:30:00,54.16016,7.66338,54.699637332,24.08016,7.02338,25.0835,30.08,0.64,30.0868077403,133.89,54.04016,7.74338,54.5921132276,24.08016,7.02338,25.0835,29.96,0.72,29.9686502866,0.0
2020-07-24 15:00:00,52.70112,8.77616,53.4268568568,27.62112,8.05616,28.772,25.08,0.72,25.0903327997,133.94,52.54112,8.77616,53.2690367399,27.62112,8.05616,28.772,24.92,0.72,24.9303991143,0.0
2020-07-24 15:30:00,53.5688,8.2859,54.2058343008,27.4488,8.0059,28.5925,26.12,0.28,26.1215007226,134.19,53.4488,8.2859,54.0872476675,27.4488,8.0059,28.5925,26.0,0.28,26.0015076486,0.0
2020-07-24 16:00:00,53.92064,8.75852,54.6273474608,28.52064,8.31852,29.709,25.4,0.44,25.4038107378,134.31,53.80064,8.71852,54.5024903596,28.52064,8.31852,29.709,25.28,0.4,25.2831643589,0.0
2020-07-24 16:30:00,57.06816,8.18988,57.6528318489,26.70816,7.78988,27.821,30.36,0.4,30.3626349318,134.61,56.98816,8.14988,57.5679678658,26.70816,7.78988,27.821,30.28,0.36,30.2821399508,0.0
2020-07-24 17:00:00,63.26192,8.47806,63.8274864259,25.50192,7.43806,26.5645,37.76,1.04,37.7743193188,134.57,63.10192,8.43806,63.6635937114,25.50192,7.43806,26.5645,37.6,1.0,37.6132955217,0.0
2020-07-24 17:30:00,66.38256,8.20158,66.8872946579,24.14256,7.04158,25.1485,42.24,1.16,42.2559250283,134.25,66.22256,8.16158,66.7236003304,24.14256,7.04158,25.1485,42.08,1.12,42.0949023042,0.0
2020-07-24 18:00:00,69.32288,7.15084,69.6907182069,19.44288,5.67084,20.253,49.88,1.48,49.9019518656,134.31,69.12288,7.11084,69.48767218,19.44288,5.67084,20.253,49.68,1.44,49.7008651836,0.0
2020-07-24 18:30:00,70.9424,8.4532,71.4442489498,23.2224,6.7732,24.19,47.72,1.6800000000000002,47.7495633488,134.39,70.7424,8.4132,71.2409228744,23.2224,6.7732,24.19,47.52,1.6400000000000001,47.5482912416,0.0
2020-07-24 19:00:00,68.096,9.628,68.7732767868,23.136,6.748,24.1,44.96,2.88,45.0521475626,134.57,67.896,9.548,68.5640658071,23.136,6.748,24.1,44.76,2.8,44.8474926835,0.0
2020-07-24 19:30:00,66.56608,10.39844,67.3733668522,23.44608,6.83844,24.423,43.12,3.56,43.2667077555,133.51,66.40608,10.35844,67.2091120325,23.44608,6.83844,24.423,42.96,3.52,43.1039673348,0.0
2020-07-24 20:00:00,67.1168,9.7624,67.823073478,18.7968,5.4824,19.58,48.32,4.28,48.5091826359,133.51,66.8768,9.6824,67.5740723059,18.7968,5.4824,19.58,48.08,4.2,48.2630956322,0.0
2020-07-24 20:30:00,66.52288,9.38084,67.1810518122,16.802880000000002,4.9008400000000005,17.503,49.72,4.48,49.9214262617,133.37,66.36288,9.34084,67.017036146,16.802880000000002,4.9008400000000005,17.503,49.56,4.44,49.758488723,0.0
2020-07-24 21:00:00,66.5464,9.4077,67.208096032,16.3464,4.7677,17.0275,50.2,4.64,50.4139821875,133.42,66.3464,9.3677,67.0044669873,16.3464,4.7677,17.0275,50.0,4.6,50.2111541393,0.0
2020-07-24 21:30:00,65.69248,9.14864,66.3264618565,15.73248,4.58864,16.388,49.96,4.5600000000000005,50.1676708648,132.61,65.49248,9.10864,66.1228573127,15.73248,4.58864,16.388,49.76,4.52,49.9648676572,0.0
2020-07-24 22:00:00,64.9856,8.6858,65.5634908238,13.1856,3.8458,13.735,51.8,4.84,52.0256244556,132.61,64.7856,8.6058,65.3546766575,13.1856,3.8458,13.735,51.6,4.76,51.8190852872,0.0
2020-07-24 22:30:00,62.3472,9.3496,63.044336526,12.3072,3.5896,12.82,50.04,5.76,50.370419891,132.73,62.2272,9.3096,62.9197351552,12.3072,3.5896,12.82,49.92,5.72,50.2466396886,0.0
2020-07-24 23:00:00,58.58176,10.09468,59.4451442003,12.94176,3.77468,13.481,45.64,6.32,46.0755032528,133.16,58.38176,10.05468,59.2412566595,12.94176,3.77468,13.481,45.44,6.28,45.8719086152,0.0
2020-07-24 23:30:00,53.57168,13.99174,55.3687067417,21.09168,6.15174,21.9705,32.48,7.84,33.412811914,134.52,53.45168,13.91174,55.2324053853,21.09168,6.15174,21.9705,32.36,7.76,33.2774277852,0.0
2020-07-25 00:00:00,51.35856,22.02458,55.881873711,45.47856,13.26458,47.3735,5.88,8.76,10.5504502274,134.95,51.35856,22.02458,55.881873711,45.47856,13.26458,47.3735,5.88,8.76,10.5504502274,0.0
2020-07-25 00:30:00,48.2648,22.3739,53.1985180268,45.3048,13.2139,47.1925,2.96,9.16,9.6263804205,135.22,48.2648,22.2939,53.1649216707,45.3048,13.2139,47.1925,2.96,9.08,9.5502879538,0.0
2020-07-25 01:00:00,89.71456,27.45008,93.8200893626,67.23456,19.61008,70.036,22.48,7.84,23.8078978492,135.22,89.59456,27.41008,93.6936372824,67.23456,19.61008,70.036,22.36,7.8,23.6814188764,0.0
2020-07-25 01:30:00,23.56928,10.52604,25.8129517452,4.40928,1.28604,4.593,19.16,9.24,21.2716524981,135.51,23.44928,10.48604,25.6870739361,4.40928,1.28604,4.593,19.04,9.2,21.1461958754,0.0
2020-07-25 02:00:00,28.9256,10.0583,30.6244956571,4.7256,1.3783,4.9225,24.2,8.68,25.7095779818,135.8,28.7656,10.0183,30.4602376591,4.7256,1.3783,4.9225,24.04,8.64,25.5454731802,0.0
2020-07-25 02:30:00,10.34032,11.02426,15.1147784056,4.06032,1.18426,4.2295,6.28,9.84,11.6732172086,136.16,10.30032,10.98426,15.0582389359,4.06032,1.18426,4.2295,6.24,9.8,11.6179860561,0.0
2020-07-25 03:00:00,7.05584,11.76462,13.7182783851,3.85584,1.12462,4.0165,3.2,10.64,11.1107875508,136.46,7.05584,11.72462,13.6839903628,3.85584,1.12462,4.0165,3.2,10.6,11.0724884285,0.0
2020-07-25 03:30:00,6.61856,11.39208,13.1751593235,3.53856,1.03208,3.686,3.08,10.36,10.8081450767,136.5,6.57856,11.35208,13.1204867288,3.53856,1.03208,3.686,3.04,10.32,10.758438548400001,0.0
2020-07-25 04:00:00,5.80528,11.69154,13.0534816601,3.60528,1.05154,3.7555,2.2,10.64,10.8650632764,136.55,5.72528,11.65154,12.9821883922,3.60528,1.05154,3.7555,2.12,10.6,10.8099213688,0.0
2020-07-25 04:30:00,17.3064,10.5727,20.2803714525,3.7464,1.0927,3.9025,13.56,9.48,16.5452107874,136.3,17.1864,10.4927,20.1362632643,3.7464,1.0927,3.9025,13.44,9.4,16.4010243583,0.0
2020-07-25 05:00:00,22.91792,10.41106,25.1718340105,3.87792,1.13106,4.0395,19.04,9.28,21.1811236718,136.3,22.79792,10.41106,25.0626280875,3.87792,1.13106,4.0395,18.92,9.28,21.0733196246,0.0
2020-07-25 05:30:00,35.29264,9.62202,36.5807833028,4.05264,1.18202,4.2215,31.24,8.44,32.3600247219,136.44,35.17264,9.58202,36.4544882264,4.05264,1.18202,4.2215,31.12,8.4,32.2337462917,0.0
2020-07-25 06:00:00,49.18368,7.99524,49.8292909944,4.78368,1.39524,4.983,44.4,6.6,44.8878602742,136.21,49.02368,7.99524,49.6713706616,4.78368,1.39524,4.983,44.24,6.6,44.7296054085,0.0
2020-07-25 06:30:00,43.17776,8.32518,43.973032425,5.77776,1.68518,6.0185,37.4,6.64,37.9848601419,135.8,42.97776,8.28518,43.7690765524,5.77776,1.68518,6.0185,37.2,6.6,37.7809475794,0.0
2020-07-25 07:00:00,39.15472,8.42846,40.0516046651,6.95472,2.02846,7.2445,32.2,6.4,32.829864453,135.62,38.99472,8.38846,39.8867703512,6.95472,2.02846,7.2445,32.04,6.36,32.6651373792,0.0
2020-07-25 07:30:00,49.74096,7.27778,50.2705598084,9.18096,2.6777800000000003,9.5635,40.56,4.6,40.8200146987,135.39,49.58096,7.27778,50.1122507602,9.18096,2.6777800000000003,9.5635,40.4,4.6,40.6610378618,0.0
2020-07-25 08:00:00,59.40496,6.12478,59.7198643891,12.08496,3.52478,12.5885,47.32,2.6,47.3913747427,134.76,59.20496,6.12478,59.5209225286,12.08496,3.52478,12.5885,47.12,2.6,47.1916772323,0.0
2020-07-25 08:30:00,65.64032,5.51676,65.8717409107,15.76032,4.59676,16.417,49.88,0.92,49.888483641,134.58,65.44032,5.47676,65.6690976168,15.76032,4.59676,16.417,49.68,0.88,49.6877932696,0.0
2020-07-25 09:00:00,74.6048,6.2514,74.8662553157,19.9248,5.8114,20.755,54.68,0.44,54.6817702713,134.37,74.4048,6.2914,74.670315233,19.9248,5.8114,20.755,54.48,0.48,54.4821144964,0.0
2020-07-25 09:30:00,74.72832,6.86576,75.043057443,20.24832,5.90576,21.092,54.48,0.96,54.4884574933,134.4,74.60832,6.86576,74.9235615384,20.24832,5.90576,21.092,54.36,0.96,54.3684761604,0.0
2020-07-25 10:00:00,74.68752,8.41886,75.160513885,22.00752,6.4188600000000005,22.924500000000002,52.68,2.0,52.7179514018,134.17,74.52752,8.37886,74.9970434901,22.00752,6.4188600000000005,22.924500000000002,52.52,1.96,52.5565600092,0.0
2020-07-25 10:30:00,69.36096,8.20528,69.8446088972,20.04096,5.84528,20.876,49.32,2.36,49.3764316248,134.07,69.28096,8.20528,69.7651635016,20.04096,5.84528,20.876,49.24,2.36,49.296523204,0.0
2020-07-25 11:00:00,79.30064,10.77602,80.0294577731,23.780640000000002,6.93602,24.7715,55.52,3.84,55.6526369546,134.07,79.18064,10.73602,79.9051680197,23.780640000000002,6.93602,24.7715,55.4,3.8,55.5301719788,0.0
2020-07-25 11:30:00,81.85728,12.06504,82.7416429569,28.33728,8.26504,29.518,53.52,3.8,53.6547332488,134.02,81.69728,12.10504,82.5892096632,28.33728,8.26504,29.518,53.36,3.84,53.4979924857,0.0
2020-07-25 12:00:00,100.92496,14.71478,101.9920207734,29.60496,8.63478,30.8385,71.32,6.08,71.5786895661,133.44,100.76496,14.67478,101.8279251082,29.60496,8.63478,30.8385,71.16,6.04,71.4158749859,0.0
2020-07-25 12:30:00,99.37136,14.534980000000001,100.4287450477,30.77136,8.97498,32.0535,68.6,5.5600000000000005,68.8249489647,133.56,99.21136,14.49498,100.2646418148,30.77136,8.97498,32.0535,68.44,5.52,68.6622458124,0.0
2020-07-25 13:00:00,61.9864,7.9677,62.4963841214,19.2264,5.6077,20.0275,42.76,2.36,42.8250767658,134.05,61.9464,8.0077,62.4618262001,19.2264,5.6077,20.0275,42.72,2.4,42.7873626203,0.0
2020-07-25 13:30:00,64.59344,8.07642,65.0963981419,18.91344,5.51642,19.7015,45.68,2.56,45.7516775649,133.94,64.47344,8.03642,64.9723672945,18.91344,5.51642,19.7015,45.56,2.52,45.6296394901,0.0
2020-07-25 14:00:00,56.21376,5.91568,56.5241725565,15.89376,4.63568,16.556,40.32,1.28,40.3403123439,134.07,56.13376,5.91568,56.4446125117,15.89376,4.63568,16.556,40.24,1.28,40.2603527059,0.0
2020-07-25 14:30:00,48.14528,4.74404,48.3784445988,14.34528,4.18404,14.943,33.8,0.56,33.8046387349,134.37,48.10528,4.70404,48.3347282624,14.34528,4.18404,14.943,33.76,0.52,33.7640045018,0.0
2020-07-25 15:00:00,34.00272,7.97246,34.9248491171,14.44272,4.21246,15.0445,19.56,3.76,19.9181123604,134.93,33.96272,7.97246,34.8859064416,14.44272,4.21246,15.0445,19.52,3.76,19.8788329637,0.0
2020-07-25 15:30:00,47.32416,7.92288,47.9827901148,12.76416,3.72288,13.296,34.56,4.2,34.8142729351,135.02,47.20416,7.88288,47.8578365412,12.76416,3.72288,13.296,34.44,4.16,34.6903329474,0.0
2020-07-25 16:00:00,45.96192,7.41056,46.5554990264,10.32192,3.01056,10.752,35.64,4.4,35.9105778288,135.19,45.84192,7.37056,46.4306664178,10.32192,3.01056,10.752,35.52,4.36,35.7865896671,0.0
2020-07-25 16:30:00,48.683840000000004,7.38112,49.2401991223,10.08384,2.94112,10.504,38.6,4.44,38.8545183988,135.19,48.60384,7.34112,49.1551147451,10.08384,2.94112,10.504,38.52,4.4,38.7704836183,0.0
2020-07-25 17:00:00,45.97856,6.67208,46.4601402409,9.29856,2.7120800000000003,9.686,36.68,3.96,36.8931429943,135.02,45.85856,6.67208,46.341387299,9.29856,2.7120800000000003,9.686,36.56,3.96,36.7738385269,0.0
2020-07-25 17:30:00,32.54128,5.99454,33.0888110069,7.66128,2.23454,7.9805,24.88,3.76,25.1625117983,135.06,32.46128,5.95454,33.0028975372,7.66128,2.23454,7.9805,24.8,3.7199999999999998,25.077448036,0.0
2020-07-25 18:00:00,18.444,4.9595,19.0991564277,6.444,1.8795000000000002,6.7125,12.0,3.08,12.3889628299,134.99,18.284,4.9195,18.9342582704,6.444,1.8795000000000002,6.7125,11.84,3.04,12.2240418847,0.0
2020-07-25 18:30:00,12.93104,4.96322,13.850824822,6.73104,1.9632200000000002,7.0115,6.2,3.0,6.8876701431,135.05,12.93104,4.96322,13.850824822,6.73104,1.9632200000000002,7.0115,6.2,3.0,6.8876701431,0.0
2020-07-25 19:00:00,37.29072,6.29646,37.8185563798,5.13072,1.4964600000000001,5.3445,32.16,4.8,32.516235944499996,135.26,37.17072,6.25646,37.693576602,5.13072,1.4964600000000001,5.3445,32.04,4.76,32.3916532459,0.0
2020-07-25 19:30:00,35.96432,7.65626,36.7702410959,6.36432,1.85626,6.6295,29.6,5.8,30.1628911081,135.42,35.84432,7.6162600000000005,36.6445451964,6.36432,1.85626,6.6295,29.48,5.76,30.0374433,0.0
2020-07-25 20:00:00,37.1504,8.0972,38.0225836576,6.2304,1.8172000000000001,6.49,30.92,6.28,31.551304252,135.49,36.9904,8.0172,37.8492428986,6.2304,1.8172000000000001,6.49,30.76,6.2,31.378616923,0.0
2020-07-25 20:30:00,51.988,8.0115,52.6016756031,3.468,1.0115,3.6125,48.52,7.0,49.0223459251,135.423,51.788,7.9715,52.3979174801,3.468,1.0115,3.6125,48.32,6.96,48.8186849475,0.0
2020-07-25 21:00:00,66.1088,7.5934,66.5434682069,3.2688,0.9534,3.4050000000000002,62.84,6.64,63.1898346255,134.99,65.9088,7.5534,66.3402123075,3.2688,0.9534,3.4050000000000002,62.64,6.6,62.986741462,0.0
2020-07-25 21:30:00,61.12208,7.69894,61.6050512592,3.08208,0.8989400000000001,3.2105,58.04,6.8,58.4369882865,134.42,60.88208,7.61894,61.3569548776,3.08208,0.8989400000000001,3.2105,57.8,6.72,58.1893323557,0.0
2020-07-25 22:00:00,62.3176,7.7643,62.7994237573,2.7576,0.8043,2.8725,59.56,6.96,59.9652832896,134.3,62.1176,7.7243,62.5960145716,2.7576,0.8043,2.8725,59.36,6.92,59.761994612,0.0
2020-07-25 22:30:00,59.08432,8.76626,59.7310989707,2.76432,0.8062600000000001,2.8795,56.32,7.96,56.8797327701,134.51,58.88432,8.64626,59.5157202246,2.76432,0.8062600000000001,2.8795,56.12,7.84,56.6649803671,0.0
2020-07-25 23:00:00,48.96064,9.68852,49.9100359547,3.32064,0.96852,3.459,45.64,8.72,46.4655571364,134.88,48.80064,9.64852,49.7453153835,3.32064,0.96852,3.459,45.48,8.68,46.3008941598,0.0
2020-07-25 23:30:00,53.0024,10.6057,54.053078342,2.7624,0.8057000000000001,2.8775,50.24,9.8,51.1868889463,135.6,52.8024,10.5257,53.8412834751,2.7624,0.8057000000000001,2.8775,50.04,9.72,50.9752881306,0.0
2020-07-26 00:00:00,44.27456,12.29008,45.9486967127,2.91456,0.8500800000000001,3.036,41.36,11.44,42.9129723976,136.06,44.15456,12.21008,45.811693075,2.91456,0.8500800000000001,3.036,41.24,11.36,42.7760119693,0.0
2020-07-26 00:30:00,39.33392,12.99406,41.424664849,3.13392,0.9140600000000001,3.2645,36.2,12.08,38.1623688992,136.35,39.21392,12.91406,41.2856448109,3.13392,0.9140600000000001,3.2645,36.08,12.0,38.0232350018,0.0
2020-07-26 01:00:00,29.84352,13.40936,32.7176805657,3.3235200000000003,0.9693600000000001,3.462,26.52,12.44,29.2927294734,136.63,29.84352,13.32936,32.6849739789,3.3235200000000003,0.9693600000000001,3.462,26.52,12.36,29.2588448166,0.0
2020-07-26 01:30:00,21.20048,13.69514,25.2391999051,3.48048,1.01514,3.6255,17.72,12.68,21.7894653445,136.78,21.20048,13.65514,25.2175177337,3.48048,1.01514,3.6255,17.72,12.64,21.7662123485,0.0
2020-07-26 02:00:00,15.9832,13.5251,20.9377890965,3.5832,1.0451,3.7325,12.4,12.48,17.5929076619,136.91,16.0232,13.4451,20.916827012,3.5832,1.0451,3.7325,12.44,12.4,17.5645552178,0.0
2020-07-26 02:30:00,8.31424,13.27332,15.6622990203,3.95424,1.15332,4.119,4.36,12.12,12.8803726654,137.29,8.27424,13.23332,15.6071716144,3.95424,1.15332,4.119,4.32,12.08,12.8292166557,0.0
2020-07-26 03:00:00,10.79488,13.76684,17.4944367672,3.31488,0.96684,3.453,7.48,12.8,14.8253296759,137.61,10.79488,13.68684,17.4315525241,3.31488,0.96684,3.453,7.48,12.72,14.7563139029,0.0
2020-07-26 03:30:00,9.56144,13.77542,16.7685220294,3.48144,1.01542,3.6265,6.08,12.76,14.1344968075,137.45,9.60144,13.73542,16.7585623682,3.48144,1.01542,3.6265,6.12,12.72,14.1156933942,0.0
2020-07-26 04:00:00,7.67664,13.66902,15.6771460875,3.11664,0.90902,3.2465,4.5600000000000005,12.76,13.5503210294,137.54,7.67664,13.58902,15.6074426557,3.11664,0.90902,3.2465,4.5600000000000005,12.68,13.4750139146,0.0
2020-07-26 04:30:00,6.59792,13.82106,15.3151639838,3.6379200000000003,1.06106,3.7895000000000003,2.96,12.76,13.0988243747,137.28,6.63792,13.78106,15.2963916219,3.6379200000000003,1.06106,3.7895000000000003,3.0,12.72,13.0689861887,0.0
2020-07-26 05:00:00,6.27152,13.80086,15.1590138152,3.43152,1.00086,3.5745,2.84,12.8,13.1112775884,137.28,6.27152,13.760860000000001,15.1226066222,3.43152,1.00086,3.5745,2.84,12.76,13.0722301081,0.0
2020-07-26 05:30:00,7.79504,14.25022,16.2428882484,3.8750400000000003,1.13022,4.0365,3.92,13.12,13.6930931495,137.28,7.71504,14.17022,16.1343415437,3.8750400000000003,1.13022,4.0365,3.84,13.04,13.5936455743,0.0
2020-07-26 06:00:00,8.04784,14.16562,16.2920998846,4.40784,1.28562,4.5915,3.64,12.88,13.384468611,137.23,8.00784,14.12562,16.2375688405,4.40784,1.28562,4.5915,3.6,12.84,13.3351265461,0.0
