Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-26 06:30:00,5.7792,14.0506,15.1927124965,4.6992,1.3706,4.895,1.08,12.68,12.7259105765,137.28,5.7392,13.9706,15.1035122074,4.6992,1.3706,4.895,1.04,12.6,12.6428477805,0.0
2020-07-26 07:00:00,9.26656,13.71608,16.5529448981,5.746560000000001,1.67608,5.986,3.52,12.04,12.544002551,137.19,9.18656,13.67608,16.4750735598,5.746560000000001,1.67608,5.986,3.44,12.0,12.4833328883,0.0
2020-07-26 07:30:00,21.24464,13.61802,25.234603176,8.56464,2.49802,8.9215,12.68,11.12,16.8652542228,136.88,21.16464,13.57802,25.1456678863,8.56464,2.49802,8.9215,12.6,11.08,16.7787484635,0.0
2020-07-26 08:00:00,19.68464,14.41302,24.3971350254,12.52464,3.65302,13.0465,7.16,10.76,12.9245193334,136.44,19.64464,14.37302,24.3412321925,12.52464,3.65302,13.0465,7.12,10.72,12.86906368,0.0
2020-07-26 08:30:00,20.86416,14.75538,25.5545379815,17.26416,5.03538,17.9835,3.6,9.72,10.3652496352,136.17,20.86416,14.71538,25.5314625717,17.26416,5.03538,17.9835,3.6,9.68,10.3277490287,0.0
2020-07-26 09:00:00,27.21424,14.32582,30.7545765285,21.41424,6.24582,22.3065,5.8,8.08,9.9461751442,135.49,27.13424,14.28582,30.665153406599998,21.41424,6.24582,22.3065,5.72,8.04,9.8671171068,0.0
2020-07-26 09:30:00,37.35952,13.49986,39.7237958238,25.43952,7.41986,26.4995,11.92,6.08,13.3810612434,134.67,37.23952,13.45986,39.5973443687,25.43952,7.41986,26.4995,11.8,6.04,13.256002414,0.0
2020-07-26 10:00:00,31.02736,12.70798,33.5289401003,24.50736,7.1479800000000004,25.5285,6.52,5.5600000000000005,8.5687805433,134.53,30.94736,12.66798,33.4397489262,24.50736,7.1479800000000004,25.5285,6.44,5.52,8.4819809007,0.0
2020-07-26 10:30:00,39.2456,11.9833,41.0343343829,26.6856,7.7833,27.7975,12.56,4.2,13.2436248814,135.08,39.1656,11.9833,40.957828339,26.6856,7.7833,27.7975,12.48,4.2,13.167778856,0.0
2020-07-26 11:00:00,42.75616,10.99388,44.1469660951,26.03616,7.59388,27.121,16.72,3.4,17.0621921218,134.8,42.67616,10.91388,44.0496016895,26.03616,7.59388,27.121,16.64,3.32,16.9679698255,0.0
2020-07-26 11:30:00,47.96736,9.68548,48.9354283541,24.56736,7.16548,25.591,23.4,2.52,23.5353011453,134.77,47.84736,9.68548,48.8178080397,24.56736,7.16548,25.591,23.28,2.52,23.4159945337,0.0
2020-07-26 12:00:00,43.7656,9.7833,44.8457434128,24.7656,7.2233,25.7975,19.0,2.56,19.1716874583,134.71,43.6856,9.7433,44.7589492979,24.7656,7.2233,25.7975,18.92,2.52,19.0870846386,0.0
2020-07-26 12:30:00,48.0104,8.2897,48.7208131526,22.2504,6.4897,23.1775,25.76,1.8,25.8228116207,134.94,47.8904,8.2897,48.6025671981,22.2504,6.4897,23.1775,25.64,1.8,25.7031048708,0.0
2020-07-26 13:00:00,72.44896,9.59428,73.0814751753,30.28896,8.83428,31.551,42.16,0.76,42.1668495385,134.87,72.32896,9.55428,72.957266403,30.28896,8.83428,31.551,42.04,0.72,42.0461651046,0.0
2020-07-26 13:30:00,63.79168,9.40424,64.4811458273,27.03168,7.88424,28.158,36.76,1.52,36.7914120414,134.99,63.67168,9.36424,64.3565989219,27.03168,7.88424,28.158,36.64,1.48,36.6698786472,0.0
2020-07-26 14:00:00,76.88768,8.90224,77.4013256527,27.36768,7.98224,28.508,49.52,0.92,49.5285453047,134.91,76.72768,8.90224,77.2423896264,27.36768,7.98224,28.508,49.36,0.92,49.3685729994,0.0
2020-07-26 14:30:00,72.24016,9.58838,72.8737109515,27.80016,8.10838,28.9585,44.44,1.48,44.4646376349,135.18,72.04016,9.54838,72.6701879277,27.80016,8.10838,28.9585,44.24,1.44,44.2634296005,0.0
2020-07-26 15:00:00,78.57536,9.86448,79.192140802,29.29536,8.54448,30.516,49.28,1.32,49.2976754016,135.18,78.45536,9.86448,79.0730768239,29.29536,8.54448,30.516,49.16,1.32,49.1777185319,0.0
2020-07-26 15:30:00,65.60224,8.627320000000001,66.1670956246,22.72224,6.62732,23.669,42.88,2.0,42.9266164518,135.37,65.48224,8.627320000000001,66.0481218946,22.72224,6.62732,23.669,42.76,2.0,42.8067471317,0.0
2020-07-26 16:00:00,38.91872,9.60796,40.0871508317,19.63872,5.72796,20.457,19.28,3.88,19.6665401126,135.74,38.83872,9.52796,39.9903512488,19.63872,5.72796,20.457,19.2,3.8,19.5724295886,0.0
2020-07-26 16:30:00,34.28048,9.34514,35.5314360905,17.64048,5.14514,18.3755,16.64,4.2,17.1618647006,135.74,34.16048,9.34514,35.4156749964,17.64048,5.14514,18.3755,16.52,4.2,17.0455390059,0.0
2020-07-26 17:00:00,26.74592,9.91256,28.5237284099,15.74592,4.59256,16.402,11.0,5.32,12.2189361239,135.63,26.78592,9.87256,28.5473808116,15.74592,4.59256,16.402,11.04,5.28,12.2376468326,0.0
2020-07-26 17:30:00,23.8528,8.9104,25.4627432929,16.0128,4.6704,16.68,7.84,4.24,8.9130914951,135.48,23.8128,8.8704,25.4112856818,16.0128,4.6704,16.68,7.8,4.2,8.8588938361,0.0
2020-07-26 18:00:00,20.25632,7.98976,21.7750950583,11.89632,3.46976,12.392,8.36,4.52,9.5036834964,135.5,20.29632,7.98976,21.8123100656,11.89632,3.46976,12.392,8.4,4.52,9.5388888242,0.0
2020-07-26 18:30:00,12.472480000000001,7.78114,14.7006427428,9.67248,2.82114,10.0755,2.8,4.96,5.6957528036,135.4,12.39248,7.7011400000000005,14.5904461155,9.67248,2.82114,10.0755,2.7199999999999998,4.88,5.5868416838,0.0
2020-07-26 19:00:00,14.17024,8.13632,16.3399940269,8.01024,2.33632,8.344,6.16,5.8,8.4608273827,135.31,14.17024,8.13632,16.3399940269,8.01024,2.33632,8.344,6.16,5.8,8.4608273827,0.0
2020-07-26 19:30:00,17.56528,8.49654,19.5123103053,7.32528,2.13654,7.6305,10.24,6.36,12.0543436155,135.03,17.56528,8.45654,19.4949257565,7.32528,2.13654,7.6305,10.24,6.32,12.0332871652,0.0
2020-07-26 20:00:00,19.9536,7.5698,21.3412282917,5.7936,1.6898,6.035,14.16,5.88,15.332318807,135.08,19.9136,7.5298,21.2896536609,5.7936,1.6898,6.035,14.12,5.84,15.2800523559,0.0
2020-07-26 20:30:00,8.7376,8.3968,12.1182467379,5.3376,1.5568,5.5600000000000005,3.4,6.84,7.6384291579,135.22,8.7376,8.3568,12.0905649165,5.3376,1.5568,5.5600000000000005,3.4,6.8,7.6026311235,0.0
2020-07-26 21:00:00,10.83664,8.90402,14.0254888917,4.19664,1.22402,4.3715,6.64,7.68,10.1524381308,135.26,10.79664,8.82402,13.9438432381,4.19664,1.22402,4.3715,6.6,7.6,10.0657836257,0.0
2020-07-26 21:30:00,15.95424,9.24332,18.4384581405,4.67424,1.36332,4.869,11.28,7.88,13.7598255803,135.11,15.99424,9.24332,18.4730798136,4.67424,1.36332,4.869,11.32,7.88,13.7926357162,0.0
2020-07-26 22:00:00,25.77616,7.10638,26.7378207984,4.61616,1.34638,4.8085,21.16,5.76,21.9299612403,135.2,25.69616,7.06638,26.6500725149,4.61616,1.34638,4.8085,21.08,5.72,21.8422709442,0.0
2020-07-26 22:30:00,14.67984,9.23662,17.3439572027,4.23984,1.23662,4.4165,10.44,8.0,13.1527031442,135.11,14.59984,9.19662,17.2549455939,4.23984,1.23662,4.4165,10.36,7.96,13.0648842322,0.0
2020-07-26 23:00:00,28.58336,8.80348,29.9083555048,4.2633600000000005,1.24348,4.441,24.32,7.5600000000000005,25.4679406313,135.17,28.46336,8.76348,29.7818979281,4.2633600000000005,1.24348,4.441,24.2,7.52,25.3414758844,0.0
2020-07-26 23:30:00,35.62304,8.91672,36.7220488862,4.10304,1.19672,4.274,31.52,7.72,32.4516378631,135.56,35.50304,8.87672,36.5959288337,4.10304,1.19672,4.274,31.4,7.68,32.3255688272,0.0
2020-07-27 00:00:00,22.62112,11.33616,25.302640052,4.58112,1.33616,4.772,18.04,10.0,20.6262357206,136.4,22.58112,11.25616,25.2310942767,4.58112,1.33616,4.772,18.0,9.92,20.5525278251,0.0
2020-07-27 00:30:00,11.31616,12.32388,16.7312132077,3.71616,1.08388,3.871,7.6,11.24,13.568257073,136.09,11.27616,12.32388,16.7041851822,3.71616,1.08388,3.871,7.5600000000000005,11.24,13.5458923663,0.0
2020-07-27 01:00:00,29.6896,11.0128,31.6662929943,3.6096,1.0528,3.76,26.08,9.96,27.9171631797,136.13,29.5696,10.9728,31.539872923,3.6096,1.0528,3.76,25.96,9.92,27.7907898412,0.0
2020-07-27 01:30:00,81.14576,28.56918,86.02809083,60.78576,17.72918,63.3185,20.36,10.84,23.0658882335,135.92,81.10576,28.52918,85.9770807637,60.78576,17.72918,63.3185,20.32,10.8,23.0117882834,0.0
2020-07-27 02:00:00,87.46144,29.42792,92.2794991447,64.14144,18.70792,66.814,23.32,10.72,25.6659463102,135.99,87.34144,29.38792,92.1530085412,64.14144,18.70792,66.814,23.2,10.68,25.5402114322,0.0
2020-07-27 02:30:00,106.41216,31.06188,110.853002598,73.17216,21.34188,76.221,33.24,9.72,34.632008316,136.09,106.29216,30.98188,110.7154016648,73.17216,21.34188,76.221,33.12,9.64,34.4944053435,0.0
2020-07-27 03:00:00,126.41264,32.42702,130.5054296872,82.65264,24.10702,86.0965,43.76,8.32,44.5439109195,136.15,126.29264,32.42702,130.3891964246,82.65264,24.10702,86.0965,43.64,8.32,44.4260284068,0.0
2020-07-27 03:30:00,126.45696,32.21828,130.4966677682,82.89696,24.17828,86.351,43.56,8.04,44.2957695497,136.35,126.29696,32.17828,130.3317452081,82.89696,24.17828,86.351,43.4,8.0,44.1311681241,0.0
2020-07-27 04:00:00,107.74768,31.00474,112.119830752,73.38768,21.40474,76.4455,34.36,9.6,35.675896625,136.77,107.62768,30.96474,111.9934490292,73.38768,21.40474,76.4455,34.24,9.56,35.5495597722,0.0
2020-07-27 04:30:00,117.74496,31.77228,121.9563585132,78.62496,22.93228,81.901,39.12,8.84,40.1063585981,136.49,117.62496,31.73228,121.8300817081,78.62496,22.93228,81.901,39.0,8.8,39.9804952446,0.0
2020-07-27 05:00:00,106.164,30.7595,110.5302752021,72.684,21.1995,75.7125,33.48,9.56,34.8181561832,136.35,106.084,30.7195,110.4423050115,72.684,21.1995,75.7125,33.4,9.52,34.7302519427,0.0
2020-07-27 05:30:00,98.00928,29.75104,102.4253061855,69.08928,20.15104,71.968,28.92,9.6,30.4717311618,135.97,97.88928,29.71104,102.2988613661,69.08928,20.15104,71.968,28.8,9.56,30.3452401539,0.0
2020-07-27 06:00:00,124.88752,31.95886,128.9118357027,82.96752,24.19886,86.4245,41.92,7.76,42.6321944075,135.78,124.76752,31.91886,128.7856656257,82.96752,24.19886,86.4245,41.8,7.72,42.5069217893,0.0
2020-07-27 06:30:00,107.488,29.934,111.5782886587,76.848,22.414,80.05,30.64,7.52,31.5493264587,136.09,107.368,29.894,111.4519567347,76.848,22.414,80.05,30.52,7.48,31.4232525369,0.0
2020-07-27 07:00:00,128.13216,30.63688,131.7439518247,89.13216,25.99688,92.846,39.0,4.64,39.2750506047,135.6,128.01216,30.59688,131.6179401662,89.13216,25.99688,92.846,38.88,4.6,39.1511736733,0.0
2020-07-27 07:30:00,96.11808,25.95944,99.5619296117,73.91808,21.55944,76.998,22.2,4.4,22.6318359839,135.49,95.99808,25.95944,99.4460853367,73.91808,21.55944,76.998,22.08,4.4,22.5141377805,0.0
2020-07-27 08:00:00,63.3304,19.8247,66.3608189691,55.4904,16.1847,57.8025,7.84,3.64,8.6437954626,135.03,63.3704,19.7847,66.3870616178,55.4904,16.1847,57.8025,7.88,3.6,8.663394254,0.0
2020-07-27 08:30:00,113.48976,27.03118,116.6645203867,87.32976,25.47118,90.9685,26.16,1.56,26.206472483,134.73,113.40976,27.07118,116.5959795613,87.32976,25.47118,90.9685,26.08,1.6,26.1290336599,0.0
2020-07-27 09:00:00,116.25008,27.71294,119.5076907293,87.61008,25.55294,91.2605,28.64,2.16,28.7213370162,134.64,116.25008,27.67294,119.498421363,87.61008,25.55294,91.2605,28.64,2.12,28.7183564989,0.0
2020-07-27 09:30:00,94.19696,24.34578,97.2922621643,77.43696,22.58578,80.6635,16.76,1.76,16.852157132,134.47,94.19696,24.34578,97.2922621643,77.43696,22.58578,80.6635,16.76,1.76,16.852157132,0.0
2020-07-27 10:00:00,104.74992,27.09706,108.197950076,83.02992,24.21706,86.4895,21.72,2.88,21.9101072567,134.47,104.78992,27.05706,108.2266687534,83.02992,24.21706,86.4895,21.76,2.84,21.9445482979,0.0
2020-07-27 10:30:00,101.97184,27.16512,105.5281947993,81.89184,23.88512,85.304,20.08,3.2800000000000002,20.3461249382,134.11,102.05184,27.16512,105.6055007658,81.89184,23.88512,85.304,20.16,3.2800000000000002,20.4250826192,0.0
2020-07-27 11:00:00,110.3488,29.3384,114.1823076313,85.2288,24.8584,88.78,25.12,4.48,25.5163633773,133.6,110.3488,29.3784,114.1925919138,85.2288,24.8584,88.78,25.12,4.52,25.5234166992,0.0
2020-07-27 11:30:00,128.42112,32.75116,132.5315907375,92.54112,26.99116,96.397,35.88,5.76,36.3394001051,133.34,128.38112,32.75116,132.4928317072,92.54112,26.99116,96.397,35.84,5.76,36.299906336,0.0
2020-07-27 12:00:00,127.4112,33.6066,131.7688030188,91.7712,26.7666,95.595,35.64,6.84,36.2904284902,133.31,127.4512,33.6066,131.8074806109,91.7712,26.7666,95.595,35.68,6.84,36.3297123578,0.0
2020-07-27 12:30:00,133.38608,35.55094,138.0424415629,97.06608,28.31094,101.1105,36.32,7.24,37.0345784369,133.41,133.34608,35.51094,137.9934922779,97.06608,28.31094,101.1105,36.28,7.2,36.9875438492,0.0
2020-07-27 13:00:00,138.02816,35.50988,142.5227158407,98.70816,28.78988,102.821,39.32,6.72,39.8901090497,133.58,138.02816,35.50988,142.5227158407,98.70816,28.78988,102.821,39.32,6.72,39.8901090497,0.0
2020-07-27 13:30:00,147.82048,37.16764,152.4215462807,103.02048,30.04764,107.313,44.8,7.12,45.3622574394,133.39,147.78048,37.16764,152.3827540511,103.02048,30.04764,107.313,44.76,7.12,45.3227536674,0.0
2020-07-27 14:00:00,152.28144,37.73042,156.8860145515,104.40144,30.45042,108.7515,47.88,7.28,48.4302880437,133.35,152.20144,37.73042,156.8083637165,104.40144,30.45042,108.7515,47.8,7.28,48.3511985374,0.0
2020-07-27 14:30:00,161.82864,39.50502,166.5807771907,108.42864,31.62502,112.9465,53.4,7.88,53.9782771122,133.35,161.74864,39.50502,166.5030604735,108.42864,31.62502,112.9465,53.32,7.88,53.8991354291,0.0
2020-07-27 15:00:00,163.7144,39.6967,168.4584006758,108.6744,31.6967,113.2025,55.04,8.0,55.6183566819,133.2,163.6344,39.6567,168.371228891,108.6744,31.6967,113.2025,54.96,7.96,55.5334421768,0.0
2020-07-27 15:30:00,160.61808,38.38194,165.140367388,107.45808,31.34194,111.9355,53.16,7.04,53.6241288974,133.25,160.45808,38.34194,164.9754521141,107.45808,31.34194,111.9355,53.0,7.0,53.4602656185,0.0
2020-07-27 16:00:00,149.36256,37.23408,153.9335929653,104.48256,30.47408,108.836,44.88,6.76,45.3862534255,133.25,149.32256,37.23408,153.8947810629,104.48256,30.47408,108.836,44.84,6.76,45.3466999902,0.0
2020-07-27 16:30:00,154.09712,37.48666,158.5912105706,106.85712,31.16666,111.3095,47.24,6.32,47.6608854303,132.87,154.05712,37.48666,158.5523443556,106.85712,31.16666,111.3095,47.2,6.32,47.6212389591,0.0
2020-07-27 17:00:00,151.77904,38.13722,156.4970432074,106.61904,31.09722,111.0615,45.16,7.04,45.7054395012,132.7,151.69904,38.09722,156.4097084859,106.61904,31.09722,111.0615,45.08,7.0,45.6202411217,0.0
2020-07-27 17:30:00,142.57536,36.61948,147.2029877231,102.37536,29.85948,106.641,40.2,6.76,40.764415855,132.91,142.57536,36.61948,147.2029877231,102.37536,29.85948,106.641,40.2,6.76,40.764415855,0.0
2020-07-27 18:00:00,139.41728,35.16504,143.7837195262,102.73728,29.965040000000002,107.018,36.68,5.2,37.0467596424,132.99,139.41728,35.16504,143.7837195262,102.73728,29.965040000000002,107.018,36.68,5.2,37.0467596424,0.0
2020-07-27 18:30:00,130.73376,33.10068,134.8590783752,97.85376,28.540680000000002,101.931,32.88,4.5600000000000005,33.1946983719,133.03,130.73376,33.10068,134.8590783752,97.85376,28.540680000000002,101.931,32.88,4.5600000000000005,33.1946983719,0.0
2020-07-27 19:00:00,109.5928,27.8329,113.0718892309,88.4328,25.7929,92.1175,21.16,2.04,21.258109041,133.21,109.5928,27.8329,113.0718892309,88.4328,25.7929,92.1175,21.16,2.04,21.258109041,0.0
2020-07-27 19:30:00,72.15744,18.54092,74.5014218777,57.39744,16.74092,59.789,14.76,1.8,14.8693510282,133.61,72.03744,18.46092,74.3653032603,57.39744,16.74092,59.789,14.64,1.72,14.7406919783,0.0
2020-07-27 20:00:00,61.37552,13.15786,62.7700863075,32.49552,9.47786,33.8495,28.88,3.68,29.1135157616,134.22,61.21552,13.15786,62.6136500186,32.49552,9.47786,33.8495,28.72,3.68,28.9548061641,0.0
2020-07-27 20:30:00,87.0416,22.9988,90.0288005696,72.6816,21.1988,75.71,14.36,1.8,14.4723736823,134.33,87.0416,22.9588,90.0185904577,72.6816,21.1988,75.71,14.36,1.76,14.4674531276,0.0
2020-07-27 21:00:00,90.95776,24.07268,94.0893619205,75.67776,22.07268,78.831,15.28,2.0,15.4103341949,134.44,90.99776,24.03268,94.1178093296,75.67776,22.07268,78.831,15.32,1.96,15.4448696984,0.0
2020-07-27 21:30:00,88.64848,23.82914,91.7953207928,74.56848,21.74914,77.6755,14.08,2.08,14.2328071722,134.39,88.64848,23.82914,91.7953207928,74.56848,21.74914,77.6755,14.08,2.08,14.2328071722,0.0
2020-07-27 22:00:00,87.70048,24.77264,91.1320903129,74.10048,21.61264,77.188,13.6,3.16,13.9622920754,134.36,87.62048,24.69264,91.0333729222,74.10048,21.61264,77.188,13.52,3.08,13.8663910229,0.0
2020-07-27 22:30:00,64.73232,22.90026,68.6636378344,59.45232,17.34026,61.9295,5.28,5.5600000000000005,7.6675941468,134.49,64.73232,22.86026,68.6503076457,59.45232,17.34026,61.9295,5.28,5.52,7.6386386222,0.0
2020-07-27 23:00:00,61.88752,23.15886,66.0787252317,56.08752,16.35886,58.4245,5.8,6.8,8.9375611886,134.95,61.84752,23.11886,66.0272475411,56.08752,16.35886,58.4245,5.76,6.76,8.8811710939,0.0
2020-07-27 23:30:00,51.22768,21.50974,55.5602745948,42.06768,12.26974,43.8205,9.16,9.24,13.0108877483,135.66,51.14768,21.46974,55.4710276185,42.06768,12.26974,43.8205,9.08,9.2,12.9261904674,0.0
2020-07-28 00:00:00,46.82656,22.06608,51.7652258567,41.50656,12.10608,43.236,5.32,9.96,11.2917669122,135.69,46.74656,22.02608,51.6758074151,41.50656,12.10608,43.236,5.24,9.92,11.2189126033,0.0
2020-07-28 00:30:00,46.82384,22.31362,51.868773167,41.94384,12.23362,43.6915,4.88,10.08,11.1991428243,135.32,46.86384,22.23362,51.8705442216,41.94384,12.23362,43.6915,4.92,10.0,11.1447925059,0.0
2020-07-28 01:00:00,55.08832,24.56076,60.3154535107,48.68832,14.20076,50.717,6.4,10.36,12.1774217304,135.64,55.04832,24.52076,60.2626352378,48.68832,14.20076,50.717,6.36,10.32,12.1223760047,0.0
2020-07-28 01:30:00,70.85328,26.87554,75.7791655869,56.21328,16.39554,58.5555,14.64,10.48,18.0044438959,135.82,70.77328,26.83554,75.6901801362,56.21328,16.39554,58.5555,14.56,10.44,17.9161156504,0.0
2020-07-28 02:00:00,67.9408,26.3644,72.8768405737,54.4608,15.8844,56.73,13.48,10.48,17.0745658803,135.95,67.8608,26.2844,72.7733320661,54.4608,15.8844,56.73,13.4,10.4,16.9623111633,0.0
2020-07-28 02:30:00,115.9512,31.6691,120.1982224338,77.3112,22.5491,80.5325,38.64,9.12,39.7016876216,135.45,115.8712,31.6691,120.1210509621,77.3112,22.5491,80.5325,38.56,9.12,39.623831213,0.0
2020-07-28 03:00:00,124.56992,32.08456,128.635469289,80.92992,23.60456,84.302,43.64,8.48,44.4562706488,135.61,124.40992,32.00456,128.4605778253,80.92992,23.60456,84.302,43.48,8.4,44.283974528,0.0
2020-07-28 03:30:00,133.20208,32.78394,137.1771877473,85.52208,24.94394,89.0855,47.68,7.84,48.3202648999,135.37,133.08208,32.74394,137.0511058834,85.52208,24.94394,89.0855,47.56,7.8,48.1953690721,0.0
2020-07-28 04:00:00,136.36288,32.80584,140.2535496164,87.24288,25.44584,90.878,49.12,7.36,49.6683400166,135.6,136.24288,32.80584,140.1368812583,87.24288,25.44584,90.878,49.0,7.36,49.549668011,0.0
2020-07-28 04:30:00,102.8072,30.3571,107.1954938057,71.1672,20.7571,74.1325,31.64,9.6,33.0643251859,135.75,102.6872,30.3171,107.0690786187,71.1672,20.7571,74.1325,31.52,9.56,32.9378809276,0.0
2020-07-28 05:00:00,97.60368,29.66774,102.0130047898,68.80368,20.06774,71.6705,28.8,9.6,30.3578655376,135.96,97.52368,29.62774,101.9248308228,68.80368,20.06774,71.6705,28.72,9.56,30.2693244061,0.0
2020-07-28 05:30:00,84.87312,28.19466,89.4336924825,61.83312,18.03466,64.4095,23.04,10.16,25.1806910151,135.77,84.79312,28.11466,89.3325657655,61.83312,18.03466,64.4095,22.96,10.08,25.0752467585,0.0
2020-07-28 06:00:00,64.36896,26.09928,69.4588758043,51.76896,15.09928,53.926,12.6,11.0,16.7260276216,135.82,64.32896,26.05928,69.4067804238,51.76896,15.09928,53.926,12.56,10.96,16.6695890771,0.0
2020-07-28 06:30:00,54.8248,24.5689,60.0781952313,50.2248,14.6489,52.3175,4.6,9.92,10.9346421981,135.94,54.7848,24.5289,60.0253383685,50.2248,14.6489,52.3175,4.5600000000000005,9.88,10.8815440081,0.0
2020-07-28 07:00:00,48.76976,21.39618,53.2567930789,43.04976,12.55618,44.8435,5.72,8.84,10.5291975003,135.78,48.76976,21.35618,53.2407354819,43.04976,12.55618,44.8435,5.72,8.8,10.4956371889,0.0
2020-07-28 07:30:00,65.82688,22.88784,69.6924052562,56.66688,16.52784,59.028,9.16,6.36,11.1514662713,135.67,65.74688,22.76784,69.5774875085,56.66688,16.52784,59.028,9.08,6.24,11.0174407192,0.0
2020-07-28 08:00:00,126.87936,27.51148,129.8277841057,88.83936,25.91148,92.541,38.04,1.6,38.0736339217,134.73,126.79936000000001,27.51148,129.7496020348,88.83936,25.91148,92.541,37.96,1.6,37.9937047417,0.0
2020-07-28 08:30:00,139.59536,31.14198,143.0268766766,95.11536,27.74198,99.0785,44.48,3.4,44.6097567803,133.87,139.47536,31.14198,142.9097581184,95.11536,27.74198,99.0785,44.36,3.4,44.4901067654,0.0
2020-07-28 09:00:00,154.97584,35.29462,158.9440819428,104.41584,30.45462,108.7665,50.56,4.84,50.7911330844,133.61,154.81584,35.29462,158.788080522,104.41584,30.45462,108.7665,50.4,4.84,50.6318634854,0.0
2020-07-28 09:30:00,178.43456,39.57508,182.7705642586,114.15456,33.29508,118.911,64.28,6.28,64.5860418357,133.36,178.15456,39.53508,182.4885470362,114.15456,33.29508,118.911,64.0,6.24,64.3034804657,0.0
2020-07-28 10:00:00,183.48512,41.21816,188.057772972,113.20512,33.01816,117.922,70.28,8.2,70.7567551545,133.04,183.28512,41.21816,187.8626411163,113.20512,33.01816,117.922,70.08,8.2,70.5581065506,0.0
2020-07-28 10:30:00,184.96048,41.70014,189.602955773,112.80048,32.90014,117.5005,72.16,8.8,72.6946050268,132.89,184.60048,41.66014,189.2429773626,112.80048,32.90014,117.5005,71.8,8.76,72.3324104396,0.0
2020-07-28 11:00:00,195.24368,44.44274,200.2379877013,118.36368,34.52274,123.2955,76.88,9.92,77.5173580561,132.78,195.08368,44.40274,200.0731004454,118.36368,34.52274,123.2955,76.72,9.88,77.3535571257,0.0
2020-07-28 11:30:00,189.02656,43.66608,194.0045538847,115.42656,33.66608,120.236,73.6,10.0,74.2762411542,132.74,188.82656,43.66608,193.8096909445,115.42656,33.66608,120.236,73.4,10.0,74.0780669294,0.0
2020-07-28 12:00:00,185.48752,42.78886,190.3588889856,113.92752,33.22886,118.6745,71.56,9.56,72.195756108,132.92,185.12752,42.70886,189.9901191743,113.92752,33.22886,118.6745,71.2,9.48,71.828339811,0.0
2020-07-28 12:30:00,179.08672,41.05196,183.7316431652,110.16672,32.13196,114.757,68.92,8.92,69.4948400962,132.99,178.88672,41.05196,183.5367048091,110.16672,32.13196,114.757,68.72,8.92,69.2964991901,0.0
2020-07-28 13:00:00,187.66816,42.72988,192.4712470022,114.54816,33.40988,119.321,73.12,9.32,73.7115784663,132.91,187.34816,42.64988,192.1414721485,114.54816,33.40988,119.321,72.8,9.24,73.384041862,0.0
2020-07-28 13:30:00,182.42576,41.57418,187.1031008675,113.46576,33.09418,118.1935,68.96,8.48,69.4794358066,133.22,182.22576,41.57418,186.9081058977,113.46576,33.09418,118.1935,68.76,8.48,69.2809353286,0.0
2020-07-28 14:00:00,183.62016,41.63588,188.2814639358,112.58016,32.83588,117.271,71.04,8.8,71.5829700418,133.74,183.46016,41.63588,188.1254283998,112.58016,32.83588,117.271,70.88,8.8,71.4241863797,0.0
2020-07-28 14:30:00,180.35936,41.41648,185.0535694203,111.27936,32.45648,115.916,69.08,8.96,69.6586534466,133.5,180.03936,41.33648,184.723782248,111.27936,32.45648,115.916,68.76,8.88,69.3310320131,0.0
2020-07-28 15:00:00,182.1152,41.2186,186.7215013248,110.8752,32.3386,115.495,71.24,8.88,71.7913086662,133.43,181.7952,41.1786,186.4005682422,110.8752,32.3386,115.495,70.92,8.84,71.4688183756,0.0
2020-07-28 15:30:00,195.004,43.3145,199.7566167271,116.004,33.8345,120.8375,79.0,9.48,79.5667669319,133.22,194.764,43.3145,199.5223336027,116.004,33.8345,120.8375,78.76,9.48,79.3284816444,0.0
2020-07-28 16:00:00,191.6944,43.0842,196.4764395061,116.1744,33.8842,121.015,75.52,9.2,76.0783175419,133.22,191.4944,43.0442,196.2725359927,116.1744,33.8842,121.015,75.32,9.16,75.8749497529,0.0
2020-07-28 16:30:00,167.49504,38.29272,171.8165324688,106.05504,30.93272,110.474,61.44,7.36,61.8792630855,133.78,167.29504,38.29272,171.6215686142,106.05504,30.93272,110.474,61.24,7.36,61.6806874151,0.0
2020-07-28 17:00:00,147.98112,35.33616,152.1415659181,99.62112,29.05616,103.772,48.36,6.28,48.7660537669,133.99,147.86112,35.33616,152.0248499792,99.62112,29.05616,103.772,48.24,6.28,48.6470554093,0.0
2020-07-28 17:30:00,139.28688,35.13534,143.6500158616,100.16688,29.21534,104.3405,39.12,5.92,39.5653990249,134.2,139.16688,35.13534,143.5336636676,100.16688,29.21534,104.3405,39.0,5.92,39.4467539856,0.0
2020-07-28 18:00:00,146.70352,35.63686,150.9698929292,103.94352,30.31686,108.2745,42.76,5.32,43.089673937,134.11,146.50352,35.63686,150.7755522724,103.94352,30.31686,108.2745,42.56,5.32,42.8912112209,0.0
2020-07-28 18:30:00,139.35904,32.24972,143.0419045937,100.55904,29.329720000000002,104.749,38.8,2.92,38.9097211504,134.45,139.11904,32.20972,142.799066359,100.55904,29.329720000000002,104.749,38.56,2.88,38.6674022919,0.0
2020-07-28 19:00:00,132.0808,30.4369,135.5424015216,97.3608,28.3969,101.4175,34.72,2.04,34.7798792407,134.45,131.8808,30.3969,135.3385271763,97.3608,28.3969,101.4175,34.52,2.0,34.5778888887,0.0
2020-07-28 19:30:00,134.84832,29.63576,138.0664610889,96.80832,28.23576,100.842,38.04,1.4,38.0657536376,134.81,134.72832,29.63576,137.9492605301,96.80832,28.23576,100.842,37.92,1.4,37.9458350811,0.0
2020-07-28 20:00:00,114.0008,26.0519,116.9396592019,87.4008,25.4919,91.0425,26.6,0.56,26.6058940838,135.19,113.8808,26.0119,116.813764387,87.4008,25.4919,91.0425,26.48,0.52,26.485105248,0.0
2020-07-28 20:30:00,97.30016,25.30088,100.5358426871,79.34016,23.14088,82.646,17.96,2.16,18.0894223236,135.41,97.26016,25.30088,100.497130566,79.34016,23.14088,82.646,17.92,2.16,18.0497091389,0.0
2020-07-28 21:00:00,73.41952,23.53236,77.0986243989,68.33952,19.93236,71.187,5.08,3.6,6.2262669393,135.43,73.37952,23.53236,77.0605341443,68.33952,19.93236,71.187,5.04,3.6,6.1936741923,0.0
2020-07-28 21:30:00,68.62992,22.77206,72.3092845757,64.90992,18.93206,67.6145,3.7199999999999998,3.84,5.3464006584,135.26,68.62992,22.69206,72.2841303901,64.90992,18.93206,67.6145,3.7199999999999998,3.76,5.2892343491,0.0
2020-07-28 22:00:00,65.812,22.9835,69.7098315609,61.932,18.0635,64.5125,3.88,4.92,6.2658439176,135.31,65.812,22.9435,69.6966536948,61.932,18.0635,64.5125,3.88,4.88,6.2344847421,0.0
2020-07-28 22:30:00,67.1344,24.0792,71.3220550461,62.5344,18.2392,65.14,4.6,5.84,7.4340836692,134.89,67.0944,24.0392,71.2709032355,62.5344,18.2392,65.14,4.5600000000000005,5.8,7.377912984,0.0
2020-07-28 23:00:00,83.6528,26.9604,87.8900114689,70.4928,20.5604,73.43,13.16,6.4,14.6337144977,135.58,83.5328,26.9204,87.7635266611,70.4928,20.5604,73.43,13.04,6.36,14.5083148573,0.0
2020-07-28 23:30:00,80.91872,27.12796,85.3449791154,66.67872,19.44796,69.457,14.24,7.68,16.1789987329,135.58,80.87872,27.04796,85.28164802,66.67872,19.44796,69.457,14.2,7.6,16.1058995402,0.0
2020-07-29 00:00:00,50.97888,22.96384,55.9122898261,44.85888,13.08384,46.728,6.12,9.88,11.6219103421,135.67,50.93888,22.92384,55.8593943397,44.85888,13.08384,46.728,6.08,9.84,11.566849182,0.0
2020-07-29 00:30:00,46.17696,21.64828,50.9996045259,36.09696,10.52828,37.601,10.08,11.12,15.0086908157,136.03,46.17696,21.52828,50.9487828569,36.09696,10.52828,37.601,10.08,11.0,14.92,0.0
2020-07-29 01:00:00,44.10176,22.10468,49.3313502045,35.74176,10.42468,37.231,8.36,11.68,14.3635650171,135.71,44.06176,22.06468,49.2776703772,35.74176,10.42468,37.231,8.32,11.64,14.3077601322,0.0
2020-07-29 01:30:00,55.90224,25.29982,61.3607474616,48.34224,14.09982,50.3565,7.5600000000000005,11.2,13.5127199335,135.71,55.86224,25.25982,61.3078165021,48.34224,14.09982,50.3565,7.52,11.16,13.457191386,0.0
2020-07-29 02:00:00,45.53184,24.06512,51.5002762556,43.01184,12.54512,44.804,2.52,11.52,11.792404335,135.83,45.53184,23.98512,51.4629423488,43.01184,12.54512,44.804,2.52,11.44,11.7142648083,0.0
2020-07-29 02:30:00,57.58336,25.89348,63.1372762748,50.10336,14.61348,52.191,7.48,11.28,13.5347257083,135.79,57.42336,25.77348,62.9421523703,50.10336,14.61348,52.191,7.32,11.16,13.3464602049,0.0
2020-07-29 03:00:00,40.91504,22.32522,46.6096121658,34.71504,10.12522,36.1615,6.2,12.2,13.6850283156,136.04,40.95504,22.28522,46.6255973887,34.71504,10.12522,36.1615,6.24,12.16,13.6675967163,0.0
2020-07-29 03:30:00,41.13552,21.22286,46.2875878854,29.97552,8.74286,31.2245,11.16,12.48,16.7420428861,136.04,41.13552,21.14286,46.2509625267,29.97552,8.74286,31.2245,11.16,12.4,16.6824938184,0.0
2020-07-29 04:00:00,40.69632,21.14976,45.8639598116,30.13632,8.78976,31.392,10.56,12.36,16.2567893509,135.95,40.69632,21.06976,45.8271234969,30.13632,8.78976,31.392,10.56,12.28,16.1960489009,0.0
2020-07-29 04:30:00,46.08832,24.22576,52.0674628535,42.32832,12.34576,44.092,3.76,11.88,12.4608185927,135.68,46.08832,24.18576,52.0488638416,42.32832,12.34576,44.092,3.76,11.84,12.4226889199,0.0
2020-07-29 05:00:00,48.104,24.392,53.9348169553,44.544,12.992,46.4,3.56,11.4,11.9429309635,135.68,48.064,24.312,53.8629876631,44.544,12.992,46.4,3.52,11.32,11.8546530949,0.0
2020-07-29 05:30:00,44.11856,22.79958,49.6615362695,36.47856,10.63958,37.9985,7.64,12.16,14.3608913372,135.81,44.03856,22.67958,49.5354228391,36.47856,10.63958,37.9985,7.5600000000000005,12.04,14.2167225478,0.0
2020-07-29 06:00:00,45.12592,20.46506,49.5496451718,28.88592,8.42506,30.0895,16.24,12.04,20.2163102469,136.21,45.08592,20.38506,49.4802066836,28.88592,8.42506,30.0895,16.2,11.96,20.1365736907,0.0
2020-07-29 06:30:00,49.13008,18.75794,52.589210622,27.97008,8.15794,29.1355,21.16,10.6,23.6665502345,135.92,49.05008,18.67794,52.4859580331,27.97008,8.15794,29.1355,21.08,10.52,23.5592190023,0.0
2020-07-29 07:00:00,52.16752,16.03386,54.5759544988,23.567520000000002,6.8738600000000005,24.5495,28.6,9.16,30.0310772368,136.0,51.96752,15.91386,54.3495545065,23.567520000000002,6.8738600000000005,24.5495,28.4,9.04,29.8040534156,0.0
2020-07-29 07:30:00,55.66656,15.10608,57.6798019691,26.14656,7.62608,27.236,29.52,7.48,30.4529276097,135.29,55.34656,14.98608,57.3395526456,26.14656,7.62608,27.236,29.2,7.36,30.1132794627,0.0
2020-07-29 08:00:00,59.6344,13.0217,61.0395472972,26.9544,7.8617,28.0775,32.68,5.16,33.0848605861,134.62,59.3544,12.9417,60.7489291943,26.9544,7.8617,28.0775,32.4,5.08,32.7958290031,0.0
2020-07-29 08:30:00,62.79312,12.37966,64.0018117013,32.43312,9.45966,33.7845,30.36,2.92,30.5000983605,134.25,62.55312,12.25966,63.7431728505,32.43312,9.45966,33.7845,30.12,2.8,30.2498661154,0.0
2020-07-29 09:00:00,61.38368,13.62024,62.8766022301,41.62368,12.14024,43.358,19.76,1.48,19.8153475872,134.29,61.22368,13.62024,62.7204107958,41.62368,12.14024,43.358,19.6,1.48,19.6557981268,0.0
2020-07-29 09:30:00,61.29824,13.80032,62.8325000235,43.33824,12.64032,45.144,17.96,1.16,17.9974220376,134.41,61.05824,13.68032,62.5720371028,43.33824,12.64032,45.144,17.72,1.04,17.7504929509,0.0
2020-07-29 10:00:00,60.32016,15.86338,62.3712155361,52.880160000000004,15.42338,55.0835,7.44,0.44,7.4529993962,134.3,60.20016,15.82338,62.2449887031,52.880160000000004,15.42338,55.0835,7.32,0.4,7.3309208153,0.0
2020-07-29 10:30:00,64.15168,17.72924,66.5564722458,59.55168,17.36924,62.033,4.6,0.36,4.6140654525,134.26,64.03168,17.64924,66.4195130681,59.55168,17.36924,62.033,4.48,0.28,4.4887414717,0.0
2020-07-29 11:00:00,58.47888,17.00134,60.9001228886,54.99888,16.04134,57.2905,3.48,0.96,3.6099861496,134.39,58.35888,17.04134,60.7961030318,54.99888,16.04134,57.2905,3.36,1.0,3.5056525783,0.0
2020-07-29 11:30:00,56.56304,13.61922,58.1795552359,43.40304,12.65922,45.2115,13.16,0.96,13.1949687381,134.46,56.48304,13.65922,58.1111701711,43.40304,12.65922,45.2115,13.08,1.0,13.1181706042,0.0
2020-07-29 12:00:00,54.60128,13.99204,56.3655653835,42.76128,12.47204,44.543,11.84,1.52,11.9371688436,134.31,54.40128,13.91204,56.1519734524,42.76128,12.47204,44.543,11.64,1.44,11.728733947,0.0
2020-07-29 12:30:00,56.60496,10.83978,57.6335173927,34.28496,9.99978,35.7135,22.32,0.84,22.3358008587,134.16,56.36496,10.83978,57.3978183057,34.28496,9.99978,35.7135,22.08,0.84,22.0959724837,0.0
2020-07-29 13:00:00,52.54128,11.98954,53.8918841149,39.46128,11.50954,41.1055,13.08,0.48,13.0888043763,134.32,52.38128,11.94954,53.726995083,39.46128,11.50954,41.1055,12.92,0.44,12.927490089,0.0
2020-07-29 13:30:00,48.4616,14.2663,50.5178581321,45.6216,13.3063,47.5225,2.84,0.96,2.9978659076,134.16,48.3816,14.2663,50.4411194786,45.6216,13.3063,47.5225,2.76,0.96,2.9221909589,0.0
2020-07-29 14:00:00,50.208,14.994,52.399077282,46.608,13.594,48.55,3.6,1.4,3.8626415832000003,134.16,50.168,14.994,52.3607511405,46.608,13.594,48.55,3.56,1.4,3.8253888691,0.0
2020-07-29 14:30:00,51.2904,15.2497,53.5094242377,47.2104,13.7697,49.1775,4.08,1.48,4.3401382466000005,134.25,51.2504,15.2497,53.4710842442,47.2104,13.7697,49.1775,4.04,1.48,4.302557379,0.0
2020-07-29 15:00:00,49.288,14.634,51.4145981215,45.648,13.314,47.55,3.64,1.32,3.8719504129,134.36,49.208,14.674,51.3493285253,45.648,13.314,47.55,3.56,1.3599999999999999,3.8109316446,0.0
2020-07-29 15:30:00,49.6536,14.3773,51.6931982784,46.4136,13.5373,48.3475,3.24,0.84,3.3471181634000002,134.61,49.4936,14.3773,51.5395304233,46.4136,13.5373,48.3475,3.08,0.84,3.1924911903,0.0
2020-07-29 16:00:00,50.08624,13.89182,51.9770535934,44.88624,13.09182,46.7565,5.2,0.8,5.2611785752,134.69,50.08624,13.89182,51.9770535934,44.88624,13.09182,46.7565,5.2,0.8,5.2611785752,0.0
2020-07-29 16:30:00,55.08512,12.04816,56.3873088984,39.52512,11.52816,41.172,15.56,0.52,15.5686865213,134.73,54.92512,12.08816,56.23959832,39.52512,11.52816,41.172,15.4,0.56,15.4101784545,0.0
2020-07-29 17:00:00,64.22752,10.64136,65.1030941507,35.38752,10.32136,36.862,28.84,0.32,28.8417752574,134.7,64.06752,10.64136,64.9452512629,35.38752,10.32136,36.862,28.68,0.32,28.6817851606,0.0
2020-07-29 17:30:00,66.80368,9.97274,67.5439649758,31.72368,9.25274,33.0455,35.08,0.72,35.0873880476,134.82,66.60368,9.93274,67.3402518071,31.72368,9.25274,33.0455,34.88,0.68,34.8866278107,0.0
2020-07-29 18:00:00,67.9168,8.0824,68.3960299433,23.5968,6.8824000000000005,24.58,44.32,1.2,44.3362425111,134.82,67.7168,8.0424,68.1927063549,23.5968,6.8824000000000005,24.58,44.12,1.16,44.1352466856,0.0
2020-07-29 18:30:00,69.9488,8.2734,70.4363810044,21.5088,6.2734,22.405,48.44,2.0,48.4812706104,135.0,69.6288,8.1934,70.1092118983,21.5088,6.2734,22.405,48.12,1.92,48.1582890062,0.0
2020-07-29 19:00:00,70.77216,8.13188,71.2378137186,21.57216,6.29188,22.471,49.2,1.8399999999999999,49.2343944819,135.0,70.57216,8.09188,71.0345570057,21.57216,6.29188,22.471,49.0,1.8,49.0330500785,0.0
2020-07-29 19:30:00,70.83648,8.09064,71.2970220584,19.23648,5.61064,20.038,51.6,2.48,51.6595625223,134.5,70.47648,8.05064,70.9348083637,19.23648,5.61064,20.038,51.24,2.44,51.2980623416,0.0
2020-07-29 20:00:00,69.94608,7.02594,70.2980649823,12.70608,3.70594,13.2355,57.24,3.32,57.3362014786,133.7,69.66608,6.90594,70.0075332364,12.70608,3.70594,13.2355,56.96,3.2,57.0498168271,0.0
2020-07-29 20:30:00,69.62304,5.98672,69.8799578935,8.18304,2.38672,8.524000000000001,61.44,3.6,61.5453783805,133.77,69.34304,5.90672,69.5941559156,8.18304,2.38672,8.524000000000001,61.16,3.52,61.2612112188,0.0
2020-07-29 21:00:00,69.55568,4.95374,69.7318590047,3.95568,1.15374,4.1205,65.6,3.8,65.7099688023,133.86,69.31568,4.87374,69.4868105143,3.95568,1.15374,4.1205,65.36,3.7199999999999998,65.4657773191,0.0
2020-07-29 21:30:00,70.9104,3.8372,71.0141459992,1.9104,0.5572,1.99,69.0,3.2800000000000002,69.0779154289,133.37,70.5904,3.7972,70.6924557502,1.9104,0.5572,1.99,68.68,3.24,68.756381522,0.0
2020-07-29 22:00:00,69.13872,4.79546,69.3048269592,2.17872,0.63546,2.2695,66.96,4.16,67.0890989655,133.7,68.93872,4.75546,69.1025434774,2.17872,0.63546,2.2695,66.76,4.12,66.8870092021,0.0
2020-07-29 22:30:00,67.44688,6.00534,67.713704154,2.48688,0.7253400000000001,2.5905,64.96,5.28,65.1742280353,134.03,67.04688,5.88534,67.3046903614,2.48688,0.7253400000000001,2.5905,64.56,5.16,64.765879906,0.0
2020-07-29 23:00:00,61.17664,7.52652,61.6378924445,3.17664,0.9265200000000001,3.309,58.0,6.6,58.3743094178,134.03,60.93664,7.44652,61.3899401743,3.17664,0.9265200000000001,3.309,57.76,6.52,58.126826853,0.0
2020-07-29 23:30:00,55.95744,9.02092,56.6799090419,2.67744,0.7809200000000001,2.789,53.28,8.24,53.9134120605,134.1,55.75744,8.90092,56.4634261465,2.67744,0.7809200000000001,2.789,53.08,8.12,53.6974934238,0.0
2020-07-30 00:00:00,51.816,9.803,52.7351558735,2.616,0.763,2.725,49.2,9.04,50.0236104255,134.55,51.576,9.763,52.4919036138,2.616,0.763,2.725,48.96,9.0,49.7803334661,0.0
2020-07-30 00:30:00,49.288,11.069,50.5156382222,3.528,1.029,3.675,45.76,10.04,46.8484706261,134.72,49.128,10.949,50.333298968,3.528,1.029,3.675,45.6,9.92,46.6665447617,0.0
2020-07-30 01:00:00,47.30656,11.80608,48.7575034636,3.58656,1.04608,3.7359999999999998,43.72,10.76,45.0246154898,134.96,47.02656,11.68608,48.4568035595,3.58656,1.04608,3.7359999999999998,43.44,10.64,44.724078526,0.0
2020-07-30 01:30:00,46.6096,12.5478,48.269059417,3.2496,0.9478000000000001,3.385,43.36,11.6,44.884848223,135.19,46.4496,12.4678,48.0937769051,3.2496,0.9478000000000001,3.385,43.2,11.52,44.7096231252,0.0
2020-07-30 02:00:00,47.3456,12.9608,49.0875562235,4.6656,1.3608,4.86,42.68,11.6,44.2282986333,135.16,47.1456,12.8408,48.8630099769,4.6656,1.3608,4.86,42.48,11.48,44.0038725569,0.0
2020-07-30 02:30:00,46.11392,13.21656,47.9705229907,4.03392,1.17656,4.202,42.08,12.04,43.7685732004,135.23,45.91392,13.13656,47.7562274306,4.03392,1.17656,4.202,41.88,11.96,43.5542879634,0.0
2020-07-30 03:00:00,45.17872,13.20046,47.0677053302,3.01872,0.88046,3.1445,42.16,12.32,43.9232057118,135.41,45.01872,13.12046,46.8917009827,3.01872,0.88046,3.1445,42.0,12.24,43.7472010533,0.0
2020-07-30 03:30:00,45.34448,13.43214,47.2921161659,4.22448,1.23214,4.4005,41.12,12.2,42.8916588628,135.46,45.14448,13.35214,47.0776349985,4.22448,1.23214,4.4005,40.92,12.12,42.6771695406,0.0
2020-07-30 04:00:00,45.27088,13.31734,47.1890254259,3.83088,1.11734,3.9905,41.44,12.2,43.1985370123,135.49,45.07088,13.19734,46.9633261924,3.83088,1.11734,3.9905,41.24,12.08,42.9728286246,0.0
2020-07-30 04:30:00,45.92576,12.91668,47.7076100198,3.00576,0.8766800000000001,3.1310000000000002,42.92,12.04,44.5767652483,135.31,45.80576,12.83668,47.5704530418,3.00576,0.8766800000000001,3.1310000000000002,42.8,11.96,44.4396399625,0.0
2020-07-30 05:00:00,45.87728,12.82754,47.6368618052,2.83728,0.82754,2.9555,43.04,12.0,44.6815577168,135.37,45.63728,12.74754,47.3841862001,2.83728,0.82754,2.9555,42.8,11.92,44.4288915009,0.0
2020-07-30 05:30:00,46.8552,12.8161,48.5763541885,2.9352,0.8561000000000001,3.0575,43.92,11.96,45.5193145818,134.89,46.6952,12.6961,48.390419075,2.9352,0.8561000000000001,3.0575,43.76,11.84,45.3334666665,0.0
2020-07-30 06:00:00,48.45312,12.33716,49.999103538,3.21312,0.9371600000000001,3.347,45.24,11.4,46.6542345345,135.03,48.29312,12.29716,49.8341808742,3.21312,0.9371600000000001,3.347,45.08,11.36,46.4893105993,0.0
2020-07-30 06:30:00,52.596,10.9205,53.717748801,4.116,1.2005,4.2875,48.48,9.72,49.4448055917,135.03,52.356,10.8405,53.4665051808,4.116,1.2005,4.2875,48.24,9.64,49.1937719635,0.0
2020-07-30 07:00:00,55.88192,9.07556,56.6140863408,4.92192,1.4355600000000002,5.127,50.96,7.64,51.5295177544,134.83,55.64192,8.99556,56.3643802503,4.92192,1.4355600000000002,5.127,50.72,7.5600000000000005,51.2803276121,0.0
2020-07-30 07:30:00,60.28976,7.68618,60.7777304928,5.36976,1.5661800000000001,5.5935,54.92,6.12,55.2599384726,134.83,60.04976,7.64618,60.5345995663,5.36976,1.5661800000000001,5.5935,54.68,6.08,55.0169864678,0.0
2020-07-30 08:00:00,63.1224,6.2007,63.4262253508,9.6024,2.8007,10.0025,53.52,3.4,53.6278882672,134.1,62.9224,6.1207,63.2193909355,9.6024,2.8007,10.0025,53.32,3.32,53.4232608514,0.0
2020-07-30 08:30:00,65.98304,4.3417200000000005,66.1257294871,9.26304,2.70172,9.649000000000001,56.72,1.6400000000000001,56.7437044966,134.1,65.74304,4.30172,65.8836254573,9.26304,2.70172,9.649000000000001,56.48,1.6,56.5026583445,0.0
2020-07-30 09:00:00,67.33248,3.96864,67.44933629330001,12.37248,3.6086400000000003,12.888,54.96,0.36,54.9611790267,133.84,67.01248,3.88864,67.1252113352,12.37248,3.6086400000000003,12.888,54.64,0.28,54.6407174184,0.0
2020-07-30 09:30:00,67.21008,4.39294,67.3534911898,13.69008,3.99294,14.2605,53.52,0.4,53.5214947474,133.62,66.93008,4.39294,67.0740898608,13.69008,3.99294,14.2605,53.24,0.4,53.2415026084,0.0
2020-07-30 10:00:00,67.45568,5.4862400000000004,67.6784130547,16.61568,4.84624,17.308,50.84,0.64,50.8440281646,133.62,67.25568,5.52624,67.4823371024,16.61568,4.84624,17.308,50.64,0.68,50.644565355,0.0
2020-07-30 10:30:00,63.32704,7.89872,63.8177387001,22.00704,6.41872,22.924,41.32,1.48,41.3464968286,133.16,63.08704,7.89872,63.5795910147,22.00704,6.41872,22.924,41.08,1.48,41.1066515299,0.0
2020-07-30 11:00:00,60.1424,9.5532,60.8964030793,21.7824,6.3532,22.69,38.36,3.2,38.4932409651,133.03,59.9024,9.5532,60.65938638,21.7824,6.3532,22.69,38.12,3.2,38.2540769069,0.0
2020-07-30 11:30:00,58.11888,10.09134,58.988467987,23.07888,6.73134,24.0405,35.04,3.36,35.2007272652,132.93,57.87888,10.13134,58.7589040082,23.07888,6.73134,24.0405,34.8,3.4,34.9656974762,0.0
2020-07-30 12:00:00,56.1672,11.2271,57.2782867259,27.2472,7.9471,28.3825,28.92,3.2800000000000002,29.1054084321,132.99,55.8872,11.1471,56.9880422742,27.2472,7.9471,28.3825,28.64,3.2,28.8182164611,0.0
2020-07-30 12:30:00,56.75312,11.13966,57.8360497843,27.63312,8.05966,28.7845,29.12,3.08,29.282431593,132.91,56.59312,11.17966,57.686792501,27.63312,8.05966,28.7845,28.96,3.12,29.1275814307,0.0
2020-07-30 13:00:00,54.03904,11.87972,55.3294278969,29.75904,8.67972,30.999,24.28,3.2,24.4899652919,133.03,53.83904,11.83972,55.1255040594,29.75904,8.67972,30.999,24.08,3.16,24.2864571315,0.0
2020-07-30 13:30:00,51.32384,13.19612,52.9931517783,31.80384,9.27612,33.129,19.52,3.92,19.909716221,133.03,51.12384,13.19612,52.7994753705,31.80384,9.27612,33.129,19.32,3.92,19.7136703838,0.0
2020-07-30 14:00:00,50.14544,13.02242,51.808769291,31.34544,9.14242,32.6515,18.8,3.88,19.1962079589,133.03,50.02544,13.02242,51.6926307113,31.34544,9.14242,32.6515,18.68,3.88,19.0787001654,0.0
2020-07-30 14:30:00,53.15312,12.95966,54.7102088558,31.95312,9.31966,33.2845,21.2,3.64,21.5102208264,132.87,53.03312,12.99966,54.6031407251,31.95312,9.31966,33.2845,21.08,3.68,21.3988037049,0.0
2020-07-30 15:00:00,53.58848,12.80664,55.0975064481,31.42848,9.16664,32.738,22.16,3.64,22.4569632854,132.96,53.46848,12.80664,54.9808001179,31.42848,9.16664,32.738,22.04,3.64,22.3385585927,0.0
2020-07-30 15:30:00,54.34976,14.96868,56.3733784068,40.34976,11.76868,42.031,14.0,3.2,14.3610584568,133.09,54.22976,15.00868,56.2683511843,40.34976,11.76868,42.031,13.88,3.24,14.2531400049,0.0
2020-07-30 16:00:00,52.736,14.598,54.7191675741,41.136,11.998,42.85,11.6,2.6,11.8878088814,133.09,52.616,14.598,54.6035260766,41.136,11.998,42.85,11.48,2.6,11.770743392,0.0
2020-07-30 16:30:00,56.36928,15.00604,58.3324692106,44.72928,13.04604,46.593,11.64,1.96,11.8038637742,133.65,56.28928,15.04604,58.2654817418,44.72928,13.04604,46.593,11.56,2.0,11.7317347396,0.0
2020-07-30 17:00:00,60.79648,14.42064,62.4833324848,43.95648,12.820640000000001,45.788,16.84,1.6,16.9158387318,133.71,60.63648,14.38064,62.3184203394,43.95648,12.820640000000001,45.788,16.68,1.56,16.7527908123,0.0
2020-07-30 17:30:00,64.99104,11.93572,66.0779592012,37.63104,10.97572,39.199,27.36,0.96,27.3768369247,133.81,64.87104,11.97572,65.9671865415,37.63104,10.97572,39.199,27.24,1.0,27.2583491797,0.0
2020-07-30 18:00:00,69.05424,9.12582,69.6546384145,30.05424,8.76582,31.3065,39.0,0.36,39.0016615031,133.48,68.85424,9.08582,69.4511230366,30.05424,8.76582,31.3065,38.8,0.32,38.801319565200004,0.0
2020-07-30 18:30:00,73.19232,8.26276,73.6572393577,26.27232,7.6627600000000005,27.367,46.92,0.6000000000000001,46.9238361603,132.76,72.99232,8.22276,73.4540166431,26.27232,7.6627600000000005,27.367,46.72,0.56,46.7233560438,0.0
2020-07-30 19:00:00,73.4184,5.9287,73.6573889182,17.8584,5.2087,18.6025,55.56,0.72,55.5646650309,132.96,73.1784,5.9287,73.4181701641,17.8584,5.2087,18.6025,55.32,0.72,55.324685268,0.0
2020-07-30 19:30:00,74.5688,5.0259,74.737979664,14.4888,4.2259,15.0925,60.08,0.8,60.0853259956,132.83,74.2888,4.9859,74.4559265892,14.4888,4.2259,15.0925,59.8,0.76,59.8048292364,0.0
2020-07-30 20:00:00,71.09664,4.89652,71.2650554437,11.57664,3.37652,12.059,59.52,1.52,59.5394054388,133.04,70.85664,4.89652,71.0256245323,11.57664,3.37652,12.059,59.28,1.52,59.2994839775,0.0
2020-07-30 20:30:00,72.1232,5.0126,72.2971793157,9.6432,2.8125999999999998,10.045,62.48,2.2,62.5187203964,133.04,71.8832,4.9326,72.0522378903,9.6432,2.8125999999999998,10.045,62.24,2.12,62.2760949322,0.0
2020-07-30 21:00:00,69.56832,5.78076,69.8080821524,9.80832,2.86076,10.217,59.76,2.92,59.8312961584,132.93,69.32832,5.78076,69.5689092929,9.80832,2.86076,10.217,59.52,2.92,59.5915832983,0.0
2020-07-30 21:30:00,68.97232,7.88526,69.4215978745,16.61232,4.84526,17.3045,52.36,3.04,52.4481763267,132.79,68.73232,7.8052600000000005,69.1740839929,16.61232,4.84526,17.3045,52.12,2.96,52.2039845223,0.0
2020-07-30 22:00:00,66.85424,11.35082,67.8109911493,24.65424,7.19082,25.6815,42.2,4.16,42.404546926,133.53,66.61424,11.31082,67.5676817706,24.65424,7.19082,25.6815,41.96,4.12,42.1617836435,0.0
2020-07-30 22:30:00,63.21312,13.09716,64.5556669875,27.21312,7.93716,28.347,36.0,5.16,36.3679199295,133.27,63.01312,13.05716,64.3517110837,27.21312,7.93716,28.347,35.8,5.12,36.1642696594,0.0
2020-07-30 23:00:00,58.19552,14.39536,59.9495199113,28.23552,8.23536,29.412,29.96,6.16,30.5867160709,133.57,58.03552,14.31536,59.775004087,28.23552,8.23536,29.412,29.8,6.08,30.4139178667,0.0
2020-07-30 23:30:00,52.9608,15.4419,55.1661002088,27.1608,7.9219,28.2925,25.8,7.52,26.8736004287,134.37,52.8808,15.4019,55.0781039275,27.1608,7.9219,28.2925,25.72,7.48,26.785608076,0.0
2020-07-31 00:00:00,49.3264,15.8752,51.8181021652,23.8464,6.9552,24.84,25.48,8.92,26.9962367748,134.69,49.1664,15.8352,51.6535424535,23.8464,6.9552,24.84,25.32,8.88,26.8320107335,0.0
2020-07-31 00:30:00,47.57584,17.23462,50.6013110329,25.21584,7.35462,26.2665,22.36,9.88,24.445531289,134.72,47.49584,17.15462,50.4988693403,25.21584,7.35462,26.2665,22.28,9.8,24.3400575184,0.0
2020-07-31 01:00:00,45.14832,17.67326,48.484171828,25.34832,7.39326,26.4045,19.8,10.28,22.3096033134,134.89,45.06832,17.63326,48.395096093,25.34832,7.39326,26.4045,19.72,10.24,22.2201710164,0.0
2020-07-31 01:30:00,45.07232,17.76776,48.4479857744,23.75232,6.92776,24.742,21.32,10.84,23.9175249556,135.0,45.03232,17.72776,48.396108513,23.75232,6.92776,24.742,21.28,10.8,23.8637465625,0.0
2020-07-31 02:00:00,45.62672,17.42946,48.8424370179,21.90672,6.38946,22.8195,23.72,11.04,26.163333121,135.27,45.58672,17.34946,48.7765599715,21.90672,6.38946,22.8195,23.68,10.96,26.0933708056,0.0
2020-07-31 02:30:00,45.18896,17.29678,48.386162322,20.62896,6.01678,21.4885,24.56,11.28,27.0265055085,135.57,45.14896,17.25678,48.3345119459,20.62896,6.01678,21.4885,24.52,11.24,26.9734684459,0.0
2020-07-31 03:00:00,44.34224,18.19482,47.930008586,23.02224,6.71482,23.9815,21.32,11.48,24.2143098188,135.93,44.30224,18.11482,47.8626699281,23.02224,6.71482,23.9815,21.28,11.4,24.1412178649,0.0
2020-07-31 03:30:00,44.14592,17.14256,47.3574663174,18.86592,5.50256,19.652,25.28,11.64,27.8310617836,135.93,44.10592,17.06256,47.2912585242,18.86592,5.50256,19.652,25.24,11.56,27.7613256168,0.0
2020-07-31 04:00:00,43.6872,16.522100000000002,46.7070790379,16.3272,4.7621,17.0075,27.36,11.76,29.7803156464,135.93,43.6072,16.4821,46.6181028384,16.3272,4.7621,17.0075,27.28,11.72,29.691022212100002,0.0
2020-07-31 04:30:00,43.7056,16.9408,46.8739818663,17.6256,5.1408,18.36,26.08,11.8,28.6252755445,135.81,43.6656,16.8608,46.8078113139,17.6256,5.1408,18.36,26.04,11.72,28.5559100713,0.0
2020-07-31 05:00:00,44.05888,17.62384,47.4529729648,20.37888,5.94384,21.228,23.68,11.68,26.403878503,135.81,44.05888,17.58384,47.4381316664,20.37888,5.94384,21.228,23.68,11.64,26.3862085188,0.0
2020-07-31 05:30:00,45.34688,18.20284,48.8639223743,22.22688,6.48284,23.153,23.12,11.72,25.9208950463,135.74,45.30688,18.16284,48.8119056399,22.22688,6.48284,23.153,23.08,11.68,25.8671374528,0.0
2020-07-31 06:00:00,45.4536,16.8223,48.4666847458,18.4536,5.3823,19.2225,27.0,11.44,29.3236014159,135.56,45.4136,16.7823,48.41529364,18.4536,5.3823,19.2225,26.96,11.4,29.271173533,0.0
2020-07-31 06:30:00,48.6544,15.8692,51.1769689216,20.5344,5.9892,21.39,28.12,9.88,29.8051807577,134.91,48.5744,15.8292,51.0885105283,20.5344,5.9892,21.39,28.04,9.84,29.7164466247,0.0
2020-07-31 07:00:00,52.24976,16.80118,54.8845795233,31.40976,9.16118,32.7185,20.84,7.64,22.1962879779,134.55,52.16976,16.76118,54.7961769967,31.40976,9.16118,32.7185,20.76,7.6,22.1074105223,0.0
2020-07-31 07:30:00,56.63104,14.54572,58.4692454355,31.63104,9.22572,32.949,25.0,5.32,25.5597809067,134.2,56.55104,14.50572,58.3818125601,31.63104,9.22572,32.949,24.92,5.28,25.4732173076,0.0
