Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-31 08:00:00,58.40416,13.94288,60.0453978919,37.24416,10.86288,38.796,21.16,3.08,21.3829838891,133.9,58.28416,13.90288,59.9193906778,37.24416,10.86288,38.796,21.04,3.04,21.2584853647,0.0
2020-07-31 08:30:00,59.3128,12.3229,60.5793868263,39.2328,11.4429,40.8675,20.08,0.88,20.0992736187,133.49,59.2728,12.2829,60.5320943983,39.2328,11.4429,40.8675,20.04,0.84,20.0575970645,0.0
2020-07-31 09:00:00,58.2664,13.7577,59.86858674,45.3864,13.2377,47.2775,12.88,0.52,12.8904926205,133.07,58.2264,13.7577,59.8296579152,45.3864,13.2377,47.2775,12.84,0.52,12.8505252811,0.0
2020-07-31 09:30:00,56.30192,16.25306,58.6009228174,50.10192,14.61306,52.1895,6.2,1.6400000000000001,6.4132363125000005,133.07,56.22192,16.25306,58.5240655444,50.10192,14.61306,52.1895,6.12,1.6400000000000001,6.3359292925,0.0
2020-07-31 10:00:00,56.19824,18.86282,59.2794075329,53.83824,15.702820000000001,56.0815,2.36,3.16,3.9440081136,132.98,56.15824,18.86282,59.2414879814,53.83824,15.702820000000001,56.0815,2.32,3.16,3.9202040763,0.0
2020-07-31 10:30:00,63.51664,21.38902,67.0212931347,57.83664,16.86902,60.2465,5.68,4.52,7.2589806447,132.79,63.51664,21.38902,67.0212931347,57.83664,16.86902,60.2465,5.68,4.52,7.2589806447,0.0
2020-07-31 11:00:00,65.21376,22.69068,69.0485441715,57.77376,16.85068,60.181,7.44,5.84,9.4582873714,132.57,65.25376,22.69068,69.0863239216,57.77376,16.85068,60.181,7.48,5.84,9.4897839807,0.0
2020-07-31 11:30:00,69.25216,23.64188,73.1765000161,59.25216,17.28188,61.721,10.0,6.36,11.8511434048,132.49,69.17216,23.64188,73.1007948589,59.25216,17.28188,61.721,9.92,6.36,11.7837175798,0.0
2020-07-31 12:00:00,75.05568,24.93124,79.088063753,61.61568,17.97124,64.183,13.44,6.96,15.1352304244,132.46,75.05568,24.93124,79.088063753,61.61568,17.97124,64.183,13.44,6.96,15.1352304244,0.0
2020-07-31 12:30:00,72.95872,23.68796,76.7078501393,59.95872,17.48796,62.457,13.0,6.2,14.4027775099,132.74,72.91872,23.68796,76.6698061521,59.95872,17.48796,62.457,12.96,6.2,14.3666836814,0.0
2020-07-31 13:00:00,66.8632,22.6051,70.5810035367,56.3832,16.4451,58.7325,10.48,6.16,12.1563152312,132.86,66.8232,22.6051,70.5431116712,56.3832,16.4451,58.7325,10.44,6.16,12.1218480439,0.0
2020-07-31 13:30:00,66.84352,22.35936,70.4840204983,56.36352,16.43936,58.712,10.48,5.92,12.0364778901,132.96,66.80352,22.35936,70.4460876415,56.36352,16.43936,58.712,10.44,5.92,12.0016665509,0.0
2020-07-31 14:00:00,68.11776,22.70268,71.8013990574,57.67776,16.82268,60.081,10.44,5.88,11.9819864797,133.03,68.03776,22.70268,71.7255077709,57.67776,16.82268,60.081,10.36,5.88,11.9123465363,0.0
2020-07-31 14:30:00,86.34224,25.55982,90.0460260459,67.06224,19.55982,69.8565,19.28,6.0,20.1920380348,132.87,86.34224,25.51982,90.0346801019,67.06224,19.55982,69.8565,19.28,5.96,20.1801883044,0.0
2020-07-31 15:00:00,76.68464,23.41302,80.1791962884,62.44464,18.21302,65.0465,14.24,5.2,15.1597361455,132.8,76.64464,23.41302,80.1409405126,62.44464,18.21302,65.0465,14.2,5.2,15.1221691566,0.0
2020-07-31 15:30:00,67.0272,21.209600000000002,70.3028638961,58.8672,17.1696,61.32,8.16,4.04,9.1053390931,132.47,67.0272,21.2496,70.3149417976,58.8672,17.1696,61.32,8.16,4.08,9.1231573482,0.0
2020-07-31 16:00:00,74.00208,22.15394,77.2470381429,63.20208,18.43394,65.8355,10.8,3.7199999999999998,11.4227142134,132.61,73.96208,22.11394,77.1972513776,63.20208,18.43394,65.8355,10.76,3.68,11.3718951807,0.0
2020-07-31 16:30:00,80.55104,23.76072,83.9823901779,68.71104,20.04072,71.574,11.84,3.7199999999999998,12.4106405959,132.89,80.55104,23.76072,83.9823901779,68.71104,20.04072,71.574,11.84,3.7199999999999998,12.4106405959,0.0
2020-07-31 17:00:00,92.53744,25.23842,95.9174418229,75.69744,22.07842,78.8515,16.84,3.16,17.1339195749,132.79,92.49744,25.27842,95.8893890076,75.69744,22.07842,78.8515,16.8,3.2,17.1020466611,0.0
2020-07-31 17:30:00,91.09056,24.52808,94.3351304107,76.69056,22.36808,79.886,14.4,2.16,14.5610988596,132.54,91.13056,24.48808,94.363366981,76.69056,22.36808,79.886,14.44,2.12,14.5947935922,0.0
2020-07-31 18:00:00,82.8464,23.9552,86.2402319106,74.7264,21.7952,77.84,8.12,2.16,8.402380615,132.54,82.8064,23.9552,86.201806756,74.7264,21.7952,77.84,8.08,2.16,8.3637312248,0.0
2020-07-31 18:30:00,69.4064,20.5402,72.3819603009,65.4864,19.1002,68.215,3.92,1.44,4.1761226036,132.93,69.3664,20.5802,72.3549727455,65.4864,19.1002,68.215,3.88,1.48,4.1526858778,0.0
2020-07-31 19:00:00,71.57152,22.02336,74.8833149694,67.69152,19.74336,70.512,3.88,2.2800000000000002,4.5003111004,132.89,71.53152,22.02336,74.8450849368,67.69152,19.74336,70.512,3.84,2.2800000000000002,4.4658705758,0.0
2020-07-31 19:30:00,75.8896,23.9228,79.5709227545,73.9296,21.5628,77.01,1.96,2.36,3.0677679182,133.13,75.8496,23.9228,79.5327742506,73.9296,21.5628,77.01,1.92,2.36,3.0423674992,0.0
2020-07-31 20:00:00,86.83376,24.60818,90.253334557,78.47376,22.88818,81.7435,8.36,1.72,8.535103983,133.13,86.87376,24.60818,90.2918196707,78.47376,22.88818,81.7435,8.4,1.72,8.5742871424,0.0
2020-07-31 20:30:00,74.39424,21.36332,77.4008681256,71.87424,20.96332,74.869,2.52,0.4,2.5515485494,133.32,74.43424,21.40332,77.4503595305,71.87424,20.96332,74.869,2.56,0.44,2.5975372952,0.0
2020-07-31 21:00:00,69.64128,20.10204,72.4844803541,66.04128,19.26204,68.793,3.6,0.84,3.6967012322,133.58,69.64128,20.10204,72.4844803541,66.04128,19.26204,68.793,3.6,0.84,3.6967012322,0.0
2020-07-31 21:30:00,70.79984,10.67162,71.5995867128,30.27984,8.831620000000001,31.5415,40.52,1.8399999999999999,40.5617553861,133.44,70.63984,10.63162,71.4354137599,30.27984,8.831620000000001,31.5415,40.36,1.8,40.4001188117,0.0
2020-07-31 22:00:00,69.22016,9.44088,69.8610103391,24.14016,7.04088,25.146,45.08,2.4,45.1438412189,133.65,69.10016,9.40088,69.7367095352,24.14016,7.04088,25.146,44.96,2.36,45.0218968947,0.0
2020-07-31 22:30:00,66.46112,8.75116,67.0347915116,16.70112,4.87116,17.397,49.76,3.88,49.9110408627,134.34,66.26112,8.71116,66.8312825868,16.70112,4.87116,17.397,49.56,3.84,49.7085425254,0.0
2020-07-31 23:00:00,60.51216,12.07438,61.7050416113,24.39216,7.11438,25.4085,36.12,4.96,36.4589632327,134.72,60.35216,12.03438,61.5403080806,24.39216,7.11438,25.4085,35.96,4.92,36.2950134316,0.0
2020-07-31 23:30:00,57.33872,19.11546,60.4411252563,47.29872,13.79546,49.2695,10.04,5.32,11.3623941139,134.34,57.33872,19.07546,60.4284865395,47.29872,13.79546,49.2695,10.04,5.28,11.34372073,0.0
2020-08-01 00:00:00,52.36672,18.86696,55.6617960831,41.64672,12.14696,43.382,10.72,6.72,12.652146063,134.8,52.32672,18.82696,55.6106109371,41.64672,12.14696,43.382,10.68,6.68,12.5970155196,0.0
2020-08-01 00:30:00,49.9128,18.0229,53.0670569021,36.8328,10.7429,38.3675,13.08,7.28,14.9694622482,135.1,49.9128,17.9429,53.0399402738,36.8328,10.7429,38.3675,13.08,7.2,14.9307200094,0.0
2020-08-01 01:00:00,49.30016,17.48088,52.307618389699996,32.78016,9.560880000000001,34.146,16.52,7.92,18.320393008899998,135.46,49.34016,17.44088,52.3319757319,32.78016,9.560880000000001,34.146,16.56,7.88,18.3392475309,0.0
2020-08-01 01:30:00,47.35616,19.05388,51.0456289314,34.19616,9.97388,35.621,13.16,9.08,15.9884958642,135.79,47.35616,19.01388,51.0307115627,34.19616,9.97388,35.621,13.16,9.04,15.9658134776,0.0
2020-08-01 02:00:00,47.46176,15.60468,49.9612319724,21.82176,6.36468,22.731,25.64,9.24,27.2541226239,135.33,47.42176,15.56468,49.9107461876,21.82176,6.36468,22.731,25.6,9.2,27.2029410175,0.0
2020-08-01 02:30:00,47.51968,15.26824,49.9123145126,20.11968,5.86824,20.958,27.4,9.4,28.9675680719,135.49,47.47968,15.18824,49.8498008742,20.11968,5.86824,20.958,27.36,9.32,28.9038405753,0.0
2020-08-01 03:00:00,44.39744,13.29092,46.3441607217,12.51744,3.65092,13.039,31.88,9.64,33.3056151422,135.65,44.31744,13.25092,46.2560522418,12.51744,3.65092,13.039,31.8,9.6,33.2174652856,0.0
2020-08-01 03:30:00,41.01952,16.09236,44.0631940672,22.25952,6.49236,23.187,18.76,9.6,21.073623324,135.84,41.01952,16.05236,44.0486013694,22.25952,6.49236,23.187,18.76,9.56,21.0554316033,0.0
2020-08-01 04:00:00,42.05568,19.13124,46.2026467229,31.85568,9.29124,33.183,10.2,9.84,14.172706163600001,136.08,42.05568,19.05124,46.1695783585,31.85568,9.29124,33.183,10.2,9.76,14.1172801913,0.0
2020-08-01 04:30:00,53.35536,23.20198,58.1818383746,46.63536,13.60198,48.5785,6.72,9.6,11.7182933911,136.17,53.35536,23.20198,58.1818383746,46.63536,13.60198,48.5785,6.72,9.6,11.7182933911,0.0
2020-08-01 05:00:00,51.14528,23.53404,56.3000062611,46.26528,13.49404,48.193,4.88,10.04,11.1631536763,136.28,51.06528,23.45404,56.1939037067,46.26528,13.49404,48.193,4.8,9.96,11.0562923261,0.0
2020-08-01 05:30:00,46.08176,22.43718,51.2538354765,41.68176,12.15718,43.4185,4.4,10.28,11.1820570558,136.23,46.04176,22.39718,51.2003646066,41.68176,12.15718,43.4185,4.36,10.24,11.1295642323,0.0
2020-08-01 06:00:00,43.616,18.283,47.2929544964,25.656,7.483,26.725,17.96,10.8,20.9571372091,136.27,43.576,18.243,47.2406056799,25.656,7.483,26.725,17.92,10.76,20.9022486829,0.0
2020-08-01 06:30:00,45.75552,17.46536,48.975569526,24.63552,7.18536,25.662,21.12,10.28,23.488993167,135.99,45.67552,17.38536,48.872322122,24.63552,7.18536,25.662,21.04,10.2,23.3820786073,0.0
2020-08-01 07:00:00,46.90048,18.72264,50.4994284403,30.18048,8.80264,31.438,16.72,9.92,19.4413168278,135.9,46.82048,18.68264,50.4103003839,30.18048,8.80264,31.438,16.64,9.88,19.3521058286,0.0
2020-08-01 07:30:00,48.43936,17.28648,51.431449406,28.95936,8.44648,30.166,19.48,8.84,21.3919611069,135.56,48.31936,17.24648,51.3049863386,28.95936,8.44648,30.166,19.36,8.8,21.2661609135,0.0
2020-08-01 08:00:00,49.60288,18.09584,52.800616754,36.12288,10.53584,37.628,13.48,7.5600000000000005,15.4552256535,135.46,49.48288,18.05584,52.6741755626,36.12288,10.53584,37.628,13.36,7.52,15.3310143174,0.0
2020-08-01 08:30:00,50.76848,17.43914,53.6801841041,38.80848,11.31914,40.4255,11.96,6.12,13.4348799771,135.66,50.64848,17.35914,53.5407159819,38.80848,11.31914,40.4255,11.84,6.04,13.291621421,0.0
2020-08-01 09:00:00,49.9392,16.1706,52.4920184504,39.2592,11.4506,40.895,10.68,4.72,11.6765063268,135.29,49.8592,16.1706,52.4159148446,39.2592,11.4506,40.895,10.6,4.72,11.6033788183,0.0
2020-08-01 09:30:00,49.03088,15.52734,51.4307833991,41.99088,12.24734,43.7405,7.04,3.2800000000000002,7.7665951356,134.91,48.91088,15.44734,51.2922459583,41.99088,12.24734,43.7405,6.92,3.2,7.6240671561,0.0
2020-08-01 10:00:00,49.20656,15.02858,51.4504010077,43.84656,12.78858,45.6735,5.36,2.24,5.8092340287,134.68,49.08656,15.02858,51.3356463819,43.84656,12.78858,45.6735,5.24,2.24,5.6987016065,0.0
2020-08-01 10:30:00,48.0872,13.5321,49.954945043,42.9672,12.5321,44.7575,5.12,1.0,5.2167422785,134.5,48.0472,13.5321,49.9164417627,42.9672,12.5321,44.7575,5.08,1.0,5.1774897392,0.0
2020-08-01 11:00:00,49.80192,13.69556,51.6507463586,44.76192,13.05556,46.627,5.04,0.64,5.080472419,134.45,49.72192,13.65556,51.5630065784,44.76192,13.05556,46.627,4.96,0.6000000000000001,4.9961585243,0.0
2020-08-01 11:30:00,55.24576,15.31168,57.3283659492,50.16576,14.63168,52.256,5.08,0.68,5.1253097467,134.27,55.24576,15.27168,57.3176954177,50.16576,14.63168,52.256,5.08,0.64,5.1201562476,0.0
2020-08-01 12:00:00,80.3136,18.7548,82.4743406642,61.8336,18.0348,64.41,18.48,0.72,18.4940206553,134.45,80.3536,18.7948,82.5223941727,61.8336,18.0348,64.41,18.52,0.76,18.5355873929,0.0
2020-08-01 12:30:00,72.75088,17.52734,74.832467474,58.31088,17.00734,60.7405,14.44,0.52,14.4493598474,134.82,72.79088,17.52734,74.8713553948,58.31088,17.00734,60.7405,14.48,0.52,14.4893340082,0.0
2020-08-01 13:00:00,64.73056,16.11808,66.7071053247,53.89056,15.71808,56.136,10.84,0.4,10.8473775633,134.97,64.77056,16.07808,66.7362727398,53.89056,15.71808,56.136,10.88,0.36,10.8859542531,0.0
2020-08-01 13:30:00,55.12672,14.38196,56.97188808,48.48672,14.14196,50.507,6.64,0.24,6.6443359337,134.97,55.12672,14.46196,56.9921358171,48.48672,14.14196,50.507,6.64,0.32,6.6477063714,0.0
2020-08-01 14:00:00,44.4864,12.9202,46.3246300903,41.9664,12.2402,43.715,2.52,0.68,2.6101340962,135.16,44.4864,12.8802,46.3134897951,41.9664,12.2402,43.715,2.52,0.64,2.6,0.0
2020-08-01 14:30:00,42.64624,12.70182,44.4976181098,39.84624,11.62182,41.5065,2.8,1.08,3.0010664771,135.21,42.60624,12.66182,44.4478725323,39.84624,11.62182,41.5065,2.76,1.04,2.9494406249000003,0.0
2020-08-01 15:00:00,44.61952,13.55736,46.6337171497,41.81952,12.19736,43.562,2.8,1.3599999999999999,3.1128122333,135.25,44.57952,13.55736,46.5954462754,41.81952,12.19736,43.562,2.76,1.3599999999999999,3.0768815382,0.0
2020-08-01 15:30:00,46.54432,12.51876,48.1984758701,37.98432,11.07876,39.567,8.56,1.44,8.6802764933,135.25,46.42432,12.51876,48.0826043325,37.98432,11.07876,39.567,8.44,1.44,8.5619623919,0.0
2020-08-01 16:00:00,48.09328,13.88554,50.0576847472,40.61328,11.84554,42.3055,7.48,2.04,7.7531928907,135.25,48.01328,13.84554,49.9697311805,40.61328,11.84554,42.3055,7.4,2.0,7.6655071587,0.0
2020-08-01 16:30:00,54.61712,9.90666,55.508303067599996,23.81712,6.94666,24.8095,30.8,2.96,30.9419068579,135.08,54.45712,9.86666,55.3437340469,23.81712,6.94666,24.8095,30.64,2.92,30.7788238892,0.0
2020-08-01 17:00:00,58.59776,6.84268,58.9959299155,16.87776,4.92268,17.581,41.72,1.92,41.7641568812,134.73,58.39776,6.8026800000000005,58.7926426366,16.87776,4.92268,17.581,41.52,1.88,41.562540827,0.0
2020-08-01 17:30:00,61.77568,4.68624,61.953171709,10.85568,3.16624,11.308,50.92,1.52,50.9426815156,134.52,61.53568,4.68624,61.7138619631,10.85568,3.16624,11.308,50.68,1.52,50.7027888779,0.0
2020-08-01 18:00:00,64.76016,5.89838,65.0282185659,12.68016,3.6983800000000002,13.2085,52.08,2.2,52.1264462629,134.39,64.48016,5.85838,64.7457461912,12.68016,3.6983800000000002,13.2085,51.8,2.16,51.8450151895,0.0
2020-08-01 18:30:00,61.33376,8.67568,61.9443099824,17.81376,5.19568,18.556,43.52,3.48,43.6589143246,134.47,61.13376,8.63568,61.7406801129,17.81376,5.19568,18.556,43.32,3.44,43.4563689233,0.0
2020-08-01 19:00:00,61.06144,8.32792,61.6267288309,14.70144,4.28792,15.314,46.36,4.04,46.5356981252,134.43,60.86144,8.28792,61.423159287,14.70144,4.28792,15.314,46.16,4.0,46.3329860898,0.0
2020-08-01 19:30:00,62.05392,7.58906,62.5162604372,10.93392,3.18906,11.3895,51.12,4.4,51.3090089555,134.55,61.77392,7.54906,62.2334757108,10.93392,3.18906,11.3895,50.84,4.36,51.0266126644,0.0
2020-08-01 20:00:00,63.664,7.477,64.1015633585,9.864,2.877,10.275,53.8,4.6,53.9962961693,134.64,63.424,7.397,63.8538909151,9.864,2.877,10.275,53.56,4.52,53.7503860451,0.0
2020-08-01 20:30:00,61.96448,13.63964,63.4479043074,28.52448,8.31964,29.713,33.44,5.32,33.8605375031,134.95,61.76448,13.63964,63.2525949586,28.52448,8.31964,29.713,33.24,5.32,33.6630361079,0.0
2020-08-01 21:00:00,62.77296,15.11878,64.5679643155,31.81296,9.27878,33.1385,30.96,5.84,31.5059867327,135.08,62.57296,15.03878,64.354799565,31.81296,9.27878,33.1385,30.76,5.76,31.2946513002,0.0
2020-08-01 21:30:00,64.66688,10.70284,65.5465952815,16.94688,4.94284,17.653,47.72,5.76,48.0663707804,134.75,64.42688,10.70284,65.3098281318,16.94688,4.94284,17.653,47.48,5.76,47.8281088901,0.0
2020-08-01 22:00:00,63.89616,10.30638,64.7220266327,13.25616,3.86638,13.8085,50.64,6.44,51.0478520606,134.57,63.65616,10.26638,64.4787194681,13.25616,3.86638,13.8085,50.4,6.4,50.8047241898,0.0
2020-08-01 22:30:00,60.71888,11.76634,61.8484368877,15.51888,4.52634,16.1655,45.2,7.24,45.7761684723,134.88,60.51888,11.68634,61.6368832685,15.51888,4.52634,16.1655,45.0,7.16,45.5660575429,0.0
2020-08-01 23:00:00,56.68128,11.93204,57.9235796632,13.48128,3.93204,14.043,43.2,8.0,43.9344966968,134.99,56.44128,11.89204,57.6804880649,13.48128,3.93204,14.043,42.96,7.96,43.6912256637,0.0
2020-08-01 23:30:00,52.43504,11.43022,53.6664080133,9.15504,2.67022,9.5365,43.28,8.76,44.1576267478,135.43,52.23504,11.39022,53.4624776404,9.15504,2.67022,9.5365,43.08,8.72,43.9536665137,0.0
2020-08-02 00:00:00,49.7928,12.2879,51.2866007672,8.3928,2.4479,8.7425,41.4,9.84,42.5533265445,135.89,49.6728,12.2479,51.1605132329,8.3928,2.4479,8.7425,41.28,9.8,42.427330814,0.0
2020-08-02 00:30:00,47.39136,14.45748,49.5475501978,11.03136,3.21748,11.491,36.36,11.24,38.0576825359,136.41,47.31136,14.37748,49.4477169968,11.03136,3.21748,11.491,36.28,11.16,37.9576606234,0.0
2020-08-02 01:00:00,45.6184,13.3887,47.5425673082,6.8184000000000005,1.9887000000000001,7.1025,38.8,11.4,40.4400791295,136.7,45.5384,13.3087,47.4433069068,6.8184000000000005,1.9887000000000001,7.1025,38.72,11.32,40.3408081228,0.0
2020-08-02 01:30:00,44.49392,14.23906,46.7168036861,7.81392,2.27906,8.1395,36.68,11.96,38.580616895,136.31,44.41392,14.15906,46.616255425,7.81392,2.27906,8.1395,36.6,11.88,38.4797920992,0.0
2020-08-02 02:00:00,45.15024,14.82882,47.5230267833,10.11024,2.94882,10.5315,35.04,11.88,36.999135125,136.31,45.11024,14.74882,47.4601037109,10.11024,2.94882,10.5315,35.0,11.8,36.9356196645,0.0
2020-08-02 02:30:00,44.4872,14.0571,46.6552571984,8.2872,2.4171,8.6325,36.2,11.64,38.0253809974,136.14,44.3672,14.0171,46.528781719,8.2872,2.4171,8.6325,36.08,11.6,37.8988970816,0.0
2020-08-02 03:00:00,43.0656,15.0258,45.6116275636,9.8256,2.8658,10.235,33.24,12.16,35.3943950365,136.43,43.0256,14.9458,45.5475487046,9.8256,2.8658,10.235,33.2,12.08,35.329398523,0.0
2020-08-02 03:30:00,42.4016,15.7688,45.2388189059,11.0016,3.2088,11.46,31.4,12.56,33.8188349888,136.69,42.3616,15.6888,45.1734833724,11.0016,3.2088,11.46,31.36,12.48,33.7520369756,0.0
2020-08-02 04:00:00,41.69888,15.05384,44.3329977782,8.13888,2.37384,8.478,33.56,12.68,35.8755627134,136.6,41.61888,15.01384,44.2441698306,8.13888,2.37384,8.478,33.48,12.64,35.7865896671,0.0
2020-08-02 04:30:00,41.50704,16.53122,44.6779095779,13.06704,3.81122,13.6115,28.44,12.72,31.1549675012,136.27,41.46704,16.45122,44.6111874517,13.06704,3.81122,13.6115,28.4,12.64,31.0858424367,0.0
2020-08-02 05:00:00,41.12096,18.34528,45.0275765459,18.60096,5.42528,19.376,22.52,12.92,25.9629890421,136.16,41.08096,18.26528,44.9584889426,18.60096,5.42528,19.376,22.48,12.84,25.8885302789,0.0
2020-08-02 05:30:00,40.26208,19.75644,44.8480992618,22.34208,6.51644,23.273,17.92,13.24,22.2805744989,136.02,40.30208,19.71644,44.866420167,22.34208,6.51644,23.273,17.96,13.2,22.2890466373,0.0
2020-08-02 06:00:00,40.64176,20.47718,45.5089832522,24.40176,7.11718,25.4185,16.24,13.36,21.0291987484,136.07,40.64176,20.43718,45.4909989146,24.40176,7.11718,25.4185,16.24,13.32,21.0038091783,0.0
2020-08-02 06:30:00,42.53744,19.98342,46.9975624543,25.17744,7.34342,26.2265,17.36,12.64,21.4741519041,136.14,42.49744,19.90342,46.927375105,25.17744,7.34342,26.2265,17.32,12.56,21.394765715,0.0
2020-08-02 07:00:00,42.9488,20.9534,47.7874920141,30.1488,8.7934,31.405,12.8,12.16,17.6551862069,136.09,42.9888,20.9134,47.8059329477,30.1488,8.7934,31.405,12.84,12.12,17.6567267635,0.0
2020-08-02 07:30:00,45.47856,22.10958,50.5681020748,37.67856,10.98958,39.2485,7.8,11.12,13.5828715668,135.78,45.47856,22.02958,50.5331753866,37.67856,10.98958,39.2485,7.8,11.04,13.5174553818,0.0
2020-08-02 08:00:00,47.26288,22.55334,52.368243918,40.98288,11.95334,42.6905,6.28,10.6,12.3206493335,136.01,47.26288,22.51334,52.3510296351,40.98288,11.95334,42.6905,6.28,10.56,12.2862524799,0.0
2020-08-02 08:30:00,49.05856,19.22708,52.6917727411,30.53856,8.90708,31.811,18.52,10.32,21.2012452464,136.31,49.05856,19.22708,52.6917727411,30.53856,8.90708,31.811,18.52,10.32,21.2012452464,0.0
2020-08-02 09:00:00,50.67792,18.24606,53.8625127621,30.87792,9.00606,32.1645,19.8,9.24,21.8498878716,136.07,50.63792,18.16606,53.7978129467,30.87792,9.00606,32.1645,19.76,9.16,21.7798806241,0.0
2020-08-02 09:30:00,49.70608,18.81594,53.1482265654,38.86608,11.33594,40.4855,10.84,7.48,13.1702695493,135.72,49.74608,18.77594,53.1714998684,38.86608,11.33594,40.4855,10.88,7.44,13.1805917925,0.0
2020-08-02 10:00:00,45.5232,17.8726,48.9059461518,39.8832,11.6326,41.545,5.64,6.24,8.4111354763,135.18,45.5232,17.8326,48.8913423931,39.8832,11.6326,41.545,5.64,6.2,8.3815034451,0.0
2020-08-02 10:30:00,44.0208,16.1244,46.8809887694,39.1008,11.4044,40.73,4.92,4.72,6.8179762393,134.97,44.0208,16.0844,46.8672460894,39.1008,11.4044,40.73,4.92,4.68,6.7903460884,0.0
2020-08-02 11:00:00,44.78848,16.17664,47.6202858286,41.74848,12.17664,43.488,3.04,4.0,5.0241019098,134.8,44.78848,16.13664,47.6067126695,41.74848,12.17664,43.488,3.04,3.96,4.9923140927,0.0
2020-08-02 11:30:00,45.20736,14.71048,47.5405471151,38.36736,11.19048,39.966,6.84,3.52,7.6925938408,134.62,45.28736,14.63048,47.5919732812,38.36736,11.19048,39.966,6.92,3.44,7.7278716345,0.0
2020-08-02 12:00:00,50.72992,15.71456,53.1081178277,38.92992,11.35456,40.552,11.8,4.36,12.5797297268,134.68,50.68992,15.71456,53.0699103598,38.92992,11.35456,40.552,11.76,4.36,12.54221671,0.0
2020-08-02 12:30:00,53.54304,15.76672,55.8161857529,39.38304,11.48672,41.024,14.16,4.28,14.7927009028,134.51,53.54304,15.68672,55.7936404691,39.38304,11.48672,41.024,14.16,4.2,14.7697528754,0.0
2020-08-02 13:00:00,52.44816,15.66738,54.7382524698,39.72816,11.58738,41.3835,12.72,4.08,13.3583232481,134.35,52.36816,15.62738,54.6501526755,39.72816,11.58738,41.3835,12.64,4.04,13.2699359456,0.0
2020-08-02 13:30:00,49.00048,16.16514,51.5980502679,44.04048,12.84514,45.8755,4.96,3.32,5.9685844218,134.29,49.00048,16.16514,51.5980502679,44.04048,12.84514,45.8755,4.96,3.32,5.9685844218,0.0
2020-08-02 14:00:00,48.3384,15.6437,50.8067541204,42.9384,12.5237,44.7275,5.4,3.12,6.2365375009,134.47,48.3384,15.6037,50.7944521405,42.9384,12.5237,44.7275,5.4,3.08,6.2166228774,0.0
2020-08-02 14:30:00,44.88752,15.26386,47.4117588141,40.12752,11.70386,41.7995,4.76,3.56,5.9440053836,134.47,44.88752,15.22386,47.398896243,40.12752,11.70386,41.7995,4.76,3.52,5.9201351336,0.0
2020-08-02 15:00:00,46.71456,15.87008,49.3366958278,40.83456,11.91008,42.536,5.88,3.96,7.0891466341,134.61,46.67456,15.83008,49.2859613277,40.83456,11.91008,42.536,5.84,3.92,7.0336334849,0.0
2020-08-02 15:30:00,47.52208,16.72894,50.3806065967,41.72208,12.16894,43.4605,5.8,4.5600000000000005,7.377912984,134.81,47.48208,16.68894,50.3296000327,41.72208,12.16894,43.4605,5.76,4.52,7.3217484251,0.0
2020-08-02 16:00:00,46.7944,14.7017,49.0495245059,35.5944,10.3817,37.0775,11.2,4.32,12.0042659084,134.7,46.7944,14.6617,49.0375500841,35.5944,10.3817,37.0775,11.2,4.28,11.9899291074,0.0
2020-08-02 16:30:00,52.03216,15.32938,54.2432997286,34.59216,10.08938,36.0335,17.44,5.24,18.2101949468,134.76,51.99216,15.28938,54.1936328571,34.59216,10.08938,36.0335,17.4,5.2,18.1603964714,0.0
2020-08-02 17:00:00,53.9544,13.9967,55.7403345007,31.3944,9.1567,32.7025,22.56,4.84,23.0733439276,134.71,53.8744,13.9567,55.6528566225,31.3944,9.1567,32.7025,22.48,4.8,22.9867440061,0.0
2020-08-02 17:30:00,57.93536,14.27948,59.6691669742,31.81536,9.27948,33.141,26.12,5.0,26.5942550187,134.46,57.89536,14.23948,59.6207640021,31.81536,9.27948,33.141,26.08,4.96,26.5474669225,0.0
2020-08-02 18:00:00,59.11184,13.58262,60.6522645435,29.15184,8.50262,30.3665,29.96,5.08,30.3876290618,134.43,59.03184,13.54262,60.5653423193,29.15184,8.50262,30.3665,29.88,5.04,30.3020791366,0.0
2020-08-02 18:30:00,62.3688,12.2059,63.5519567618,22.6488,6.6059,23.5925,39.72,5.6,40.1128208931,134.08,62.1688,12.1659,63.3479977288,22.6488,6.6059,23.5925,39.52,5.5600000000000005,39.909196935,0.0
2020-08-02 19:00:00,63.18208,10.56644,64.0595417358,17.30208,5.04644,18.023,45.88,5.52,46.2108731794,133.77,62.98208,10.526440000000001,63.8556836953,17.30208,5.04644,18.023,45.68,5.48,46.0075298185,0.0
2020-08-02 19:30:00,63.4688,9.7984,64.2206914943,13.7088,3.9984,14.28,49.76,5.8,50.0968821385,133.94,63.1888,9.7584,63.9378668396,13.7088,3.9984,14.28,49.48,5.76,49.8141345403,0.0
2020-08-02 20:00:00,62.07296,8.82628,62.6973331315,9.55296,2.78628,9.951,52.52,6.04,52.8661706576,134.1,61.87296,8.74628,62.488083608,9.55296,2.78628,9.951,52.32,5.96,52.6583706546,0.0
2020-08-02 20:30:00,62.3184,8.5062,62.8962512158,7.3584,2.1462,7.665,54.96,6.36,55.3267674819,134.1,62.0784,8.4662,62.6530469251,7.3584,2.1462,7.665,54.72,6.32,55.0837616726,0.0
2020-08-02 21:00:00,61.6536,8.5273,62.2405112306,5.3736,1.5673,5.5975,56.28,6.96,56.7087294867,134.24,61.2536,8.4073,61.8278756408,5.3736,1.5673,5.5975,55.88,6.84,56.2970691955,0.0
2020-08-02 21:30:00,63.78976,7.82368,64.2677481292,3.50976,1.02368,3.656,60.28,6.8,60.6623309806,133.59,63.54976,7.78368,64.0246645473,3.50976,1.02368,3.656,60.04,6.76,60.4193611353,0.0
2020-08-02 22:00:00,63.46704,7.84122,63.9495887199,2.74704,0.80122,2.8615,60.72,7.04,61.1267535536,133.66,63.18704,7.76122,63.6619082329,2.74704,0.80122,2.8615,60.44,6.96,60.8394214305,0.0
2020-08-02 22:30:00,61.1064,8.8977,61.7507990738,2.6664,0.7777000000000001,2.7775,58.44,8.12,59.0014237116,133.99,60.9064,8.8177,61.5413795283,2.6664,0.7777000000000001,2.7775,58.24,8.04,58.7923396371,0.0
2020-08-02 23:00:00,56.73264,9.63702,57.5453264466,2.73264,0.7970200000000001,2.8465,54.0,8.84,54.7187865363,134.43,56.49264,9.55702,57.2953314455,2.73264,0.7970200000000001,2.8465,53.76,8.76,54.4690297325,0.0
2020-08-02 23:30:00,51.82848,10.64164,52.9096951513,2.74848,0.80164,2.863,49.08,9.84,50.0566878649,134.11,51.62848,10.56164,52.6977057053,2.74848,0.80164,2.863,48.88,9.76,49.8448793759,0.0
2020-08-03 00:00:00,48.33184,12.95012,50.0367101816,7.37184,2.15012,7.679,40.96,10.8,42.3599055712,134.47,48.21184,12.87012,49.9001152804,7.37184,2.15012,7.679,40.84,10.72,42.2235005654,0.0
2020-08-03 00:30:00,45.88656,16.88358,48.8940861685,17.56656,5.12358,18.2985,28.32,11.76,30.664637614,134.71,45.72656,16.80358,48.7163072313,17.56656,5.12358,18.2985,28.16,11.68,30.4861935964,0.0
2020-08-03 01:00:00,44.9128,18.5879,48.6073001745,22.3128,6.5079,23.2425,22.6,12.08,25.6258931552,134.91,44.7128,18.5079,48.3919088924,22.3128,6.5079,23.2425,22.4,12.0,25.4118082788,0.0
2020-08-03 01:30:00,44.3248,19.5514,48.4452798217,24.2448,7.0714,25.255,20.08,12.48,23.6422672348,135.02,44.1648,19.4314,48.2504804639,24.2448,7.0714,25.255,19.92,12.36,23.4430373459,0.0
2020-08-03 02:00:00,44.79232,18.18776,48.3440435297,19.43232,5.66776,20.242,25.36,12.52,28.2821498476,134.89,44.67232,18.10776,48.2027711486,19.43232,5.66776,20.242,25.24,12.44,28.1391400011,0.0
2020-08-03 02:30:00,44.07984,16.95162,47.2270019697,13.95984,4.07162,14.5415,30.12,12.88,32.7583393963,134.6,43.91984,16.83162,47.0346231775,13.95984,4.07162,14.5415,29.96,12.76,32.5640783687,0.0
2020-08-03 03:00:00,42.8624,16.6082,45.9675716239,12.782399999999999,3.7282,13.315,30.08,12.88,32.7215647548,134.57,42.6624,16.5682,45.7666431476,12.782399999999999,3.7282,13.315,29.88,12.84,32.5219925589,0.0
2020-08-03 03:30:00,42.73072,17.62646,46.2234412809,16.41072,4.78646,17.0945,26.32,12.84,29.2849449376,134.79,42.61072,17.50646,46.06679499,16.41072,4.78646,17.0945,26.2,12.72,29.1245326143,0.0
2020-08-03 04:00:00,42.67904,17.08472,45.9716011555,15.23904,4.44472,15.874,27.44,12.64,30.2113091408,134.84,42.55904,16.96472,45.8156480954,15.23904,4.44472,15.874,27.32,12.52,30.052167975,0.0
2020-08-03 04:30:00,42.67744,15.90092,45.5434204008,10.35744,3.02092,10.789,32.32,12.88,34.791907105,134.58,42.51744,15.820920000000001,45.3655619804,10.35744,3.02092,10.789,32.16,12.8,34.6136620426,0.0
2020-08-03 05:00:00,42.94464,15.46052,45.6428502988,9.94464,2.90052,10.359,33.0,12.56,35.3093981824,134.51,42.78464,15.38052,45.4652154443,9.94464,2.90052,10.359,32.84,12.48,35.1314104471,0.0
2020-08-03 05:30:00,43.48176,16.59718,46.5416999759,13.84176,4.03718,14.4185,29.64,12.56,32.1913528762,134.13,43.40176,16.51718,46.4384539606,13.84176,4.03718,14.4185,29.56,12.48,32.086508068,0.0
2020-08-03 06:00:00,44.03472,17.49846,47.3840972041,17.75472,5.17846,18.4945,26.28,12.32,29.0244862142,135.37,43.87472,17.41846,47.2058662017,17.75472,5.17846,18.4945,26.12,12.24,28.8456582522,0.0
2020-08-03 06:30:00,48.68896,16.84428,51.5203318565,20.44896,5.9642800000000005,21.301,28.24,10.88,30.2633772074,135.46,48.60896,16.76428,51.4185965989,20.44896,5.9642800000000005,21.301,28.16,10.8,30.16,0.0
2020-08-03 07:00:00,51.68768,16.63724,54.2993003509,25.08768,7.31724,26.133,26.6,9.32,28.1854998182,135.28,51.56768,16.59724,54.1728160261,25.08768,7.31724,26.133,26.48,9.28,28.059023504,0.0
2020-08-03 07:30:00,55.59376,15.01318,57.5852561395,26.51376,7.73318,27.6185,29.08,7.28,29.9774048243,135.18,55.47376,14.93318,57.4485675492,26.51376,7.73318,27.6185,28.96,7.2,29.8416085357,0.0
2020-08-03 08:00:00,58.36896,11.58928,59.5083767414,20.80896,6.06928,21.676,37.56,5.52,37.9634561124,134.74,58.20896,11.54928,59.3436508213,20.80896,6.06928,21.676,37.4,5.48,37.7993439097,0.0
2020-08-03 08:30:00,59.95296,7.59128,60.4316551552,17.11296,4.99128,17.826,42.84,2.6,42.9188257062,134.41,59.75296,7.59128,60.2332446478,17.11296,4.99128,17.826,42.64,2.6,42.719194749,0.0
2020-08-03 09:00:00,58.32,7.835,58.8439429763,20.28,5.915,21.125,38.04,1.92,38.0884234381,133.63,58.16,7.835,58.6853714736,20.28,5.915,21.125,37.88,1.92,37.9286277105,0.0
2020-08-03 09:30:00,56.7648,10.1414,57.6635978153,25.4448,7.4214,26.505,31.32,2.7199999999999998,31.4378879698,133.59,56.6048,10.1814,57.513166223,25.4448,7.4214,26.505,31.16,2.76,31.2819948213,0.0
2020-08-03 10:00:00,59.06912,10.44016,59.9846470224,21.66912,6.32016,22.572,37.4,4.12,37.6262461588,133.31,58.86912,10.44016,59.7877096935,21.66912,6.32016,22.572,37.2,4.12,37.4274551633,0.0
2020-08-03 10:30:00,61.69664,10.64652,62.6084960321,22.37664,6.52652,23.309,39.32,4.12,39.5352602116,133.27,61.53664,10.68652,62.4576638388,22.37664,6.52652,23.309,39.16,4.16,39.3803402728,0.0
2020-08-03 11:00:00,60.6288,10.9534,61.6102942778,22.4688,6.5534,23.405,38.16,4.4,38.4128311896,133.09,60.4688,10.9934,61.4599920029,22.4688,6.5534,23.405,38.0,4.44,38.2585101644,0.0
2020-08-03 11:30:00,64.61168,10.85674,65.5174632892,20.49168,5.97674,21.3455,44.12,4.88,44.3890617157,133.02,64.41168,10.85674,65.32023671,20.49168,5.97674,21.3455,43.92,4.88,44.1902794741,0.0
2020-08-03 12:00:00,64.58688,11.67784,65.6341147209,23.30688,6.79784,24.278,41.28,4.88,41.5674488031,133.06,64.46688,11.71784,65.5231744591,23.30688,6.79784,24.278,41.16,4.92,41.4530095409,0.0
2020-08-03 12:30:00,62.68048,9.94014,63.4637609684,18.72048,5.46014,19.5005,43.96,4.48,44.1876905936,133.09,62.48048,9.94014,63.2662371589,18.72048,5.46014,19.5005,43.76,4.48,43.9887258283,0.0
2020-08-03 13:00:00,65.98592,10.56256,66.8259628588,23.18592,6.76256,24.152,42.8,3.8,42.9683604528,133.04,65.82592,10.56256,66.6679789524,23.18592,6.76256,24.152,42.64,3.8,42.8089897101,0.0
2020-08-03 13:30:00,63.28304,10.56422,64.1587554107,23.60304,6.88422,24.5865,39.68,3.68,39.8502797983,133.22,63.12304,10.56422,64.0009447044,23.60304,6.88422,24.5865,39.52,3.68,39.6909662266,0.0
2020-08-03 14:00:00,64.09744,9.83842,64.8481019202,20.01744,5.83842,20.8515,44.08,4.0,44.2611161179,133.34,63.93744,9.87842,64.6960540949,20.01744,5.83842,20.8515,43.92,4.04,44.1054191682,0.0
2020-08-03 14:30:00,62.87248,8.51614,63.4466183642,16.03248,4.67614,16.7005,46.84,3.84,46.9971403385,132.82,62.67248,8.55614,63.2538321452,16.03248,4.67614,16.7005,46.64,3.88,46.8011110979,0.0
2020-08-03 15:00:00,63.10944,9.76192,63.8599757219,18.10944,5.28192,18.864,45.0,4.48,45.2224545995,132.76,62.909440000000004,9.76192,63.6623336299,18.10944,5.28192,18.864,44.8,4.48,45.0234427826,0.0
2020-08-03 15:30:00,61.99344,9.14642,62.6645322479,19.15344,5.58642,19.9515,42.84,3.56,42.9876633466,132.76,61.83344,9.18642,62.5121157429,19.15344,5.58642,19.9515,42.68,3.6,42.8315584587,0.0
2020-08-03 16:00:00,65.03808,7.25444,65.4414146378,13.07808,3.8144400000000003,13.623,51.96,3.44,52.0737477046,132.76,64.83808,7.25444,65.2426510635,13.07808,3.8144400000000003,13.623,51.76,3.44,51.8741862587,0.0
2020-08-03 16:30:00,69.21856,8.44208,69.7314689591,15.77856,4.60208,16.436,53.44,3.84,53.5777864418,133.26,69.05856,8.44208,69.5726485337,15.77856,4.60208,16.436,53.28,3.84,53.418199146,0.0
2020-08-03 17:00:00,72.53472,8.49596,73.0305890829,18.29472,5.33596,19.057,54.24,3.16,54.3319721711,133.31,72.29472,8.53596,72.7969034575,18.29472,5.33596,19.057,54.0,3.2,54.0947317213,0.0
2020-08-03 17:30:00,73.3112,5.9041,73.5485583968,12.1512,3.5441000000000003,12.6575,61.16,2.36,61.2055160913,133.46,73.1112,5.9441,73.3524361576,12.1512,3.5441000000000003,12.6575,60.96,2.4,61.0072258015,0.0
2020-08-03 18:00:00,71.97296,4.67378,72.1245533133,11.77296,3.43378,12.2635,60.2,1.24,60.2127694098,133.27,71.73296,4.71378,71.8876712118,11.77296,3.43378,12.2635,59.96,1.28,59.9736608854,0.0
2020-08-03 18:30:00,75.03552,3.58536,75.1211293046,9.27552,2.70536,9.662,65.76,0.88,65.7658878143,133.27,74.79552,3.62536,74.8833295681,9.27552,2.70536,9.662,65.52,0.92,65.5264587781,0.0
2020-08-03 19:00:00,75.36384,3.72112,75.455649978,9.60384,2.80112,10.004,65.76,0.92,65.7664352082,133.34,75.12384,3.72112,75.215942927,9.60384,2.80112,10.004,65.52,0.92,65.5264587781,0.0
2020-08-03 19:30:00,74.70432,2.67376,74.7521532747,7.38432,2.15376,7.692,67.32,0.52,67.3220082885,133.51,74.42432,2.75376,74.475248248,7.38432,2.15376,7.692,67.04,0.6000000000000001,67.0426849104,0.0
2020-08-03 20:00:00,72.45408,1.7424400000000002,72.475028843,5.01408,1.46244,5.223,67.44,0.28,67.4405812549,133.8,72.25408,1.7424400000000002,72.2750868128,5.01408,1.46244,5.223,67.24,0.28,67.2405829838,0.0
2020-08-03 20:30:00,72.44112,1.52866,72.4572471755,4.28112,1.24866,4.4595,68.16,0.28,68.1605751149,133.62,72.16112,1.48866,72.1764736479,4.28112,1.24866,4.4595,67.88,0.24,67.8804242768,0.0
2020-08-03 21:00:00,72.30416,1.5453800000000002,72.3206730655,4.06416,1.18538,4.2335,68.24,0.36,68.2409495831,133.49,72.06416,1.5053800000000002,72.0798815582,4.06416,1.18538,4.2335,68.0,0.32,68.000752937,0.0
2020-08-03 21:30:00,72.88384,1.25112,72.8945775377,3.60384,1.05112,3.754,69.28,0.2,69.280288683,133.62,72.64384,1.17112,72.6532794305,3.60384,1.05112,3.754,69.04,0.12,69.0401042873,0.0
2020-08-03 22:00:00,69.91056,2.08558,69.941661715,3.31056,0.9655800000000001,3.4485,66.6,1.12,66.6094167517,133.94,69.63056,2.04558,69.6606006538,3.31056,0.9655800000000001,3.4485,66.32,1.08,66.3287931445,0.0
2020-08-03 22:30:00,66.04128,3.64204,66.1416292466,3.16128,0.9220400000000001,3.293,62.88,2.7199999999999998,62.9388020223,133.43,65.80128,3.60204,65.8997962197,3.16128,0.9220400000000001,3.293,62.64,2.68,62.6973045673,0.0
2020-08-03 23:00:00,61.13712,4.62166,61.3115583153,3.77712,1.10166,3.9345,57.36,3.52,57.4679040857,133.82,60.97712,4.58166,61.1490046677,3.77712,1.10166,3.9345,57.2,3.48,57.305762363,0.0
2020-08-03 23:30:00,55.38368,6.61024,55.7767629322,4.42368,1.29024,4.608,50.96,5.32,51.2369397993,134.75,55.18368,6.57024,55.573434229,4.42368,1.29024,4.608,50.76,5.28,51.0338711054,0.0
2020-08-04 00:00:00,51.8168,7.8399,52.4065338889,3.9768,1.1599,4.1425,47.84,6.68,48.3041199071,135.38,51.6568,7.7599,52.2363956859,3.9768,1.1599,4.1425,47.68,6.6,48.1346278681,0.0
2020-08-04 00:30:00,49.08656,9.00858,49.9063611802,5.92656,1.72858,6.1735,43.16,7.28,43.769669864,134.81,48.96656,8.92858,49.7739242882,5.92656,1.72858,6.1735,43.04,7.2,43.638075118,0.0
2020-08-04 01:00:00,47.27616,10.18888,48.3616436859,7.91616,2.3088800000000003,8.246,39.36,7.88,40.1410513066,135.06,47.15616,10.14888,48.2359118417,7.91616,2.3088800000000003,8.246,39.24,7.84,40.0155369825,0.0
2020-08-04 01:30:00,47.38096,9.99778,48.424280846,5.34096,1.5577800000000002,5.5635,42.04,8.44,42.878843268,135.38,47.30096,9.91778,48.329526969,5.34096,1.5577800000000002,5.5635,41.96,8.36,42.7847075484,0.0
2020-08-04 02:00:00,47.80288,9.90084,48.8174350924,4.32288,1.26084,4.503,43.48,8.64,44.3301251972,135.38,47.72288,9.86084,48.7309905604,4.32288,1.26084,4.503,43.4,8.6,44.2438696318,0.0
2020-08-04 02:30:00,46.54784,10.90312,47.8077340438,6.38784,1.86312,6.654,40.16,9.04,41.1648782338,135.49,46.46784,10.82312,47.7116346482,6.38784,1.86312,6.654,40.08,8.96,41.0693072744,0.0
2020-08-04 03:00:00,45.74,10.9025,47.0214005135,6.66,1.9425,6.9375,39.08,8.96,40.0939895745,135.39,45.66,10.8225,46.9250690596,6.66,1.9425,6.9375,39.0,8.88,39.9981799586,0.0
2020-08-04 03:30:00,45.73968,10.92074,47.0253217815,5.89968,1.7207400000000002,6.1455,39.84,9.2,40.8884531378,135.08,45.65968,10.88074,46.9382240892,5.89968,1.7207400000000002,6.1455,39.76,9.16,40.801509776,0.0
2020-08-04 04:00:00,46.0176,10.4268,47.1840827822,4.6176,1.3468,4.8100000000000005,41.4,9.08,42.3840347301,134.88,45.9776,10.386800000000001,47.1362420649,4.6176,1.3468,4.8100000000000005,41.36,9.04,42.3364051379,0.0
2020-08-04 04:30:00,46.39168,10.21424,47.5028280421,3.75168,1.09424,3.908,42.64,9.12,43.6044034474,134.31,46.31168,10.13424,47.4075365823,3.75168,1.09424,3.908,42.56,9.04,43.5094840236,0.0
2020-08-04 05:00:00,47.19776,9.63268,48.170707624,3.67776,1.07268,3.831,43.52,8.56,44.3538498893,133.91,47.15776,9.59268,48.1235268637,3.67776,1.07268,3.831,43.48,8.52,44.3068933689,0.0
2020-08-04 05:30:00,47.5384,9.5787,48.4938240217,3.2184,0.9387000000000001,3.3525,44.32,8.64,45.1543131938,132.79,47.4584,9.5387,48.4075048753,3.2184,0.9387000000000001,3.3525,44.24,8.6,45.06814396,0.0
2020-08-04 06:00:00,48.59392,9.27656,49.4714425341,3.55392,1.03656,3.702,45.04,8.24,45.7875441578,133.03,48.55392,9.19656,49.4172020981,3.55392,1.03656,3.702,45.0,8.16,45.7338561681,0.0
2020-08-04 06:30:00,52.70976,7.9436800000000005,53.3049796098,4.46976,1.30368,4.656,48.24,6.64,48.6948375087,132.83,52.62976,7.9436800000000005,53.2258742493,4.46976,1.30368,4.656,48.16,6.64,48.6155859782,0.0
2020-08-04 07:00:00,56.48128,6.96704,56.9093545632,5.92128,1.7270400000000001,6.168,50.56,5.24,50.8308095548,132.78,56.36128,6.88704,56.7805002021,5.92128,1.7270400000000001,6.168,50.44,5.16,50.7032464444,0.0
2020-08-04 07:30:00,58.85008,5.89294,59.1443882194,8.41008,2.45294,8.7605,50.44,3.44,50.5571676422,133.06,58.73008,5.85294,59.0210064591,8.41008,2.45294,8.7605,50.32,3.4,50.4347340629,0.0
2020-08-04 08:00:00,61.02368,4.84524,61.2157322214,10.30368,3.00524,10.733,50.72,1.8399999999999999,50.7533644205,132.68,60.90368,4.84524,61.0961094359,10.30368,3.00524,10.733,50.6,1.8399999999999999,50.6334434934,0.0
2020-08-04 08:30:00,63.84912,4.31266,63.9946025931,13.68912,3.99266,14.2595,50.16,0.32,50.1610207233,132.87,63.64912,4.31266,63.7950586883,13.68912,3.99266,14.2595,49.96,0.32,49.9610248093,0.0
2020-08-04 09:00:00,66.87216,5.3293800000000005,67.0841864693,14.43216,4.20938,15.0335,52.44,1.12,52.451958972,132.74,66.75216,5.28938,66.9613948888,14.43216,4.20938,15.0335,52.32,1.08,52.3311456018,0.0
2020-08-04 09:30:00,63.3056,7.2158,63.7155142881,18.7056,5.4558,19.485,44.6,1.76,44.6347129486,132.58,63.1856,7.2558,63.6008386816,18.7056,5.4558,19.485,44.48,1.8,44.5164059645,0.0
2020-08-04 10:00:00,59.65808,8.46194,60.2552150262,19.13808,5.58194,19.9355,40.52,2.88,40.6222205203,132.95,59.53808,8.46194,60.1364065991,19.13808,5.58194,19.9355,40.4,2.88,40.5025233782,0.0
2020-08-04 10:30:00,64.14112,8.41116,64.6902688772,18.14112,5.29116,18.897,46.0,3.12,46.1056872848,132.61,64.02112,8.41116,64.5712894296,18.14112,5.29116,18.897,45.88,3.12,45.9859630757,0.0
2020-08-04 11:00:00,68.4728,9.0779,69.0719379216,19.1928,5.5979,19.9925,49.28,3.48,49.4027205729,132.29,68.3528,9.0779,68.952980619,19.1928,5.5979,19.9925,49.16,3.48,49.283019388,0.0
2020-08-04 11:30:00,65.64752,10.27886,66.4473614604,20.567520000000002,5.9988600000000005,21.4245,45.08,4.28,45.2827207663,132.2,65.52752,10.27886,66.3288085243,20.567520000000002,5.9988600000000005,21.4245,44.96,4.28,45.1632594041,0.0
2020-08-04 12:00:00,68.75888,10.41134,69.5426457611,20.19888,5.89134,21.0405,48.56,4.52,48.7699087553,132.25,68.59888,10.41134,69.3844531423,20.19888,5.89134,21.0405,48.4,4.52,48.6105996672,0.0
2020-08-04 12:30:00,70.64896,10.35928,71.4044132474,20.56896,5.99928,21.426,50.08,4.36,50.2694340529,132.72,70.52896,10.39928,71.2915087735,20.56896,5.99928,21.426,49.96,4.4,50.1533807435,0.0
2020-08-04 13:00:00,69.44624,10.39182,70.2194429845,20.40624,5.95182,21.2565,49.04,4.44,49.2405848869,132.85,69.28624,10.35182,70.0552869572,20.40624,5.95182,21.2565,48.88,4.4,49.0776364549,0.0
2020-08-04 13:30:00,62.10736,14.32798,63.7386474366,35.54736,10.36798,37.0285,26.56,3.96,26.8535882146,132.66,61.98736,14.36798,63.6307445269,35.54736,10.36798,37.0285,26.44,4.0,26.7408601208,0.0
2020-08-04 14:00:00,59.50704,16.45622,61.7405457236,42.70704,12.45622,44.4865,16.8,4.0,17.2696265159,133.27,59.38704,16.45622,61.6248951046,42.70704,12.45622,44.4865,16.68,4.0,17.1529122892,0.0
2020-08-04 14:30:00,61.19408,18.12494,63.8218526607,48.15408,14.04494,50.1605,13.04,4.08,13.663381719,133.27,61.11408,18.12494,63.745150594,48.15408,14.04494,50.1605,12.96,4.08,13.5870526605,0.0
2020-08-04 15:00:00,62.3944,16.8267,64.6235172693,44.1144,12.8667,45.9525,18.28,3.96,18.7040102652,133.1,62.3544,16.8267,64.5848978651,44.1144,12.8667,45.9525,18.24,3.96,18.6649189658,0.0
2020-08-04 15:30:00,57.95008,16.59044,60.2781425676,44.95008,13.11044,46.823,13.0,3.48,13.4577264053,132.91,57.87008,16.59044,60.2012363544,44.95008,13.11044,46.823,12.92,3.48,13.3804633702,0.0
2020-08-04 16:00:00,59.28816,17.08738,61.701413852900004,46.92816,13.687380000000001,48.8835,12.36,3.4,12.8191107336,132.91,59.24816,17.08738,61.6629793203,46.92816,13.687380000000001,48.8835,12.32,3.4,12.7805477191,0.0
2020-08-04 16:30:00,61.46992,19.19206,64.3963215708,50.98992,14.87206,53.1145,10.48,4.32,11.3354664659,132.78,61.389920000000004,19.19206,64.3199614789,50.98992,14.87206,53.1145,10.4,4.32,11.2615451871,0.0
2020-08-04 17:00:00,63.08096,19.31028,65.9704056998,51.12096,14.91028,53.251,11.96,4.4,12.743688634,132.91,63.00096,19.31028,65.8939137903,51.12096,14.91028,53.251,11.88,4.4,12.668638443,0.0
2020-08-04 17:30:00,61.90016,19.59588,64.9278701406,54.02016,15.75588,56.271,7.88,3.84,8.7658428003,133.07,61.82016,19.63588,64.8637029917,54.02016,15.75588,56.271,7.8,3.88,8.7117392064,0.0
2020-08-04 18:00:00,62.48976,20.81618,65.8656469994,58.88976,17.17618,61.3435,3.6,3.64,5.1195312285,132.78,62.52976,20.77618,65.8909746555,58.88976,17.17618,61.3435,3.64,3.6,5.1195312285,0.0
2020-08-04 18:30:00,61.10912,17.64016,63.6042435062,51.42912,15.00016,53.572,9.68,2.64,10.0335437409,132.78,61.02912,17.64016,63.5273856915,51.42912,15.00016,53.572,9.6,2.64,9.9563848861,0.0
2020-08-04 19:00:00,67.56736,17.36548,69.7632283728,51.44736,15.00548,53.591,16.12,2.36,16.291838447499998,132.72,67.44736,17.36548,69.6470119,51.44736,15.00548,53.591,16.0,2.36,16.1731134912,0.0
2020-08-04 19:30:00,68.41184,13.82012,69.7938075262,42.17184,12.30012,43.929,26.24,1.52,26.2839875209,132.5,68.37184,13.82012,69.7546000046,42.17184,12.30012,43.929,26.2,1.52,26.2440545648,0.0
2020-08-04 20:00:00,66.84272,11.52246,67.82858027,36.76272,10.72246,38.2945,30.08,0.8,30.0906364173,132.67,66.80272,11.52246,67.789161994,36.76272,10.72246,38.2945,30.04,0.8,30.0506505753,0.0
2020-08-04 20:30:00,64.79568,15.06374,66.5236530074,48.35568,14.10374,50.3705,16.44,0.96,16.4680053437,132.54,64.71568,15.10374,66.4548132181,48.35568,14.10374,50.3705,16.36,1.0,16.3905338534,0.0
2020-08-04 21:00:00,63.25488,15.81934,65.2030011721,50.53488,14.73934,52.6405,12.72,1.08,12.765766722,132.27,63.21488,15.81934,65.1641970061,50.53488,14.73934,52.6405,12.68,1.08,12.7259105765,0.0
2020-08-04 21:30:00,60.9368,16.3549,63.0933938559,51.1368,14.9149,53.2675,9.8,1.44,9.9052309413,131.57,60.9368,16.3549,63.0933938559,51.1368,14.9149,53.2675,9.8,1.44,9.9052309413,0.0
2020-08-04 22:00:00,60.2696,15.4403,62.2159750245,51.4296,15.0003,53.5725,8.84,0.44,8.8509434525,132.4,60.2296,15.4403,62.1772271837,51.4296,15.0003,53.5725,8.8,0.44,8.8109931336,0.0
2020-08-04 22:30:00,57.6016,16.0188,59.7875093644,52.0416,15.1788,54.21,5.5600000000000005,0.84,5.6230952331,132.43,57.5616,16.0188,59.7489727778,52.0416,15.1788,54.21,5.52,0.84,5.5835472595999995,0.0
2020-08-04 23:00:00,55.42256,16.43658,57.8084882958,52.10256,15.19658,54.2735,3.32,1.24,3.5440090293,132.55,55.42256,16.39658,57.7971278927,52.10256,15.19658,54.2735,3.32,1.2,3.5302124582000003,0.0
2020-08-04 23:30:00,58.52752,17.42386,61.0660420745,51.64752,15.06386,53.7995,6.88,2.36,7.2735135939,132.97,58.48752,17.42386,61.0277059462,51.64752,15.06386,53.7995,6.84,2.36,7.2356893245,0.0
2020-08-05 00:00:00,60.45088,18.67984,63.2712044709,51.29088,14.95984,53.428,9.16,3.7199999999999998,9.8865565289,133.42,60.41088,18.67984,63.2329885803,51.29088,14.95984,53.428,9.12,3.7199999999999998,9.849507601900001,0.0
2020-08-05 00:30:00,60.68864,19.23752,63.6646935185,51.00864,14.87752,53.134,9.68,4.36,10.6165907899,132.88,60.64864,19.19752,63.6144819047,51.00864,14.87752,53.134,9.64,4.32,10.563711469,0.0
2020-08-05 01:00:00,61.7696,19.9128,64.8999467488,51.1296,14.9128,53.26,10.64,5.0,11.756257908,133.11,61.7696,19.9128,64.8999467488,51.1296,14.9128,53.26,10.64,5.0,11.756257908,0.0
2020-08-05 01:30:00,62.3696,20.5228,65.6593658513,51.8496,15.1228,54.01,10.52,5.4,11.8249904863,133.44,62.3296,20.4828,65.6088723573,51.8496,15.1228,54.01,10.48,5.36,11.7711511756,0.0
2020-08-05 02:00:00,61.05808,20.73694,64.4834072754,51.89808,15.13694,54.0605,9.16,5.6,10.7361818166,133.8,61.01808,20.69694,64.4326734836,51.89808,15.13694,54.0605,9.12,5.5600000000000005,10.6811984346,0.0
2020-08-05 02:30:00,61.8456,21.4183,65.4493836048,51.7656,15.0983,53.9225,10.08,6.32,11.8974282935,133.73,61.8056,21.3783,65.3985007645,51.7656,15.0983,53.9225,10.04,6.28,11.8422970745,0.0
2020-08-05 03:00:00,64.90352,21.64186,68.4166428046,51.98352,15.16186,54.1495,12.92,6.48,14.4539544762,134.0,64.86352,21.60186,68.3660484616,51.98352,15.16186,54.1495,12.88,6.44,14.4002777751,0.0
2020-08-05 03:30:00,65.9896,21.2153,69.3160606371,52.0296,15.1753,54.1975,13.96,6.04,15.2106278634,134.2,65.9496,21.1753,69.2657424002,52.0296,15.1753,54.1975,13.92,6.0,15.1580473677,0.0
2020-08-05 04:00:00,64.55888,20.96134,67.8765553151,51.15888,14.92134,53.2905,13.4,6.04,14.6983536493,134.17,64.51888,20.92134,67.8261626797,51.15888,14.92134,53.2905,13.36,6.0,14.6454634614,0.0
2020-08-05 04:30:00,61.84304,21.19422,65.3739746218,50.72304,14.79422,52.8365,11.12,6.4,12.8302143396,134.25,61.80304,21.15422,65.3231718233,50.72304,14.79422,52.8365,11.08,6.36,12.7756017471,0.0
2020-08-05 05:00:00,59.6992,20.9906,63.281907122,50.2992,14.6706,52.395,9.4,6.32,11.3270649332,134.37,59.6592,20.9906,63.244173115,50.2992,14.6706,52.395,9.36,6.32,11.2938921546,0.0
2020-08-05 05:30:00,59.5256,20.9333,63.0991291877,50.9256,14.8533,53.0475,8.6,6.08,10.5321602722,134.65,59.5256,20.8933,63.0858703693,50.9256,14.8533,53.0475,8.6,6.04,10.509119849,0.0
2020-08-05 06:00:00,59.256,20.418,62.6751007977,51.216,14.938,53.35,8.04,5.48,9.7299537512,134.35,59.216,20.378,62.624256802,51.216,14.938,53.35,8.0,5.44,9.674378533,0.0
2020-08-05 06:30:00,55.35248,19.20614,58.5898699081,51.31248,14.96614,53.4505,4.04,4.24,5.8565518866,134.6,55.35248,19.16614,58.576769838,51.31248,14.96614,53.4505,4.04,4.2,5.8276581918,0.0
2020-08-05 07:00:00,55.35856,18.25958,58.2922158358,52.31856,15.25958,54.4985,3.04,3.0,4.2710186139,134.53,55.35856,18.25958,58.2922158358,52.31856,15.25958,54.4985,3.04,3.0,4.2710186139,0.0
2020-08-05 07:30:00,57.74928,16.90854,60.1737323543,55.22928,16.10854,57.5305,2.52,0.8,2.6439364591,133.85,57.82928,16.90854,60.2505132779,55.22928,16.10854,57.5305,2.6,0.8,2.7202941017,0.0
2020-08-05 08:00:00,61.22432,18.79376,64.0439128598,56.34432,16.43376,58.692,4.88,2.36,5.4207010617,133.45,61.26432,18.75376,64.0704332684,56.34432,16.43376,58.692,4.92,2.32,5.4395588056,0.0
2020-08-05 08:30:00,59.01872,20.25046,62.3962373918,57.49872,16.77046,59.8945,1.52,3.48,3.7974728439,133.3,58.97872,20.29046,62.3714051457,57.49872,16.77046,59.8945,1.48,3.52,3.8184813735,0.0
2020-08-05 09:00:00,59.04112,21.81866,62.9436873328,57.80112,16.85866,60.2095,1.24,4.96,5.1126509758,132.82,59.00112,21.81866,62.9061688982,57.80112,16.85866,60.2095,1.2,4.96,5.1030970988,0.0
2020-08-05 09:30:00,59.38528,22.94404,63.6634938736,57.54528,16.78404,59.943,1.8399999999999999,6.16,6.4289345929,132.98,59.46528,22.90404,63.7237363453,57.54528,16.78404,59.943,1.92,6.12,6.4141094471,0.0
2020-08-05 10:00:00,56.71504,22.57022,61.0410566181,55.71504,16.25022,58.0365,1.0,6.32,6.3986248523,133.1,56.71504,22.61022,61.055858119,55.71504,16.25022,58.0365,1.0,6.36,6.4381363763,0.0
