Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-05 10:30:00,61.40832,23.70576,65.8251078419,57.68832,16.82576,60.092,3.7199999999999998,6.88,7.8213042391,132.97,61.40832,23.66576,65.8107131218,57.68832,16.82576,60.092,3.7199999999999998,6.84,7.7861415348000005,0.0
2020-08-05 11:00:00,77.5632,26.7176,82.0358467013,63.7632,18.5976,66.42,13.8,8.12,16.0116957253,132.97,77.6432,26.7176,82.1114891839,63.7632,18.5976,66.42,13.88,8.12,16.0806965023,0.0
2020-08-05 11:30:00,83.53296,28.01378,88.1052057273,65.05296,18.97378,67.7635,18.48,9.04,20.5726031411,132.71,83.53296,28.01378,88.1052057273,65.05296,18.97378,67.7635,18.48,9.04,20.5726031411,0.0
2020-08-05 12:00:00,93.59392,31.26656,98.678364575,70.99392,20.70656,73.952,22.6,10.56,24.9454124039,132.66,93.55392,31.22656,98.6277546982,70.99392,20.70656,73.952,22.56,10.52,24.8922477892,0.0
2020-08-05 12:30:00,98.54432,31.53876,103.4682385401,73.02432,21.29876,76.067,25.52,10.24,27.4977817287,132.62,98.54432,31.53876,103.4682385401,73.02432,21.29876,76.067,25.52,10.24,27.4977817287,0.0
2020-08-05 13:00:00,91.56592,30.23006,96.4270409846,70.04592,20.43006,72.9645,21.52,9.8,23.6463612423,132.54,91.52592,30.23006,96.3890582974,70.04592,20.43006,72.9645,21.48,9.8,23.6099639983,0.0
2020-08-05 13:30:00,86.75152,28.73086,91.3853847103,67.51152,19.69086,70.3245,19.24,9.04,21.2579208767,132.76,86.75152,28.69086,91.3728169088,67.51152,19.69086,70.3245,19.24,9.0,21.2409415987,0.0
2020-08-05 14:00:00,83.93728,28.43004,88.6212962453,66.61728,19.43004,69.393,17.32,9.0,19.5187704531,132.78,83.93728,28.43004,88.6212962453,66.61728,19.43004,69.393,17.32,9.0,19.5187704531,0.0
2020-08-05 14:30:00,70.72832,26.97076,75.6962161868,60.92832,17.77076,63.467,9.8,9.2,13.4417260796,132.65,70.76832,26.93076,75.7193565068,60.92832,17.77076,63.467,9.84,9.16,13.443630462,0.0
2020-08-05 15:00:00,58.93568,23.40124,63.4116110078,55.13568,16.08124,57.433,3.8,7.32,8.2475693389,132.82,58.89568,23.40124,63.3744361411,55.13568,16.08124,57.433,3.76,7.32,8.2292162446,0.0
2020-08-05 15:30:00,53.0976,19.2218,56.4697504953,44.0976,12.8618,45.935,9.0,6.36,11.020417415,132.59,53.0976,19.2218,56.4697504953,44.0976,12.8618,45.935,9.0,6.36,11.020417415,0.0
2020-08-05 16:00:00,52.8176,20.3618,56.6065523504,47.4576,13.8418,49.435,5.36,6.52,8.4403791384,132.11,52.7776,20.3618,56.5692315751,47.4576,13.8418,49.435,5.32,6.52,8.4150341651,0.0
2020-08-05 16:30:00,58.64448,20.91964,62.2640054301,50.60448,14.759640000000001,52.713,8.04,6.16,10.1285339512,132.09,58.56448,20.87964,62.1752176048,50.60448,14.759640000000001,52.713,7.96,6.12,10.0407171059,0.0
2020-08-05 17:00:00,66.3448,21.2739,69.6721702565,52.5048,15.3139,54.6925,13.84,5.96,15.0687491186,131.95,66.2248,21.3139,69.570155011,52.5048,15.3139,54.6925,13.72,6.0,14.9745918141,0.0
2020-08-05 17:30:00,69.83568,17.73874,72.0533489704,42.71568,12.45874,44.4955,27.12,5.28,27.6292019429,132.08,69.63568,17.77874,71.8694060435,42.71568,12.45874,44.4955,26.92,5.32,27.4406413919,0.0
2020-08-05 18:00:00,65.5384,17.8287,67.9201326431,45.2184,13.1887,47.1025,20.32,4.64,20.8430324089,132.31,65.3784,17.8287,67.7657563246,45.2184,13.1887,47.1025,20.16,4.64,20.6870780924,0.0
2020-08-05 18:30:00,66.93728,15.94504,68.8102009472,41.77728,12.18504,43.518,25.16,3.76,25.4394025087,132.49,66.81728,15.98504,68.7027685789,41.77728,12.18504,43.518,25.04,3.8,25.3266973765,0.0
2020-08-05 19:00:00,66.54352,14.87686,68.1862230766,39.62352,11.55686,41.2745,26.92,3.32,27.1239525143,132.52,66.34352,14.87686,67.9910553636,39.62352,11.55686,41.2745,26.72,3.32,26.9254674983,0.0
2020-08-05 19:30:00,63.1216,15.5138,65.0001105922,42.0816,12.2738,43.835,21.04,3.24,21.2880060128,132.43,62.9616,15.5538,64.8543272959,42.0816,12.2738,43.835,20.88,3.2800000000000002,21.1360545041,0.0
2020-08-05 20:00:00,62.54176,15.12968,64.3457765576,42.82176,12.48968,44.606,19.72,2.64,19.8959292319,132.43,62.38176,15.12968,64.1902733878,42.82176,12.48968,44.606,19.56,2.64,19.737355446,0.0
2020-08-05 20:30:00,63.93568,15.65624,65.8246840327,47.09568,13.73624,49.058,16.84,1.92,16.9491002711,132.52,63.77568,15.69624,65.6788345634,47.09568,13.73624,49.058,16.68,1.96,16.7947610879,0.0
2020-08-05 21:00:00,66.56064,15.22352,68.2793845784,46.16064,13.46352,48.084,20.4,1.76,20.4757808154,132.46,66.40064,15.26352,68.1323714192,46.16064,13.46352,48.084,20.24,1.8,20.3198818894,0.0
2020-08-05 21:30:00,67.96912,10.73266,68.8112727992,33.36912,9.73266,34.7595,34.6,1.0,34.6144478506,132.35,67.76912,10.77266,68.6199958398,33.36912,9.73266,34.7595,34.4,1.04,34.4157173396,0.0
2020-08-05 22:00:00,65.90752,9.35136,66.5676282167,30.82752,8.99136,32.112,35.08,0.36,35.0818471578,132.65,65.70752,9.35136,66.3696174345,30.82752,8.99136,32.112,34.88,0.36,34.8818577487,0.0
2020-08-05 22:30:00,62.45984,11.52912,63.5149763505,37.05984,10.80912,38.604,25.4,0.72,25.4102026753,132.24,62.25984,11.48912,63.3110381782,37.05984,10.80912,38.604,25.2,0.68,25.2091729337,0.0
2020-08-05 23:00:00,59.12944,11.62942,60.26221108,34.24944,9.98942,35.6765,24.88,1.6400000000000001,24.9339928612,132.58,59.00944,11.62942,60.144471222600004,34.24944,9.98942,35.6765,24.76,1.6400000000000001,24.8142539682,0.0
2020-08-05 23:30:00,53.47168,14.18924,55.3222838809,36.03168,10.50924,37.533,17.44,3.68,17.8240287253,133.57,53.27168,14.14924,55.1187162641,36.03168,10.50924,37.533,17.24,3.64,17.620079455,0.0
2020-08-06 00:00:00,49.73248,16.25864,52.3226809481,39.01248,11.37864,40.638,10.72,4.88,11.7784888674,133.87,49.65248,16.13864,52.2094289492,39.01248,11.37864,40.638,10.64,4.76,11.656208646,0.0
2020-08-06 00:30:00,47.88304,16.97922,50.8043249286,40.52304,11.81922,42.2115,7.36,5.16,8.9886150212,134.25,47.72304,16.93922,50.6401591728,40.52304,11.81922,42.2115,7.2,5.12,8.8348401231,0.0
2020-08-06 01:00:00,46.59264,16.29452,49.3597557145,35.43264,10.33452,36.909,11.16,5.96,12.6517666751,135.13,46.55264,16.25452,49.3087995331,35.43264,10.33452,36.909,11.12,5.92,12.5976505746,0.0
2020-08-06 01:30:00,45.17216,17.16188,48.3223981628,34.29216,10.00188,35.721,10.88,7.16,13.0245921241,135.93,45.09216,17.12188,48.2334082167,34.29216,10.00188,35.721,10.8,7.12,12.9357798373,0.0
2020-08-06 02:00:00,46.53056,16.64308,49.4174577027,31.69056,9.24308,33.011,14.84,7.4,16.582689769799998,135.93,46.53056,16.60308,49.4040006416,31.69056,9.24308,33.011,14.84,7.36,16.5648785085,0.0
2020-08-06 02:30:00,48.98208,15.41644,51.350859617,27.62208,8.05644,28.773,21.36,7.36,22.5924589189,135.88,48.86208,15.37644,51.2243864678,27.62208,8.05644,28.773,21.24,7.32,22.4659742722,0.0
2020-08-06 03:00:00,46.37504,14.587720000000001,48.6152847343,22.17504,6.46772,23.099,24.2,8.12,25.525955418,136.08,46.33504,14.54772,48.5651324409,22.17504,6.46772,23.099,24.16,8.08,25.4753213915,0.0
2020-08-06 03:30:00,44.94864,15.27002,47.4716099227,24.78864,7.23002,25.8215,20.16,8.04,21.7040825653,136.11,44.90864,15.19002,47.4080441935,24.78864,7.23002,25.8215,20.12,7.96,21.6373750719,0.0
2020-08-06 04:00:00,45.36768,15.39224,47.9076970935,25.20768,7.35224,26.258,20.16,8.04,21.7040825653,136.22,45.32768,15.35224,47.8569728169,25.20768,7.35224,26.258,20.12,8.0,21.6521222978,0.0
2020-08-06 04:30:00,45.26752,14.82136,47.6321433404,24.34752,7.10136,25.362,20.92,7.72,22.2989865241,136.1,45.22752,14.78136,47.5816894278,24.34752,7.10136,25.362,20.88,7.68,22.2476245923,0.0
2020-08-06 05:00:00,45.74864,13.77002,47.7760558507,20.46864,5.97002,21.3215,25.28,7.8,26.4559709707,136.02,45.66864,13.69002,47.676423178,20.46864,5.97002,21.3215,25.2,7.72,26.355993625700002,0.0
2020-08-06 05:30:00,47.654560000000004,13.16258,49.438958333,20.85456,6.08258,21.7235,26.8,7.08,27.7194227934,135.6,47.61456,13.12258,49.3897603745,20.85456,6.08258,21.7235,26.76,7.04,27.670547519,0.0
2020-08-06 06:00:00,48.8968,13.1099,50.6237743382,21.4968,6.2699,22.3925,27.4,6.84,28.2408498456,135.47,48.8568,13.0699,50.5747881088,21.4968,6.2699,22.3925,27.36,6.8,28.1923677615,0.0
2020-08-06 06:30:00,53.46896,9.80678,54.3608555622,16.06896,4.68678,16.7385,37.4,5.12,37.7488330945,135.37,53.34896,9.76678,54.2356112222,16.06896,4.68678,16.7385,37.28,5.08,37.6245239173,0.0
2020-08-06 07:00:00,56.5968,7.2124,57.0545045023,11.8368,3.4524,12.33,44.76,3.76,44.9176490925,134.92,56.4368,7.2124,56.8957916546,11.8368,3.4524,12.33,44.6,3.76,44.7582126542,0.0
2020-08-06 07:30:00,60.58784,4.80312,60.7779262364,11.66784,3.40312,12.154,48.92,1.4,48.9400286064,133.89,60.42784,4.72312,60.6121416022,11.66784,3.40312,12.154,48.76,1.32,48.7778638319,0.0
2020-08-06 08:00:00,65.24448,4.21964,65.3807887089,10.76448,3.13964,11.213,54.48,1.08,54.4907037943,133.3,65.04448,4.29964,65.1864348051,10.76448,3.13964,11.213,54.28,1.16,54.2923935741,0.0
2020-08-06 08:30:00,69.03264,6.84452,69.3711239595,12.63264,3.68452,13.159,56.4,3.16,56.4884554577,133.3,68.79264,6.84452,69.1322990519,12.63264,3.68452,13.159,56.16,3.16,56.2488328768,0.0
2020-08-06 09:00:00,70.3136,8.2548,70.7964975687,13.3536,3.8948,13.91,56.96,4.36,57.1266242657,132.89,70.0736,8.2948,70.5628310373,13.3536,3.8948,13.91,56.72,4.4,56.8904069242,0.0
2020-08-06 09:30:00,71.21008,8.98294,71.7744293231,12.97008,3.78294,13.5105,58.24,5.2,58.471682035,132.69,71.01008,8.98294,71.5760062636,12.97008,3.78294,13.5105,58.04,5.2,58.2724772084,0.0
2020-08-06 10:00:00,72.03712,10.28916,72.7682174538,16.07712,4.68916,16.747,55.96,5.6,56.2395021315,132.58,71.83712,10.32916,72.5759144359,16.07712,4.68916,16.747,55.76,5.64,56.044510882,0.0
2020-08-06 10:30:00,71.89568,10.16124,72.6101893745,14.81568,4.32124,15.433,57.08,5.84,57.3779748684,132.54,71.69568,10.16124,72.4121628527,14.81568,4.32124,15.433,56.88,5.84,57.1790171304,0.0
2020-08-06 11:00:00,70.40688,10.75034,71.2228794802,15.32688,4.47034,15.9655,55.08,6.28,55.4368541676,132.58,70.16688,10.75034,70.9856384,15.32688,4.47034,15.9655,54.84,6.28,55.1984057741,0.0
2020-08-06 11:30:00,68.3992,12.2931,69.4951139883,17.5992,5.1331,18.3325,50.8,7.16,51.3021013215,132.33,68.1992,12.3331,69.3053838908,17.5992,5.1331,18.3325,50.6,7.2,51.1096859705,0.0
2020-08-06 12:00:00,66.6448,14.1464,68.1296558042,24.3648,7.1064,25.38,42.28,7.04,42.8621044747,132.6,66.4848,14.1064,67.9648376148,24.3648,7.1064,25.38,42.12,7.0,42.6977095404,0.0
2020-08-06 12:30:00,62.17616,14.41138,63.8244682379,26.09616,7.6113800000000005,27.1835,36.08,6.8,36.7152066588,132.72,62.01616,14.45138,63.6776765048,26.09616,7.6113800000000005,27.1835,35.92,6.84,36.5654481717,0.0
2020-08-06 13:00:00,59.132,15.0285,61.0118778292,26.292,7.6685,27.3875,32.84,7.36,33.6546460388,132.69,58.972,15.0285,60.8568204579,26.292,7.6685,27.3875,32.68,7.36,33.4985372815,0.0
2020-08-06 13:30:00,57.17648,15.42314,59.2201242202,26.13648,7.62314,27.2255,31.04,7.8,32.0050246055,132.48,57.05648,15.42314,59.1042735972,26.13648,7.62314,27.2255,30.92,7.8,31.8886562903,0.0
2020-08-06 14:00:00,59.0496,14.7928,60.8743147148,24.2496,7.0728,25.26,34.8,7.72,35.6460152051,132.48,58.9296,14.8328,60.767669957,24.2496,7.0728,25.26,34.68,7.76,35.5375857368,0.0
2020-08-06 14:30:00,64.06096,13.80278,65.5310867593,21.54096,6.28278,22.4385,42.52,7.52,43.1798656783,132.1,63.86096,13.76278,65.3271484564,21.54096,6.28278,22.4385,42.32,7.48,42.9759560685,0.0
2020-08-06 15:00:00,63.62784,11.27312,64.6187686172,15.74784,4.59312,16.404,47.88,6.68,48.343735892,132.32,63.42784,11.31312,64.4288566653,15.74784,4.59312,16.404,47.68,6.72,48.1512284371,0.0
2020-08-06 15:30:00,65.86176,9.77468,66.5831495155,12.94176,3.77468,13.481,52.92,6.0,53.2590499352,132.4,65.70176,9.77468,66.4248871749,12.94176,3.77468,13.481,52.76,6.0,53.100071563,0.0
2020-08-06 16:00:00,69.72048,10.36014,70.48601160690001,15.36048,4.4801400000000005,16.0005,54.36,5.88,54.6770884375,132.4,69.52048,10.36014,70.2881899059,15.36048,4.4801400000000005,16.0005,54.16,5.88,54.4782525417,0.0
2020-08-06 16:30:00,74.6088,10.9959,75.4147389722,17.1288,4.9959,17.8425,57.48,6.0,57.7923039859,132.34,74.3688,11.0359,75.1831729993,17.1288,4.9959,17.8425,57.24,6.04,57.5577900896,0.0
2020-08-06 17:00:00,77.11568,11.33874,77.944821038,17.75568,5.17874,18.4955,59.36,6.16,59.6787667433,132.03,76.91568,11.33874,77.7469539895,17.75568,5.17874,18.4955,59.16,6.16,59.479838601,0.0
2020-08-06 17:30:00,79.27696,9.90578,79.8934344252,15.03696,4.3857800000000005,15.663499999999999,64.24,5.52,64.4767244826,131.95,79.03696,9.94578,79.6602760844,15.03696,4.3857800000000005,15.663499999999999,64.0,5.5600000000000005,64.2410585218,0.0
2020-08-06 18:00:00,77.93552,8.53786,78.4017878052,11.85552,3.45786,12.3495,66.08,5.08,66.2749786873,131.8,77.73552,8.53786,78.2029802696,11.85552,3.45786,12.3495,65.88,5.08,66.0755688587,0.0
2020-08-06 18:30:00,78.00224,7.18732,78.3326688796,10.24224,2.98732,10.669,67.76,4.2,67.8900405067,131.19,77.76224,7.22732,78.0973759111,10.24224,2.98732,10.669,67.52,4.24,67.6529969772,0.0
2020-08-06 19:00:00,78.1464,7.3077,78.4873385474,10.1064,2.9477,10.5275,68.04,4.36,68.1795511866,131.19,77.9064,7.3077,78.2483842661,10.1064,2.9477,10.5275,67.8,4.36,67.9400441566,0.0
2020-08-06 19:30:00,76.70432,5.17876,76.878945504,8.70432,2.53876,9.067,68.0,2.64,68.0512277626,131.19,76.50432,5.17876,76.6794009744,8.70432,2.53876,9.067,67.8,2.64,67.8513787627,0.0
2020-08-06 20:00:00,76.12688,3.5103400000000002,76.2077708994,6.68688,1.9503400000000002,6.9655000000000005,69.44,1.56,69.4575208311,131.4,75.92688,3.5503400000000003,76.0098416039,6.68688,1.9503400000000002,6.9655000000000005,69.24,1.6,69.2584839568,0.0
2020-08-06 20:30:00,75.37344,3.15892,75.4396065273,4.93344,1.43892,5.139,70.44,1.72,70.4609963029,131.55,75.17344,3.19892,75.2414724112,4.93344,1.43892,5.139,70.24,1.76,70.2620466539,0.0
2020-08-06 21:00:00,74.87968,2.78324,74.9313879613,3.91968,1.14324,4.083,70.96,1.6400000000000001,70.9789489919,131.55,74.63968,2.78324,74.6915541102,3.91968,1.14324,4.083,70.72,1.6400000000000001,70.7390132812,0.0
2020-08-06 21:30:00,74.77136,2.57498,74.8156855095,3.89136,1.13498,4.0535,70.88,1.44,70.8946260305,131.67,74.53136,2.57498,74.575828158,3.89136,1.13498,4.0535,70.64,1.44,70.6546757122,0.0
2020-08-06 22:00:00,72.94384,2.36362,72.9821244789,4.26384,1.24362,4.4415,68.68,1.12,68.6891316003,132.1,72.74384,2.40362,72.7835396711,4.26384,1.24362,4.4415,68.48,1.16,68.4898240617,0.0
2020-08-06 22:30:00,70.12064,2.03852,70.1502652725,4.52064,1.31852,4.709,65.6,0.72,65.6039511005,132.0,69.88064,2.03852,69.9103669751,4.52064,1.31852,4.709,65.36,0.72,65.363965608,0.0
2020-08-06 23:00:00,65.0792,1.7981,65.1040354836,3.5592,1.0381,3.7075,61.52,0.76,61.5246942292,132.2,64.8792,1.7581,64.9030161722,3.5592,1.0381,3.7075,61.32,0.72,61.3242268602,0.0
2020-08-06 23:30:00,60.576,4.508,60.7435086244,3.936,1.148,4.1,56.64,3.36,56.7395734915,133.05,60.416,4.508,60.5839510101,3.936,1.148,4.1,56.48,3.36,56.5798550723,0.0
2020-08-07 00:00:00,58.16992,5.90956,58.4693295002,5.44992,1.58956,5.677,52.72,4.32,52.8966993299,133.2,58.04992,5.86956,58.3459077108,5.44992,1.58956,5.677,52.6,4.28,52.7738420053,0.0
2020-08-07 00:30:00,55.52624,4.73682,55.7279175302,6.36624,1.85682,6.6315,49.16,2.88,49.244289009,133.57,55.36624,4.69682,55.5651028061,6.36624,1.85682,6.6315,49.0,2.84,49.082233038,0.0
2020-08-07 01:00:00,55.872,8.306,56.4860161456,13.392,3.906,13.95,42.48,4.4,42.7072640191,133.91,55.752,8.266,56.3614430262,13.392,3.906,13.95,42.36,4.36,42.5837903433,0.0
2020-08-07 01:30:00,55.43008,9.42044,56.224891806,15.43008,4.50044,16.073,40.0,4.92,40.3014441429,134.07,55.31008,9.34044,56.0932149997,15.43008,4.50044,16.073,39.88,4.84,40.1726274968,0.0
2020-08-07 02:00:00,56.60832,10.32576,57.5423601601,17.84832,5.20576,18.592,38.76,5.12,39.0967006281,134.42,56.52832,10.28576,57.4564863249,17.84832,5.20576,18.592,38.68,5.08,39.0121622062,0.0
2020-08-07 02:30:00,57.70496,12.60228,59.0650477846,24.14496,7.04228,25.151,33.56,5.5600000000000005,34.0174543433,134.12,57.58496,12.56228,58.9392780495,24.14496,7.04228,25.151,33.44,5.52,33.8925360515,0.0
2020-08-07 03:00:00,54.68688,10.89034,55.7606882082,16.76688,4.89034,17.4655,37.92,6.0,38.3917491136,134.27,54.48688,10.81034,55.5489292701,16.76688,4.89034,17.4655,37.72,5.92,38.1817338527,0.0
2020-08-07 03:30:00,52.27312,9.81966,53.1874496197,12.27312,3.57966,12.7845,40.0,6.24,40.4837942886,134.36,52.11312,9.77966,53.0228160875,12.27312,3.57966,12.7845,39.84,6.2,40.3195436482,0.0
2020-08-07 04:00:00,52.34272,9.45496,53.1898167472,11.98272,3.49496,12.482,40.36,5.96,40.797686208900004,134.41,52.22272,9.41496,53.0646205678,11.98272,3.49496,12.482,40.24,5.92,40.6731360974,0.0
2020-08-07 04:30:00,52.00208,8.44394,52.6831704347,8.24208,2.40394,8.5855,43.76,6.04,44.1748706846,134.22,51.80208,8.36394,52.4729547924,8.24208,2.40394,8.5855,43.56,5.96,43.9658412862,0.0
2020-08-07 05:00:00,51.64272,7.71246,52.2154437715,7.24272,2.11246,7.5445,44.4,5.6,44.7517597419,134.07,51.48272,7.67246,52.0512929815,7.24272,2.11246,7.5445,44.24,5.5600000000000005,44.5880163273,0.0
2020-08-07 05:30:00,51.99584,7.40712,52.5207844953,6.1958400000000005,1.80712,6.454,45.8,5.6,46.1410879802,133.44,51.87584,7.32712,52.3907383342,6.1958400000000005,1.80712,6.454,45.68,5.52,46.012311396,0.0
2020-08-07 06:00:00,53.17808,7.20694,53.6642169108,6.05808,1.76694,6.3105,47.12,5.44,47.4329843042,133.72,53.01808,7.16694,53.5002975305,6.05808,1.76694,6.3105,46.96,5.4,47.2694573694,0.0
2020-08-07 06:30:00,56.62768,6.03474,56.9483294667,5.46768,1.59474,5.6955,51.16,4.44,51.3523047195,133.79,56.50768,5.99474,56.8247728253,5.46768,1.59474,5.6955,51.04,4.4,51.229304114,0.0
2020-08-07 07:00:00,59.024,5.777,59.3060393636,5.5440000000000005,1.617,5.775,53.48,4.16,53.6415510589,133.96,58.864,5.737,59.1429088311,5.5440000000000005,1.617,5.775,53.32,4.12,53.4789379102,0.0
2020-08-07 07:30:00,61.36592,5.24506,61.5896646512,7.28592,2.12506,7.5895,54.08,3.12,54.1699252353,133.16,61.20592,5.20506,61.4268450488,7.28592,2.12506,7.5895,53.92,3.08,54.0078957191,0.0
2020-08-07 08:00:00,64.16928,4.30104,64.3132602252,10.76928,3.14104,11.218,53.4,1.16,53.4125977649,132.73,63.96928,4.34104,64.1164051706,10.76928,3.14104,11.218,53.2,1.2,53.2135321136,0.0
2020-08-07 08:30:00,66.01552,6.54786,66.3394554654,14.49552,4.22786,15.0995,51.52,2.32,51.5722095707,132.35,65.81552,6.54786,66.140435011,14.49552,4.22786,15.0995,51.32,2.32,51.3724128302,0.0
2020-08-07 09:00:00,65.5624,9.0507,66.1841632436,18.0024,5.2507,18.7525,47.56,3.8,47.7115667318,132.1,65.4024,9.0507,66.0256699796,18.0024,5.2507,18.7525,47.4,3.8,47.552076716,0.0
2020-08-07 09:30:00,64.51792,10.59106,65.3814389032,21.63792,6.31106,22.5395,42.88,4.28,43.0930713688,131.91,64.35792000000001,10.63106,65.230064414,21.63792,6.31106,22.5395,42.72,4.32,42.9378713958,0.0
2020-08-07 10:00:00,63.9496,11.4003,64.957818469,24.5496,7.1603,25.5725,39.4,4.24,39.627485411,131.91,63.7896,11.3603,64.7932827093,24.5496,7.1603,25.5725,39.24,4.2,39.4641305491,0.0
2020-08-07 10:30:00,62.1896,12.5053,63.4344455028,26.8296,7.8253,27.9475,35.36,4.68,35.6683613305,131.97,62.0696,12.5453,63.3247171036,26.8296,7.8253,27.9475,35.24,4.72,35.5546902672,0.0
2020-08-07 11:00:00,60.92208,13.77394,62.4597570813,29.12208,8.49394,30.3355,31.8,5.28,32.2353594675,131.79,60.76208,13.77394,62.3037060619,29.12208,8.49394,30.3355,31.64,5.28,32.0775310771,0.0
2020-08-07 11:30:00,59.67024,14.41882,61.387620184,30.51024,8.89882,31.7815,29.16,5.52,29.6778705436,132.03,59.55024,14.41882,61.2709837872,30.51024,8.89882,31.7815,29.04,5.52,29.5599729364,0.0
2020-08-07 12:00:00,59.63696,15.61578,61.6475432037,31.59696,9.21578,32.9135,28.04,6.4,28.7611126349,132.03,59.51696,15.65578,61.541627985,31.59696,9.21578,32.9135,27.92,6.44,28.6530975638,0.0
2020-08-07 12:30:00,58.43264,15.67452,60.4984627458,32.07264,9.35452,33.409,26.36,6.32,27.1070470542,132.19,58.31264,15.71452,60.3929641813,32.07264,9.35452,33.409,26.24,6.36,26.9997629619,0.0
2020-08-07 13:00:00,56.83088,14.97734,58.7713334462,32.15088,9.37734,33.4905,24.68,5.6,25.3073586137,132.28,56.71088,14.97734,58.6553034589,32.15088,9.37734,33.4905,24.56,5.6,25.1903473577,0.0
2020-08-07 13:30:00,56.11152,14.65086,57.9926751879,31.99152,9.33086,33.3245,24.12,5.32,24.6997327921,132.28,55.99152,14.65086,57.8765756645,31.99152,9.33086,33.3245,24.0,5.32,24.5825629258,0.0
2020-08-07 14:00:00,55.39632,14.34226,57.2228336545,30.79632,8.98226,32.0795,24.6,5.36,25.1771642565,132.16,55.31632,14.34226,57.1453907174,30.79632,8.98226,32.0795,24.52,5.36,25.0990039643,0.0
2020-08-07 14:30:00,57.12272,14.79246,59.0069658011,31.24272,9.11246,32.5445,25.88,5.68,26.4959770531,132.27,57.00272,14.79246,58.8908053965,31.24272,9.11246,32.5445,25.76,5.68,26.3787793501,0.0
2020-08-07 15:00:00,60.0872,14.0071,61.6982208354,28.6872,8.3671,29.8825,31.4,5.64,31.9025014693,132.22,60.0072,14.0071,61.620312416,28.6872,8.3671,29.8825,31.32,5.64,31.823764705,0.0
2020-08-07 15:30:00,58.564,12.2095,59.8231893688,27.324,7.9695,28.4625,31.24,4.24,31.5264206658,132.54,58.444,12.2495,59.7139128365,27.324,7.9695,28.4625,31.12,4.28,31.4129400089,0.0
2020-08-07 16:00:00,59.25328,11.26554,60.3147045276,25.73328,7.50554,26.8055,33.52,3.76,33.7302238356,132.51,59.13328,11.26554,60.1968204729,25.73328,7.50554,26.8055,33.4,3.76,33.6109743983,0.0
2020-08-07 16:30:00,64.42464,8.38052,64.9674330307,18.58464,5.42052,19.359,45.84,2.96,45.9354677782,132.41,64.26464,8.42052,64.8139576897,18.58464,5.42052,19.359,45.68,3.0,45.7784053894,0.0
2020-08-07 17:00:00,72.13808,8.35194,72.6199524088,16.01808,4.67194,16.6855,56.12,3.68,56.2405263133,131.77,71.97808,8.35194,72.4610164313,16.01808,4.67194,16.6855,55.96,3.68,56.0808701787,0.0
2020-08-07 17:30:00,73.95568,7.89874,74.3762912348,12.955680000000001,3.77874,13.4955,61.0,4.12,61.1389761118,132.08,73.79568,7.93874,74.2214657592,12.955680000000001,3.77874,13.4955,60.84,4.16,60.9820563773,0.0
2020-08-07 18:00:00,76.15776,6.32268,76.4197663605,8.23776,2.40268,8.581,67.92,3.92,68.0330272735,132.08,75.91776,6.36268,76.1839220584,8.23776,2.40268,8.581,67.68,3.96,67.7957520793,0.0
2020-08-07 18:30:00,76.46416,5.36038,76.6518195365,6.58416,1.9203800000000002,6.8585,69.88,3.44,69.9646196302,131.8,76.26416,5.36038,76.4523104572,6.58416,1.9203800000000002,6.8585,69.68,3.44,69.7648622159,0.0
2020-08-07 19:00:00,75.90944,5.90692,76.1389176768,8.86944,2.58692,9.239,67.04,3.32,67.1221572955,131.8,75.66944,5.94692,75.9027667967,8.86944,2.58692,9.239,66.8,3.36,66.8844496127,0.0
2020-08-07 19:30:00,74.01856,5.22208,74.2025427058,8.57856,2.5020800000000003,8.936,65.44,2.7199999999999998,65.4965037235,132.07,73.81856,5.26208,74.0058733237,8.57856,2.5020800000000003,8.936,65.24,2.76,65.2983552626,0.0
2020-08-07 20:00:00,73.46624,4.37932,73.596649811,6.78624,1.97932,7.069,66.68,2.4,66.7231773824,132.44,73.22624,4.41932,73.359475283,6.78624,1.97932,7.069,66.44,2.44,66.4847892378,0.0
2020-08-07 20:30:00,72.31088,3.49734,72.3954056101,5.27088,1.53734,5.4905,67.04,1.96,67.0686454314,132.34,72.07088,3.53734,72.15763659,5.27088,1.53734,5.4905,66.8,2.0,66.8299334131,0.0
2020-08-07 21:00:00,71.10384,3.13862,71.1730777629,3.90384,1.13862,4.0665,67.2,2.0,67.2297553171,132.4,70.86384,3.13862,70.9333120265,3.90384,1.13862,4.0665,66.96,2.0,66.9898619195,0.0
2020-08-07 21:30:00,71.06048,2.48764,71.1040095255,3.18048,0.9276400000000001,3.313,67.88,1.56,67.897923385,132.63,70.82048,2.52764,70.8655723987,3.18048,0.9276400000000001,3.313,67.64,1.6,67.6589210674,0.0
2020-08-07 22:00:00,68.8008,1.2119,68.8114727516,2.9208,0.8519,3.0425,65.88,0.36,65.8809835992,133.14,68.6008,1.2119,68.6115038623,2.9208,0.8519,3.0425,65.68,0.36,65.6809865943,0.0
2020-08-07 22:30:00,66.38272,1.7099600000000001,66.4047398745,2.98272,0.8699600000000001,3.107,63.4,0.84,63.4055644246,132.92,66.14272,1.7099600000000001,66.1648197474,2.98272,0.8699600000000001,3.107,63.16,0.84,63.1655855668,0.0
2020-08-07 23:00:00,62.48096,2.34028,62.5247732743,3.36096,0.98028,3.501,59.12,1.3599999999999999,59.1356406915,133.04,62.32096,2.26028,62.3619348722,3.36096,0.98028,3.501,58.96,1.28,58.9738925288,0.0
2020-08-07 23:30:00,57.5864,3.7177,57.706280059,3.1464,0.9177000000000001,3.2775,54.44,2.8,54.5119583211,133.53,57.3464,3.6777,57.4642068618,3.1464,0.9177000000000001,3.2775,54.2,2.76,54.2702275654,0.0
2020-08-08 00:00:00,54.82464,4.79552,55.0339728095,2.86464,0.83552,2.984,51.96,3.96,52.1106822062,133.82,54.70464,4.75552,54.9109516217,2.86464,0.83552,2.984,51.84,3.92,51.9879986151,0.0
2020-08-08 00:30:00,52.0368,5.1524,52.2912591166,2.7168,0.7924,2.83,49.32,4.36,49.5123418957,134.32,51.9168,5.1124,52.1679092546,2.7168,0.7924,2.83,49.2,4.32,49.3892943865,0.0
2020-08-08 01:00:00,50.7376,5.5768,51.0431655758,2.9376,0.8568,3.06,47.8,4.72,48.0324723494,134.57,50.6176,5.5368,50.9195206576,2.9376,0.8568,3.06,47.68,4.68,47.9091306538,0.0
2020-08-08 01:30:00,48.95536,6.12198,49.3366589044,3.43536,1.00198,3.5785,45.52,5.12,45.8070387604,134.93,48.87536,6.04198,49.2473992963,3.43536,1.00198,3.5785,45.44,5.04,45.7186526486,0.0
2020-08-08 02:00:00,50.916,7.0905,51.4073365022,6.756,1.9705,7.0375,44.16,5.12,44.4558207662,135.05,50.836,7.0105,51.3171122166,6.756,1.9705,7.0375,44.08,5.04,44.3671950883,0.0
2020-08-08 02:30:00,49.156,7.3955,49.7092119858,7.116,2.0755,7.4125,42.04,5.32,42.3752758103,135.24,49.076,7.3555,49.6241589979,7.116,2.0755,7.4125,41.96,5.28,42.2908973657,0.0
2020-08-08 03:00:00,46.67616,6.22388,47.0892832245,3.23616,0.94388,3.371,43.44,5.28,43.7597074945,135.49,46.59616,6.18388,47.0047071962,3.23616,0.94388,3.371,43.36,5.24,43.6754759562,0.0
2020-08-08 03:30:00,48.03984,6.8516200000000005,48.5259819463,5.79984,1.69162,6.0415,42.24,5.16,42.5540033369,135.62,47.95984,6.8116200000000005,48.4411438743,5.79984,1.69162,6.0415,42.16,5.12,42.4697539432,0.0
2020-08-08 04:00:00,53.46608,12.44594,54.8955656957,18.94608,5.52594,19.735500000000002,34.52,6.92,35.206772075800004,136.25,53.34608,12.36594,54.7605763616,18.94608,5.52594,19.735500000000002,34.4,6.84,35.0734315401,0.0
2020-08-08 04:30:00,53.07152,13.23086,54.6959037904,21.91152,6.39086,22.8245,31.16,6.84,31.90189963,136.08,52.99152,13.19086,54.608607192,21.91152,6.39086,22.8245,31.08,6.8,31.81519134,0.0
2020-08-08 05:00:00,55.27936,15.22648,57.3380618368,30.39936,8.86648,31.666,24.88,6.36,25.6800311526,136.13,55.23936,15.18648,57.2888825864,30.39936,8.86648,31.666,24.84,6.32,25.6313870089,0.0
2020-08-08 05:30:00,62.316,18.9005,65.1192195611,41.076,11.9805,42.7875,21.24,6.92,22.338845091,136.58,62.196,18.860500000000002,64.9927755697,41.076,11.9805,42.7875,21.12,6.88,22.2123569213,0.0
2020-08-08 06:00:00,69.9936,23.0048,73.6771665036,55.8336,16.2848,58.16,14.16,6.72,15.6736721926,136.72,69.9536,22.9648,73.6266812508,55.8336,16.2848,58.16,14.12,6.68,15.620396922,0.0
2020-08-08 06:30:00,71.17408,22.12744,74.5343763964,55.29408,16.12744,57.598,15.88,6.0,16.9757002801,136.21,71.13408,22.04744,74.4724576471,55.29408,16.12744,57.598,15.84,5.92,16.910115316,0.0
2020-08-08 07:00:00,71.34768,21.00974,74.3767478198,54.06768,15.76974,56.3205,17.28,5.24,18.0570207952,135.78,71.30768,21.00974,74.3383777187,54.06768,15.76974,56.3205,17.24,5.24,18.0187457943,0.0
2020-08-08 07:30:00,81.29424,25.66082,85.2480565189,73.85424,21.54082,76.9315,7.44,4.12,8.5045869976,135.12,81.25424,25.62082,85.1978751815,73.85424,21.54082,76.9315,7.4,4.08,8.4502307661,0.0
2020-08-08 08:00:00,77.30496,22.25728,80.4452817361,66.02496,19.25728,68.776,11.28,3.0,11.6721206299,134.68,77.22496,22.21728,80.357339289,66.02496,19.25728,68.776,11.2,2.96,11.5845414238,0.0
2020-08-08 08:30:00,77.24032,22.30176,80.3954944807,67.96032,19.82176,70.792,9.28,2.48,9.6056649952,134.62,77.20032,22.26176,80.3459729321,67.96032,19.82176,70.792,9.24,2.44,9.5567358444,0.0
2020-08-08 09:00:00,72.91008,20.09544,75.6287410605,64.51008,18.81544,67.198,8.4,1.28,8.4969641637,134.25,72.91008,20.09544,75.6287410605,64.51008,18.81544,67.198,8.4,1.28,8.4969641637,0.0
2020-08-08 09:30:00,76.71792,22.02106,79.8158275823,73.71792,21.50106,76.7895,3.0,0.52,3.0447331574,134.03,76.67792,22.06106,79.7884313911,73.71792,21.50106,76.7895,2.96,0.56,3.0125072614,0.0
2020-08-08 10:00:00,100.02544,28.16742,103.9157937787,89.30544,26.04742,93.0265,10.72,2.12,10.9276163915,133.8,100.02544,28.16742,103.9157937787,89.30544,26.04742,93.0265,10.72,2.12,10.9276163915,0.0
2020-08-08 10:30:00,111.87728,30.72254,116.0189650197,94.63728,27.60254,98.5805,17.24,3.12,17.520045662,133.55,111.87728,30.76254,116.0295636786,94.63728,27.60254,98.5805,17.24,3.16,17.527213127,0.0
2020-08-08 11:00:00,90.99088,26.18734,94.6843018639,79.91088,23.30734,83.2405,11.08,2.88,11.4481788945,133.55,90.95088,26.14734,94.6348031215,79.91088,23.30734,83.2405,11.04,2.84,11.3994385827,0.0
2020-08-08 11:30:00,97.05712,27.74666,100.9453400799,82.37712,24.02666,85.8095,14.68,3.7199999999999998,15.144002113,133.48,97.05712,27.78666,100.9563421319,82.37712,24.02666,85.8095,14.68,3.76,15.1538773916,0.0
2020-08-08 12:00:00,103.46848,28.60664,107.3502035657,85.18848,24.84664,88.738,18.28,3.76,18.6626900526,133.51,103.42848,28.60664,107.3116504728,85.18848,24.84664,88.738,18.24,3.76,18.6235120211,0.0
2020-08-08 12:30:00,101.52912,27.93766,105.3027779987,83.16912,24.25766,86.6345,18.36,3.68,18.7251702262,133.51,101.52912,27.93766,105.3027779987,83.16912,24.25766,86.6345,18.36,3.68,18.7251702262,0.0
2020-08-08 13:00:00,91.0064,25.0352,94.3871075942,75.6864,22.0752,78.84,15.32,2.96,15.6033329773,133.71,90.9264,25.0352,94.3099753791,75.6864,22.0752,78.84,15.24,2.96,15.5247930743,0.0
2020-08-08 13:30:00,96.9384,26.0537,100.3785269779,79.1784,23.0937,82.4775,17.76,2.96,18.0049770897,133.84,96.8984,26.0537,100.3398983767,79.1784,23.0937,82.4775,17.72,2.96,17.9655225362,0.0
2020-08-08 14:00:00,100.7112,26.4941,104.1378084091,80.5512,23.4941,83.9075,20.16,3.0,20.3819920518,134.15,100.7112,26.4941,104.1378084091,80.5512,23.4941,83.9075,20.16,3.0,20.3819920518,0.0
2020-08-08 14:30:00,90.82848,24.00664,93.947493544,73.66848,21.48664,76.738,17.16,2.52,17.3440479704,134.3,90.74848,24.04664,93.8803894197,73.66848,21.48664,76.738,17.08,2.56,17.2707845797,0.0
2020-08-08 15:00:00,84.62208,22.42644,87.5433700208,69.62208,20.30644,72.523,15.0,2.12,15.1490725789,134.34,84.58208,22.46644,87.5149654825,69.62208,20.30644,72.523,14.96,2.16,15.1151314913,0.0
2020-08-08 15:30:00,86.54256,22.85158,89.5087113071,73.82256,21.53158,76.8985,12.72,1.32,12.7883071593,134.49,86.50256,22.81158,89.4598293574,73.82256,21.53158,76.8985,12.68,1.28,12.7444419258,0.0
2020-08-08 16:00:00,81.5504,21.2972,84.2854582238,71.5104,20.8572,74.49,10.04,0.44,10.0496368094,134.61,81.5104,21.3372,84.2568775353,71.5104,20.8572,74.49,10.0,0.48,10.0115133721,0.0
2020-08-08 16:30:00,69.25136,19.73998,72.0098442732,66.17136,19.29998,68.9285,3.08,0.44,3.1112698372,134.52,69.25136,19.73998,72.0098442732,66.17136,19.29998,68.9285,3.08,0.44,3.1112698372,0.0
2020-08-08 17:00:00,68.8312,20.2391,71.7450713447,66.5112,19.3991,69.2825,2.32,0.84,2.4673872821,134.45,68.8312,20.1591,71.7225446164,66.5112,19.3991,69.2825,2.32,0.76,2.4413111231,0.0
2020-08-08 17:30:00,79.52816,21.79738,82.4612273002,70.20816,20.47738,73.1335,9.32,1.32,9.4130122703,134.41,79.48816,21.79738,82.4226507403,70.20816,20.47738,73.1335,9.28,1.32,9.3734091984,0.0
2020-08-08 18:00:00,84.48672,23.23196,87.6226558705,73.20672,21.35196,76.257,11.28,1.88,11.435593557,134.41,84.44672,23.19196,87.5734864408,73.20672,21.35196,76.257,11.24,1.8399999999999999,11.3896092997,0.0
2020-08-08 18:30:00,83.91632,22.45726,86.8693115493,69.31632,20.21726,72.2045,14.6,2.24,14.7708361307,134.33,83.87632,22.45726,86.8306719049,69.31632,20.21726,72.2045,14.56,2.24,14.7313000105,0.0
2020-08-08 19:00:00,87.08224,22.74732,90.0042059606,68.80224,20.06732,71.669,18.28,2.68,18.4754106856,134.03,87.00224,22.70732,89.9166955943,68.80224,20.06732,71.669,18.2,2.64,18.3904757959,0.0
2020-08-08 19:30:00,88.49536,24.26448,91.7616136039,73.45536,21.42448,76.516,15.04,2.84,15.3057897542,134.08,88.45536,24.22448,91.7124644964,73.45536,21.42448,76.516,15.0,2.8,15.2590956482,0.0
2020-08-08 20:00:00,89.5704,24.5597,92.876452453,73.3704,21.3997,76.4275,16.2,3.16,16.5053203544,134.18,89.4904,24.5197,92.7887244241,73.3704,21.3997,76.4275,16.12,3.12,16.41915954,0.0
2020-08-08 20:30:00,88.8832,24.6026,92.2253282401,72.2832,21.0826,75.295,16.6,3.52,16.9691013315,134.06,88.8432,24.5626,92.1761113576,72.2832,21.0826,75.295,16.56,3.48,16.9217020421,0.0
2020-08-08 21:00:00,90.6376,24.7843,93.9650789403,72.3576,21.1043,75.3725,18.28,3.68,18.64673698,133.93,90.5576,24.7443,93.8773630874,72.3576,21.1043,75.3725,18.2,3.64,18.5604310295,0.0
2020-08-08 21:30:00,88.06736,24.02798,91.2863829947,69.62736,20.30798,72.5285,18.44,3.7199999999999998,18.8114858531,133.85,87.98736,23.98798,91.198677097,69.62736,20.30798,72.5285,18.36,3.68,18.7251702262,0.0
2020-08-08 22:00:00,85.10352,23.89186,88.393608879,67.10352,19.57186,69.8995,18.0,4.32,18.5111425903,134.2,85.06352,23.85186,88.3442904791,67.10352,19.57186,69.8995,17.96,4.28,18.4629358446,0.0
2020-08-08 22:30:00,79.49584,22.76962,82.6924674457,58.45584,17.04962,60.8915,21.04,5.72,21.8036694159,134.51,79.41584,22.72962,82.6045475035,58.45584,17.04962,60.8915,20.96,5.68,21.7159848959,0.0
2020-08-08 23:00:00,72.6984,20.9387,75.6537277353,51.2184,14.9387,53.3525,21.48,6.0,22.3022510075,135.06,72.6584,20.8987,75.6042244339,51.2184,14.9387,53.3525,21.44,5.96,22.2529818227,0.0
2020-08-08 23:30:00,66.37344,20.04392,69.3339185854,45.13344,13.16392,47.014,21.24,6.88,22.3264865127,135.7,66.29344,20.04392,69.2573383549,45.13344,13.16392,47.014,21.16,6.88,22.250393255,0.0
2020-08-09 00:00:00,62.35792,20.06106,65.505391496,42.03792,12.26106,43.7895,20.32,7.8,21.7656242732,135.75,62.27792,19.98106,65.404755777,42.03792,12.26106,43.7895,20.24,7.72,21.6623175122,0.0
2020-08-09 00:30:00,59.9416,20.8063,63.4499608373,40.3416,11.7663,42.0225,19.6,9.04,21.5842905837,135.95,59.9416,20.7263,63.4237725325,40.3416,11.7663,42.0225,19.6,8.96,21.5509071735,0.0
2020-08-09 01:00:00,58.47696,21.78078,62.4015803346,40.11696,11.70078,41.7885,18.36,10.08,20.9450710192,136.25,58.43696,21.78078,62.3640976159,40.11696,11.70078,41.7885,18.32,10.08,20.9100167384,0.0
2020-08-09 01:30:00,59.04128,21.70704,62.905232927,40.00128,11.66704,41.668,19.04,10.04,21.5249436701,136.4,59.00128,21.62704,62.8401137873,40.00128,11.66704,41.668,19.0,9.96,21.4523098989,0.0
2020-08-09 02:00:00,58.44688,20.39034,61.9015649806,40.28688,11.75034,41.9655,18.16,8.64,20.1105743329,136.37,58.40688,20.35034,61.8506262656,40.28688,11.75034,41.9655,18.12,8.6,20.0572779808,0.0
2020-08-09 02:30:00,57.98528,20.48904,61.4987272779,39.66528,11.56904,41.318,18.32,8.92,20.3761821743,136.57,57.94528,20.44904,61.4476908533,39.66528,11.56904,41.318,18.28,8.88,20.3227163539,0.0
2020-08-09 03:00:00,55.29568,19.24624,58.5493807038,33.89568,9.88624,35.308,21.4,9.36,23.3574313656,136.75,55.25568,19.16624,58.4853394279,33.89568,9.88624,35.308,21.36,9.28,23.2887955893,0.0
2020-08-09 03:30:00,53.47056,18.58058,56.6068789093,31.75056,9.260580000000001,33.0735,21.72,9.32,23.6351602491,136.65,53.43056,18.54058,56.5559709372,31.75056,9.260580000000001,33.0735,21.68,9.28,23.5826376811,0.0
2020-08-09 04:00:00,54.00272,18.86746,57.2038006976,33.28272,9.70746,34.6695,20.72,9.16,22.6544476869,136.68,53.96272,18.82746,57.1528511962,33.28272,9.70746,34.6695,20.68,9.12,22.6016990512,0.0
2020-08-09 04:30:00,54.15424,19.30332,57.4917374324,33.95424,9.90332,35.369,20.2,9.4,22.2800359066,136.76,54.07424,19.18332,57.3761553069,33.95424,9.90332,35.369,20.12,9.28,22.1570034075,0.0
2020-08-09 05:00:00,51.1456,17.8458,54.1695945804,29.5056,8.6058,30.735,21.64,9.24,23.5301338713,136.52,51.1456,17.8058,54.1564300245,29.5056,8.6058,30.735,21.64,9.2,23.5144551287,0.0
2020-08-09 05:30:00,51.39424,17.89332,54.420022104,29.39424,8.57332,30.619,22.0,9.32,23.8927269268,136.41,51.31424,17.85332,54.3313193453,29.39424,8.57332,30.619,21.92,9.28,23.8034619331,0.0
2020-08-09 06:00:00,54.16448,18.87464,57.3588958122,33.44448,9.75464,34.838,20.72,9.12,22.6383038234,136.59,54.12448,18.79464,57.294832472,33.44448,9.75464,34.838,20.68,9.04,22.5695369913,0.0
2020-08-09 06:30:00,54.69552,18.23286,57.6544628962,32.615520000000004,9.51286,33.9745,22.08,8.72,23.739519793,136.35,54.69552,18.19286,57.6418256395,32.615520000000004,9.51286,33.9745,22.08,8.68,23.7248561639,0.0
2020-08-09 07:00:00,55.67856,17.74458,58.4377631592,32.03856,9.34458,33.3735,23.64,8.4,25.0880369898,136.06,55.59856,17.70458,58.3493961156,32.03856,9.34458,33.3735,23.56,8.36,24.9992639892,0.0
2020-08-09 07:30:00,57.4648,17.1739,59.9762126201,30.9048,9.0139,32.1925,26.56,8.16,27.7852334883,136.13,57.4248,17.1339,59.9264397762,30.9048,9.0139,32.1925,26.52,8.12,27.7352627534,0.0
2020-08-09 08:00:00,60.3456,16.6308,62.5953268863,30.8256,8.9908,32.11,29.52,7.64,30.4926220585,136.08,60.3056,16.5508,62.5355448685,30.8256,8.9908,32.11,29.48,7.5600000000000005,30.4339284352,0.0
2020-08-09 08:30:00,60.22496,14.68228,61.988830873,27.02496,7.88228,28.151,33.2,6.8,33.889231328,135.78,60.18496,14.64228,61.9405018853,27.02496,7.88228,28.151,33.16,6.76,33.8420330359,0.0
2020-08-09 09:00:00,61.82432,12.57376,63.0899832303,27.06432,7.89376,28.192,34.76,4.68,35.0736368231,135.23,61.74432,12.49376,62.9956751785,27.06432,7.89376,28.192,34.68,4.6,34.9837447967,0.0
2020-08-09 09:30:00,62.32224,11.92232,63.452370427,24.28224,7.08232,25.294,38.04,4.84,38.3466713027,134.78,62.20224,11.88232,63.326994162,24.28224,7.08232,25.294,37.92,4.8,38.2225901791,0.0
2020-08-09 10:00:00,62.73264,10.90202,63.6728997412,23.25264,6.78202,24.2215,39.48,4.12,39.6943925511,134.41,62.69264,10.86202,63.6266499876,23.25264,6.78202,24.2215,39.44,4.08,39.6504728849,0.0
2020-08-09 10:30:00,63.93904,9.64722,64.6627380324,22.37904,6.52722,23.3115,41.56,3.12,41.6769480648,134.18,63.89904,9.60722,64.6172267205,22.37904,6.52722,23.3115,41.52,3.08,41.6340821924,0.0
2020-08-09 11:00:00,64.08816,10.73238,64.980583505,26.64816,7.77238,27.7585,37.44,2.96,37.556826277,134.05,64.00816,10.69238,64.8950809896,26.64816,7.77238,27.7585,37.36,2.92,37.47393761,0.0
2020-08-09 11:30:00,64.19536,10.62198,65.0682004104,28.87536,8.42198,30.0785,35.32,2.2,35.3884500932,134.05,64.11536,10.58198,64.982749162,28.87536,8.42198,30.0785,35.24,2.16,35.3061354441,0.0
2020-08-09 12:00:00,63.45408,11.47744,64.4837335892,32.49408,9.47744,33.848,30.96,2.0,31.0245322285,134.02,63.45408,11.43744,64.4766260159,32.49408,9.47744,33.848,30.96,1.96,31.021979305,0.0
2020-08-09 12:30:00,62.19792,11.78606,63.3047586098,35.19792,10.26606,36.6645,27.0,1.52,27.0427513393,133.89,62.11792,11.78606,63.2261591072,35.19792,10.26606,36.6645,26.92,1.52,26.9628781846,0.0
2020-08-09 13:00:00,60.19776,12.61768,61.505903437,37.63776,10.97768,39.206,22.56,1.6400000000000001,22.6195313833,134.27,60.19776,12.57768,61.4977100647,37.63776,10.97768,39.206,22.56,1.6,22.616666421,0.0
2020-08-09 13:30:00,57.09632,11.19976,58.184399813,34.69632,10.11976,36.142,22.4,1.08,22.4260206011,134.23,57.05632,11.19976,58.1451483445,34.69632,10.11976,36.142,22.36,1.08,22.3860670954,0.0
2020-08-09 14:00:00,53.83456,11.08508,54.96397774,33.75456,9.84508,35.161,20.08,1.24,20.1182504209,134.48,53.83456,11.04508,54.955924545,33.75456,9.84508,35.161,20.08,1.2,20.1158246165,0.0
2020-08-09 14:30:00,54.04336,11.25598,55.203096343,33.24336,9.69598,34.6285,20.8,1.56,20.8584179649,134.63,54.04336,11.21598,55.1949541847,33.24336,9.69598,34.6285,20.8,1.52,20.8554645117,0.0
2020-08-09 15:00:00,52.16976,11.58618,53.4408404261,32.72976,9.54618,34.0935,19.44,2.04,19.5467439744,134.58,52.16976,11.54618,53.4321825406,32.72976,9.54618,34.0935,19.44,2.0,19.5426098564,0.0
2020-08-09 15:30:00,51.5992,11.2331,52.8077643557,31.5192,9.1931,32.8325,20.08,2.04,20.1833594825,134.51,51.5592,11.1931,52.7601799869,31.5192,9.1931,32.8325,20.04,2.0,20.1395531231,0.0
2020-08-09 16:00:00,53.76128,12.94204,55.2971213229,34.36128,10.02204,35.793,19.4,2.92,19.6185218607,134.7,53.80128,12.90204,55.3266695708,34.36128,10.02204,35.793,19.44,2.88,19.6521754521,0.0
2020-08-09 16:30:00,56.8504,13.9997,58.5487794941,37.8504,11.0397,39.4275,19.0,2.96,19.2291861502,134.56,56.8104,13.9597,58.5003826676,37.8504,11.0397,39.4275,18.96,2.92,19.1835346065,0.0
2020-08-09 17:00:00,58.19696,12.05078,59.4315358362,32.67696,9.53078,34.0385,25.52,2.52,25.644118234,134.12,58.19696,12.01078,59.423438048,32.67696,9.53078,34.0385,25.52,2.48,25.6402184078,0.0
2020-08-09 17:30:00,61.51456,11.08008,62.5044739583,29.07456,8.480080000000001,30.286,32.44,2.6,32.5440255654,133.86,61.43456,11.00008,62.4115928526,29.07456,8.480080000000001,30.286,32.36,2.52,32.4579728264,0.0
2020-08-09 18:00:00,65.04768,11.12724,65.99254612,27.72768,8.08724,28.883,37.32,3.04,37.443610937,133.65,65.00768,11.12724,65.9531191757,27.72768,8.08724,28.883,37.28,3.04,37.4037431282,0.0
2020-08-09 18:30:00,65.31904,10.18472,66.108286228,23.39904,6.82472,24.374,41.92,3.36,42.054440907,133.51,65.23904,10.10472,66.0169501446,23.39904,6.82472,24.374,41.84,3.2800000000000002,41.9683690415,0.0
2020-08-09 19:00:00,65.01488,9.92434,65.7679796394,20.17488,5.88434,21.0155,44.84,4.04,45.021630357,133.62,64.93488,9.92434,65.6888968171,20.17488,5.88434,21.0155,44.76,4.04,44.9419536736,0.0
2020-08-09 19:30:00,63.66944,8.87192,64.2845903339,15.46944,4.51192,16.114,48.2,4.36,48.3967932822,133.62,63.58944,8.79192,64.1943512842,15.46944,4.51192,16.114,48.12,4.28,48.3099658456,0.0
2020-08-09 20:00:00,63.7616,8.7288,64.3563018204,14.8416,4.3288,15.46,48.92,4.4,49.1174755052,133.78,63.6816,8.6888,64.2716222294,14.8416,4.3288,15.46,48.84,4.36,49.0342247823,0.0
2020-08-09 20:30:00,63.17872,7.93546,63.675130045,11.29872,3.29546,11.7695,51.88,4.64,52.0870809318,133.88,63.09872,7.89546,63.590775701,11.29872,3.29546,11.7695,51.8,4.6,52.0038460116,0.0
2020-08-09 21:00:00,63.33616,8.05138,63.845860347,11.69616,3.41138,12.1835,51.64,4.64,51.8480395001,133.81,63.25616,8.01138,63.7614616163,11.69616,3.41138,12.1835,51.56,4.6,51.7647911229,0.0
2020-08-09 21:30:00,66.41792,8.71856,66.9877107058,14.25792,4.15856,14.852,52.16,4.5600000000000005,52.3589457495,133.63,66.29792,8.678560000000001,66.8635296705,14.25792,4.15856,14.852,52.04,4.52,52.2359263343,0.0
2020-08-09 22:00:00,66.1216,10.2288,66.9081036647,17.2416,5.0288,17.96,48.88,5.2,49.1558175601,133.97,66.0416,10.1488,66.8168472169,17.2416,5.0288,17.96,48.8,5.12,49.0678550581,0.0
2020-08-09 22:30:00,62.74368,9.91524,63.522290294,14.38368,4.19524,14.983,48.36,5.72,48.6971046367,134.25,62.62368,9.87524,63.3975209436,14.38368,4.19524,14.983,48.24,5.68,48.5732436636,0.0
2020-08-09 23:00:00,57.3976,9.4293,58.1669681542,10.7976,3.1493,11.2475,46.6,6.28,47.0212547685,134.72,57.3576,9.3893,58.1210222919,10.7976,3.1493,11.2475,46.56,6.24,46.9762833779,0.0
2020-08-09 23:30:00,51.74432,9.18876,52.5538577328,7.50432,2.18876,7.817,44.24,7.0,44.7903739658,135.21,51.664320000000004,9.10876,52.4611424752,7.50432,2.18876,7.817,44.16,6.92,44.6989037897,0.0
2020-08-10 00:00:00,48.90048,10.24764,49.9626967827,7.98048,2.32764,8.313,40.92,7.92,41.6794049862,134.31,48.82048,10.20764,49.87619855,7.98048,2.32764,8.313,40.84,7.88,41.5932686862,0.0
2020-08-10 00:30:00,47.93824,10.54532,49.0844031053,7.21824,2.10532,7.519,40.72,8.44,41.585478234600004,134.62,47.89824,10.50532,49.0367529859,7.21824,2.10532,7.519,40.68,8.4,41.5382041018,0.0
2020-08-10 01:00:00,46.29312,9.90216,47.3403182499,5.01312,1.46216,5.222,41.28,8.44,42.1339767883,134.89,46.25312,9.86216,47.2928462836,5.01312,1.46216,5.222,41.24,8.4,42.086786525,0.0
2020-08-10 01:30:00,46.00272,10.41746,47.1675070387,6.64272,1.9374600000000002,6.9195,39.36,8.48,40.2631345029,135.09,45.96272,10.33746,47.1108767595,6.64272,1.9374600000000002,6.9195,39.32,8.4,40.2072431286,0.0
2020-08-10 02:00:00,45.78672,10.51946,46.9795994773,7.26672,2.11946,7.5695,38.52,8.4,39.4252507918,135.17,45.70672,10.47946,46.8926789067,7.26672,2.11946,7.5695,38.44,8.36,39.3385714026,0.0
2020-08-10 02:30:00,44.69296,11.00878,46.0288378155,6.61296,1.9287800000000002,6.8885000000000005,38.08,9.08,39.147577192,135.54,44.65296,10.92878,45.9709154689,6.61296,1.9287800000000002,6.8885000000000005,38.04,9.0,39.0901726781,0.0
2020-08-10 03:00:00,43.0432,10.7776,44.371992608,5.6832,1.6576,5.92,37.36,9.12,38.4570409678,135.71,43.0032,10.6976,44.3138111202,5.6832,1.6576,5.92,37.32,9.04,38.3992708264,0.0
2020-08-10 03:30:00,43.42272,11.14496,44.8301544231,6.9427200000000004,2.02496,7.232,36.48,9.12,37.6027233056,135.84,43.34272,11.10496,44.7427258177,6.9427200000000004,2.02496,7.232,36.4,9.08,37.5154154982,0.0
2020-08-10 04:00:00,43.32208,10.98394,44.6928355942,6.80208,1.98394,7.0855,36.52,9.0,37.6126361746,135.84,43.24208,10.94394,44.605462731,6.80208,1.98394,7.0855,36.44,8.96,37.5253940686,0.0
2020-08-10 04:30:00,44.5312,10.9316,45.8533276001,7.1712,2.0916,7.47,37.36,8.84,38.3916032486,135.67,44.4912,10.8916,45.8049541862,7.1712,2.0916,7.47,37.32,8.8,38.343479237,0.0
2020-08-10 05:00:00,45.0896,11.0978,46.4352580805,8.2896,2.4178,8.635,36.8,8.68,37.8098188306,135.75,45.0496,11.0578,46.3868666866,8.2896,2.4178,8.635,36.76,8.64,37.7617160627,0.0
2020-08-10 05:30:00,45.87984,11.15662,47.2168390328,8.07984,2.35662,8.4165,37.8,8.8,38.8108232327,135.21,45.75984,11.07662,47.081360085,8.07984,2.35662,8.4165,37.68,8.72,38.6758425894,0.0
2020-08-10 06:00:00,48.64624,11.40182,49.964569101,9.60624,2.80182,10.0065,39.04,8.6,39.9760128077,134.97,48.52624,11.36182,49.8386087511,9.60624,2.80182,10.0065,38.92,8.56,39.8502195728,0.0
2020-08-10 06:30:00,53.54,10.8175,54.6218812039,12.54,3.6575,13.0625,41.0,7.16,41.6204949514,134.5,53.42,10.7775,54.4963384665,12.54,3.6575,13.0625,40.88,7.12,41.4954069747,0.0
2020-08-10 07:00:00,57.38032,9.92926,58.2330776059,14.98032,4.36926,15.6045,42.4,5.5600000000000005,42.7629933471,134.33,57.18032,9.84926,58.0223829039,14.98032,4.36926,15.6045,42.2,5.48,42.5543229296,0.0
2020-08-10 07:30:00,62.93408,7.54244,63.3844367854,19.41408,5.66244,20.223,43.52,1.88,43.5605876912,133.42,62.77408,7.50244,63.2208171871,19.41408,5.66244,20.223,43.36,1.8399999999999999,43.3990230305,0.0
2020-08-10 08:00:00,65.06928,6.45354,65.3885263502,19.10928,5.57354,19.9055,45.96,0.88,45.9684239451,133.2,64.90928,6.49354,65.2332790211,19.10928,5.57354,19.9055,45.8,0.92,45.8092392428,0.0
2020-08-10 08:30:00,66.63248,8.22114,67.1377280957,22.15248,6.46114,23.0755,44.48,1.76,44.5148065255,133.36,66.43248,8.22114,66.939237685,22.15248,6.46114,23.0755,44.28,1.76,44.3149636128,0.0
2020-08-10 09:00:00,65.0832,11.0026,66.0066673072,26.2032,7.6426,27.295,38.88,3.36,39.0249151184,133.13,64.9232,11.0426,65.8556065419,26.2032,7.6426,27.295,38.72,3.4,38.8689902107,0.0
2020-08-10 09:30:00,62.0768,10.9624,63.0373168211,27.4368,8.0024,28.58,34.64,2.96,34.7662364946,133.19,61.9168,10.9624,62.879760941,27.4368,8.0024,28.58,34.48,2.96,34.6068201371,0.0
2020-08-10 10:00:00,59.14976,11.36368,60.2314480251,30.86976,9.00368,32.156,28.28,2.36,28.37830157,133.27,59.06976,11.40368,60.1604559823,30.86976,9.00368,32.156,28.2,2.4,28.3019433962,0.0
2020-08-10 10:30:00,58.68688,10.89034,59.6887710499,28.28688,8.25034,29.4655,30.4,2.64,30.5144162651,133.07,58.52688,10.93034,59.5387942022,28.28688,8.25034,29.4655,30.24,2.68,30.3585243383,0.0
2020-08-10 11:00:00,56.18992,13.42206,57.7707434975,32.02992,9.34206,33.3645,24.16,4.08,24.5020815442,132.88,56.06992,13.46206,57.6633591482,32.02992,9.34206,33.3645,24.04,4.12,24.39048995,0.0
2020-08-10 11:30:00,56.43184,15.74262,58.5865398385,36.83184,10.74262,38.3665,19.6,5.0,20.2277037748,132.6,56.35184,15.70262,58.4987362791,36.83184,10.74262,38.3665,19.52,4.96,20.1403078427,0.0
2020-08-10 12:00:00,55.41744,15.72842,57.6062136566,36.09744,10.52842,37.6015,19.32,5.2,20.0075585717,132.6,55.29744,15.76842,57.5017385811,36.09744,10.52842,37.6015,19.2,5.24,19.9022008833,0.0
2020-08-10 12:30:00,53.3104,15.7172,55.5790349322,35.5104,10.3572,36.99,17.8,5.36,18.589502414000002,132.7,53.1904,15.7572,55.4752918334,35.5104,10.3572,36.99,17.68,5.4,18.4862759906,0.0
2020-08-10 13:00:00,52.7712,15.5766,55.0220866289,36.8112,10.7366,38.345,15.96,4.84,16.677745651,132.81,52.6512,15.5766,54.9070061923,36.8112,10.7366,38.345,15.84,4.84,16.5629465978,0.0
