Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-10 13:30:00,53.0968,16.7199,55.6670928489,40.4568,11.799900000000001,42.1425,12.64,4.92,13.5637752857,132.68,52.9768,16.7199,55.5526452498,40.4568,11.799900000000001,42.1425,12.52,4.92,13.4520184359,0.0
2020-08-10 14:00:00,53.34144,16.80792,55.9268754357,38.70144,11.28792,40.314,14.64,5.52,15.6460857725,132.73,53.26144,16.80792,55.8505789191,38.70144,11.28792,40.314,14.56,5.52,15.5712555692,0.0
2020-08-10 14:30:00,54.7576,16.3393,57.1433940386,36.9576,10.7793,38.4975,17.8,5.5600000000000005,18.6481527235,132.76,54.6776,16.3793,57.0782043362,36.9576,10.7793,38.4975,17.72,5.6,18.5838209204,0.0
2020-08-10 15:00:00,56.48464,16.10802,58.736554753,37.12464,10.82802,38.6715,19.36,5.28,20.0670874817,132.76,56.36464,16.06802,58.610186052,37.12464,10.82802,38.6715,19.24,5.24,19.9407923614,0.0
2020-08-10 15:30:00,58.87824,14.96282,60.7497582534,36.07824,10.52282,37.5815,22.8,4.44,23.2282930927,132.73,58.71824,15.00282,60.6045898975,36.07824,10.52282,37.5815,22.64,4.48,23.0789947788,0.0
2020-08-10 16:00:00,63.42752,15.35636,65.260003722,37.42752,10.916360000000001,38.987,26.0,4.44,26.376383376,132.87,63.30752,15.39636,65.1528202751,37.42752,10.916360000000001,38.987,25.88,4.48,26.2648967255,0.0
2020-08-10 16:30:00,66.80384,14.72612,68.4076870607,37.32384,10.88612,38.879,29.48,3.84,29.7290430388,133.11,66.68384,14.72612,68.2905053972,37.32384,10.88612,38.879,29.36,3.84,29.6100523471,0.0
2020-08-10 17:00:00,68.892,13.5235,70.2067854003,34.572,10.0835,36.0125,34.32,3.44,34.49197008,133.15,68.732,13.5235,70.0497885525,34.572,10.0835,36.0125,34.16,3.44,34.3327715164,0.0
2020-08-10 17:30:00,71.15008,12.50044,72.2398427753,33.67008,9.82044,35.073,37.48,2.68,37.5756942717,133.28,70.99008,12.58044,72.0961783245,33.67008,9.82044,35.073,37.32,2.76,37.4219187108,0.0
2020-08-10 18:00:00,73.94384,11.56362,74.8425599606,32.10384,9.363620000000001,33.4415,41.84,2.2,41.8977994649,133.22,73.74384,11.56362,74.6449679848,32.10384,9.363620000000001,33.4415,41.64,2.2,41.6980766943,0.0
2020-08-10 18:30:00,74.84656,10.40358,75.5661433491,29.08656,8.48358,30.2985,45.76,1.92,45.800262008,133.16,74.72656,10.44358,75.4528139479,29.08656,8.48358,30.2985,45.64,1.96,45.6820665032,0.0
2020-08-10 19:00:00,76.19312,9.91966,76.8361320594,29.07312,8.47966,30.2845,47.12,1.44,47.1419982606,133.34,75.99312,9.91966,76.6378101321,29.07312,8.47966,30.2845,46.92,1.44,46.9420919858,0.0
2020-08-10 19:30:00,77.2792,10.4331,77.9802816631,30.5592,8.9131,31.8325,46.72,1.52,46.7447194879,133.1,77.0792,10.4731,77.7874597622,30.5592,8.9131,31.8325,46.52,1.56,46.5461491425,0.0
2020-08-10 20:00:00,78.204,9.8345,78.8199404101,29.604,8.6345,30.8375,48.6,1.2,48.6148125575,132.96,78.044,9.8745,78.6662042192,29.604,8.6345,30.8375,48.44,1.24,48.4558685816,0.0
2020-08-10 20:30:00,75.40896,7.81928,75.8132731651,23.92896,6.97928,24.926,51.48,0.84,51.4868526908,132.87,75.16896,7.81928,75.5745571419,23.92896,6.97928,24.926,51.24,0.84,51.2468847834,0.0
2020-08-10 21:00:00,72.05088,5.93984,72.2953041905,17.21088,5.01984,17.928,54.84,0.92,54.847716452,133.07,71.89088,6.01984,72.1424777839,17.21088,5.01984,17.928,54.68,1.0,54.6891433467,0.0
2020-08-10 21:30:00,72.87888,5.76634,73.1066469416,17.43888,5.08634,18.1655,55.44,0.68,55.4441701173,132.99,72.67888,5.76634,72.907271757,17.43888,5.08634,18.1655,55.24,0.68,55.2441852144,0.0
2020-08-10 22:00:00,70.5432,7.2251,70.9122354481,19.4232,5.6651,20.2325,51.12,1.56,51.1437972779,133.45,70.3832,7.1851,70.7489964893,19.4232,5.6651,20.2325,50.96,1.52,50.9826637201,0.0
2020-08-10 22:30:00,67.90896,6.69678,68.2383595249,14.86896,4.33678,15.4885,53.04,2.36,53.0924778099,133.05,67.70896,6.61678,68.0315003645,14.86896,4.33678,15.4885,52.84,2.2800000000000002,52.8891671328,0.0
2020-08-10 23:00:00,60.34864,4.97002,60.5529474811,7.98864,2.33002,8.3215,52.36,2.64,52.4265123768,133.25,60.18864,4.93002,60.3902101524,7.98864,2.33002,8.3215,52.2,2.6,52.2647108478,0.0
2020-08-10 23:30:00,56.02224,6.36982,56.3832065552,7.30224,2.12982,7.6065000000000005,48.72,4.24,48.904151153,134.08,55.90224,6.36982,56.2639764312,7.30224,2.12982,7.6065000000000005,48.6,4.24,48.7846041288,0.0
2020-08-11 00:00:00,51.74384,5.69362,52.0561455224,5.94384,1.7336200000000002,6.1915,45.8,3.96,45.970877738,134.13,51.62384,5.65362,51.9324972965,5.94384,1.7336200000000002,6.1915,45.68,3.92,45.8478876285,0.0
2020-08-11 00:30:00,50.79232,6.23776,51.1739134794,6.71232,1.95776,6.992,44.08,4.28,44.2872984048,134.37,50.67232,6.15776,51.0450979272,6.71232,1.95776,6.992,43.96,4.2,44.160181159,0.0
2020-08-11 01:00:00,48.19712,5.70416,48.5334917104,3.23712,0.9441600000000001,3.372,44.96,4.76,45.2112729305,134.2,48.07712,5.66416,48.4096289595,3.23712,0.9441600000000001,3.372,44.84,4.72,45.0877366919,0.0
2020-08-11 01:30:00,48.63664,6.80902,49.1109509565,5.51664,1.6090200000000001,5.7465,43.12,5.2,43.4324118603,134.29,48.47664,6.76902,48.9469535053,5.51664,1.6090200000000001,5.7465,42.96,5.16,43.2687785823,0.0
2020-08-11 02:00:00,48.67856,7.00458,49.1799384368,5.63856,1.64458,5.8735,43.04,5.36,43.3724705314,134.29,48.51856,6.92458,49.0102078413,5.63856,1.64458,5.8735,42.88,5.28,43.2038516801,0.0
2020-08-11 02:30:00,46.51216,6.77438,47.0029068489,3.75216,1.09438,3.9085,42.76,5.68,43.1356001465,134.84,46.39216,6.69438,46.872670428,3.75216,1.09438,3.9085,42.64,5.6,43.0061576986,0.0
2020-08-11 03:00:00,45.39136,6.79248,45.8967683743,3.95136,1.15248,4.116,41.44,5.64,41.8220420353,134.98,45.31136,6.75248,45.8117379194,3.95136,1.15248,4.116,41.36,5.6,41.7373885144,0.0
2020-08-11 03:30:00,44.55856,6.77458,45.0706135242,3.47856,1.01458,3.6235,41.08,5.76,41.4818514534,134.98,44.39856,6.69458,44.9004402144,3.47856,1.01458,3.6235,40.92,5.68,41.3123322992,0.0
2020-08-11 04:00:00,43.22288,6.28834,43.6779186254,3.18288,0.92834,3.3155,40.04,5.36,40.3971682176,134.98,43.06288,6.24834,43.513829832,3.18288,0.92834,3.3155,39.88,5.32,40.2332797569,0.0
2020-08-11 04:30:00,43.91376,6.66818,44.4171469351,3.11376,0.9081800000000001,3.2435,40.8,5.76,41.2045822695,134.55,43.79376,6.58818,44.2865389328,3.11376,0.9081800000000001,3.2435,40.68,5.68,41.07462477,0.0
2020-08-11 05:00:00,41.61744,6.50842,42.1232814848,3.93744,1.14842,4.1015,37.68,5.36,38.0593221169,134.55,41.49744,6.46842,41.9985474017,3.93744,1.14842,4.1015,37.56,5.32,37.9348915907,0.0
2020-08-11 05:30:00,42.57008,6.40794,43.0496620922,4.69008,1.36794,4.8855,37.88,5.04,38.2138194898,133.9,42.49008,6.36794,42.9646082055,4.69008,1.36794,4.8855,37.8,5.0,38.129253861,0.0
2020-08-11 06:00:00,43.76272,6.22246,44.2028807913,4.60272,1.34246,4.7945,39.16,4.88,39.4628939638,134.12,43.64272,6.14246,44.0728581312,4.60272,1.34246,4.7945,39.04,4.8,39.333975136,0.0
2020-08-11 06:30:00,48.22608,4.98094,48.4826211693,5.14608,1.50094,5.3605,43.08,3.48,43.2203285503,133.78,48.06608,4.94094,48.3193639719,5.14608,1.50094,5.3605,42.92,3.44,43.057635792,0.0
2020-08-11 07:00:00,50.50016,3.12088,50.5965023692,4.9401600000000006,1.44088,5.146,45.56,1.6800000000000002,45.590964017,133.6,50.34016,3.08088,50.4343487159,4.9401600000000006,1.44088,5.146,45.4,1.6400000000000001,45.4296114885,0.0
2020-08-11 07:30:00,54.13744,2.63342,54.2014511858,7.65744,2.23342,7.9765,46.48,0.4,46.4817211385,133.47,53.97744,2.67342,54.0436046489,7.65744,2.23342,7.9765,46.32,0.44,46.3220897629,0.0
2020-08-11 08:00:00,58.04896,3.30428,58.1429275441,7.4889600000000005,2.18428,7.801,50.56,1.12,50.5724035419,133.32,57.88896,3.30428,57.9831868407,7.4889600000000005,2.18428,7.801,50.4,1.12,50.4124429085,0.0
2020-08-11 08:30:00,61.21888,5.50384,61.4657914876,10.778880000000001,3.14384,11.228,50.44,2.36,50.495179968,133.46,61.01888,5.54384,61.2702038384,10.778880000000001,3.14384,11.228,50.24,2.4,50.2972921736,0.0
2020-08-11 09:00:00,61.12112,7.01866,61.5227835704,13.64112,3.97866,14.2095,47.48,3.04,47.5772214405,133.46,60.92112,7.01866,61.3240935542,13.64112,3.97866,14.2095,47.28,3.04,47.377631853,0.0
2020-08-11 09:30:00,56.94736,8.77798,57.6199162083,18.98736,5.53798,19.7785,37.96,3.24,38.098020946,133.57,56.78736,8.81798,57.4679130215,18.98736,5.53798,19.7785,37.8,3.2800000000000002,37.9420400084,0.0
2020-08-11 10:00:00,54.67056,10.43558,55.6576271561,23.71056,6.91558,24.6985,30.96,3.52,31.1594608426,133.57,54.51056,10.43558,55.5004728038,23.71056,6.91558,24.6985,30.8,3.52,31.0004903187,0.0
2020-08-11 10:30:00,54.27952,12.44986,55.6890052474,27.59952,8.04986,28.7495,26.68,4.4,27.0403846126,133.48,54.11952,12.48986,55.5420475662,27.59952,8.04986,28.7495,26.52,4.44,26.8891056006,0.0
2020-08-11 11:00:00,54.18608,13.35594,55.8078166483,27.82608,8.11594,28.985500000000002,26.36,5.24,26.8757734772,133.32,54.02608,13.35594,55.6524793109,27.82608,8.11594,28.985500000000002,26.2,5.24,26.7188622512,0.0
2020-08-11 11:30:00,52.88672,14.35696,54.8007979212,28.92672,8.43696,30.132,23.96,5.92,24.6805186331,133.2,52.80672,14.39696,54.7341039426,28.92672,8.43696,30.132,23.88,5.96,24.6125171407,0.0
2020-08-11 12:00:00,52.69488,15.92434,55.0484784772,31.69488,9.24434,33.0155,21.0,6.68,22.036841879,133.07,52.57488,15.92434,54.9336200468,31.69488,9.24434,33.0155,20.88,6.68,21.9225181035,0.0
2020-08-11 12:30:00,53.48,15.83,55.7736434169,31.92,9.31,33.25,21.56,6.52,22.5242979913,133.19,53.32,15.87,55.631639379,31.92,9.31,33.25,21.4,6.5600000000000005,22.3828863197,0.0
2020-08-11 13:00:00,53.97184,16.20012,56.3507178393,34.01184,9.92012,35.429,19.96,6.28,20.9246266394,133.3,53.89184,16.20012,56.2740997849,34.01184,9.92012,35.429,19.88,6.28,20.8483284702,0.0
2020-08-11 13:30:00,55.5288,17.7209,58.2878883324,38.1288,11.1209,39.7175,17.4,6.6,18.6096749031,133.22,55.4088,17.7209,58.1735800364,38.1288,11.1209,39.7175,17.28,6.6,18.4975241587,0.0
2020-08-11 14:00:00,55.6816,18.4438,58.6567501401,39.9216,11.6438,41.585,15.76,6.8,17.164428333,133.22,55.5616,18.4438,58.542848863,39.9216,11.6438,41.585,15.64,6.8,17.0543132374,0.0
2020-08-11 14:30:00,56.62496,18.58228,59.5960336348,39.98496,11.66228,41.651,16.64,6.92,18.0215426643,133.13,56.54496,18.58228,59.5200271455,39.98496,11.66228,41.651,16.56,6.92,17.9477018027,0.0
2020-08-11 15:00:00,54.73088,17.22484,57.3773852541,34.37088,10.02484,35.803,20.36,7.2,21.5955921428,133.06,54.61088,17.26484,57.2749763387,34.37088,10.02484,35.803,20.24,7.24,21.4959344993,0.0
2020-08-11 15:30:00,56.30192,17.08806,58.8379808478,34.86192,10.16806,36.3145,21.44,6.92,22.5290923031,133.12,56.14192,17.12806,58.6965554411,34.86192,10.16806,36.3145,21.28,6.96,22.3892831507,0.0
2020-08-11 16:00:00,58.94112,17.07116,61.3635081347,35.90112,10.47116,37.397,23.04,6.6,23.966676866,133.16,58.86112,17.07116,61.2866702587,35.90112,10.47116,37.397,22.96,6.6,23.8897802418,0.0
2020-08-11 16:30:00,62.58528,16.68404,64.7709384169,35.94528,10.48404,37.443,26.64,6.2,27.3519578824,133.32,62.46528,16.68404,64.6549951373,35.94528,10.48404,37.443,26.52,6.2,27.2350950063,0.0
2020-08-11 17:00:00,63.43152,14.93586,65.166230852,30.91152,9.01586,32.1995,32.52,5.92,33.0544520451,133.32,63.27152,14.93586,65.0105003599,30.91152,9.01586,32.1995,32.36,5.92,32.8970515396,0.0
2020-08-11 17:30:00,65.54656,12.916080000000001,66.8070104884,25.90656,7.55608,26.986,39.64,5.36,40.0007399932,133.41,65.38656,12.916080000000001,66.6500363931,25.90656,7.55608,26.986,39.48,5.36,39.8421886949,0.0
2020-08-11 18:00:00,66.27152,10.35086,67.0749928502,19.03152,5.55086,19.8245,47.24,4.8,47.4832349361,133.51,66.11152,10.39086,66.9231129599,19.03152,5.55086,19.8245,47.08,4.84,47.3281311695,0.0
2020-08-11 18:30:00,67.36544,8.39992,67.8871207402,14.12544,4.11992,14.714,53.24,4.28,53.4117590049,133.48,67.16544,8.39992,67.6886621703,14.12544,4.11992,14.714,53.04,4.28,53.2124045689,0.0
2020-08-11 19:00:00,67.91328,8.83304,68.4852991232,10.67328,3.11304,11.118,57.24,5.72,57.5250901781,133.16,67.71328,8.83304,68.2869744827,10.67328,3.11304,11.118,57.04,5.72,57.3260848131,0.0
2020-08-11 19:30:00,67.56928,8.29104,68.076052647,7.16928,2.09104,7.468,60.4,6.2,60.7173780725,133.26,67.36928,8.33104,67.8824433503,7.16928,2.09104,7.468,60.2,6.24,60.5225379508,0.0
2020-08-11 20:00:00,66.75952,7.33486,67.1612513422,6.35952,1.85486,6.6245,60.4,5.48,60.6480865321,133.26,66.55952,7.37486,66.9668445027,6.35952,1.85486,6.6245,60.2,5.52,60.4525466792,0.0
2020-08-11 20:30:00,66.07568,6.64374,66.4088455603,5.63568,1.6437400000000002,5.8705,60.44,5.0,60.6464640354,133.48,65.83568,6.64374,66.1700539689,5.63568,1.6437400000000002,5.8705,60.2,5.0,60.407284329,0.0
2020-08-11 21:00:00,65.57376,6.30068,65.8757661739,4.73376,1.38068,4.931,60.84,4.92,61.0386107312,133.48,65.37376,6.30068,65.6766858558,4.73376,1.38068,4.931,60.64,4.92,60.8392636379,0.0
2020-08-11 21:30:00,65.76096,5.78028,66.014509746,4.32096,1.26028,4.501,61.44,4.52,61.6060386651,133.42,65.56096,5.82028,65.8188053325,4.32096,1.26028,4.501,61.24,4.5600000000000005,61.4095367187,0.0
2020-08-11 22:00:00,62.95696,4.36078,63.1078062893,4.11696,1.20078,4.2885,58.84,3.16,58.9247927447,133.15,62.75696,4.40078,62.9110713074,4.11696,1.20078,4.2885,58.64,3.2,58.7272475091,0.0
2020-08-11 22:30:00,59.87504,2.81022,59.9409522067,2.9150400000000003,0.8502200000000001,3.0365,56.96,1.96,56.9937119339,133.26,59.67504,2.85022,59.7430678242,2.9150400000000003,0.8502200000000001,3.0365,56.76,2.0,56.7952251514,0.0
2020-08-11 23:00:00,55.1744,1.8692000000000002,55.2060533275,3.2544,0.9492,3.39,51.92,0.92,51.9281503618,133.37,54.9744,1.8692000000000002,55.0061684177,3.2544,0.9492,3.39,51.72,0.92,51.7281818741,0.0
2020-08-11 23:30:00,51.44992,1.00956,51.4598239348,3.04992,0.88956,3.177,48.4,0.12,48.4001487601,133.44,51.28992,1.00956,51.2998548244,3.04992,0.88956,3.177,48.24,0.12,48.2401492535,0.0
2020-08-12 00:00:00,48.70336,2.66348,48.7761355685,2.82336,0.8234800000000001,2.941,45.88,1.8399999999999999,45.9168814272,133.61,48.54336,2.62348,48.6142000592,2.82336,0.8234800000000001,2.941,45.72,1.8,45.7554193512,0.0
2020-08-12 00:30:00,46.91632,4.27226,47.1104371435,2.71632,0.7922600000000001,2.8295,44.2,3.48,44.3367838256,133.56,46.75632,4.23226,46.947475807000004,2.71632,0.7922600000000001,2.8295,44.04,3.44,44.1741462849,0.0
2020-08-12 01:00:00,45.21792,4.96356,45.4895286522,2.61792,0.76356,2.727,42.6,4.2,42.8065415562,133.89,45.05792,4.88356,45.3217973276,2.61792,0.76356,2.727,42.44,4.12,42.6395121923,0.0
2020-08-12 01:30:00,45.41264,5.28202,45.7187883375,2.61264,0.76202,2.7215,42.8,4.52,43.0380111065,134.09,45.25264,5.24202,45.5552433936,2.61264,0.76202,2.7215,42.64,4.48,42.8747011651,0.0
2020-08-12 02:00:00,44.62128,5.64454,44.9768769553,2.62128,0.7645400000000001,2.7305,42.0,4.88,42.2825543221,134.26,44.50128,5.60454,44.8528125121,2.62128,0.7645400000000001,2.7305,41.88,4.84,42.1587476095,0.0
2020-08-12 02:30:00,42.85728,6.00504,43.2759396709,2.8972800000000003,0.8450400000000001,3.018,39.96,5.16,40.2917758358,134.66,42.73728,5.92504,43.1460450192,2.8972800000000003,0.8450400000000001,3.018,39.84,5.08,40.1625696389,0.0
2020-08-12 03:00:00,41.56656,6.01358,41.9993101687,2.9265600000000003,0.8535800000000001,3.0485,38.64,5.16,38.9830116846,134.78,41.48656,5.97358,41.9144165968,2.9265600000000003,0.8535800000000001,3.0485,38.56,5.12,38.898431845,0.0
2020-08-12 03:30:00,40.47584,6.10712,40.9339777984,2.83584,0.8271200000000001,2.954,37.64,5.28,38.0085253595,134.9,40.35584,6.02712,40.8034311989,2.83584,0.8271200000000001,2.954,37.52,5.2,37.8786272191,0.0
2020-08-12 04:00:00,40.22528,6.01904,40.6731114325,2.9452800000000003,0.85904,3.068,37.28,5.16,37.6354088592,134.95,40.14528,5.97904,40.58808231,2.9452800000000003,0.85904,3.068,37.2,5.12,37.5506910722,0.0
2020-08-12 04:30:00,41.67024,7.24382,42.2951750186,5.91024,1.72382,6.1565,35.76,5.52,36.1835321659,134.83,41.55024,7.16382,42.1632868862,5.91024,1.72382,6.1565,35.64,5.44,36.0527835264,0.0
2020-08-12 05:00:00,42.93504,8.19272,43.70970511,8.61504,2.51272,8.974,34.32,5.68,34.7868480895,134.65,42.77504,8.15272,43.5450443839,8.61504,2.51272,8.974,34.16,5.64,34.6224666943,0.0
2020-08-12 05:30:00,42.71888,7.33634,43.3442567482,6.63888,1.93634,6.9155,36.08,5.4,36.4818639875,134.34,42.59888,7.29634,43.2192220505,6.63888,1.93634,6.9155,35.96,5.36,36.3572716248,0.0
2020-08-12 06:00:00,42.69008,6.52294,43.1855493962,3.85008,1.12294,4.0105,38.84,5.4,39.2135894812,134.2,42.57008,6.44294,43.0548857512,3.85008,1.12294,4.0105,38.72,5.32,39.083766451,0.0
2020-08-12 06:30:00,47.51792,5.09106,47.7898693559,3.87792,1.13106,4.0395,43.64,3.96,43.8193016832,134.17,47.43792,5.01106,47.7018550609,3.87792,1.13106,4.0395,43.56,3.88,43.7324593409,0.0
2020-08-12 07:00:00,50.29952,3.05736,50.3923522213,4.85952,1.41736,5.062,45.44,1.6400000000000001,45.4695854391,133.92,50.13952,3.05736,50.2326479095,4.85952,1.41736,5.062,45.28,1.6400000000000001,45.3096899129,0.0
2020-08-12 07:30:00,53.43984,3.61662,53.5620802383,6.63984,1.93662,6.9165,46.8,1.6800000000000002,46.8301441382,133.71,53.31984,3.61662,53.4423547184,6.63984,1.93662,6.9165,46.68,1.6800000000000002,46.7102215794,0.0
2020-08-12 08:00:00,55.98288,4.73834,56.1830465448,9.66288,2.81834,10.0655,46.32,1.92,46.3597756681,133.54,55.82288,4.77834,56.0270154894,9.66288,2.81834,10.0655,46.16,1.96,46.2015930461,0.0
2020-08-12 08:30:00,56.816,6.418,57.1773432401,11.856,3.458,12.35,44.96,2.96,45.0573323667,133.86,56.616,6.498,56.9876781419,11.856,3.458,12.35,44.76,3.04,44.8631162538,0.0
2020-08-12 09:00:00,56.85168,8.46174,57.4779484903,14.61168,4.26174,15.2205,42.24,4.2,42.4482932519,133.86,56.65168,8.42174,57.2742398592,14.61168,4.26174,15.2205,42.04,4.16,42.2453216345,0.0
2020-08-12 09:30:00,56.3208,9.3369,57.0894930285,14.3208,4.1769,14.9175,42.0,5.16,42.3157842891,133.57,56.1208,9.3769,56.8987736797,14.3208,4.1769,14.9175,41.8,5.2,42.1222031712,0.0
2020-08-12 10:00:00,54.55296,11.05128,55.6610836617,18.55296,5.41128,19.326,36.0,5.64,36.4391218335,133.57,54.39296,11.05128,55.5042780982,18.55296,5.41128,19.326,35.84,5.64,36.281058419,0.0
2020-08-12 10:30:00,53.73696,12.60328,55.195140518,21.81696,6.36328,22.726,31.92,6.24,32.52420637,133.65,53.53696,12.64328,55.0096229327,21.81696,6.36328,22.726,31.72,6.28,32.3356892612,0.0
2020-08-12 11:00:00,52.91472,14.97846,54.9938347149,26.39472,7.69846,27.4945,26.52,7.28,27.5010690701,133.45,52.79472,14.97846,54.8783812065,26.39472,7.69846,27.4945,26.4,7.28,27.3853683561,0.0
2020-08-12 11:30:00,53.4472,16.397100000000002,55.905885882,27.9672,8.1571,29.1325,25.48,8.24,26.7792456951,133.31,53.2872,16.397100000000002,55.7529422744,27.9672,8.1571,29.1325,25.32,8.24,26.6270539114,0.0
2020-08-12 12:00:00,50.78992,16.47706,53.3957814799,27.82992,8.11706,28.9895,22.96,8.36,24.4346311615,133.36,50.62992,16.47706,53.2436128137,27.82992,8.11706,28.9895,22.8,8.36,24.2843488692,0.0
2020-08-12 12:30:00,49.44224,17.57732,52.4737770186,30.64224,8.93732,31.919,18.8,8.64,20.690326242,133.36,49.32224,17.61732,52.3741665576,30.64224,8.93732,31.919,18.68,8.68,20.5981746764,0.0
2020-08-12 13:00:00,50.15184,17.76262,53.2044897039,33.47184,9.76262,34.8665,16.68,8.0,18.499254039,133.61,50.03184,17.76262,53.0913899145,33.47184,9.76262,34.8665,16.56,8.0,18.391128296,0.0
2020-08-12 13:30:00,49.67872,18.07796,52.8657531735,33.31872,9.71796,34.707,16.36,8.36,18.3722399288,133.57,49.51872,18.03796,52.7017232299,33.31872,9.71796,34.707,16.2,8.32,18.2116006985,0.0
2020-08-12 14:00:00,48.2448,18.2364,51.5764191467,32.7648,9.5564,34.13,15.48,8.68,17.7474730596,133.43,48.1248,18.2764,51.4783757708,32.7648,9.5564,34.13,15.36,8.72,17.6626158878,0.0
2020-08-12 14:30:00,48.60912,18.00266,51.8357243053,32.64912,9.52266,34.0095,15.96,8.48,18.0729632324,133.47,48.44912,18.00266,51.6857136533,32.64912,9.52266,34.0095,15.8,8.48,17.9318264547,0.0
2020-08-12 15:00:00,50.3576,17.9243,53.4524873907,32.5176,9.4843,33.8725,17.84,8.44,19.7357340882,133.47,50.2776,17.9243,53.3771261146,32.5176,9.4843,33.8725,17.76,8.44,19.6634483242,0.0
2020-08-12 15:30:00,52.16416,17.51288,55.0254536955,33.16416,9.67288,34.546,19.0,7.84,20.553967986700002,133.6,52.04416,17.51288,54.9117069121,33.16416,9.67288,34.546,18.88,7.84,20.4430917427,0.0
2020-08-12 16:00:00,55.34288,17.29334,57.9818417701,32.82288,9.57334,34.1905,22.52,7.72,23.806486511,133.69,55.18288,17.29334,57.8291436341,32.82288,9.57334,34.1905,22.36,7.72,23.6551897054,0.0
2020-08-12 16:30:00,57.79568,16.45874,60.0935166973,31.19568,9.09874,32.4955,26.6,7.36,27.5994492699,133.77,57.63568,16.45874,59.9396507451,31.19568,9.09874,32.4955,26.44,7.36,27.4452764606,0.0
2020-08-12 17:00:00,60.85296,15.42878,62.7784198037,29.17296,8.50878,30.3885,31.68,6.92,32.426976424,133.84,60.69296,15.46878,62.6332064344,29.17296,8.50878,30.3885,31.52,6.96,32.2792812807,0.0
2020-08-12 17:30:00,63.30896,13.55678,64.7441943362,25.90896,7.55678,26.9885,37.4,6.0,37.8782259352,133.87,63.14896,13.55678,64.5877498683,25.90896,7.55678,26.9885,37.24,6.0,37.720254506,0.0
2020-08-12 18:00:00,65.8568,12.2699,66.9900630859,23.4168,6.8299,24.3925,42.44,5.44,42.7872317403,133.87,65.6568,12.3099,66.8008160448,23.4168,6.8299,24.3925,42.24,5.48,42.5939901864,0.0
2020-08-12 18:30:00,65.49904,10.44222,66.3261954242,19.61904,5.72222,20.4365,45.88,4.72,46.1221508605,133.91,65.33904,10.44222,66.1681955825,19.61904,5.72222,20.4365,45.72,4.72,45.9629938102,0.0
2020-08-12 19:00:00,65.46608,9.85594,66.2038305829,16.78608,4.89594,17.485500000000002,48.68,4.96,48.9320344968,133.86,65.26608,9.89594,66.0120506199,16.78608,4.89594,17.485500000000002,48.48,5.0,48.7371562568,0.0
2020-08-12 19:30:00,66.00176,9.03718,66.6175873584,14.80176,4.3171800000000005,15.4185,51.2,4.72,51.4171022132,133.86,65.80176,9.03718,66.419441743,14.80176,4.3171800000000005,15.4185,51.0,4.72,51.2179499785,0.0
2020-08-12 20:00:00,64.2784,6.9762,64.6558587678,8.5584,2.4962,8.915,55.72,4.48,55.8998103753,133.88,64.0784,7.0162,64.4613714483,8.5584,2.4962,8.915,55.52,4.52,55.7036874901,0.0
2020-08-12 20:30:00,65.31776,6.48268,65.6386693299,8.23776,2.40268,8.581,57.08,4.08,57.2256306213,133.68,65.07776,6.52268,65.4038240549,8.23776,2.40268,8.581,56.84,4.12,56.989121769,0.0
2020-08-12 21:00:00,67.21104,6.68322,67.5425001569,9.61104,2.80322,10.0115,57.6,3.88,57.7305326495,133.68,67.01104,6.68322,67.3434845508,9.61104,2.80322,10.0115,57.4,3.88,57.5309864334,0.0
2020-08-12 21:30:00,68.03984,6.31162,68.3319571961,9.15984,2.67162,9.5415,58.88,3.64,58.992406291,133.75,67.79984,6.3516200000000005,68.0967060925,9.15984,2.67162,9.5415,58.64,3.68,58.7553572026,0.0
2020-08-12 22:00:00,66.40192,5.59556,66.637266386,11.64192,3.39556,12.127,54.76,2.2,54.8041750234,133.75,66.20192,5.63556,66.4413557071,11.64192,3.39556,12.127,54.56,2.24,54.6059630443,0.0
2020-08-12 22:30:00,64.32448,3.83964,64.4389754931,11.24448,3.27964,11.713,53.08,0.56,53.0829539495,133.11,64.12448,3.87964,64.2417352023,11.24448,3.27964,11.713,52.88,0.6000000000000001,52.8834038239,0.0
2020-08-12 23:00:00,60.2064,3.5252,60.3095153023,9.2064,2.6852,9.59,51.0,0.84,51.006917178,133.43,60.0464,3.4852,60.1474585664,9.2064,2.6852,9.59,50.84,0.8,50.8462938669,0.0
2020-08-12 23:30:00,55.23488,4.70184,55.4346396038,9.67488,2.82184,10.078,45.56,1.88,45.5987719133,133.43,55.11488,4.66184,55.3116872785,9.67488,2.82184,10.078,45.44,1.8399999999999999,45.4772382627,0.0
2020-08-13 00:00:00,52.27376,6.28318,52.6500174307,11.39376,3.32318,11.868500000000001,40.88,2.96,40.9870223363,133.69,52.11376,6.24318,52.4863913586,11.39376,3.32318,11.868500000000001,40.72,2.92,40.8245612346,0.0
2020-08-13 00:30:00,51.39008,7.7804400000000005,51.975720957,14.47008,4.22044,15.073,36.92,3.56,37.0912388577,133.75,51.23008,7.70044,51.8055776244,14.47008,4.22044,15.073,36.76,3.48,36.9243551061,0.0
2020-08-13 01:00:00,51.128,8.904,51.8975298063,17.088,4.984,17.8,34.04,3.92,34.2649675325,133.98,51.008,8.904,51.7793132438,17.088,4.984,17.8,33.92,3.92,34.1457581553,0.0
2020-08-13 01:30:00,49.56592,7.85506,50.1844835886,15.68592,4.57506,16.3395,33.88,3.2800000000000002,34.0384018426,134.05,49.40592,7.77506,50.0139629409,15.68592,4.57506,16.3395,33.72,3.2,33.871498343,0.0
2020-08-13 02:00:00,47.22624,7.49932,47.8179625768,13.50624,3.93932,14.069,33.72,3.56,33.9074033214,134.11,47.14624,7.45932,47.7326869242,13.50624,3.93932,14.069,33.64,3.52,33.8236603578,0.0
2020-08-13 02:30:00,48.78128,10.11454,49.818843802800004,20.14128,5.87454,20.9805,28.64,4.24,28.9521536332,134.31,48.70128,10.07454,49.7323941697,20.14128,5.87454,20.9805,28.56,4.2,28.8671716661,0.0
2020-08-13 03:00:00,47.37312,10.30216,48.4803774655,19.41312,5.66216,20.222,27.96,4.64,28.3423922773,134.4,47.29312,10.22216,48.3852431471,19.41312,5.66216,20.222,27.88,4.5600000000000005,28.2504513238,0.0
2020-08-13 03:30:00,52.05424,13.51082,53.7790494435,26.57424,7.75082,27.6815,25.48,5.76,26.1229401102,134.4,51.93424,13.51082,53.6629065692,26.57424,7.75082,27.6815,25.36,5.76,26.0059070213,0.0
2020-08-13 04:00:00,50.57296,12.72878,52.1502264947,24.85296,7.24878,25.8885,25.72,5.48,26.2973154523,134.28,50.45296,12.64878,52.0143519449,24.85296,7.24878,25.8885,25.6,5.4,26.163333121,0.0
2020-08-13 04:30:00,56.45808,15.16194,58.4585256558,34.01808,9.92194,35.4355,22.44,5.24,23.0436802616,133.9,56.33808,15.12194,58.3322580349,34.01808,9.92194,35.4355,22.32,5.2,22.9177311268,0.0
2020-08-13 05:00:00,54.80256,13.48908,56.438248217,27.32256,7.96908,28.461,27.48,5.52,28.0289279139,134.01,54.68256,13.44908,56.3121667227,27.32256,7.96908,28.461,27.36,5.48,27.9034048102,0.0
2020-08-13 05:30:00,53.91152,12.44086,55.3283560776,24.55152,7.16086,25.5745,29.36,5.28,29.830990597,133.42,53.79152,12.40086,55.2024361116,24.55152,7.16086,25.5745,29.24,5.24,29.7058108794,0.0
2020-08-13 06:00:00,55.84848,12.84914,57.3075310675,28.00848,8.16914,29.1755,27.84,4.68,28.2306216722,134.08,55.68848,12.80914,57.1426362032,28.00848,8.16914,29.1755,27.68,4.64,28.0662074388,0.0
2020-08-13 06:30:00,64.27184,13.52262,65.6789971654,37.31184,10.88262,38.8665,26.96,2.64,27.0889497766,134.0,64.15184,13.48262,65.5533341444,37.31184,10.88262,38.8665,26.84,2.6,26.9656373928,0.0
2020-08-13 07:00:00,66.87424,13.32832,68.1895013151,41.03424,11.96832,42.744,25.84,1.3599999999999999,25.875764723,134.16,66.79424,13.32832,68.1110461761,41.03424,11.96832,42.744,25.76,1.3599999999999999,25.7958756393,0.0
2020-08-13 07:30:00,70.58368,12.50024,71.6820192405,41.62368,12.14024,43.358,28.96,0.36,28.9622374826,134.04,70.46368,12.54024,71.5708587234,41.62368,12.14024,43.358,28.84,0.4,28.8427737917,0.0
2020-08-13 08:00:00,71.53568,13.14124,72.732700361,37.37568,10.90124,38.933,34.16,2.24,34.2333638429,133.51,71.37568,13.10124,72.5681072166,37.37568,10.90124,38.933,34.0,2.2,34.0711021248,0.0
2020-08-13 08:30:00,75.296,17.278,77.2529410443,41.136,11.998,42.85,34.16,5.28,34.5656476867,133.13,75.136,17.318,77.1059765518,41.136,11.998,42.85,34.0,5.32,34.4136949484,0.0
2020-08-13 09:00:00,81.72032,22.94176,84.8795325906,54.52032,15.90176,56.792,27.2,7.04,28.096291570200002,132.8,81.52032,22.94176,84.6869938349,54.52032,15.90176,56.792,27.0,7.04,27.9027167136,0.0
2020-08-13 09:30:00,81.92976,22.87118,85.0621916497,52.76976,15.39118,54.9685,29.16,7.48,30.1040861014,132.94,81.80976,22.87118,84.9466168005,52.76976,15.39118,54.9685,29.04,7.48,29.987864212,0.0
2020-08-13 10:00:00,82.67984,24.74162,86.3023968534,57.39984,16.74162,59.7915,25.28,8.0,26.5156255819,132.94,82.47984,24.74162,86.1108109743,57.39984,16.74162,59.7915,25.08,8.0,26.3250147198,0.0
2020-08-13 10:30:00,83.09008,24.93794,86.7517276246,58.21008,16.97794,60.6355,24.88,7.96,26.1223276145,132.79,82.89008,24.93794,86.5601883885,58.21008,16.97794,60.6355,24.68,7.96,25.9319108436,0.0
2020-08-13 11:00:00,85.95824,26.79782,90.0385594101,63.07824,18.39782,65.7065,22.88,8.4,24.3732312179,132.62,85.79824,26.79782,89.885822819,63.07824,18.39782,65.7065,22.72,8.4,24.2230964164,0.0
2020-08-13 11:30:00,86.77552,26.90286,90.8501774762,63.57552,18.54286,66.2245,23.2,8.36,24.6602838589,132.78,86.61552,26.86286,90.6855090533,63.57552,18.54286,66.2245,23.04,8.32,24.4962037875,0.0
2020-08-13 12:00:00,89.27664,27.64902,93.4600810863,65.99664,19.24902,68.7465,23.28,8.4,24.7491090749,132.75,89.11664,27.68902,93.3191156915,65.99664,19.24902,68.7465,23.12,8.44,24.6123546212,0.0
2020-08-13 12:30:00,90.48112,26.18866,94.1948989545,61.40112,17.90866,63.9595,29.08,8.28,30.2358198169,132.8,90.28112,26.14866,93.9916647807,61.40112,17.90866,63.9595,28.88,8.24,30.0325157121,0.0
2020-08-13 13:00:00,87.47088,25.32734,91.063873185,58.31088,17.00734,60.7405,29.16,8.32,30.3237200884,133.12,87.27088,25.36734,90.8829380833,58.31088,17.00734,60.7405,28.96,8.36,30.1425148254,0.0
2020-08-13 13:30:00,87.608,24.954,91.0926110066,58.128,16.954,60.55,29.48,8.0,30.5462010731,133.33,87.488,24.954,90.9772073654,58.128,16.954,60.55,29.36,8.0,30.4304058468,0.0
2020-08-13 14:00:00,87.0688,26.9384,91.140843358,64.1088,18.6984,66.78,22.96,8.24,24.3938352868,133.49,86.9088,26.8984,90.976169627,64.1088,18.6984,66.78,22.8,8.2,24.2297337996,0.0
2020-08-13 14:30:00,90.04176,30.33218,95.0134710841,77.80176,22.69218,81.0435,12.24,7.64,14.4286936346,133.75,89.92176,30.33218,94.899757982,77.80176,22.69218,81.0435,12.12,7.64,14.3270373769,0.0
2020-08-13 15:00:00,83.72656,28.38858,88.4084177205,71.68656,20.90858,74.6735,12.04,7.48,14.1743430183,133.56,83.56656,28.38858,88.2569058185,71.68656,20.90858,74.6735,11.88,7.48,14.0386893975,0.0
2020-08-13 15:30:00,83.92688,28.59534,88.6646189652,72.80688,21.23534,75.8405,11.12,7.36,13.335066554,133.49,83.76688,28.59534,88.5131835076,72.80688,21.23534,75.8405,10.96,7.36,13.2019392515,0.0
2020-08-13 16:00:00,78.97456,25.31258,82.9319470014,62.37456,18.19258,64.9735,16.6,7.12,18.0625136678,133.56,78.81456,25.31258,82.7795963644,62.37456,18.19258,64.9735,16.44,7.12,17.915579812,0.0
2020-08-13 16:30:00,80.17792,24.89356,83.9534882241,61.89792,18.05356,64.477,18.28,6.84,19.5177867598,133.68,80.01792,24.89356,83.8006971964,61.89792,18.05356,64.477,18.12,6.84,19.3680148699,0.0
2020-08-13 17:00:00,83.73856,23.62208,87.0066037402,58.49856,17.06208,60.936,25.24,6.5600000000000005,26.0785582424,133.57,83.53856,23.62208,86.8141328955,58.49856,17.06208,60.936,25.04,6.5600000000000005,25.8850381495,0.0
2020-08-13 17:30:00,88.51792,22.62106,91.3626538398,57.39792,16.74106,59.7895,31.12,5.88,31.6706299274,133.39,88.35792000000001,22.62106,91.2076443192,57.39792,16.74106,59.7895,30.96,5.88,31.5134257103,0.0
2020-08-13 18:00:00,88.13936,21.05898,90.6202373637,56.01936,16.33898,58.3535,32.12,4.72,32.4649472508,133.19,87.89936,21.05898,90.3868249639,56.01936,16.33898,58.3535,31.88,4.72,32.2275161935,0.0
2020-08-13 18:30:00,88.29936,19.82898,90.4984277446,54.81936,15.98898,57.1035,33.48,3.84,33.6994955452,133.03,88.05936,19.82898,90.2642749456,54.81936,15.98898,57.1035,33.24,3.84,33.4610699171,0.0
2020-08-13 19:00:00,90.644,20.5745,92.9496895436,56.964,16.6145,59.3375,33.68,3.96,33.9120037745,133.2,90.444,20.5745,92.7546612643,56.964,16.6145,59.3375,33.48,3.96,33.7133801331,0.0
2020-08-13 19:30:00,87.93264,20.86702,90.3746740025,58.65264,17.10702,61.0965,29.28,3.76,29.5204336012,133.36,87.73264,20.86702,90.1800900701,58.65264,17.10702,61.0965,29.08,3.76,29.3220735965,0.0
2020-08-13 20:00:00,85.19152,18.76086,87.2328203594,54.31152,15.84086,56.5745,30.88,2.92,31.0177497572,133.62,84.95152,18.80086,87.0070864186,54.31152,15.84086,56.5745,30.64,2.96,30.7826444608,0.0
2020-08-13 20:30:00,84.31104,18.36572,86.2881865437,55.15104,16.08572,57.449,29.16,2.2800000000000002,29.2489999829,133.76,84.11104,18.36572,86.0927797263,55.15104,16.08572,57.449,28.96,2.2800000000000002,29.0496127341,0.0
2020-08-13 21:00:00,86.15216,18.27938,88.0700312584,58.83216,17.15938,61.2835,27.32,1.12,27.3429479025,133.49,85.95216,18.31938,87.8827257898,58.83216,17.15938,61.2835,27.12,1.16,27.1447969232,0.0
2020-08-13 21:30:00,84.56048,18.02014,86.4592402433,59.04048,17.22014,61.5005,25.52,0.8,25.5325361059,133.34,84.36048,18.02014,86.2636425816,59.04048,17.22014,61.5005,25.32,0.8,25.3326350781,0.0
2020-08-13 22:00:00,80.62608,17.10594,82.4207374357,56.86608,16.58594,59.2355,23.76,0.52,23.7656895545,133.73,80.42608,17.10594,82.2251027816,56.86608,16.58594,59.2355,23.56,0.52,23.5657378412,0.0
2020-08-13 22:30:00,78.26192,18.01306,80.3081468635,56.82192,16.57306,59.1895,21.44,1.44,21.4883037953,133.82,78.10192,17.97306,80.1432517025,56.82192,16.57306,59.1895,21.28,1.4,21.3260029072,0.0
2020-08-13 23:00:00,75.32848,19.72414,77.8679754318,57.88848,16.88414,60.3005,17.44,2.84,17.6697255214,134.33,75.16848,19.68414,77.7030614136,57.88848,16.88414,60.3005,17.28,2.8,17.5053820295,0.0
2020-08-13 23:30:00,71.292,20.2335,74.1076499847,56.892,16.5935,59.2625,14.4,3.64,14.8529323704,134.72,71.092,20.2335,73.9152689656,56.892,16.5935,59.2625,14.2,3.64,14.6591132065,0.0
2020-08-14 00:00:00,63.59104,18.81572,66.3163003145,48.19104,14.05572,50.199,15.4,4.76,16.1188585204,134.13,63.47104,18.73572,66.178547299,48.19104,14.05572,50.199,15.28,4.68,15.9806382851,0.0
2020-08-14 00:30:00,60.96336,18.32598,63.6582500973,45.00336,13.12598,46.8785,15.96,5.2,16.7857558662,134.13,60.88336,18.24598,63.5586289268,45.00336,13.12598,46.8785,15.88,5.12,16.684987264,0.0
2020-08-14 01:00:00,57.51456,17.06508,59.9928459685,39.03456,11.38508,40.661,18.48,5.68,19.3332045973,134.28,57.39456,17.02508,59.8664252031,39.03456,11.38508,40.661,18.36,5.64,19.2067488139,0.0
2020-08-14 01:30:00,56.36896,16.52928,58.7424612082,34.72896,10.12928,36.176,21.64,6.4,22.5665593301,134.51,56.24896,16.48928,58.6160545926,34.72896,10.12928,36.176,21.52,6.36,22.440142602,0.0
2020-08-14 02:00:00,61.56128,18.89204,64.3948784501,44.20128,12.89204,46.043,17.36,6.0,18.3676236895,134.45,61.48128,18.85204,64.3066653046,44.20128,12.89204,46.043,17.28,5.96,18.2789496416,0.0
2020-08-14 02:30:00,60.69728,20.18504,63.9655816764,49.45728,14.42504,51.518,11.24,5.76,12.6299326997,134.52,60.57728,20.14504,63.8390906013,49.45728,14.42504,51.518,11.12,5.72,12.5049110353,0.0
2020-08-14 03:00:00,64.18544,23.62742,68.3960940687,58.10544,16.94742,60.5265,6.08,6.68,9.0326518808,134.88,64.10544,23.54742,68.2933995804,58.10544,16.94742,60.5265,6.0,6.6,8.9196412484,0.0
2020-08-14 03:30:00,69.88656,26.63358,74.7895637924,68.68656,20.03358,71.5485,1.2,6.6,6.7082039325,134.88,69.92656,26.55358,74.7985053611,68.68656,20.03358,71.5485,1.24,6.52,6.6368667305999995,0.0
2020-08-14 04:00:00,66.88208,25.53894,71.5922487526,65.48208,19.09894,68.2105,1.4,6.44,6.5904172857,134.77,66.84208,25.49894,71.5406150368,65.48208,19.09894,68.2105,1.3599999999999999,6.4,6.5429045538,0.0
2020-08-14 04:30:00,70.28256,26.47908,75.1051257758,68.84256,20.07908,71.711,1.44,6.4,6.5600000000000005,134.48,70.32256,26.43908,75.1284726066,68.84256,20.07908,71.711,1.48,6.36,6.5299310869,0.0
2020-08-14 05:00:00,80.62256,28.51158,85.515538793,76.22256,22.23158,79.3985,4.4,6.28,7.6680114763,134.44,80.70256,28.47158,85.5776492914,76.22256,22.23158,79.3985,4.48,6.24,7.6816664859,0.0
2020-08-14 05:30:00,75.56688,27.52534,80.4238627215,72.56688,21.16534,75.5905,3.0,6.36,7.0320409555,133.9,75.52688,27.48534,80.3725918299,72.56688,21.16534,75.5905,2.96,6.32,6.978825116,0.0
2020-08-14 06:00:00,67.24672,24.05696,71.4202959613,60.12672,17.53696,62.632,7.12,6.52,9.654263307,133.9,67.16672,24.01696,71.3314982543,60.12672,17.53696,62.632,7.04,6.48,9.5682809323,0.0
2020-08-14 06:30:00,70.76368,22.20274,74.1650866018,59.80368,17.44274,62.2955,10.96,4.76,11.9490250648,134.27,70.64368,22.16274,74.0386153858,59.80368,17.44274,62.2955,10.84,4.72,11.8230283769,0.0
2020-08-14 07:00:00,75.06208,21.12644,77.9784734462,60.50208,17.64644,63.023,14.56,3.48,14.9701035401,134.27,74.94208,21.08644,77.852124612,60.50208,17.64644,63.023,14.44,3.44,14.8440964696,0.0
2020-08-14 07:30:00,76.56448,18.15464,78.6874230815,55.52448,16.19464,57.838,21.04,1.96,21.1310955703,134.02,76.40448,18.11464,78.5225110806,55.52448,16.19464,57.838,20.88,1.92,20.9680900418,0.0
2020-08-14 08:00:00,76.7024,16.5282,78.4629821062,53.1024,15.4882,55.315,23.6,1.04,23.6229041398,133.5,76.5024,16.5682,78.2759379184,53.1024,15.4882,55.315,23.4,1.08,23.4249098184,0.0
2020-08-14 08:30:00,79.14576,18.12918,81.1955571041,51.18576,14.92918,53.3185,27.96,3.2,28.1425229857,133.13,78.90576,18.12918,80.9616336832,51.18576,14.92918,53.3185,27.72,3.2,27.9040928898,0.0
2020-08-14 09:00:00,79.24368,17.91274,81.2430124641,47.56368,13.87274,49.5455,31.68,4.04,31.9365621193,133.2,79.08368,17.95274,81.0958033184,47.56368,13.87274,49.5455,31.52,4.08,31.7829639902,0.0
2020-08-14 09:30:00,77.59792,16.93606,79.4246014573,45.03792,13.13606,46.9145,32.56,3.8,32.7809944938,133.27,77.39792,16.93606,79.2292127226,45.03792,13.13606,46.9145,32.36,3.8,32.5823510508,0.0
2020-08-14 10:00:00,77.00288,17.51084,78.9688105887,46.32288,13.51084,48.253,30.68,4.0,30.9396573995,133.27,76.76288,17.51084,78.7348033807,46.32288,13.51084,48.253,30.44,4.0,30.7016872501,0.0
2020-08-14 10:30:00,77.53536,18.04448,79.6073822506,48.01536,14.00448,50.016,29.52,4.04,29.7951673934,133.27,77.33536,18.04448,79.4126007936,48.01536,14.00448,50.016,29.32,4.04,29.5970268777,0.0
2020-08-14 11:00:00,75.7976,20.5593,78.5363672591,50.8776,14.8393,52.9975,24.92,5.72,25.5680425532,133.05,75.5976,20.5993,78.3538658028,50.8776,14.8393,52.9975,24.72,5.76,25.3821984863,0.0
2020-08-14 11:30:00,75.70096,22.66278,79.0204843205,58.50096,17.06278,60.9385,17.2,5.6,18.0886704874,133.08,75.54096,22.62278,78.8557341774,58.50096,17.06278,60.9385,17.04,5.5600000000000005,17.9241513049,0.0
2020-08-14 12:00:00,76.23904,24.05972,79.9453647599,62.87904,18.33972,65.499,13.36,5.72,14.532996938,133.12,76.07904,24.05972,79.7927970045,62.87904,18.33972,65.499,13.2,5.72,14.3860487974,0.0
2020-08-14 12:30:00,74.6504,24.4247,78.5445618121,63.1704,18.4247,65.8025,11.48,6.0,12.9533933778,133.12,74.4904,24.4647,78.4049822285,63.1704,18.4247,65.8025,11.32,6.04,12.830588451,0.0
2020-08-14 13:00:00,71.70176,23.92468,75.5879137177,62.14176,18.12468,64.731,9.56,5.8,11.1818424242,133.24,71.54176,23.88468,75.4234801809,62.14176,18.12468,64.731,9.4,5.76,11.0244092812,0.0
2020-08-14 13:30:00,68.30544,24.44242,72.5469849756,63.50544,18.52242,66.1515,4.8,5.92,7.6214434328,133.37,68.22544,24.48242,72.4851678087,63.50544,18.52242,66.1515,4.72,5.96,7.6026311235,0.0
2020-08-14 14:00:00,66.7496,24.9353,71.2550228844,64.5096,18.8153,67.1975,2.24,6.12,6.5170545494,133.43,66.6296,24.9353,71.1426228238,64.5096,18.8153,67.1975,2.12,6.12,6.4767893281,0.0
2020-08-14 14:30:00,64.06752,22.52136,67.9106676097,57.46752,16.76136,59.862,6.6,5.76,8.76,133.56,63.90752,22.52136,67.7597429806,57.46752,16.76136,59.862,6.44,5.76,8.6400925921,0.0
2020-08-14 15:00:00,65.84448,21.15464,69.1593402224,55.52448,16.19464,57.838,10.32,4.96,11.450065502,133.91,65.68448,21.15464,69.0070265002,55.52448,16.19464,57.838,10.16,4.96,11.3060691666,0.0
2020-08-14 15:30:00,69.32688,20.55034,72.3085939889,54.68688,15.95034,56.9655,14.64,4.6,15.3456703992,133.93,69.20688,20.55034,72.1935503591,54.68688,15.95034,56.9655,14.52,4.6,15.231231073,0.0
2020-08-14 16:00:00,69.0904,20.9397,72.1938668326,56.5704,16.4997,58.9275,12.52,4.44,13.2839753086,134.04,68.9304,20.9397,72.0407598534,56.5704,16.4997,58.9275,12.36,4.44,13.1332859559,0.0
2020-08-14 16:30:00,71.48288,20.28084,74.3042031395,55.68288,16.24084,58.003,15.8,4.04,16.3083291603,134.15,71.32288,20.32084,74.1612415605,55.68288,16.24084,58.003,15.64,4.08,16.1634154806,0.0
2020-08-14 17:00:00,73.516,19.8755,76.1553527748,56.076,16.3555,58.4125,17.44,3.52,17.7916834504,133.72,73.356,19.8755,76.0009094436,56.076,16.3555,58.4125,17.28,3.52,17.6348745388,0.0
2020-08-14 17:30:00,77.68432,19.42126,80.0752078602,57.12432,16.66126,59.5045,20.56,2.76,20.7444257573,133.67,77.52432,19.46126,79.9297243349,57.12432,16.66126,59.5045,20.4,2.8,20.591260282,0.0
2020-08-14 18:00:00,81.03552,18.60536,83.1439409843,57.75552,16.84536,60.162,23.28,1.76,23.3464344173,133.82,80.83552,18.60536,82.9490247947,57.75552,16.84536,60.162,23.08,1.76,23.147008446,0.0
2020-08-14 18:30:00,85.07312,18.644660000000002,87.0922447354,58.71312,17.12466,61.1595,26.36,1.52,26.4037876071,133.92,84.87312,18.644660000000002,86.8968920333,58.71312,17.12466,61.1595,26.16,1.52,26.2041218132,0.0
2020-08-14 19:00:00,84.34784,17.96812,86.2404281587,57.62784,16.80812,60.029,26.72,1.16,26.7451677878,133.81,84.18784,18.04812,86.1006796686,57.62784,16.80812,60.029,26.56,1.24,26.5889300274,0.0
2020-08-14 19:30:00,81.07328,15.85304,82.6086896591,52.43328,15.29304,54.618,28.64,0.56,28.6454743371,133.56,80.87328,15.85304,82.4124159044,52.43328,15.29304,54.618,28.44,0.56,28.4455128272,0.0
2020-08-14 20:00:00,77.95536,13.72198,79.1538431654,46.63536,13.60198,48.5785,31.32,0.12,31.3202298842,133.67,77.75536,13.68198,78.9499372099,46.63536,13.60198,48.5785,31.12,0.08,31.1201028276,0.0
2020-08-14 20:30:00,73.75632,11.76726,74.6891099683,38.83632,11.32726,40.4545,34.92,0.44,34.9227719404,133.59,73.55632,11.76726,74.4916144264,38.83632,11.32726,40.4545,34.72,0.44,34.7227879065,0.0
2020-08-14 21:00:00,74.9744,11.5292,75.8556728795,38.2944,11.1692,39.89,36.68,0.36,36.6817665878,133.46,74.7744,11.4892,75.6519174377,38.2944,11.1692,39.89,36.48,0.32,36.4814034818,0.0
2020-08-14 21:30:00,73.59168,11.09424,74.4232324372,35.43168,10.33424,36.908,38.16,0.76,38.1675673838,133.68,73.39168,11.09424,74.225473083,35.43168,10.33424,36.908,37.96,0.76,37.967607246200004,0.0
2020-08-14 22:00:00,68.71792,10.71606,69.5484469349,32.07792,9.35606,33.4145,36.64,1.3599999999999999,36.6652314871,134.07,68.51792,10.67606,69.3446726018,32.07792,9.35606,33.4145,36.44,1.32,36.463899956,0.0
2020-08-14 22:30:00,64.54784,11.05312,65.4873660365,29.66784,8.65312,30.904,34.88,2.4,34.9624713085,134.35,64.34784,11.01312,65.2834843188,29.66784,8.65312,30.904,34.68,2.36,34.760207134,0.0
2020-08-14 23:00:00,60.61568,12.10624,61.8127956721,27.65568,8.06624,28.808,32.96,4.04,33.206674028,134.86,60.57568,12.06624,61.7657441888,27.65568,8.06624,28.808,32.92,4.0,33.1621229718,0.0
2020-08-14 23:30:00,57.25584,13.62962,58.85573681,28.21584,8.22962,29.3915,29.04,5.4,29.5377995118,135.04,57.13584,13.58962,58.729736797,28.21584,8.22962,29.3915,28.92,5.36,29.4125143434,0.0
2020-08-15 00:00:00,54.33664,14.48152,56.233307461,29.21664,8.52152,30.434,25.12,5.96,25.8173585016,135.14,54.25664,14.44152,56.1457076187,29.21664,8.52152,30.434,25.04,5.92,25.7302934301,0.0
2020-08-15 00:30:00,52.70464,15.18552,54.8486927392,30.94464,9.02552,32.234,21.76,6.16,22.6151099931,135.51,52.66464,15.14552,54.799188702,30.94464,9.02552,32.234,21.72,6.12,22.5657439496,135.36
2020-08-15 01:00:00,49.33024,15.09632,51.5884818152,28.17024,8.21632,29.344,21.16,6.88,22.250393255,135.89,49.25024,15.05632,51.5002806983,28.17024,8.21632,29.344,21.08,6.84,22.1619493727,135.73
2020-08-15 01:30:00,47.91984,16.88662,50.8081588,26.07984,7.60662,27.1665,21.84,9.28,23.7298124729,135.89,47.87984,16.80662,50.7438819391,26.07984,7.60662,27.1665,21.8,9.2,23.6617835338,135.73
2020-08-15 02:00:00,45.78688,16.09284,48.5326475622,22.94688,6.69284,23.903,22.84,9.4,24.6986963219,135.78,45.70688,16.05284,48.4439113966,22.94688,6.69284,23.903,22.76,9.36,24.6094941029,135.63
2020-08-15 02:30:00,46.27664,17.04402,49.3155759112,24.83664,7.24402,25.8715,21.44,9.8,23.5735784301,135.86,46.23664,16.96402,49.2504299783,24.83664,7.24402,25.8715,21.4,9.72,23.5040081688,135.7
2020-08-15 03:00:00,44.56336,16.81098,47.628794894,23.76336,6.93098,24.7535,20.8,9.88,23.0272534185,135.93,44.48336,16.77098,47.5398263254,23.76336,6.93098,24.7535,20.72,9.84,22.9378290167,135.78
2020-08-15 03:30:00,44.11856,16.09458,46.9625685184,21.71856,6.33458,22.6235,22.4,9.76,24.4339436031,135.93,44.07856,16.05458,46.9112885205,21.71856,6.33458,22.6235,22.36,9.72,24.3813043129,135.78
2020-08-15 04:00:00,44.51104,16.55572,47.4902573861,23.71104,6.91572,24.699,20.8,9.64,22.9253047962,136.03,44.47104,16.51572,47.4388280399,23.71104,6.91572,24.699,20.76,9.6,22.8722014682,135.87
2020-08-15 04:30:00,46.88176,17.78218,50.140855061,28.60176,8.34218,29.7935,18.28,9.44,20.5735752848,136.1,46.84176,17.70218,50.0751201362,28.60176,8.34218,29.7935,18.24,9.36,20.5013950745,135.95
2020-08-15 05:00:00,49.82544,19.45242,53.4880464688,35.42544,10.33242,36.9015,14.4,9.12,17.0450696684,135.94,49.78544,19.37242,53.4217249127,35.42544,10.33242,36.9015,14.36,9.04,16.968535588,135.79
2020-08-15 05:30:00,51.34608,19.17594,54.8100046182,34.06608,9.93594,35.4855,17.28,9.24,19.5953055603,135.84,51.30608,19.17594,54.7725343566,34.06608,9.93594,35.4855,17.24,9.24,19.5600408998,135.68
2020-08-15 06:00:00,50.91504,18.41522,54.1429739288,32.55504,9.49522,33.9115,18.36,8.92,20.4121532426,136.01,50.83504,18.33522,54.0405549958,32.55504,9.49522,33.9115,18.28,8.84,20.3052702518,135.86
2020-08-15 06:30:00,52.42096,16.99778,55.1079084365,30.30096,8.83778,31.5635,22.12,8.16,23.577107541,135.75,52.38096,16.95778,55.0575269427,30.30096,8.83778,31.5635,22.08,8.12,23.525747597,135.6
2020-08-15 07:00:00,54.42928,16.35854,56.8343940959,30.02928,8.75854,31.2805,24.4,7.6,25.5562125519,135.52,54.34928,16.31854,56.746268461,30.02928,8.75854,31.2805,24.32,7.5600000000000005,25.4679406313,135.37
2020-08-15 07:30:00,56.04784,14.90062,57.9947311835,28.04784,8.18062,29.2165,28.0,6.72,28.7951106961,135.17,55.92784,14.86062,57.8684829061,28.04784,8.18062,29.2165,27.88,6.68,28.6690913703,135.02
2020-08-15 08:00:00,55.62992,12.56706,57.0317367459,23.74992,6.92706,24.7395,31.88,5.64,32.3750521235,135.09,55.50992,12.52706,56.9058736041,23.74992,6.92706,24.7395,31.76,5.6,32.2499240309,134.94
2020-08-15 08:30:00,55.84624,9.81182,56.7016254957,21.84624,6.37182,22.7565,34.0,3.44,34.1735804387,134.75,55.72624,9.77182,56.5765171308,21.84624,6.37182,22.7565,33.88,3.4,34.0501747426,134.6
2020-08-15 09:00:00,56.40448,8.90964,57.1038269208,22.04448,6.42964,22.963,34.36,2.48,34.4493831585,134.5,56.28448,8.86964,56.9790593341,22.04448,6.42964,22.963,34.24,2.44,34.3268291574,134.35
2020-08-15 09:30:00,58.23072,8.58896,58.8607423127,23.55072,6.86896,24.532,34.68,1.72,34.7226266288,134.43,58.11072,8.58896,58.7420293555,23.55072,6.86896,24.532,34.56,1.72,34.6027744552,134.28
2020-08-15 10:00:00,59.72944,8.70942,60.3610801713,26.56944,7.74942,27.6765,33.16,0.96,33.17389335,134.51,59.56944,8.70942,60.2027588957,26.56944,7.74942,27.6765,33.0,0.96,33.0139606833,134.36
2020-08-15 10:30:00,62.68976,9.53618,63.4109197051,31.04976,9.05618,32.3435,31.64,0.48,31.6436407513,134.33,62.56976,9.49618,63.2862726114,31.04976,9.05618,32.3435,31.52,0.44,31.523070916400002,134.18
2020-08-15 11:00:00,62.20608,8.46344,62.7791860858,28.60608,8.34344,29.798000000000002,33.6,0.12,33.600214285,134.33,62.04608,8.54344,62.631512918,28.60608,8.34344,29.798000000000002,33.44,0.2,33.4405980808,134.18
2020-08-15 11:30:00,62.57152,8.74836,63.18013072,28.21152,8.22836,29.387,34.36,0.52,34.3639345826,134.51,62.45152,8.74836,63.0612888625,28.21152,8.22836,29.387,34.24,0.52,34.2439483705,134.36
2020-08-15 12:00:00,63.26096,8.88278,63.881553211,29.22096,8.522780000000001,30.4385,34.04,0.36,34.0419035895,134.74,63.14096,8.88278,63.7627211641,29.22096,8.522780000000001,30.4385,33.92,0.36,33.9219103236,134.58
2020-08-15 12:30:00,62.87712,9.25916,63.5552064224,31.19712,9.09916,32.497,31.68,0.16,31.6804040378,134.82,62.71712,9.29916,63.4027721618,31.19712,9.09916,32.497,31.52,0.2,31.5206345114,134.67
2020-08-15 13:00:00,62.3816,11.0313,63.3494561796,36.8616,10.7513,38.3975,25.52,0.28,25.5215360039,134.96,62.2616,10.9913,63.2243268865,36.8616,10.7513,38.3975,25.4,0.24,25.401133833,134.8
2020-08-15 13:30:00,60.48736,9.94548,61.299537455,31.76736,9.26548,33.091,28.72,0.68,28.7280490114,135.09,60.36736,9.94548,61.1811304717,31.76736,9.26548,33.091,28.6,0.68,28.6080827739,134.94
2020-08-15 14:00:00,62.48224,10.38232,63.3389523437,32.44224,9.46232,33.794,30.04,0.92,30.054084581,135.17,62.36224,10.34232,63.2140218686,32.44224,9.46232,33.794,29.92,0.88,29.932938379,135.01
2020-08-15 14:30:00,60.46208,9.57644,61.2157767328,30.50208,8.89644,31.773,29.96,0.68,29.9677159623,135.2,60.34208,9.49644,61.0847688986,30.50208,8.89644,31.773,29.84,0.6000000000000001,29.846031562,135.05
2020-08-15 15:00:00,60.41248,9.91864,61.2212966148,29.89248,8.71864,31.138,30.52,1.2,30.5435819772,135.3,60.25248,9.91864,61.0634159346,29.89248,8.71864,31.138,30.36,1.2,30.3837061597,135.14
