Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-15 15:30:00,62.62032,11.45426,63.6592848613,33.10032,9.65426,34.4795,29.52,1.8,29.5748271339,135.37,62.42032,11.45426,63.4625592066,33.10032,9.65426,34.4795,29.32,1.8,29.3752004248,135.21
2020-08-15 16:00:00,62.1144,10.8267,63.0509010265,30.6744,8.9467,31.9525,31.44,1.88,31.4961584959,135.37,61.9544,10.7867,62.8864101078,30.6744,8.9467,31.9525,31.28,1.8399999999999999,31.3340709133,135.21
2020-08-15 16:30:00,63.44,10.74,64.342685676,30.24,8.82,31.5,33.2,1.92,33.2554717302,135.3,63.24,10.7,64.138815081,30.24,8.82,31.5,33.0,1.88,33.0535081345,135.14
2020-08-15 17:00:00,68.5032,11.1701,69.4079213365,33.2232,9.6901,34.6075,35.28,1.48,35.3110294384,135.15,68.3432,11.0901,69.2371526296,33.2232,9.6901,34.6075,35.12,1.4,35.1478932512,134.99
2020-08-15 17:30:00,71.28672,10.85696,72.1087375344,32.28672,9.41696,33.632,39.0,1.44,39.0265755608,134.9,71.08672,10.85696,71.911023778,32.28672,9.41696,33.632,38.8,1.44,38.8267124542,134.74
2020-08-15 18:00:00,72.4288,11.3034,73.3055108501,32.3088,9.4234,33.655,40.12,1.88,40.1640237028,134.8,72.1888,11.2634,73.0622133869,32.3088,9.4234,33.655,39.88,1.8399999999999999,39.9224247761,134.65
2020-08-15 18:30:00,73.68128,11.94204,74.6427715308,32.44128,9.46204,33.793,41.24,2.48,41.3145010862,134.87,73.48128,11.94204,74.4453546556,32.44128,9.46204,33.793,41.04,2.48,41.1148634924,134.73
2020-08-15 19:00:00,71.38784,12.26812,72.4343183042,31.22784,9.10812,32.529,40.16,3.16,40.2841308706,135.0,71.18784,12.18812,72.2236722481,31.22784,9.10812,32.529,39.96,3.08,40.0785229269,134.85
2020-08-15 19:30:00,69.62576,12.08418,70.6666389596,29.22576,8.52418,30.4435,40.4,3.56,40.5565481766,135.0,69.42576,12.04418,70.4627449327,29.22576,8.52418,30.4435,40.2,3.52,40.3538151852,134.85
2020-08-15 20:00:00,66.28544,11.724920000000001,67.3144360817,25.52544,7.44492,26.589,40.76,4.28,40.9840944758,134.51,66.04544,11.64492,67.0641805035,25.52544,7.44492,26.589,40.52,4.2,40.7370887521,134.37
2020-08-15 20:30:00,66.05584,12.38962,67.207712964,26.29584,7.66962,27.3915,39.76,4.72,40.0391808108,134.39,65.85584,12.38962,67.0111509068,26.29584,7.66962,27.3915,39.56,4.72,39.8405823251,134.24
2020-08-15 21:00:00,66.50016,12.85088,67.7304687478,27.74016,8.09088,28.896,38.76,4.76,39.0511869218,134.36,66.26016,12.77088,67.4796575214,27.74016,8.09088,28.896,38.52,4.68,38.8032575952,134.2
2020-08-15 21:30:00,65.91376,13.39318,67.260694524,27.95376,8.15318,29.1185,37.96,5.24,38.3199582463,134.59,65.71376,13.35318,67.0567347061,27.95376,8.15318,29.1185,37.76,5.2,38.116369187,134.45
2020-08-15 22:00:00,61.5048,12.9639,62.856209925900004,24.4248,7.1239,25.4425,37.08,5.84,37.5370750059,134.83,61.3048,12.8839,62.6440211213,24.4248,7.1239,25.4425,36.88,5.76,37.3270947168,134.68
2020-08-15 22:30:00,58.84464,13.24302,60.3164093382,23.32464,6.80302,24.2965,35.52,6.44,36.099085861,135.01,58.68464,13.20302,60.1515312278,23.32464,6.80302,24.2965,35.36,6.4,35.9345182241,134.85
2020-08-15 23:00:00,55.81872,14.06046,57.5623665067,24.61872,7.18046,25.6445,31.2,6.88,31.9495602474,135.36,55.61872,13.98046,57.3488908023,24.61872,7.18046,25.6445,31.0,6.8,31.7370446009,135.21
2020-08-15 23:30:00,52.97376,15.32068,55.1447412198,26.33376,7.68068,27.431,26.64,7.64,27.7138809985,135.6,52.81376,15.24068,54.9688236385,26.33376,7.68068,27.431,26.48,7.5600000000000005,27.5380464086,135.45
2020-08-16 00:00:00,51.58336,16.48848,54.1545289113,27.18336,7.92848,28.316,24.4,8.56,25.8579504215,135.82,51.42336,16.44848,53.9899476569,27.18336,7.92848,28.316,24.24,8.52,25.6937346449,135.66
2020-08-16 00:30:00,49.7808,18.7694,53.2016769003,29.3808,8.5694,30.605,20.4,10.2,22.8078933705,136.43,49.7008,18.6894,53.0986176185,29.3808,8.5694,30.605,20.32,10.12,22.7005903007,136.27
2020-08-16 01:00:00,47.85456,19.09758,51.5245230415,29.13456,8.49758,30.3485,18.72,10.6,21.512749708,135.72,47.81456,19.05758,51.4725509709,29.13456,8.49758,30.3485,18.68,10.56,21.4582385111,135.56
2020-08-16 01:30:00,48.74256,19.91658,52.6546039226,31.94256,9.31658,33.2735,16.8,10.6,19.8645412733,135.97,48.66256,19.87658,52.5654180831,31.94256,9.31658,33.2735,16.72,10.56,19.7755404477,135.81
2020-08-16 02:00:00,49.93632,20.38476,53.9367638573,34.09632,9.94476,35.517,15.84,10.44,18.9710094618,135.97,49.89632,20.30476,53.869527826,34.09632,9.94476,35.517,15.8,10.36,18.8936391413,135.81
2020-08-16 02:30:00,46.80256,19.39408,50.6617208709,29.60256,8.63408,30.836,17.2,10.76,20.2883611955,136.16,46.72256,19.35408,50.572502663,29.60256,8.63408,30.836,17.12,10.72,20.1993267215,135.99
2020-08-16 03:00:00,47.6536,19.5623,51.512611798,30.4536,8.8823,31.7225,17.2,10.68,20.2460465277,136.32,47.6136,19.5223,51.4604226785,30.4536,8.8823,31.7225,17.16,10.64,20.1909682779,136.15
2020-08-16 03:30:00,50.04896,20.05428,53.9172749998,35.56896,10.37428,37.051,14.48,9.68,17.417600294,136.18,50.00896,19.97428,53.8504219278,35.56896,10.37428,37.051,14.44,9.6,17.3399423298,136.01
2020-08-16 04:00:00,48.23952,18.23486,51.5709357007,31.79952,9.27486,33.1245,16.44,8.96,18.7231193982,136.14,48.15952,18.19486,51.4819608897,31.79952,9.27486,33.1245,16.36,8.92,18.633732852,135.97
2020-08-16 04:30:00,46.308,16.8865,49.2908180724,26.628,7.7665,27.7375,19.68,9.12,21.6904771732,136.31,46.268,16.8065,49.2258698882,26.628,7.7665,27.7375,19.64,9.04,21.6206197876,136.14
2020-08-16 05:00:00,43.64016,15.71338,46.3829049958,22.88016,6.67338,23.8335,20.76,9.04,22.6428620099,136.25,43.56016,15.67338,46.2940857978,22.88016,6.67338,23.8335,20.68,9.0,22.5535451759,136.08
2020-08-16 05:30:00,43.81472,15.09096,46.3407678227,21.29472,6.21096,22.182,22.52,8.88,24.2075360167,136.21,43.77472,15.01096,46.2769384381,21.29472,6.21096,22.182,22.48,8.8,24.1410521726,136.05
2020-08-16 06:00:00,43.7008,14.6844,46.1019687649,19.9008,5.8044,20.73,23.8,8.88,25.4026455315,136.21,43.580799999999996,14.6044,45.9627526156,19.9008,5.8044,20.73,23.68,8.8,25.2622722652,136.05
2020-08-16 06:30:00,45.8056,14.3733,48.0077571258,20.2056,5.8933,21.0475,25.6,8.48,26.9679513497,136.05,45.7256,14.3333,47.919453088,20.2056,5.8933,21.0475,25.52,8.44,26.879434517900002,135.9
2020-08-16 07:00:00,50.45344,14.94892,52.6214767657,21.49344,6.26892,22.389,28.96,8.68,30.2328298378,135.97,50.37344,14.90892,52.5334117776,21.49344,6.26892,22.389,28.88,8.64,30.1447176135,135.82
2020-08-16 07:30:00,52.36624,14.35182,54.2973095931,21.36624,6.23182,22.2565,31.0,8.12,32.0458171998,135.54,52.32624,14.31182,54.2481666441,21.36624,6.23182,22.2565,30.96,8.08,31.9969998594,135.38
2020-08-16 08:00:00,54.32528,13.61654,56.0057694229,20.76528,6.05654,21.6305,33.56,7.5600000000000005,34.4009767303,135.35,54.24528,13.53654,55.9087499185,20.76528,6.05654,21.6305,33.48,7.48,34.305404822,135.19
2020-08-16 08:30:00,56.46464,10.96052,57.518593246,19.06464,5.56052,19.859,37.4,5.4,37.7878287283,135.35,56.38464,10.92052,57.4324419209,19.06464,5.56052,19.859,37.32,5.36,37.7029441821,135.17
2020-08-16 09:00:00,55.5864,9.9527,56.4703825226,18.6264,5.4327,19.4025,36.96,4.52,37.235359539,135.3,55.5064,9.912700000000001,56.3845906454,18.6264,5.4327,19.4025,36.88,4.48,37.1511076551,135.13
2020-08-16 09:30:00,56.26608,8.94094,56.9720296869,15.70608,4.58094,16.360500000000002,40.56,4.36,40.793666175,135.16,56.10608,8.86094,56.8014829969,15.70608,4.58094,16.360500000000002,40.4,4.28,40.6260802933,135.0
2020-08-16 10:00:00,58.0288,8.8034,58.6927719655,17.4288,5.0834,18.155,40.6,3.7199999999999998,40.7700674515,134.85,57.8688,8.7634,58.5285844097,17.4288,5.0834,18.155,40.44,3.68,40.6070929765,134.7
2020-08-16 10:30:00,61.70576,8.99418,62.3578069776,19.86576,5.79418,20.6935,41.84,3.2,41.9621925071,134.66,61.50576,8.99418,62.1599049794,19.86576,5.79418,20.6935,41.64,3.2,41.7627776854,134.5
2020-08-16 11:00:00,62.07712,7.23916,62.4977940811,17.27712,5.03916,17.997,44.8,2.2,44.8539853302,134.44,61.87712,7.15916,62.2898992727,17.27712,5.03916,17.997,44.6,2.12,44.6503572214,134.28
2020-08-16 11:30:00,61.30016,7.26088,61.7286804848,15.02016,4.38088,15.646,46.28,2.88,46.3695244746,134.57,61.10016,7.22088,61.5253659883,15.02016,4.38088,15.646,46.08,2.84,46.16743441,134.42
2020-08-16 12:00:00,62.80016,7.20838,63.2125053945,15.80016,4.60838,16.4585,47.0,2.6,47.071859959,134.63,62.60016,7.20838,63.0138141541,15.80016,4.60838,16.4585,46.8,2.6,46.872166581,134.47
2020-08-16 12:30:00,64.55776,6.64768,64.899121917,14.83776,4.32768,15.456,49.72,2.32,49.7740976814,134.43,64.31776,6.60768,64.6562888388,14.83776,4.32768,15.456,49.48,2.2800000000000002,49.5325024605,134.27
2020-08-16 13:00:00,64.52816,6.68238,64.8732428313,15.36816,4.48238,16.0085,49.16,2.2,49.2092023914,134.43,64.28816,6.64238,64.63040096,15.36816,4.48238,16.0085,48.92,2.16,48.967662799,134.27
2020-08-16 13:30:00,63.26912,7.06516,63.6623753201,15.30912,4.46516,15.947,47.96,2.6,48.0304236917,134.6,63.06912,7.02516,63.459174046,15.30912,4.46516,15.947,47.76,2.56,47.8285605052,134.45
2020-08-16 14:00:00,65.55584,9.08712,66.1826556433,20.59584,6.00712,21.454,44.96,3.08,45.0653747349,134.82,65.31584,9.08712,65.9449369156,20.59584,6.00712,21.454,44.72,3.08,44.8259389193,134.66
2020-08-16 14:30:00,67.05248,10.39364,67.8532447758,24.25248,7.07364,25.263,42.8,3.32,42.928573235100004,134.96,66.85248,10.35364,67.6494785154,24.25248,7.07364,25.263,42.6,3.2800000000000002,42.7260857089,134.8
2020-08-16 15:00:00,68.34688,11.20284,69.2589317691,27.02688,7.88284,28.153,41.32,3.32,41.4531639323,134.98,68.14688,11.16284,69.0550957613,27.02688,7.88284,28.153,41.12,3.2800000000000002,41.2506096925,134.83
2020-08-16 15:30:00,67.33536,11.44948,68.3018396429,26.77536,7.80948,27.891,40.56,3.64,40.723005783,134.98,67.13536,11.40948,68.0979646994,26.77536,7.80948,27.891,40.36,3.6,40.5202369193,134.83
2020-08-16 16:00:00,69.57072,12.52646,70.6894425035,29.37072,8.56646,30.5945,40.2,3.96,40.394573893,134.95,69.37072,12.48646,70.4855196239,29.37072,8.56646,30.5945,40.0,3.92,40.1916210173,134.8
2020-08-16 16:30:00,75.34944,14.16692,76.6696793433,37.18944,10.84692,38.739,38.16,3.32,38.3041512111,134.87,75.10944,14.12692,76.4264211238,37.18944,10.84692,38.739,37.92,3.2800000000000002,38.0615921895,134.72
2020-08-16 17:00:00,78.272,14.236,79.5560788375,40.032,11.676,41.7,38.24,2.56,38.3255945812,134.74,78.072,14.196,79.3521493093,40.032,11.676,41.7,38.04,2.52,38.123378654,134.58
2020-08-16 17:30:00,78.10528,12.83904,79.1534946291,36.06528,10.51904,37.568,42.04,2.32,42.103966559,134.58,77.86528,12.83904,78.916682505,36.06528,10.51904,37.568,41.8,2.32,41.8643332683,134.43
2020-08-16 18:00:00,77.50128,11.81954,78.3973846978,30.10128,8.77954,31.3555,47.4,3.04,47.4973851912,134.5,77.26128,11.77954,78.1540974604,30.10128,8.77954,31.3555,47.16,3.0,47.2553235096,134.35
2020-08-16 18:30:00,76.6992,10.7506,77.4489682372,25.3392,7.3906,26.395,51.36,3.36,51.4697891972,134.57,76.4592,10.6706,77.2002005762,25.3392,7.3906,26.395,51.12,3.2800000000000002,51.2251188383,134.43
2020-08-16 19:00:00,74.824,12.182,75.8091821615,26.544,7.742,27.65,48.28,4.44,48.4837292295,134.77,74.584,12.182,75.5723109346,26.544,7.742,27.65,48.04,4.44,48.2447427188,134.63
2020-08-16 19:30:00,73.35584,13.08712,74.5141058592,28.27584,8.24712,29.454,45.08,4.84,45.3390780674,134.84,73.11584,13.04712,74.2708112195,28.27584,8.24712,29.454,44.84,4.8,45.0961816565,134.69
2020-08-16 20:00:00,66.12976,8.35118,66.6549875482,11.48976,3.3511800000000003,11.9685,54.64,5.0,54.868293212,134.75,65.88976,8.27118,66.4068738268,11.48976,3.3511800000000003,11.9685,54.4,4.92,54.6220321848,134.6
2020-08-16 20:30:00,60.46448,7.14714,60.8854247899,6.26448,1.82714,6.5255,54.2,5.32,54.4604663954,134.08,60.26448,7.14714,60.6868120752,6.26448,1.82714,6.5255,54.0,5.32,54.2614264464,133.94
2020-08-16 21:00:00,57.1776,7.2068,57.6299913934,4.1376,1.2068,4.31,53.04,6.0,53.3782877208,134.19,56.9376,7.1268,57.3818923703,4.1376,1.2068,4.31,52.8,5.92,53.130842267,134.05
2020-08-16 21:30:00,54.77472,8.84596,55.4844208711,7.01472,2.04596,7.307,47.76,6.8,48.2416583463,134.44,54.57472,8.80596,55.2806023357,7.01472,2.04596,7.307,47.56,6.76,48.0380182772,134.29
2020-08-16 22:00:00,56.87328,11.67304,58.0588480836,14.51328,4.23304,15.118,42.36,7.44,43.0084084802,134.48,56.63328,11.59304,57.8076723282,14.51328,4.23304,15.118,42.12,7.36,42.7582038912,134.33
2020-08-16 22:30:00,55.24176,12.37718,56.6113648718,15.28176,4.45718,15.9185,39.96,7.92,40.7373047709,134.32,55.08176,12.33718,56.4464905468,15.28176,4.45718,15.9185,39.8,7.88,40.572581875,134.18
2020-08-16 23:00:00,55.03232,13.38276,56.6361590311,16.67232,4.86276,17.367,38.36,8.52,39.2947833688,134.72,54.83232,13.30276,56.4229274338,16.67232,4.86276,17.367,38.16,8.44,39.082210787,134.58
2020-08-16 23:30:00,48.92048,12.00514,50.3719837792,8.52048,2.48514,8.8755,40.4,9.52,41.5065103327,134.77,48.72048,11.96514,50.1682145053,8.52048,2.48514,8.8755,40.2,9.48,41.3026681947,134.63
2020-08-17 00:00:00,46.81008,13.33294,48.6718694797,11.29008,3.29294,11.7605,35.52,10.04,36.9116783688,134.7,46.61008,13.25294,48.4576100964,11.29008,3.29294,11.7605,35.32,9.96,36.6974658526,134.56
2020-08-17 00:30:00,47.4096,13.0478,49.1723017257,12.3696,3.6078,12.885,35.04,9.44,36.2893262544,135.0,47.2496,12.9678,48.996821703,12.3696,3.6078,12.885,34.88,9.36,36.1140415905,134.85
2020-08-17 01:00:00,46.58576,14.62418,48.8272431686,18.18576,5.30418,18.9435,28.4,9.32,29.8901722979,135.3,46.38576,14.54418,48.6124665353,18.18576,5.30418,18.9435,28.2,9.24,29.6752017685,135.15
2020-08-17 01:30:00,44.00816,13.04238,45.9001287869,11.52816,3.36238,12.0085,32.48,9.68,33.8917807145,135.42,43.84816,12.96238,45.7240027846,11.52816,3.36238,12.0085,32.32,9.6,33.7156106277,135.27
2020-08-17 02:00:00,45.0304,12.6822,46.7822094497,9.4704,2.7622,9.865,35.56,9.92,36.9177464101,135.26,44.8304,12.6022,46.5680170181,9.4704,2.7622,9.865,35.36,9.84,36.7036129012,135.11
2020-08-17 02:30:00,42.54704,11.05122,43.9588452561,5.38704,1.57122,5.6115,37.16,9.48,38.35017601,135.62,42.34704,11.01122,43.7552141196,5.38704,1.57122,5.6115,36.96,9.44,38.1464965626,135.47
2020-08-17 03:00:00,42.5896,11.6803,44.162239937,7.2696,2.1203,7.5725,35.32,9.56,36.5909278374,135.71,42.4296,11.6003,43.9867925206,7.2696,2.1203,7.5725,35.16,9.48,36.4156010523,135.56
2020-08-17 03:30:00,42.02272,11.33496,43.5245943623,6.22272,1.8149600000000001,6.482,35.8,9.52,37.044168232,135.76,41.82272,11.25496,43.3106688104,6.22272,1.8149600000000001,6.482,35.6,9.44,36.8303353229,135.6
2020-08-17 04:00:00,43.56752,12.03886,45.2002538605,9.04752,2.63886,9.4245,34.52,9.4,35.7769534757,135.8,43.44752,11.95886,45.0633035479,9.04752,2.63886,9.4245,34.4,9.32,35.6401795731,135.65
2020-08-17 04:30:00,43.84544,11.86992,45.423756005,7.64544,2.22992,7.964,36.2,9.64,37.4615749802,135.74,43.64544,11.82992,45.2202547538,7.64544,2.22992,7.964,36.0,9.6,37.258019271,135.59
2020-08-17 05:00:00,42.07968,10.53824,43.3791882266,4.03968,1.17824,4.208,38.04,9.36,39.1746244398,135.69,41.95968,10.45824,43.2433755574,4.03968,1.17824,4.208,37.92,9.28,39.0390163811,135.54
2020-08-17 05:30:00,43.916,9.7555,44.9864961544,3.276,0.9555,3.4125,40.64,8.8,41.581842191,135.19,43.756,9.6755,44.8129762039,3.276,0.9555,3.4125,40.48,8.72,41.4085595016,135.04
2020-08-17 06:00:00,46.15024,9.41382,47.1005802411,2.79024,0.8138200000000001,2.9065000000000003,43.36,8.6,44.2046332413,135.22,45.95024,9.37382,46.8966209598,2.79024,0.8138200000000001,2.9065000000000003,43.16,8.56,44.0006727221,135.06
2020-08-17 06:30:00,50.02144,7.96292,50.6512838396,3.30144,0.9629200000000001,3.439,46.72,7.0,47.241490239,134.78,49.86144,7.88292,50.4807252979,3.30144,0.9629200000000001,3.439,46.56,6.92,47.0714350748,134.63
2020-08-17 07:00:00,50.66752,5.92136,51.0123523002,3.70752,1.08136,3.862,46.96,4.84,47.2087618986,135.04,50.46752,5.88136,50.8090638607,3.70752,1.08136,3.862,46.76,4.8,47.005718801,134.88
2020-08-17 07:30:00,54.77712,4.20166,54.9380271055,4.2571200000000005,1.24166,4.4345,50.52,2.96,50.6066398806,134.72,54.57712,4.16166,54.7355592047,4.2571200000000005,1.24166,4.4345,50.32,2.92,50.4046505791,134.56
2020-08-17 08:00:00,58.31792,2.71106,58.3809013244,5.31792,1.55106,5.5395,53.0,1.16,53.0126928197,134.11,58.07792,2.71106,58.1411613046,5.31792,1.55106,5.5395,52.76,1.16,52.7727505442,133.96
2020-08-17 08:30:00,62.01504,4.05772,62.1476490127,8.01504,2.33772,8.349,54.0,1.72,54.0273856484,133.73,61.81504,4.09772,61.9507100799,8.01504,2.33772,8.349,53.8,1.76,53.828780406,133.58
2020-08-17 09:00:00,61.86544,5.70742,62.12815231,9.14544,2.66742,9.5265,52.72,3.04,52.8075752142,133.66,61.62544,5.70742,61.8891710903,9.14544,2.66742,9.5265,52.48,3.04,52.5679750418,133.51
2020-08-17 09:30:00,62.00848,7.13414,62.4175259478,9.64848,2.81414,10.0505,52.36,4.32,52.5379101221,133.88,61.76848,7.17414,62.1837069195,9.64848,2.81414,10.0505,52.12,4.36,52.3020458491,133.73
2020-08-17 10:00:00,58.82576,7.44418,59.2949058137,9.06576,2.64418,9.4435,49.76,4.8,49.9909751855,133.84,58.58576,7.44418,59.0568123983,9.06576,2.64418,9.4435,49.52,4.8,49.7520894034,133.69
2020-08-17 10:30:00,58.73936,8.56398,59.3603753918,12.21936,3.56398,12.7285,46.52,5.0,46.7879300675,133.84,58.53936,8.56398,59.1624747847,12.21936,3.56398,12.7285,46.32,5.0,46.5890802657,133.69
2020-08-17 11:00:00,58.0904,9.8147,58.9136903296,16.3704,4.7747,17.0525,41.72,5.04,42.0233268555,133.63,57.8504,9.8547,58.6837617425,16.3704,4.7747,17.0525,41.48,5.08,41.7899126584,133.48
2020-08-17 11:30:00,59.12176,11.93218,60.3138410736,24.04176,7.01218,25.0435,35.08,4.92,35.4233369405,133.88,58.88176,11.93218,60.078603348,24.04176,7.01218,25.0435,34.84,4.92,35.1856789049,133.73
2020-08-17 12:00:00,60.69488,12.51434,61.971583519,25.21488,7.35434,26.2655,35.48,5.16,35.8532564769,133.88,60.53488,12.51434,61.8148881925,25.21488,7.35434,26.2655,35.32,5.16,35.6949296119,133.73
2020-08-17 12:30:00,58.37952,13.727360000000001,59.9717330748,27.17952,7.92736,28.312,31.2,5.8,31.7345237872,133.58,58.17952,13.76736,59.7862588627,27.17952,7.92736,28.312,31.0,5.84,31.5452944193,133.42
2020-08-17 13:00:00,58.43952,13.48986,59.976277149,29.51952,8.60986,30.7495,28.92,4.88,29.3288390496,133.67,58.23952,13.48986,59.7814186236,29.51952,8.60986,30.7495,28.72,4.88,29.1316460228,133.52
2020-08-17 13:30:00,58.02336,12.85348,59.4299777368,28.02336,8.17348,29.191,30.0,4.68,30.3628457164,133.91,57.82336,12.85348,59.2347272282,28.02336,8.17348,29.191,29.8,4.68,30.1652515322,133.75
2020-08-17 14:00:00,51.50832,13.54826,53.260326494,28.34832,8.26826,29.5295,23.16,5.28,23.7542417265,134.01,51.34832,13.54826,53.1056053148,28.34832,8.26826,29.5295,23.0,5.28,23.598271123099998,133.86
2020-08-17 14:30:00,54.00816,12.26738,55.3838420358,25.32816,7.38738,26.3835,28.68,4.88,29.0922120163,134.05,53.80816,12.26738,55.1888276253,25.32816,7.38738,26.3835,28.48,4.88,28.8950653226,133.9
2020-08-17 15:00:00,51.68928,11.11104,52.8699997806,21.08928,6.15104,21.968,30.6,4.96,30.999380639,134.09,51.48928,11.15104,52.6829350739,21.08928,6.15104,21.968,30.4,5.0,30.8084404019,133.93
2020-08-17 15:30:00,56.80064,11.00852,57.8575856479,23.48064,6.84852,24.459,33.32,4.16,33.5786837145,134.04,56.60064,11.04852,57.6689018675,23.48064,6.84852,24.459,33.12,4.2,33.3852422486,133.88
2020-08-17 16:00:00,62.56848,12.38414,63.7822985871,28.60848,8.34414,29.8005,33.96,4.04,34.1994619841,134.1,62.36848,12.42414,63.5939191452,28.60848,8.34414,29.8005,33.76,4.08,34.0056465899,133.95
2020-08-17 16:30:00,65.0328,10.8329,65.9288768162,23.1528,6.7529,24.1175,41.88,4.08,42.0782699264,134.18,64.7928,10.8729,65.6987586355,23.1528,6.7529,24.1175,41.64,4.12,41.8433268276,134.02
2020-08-17 17:00:00,75.52336,14.74098,76.9485178353,36.96336,10.78098,38.5035,38.56,3.96,38.7628069159,133.99,75.24336,14.74098,76.6737224572,36.96336,10.78098,38.5035,38.28,3.96,38.484282506,133.84
2020-08-17 17:30:00,78.73344,13.09892,79.8156393159,35.17344,10.25892,36.639,43.56,2.84,43.6524821746,134.16,78.49344,13.13892,79.5854970569,35.17344,10.25892,36.639,43.32,2.88,43.4156285225,134.01
2020-08-17 18:00:00,73.43424,8.27332,73.8988188552,21.23424,6.19332,22.119,52.2,2.08,52.2414241766,134.16,73.19424,8.27332,73.660332561,21.23424,6.19332,22.119,51.96,2.08,52.0016153595,134.01
2020-08-17 18:30:00,71.00832,5.76576,71.242020589,14.96832,4.36576,15.592,56.04,1.4,56.0574847812,134.21,70.72832,5.80576,70.9662039227,14.96832,4.36576,15.592,55.76,1.44,55.778590875,134.06
2020-08-17 19:00:00,68.53136,3.3999800000000002,68.6156481238,7.13136,2.07998,7.4285,61.4,1.32,61.414187286,134.06,68.25136,3.47998,68.3400205052,7.13136,2.07998,7.4285,61.12,1.4,61.1360319288,133.91
2020-08-17 19:30:00,67.11664,2.68902,67.1704860296,7.43664,2.16902,7.7465,59.68,0.52,59.6822653726,134.06,66.87664,2.68902,66.9306791109,7.43664,2.16902,7.7465,59.44,0.52,59.4422745191,133.91
2020-08-17 20:00:00,65.8336,2.8698,65.8961200755,8.1936,2.3898,8.535,57.64,0.48,57.6419985774,134.25,65.5136,2.8698,65.5764251618,8.1936,2.3898,8.535,57.32,0.48,57.3220097345,134.1
2020-08-17 20:30:00,64.62432,3.25376,64.7061796863,7.86432,2.29376,8.192,56.76,0.96,56.7681178127,134.18,64.38432,3.21376,64.4644779332,7.86432,2.29376,8.192,56.52,0.92,56.5274871191,134.03
2020-08-17 21:00:00,65.44832,3.96576,65.5683600771,10.16832,2.96576,10.592,55.28,1.0,55.2890441227,133.58,65.24832,3.92576,65.3663128408,10.16832,2.96576,10.592,55.08,0.96,55.0883653778,133.44
2020-08-17 21:30:00,65.96544,4.3699200000000005,66.1100255271,11.965440000000001,3.48992,12.464,54.0,0.88,54.0071698944,133.7,65.68544,4.28992,65.8253784007,11.965440000000001,3.48992,12.464,53.72,0.8,53.7259564829,133.56
2020-08-17 22:00:00,63.16,6.015,63.4457707416,14.04,4.095,14.625,49.12,1.92,49.1575101078,134.06,62.92,5.9350000000000005,63.1992929153,14.04,4.095,14.625,48.88,1.8399999999999999,48.9146194915,133.92
2020-08-17 22:30:00,57.76512,6.5331600000000005,58.1333920239,11.56512,3.37316,12.047,46.2,3.16,46.3079431631,134.26,57.56512,6.5331600000000005,57.9346633735,11.56512,3.37316,12.047,46.0,3.16,46.1084113801,134.12
2020-08-17 23:00:00,54.33904,7.33222,54.8314938539,11.69904,3.41222,12.1865,42.64,3.92,42.8198085003,134.4,54.13904,7.25222,54.6226175412,11.69904,3.41222,12.1865,42.44,3.84,42.6133687943,134.25
2020-08-17 23:30:00,49.71168,8.46424,50.4271205523,12.15168,3.5442400000000003,12.658,37.56,4.92,37.8808658824,134.31,49.51168,8.42424,50.2232443795,12.15168,3.5442400000000003,12.658,37.36,4.88,37.6773672116,134.16
2020-08-18 00:00:00,48.0936,10.292300000000001,49.1825761856,13.8936,4.0523,14.4725,34.2,6.24,34.7646026872,134.61,47.9336,10.2123,49.0093978768,13.8936,4.0523,14.4725,34.04,6.16,34.5928778797,134.47
2020-08-18 00:30:00,46.9112,11.8541,48.3857455481,17.1912,5.0141,17.9075,29.72,6.84,30.4969506672,134.93,46.7512,11.8141,48.2208218537,17.1912,5.0141,17.9075,29.56,6.8,30.3320556507,134.78
2020-08-18 01:00:00,48.79392,13.37656,50.5942584331,20.35392,5.93656,21.202,28.44,7.44,29.3970610776,135.25,48.63392,13.33656,50.4293764308,20.35392,5.93656,21.202,28.28,7.4,29.2321466882,135.1
2020-08-18 01:30:00,48.71472,13.93346,50.6681877735,19.79472,5.77346,20.6195,28.92,8.16,30.049159722,135.65,48.55472,13.85346,50.4923676237,19.79472,5.77346,20.6195,28.76,8.08,29.873466487800002,135.49
2020-08-18 02:00:00,50.94768,14.919740000000001,53.0873312481,23.58768,6.87974,24.5705,27.36,8.04,28.516858172,135.65,50.74768,14.83974,52.8729128066,23.58768,6.87974,24.5705,27.16,7.96,28.3024239245,135.49
2020-08-18 02:30:00,53.73184,14.84512,55.7448492473,30.05184,8.76512,31.304,23.68,6.08,24.4480837695,135.73,53.61184,14.84512,55.6291917612,30.05184,8.76512,31.304,23.56,6.08,24.3318721022,135.58
2020-08-18 03:00:00,54.87248,15.09614,56.9111808369,32.83248,9.57614,34.2005,22.04,5.52,22.7207394246,135.94,54.75248,15.01614,56.7742769804,32.83248,9.57614,34.2005,21.92,5.44,22.5849507416,135.78
2020-08-18 03:30:00,49.35664,12.63402,50.9479771281,22.19664,6.47402,23.1215,27.16,6.16,27.8497971267,135.9,49.23664,12.55402,50.8119093978,22.19664,6.47402,23.1215,27.04,6.08,27.715122226,135.74
2020-08-18 04:00:00,48.30656,11.57108,49.6730674652,19.78656,5.77108,20.611,28.52,5.8,29.1037866952,135.9,48.10656,11.53108,49.4692522786,19.78656,5.77108,20.611,28.32,5.76,28.8998269891,135.74
2020-08-18 04:30:00,51.35568,13.65874,53.1410109675,26.39568,7.69874,27.4955,24.96,5.96,25.6617068801,135.85,51.23568,13.57874,53.0045006113,26.39568,7.69874,27.4955,24.84,5.88,25.5264568634,135.69
2020-08-18 05:00:00,49.88032,12.46676,51.4146518825,22.72032,6.62676,23.667,27.16,5.84,27.7807703277,135.85,49.72032,12.42676,51.2497276578,22.72032,6.62676,23.667,27.0,5.8,27.6159374275,135.69
2020-08-18 05:30:00,49.97616,11.30638,51.2391529697,19.01616,5.54638,19.8085,30.96,5.76,31.4912559292,135.21,49.81616,11.22638,51.0654619586,19.01616,5.54638,19.8085,30.8,5.68,31.3193614239,135.05
2020-08-18 06:00:00,52.62384,12.47862,54.0831257737,23.58384,6.87862,24.5665,29.04,5.6,29.5750164835,135.06,52.50384,12.43862,53.9571356009,23.58384,6.87862,24.5665,28.92,5.5600000000000005,29.4496179941,134.91
2020-08-18 06:30:00,54.32656,11.75358,55.5834666448,23.56656,6.8735800000000005,24.5485,30.76,4.88,31.1446945723,134.6,54.20656,11.67358,55.4492886974,23.56656,6.8735800000000005,24.5485,30.64,4.8,31.0137001985,134.45
2020-08-18 07:00:00,56.13328,9.66554,56.9593520596,22.85328,6.66554,23.8055,33.28,3.0,33.4149427652,134.51,55.93328,9.62554,56.7554652157,22.85328,6.66554,23.8055,33.08,2.96,33.2121664454,134.35
2020-08-18 07:30:00,56.80016,7.98338,57.3584565016,19.28016,5.62338,20.0835,37.52,2.36,37.5941484808,134.69,56.64016,7.98338,57.200018191,19.28016,5.62338,20.0835,37.36,2.36,37.4344654029,134.54
2020-08-18 08:00:00,60.54752,8.29136,61.1125914096,23.62752,6.89136,24.612,36.92,1.4,36.9465343436,134.37,60.34752,8.25136,60.9090150306,23.62752,6.89136,24.612,36.72,1.3599999999999999,36.7451765542,134.22
2020-08-18 08:30:00,61.05248,7.21364,61.4771658114,22.81248,6.65364,23.763,38.24,0.56,38.2441001986,134.2,60.81248,7.25364,61.2435549017,22.81248,6.65364,23.763,38.0,0.6000000000000001,38.0047365469,134.05
2020-08-18 09:00:00,63.77312,10.07716,64.5643863767,28.65312,8.35716,29.847,35.12,1.72,35.1620932255,134.11,63.45312,10.07716,64.2483275378,28.65312,8.35716,29.847,34.8,1.72,34.8424798199,133.96
2020-08-18 09:30:00,63.21168,12.01674,64.3437528331,31.05168,9.05674,32.3455,32.16,2.96,32.2959316323,133.82,62.97168,12.05674,64.1155009452,31.05168,9.05674,32.3455,31.92,3.0,32.0606674915,133.67
2020-08-18 10:00:00,65.47536,13.35698,66.8238855638,34.27536,9.99698,35.7035,31.2,3.36,31.3804015271,133.77,65.23536,13.39698,66.5967812094,34.27536,9.99698,35.7035,30.96,3.4,31.1461329863,133.62
2020-08-18 10:30:00,65.28144,15.86042,67.1804981453,42.72144,12.46042,44.5015,22.56,3.4,22.8147671476,133.88,65.00144,15.86042,66.9084458394,42.72144,12.46042,44.5015,22.28,3.4,22.5379324695,133.73
2020-08-18 11:00:00,64.60752,17.14886,66.8447083908,43.84752,12.78886,45.6745,20.76,4.36,21.2129017346,133.67,64.40752,17.14886,66.6514218292,43.84752,12.78886,45.6745,20.56,4.36,21.017211994,133.52
2020-08-18 11:30:00,60.47424,19.09332,63.4167846252,47.63424,13.89332,49.619,12.84,5.2,13.8529996752,133.52,60.23424,19.09332,63.1879619627,47.63424,13.89332,49.619,12.6,5.2,13.6308473691,133.37
2020-08-18 12:00:00,60.6688,18.6684,63.4760777931,46.5888,13.5884,48.53,14.08,5.08,14.968393367400001,133.57,60.4688,18.6684,63.2849502805,46.5888,13.5884,48.53,13.88,5.08,14.7804194798,133.42
2020-08-18 12:30:00,64.23008,18.40044,66.8137663135,46.63008,13.60044,48.573,17.6,4.8,18.2428068016,133.7,63.99008,18.40044,66.5830799122,46.63008,13.60044,48.573,17.36,4.8,18.0113741841,133.54
2020-08-18 13:00:00,61.1832,13.7451,62.7081472877,35.7432,10.4251,37.2325,25.44,3.32,25.6557206096,133.91,60.9832,13.7851,62.5218335004,35.7432,10.4251,37.2325,25.24,3.36,25.4626628615,133.75
2020-08-18 13:30:00,59.38592,13.27256,60.8510340356,35.90592,10.47256,37.402,23.48,2.8,23.6463612423,133.96,59.14592,13.31256,60.6256060291,35.90592,10.47256,37.402,23.24,2.84,23.4128853412,133.8
2020-08-18 14:00:00,63.76592,18.84006,66.4909047483,53.48592,15.60006,55.7145,10.28,3.24,10.7784971123,134.0,63.56592,18.84006,66.2991255316,53.48592,15.60006,55.7145,10.08,3.24,10.5879176423,133.85
2020-08-18 14:30:00,70.32816,19.04238,72.8605676965,44.16816,12.88238,46.0085,26.16,6.16,26.8754758097,133.6,70.12816,19.04238,72.6675378766,44.16816,12.88238,46.0085,25.96,6.16,26.680839567,133.45
2020-08-18 15:00:00,76.77728,23.15004,80.1914900485,52.21728,15.23004,54.393,24.56,7.92,25.8054257861,133.39,76.53728,23.15004,79.9617382365,52.21728,15.23004,54.393,24.32,7.92,25.5771147708,133.25
2020-08-18 15:30:00,80.73488,20.68434,83.3424427879,47.05488,13.72434,49.0155,33.68,6.96,34.391626888,133.45,80.49488,20.72434,83.1199372873,47.05488,13.72434,49.0155,33.44,7.0,34.1648005994,133.3
2020-08-18 16:00:00,74.14496,17.61728,76.2092097322,37.22496,10.85728,38.776,36.92,6.76,37.5337714598,133.49,73.90496,17.61728,75.9757307777,37.22496,10.85728,38.776,36.68,6.76,37.29772111,133.35
2020-08-18 16:30:00,85.02224,17.48982,86.8025062901,34.18224,9.96982,35.6065,50.84,7.52,51.3931512947,133.45,84.74224,17.52982,86.5363613139,34.18224,9.96982,35.6065,50.56,7.5600000000000005,51.1220813348,133.3
2020-08-18 17:00:00,92.21152,20.36336,94.4332084131,45.13152,13.16336,47.012,47.08,7.2,47.6273702822,133.45,91.93152,20.36336,94.159815208,45.13152,13.16336,47.012,46.8,7.2,47.3506071767,133.3
2020-08-18 17:30:00,91.21552,16.88286,92.7647672915,36.21552,10.56286,37.7245,55.0,6.32,55.361921932,133.49,90.93552,16.92286,92.4967674476,36.21552,10.56286,37.7245,54.72,6.36,55.0883653778,133.34
2020-08-18 18:00:00,85.09328,12.87054,86.0611242144,27.53328,8.03054,28.6805,57.56,4.84,57.7631301091,133.66,84.73328,12.910540000000001,85.7112057006,27.53328,8.03054,28.6805,57.2,4.88,57.4077904121,133.52
2020-08-18 18:30:00,84.5576,10.5693,85.2155961092,20.8776,6.0893,21.7475,63.68,4.48,63.8373934305,133.63,84.2776,10.5693,84.9377652417,20.8776,6.0893,21.7475,63.4,4.48,63.5580868183,133.48
2020-08-18 19:00:00,85.10512,12.91066,86.0788393965,30.82512,8.99066,32.1095,54.28,3.92,54.4213634522,133.63,84.78512,12.95066,85.7685033555,30.82512,8.99066,32.1095,53.96,3.96,54.1051125126,133.48
2020-08-18 19:30:00,85.87872,11.67796,86.6690792532,29.47872,8.59796,30.707,56.4,3.08,56.4840366829,133.54,85.59872,11.71796,86.3970569649,29.47872,8.59796,30.707,56.12,3.12,56.2066615269,133.4
2020-08-18 20:00:00,95.02032,17.33926,96.5893946055,50.26032,14.65926,52.3545,44.76,2.68,44.8401605706,133.66,94.74032,17.37926,96.3211654407,50.26032,14.65926,52.3545,44.48,2.7199999999999998,44.5630878643,133.52
2020-08-18 20:30:00,97.35936,15.76648,98.6277185744,48.15936,14.04648,50.166,49.2,1.72,49.2300558602,133.81,97.07936,15.80648,98.3577498116,48.15936,14.04648,50.166,48.92,1.76,48.9516496147,133.66
2020-08-18 21:00:00,93.8304,14.4922,94.9429714355,42.8304,12.4922,44.615,51.0,2.0,51.0392006207,133.59,93.4704,14.4922,94.58720599,42.8304,12.4922,44.615,50.64,2.0,50.6794790818,133.45
2020-08-18 21:30:00,84.10592,8.30756,84.5152136139,21.62592,6.30756,22.527,62.48,2.0,62.5120020476,133.47,83.82592,8.34756,84.2405283803,21.62592,6.30756,22.527,62.2,2.04,62.2334443848,133.32
2020-08-18 22:00:00,77.6472,5.2521,77.8246247807,15.1272,4.4121,15.7575,62.52,0.84,62.5256427396,133.7,77.2872,5.2921,77.468171569,15.1272,4.4121,15.7575,62.16,0.88,62.1662287742,133.55
2020-08-18 22:30:00,73.59856,6.6395800000000005,73.8974428289,19.19856,5.59958,19.9985,54.4,1.04,54.4099402683,134.0,73.31856,6.6395800000000005,73.6185796049,19.19856,5.59958,19.9985,54.12,1.04,54.1299916867,133.85
2020-08-18 23:00:00,71.52944,9.444420000000001,72.1502450159,22.36944,6.52442,23.3015,49.16,2.92,49.2466445557,134.41,71.24944,9.36442,71.8621949446,22.36944,6.52442,23.3015,48.88,2.84,48.96243458,134.25
2020-08-18 23:30:00,67.7128,10.5679,68.5325017364,22.7928,6.6479,23.7425,44.92,3.92,45.0907174483,134.27,67.4328,10.4879,68.2435239583,22.7928,6.6479,23.7425,44.64,3.84,44.8048568796,134.12
2020-08-19 00:00:00,63.23136,11.99248,64.3585616993,24.11136,7.03248,25.116,39.12,4.96,39.4331839952,134.62,62.99136,11.95248,64.1153118436,24.11136,7.03248,25.116,38.88,4.92,39.1900599642,134.47
2020-08-19 00:30:00,63.0864,13.0752,64.4271272059,25.7664,7.5152,26.84,37.32,5.5600000000000005,37.7318963213,134.62,62.8864,12.9952,64.21506465,25.7664,7.5152,26.84,37.12,5.48,37.5223240218,134.47
2020-08-19 01:00:00,60.42144,12.29792,61.6602728505,23.10144,6.73792,24.064,37.32,5.5600000000000005,37.7318963213,134.87,60.14144,12.25792,61.3779228062,23.10144,6.73792,24.064,37.04,5.52,37.4490587332,134.72
2020-08-19 01:30:00,57.38208,12.13144,58.6504470708,20.06208,5.85144,20.898,37.32,6.28,37.8446931551,135.39,57.22208,12.05144,58.477377212,20.06208,5.85144,20.898,37.16,6.2,37.6736725048,135.24
2020-08-19 02:00:00,56.6328,11.6929,57.8273114216,17.8728,5.2129,18.6175,38.76,6.48,39.2979388772,135.5,56.4328,11.6529,57.6233545904,17.8728,5.2129,18.6175,38.56,6.44,39.0940813935,135.35
2020-08-19 02:30:00,55.3688,11.8859,56.630191879,17.8488,5.2059,18.5925,37.52,6.68,38.1100091839,135.7,55.2088,11.8059,56.4569824933,17.8488,5.2059,18.5925,37.36,6.6,37.9384975981,135.55
2020-08-19 03:00:00,53.19472,11.983460000000001,54.5278052873,16.67472,4.86346,17.3695,36.52,7.12,37.2075906234,135.64,52.99472,11.90346,54.315124117,16.67472,4.86346,17.3695,36.32,7.04,36.9959997838,135.49
2020-08-19 03:30:00,54.54432,13.07876,56.090434188,20.70432,6.03876,21.567,33.84,7.04,34.5645367393,135.71,54.38432,13.03876,55.925517648,20.70432,6.03876,21.567,33.68,7.0,34.3997441851,135.56
2020-08-19 04:00:00,55.52848,13.78414,57.2137623885,22.84848,6.66414,23.8005,32.68,7.12,33.4466261378,135.86,55.36848,13.70414,57.0392148495,22.84848,6.66414,23.8005,32.52,7.04,33.2732925933,135.71
2020-08-19 04:30:00,57.19376,14.85818,59.0922304186,25.43376,7.41818,26.4935,31.76,7.44,32.6197976695,135.66,56.99376,14.77818,58.878546883,25.43376,7.41818,26.4935,31.56,7.36,32.4068387844,135.5
2020-08-19 05:00:00,55.21584,12.91962,56.7071915003,19.33584,5.63962,20.1415,35.88,7.28,36.6111021413,135.56,55.01584,12.87962,56.5033385053,19.33584,5.63962,20.1415,35.68,7.24,36.4071421565,135.41
2020-08-19 05:30:00,57.50288,12.56834,58.8603803815,19.50288,5.68834,20.3155,38.0,6.88,38.6177990051,135.09,57.30288,12.52834,58.6564519848,19.50288,5.68834,20.3155,37.8,6.84,38.4138724942,134.94
2020-08-19 06:00:00,54.90288,12.24334,56.2514498182,16.74288,4.8833400000000005,17.4405,38.16,7.36,38.8632885896,135.21,54.66288,12.12334,55.9911227129,16.74288,4.8833400000000005,17.4405,37.92,7.24,38.6049737728,135.05
2020-08-19 06:30:00,59.20096,11.73028,60.3519107717,19.92096,5.8102800000000006,20.751,39.28,5.92,39.7236050731,135.29,59.00096,11.69028,60.1479503175,19.92096,5.8102800000000006,20.751,39.08,5.88,39.5198785423,135.13
2020-08-19 07:00:00,65.14656,10.93608,66.0580965938,23.50656,6.85608,24.486,41.64,4.08,41.8394072616,134.87,64.86656,10.89608,65.7753385822,23.50656,6.85608,24.486,41.36,4.04,41.5568429985,134.72
2020-08-19 07:30:00,68.30832,8.38826,68.8214318875,23.54832,6.86826,24.5295,44.76,1.52,44.7858013214,134.6,68.02832,8.34826,68.5386443333,23.54832,6.86826,24.5295,44.48,1.48,44.504615491,134.45
2020-08-19 08:00:00,70.36416,7.62788,70.7764054315,23.68416,6.9078800000000005,24.671,46.68,0.72,46.685552369,134.11,70.08416,7.62788,70.4980427828,23.68416,6.9078800000000005,24.671,46.4,0.72,46.4055858707,133.97
2020-08-19 08:30:00,72.55936,8.79148,73.0900187727,22.59936,6.59148,23.541,49.96,2.2,50.0084152918,133.61,72.27936,8.83148,72.8168999683,22.59936,6.59148,23.541,49.68,2.24,49.730473555,133.46
2020-08-19 09:00:00,71.75136,8.90248,72.3015339533,17.63136,5.14248,18.366,54.12,3.76,54.2504562193,133.18,71.43136,8.94248,71.9889376224,17.63136,5.14248,18.366,53.8,3.8,53.934033782,133.04
2020-08-19 09:30:00,72.53696,9.03328,73.0972688519,15.33696,4.47328,15.975999999999999,57.2,4.5600000000000005,57.3814743624,133.11,72.29696,9.07328,72.8640846728,15.33696,4.47328,15.975999999999999,56.96,4.6,57.1454425129,132.96
2020-08-19 10:00:00,74.39536,9.97698,75.0613730187,16.51536,4.81698,17.2035,57.88,5.16,58.1095517105,132.95,74.07536,10.01698,74.7495742292,16.51536,4.81698,17.2035,57.56,5.2,57.794408034,132.8
2020-08-19 10:30:00,74.00624,10.06182,74.6871058527,13.92624,4.06182,14.5065,60.08,6.0,60.3788572267,132.74,73.68624,10.10182,74.3754578651,13.92624,4.06182,14.5065,59.76,6.04,60.064458709,132.59
2020-08-19 11:00:00,75.66672,11.91946,76.5997783433,16.86672,4.91946,17.5695,58.8,7.0,59.2152007512,132.59,75.38672,11.91946,76.3232014465,16.86672,4.91946,17.5695,58.52,7.0,58.9371733289,132.44
2020-08-19 11:30:00,73.32624,12.45182,74.3759725573,18.96624,5.53182,19.7565,54.36,6.92,54.7986861156,132.54,73.04624,12.49182,74.1066713937,18.96624,5.53182,19.7565,54.08,6.96,54.5260304809,132.39
2020-08-19 12:00:00,75.08576,13.46668,76.2838306917,22.44576,6.54668,23.381,52.64,6.92,53.0928997136,132.45,74.80576,13.46668,76.0082442857,22.44576,6.54668,23.381,52.36,6.92,52.8153008133,132.3
2020-08-19 12:30:00,79.19968,14.15324,80.4543567161,24.79968,7.23324,25.833,54.4,6.92,54.8383661318,132.42,78.87968,14.19324,80.1464408355,24.79968,7.23324,25.833,54.08,6.96,54.5260304809,132.27
2020-08-19 13:00:00,79.9104,13.2422,81.0001721541,23.8704,6.9622,24.865,56.04,6.28,56.3907793881,132.55,79.6304,13.2422,80.7239522385,23.8704,6.9622,24.865,55.76,6.28,56.112529795,132.39
2020-08-19 13:30:00,80.4624,12.7532,81.4668148635,22.7424,6.6332,23.69,57.72,6.12,58.0435422765,132.55,80.1824,12.7932,81.1965715779,22.7424,6.6332,23.69,57.44,6.16,57.7693621221,132.39
2020-08-19 14:00:00,81.86448,13.00714,82.8913673228,23.06448,6.72714,24.0255,58.8,6.28,59.1344096106,132.55,81.54448,13.00714,82.5753468624,23.06448,6.72714,24.0255,58.48,6.28,58.8162290529,132.39
2020-08-19 14:30:00,79.84896,12.86428,80.8785887179,22.84896,6.66428,23.801,57.0,6.2,57.3362014786,132.55,79.56896,12.90428,80.6085593334,22.84896,6.66428,23.801,56.72,6.24,57.0622116641,132.39
2020-08-19 15:00:00,80.148,13.9815,81.3583692453,27.228,7.9415,28.3625,52.92,6.04,53.2635710406,132.59,79.868,13.9815,81.0825490858,27.228,7.9415,28.3625,52.64,6.04,52.9853866646,132.44
2020-08-19 15:30:00,83.54352,13.52686,84.6315288498,26.90352,7.84686,28.0245,56.64,5.68,56.9240898039,132.31,83.22352,13.52686,84.3156582294,26.90352,7.84686,28.0245,56.32,5.68,56.6056958265,132.16
2020-08-19 16:00:00,80.81552,13.19286,81.8852845623,23.01552,6.71286,23.9745,57.8,6.48,58.1621045011,132.19,80.53552,13.19286,81.6089550028,23.01552,6.71286,23.9745,57.52,6.48,57.8838561259,132.05
2020-08-19 16:30:00,89.49648,16.38314,90.9836645154,36.69648,10.70314,38.2255,52.8,5.68,53.1046363324,132.34,89.21648,16.46314,90.7227385072,36.69648,10.70314,38.2255,52.52,5.76,52.8349126998,132.19
2020-08-19 17:00:00,94.75456,19.97008,96.8361024412,48.03456,14.01008,50.036,46.72,5.96,47.0986199373,132.36,94.47456,19.97008,96.5621384519,48.03456,14.01008,50.036,46.44,5.96,46.8208842292,132.22
2020-08-19 17:30:00,99.9304,21.9347,102.3094126083,55.7304,16.2547,58.0525,44.2,5.68,44.5634648563,132.68,99.6504,21.9747,102.0445474303,55.7304,16.2547,58.0525,43.92,5.72,44.2909110315,132.54
2020-08-19 18:00:00,104.23072,22.37896,106.6061013376,60.27072,17.57896,62.782,43.96,4.8,44.2212799453,132.79,103.91072,22.37896,106.2932527567,60.27072,17.57896,62.782,43.64,4.8,43.9031843948,132.65
2020-08-19 18:30:00,94.52752,18.03386,96.2323861486,47.56752,13.87386,49.5495,46.96,4.16,47.1438988629,132.7,94.28752,18.07386,96.0041709669,47.56752,13.87386,49.5495,46.72,4.2,46.9084043643,132.55
2020-08-19 19:00:00,98.75824,20.36282,100.8356802241,56.23824,16.40282,58.5815,42.52,3.96,42.7040044961,132.64,98.55824,20.36282,100.6398087749,56.23824,16.40282,58.5815,42.32,3.96,42.5048703092,132.5
2020-08-19 19:30:00,100.00432,22.05126,102.4066505958,63.12432,18.41126,65.7545,36.88,3.64,37.0591958898,132.64,99.76432,22.09126,102.1809341974,63.12432,18.41126,65.7545,36.64,3.68,36.8243397768,132.5
2020-08-19 20:00:00,95.73104,21.47322,98.1097915432,62.65104,18.27322,65.2615,33.08,3.2,33.2344158968,132.99,95.49104,21.47322,97.8756246338,62.65104,18.27322,65.2615,32.84,3.2,32.9955390924,132.84
2020-08-19 20:30:00,98.99696,23.35078,101.7136029047,68.67696,20.03078,71.5385,30.32,3.32,30.5012262049,132.74,98.83696,23.39078,101.56708744,68.67696,20.03078,71.5385,30.16,3.36,30.3465846513,132.59
2020-08-19 21:00:00,99.4512,24.0116,102.3088369399,71.4912,20.8516,74.47,27.96,3.16,28.1380027721,132.79,99.2512,24.0516,102.1238471857,71.4912,20.8516,74.47,27.76,3.2,27.9438293725,132.64
2020-08-19 21:30:00,95.27056,19.09058,97.1644474458,59.83056,17.45058,62.3235,35.44,1.6400000000000001,35.4779255312,133.18,95.03056,19.09058,96.9291368921,59.83056,17.45058,62.3235,35.2,1.6400000000000001,35.2381838352,133.02
2020-08-19 22:00:00,86.69504,14.85272,87.9581335182,49.41504,14.41272,51.474,37.28,0.44,37.2825964761,133.43,86.57504,14.81272,87.8331043787,49.41504,14.41272,51.474,37.16,0.4,37.1621527902,133.28
2020-08-19 22:30:00,83.04064,15.74352,84.5198575105,50.96064,14.86352,53.084,32.08,0.88,32.0920675557,133.52,82.88064,15.74352,84.3626630021,50.96064,14.86352,53.084,31.92,0.88,31.9321280218,133.37
2020-08-19 23:00:00,77.51376,17.47318,79.4587629444,52.91376,15.43318,55.1185,24.6,2.04,24.6844404433,134.21,77.39376,17.47318,79.3417047098,52.91376,15.43318,55.1185,24.48,2.04,24.5648529407,134.06
2020-08-19 23:30:00,75.9624,19.6257,78.4567034373,54.1224,15.7857,56.3775,21.84,3.84,22.175012965,134.89,75.9224,19.5457,78.3979923866,54.1224,15.7857,56.3775,21.8,3.76,22.1218805711,134.73
2020-08-20 00:00:00,74.62672,19.41446,77.1107553785,50.10672,14.61446,52.1945,24.52,4.8,24.985403739,135.32,74.50672,19.37446,76.9845505634,50.10672,14.61446,52.1945,24.4,4.76,24.859959774700002,135.17
2020-08-20 00:30:00,68.61904,18.28722,71.0140483697,47.33904,13.807220000000001,49.3115,21.28,4.48,21.7464663796,135.32,68.49904,18.24722,70.88779527290001,47.33904,13.807220000000001,49.3115,21.16,4.44,21.6208047954,135.17
2020-08-20 01:00:00,70.46784,20.39312,73.3593608042,53.18784,15.51312,55.404,17.28,4.88,17.9558569832,135.51,70.42784,20.35312,73.3098229489,53.18784,15.51312,55.404,17.24,4.84,17.906512781700002,135.35
2020-08-20 01:30:00,69.85552,20.87786,72.9087012136,53.615520000000004,15.63786,55.8495,16.24,5.24,17.0644425634,135.39,69.73552,20.79786,72.7708302155,53.615520000000004,15.63786,55.8495,16.12,5.16,16.9257200733,135.24
2020-08-20 02:00:00,72.54512,23.36566,76.2151461525,62.14512,18.12566,64.7345,10.4,5.24,11.6454969838,135.51,72.50512,23.36566,76.1770732796,62.14512,18.12566,64.7345,10.36,5.24,11.6097889731,135.35
2020-08-20 02:30:00,77.91632,26.61226,82.3356867018,72.31632,21.09226,75.3295,5.6,5.52,7.8632308881,134.98,77.83632,26.57226,82.2470529116,72.31632,21.09226,75.3295,5.52,5.48,7.7782260188,134.83
2020-08-20 03:00:00,70.69872,24.21046,74.7292137189,62.29872,18.17046,64.8945,8.4,6.04,10.3460910493,135.18,70.65872,24.17046,74.6784162168,62.29872,18.17046,64.8945,8.36,6.0,10.290267246300001,135.02
2020-08-20 03:30:00,89.82272,28.42496,94.2130531253,82.78272,24.14496,86.232,7.04,4.28,8.2389319696,134.58,89.86272,28.38496,94.2391341217,82.78272,24.14496,86.232,7.08,4.24,8.2525147682,134.43
2020-08-20 04:00:00,99.94544,31.24742,104.7162462727,93.14544,27.16742,97.0265,6.8,4.08,7.930094577,134.69,99.98544,31.24742,104.7544245779,93.14544,27.16742,97.0265,6.84,4.08,7.9644208829,134.54
2020-08-20 04:30:00,96.77296,30.51378,101.4696829454,90.49296,26.39378,94.2635,6.28,4.12,7.5108454917,134.36,96.81296,30.47378,101.4958151425,90.49296,26.39378,94.2635,6.32,4.08,7.5225527582,134.21
2020-08-20 05:00:00,91.54752,29.38636,96.1483570957,86.62752,25.26636,90.237,4.92,4.12,6.4172268154,134.2,91.62752,29.38636,96.2245320872,86.62752,25.26636,90.237,5.0,4.12,6.4787653145,134.05
2020-08-20 05:30:00,80.70976,26.31868,84.8925101302,75.14976,21.91868,78.281,5.5600000000000005,4.4,7.0903878596,134.16,80.58976,26.31868,84.7784308288,75.14976,21.91868,78.281,5.44,4.4,6.9966849293,134.01
2020-08-20 06:00:00,87.07536,28.17198,91.5192808989,82.87536,24.17198,86.3285,4.2,4.0,5.8,134.06,87.07536,28.13198,91.5069757879,82.87536,24.17198,86.3285,4.2,3.96,5.772486466,133.91
2020-08-20 06:30:00,89.13712,26.23666,92.9181816969,81.17712,23.67666,84.5595,7.96,2.56,8.3615309603,133.95,89.09712,26.19666,92.868518818,81.17712,23.67666,84.5595,7.92,2.52,8.311245394,133.81
2020-08-20 07:00:00,80.36816,17.74238,82.3032999937,53.28816,15.54238,55.5085,27.08,2.2,27.1692178761,133.75,80.32816,17.74238,82.2642409377,53.28816,15.54238,55.5085,27.04,2.2,27.1293494209,133.61
2020-08-20 07:30:00,72.464,11.747,73.409967341,37.944,11.067,39.525,34.52,0.68,34.526696917,133.82,72.344,11.747,73.2915161871,37.944,11.067,39.525,34.4,0.68,34.4067202738,133.67
2020-08-20 08:00:00,73.636,14.8005,75.1086898851,45.396,13.2405,47.2875,28.24,1.56,28.2830549976,133.88,73.556,14.8405,75.0381608,45.396,13.2405,47.2875,28.16,1.6,28.2054179193,133.73
2020-08-20 08:30:00,87.38704,22.83622,90.3215793919,66.22704,19.31622,68.9865,21.16,3.52,21.4507808716,133.96,87.34704,22.83622,90.2828795545,66.22704,19.31622,68.9865,21.12,3.52,21.4113241066,133.81
2020-08-20 09:00:00,86.28464,23.40802,89.4034367362,64.48464,18.80802,67.1715,21.8,4.6,22.2800359066,133.55,86.28464,23.40802,89.4034367362,64.48464,18.80802,67.1715,21.8,4.6,22.2800359066,133.4
2020-08-20 09:30:00,80.58128,23.77954,84.0167198184,61.78128,18.01954,64.3555,18.8,5.76,19.6625939286,133.29,80.50128,23.77954,83.9399940687,61.78128,18.01954,64.3555,18.72,5.76,19.5861175326,133.14
2020-08-20 10:00:00,76.60752,24.70886,80.4937257372,59.20752,17.26886,61.6745,17.4,7.44,18.9238896636,133.36,76.56752,24.66886,80.4433824043,59.20752,17.26886,61.6745,17.36,7.4,18.8713963447,133.21
2020-08-20 10:30:00,72.63856,24.74458,76.7375699267,58.91856,17.18458,61.3735,13.72,7.5600000000000005,15.6649928184,133.45,72.63856,24.78458,76.7504775532,58.91856,17.18458,61.3735,13.72,7.6,15.6843361351,133.31
2020-08-20 11:00:00,65.7816,24.0113,70.0268621762,52.7016,15.3713,54.8975,13.08,8.64,15.6759688696,133.62,65.7416,24.0113,69.9892884537,52.7016,15.3713,54.8975,13.04,8.64,15.6426084781,133.46
2020-08-20 11:30:00,59.39088,23.53234,63.8830779867,46.67088,13.61234,48.6155,12.72,9.92,16.1308648249,133.69,59.39088,23.53234,63.8830779867,46.67088,13.61234,48.6155,12.72,9.92,16.1308648249,133.54
2020-08-20 12:00:00,56.93232,25.16026,62.2440980644,51.29232,14.96026,53.4295,5.64,10.2,11.6554536591,133.69,56.93232,25.16026,62.2440980644,51.29232,14.96026,53.4295,5.64,10.2,11.6554536591,133.54
2020-08-20 12:30:00,58.46048,26.77264,64.2993155049,55.86048,16.29264,58.188,2.6,10.48,10.7977034595,133.58,58.46048,26.73264,64.2826707846,55.86048,16.29264,58.188,2.6,10.44,10.7588847006,133.43
2020-08-20 13:00:00,61.7624,26.8257,67.336559418,57.9624,16.9057,60.3775,3.8,9.92,10.6229186197,133.66,61.8024,26.8257,67.3732500793,57.9624,16.9057,60.3775,3.84,9.92,10.6372928887,133.51
2020-08-20 13:30:00,77.63024,29.34882,82.9928153387,66.75024,19.46882,69.5315,10.88,9.88,14.69655742,133.52,77.59024,29.34882,82.9554011421,66.75024,19.46882,69.5315,10.84,9.88,14.6669696938,133.37
2020-08-20 14:00:00,101.31136,34.85748,107.1402612326,81.11136,23.65748,84.491,20.2,11.2,23.0971859758,133.52,101.27136,34.85748,107.1024381991,81.11136,23.65748,84.491,20.16,11.2,23.0622115158,133.35
2020-08-20 14:30:00,117.6792,38.8281,123.9193909856,93.0792,27.1481,96.9575,24.6,11.68,27.2320105758,133.24,117.6792,38.7881,123.9068634671,93.0792,27.1481,96.9575,24.6,11.64,27.2148782838,133.08
2020-08-20 15:00:00,102.30464,36.68052,108.6816447842,89.14464,26.00052,92.859,13.16,10.68,16.9483922541,133.45,102.26464,36.68052,108.6439926632,89.14464,26.00052,92.859,13.12,10.68,16.9173520387,133.29
2020-08-20 15:30:00,81.40976,30.76618,87.0293447927,74.48976,21.72618,77.5935,6.92,9.04,11.3845509354,133.5,81.40976,30.76618,87.0293447927,74.48976,21.72618,77.5935,6.92,9.04,11.3845509354,133.35
2020-08-20 16:00:00,75.6096,29.3228,81.0964747199,72.0096,21.0028,75.01,3.6,8.32,9.0654508989,133.74,75.6096,29.2828,81.0820201278,72.0096,21.0028,75.01,3.6,8.28,9.0287540669,133.58
