Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-20 16:30:00,73.21488,28.97434,78.7396407907,71.77488,20.93434,74.7655,1.44,8.04,8.1679373161,133.71,73.21488,28.97434,78.7396407907,71.77488,20.93434,74.7655,1.44,8.04,8.1679373161,133.55
2020-08-20 17:00:00,74.55968,25.64824,78.847816056,63.79968,18.60824,66.458,10.76,7.04,12.858429142,133.51,74.43968,25.68824,78.7473912762,63.79968,18.60824,66.458,10.64,7.08,12.7802973361,133.36
2020-08-20 17:30:00,79.03792,23.04606,82.3293002488,58.71792,17.12606,61.1645,20.32,5.92,21.1648009676,133.69,78.91792,23.00606,82.202900763,58.71792,17.12606,61.1645,20.2,5.88,21.0384029812,133.53
2020-08-20 18:00:00,86.63392,22.31156,89.4608395009,57.43392,16.75156,59.827,29.2,5.5600000000000005,29.7246295183,133.59,86.47392,22.35156,89.315906056,57.43392,16.75156,59.827,29.04,5.6,29.5750164835,133.44
2020-08-20 18:30:00,88.30032,20.09426,90.5578588365,52.30032,15.25426,54.4795,36.0,4.84,36.3238984692,133.44,88.10032,20.09426,90.3628555826,52.30032,15.25426,54.4795,35.8,4.84,36.1256916889,133.28
2020-08-20 19:00:00,92.63104,20.44572,94.8606190039,54.19104,15.80572,56.449,38.44,4.64,38.7190289134,133.33,92.47104,20.40572,94.695758339,54.19104,15.80572,56.449,38.28,4.6,38.5553939158,133.18
2020-08-20 19:30:00,93.38,18.2075,95.1385172065,47.34,13.8075,49.3125,46.04,4.4,46.2497740535,132.95,93.22,18.2475,94.9891554666,47.34,13.8075,49.3125,45.88,4.44,46.0943380471,132.8
2020-08-20 20:00:00,89.97344,15.18892,91.2464968982,40.69344,11.86892,42.389,49.28,3.32,49.3917078061,133.06,89.73344,15.18892,91.0098541093,40.69344,11.86892,42.389,49.04,3.32,49.1522532546,132.91
2020-08-20 20:30:00,91.4768,18.1224,93.2546316276,51.4368,15.0024,53.58,40.04,3.12,40.1613744785,133.15,91.2768,18.1224,93.0584525984,51.4368,15.0024,53.58,39.84,3.12,39.9619819328,133.0
2020-08-20 21:00:00,95.66624,19.56932,97.6472619227,54.06624,15.76932,56.319,41.6,3.8,41.7731971484,132.59,95.46624,19.56932,97.4513276718,54.06624,15.76932,56.319,41.4,3.8,41.5740303555,132.45
2020-08-20 21:30:00,95.16448,18.06964,96.8648034293,51.80448,15.10964,53.963,43.36,2.96,43.460915775,132.84,94.96448,18.10964,96.675806294,51.80448,15.10964,53.963,43.16,3.0,43.2641375737,132.7
2020-08-20 22:00:00,95.32368,17.49774,96.9163292425,55.60368,16.21774,57.9205,39.72,1.28,39.7406190188,133.62,95.16368,17.53774,96.7662044076,55.60368,16.21774,57.9205,39.56,1.32,39.5820161184,133.48
2020-08-20 22:30:00,90.83104,15.05572,92.0703672861,49.15104,14.33572,51.199,41.68,0.72,41.6862183461,133.91,90.67104,14.97572,91.8994542106,49.15104,14.33572,51.199,41.52,0.64,41.5249322697,133.76
2020-08-20 23:00:00,75.30896,13.24678,76.4651334704,39.10896,11.40678,40.7385,36.2,1.8399999999999999,36.2467322665,134.22,75.18896,13.20678,76.3400205911,39.10896,11.40678,40.7385,36.08,1.8,36.1248723181,134.07
2020-08-20 23:30:00,69.05824,13.11032,70.2916851583,33.97824,9.91032,35.394,35.08,3.2,35.2256497456,134.77,68.97824,13.11032,70.2130905459,33.97824,9.91032,35.394,35.0,3.2,35.1459812781,134.62
2020-08-21 00:00:00,67.56864,14.42752,69.0917827589,33.96864,9.90752,35.384,33.6,4.52,33.9026606625,135.03,67.48864,14.34752,68.9968684739,33.96864,9.90752,35.384,33.52,4.44,33.8127786495,134.88
2020-08-21 00:30:00,63.47872,13.35796,64.8689678367,28.518720000000002,8.31796,29.707,34.96,5.04,35.3214269247,134.86,63.43872,13.31796,64.821595582,28.518720000000002,8.31796,29.707,34.92,5.0,35.2761449141,134.72
2020-08-21 01:00:00,59.268,13.9715,60.8925170793,27.468,8.0115,28.6125,31.8,5.96,32.3536953067,135.23,59.188,13.9315,60.805477025100004,27.468,8.0115,28.6125,31.72,5.92,32.2677052174,135.09
2020-08-21 01:30:00,58.9648,16.4714,61.222174553,34.8048,10.1514,36.255,24.16,6.32,24.9729453609,135.02,58.9648,16.4314,61.2114249548,34.8048,10.1514,36.255,24.16,6.28,24.9628524011,134.87
2020-08-21 02:00:00,63.49936,19.58398,66.4507411023,46.29936,13.50398,48.2285,17.2,6.08,18.2429822123,135.18,63.41936,19.54398,66.3625073144,46.29936,13.50398,48.2285,17.12,6.04,18.1542281576,135.04
2020-08-21 02:30:00,66.792,21.921,70.2972368234,53.352,15.561,55.575,13.44,6.36,14.8688668028,135.65,66.792,21.881,70.2847737778,53.352,15.561,55.575,13.44,6.32,14.8518012376,135.5
2020-08-21 03:00:00,59.66752,19.95636,62.9163670868,47.02752,13.71636,48.987,12.64,6.24,14.0963541386,135.93,59.62752,19.87636,62.8530892495,47.02752,13.71636,48.987,12.6,6.16,14.0251773607,135.78
2020-08-21 03:30:00,88.08688,28.10534,92.4619303533,80.72688,23.54534,84.0905,7.36,4.5600000000000005,8.6581291282,136.02,88.08688,28.10534,92.4619303533,80.72688,23.54534,84.0905,7.36,4.5600000000000005,8.6581291282,135.88
2020-08-21 04:00:00,102.90512,30.49566,107.3286960745,91.66512,26.73566,95.4845,11.24,3.76,11.8522234201,135.93,102.90512,30.41566,107.3059928217,91.66512,26.73566,95.4845,11.24,3.68,11.8270875536,135.78
2020-08-21 04:30:00,106.40976,30.82118,110.7834922714,94.28976,27.50118,98.2185,12.12,3.32,12.5664951359,136.16,106.40976,30.78118,110.7723704967,94.28976,27.50118,98.2185,12.12,3.2800000000000002,12.5559866199,136.0
2020-08-21 05:00:00,107.35088,30.80734,111.683945286,94.79088,27.64734,98.7405,12.56,3.16,12.9514169109,136.31,107.39088,30.80734,111.7223939282,94.79088,27.64734,98.7405,12.6,3.16,12.9902116996,136.15
2020-08-21 05:30:00,106.78192,30.43806,111.0353724515,94.62192,27.59806,98.5645,12.16,2.84,12.4872414888,135.85,106.78192,30.39806,111.0244139397,94.62192,27.59806,98.5645,12.16,2.8,12.4782049991,135.69
2020-08-21 06:00:00,101.55376,29.11818,105.6457977236,91.19376,26.59818,94.9935,10.36,2.52,10.6620823482,135.45,101.55376,29.07818,105.6347798892,91.19376,26.59818,94.9935,10.36,2.48,10.6526991885,135.3
2020-08-21 06:30:00,100.68448,27.68964,104.422606155,91.64448,26.72964,95.463,9.04,0.96,9.0908305451,135.1,100.72448,27.64964,104.4505790477,91.64448,26.72964,95.463,9.08,0.92,9.1264889196,134.94
2020-08-21 07:00:00,96.89376,28.01568,100.8626742299,92.21376,26.89568,96.056,4.68,1.12,4.8121512861,134.43,96.93376,28.05568,100.9122143648,92.21376,26.89568,96.056,4.72,1.16,4.8604526538,134.28
2020-08-21 07:30:00,102.03104,31.87072,106.8928244402,96.79104,28.23072,100.824,5.24,3.64,6.380219432,133.89,102.07104,31.87072,106.9310057935,96.79104,28.23072,100.824,5.28,3.64,6.4131115693,133.74
2020-08-21 08:00:00,105.48896,35.36428,111.258945626,102.04896,29.76428,106.301,3.44,5.6,6.5721838075,133.52,105.52896,35.40428,111.3095882707,102.04896,29.76428,106.301,3.48,5.64,6.6272166103,133.37
2020-08-21 08:30:00,106.6424,37.9207,113.1838370363,102.7224,29.9607,107.0025,3.92,7.96,8.8728800285,132.91,106.6824,37.9207,113.2215260375,102.7224,29.9607,107.0025,3.96,7.96,8.890624275,132.77
2020-08-21 09:00:00,113.67664,40.06402,120.5300965745,104.99664,30.62402,109.3715,8.68,9.44,12.8240399251,132.83,113.67664,40.06402,120.5300965745,104.99664,30.62402,109.3715,8.68,9.44,12.8240399251,132.68
2020-08-21 09:30:00,115.03408,40.86994,122.0786285844,107.07408,31.22994,111.5355,7.96,9.64,12.5016478914,132.8,115.07408,40.86994,122.1163211182,107.07408,31.22994,111.5355,8.0,9.64,12.5271545053,132.65
2020-08-21 10:00:00,103.66928,39.31354,110.8732341147,100.22928,29.23354,104.4055,3.44,10.08,10.6508215646,132.62,103.58928,39.31354,110.7984357211,100.22928,29.23354,104.4055,3.36,10.08,10.6252529382,132.48
2020-08-21 10:30:00,111.6328,41.5329,119.1086219308,106.1928,30.9729,110.6175,5.44,10.56,11.8788551637,132.7,111.6728,41.4929,119.1321745384,106.1928,30.9729,110.6175,5.48,10.52,11.8617368037,132.55
2020-08-21 11:00:00,122.85904,42.65722,130.0537662963,107.57904,31.37722,112.0615,15.28,11.28,18.9925459062,132.36,122.85904,42.65722,130.0537662963,107.57904,31.37722,112.0615,15.28,11.28,18.9925459062,132.21
2020-08-21 11:30:00,136.73632,45.61976,144.1457030563,111.97632,32.65976,116.642,24.76,12.96,27.9467207379,132.44,136.73632,45.61976,144.1457030563,111.97632,32.65976,116.642,24.76,12.96,27.9467207379,132.29
2020-08-21 12:00:00,130.88864,44.98752,138.4041655327,112.68864,32.86752,117.384,18.2,12.12,21.8662845495,132.65,130.88864,44.98752,138.4041655327,112.68864,32.86752,117.384,18.2,12.12,21.8662845495,132.5
2020-08-21 12:30:00,124.35968,43.20324,131.6504840713,109.99968,32.08324,114.583,14.36,11.12,18.162158462,132.52,124.35968,43.20324,131.6504840713,109.99968,32.08324,114.583,14.36,11.12,18.162158462,132.37
2020-08-21 13:00:00,120.1464,41.6077,127.1469941927,107.5464,31.3677,112.0275,12.6,10.24,16.2363049984,133.21,120.1064,41.6077,127.1091972292,107.5464,31.3677,112.0275,12.56,10.24,16.2052830892,133.07
2020-08-21 13:30:00,111.74048,39.85264,118.6345977597,102.90048,30.01264,107.188,8.84,9.84,13.2276679729,133.25,111.78048,39.85264,118.6722740323,102.90048,30.01264,107.188,8.88,9.84,13.2544332206,133.1
2020-08-21 14:00:00,110.74832,39.44326,117.5625839383,103.82832,30.28326,108.1545,6.92,9.16,11.4800696862,133.62,110.74832,39.44326,117.5625839383,103.82832,30.28326,108.1545,6.92,9.16,11.4800696862,133.47
2020-08-21 14:30:00,118.01808,40.49694,124.7728710748,104.69808,30.53694,109.0605,13.32,9.96,16.632017316,133.66,117.97808,40.49694,124.7350372183,104.69808,30.53694,109.0605,13.28,9.96,16.6,133.51
2020-08-21 15:00:00,119.85712,41.48666,126.8340339682,108.77712,31.72666,113.3095,11.08,9.76,14.7656357804,133.34,119.85712,41.48666,126.8340339682,108.77712,31.72666,113.3095,11.08,9.76,14.7656357804,133.2
2020-08-21 15:30:00,113.85696,39.12828,120.3928138894,104.25696,30.40828,108.601,9.6,8.72,12.9691325847,133.38,113.89696,39.12828,120.4306430814,104.25696,30.40828,108.601,9.64,8.72,12.9987691725,133.23
2020-08-21 16:00:00,103.5752,36.6611,109.8720087568,97.8552,28.5411,101.9325,5.72,8.12,9.9324115903,133.54,103.5352,36.6611,109.8343019837,97.8552,28.5411,101.9325,5.68,8.12,9.9094298524,133.39
2020-08-21 16:30:00,103.20304,37.64922,109.8559567427,101.24304,29.52922,105.4615,1.96,8.12,8.3532029785,133.78,103.20304,37.64922,109.8559567427,101.24304,29.52922,105.4615,1.96,8.12,8.3532029785,133.63
2020-08-21 17:00:00,104.91296,36.82128,111.1869409454,99.91296,29.14128,104.076,5.0,7.68,9.1641911809,133.71,104.95296,36.86128,111.2379331703,99.91296,29.14128,104.076,5.04,7.72,9.2195444573,133.56
2020-08-21 17:30:00,109.52544,34.49492,114.8290969789,95.36544,27.81492,99.339,14.16,6.68,15.6565641186,133.91,109.44544,34.49492,114.7527944871,95.36544,27.81492,99.339,14.08,6.68,15.584248458,133.76
2020-08-21 18:00:00,108.84416,32.56788,113.6121383207,91.36416,26.64788,95.171,17.48,5.92,18.4552648315,133.77,108.72416,32.60788,113.508664012,91.36416,26.64788,95.171,17.36,5.96,18.3545961546,133.62
2020-08-21 18:30:00,108.348,32.0615,112.9921629417,91.548,26.7015,95.3625,16.8,5.36,17.6343301546,133.7,108.308,32.0615,112.9538075775,91.548,26.7015,95.3625,16.76,5.36,17.5962268683,133.56
2020-08-21 19:00:00,110.48336,31.12598,114.7841429286,90.12336,26.28598,93.8785,20.36,4.84,20.9273791957,133.7,110.40336,31.16598,114.7180029841,90.12336,26.28598,93.8785,20.28,4.88,20.8588782057,133.58
2020-08-21 19:30:00,107.53136,30.86498,111.8733228873,90.05136,26.26498,93.8035,17.48,4.6,18.075132088,133.88,107.45136,30.86498,111.7964299799,90.05136,26.26498,93.8035,17.4,4.6,17.9977776406,133.74
2020-08-21 20:00:00,108.06976,30.20868,112.2124653227,90.26976,26.32868,94.031,17.8,3.88,18.2179691514,134.03,107.94976,30.24868,112.1076862922,90.26976,26.32868,94.031,17.68,3.92,18.1093566976,133.88
2020-08-21 20:30:00,108.73824,29.00532,112.5402746869,89.29824,26.04532,93.019,19.44,2.96,19.6640585841,134.03,108.65824,29.00532,112.4629792785,89.29824,26.04532,93.019,19.36,2.96,19.584973832,133.88
2020-08-21 21:00:00,106.05872,28.38046,109.7902664076,87.97872,25.66046,91.6445,18.08,2.7199999999999998,18.2834570035,133.65,105.97872,28.38046,109.7129873928,87.97872,25.66046,91.6445,18.0,2.7199999999999998,18.2043511282,133.5
2020-08-21 21:30:00,105.52096,27.89528,109.1458640792,88.92096,25.93528,92.626,16.6,1.96,16.7153103471,134.0,105.48096,27.93528,109.1174266156,88.92096,25.93528,92.626,16.56,2.0,16.680335728,133.86
2020-08-21 22:00:00,102.61136,26.86998,106.0711413451,88.97136,25.94998,92.6785,13.64,0.92,13.6709911857,134.16,102.49136,26.90998,105.9652107923,88.97136,25.94998,92.6785,13.52,0.96,13.5540399881,134.01
2020-08-21 22:30:00,100.97104,26.26322,104.3307607729,88.81104,25.90322,92.5115,12.16,0.36,12.1653277802,133.96,100.93104,26.22322,104.2819835957,88.81104,25.90322,92.5115,12.12,0.32,12.1242236865,133.81
2020-08-21 23:00:00,98.48288,27.20584,102.1715977324,88.20288,25.72584,91.878,10.28,1.48,10.3859905642,134.31,98.40288,27.16584,102.0838364052,88.20288,25.72584,91.878,10.2,1.44,10.3011455674,134.16
2020-08-21 23:30:00,94.85472,28.47096,99.0354152291,88.01472,25.67096,91.682,6.84,2.8,7.39091334,134.34,94.85472,28.43096,99.0239233357,88.01472,25.67096,91.682,6.84,2.76,7.3758524931,134.19
2020-08-22 00:00:00,89.89952,29.65236,94.6635418194,87.53952,25.53236,91.187,2.36,4.12,4.7480522322,134.87,89.77952,29.61236,94.5370513407,87.53952,25.53236,91.187,2.24,4.08,4.6544602265,134.72
2020-08-22 00:30:00,90.164,29.9595,95.0111495365,88.044,25.6795,91.7125,2.12,4.28,4.776274699,134.4,90.204,29.8795,95.0239240205,88.044,25.6795,91.7125,2.16,4.2,4.722880477,134.26
2020-08-22 01:00:00,90.72928,30.47104,95.7093857884,88.28928,25.75104,91.968,2.44,4.72,5.313379339,134.77,90.76928,30.47104,95.7473052905,88.28928,25.75104,91.968,2.48,4.72,5.3318664649,134.62
2020-08-22 01:30:00,91.32864000000001,30.567520000000002,96.3083265518,87.24864,25.44752,90.884,4.08,5.12,6.54681602,134.77,91.32864000000001,30.48752,96.2829650561,87.24864,25.44752,90.884,4.08,5.04,6.4844429213,134.62
2020-08-22 02:00:00,91.54944,30.89692,96.6225627367,87.82944,25.61692,91.489,3.7199999999999998,5.28,6.4588543876,134.92,91.54944,30.85692,96.6097794025,87.82944,25.61692,91.489,3.7199999999999998,5.24,6.4261963867,134.77
2020-08-22 02:30:00,93.41184,31.25512,98.5020526608,87.41184,25.49512,91.054,6.0,5.76,8.3173072566,135.14,93.41184,31.21512,98.4893677957,87.41184,25.49512,91.054,6.0,5.72,8.2896562052,134.99
2020-08-22 03:00:00,95.97616,31.58638,101.0402033344,88.13616,25.70638,91.8085,7.84,5.88,9.8,135.32,95.97616,31.54638,101.0277059991,88.13616,25.70638,91.8085,7.84,5.84,9.776052373,135.16
2020-08-22 03:30:00,94.58896,31.39178,99.6620048236,87.46896,25.51178,91.1135,7.12,5.88,9.2341106773,135.25,94.62896,31.35178,99.68738225,87.46896,25.51178,91.1135,7.16,5.84,9.2396536732,135.1
2020-08-22 04:00:00,93.34608,31.37094,98.4765278016,87.94608,25.65094,91.6105,5.4,5.72,7.8662824765,135.34,93.30608,31.29094,98.4131469421,87.94608,25.65094,91.6105,5.36,5.64,7.7806940564,135.18
2020-08-22 04:30:00,90.0576,31.2068,95.3112568588,86.6976,25.2868,90.31,3.36,5.92,6.8070551636,135.54,90.0576,31.1668,95.2981675585,86.6976,25.2868,90.31,3.36,5.88,6.7722965086,135.39
2020-08-22 05:00:00,89.61568,30.57124,94.6866982052,84.65568,24.69124,88.183,4.96,5.88,7.6925938408,135.63,89.65568,30.53124,94.711654891,84.65568,24.69124,88.183,5.0,5.84,7.6880166493,135.48
2020-08-22 05:30:00,85.81744,30.50342,91.0773936817,83.73744,24.42342,87.2265,2.08,6.08,6.425947401,135.48,85.81744,30.46342,91.0640047782,83.73744,24.42342,87.2265,2.08,6.04,6.3881139627,135.33
2020-08-22 06:00:00,82.36208,29.97894,87.6484401769,80.84208,23.57894,84.2105,1.52,6.4,6.5780240194,135.58,82.36208,29.93894,87.6347667895,80.84208,23.57894,84.2105,1.52,6.36,6.5391130897,135.43
2020-08-22 06:30:00,84.53552,28.78286,89.3012159573,78.93552,23.02286,82.2245,5.6,5.76,8.0335297348,135.43,84.49552,28.70286,89.237587777,78.93552,23.02286,82.2245,5.5600000000000005,5.68,7.9483331586,135.27
2020-08-22 07:00:00,85.90272,28.83496,90.6130907849,82.54272,24.07496,85.982,3.36,4.76,5.8264225731,134.97,85.86272,28.83496,90.5751710128,82.54272,24.07496,85.982,3.32,4.76,5.8034472514,134.82
2020-08-22 07:30:00,88.00832,28.03076,92.3644298169,85.40832,24.91076,88.967,2.6,3.12,4.0613298315,134.85,88.00832,27.95076,92.3401828772,85.40832,24.91076,88.967,2.6,3.04,4.000199995,134.7
2020-08-22 08:00:00,92.94176,28.58468,97.238133891,91.42176,26.66468,95.231,1.52,1.92,2.4488364584,134.54,92.98176,28.58468,97.2763672399,91.42176,26.66468,95.231,1.56,1.92,2.4738633754,134.39
2020-08-22 08:30:00,99.42032,28.31426,103.3735814812,95.02032,27.71426,98.9795,4.4,0.6000000000000001,4.4407206622,134.3,99.38032,28.31426,103.335111761,95.02032,27.71426,98.9795,4.36,0.6000000000000001,4.4010907739,134.16
2020-08-22 09:00:00,107.92112,30.82866,112.2380257286,98.84112,28.82866,102.9595,9.08,2.0,9.2976556185,133.91,107.96112,30.86866,112.2874774935,98.84112,28.82866,102.9595,9.12,2.04,9.3453731868,133.76
2020-08-22 09:30:00,113.83616,33.12888,118.5588209017,102.47616,29.88888,106.746,11.36,3.24,11.8130097774,133.8,113.83616,33.16888,118.5700043181,102.47616,29.88888,106.746,11.36,3.2800000000000002,11.8240433017,133.65
2020-08-22 10:00:00,115.1304,34.4747,120.1811713383,103.2504,30.1147,107.5525,11.88,4.36,12.6548014603,133.66,115.1704,34.4747,120.2194908334,103.2504,30.1147,107.5525,11.92,4.36,12.6923599067,133.51
2020-08-22 10:30:00,115.55936,35.00648,120.7452662658,102.87936,30.00648,107.166,12.68,5.0,13.6302017593,133.61,115.55936,35.00648,120.7452662658,102.87936,30.00648,107.166,12.68,5.0,13.6302017593,133.45
2020-08-22 11:00:00,125.39872,37.35296,130.8437335083,107.35872,31.31296,111.832,18.04,6.04,19.0242792242,133.48,125.35872,37.35296,130.805398592,107.35872,31.31296,111.832,18.0,6.04,18.9863529937,133.32
2020-08-22 11:30:00,132.0176,38.9118,137.6327536926,108.1776,31.5518,112.685,23.84,7.36,24.9502545077,133.48,131.9776,38.9118,137.594386081,108.1776,31.5518,112.685,23.8,7.36,24.9120372511,133.32
2020-08-22 12:00:00,140.332,40.3635,146.0215133337,112.332,32.7635,117.0125,28.0,7.6,29.0131004893,133.48,140.332,40.3635,146.0215133337,112.332,32.7635,117.0125,28.0,7.6,29.0131004893,133.32
2020-08-22 12:30:00,145.17024,40.99632,150.8479261879,113.13024,32.99632,117.844,32.04,8.0,33.02365213,133.52,145.09024,40.99632,150.7709388337,113.13024,32.99632,117.844,31.96,8.0,32.9460407333,133.37
2020-08-22 13:00:00,138.89376,39.07068,144.2844225916,111.05376,32.39068,115.681,27.84,6.68,28.6301938519,133.78,138.85376,39.11068,144.2567570556,111.05376,32.39068,115.681,27.8,6.72,28.6006713208,133.63
2020-08-22 13:30:00,134.07696,37.05578,139.1034220796,107.43696,31.33578,111.9135,26.64,5.72,27.2471649901,134.12,134.03696,37.05578,139.0648678763,107.43696,31.33578,111.9135,26.6,5.72,27.20805763,133.96
2020-08-22 14:00:00,134.02784,37.43812,139.1584518605,109.70784,31.99812,114.279,24.32,5.44,24.9209951647,134.48,133.98784,37.43812,139.1199270306,109.70784,31.99812,114.279,24.28,5.44,24.8819613375,134.32
2020-08-22 14:30:00,143.9712,38.7216,149.0874533152,113.0112,32.9616,117.72,30.96,5.76,31.4912559292,134.74,143.9312,38.7216,149.0488263624,113.0112,32.9616,117.72,30.92,5.76,31.4519315782,134.57
2020-08-22 15:00:00,133.89664,36.49652,138.7815051633,107.57664,31.37652,112.059,26.32,5.12,26.8133697994,134.84,133.89664,36.49652,138.7815051633,107.57664,31.37652,112.059,26.32,5.12,26.8133697994,134.67
2020-08-22 15:30:00,128.10256,35.75158,132.9978997994,107.90256,31.47158,112.3985,20.2,4.28,20.6484478836,134.99,128.06256,35.75158,132.9593725401,107.90256,31.47158,112.3985,20.16,4.28,20.6093182808,134.83
2020-08-22 16:00:00,107.44576,31.50668,111.9699166142,96.36576,28.10668,100.381,11.08,3.4,11.5899266607,134.99,107.44576,31.54668,111.9811786016,96.36576,28.10668,100.381,11.08,3.44,11.6017240098,134.83
2020-08-22 16:30:00,117.05152,34.22836,121.9534294827,104.05152,30.34836,108.387,13.0,3.88,13.5666650287,134.99,117.05152,34.22836,121.9534294827,104.05152,30.34836,108.387,13.0,3.88,13.5666650287,134.83
2020-08-22 17:00:00,97.61584,30.49962,102.2696388918,95.65584,27.89962,99.6415,1.96,2.6,3.256009828,134.8,97.57584,30.53962,102.2434004787,95.65584,27.89962,99.6415,1.92,2.64,3.2643529221,134.65
2020-08-22 17:30:00,95.62448,28.61714,99.8147377748,89.06448,25.97714,92.7755,6.5600000000000005,2.64,7.0712940824,134.61,95.58448,28.65714,99.7878975119,89.06448,25.97714,92.7755,6.52,2.68,7.0493120232,134.45
2020-08-22 18:00:00,91.8056,18.4083,93.6329733601,58.7256,17.1283,61.1725,33.08,1.28,33.1047549455,134.78,91.6856,18.4483,93.5232004384,58.7256,17.1283,61.1725,32.96,1.32,32.9864214488,134.62
2020-08-22 18:30:00,100.03136,22.77248,102.5907346148,75.47136,22.01248,78.616,24.56,0.76,24.571756144,134.51,99.99136,22.77248,102.5517328961,75.47136,22.01248,78.616,24.52,0.76,24.5317753128,134.36
2020-08-22 19:00:00,89.19888,14.23634,90.3278117185,46.47888,13.55634,48.4155,42.72,0.68,42.7254116423,133.87,89.03888,14.27634,90.1761389473,46.47888,13.55634,48.4155,42.56,0.72,42.5660897899,133.72
2020-08-22 19:30:00,77.38784,9.92312,78.0214463491,27.98784,8.16312,29.154,49.4,1.76,49.431342284,133.72,77.30784,10.00312,77.9523221925,27.98784,8.16312,29.154,49.32,1.8399999999999999,49.3543108553,133.57
2020-08-22 20:00:00,77.33856,13.93708,78.5843181672,45.17856,13.17708,47.061,32.16,0.76,32.1689788461,134.2,77.25856,13.93708,78.5055876495,45.17856,13.17708,47.061,32.08,0.76,32.089001231,134.05
2020-08-22 20:30:00,89.82496,19.74728,91.9699869871,66.74496,19.46728,69.526,23.08,0.28,23.0816983777,134.49,89.70496,19.74728,91.8527893752,66.74496,19.46728,69.526,22.96,0.28,22.9617072536,134.34
2020-08-22 21:00:00,85.76928,18.27104,87.6937870912,61.40928,17.91104,63.968,24.36,0.36,24.3626599533,134.43,85.64928,18.27104,87.5764241517,61.40928,17.91104,63.968,24.24,0.36,24.2426731199,134.28
2020-08-22 21:30:00,89.10176,19.11968,91.1300488225,61.30176,17.87968,63.856,27.8,1.24,27.8276409349,134.59,89.02176,19.07968,91.0434398647,61.30176,17.87968,63.856,27.72,1.2,27.7459618684,134.44
2020-08-22 22:00:00,95.98176,24.31468,99.0136451011,76.78176,22.39468,79.981,19.2,1.92,19.2957611926,134.81,95.94176,24.27468,98.9650514121,76.78176,22.39468,79.981,19.16,1.88,19.2520128818,134.66
2020-08-22 22:30:00,89.55712,25.02416,92.9875600626,75.23712,21.94416,78.372,14.32,3.08,14.6474844257,135.0,89.43712,24.98416,92.8612227186,75.23712,21.94416,78.372,14.2,3.04,14.5217629784,134.84
2020-08-22 23:00:00,91.944,27.557,95.9848289315,82.824,24.157,86.275,9.12,3.4,9.7331598158,135.25,91.904,27.557,95.9465135635,82.824,24.157,86.275,9.08,3.4,9.695689764,135.09
2020-08-22 23:30:00,90.076,29.6955,94.8446545476,86.316,25.1755,89.9125,3.76,4.52,5.8794557571,135.76,90.036,29.6155,94.7816392359,86.316,25.1755,89.9125,3.7199999999999998,4.44,5.7924088254,135.61
2020-08-23 00:00:00,86.64592,30.23506,91.7696807549,85.28592,24.87506,88.8395,1.3599999999999999,5.36,5.5298462908,136.26,86.60592,30.19506,91.7187386931,85.28592,24.87506,88.8395,1.32,5.32,5.4813137111,136.1
2020-08-23 00:30:00,86.25168,29.66674,91.2111164555,82.65168,24.10674,86.0955,3.6,5.5600000000000005,6.6237149697,136.32,86.33168,29.62674,91.2737787902,82.65168,24.10674,86.0955,3.68,5.52,6.6342143469,136.17
2020-08-23 01:00:00,85.17424,29.86082,90.256964998,81.53424,23.78082,84.9315,3.64,6.08,7.0863248585,136.82,85.17424,29.82082,90.2437392014,81.53424,23.78082,84.9315,3.64,6.04,7.0520351672,136.67
2020-08-23 01:30:00,80.9016,29.6713,86.1710794075,79.1016,23.0713,82.3975,1.8,6.6,6.8410525506,136.52,81.0216,29.5913,86.2562734081,79.1016,23.0713,82.3975,1.92,6.52,6.7968227872,136.37
2020-08-23 02:00:00,78.03344,28.78642,83.1737683086,74.83344,21.82642,77.9515,3.2,6.96,7.6603916349,136.55,77.95344,28.70642,83.071038016,74.83344,21.82642,77.9515,3.12,6.88,7.5543894525,136.39
2020-08-23 02:30:00,74.4936,27.6473,79.4586032991,69.6936,20.3273,72.5975,4.8,7.32,8.7534221879,136.76,74.4136,27.6073,79.3696848819,69.6936,20.3273,72.5975,4.72,7.28,8.6762203753,136.62
2020-08-23 03:00:00,69.63904,25.12972,74.0344427912,58.31904,17.00972,60.749,11.32,8.12,13.9311449637,136.65,69.55904,25.00972,73.9185101324,58.31904,17.00972,60.749,11.24,8.0,13.7962893562,136.5
2020-08-23 03:30:00,71.50624,24.08932,75.4548719236,54.06624,15.76932,56.319,17.44,8.32,19.3229397349,136.73,71.46624,24.04932,75.4041991682,54.06624,15.76932,56.319,17.4,8.28,19.2696237638,136.58
2020-08-23 04:00:00,66.26672,21.94946,69.8072845328,47.82672,13.94946,49.8195,18.44,8.0,20.1005870561,136.69,66.14672,21.86946,69.6682269578,47.82672,13.94946,49.8195,18.32,7.92,19.9586773109,136.53
2020-08-23 04:30:00,67.1696,23.0228,71.0056651543,51.3696,14.9828,53.51,15.8,8.04,17.7279891697,136.81,67.0496,22.9428,70.866218553,51.3696,14.9828,53.51,15.68,7.96,17.5847661344,136.66
2020-08-23 05:00:00,61.18576,22.29418,65.1208698395,50.10576,14.61418,52.1935,11.08,7.68,13.4814242571,136.84,61.10576,22.25418,65.0320108304,50.10576,14.61418,52.1935,11.0,7.64,13.392893638,136.69
2020-08-23 05:30:00,62.92368,23.03774,67.008409689,52.24368,15.23774,54.4205,10.68,7.8,13.2250671076,136.78,62.88368,22.95774,66.943371862,52.24368,15.23774,54.4205,10.64,7.72,13.1456456669,136.63
2020-08-23 06:00:00,64.71328,24.27304,69.1157657789,56.75328,16.55304,59.118,7.96,7.72,11.0887330205,136.78,64.63328,24.19304,69.0127819176,56.75328,16.55304,59.118,7.88,7.64,10.9756093225,136.63
2020-08-23 06:30:00,65.5288,22.0409,69.1362777581,48.6888,14.2009,50.7175,16.84,7.84,18.5755538275,136.73,65.4088,21.9609,68.9970451994,48.6888,14.2009,50.7175,16.72,7.76,18.433013861,136.58
2020-08-23 07:00:00,69.32512,19.46816,72.0068157663,40.96512,11.94816,42.672,28.36,7.52,29.3400749829,136.5,69.16512,19.38816,71.8311532192,40.96512,11.94816,42.672,28.2,7.44,29.1649378535,136.35
2020-08-23 07:30:00,65.60944,19.42442,68.4244598769,42.04944,12.26442,43.8015,23.56,7.16,24.6239558154,136.2,65.48944,19.38442,68.2980416282,42.04944,12.26442,43.8015,23.44,7.12,24.4975100776,136.04
2020-08-23 08:00:00,66.93584,20.45462,69.9914148725,47.77584,13.93462,49.7665,19.16,6.52,20.2389723059,135.84,66.77584,20.37462,69.8150266622,47.77584,13.93462,49.7665,19.0,6.44,20.0617446898,135.68
2020-08-23 08:30:00,69.12816,19.41238,71.8021100125,48.72816,14.21238,50.7585,20.4,5.2,21.0523157871,135.43,68.96816,19.33238,71.6264477009,48.72816,14.21238,50.7585,20.24,5.12,20.8775477487,135.27
2020-08-23 09:00:00,68.46064,18.81602,70.9993087139,52.58064,15.33602,54.7715,15.88,3.48,16.256838561,135.05,68.30064,18.77602,70.834429139,52.58064,15.33602,54.7715,15.72,3.44,16.0919855829,134.89
2020-08-23 09:30:00,66.87296,18.04128,69.2638474473,53.35296,15.56128,55.576,13.52,2.48,13.7455738331,134.98,66.75296,17.96128,69.127167221,53.35296,15.56128,55.576,13.4,2.4,13.6132288602,134.82
2020-08-23 10:00:00,63.37408,15.45744,65.2319436105,50.25408,14.65744,52.348,13.12,0.8,13.1443676151,134.78,63.29408,15.41744,65.1447466738,50.25408,14.65744,52.348,13.04,0.76,13.0621284636,134.62
2020-08-23 10:30:00,66.19328,16.28804,68.1678117897,51.59328,15.04804,53.743,14.6,1.24,14.6525629157,134.24,66.11328,16.32804,68.0997113254,51.59328,15.04804,53.743,14.52,1.28,14.5763095467,134.08
2020-08-23 11:00:00,66.63888,16.06134,68.5471149666,49.71888,14.50134,51.7905,16.92,1.56,16.9917627102,134.21,66.55888,16.10134,68.4787387198,49.71888,14.50134,51.7905,16.84,1.6,16.9158387318,134.05
2020-08-23 11:30:00,66.03808,14.38444,67.5865380398,41.63808,12.14444,43.373,24.4,2.24,24.5026039433,133.94,65.91808,14.38444,67.4692921632,41.63808,12.14444,43.373,24.28,2.24,24.3831089076,133.78
2020-08-23 12:00:00,70.63184,13.47262,71.9052731825,39.47184,11.51262,41.1165,31.16,1.96,31.2215822789,133.86,70.47184,13.51262,71.7556348467,39.47184,11.51262,41.1165,31.0,2.0,31.064449134,133.7
2020-08-23 12:30:00,65.236,12.5555,66.4332467688,33.996,9.9155,35.4125,31.24,2.64,31.3513508481,133.61,65.076,12.5955,66.2837264813,33.996,9.9155,35.4125,31.08,2.68,31.1953329843,133.46
2020-08-23 13:00:00,65.92816,10.13238,66.7022293889,27.60816,8.05238,28.7585,38.32,2.08,38.3764094204,133.61,65.76816,10.17238,66.5501929723,27.60816,8.05238,28.7585,38.16,2.12,38.2188435199,133.46
2020-08-23 13:30:00,67.25296,10.06378,68.0017668642,28.33296,8.26378,29.5135,38.92,1.8,38.9616016098,133.84,67.05296,10.10378,67.8099241634,28.33296,8.26378,29.5135,38.72,1.8399999999999999,38.7636943544,133.69
2020-08-23 14:00:00,64.75088,8.59734,65.3191450943,24.95088,7.27734,25.9905,39.8,1.32,39.8218834311,134.25,64.55088,8.677340000000001,65.1315003531,24.95088,7.27734,25.9905,39.6,1.4,39.6247397468,134.1
2020-08-23 14:30:00,69.69808,11.32194,70.611675246,34.01808,9.92194,35.4355,35.68,1.4,35.7074558041,134.35,69.53808,11.36194,70.4601891187,34.01808,9.92194,35.4355,35.52,1.44,35.5491772057,134.19
2020-08-23 15:00:00,73.11696,10.56578,73.8764207758,32.79696,9.56578,34.1635,40.32,1.0,40.3323988872,134.43,72.87696,10.60578,73.6446458899,32.79696,9.56578,34.1635,40.08,1.04,40.0934907435,134.28
2020-08-23 15:30:00,72.916,9.0455,73.4749217506,26.076,7.6055,27.1625,46.84,1.44,46.8621296998,134.29,72.676,9.1255,73.2466772369,26.076,7.6055,27.1625,46.6,1.52,46.6247831094,134.14
2020-08-23 16:00:00,74.70736,9.66798,75.3303356919,30.26736,8.82798,31.5285,44.44,0.84,44.4479380849,134.43,74.50736,9.70798,75.1371517284,30.26736,8.82798,31.5285,44.24,0.88,44.2487513948,134.28
2020-08-23 16:30:00,74.90144,6.5429200000000005,75.1866711339,19.14144,5.58292,19.939,55.76,0.96,55.7682633762,134.32,74.62144,6.58292,74.9112417692,19.14144,5.58292,19.939,55.48,1.0,55.4890115248,134.17
2020-08-23 17:00:00,85.73232,11.31026,86.4751563968,37.13232,10.83026,38.6795,48.6,0.48,48.6023703126,134.28,85.49232,11.35026,86.2424789825,37.13232,10.83026,38.6795,48.36,0.52,48.3627956181,134.14
2020-08-23 17:30:00,84.57232,7.75526,84.9271533012,20.69232,6.03526,21.5545,63.88,1.72,63.903151722,133.76,84.33232,7.79526,84.691831218,20.69232,6.03526,21.5545,63.64,1.76,63.6643322434,133.61
2020-08-23 18:00:00,79.876,4.9455,80.0289531748,14.076,4.1055,14.6625,65.8,0.84,65.8053614837,133.89,79.596,4.9855,79.7519807042,14.076,4.1055,14.6625,65.52,0.88,65.5259093794,133.74
2020-08-23 18:30:00,80.07296,7.00628,80.3788957538,21.55296,6.28628,22.451,58.52,0.72,58.5244290873,133.8,79.83296,7.00628,80.1398119651,21.55296,6.28628,22.451,58.28,0.72,58.2844473252,133.64
2020-08-23 19:00:00,78.18448,6.08714,78.4210825368,17.30448,5.04714,18.0255,60.88,1.04,60.8888824006,133.61,77.94448,6.08714,78.1818088551,17.30448,5.04714,18.0255,60.64,1.04,60.6489175501,133.46
2020-08-23 19:30:00,74.2888,4.6709,74.435496319,12.4488,3.6309,12.9675,61.84,1.04,61.8487445305,133.66,74.0888,4.5908999999999995,74.2309008988,12.4488,3.6309,12.9675,61.64,0.96,61.6474752119,133.52
2020-08-23 20:00:00,76.43808,5.55444,76.639623419,14.51808,4.23444,15.123,61.92,1.32,61.9340681693,133.84,76.19808,5.5144400000000005,76.3973588824,14.51808,4.23444,15.123,61.68,1.28,61.693280023,133.7
2020-08-23 20:30:00,77.3328,5.4604,77.5253373034,13.3728,3.9004000000000003,13.93,63.96,1.56,63.9790215618,133.54,77.0928,5.4204,77.2831194246,13.3728,3.9004000000000003,13.93,63.72,1.52,63.7381267375,133.4
2020-08-23 21:00:00,79.36256,7.80908,79.7458316165,19.64256,5.72908,20.461,59.72,2.08,59.7562113926,133.5,79.12256000000001,7.76908,79.5030697835,19.64256,5.72908,20.461,59.48,2.04,59.514972906,133.36
2020-08-23 21:30:00,79.40208,10.84394,80.139137399,24.56208,7.16394,25.5855,54.84,3.68,54.9633332323,134.04,79.20208,10.72394,79.9247919325,24.56208,7.16394,25.5855,54.64,3.56,54.7558508289,133.89
2020-08-23 22:00:00,77.72192,13.90056,78.9551924626,30.24192,8.82056,31.502,47.48,5.08,47.7509874243,134.75,77.52192,13.86056,78.7512743008,30.24192,8.82056,31.502,47.28,5.04,47.5478706148,134.6
2020-08-23 22:30:00,77.01936,15.80898,78.625095634,35.13936,10.24898,36.6035,41.88,5.5600000000000005,42.2474614622,135.04,76.85936,15.72898,78.4522914353,35.13936,10.24898,36.6035,41.72,5.48,42.0783649872,134.89
2020-08-23 23:00:00,75.72608,18.02344,77.8414001775,39.16608,11.42344,40.798,36.56,6.6,37.150956919,135.4,75.60608,17.94344,77.7061540163,39.16608,11.42344,40.798,36.44,6.52,37.0186979782,135.25
2020-08-23 23:30:00,66.16368,17.75774,68.5052544047,34.00368,9.91774,35.4205,32.16,7.84,33.1018307651,135.83,66.04368,17.67774,68.3686343249,34.00368,9.91774,35.4205,32.04,7.76,32.9663343428,135.67
2020-08-24 00:00:00,66.05744,20.54842,69.1796425536,41.37744,12.06842,43.1015,24.68,8.48,26.0962219488,136.11,65.97744,20.50842,69.0913734112,41.37744,12.06842,43.1015,24.6,8.44,26.0075681293,135.95
2020-08-24 00:30:00,60.05792,18.53356,62.8525783162,33.09792,9.65356,34.477,26.96,8.88,28.3847846566,136.24,59.97792,18.45356,62.7525677897,33.09792,9.65356,34.477,26.88,8.8,28.2838186955,136.08
2020-08-24 01:00:00,61.608,20.609,64.9636555699,39.528,11.529,41.175,22.08,9.08,23.8741031245,136.3,61.488,20.529,64.8244859987,39.528,11.529,41.175,21.96,9.0,23.7327116023,136.15
2020-08-24 01:30:00,62.51536,21.71698,66.1800382007,42.91536,12.51698,44.7035,19.6,9.2,21.6517897644,136.25,62.43536,21.63698,66.0782345546,42.91536,12.51698,44.7035,19.52,9.12,21.5454125048,136.09
2020-08-24 02:00:00,56.88112,19.22866,60.0433441594,33.56112,9.78866,34.9595,23.32,9.44,25.1582193329,136.2,56.76112,19.14866,59.904055985,33.56112,9.78866,34.9595,23.2,9.36,25.0169862294,136.04
2020-08-24 02:30:00,49.80448,15.03464,52.0242888274,19.04448,5.55464,19.838,30.76,9.48,32.1876995139,136.15,49.72448,14.91464,51.9131042955,19.04448,5.55464,19.838,30.68,9.36,32.0760346676,135.98
2020-08-24 03:00:00,49.35216,14.57438,51.4591901321,18.15216,5.29438,18.9085,31.2,9.28,32.5508586676,136.2,49.27216,14.53438,51.3711393007,18.15216,5.29438,18.9085,31.12,9.24,32.462778685800004,136.03
2020-08-24 03:30:00,51.192,15.666,53.5354501242,22.032,6.426,22.95,29.16,9.24,30.5889391774,136.29,51.112,15.586,53.4355681171,22.032,6.426,22.95,29.08,9.16,30.4885552298,136.13
2020-08-24 04:00:00,62.42688,18.43284,65.0913583896,32.06688,9.35284,33.403,30.36,9.08,31.6887361692,136.29,62.30688,18.35284,64.9536298555,32.06688,9.35284,33.403,30.24,9.0,31.550873205,136.13
2020-08-24 04:30:00,67.2504,21.5497,70.6187359718,42.8904,12.5097,44.6775,24.36,9.04,25.983286936,136.19,67.1704,21.4697,70.51815833,42.8904,12.5097,44.6775,24.28,8.96,25.8804945857,136.01
2020-08-24 05:00:00,63.8096,20.1178,66.905836285,38.5296,11.2378,40.135,25.28,8.88,26.7942680437,136.19,63.6896,20.0778,66.7793620889,38.5296,11.2378,40.135,25.16,8.84,26.6677933095,136.01
2020-08-24 05:30:00,60.12208,17.79394,62.6999904645,30.56208,8.91394,31.8355,29.56,8.88,30.8649963551,135.66,60.04208,17.67394,62.5892924217,30.56208,8.91394,31.8355,29.48,8.76,30.7539916108,135.49
2020-08-24 06:00:00,66.64736,18.21048,69.0904637182,35.00736,10.21048,36.466,31.64,8.0,32.6357105025,135.08,66.48736,18.17048,68.9255785844,35.00736,10.21048,36.466,31.48,7.96,32.4707868707,134.9
2020-08-24 06:30:00,72.49136,17.80998,74.6471209241,38.57136,11.24998,40.1785,33.92,6.5600000000000005,34.5485166107,134.68,72.37136,17.72998,74.5115154795,38.57136,11.24998,40.1785,33.8,6.48,34.4155546229,134.51
2020-08-24 07:00:00,75.48288,15.61084,77.0802406496,38.16288,11.13084,39.753,37.32,4.48,37.5879342343,134.89,75.32288,15.57084,76.9154555977,38.16288,11.13084,39.753,37.16,4.44,37.4243129529,134.71
2020-08-24 07:30:00,82.34048,14.70764,83.6437046107,43.02048,12.54764,44.813,39.32,2.16,39.3792838939,134.67,82.14048,14.66764,83.4397873787,43.02048,12.54764,44.813,39.12,2.12,39.1774016494,134.49
2020-08-24 08:00:00,80.00208,13.27894,81.0966278698,41.00208,11.95894,42.7105,39.0,1.32,39.0223320677,134.23,79.84208,13.31894,80.945363681,41.00208,11.95894,42.7105,38.84,1.3599999999999999,38.8638032107,134.06
2020-08-24 08:30:00,76.4664,13.1577,77.5901759133,35.7864,10.4377,37.2775,40.68,2.7199999999999998,40.7708327116,134.18,76.2664,13.1977,77.3998905313,35.7864,10.4377,37.2775,40.48,2.76,40.573981811,134.0
2020-08-24 09:00:00,75.73712,17.54666,77.7431451837,44.93712,13.10666,46.8095,30.8,4.44,31.1183804206,133.88,75.53712,17.58666,77.5573794545,44.93712,13.10666,46.8095,30.6,4.48,30.9262089497,133.7
2020-08-24 09:30:00,74.28352,20.98436,77.1905739595,54.80352,15.98436,57.087,19.48,5.0,20.1114494754,133.96,74.12352,20.94436,77.0257257869,54.80352,15.98436,57.087,19.32,4.96,19.94652852,133.78
2020-08-24 10:00:00,80.52128,23.94704,84.0067691177,63.04128,18.38704,65.668,17.48,5.5600000000000005,18.3429550509,133.96,80.32128,23.98704,83.8265238979,63.04128,18.38704,65.668,17.28,5.6,18.1647570862,133.78
2020-08-24 10:30:00,78.15632,24.56726,81.9265562553,60.91632,17.76726,63.4545,17.24,6.8,18.5326090986,133.79,77.99632,24.56726,81.773933484,60.91632,17.76726,63.4545,17.08,6.8,18.3838624886,133.62
2020-08-24 11:00:00,72.4936,22.2623,75.8348998961,51.0936,14.9023,53.2225,21.4,7.36,22.6302805992,133.72,72.2136,22.2623,75.5672814534,51.0936,14.9023,53.2225,21.12,7.36,22.3656880064,133.54
2020-08-24 11:30:00,69.0496,24.1678,73.1568849597,54.6096,15.9278,56.885,14.44,8.24,16.6256187855,133.63,68.8896,24.1278,72.9926552538,54.6096,15.9278,56.885,14.28,8.2,16.4668879877,133.46
2020-08-24 12:00:00,64.52864,22.75752,68.4240461885,48.12864,14.03752,50.134,16.4,8.72,18.5741325504,133.57,64.32864000000001,22.75752,68.2354646852,48.12864,14.03752,50.134,16.2,8.72,18.3977824751,133.39
2020-08-24 12:30:00,62.71584,24.39212,67.2922885998,52.63584,15.35212,54.829,10.08,9.04,13.5398670599,133.59,62.59584,24.39212,67.1804637034,52.63584,15.35212,54.829,9.96,9.04,13.4507694947,133.41
2020-08-24 13:00:00,62.12176,22.28718,65.9987231532,48.16176,14.04718,50.1685,13.96,8.24,16.2104657552,133.73,61.96176,22.28718,65.8481442005,48.16176,14.04718,50.1685,13.8,8.24,16.0728839976,133.55
2020-08-24 13:30:00,61.01488,22.19934,64.9278544066,47.17488,13.75934,49.1405,13.84,8.44,16.2104657552,133.63,60.85488,22.19934,64.7775201459,47.17488,13.75934,49.1405,13.68,8.44,16.0740785117,133.45
2020-08-24 14:00:00,61.04544,21.09492,64.5874708794,43.52544,12.69492,45.339,17.52,8.4,19.4296268621,133.81,60.84544,21.09492,64.398472176,43.52544,12.69492,45.339,17.32,8.4,19.249477915,133.62
2020-08-24 14:30:00,63.49488,21.41434,67.00875871,42.97488,12.53434,44.7655,20.52,8.88,22.3589981886,133.71,63.33488,21.45434,66.8699912476,42.97488,12.53434,44.7655,20.36,8.92,22.2282702881,133.53
2020-08-24 15:00:00,65.92432,19.34126,68.7029861494,36.96432,10.78126,38.5045,28.96,8.56,30.1985959939,133.83,65.68432,19.30126,68.4614382806,36.96432,10.78126,38.5045,28.72,8.52,29.9571160161,133.65
2020-08-24 15:30:00,61.98816,17.04488,64.2888786214,31.14816,9.08488,32.446,30.84,7.96,31.8507017191,134.04,61.82816,17.04488,64.1346186018,31.14816,9.08488,32.446,30.68,7.96,31.6958041387,133.85
2020-08-24 16:00:00,62.40272,15.22246,64.2325676884,25.72272,7.50246,26.7945,36.68,7.72,37.4836070836,134.08,62.20272,15.26246,64.0478029338,25.72272,7.50246,26.7945,36.48,7.76,37.2962196476,133.89
2020-08-24 16:30:00,68.03072,13.86396,69.4290159127,19.83072,5.78396,20.657,48.2,8.08,48.8725526241,134.04,67.79072,13.86396,69.1938660938,19.83072,5.78396,20.657,47.96,8.08,48.6358715353,133.86
2020-08-24 17:00:00,74.54128,14.02454,75.8491275246,19.42128,5.66454,20.2305,55.12,8.36,55.7503721961,133.88,74.26128,14.06454,75.581406395,19.42128,5.66454,20.2305,54.84,8.4,55.4795962494,133.71
2020-08-24 17:30:00,78.89664,12.65152,79.9045728454,17.45664,5.09152,18.184,61.44,7.5600000000000005,61.9033698598,133.94,78.65664,12.69152,79.6739712579,17.45664,5.09152,18.184,61.2,7.6,61.6700899951,133.77
2020-08-24 18:00:00,81.75792,11.14106,82.5135182903,13.23792,3.86106,13.7895,68.52,7.28,68.9056514373,133.81,81.43792,11.18106,82.2018911987,13.23792,3.86106,13.7895,68.2,7.32,68.5917079537,133.65
2020-08-24 18:30:00,82.11968,9.48324,82.6654322205,11.11968,3.24324,11.583,71.0,6.24,71.2736809769,133.86,81.83968,9.48324,82.3872870254,11.11968,3.24324,11.583,70.72,6.24,70.99476037,133.7
2020-08-24 19:00:00,83.14992,8.91206,83.6261562518,8.74992,2.55206,9.1145,74.4,6.36,74.6713439011,133.35,82.86992,8.99206,83.3563481917,8.74992,2.55206,9.1145,74.12,6.44,74.399247308,133.19
2020-08-24 19:30:00,83.88048,8.89514,84.3508058091,7.32048,2.13514,7.6255,76.56,6.76,76.8578636185,133.11,83.56048,8.89514,84.0325968506,7.32048,2.13514,7.6255,76.24,6.76,76.5391089574,132.95
2020-08-24 20:00:00,82.53536,8.06948,82.9288982068,6.13536,1.7894800000000002,6.391,76.4,6.28,76.6576701968,133.14,82.17536,8.14948,82.5784706531,6.13536,1.7894800000000002,6.391,76.04,6.36,76.3055122517,132.98
2020-08-24 20:30:00,83.2048,8.0314,83.5915194801,7.9248,2.3114,8.255,75.28,5.72,75.4969986158,132.89,82.9248,8.0714,83.3166847216,7.9248,2.3114,8.255,75.0,5.76,75.2208588092,132.74
2020-08-24 21:00:00,85.04736,8.01048,85.4237744003,11.00736,3.21048,11.466,74.04,4.8,74.1954284306,133.14,84.72736,8.05048,85.1089640449,11.00736,3.21048,11.466,73.72,4.84,73.8787114127,132.99
2020-08-24 21:30:00,83.40592,7.74006,83.7642884519,16.52592,4.82006,17.2145,66.88,2.92,66.9437136705,133.76,83.08592,7.78006,83.4493824773,16.52592,4.82006,17.2145,66.56,2.96,66.6257847984,133.61
2020-08-24 22:00:00,80.99488,7.70684,81.3607151456,22.99488,6.70684,23.953,58.0,1.0,58.0086200491,134.15,80.79488,7.70684,81.1616166485,22.99488,6.70684,23.953,57.8,1.0,57.8086498718,134.0
2020-08-24 22:30:00,76.03344,8.65642,76.5246209102,26.11344,7.61642,27.2015,49.92,1.04,49.9308321581,133.87,75.79344,8.61642,76.2816376374,26.11344,7.61642,27.2015,49.68,1.0,49.690063393,133.73
2020-08-24 23:00:00,73.34272,11.13996,74.1839152768,30.10272,8.77996,31.357,43.24,2.36,43.3043554391,134.38,73.14272,11.09996,73.9801770814,30.10272,8.77996,31.357,43.04,2.32,43.1024825271,134.23
2020-08-24 23:30:00,69.18384,12.82362,70.3622693427,32.58384,9.50362,33.9415,36.6,3.32,36.7502707473,134.84,68.98384,12.74362,70.1510515377,32.58384,9.50362,33.9415,36.4,3.24,36.5439133099,134.69
2020-08-25 00:00:00,68.42,15.3725,70.1256740164,35.7,10.4125,37.1875,32.72,4.96,33.093806067,135.55,68.38,15.2925,70.0691441096,35.7,10.4125,37.1875,32.68,4.88,33.0423485848,135.39
2020-08-25 00:30:00,33.08,5.6,33.550654241,0.0,0.0,0.0,33.08,5.6,33.550654241,135.7,32.96,5.5600000000000005,33.4256667847,0.0,0.0,0.0,32.96,5.5600000000000005,33.4256667847,135.54
2020-08-25 01:00:00,25.36,6.52,26.1847283736,0.0,0.0,0.0,25.36,6.52,26.1847283736,136.47,25.32,6.48,26.1360440771,0.0,0.0,0.0,25.32,6.48,26.1360440771,136.31
2020-08-25 01:30:00,30.92,7.32,31.7746565678,0.0,0.0,0.0,30.92,7.32,31.7746565678,135.99,30.8,7.28,31.6486713781,0.0,0.0,0.0,30.8,7.28,31.6486713781,135.83
2020-08-25 02:00:00,36.48,7.24,37.1915044062,0.0,0.0,0.0,36.48,7.24,37.1915044062,136.07,36.44,7.2,37.1444962276,0.0,0.0,0.0,36.44,7.2,37.1444962276,135.91
2020-08-25 02:30:00,38.76,7.32,39.4451517933,0.0,0.0,0.0,38.76,7.32,39.4451517933,135.95,38.72,7.24,39.3910649767,0.0,0.0,0.0,38.72,7.24,39.3910649767,135.79
2020-08-25 03:00:00,38.68,7.5600000000000005,39.4118763826,0.0,0.0,0.0,38.68,7.5600000000000005,39.4118763826,135.99,38.6,7.52,39.3256964338,0.0,0.0,0.0,38.6,7.52,39.3256964338,135.83
2020-08-25 03:30:00,36.52,7.5600000000000005,37.294289107,0.0,0.0,0.0,36.52,7.5600000000000005,37.294289107,135.36,36.48,7.48,37.2389688364,0.0,0.0,0.0,36.48,7.48,37.2389688364,135.21
2020-08-25 04:00:00,35.32,7.72,36.1538490344,0.0,0.0,0.0,35.32,7.72,36.1538490344,135.58,35.24,7.72,36.0756981914,0.0,0.0,0.0,35.24,7.72,36.0756981914,135.42
2020-08-25 04:30:00,32.84,7.5600000000000005,33.6989495385,0.0,0.0,0.0,32.84,7.5600000000000005,33.6989495385,135.5,32.8,7.48,33.6420926816,0.0,0.0,0.0,32.8,7.48,33.6420926816,135.34
2020-08-25 05:00:00,34.44,7.4,35.2260358258,0.0,0.0,0.0,34.44,7.4,35.2260358258,135.5,34.4,7.36,35.1785389122,0.0,0.0,0.0,34.4,7.36,35.1785389122,135.34
2020-08-25 05:30:00,31.64,7.2,32.448876714,0.0,0.0,0.0,31.64,7.2,32.448876714,134.99,31.6,7.12,32.3921965912,0.0,0.0,0.0,31.6,7.12,32.3921965912,134.84
2020-08-25 06:00:00,25.08,6.32,25.8640445406,0.0,0.0,0.0,25.08,6.32,25.8640445406,134.66,25.04,6.28,25.8154992204,0.0,0.0,0.0,25.04,6.28,25.8154992204,134.5
2020-08-25 06:30:00,19.8,4.16,20.232291022,0.0,0.0,0.0,19.8,4.16,20.232291022,134.74,19.76,4.12,20.1849448847,0.0,0.0,0.0,19.76,4.12,20.1849448847,134.58
2020-08-25 07:00:00,15.24,1.6,15.3237593299,0.0,0.0,0.0,15.24,1.6,15.3237593299,134.4,15.2,1.6,15.2839785396,0.0,0.0,0.0,15.2,1.6,15.2839785396,134.24
2020-08-25 07:30:00,17.56,1.12,17.5956812883,0.0,0.0,0.0,17.56,1.12,17.5956812883,133.8,17.56,1.12,17.5956812883,0.0,0.0,0.0,17.56,1.12,17.5956812883,133.63
2020-08-25 08:00:00,14.04,3.52,14.4745293533,0.0,0.0,0.0,14.04,3.52,14.4745293533,132.87,14.0,3.52,14.4357334417,0.0,0.0,0.0,14.0,3.52,14.4357334417,132.71
2020-08-25 08:30:00,15.32,5.5600000000000005,16.2977299033,0.0,0.0,0.0,15.32,5.5600000000000005,16.2977299033,132.45,15.24,5.5600000000000005,16.2225522036,0.0,0.0,0.0,15.24,5.5600000000000005,16.2225522036,132.29
2020-08-25 09:00:00,16.24,7.84,18.0333912507,0.0,0.0,0.0,16.24,7.84,18.0333912507,132.25,16.2,7.88,18.0148383284,0.0,0.0,0.0,16.2,7.88,18.0148383284,132.09
2020-08-25 09:30:00,16.4,8.6,18.5180992545,0.0,0.0,0.0,16.4,8.6,18.5180992545,132.49,16.4,8.6,18.5180992545,0.0,0.0,0.0,16.4,8.6,18.5180992545,132.32
2020-08-25 10:00:00,12.28,8.76,15.0842964702,0.0,0.0,0.0,12.28,8.76,15.0842964702,132.29,12.24,8.76,15.0517507287,0.0,0.0,0.0,12.24,8.76,15.0517507287,132.13
2020-08-25 10:30:00,12.12,8.88,15.0249392678,0.0,0.0,0.0,12.12,8.88,15.0249392678,132.29,12.08,8.88,14.9926915529,0.0,0.0,0.0,12.08,8.88,14.9926915529,132.13
2020-08-25 11:00:00,13.64,9.2,16.4526472034,0.0,0.0,0.0,13.64,9.2,16.4526472034,132.08,13.6,9.24,16.4419463568,0.0,0.0,0.0,13.6,9.24,16.4419463568,131.92
2020-08-25 11:30:00,13.24,9.84,16.4961571283,0.0,0.0,0.0,13.24,9.84,16.4961571283,132.2,13.2,9.84,16.4640699707,0.0,0.0,0.0,13.2,9.84,16.4640699707,132.03
2020-08-25 12:00:00,11.32,9.96,15.0779308925,0.0,0.0,0.0,11.32,9.96,15.0779308925,132.59,11.32,10.0,15.1043834697,0.0,0.0,0.0,11.32,10.0,15.1043834697,132.41
2020-08-25 12:30:00,7.88,9.84,12.6063476075,0.0,0.0,0.0,7.88,9.84,12.6063476075,132.89,7.8,9.84,12.5564963266,0.0,0.0,0.0,7.8,9.84,12.5564963266,132.72
2020-08-25 13:00:00,9.52,8.48,12.7491489912,0.0,0.0,0.0,9.52,8.48,12.7491489912,133.21,9.52,8.48,12.7491489912,0.0,0.0,0.0,9.52,8.48,12.7491489912,133.03
2020-08-25 13:30:00,5.16,8.0,9.5197478958,0.0,0.0,0.0,5.16,8.0,9.5197478958,133.27,5.16,8.0,9.5197478958,0.0,0.0,0.0,5.16,8.0,9.5197478958,133.09
2020-08-25 14:00:00,4.76,8.56,9.7944474066,0.0,0.0,0.0,4.76,8.56,9.7944474066,133.39,4.76,8.56,9.7944474066,0.0,0.0,0.0,4.76,8.56,9.7944474066,133.21
2020-08-25 14:30:00,9.36,9.2,13.1243895096,0.0,0.0,0.0,9.36,9.2,13.1243895096,133.39,9.32,9.24,13.1240237732,0.0,0.0,0.0,9.32,9.24,13.1240237732,133.21
2020-08-25 15:00:00,11.56,10.04,15.3112768899,0.0,0.0,0.0,11.56,10.04,15.3112768899,133.52,11.56,10.04,15.3112768899,0.0,0.0,0.0,11.56,10.04,15.3112768899,133.34
2020-08-25 15:30:00,19.48,9.8,21.8062009529,0.0,0.0,0.0,19.48,9.8,21.8062009529,133.66,19.44,9.76,21.752498707,0.0,0.0,0.0,19.44,9.76,21.752498707,133.48
2020-08-25 16:00:00,19.96,9.52,22.1140679207,0.0,0.0,0.0,19.96,9.52,22.1140679207,133.71,19.96,9.56,22.1313171772,0.0,0.0,0.0,19.96,9.56,22.1313171772,133.53
2020-08-25 16:30:00,7.96,7.88,11.2007142629,0.0,0.0,0.0,7.96,7.88,11.2007142629,133.84,7.92,7.92,11.200571414,0.0,0.0,0.0,7.92,7.92,11.200571414,133.66
2020-08-25 17:00:00,2.84,7.84,8.338537042,0.0,0.0,0.0,2.84,7.84,8.338537042,133.78,2.84,7.84,8.338537042,0.0,0.0,0.0,2.84,7.84,8.338537042,133.6
2020-08-25 17:30:00,10.92,6.96,12.9494401423,0.0,0.0,0.0,10.92,6.96,12.9494401423,133.89,10.92,6.96,12.9494401423,0.0,0.0,0.0,10.92,6.96,12.9494401423,133.71
2020-08-25 18:00:00,15.92,6.28,17.1138774099,0.0,0.0,0.0,15.92,6.28,17.1138774099,133.94,15.84,6.28,17.0394835602,0.0,0.0,0.0,15.84,6.28,17.0394835602,133.76
2020-08-25 18:30:00,19.16,5.44,19.9173090552,0.0,0.0,0.0,19.16,5.44,19.9173090552,133.98,19.08,5.48,19.8513677111,0.0,0.0,0.0,19.08,5.48,19.8513677111,133.8
2020-08-25 19:00:00,19.44,5.08,20.0927847746,0.0,0.0,0.0,19.44,5.08,20.0927847746,133.82,19.4,5.12,20.0642567767,0.0,0.0,0.0,19.4,5.12,20.0642567767,133.64
2020-08-25 19:30:00,17.96,4.68,18.5597413775,0.0,0.0,0.0,17.96,4.68,18.5597413775,133.73,17.88,4.68,18.4823375145,0.0,0.0,0.0,17.88,4.68,18.4823375145,133.56
2020-08-25 20:00:00,16.8,4.36,17.3565434347,0.0,0.0,0.0,16.8,4.36,17.3565434347,133.73,16.76,4.4,17.3279427515,0.0,0.0,0.0,16.76,4.4,17.3279427515,133.56
