Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-25 20:30:00,19.16,4.36,19.6498142485,0.0,0.0,0.0,19.16,4.36,19.6498142485,133.5,19.12,4.4,19.6197451563,0.0,0.0,0.0,19.12,4.4,19.6197451563,133.32
2020-08-25 21:00:00,18.2,3.76,18.5843374916,0.0,0.0,0.0,18.2,3.76,18.5843374916,133.63,18.12,3.76,18.5059990273,0.0,0.0,0.0,18.12,3.76,18.5059990273,133.45
2020-08-25 21:30:00,16.44,2.8,16.6767382902,0.0,0.0,0.0,16.44,2.8,16.6767382902,133.94,16.4,2.84,16.6440860368,0.0,0.0,0.0,16.4,2.84,16.6440860368,133.77
2020-08-25 22:00:00,10.96,2.16,11.1708191284,0.0,0.0,0.0,10.96,2.16,11.1708191284,133.85,10.92,2.2,11.1394075246,0.0,0.0,0.0,10.92,2.2,11.1394075246,133.67
2020-08-25 22:30:00,6.12,1.04,6.2077371078,0.0,0.0,0.0,6.12,1.04,6.2077371078,134.1,6.12,1.04,6.2077371078,0.0,0.0,0.0,6.12,1.04,6.2077371078,133.92
2020-08-25 23:00:00,2.0,0.24,2.0143485299,0.0,0.0,0.0,2.0,0.24,2.0143485299,134.8,2.0,0.24,2.0143485299,0.0,0.0,0.0,2.0,0.24,2.0143485299,134.62
2020-08-25 23:30:00,1.52,1.04,1.8417383093000002,0.0,0.0,0.0,1.52,1.04,1.8417383093000002,134.47,1.52,1.04,1.8417383093000002,0.0,0.0,0.0,1.52,1.04,1.8417383093000002,134.29
2020-08-26 00:00:00,5.64,1.72,5.8964396037,0.0,0.0,0.0,5.64,1.72,5.8964396037,135.02,5.6,1.6400000000000001,5.8352035097,0.0,0.0,0.0,5.6,1.6400000000000001,5.8352035097,134.84
2020-08-26 00:30:00,91.70656,26.74608,95.5272000134,84.70656,24.70608,88.236,7.0,2.04,7.2912001756,135.02,91.70656,26.74608,95.5272000134,84.70656,24.70608,88.236,7.0,2.04,7.2912001756,134.84
2020-08-26 01:00:00,91.59776,27.30268,95.5802593227,83.59776,24.38268,87.081,8.0,2.92,8.5162433032,135.39,91.55776,27.30268,95.5419266678,83.59776,24.38268,87.081,7.96,2.92,8.4786791424,135.21
2020-08-26 01:30:00,92.32912,27.69766,96.394122069,83.16912,24.25766,86.6345,9.16,3.44,9.7846410256,135.9,92.32912,27.65766,96.3826361782,83.16912,24.25766,86.6345,9.16,3.4,9.770649927200001,135.71
2020-08-26 02:00:00,93.93904,28.16222,98.0696378674,83.93904,24.48222,87.4365,10.0,3.68,10.6556276211,135.67,93.93904,28.12222,98.0581587317,83.93904,24.48222,87.4365,10.0,3.64,10.641879533200001,135.5
2020-08-26 02:30:00,94.98928,28.62854,99.2096598999,84.02928,24.50854,87.5305,10.96,4.12,11.7088001093,135.76,94.94928,28.588540000000002,99.1598224678,84.02928,24.50854,87.5305,10.92,4.08,11.6573067215,135.58
2020-08-26 03:00:00,95.3136,28.6748,99.5335445968,83.9136,24.4748,87.41,11.4,4.2,12.1490740388,135.98,95.3136,28.5948,99.5105267396,83.9136,24.4748,87.41,11.4,4.12,12.1216500527,135.79
2020-08-26 03:30:00,98.05696,28.45328,102.1016970829,84.93696,24.77328,88.476,13.12,3.68,13.6263274583,135.72,98.01696,28.45328,102.0632822831,84.93696,24.77328,88.476,13.08,3.68,13.5878180736,135.54
2020-08-26 04:00:00,98.0744,28.3917,102.1013053993,85.2744,24.8717,88.8275,12.8,3.52,13.2751798481,135.64,98.0344,28.3517,102.0517637096,85.2744,24.8717,88.8275,12.76,3.48,13.2260349312,135.45
2020-08-26 04:30:00,96.18368,28.69024,100.3714609319,85.06368,24.81024,88.608,11.12,3.88,11.7774700169,135.82,96.18368,28.65024,100.3600346273,85.06368,24.81024,88.608,11.12,3.84,11.7643529359,135.64
2020-08-26 05:00:00,96.37664,28.53152,100.51121515130001,84.65664,24.69152,88.184,11.72,3.84,12.3330450417,135.76,96.37664,28.49152,100.4998679084,84.65664,24.69152,88.184,11.72,3.8,12.3206493335,135.58
2020-08-26 05:30:00,95.4328,28.6529,99.6413969907,85.0728,24.8129,88.6175,10.36,3.84,11.0487646368,135.38,95.4328,28.6129,99.6299019484,85.0728,24.8129,88.6175,10.36,3.8,11.0349263704,135.21
2020-08-26 06:00:00,95.4856,28.6583,99.6935201819,86.3256,25.1783,89.9225,9.16,3.48,9.7987754337,135.22,95.4856,28.6183,99.6820289834,86.3256,25.1783,89.9225,9.16,3.44,9.7846410256,135.04
2020-08-26 06:30:00,91.81296,27.24378,95.769740381,86.41296,25.20378,90.0135,5.4,2.04,5.772486466,135.05,91.81296,27.24378,95.769740381,86.41296,25.20378,90.0135,5.4,2.04,5.772486466,134.87
2020-08-26 07:00:00,84.34896,25.04678,87.989137065,82.30896,24.00678,85.7385,2.04,1.04,2.289803485,134.88,84.30896,25.00678,87.939409722,82.30896,24.00678,85.7385,2.0,1.0,2.2360679775,134.71
2020-08-26 07:30:00,88.0624,25.8932,91.7902178884,83.7024,24.4132,87.19,4.36,1.48,4.6043457733,133.6,88.0224,25.8932,91.7518430769,83.7024,24.4132,87.19,4.32,1.48,4.5664866145000005,133.43
2020-08-26 08:00:00,96.00192,28.04056,100.0132073718,84.48192,24.64056,88.002,11.52,3.4,12.0112613826,133.23,95.88192,28.00056,99.8868056512,84.48192,24.64056,88.002,11.4,3.36,11.8848474959,133.06
2020-08-26 08:30:00,100.15808,29.76944,104.488566586,86.15808,25.12944,89.748,14.0,4.64,14.7488847036,133.61,99.99808,29.76944,104.3352076799,86.15808,25.12944,89.748,13.84,4.64,14.5970956015,133.44
2020-08-26 09:00:00,100.54528,32.04904,105.5295896666,89.58528,26.12904,93.318,10.96,5.92,12.4566448131,133.12,100.42528,32.08904,105.4274316827,89.58528,26.12904,93.318,10.84,5.96,12.3704163228,132.95
2020-08-26 09:30:00,100.85296,32.85378,106.0692717098,89.05296,25.97378,92.7635,11.8,6.88,13.6592239897,132.79,100.65296,32.77378,105.8543292088,89.05296,25.97378,92.7635,11.6,6.8,13.4461890512,132.62
2020-08-26 10:00:00,101.3072,33.1346,106.5882286606,89.4672,26.0946,93.195,11.84,7.04,13.774875680000001,132.82,101.1072,33.0946,106.3857059994,89.4672,26.0946,93.195,11.64,7.0,13.5826948725,132.65
2020-08-26 10:30:00,98.2568,34.8299,104.2474013117,93.4968,27.2699,97.3925,4.76,7.5600000000000005,8.9337114348,132.89,98.1368,34.8299,104.134304858,93.4968,27.2699,97.3925,4.64,7.5600000000000005,8.8703551225,132.72
2020-08-26 11:00:00,101.5728,35.3904,107.5616758516,90.8928,26.5104,94.68,10.68,8.88,13.8894492331,132.8,101.4128,35.3904,107.410597317,90.8928,26.5104,94.68,10.52,8.88,13.766800645,132.63
2020-08-26 11:30:00,105.54992,35.55206,111.3765441296,88.42992,25.79206,92.1145,17.12,9.76,19.7066486243,132.75,105.46992,35.55206,111.3007322305,88.42992,25.79206,92.1145,17.04,9.76,19.6371892082,132.58
2020-08-26 12:00:00,105.72512,36.32316,111.7907552144,89.56512,26.12316,93.297,16.16,10.2,19.1098299312,132.58,105.52512,36.24316,111.5756138132,89.56512,26.12316,93.297,15.96,10.12,18.8980422266,132.41
2020-08-26 12:30:00,104.172,35.0885,109.922738395,89.172,26.0085,92.8875,15.0,9.08,17.5341495374,132.63,104.012,35.0885,109.7711208663,89.172,26.0085,92.8875,14.84,9.08,17.3974710806,132.45
2020-08-26 13:00:00,95.0696,30.6803,99.8974957256,76.3896,22.2803,79.5725,18.68,8.4,20.4817577371,132.71,94.9496,30.6803,99.783301951,76.3896,22.2803,79.5725,18.56,8.4,20.3723734503,132.54
2020-08-26 13:30:00,92.81296,27.53378,96.8109218273,67.93296,19.81378,70.7635,24.88,7.72,26.050197696,132.89,92.61296,27.53378,96.6191978907,67.93296,19.81378,70.7635,24.68,7.72,25.8592497958,132.71
2020-08-26 14:00:00,87.76032000000001,24.85676,91.2125664818,58.48032,17.05676,60.917,29.28,7.8,30.3011286918,133.03,87.64032,24.85676,91.0971141552,58.48032,17.05676,60.917,29.16,7.8,30.1851884208,132.85
2020-08-26 14:30:00,92.60928,25.70104,96.1094282534,60.68928,17.70104,63.218,31.92,8.0,32.9072393251,133.18,92.44928,25.70104,95.955264731,60.68928,17.70104,63.218,31.76,8.0,32.7520625305,133.0
2020-08-26 15:00:00,90.0464,21.3702,92.5474991612,45.5664,13.2902,47.465,44.48,8.08,45.2079285082,133.28,89.8864,21.4102,92.4010907349,45.5664,13.2902,47.465,44.32,8.12,45.0577052234,133.1
2020-08-26 15:30:00,88.6384,19.5312,90.7647163164,38.4384,11.2112,40.04,50.2,8.32,50.8847953715,132.76,88.4784,19.5312,90.6084711272,38.4384,11.2112,40.04,50.04,8.32,50.7269553591,132.58
2020-08-26 16:00:00,86.8936,17.8823,88.7145668662,30.4536,8.8823,31.7225,56.44,9.0,57.1530716585,132.59,86.6936,17.9223,88.5267706304,30.4536,8.8823,31.7225,56.24,9.04,56.9619100803,132.41
2020-08-26 16:30:00,85.27776,16.74768,86.9067381507,23.95776,6.98768,24.956,61.32,9.76,62.0918674224,132.55,85.11776,16.74768,86.7497426671,23.95776,6.98768,24.956,61.16,9.76,61.9338614976,132.37
2020-08-26 17:00:00,88.92832,15.95076,90.3475115463,16.28832,4.75076,16.967,72.64,11.2,73.4983646077,132.28,88.72832,15.95076,90.1506600897,16.28832,4.75076,16.967,72.44,11.2,73.3007066815,132.1
2020-08-26 17:30:00,87.18192,15.32306,88.5182655877,15.78192,4.60306,16.4395,71.4,10.72,72.2002659275,132.53,86.98192,15.36306,88.3282402148,15.78192,4.60306,16.4395,71.2,10.76,72.0084550591,132.35
2020-08-26 18:00:00,81.27648,11.60564,82.1008957381,8.79648,2.56564,9.163,72.48,9.04,73.0415772009,132.69,81.07648,11.64564,81.9085864864,8.79648,2.56564,9.163,72.28,9.08,72.8480940039,132.51
2020-08-26 18:30:00,80.11248,10.07114,80.7430325951,8.472480000000001,2.47114,8.8255,71.64,7.6,72.0419988618,132.63,79.91248,10.07114,80.5445983332,8.472480000000001,2.47114,8.8255,71.44,7.6,71.8431179724,132.45
2020-08-26 19:00:00,81.43456,9.81508,82.0239194248,4.7145600000000005,1.37508,4.911,76.72,8.44,77.1828478355,132.33,81.11456,9.855080000000001,81.7110423737,4.7145600000000005,1.37508,4.911,76.4,8.48,76.8691771779,132.15
2020-08-26 19:30:00,80.50816,8.60488,80.9667078891,3.30816,0.9648800000000001,3.446,77.2,7.64,77.5771203384,132.54,80.26816,8.60488,80.7280711376,3.30816,0.9648800000000001,3.446,76.96,7.64,77.3382906457,132.35
2020-08-26 20:00:00,80.12272,7.55246,80.4778846159,2.44272,0.7124600000000001,2.5445,77.68,6.84,77.9805616805,132.74,79.92272,7.55246,80.278769449,2.44272,0.7124600000000001,2.5445,77.48,6.84,77.7813345219,132.55
2020-08-26 20:30:00,83.68736,8.25048,84.0930713198,2.36736,0.6904800000000001,2.466,81.32,7.5600000000000005,81.6706556849,132.49,83.44736,8.33048,83.8621415658,2.36736,0.6904800000000001,2.466,81.08,7.64,81.4391552019,132.31
2020-08-26 21:00:00,81.1648,7.6564,81.5251201778,2.5248,0.7364,2.63,78.64,6.92,78.9438788001,132.47,80.9648,7.6564,81.3260062956,2.5248,0.7364,2.63,78.44,6.92,78.744650612,132.29
2020-08-26 21:30:00,78.46544,6.3074200000000005,78.7185417894,2.42544,0.70742,2.5265,76.04,5.6,76.2459284159,132.62,78.22544,6.34742,78.4825407581,2.42544,0.70742,2.5265,75.8,5.64,76.0095362438,132.44
2020-08-26 22:00:00,74.34928,4.46854,74.4834430343,2.42928,0.7085400000000001,2.5305,71.92,3.76,72.0182199169,132.88,74.14928,4.50854,74.2862211817,2.42928,0.7085400000000001,2.5305,71.72,3.8,71.8205987165,132.71
2020-08-26 22:30:00,70.69408,2.6574400000000002,70.7440098835,2.25408,0.65744,2.348,68.44,2.0,68.4692164407,133.21,70.45408,2.6974400000000003,70.5056988562,2.25408,0.65744,2.348,68.2,2.04,68.2305034424,133.04
2020-08-26 23:00:00,65.2688,1.4584000000000001,65.2850915907,2.6688,0.7784000000000001,2.7800000000000002,62.6,0.68,62.6036931818,133.84,65.1088,1.4184,65.1242481415,2.6688,0.7784000000000001,2.7800000000000002,62.44,0.64,62.4432798626,133.67
2020-08-26 23:30:00,60.48688,2.6753400000000003,60.5460163533,2.72688,0.79534,2.8405,57.76,1.88,57.7905874689,134.25,60.36688,2.59534,60.4226446843,2.72688,0.79534,2.8405,57.64,1.8,57.6680986335,134.08
2020-08-27 00:00:00,57.31392,4.00656,57.453789681800004,2.35392,0.6865600000000001,2.452,54.96,3.32,55.0601852521,134.1,57.19392,3.9665600000000003,57.3313010772,2.35392,0.6865600000000001,2.452,54.84,3.2800000000000002,54.9380014198,133.92
2020-08-27 00:30:00,54.87456,4.47008,55.0563252533,2.4345600000000003,0.71008,2.536,52.44,3.76,52.5746250581,133.71,54.79456,4.39008,54.9701428777,2.4345600000000003,0.71008,2.536,52.36,3.68,52.4891607858,133.54
2020-08-27 01:00:00,53.176,4.878,53.399268347,2.7359999999999998,0.798,2.85,50.44,4.08,50.6047428607,133.88,53.096,4.838,53.3159587741,2.7359999999999998,0.798,2.85,50.36,4.04,50.5217893587,133.71
2020-08-27 01:30:00,53.38112,5.91616,53.707959574,4.10112,1.1961600000000001,4.272,49.28,4.72,49.5055229242,134.09,53.30112,5.8761600000000005,53.624049172,4.10112,1.1961600000000001,4.272,49.2,4.68,49.4220841325,133.92
2020-08-27 02:00:00,53.23984,6.14662,53.5934837518,4.47984,1.3066200000000001,4.6665,48.76,4.84,48.9996244884,134.12,53.15984,6.06662,53.5048826468,4.47984,1.3066200000000001,4.6665,48.68,4.76,48.9121661757,133.95
2020-08-27 02:30:00,52.02816,6.4398800000000005,52.4251989734,3.42816,0.9998800000000001,3.571,48.6,5.44,48.9035131662,134.27,51.90816,6.39988,52.301200164,3.42816,0.9998800000000001,3.571,48.48,5.4,48.7798154978,134.1
2020-08-27 03:00:00,50.55168,6.70424,50.9943054154,2.55168,0.74424,2.658,48.0,5.96,48.3686013856,134.45,50.51168,6.62424,50.9441887952,2.55168,0.74424,2.658,47.96,5.88,48.319105952,134.28
2020-08-27 03:30:00,50.0408,6.7869,50.4989472786,2.5608,0.7469,2.6675,47.48,6.04,47.8626367849,134.53,49.9608,6.7069,50.4089678951,2.5608,0.7469,2.6675,47.4,5.96,47.7732309981,134.36
2020-08-27 04:00:00,50.47056,6.47558,50.884286013,2.59056,0.75558,2.6985,47.88,5.72,48.2204603877,134.49,50.35056,6.43558,50.7601771298,2.59056,0.75558,2.6985,47.76,5.68,48.0965695242,134.32
2020-08-27 04:30:00,51.15824,6.12282,51.5233388345,2.47824,0.72282,2.5815,48.68,5.4,48.9785912415,134.38,51.07824,6.04282,51.4344463862,2.47824,0.72282,2.5815,48.6,5.32,48.8903098783,134.21
2020-08-27 05:00:00,51.03856,6.14458,51.4071052506,2.27856,0.6645800000000001,2.3735,48.76,5.48,49.0669746367,134.24,50.87856,6.10458,51.2434753374,2.27856,0.6645800000000001,2.3735,48.6,5.44,48.9035131662,134.06
2020-08-27 05:30:00,52.05312,6.01216,52.3991733675,2.37312,0.6921600000000001,2.472,49.68,5.32,49.9640350652,134.01,51.93312,5.93216,52.2708281473,2.37312,0.6921600000000001,2.472,49.56,5.24,49.8362438392,133.84
2020-08-27 06:00:00,53.7392,5.2206,53.9921872219,2.5392,0.7406,2.645,51.2,4.48,51.3956262731,134.07,53.6592,5.1806,53.9087039447,2.5392,0.7406,2.645,51.12,4.44,51.3124546285,133.9
2020-08-27 06:30:00,59.52032,2.82676,59.587406933,2.56032,0.7467600000000001,2.667,56.96,2.08,56.9979648759,134.0,59.36032,2.78676,59.4256983282,2.56032,0.7467600000000001,2.667,56.8,2.04,56.8366219967,133.83
2020-08-27 07:00:00,63.01088,1.28484,63.0239780734,3.17088,0.9248400000000001,3.303,59.84,0.36,59.8410828779,133.53,62.89088,1.28484,62.9040030602,3.17088,0.9248400000000001,3.303,59.72,0.36,59.7210850538,133.36
2020-08-27 07:30:00,67.9376,2.7218,67.9921001955,3.2976,0.9618000000000001,3.435,64.64,1.76,64.6639559569,133.47,67.7376,2.7618,67.7938787281,3.2976,0.9618000000000001,3.435,64.44,1.8,64.46513476289999,133.29
2020-08-27 08:00:00,72.73232,5.9302600000000005,72.9736826277,4.97232,1.45026,5.1795,67.76,4.48,67.9079376804,133.23,72.49232,5.97026,72.737751295,4.97232,1.45026,5.1795,67.52,4.52,67.6711223492,133.06
2020-08-27 08:30:00,74.83568,8.74874,75.3453346442,6.95568,2.02874,7.2455,67.88,6.72,68.2118230221,133.07,74.59568,8.74874,75.1069632341,6.95568,2.02874,7.2455,67.64,6.72,67.9729946376,132.9
2020-08-27 09:00:00,75.20112,10.64866,75.9513160455,8.12112,2.36866,8.4595,67.08,8.28,67.5890878767,132.68,75.00112,10.68866,75.7589298621,8.12112,2.36866,8.4595,66.88,8.32,67.395525074,132.5
2020-08-27 09:30:00,71.97584,11.29962,72.8574152427,10.21584,2.97962,10.6415,61.76,8.32,62.3178947013,132.63,71.77584,11.33962,72.6660731666,10.21584,2.97962,10.6415,61.56,8.36,62.1250609658,132.46
2020-08-27 10:00:00,76.29216,11.89688,77.2141789518,10.89216,3.17688,11.346,65.4,8.72,65.9787723438,132.53,76.09216,11.93688,77.0227623343,10.89216,3.17688,11.346,65.2,8.76,65.7858465021,132.35
2020-08-27 10:30:00,77.85408,13.26244,78.9756297056,10.77408,3.14244,11.223,67.08,10.12,67.8390801824,132.22,77.65408,13.26244,78.7784771076,10.77408,3.14244,11.223,66.88,10.12,67.641324647,132.05
2020-08-27 11:00:00,77.92752,14.84886,79.3296099615,10.72752,3.12886,11.1745,67.2,11.72,68.2143562602,131.89,77.68752,14.88886,79.1013837796,10.72752,3.12886,11.1745,66.96,11.76,67.9848453701,131.72
2020-08-27 11:30:00,79.43856,15.28958,80.8965763889,11.27856,3.28958,11.7485,68.16,12.0,69.2082769616,131.76,79.23856,15.28958,80.7001898848,11.27856,3.28958,11.7485,67.96,12.0,69.0113150143,131.59
2020-08-27 12:00:00,78.53072,15.23146,79.9941957735,9.57072,2.79146,9.9695,68.96,12.44,70.0730704337,131.59,78.33072,15.27146,79.8055084957,9.57072,2.79146,9.9695,68.76,12.48,69.8833885841,131.42
2020-08-27 12:30:00,79.61136,15.39998,81.0871631336,10.97136,3.19998,11.4285,68.64,12.2,69.7157772674,131.64,79.33136,15.35998,80.8046636343,10.97136,3.19998,11.4285,68.36,12.16,69.4330987354,131.47
2020-08-27 13:00:00,78.5416,14.3063,79.8339097768,12.0216,3.5063,12.5225,66.52,10.8,67.3910261088,131.92,78.3016,14.3463,79.6050054095,12.0216,3.5063,12.5225,66.28,10.84,67.1605836782,131.74
2020-08-27 13:30:00,81.85584,16.30462,83.4638794656,19.69584,5.74462,20.5165,62.16,10.56,63.0506082445,131.92,81.69584,16.30462,83.3069679358,19.69584,5.74462,20.5165,62.0,10.56,62.8928740002,131.74
2020-08-27 14:00:00,84.79232,18.05776,86.6938303872,25.43232,7.41776,26.492,59.36,10.64,60.3060461314,131.98,84.59232,18.05776,86.4982271448,25.43232,7.41776,26.492,59.16,10.64,60.1091939723,131.8
2020-08-27 14:30:00,86.00896,19.21428,88.1290517151,28.84896,8.41428,30.051,57.16,10.8,58.1713468986,132.12,85.80896,19.21428,87.933873861,28.84896,8.41428,30.051,56.96,10.8,57.9748359204,131.94
2020-08-27 15:00:00,88.49424,18.14082,90.3344887817,25.85424,7.54082,26.9315,62.64,10.6,63.5305406871,132.31,88.29424,18.18082,90.146630736,25.85424,7.54082,26.9315,62.44,10.64,63.3400599937,132.13
2020-08-27 15:30:00,85.64864,15.15752,86.9795375154,16.44864,4.7975200000000005,17.134,69.2,10.36,69.9712055063,132.4,85.44864,15.19752,86.7896001373,16.44864,4.7975200000000005,17.134,69.0,10.4,69.7793665778,132.23
2020-08-27 16:00:00,84.53888,13.56884,85.6208832622,9.21888,2.68884,9.603,75.32,10.88,76.1017529364,132.27,84.29888,13.56884,85.3839246474,9.21888,2.68884,9.603,75.08,10.88,75.8642260885,132.09
2020-08-27 16:30:00,87.49024,13.74132,88.5627798265,7.89024,2.30132,8.219,79.6,11.44,80.4178686611,132.05,87.25024,13.781320000000001,88.3319260573,7.89024,2.30132,8.219,79.36,11.48,80.1860336966,131.87
2020-08-27 17:00:00,89.14368,13.60024,90.1751751426,5.62368,1.64024,5.858,83.52,11.96,84.3719858721,131.89,88.94368,13.60024,89.97746795730001,5.62368,1.64024,5.858,83.32,11.96,84.1740102407,131.72
2020-08-27 17:30:00,89.30976,12.85368,90.2299857076,4.70976,1.37368,4.906,84.6,11.48,85.3753500725,131.84,89.10976,12.89368,90.0377493677,4.70976,1.37368,4.906,84.4,11.52,85.1825709873,131.66
2020-08-27 18:00:00,89.37136,11.81498,90.1489530757,3.89136,1.13498,4.0535,85.48,10.68,86.1446040098,131.9,89.01136,11.77498,89.7868161984,3.89136,1.13498,4.0535,85.12,10.64,85.7824224419,131.72
2020-08-27 18:30:00,88.39808,10.45944,89.0147203152,3.35808,0.9794400000000001,3.498,85.04,9.48,85.5667692507,132.04,88.03808,10.45944,88.6572242697,3.35808,0.9794400000000001,3.498,84.68,9.48,85.2089948304,131.87
2020-08-27 19:00:00,83.98928,10.21854,84.6086148962,6.50928,1.8985400000000001,6.7805,77.48,8.32,77.9254310222,132.46,83.78928,10.21854,84.4100823519,6.50928,1.8985400000000001,6.7805,77.28,8.32,77.7265771792,132.29
2020-08-27 19:30:00,65.17248,7.25864,65.5754527548,10.21248,2.97864,10.638,54.96,4.28,55.126400209,132.81,65.01248,7.29864,65.4208888781,10.21248,2.97864,10.638,54.8,4.32,54.9700136438,132.64
2020-08-27 20:00:00,65.30256,8.71158,65.8810744345,17.66256,5.15158,18.3985,47.64,3.56,47.7728290977,133.12,65.18256,8.75158,65.7674408857,17.66256,5.15158,18.3985,47.52,3.6,47.6561685409,132.95
2020-08-27 20:30:00,66.6912,8.1216,67.1839009287,15.0912,4.4016,15.72,51.6,3.7199999999999998,51.7339192407,133.19,66.5312,8.1216,67.0250770981,15.0912,4.4016,15.72,51.44,3.7199999999999998,51.5743347024,133.01
2020-08-27 21:00:00,64.17424,7.22582,64.5797611814,14.21424,4.14582,14.8065,49.96,3.08,50.0548499149,133.5,64.01424,7.26582,64.4252672719,14.21424,4.14582,14.8065,49.8,3.12,49.8976392227,133.33
2020-08-27 21:30:00,58.96064,4.63852,59.1428181354,7.40064,2.15852,7.709,51.56,2.48,51.6196086773,133.3,58.84064,4.67852,59.0263455162,7.40064,2.15852,7.709,51.44,2.52,51.5016892927,133.13
2020-08-27 22:00:00,55.899680000000004,4.11574,56.0509905341,8.89968,2.59574,9.2705,47.0,1.52,47.0245723,133.17,55.81968,4.15574,55.9741623452,8.89968,2.59574,9.2705,46.92,1.56,46.9459263408,133.0
2020-08-27 22:30:00,51.81984,2.56412,51.8832393842,6.45984,1.88412,6.729,45.36,0.68,45.3650967154,133.33,51.81984,2.60412,51.885231604,6.45984,1.88412,6.729,45.36,0.72,45.3657139258,133.17
2020-08-27 23:00:00,47.88432,1.31626,47.9024074786,3.00432,0.87626,3.1295,44.88,0.44,44.8821568109,133.55,47.80432,1.27626,47.8213534966,3.00432,0.87626,3.1295,44.8,0.4,44.8017856787,133.38
2020-08-27 23:30:00,43.05984,3.27912,43.1845163085,2.73984,0.79912,2.854,40.32,2.48,40.3961978409,134.51,43.01984,3.19912,43.1386254116,2.73984,0.79912,2.854,40.28,2.4,40.3514361578,134.34
2020-08-28 00:00:00,40.1648,4.4514,40.4107178976,2.6448,0.7714000000000001,2.755,37.52,3.68,37.7000371353,135.45,40.0848,4.4114,40.3268104491,2.6448,0.7714000000000001,2.755,37.44,3.64,37.6165282821,135.27
2020-08-28 00:30:00,39.40192,4.88556,39.7036521771,3.72192,1.08556,3.877,35.68,3.8,35.8817836792,135.41,39.36192,4.80556,39.6541820367,3.72192,1.08556,3.877,35.64,3.7199999999999998,35.8336155028,135.22
2020-08-28 01:00:00,38.5768,5.7149,38.9978150702,5.0568,1.4749,5.2675,33.52,4.24,33.7870981293,135.62,38.5768,5.7149,38.9978150702,5.0568,1.4749,5.2675,33.52,4.24,33.7870981293,135.43
2020-08-28 01:30:00,38.17952,6.23736,38.6856615195,5.33952,1.55736,5.562,32.84,4.68,33.1717952484,135.52,38.13952,6.15736,38.6333543457,5.33952,1.55736,5.562,32.8,4.6,33.1209903234,135.34
2020-08-28 02:00:00,38.24464,6.27802,38.7564965374,5.20464,1.51802,5.4215,33.04,4.76,33.3811204126,135.66,38.20464,6.27802,38.717025359,5.20464,1.51802,5.4215,33.0,4.76,33.341529659,135.48
2020-08-28 02:30:00,38.1512,7.1941,38.8235641879,7.1112,2.0741,7.4075,31.04,5.12,31.4594341971,135.79,38.1512,7.1141,38.8088196194,7.1112,2.0741,7.4075,31.04,5.04,31.4465133202,135.6
2020-08-28 03:00:00,36.87664,7.45902,37.6234442476,6.23664,1.81902,6.4965,30.64,5.64,31.1547620758,136.02,36.87664,7.45902,37.6234442476,6.23664,1.81902,6.4965,30.64,5.64,31.1547620758,135.83
2020-08-28 03:30:00,36.86416,7.16038,37.5531268239,5.62416,1.64038,5.8585,31.24,5.52,31.7239341823,135.89,36.82416,7.12038,37.5062470937,5.62416,1.64038,5.8585,31.2,5.48,31.6776009193,135.7
2020-08-28 04:00:00,36.6664,7.0727,37.3423081002,6.1464,1.7927,6.4025,30.52,5.28,30.9733562921,135.72,36.6664,7.0327,37.3347526877,6.1464,1.7927,6.4025,30.52,5.24,30.966562612,135.53
2020-08-28 04:30:00,36.668,6.9515,37.321114349,5.868,1.7115,6.1125,30.8,5.24,31.2425607145,135.51,36.668,6.9115,37.3136845708,5.868,1.7115,6.1125,30.8,5.2,31.2358768086,135.33
2020-08-28 05:00:00,36.6656,7.1158,37.3497099453,6.7056000000000004,1.9558,6.985,29.96,5.16,30.4011052431,135.24,36.7056,7.0758,37.3813859695,6.7056000000000004,1.9558,6.985,30.0,5.12,30.4337707161,135.06
2020-08-28 05:30:00,38.99968,7.69824,39.7522067211,9.79968,2.8582400000000003,10.208,29.2,4.84,29.5984053625,134.44,38.95968,7.65824,39.7052302046,9.79968,2.8582400000000003,10.208,29.16,4.8,29.5524212206,134.26
2020-08-28 06:00:00,39.7856,6.5558,40.3221090842,7.6656,2.2358000000000002,7.985,32.12,4.32,32.4092085679,134.13,39.8256,6.5558,40.3615773849,7.6656,2.2358000000000002,7.985,32.16,4.32,32.4488520598,133.96
2020-08-28 06:30:00,44.21632,6.06476,44.630306611099996,10.09632,2.94476,10.517,34.12,3.12,34.262352517,133.49,44.17632,6.02476,44.5852552062,10.09632,2.94476,10.517,34.08,3.08,34.218895365,133.32
2020-08-28 07:00:00,48.33152,5.31336,48.6227068354,11.77152,3.43336,12.262,36.56,1.88,36.6083050687,133.86,48.33152,5.27336,48.618352,11.77152,3.43336,12.262,36.56,1.8399999999999999,36.6062726865,133.69
2020-08-28 07:30:00,53.45376,4.24068,53.6217103886,12.89376,3.76068,13.431,40.56,0.48,40.5628401372,134.37,53.33376,4.16068,53.495805572,12.89376,3.76068,13.431,40.44,0.4,40.441978191,134.2
2020-08-28 08:00:00,56.26688,4.91284,56.4809506099,12.86688,3.75284,13.403,43.4,1.16,43.4154995365,133.6,56.18688,4.95284,56.404752532,12.86688,3.75284,13.403,43.32,1.2,43.3366173115,133.43
2020-08-28 08:30:00,58.61856,6.9520800000000005,59.0293739828,14.09856,4.11208,14.686,44.52,2.84,44.6104920394,133.11,58.37856,6.9520800000000005,58.7910510537,14.09856,4.11208,14.686,44.28,2.84,44.3709815082,132.94
2020-08-28 09:00:00,61.38928,9.01854,62.048189036,18.02928,5.25854,18.7805,43.36,3.76,43.5227205032,132.95,61.22928,9.01854,61.8898924951,18.02928,5.25854,18.7805,43.2,3.76,43.363320906,132.78
2020-08-28 09:30:00,61.15872,8.39796,61.7326069772,16.99872,4.95796,17.707,44.16,3.44,44.2937828594,132.95,61.03872,8.39796,61.6137246999,16.99872,4.95796,17.707,44.04,3.44,44.1741462849,132.78
2020-08-28 10:00:00,59.77792,8.32856,60.3553198252,16.89792,4.92856,17.602,42.88,3.4,43.0145835735,132.79,59.61792,8.32856,60.1968545424,16.89792,4.92856,17.602,42.72,3.4,42.8550860459,132.62
2020-08-28 10:30:00,66.5248,10.6964,67.3792400373,21.7248,6.3364,22.63,44.8,4.36,45.0116607114,132.36,66.4048,10.7364,67.2671372068,21.7248,6.3364,22.63,44.68,4.4,44.8961290091,132.19
2020-08-28 11:00:00,88.45792,19.10856,90.4982910115,45.21792,13.18856,47.102,43.24,5.92,43.6433729219,132.4,88.33792,19.10856,90.3810000786,45.21792,13.18856,47.102,43.12,5.92,43.524485063,132.23
2020-08-28 11:30:00,96.69632,29.22976,101.0176082235,80.05632,23.34976,83.392,16.64,5.88,17.6483426984,132.46,96.49632,29.18976,100.8145915153,80.05632,23.34976,83.392,16.44,5.84,17.446466691,132.29
2020-08-28 12:00:00,94.47696,30.59578,99.3075914754,82.95696,24.19578,86.4135,11.52,6.4,13.1784065805,132.46,94.35696,30.59578,99.1934355401,82.95696,24.19578,86.4135,11.4,6.4,13.0736375963,132.29
2020-08-28 12:30:00,97.75376,29.99318,102.2515938294,82.67376,24.11318,86.1185,15.08,5.88,16.1858209554,132.54,97.51376,29.91318,101.998684928,82.67376,24.11318,86.1185,14.84,5.8,15.9331603896,132.37
2020-08-28 13:00:00,95.77616,29.88638,100.3307955408,84.77616,24.72638,88.3085,11.0,5.16,12.1501275713,132.73,95.65616,29.88638,100.2162494581,84.77616,24.72638,88.3085,10.88,5.16,12.0415945788,132.56
2020-08-28 13:30:00,96.41744,31.92342,101.5648929535,92.85744,27.08342,96.7265,3.56,4.84,6.0082609797,132.2,96.25744,31.88342,101.4004301088,92.85744,27.08342,96.7265,3.4,4.8,5.8821764679,132.03
2020-08-28 14:00:00,98.41232,33.91026,104.0907799041,97.61232,28.47026,101.6795,0.8,5.44,5.4985088888,132.2,98.37232,33.91026,104.0529628384,97.61232,28.47026,101.6795,0.76,5.44,5.4928316923,132.03
2020-08-28 14:30:00,100.61056,34.68808,106.4224961068,98.77056,28.80808,102.886,1.8399999999999999,5.88,6.1611687203,132.3,100.49056,34.64808,106.2960116693,98.77056,28.80808,102.886,1.72,5.84,6.0880210249,132.13
2020-08-28 15:00:00,99.5496,33.6103,105.0703341874,97.2696,28.3703,101.3225,2.2800000000000002,5.24,5.7145428514,132.93,99.3896,33.5703,104.9059465915,97.2696,28.3703,101.3225,2.12,5.2,5.6155498395,132.76
2020-08-28 15:30:00,96.13792,31.57856,101.1914280638,95.37792,27.81856,99.352,0.76,3.76,3.8360396244,132.99,96.13792,31.61856,101.2039179004,95.37792,27.81856,99.352,0.76,3.8,3.8752548303000003,132.82
2020-08-28 16:00:00,96.53168,31.41174,101.5138544902,93.57168,27.29174,97.4705,2.96,4.12,5.073066134,132.75,96.41168,31.33174,101.3749967785,93.57168,27.29174,97.4705,2.84,4.04,4.938339802,132.58
2020-08-28 16:30:00,94.36848,29.43414,98.8523070801,85.96848,25.07414,89.5505,8.4,4.36,9.4641217236,132.7,94.20848,29.43414,98.6995759943,85.96848,25.07414,89.5505,8.24,4.36,9.3224031237,132.53
2020-08-28 17:00:00,102.52464,31.26302,107.1852519083,88.12464,25.70302,91.7965,14.4,5.5600000000000005,15.4361135005,131.9,102.36464,31.22302,107.0205424218,88.12464,25.70302,91.7965,14.24,5.52,15.2724588721,131.74
2020-08-28 17:30:00,106.13616,32.17638,110.9062842649,88.37616,25.77638,92.0585,17.76,6.4,18.877965992100002,131.65,105.93616,32.13638,110.7032832171,88.37616,25.77638,92.0585,17.56,6.36,18.6762737183,131.49
2020-08-28 18:00:00,104.93024,31.34132,109.5108835039,86.61024,25.26132,90.219,18.32,6.08,19.3025594158,131.79,104.81024,31.34132,109.3959082791,86.61024,25.26132,90.219,18.2,6.08,19.188705011,131.63
2020-08-28 18:30:00,104.56896,30.66428,108.9723151236,85.24896,24.86428,88.801,19.32,5.8,20.1718219306,131.9,104.44896,30.66428,108.8571693229,85.24896,24.86428,88.801,19.2,5.8,20.0569190057,131.75
2020-08-28 19:00:00,103.9888,30.3084,108.3156019971,85.9488,25.0684,89.53,18.04,5.24,18.7856115152,132.2,103.8688,30.3084,108.2004007571,85.9488,25.0684,89.53,17.92,5.24,18.6704043877,132.04
2020-08-28 19:30:00,102.69872,30.24046,107.0584537094,89.41872,26.08046,93.1445,13.28,4.16,13.916321353,132.26,102.49872,30.16046,106.8440028689,89.41872,26.08046,93.1445,13.08,4.08,13.7015619548,132.1
2020-08-28 20:00:00,101.47744,29.28592,105.618823792,89.43744,26.08592,93.164,12.04,3.2,12.4579934179,132.68,101.31744,29.24592,105.45400649,89.43744,26.08592,93.164,11.88,3.16,12.2930874885,132.52
2020-08-28 20:30:00,100.41648,29.36814,104.6229281881,88.89648,25.92814,92.6005,11.52,3.44,12.0226452996,132.96,100.25648,29.40814,104.4806225108,88.89648,25.92814,92.6005,11.36,3.48,11.8810773922,132.8
2020-08-28 21:00:00,98.7544,28.4517,102.7712545036,88.6344,25.8517,92.3275,10.12,2.6,10.4486554159,132.72,98.6344,28.4517,102.6559501259,88.6344,25.8517,92.3275,10.0,2.6,10.3324730825,132.57
2020-08-28 21:30:00,97.07184,28.18262,101.080177043,89.63184,26.14262,93.3665,7.44,2.04,7.714609517,132.52,96.87184,28.18262,100.8881234589,89.63184,26.14262,93.3665,7.24,2.04,7.5219146499,132.38
2020-08-28 22:00:00,94.98016,27.59588,98.9078530077,91.46016,26.67588,95.271,3.52,0.92,3.6382413334,132.99,94.86016,27.63588,98.8038046767,91.46016,26.67588,95.271,3.4,0.96,3.5329307947,132.84
2020-08-28 22:30:00,94.1416,27.2663,98.010672716,92.6616,27.0263,96.5225,1.48,0.24,1.4993331851,133.46,94.1016,27.2663,97.9722523894,92.6616,27.0263,96.5225,1.44,0.24,1.4598630073,133.3
2020-08-28 23:00:00,96.99248,28.45114,101.0792191494,92.47248,26.97114,96.3255,4.52,1.48,4.7561328829,133.8,97.07248,28.41114,101.1447440525,92.47248,26.97114,96.3255,4.6,1.44,4.8201244797000005,133.65
2020-08-28 23:30:00,100.94752,29.30136,105.1140879806,92.50752,26.98136,96.362,8.44,2.32,8.753056609,134.34,100.94752,29.26136,105.1029446933,92.50752,26.98136,96.362,8.44,2.2800000000000002,8.7425396768,134.19
2020-08-29 00:00:00,104.15984,30.28162,108.4723410767,92.43984,26.96162,96.2915,11.72,3.32,12.1811657899,134.91,104.19984,30.24162,108.499595558,92.43984,26.96162,96.2915,11.76,3.2800000000000002,12.2088492496,134.76
2020-08-29 00:30:00,107.24496,30.639780000000002,111.535992235,92.84496,27.07978,96.7135,14.4,3.56,14.8335295867,134.06,107.12496,30.55978,111.3986409641,92.84496,27.07978,96.7135,14.28,3.48,14.6979182199,133.91
2020-08-29 01:00:00,107.60624,30.84182,111.9389152522,92.16624,26.88182,96.0065,15.44,3.96,15.9397365097,134.3,107.52624,30.76182,111.8399832719,92.16624,26.88182,96.0065,15.36,3.88,15.8424745542,134.15
2020-08-29 01:30:00,106.216,30.918,110.6244158403,91.056,26.558,94.85,15.16,4.36,15.7745110859,134.15,106.256,30.878,110.6516534897,91.056,26.558,94.85,15.2,4.32,15.8019745602,134.01
2020-08-29 02:00:00,103.91024,30.65882,108.3388260073,90.03024,26.25882,93.7815,13.88,4.4,14.5607142682,134.25,103.91024,30.61882,108.3275131952,90.03024,26.25882,93.7815,13.88,4.36,14.5486769158,134.1
2020-08-29 02:30:00,102.68736,30.52048,107.1269975459,89.00736,25.96048,92.716,13.68,4.5600000000000005,14.4199861304,134.15,102.64736,30.48048,107.0772626471,89.00736,25.96048,92.716,13.64,4.52,14.3694119573,134.0
2020-08-29 03:00:00,105.42048,30.86264,109.8452554788,90.18048,26.30264,93.938,15.24,4.5600000000000005,15.9075830974,134.26,105.42048,30.82264,109.8340235992,90.18048,26.30264,93.938,15.24,4.52,15.896163059100001,134.11
2020-08-29 03:30:00,105.81696,31.08328,110.2878022231,89.97696,26.24328,93.726,15.84,4.84,16.5629465978,134.38,105.85696,31.04328,110.3149183637,89.97696,26.24328,93.726,15.88,4.8,16.5895870955,134.23
2020-08-29 04:00:00,105.91232,31.07776,110.3777454671,90.23232,26.31776,93.992,15.68,4.76,16.386579875,134.65,105.91232,31.03776,110.3664898128,90.23232,26.31776,93.992,15.68,4.72,16.3750053435,134.5
2020-08-29 04:30:00,106.48192,31.50556,111.0450340979,90.60192,26.42556,94.377,15.88,5.08,16.6727562209,134.75,106.52192,31.50556,111.083390979,90.60192,26.42556,94.377,15.92,5.08,16.7108587451,134.6
2020-08-29 05:00:00,108.32752,31.64886,112.8561116141,91.36752,26.64886,95.1745,16.96,5.0,17.6816741289,134.85,108.32752,31.60886,112.844900726,91.36752,26.64886,95.1745,16.96,4.96,17.670404636,134.7
2020-08-29 05:30:00,108.54288,31.63834,113.0599016303,91.74288,26.75834,95.5655,16.8,4.88,17.4944105359,134.25,108.54288,31.51834,113.0263799077,91.74288,26.75834,95.5655,16.8,4.76,17.461317247,134.11
2020-08-29 06:00:00,106.04224,31.21732,110.5417465585,91.12224,26.57732,94.919,14.92,4.64,15.6248519993,134.64,106.00224,31.17732,110.4920819217,91.12224,26.57732,94.919,14.88,4.6,15.5748001592,134.49
2020-08-29 06:30:00,103.74576,30.42418,108.1148160367,91.14576,26.58418,94.9435,12.6,3.84,13.1721524437,134.89,103.74576,30.38418,108.1035666028,91.14576,26.58418,94.9435,12.6,3.8,13.1605471011,134.74
2020-08-29 07:00:00,99.92704,29.76372,104.2654897433,90.52704,26.40372,94.299,9.4,3.36,9.9824646255,134.92,99.88704,29.68372,104.204337688,90.52704,26.40372,94.299,9.36,3.2800000000000002,9.9180643273,134.76
2020-08-29 07:30:00,99.64272,29.47246,103.9100454598,91.72272,26.75246,95.5445,7.92,2.7199999999999998,8.3740551706,135.28,99.64272,29.39246,103.8873830349,91.72272,26.75246,95.5445,7.92,2.64,8.3484130228,135.13
2020-08-29 08:00:00,102.30064,29.61602,106.5013125978,94.82064,27.65602,98.7715,7.48,1.96,7.7325286938,135.03,102.38064,29.61602,106.5781595237,94.82064,27.65602,98.7715,7.5600000000000005,1.96,7.8099423813,134.88
2020-08-29 08:30:00,101.88032,29.09676,105.9538628168,95.92032,27.97676,99.917,5.96,1.12,6.0643218912,135.18,101.80032,29.01676,105.8549834113,95.92032,27.97676,99.917,5.88,1.04,5.9712645227,135.03
2020-08-29 09:00:00,109.99376,29.62818,113.914249719,101.03376,29.46818,105.2435,8.96,0.16,8.9614284576,134.78,109.95376,29.54818,113.8548386299,101.03376,29.46818,105.2435,8.92,0.08,8.9203587372,134.63
2020-08-29 09:30:00,108.09008,29.84794,112.1354757276,100.69008,29.36794,104.8855,7.4,0.48,7.415551227,134.49,108.09008,29.88794,112.1461294555,100.69008,29.36794,104.8855,7.4,0.52,7.4182477715,134.34
2020-08-29 10:00:00,101.67936,29.90648,105.9862717337,98.55936,28.74648,102.666,3.12,1.16,3.3286633954,134.38,101.67936,29.94648,105.997565606,98.55936,28.74648,102.666,3.12,1.2,3.3428131865,134.23
2020-08-29 10:30:00,95.32368,29.03274,99.6468963925,94.60368,27.59274,98.5455,0.72,1.44,1.6099689438,134.24,95.24368,29.03274,99.5703699493,94.60368,27.59274,98.5455,0.64,1.44,1.5758172483,134.09
2020-08-29 11:00:00,100.99632,30.14726,105.3997814943,97.87632,28.54726,101.9545,3.12,1.6,3.5063371201,134.21,100.99632,30.14726,105.3997814943,97.87632,28.54726,101.9545,3.12,1.6,3.5063371201,134.06
2020-08-29 11:30:00,105.64896,30.72428,110.0258339237,100.12896,29.20428,104.301,5.52,1.52,5.7254519472,134.21,105.64896,30.76428,110.0370104692,100.12896,29.20428,104.301,5.52,1.56,5.7362008333,134.06
2020-08-29 12:00:00,108.30048,31.27764,112.7265928351,101.34048,29.55764,105.563,6.96,1.72,7.1693793316,134.21,108.22048,31.23764,112.6386365516,101.34048,29.55764,105.563,6.88,1.6800000000000002,7.0821465672,134.06
2020-08-29 12:30:00,103.64048,30.82514,108.1274172014,99.24048,28.94514,103.3755,4.4,1.88,4.7848092961,134.04,103.60048,30.82514,108.0890776732,99.24048,28.94514,103.3755,4.36,1.88,4.7480522322,133.89
2020-08-29 13:00:00,100.32816,30.66238,104.9091094055,98.40816,28.70238,102.5085,1.92,1.96,2.7437201023,134.13,100.32816,30.66238,104.9091094055,98.40816,28.70238,102.5085,1.92,1.96,2.7437201023,133.98
2020-08-29 13:30:00,104.94944,30.34692,109.2488924878,100.06944,29.18692,104.239,4.88,1.16,5.0159744816,134.46,104.98944,30.38692,109.2984328277,100.06944,29.18692,104.239,4.92,1.2,5.064227483,134.3
2020-08-29 14:00:00,100.10736,29.99798,104.5053220188,98.18736,28.63798,102.2785,1.92,1.3599999999999999,2.3528705872,134.49,100.10736,29.99798,104.5053220188,98.18736,28.63798,102.2785,1.92,1.3599999999999999,2.3528705872,134.34
2020-08-29 14:30:00,97.78208,29.72144,102.1993109801,97.10208,28.32144,101.148,0.68,1.4,1.5564061167,134.43,97.74208,29.72144,102.1610405115,97.10208,28.32144,101.148,0.64,1.4,1.5393505124,134.28
2020-08-29 15:00:00,97.1456,29.1508,101.4250301454,96.1056,28.0308,100.11,1.04,1.12,1.528397854,134.58,97.1056,29.1908,101.398226592,96.1056,28.0308,100.11,1.0,1.16,1.5315351775,134.43
2020-08-29 15:30:00,97.04864,28.65252,101.1899472685,95.76864,27.93252,99.759,1.28,0.72,1.4686047801,134.58,97.00864,28.61252,101.1402616934,95.76864,27.93252,99.759,1.24,0.68,1.4142135624,134.43
2020-08-29 16:00:00,97.59808,28.19944,101.5903225509,95.03808,27.71944,98.998,2.56,0.48,2.6046112954,134.49,97.55808,28.19944,101.5518950567,95.03808,27.71944,98.998,2.52,0.48,2.5653069992,134.35
2020-08-29 16:30:00,98.94784,28.26812,102.9065675698,94.58784,27.58812,98.529,4.36,0.68,4.4127089186,134.17,98.90784,28.22812,102.8571221268,94.58784,27.58812,98.529,4.32,0.64,4.3671501005,134.02
2020-08-29 17:00:00,101.87216,28.40938,105.7593015061,93.15216,27.16938,97.0335,8.72,1.24,8.807723883,134.06,101.83216,28.44938,105.7315280919,93.15216,27.16938,97.0335,8.68,1.28,8.7738702977,133.92
2020-08-29 17:30:00,104.8144,29.2392,108.8163097334,92.2944,26.9192,96.14,12.52,2.32,12.7331378694,133.75,104.6544,29.2792,108.6729726841,92.2944,26.9192,96.14,12.36,2.36,12.5832905077,133.6
2020-08-29 18:00:00,104.94864,28.98002,108.8763454431,91.26864,26.62002,95.0715,13.68,2.36,13.8820747729,133.63,104.90864,28.98002,108.8377889607,91.26864,26.62002,95.0715,13.64,2.36,13.8426587042,133.47
2020-08-29 18:30:00,104.31456,28.32508,108.0918016549,90.39456,26.36508,94.161,13.92,1.96,14.057311265,133.47,104.19456,28.36508,107.9864996053,90.39456,26.36508,94.161,13.8,2.0,13.9441744108,133.32
2020-08-29 19:00:00,103.82032,27.73926,107.4622044732,90.58032,26.41926,94.3545,13.24,1.32,13.305637902800001,133.65,103.74032,27.77926,107.3952572503,90.58032,26.41926,94.3545,13.16,1.3599999999999999,13.2300869234,133.51
2020-08-29 19:30:00,102.02016,27.00588,105.5340257974,90.26016,26.32588,94.021,11.76,0.68,11.7796434581,133.89,101.98016,27.00588,105.4953581358,90.26016,26.32588,94.021,11.72,0.68,11.7397103883,133.75
2020-08-29 20:00:00,100.8536,26.5123,104.2801547959,90.2136,26.3123,93.9725,10.64,0.2,10.641879533200001,133.69,100.8136,26.5523,104.2516502519,90.2136,26.3123,93.9725,10.6,0.24,10.602716633,133.55
2020-08-29 20:30:00,99.8992,26.4156,103.3326380385,90.0192,26.2556,93.77,9.88,0.16,9.8812954616,133.77,99.8592,26.4156,103.2939676264,90.0192,26.2556,93.77,9.84,0.16,9.841300727,133.62
2020-08-29 21:00:00,98.08464,26.89302,101.7046268793,89.32464,26.05302,93.0465,8.76,0.84,8.8001818163,133.97,98.04464,26.85302,101.6554775497,89.32464,26.05302,93.0465,8.72,0.8,8.7566203526,133.83
2020-08-29 21:30:00,96.9304,27.6497,100.7968667879,90.4104,26.3697,94.1775,6.52,1.28,6.6444563359,133.89,96.8904,27.6097,100.7474324549,90.4104,26.3697,94.1775,6.48,1.24,6.5975753122,133.76
2020-08-29 22:00:00,94.30592,28.48256,98.5132619052,90.38592,26.36256,94.152,3.92,2.12,4.4565457475,134.27,94.22592,28.40256,98.4135631628,90.38592,26.36256,94.152,3.84,2.04,4.3482410237,134.14
2020-08-29 22:30:00,91.864,29.627,96.5233320239,90.744,26.467,94.525,1.12,3.16,3.3526109228,134.7,91.824,29.627,96.4852636676,90.744,26.467,94.525,1.08,3.16,3.3394610344,134.55
2020-08-29 23:00:00,94.704,30.422,99.4703257258,90.864,26.502,94.65,3.84,3.92,5.4874402047,134.95,94.744,30.382,99.4961881682,90.864,26.502,94.65,3.88,3.88,5.487148622,134.8
2020-08-29 23:30:00,97.68224,31.27732,102.5674936703,90.64224,26.43732,94.419,7.04,4.84,8.5432546491,135.06,97.68224,31.15732,102.5309641084,90.64224,26.43732,94.419,7.04,4.72,8.4758480402,134.91
2020-08-30 00:00:00,99.888,31.619,104.7729626621,90.168,26.299,93.925,9.72,5.32,11.0806498004,135.26,99.808,31.539,104.6725627134,90.168,26.299,93.925,9.64,5.24,10.9721100979,135.1
2020-08-30 00:30:00,101.80832,31.96076,106.7071890783,89.96832,26.24076,93.717,11.84,5.72,13.1492965591,135.44,101.76832,31.88076,106.6450834019,89.96832,26.24076,93.717,11.8,5.64,13.0785931965,135.29
2020-08-30 01:00:00,101.83824,31.89782,106.7169060976,89.47824,26.09782,93.2065,12.36,5.8,13.6531901034,135.41,101.87824,31.89782,106.7550781286,89.47824,26.09782,93.2065,12.4,5.8,13.6894119669,135.26
2020-08-30 01:30:00,102.5672,31.9771,107.4363320309,89.8872,26.2171,93.6325,12.68,5.76,13.9269522868,135.41,102.5672,31.9371,107.4244333113,89.8872,26.2171,93.6325,12.68,5.72,13.9104564986,135.26
2020-08-30 02:00:00,100.19568,31.58374,105.0557324616,88.67568,25.86374,92.3705,11.52,5.72,12.861912766,135.41,100.15568,31.50374,104.9935515651,88.67568,25.86374,92.3705,11.48,5.64,12.7906215643,135.28
2020-08-30 02:30:00,100.57552,31.88286,105.5080659715,89.01552,25.96286,92.7245,11.56,5.92,12.987686476,135.59,100.57552,31.84286,105.4959854983,89.01552,25.96286,92.7245,11.56,5.88,12.969502689,135.44
2020-08-30 03:00:00,101.54576,32.10918,106.5013653164,89.10576,25.98918,92.8185,12.44,6.12,13.8639099824,135.66,101.50576,32.06918,106.4511701159,89.10576,25.98918,92.8185,12.4,6.08,13.8103729131,135.51
2020-08-30 03:30:00,98.91408,31.52494,103.8162658944,87.51408,25.52494,91.1605,11.4,6.0,12.8825463322,135.57,98.91408,31.48494,103.8041264548,87.51408,25.52494,91.1605,11.4,5.96,12.8639651741,135.42
2020-08-30 04:00:00,98.48,31.205,103.3056746989,87.24,25.445,90.875,11.24,5.76,12.6299326997,135.51,98.48,31.205,103.3056746989,87.24,25.445,90.875,11.24,5.76,12.6299326997,135.36
2020-08-30 04:30:00,99.69664,31.33152,104.5039911812,87.53664,25.53152,91.184,12.16,5.8,13.4724014192,135.57,99.61664,31.21152,104.3917331286,87.53664,25.53152,91.184,12.08,5.68,13.348737768,135.42
2020-08-30 05:00:00,97.38288,30.70334,102.1083757791,85.38288,24.90334,88.9405,12.0,5.8,13.3281656652,135.6,97.34288,30.70334,102.0702276565,85.38288,24.90334,88.9405,11.96,5.8,13.2921631046,135.45
2020-08-30 05:30:00,100.5824,31.3532,105.3557893046,88.0224,25.6732,91.69,12.56,5.68,13.7846291209,135.67,100.5424,31.2732,105.2938138544,88.0224,25.6732,91.69,12.52,5.6,13.7153344837,135.52
2020-08-30 06:00:00,97.9808,30.5644,102.6373212628,86.1408,25.1244,89.73,11.84,5.44,13.0299347658,135.53,97.9808,30.5244,102.6254167543,86.1408,25.1244,89.73,11.84,5.4,13.013285519,135.38
2020-08-30 06:30:00,93.68624,29.74682,98.2953959525,83.88624,24.46682,87.3815,9.8,5.28,11.1318641745,135.37,93.68624,29.70682,98.2832982752,83.88624,24.46682,87.3815,9.8,5.24,11.1129474038,135.23
2020-08-30 07:00:00,90.8736,29.7198,95.6100292281,83.7936,24.4398,87.285,7.08,5.28,8.8320326086,135.55,90.9136,29.6798,95.635627216,83.7936,24.4398,87.285,7.12,5.24,8.8403619835,135.39
2020-08-30 07:30:00,92.69264,30.08202,97.451800586,86.13264,25.12202,89.7215,6.5600000000000005,4.96,8.2240622566,135.33,92.69264,30.04202,97.4394605683,86.13264,25.12202,89.7215,6.5600000000000005,4.92,8.2,135.18
2020-08-30 08:00:00,86.03104,28.53572,90.6400968634,82.75104,24.13572,86.199,3.2800000000000002,4.4,5.4880233236,134.97,86.07104,28.49572,90.6654839782,82.75104,24.13572,86.199,3.32,4.36,5.4801459835,134.82
2020-08-30 08:30:00,82.17008,27.23294,86.5653225504,80.89008,23.59294,84.2605,1.28,3.64,3.8584971168,134.52,82.17008,27.19294,86.5527471144,80.89008,23.59294,84.2605,1.28,3.6,3.8207852596,134.37
2020-08-30 09:00:00,85.36528,26.96654,89.5233227101,82.44528,24.04654,85.8805,2.92,2.92,4.1295036021,134.16,85.44528,26.96654,89.5996102327,82.44528,24.04654,85.8805,3.0,2.92,4.1864543471,134.02
2020-08-30 09:30:00,90.26096,27.04278,94.2250118082,84.90096,24.76278,88.4385,5.36,2.2800000000000002,5.8247746738,133.81,90.26096,27.00278,94.2135395145,84.90096,24.76278,88.4385,5.36,2.24,5.8092340287,133.66
2020-08-30 10:00:00,104.76496,27.54978,108.3267613374,92.12496,26.86978,95.9635,12.64,0.68,12.658277924,133.68,104.80496,27.54978,108.3654466085,92.12496,26.86978,95.9635,12.68,0.68,12.6982203477,133.53
2020-08-30 10:30:00,83.79776,23.27768,86.9707707635,77.47776,22.59768,80.706,6.32,0.68,6.3564770117,133.88,83.79776,23.19768,86.9493929732,77.47776,22.59768,80.706,6.32,0.6000000000000001,6.3484171256,133.73
2020-08-30 11:00:00,79.21952,21.84236,82.1755501314,73.37952,21.40236,76.437,5.84,0.44,5.8565518866,133.75,79.17952,21.84236,82.136989705,73.37952,21.40236,76.437,5.8,0.44,5.8166657116,133.6
2020-08-30 11:30:00,73.55328,19.14304,76.0035589904,62.75328,18.30304,65.368,10.8,0.84,10.8326174122,133.65,73.35328,19.02304,75.7798108839,62.75328,18.30304,65.368,10.6,0.72,10.6244246903,133.5
2020-08-30 12:00:00,80.70368,21.88524,83.6184650385,73.66368,21.48524,76.733,7.04,0.4,7.0513544798,133.76,80.58368,21.88524,83.5026539231,73.66368,21.48524,76.733,6.92,0.4,6.931551053,133.61
2020-08-30 12:30:00,78.60272,22.14246,81.6619625422,73.72272,21.50246,76.7945,4.88,0.64,4.9217882929000005,133.32,78.48272,22.10246,81.5356123215,73.72272,21.50246,76.7945,4.76,0.6000000000000001,4.7976660993,133.17
2020-08-30 13:00:00,78.13504,19.93772,80.6386827435,66.57504,19.41772,69.349,11.56,0.52,11.5716895914,133.62,77.97504,19.85772,80.463879515,66.57504,19.41772,69.349,11.4,0.44,11.4084880681,133.47
2020-08-30 13:30:00,72.34192,17.32806,74.388272279,56.94192,16.608060000000002,59.3145,15.4,0.72,15.4168219812,133.91,72.06192,17.28806,74.1066618642,56.94192,16.608060000000002,59.3145,15.12,0.68,15.1352832811,133.76
2020-08-30 14:00:00,67.70096,15.75278,69.5094962048,50.58096,14.75278,52.6885,17.12,1.0,17.1491807384,134.21,67.58096,15.71278,69.3835543184,50.58096,14.75278,52.6885,17.0,0.96,17.0270843071,134.06
2020-08-30 14:30:00,70.61536,17.00448,72.6338860863,54.73536,15.96448,57.016,15.88,1.04,15.914018977,134.21,70.45536,16.964480000000002,72.4689680788,54.73536,15.96448,57.016,15.72,1.0,15.7517745032,134.06
2020-08-30 15:00:00,69.66432,17.59376,71.8516379215,55.38432,16.15376,57.692,14.28,1.44,14.3524213985,134.43,69.54432,17.55376,71.7254971011,55.38432,16.15376,57.692,14.16,1.4,14.2290407266,134.27
2020-08-30 15:30:00,69.42656,16.07108,71.2623802984,50.02656,14.59108,52.111,19.4,1.48,19.456371707,134.35,69.22656,15.99108,71.0494985837,50.02656,14.59108,52.111,19.2,1.4,19.2509740013,134.19
2020-08-30 16:00:00,74.2632,17.7351,76.3515333589,55.1832,16.0951,57.4825,19.08,1.6400000000000001,19.1503524772,134.46,74.1032,17.6951,76.1866183411,55.1832,16.0951,57.4825,18.92,1.6,18.9875327518,134.3
2020-08-30 16:30:00,81.8232,19.4201,84.0962326282,62.7432,18.3001,65.3575,19.08,1.12,19.1128438491,134.2,81.6632,19.4201,83.9405653915,62.7432,18.3001,65.3575,18.92,1.12,18.953121115000002,134.05
2020-08-30 17:00:00,74.99216,13.39438,76.1789569176,43.59216,12.71438,45.4085,31.4,0.68,31.4073621942,134.02,74.79216,13.31438,75.9680190096,43.59216,12.71438,45.4085,31.2,0.6000000000000001,31.2057686975,133.87
2020-08-30 17:30:00,80.59744,14.31592,81.8589817919,46.47744,13.55592,48.414,34.12,0.76,34.1284631942,133.82,80.35744,14.27592,81.6156851053,46.47744,13.55592,48.414,33.88,0.72,33.8876496677,133.67
2020-08-30 18:00:00,76.96304,11.79422,77.8614998022,39.20304,11.43422,40.8365,37.76,0.36,37.7617160627,133.87,76.80304,11.83422,77.7094313211,39.20304,11.43422,40.8365,37.6,0.4,37.6021275994,133.72
2020-08-30 18:30:00,73.78704,10.54122,74.5361965159,33.94704,9.90122,35.3615,39.84,0.64,39.8451402306,133.85,73.54704,10.50122,74.2929519823,33.94704,9.90122,35.3615,39.6,0.6000000000000001,39.6045451937,133.7
2020-08-30 19:00:00,74.288,10.694,75.0537712577,34.608,10.094,36.05,39.68,0.6000000000000001,39.6845360311,133.99,74.088,10.694,74.8558172756,34.608,10.094,36.05,39.48,0.6000000000000001,39.4845590073,133.84
2020-08-30 19:30:00,76.9184,12.4062,77.912476902,39.5184,11.5262,41.165,37.4,0.88,37.4103515086,134.1,76.6384,12.3662,77.6296802583,39.5184,11.5262,41.165,37.12,0.84,37.1295030939,133.95
2020-08-30 20:00:00,72.8992,12.3356,73.9355150655,37.2192,10.8556,38.77,35.68,1.48,35.7106818753,134.14,72.7392,12.2156,73.7577934865,37.2192,10.8556,38.77,35.52,1.3599999999999999,35.5460265009,133.99
2020-08-30 20:30:00,76.37408,12.66244,77.4166486138,39.57408,11.54244,41.223,36.8,1.12,36.8170395333,133.92,76.05408,12.58244,77.0878776527,39.57408,11.54244,41.223,36.48,1.04,36.4948215505,133.77
