Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-30 21:00:00,72.90768,12.19474,73.9205078896,37.14768,10.83474,38.6955,35.76,1.3599999999999999,35.785851953,133.38,72.70768,12.23474,73.7298826382,37.14768,10.83474,38.6955,35.56,1.4,35.5875483842,133.24
2020-08-30 21:30:00,65.6144,9.8642,66.3517289074,26.4144,7.7042,27.515,39.2,2.16,39.2594651008,133.73,65.4544,9.7442,66.1757350771,26.4144,7.7042,27.515,39.04,2.04,39.0932628467,133.58
2020-08-30 22:00:00,60.13056,7.45308,60.5906976969,18.97056,5.53308,19.761,41.16,1.92,41.2047570069,133.73,59.97056,7.45308,60.4319159733,18.97056,5.53308,19.761,41.0,1.92,41.0449314776,133.58
2020-08-30 22:30:00,56.77296,7.69378,57.2919124995,15.13296,4.41378,15.7635,41.64,3.2800000000000002,41.768983708,134.14,56.57296,7.61378,57.0830049056,15.13296,4.41378,15.7635,41.44,3.2,41.5633684872,134.0
2020-08-30 23:00:00,51.77184,8.29512,52.4321698273,13.49184,3.93512,14.054,38.28,4.36,38.5274966745,134.39,51.61184,8.21512,52.2615558972,13.49184,3.93512,14.054,38.12,4.28,38.3595203307,134.24
2020-08-30 23:30:00,46.1184,7.7762,46.7693928227,9.5184,2.7762000000000002,9.915,36.6,5.0,36.9399512723,134.41,45.9984,7.7362,46.6444165255,9.5184,2.7762000000000002,9.915,36.48,4.96,36.8156488467,134.27
2020-08-31 00:00:00,43.96848,9.07414,44.8950693312,10.12848,2.95414,10.5505,33.84,6.12,34.3889517142,134.98,43.84848,8.99414,44.7614091897,10.12848,2.95414,10.5505,33.72,6.04,34.256678181,134.84
2020-08-31 00:30:00,40.468,9.3865,41.5423327011,8.868,2.5865,9.2375,31.6,6.8,32.3233661613,134.82,40.348,9.3065,41.4073912031,8.868,2.5865,9.2375,31.48,6.72,32.1892652914,134.67
2020-08-31 01:00:00,38.86704,9.16622,39.933274189,7.42704,2.16622,7.7365,31.44,7.0,32.2098370067,134.76,38.74704,9.08622,39.7981469751,7.42704,2.16622,7.7365,31.32,6.92,32.0753612606,134.62
2020-08-31 01:30:00,40.45248,9.89364,41.6447745894,9.37248,2.7336400000000003,9.763,31.08,7.16,31.8940746848,134.59,40.29248,9.81364,41.4703686335,9.37248,2.7336400000000003,9.763,30.92,7.08,31.720226985300002,134.44
2020-08-31 02:00:00,40.5064,10.0027,41.7231644084,10.7064,3.1227,11.1525,29.8,6.88,30.5838911847,134.52,40.3464,9.9627,41.5582408705,10.7064,3.1227,11.1525,29.64,6.84,30.4189940662,134.37
2020-08-31 02:30:00,42.24112,11.24366,43.7119218183,14.00112,4.08366,14.5845,28.24,7.16,29.1335408078,134.69,42.12112,11.12366,43.5651760223,14.00112,4.08366,14.5845,28.12,7.04,28.9878595277,134.55
2020-08-31 03:00:00,42.07744,11.92592,43.7348662374,14.55744,4.24592,15.164,27.52,7.68,28.5715382855,134.74,41.83744,11.80592,43.4712678996,14.55744,4.24592,15.164,27.28,7.5600000000000005,28.3081613674,134.59
2020-08-31 03:30:00,41.6192,11.5106,43.1816132283,13.8192,4.0306,14.395,27.8,7.48,28.7887200132,134.89,41.419200000000004,11.4306,42.9675312882,13.8192,4.0306,14.395,27.6,7.4,28.5748140851,134.74
2020-08-31 04:00:00,40.96864,11.51252,42.5554647513,13.68864,3.99252,14.259,27.28,7.52,28.2975051904,134.85,40.72864,11.39252,42.2919806606,13.68864,3.99252,14.259,27.04,7.4,28.0342932852,134.71
2020-08-31 04:30:00,40.54336,10.92348,41.9891230606,11.94336,3.48348,12.441,28.6,7.44,29.5518798048,134.92,40.42336,10.84348,41.8524681733,11.94336,3.48348,12.441,28.48,7.36,29.4156420974,134.77
2020-08-31 05:00:00,41.29568,11.26124,42.8036063083,13.37568,3.90124,13.933,27.92,7.36,28.8737943471,134.92,41.17568,11.18124,42.6668108886,13.37568,3.90124,13.933,27.8,7.28,28.737404197300002,134.77
2020-08-31 05:30:00,40.9808,10.6544,42.3431483005,11.9808,3.4944,12.48,29.0,7.16,29.8708151881,134.56,40.8208,10.5744,42.1681828871,11.9808,3.4944,12.48,28.84,7.08,29.6963297395,134.42
2020-08-31 06:00:00,42.02784,9.33312,43.0516720233,10.46784,3.05312,10.904,31.56,6.28,32.1787507526,134.88,41.86784,9.25312,42.8781559305,10.46784,3.05312,10.904,31.4,6.2,32.0062493898,134.74
2020-08-31 06:30:00,46.65088,9.65484,47.6394850959,13.49088,3.9348400000000003,14.053,33.16,5.72,33.6497251103,135.11,46.57088,9.614840000000001,47.5530441949,13.49088,3.9348400000000003,14.053,33.08,5.68,33.5640998688,134.96
2020-08-31 07:00:00,48.9008,8.7294,49.6738428652,13.0608,3.8094,13.605,35.84,4.92,36.1761247234,135.03,48.7808,8.6894,49.5486843519,13.0608,3.8094,13.605,35.72,4.88,36.0518071669,134.88
2020-08-31 07:30:00,51.40768,6.94224,51.8743121323,12.96768,3.78224,13.508,38.44,3.16,38.5696668381,134.33,51.20768,6.86224,51.6654316618,12.96768,3.78224,13.508,38.24,3.08,38.3638371386,134.18
2020-08-31 08:00:00,52.72496,6.75478,53.1558882895,14.24496,4.15478,14.8385,38.48,2.6,38.5677378128,134.47,52.52496,6.67478,52.9473711439,14.24496,4.15478,14.8385,38.28,2.52,38.3628570365,134.33
2020-08-31 08:30:00,54.40432,6.6162600000000005,54.805154238,17.88432,5.21626,18.6295,36.52,1.4,36.5468247595,133.97,54.24432,6.53626,54.6366996354,17.88432,5.21626,18.6295,36.36,1.32,36.3839525066,133.83
2020-08-31 09:00:00,54.86384,7.24362,55.3399581699,21.54384,6.28362,22.4415,33.32,0.96,33.333826663,134.18,54.74384,7.24362,55.2209928256,21.54384,6.28362,22.4415,33.2,0.96,33.2138766181,134.03
2020-08-31 09:30:00,52.49584,8.25462,53.1408690995,24.73584,7.21462,25.7665,27.76,1.04,27.7794744371,134.16,52.37584,8.17462,53.0099332941,24.73584,7.21462,25.7665,27.64,0.96,27.6566664658,134.03
2020-08-31 10:00:00,51.41056,8.02308,52.032830907,26.41056,7.70308,27.511,25.0,0.32,25.0020479161,134.03,51.29056,8.06308,51.92046614,26.41056,7.70308,27.511,24.88,0.36,24.8826043653,133.89
2020-08-31 10:30:00,51.3072,10.2596,52.322921975,29.8272,8.6996,31.07,21.48,1.56,21.5365735436,133.59,51.1872,10.2996,52.213132486,29.8272,8.6996,31.07,21.36,1.6,21.4198412693,133.44
2020-08-31 11:00:00,50.29168,9.98174,51.2726848395,29.01168,8.46174,30.2205,21.28,1.52,21.3342166484,133.94,50.21168,10.02174,51.2020320012,29.01168,8.46174,30.2205,21.2,1.56,21.2573187397,133.8
2020-08-31 11:30:00,50.84384,9.51112,51.7257911452,26.16384,7.63112,27.254,24.68,1.88,24.7515009646,134.13,50.76384,9.551120000000001,51.6545384724,26.16384,7.63112,27.254,24.6,1.92,24.6748130692,133.98
2020-08-31 12:00:00,50.77568,9.00124,51.5673540236,24.415680000000002,7.12124,25.433,26.36,1.88,26.4269559352,134.0,50.61568,9.00124,51.409817967,24.415680000000002,7.12124,25.433,26.2,1.88,26.2673637809,133.85
2020-08-31 12:30:00,52.3624,6.6807,52.7868609244,17.2824,5.0407,18.0025,35.08,1.6400000000000001,35.1183143103,134.1,52.2424,6.7207,52.6729168193,17.2824,5.0407,18.0025,34.96,1.6800000000000002,35.0003428555,133.95
2020-08-31 13:00:00,51.77312,7.40716,52.300305676,19.77312,5.7671600000000005,20.597,32.0,1.6400000000000001,32.0419974409,133.99,51.45312,7.36716,51.9778664837,19.77312,5.7671600000000005,20.597,31.68,1.6,31.720378308,133.84
2020-08-31 13:30:00,50.62672,7.52946,51.1835671466,20.46672,5.96946,21.3195,30.16,1.56,30.2003178791,133.99,50.50672,7.56946,51.0707890075,20.46672,5.96946,21.3195,30.04,1.6,30.0825796766,133.81
2020-08-31 14:00:00,51.23376,7.13318,51.7279462249,18.83376,5.49318,19.6185,32.4,1.6400000000000001,32.441479621,133.97,51.07376,7.17318,51.5750275991,18.83376,5.49318,19.6185,32.24,1.6800000000000002,32.2837420384,133.81
2020-08-31 14:30:00,51.86592,6.45256,52.2657554045,16.22592,4.73256,16.902,35.64,1.72,35.6814797899,133.97,51.66592,6.49256,52.0722634883,16.22592,4.73256,16.902,35.44,1.76,35.4836751197,133.81
2020-08-31 15:00:00,51.36352,7.00936,51.839582506,19.64352,5.72936,20.462,31.72,1.28,31.7458154723,134.01,51.24352,7.00936,51.7206870565,19.64352,5.72936,20.462,31.6,1.28,31.6259134255,133.86
2020-08-31 15:30:00,51.63984,6.71162,52.0741674753,19.71984,5.75162,20.5415,31.92,0.96,31.9344328273,134.01,51.47984,6.75162,51.9206923976,19.71984,5.75162,20.5415,31.76,1.0,31.7757391731,133.86
2020-08-31 16:00:00,52.52496,5.73478,52.8370998887,15.68496,4.5747800000000005,16.3385,36.84,1.16,36.8582582334,133.88,52.28496,5.73478,52.5985241604,15.68496,4.5747800000000005,16.3385,36.6,1.16,36.6183778996,133.73
2020-08-31 16:30:00,54.41024,5.78132,54.7165228957,14.61024,4.2613199999999996,15.219,39.8,1.52,39.8290145497,133.96,54.29024,5.82132,54.6014461878,14.61024,4.2613199999999996,15.219,39.68,1.56,39.7106534824,133.81
2020-08-31 17:00:00,58.45696,6.53828,58.8214695311,10.89696,3.17828,11.351,47.56,3.36,47.6785402461,133.14,58.21696,6.53828,58.582962856099996,10.89696,3.17828,11.351,47.32,3.36,47.4391399585,132.99
2020-08-31 17:30:00,61.05808,6.93694,61.4508768843,10.61808,3.09694,11.0605,50.44,3.84,50.5859585261,133.14,60.81808,6.93694,61.2124169712,10.61808,3.09694,11.0605,50.2,3.84,50.3466543079,132.99
2020-08-31 18:00:00,61.63712,6.27916,61.9561329668,7.67712,2.23916,7.997,53.96,4.04,54.1110266027,133.04,61.47712,6.27916,61.7969589365,7.67712,2.23916,7.997,53.8,4.04,53.9514744933,132.89
2020-08-31 18:30:00,61.3624,5.3657,61.5965491749,5.6424,1.6457000000000002,5.8775,55.72,3.7199999999999998,55.8440399685,132.88,61.2024,5.4057,61.4406653467,5.6424,1.6457000000000002,5.8775,55.56,3.76,55.6870828828,132.72
2020-08-31 19:00:00,61.50992,4.78206,61.6955294673,4.18992,1.22206,4.3645,57.32,3.56,57.4304448877,132.81,61.30992,4.8220600000000005,61.4992565244,4.18992,1.22206,4.3645,57.12,3.6,57.2333329451,132.66
2020-08-31 19:30:00,60.74128,4.60454,60.9155553586,3.58128,1.04454,3.7305,57.16,3.56,57.2707534436,132.52,60.46128,4.60454,60.6363601138,3.58128,1.04454,3.7305,56.88,3.56,56.9912975813,132.37
2020-08-31 20:00:00,59.06432,3.62876,59.1756858532,2.70432,0.78876,2.817,56.36,2.84,56.431508929,132.67,58.74432,3.66876,58.8587710728,2.70432,0.78876,2.817,56.04,2.88,56.1139554835,132.52
2020-08-31 20:30:00,60.1288,3.9909,60.2610975029,2.8487999999999998,0.8309000000000001,2.9675000000000002,57.28,3.16,57.3670985845,132.83,59.8088,3.9909,59.9418037787,2.8487999999999998,0.8309000000000001,2.9675000000000002,56.96,3.16,57.0475871532,132.68
2020-08-31 21:00:00,59.12192,2.37556,59.1696265815,2.52192,0.7355600000000001,2.627,56.6,1.6400000000000001,56.6237547324,133.34,58.80192,2.41556,58.8515142184,2.52192,0.7355600000000001,2.627,56.28,1.6800000000000002,56.3050690436,133.19
2020-08-31 21:30:00,55.58256,1.06158,55.5926967168,2.54256,0.74158,2.6485000000000003,53.04,0.32,53.0409653004,133.74,55.42256,1.02158,55.4319743708,2.54256,0.74158,2.6485000000000003,52.88,0.28,52.8807412959,133.59
2020-08-31 22:00:00,53.22624,2.01432,53.2643418208,3.06624,0.8943200000000001,3.194,50.16,1.12,50.1725024291,133.49,52.70624,1.89432,52.7402709815,3.06624,0.8943200000000001,3.194,49.64,1.0,49.6500715005,133.35
2020-08-31 22:30:00,50.26352,3.00686,50.3533777402,2.9035200000000003,0.8468600000000001,3.0245,47.36,2.16,47.4092311686,132.8,50.06352,3.00686,50.1537360707,2.9035200000000003,0.8468600000000001,3.0245,47.16,2.16,47.209439734,132.65
2020-08-31 23:00:00,45.88592,3.95006,46.0556253703,2.84592,0.83006,2.9645,43.04,3.12,43.1529373276,133.28,45.68592,3.83006,45.8461846379,2.84592,0.83006,2.9645,42.84,3.0,42.9449135521,133.14
2020-08-31 23:30:00,42.37904,4.65222,42.6336273644,3.05904,0.8922200000000001,3.1865,39.32,3.76,39.4993670835,134.07,42.17904,4.57222,42.4261312289,3.05904,0.8922200000000001,3.1865,39.12,3.68,39.2927067024,133.93
2020-09-01 00:00:00,39.75376,5.88318,40.1867296635,2.75376,0.8031800000000001,2.8685,37.0,5.08,37.347106983,134.69,39.59376,5.80318,40.0167805933,2.75376,0.8031800000000001,2.8685,36.84,5.0,37.1777567909,134.54
2020-09-01 00:30:00,38.00512,6.62316,38.5779133002,2.68512,0.7831600000000001,2.797,35.32,5.84,35.7995530698,134.17,37.88512,6.54316,38.4460044764,2.68512,0.7831600000000001,2.797,35.2,5.76,35.6681594703,134.02
2020-09-01 01:00:00,36.52752,6.89386,37.1723690804,2.9275200000000003,0.8538600000000001,3.0495,33.6,6.04,34.1385647033,134.26,36.16752,6.65386,36.774493278,2.9275200000000003,0.8538600000000001,3.0495,33.24,5.8,33.7422228076,134.11
2020-09-01 01:30:00,36.96112,7.10866,37.6385100482,2.84112,0.8286600000000001,2.9595000000000002,34.12,6.28,34.6931232379,134.51,36.841120000000004,7.06866,37.5131187327,2.84112,0.8286600000000001,2.9595000000000002,34.0,6.24,34.5678694744,134.36
2020-09-01 02:00:00,37.3264,7.0652,37.9891719836,2.9664,0.8652000000000001,3.09,34.36,6.2,34.9148908061,134.78,37.1664,6.9452,37.8097486371,2.9664,0.8652000000000001,3.09,34.2,6.08,34.7362404414,134.63
2020-09-01 02:30:00,37.04848,7.25414,37.7519856094,2.92848,0.8541400000000001,3.0505,34.12,6.4,34.7150457295,134.81,36.84848,7.09414,37.5251555713,2.92848,0.8541400000000001,3.0505,33.92,6.24,34.4891867112,134.67
2020-09-01 03:00:00,36.52784,7.35562,37.2610821186,2.72784,0.7956200000000001,2.8415,33.8,6.5600000000000005,34.4307072248,134.78,36.40784,7.31562,37.13555048,2.72784,0.7956200000000001,2.8415,33.68,6.52,34.3052882221,134.63
2020-09-01 03:30:00,36.23616,7.44388,36.9928458083,2.75616,0.80388,2.871,33.48,6.64,34.1320963318,134.71,36.03616,7.32388,36.7728710573,2.75616,0.80388,2.871,33.28,6.52,33.9126643011,134.56
2020-09-01 04:00:00,36.70912,7.19016,37.4066557179,2.70912,0.7901600000000001,2.822,34.0,6.4,34.5971097059,134.78,36.54912,7.15016,37.2419516245,2.70912,0.7901600000000001,2.822,33.84,6.36,34.4324730451,134.63
2020-09-01 04:30:00,36.66832,7.25826,37.37978103,2.66832,0.7782600000000001,2.7795,34.0,6.48,34.6119979198,134.66,36.50832,7.13826,37.1996261413,2.66832,0.7782600000000001,2.7795,33.84,6.36,34.4324730451,134.5
2020-09-01 05:00:00,36.78896,6.92678,37.4353824483,2.62896,0.76678,2.7385,34.16,6.16,34.7109665668,135.04,36.54896,6.80678,37.1773954312,2.62896,0.76678,2.7385,33.92,6.04,34.4535629507,134.88
2020-09-01 05:30:00,37.71744,6.78092,38.3221366341,2.67744,0.7809200000000001,2.789,35.04,6.0,35.5499873418,134.54,37.55744,6.74092,38.1575851149,2.67744,0.7809200000000001,2.789,34.88,5.96,35.3855337673,134.39
2020-09-01 06:00:00,39.51744,5.93092,39.960028481,2.91744,0.8509200000000001,3.039,36.6,5.08,36.9508646719,134.41,39.27744,5.81092,39.7049629669,2.91744,0.8509200000000001,3.039,36.36,4.96,36.6967464498,134.26
2020-09-01 06:30:00,43.06256,5.20658,43.3761749011,2.9025600000000003,0.8465800000000001,3.0235,40.16,4.36,40.395979998,134.21,42.82256,5.12658,43.1283371746,2.9025600000000003,0.8465800000000001,3.0235,39.92,4.28,40.1487832941,134.07
2020-09-01 07:00:00,46.95936,3.83148,47.1154086324,3.39936,0.99148,3.541,43.56,2.84,43.6524821746,133.98,46.79936,3.79148,46.9526933945,3.39936,0.99148,3.541,43.4,2.8,43.4902287876,133.84
2020-09-01 07:30:00,52.38048,2.51264,52.4407098045,4.50048,1.31264,4.688,47.88,1.2,47.8950352333,133.44,52.22048,2.51264,52.2808941316,4.50048,1.31264,4.688,47.72,1.2,47.7350856289,133.29
2020-09-01 08:00:00,56.92496,3.85978,57.0556655614,7.88496,2.29978,8.2135,49.04,1.56,49.0648061241,132.99,56.76496,3.89978,56.8987606882,7.88496,2.29978,8.2135,48.88,1.6,48.9061795686,132.84
2020-09-01 08:30:00,59.35632,5.69726,59.629116172,10.75632,3.13726,11.2045,48.6,2.56,48.6673771638,133.17,59.19632,5.69726,59.4698501179,10.75632,3.13726,11.2045,48.44,2.56,48.5075994046,133.02
2020-09-01 09:00:00,58.24464,6.61302,58.6188546651,12.52464,3.65302,13.0465,45.72,2.96,45.815717827,133.07,58.04464,6.65302,58.4246772165,12.52464,3.65302,13.0465,45.52,3.0,45.6187505309,132.92
2020-09-01 09:30:00,56.51664,7.61402,57.0272206709,16.91664,4.93402,17.6215,39.6,2.68,39.6905832661,133.45,56.35664,7.65402,56.8740265345,16.91664,4.93402,17.6215,39.44,2.7199999999999998,39.5336818422,133.3
2020-09-01 10:00:00,55.21232,9.95526,56.1026512872,22.61232,6.59526,23.5545,32.6,3.36,32.7726959526,133.45,55.01232,9.99526,55.9129732195,22.61232,6.59526,23.5545,32.4,3.4,32.577906624,133.3
2020-09-01 10:30:00,54.91344,12.07642,56.2256686279,26.59344,7.75642,27.7015,28.32,4.32,28.6475967578,133.04,54.79344,12.07642,56.1084751802,26.59344,7.75642,27.7015,28.2,4.32,28.528974745,132.89
2020-09-01 11:00:00,54.00368,13.05774,55.5598958553,28.72368,8.37774,29.9205,25.28,4.68,25.7095468649,132.98,53.88368,13.01774,55.4338572088,28.72368,8.37774,29.9205,25.16,4.64,25.5842764213,132.84
2020-09-01 11:30:00,54.24288,13.23084,55.8331904677,26.16288,7.63084,27.253,28.08,5.6,28.6329600286,132.65,54.12288,13.27084,55.7261279276,26.16288,7.63084,27.253,27.96,5.64,28.5231695293,132.5
2020-09-01 12:00:00,54.49424,12.32082,55.8697127132,22.49424,6.56082,23.4315,32.0,5.76,32.5142676375,132.61,54.41424,12.32082,55.7916850458,22.49424,6.56082,23.4315,31.92,5.76,32.4355360677,132.46
2020-09-01 12:30:00,55.48592,12.01506,56.7719031304,20.48592,5.97506,21.3395,35.0,6.04,35.5173422429,132.45,55.36592,12.01506,56.654627033,20.48592,5.97506,21.3395,34.88,6.04,35.3990960337,132.3
2020-09-01 13:00:00,55.11136,12.972480000000001,56.6175523879,24.59136,7.17248,25.616,30.52,5.8,31.0662260341,132.54,54.91136,13.01248,56.432101616,24.59136,7.17248,25.616,30.32,5.84,30.8773055819,132.39
2020-09-01 13:30:00,53.49104,12.21822,54.8687184127,22.69104,6.61822,23.6365,30.8,5.6,31.304951685,132.42,53.33104,12.13822,54.6949377205,22.69104,6.61822,23.6365,30.64,5.52,31.1332619557,132.27
2020-09-01 14:00:00,53.42544,12.28242,54.8191160112,23.18544,6.7624200000000005,24.1515,30.24,5.52,30.7396811955,132.45,53.30544,12.32242,54.7111685879,23.18544,6.7624200000000005,24.1515,30.12,5.5600000000000005,30.628875265,132.3
2020-09-01 14:30:00,53.57776,13.96518,55.3678843649,28.81776,8.40518,30.0185,24.76,5.5600000000000005,25.3765876351,132.45,53.45776,13.925180000000001,55.2416757734,28.81776,8.40518,30.0185,24.64,5.52,25.2507425633,132.3
2020-09-01 15:00:00,53.75216,14.85438,55.7669015622,30.63216,8.93438,31.9085,23.12,5.92,23.86589198,132.43,53.67216,14.89438,55.7004785855,30.63216,8.93438,31.9085,23.04,5.96,23.7983864999,132.3
2020-09-01 15:30:00,54.12624,14.31682,55.9876878559,30.84624,8.99682,32.1315,23.28,5.32,23.880134003,132.56,54.00624,14.31682,55.8716859764,30.84624,8.99682,32.1315,23.16,5.32,23.7631647724,132.41
2020-09-01 16:00:00,55.96768,13.99224,57.6902416774,30.96768,9.03224,32.258,25.0,4.96,25.4872831035,132.56,55.92768,13.99224,57.6514368459,30.96768,9.03224,32.258,24.96,4.96,25.4480490411,132.43
2020-09-01 16:30:00,59.61888,13.12384,61.0462613827,27.57888,8.04384,28.728,32.04,5.08,32.4402219475,132.69,59.41888,13.12384,60.8509529654,27.57888,8.04384,28.728,31.84,5.08,32.2427046012,132.54
2020-09-01 17:00:00,63.12544,12.29492,64.3116337298,24.32544,7.09492,25.339,38.8,5.2,39.1469028149,132.4,63.00544,12.29492,64.193851165,24.32544,7.09492,25.339,38.68,5.2,39.0279694578,132.25
2020-09-01 17:30:00,65.63616,11.21888,66.5880527422,19.67616,5.73888,20.496,45.96,5.48,46.2855485006,132.07,65.39616,11.21888,66.3514959229,19.67616,5.73888,20.496,45.72,5.48,46.0472453031,131.91
2020-09-01 18:00:00,66.21024,10.11632,66.9786220461,17.13024,4.99632,17.844,49.08,5.12,49.3463352236,131.83,65.97024,10.11632,66.7413851819,17.13024,4.99632,17.844,48.84,5.12,49.1076368806,131.67
2020-09-01 18:30:00,66.61472,9.50096,67.2888487166,16.25472,4.74096,16.932,50.36,4.76,50.5844561105,132.03,66.25472,9.46096,66.9268084283,16.25472,4.74096,16.932,50.0,4.72,50.2222898721,131.87
2020-09-01 19:00:00,64.85008,8.42294,65.3947917976,12.01008,3.50294,12.5105,52.84,4.92,53.0685594302,131.95,64.49008,8.42294,65.0378069791,12.01008,3.50294,12.5105,52.48,4.92,52.7101204704,131.78
2020-09-01 19:30:00,64.31472,7.54846,64.7561769799,8.87472,2.58846,9.2445,55.44,4.96,55.6614336862,131.83,63.95472,7.46846,64.3893166997,8.87472,2.58846,9.2445,55.08,4.88,55.2957575226,131.66
2020-09-01 20:00:00,63.00288,6.53084,63.340466997,7.44288,2.17084,7.753,55.56,4.36,55.7308101502,131.94,62.84288,6.5708400000000005,63.1854690969,7.44288,2.17084,7.753,55.4,4.4,55.5744545632,131.77
2020-09-01 20:30:00,62.84272,6.26246,63.1539853236,7.4827200000000005,2.18246,7.7945,55.36,4.08,55.5101432173,131.36,62.28272,6.18246,62.5888170702,7.4827200000000005,2.18246,7.7945,54.8,4.0,54.9457914676,131.19
2020-09-01 21:00:00,61.74144,7.32292,62.1741953756,7.14144,2.08292,7.439,54.6,5.24,54.8508669029,132.32,61.14144,11.84292,62.2778487056,7.14144,2.08292,7.439,54.0,9.76,54.8749268792,132.15
2020-09-01 21:30:00,58.49552,9.48286,59.2591806714,6.45552,1.88286,6.7245,52.04,7.6,52.5920298144,133.61,57.73552,12.44286,59.0611127109,6.45552,1.88286,6.7245,51.28,10.56,52.3560120712,133.44
2020-09-01 22:00:00,55.26416,10.36538,56.2278265901,5.50416,1.60538,5.7335,49.76,8.76,50.5251937156,133.76,54.42416,10.96538,55.5178237168,5.50416,1.60538,5.7335,48.92,9.36,49.8073890101,133.59
2020-09-01 22:30:00,52.04672,11.19196,53.236463363,5.04672,1.4719600000000002,5.257,47.0,9.72,47.9945663591,133.08,51.40672,9.79196,52.3309979056,5.04672,1.4719600000000002,5.257,46.36,8.32,47.1006581695,132.91
2020-09-01 23:00:00,47.60592,12.41006,49.1968820989,5.24592,1.5300600000000002,5.4645,42.36,10.88,43.7349288327,133.51,46.84592,8.81006,47.6671519796,5.24592,1.5300600000000002,5.4645,41.6,7.28,42.2321962488,133.34
2020-09-01 23:30:00,44.02336,13.96848,46.1863038053,5.10336,1.48848,5.316,38.92,12.48,40.8719561558,134.91,43.30336,7.52848,43.9529179737,5.10336,1.48848,5.316,38.2,6.04,38.6745601139,134.73
2020-09-02 00:00:00,40.01568,15.30624,42.8431514807,3.6556800000000003,1.06624,3.808,36.36,14.24,39.0490358396,135.02,39.41568,5.42624,39.7874340766,3.6556800000000003,1.06624,3.808,35.76,4.36,36.0248136706,134.84
2020-09-02 00:30:00,39.55328,16.35804,42.8024231954,5.75328,1.6780400000000002,5.993,33.8,14.68,36.8502700126,134.52,38.99328,5.47804,39.3761959488,5.75328,1.6780400000000002,5.993,33.24,3.8,33.4565031048,134.35
2020-09-02 01:00:00,38.18832,16.79826,41.719651526,6.02832,1.75826,6.2795,32.16,15.04,35.5030590231,134.7,37.74832,5.27826,38.1155570791,6.02832,1.75826,6.2795,31.72,3.52,31.9147113413,134.52
2020-09-02 01:30:00,37.23008,17.00044,40.9279100004,5.35008,1.56044,5.573,31.88,15.44,35.4221399692,134.45,36.91008,4.68044,37.2056517777,5.35008,1.56044,5.573,31.56,3.12,31.7138455568,134.28
2020-09-02 02:00:00,37.8672,16.4696,41.2937351181,4.6272,1.3496000000000001,4.82,33.24,15.12,36.5172835791,134.61,37.2272,4.7096,37.5239223963,4.6272,1.3496000000000001,4.82,32.6,3.36,32.7726959526,134.45
2020-09-02 02:30:00,38.3424,16.7432,41.8386709158,4.7424,1.3832,4.94,33.6,15.36,36.9444122974,134.94,37.8224,4.6632,38.1087834495,4.7424,1.3832,4.94,33.08,3.2800000000000002,33.242214126,134.76
2020-09-02 03:00:00,37.01552,16.97786,40.7234140397,4.17552,1.21786,4.3495,32.84,15.76,36.4258589466,135.59,36.65552,4.33786,36.9113014651,4.17552,1.21786,4.3495,32.48,3.12,32.6295081177,135.41
2020-09-02 03:30:00,36.73632,17.21976,40.5718787043,4.45632,1.29976,4.642,32.28,15.92,35.9922880629,135.81,36.33632,4.29976,36.5898358455,4.45632,1.29976,4.642,31.88,3.0,32.0208432119,135.63
2020-09-02 04:00:00,37.32,17.485,41.2129545774,5.64,1.645,5.875,31.68,15.84,35.4193167636,135.97,36.96,4.725,37.2608001122,5.64,1.645,5.875,31.32,3.08,31.4710787867,135.79
2020-09-02 04:30:00,37.5264,17.2652,41.3076001239,5.8464,1.7052,6.09,31.68,15.56,35.2949854795,135.59,37.0464,5.0252,37.3856708914,5.8464,1.7052,6.09,31.2,3.32,31.3761438039,135.42
2020-09-02 05:00:00,37.88352,17.27936,41.6381720252,6.44352,1.8793600000000001,6.712,31.44,15.4,35.0090502585,135.54,37.52352,5.27936,37.8930890163,6.44352,1.8793600000000001,6.712,31.08,3.4,31.2654185963,135.37
2020-09-02 05:30:00,38.92416,16.427880000000002,42.2488517359,5.44416,1.5878800000000002,5.671,33.48,14.84,36.6215237258,134.01,38.36416,5.06788,38.6974441042,5.44416,1.5878800000000002,5.671,32.92,3.48,33.1034258046,133.85
2020-09-02 06:00:00,40.4456,15.0483,43.154349633,4.9656,1.4483000000000001,5.1725,35.48,13.6,37.9972420052,133.77,40.0456,6.2483,40.5301286977,4.9656,1.4483000000000001,5.1725,35.08,4.8,35.40686939,133.62
2020-09-02 06:30:00,44.61168,14.18174,46.8115770067,5.01168,1.46174,5.2205,39.6,12.72,41.5927686022,134.37,43.97168,7.14174,44.5478741608,5.01168,1.46174,5.2205,38.96,5.68,39.3718681294,134.21
2020-09-02 07:00:00,48.3968,13.0174,50.1168928905,5.9568,1.7374,6.205,42.44,11.28,43.913460351,133.82,47.8368,8.7774,48.6354005329,5.9568,1.7374,6.205,41.88,7.04,42.4675876405,133.66
2020-09-02 07:30:00,53.13008,10.95294,54.2473252377,7.93008,2.31294,8.2605,45.2,8.64,46.0183615528,133.38,52.53008,11.83294,53.8463348228,7.93008,2.31294,8.2605,44.6,9.52,45.6047190541,133.23
2020-09-02 08:00:00,56.22816,10.37488,57.1773041687,11.70816,3.41488,12.196,44.52,6.96,45.0607589816,132.89,55.50816,14.41488,57.3493207632,11.70816,3.41488,12.196,43.8,11.0,45.1601594328,132.74
2020-09-02 08:30:00,58.46176,10.04968,59.3192502515,14.02176,4.08968,14.606,44.44,5.96,44.8378768454,132.73,57.62176,15.96968,59.7937948687,14.02176,4.08968,14.606,43.6,11.88,45.1895386124,132.58
2020-09-02 09:00:00,57.51072,10.81396,58.5185837645,19.11072,5.57396,19.907,38.4,5.24,38.7558718132,132.48,56.91072,18.13396,59.72998038,19.11072,5.57396,19.907,37.8,12.56,39.8320674834,132.33
2020-09-02 09:30:00,56.3216,12.0638,57.5991136824,24.0816,7.0238,25.085,32.24,5.04,32.6315675382,132.55,55.8416,19.8238,59.255947693,24.0816,7.0238,25.085,31.76,12.8,34.2423363689,132.41
2020-09-02 10:00:00,57.22816,11.13988,58.3023089028,23.10816,6.73988,24.071,34.12,4.4,34.4025347903,132.61,56.74816,20.13988,60.2160147286,23.10816,6.73988,24.071,33.64,13.4,36.210628274,132.46
2020-09-02 10:30:00,58.196,9.9155,59.0346640225,21.516,6.2755,22.4125,36.68,3.64,36.8601682036,132.43,57.756,20.4755,61.2780681504,21.516,6.2755,22.4125,36.24,14.2,38.9227131634,132.28
2020-09-02 11:00:00,56.54848,11.21164,57.6492104178,27.46848,8.01164,28.613,29.08,3.2,29.2555362282,132.74,56.14848,22.61164,60.5304722417,27.46848,8.01164,28.613,28.68,14.6,32.1823305558,132.59
2020-09-02 11:30:00,54.98784,12.25812,56.3375900603,32.42784,9.45812,33.779,22.56,2.8,22.7330948179,132.78,54.82784,24.49812,60.0520601029,32.42784,9.45812,33.779,22.4,15.04,26.9807635177,132.62
2020-09-02 12:00:00,55.40032,13.50676,57.023048163,37.12032,10.82676,38.667,18.28,2.68,18.4754106856,132.42,55.32032,25.94676,61.1029635893,37.12032,10.82676,38.667,18.2,15.12,23.6612425709,132.27
2020-09-02 12:30:00,59.76896,14.42428,61.4848634462,39.16896,11.42428,40.801,20.6,3.0,20.8173004974,132.42,59.56896,26.18428,65.0697895694,39.16896,11.42428,40.801,20.4,14.76,25.1797061143,132.27
2020-09-02 13:00:00,60.22816,14.53988,61.9583680176,38.46816,11.21988,40.071,21.76,3.32,22.0118150092,132.34,60.06816,25.69988,65.3350417295,38.46816,11.21988,40.071,21.6,14.48,26.0044303918,132.18
2020-09-02 13:30:00,58.99904,14.34472,60.7178533283,40.67904,11.86472,42.374,18.32,2.48,18.4870982039,131.97,58.87904,27.06472,64.8015464322,40.67904,11.86472,42.374,18.2,15.2,23.7124439904,131.81
2020-09-02 14:00:00,65.69888,16.40884,67.7170057179,46.65888,13.60884,48.603,19.04,2.8,19.2447811107,132.4,65.45888,28.44884,71.3736748963,46.65888,13.60884,48.603,18.8,14.84,23.9513172915,132.25
2020-09-02 14:30:00,66.6992,16.3606,68.6764334616,46.2192,13.4806,48.145,20.48,2.88,20.681508649,132.77,66.4592,28.4006,72.2732270277,46.2192,13.4806,48.145,20.24,14.92,25.1448603098,132.61
2020-09-02 15:00:00,70.1248,16.9464,72.1433853378,47.4048,13.8264,49.38,22.72,3.12,22.9332248059,132.86,69.8848,28.5464,75.4902790033,47.4048,13.8264,49.38,22.48,14.72,26.8705935923,132.69
2020-09-02 15:30:00,74.69568,18.31124,76.9073866478,50.57568,14.75124,52.683,24.12,3.56,24.3813043129,132.42,74.45568,28.95124,79.8863103529,50.57568,14.75124,52.683,23.88,14.2,27.7829876003,132.25
2020-09-02 16:00:00,77.72512,17.31316,79.6300181351,47.56512,13.87316,49.547,30.16,3.44,30.3555464454,132.52,77.32512,28.19316,82.3044862313,47.56512,13.87316,49.547,29.76,14.32,33.0260503239,132.35
2020-09-02 16:30:00,91.1576,20.8493,93.5115038284,62.1576,18.1293,64.7475,29.0,2.7199999999999998,29.12727931,132.98,90.7576,33.2093,96.642638438,62.1576,18.1293,64.7475,28.6,15.08,32.332126438,132.81
2020-09-02 17:00:00,87.3648,18.0514,89.2102086143,51.6048,15.0514,53.755,35.76,3.0,35.8856182892,132.58,86.8048,29.8514,91.7942230481,51.6048,15.0514,53.755,35.2,14.8,38.1848137353,132.42
2020-09-02 17:30:00,91.22272,20.63496,93.5274623755,58.54272,17.07496,60.982,32.68,3.56,32.8733326573,133.17,90.82272,31.47496,96.1220035954,58.54272,17.07496,60.982,32.28,14.4,35.3462643005,133.0
2020-09-02 18:00:00,91.53968,22.78574,94.3329367816,61.93968,18.06574,64.5205,29.6,4.72,29.9739620337,133.33,91.05968,31.26574,96.2777846621,61.93968,18.06574,64.5205,29.12,13.2,31.9720878267,133.15
2020-09-02 18:30:00,77.56912,19.01766,79.8663869813,45.72912,13.33766,47.6345,31.84,5.68,32.34266532,132.8,77.12912,25.57766,81.2595707782,45.72912,13.33766,47.6345,31.4,12.24,33.7012996782,132.63
2020-09-02 19:00:00,81.20272,21.74246,84.0631685237,50.68272,14.78246,52.7945,30.52,6.96,31.303546125,133.02,80.84272,25.78246,84.8544672993,50.68272,14.78246,52.7945,30.16,11.0,32.1033580798,132.85
2020-09-02 19:30:00,85.42992,24.35706,88.8343267158,57.58992,16.797060000000002,59.9895,27.84,7.5600000000000005,28.8482096498,132.76,85.10992,27.15706,89.3375866601,57.58992,16.797060000000002,59.9895,27.52,10.36,29.4054416733,132.59
2020-09-02 20:00:00,90.844,29.1145,95.3954215162,71.844,20.9545,74.8375,19.0,8.16,20.6781430501,133.28,90.684,30.8345,95.7828494369,71.844,20.9545,74.8375,18.84,9.88,21.2734576409,133.1
2020-09-02 20:30:00,93.73952,29.87736,98.3857421093,78.29952,22.83736,81.562,15.44,7.04,16.9692427645,133.05,93.65952,33.79736,99.5709155808,78.29952,22.83736,81.562,15.36,10.96,18.8693190126,132.87
2020-09-02 21:00:00,94.32048,32.28514,99.6929446463,84.36048,24.60514,87.8755,9.96,7.68,12.5771220873,133.45,94.28048,34.96514,100.5553077876,84.36048,24.60514,87.8755,9.92,10.36,14.3435002702,133.28
2020-09-02 21:30:00,95.56288,34.50084,101.6000590285,89.76288,26.18084,93.503,5.8,8.32,10.1421102341,133.88,95.64288,36.02084,102.2010832085,89.76288,26.18084,93.503,5.88,9.84,11.4629839047,133.7
2020-09-02 22:00:00,93.69056,35.56308,100.2130415275,91.21056,26.60308,95.011,2.48,8.96,9.2968811975,133.61,93.77056,35.88308,100.4017597107,91.21056,26.60308,95.011,2.56,9.28,9.6266297322,133.44
2020-09-02 22:30:00,94.35008,36.59544,101.1986354888,91.87008,26.79544,95.698,2.48,9.8,10.1089267482,134.28,94.19008,35.39544,100.6211128104,91.87008,26.79544,95.698,2.32,8.6,8.9074350966,134.11
2020-09-02 23:00:00,101.816,37.808,108.6091281615,94.656,27.608,98.6,7.16,10.2,12.4621667458,134.85,101.416,35.968,107.6053069323,94.656,27.608,98.6,6.76,8.36,10.7511487758,134.68
2020-09-02 23:30:00,104.51616,38.98888,111.5516044923,94.31616,27.50888,98.246,10.2,11.48,15.3567704938,135.12,104.11616,34.62888,109.7238994167,94.31616,27.50888,98.246,9.8,7.12,12.1133975416,134.94
2020-09-03 00:00:00,106.7656,39.2633,113.7563188146,93.8856,27.3833,97.7975,12.88,11.88,17.5222373001,135.02,106.2456,34.0633,111.5725590199,93.8856,27.3833,97.7975,12.36,6.68,14.0496263296,134.84
2020-09-03 00:30:00,109.6208,39.6294,116.5641846238,95.1408,27.7494,99.105,14.48,11.88,18.7297837681,135.36,109.1008,34.5894,114.4526590036,95.1408,27.7494,99.105,13.96,6.84,15.5456489089,135.17
2020-09-03 01:00:00,110.6024,40.1307,117.6578257841,94.8024,27.6507,98.7525,15.8,12.48,20.1343090271,135.77,110.0824,33.9707,115.2047883043,94.8024,27.6507,98.7525,15.28,6.32,16.5354407259,135.58
2020-09-03 01:30:00,107.8784,40.2812,115.1534813195,93.3984,27.2412,97.29,14.48,13.04,19.4862002453,136.07,107.2784,33.0412,112.2513964457,93.3984,27.2412,97.29,13.88,5.8,15.04308479,135.88
2020-09-03 02:00:00,104.04736,40.00548,111.4732773045,91.76736,26.76548,95.591,12.28,13.24,18.0581283637,136.07,103.48736,32.36548,108.4304291949,91.76736,26.76548,95.591,11.72,5.6,12.9891647153,135.88
2020-09-03 02:30:00,103.74384,40.16862,111.2488308732,91.50384,26.68862,95.3165,12.24,13.48,18.2079103688,136.21,103.26384,32.12862,108.1465157767,91.50384,26.68862,95.3165,11.76,5.44,12.957283666,136.02
2020-09-03 03:00:00,104.55872,40.36796,112.0807660689,91.63872,26.72796,95.457,12.92,13.64,18.7876555216,136.47,104.07872,32.04796,108.9011097143,91.63872,26.72796,95.457,12.44,5.32,13.5298189197,136.28
2020-09-03 03:30:00,106.36128,40.40704,113.7780768197,92.32128,26.92704,96.168,14.04,13.48,19.4636070655,135.68,105.84128,32.16704,110.6214039614,92.32128,26.92704,96.168,13.52,5.24,14.4999310343,135.5
2020-09-03 04:00:00,104.18272,39.95996,111.5833211094,91.06272,26.55996,94.857,13.12,13.4,18.7535170035,135.68,103.62272,31.95996,108.4394169267,91.06272,26.55996,94.857,12.56,5.4,13.6716348693,135.5
2020-09-03 04:30:00,106.93616,39.97138,114.1623998287,92.33616,26.93138,96.1835,14.6,13.04,19.5755357526,135.35,106.41616,32.57138,111.2892353476,92.33616,26.93138,96.1835,14.08,5.64,15.1675970411,135.17
2020-09-03 05:00:00,106.42592,39.88256,113.6533987173,92.30592,26.92256,96.152,14.12,12.96,19.166011583,135.35,105.90592,32.64256,110.8223831832,92.30592,26.92256,96.152,13.6,5.72,14.7539282905,135.17
2020-09-03 05:30:00,104.97376,39.49568,112.1579200378,92.21376,26.89568,96.056,12.76,12.6,17.9325848667,135.4,104.49376,32.97568,109.5734518503,92.21376,26.89568,96.056,12.28,6.08,13.7027296551,135.22
2020-09-03 06:00:00,101.67872,38.74296,108.8098297508,91.27872,26.62296,95.082,10.4,12.12,15.9704226619,135.35,101.11872,33.14296,106.4117067432,91.27872,26.62296,95.082,9.84,6.52,11.8040670957,135.17
2020-09-03 06:30:00,92.79552,36.72036,99.7967603212,88.59552,25.84036,92.287,4.2,10.88,11.6625211683,135.35,92.47552,33.60036,98.3905787736,88.59552,25.84036,92.287,3.88,7.76,8.6759437527,135.17
2020-09-03 07:00:00,89.20624,34.44182,95.6242240222,87.36624,25.48182,91.0065,1.8399999999999999,8.96,9.1469776429,134.96,89.12624,35.04182,95.7675091325,87.36624,25.48182,91.0065,1.76,9.56,9.7206584139,134.79
2020-09-03 07:30:00,92.35104,32.06072,97.7578864133,87.43104,25.50072,91.074,4.92,6.5600000000000005,8.2,134.07,92.47104,37.18072,99.6659379046,87.43104,25.50072,91.074,5.04,11.68,12.7210062495,133.9
2020-09-03 08:00:00,95.84176,32.06718,101.064073701,89.92176,26.22718,93.6685,5.92,5.84,8.3157681545,134.03,95.88176,38.54718,103.3402002449,89.92176,26.22718,93.6685,5.96,12.32,13.6859051582,133.87
2020-09-03 08:30:00,98.15136,31.84748,103.1889114789,91.91136,26.80748,95.741,6.24,5.04,8.0211719842,133.71,98.23136,39.92748,106.0358606633,91.91136,26.80748,95.741,6.32,13.12,14.5628568626,133.55
2020-09-03 09:00:00,90.43456,29.21008,95.034932609,81.63456,23.81008,85.036,8.8,5.4,10.3247275993,133.71,90.43456,36.53008,97.5338730247,81.63456,23.81008,85.036,8.8,12.72,15.467333319,133.55
2020-09-03 09:30:00,88.80256,28.31908,93.2087171599,80.36256,23.43908,83.711,8.44,4.88,9.7492563819,133.79,88.72256,36.63908,95.9901809364,80.36256,23.43908,83.711,8.36,13.2,15.624647196,133.61
2020-09-03 10:00:00,88.80128,28.79704,93.3538260726,82.96128,24.19704,86.418,5.84,4.6,7.4340836692,133.71,88.88128,37.67704,96.537253315,82.96128,24.19704,86.418,5.92,13.48,14.7226628026,133.53
2020-09-03 10:30:00,84.44112,25.52866,88.2157311836,74.36112,21.68866,77.4595,10.08,3.84,10.786658426,133.23,84.32112,35.68866,91.5627202012,74.36112,21.68866,77.4595,9.96,14.0,17.1814318379,133.06
2020-09-03 11:00:00,83.3608,22.0169,86.2192951853,64.2408,18.7369,66.9175,19.12,3.2800000000000002,19.3992989564,133.05,83.1608,33.3369,89.5939035775,64.2408,18.7369,66.9175,18.92,14.6,23.898250982,132.88
2020-09-03 11:30:00,92.5896,23.2403,95.4617492625,67.7496,19.7603,70.5725,24.84,3.48,25.082583599,133.09,92.1896,34.0803,98.2872789137,67.7496,19.7603,70.5725,24.44,14.32,28.3262422499,132.91
2020-09-03 12:00:00,74.67632,18.35226,76.8983628945,50.71632,14.79226,52.8295,23.96,3.56,24.2230303637,133.38,74.39632,29.27226,79.9479682985,50.71632,14.79226,52.8295,23.68,14.48,27.7563109941,133.21
2020-09-03 12:30:00,63.99392,12.56656,65.216104048,29.23392,8.52656,30.452,34.76,4.04,34.9939880551,133.38,63.51392,22.52656,67.3903846198,29.23392,8.52656,30.452,34.28,14.0,37.0286159612,133.21
2020-09-03 13:00:00,61.4904,12.4447,62.7370691876,25.2504,7.3647,26.3025,36.24,5.08,36.5943164986,133.67,60.9704,20.3247,64.2688346421,25.2504,7.3647,26.3025,35.72,12.96,37.9984210198,133.49
2020-09-03 13:30:00,60.42576,13.79418,61.9802538995,31.38576,9.15418,32.6935,29.04,4.64,29.408352555,133.59,59.98576,22.47418,64.0576316254,31.38576,9.15418,32.6935,28.6,13.32,31.5496814564,133.42
2020-09-03 14:00:00,63.07008,16.14044,65.1026020571,40.39008,11.78044,42.073,22.68,4.36,23.0952809032,133.47,62.87008,25.46044,67.8297940746,40.39008,11.78044,42.073,22.48,13.68,26.3152579315,133.29
2020-09-03 14:30:00,62.84496,16.26978,64.9168293946,42.20496,12.30978,43.9635,20.64,3.96,21.0164506994,132.97,62.68496,26.26978,67.9669445499,42.20496,12.30978,43.9635,20.48,13.96,24.785318234800002,132.8
2020-09-03 15:00:00,65.48144,19.48542,68.3191084328,51.72144,15.08542,53.8765,13.76,4.4,14.4463697862,133.05,65.48144,28.60542,71.4569033603,51.72144,15.08542,53.8765,13.76,13.52,19.290619482,132.88
2020-09-03 15:30:00,96.78656,30.82608,101.5769924973,91.42656,26.66608,95.236,5.36,4.16,6.7849244653,133.17,96.50656,40.46608,104.64712014,91.42656,26.66608,95.236,5.08,13.8,14.7053187657,133.0
2020-09-03 16:00:00,120.0272,34.8496,124.9840924278,107.8272,31.4496,112.32,12.2,3.4,12.6649121592,133.34,119.5472,46.0496,128.1097134803,107.8272,31.4496,112.32,11.72,14.6,18.7221366302,133.16
2020-09-03 16:30:00,106.15696,32.77578,111.1015387429,101.67696,29.65578,105.9135,4.48,3.12,5.4593772539,133.68,105.95696,44.41578,114.8896813707,101.67696,29.65578,105.9135,4.28,14.76,15.3680187402,133.5
2020-09-03 17:00:00,99.7368,31.4299,104.571831237,96.3768,28.1099,100.3925,3.36,3.32,4.723557981,133.62,99.6968,42.8699,108.5231784286,96.3768,28.1099,100.3925,3.32,14.76,15.1287805193,133.44
2020-09-03 17:30:00,97.43728,30.70254,102.1600190694,89.35728,26.06254,93.0805,8.08,4.64,9.3175103971,133.78,97.47728,39.50254,105.1773301746,89.35728,26.06254,93.0805,8.12,13.44,15.7024838799,133.61
2020-09-03 18:00:00,91.19696,28.47578,95.5392880435,80.07696,23.35578,83.4135,11.12,5.12,12.2420913246,133.71,91.23696,36.35578,98.2136732306,80.07696,23.35578,83.4135,11.16,13.0,17.1331725025,133.53
2020-09-03 18:30:00,91.97984,25.78912,95.5268008299,68.25984,19.90912,71.104,23.72,5.88,24.4379377199,133.32,91.69984,32.02912,97.1325135266,68.25984,19.90912,71.104,23.44,12.12,26.3880275883,133.14
2020-09-03 19:00:00,87.23728,23.78254,90.4209722943,61.51728,17.94254,64.0805,25.72,5.84,26.3746848322,133.52,86.95728,30.26254,92.072742287,61.51728,17.94254,64.0805,25.44,12.32,28.2661635175,133.34
2020-09-03 19:30:00,81.66064,19.97102,84.0672454946,47.90064,13.97102,49.8965,33.76,6.0,34.2890303158,134.04,81.10064,26.17102,85.2187543693,47.90064,13.97102,49.8965,33.2,12.2,35.3706092681,133.86
2020-09-03 20:00:00,74.00288,14.63084,75.435321484,27.12288,7.91084,28.253,46.88,6.72,47.3591891822,134.12,73.32288,19.47084,75.8640780726,27.12288,7.91084,28.253,46.2,11.56,47.6242963203,133.94
2020-09-03 20:30:00,73.41808,14.40194,74.8173131478,27.29808,7.96194,28.4355,46.12,6.44,46.5674564476,134.49,72.73808,19.92194,75.4169210154,27.29808,7.96194,28.4355,45.44,11.96,46.9876068767,134.31
2020-09-03 21:00:00,66.03248,12.79114,67.2599559727,19.03248,5.55114,19.8255,47.0,7.24,47.5543646788,134.56,65.39248,16.67114,67.4840970114,19.03248,5.55114,19.8255,46.36,11.12,47.6749829575,134.38
2020-09-03 21:30:00,59.07488,10.56184,60.0116148025,8.23488,2.40184,8.578,50.84,8.16,51.4906904207,134.59,58.35488,12.60184,59.700070278,8.23488,2.40184,8.578,50.12,10.2,51.1473792095,134.41
2020-09-03 22:00:00,53.96432,11.74126,55.2268505299,8.16432,2.38126,8.5045,45.8,9.36,46.7466533561,134.92,53.40432,11.54126,54.6371858449,8.16432,2.38126,8.5045,45.24,9.16,46.1580242211,134.75
2020-09-03 22:30:00,51.70912,13.72016,53.4983727005,10.14912,2.96016,10.572,41.56,10.76,42.9303063115,134.35,51.14912,10.60016,52.2359633662,10.14912,2.96016,10.572,41.0,7.64,41.7057502031,134.18
2020-09-03 23:00:00,50.304,16.792,53.0326661596,15.744,4.592,16.4,34.56,12.2,36.6501514322,134.69,49.824,10.912,51.0049283893,15.744,4.592,16.4,34.08,6.32,34.6610559562,134.52
2020-09-03 23:30:00,58.67744,22.71092,62.9192168753,33.15744,9.67092,34.539,25.52,13.04,28.6585414842,135.05,58.35744,15.23092,60.3122850454,33.15744,9.67092,34.539,25.2,5.5600000000000005,25.8060768037,134.87
2020-09-04 00:00:00,60.4312,27.7391,66.4935154902,45.8712,13.3791,47.7825,14.56,14.36,20.4500171149,135.51,60.4312,17.7791,62.9922719883,45.8712,13.3791,47.7825,14.56,4.4,15.2103122913,135.33
2020-09-04 00:30:00,59.63056,28.81558,66.2279498146,47.23056,13.77558,49.1985,12.4,15.04,19.4926037255,135.56,59.71056,17.53558,62.2322066253,47.23056,13.77558,49.1985,12.48,3.76,13.0341090988,135.38
2020-09-04 01:00:00,67.40768,32.25224,74.7261822121,58.32768,17.01224,60.758,9.08,15.24,17.7398985341,135.56,67.56768,20.53224,70.6184413592,58.32768,17.01224,60.758,9.24,3.52,9.8877702239,135.38
2020-09-04 01:30:00,63.85136,32.28998,71.5516525473,56.81136,16.56998,59.1785,7.04,15.72,17.2244012958,135.92,64.05136,19.72998,67.0212565434,56.81136,16.56998,59.1785,7.24,3.16,7.8995696085,135.74
2020-09-04 02:00:00,62.80624,32.38182,70.6626213033,57.12624,16.66182,59.5065,5.68,15.72,16.7146881514,135.92,63.00624,19.82182,66.0506686344,57.12624,16.66182,59.5065,5.88,3.16,6.6753277073,135.74
2020-09-04 02:30:00,68.02336,34.96348,76.4828244732,65.70336,19.16348,68.441,2.32,15.8,15.9694207785,135.57,68.34336,22.20348,71.8596505711,65.70336,19.16348,68.441,2.64,3.04,4.0263134503,135.39
2020-09-04 03:00:00,62.75856,33.01458,70.9126176773,57.23856,16.69458,59.6235,5.52,16.32,17.2282558606,136.03,62.95856,19.33458,65.8605060795,57.23856,16.69458,59.6235,5.72,2.64,6.2998412678,135.85
2020-09-04 03:30:00,55.232,27.616,61.7512532666,38.592,11.256,40.2,16.64,16.36,23.3353637212,135.51,55.232,13.656,56.8951681604,38.592,11.256,40.2,16.64,2.4,16.8121860565,135.33
2020-09-04 04:00:00,50.0712,25.1641,56.0388882674,30.8712,9.0041,32.1575,19.2,16.16,25.0955294824,135.3,50.0712,11.6041,51.3982510038,30.8712,9.0041,32.1575,19.2,2.6,19.375241934,135.12
2020-09-04 04:30:00,49.24336,23.67598,54.6393679781,27.00336,7.87598,28.1285,22.24,15.8,27.2810850224,135.17,49.12336,10.755980000000001,50.287131589,27.00336,7.87598,28.1285,22.12,2.88,22.3066985455,135.0
2020-09-04 05:00:00,52.18528,24.72904,57.7479771767,30.06528,8.76904,31.318,22.12,15.96,27.2766566866,135.17,52.06528,11.44904,53.3092290171,30.06528,8.76904,31.318,22.0,2.68,22.1626352224,135.0
2020-09-04 05:30:00,54.93216,25.15188,60.4165479798,32.61216,9.51188,33.971,22.32,15.64,27.2542106839,135.82,54.85216,12.71188,56.3058731377,32.61216,9.51188,33.971,22.24,3.2,22.4690364724,135.64
2020-09-04 06:00:00,56.00352,23.60936,60.7766084279,31.16352,9.08936,32.462,24.84,14.52,28.7724868581,135.21,55.88352,13.24936,57.432685363,31.16352,9.08936,32.462,24.72,4.16,25.0675886355,135.03
2020-09-04 06:30:00,57.82256,22.21658,61.9437234258,29.54256,8.61658,30.7735,28.28,13.6,31.3802230712,134.69,57.54256,13.53658,59.1133251429,29.54256,8.61658,30.7735,28.0,4.92,28.4289711386,134.51
2020-09-04 07:00:00,58.12352,19.12436,61.1889264704,25.52352,7.44436,26.587,32.6,11.68,34.6292131011,134.05,57.76352,14.08436,59.4558108127,25.52352,7.44436,26.587,32.24,6.64,32.9166705485,133.88
2020-09-04 07:30:00,62.28448,15.72464,64.2387791914,23.60448,6.88464,24.588,38.68,8.84,39.6772982951,133.43,61.80448,16.16464,63.8834042174,23.60448,6.88464,24.588,38.2,9.28,39.3110467935,133.26
2020-09-04 08:00:00,63.44,13.71,64.904527577,22.32,6.51,23.25,41.12,7.2,41.745591384,133.3,63.0,17.39,65.3560410368,22.32,6.51,23.25,40.68,10.88,42.1098183325,133.14
2020-09-04 08:30:00,64.508,11.4515,65.5165545206,20.748,6.0515,21.6125,43.76,5.4,44.0919221627,132.99,63.828,18.5315,66.4637500917,20.748,6.0515,21.6125,43.08,12.48,44.8512742294,132.82
2020-09-04 09:00:00,63.9896,12.0203,65.1088052436,23.1096,6.7403,24.0725,40.88,5.28,41.2195681685,133.03,63.4296,19.3403,66.3126033289,23.1096,6.7403,24.0725,40.32,12.6,42.2428976279,132.86
2020-09-04 09:30:00,63.65984,15.00912,65.4052666992,32.25984,9.40912,33.604,31.4,5.6,31.8954542216,133.35,63.37984,21.84912,67.0401981143,32.25984,9.40912,33.604,31.12,12.44,33.5142954573,133.18
2020-09-04 10:00:00,61.8888,13.0359,63.2468043007,25.7688,7.5159,26.8425,36.12,5.52,36.5393596003,132.93,61.5688,19.8759,64.6975156729,25.7688,7.5159,26.8425,35.8,12.36,37.8736003042,132.76
2020-09-04 10:30:00,65.34976,9.71368,66.0677433488,20.54976,5.99368,21.406,44.8,3.7199999999999998,44.9541811181,132.65,64.78976,20.07368,67.8282067403,20.54976,5.99368,21.406,44.24,14.08,46.4265441316,132.48
2020-09-04 11:00:00,64.85392,12.93406,66.1310883583,30.49392,8.89406,31.7645,34.36,4.04,34.5966934836,132.44,64.45392,22.53406,68.2795113006,30.49392,8.89406,31.7645,33.96,13.64,36.5968741835,132.27
2020-09-04 11:30:00,64.96416,16.18288,66.9494412942,41.08416,11.98288,42.796,23.88,4.2,24.2465337729,132.64,64.88416,25.58288,69.7455229244,41.08416,11.98288,42.796,23.8,13.6,27.4116763442,132.48
2020-09-04 12:00:00,70.28128,17.65204,72.4641486157,47.08128,13.73204,49.043,23.2,3.92,23.5288418755,132.97,70.12128,27.69204,75.3912659941,47.08128,13.73204,49.043,23.04,13.96,26.9392501752,132.8
2020-09-04 12:30:00,81.74352,22.08186,84.6735590551,62.54352,18.24186,65.1495,19.2,3.84,19.5802349322,132.89,81.70352,32.20186,87.8204131615,62.54352,18.24186,65.1495,19.16,13.96,23.706269213,132.72
2020-09-04 13:00:00,85.108,26.5965,89.1669528259,75.828,22.1165,78.9875,9.28,4.48,10.3047950004,133.11,85.268,35.5565,92.3845036586,75.828,22.1165,78.9875,9.44,13.44,16.4239824647,132.94
2020-09-04 13:30:00,76.59152,24.45586,80.4011817342,67.39152,19.65586,70.1995,9.2,4.8,10.3768974169,133.18,76.71152,32.85586,83.4515718069,67.39152,19.65586,70.1995,9.32,13.2,16.1586633111,133.01
2020-09-04 14:00:00,81.20432,24.13626,84.7154096576,65.88432,19.21626,68.6295,15.32,4.92,16.0906432438,133.92,81.20432,32.49626,87.4651273403,65.88432,19.21626,68.6295,15.32,13.28,20.2746343987,133.74
2020-09-04 14:30:00,75.29264,20.15202,77.9428351309,54.69264,15.952020000000001,56.9715,20.6,4.2,21.0237960416,133.77,75.21264,29.83202,80.9128582677,54.69264,15.952020000000001,56.9715,20.52,13.88,24.7734696803,133.59
2020-09-04 15:00:00,74.4952,17.8861,76.6123188283,45.4152,13.2461,47.3075,29.08,4.64,29.4478522137,133.65,74.2152,26.7661,78.894359876,45.4152,13.2461,47.3075,28.8,13.52,31.8155685161,133.47
2020-09-04 15:30:00,72.12848,18.39414,74.4369667131,44.68848,13.03414,46.5505,27.44,5.36,27.958597962,133.35,71.84848,25.63414,76.2844231272,44.68848,13.03414,46.5505,27.16,12.6,29.9403673992,133.18
2020-09-04 16:00:00,77.71648,20.45564,80.3634523362,51.75648,15.09564,53.913,25.96,5.36,26.5075687305,133.74,77.39648,27.81564,82.2430844813,51.75648,15.09564,53.913,25.64,12.72,28.6218098659,133.57
2020-09-04 16:30:00,103.84496,21.15478,105.9778299186,58.40496,17.03478,60.8385,45.44,4.12,45.6263958691,133.62,103.24496,31.03478,107.8085309011,58.40496,17.03478,60.8385,44.84,14.0,46.9747336342,133.45
2020-09-04 17:00:00,111.04704,19.30372,112.7123715419,57.40704,16.74372,59.799,53.64,2.56,53.7010539934,132.93,110.24704,32.06372,114.8150337238,57.40704,16.74372,59.799,52.84,15.32,55.0160703795,132.76
2020-09-04 17:30:00,103.21024,16.07132,104.4540136491,45.09024,13.15132,46.969,58.12,2.92,58.1933054569,133.26,102.25024,28.15132,106.0547424578,45.09024,13.15132,46.969,57.16,15.0,59.0953940676,133.08
2020-09-04 18:00:00,101.3208,14.7919,102.3948476157,38.9208,11.3519,40.5425,62.4,3.44,62.4947485794,132.91,100.4008,25.8319,103.6706694212,38.9208,11.3519,40.5425,61.48,14.48,63.1621785565,132.74
2020-09-04 18:30:00,92.77264,12.38202,93.595283812,28.05264,8.18202,29.2215,64.72,4.2,64.8561361785,132.91,91.61264,21.82202,94.1757737672,28.05264,8.18202,29.2215,63.56,13.64,65.0071011506,132.74
2020-09-04 19:00:00,92.59056,13.89558,93.627447603,31.87056,9.29558,33.1985,60.72,4.6,60.8939931356,132.99,91.71056,22.61558,94.4578809536,31.87056,9.29558,33.1985,59.84,13.32,61.3045512177,132.82
2020-09-04 19:30:00,96.216,16.048,97.5451534419,37.056,10.808,38.6,59.16,5.24,59.3916088349,133.25,95.296,23.568,98.1670934682,37.056,10.808,38.6,58.24,12.76,59.621432388,133.08
2020-09-04 20:00:00,96.56,16.485,97.9570764417,37.32,10.885,38.875,59.24,5.6,59.5040973379,133.58,95.56,23.325,98.3654879772,37.32,10.885,38.875,58.24,12.44,59.5537673032,133.41
