Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-04 20:30:00,98.43264,17.96952,100.0594236761,42.27264,12.32952,44.034,56.16,5.64,56.4424946295,134.16,97.63264,24.96952,100.7750431526,42.27264,12.32952,44.034,55.36,12.64,56.7846739887,133.98
2020-09-04 21:00:00,93.1456,19.6358,95.1927909088,40.3056,11.7558,41.985,52.84,7.88,53.4243390226,134.39,92.4256,22.2358,95.0627284323,40.3056,11.7558,41.985,52.12,10.48,53.163190273,134.21
2020-09-04 21:30:00,87.1936,18.3648,89.1066201805,33.7536,9.8448,35.16,53.44,8.52,54.1149147648,132.98,86.4736,19.2848,88.597895054,33.7536,9.8448,35.16,52.72,9.44,53.5584913903,132.81
2020-09-04 22:00:00,87.25504,20.13272,89.5475762933,36.93504,10.77272,38.474,50.32,9.36,51.1831222182,133.23,86.57504,19.49272,88.7423443684,36.93504,10.77272,38.474,49.64,8.72,50.400079365,133.06
2020-09-04 22:30:00,85.5944,22.4217,88.4823934026,38.4744,11.2217,40.0775,47.12,11.2,48.4327822864,133.56,84.9544,18.2217,86.8865952276,38.4744,11.2217,40.0775,46.48,7.0,47.004153008,133.39
2020-09-04 23:00:00,77.41888,25.10384,81.3872579904,40.53888,11.82384,42.228,36.88,13.28,39.198122404,133.93,77.05888,16.78384,78.8655074922,40.53888,11.82384,42.228,36.52,4.96,36.85528456,133.76
2020-09-04 23:30:00,80.04208,27.65394,84.6845615697,45.44208,13.25394,47.3355,34.6,14.4,37.4769262347,134.9,79.68208,17.45394,81.5712810654,45.44208,13.25394,47.3355,34.24,4.2,34.4966317196,134.73
2020-09-05 00:00:00,82.22624,31.09932,87.9108767389,50.94624,14.85932,53.069,31.28,16.24,35.2445173041,135.99,81.90624,17.53932,83.7631177607,50.94624,14.85932,53.069,30.96,2.68,31.0757783491,135.81
2020-09-05 00:30:00,70.3368,29.0199,76.0882384489,42.8568,12.4999,44.6425,27.48,16.52,32.0633872197,135.1,70.0168,14.6599,71.5350609859,42.8568,12.4999,44.6425,27.16,2.16,27.2457556328,134.92
2020-09-05 01:00:00,78.27552,34.24536,85.4388770572,57.75552,16.84536,60.162,20.52,17.4,26.9040963424,135.58,78.19552,18.24536,80.295905933,57.75552,16.84536,60.162,20.44,1.4,20.4878891055,135.41
2020-09-05 01:30:00,84.34864,37.83502,92.4455613226,68.82864000000001,20.07502,71.6965,15.52,17.76,23.5857584148,134.9,84.34864,20.99502,86.9222867546,68.82864000000001,20.07502,71.6965,15.52,0.92,15.5472441288,134.73
2020-09-05 02:00:00,79.63776,34.91768,86.9564097373,59.23776,17.27768,61.706,20.4,17.64,26.9690489265,134.73,79.55776,18.23768,81.6213829091,59.23776,17.27768,61.706,20.32,0.96,20.3426645256,134.57
2020-09-05 02:30:00,78.8216,34.8313,86.1746139315,57.9816,16.9113,60.3975,20.84,17.92,27.4851232488,135.01,78.7016,17.6313,80.652368733,57.9816,16.9113,60.3975,20.72,0.72,20.7325058785,134.84
2020-09-05 03:00:00,79.37712,34.89166,86.7072956391,56.81712,16.57166,59.1845,22.56,18.32,29.0615897707,135.32,79.25712,17.05166,81.0706493094,56.81712,16.57166,59.1845,22.44,0.48,22.4451331027,135.15
2020-09-05 03:30:00,74.59152,35.48086,82.6001590934,59.11152,17.24086,61.5745,15.48,18.24,23.9233776879,135.01,74.59152,17.68086,76.6583828831,59.11152,17.24086,61.5745,15.48,0.44,15.4862519675,134.84
2020-09-05 04:00:00,71.01376,31.82568,77.8192008234,46.85376,13.66568,48.806,24.16,18.16,30.2240169402,135.25,70.85376,14.26568,72.2756178251,46.85376,13.66568,48.806,24.0,0.6000000000000001,24.0074988285,135.09
2020-09-05 04:30:00,61.28368,27.72774,67.2645300277,33.76368,9.84774,35.1705,27.52,17.88,32.8183607147,135.14,61.04368,10.72774,61.9791519259,33.76368,9.84774,35.1705,27.28,0.88,27.2941898579,134.99
2020-09-05 05:00:00,61.316,27.9205,67.3736311642,34.836,10.1605,36.2875,26.48,17.76,31.8842908028,135.07,61.076,11.0405,62.0658554783,34.836,10.1605,36.2875,26.24,0.88,26.2547519508,134.92
2020-09-05 05:30:00,63.83632,27.64726,69.5661321093,33.07632,9.64726,34.4545,30.76,18.0,35.6395510634,134.99,63.55632,10.36726,64.3963189309,33.07632,9.64726,34.4545,30.48,0.72,30.488502751,134.84
2020-09-05 06:00:00,67.07488,26.43684,72.0967824261,33.31488,9.71684,34.703,33.76,16.72,37.6735450947,134.7,66.75488,11.59684,67.7547098127,33.31488,9.71684,34.703,33.44,1.88,33.4928051975,134.55
2020-09-05 06:30:00,75.52288,28.15084,80.5988535663,41.52288,12.11084,43.253,34.0,16.04,37.5936377596,135.66,75.16288,14.91084,76.6276169498,41.52288,12.11084,43.253,33.64,2.8,33.7563268144,135.5
2020-09-05 07:00:00,79.47568,28.04874,84.2799829559,43.91568,12.80874,45.7455,35.56,15.24,38.6881273778,134.96,78.95568,16.16874,80.5942154094,43.91568,12.80874,45.7455,35.04,3.36,35.2007272652,134.81
2020-09-05 07:30:00,82.1912,27.0841,86.5386724549,45.2712,13.2041,47.1575,36.92,13.88,39.4428802194,135.63,81.7112,18.0841,83.6884393345,45.2712,13.2041,47.1575,36.44,4.88,36.7653097362,135.47
2020-09-05 08:00:00,82.3552,28.5836,87.1745441973,53.1552,15.5036,55.37,29.2,13.08,31.9957247144,135.27,82.1152,21.1436,84.7936194062,53.1552,15.5036,55.37,28.96,5.64,29.5040878524,135.11
2020-09-05 08:30:00,76.27488,26.48184,80.7412234785,51.43488,15.00184,53.578,24.84,11.48,27.3645025535,135.02,75.99488,22.00184,79.1157553816,51.43488,15.00184,53.578,24.56,7.0,25.5380813688,134.87
2020-09-05 09:00:00,70.61344,23.44392,74.403462914,46.09344,13.44392,48.014,24.52,10.0,26.4807552762,134.5,70.41344,21.80392,73.7120306327,46.09344,13.44392,48.014,24.32,8.36,25.7167649598,134.34
2020-09-05 09:30:00,69.03904,23.40972,72.899959085,52.55904,15.32972,54.749,16.48,8.08,18.3542038781,134.32,68.99904,25.52972,73.5706063873,52.55904,15.32972,54.749,16.44,10.2,19.3471858419,134.17
2020-09-05 10:00:00,84.5232,26.5776,88.6032739801,68.0832,19.8576,70.92,16.44,6.72,17.7604054008,134.49,84.5232,31.4576,90.1873158266,68.0832,19.8576,70.92,16.44,11.6,20.1204771315,134.33
2020-09-05 10:30:00,94.14288,31.40834,99.2439704781,87.66288,25.56834,91.3155,6.48,5.84,8.7233021271,134.4,94.18288,38.04834,101.5780048133,87.66288,25.56834,91.3155,6.52,12.48,14.0805113544,134.24
2020-09-05 11:00:00,87.32912,28.29266,91.7978747567,80.40912,23.45266,83.7595,6.92,4.84,8.4446432725,134.23,87.44912,36.77266,94.8661009647,80.40912,23.45266,83.7595,7.04,13.32,15.0659881853,134.07
2020-09-05 11:30:00,82.03072,24.83396,85.7074360426,65.67072,19.15396,68.407,16.36,5.68,17.3179675482,134.32,82.03072,31.75396,87.9622248434,65.67072,19.15396,68.407,16.36,12.6,20.649687649,134.16
2020-09-05 12:00:00,80.44944,19.81942,82.8548236704,49.84944,14.53942,51.9265,30.6,5.28,31.0521883287,134.03,80.16944,27.49942,84.7546884264,49.84944,14.53942,51.9265,30.32,12.96,32.9736864788,133.87
2020-09-05 12:30:00,91.90096,21.76278,94.4426018397,54.18096,15.80278,56.4385,37.72,5.96,38.1879562166,134.08,91.46096,28.04278,95.6634972926,54.18096,15.80278,56.4385,37.28,12.24,39.2379408226,133.93
2020-09-05 13:00:00,74.80272,12.77746,75.8861674052,25.84272,7.53746,26.9195,48.96,5.24,49.2396100716,133.77,74.16272,20.45746,76.9325464771,25.84272,7.53746,26.9195,48.32,12.92,50.0174849428,133.61
2020-09-05 13:30:00,77.64112,22.14866,80.7385078798,55.64112,16.22866,57.9595,22.0,5.92,22.782589844,134.19,77.48112,28.50866,82.5594794766,55.64112,16.22866,57.9595,21.84,12.28,25.0556181325,134.04
2020-09-05 14:00:00,72.96944,24.54442,76.9868022914,61.24944,17.86442,63.8015,11.72,6.68,13.4900259451,134.54,73.00944,29.54442,78.7607204274,61.24944,17.86442,63.8015,11.76,11.68,16.5746794841,134.37
2020-09-05 14:30:00,72.84304,25.32922,77.1211894504,59.96304,17.48922,62.4615,12.88,7.84,15.07846146,135.27,72.92304,28.20922,78.1890648099,59.96304,17.48922,62.4615,12.96,10.72,16.8190368333,135.1
2020-09-05 15:00:00,71.66096,26.17278,76.2909404913,62.58096,18.25278,65.1885,9.08,7.92,12.0487675718,135.14,71.78096,28.85278,77.3627115105,62.58096,18.25278,65.1885,9.2,10.6,14.0356688476,134.97
2020-09-05 15:30:00,68.44896,25.13928,72.9194317312,57.52896,16.77928,59.926,10.92,8.36,13.7526724676,135.38,68.40896,26.97928,73.5368435385,57.52896,16.77928,59.926,10.88,10.2,14.9135642956,135.22
2020-09-05 16:00:00,68.7848,24.2489,72.9339280599,55.0248,16.0489,57.3175,13.76,8.2,16.0180398301,135.8,68.7848,26.6089,73.752167902,55.0248,16.0489,57.3175,13.76,10.56,17.3450626981,135.63
2020-09-05 16:30:00,67.74768,23.98974,71.8697138623,50.70768,14.78974,52.8205,17.04,9.2,19.3649580428,136.29,67.70768,24.42974,71.9801509268,50.70768,14.78974,52.8205,17.0,9.64,19.543019214,136.12
2020-09-05 17:00:00,75.16544,20.77992,77.9849244765,43.40544,12.65992,45.214,31.76,8.12,32.781580193799996,135.53,74.76544,23.25992,78.3000312695,43.40544,12.65992,45.214,31.36,10.6,33.1030149684,135.37
2020-09-05 17:30:00,83.54848,22.45664,86.5138670411,48.46848,14.13664,50.488,35.08,8.32,36.0531385596,135.51,83.10848,24.45664,86.6322496995,48.46848,14.13664,50.488,34.64,10.32,36.14459849,135.34
2020-09-05 18:00:00,89.49392,22.78906,92.3498942753,51.25392,14.94906,53.3895,38.24,7.84,39.0354095662,135.15,88.97392,25.70906,92.6137905835,51.25392,14.94906,53.3895,37.72,10.76,39.2246861045,134.99
2020-09-05 18:30:00,105.41856,30.04708,109.6170598447,72.29856,21.08708,75.311,33.12,8.96,34.3105814582,135.19,104.93856,30.68708,109.3334269736,72.29856,21.08708,75.311,32.64,9.6,34.0224866816,135.03
2020-09-05 19:00:00,100.20368,25.38774,103.3697964971,59.20368,17.26774,61.6705,41.0,8.12,41.7963443378,134.25,99.56368,27.46774,103.2831211566,59.20368,17.26774,61.6705,40.36,10.2,41.6289514641,134.1
2020-09-05 19:30:00,96.25824,20.89532,98.5000668314,41.05824,11.97532,42.769,55.2,8.92,55.9160656699,134.16,95.37824,21.37532,97.7441198774,41.05824,11.97532,42.769,54.32,9.4,55.1273289757,134.0
2020-09-05 20:00:00,95.92704,17.60872,97.5298109462,32.80704,9.56872,34.174,63.12,8.04,63.6299929279,134.1,94.88704,19.80872,96.9326351029,32.80704,9.56872,34.174,62.08,10.24,62.9188683941,133.95
2020-09-05 20:30:00,94.34144,17.46292,95.9440507598,29.70144,8.66292,30.939,64.64,8.8,65.236259856,134.1,93.14144,18.14292,94.8920091019,29.70144,8.66292,30.939,63.44,9.48,64.1443995997,133.95
2020-09-05 21:00:00,83.79776,15.67768,85.2517110163,19.87776,5.79768,20.706,63.92,9.88,64.6790599808,134.41,82.75776,14.27768,83.9803488109,19.87776,5.79768,20.706,62.88,8.48,63.4492300978,134.27
2020-09-05 21:30:00,80.83344,17.39142,82.6831694594,20.95344,6.11142,21.8265,59.88,11.28,60.9331830779,134.74,79.91344,13.39142,81.027699105,20.95344,6.11142,21.8265,58.96,7.28,59.407743603,134.59
2020-09-05 22:00:00,80.99872,20.28296,83.4996473525,24.55872,7.16296,25.582,56.44,13.12,57.9448703511,135.14,80.11872,12.68296,81.116377932,24.55872,7.16296,25.582,55.56,5.52,55.8335383081,134.98
2020-09-05 22:30:00,80.5912,22.5391,83.6836456319,27.6312,8.0591,28.7825,52.96,14.48,54.903843217,134.6,79.6312,12.0191,80.5331408691,27.6312,8.0591,28.7825,52.0,3.96,52.1505666316,134.45
2020-09-05 23:00:00,76.28896,23.81928,79.9209829619,27.76896,8.09928,28.926,48.52,15.72,51.0030273611,135.18,75.16896,11.01928,75.9723441734,27.76896,8.09928,28.926,47.4,2.92,47.4898557589,135.03
2020-09-05 23:30:00,69.55824,25.71782,74.1603331805,29.47824,8.59782,30.7065,40.08,17.12,43.5832628425,135.47,68.99824,10.27782,69.7595205477,29.47824,8.59782,30.7065,39.52,1.6800000000000002,39.5556923843,135.31
2020-09-06 00:00:00,63.48416,27.25788,69.0885706394,30.64416,8.93788,31.921,32.84,18.32,37.6043614492,135.59,62.96416,9.45788,63.6705343043,30.64416,8.93788,31.921,32.32,0.52,32.3241828976,135.44
2020-09-06 00:30:00,62.89376,27.17568,68.5138134277,27.89376,8.13568,29.056,35.0,19.04,39.8437146863,136.0,62.45376,8.25568,62.9970506484,27.89376,8.13568,29.056,34.56,0.12,34.5602083327,135.85
2020-09-06 01:00:00,59.88592,26.22506,65.3764268391,24.08592,7.02506,25.0895,35.8,19.2,40.6236384387,135.98,59.32592,7.22506,59.7642558378,24.08592,7.02506,25.0895,35.24,0.2,35.2405675323,135.82
2020-09-06 01:30:00,62.14544,28.02242,68.1711943232,30.38544,8.86242,31.6515,31.76,19.16,37.0918212009,135.48,61.74544,9.10242,62.4127664076,30.38544,8.86242,31.6515,31.36,0.24,31.3609183539,135.32
2020-09-06 02:00:00,62.68,27.225,68.337274053,28.2,8.225,29.375,34.48,19.0,39.368393414,135.52,62.16,8.305,62.7123482657,28.2,8.225,29.375,33.96,0.08,33.9600942284,135.37
2020-09-06 02:30:00,59.54368,25.59024,64.8098002713,22.18368,6.47024,23.108,37.36,19.12,41.9683690415,135.73,59.06368,6.67024,59.4391318645,22.18368,6.47024,23.108,36.88,0.2,36.8805422954,135.57
2020-09-06 03:00:00,57.27584,25.50212,62.6967301556,21.19584,6.18212,22.079,36.08,19.32,40.9271157058,135.92,56.71584,6.50212,57.0873372246,21.19584,6.18212,22.079,35.52,0.32,35.5214414122,135.77
2020-09-06 03:30:00,57.42096,25.61778,62.8763651896,22.14096,6.45778,23.0635,35.28,19.16,40.1470297781,135.65,56.94096,6.69778,57.3335258174,22.14096,6.45778,23.0635,34.8,0.24,34.8008275764,135.5
2020-09-06 04:00:00,57.44896,25.73428,62.9494731686,23.08896,6.73428,24.051,34.36,19.0,39.2633365877,135.65,57.00896,6.81428,57.414771028,23.08896,6.73428,24.051,33.92,0.08,33.9200943395,135.5
2020-09-06 04:30:00,57.14768,26.06474,62.8110499884,23.94768,6.98474,24.9455,33.2,19.08,38.2921192937,135.69,56.50768,7.10474,56.9525699986,23.94768,6.98474,24.9455,32.56,0.12,32.5602211295,135.54
2020-09-06 05:00:00,57.63376,26.57818,63.4669200753,25.43376,7.41818,26.4935,32.2,19.16,37.4692620691,135.77,57.19376,7.61818,57.698898165,25.43376,7.41818,26.4935,31.76,0.2,31.7606297167,135.62
2020-09-06 05:30:00,56.08128,25.05704,61.4244676005,21.04128,6.13704,21.918,35.04,18.92,39.8217026256,135.75,55.60128,6.25704,55.9522375531,21.04128,6.13704,21.918,34.56,0.12,34.5602083327,135.59
2020-09-06 06:00:00,57.1352,24.5661,62.1926390198,20.4552,5.9661,21.3075,36.68,18.6,41.1264197323,135.75,56.5752,6.2461,56.9189513277,20.4552,5.9661,21.3075,36.12,0.28,36.121085255,135.59
2020-09-06 06:30:00,59.63712,24.62416,64.5208132125,22.43712,6.54416,23.372,37.2,18.08,41.3609284228,135.91,59.15712,7.42416,59.6211623369,22.43712,6.54416,23.372,36.72,0.88,36.7305431487,135.75
2020-09-06 07:00:00,61.20512,23.68316,65.627424007,20.44512,5.96316,21.297,40.76,17.72,44.4452022158,136.65,60.52512,7.40316,60.976199693,20.44512,5.96316,21.297,40.08,1.44,40.105859921,136.5
2020-09-06 07:30:00,62.8904,22.9297,66.940074352,20.3304,5.9297,21.1775,42.56,17.0,45.8296148795,136.47,62.2504,7.9697,62.7584927978,20.3304,5.9297,21.1775,41.92,2.04,41.9696080515,136.31
2020-09-06 08:00:00,67.42048,22.55264,71.0924939385,22.74048,6.63264,23.688,44.68,15.92,47.4315169481,136.05,66.70048,9.67264,67.3981750257,22.74048,6.63264,23.688,43.96,3.04,44.0649883695,135.89
2020-09-06 08:30:00,70.83984,21.32162,73.9790133122,22.35984,6.52162,23.2915,48.48,14.8,50.6887600953,135.67,70.11984,10.52162,70.9048408012,22.35984,6.52162,23.2915,47.76,4.0,47.9272114774,135.51
2020-09-06 09:00:00,72.2488,19.3059,74.7837340352,22.1688,6.4659,23.0925,50.08,12.84,51.6998259185,135.16,71.3688,12.2659,72.4151773888,22.1688,6.4659,23.0925,49.2,5.8,49.5406903464,135.0
2020-09-06 09:30:00,71.72272,18.57746,74.0896118511,22.96272,6.69746,23.9195,48.76,11.88,50.1863726523,134.73,70.96272,13.33746,72.2052315906,22.96272,6.69746,23.9195,48.0,6.64,48.4570902965,134.57
2020-09-06 10:00:00,68.7912,17.4591,70.9721732107,24.7512,7.2191,25.7825,44.04,10.24,45.2148117324,134.33,68.0712,15.3791,69.7868539644,24.7512,7.2191,25.7825,43.32,8.16,44.0818329927,134.18
2020-09-06 10:30:00,68.31808,17.98444,70.6455953121,30.11808,8.78444,31.373,38.2,9.2,39.2922384193,134.64,67.71808,17.98444,70.0655296205,30.11808,8.78444,31.373,37.6,9.2,38.7091720397,134.48
2020-09-06 11:00:00,64.884,18.2245,67.3948503689,31.764,9.2645,33.0875,33.12,8.96,34.3105814582,134.54,64.484,18.6645,67.1308410215,31.764,9.2645,33.0875,32.72,9.4,34.0434780832,134.38
2020-09-06 11:30:00,58.63248,17.72114,61.2519919174,33.19248,9.68114,34.5755,25.44,8.04,26.680239879,134.69,58.19248,19.96114,61.5208244308,33.19248,9.68114,34.5755,25.0,10.28,27.0310636121,134.54
2020-09-06 12:00:00,58.25328,16.13054,60.4453385419,28.97328,8.45054,30.1805,29.28,7.68,30.2704608488,135.12,57.89328,19.29054,61.0225925592,28.97328,8.45054,30.1805,28.92,10.84,30.8848182769,134.96
2020-09-06 12:30:00,61.70848,12.90664,63.0437773297,21.34848,6.22664,22.238,40.36,6.68,40.909069899,134.89,61.10848,18.06664,63.7232281731,21.34848,6.22664,22.238,39.76,11.84,41.485457693,134.74
2020-09-06 13:00:00,63.4216,13.8963,64.9261619091,24.7416,7.2163,25.7725,38.68,6.68,39.2525769855,134.83,62.8616,18.9763,65.6633894667,24.7416,7.2163,25.7725,38.12,11.76,39.8927562347,134.67
2020-09-06 13:30:00,63.42752,12.74636,64.6955948006,19.42752,5.66636,20.237,44.0,7.08,44.565978055,134.91,62.78752,17.06636,65.0656077463,19.42752,5.66636,20.237,43.36,11.4,44.8335767032,134.75
2020-09-06 14:00:00,62.89216,13.36688,64.2969460426,20.73216,6.04688,21.596,42.16,7.32,42.7907466633,135.01,62.29216,17.24688,64.6356563145,20.73216,6.04688,21.596,41.56,11.2,43.0426950829,134.84
2020-09-06 14:30:00,61.65216,13.78688,63.1748913161,23.13216,6.74688,24.096,38.52,7.04,39.158038766,135.08,61.13216,18.18688,63.7801190842,23.13216,6.74688,24.096,38.0,11.44,39.6846771437,134.91
2020-09-06 15:00:00,61.13312,14.36716,62.7986755227,23.61312,6.88716,24.597,37.52,7.48,38.258342881,135.32,60.61312,18.04716,63.2427885233,23.61312,6.88716,24.597,37.0,11.16,38.6464176865,135.16
2020-09-06 15:30:00,68.20256,11.86908,69.2276263539,13.40256,3.9090800000000003,13.961,54.8,7.96,55.375099097,135.36,66.96256,14.42908,68.4995094245,13.40256,3.9090800000000003,13.961,53.56,10.52,54.58336743,135.2
2020-09-06 16:00:00,71.78368,10.72024,72.5797510329,9.46368,2.76024,9.858,62.32,7.96,62.8263002253,135.36,70.78368,13.40024,72.0409313266,9.46368,2.76024,9.858,61.32,10.64,62.2362595277,135.2
2020-09-06 16:30:00,74.50368,13.25524,75.6736395385,17.74368,5.17524,18.483,56.76,8.08,57.3322247955,135.36,73.58368,15.69524,75.2389428488,17.74368,5.17524,18.483,55.84,10.52,56.8223195584,135.2
2020-09-06 17:00:00,76.37488,10.87434,77.1451460913,11.77488,3.43434,12.2655,64.6,7.44,65.0270220754,135.01,75.33488,14.55434,76.7279151121,11.77488,3.43434,12.2655,63.56,11.12,64.5254058492,134.85
2020-09-06 17:30:00,78.828,9.3065,79.3754655183,7.908,2.3064999999999998,8.2375,70.92,7.0,71.2646223592,134.85,77.508,13.7465,78.717573173,7.908,2.3064999999999998,8.2375,69.6,11.44,70.533918082,134.7
2020-09-06 18:00:00,83.8432,9.4776,84.3771716046,8.0832,2.3576,8.42,75.76,7.12,76.0938368069,134.76,82.4432,13.717600000000001,83.5766341509,8.0832,2.3576,8.42,74.36,11.36,75.2227306072,134.59
2020-09-06 18:30:00,83.5432,10.4451,84.1936243444,8.3832,2.4451,8.7325,75.16,8.0,75.5845592697,134.76,82.0232,12.8451,83.0229000472,8.3832,2.4451,8.7325,73.64,10.4,74.3707576941,134.59
2020-09-06 19:00:00,79.87648,10.89564,80.6161710093,6.63648,1.93564,6.913,73.24,8.96,73.7860366194,134.76,78.63648,11.45564,79.4665192053,6.63648,1.93564,6.913,72.0,9.52,72.6266507558,134.59
2020-09-06 19:30:00,77.51008,11.20544,78.3158629347,4.27008,1.24544,4.448,73.24,9.96,73.9141339664,134.46,76.27008,9.72544,76.8876406609,4.27008,1.24544,4.448,72.0,8.48,72.4976578932,134.31
2020-09-06 20:00:00,76.88288,11.32084,77.7118951989,3.84288,1.12084,4.003,73.04,10.2,73.7487735491,133.7,75.32288,9.08084,75.8682931573,3.84288,1.12084,4.003,71.48,7.96,71.9218464724,133.56
2020-09-06 20:30:00,77.5912,11.4591,78.4328074867,3.6311999999999998,1.0591,3.7825,73.96,10.4,74.68762682,133.81,76.3512,8.8991,76.8680669866,3.6311999999999998,1.0591,3.7825,72.72,7.84,73.1413973069,133.66
2020-09-06 21:00:00,74.55792,12.58106,75.6119468434,3.6379200000000003,1.06106,3.7895000000000003,70.92,11.52,71.849542796,134.19,73.35792000000001,7.94106,73.7864815576,3.6379200000000003,1.06106,3.7895000000000003,69.72,6.88,70.0586382968,134.04
2020-09-06 21:30:00,70.6064,13.9402,71.9693886107,4.0464,1.1802,4.215,66.56,12.76,67.7720532373,134.88,69.4064,6.9402,69.7525249507,4.0464,1.1802,4.215,65.36,5.76,65.6133157217,134.72
2020-09-06 22:00:00,66.91312,15.42466,68.667938401,3.51312,1.02466,3.6595,63.4,14.4,65.0147675532,135.32,65.87312,5.34466,66.0895856323,3.51312,1.02466,3.6595,62.36,4.32,62.5094552848,135.16
2020-09-06 22:30:00,63.60272,15.87246,65.5533445207,3.40272,0.9924600000000001,3.5445,60.2,14.88,62.011727923,135.06,62.48272,4.75246,62.6631963329,3.40272,0.9924600000000001,3.5445,59.08,3.76,59.1995270251,134.91
2020-09-06 23:00:00,60.3408,18.4844,63.1085191397,6.4608,1.8844,6.73,53.88,16.6,56.379201839,135.86,59.2608,4.1244,59.4041504611,6.4608,1.8844,6.73,52.8,2.24,52.8474937911,135.7
2020-09-06 23:30:00,55.87232,19.09776,59.046088602,6.23232,1.81776,6.492,49.64,17.28,52.5616590301,135.92,55.11232,3.49776,55.2232029205,6.23232,1.81776,6.492,48.88,1.6800000000000002,48.908862182600004,135.76
2020-09-07 00:00:00,52.2464,19.8252,55.8813463331,4.8864,1.4252,5.09,47.36,18.4,50.8087551511,136.45,51.5664,2.1452,51.6110016566,4.8864,1.4252,5.09,46.68,0.72,46.685552369,136.3
2020-09-07 00:30:00,48.70256,19.75158,52.555344762,3.26256,0.9515800000000001,3.3985,45.44,18.8,49.1755386346,136.56,47.94256,1.35158,47.9616078531,3.26256,0.9515800000000001,3.3985,44.68,0.4,44.6817904744,136.41
2020-09-07 01:00:00,48.0392,19.8781,51.9894565874,2.5992,0.7581,2.7075,45.44,19.12,49.298762662,136.17,47.3592,0.9581000000000001,47.3688904266,2.5992,0.7581,2.7075,44.76,0.2,44.7604468253,136.01
2020-09-07 01:30:00,48.48208,20.15894,52.5061419555,2.60208,0.7589400000000001,2.7105,45.88,19.4,49.8129942886,136.19,47.72208,1.07894,47.7342752228,2.60208,0.7589400000000001,2.7105,45.12,0.32,45.1211347375,136.04
2020-09-07 02:00:00,50.0712,19.5641,53.7575955401,3.0312,0.8841,3.1575,47.04,18.68,50.61327889,135.81,49.1512,1.0841,49.1631542341,3.0312,0.8841,3.1575,46.12,0.2,46.1204336493,135.66
2020-09-07 02:30:00,50.27808,19.72444,54.0086924652,2.75808,0.80444,2.873,47.52,18.92,51.1479892078,135.86,49.43808,0.92444,49.4467222716,2.75808,0.80444,2.873,46.68,0.12,46.6801542414,135.71
2020-09-07 03:00:00,49.32,19.81,53.1497742234,2.64,0.77,2.75,46.68,19.04,50.413728289,135.86,48.68,1.01,48.6904764815,2.64,0.77,2.75,46.04,0.24,46.0406255388,135.68
2020-09-07 03:30:00,48.68848,19.74414,52.5395008451,2.68848,0.7841400000000001,2.8005,46.0,18.96,49.754211882,135.52,47.96848,0.9841400000000001,47.9785744375,2.68848,0.7841400000000001,2.8005,45.28,0.2,45.280441694,135.37
2020-09-07 04:00:00,49.0264,19.4577,52.7464689458,2.6664,0.7777000000000001,2.7775,46.36,18.68,49.98191673,135.57,48.3864,1.0177,48.3971013414,2.6664,0.7777000000000001,2.7775,45.72,0.24,45.7206299169,135.42
2020-09-07 04:30:00,49.35824,19.14282,52.9403760229,2.95824,0.86282,3.0815,46.4,18.28,49.8710176355,135.22,48.63824,1.3828200000000002,48.6578933108,2.95824,0.86282,3.0815,45.68,0.52,45.6829596239,135.07
2020-09-07 05:00:00,49.476,19.0205,53.0061694169,2.676,0.7805000000000001,2.7875,46.8,18.24,50.2288522664,135.19,48.716,1.3005,48.7333556843,2.676,0.7805000000000001,2.7875,46.04,0.52,46.0429364832,135.04
2020-09-07 05:30:00,50.68544,19.00492,54.1313293038,3.44544,1.00492,3.589,47.24,18.0,50.55311662,134.92,50.00544,1.76492,50.0365763437,3.44544,1.00492,3.589,46.56,0.76,46.566202336,134.77
2020-09-07 06:00:00,54.674080000000004,18.01994,57.5671196209,4.59408,1.33994,4.7855,50.08,16.68,52.7847402191,134.92,53.79408,3.25994,53.8927662293,4.59408,1.33994,4.7855,49.2,1.92,49.2374491622,134.77
2020-09-07 06:30:00,61.05008,16.52794,63.2478068288,5.65008,1.6479400000000002,5.8855,55.4,14.88,57.3635284828,135.41,59.97008,5.56794,60.2280038773,5.65008,1.6479400000000002,5.8855,54.32,3.92,54.4612596255,135.25
2020-09-07 07:00:00,66.28528,13.54154,67.6543542594,4.32528,1.26154,4.5055,61.96,12.28,63.1651802815,135.02,65.20528,7.62154,65.6491920122,4.32528,1.26154,4.5055,60.88,6.36,61.2113061452,134.86
2020-09-07 07:30:00,74.05632,10.36476,74.7781169982,5.77632,1.68476,6.017,68.28,8.68,68.8295053011,133.89,72.89632,11.32476,73.7707506984,5.77632,1.68476,6.017,67.12,9.64,67.8087310013,133.74
2020-09-07 08:00:00,79.91616,8.29888,80.3459024369,7.19616,2.09888,7.496,72.72,6.2,72.9838228651,133.45,78.71616,14.01888,79.9547549655,7.19616,2.09888,7.496,71.52,11.92,72.5065293612,133.3
2020-09-07 08:30:00,83.58752,5.73636,83.7841233516,7.18752,2.09636,7.487,76.4,3.64,76.4866628897,133.26,82.34752,16.49636,83.9835932989,7.18752,2.09636,7.487,75.16,14.4,76.5270252917,133.11
2020-09-07 09:00:00,83.66832,6.85826,83.9489338935,11.30832,3.29826,11.7795,72.36,3.56,72.4475203164,133.57,82.30832,17.73826,84.1980130944,11.30832,3.29826,11.7795,71.0,14.44,72.4535271743,133.42
2020-09-07 09:30:00,82.09248,8.51864,82.5332811658,15.49248,4.5186399999999995,16.138,66.6,4.0,66.7200119904,133.87,80.93248,18.67864,83.0599657549,15.49248,4.5186399999999995,16.138,65.44,14.16,66.9544561624,133.72
2020-09-07 10:00:00,82.3208,10.1119,82.9395239572,20.6808,6.0319,21.5425,61.64,4.08,61.7748816268,133.81,81.2008,20.0319,83.6352015496,20.6808,6.0319,21.5425,60.52,14.0,62.1181970118,133.66
2020-09-07 10:30:00,81.75088,11.04234,82.4932703525,23.87088,6.96234,24.8655,57.88,4.08,58.0236227756,133.66,80.75088,20.96234,83.4273595354,23.87088,6.96234,24.8655,56.88,14.0,58.5775929857,133.51
2020-09-07 11:00:00,87.46544,10.90242,88.1423051449,26.54544,7.74242,27.6515,60.92,3.16,61.0019016097,133.69,86.38544,22.66242,89.3086195406,26.54544,7.74242,27.6515,59.84,14.92,61.671970943,133.53
2020-09-07 11:30:00,91.4936,14.1173,92.5763306696,37.2936,10.8773,38.8475,54.2,3.24,54.2967549675,133.89,90.5336,25.7573,94.1263577976,37.2936,10.8773,38.8475,53.24,14.88,55.2803039065,133.74
2020-09-07 12:00:00,93.46512,18.89566,95.3560413579,53.26512,15.53566,55.4845,40.2,3.36,40.3401735247,133.83,92.90512,30.29566,97.7199485113,53.26512,15.53566,55.4845,39.64,14.76,42.2987848525,133.68
2020-09-07 12:30:00,93.56864,23.09252,96.3761115184,66.00864,19.25252,68.759,27.56,3.84,27.8262322279,133.93,93.24864,33.53252,99.094595006,66.00864,19.25252,68.759,27.24,14.28,30.7560725711,133.77
2020-09-07 13:00:00,88.64448,25.87964,92.3450031187,73.64448,21.47964,76.713,15.0,4.4,15.6320184237,134.01,88.64448,35.31964,95.4218046581,73.64448,21.47964,76.713,15.0,13.84,20.4094487922,133.86
2020-09-07 13:30:00,93.07632,27.69226,97.1085094554,78.07632,22.77226,81.3295,15.0,4.92,15.7862725176,133.97,92.91632,35.93226,99.6221352464,78.07632,22.77226,81.3295,14.84,13.16,19.8345960382,133.81
2020-09-07 14:00:00,97.62192,29.96306,102.1167186559,91.62192,26.72306,95.4395,6.0,3.24,6.8189148697,133.84,97.58192,41.56306,106.064692841,91.62192,26.72306,95.4395,5.96,14.84,15.9920980487,133.69
2020-09-07 14:30:00,103.3744,29.5142,107.5051374447,93.3744,27.2342,97.265,10.0,2.2800000000000002,10.2566271259,133.46,103.2544,42.9542,111.8326178581,93.3744,27.2342,97.265,9.88,15.72,18.5669814456,133.31
2020-09-07 15:00:00,108.796,26.3005,111.9298258564,82.356,24.0205,85.7875,26.44,2.2800000000000002,26.5381235207,133.27,108.396,39.6205,115.4100378488,82.356,24.0205,85.7875,26.04,15.6,30.3552565464,133.12
2020-09-07 15:30:00,112.09728,28.06504,115.5571142492,87.85728,25.62504,91.518,24.24,2.44,24.3624957671,133.12,111.81728,41.06504,119.1194426481,87.85728,25.62504,91.518,23.96,15.44,28.5039506034,132.96
2020-09-07 16:00:00,112.10736,27.08798,115.3335112907,85.46736,24.92798,89.0285,26.64,2.16,26.7274241183,133.01,111.78736,40.72798,118.9755529958,85.46736,24.92798,89.0285,26.32,15.8,30.698247507,132.86
2020-09-07 16:30:00,119.18848,29.01664,122.6697157476,89.74848,26.17664,93.488,29.44,2.84,29.5766664788,134.58,118.70848,41.57664,125.7788544136,89.74848,26.17664,93.488,28.96,15.4,32.8000243902,134.43
2020-09-07 17:00:00,119.69808,26.35694,122.5655687453,80.21808,23.39694,83.5605,39.48,2.96,39.5908070138,134.16,119.05808,38.63694,125.1704419815,80.21808,23.39694,83.5605,38.84,15.24,41.7229337415,134.01
2020-09-07 17:30:00,122.31888000000001,26.25634,125.1051709349,81.51888,23.77634,84.9155,40.8,2.48,40.875303057,134.0,121.55888,39.41634,127.7897068071,81.51888,23.77634,84.9155,40.04,15.64,42.9861745216,133.85
2020-09-07 18:00:00,121.58368,25.08524,124.1445146118,70.78368,20.64524,73.733,50.8,4.44,50.9936623513,134.14,120.74368,34.44524,125.5607853535,70.78368,20.64524,73.733,49.96,13.8,51.830894262,133.98
2020-09-07 18:30:00,112.07648,25.29064,114.8945335549,70.11648,20.45064,73.038,41.96,4.84,42.2382196595,134.37,111.35648,33.89064,116.3994893356,70.11648,20.45064,73.038,41.24,13.44,43.3747760801,134.21
2020-09-07 19:00:00,113.41824,25.97032,116.3535761616,70.93824,20.69032,73.894,42.48,5.28,42.806877952,134.29,112.77824,33.69032,117.7028847531,70.93824,20.69032,73.894,41.84,13.0,43.8130756738,134.13
2020-09-07 19:30:00,112.54496,25.13228,115.3169524372,68.06496,19.85228,70.901,44.48,5.28,44.79228505,134.14,111.70496,32.81228,116.4244124202,68.06496,19.85228,70.901,43.64,12.96,45.5237432556,133.97
2020-09-07 20:00:00,111.03744,23.08092,113.4109428133,58.83744,17.16092,61.289,52.2,5.92,52.5346209656,134.06,110.19744,29.48092,114.0727856528,58.83744,17.16092,61.289,51.36,12.32,52.8169669709,133.9
2020-09-07 20:30:00,107.4288,20.6784,109.4008377299,49.2288,14.3584,51.28,58.2,6.32,58.5421420859,134.15,106.3888,26.2784,109.5861810266,49.2288,14.3584,51.28,57.16,11.92,58.3896566183,133.98
2020-09-07 21:00:00,100.94592,22.12256,103.3416006534,49.10592,14.32256,51.152,51.84,7.8,52.4235214384,134.65,99.98592,24.92256,103.0452240291,49.10592,14.32256,51.152,50.88,10.6,51.9724388498,134.47
2020-09-07 21:30:00,105.63344,26.37142,108.8755043113,58.87344,17.17142,61.3265,46.76,9.2,47.6564539176,135.11,104.95344,26.49142,108.2451841952,58.87344,17.17142,61.3265,46.08,9.32,47.013070523,134.93
2020-09-07 22:00:00,99.82944,28.07192,103.7012525633,60.58944,17.67192,63.114,39.24,10.4,40.5947976963,134.66,99.06944,25.63192,102.3315653393,60.58944,17.67192,63.114,38.48,7.96,39.294681574,134.48
2020-09-07 22:30:00,95.52768,29.84224,100.0804523091,63.36768,18.48224,66.008,32.16,11.36,34.1074068202,134.12,95.16768,25.48224,98.5202104748,63.36768,18.48224,66.008,31.8,7.0,32.5613267543,133.96
2020-09-07 23:00:00,81.0416,26.3738,85.2251034438,47.3616,13.8138,49.335,33.68,12.56,35.9457368821,134.17,80.5616,19.5738,82.9053981415,47.3616,13.8138,49.335,33.2,5.76,33.6959582146,134.01
2020-09-07 23:30:00,68.8032,24.5476,73.051112216,34.2432,9.9876,35.67,34.56,14.56,37.5018292887,135.09,68.4032,14.1476,69.8509295285,34.2432,9.9876,35.67,34.16,4.16,34.412369869,134.92
2020-09-08 00:00:00,62.58912,23.89516,66.9953477027,28.02912,8.17516,29.197,34.56,15.72,37.9672490444,135.25,62.10912,11.17516,63.1064734255,28.02912,8.17516,29.197,34.08,3.0,34.2117874423,135.07
2020-09-08 00:30:00,64.65744,25.78342,69.6086869166,32.85744,9.58342,34.2265,31.8,16.2,35.6886536591,135.33,64.13744,12.14342,65.2769014204,32.85744,9.58342,34.2265,31.28,2.56,31.3845822021,135.16
2020-09-08 01:00:00,61.13184,25.01012,66.0500413641,28.01184,8.17012,29.179,33.12,16.84,37.1553495475,135.92,60.73184,10.29012,61.5974265648,28.01184,8.17012,29.179,32.72,2.12,32.7886077777,135.75
2020-09-08 01:30:00,69.11392,28.74656,74.8538485958,39.31392,11.46656,40.952,29.8,17.28,34.447618205,136.27,68.79392,13.22656,70.0538743996,39.31392,11.46656,40.952,29.48,1.76,29.5324905824,136.09
2020-09-08 02:00:00,72.1576,30.3443,78.2783225437,44.5176,12.9843,46.3725,27.64,17.36,32.6395343104,136.47,71.8376,14.7443,73.3350881656,44.5176,12.9843,46.3725,27.32,1.76,27.3766323714,136.3
2020-09-08 02:30:00,72.00528,31.35154,78.5345746041,45.36528,13.23154,47.2555,26.64,18.12,32.2183798475,136.59,71.68528,14.19154,73.0765295854,45.36528,13.23154,47.2555,26.32,0.96,26.3375017798,136.42
2020-09-08 03:00:00,69.05344,29.67392,75.1592915347,39.61344,11.55392,41.264,29.44,18.12,34.5694662961,136.59,68.73344,12.55392,69.8704993656,39.61344,11.55392,41.264,29.12,1.0,29.1371652705,136.42
2020-09-08 03:30:00,68.60144,32.36042,75.8508691621,49.92144,14.56042,52.0015,18.68,17.8,25.8027595423,136.55,68.36144,15.84042,70.1726826098,49.92144,14.56042,52.0015,18.44,1.28,18.4843717773,136.38
2020-09-08 04:00:00,80.01824,38.55532,88.8224714416,75.13824,21.91532,78.269,4.88,16.64,17.3408188965,136.55,80.17824,24.39532,83.8074090245,75.13824,21.91532,78.269,5.04,2.48,5.6171166981,136.38
2020-09-08 04:30:00,77.82736,35.98298,85.7430627762,65.90736,19.22298,68.6535,11.92,16.76,20.5665748242,136.42,77.86736,21.54298,80.7924856695,65.90736,19.22298,68.6535,11.96,2.32,12.1829388901,136.24
2020-09-08 05:00:00,74.13088,34.50484,81.7677892143,61.25088,17.86484,63.803,12.88,16.64,21.0424333194,136.39,74.13088,20.30484,76.861394061,61.25088,17.86484,63.803,12.88,2.44,13.1090808221,136.22
2020-09-08 05:30:00,82.91632,35.90226,90.3553451405,64.39632,18.78226,67.0795,18.52,17.12,25.2207216392,136.12,82.79632,20.66226,85.3355705076,64.39632,18.78226,67.0795,18.4,1.88,18.4957941165,135.95
2020-09-08 06:00:00,79.948,31.1215,85.7917855406,49.788,14.5215,51.8625,30.16,16.6,34.4265246576,135.86,79.548,16.8415,81.3112564547,49.788,14.5215,51.8625,29.76,2.32,29.8502931309,135.68
2020-09-08 06:30:00,72.9632,23.9226,76.7848900826,33.8832,9.8826,35.295,39.08,14.04,41.5255102317,134.72,72.4032,14.4026,73.8218006892,33.8832,9.8826,35.295,38.52,4.52,38.7842854775,134.55
2020-09-08 07:00:00,78.30144,20.43792,80.9248050971,31.26144,9.11792,32.564,47.04,11.32,48.3828895375,134.72,77.66144,16.35792,79.365488782,31.26144,9.11792,32.564,46.4,7.24,46.9614480186,134.55
2020-09-08 07:30:00,82.96832,17.11576,84.7153549482,31.52832,9.19576,32.842,51.44,7.92,52.0461333818,133.99,82.12832,19.55576,84.4244555517,31.52832,9.19576,32.842,50.6,10.36,51.6496815092,133.83
2020-09-08 08:00:00,81.3568,11.9774,82.2337340573,22.2768,6.4974,23.205,59.08,5.48,59.3336059919,133.52,80.4368,19.1774,82.6913022331,22.2768,6.4974,23.205,58.16,12.68,59.5261959141,133.36
2020-09-08 08:30:00,89.20848,13.69914,90.2541929256,33.52848,9.77914,34.9255,55.68,3.92,55.8178179437,133.14,88.24848,23.85914,91.4169173832,33.52848,9.77914,34.9255,54.72,14.08,56.5024318061,132.97
2020-09-08 09:00:00,93.55744,18.46092,95.3614185434,48.75744,14.22092,50.789,44.8,4.24,45.0001955551,133.44,92.83744,28.02092,96.9740286025,48.75744,14.22092,50.789,44.08,13.8,46.1896785007,133.27
2020-09-08 09:30:00,86.5584,17.0312,88.2180162098,43.7184,12.7512,45.54,42.84,4.28,43.05326933,133.52,85.9184,26.5112,89.9156003372,43.7184,12.7512,45.54,42.2,13.76,44.3866826875,133.34
2020-09-08 10:00:00,88.40848,18.65414,90.355056721,52.84848,15.41414,55.0505,35.56,3.24,35.7072989737,133.38,87.84848,30.13414,92.8731491436,52.84848,15.41414,55.0505,35.0,14.72,37.9694403435,133.21
2020-09-08 10:30:00,86.884,18.2395,88.7778621969,55.404,16.1595,57.7125,31.48,2.08,31.5486418091,133.38,86.284,31.9995,92.0266084144,55.404,16.1595,57.7125,30.88,15.84,34.7056191416,133.21
2020-09-08 11:00:00,83.6392,16.5081,85.2527603204,52.7592,15.3881,54.9575,30.88,1.12,30.9003042056,133.17,83.1592,32.1881,89.1713313024,52.7592,15.3881,54.9575,30.4,16.8,34.7332693537,133.0
2020-09-08 11:30:00,72.99936,15.15648,74.5561898597,48.39936,14.11648,50.416,24.6,1.04,24.6219739257,132.79,72.59936,31.35648,79.0815775665,48.39936,14.11648,50.416,24.2,17.24,29.7129197488,132.62
2020-09-08 12:00:00,72.81952,15.14236,74.3772381808,50.81952,14.82236,52.937,22.0,0.32,22.0023271496,132.45,72.61952,32.62236,79.6103828467,50.81952,14.82236,52.937,21.8,17.8,28.1439158612,132.28
2020-09-08 12:30:00,71.59008,13.57044,72.8649188307,44.47008,12.97044,46.323,27.12,0.6000000000000001,27.1266363562,132.61,71.23008,30.49044,77.4815541158,44.47008,12.97044,46.323,26.76,17.52,31.9851215411,132.44
2020-09-08 13:00:00,72.03696,12.79078,73.1637045197,41.79696,12.19078,43.5385,30.24,0.6000000000000001,30.2459517952,132.69,71.67696,29.55078,77.5295762496,41.79696,12.19078,43.5385,29.88,17.36,34.5569674595,132.52
2020-09-08 13:30:00,68.3544,14.0667,69.7867899265,45.0744,13.1467,46.9525,23.28,0.92,23.2981716021,132.95,68.0344,30.8267,74.6924696087,45.0744,13.1467,46.9525,22.96,17.68,28.9783367363,132.77
2020-09-08 14:00:00,66.1592,13.6081,67.5442087099,42.6792,12.4481,44.4575,23.48,1.16,23.5086367108,132.65,65.9192,31.2881,72.9677060778,42.6792,12.4481,44.4575,23.24,18.84,29.917272603,132.47
2020-09-08 14:30:00,70.3832,14.3651,71.8341906076,44.8632,13.0851,46.7325,25.52,1.28,25.5520801502,132.49,70.0632,32.0451,77.0437565819,44.8632,13.0851,46.7325,25.2,18.96,31.5360365297,132.31
2020-09-08 15:00:00,70.8808,12.4519,71.9662255662,38.4408,11.2119,40.0425,32.44,1.24,32.4636904864,132.43,70.4808,30.0919,76.6359290036,38.4408,11.2119,40.0425,32.04,18.88,37.188923082,132.26
2020-09-08 15:30:00,70.55632,9.41226,71.1813524053,31.03632,9.05226,32.3295,39.52,0.36,39.5216396421,132.49,69.99632,26.73226,74.9272883418,31.03632,9.05226,32.3295,38.96,17.68,42.7839222138,132.31
2020-09-08 16:00:00,79.87728,10.94254,80.6233157458,34.63728,10.10254,36.0805,45.24,0.84,45.2477977365,132.18,79.23728,28.42254,84.1806825932,34.63728,10.10254,36.0805,44.6,18.32,48.2159973453,132.0
2020-09-08 16:30:00,84.32544,10.73492,85.005990016,30.08544,8.77492,31.339,54.24,1.96,54.2754014264,132.45,83.48544,28.45492,88.2014805102,30.08544,8.77492,31.339,53.4,19.68,56.9110042083,132.27
2020-09-08 17:00:00,91.80384,11.12112,92.4749930998,30.72384,8.96112,32.004,61.08,2.16,61.1181806012,131.84,90.52384,28.48112,94.8985764108,30.72384,8.96112,32.004,59.8,19.52,62.9052493835,131.66
2020-09-08 17:30:00,97.09088,12.33484,97.8712790199,34.61088,10.09484,36.053,62.48,2.24,62.5201407548,131.69,96.09088,29.81484,100.6100487198,34.61088,10.09484,36.053,61.48,19.72,64.5652290324,131.51
2020-09-08 18:00:00,101.40864,13.87752,102.3537875606,44.28864,12.91752,46.134,57.12,0.96,57.1280666573,132.02,100.48864,31.19752,105.2200172173,44.28864,12.91752,46.134,56.2,18.28,59.0982097868,131.84
2020-09-08 18:30:00,100.36832,14.06076,101.3484318152,44.36832,12.940760000000001,46.217,56.0,1.12,56.0111988802,132.14,99.36832,29.50076,103.6549943814,44.36832,12.940760000000001,46.217,55.0,16.56,57.4389554223,131.96
2020-09-08 19:00:00,96.51904,9.87472,97.0228590467,30.83904,8.994720000000001,32.124,65.68,0.88,65.6858949851,132.11,95.27904,26.15472,98.8036681586,30.83904,8.994720000000001,32.124,64.44,17.16,66.6856746236,131.93
2020-09-08 19:30:00,93.9704,7.5947,94.2768027897,22.6104,6.5947,23.5525,71.36,1.0,71.3670063825,131.85,92.7304,23.5947,95.6850926333,22.6104,6.5947,23.5525,70.12,17.0,72.1513298561,131.67
2020-09-08 20:00:00,95.51264,9.53452,95.9873505802,28.71264,8.37452,29.909,66.8,1.16,66.8100710971,132.08,94.27264,25.13452,97.5657457728,28.71264,8.37452,29.909,65.56,16.76,67.6683914394,131.91
2020-09-08 20:30:00,103.20848,15.20914,104.3230956378,45.28848,13.20914,47.1755,57.92,2.0,57.9545200998,132.67,102.28848,29.04914,106.3333704697,45.28848,13.20914,47.1755,57.0,15.84,59.16,132.5
2020-09-08 21:00:00,102.53792,20.62856,104.5923636104,56.73792,16.54856,59.102,45.8,4.08,45.9813701405,133.09,101.85792000000001,30.42856,106.3058471129,56.73792,16.54856,59.102,45.12,13.88,47.206660547,132.92
2020-09-08 21:30:00,101.8704,22.5172,104.3292992979,57.5904,16.7972,59.99,44.28,5.72,44.6479204443,133.52,101.0704,29.0372,105.1588547865,57.5904,16.7972,59.99,43.48,12.24,45.1699900376,133.34
2020-09-08 22:00:00,93.7592,25.1331,97.0693581943,59.8392,17.4531,62.3325,33.92,7.68,34.7785681131,134.17,93.3592,28.0531,97.4829043692,59.8392,17.4531,62.3325,33.52,10.6,35.1560862441,133.99
2020-09-08 22:30:00,93.92608,30.21344,98.6659032331,73.00608,21.29344,76.048,20.92,8.92,22.742312987,134.47,93.76608,30.77344,98.6867892273,73.00608,21.29344,76.048,20.76,9.48,22.8220945577,134.29
2020-09-08 23:00:00,91.3656,32.5583,96.9933799919,76.2456,22.2383,79.4225,15.12,10.32,18.3061956725,134.35,91.2856,30.2783,96.1760688438,76.2456,22.2383,79.4225,15.04,8.04,17.0541256006,134.18
2020-09-08 23:30:00,94.62944,35.73692,101.1526488323,83.98944,24.49692,87.489,10.64,11.24,15.4773124282,134.61,94.66944,31.77692,99.8602799646,83.98944,24.49692,87.489,10.68,7.28,12.9252001919,134.43
2020-09-09 00:00:00,90.35184,37.21262,97.7150657711,86.99184,25.37262,90.6165,3.36,11.84,12.3075261527,134.8,90.51184,32.05262,96.0196002338,86.99184,25.37262,90.6165,3.52,6.68,7.5506820884,134.62
2020-09-09 00:30:00,87.81616,37.34138,95.4256601625,86.33616,25.18138,89.9335,1.48,12.16,12.249734691,134.58,87.85616,31.50138,93.3329619794,86.33616,25.18138,89.9335,1.52,6.32,6.500215381,134.4
2020-09-09 01:00:00,81.27568,35.91874,88.8588321027,78.71568,22.95874,81.9955,2.56,12.96,13.2104201296,135.12,81.43568,28.63874,86.3246627902,78.71568,22.95874,81.9955,2.7199999999999998,5.68,6.2976821133,134.94
2020-09-09 01:30:00,76.43456,34.91008,84.0294927273,69.63456,20.31008,72.536,6.8,14.6,16.1058995402,135.12,76.47456,24.43008,80.2819228469,69.63456,20.31008,72.536,6.84,4.12,7.9849859111,134.94
2020-09-09 02:00:00,73.88384,30.79112,80.0432063576,53.04384,15.47112,55.254,20.84,15.32,25.8651889612,134.99,73.68384,18.83112,76.0520831904,53.04384,15.47112,55.254,20.64,3.36,20.9117000744,134.81
2020-09-09 02:30:00,68.77072,29.33646,74.7665688303,46.41072,13.53646,48.3445,22.36,15.8,27.3789992513,135.15,68.57072,16.45646,70.5177900749,46.41072,13.53646,48.3445,22.16,2.92,22.3515547558,134.97
2020-09-09 03:00:00,63.75248,28.43614,69.8068246252,41.95248,12.23614,43.7005,21.8,16.2,27.1602650944,135.46,63.55248,14.87614,65.2703397835,41.95248,12.23614,43.7005,21.6,2.64,21.7607352817,135.28
2020-09-09 03:30:00,68.5568,29.4424,74.6115925577,45.6768,13.3224,47.58,22.88,16.12,27.9883690129,135.52,68.3168,16.0824,70.1842486032,45.6768,13.3224,47.58,22.64,2.76,22.8076127642,135.33
2020-09-09 04:00:00,67.81168,30.23674,74.2474537627,50.73168,14.79674,52.8455,17.08,15.44,23.0243349524,135.35,67.69168,18.11674,70.0741022736,50.73168,14.79674,52.8455,16.96,3.32,17.2818980439,135.17
2020-09-09 04:30:00,71.06272,29.51996,76.9502320477,49.78272,14.51996,51.857,21.28,15.0,26.0353298424,135.19,70.90272,18.27996,73.2212581222,49.78272,14.51996,51.857,21.12,3.76,21.4520861456,135.0
2020-09-09 05:00:00,75.61456,30.88758,81.679889093,53.37456,15.56758,55.5985,22.24,15.32,27.0059252758,134.95,75.37456,18.88758,77.7049867991,53.37456,15.56758,55.5985,22.0,3.32,22.2490988582,134.77
2020-09-09 05:30:00,81.54096,32.57778,87.8079717762,59.58096,17.37778,62.0635,21.96,15.2,26.7073323265,135.07,81.38096,20.85778,84.0113542151,59.58096,17.37778,62.0635,21.8,3.48,22.076014133,134.89
2020-09-09 06:00:00,82.02192,30.87806,87.6415994254,56.22192,16.39806,58.5645,25.8,14.48,29.5856451679,135.18,81.78192,20.63806,84.3457880362,56.22192,16.39806,58.5645,25.56,4.24,25.9092879099,135.01
2020-09-09 06:30:00,85.59376,26.19318,89.5118675341,47.15376,13.75318,49.1185,38.44,12.44,40.4028117833,134.98,85.07376,19.95318,87.3823439412,47.15376,13.75318,49.1185,37.92,6.2,38.4235136342,134.8
2020-09-09 07:00:00,76.77824,18.40532,78.9534922711,28.81824,8.40532,30.019,47.96,10.0,48.991444151,134.57,76.05824,16.92532,77.9186904985,28.81824,8.40532,30.019,47.24,8.52,48.0021666178,134.39
2020-09-09 07:30:00,79.96304,13.60922,81.1128758894,24.44304,7.12922,25.4615,55.52,6.48,55.896876478,133.9,79.08304,18.88922,81.307624783,24.44304,7.12922,25.4615,54.64,11.76,55.891208611,133.73
2020-09-09 08:00:00,82.74512,9.53066,83.2921866915,21.70512,6.33066,22.6095,61.04,3.2,61.12382187,133.59,81.74512,21.29066,84.4722252995,21.70512,6.33066,22.6095,60.04,14.96,61.8757076727,133.41
2020-09-09 08:30:00,87.85264,8.33202,88.2468634698,23.49264,6.85202,24.4715,64.36,1.48,64.3770145316,133.49,86.81264,23.57202,89.9559591725,23.49264,6.85202,24.4715,63.32,16.72,65.4903107337,133.31
2020-09-09 09:00:00,83.84544,8.92492,84.3191081891,27.44544,8.00492,28.589,56.4,0.92,56.407503047,133.19,82.96544,25.20492,86.709585552,27.44544,8.00492,28.589,55.52,17.2,58.1232345968,133.02
2020-09-09 09:30:00,84.61888,9.83884,85.1889524821,31.53888,9.19884,32.853,53.08,0.64,53.0838581868,132.77,83.77888,26.43884,87.8516533402,31.53888,9.19884,32.853,52.24,17.24,55.0112279448,132.6
2020-09-09 10:00:00,76.97216,9.99188,77.6179816859,31.65216,9.23188,32.971,45.32,0.76,45.3263720145,133.07,76.29216,26.51188,80.767403441,31.65216,9.23188,32.971,44.64,17.28,47.8678179992,132.89
2020-09-09 10:30:00,83.55712,10.21416,84.1791029128,32.27712,9.41416,33.622,51.28,0.8,51.28623987,133.0,82.71712,27.89416,87.2937918938,32.27712,9.41416,33.622,50.44,18.48,53.7187490547,132.82
2020-09-09 11:00:00,84.60976,15.97118,86.1039492581,51.32976,14.97118,53.4685,33.28,1.0,33.2950206487,132.87,84.20976,33.81118,90.7440332598,51.32976,14.97118,53.4685,32.88,18.84,37.8951184191,132.69
2020-09-09 11:30:00,72.46688,17.28284,74.4992970128,52.94688,15.44284,55.153,19.52,1.8399999999999999,19.6065295246,133.1,72.26688,35.12284,80.3499585227,52.94688,15.44284,55.153,19.32,19.68,27.5783393264,132.92
2020-09-09 12:00:00,84.89824,23.430320000000002,88.0720787219,71.41824,20.83032,74.394,13.48,2.6,13.728452207,132.96,84.85824,41.23032,94.3443701723,71.41824,20.83032,74.394,13.44,20.4,24.4293593858,132.79
2020-09-09 12:30:00,68.04624,19.14682,70.6886942463,57.96624,16.90682,60.3815,10.08,2.24,10.3258897922,132.58,67.92624,36.82682,77.2669965241,57.96624,16.90682,60.3815,9.96,19.92,22.2712370559,132.4
2020-09-09 13:00:00,56.35056,13.35058,57.9104791782,39.19056,11.43058,40.8235,17.16,1.92,17.2670785022,132.45,56.23056,30.99058,64.2050771096,39.19056,11.43058,40.8235,17.04,19.56,25.9413800712,132.27
2020-09-09 13:30:00,52.79504,12.66022,54.2917804004,37.23504,10.86022,38.7865,15.56,1.8,15.6637671076,132.96,52.67504,30.42022,60.8280332071,37.23504,10.86022,38.7865,15.44,19.56,24.9196147643,132.78
2020-09-09 14:00:00,52.66688,12.31784,54.0881635037,34.82688,10.15784,36.278,17.84,2.16,17.9702865865,132.98,52.54688,30.07784,60.5462720306,34.82688,10.15784,36.278,17.72,19.92,26.6609227147,132.78
2020-09-09 14:30:00,53.1736,12.3523,54.5894774865,36.4536,10.6323,37.9725,16.72,1.72,16.8082360764,132.63,53.0136,30.0723,60.949036188,36.4536,10.6323,37.9725,16.56,19.44,25.5371729054,132.45
2020-09-09 15:00:00,59.40592,11.20506,60.4534258802,32.24592,9.40506,33.5895,27.16,1.8,27.2195811871,132.71,59.16592,28.88506,65.8403582968,32.24592,9.40506,33.5895,26.92,19.48,33.2288549306,132.53
2020-09-09 15:30:00,58.07808,9.62944,58.870956262,30.95808,9.02944,32.248,27.12,0.6000000000000001,27.1266363562,132.71,57.71808,27.26944,63.8357197563,30.95808,9.02944,32.248,26.76,18.24,32.3851076886,132.53
2020-09-09 16:00:00,61.93136,8.92498,62.5711484588,29.09136,8.48498,30.3035,32.84,0.44,32.8429474926,132.78,61.53136,26.64498,67.0526898987,29.09136,8.48498,30.3035,32.44,18.16,37.1771327566,132.59
2020-09-09 16:30:00,67.12976,8.23118,67.6325143836,25.88976,7.5511800000000004,26.9685,41.24,0.68,41.2456058266,132.44,66.56976,25.43118,71.2620366159,25.88976,7.5511800000000004,26.9685,40.68,17.88,44.4359854172,132.26
2020-09-09 17:00:00,71.22864,6.75502,71.5482316445,20.82864,6.07502,21.6965,50.4,0.68,50.4045870928,132.1,70.46864,24.31502,74.5456197308,20.82864,6.07502,21.6965,49.64,18.24,52.8850375815,131.92
2020-09-09 17:30:00,89.46112,11.34616,90.1777541215,36.02112,10.50616,37.522,53.44,0.84,53.4466013887,132.14,88.62112,28.90616,93.2162485621,36.02112,10.50616,37.522,52.6,18.4,55.7253981592,131.96
2020-09-09 18:00:00,93.26608,14.91594,94.4512940338,46.06608,13.43594,47.9855,47.2,1.48,47.2231976893,132.58,92.58608,29.955940000000002,97.3115643233,46.06608,13.43594,47.9855,46.52,16.52,49.3661908597,132.4
2020-09-09 18:30:00,99.49584,17.08962,100.9528468596,50.77584,14.80962,52.8915,48.72,2.2800000000000002,48.7733205759,132.69,98.69584,30.40962,103.27445871,50.77584,14.80962,52.8915,47.92,15.6,50.3953013683,132.51
2020-09-09 19:00:00,100.42704,16.21122,101.7270564651,48.58704,14.17122,50.6115,51.84,2.04,51.8801233615,132.55,99.62704,29.97122,104.0375947792,48.58704,14.17122,50.6115,51.04,15.8,53.4295947954,132.37
2020-09-09 19:30:00,99.9816,13.2413,100.8546100297,37.5816,10.9613,39.1475,62.4,2.2800000000000002,62.4416399528,132.95,98.9416,26.6413,102.4655994773,37.5816,10.9613,39.1475,61.36,15.68,63.331761384,132.77
2020-09-09 20:00:00,91.13376,10.48568,91.735008022,28.13376,8.20568,29.306,63.0,2.2800000000000002,63.0412436426,132.89,90.13376,23.92568,93.2552028318,28.13376,8.20568,29.306,62.0,15.72,63.9618511302,132.71
2020-09-09 20:30:00,92.17056,10.88308,92.8108482937,26.89056,7.8430800000000005,28.011,65.28,3.04,65.3507459789,133.62,91.05056,22.88308,93.8820527396,26.89056,7.8430800000000005,28.011,64.16,15.04,65.8992200257,133.45
