Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-09 21:00:00,92.00848,13.22414,92.9539577998,30.528480000000002,8.90414,31.8005,61.48,4.32,61.6315893029,133.76,91.00848,22.66414,93.7880945208,30.528480000000002,8.90414,31.8005,60.48,13.76,62.0255431254,133.58
2020-09-09 21:30:00,85.58608,14.96094,86.8838697081,30.58608,8.92094,31.860500000000002,55.0,6.04,55.3306569634,133.69,84.70608,21.04094,87.2802448728,30.58608,8.92094,31.860500000000002,54.12,12.12,55.4605156846,133.51
2020-09-09 22:00:00,77.02384,13.55862,78.2081076657,18.78384,5.47862,19.5665,58.24,8.08,58.797823089,133.26,76.06384,15.43862,77.6148100755,18.78384,5.47862,19.5665,57.28,9.96,58.1394874418,133.09
2020-09-09 22:30:00,76.03024,17.53382,78.0258433998,24.87024,7.25382,25.9065,51.16,10.28,52.1826024648,133.57,75.23024,15.13382,76.7373541259,24.87024,7.25382,25.9065,50.36,7.88,50.9727770481,133.4
2020-09-09 23:00:00,69.93216,19.43188,72.5817123152,24.93216,7.27188,25.971,45.0,12.16,46.6140064787,134.05,69.29216,13.47188,70.5896237998,24.93216,7.27188,25.971,44.36,6.2,44.7911777028,133.88
2020-09-09 23:30:00,72.49056,23.42808,76.1823878702,34.93056,10.18808,36.386,37.56,13.24,39.8252583168,133.51,71.93056,15.14808,73.5082974201,34.93056,10.18808,36.386,37.0,4.96,37.330973735,133.34
2020-09-10 00:00:00,69.09216,23.97188,73.1326028813,34.05216,9.93188,35.471,35.04,14.04,37.7481549218,134.19,68.61216,14.29188,70.084850958,34.05216,9.93188,35.471,34.56,4.36,34.8339374748,134.02
2020-09-10 00:30:00,64.14352,22.93686,68.1211472646,28.58352,8.33686,29.7745,35.56,14.6,38.4405202878,134.88,63.62352,12.37686,64.8161936606,28.58352,8.33686,29.7745,35.04,4.04,35.2721306416,134.7
2020-09-10 01:00:00,61.06608,22.90594,65.2207652044,25.18608,7.34594,26.2355,35.88,15.56,39.1086691157,135.36,60.54608,10.54594,61.4576655418,25.18608,7.34594,26.2355,35.36,3.2,35.5045011231,135.19
2020-09-10 01:30:00,60.4144,23.2992,64.7514667633,22.6944,6.6192,23.64,37.72,16.68,41.2434334167,135.58,59.8944,8.7792,60.5343993445,22.6944,6.6192,23.64,37.2,2.16,37.2626569101,135.41
2020-09-10 02:00:00,61.36848,24.27914,65.9967194385,25.36848,7.39914,26.4255,36.0,16.88,39.760965783,135.7,60.88848,9.39914,61.6096650652,25.36848,7.39914,26.4255,35.52,2.0,35.5762617485,135.52
2020-09-10 02:30:00,59.61712,24.12166,64.3121720847,23.45712,6.84166,24.4345,36.16,17.28,40.0767264132,135.91,59.13712,8.48166,59.7422590655,23.45712,6.84166,24.4345,35.68,1.6400000000000001,35.7176706967,135.72
2020-09-10 03:00:00,55.544,23.742,60.405450913,21.744,6.342,22.65,33.8,17.4,38.0157861947,135.51,55.144,7.782,55.6903964791,21.744,6.342,22.65,33.4,1.44,33.4310275044,135.33
2020-09-10 03:30:00,55.40672,23.31696,60.1131037695,20.28672,5.91696,21.132,35.12,17.4,39.1940607746,135.64,54.96672,7.31696,55.4515843885,20.28672,5.91696,21.132,34.68,1.4,34.7082468586,135.46
2020-09-10 04:00:00,55.72496,22.98478,60.279111462,20.24496,5.90478,21.0885,35.48,17.08,39.3771101022,135.56,55.32496,7.70478,55.8588832134,20.24496,5.90478,21.0885,35.08,1.8,35.1261498032,135.38
2020-09-10 04:30:00,55.3424,22.4932,59.7388088599,19.3824,5.6532,20.19,35.96,16.84,39.7077725389,135.14,54.8224,7.4932,55.3321207618,19.3824,5.6532,20.19,35.44,1.8399999999999999,35.4877330919,134.96
2020-09-10 05:00:00,54.30928,21.61354,58.4520573244,15.26928,4.45354,15.9055,39.04,17.16,42.6448965294,135.2,53.78928,6.05354,54.1288461862,15.26928,4.45354,15.9055,38.52,1.6,38.5532151707,135.02
2020-09-10 05:30:00,54.38224,19.60982,57.8098007941,12.10224,3.52982,12.6065,42.28,16.08,45.2345531646,134.32,53.78224,5.96982,54.1125502102,12.10224,3.52982,12.6065,41.68,2.44,41.7513592593,134.15
2020-09-10 06:00:00,56.804,18.2345,59.6589591449,9.444,2.7545,9.8375,47.36,15.48,49.8256961818,134.45,56.124,5.7545,56.4182385958,9.444,2.7545,9.8375,46.68,3.0,46.7763016922,134.27
2020-09-10 06:30:00,60.5128,15.0379,62.3533270985,5.7528,1.6779000000000002,5.9925,54.76,13.36,56.3661884466,134.9,59.6328,6.9579,60.0373484445,5.7528,1.6779000000000002,5.9925,53.88,5.28,54.138090103,134.72
2020-09-10 07:00:00,65.7712,12.6316,66.973189173,4.7712,1.3916,4.97,61.0,11.24,62.026910289,135.35,64.6912,8.7916,65.2858605519,4.7712,1.3916,4.97,59.92,7.4,60.3752134572,135.16
2020-09-10 07:30:00,71.15664,10.00902,71.8571353273,5.51664,1.6090200000000001,5.7465,65.64,8.4,66.1752944837,135.18,70.07664,11.84902,71.0713356329,5.51664,1.6090200000000001,5.7465,64.56,10.24,65.3670498034,135.0
2020-09-10 08:00:00,74.0776,8.2043,74.5305397824,7.5576,2.2043,7.8725000000000005,66.52,6.0,66.7900471627,134.79,72.8776,14.6443,74.334380365,7.5576,2.2043,7.8725000000000005,65.32,12.44,66.4940298072,134.61
2020-09-10 08:30:00,74.98992,7.22706,75.3373645534,10.78992,3.14706,11.2395,64.2,4.08,64.3295142217,134.7,73.70992,17.46706,75.7512408575,10.78992,3.14706,11.2395,62.92,14.32,64.5289764369,134.52
2020-09-10 09:00:00,72.64512,8.89316,73.1874426019,14.44512,4.21316,15.047,58.2,4.68,58.3878617523,134.94,71.68512,17.97316,73.903930273,14.44512,4.21316,15.047,57.24,13.76,58.8706650209,134.75
2020-09-10 09:30:00,68.01504,10.32772,68.7946761501,20.73504,6.04772,21.599,47.28,4.28,47.473327248,134.78,67.25504,20.12772,70.2023184646,20.73504,6.04772,21.599,46.52,14.08,48.6040821331,134.6
2020-09-10 10:00:00,64.33184,10.75512,65.2246751161,24.53184,7.15512,25.554,39.8,3.6,39.9624824054,134.94,63.73184,21.95512,67.4075272058,24.53184,7.15512,25.554,39.2,14.8,41.900835313900004,134.75
2020-09-10 10:30:00,62.94096,10.31278,63.7802310834,27.54096,8.03278,28.6885,35.4,2.2800000000000002,35.4733477416,134.66,62.46096,24.11278,66.9536980566,27.54096,8.03278,28.6885,34.92,16.08,38.4444118176,134.48
2020-09-10 11:00:00,61.43536,9.78698,62.2100348485,29.71536,8.66698,30.9535,31.72,1.12,31.7397668548,134.37,61.03536,26.02698,66.3529868073,29.71536,8.66698,30.9535,31.32,17.36,35.8093842449,134.18
2020-09-10 11:30:00,60.51776,9.80768,61.3073393844,31.15776,9.08768,32.456,29.36,0.72,29.368827011,134.21,60.07776,27.08768,65.9020459045,31.15776,9.08768,32.456,28.92,18.0,34.0641512444,134.03
2020-09-10 12:00:00,62.0848,9.1864,62.7607547437,29.1648,8.5064,30.38,32.92,0.68,32.9270223373,134.14,61.644800000000004,26.4664,67.0861512982,29.1648,8.5064,30.38,32.48,17.96,37.1148487805,133.96
2020-09-10 12:30:00,62.264,8.817,62.8851746042,28.584,8.337,29.775,33.68,0.48,33.6834202539,134.0,61.744,26.177,67.0638267995,28.584,8.337,29.775,33.16,17.84,37.6543649528,133.81
2020-09-10 13:00:00,61.41424,7.67082,61.891440072500004,21.77424,6.35082,22.6815,39.64,1.32,39.6619717109,134.05,60.85424,23.47082,65.2235993905,21.77424,6.35082,22.6815,39.08,17.12,42.665452066,133.87
2020-09-10 13:30:00,59.19856,8.42458,59.7950086065,23.39856,6.82458,24.3735,35.8,1.6,35.8357363535,133.73,58.75856,23.46458,63.2704898657,23.39856,6.82458,24.3735,35.36,16.64,39.0796519944,133.55
2020-09-10 14:00:00,59.88912,8.59766,60.5031110923,25.08912,7.31766,26.1345,34.8,1.28,34.8235322734,133.83,59.32912,24.31766,64.1193657786,25.08912,7.31766,26.1345,34.24,17.0,38.2279688187,133.64
2020-09-10 14:30:00,61.72336,9.06098,62.3848902239,27.36336,7.98098,28.5035,34.36,1.08,34.3769690345,133.99,61.32336,25.34098,66.3529935199,27.36336,7.98098,28.5035,33.96,17.36,38.1398898792,133.8
2020-09-10 15:00:00,62.5144,8.9567,63.1527725619,25.6344,7.4767,26.7025,36.88,1.48,36.909684366,134.06,62.0744,24.1967,66.6236551553,25.6344,7.4767,26.7025,36.44,16.72,40.0927923697,133.87
2020-09-10 15:30:00,69.39952,6.83986,69.7357660103,16.31952,4.75986,16.9995,53.08,2.08,53.1207379467,133.79,68.55952,20.83986,71.656873693,16.31952,4.75986,16.9995,52.24,16.08,54.6587961814,133.61
2020-09-10 16:00:00,74.66736,5.56798,74.8746756297,14.42736,4.20798,15.0285,60.24,1.3599999999999999,60.2553499699,133.42,73.74736,20.84798,76.6375324306,14.42736,4.20798,15.0285,59.32,16.64,61.609674565,133.23
2020-09-10 16:30:00,78.92976,5.44118,79.1170869879,14.12976,4.12118,14.7185,64.8,1.32,64.81344305,133.18,77.76976,22.36118,80.9206892052,14.12976,4.12118,14.7185,63.64,18.24,66.202320201,133.0
2020-09-10 17:00:00,83.87424,3.9683200000000003,83.968063567,10.31424,3.00832,10.744,73.56,0.96,73.5662640074,132.71,82.63424,21.76832,85.4533637489,10.31424,3.00832,10.744,72.32,18.76,74.7135864485,132.54
2020-09-10 17:30:00,86.80752,3.37886,86.8732537865,7.60752,2.21886,7.9245,79.2,1.16,79.208494494,132.89,85.48752,21.21886,88.0815309554,7.60752,2.21886,7.9245,77.88,19.0,80.1641715481,132.71
2020-09-10 18:00:00,89.08368,2.01274,89.1064148345,4.84368,1.41274,5.0455,84.24,0.6000000000000001,84.242136725,132.75,87.68368,19.57274,89.8416378382,4.84368,1.41274,5.0455,82.84,18.16,84.8071412087,132.57
2020-09-10 18:30:00,87.77152,2.14336,87.7976862748,4.33152,1.26336,4.5120000000000005,83.44,0.88,83.4446403312,132.54,86.13152,18.14336,88.0217032873,4.33152,1.26336,4.5120000000000005,81.8,16.88,83.5234960954,132.37
2020-09-10 19:00:00,88.50384,2.86862,88.5503171956,5.58384,1.6286200000000002,5.8165,82.92,1.24,82.9292710688,132.29,86.98384,18.26862,88.8815554423,5.58384,1.6286200000000002,5.8165,81.4,16.64,83.083389435,132.12
2020-09-10 19:30:00,91.44,4.82,91.5669481855,11.04,3.22,11.5,80.4,1.6,80.4159188221,132.34,90.16,19.46,92.2362033043,11.04,3.22,11.5,79.12,16.24,80.7694991937,132.17
2020-09-10 20:00:00,88.93648,3.79814,89.0175451372,6.57648,1.9181400000000002,6.8505,82.36,1.88,82.3814542236,131.98,87.41648,17.79814,89.2099476687,6.57648,1.9181400000000002,6.8505,80.84,15.88,82.3849500819,131.81
2020-09-10 20:30:00,87.1,5.5025,87.2736358029,7.62,2.2225,7.9375,79.48,3.2800000000000002,79.5476511281,132.54,85.74,16.7425,87.3593664483,7.62,2.2225,7.9375,78.12,14.52,79.4579435928,132.37
2020-09-10 21:00:00,83.54736,7.26298,83.8624602635,7.34736,2.14298,7.6535,76.2,5.12,76.3718167913,133.17,82.18736,15.02298,83.5490997668,7.34736,2.14298,7.6535,74.84,12.88,75.9402396625,133.0
2020-09-10 21:30:00,77.69872,8.56046,78.1688720978,5.89872,1.72046,6.1445,71.8,6.84,72.1250691507,132.48,76.25872,12.68046,77.3057982421,5.89872,1.72046,6.1445,70.36,10.96,71.20850511,132.31
2020-09-10 22:00:00,72.18416,9.91038,72.8612969048,4.90416,1.43038,5.1085,67.28,8.48,67.8123056679,132.93,70.86416,10.91038,71.699132242,4.90416,1.43038,5.1085,65.96,9.48,66.6377670694,132.76
2020-09-10 22:30:00,68.79632,12.34726,69.8955540435,6.6763200000000005,1.94726,6.9545,62.12,10.4,62.9845568374,133.41,67.67632,9.70726,68.3689636125,6.6763200000000005,1.94726,6.9545,61.0,7.76,61.4916059312,133.24
2020-09-10 23:00:00,63.6824,15.1057,65.4494479904,9.9624,2.9057,10.3775,53.72,12.2,55.0879151902,133.71,62.5624,8.9057,63.1930802086,9.9624,2.9057,10.3775,52.6,6.0,52.9410993463,133.54
2020-09-10 23:30:00,63.7288,19.8959,66.7623156148,19.5288,5.6959,20.3425,44.2,14.2,46.4249932687,135.18,63.0888,10.2159,63.9105726641,19.5288,5.6959,20.3425,43.56,4.52,43.7938808511,135.01
2020-09-11 00:00:00,62.40688,22.69034,66.4038417612,23.48688,6.85034,24.4655,38.92,15.84,42.0199000475,135.52,61.96688,9.81034,62.7386403092,23.48688,6.85034,24.4655,38.48,2.96,38.5936782388,135.34
2020-09-11 00:30:00,65.97984,24.86412,70.5093167589,29.97984,8.74412,31.229,36.0,16.12,39.4443202502,135.79,65.57984,11.50412,66.5812300232,29.97984,8.74412,31.229,35.6,2.76,35.7068284786,135.6
2020-09-11 01:00:00,66.80544,26.80492,71.9824322304,35.12544,10.24492,36.589,31.68,16.56,35.7471117714,135.97,66.48544,12.64492,67.6772320193,35.12544,10.24492,36.589,31.36,2.4,31.4517026566,135.78
2020-09-11 01:30:00,59.9264,24.6052,64.7810873944,25.5264,7.4452,26.59,34.4,17.16,38.4424973174,135.58,59.5664,9.1252,60.2613083496,25.5264,7.4452,26.59,34.04,1.6800000000000002,34.0814318948,135.4
2020-09-11 02:00:00,56.16816,21.31238,60.0756168429,15.60816,4.55238,16.2585,40.56,16.76,43.8863441175,135.51,55.60816,6.59238,55.9975618456,15.60816,4.55238,16.2585,40.0,2.04,40.0519862179,135.33
2020-09-11 02:30:00,56.74864,21.94502,60.8439976058,16.26864,4.74502,16.9465,40.48,17.2,43.9826147472,135.51,56.30864,6.34502,56.6649999334,16.26864,4.74502,16.9465,40.04,1.6,40.0719552805,135.35
2020-09-11 03:00:00,56.98,22.1925,61.1492228589,16.98,4.9525,17.6875,40.0,17.24,43.5570614252,135.63,56.5,6.5925,56.8833108763,16.98,4.9525,17.6875,39.52,1.6400000000000001,39.5540137028,135.45
2020-09-11 03:30:00,55.5792,21.8056,59.7036989139,15.3792,4.4856,16.02,40.2,17.32,43.7723931263,135.53,54.9792,5.9656,55.3019060793,15.3792,4.4856,16.02,39.6,1.48,39.6276469147,135.35
2020-09-11 04:00:00,54.12864,20.33752,57.8232166867,12.12864,3.5375199999999998,12.634,42.0,16.8,45.2353843799,135.55,53.60864,5.57752,53.8980056403,12.12864,3.5375199999999998,12.634,41.48,2.04,41.5301336381,135.35
2020-09-11 04:30:00,58.24208,22.93894,62.5966041495,21.32208,6.21894,22.2105,36.92,16.72,40.5295546484,135.05,57.88208,8.21894,58.4626903234,21.32208,6.21894,22.2105,36.56,2.0,36.6146637292,134.87
2020-09-11 05:00:00,64.31552,25.95536,69.3553662351,31.11552,9.07536,32.412,33.2,16.88,37.2447902397,135.07,63.91552,10.87536,64.8341511242,31.11552,9.07536,32.412,32.8,1.8,32.8493531139,134.87
2020-09-11 05:30:00,61.812,24.1935,66.3780745898,25.212,7.3535,26.2625,36.6,16.84,40.2882811746,134.79,61.332,9.1535,62.0112956343,25.212,7.3535,26.2625,36.12,1.8,36.1648226872,134.61
2020-09-11 06:00:00,63.1584,23.7912,67.4907748363,25.4784,7.4312000000000005,26.54,37.68,16.36,41.0783641349,134.63,62.5584,9.6312,63.2954455234,25.4784,7.4312000000000005,26.54,37.08,2.2,37.1452069586,134.45
2020-09-11 06:30:00,69.22576,23.99418,73.2661348882,34.26576,9.99418,35.6935,34.96,14.0,37.6590175124,134.0,68.86576,14.31418,70.3376758889,34.26576,9.99418,35.6935,34.6,4.32,34.8686449407,133.83
2020-09-11 07:00:00,77.74864,22.50002,80.9388776908,36.54864,10.66002,38.0715,41.2,11.84,42.8675355018,133.84,77.06864,17.02002,78.9256381175,36.54864,10.66002,38.0715,40.52,6.36,41.0160944021,133.66
2020-09-11 07:30:00,87.36736,21.12048,89.8839822705,41.96736,12.24048,43.716,45.4,8.88,46.2602896662,133.27,86.60736,21.40048,89.2121928348,41.96736,12.24048,43.716,44.64,9.16,45.5701130128,133.1
2020-09-11 08:00:00,87.22848,18.73664,89.2181001905,39.82848,11.61664,41.488,47.4,7.12,47.931768171,133.08,86.50848,22.45664,89.3757114209,39.82848,11.61664,41.488,46.68,10.84,47.9221034597,132.91
2020-09-11 08:30:00,89.08896,16.53428,90.6102930632,41.32896,12.05428,43.051,47.76,4.48,47.9696570761,132.6,88.40896,25.41428,91.9892919649,41.32896,12.05428,43.051,47.08,13.36,48.9389006824,132.44
2020-09-11 09:00:00,87.3096,16.1503,88.7907565136,43.0296,12.5503,44.8225,44.28,3.6,44.4261004366,133.05,86.7096,26.8703,90.7775729696,43.0296,12.5503,44.8225,43.68,14.32,45.9674319492,132.89
2020-09-11 09:30:00,84.48528,19.02654,86.6012226302,53.16528,15.50654,55.3805,31.32,3.52,31.5171826152,132.62,84.04528,29.78654,89.1675224252,53.16528,15.50654,55.3805,30.88,14.28,34.0219458585,132.45
2020-09-11 10:00:00,85.46032,19.73426,87.7092202237,57.10032,16.65426,59.4795,28.36,3.08,28.5267593673,132.93,85.14032,31.37426,90.7370832695,57.10032,16.65426,59.4795,28.04,14.72,31.6689122011,132.76
2020-09-11 10:30:00,90.50832,22.46826,93.2554486164,70.58832,20.58826,73.5295,19.92,1.88,20.008518186,133.03,90.38832,36.74826,97.5729624714,70.58832,20.58826,73.5295,19.8,16.16,25.557495965,132.86
2020-09-11 11:00:00,91.15552,22.46036,93.88182251,71.79552,20.94036,74.787,19.36,1.52,19.4195777503,132.99,90.91552,37.26036,98.2545988959,71.79552,20.94036,74.787,19.12,16.32,25.1379553663,132.82
2020-09-11 11:30:00,93.32576,25.87668,96.8467864588,85.56576,24.95668,89.131,7.76,0.92,7.814345782,132.93,93.48576,42.03668,102.5020477269,85.56576,24.95668,89.131,7.92,17.08,18.8269169011,132.76
2020-09-11 12:00:00,98.2984,27.1987,101.9918855804,91.0584,26.5587,94.8525,7.24,0.64,7.2682322473,132.89,98.3784,44.4387,107.9495606487,91.0584,26.5587,94.8525,7.32,17.88,19.3203726672,132.73
2020-09-11 12:30:00,103.48,25.78,106.6429500717,86.88,25.34,90.5,16.6,0.44,16.6058303014,133.05,103.4,43.38,112.1311036243,86.88,25.34,90.5,16.52,18.04,24.4612346377,132.89
2020-09-11 13:00:00,109.16448,27.65964,112.6141171372,92.36448,26.93964,96.213,16.8,0.72,16.8154214934,133.23,109.04448,44.21964,117.6693468164,92.36448,26.93964,96.213,16.68,17.28,24.0170939125,133.06
2020-09-11 13:30:00,104.82784,29.19312,108.816884234,97.34784,28.39312,101.404,7.48,0.8,7.5226591043,133.05,104.74784,45.63312,114.2562542078,97.34784,28.39312,101.404,7.4,17.24,18.7610660678,132.88
2020-09-11 14:00:00,99.12832,28.50076,103.1441571132,95.24832,27.78076,99.217,3.88,0.72,3.9462387155,133.08,99.12832,46.02076,109.2901376017,95.24832,27.78076,99.217,3.88,18.24,18.6481098238,132.92
2020-09-11 14:30:00,95.76528,27.30654,99.5823075664,91.56528,26.70654,95.3805,4.2,0.6000000000000001,4.2426406871,133.66,95.84528,44.46654,105.6578954828,91.56528,26.70654,95.3805,4.28,17.76,18.268442736,133.49
2020-09-11 15:00:00,97.75504,27.33022,101.503639199,90.27504,26.33022,94.0365,7.48,1.0,7.5465488801,133.71,97.79504,43.49022,107.0292907771,90.27504,26.33022,94.0365,7.52,17.16,18.7354209987,133.54
2020-09-11 15:30:00,102.14464,28.87052,106.1462877627,92.26464,26.91052,96.109,9.88,1.96,10.0725369198,133.41,102.18464,42.87052,110.8132759962,92.26464,26.91052,96.109,9.92,15.96,18.7917002956,133.24
2020-09-11 16:00:00,104.25616,28.32138,108.0344734936,90.65616,26.44138,94.4335,13.6,1.88,13.7293262763,133.72,104.17616,42.60138,112.5502105296,90.65616,26.44138,94.4335,13.52,16.16,21.0697887982,133.55
2020-09-11 16:30:00,109.64592,28.14006,113.1993407642,89.48592,26.10006,93.2145,20.16,2.04,20.2629514138,133.65,109.40592,42.30006,117.2985524508,89.48592,26.10006,93.2145,19.92,16.2,25.6757940481,133.48
2020-09-11 17:00:00,109.60496,27.47978,112.9972812303,86.12496,25.11978,89.7135,23.48,2.36,23.5983050239,133.51,109.40496,40.87978,116.7929864566,86.12496,25.11978,89.7135,23.28,15.76,28.1129151815,133.34
2020-09-11 17:30:00,103.91616,26.45388,107.2304810966,79.31616,23.13388,82.621,24.6,3.32,24.8230215727,133.02,103.67616,37.73388,110.3294695546,79.31616,23.13388,82.621,24.36,14.6,28.4001690136,132.85
2020-09-11 18:00:00,103.2656,24.4708,106.1254172948,70.1856,20.4708,73.11,33.08,4.0,33.3209603703,133.11,102.8256,34.3508,108.4116298005,70.1856,20.4708,73.11,32.64,13.88,35.4686340306,132.94
2020-09-11 18:30:00,98.95536,22.70698,101.527189528,63.31536,18.46698,65.9535,35.64,4.24,35.8913248571,133.31,98.51536,32.26698,103.6650093052,63.31536,18.46698,65.9535,35.2,13.8,37.8084646607,133.13
2020-09-11 19:00:00,98.66064,18.01602,100.2920677913,48.74064,14.21602,50.7715,49.92,3.8,50.0644224974,133.1,97.82064,28.33602,101.8420720501,48.74064,14.21602,50.7715,49.08,14.12,51.0707430923,132.93
2020-09-11 19:30:00,99.80496,20.11478,101.811759709,53.60496,15.63478,55.8385,46.2,4.48,46.4167038899,133.44,99.08496,29.11478,103.2739062525,53.60496,15.63478,55.8385,45.48,13.48,47.4356490416,133.26
2020-09-11 20:00:00,98.732,19.5435,100.647683611,50.412,14.7035,52.5125,48.32,4.84,48.5617956834,133.21,97.812,27.7035,101.6595851666,50.412,14.7035,52.5125,47.4,13.0,49.1503814838,133.03
2020-09-11 20:30:00,105.93168,22.04174,108.2005505062,54.45168,15.88174,56.7205,51.48,6.16,51.8472371491,134.1,105.09168,27.84174,108.7171729372,54.45168,15.88174,56.7205,50.64,11.96,52.0331740335,133.92
2020-09-11 21:00:00,101.87808,24.07444,104.6839139782,57.71808,16.83444,60.123,44.16,7.24,44.7495608917,134.17,101.19808,27.83444,104.956216804,57.71808,16.83444,60.123,43.48,11.0,44.8498651057,133.99
2020-09-11 21:30:00,93.76672,24.25696,96.8534867106,51.48672,15.01696,53.632,42.28,9.24,43.2778927398,134.17,93.24672,24.05696,96.2999902139,51.48672,15.01696,53.632,41.76,9.04,42.7272652998,133.99
2020-09-11 22:00:00,102.52336,29.39598,106.6544091252,65.40336,19.07598,68.1285,37.12,10.32,38.5278704317,134.84,102.04336,27.27598,105.6258794285,65.40336,19.07598,68.1285,36.64,8.2,37.5463660026,134.67
2020-09-11 22:30:00,94.61952,30.32236,99.3594438441,64.73952,18.88236,67.437,29.88,11.44,31.9951246286,134.76,94.25952,25.92236,97.759019321,64.73952,18.88236,67.437,29.52,7.04,30.3478500062,134.58
2020-09-11 23:00:00,88.44832,32.03076,94.0695216157,67.16832,19.59076,69.967,21.28,12.44,24.649381331,134.88,88.24832,25.67076,91.9062234117,67.16832,19.59076,69.967,21.08,6.08,21.9392980745,134.7
2020-09-11 23:30:00,88.81104,35.78822,95.7507050452,73.33104,21.38822,76.3865,15.48,14.4,21.1421474784,135.8,88.81104,25.82822,92.4905280245,73.33104,21.38822,76.3865,15.48,4.44,16.104160953,135.62
2020-09-12 00:00:00,87.65104,38.53822,95.749147327,79.33104,23.13822,82.6365,8.32,15.4,17.5037824484,135.73,87.77104,26.57822,91.706909451,79.33104,23.13822,82.6365,8.44,3.44,9.1141209121,135.55
2020-09-12 00:30:00,85.69744,39.41842,94.3284848699,80.01744,23.33842,83.3515,5.68,16.08,17.0537034101,136.24,85.89744,26.21842,89.8096639892,80.01744,23.33842,83.3515,5.88,2.88,6.5474269755,136.06
2020-09-12 01:00:00,74.15504,37.47522,83.0864734566,70.47504,20.55522,73.4115,3.68,16.92,17.3155652521,136.93,74.35504,22.75522,77.7590638489,70.47504,20.55522,73.4115,3.88,2.2,4.4603138903,136.76
2020-09-12 01:30:00,73.88528,37.49154,82.8531844424,67.92528,19.81154,70.7555,5.96,17.68,18.6575453905,136.59,74.04528,21.25154,77.0346119783,67.92528,19.81154,70.7555,6.12,1.44,6.2871297108,136.42
2020-09-12 02:00:00,75.89936,37.33398,84.584507512,67.65936,19.73398,70.4785,8.24,17.6,19.4334145224,136.66,76.01936,21.21398,78.923862312,67.65936,19.73398,70.4785,8.36,1.48,8.4899941107,136.49
2020-09-12 02:30:00,79.9488,38.9184,88.9182348003,75.1488,21.9184,78.28,4.8,17.0,17.6646539734,136.24,80.1088,23.9584,83.6147401359,75.1488,21.9184,78.28,4.96,2.04,5.3631334125,136.07
2020-09-12 03:00:00,80.56016,40.36338,90.1062807148,79.28016,23.12338,82.5835,1.28,17.24,17.2874520968,136.38,80.80016,24.92338,84.5567308181,79.28016,23.12338,82.5835,1.52,1.8,2.3559286916,136.21
2020-09-12 03:30:00,80.2952,39.8861,89.6561214656,76.1352,22.2061,79.3075,4.16,17.68,18.1628191644,136.26,80.4952,23.5261,83.8627128362,76.1352,22.2061,79.3075,4.36,1.32,4.5554363128,136.09
2020-09-12 04:00:00,80.83840000000001,40.3312,90.3407582877,79.7184,23.2512,83.04,1.12,17.08,17.1166819214,136.26,81.0384,25.1712,84.8575959122,79.7184,23.2512,83.04,1.32,1.92,2.3299785407,136.09
2020-09-12 04:30:00,81.19712,40.43916,90.7099661437,80.63712,23.51916,83.997,0.56,16.92,16.929264603,136.15,81.27712,25.59916,85.2131869384,80.63712,23.51916,83.997,0.64,2.08,2.1762352814,135.99
2020-09-12 05:00:00,74.24416,38.29288,83.5376558972,73.00416,21.29288,76.046,1.24,17.0,17.0451635369,135.94,74.28416,23.17288,77.8146438301,73.00416,21.29288,76.046,1.28,1.88,2.2743790361,135.79
2020-09-12 05:30:00,64.9488,33.9334,73.2790710708,56.5488,16.4934,58.905,8.4,17.44,19.3575205024,136.06,65.0688,17.9734,67.5054948949,56.5488,16.4934,58.905,8.52,1.48,8.6475892594,135.9
2020-09-12 06:00:00,61.1424,27.3182,66.9677319983,35.1024,10.2382,36.565,26.04,17.08,31.141740478,135.71,60.9424,12.0782,62.1277637856,35.1024,10.2382,36.565,25.84,1.8399999999999999,25.9054280026,135.55
2020-09-12 06:30:00,64.756,23.5405,68.9020658344,26.676,7.7805,27.7875,38.08,15.76,41.2124253108,135.71,64.276,10.900500000000001,65.1937502852,26.676,7.7805,27.7875,37.6,3.12,37.7292247469,135.55
2020-09-12 07:00:00,67.22688,22.94284,71.0339869485,26.54688,7.74284,27.653,40.68,15.2,43.4269777903,135.21,66.70688,11.26284,67.651011849,26.54688,7.74284,27.653,40.16,3.52,40.3139678027,135.05
2020-09-12 07:30:00,69.27536,21.45198,72.5207759821,26.23536,7.65198,27.3285,43.04,13.8,45.1982477536,135.27,68.59536,12.53198,69.7307244782,26.23536,7.65198,27.3285,42.36,4.88,42.6401688552,135.11
2020-09-12 08:00:00,71.63344,20.96142,74.6373288285,30.31344,8.84142,31.5765,41.32,12.12,43.0608499684,134.5,71.03344,15.24142,72.6501925796,30.31344,8.84142,31.5765,40.72,6.4,41.2198786995,134.34
2020-09-12 08:30:00,71.57568,18.04124,73.8143909289,26.33568,7.68124,27.433,45.24,10.36,46.4110676456,134.69,71.05568,15.84124,72.8000998969,26.33568,7.68124,27.433,44.72,8.16,45.4583765658,134.53
2020-09-12 09:00:00,72.8816,20.6888,75.7611646162,35.9616,10.4888,37.46,36.92,10.2,38.3030860376,134.69,72.3616,18.7288,74.7460306906,35.9616,10.4888,37.46,36.4,8.24,37.3210074891,134.53
2020-09-12 09:30:00,75.85088,22.67984,79.1690036517,45.53088,13.27984,47.428,30.32,9.4,31.7436985873,134.61,75.53088,22.27984,78.7483657227,45.53088,13.27984,47.428,30.0,9.0,31.3209195267,134.46
2020-09-12 10:00:00,75.30576,25.58418,79.53306077,60.42576,17.62418,62.9435,14.88,7.96,16.8753074046,134.68,75.10576,27.90418,80.1218974229,60.42576,17.62418,62.9435,14.68,10.28,17.9215177929,134.51
2020-09-12 10:30:00,76.64048,23.16514,80.0648917182,60.36048,17.60514,62.8755,16.28,5.5600000000000005,17.2032555059,134.3,76.60048,30.36514,82.3994858203,60.36048,17.60514,62.8755,16.24,12.76,20.6532128251,134.14
2020-09-12 11:00:00,74.344,23.307,77.9117872019,60.024,17.507,62.525,14.32,5.8,15.4499967638,134.3,74.264,29.867,80.0448585794,60.024,17.507,62.525,14.24,12.36,18.8559592702,134.14
2020-09-12 11:30:00,68.93168,23.59174,72.8570292,63.33168,18.47174,65.9705,5.6,5.12,7.5877796489,133.94,69.05168,31.59174,75.9353181797,63.33168,18.47174,65.9705,5.72,13.12,14.3126796932,133.78
2020-09-12 12:00:00,68.40224,23.63732,72.371191325,63.76224,18.59732,66.419,4.64,5.04,6.8506350071,133.9,68.52224,31.63732,75.4732892579,63.76224,18.59732,66.419,4.76,13.04,13.881613739,133.75
2020-09-12 12:30:00,75.7992,25.5931,80.0032842341,71.8392,20.9531,74.8325,3.96,4.64,6.1000983599,133.9,75.5192,34.4331,82.9987225459,71.8392,20.9531,74.8325,3.68,13.48,13.973288804,133.75
2020-09-12 13:00:00,84.58544,27.31742,88.8872212157,78.02544,22.75742,81.2765,6.5600000000000005,4.5600000000000005,7.9891927001,134.16,84.18544,36.39742,91.7167405148,78.02544,22.75742,81.2765,6.16,13.64,14.9664691895,134.0
2020-09-12 13:30:00,79.5008,27.1994,84.0249044093,75.7008,22.0794,78.855,3.8,5.12,6.3760803006,134.16,79.2208,35.0394,86.6238691412,75.7008,22.0794,78.855,3.52,12.96,13.4295197234,134.0
2020-09-12 14:00:00,77.77168,26.61174,82.1986551949,73.41168,21.41174,76.4705,4.36,5.2,6.7859855585,134.36,77.45168,34.45174,84.7684205577,73.41168,21.41174,76.4705,4.04,13.04,13.6514907611,134.19
2020-09-12 14:30:00,66.63056,23.49558,70.6517785017,58.75056,17.13558,61.1985,7.88,6.36,10.1264011376,134.18,66.75056000000001,29.01558,72.7842094348,58.75056,17.13558,61.1985,8.0,11.88,14.3225137458,134.02
2020-09-12 15:00:00,64.42992,23.11206,68.4498495882,56.74992,16.55206,59.1145,7.68,6.5600000000000005,10.1002970253,134.53,64.54992,28.35206,70.5019962714,56.74992,16.55206,59.1145,7.8,11.8,14.1449637681,134.37
2020-09-12 15:30:00,66.6936,25.1473,71.277085927,60.5736,17.6673,63.0975,6.12,7.48,9.6646158744,134.9,66.8136,28.5873,72.6724904365,60.5736,17.6673,63.0975,6.24,10.92,12.5771220873,134.74
2020-09-12 16:00:00,69.20544,25.25992,73.671273126,62.60544,18.25992,65.214,6.6,7.0,9.6208107766,134.8,69.44544,29.73992,75.5455622681,62.60544,18.25992,65.214,6.84,11.48,13.3632331417,134.63
2020-09-12 16:30:00,74.73568,24.71624,78.7166715811,59.09568,17.23624,61.558,15.64,7.48,17.3366663462,135.7,74.69568,28.43624,79.9253674124,59.09568,17.23624,61.558,15.6,11.2,19.2041662147,135.53
2020-09-12 17:00:00,83.16272,25.56246,87.0027433996,61.72272,18.00246,64.2945,21.44,7.5600000000000005,22.7338338166,135.48,83.08272,29.12246,88.0389461491,61.72272,18.00246,64.2945,21.36,11.12,24.0811959836,135.32
2020-09-12 17:30:00,89.17536,23.464480000000002,92.2107729758,54.25536,15.82448,56.516,34.92,7.64,35.7459927824,134.92,88.77536,26.66448,92.6933602628,54.25536,15.82448,56.516,34.52,10.84,36.1819844674,134.76
2020-09-12 18:00:00,87.5416,20.0463,89.8074934193,43.2216,12.606300000000001,45.0225,44.32,7.44,44.9401379615,134.38,86.9816,23.5263,90.1070781362,43.2216,12.606300000000001,45.0225,43.76,10.92,45.1019290053,134.22
2020-09-12 18:30:00,84.52208,15.75894,85.9786380297,29.48208,8.59894,30.7105,55.04,7.16,55.5037584313,133.92,83.76208,19.67894,86.0427029181,29.48208,8.59894,30.7105,54.28,11.08,55.3993212955,133.75
2020-09-12 19:00:00,83.68688,14.37034,84.9117221345,24.44688,7.13034,25.4655,59.24,7.24,59.6807774748,133.5,82.72688,18.01034,84.664685799,24.44688,7.13034,25.4655,58.28,10.88,59.2868686979,133.33
2020-09-12 19:30:00,83.63728,16.36254,85.2228098636,29.35728,8.56254,30.5805,54.28,7.8,54.8375637679,133.77,82.79728,18.92254,84.9320439849,29.35728,8.56254,30.5805,53.44,10.36,54.4349446587,133.59
2020-09-12 20:00:00,95.22864,20.77502,97.468432491,45.30864,13.21502,47.1965,49.92,7.5600000000000005,50.4892067674,133.4,94.54864,23.81502,97.501797437,45.30864,13.21502,47.1965,49.24,10.6,50.368021601,133.23
2020-09-12 20:30:00,98.66784,23.98812,101.5419743328,53.30784,15.54812,55.529,45.36,8.44,46.1385218662,134.16,98.10784,25.38812,101.3395525281,53.30784,15.54812,55.529,44.8,9.84,45.8679147117,133.99
2020-09-12 21:00:00,95.44032,24.57176,98.5526563376,49.96032,14.57176,52.042,45.48,10.0,46.5664084937,134.88,94.80032,23.09176,97.5721786781,49.96032,14.57176,52.042,44.84,8.52,45.6422611184,134.7
2020-09-12 21:30:00,92.05712,25.74666,95.5897685103,48.77712,14.22666,50.8095,43.28,11.52,44.7869266639,135.1,91.53712,21.30666,93.9841374821,48.77712,14.22666,50.8095,42.76,7.08,43.3421734573,134.93
2020-09-12 22:00:00,92.12,28.755,96.5035979899,55.8,16.275,58.125,36.32,12.48,38.4043330889,135.0,91.72,22.395,94.4144820724,55.8,16.275,58.125,35.92,6.12,36.437628902,134.83
2020-09-12 22:30:00,86.4288,30.6384,91.6986860538,58.8288,17.1584,61.28,27.6,13.48,30.7159632764,134.74,86.1888,22.1984,89.0015629526,58.8288,17.1584,61.28,27.36,5.04,27.8203378844,134.57
2020-09-12 23:00:00,91.20784,36.81062,98.3559445191,77.24784,22.53062,80.4665,13.96,14.28,19.9699774662,135.54,91.12784,26.93062,95.0238997129,77.24784,22.53062,80.4665,13.88,4.4,14.5607142682,135.37
2020-09-12 23:30:00,78.90288,34.50334,86.1170421197,65.22288,19.02334,67.9405,13.68,15.48,20.658480099,135.54,78.94288,22.34334,82.0439098596,65.22288,19.02334,67.9405,13.72,3.32,14.115976763900001,135.37
2020-09-13 00:00:00,73.94896,35.28178,81.9344413849,66.10896,19.28178,68.8635,7.84,16.0,17.8175643678,136.59,74.10896,22.36178,77.4092188118,66.10896,19.28178,68.8635,8.0,3.08,8.5724208949,136.42
2020-09-13 00:30:00,84.12512,39.09816,92.7669226093,78.64512,22.93816,81.922,5.48,16.16,17.0638799808,135.21,84.00512,25.53816,87.8012403238,78.64512,22.93816,81.922,5.36,2.6,5.9573148314,135.05
2020-09-13 01:00:00,97.73696,41.85328,106.3212603236,89.73696,26.17328,93.476,8.0,15.68,17.6029088505,135.36,97.25696,29.25328,101.5611670827,89.73696,26.17328,93.476,7.52,3.08,8.1263029724,135.2
2020-09-13 01:30:00,91.24304,41.54422,100.2557457897,86.48304,25.22422,90.0865,4.76,16.32,17.0,135.01,90.88304,27.58422,94.9769243166,86.48304,25.22422,90.0865,4.4,2.36,4.9929550368,134.85
2020-09-13 02:00:00,90.57056,42.00808,99.8383950392,88.21056,25.72808,91.886,2.36,16.28,16.4501671724,135.43,90.33056,28.24808,94.6444086758,88.21056,25.72808,91.886,2.12,2.52,3.293144394,135.27
2020-09-13 02:30:00,87.22144,41.56792,96.6202440941,84.78144,24.72792,88.314,2.44,16.84,17.0158514333,135.91,87.42144,26.80792,91.4394485241,84.78144,24.72792,88.314,2.64,2.08,3.360952246,135.76
2020-09-13 03:00:00,84.08224,41.22732,93.6456886237,83.20224,24.26732,86.669,0.88,16.96,16.9828148432,135.98,83.92224,26.18732,87.9131281175,83.20224,24.26732,86.669,0.72,1.92,2.0505608989,135.82
2020-09-13 03:30:00,84.69392,41.31406,94.2332830726,82.81392,24.15406,86.2645,1.88,17.16,17.2626765016,136.47,84.53392,25.99406,88.440232846,82.81392,24.15406,86.2645,1.72,1.8399999999999999,2.5187298386,136.32
2020-09-13 04:00:00,83.72112,41.22866,93.322174961,81.56112,23.78866,84.9595,2.16,17.44,17.5732524024,136.6,83.72112,25.42866,87.4976724459,81.56112,23.78866,84.9595,2.16,1.6400000000000001,2.7120471972,136.44
2020-09-13 04:30:00,86.09296,41.30378,95.4882191888,83.05296,24.22378,86.5135,3.04,17.08,17.3484293237,136.6,85.73296,26.26378,89.6656376225,83.05296,24.22378,86.5135,2.68,2.04,3.3680855096,136.44
2020-09-13 05:00:00,81.05888,40.89884,90.7923848139,80.01888,23.33884,83.353,1.04,17.56,17.5907703072,136.72,80.93888,24.89884,84.682079149,80.01888,23.33884,83.353,0.92,1.56,1.8110770276000001,136.57
2020-09-13 05:30:00,85.95264,41.99452,95.6629292516,83.91264,24.47452,87.409,2.04,17.52,17.6383672714,136.54,85.67264,25.99452,89.5294159179,83.91264,24.47452,87.409,1.76,1.52,2.3255106966,136.39
2020-09-13 06:00:00,83.26384,41.54362,93.0523477095,82.50384,24.06362,85.9415,0.76,17.48,17.4965139385,136.46,83.10384,25.62362,86.9644647235,82.50384,24.06362,85.9415,0.6000000000000001,1.56,1.6714065933,136.31
2020-09-13 06:30:00,83.35344,40.10642,92.5003831616,80.59344,23.50642,83.9515,2.76,16.6,16.8278816254,135.62,83.27344,25.74642,87.162744061,80.59344,23.50642,83.9515,2.68,2.24,3.4928498393,135.46
2020-09-13 07:00:00,85.12336,40.19098,94.13448513189999,81.84336,23.87098,85.2535,3.2800000000000002,16.32,16.6463449442,135.52,85.04336,26.27098,89.0086370542,81.84336,23.87098,85.2535,3.2,2.4,4.0,135.37
2020-09-13 07:30:00,88.53376,39.12568,96.7938298405,77.09376,22.48568,80.306,11.44,16.64,20.1931473525,135.92,88.61376,24.76568,92.0094417286,77.09376,22.48568,80.306,11.52,2.2800000000000002,11.7434577531,135.76
2020-09-13 08:00:00,88.73264,38.64202,96.781646561,80.37264,23.44202,83.7215,8.36,15.2,17.34732256,135.15,88.89264,26.92202,92.8800118812,80.37264,23.44202,83.7215,8.52,3.48,9.2033037546,135.0
2020-09-13 08:30:00,90.1696,38.1778,97.9188499575,81.2496,23.6978,84.635,8.92,14.48,17.0069632798,135.82,90.2096,28.0178,94.4604099557,81.2496,23.6978,84.635,8.96,4.32,9.9470598671,135.66
2020-09-13 09:00:00,89.5152,38.7286,97.5339709486,87.1152,25.4086,90.745,2.4,13.32,13.5344892774,135.34,89.6752,30.7286,94.7939257178,87.1152,25.4086,90.745,2.56,5.32,5.9038970181,135.18
2020-09-13 09:30:00,87.52464,36.48802,94.8258309252,85.60464,24.96802,89.1715,1.92,11.52,11.6789040582,135.85,87.52464,32.24802,93.27645684230001,85.60464,24.96802,89.1715,1.92,7.28,7.528930867,135.68
2020-09-13 10:00:00,101.16592,38.56006,108.2655143462,96.68592,28.20006,100.7145,4.48,10.36,11.2871608476,135.59,100.80592,36.56006,107.230926016,96.68592,28.20006,100.7145,4.12,8.36,9.3200858365,135.43
2020-09-13 10:30:00,112.29248,38.88864,118.8357159511,103.57248,30.20864,107.888,8.72,8.68,12.3036905033,135.56,111.81248,40.20864,118.8224112464,103.57248,30.20864,107.888,8.24,10.0,12.9575306289,135.4
2020-09-13 11:00:00,118.60832,38.23076,124.6175131488,105.56832,30.79076,109.967,13.04,7.44,15.0131675539,135.31,118.08832,41.95076,125.318464661,105.56832,30.79076,109.967,12.52,11.16,16.7718812302,135.15
2020-09-13 11:30:00,118.3856,37.5208,124.1892133802,108.3456,31.6008,112.86,10.04,5.92,11.6553850215,134.33,117.8656,43.9208,125.7828936541,108.3456,31.6008,112.86,9.52,12.32,15.5696114274,134.17
2020-09-13 12:00:00,123.66896,37.53678,129.2401699173,109.90896,32.05678,114.4885,13.76,5.48,14.811076935900001,134.41,123.10896,44.85678,131.0265116083,109.90896,32.05678,114.4885,13.2,12.8,18.3869518953,134.25
2020-09-13 12:30:00,128.05248,37.36864,133.3936013818,112.21248,32.72864,116.888,15.84,4.64,16.5056111671,134.36,127.41248,46.40864,135.6012607847,112.21248,32.72864,116.888,15.2,13.68,20.4495085516,134.21
2020-09-13 13:00:00,133.6056,37.0883,138.6578463278,111.5256,32.5283,116.1725,22.08,4.5600000000000005,22.5459530737,134.36,132.8856,46.2483,140.7035462959,111.5256,32.5283,116.1725,21.36,13.72,25.3867682071,134.21
2020-09-13 13:30:00,137.46368,36.01524,142.1033456024,109.90368,32.05524,114.483,27.56,3.96,27.8430458104,133.6,136.50368,46.09524,144.0764581887,109.90368,32.05524,114.483,26.6,14.04,30.0779254604,133.45
2020-09-13 14:00:00,139.37648,37.28314,144.2769410039,113.01648,32.96314,117.7255,26.36,4.32,26.7116454005,133.82,138.57648,46.80314,146.2667929608,113.01648,32.96314,117.7255,25.56,13.84,29.066461773,133.67
2020-09-13 14:30:00,139.80352,37.40936,144.7220937521,114.68352,33.44936,119.462,25.12,3.96,25.4302182452,133.82,138.96352,47.56936,146.8798961792,114.68352,33.44936,119.462,24.28,14.12,28.087235535,133.67
2020-09-13 15:00:00,121.70576,35.12918,126.6741935228,102.06576,29.76918,106.3185,19.64,5.36,20.3582710464,133.82,120.94576,42.56918,128.2186099903,102.06576,29.76918,106.3185,18.88,12.8,22.8099627356,133.67
2020-09-13 15:30:00,104.05264,32.60202,109.0405594219,91.89264,26.80202,95.7215,12.16,5.8,13.4724014192,133.86,103.49264,39.16202,110.6543733643,91.89264,26.80202,95.7215,11.6,12.36,16.9507993912,133.7
2020-09-13 16:00:00,87.56048,31.36014,93.0069676887,83.52048,24.36014,87.0005,4.04,7.0,8.0821779243,134.14,87.28048,35.68014,94.2918585003,83.52048,24.36014,87.0005,3.76,11.32,11.928118041,133.97
2020-09-13 16:30:00,85.40336,30.62598,90.7286313699,79.08336,23.06598,82.3785,6.32,7.5600000000000005,9.8537302581,134.7,85.44336,33.90598,91.9248782858,79.08336,23.06598,82.3785,6.36,10.84,12.5680229153,134.53
2020-09-13 17:00:00,85.19968,27.24824,89.450835967,67.63968,19.72824,70.458,17.56,7.52,19.1024605745,134.35,85.19968,30.56824,90.5174169362,67.63968,19.72824,70.458,17.56,10.84,20.6363562675,134.18
2020-09-13 17:30:00,87.76064,22.12852,90.507465607,52.28064,15.24852,54.459,35.48,6.88,36.1409020363,134.04,87.36064,26.68852,91.3463656694,52.28064,15.24852,54.459,35.08,11.44,36.8982384403,133.87
2020-09-13 18:00:00,83.64784,19.33562,85.8535225687,40.64784,11.85562,42.3415,43.0,7.48,43.645737478,133.74,83.12784,22.57562,86.1388205251,40.64784,11.85562,42.3415,42.48,10.72,43.8117427181,133.56
2020-09-13 18:30:00,86.21504,18.35772,88.1478247366,39.21504,11.43772,40.849,47.0,6.92,47.5066984751,133.62,85.57504,22.71772,88.5391567218,39.21504,11.43772,40.849,46.36,11.28,47.7125559994,133.44
2020-09-13 19:00:00,86.6712,17.7991,88.4799687514,35.7912,10.4391,37.2825,50.88,7.36,51.4095710933,133.52,85.9912,21.2391,88.5753117197,35.7912,10.4391,37.2825,50.2,10.8,51.3486124447,133.33
2020-09-13 19:30:00,84.15408,15.28994,85.5318154013,24.99408,7.28994,26.0355,59.16,8.0,59.6984555914,133.34,83.31408,17.40994,85.113700055,24.99408,7.28994,26.0355,58.32,10.12,59.1915264206,133.15
2020-09-13 20:00:00,83.16352,13.91436,84.3195141886,21.92352,6.39436,22.837,61.24,7.52,61.6999837925,133.13,82.12352,16.95436,83.8553687023,21.92352,6.39436,22.837,60.2,10.56,61.1191753871,132.96
2020-09-13 20:30:00,82.7912,15.0691,84.1514145588,22.5912,6.5891,23.5325,60.2,8.48,60.7943286829,133.84,81.9512,16.3891,83.5739300276,22.5912,6.5891,23.5325,59.36,9.8,60.163523833,133.66
2020-09-13 21:00:00,85.812,16.5385,87.3911970753,25.572,7.4585,26.6375,60.24,9.08,60.920472749300004,133.97,84.932,16.6585,86.55027583,25.572,7.4585,26.6375,59.36,9.2,60.0687073275,133.8
2020-09-13 21:30:00,81.36128,20.29204,83.8535912803,28.84128,8.41204,30.043,52.52,11.88,53.846864347,134.6,80.60128,15.01204,81.9873629445,28.84128,8.41204,30.043,51.76,6.6,52.1790915981,134.42
2020-09-13 22:00:00,78.0688,22.6084,81.2765481797,32.6688,9.5284,34.03,45.4,13.08,47.246654908,135.14,77.5088,15.1284,78.9714034572,32.6688,9.5284,34.03,44.84,5.6,45.1883347779,134.96
2020-09-13 22:30:00,73.372,23.3435,76.9959049317,31.212,9.1035,32.5125,42.16,14.24,44.4999235954,135.4,72.852,13.6235,74.1148679838,31.212,9.1035,32.5125,41.64,4.52,41.8846033764,135.22
2020-09-13 23:00:00,66.35584,23.51712,70.3999462727,25.63584,7.47712,26.704,40.72,16.04,43.7652830449,136.06,65.87584,10.39712,66.6912767909,25.63584,7.47712,26.704,40.24,2.92,40.3458052342,135.87
2020-09-13 23:30:00,64.7736,23.8523,69.0257305086,24.4536,7.1323,25.4725,40.32,16.72,43.649293236,135.42,64.3336,9.2523,64.9955163396,24.4536,7.1323,25.4725,39.88,2.12,39.9363092937,135.24
2020-09-14 00:00:00,61.13392,22.99906,65.3170187275,20.29392,5.91906,21.1395,40.84,17.08,44.2677309109,135.69,60.61392,7.71906,61.103446589,20.29392,5.91906,21.1395,40.32,1.8,40.3601585725,135.51
2020-09-14 00:30:00,52.97216,21.87188,57.3099369202,14.372160000000001,4.19188,14.971,38.6,17.68,42.4563587699,135.99,52.57216,5.51188,52.8603143029,14.372160000000001,4.19188,14.971,38.2,1.32,38.2227994788,135.81
2020-09-14 01:00:00,53.05712,23.05666,57.8503893941,17.33712,5.05666,18.0595,35.72,18.0,39.998979987,136.31,52.69712,6.09666,53.0486165649,17.33712,5.05666,18.0595,35.36,1.04,35.3752908115,136.12
2020-09-14 01:30:00,52.51424,23.41832,57.4992444681,17.75424,5.17832,18.494,34.76,18.24,39.255002229,136.51,52.15424,6.05832,52.5049330178,17.75424,5.17832,18.494,34.4,0.88,34.4112539731,136.33
2020-09-14 02:00:00,52.73536,22.44948,57.3148963761,15.25536,4.44948,15.891,37.48,18.0,41.5782443112,136.72,52.33536,5.6494800000000005,52.6394009331,15.25536,4.44948,15.891,37.08,1.2,37.0994123943,136.55
2020-09-14 02:30:00,56.13744,23.88342,61.006802249,17.97744,5.24342,18.7265,38.16,18.64,42.4692265058,137.14,55.65744,5.80342,55.9591843315,17.97744,5.24342,18.7265,37.68,0.56,37.684161129,136.96
2020-09-14 03:00:00,52.04048,21.97514,56.4899843924,12.12048,3.53514,12.6255,39.92,18.44,43.9731736403,137.32,51.60048,4.49514,51.7959054352,12.12048,3.53514,12.6255,39.48,0.96,39.4916700077,137.15
2020-09-14 03:30:00,50.11936,20.84148,54.2799920357,7.95936,2.32148,8.291,42.16,18.52,46.0484093102,137.83,49.63936,3.28148,49.7477051953,7.95936,2.32148,8.291,41.68,0.96,41.6910541963,137.65
2020-09-14 04:00:00,49.04128,19.87204,52.9145076307,5.32128,1.55204,5.543,43.72,18.32,47.4031728896,137.7,48.48128,2.67204,48.5548587497,5.32128,1.55204,5.543,43.16,1.12,43.1745295284,137.52
2020-09-14 04:30:00,48.5552,19.8386,52.4516682004,5.7552,1.6785999999999999,5.995,42.8,18.16,46.4932855367,137.45,48.0352,2.8786,48.1213754687,5.7552,1.6785999999999999,5.995,42.28,1.2,42.2970259002,137.28
2020-09-14 05:00:00,49.18288,20.03334,53.1064063617,6.42288,1.8733400000000002,6.6905,42.76,18.16,46.4564656426,137.74,48.70288,3.11334,48.8022889448,6.42288,1.8733400000000002,6.6905,42.28,1.24,42.2981796299,137.57
2020-09-14 05:30:00,49.8952,19.2861,53.4928465895,6.0552,1.7661,6.3075,43.84,17.52,47.2111851154,135.99,49.3352,3.2061,49.4392661379,6.0552,1.7661,6.3075,43.28,1.44,43.3039490116,135.81
2020-09-14 06:00:00,52.10816,18.50488,55.2963915857,6.66816,1.94488,6.946,45.44,16.56,48.363490362,135.69,51.54816,4.26488,51.7242883064,6.66816,1.94488,6.946,44.88,2.32,44.9399243435,135.5
2020-09-14 06:30:00,60.23632,17.19726,62.6431161314,10.27632,2.99726,10.7045,49.96,14.2,51.9388255547,135.17,59.59632,7.51726,60.0685488043,10.27632,2.99726,10.7045,49.32,4.52,49.5266877552,134.99
2020-09-14 07:00:00,67.4744,15.5117,69.2344386288,12.3144,3.5917,12.8275,55.16,11.92,56.4332526087,134.79,66.6744,10.1917,67.4488425716,12.3144,3.5917,12.8275,54.36,6.6,54.7591964879,134.61
2020-09-14 07:30:00,72.66272,11.54496,73.5741597247,10.78272,3.14496,11.232,61.88,8.4,62.4475331779,134.15,71.78272,13.10496,72.9691638105,10.78272,3.14496,11.232,61.0,9.96,61.8077794456,133.98
2020-09-14 08:00:00,73.5424,9.1232,74.1061223921,10.0224,2.9232,10.44,63.52,6.2,63.821864592,133.78,72.5824,14.8832,74.0926071346,10.0224,2.9232,10.44,62.56,11.96,63.6929760649,133.6
2020-09-14 08:30:00,73.93696,7.99328,74.3677791735,11.49696,3.35328,11.975999999999999,62.44,4.64,62.6121649522,134.46,73.01696,17.03328,74.9773904267,11.49696,3.35328,11.975999999999999,61.52,13.68,63.0226372028,134.28
2020-09-14 09:00:00,71.39392,9.90656,72.0779560199,18.19392,5.30656,18.952,53.2,4.6,53.3985018516,134.69,70.59392,19.14656,73.1443251442,18.19392,5.30656,18.952,52.4,13.84,54.1969150414,134.51
2020-09-14 09:30:00,73.24384,11.01612,74.0676379926,24.60384,7.17612,25.629,48.64,3.84,48.7913434945,134.76,72.60384,21.65612,75.7648013011,24.60384,7.17612,25.629,48.0,14.48,50.1365176294,134.58
2020-09-14 10:00:00,67.94624,11.88932,68.978601466,28.14624,8.20932,29.319,39.8,3.68,39.9697685758,134.94,67.46624,22.88932,71.2433471266,28.14624,8.20932,29.319,39.32,14.68,41.9709995116,134.76
2020-09-14 10:30:00,65.51584,11.94712,66.5962383863,31.63584,9.22712,32.954,33.88,2.7199999999999998,33.9890099885,134.49,65.15584,24.90712,69.7541978149,31.63584,9.22712,32.954,33.52,15.68,37.006118413,134.3
2020-09-14 11:00:00,61.92704,11.63872,63.0112536489,33.04704,9.63872,34.424,28.88,2.0,28.9491692454,134.46,61.64704,25.83872,66.8430773678,33.04704,9.63872,34.424,28.6,16.2,32.8694386931,134.27
2020-09-14 11:30:00,60.30192,10.63306,61.2322098299,32.34192,9.43306,33.6895,27.96,1.2,27.9857392255,134.39,60.06192,26.63306,65.7020100077,32.34192,9.43306,33.6895,27.72,17.2,32.6226669664,134.2
2020-09-14 12:00:00,61.96688,11.13534,62.9594314924,34.88688,10.17534,36.3405,27.08,0.96,27.0970109053,134.51,61.76688,27.49534,67.6102151058,34.88688,10.17534,36.3405,26.88,17.32,31.976816602,134.32
2020-09-14 12:30:00,60.95488,10.84684,61.9124489404,34.99488,10.20684,36.453,25.96,0.64,25.9678878617,134.37,60.75488,28.00684,66.8994658469,34.99488,10.20684,36.453,25.76,17.8,31.3116208459,134.19
2020-09-14 13:00:00,59.04816,10.07238,59.9010687572,32.88816,9.59238,34.2585,26.16,0.48,26.1644032991,134.2,58.88816,27.51238,64.9980495204,32.88816,9.59238,34.2585,26.0,17.92,31.5773083083,134.02
2020-09-14 13:30:00,58.87296,9.99628,59.7155845069,32.35296,9.43628,33.701,26.52,0.56,26.5259118599,133.91,58.71296,27.75628,64.9432271403,32.35296,9.43628,33.701,26.36,18.32,32.1009657176,133.72
2020-09-14 14:00:00,60.30128,10.06454,61.1354180083,31.90128,9.30454,33.2305,28.4,0.76,28.4101671942,133.91,60.14128,27.98454,66.3333101771,31.90128,9.30454,33.2305,28.24,18.68,33.8591198941,133.72
2020-09-14 14:30:00,60.06512,9.82066,60.8626651031,29.14512,8.50066,30.3595,30.92,1.32,30.9481631119,133.49,59.86512,27.66066,65.9465291297,29.14512,8.50066,30.3595,30.72,19.16,36.2053034789,133.31
2020-09-14 15:00:00,61.53328,8.94554,62.1801192782,26.69328,7.78554,27.8055,34.84,1.16,34.8593057877,133.52,61.17328,26.86554,66.8126292362,26.69328,7.78554,27.8055,34.48,19.08,39.4070653564,133.33
2020-09-14 15:30:00,62.1192,7.9681,62.6281536232,25.3992,7.4081,26.4575,36.72,0.56,36.7242699042,133.66,61.7992,25.8881,67.0024987762,25.3992,7.4081,26.4575,36.4,18.48,40.8224252097,133.47
2020-09-14 16:00:00,65.99712,7.12416,66.3805205162,22.91712,6.68416,23.872,43.08,0.44,43.0822469238,133.28,65.51712,24.92416,70.0978370907,22.91712,6.68416,23.872,42.6,18.24,46.3406689637,133.1
2020-09-14 16:30:00,71.44992,6.73956,71.7670727911,20.08992,5.85956,20.927,51.36,0.88,51.3675383876,133.59,70.80992,24.69956,74.9940866642,20.08992,5.85956,20.927,50.72,18.84,54.1060440247,133.4
2020-09-14 17:00:00,78.41264,7.02702,78.7268767439,17.37264,5.06702,18.0965,61.04,1.96,61.0714597828,133.13,77.57264,24.86702,81.4609302687,17.37264,5.06702,18.0965,60.2,19.8,63.3725492623,132.95
2020-09-14 17:30:00,82.52672,5.34696,82.6997551097,15.72672,4.58696,16.382,66.8,0.76,66.8043232134,133.29,81.56672,23.18696,84.7983780835,15.72672,4.58696,16.382,65.84,18.6,68.4168517253,133.1
2020-09-14 18:00:00,86.08416,5.13788,86.2373492972,14.32416,4.17788,14.921,71.76,0.96,71.7664211174,132.98,85.00416,22.73788,87.9927179044,14.32416,4.17788,14.921,70.68,18.56,73.0762341668,132.79
2020-09-14 18:30:00,87.55264,4.30952,87.6586375299,12.99264,3.78952,13.534,74.56,0.52,74.5618132827,133.3,86.47264,21.34952,89.0691836316,12.99264,3.78952,13.534,73.48,17.56,75.5490833829,133.11
2020-09-14 19:00:00,88.92096,4.61528,89.0406532815,13.08096,3.81528,13.626,75.84,0.8,75.8442192919,133.27,87.76096,21.17528,90.2794471804,13.08096,3.81528,13.626,74.68,17.36,76.6711940692,133.09
2020-09-14 19:30:00,88.35792000000001,6.04106,88.564193852,14.67792,4.28106,15.2895,73.68,1.76,73.7010176321,133.12,87.27792,20.60106,89.6763011762,14.67792,4.28106,15.2895,72.6,16.32,74.4117087561,132.95
2020-09-14 20:00:00,88.77568,6.67624,89.0263642973,15.89568,4.63624,16.558,72.88,2.04,72.9085454525,132.95,87.69568,20.51624,90.0635797334,15.89568,4.63624,16.558,71.8,15.88,73.5351235805,132.79
2020-09-14 20:30:00,86.1024,9.1432,86.5864965916,16.2624,4.7432,16.94,69.84,4.4,69.978465259,133.5,85.1024,18.3832,87.0652659101,16.2624,4.7432,16.94,68.84,13.64,70.1783100395,133.34
2020-09-14 21:00:00,82.74672,9.90446,83.3373745606,13.38672,3.9044600000000003,13.9445,69.36,6.0,69.6190318807,133.95,81.74672,16.06446,83.310222097,13.38672,3.9044600000000003,13.9445,68.36,12.16,69.4330987354,133.78
