Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-14 21:30:00,76.89888,11.92384,77.8178366803,13.17888,3.84384,13.728,63.72,8.08,64.2302483258,134.52,76.01888,14.12384,77.3198097049,13.17888,3.84384,13.728,62.84,10.28,63.6753013342,134.36
2020-09-14 22:00:00,73.30224,14.04482,74.6356172203,14.14224,4.12482,14.7315,59.16,9.92,59.985931684,135.07,72.54224,12.72482,73.6498311488,14.14224,4.12482,14.7315,58.4,8.6,59.0298229711,134.9
2020-09-14 22:30:00,69.63472,15.358460000000001,71.3083201531,14.39472,4.19846,14.9945,55.24,11.16,56.3560396054,134.85,68.87472,11.59846,69.8444795918,14.39472,4.19846,14.9945,54.48,7.4,54.9802728258,134.68
2020-09-14 23:00:00,65.04736,15.94548,66.973258659,13.52736,3.94548,14.091,51.52,12.0,52.8990585928,135.55,64.40736,10.62548,65.2779353794,13.52736,3.94548,14.091,50.88,6.68,51.3166327812,135.36
2020-09-14 23:30:00,62.37584,17.73962,64.8493603164,15.97584,4.65962,16.6415,46.4,13.08,48.2083644195,135.66,61.81584,10.33962,62.6746026445,15.97584,4.65962,16.6415,45.84,5.68,46.1905618065,135.48
2020-09-15 00:00:00,58.19488,20.30684,61.6361242211,17.23488,5.02684,17.953,40.96,15.28,43.717273474,136.44,57.75488,8.70684,58.4074928977,17.23488,5.02684,17.953,40.52,3.68,40.6867644327,136.26
2020-09-15 00:30:00,56.50112,19.85616,59.8885936652,15.14112,4.41616,15.772,41.36,15.44,44.1479693757,136.32,56.06112,7.97616,56.6256859031,15.14112,4.41616,15.772,40.92,3.56,41.0745663398,136.13
2020-09-15 01:00:00,54.08672,19.62196,57.5360286655,12.96672,3.78196,13.507,41.12,15.84,44.0654059325,134.88,53.68672,6.46196,54.0742159573,12.96672,3.78196,13.507,40.72,2.68,40.808097235700004,134.7
2020-09-15 01:30:00,51.78752,19.28136,55.2604566684,10.42752,3.04136,10.862,41.36,16.24,44.434077013,134.46,51.30752,5.32136,51.5827343285,10.42752,3.04136,10.862,40.88,2.2800000000000002,40.9435318457,134.29
2020-09-15 02:00:00,51.43472,17.97346,54.4846371544,7.31472,2.13346,7.6195,44.12,15.84,46.8772866109,134.21,50.95472,4.69346,51.1704217009,7.31472,2.13346,7.6195,43.64,2.56,43.7150225895,134.03
2020-09-15 02:30:00,49.6088,17.1409,52.4866029597,3.0888,0.9009,3.2175,46.52,16.24,49.2731975825,134.52,49.0488,3.1009,49.1467228027,3.0888,0.9009,3.2175,45.96,2.2,46.0126243546,134.34
2020-09-15 03:00:00,48.7648,16.9964,51.6418757599,3.0048,0.8764000000000001,3.13,45.76,16.12,48.5163065371,134.57,48.2848,3.2764,48.395833581,3.0048,0.8764000000000001,3.13,45.28,2.4,45.3435596309,134.39
2020-09-15 03:30:00,48.588,16.8765,51.4354935453,2.868,0.8365,2.9875,45.72,16.04,48.4520381408,134.27,48.068,3.1565,48.1715280664,2.868,0.8365,2.9875,45.2,2.32,45.2595006601,134.1
2020-09-15 04:00:00,49.168,16.744,51.9408679173,2.688,0.784,2.8,46.48,15.96,49.1437890277,134.27,48.608,3.2640000000000002,48.7174646303,2.688,0.784,2.8,45.92,2.48,45.9869198795,134.1
2020-09-15 04:30:00,50.1968,16.3124,52.7808026085,2.7168,0.7924,2.83,47.48,15.52,49.9521851374,134.3,49.6768,3.7124,49.8153226628,2.7168,0.7924,2.83,46.96,2.92,47.0506960629,134.12
2020-09-15 05:00:00,50.5416,16.2663,53.0946875521,2.4216,0.7063,2.5225,48.12,15.56,50.5731944809,134.37,49.9416,3.5463,50.0673511807,2.4216,0.7063,2.5225,47.52,2.84,47.604789675,134.19
2020-09-15 05:30:00,51.94112,15.74616,54.2754226294,2.42112,0.70616,2.5220000000000002,49.52,15.04,51.7535699252,134.26,51.38112,4.02616,51.5386210215,2.42112,0.70616,2.5220000000000002,48.96,3.32,49.072436255,134.08
2020-09-15 06:00:00,54.91104,14.96072,56.912612458,2.47104,0.72072,2.574,52.44,14.24,54.3390393732,133.91,54.23104,4.72072,54.4361175765,2.47104,0.72072,2.574,51.76,4.0,51.9143294284,133.74
2020-09-15 06:30:00,61.07232,12.71776,62.3824469671,2.87232,0.8377600000000001,2.992,58.2,11.88,59.400121212,133.57,60.31232,7.15776,60.7355700722,2.87232,0.8377600000000001,2.992,57.44,6.32,57.7866420551,133.4
2020-09-15 07:00:00,66.93408,10.45744,67.7460634783,3.21408,0.93744,3.348,63.72,9.52,64.4272364765,133.53,66.05408,9.53744,66.7390758582,3.21408,0.93744,3.348,62.84,8.6,63.4257487145,133.35
2020-09-15 07:30:00,73.432,7.746,73.8394145426,3.792,1.106,3.95,69.64,6.64,69.9558374977,133.43,72.432,12.466,73.4969100031,3.792,1.106,3.95,68.64,11.36,69.5736961789,133.25
2020-09-15 08:00:00,75.6648,6.4139,75.9361578713,5.9448,1.7339,6.1925,69.72,4.68,69.8768974698,132.96,74.7048,14.9739,76.190713504,5.9448,1.7339,6.1925,68.76,13.24,70.0231047584,132.78
2020-09-15 08:30:00,76.79248,5.52114,76.9907005518,9.19248,2.68114,9.5755,67.6,2.84,67.6596305045,132.99,75.83248,17.76114,77.8846783203,9.19248,2.68114,9.5755,66.64,15.08,68.3249295645,132.81
2020-09-15 09:00:00,73.58048,6.65264,73.8806108258,12.66048,3.69264,13.188,60.92,2.96,60.9918683105,133.28,72.78048,18.65264,75.132677631,12.66048,3.69264,13.188,60.12,14.96,61.953337279,133.1
2020-09-15 09:30:00,70.1256,8.0283,70.5836622474,17.9256,5.2283,18.6725,52.2,2.8,52.275041846,133.67,69.4856,20.4283,72.4262662868,17.9256,5.2283,18.6725,51.56,15.2,53.75382405,133.49
2020-09-15 10:00:00,67.7584,8.3712,68.273550955,22.1184,6.4512,23.04,45.64,1.92,45.6803677744,133.76,67.2384,22.5312,70.9130270684,22.1184,6.4512,23.04,45.12,16.08,47.8996951974,133.58
2020-09-15 10:30:00,66.24544,8.42992,66.7796516313,24.925440000000002,7.26992,25.964,41.32,1.16,41.3362794649,133.64,65.80544,24.34992,70.1660497506,24.925440000000002,7.26992,25.964,40.88,17.08,44.3046363262,133.47
2020-09-15 11:00:00,65.12192,8.74056,65.7058738135,28.32192,8.26056,29.502,36.8,0.48,36.8031303016,133.78,64.76192,26.34056,69.9137424488,28.32192,8.26056,29.502,36.44,18.08,40.6787413768,133.6
2020-09-15 11:30:00,64.87536,10.08198,65.6540833144,30.31536,8.84198,31.5785,34.56,1.24,34.5822382156,133.49,64.59536,28.00198,70.4036321325,30.31536,8.84198,31.5785,34.28,19.16,39.2711599014,133.31
2020-09-15 12:00:00,65.82816,10.77488,66.7041579514,31.86816,9.29488,33.196,33.96,1.48,33.9922344073,133.49,65.50816,28.65488,71.5011970138,31.86816,9.29488,33.196,33.64,19.36,38.8131317984,133.31
2020-09-15 12:30:00,64.51136,11.16248,65.4699666168,32.51136,9.48248,33.866,32.0,1.6800000000000002,32.0440696541,133.67,64.27136,29.12248,70.5615090372,32.51136,9.48248,33.866,31.76,19.64,37.3420299395,133.49
2020-09-15 13:00:00,63.34208,10.74144,64.2463822483,32.30208,9.42144,33.648,31.04,1.32,31.0680543324,133.58,63.06208,28.70144,69.2863521337,32.30208,9.42144,33.648,30.76,19.28,36.3028373547,133.39
2020-09-15 13:30:00,62.93776,10.09018,63.7414572021,31.57776,9.21018,32.8935,31.36,0.88,31.3723445091,133.66,62.69776,28.01018,68.6700756709,31.57776,9.21018,32.8935,31.12,18.8,36.3578657239,133.47
2020-09-15 14:00:00,64.01744,9.84842,64.7705488679,30.33744,8.84842,31.6015,33.68,1.0,33.6948423353,133.45,63.73744,27.72842,69.5077444135,30.33744,8.84842,31.6015,33.4,18.88,38.366839849,133.26
2020-09-15 14:30:00,65.36272,10.23746,66.1595854964,30.16272,8.797460000000001,31.4195,35.2,1.44,35.2294422323,133.26,65.08272,28.11746,70.8967700213,30.16272,8.797460000000001,31.4195,34.92,19.32,39.9082547852,133.08
2020-09-15 15:00:00,65.64048,9.68514,66.3511458187,29.64048,8.64514,30.8755,36.0,1.04,36.0150190893,133.39,65.36048,27.52514,70.9198539046,29.64048,8.64514,30.8755,35.72,18.88,40.4026335775,133.2
2020-09-15 15:30:00,65.97184,7.81012,66.432534555,24.17184,7.05012,25.179,41.8,0.76,41.80690852,133.36,65.49184,25.57012,70.3065583242,24.17184,7.05012,25.179,41.32,18.52,45.2806007027,133.18
2020-09-15 16:00:00,72.22512,6.7206600000000005,72.5371300084,20.98512,6.12066,21.8595,51.24,0.6000000000000001,51.2435127602,133.05,71.62512,24.40066,75.6673643221,20.98512,6.12066,21.8595,50.64,18.28,53.8383506434,132.87
2020-09-15 16:30:00,77.38688,7.9778400000000005,77.7970123282,20.90688,6.09784,21.778,56.48,1.88,56.5112802899,133.18,76.70688,25.77784,80.9224472838,20.90688,6.09784,21.778,55.8,19.68,59.1687620286,133.0
2020-09-15 17:00:00,80.11456,6.26508,80.3591559898,14.07456,4.10508,14.661,66.04,2.16,66.0753146039,132.84,79.19456,23.98508,82.7469781696,14.07456,4.10508,14.661,65.12,19.88,68.0869209173,132.66
2020-09-15 17:30:00,84.32016,4.95838,84.4658209849,10.28016,2.99838,10.7085,74.04,1.96,74.0659381902,132.71,83.32016,22.63838,86.3408669834,10.28016,2.99838,10.7085,73.04,19.64,75.6344577557,132.54
2020-09-15 18:00:00,87.4696,3.5803000000000003,87.5428436381,5.8296,1.7003,6.0725,81.64,1.88,81.6616433829,132.32,86.2696,21.1803,88.8315765494,5.8296,1.7003,6.0725,80.44,19.48,82.7651134235,132.15
2020-09-15 18:30:00,88.2472,2.8221,88.292313121,4.3272,1.2621,4.5075,83.92,1.56,83.934498271,132.05,87.0072,20.3421,89.353533138,4.3272,1.2621,4.5075,82.68,19.08,84.8529834478,131.89
2020-09-15 19:00:00,87.22208,2.03144,87.2457333513,3.26208,0.9514400000000001,3.398,83.96,1.08,83.9669458775,132.2,85.94208,19.59144,88.1468413274,3.26208,0.9514400000000001,3.398,82.68,18.64,84.7551296383,132.05
2020-09-15 19:30:00,88.11728,1.74254,88.1345078857,2.95728,0.8625400000000001,3.0805,85.16,0.88,85.1645466142,132.37,86.87728,19.14254,88.9612197412,2.95728,0.8625400000000001,3.0805,83.92,18.28,85.8878617734,132.22
2020-09-15 20:00:00,88.232,1.556,88.2457192163,2.592,0.756,2.7,85.64,0.8,85.6437364902,132.3,86.912,18.516,88.8624667675,2.592,0.756,2.7,84.32,17.76,86.1700644075,132.15
2020-09-15 20:30:00,85.85312,2.47716,85.8888498898,2.73312,0.7971600000000001,2.847,83.12,1.6800000000000002,83.1369761298,132.69,84.61312,17.43716,86.3911721474,2.73312,0.7971600000000001,2.847,81.88,16.64,83.553719247,132.54
2020-09-15 21:00:00,80.70336,4.21348,80.8132769352,3.06336,0.89348,3.191,77.64,3.32,77.7109516092,133.1,79.58336,15.49348,81.0774883146,3.06336,0.89348,3.191,76.52,14.6,77.9003876755,132.95
2020-09-15 21:30:00,76.03632,6.15226,76.2848101672,2.71632,0.7922600000000001,2.8295,73.32,5.36,73.5156581961,133.22,74.99632,13.31226,76.1686568074,2.71632,0.7922600000000001,2.8295,72.28,12.52,73.356313975,133.06
2020-09-15 22:00:00,71.63376,8.30818,72.1139475181,3.11376,0.9081800000000001,3.2435,68.52,7.4,68.9184329479,133.89,70.67376,11.66818,71.6304877622,3.11376,0.9081800000000001,3.2435,67.56,10.76,68.411484416,133.74
2020-09-15 22:30:00,68.3064,9.9077,69.021205439,3.3864,0.9877,3.5275,64.92,8.92,65.5299381962,133.89,67.4264,10.3477,68.2157922497,3.3864,0.9877,3.5275,64.04,9.36,64.7204079097,133.74
2020-09-15 23:00:00,63.24256,11.65908,64.3082851723,3.08256,0.8990800000000001,3.211,60.16,10.76,61.1146725427,134.81,62.44256,8.61908,63.0346082672,3.08256,0.8990800000000001,3.211,59.36,7.72,59.8599031072,134.65
2020-09-15 23:30:00,59.14688,13.04784,60.5689651752,2.90688,0.84784,3.028,56.24,12.2,57.5480460137,134.81,58.42688,7.12784,58.8600578457,2.90688,0.84784,3.028,55.52,6.28,55.8740440634,134.65
2020-09-16 00:00:00,55.936,13.923,57.6427447733,2.616,0.763,2.725,53.32,13.16,54.9200145666,135.31,55.296,6.243,55.6473059995,2.616,0.763,2.725,52.68,5.48,52.9642596474,135.16
2020-09-16 00:30:00,53.8432,14.5476,55.7738545557,2.5632,0.7476,2.67,51.28,13.8,53.104410363,135.54,53.2032,5.6276,53.5000034766,2.5632,0.7476,2.67,50.64,4.88,50.8745909074,135.38
2020-09-16 01:00:00,52.24464,15.05302,54.3699900667,2.92464,0.8530200000000001,3.0465,49.32,14.2,51.3235072847,135.26,51.60464,5.33302,51.8794754392,2.92464,0.8530200000000001,3.0465,48.68,4.48,48.8857116139,135.1
2020-09-16 01:30:00,51.50384,15.58362,53.809801589,2.82384,0.82362,2.9415,48.68,14.76,50.8684578103,134.35,50.94384,4.46362,51.139013849,2.82384,0.82362,2.9415,48.12,3.64,48.2574761047,134.2
2020-09-16 02:00:00,52.14448,15.70214,54.4573594205,2.54448,0.74214,2.6505,49.6,14.96,51.8069647827,134.52,51.54448,4.2221400000000004,51.7171140402,2.54448,0.74214,2.6505,49.0,3.48,49.1234200764,134.36
2020-09-16 02:30:00,51.37424,16.15082,53.8531477469,2.57424,0.75082,2.6814999999999998,48.8,15.4,51.1722581093,134.74,50.77424,3.83082,50.9185489724,2.57424,0.75082,2.6814999999999998,48.2,3.08,48.2983063885,134.58
2020-09-16 03:00:00,50.18448,16.38214,52.7906861468,2.54448,0.74214,2.6505,47.64,15.64,50.1415915184,134.68,49.62448,3.58214,49.7536002944,2.54448,0.74214,2.6505,47.08,2.84,47.1655806707,134.52
2020-09-16 03:30:00,49.36096,16.07528,51.9126092505,3.00096,0.8752800000000001,3.126,46.36,15.2,48.7882116909,134.43,48.80096,4.11528,48.974168971,3.00096,0.8752800000000001,3.126,45.8,3.24,45.9144595961,134.27
2020-09-16 04:00:00,50.34176,16.18468,52.8794541065,4.06176,1.18468,4.231,46.28,15.0,48.6501634119,134.43,49.82176,4.62468,50.0359414281,4.06176,1.18468,4.231,45.76,3.44,45.8891185359,134.27
2020-09-16 04:30:00,55.03408,19.34494,58.3350380565,15.03408,4.38494,15.6605,40.0,14.96,42.7059902121,134.35,54.63408,7.82494,55.1915970366,15.03408,4.38494,15.6605,39.6,3.44,39.7491333239,134.18
2020-09-16 05:00:00,54.024,17.902,56.9128648023,10.224,2.982,10.65,43.8,14.92,46.2714425969,134.19,53.504,6.462,53.8928145489,10.224,2.982,10.65,43.28,3.48,43.419682173,134.02
2020-09-16 05:30:00,54.08192,16.65056,56.5870587608,7.44192,2.17056,7.752,46.64,14.48,48.8360522565,134.44,53.56192,6.09056,53.9070885432,7.44192,2.17056,7.752,46.12,3.92,46.2862917072,134.28
2020-09-16 06:00:00,57.36496,16.10478,59.5827372202,7.76496,2.26478,8.0885,49.6,13.84,51.4947142919,134.26,56.76496,6.8247800000000005,57.173755394,7.76496,2.26478,8.0885,49.0,4.5600000000000005,49.2117221808,134.1
2020-09-16 06:30:00,66.26592,14.74756,67.8871319132,11.06592,3.22756,11.527,55.2,11.52,56.3892755761,133.7,65.54592,9.90756,66.2904772482,11.06592,3.22756,11.527,54.48,6.68,54.888002332,133.54
2020-09-16 07:00:00,68.6624,11.5332,69.6242764846,8.8224,2.5732,9.19,59.84,8.96,60.5070838828,133.29,67.9024,11.693200000000001,68.9018639225,8.8224,2.5732,9.19,59.08,9.12,59.7797691531,133.13
2020-09-16 07:30:00,75.11216,9.54438,75.7161262179,12.15216,3.5443800000000003,12.6585,62.96,6.0,63.245249624,132.59,74.27216,15.34438,75.8406470743,12.15216,3.5443800000000003,12.6585,62.12,11.8,63.2308026202,132.43
2020-09-16 08:00:00,81.5008,9.9244,82.10282648,20.8608,6.0844,21.73,60.64,3.84,60.7614614702,132.51,80.7008,20.0044,83.1432206497,20.8608,6.0844,21.73,59.84,13.92,61.4377082906,132.35
2020-09-16 08:30:00,88.53888,11.76384,89.3169704099,32.37888,9.44384,33.728,56.16,2.32,56.2078998007,132.61,87.85888,24.88384,91.3147758471,32.37888,9.44384,33.728,55.48,15.44,57.58840161,132.45
2020-09-16 09:00:00,87.34448,12.66214,88.2575094587,35.18448,10.26214,36.6505,52.16,2.4,52.2151855306,132.78,86.74448,25.62214,90.4494271328,35.18448,10.26214,36.6505,51.56,15.36,53.7992862406,132.62
2020-09-16 09:30:00,80.81776,13.30018,81.9048540653,37.09776,10.82018,38.6435,43.72,2.48,43.790282027,132.83,80.37776,26.10018,84.5091929831,37.09776,10.82018,38.6435,43.28,15.28,45.898113251,132.66
2020-09-16 10:00:00,76.07072,12.95396,77.1657924277,35.91072,10.47396,37.407,40.16,2.48,40.2365008419,132.94,75.75072,25.79396,80.0218717164,35.91072,10.47396,37.407,39.84,15.32,42.6840485428,132.77
2020-09-16 10:30:00,78.944,13.972,80.1708919746,41.184,12.012,42.9,37.76,1.96,37.8108344261,132.78,78.624,27.852,83.4114337486,41.184,12.012,42.9,37.44,15.84,40.6529113349,132.6
2020-09-16 11:00:00,82.94768,18.79974,85.0514423243,61.02768,17.79974,63.5705,21.92,1.0,21.942798363,132.78,82.98768,34.59974,89.9116068139,61.02768,17.79974,63.5705,21.96,16.8,27.6492603879,132.6
2020-09-16 11:30:00,79.86016,18.87088,82.0594617774,61.82016,18.03088,64.396,18.04,0.84,18.0595459522,133.03,79.94016,35.59088,87.5050851094,61.82016,18.03088,64.396,18.12,17.56,25.2326772262,132.86
2020-09-16 12:00:00,80.0656,18.6258,82.2035323389,61.6656,17.9858,64.235,18.4,0.64,18.4111270703,133.03,80.1456,35.5858,87.6907427326,61.6656,17.9858,64.235,18.48,17.6,25.52,132.86
2020-09-16 12:30:00,85.65728,19.79504,87.9148066346,65.53728,19.11504,68.268,20.12,0.68,20.131487774100002,133.13,85.69728,36.75504,93.2467520335,65.53728,19.11504,68.268,20.16,17.64,26.7879674481,132.95
2020-09-16 13:00:00,87.45104,20.34322,89.7860289636,64.81104,18.90322,67.5115,22.64,1.44,22.6857488305,133.48,87.45104,35.54322,94.3981190758,64.81104,18.90322,67.5115,22.64,16.64,28.0973165979,133.3
2020-09-16 13:30:00,92.3864,21.8427,94.9334000668,70.2264,20.4827,73.1525,22.16,1.3599999999999999,22.2016936291,133.26,92.3864,37.1627,99.5806867633,70.2264,20.4827,73.1525,22.16,16.68,27.7360415344,133.08
2020-09-16 14:00:00,94.57472,17.75096,96.2261619519,56.33472,16.43096,58.682,38.24,1.32,38.2627756442,133.37,94.21472,33.23096,99.9035042789,56.33472,16.43096,58.682,37.88,16.8,41.4383204293,133.19
2020-09-16 14:30:00,92.87424,15.49332,94.1576731881,49.55424,14.45332,51.619,43.32,1.04,43.3324820429,133.54,92.47424,31.61332,97.7286399424,49.55424,14.45332,51.619,42.92,17.16,46.2232841758,133.36
2020-09-16 15:00:00,94.7936,15.3398,96.0267466126,47.7936,13.9398,49.785,47.0,1.4,47.0208464407,133.65,94.2736,30.5798,99.1092116052,47.7936,13.9398,49.785,46.48,16.64,49.3688160684,133.48
2020-09-16 15:30:00,93.83312,15.96966,95.1823746786,47.07312,13.72966,49.0345,46.76,2.24,46.8136219492,133.86,93.31312,29.52966,97.8740986362,47.07312,13.72966,49.0345,46.24,15.8,48.864891282,133.69
2020-09-16 16:00:00,103.99152,16.89586,105.3551437617,52.99152,15.45586,55.1995,51.0,1.44,51.0203253616,133.53,103.39152,32.01586,108.2350299092,52.99152,15.45586,55.1995,50.4,16.56,53.050858617,133.36
2020-09-16 16:30:00,105.212,16.2985,106.4669246586,51.492,15.0185,53.6375,53.72,1.28,53.7352472777,133.53,104.612,31.8185,109.3438955143,51.492,15.0185,53.6375,53.12,16.8,55.7133233617,133.36
2020-09-16 17:00:00,104.94768,15.70974,106.1169706892,50.70768,14.78974,52.8205,54.24,0.92,54.2478017988,133.28,104.22768,31.86974,108.9912363718,50.70768,14.78974,52.8205,53.52,17.08,56.1793271587,133.12
2020-09-16 17:30:00,104.9056,14.9208,105.9613853439,46.9056,13.6808,48.86,58.0,1.24,58.0132536581,133.44,104.2256,30.5208,108.6024628082,46.9056,13.6808,48.86,57.32,16.84,59.7425141754,133.27
2020-09-16 18:00:00,103.76976,16.20118,105.0268600114,46.76976,13.64118,48.7185,57.0,2.56,57.0574587587,133.61,103.00976,29.12118,107.0469699704,46.76976,13.64118,48.7185,56.24,15.48,58.3315352104,133.45
2020-09-16 18:30:00,98.26288,15.83334,99.5303382967,40.98288,11.95334,42.6905,57.28,3.88,57.4112602196,134.03,97.54288,26.19334,100.9985371134,40.98288,11.95334,42.6905,56.56,14.24,58.3250477925,133.86
2020-09-16 19:00:00,94.80544,14.75492,95.9467514708,35.36544,10.31492,36.839,59.44,4.44,59.6055970526,134.11,94.04544,24.11492,97.0879711983,35.36544,10.31492,36.839,58.68,13.8,60.2808626348,133.94
2020-09-16 19:30:00,98.37776,15.24518,99.5519923249,36.49776,10.64518,38.0185,61.88,4.6,62.0507405274,133.81,97.53776,24.16518,100.48666852,36.49776,10.64518,38.0185,61.04,13.52,62.5193729975,133.64
2020-09-16 20:00:00,96.08688,14.64034,97.1958232819,33.32688,9.72034,34.7155,62.76,4.92,62.9525535622,133.75,95.24688,22.92034,97.9658620921,33.32688,9.72034,34.7155,61.92,13.2,63.3113449549,133.58
2020-09-16 20:30:00,94.05712,16.32166,95.4627592721,34.01712,9.92166,35.4345,60.04,6.4,60.3801424311,134.18,93.25712,21.76166,95.7625202083,34.01712,9.92166,35.4345,59.24,11.84,60.4116147773,134.01
2020-09-16 21:00:00,91.40496,17.82478,93.1267388812,33.68496,9.82478,35.0885,57.72,8.0,58.2717633164,134.49,90.68496,20.18478,92.904183511,33.68496,9.82478,35.0885,57.0,10.36,57.9338381259,134.31
2020-09-16 21:30:00,87.04928,18.95604,89.089329333,32.48928,9.47604,33.843,54.56,9.48,55.3774683423,134.36,86.36928,18.27604,88.2817431058,32.48928,9.47604,33.843,53.88,8.8,54.5939044216,134.18
2020-09-16 22:00:00,85.83248,20.61614,88.2736645407,34.75248,10.13614,36.2005,51.08,10.48,52.1440006137,134.52,85.23248,18.05614,87.1240485667,34.75248,10.13614,36.2005,50.48,7.92,51.0975224448,134.34
2020-09-16 22:30:00,82.70176,22.01968,85.5829855427,35.86176,10.45968,37.356,46.84,11.56,48.2454059989,135.02,82.18176,17.37968,83.9993747215,35.86176,10.45968,37.356,46.32,6.92,46.8340559849,134.84
2020-09-16 23:00:00,76.9512,23.6691,80.5090894014,35.0712,10.2291,36.5325,41.88,13.44,43.9837242625,135.75,76.5112,15.5891,78.0831849008,35.0712,10.2291,36.5325,41.44,5.36,41.7852031226,135.56
2020-09-16 23:30:00,72.51424,25.01832,76.708743559,35.03424,10.21832,36.494,37.48,14.8,40.296282707,135.25,72.15424,14.05832,73.5110244195,35.03424,10.21832,36.494,37.12,3.84,37.318092127,135.07
2020-09-17 00:00:00,68.324,25.5945,72.9605880339,34.404,10.0345,35.8375,33.92,15.56,37.3186280562,135.43,68.004,13.2345,69.2798383821,34.404,10.0345,35.8375,33.6,3.2,33.7520369756,135.24
2020-09-17 00:30:00,63.60336,23.54098,67.8200939446,27.36336,7.98098,28.5035,36.24,15.56,39.439208917,135.94,63.24336,11.26098,64.2380903721,27.36336,7.98098,28.5035,35.88,3.2800000000000002,36.0296100451,135.76
2020-09-17 01:00:00,58.44592,22.63006,62.6741189029,22.04592,6.43006,22.9645,36.4,16.2,39.8421886949,136.25,58.12592,9.19006,58.8479377604,22.04592,6.43006,22.9645,36.08,2.76,36.185411425,136.06
2020-09-17 01:30:00,57.8488,22.5859,62.1015824295,20.2488,5.9059,21.0925,37.6,16.68,41.1337136665,136.43,57.4888,8.2259,58.0743278588,20.2488,5.9059,21.0925,37.24,2.32,37.3121963974,136.24
2020-09-17 02:00:00,59.02896,23.50178,63.535437213,22.42896,6.54178,23.3635,36.6,16.96,40.3385869857,136.43,58.66896,8.62178,59.2990890137,22.42896,6.54178,23.3635,36.24,2.08,36.2996418715,136.27
2020-09-17 02:30:00,57.84384,23.26612,62.3475914996,20.52384,5.98612,21.379,37.32,17.28,41.1264002801,136.57,57.48384,7.78612,58.0087538722,20.52384,5.98612,21.379,36.96,1.8,37.0038052097,136.39
2020-09-17 03:00:00,55.6896,22.4178,60.0324021259,17.8896,5.2178,18.635,37.8,17.2,41.5292667886,136.61,55.2896,7.1378,55.7484354668,17.8896,5.2178,18.635,37.4,1.92,37.4492509938,136.42
2020-09-17 03:30:00,54.87584,21.92712,59.0944701914,16.75584,4.88712,17.454,38.12,17.04,41.755191294,136.55,54.51584,6.92712,54.9541791168,16.75584,4.88712,17.454,37.76,2.04,37.8150657807,136.37
2020-09-17 04:00:00,54.86784,21.44312,58.9091441255,16.46784,4.80312,17.154,38.4,16.64,41.8503237741,136.64,54.42784,7.24312,54.9076730011,16.46784,4.80312,17.154,37.96,2.44,38.0383385547,136.45
2020-09-17 04:30:00,53.756,21.0405,57.7270315905,14.676,4.2805,15.2875,39.08,16.76,42.5222765148,136.52,53.356,6.5605,53.7578170711,14.676,4.2805,15.2875,38.68,2.2800000000000002,38.7471392492,136.33
2020-09-17 05:00:00,54.32752,20.99386,58.2427814158,14.92752,4.35386,15.5495,39.4,16.64,42.7697276119,136.37,53.92752,6.75386,54.3487997867,14.92752,4.35386,15.5495,39.0,2.4,39.0737763724,136.18
2020-09-17 05:30:00,54.65104,19.96322,58.1830415658,12.49104,3.64322,13.0115,42.16,16.32,45.208494777,135.33,54.17104,6.08322,54.5115321767,12.49104,3.64322,13.0115,41.68,2.44,41.7513592593,135.15
2020-09-17 06:00:00,58.36784,19.33562,61.4871608309,13.76784,4.01562,14.3415,44.6,15.32,47.1578455827,135.18,57.88784,7.37562,58.3558205345,13.76784,4.01562,14.3415,44.12,3.36,44.2477570053,135.0
2020-09-17 06:30:00,65.35456,17.34008,67.6158035314,16.11456,4.70008,16.786,49.24,12.64,50.8364750942,134.47,64.79456,10.50008,65.6398254538,16.11456,4.70008,16.786,48.68,5.8,49.0243041766,134.3
2020-09-17 07:00:00,71.9496,16.6103,73.8420409134,19.5096,5.6903,20.3225,52.44,10.92,53.5649138896,134.72,71.2696,13.2103,72.4835699331,19.5096,5.6903,20.3225,51.76,7.52,52.3034224502,134.54
2020-09-17 07:30:00,77.34592,14.30256,78.6571965125,19.82592,5.78256,20.652,57.52,8.52,58.1475777655,134.47,76.62592,15.62256,78.2022761612,19.82592,5.78256,20.652,56.8,9.84,57.6460371578,134.29
2020-09-17 08:00:00,79.98448,12.33714,80.9303531702,19.94448,5.81714,20.7755,60.04,6.52,60.3929797245,134.23,79.18448,17.57714,81.1118839841,19.94448,5.81714,20.7755,59.24,11.76,60.3959866216,134.05
2020-09-17 08:30:00,79.684,10.9195,80.4286972184,20.844,6.0795,21.7125,58.84,4.84,59.0387262735,134.59,78.924,19.5995,81.3212037309,20.844,6.0795,21.7125,58.08,13.52,59.6328500074,134.41
2020-09-17 09:00:00,79.25536,11.21448,80.0448414978,23.77536,6.93448,24.766,55.48,4.28,55.644845224,134.68,78.53536,20.93448,81.2776428251,23.77536,6.93448,24.766,54.76,14.0,56.5213021789,134.5
2020-09-17 09:30:00,80.50288,11.56334,81.3291123783,26.34288,7.68334,27.4405,54.16,3.88,54.2988029334,134.63,79.82288,22.08334,82.8212899987,26.34288,7.68334,27.4405,53.48,14.4,55.3847488033,134.44
2020-09-17 10:00:00,79.72496,10.07978,80.3596367081,23.72496,6.91978,24.7135,56.0,3.16,56.0890862824,134.7,79.00496,22.03978,82.0215557463,23.72496,6.91978,24.7135,55.28,15.12,57.3104946759,134.52
2020-09-17 10:30:00,75.67136,8.17748,76.111930099,19.67136,5.73748,20.491,56.0,2.44,56.0531319375,134.7,74.83136,21.57748,77.8801648855,19.67136,5.73748,20.491,55.16,15.84,57.389295169,134.52
2020-09-17 11:00:00,70.58176,8.65468,71.1103953765,23.50176,6.85468,24.481,47.08,1.8,47.1143969504,135.01,70.02176,23.45468,73.8455745959,23.50176,6.85468,24.481,46.52,16.6,49.3930197498,134.82
2020-09-17 11:30:00,69.61152,10.75336,70.4371952025,31.93152,9.31336,33.262,37.68,1.44,37.7075058841,135.14,69.25152,26.27336,74.0679584436,31.93152,9.31336,33.262,37.32,16.96,40.9929750079,134.95
2020-09-17 12:00:00,69.71856,12.20458,70.7787353762,38.27856,11.16458,39.8735,31.44,1.04,31.457196315,134.94,69.43856,28.60458,75.0995047377,38.27856,11.16458,39.8735,31.16,17.44,35.7085311935,134.75
2020-09-17 12:30:00,68.1528,11.8479,69.1749729472,37.1928,10.8479,38.7425,30.96,1.0,30.9761456608,135.04,67.9128,28.2879,73.5687004796,37.1928,10.8479,38.7425,30.72,17.44,35.3252317756,134.85
2020-09-17 13:00:00,65.1448,11.7539,66.1966700994,37.1448,10.8339,38.6925,28.0,0.92,28.0151102086,135.1,64.9848,28.4739,70.9491875376,37.1448,10.8339,38.6925,27.84,17.64,32.9580824685,134.91
2020-09-17 13:30:00,63.97824,11.845320000000001,65.0655577045,37.45824,10.92532,39.019,26.52,0.92,26.5359529695,135.03,63.81824,28.76532,70.0015099223,37.45824,10.92532,39.019,26.36,17.84,31.8294706208,134.84
2020-09-17 14:00:00,60.92352,11.42936,61.9863336486,36.44352,10.62936,37.962,24.48,0.8,24.4930684072,135.07,60.76352,28.86936,67.2729166129,36.44352,10.62936,37.962,24.32,18.24,30.4,134.87
2020-09-17 14:30:00,60.7424,10.6082,61.6617633952,33.9024,9.8882,35.315,26.84,0.72,26.8496554913,135.07,60.6224,28.1282,66.8301654719,33.9024,9.8882,35.315,26.72,18.24,32.3520633036,134.87
2020-09-17 15:00:00,60.20768,11.54724,61.3050037322,34.92768,10.18724,36.383,25.28,1.3599999999999999,25.3165558479,135.22,60.04768,27.26724,65.9486637514,34.92768,10.18724,36.383,25.12,17.08,30.3766489264,135.03
2020-09-17 15:30:00,60.83536,12.441980000000001,62.0946365852,36.07536,10.52198,37.5785,24.76,1.92,24.8343310762,135.27,60.71536,27.08198,66.4814905116,36.07536,10.52198,37.5785,24.64,16.56,29.6877617883,135.08
2020-09-17 16:00:00,66.94528,14.14904,68.4241612824,40.14528,11.70904,41.818,26.8,2.44,26.9108453973,135.27,66.78528,27.74904,72.3206944491,40.14528,11.70904,41.818,26.64,16.04,31.0961605347,135.08
2020-09-17 16:30:00,71.34032,14.75426,72.8500476723,40.30032,11.75426,41.9795,31.04,3.0,31.1846372434,135.44,71.06032,27.23426,76.1004204735,40.30032,11.75426,41.9795,30.76,15.48,34.4355630127,135.24
2020-09-17 17:00:00,77.2672,13.4696,78.432457057,38.2272,11.1496,39.82,39.04,2.32,39.1088736734,134.93,76.8672,27.1896,81.5342920739,38.2272,11.1496,39.82,38.64,16.04,41.8369597366,134.74
2020-09-17 17:30:00,80.94832,13.41826,82.0529110529,35.30832,10.29826,36.7795,45.64,3.12,45.7465189933,134.93,80.34832,25.57826,84.3214083816,35.30832,10.29826,36.7795,45.04,15.28,47.5613288292,134.74
2020-09-17 18:00:00,85.27264,12.92452,86.2465439876,31.83264,9.28452,33.159,53.44,3.64,53.5638236126,134.87,84.59264,24.00452,87.9325407491,31.83264,9.28452,33.159,52.76,14.72,54.7749577818,134.68
2020-09-17 18:30:00,88.06032,12.52926,88.947188346,28.42032,8.28926,29.6045,59.64,4.24,59.7905276779,134.76,87.18032,22.40926,90.014349573,28.42032,8.28926,29.6045,58.76,14.12,60.4327063766,134.57
2020-09-17 19:00:00,88.15952,12.51486,89.0433753148,26.99952,7.87486,28.1245,61.16,4.64,61.3357579231,134.76,87.31952,21.63486,89.9598006904,26.99952,7.87486,28.1245,60.32,13.76,61.8695401632,134.57
2020-09-17 19:30:00,92.98144,13.01792,93.8883082476,28.86144,8.41792,30.064,64.12,4.6,64.2847913585,134.59,92.02144,22.13792,94.64688543,28.86144,8.41792,30.064,63.16,13.72,64.6329946699,134.4
2020-09-17 20:00:00,95.00432,15.05626,96.1899775645,33.24432,9.69626,34.6295,61.76,5.36,61.9921543423,134.54,94.16432,22.61626,96.8422138194,33.24432,9.69626,34.6295,60.92,12.92,62.2749773183,134.36
2020-09-17 20:30:00,92.36144,16.13542,93.760265451,32.28144,9.41542,33.6265,60.08,6.72,60.4546507723,134.57,91.52144,21.01542,93.9032579704,32.28144,9.41542,33.6265,59.24,11.6,60.3650362379,134.39
2020-09-17 21:00:00,90.20928,16.17604,91.6481231024,31.04928,9.05604,32.343,59.16,7.12,59.5869113145,134.44,89.36928,20.29604,91.644953202,31.04928,9.05604,32.343,58.32,11.24,59.3932656115,134.26
2020-09-17 21:30:00,87.63504,18.63522,89.5944845415,32.07504,9.35522,33.4115,55.56,9.28,56.3296724649,134.92,86.87504,18.51522,88.8261557575,32.07504,9.35522,33.4115,54.8,9.16,55.5602879762,134.74
2020-09-17 22:00:00,84.2768,19.8524,86.5834672671,32.9568,9.612400000000001,34.33,51.32,10.24,52.331634792,134.48,83.5968,17.7724,85.4650991458,32.9568,9.612400000000001,34.33,50.64,8.16,51.2932276231,134.3
2020-09-17 22:30:00,78.9472,21.5446,81.8341626523,31.6272,9.2246,32.945,47.32,12.32,48.8974927783,134.55,78.3472,15.3446,79.83570941,31.6272,9.2246,32.945,46.72,6.12,47.1191341177,134.37
2020-09-17 23:00:00,76.37664,23.756520000000002,79.9860199047,34.13664,9.95652,35.559,42.24,13.8,44.4371196186,134.93,75.85664,14.71652,77.2709893362,34.13664,9.95652,35.559,41.72,4.76,41.9906656294,134.75
2020-09-17 23:30:00,71.21088,25.01484,75.4766960763,34.61088,10.09484,36.053,36.6,14.92,39.5242507835,135.06,70.81088,13.81484,72.1458975313,34.61088,10.09484,36.053,36.2,3.7199999999999998,36.3906361582,134.88
2020-09-18 00:00:00,65.93024,25.89632,70.8337203315,32.01024,9.33632,33.344,33.92,16.56,37.7465230187,135.64,65.61024,11.53632,66.6167416796,32.01024,9.33632,33.344,33.6,2.2,33.6719467807,135.46
2020-09-18 00:30:00,64.78512,25.86066,69.755899457,32.02512,9.34066,33.3595,32.76,16.52,36.6896170599,134.87,64.46512,11.42066,65.4689481468,32.02512,9.34066,33.3595,32.44,2.08,32.5066147115,134.69
2020-09-18 01:00:00,60.09968,25.15074,65.1500672191,26.29968,7.67074,27.3955,33.8,17.48,38.0524690395,135.07,59.77968,8.87074,60.4342632043,26.29968,7.67074,27.3955,33.48,1.2,33.5014984739,134.89
2020-09-18 01:30:00,59.36544,25.48992,64.6064353451,25.40544,7.40992,26.464,33.96,18.08,38.4729515374,135.35,59.04544,8.12992,59.6025132356,25.40544,7.40992,26.464,33.64,0.72,33.6477042307,135.17
2020-09-18 02:00:00,59.76784,24.98562,64.7802122955,25.04784,7.30562,26.0915,34.72,17.68,38.9622997268,135.23,59.40784,8.34562,59.9911729061,25.04784,7.30562,26.0915,34.36,1.04,34.3757356285,135.06
2020-09-18 02:30:00,59.49344,25.31892,64.6569185239,25.09344,7.31892,26.139,34.4,18.0,38.8247343842,135.47,59.13344,8.15892,59.693648756,25.09344,7.31892,26.139,34.04,0.84,34.0503627,135.29
2020-09-18 03:00:00,57.57056,25.26808,62.8716569338,24.37056,7.10808,25.386,33.2,18.16,37.8421141058,135.6,57.25056,7.74808,57.7724792959,24.37056,7.10808,25.386,32.88,0.64,32.8862281206,135.42
2020-09-18 03:30:00,55.6208,24.6744,60.8481668417,21.1008,6.1544,21.98,34.52,18.52,39.1742364316,135.64,55.2608,6.5144,55.6434490664,21.1008,6.1544,21.98,34.16,0.36,34.1618969028,135.47
2020-09-18 04:00:00,55.57376,23.60568,60.3793915902,19.49376,5.68568,20.306,36.08,17.92,40.2851436636,135.47,55.21376,6.6056799999999996,55.6075022061,19.49376,5.68568,20.306,35.72,0.92,35.7318457402,135.29
2020-09-18 04:30:00,55.71312,23.519660000000002,60.4741775194,19.47312,5.67966,20.2845,36.24,17.84,40.3931083231,135.47,55.23312,6.63966,55.6307705308,19.47312,5.67966,20.2845,35.76,0.96,35.7728835852,135.29
2020-09-18 05:00:00,56.33456,24.02758,61.2446507954,21.21456,6.18758,22.0985,35.12,17.84,39.3913696132,135.47,55.97456,7.18758,56.4341445709,21.21456,6.18758,22.0985,34.76,1.0,34.7743813748,135.29
2020-09-18 05:30:00,60.49024,24.96132,65.4380365797,26.61024,7.76132,27.719,33.88,17.2,37.9959787346,135.14,60.13024,9.24132,60.8362372094,26.61024,7.76132,27.719,33.52,1.48,33.5526571228,134.97
2020-09-18 06:00:00,64.9448,25.0239,69.5990130551,29.7048,8.6639,30.9425,35.24,16.36,38.8523770187,134.83,64.5848,10.9439,65.5054603697,29.7048,8.6639,30.9425,34.88,2.2800000000000002,34.954438917,134.64
2020-09-18 06:30:00,72.43024,23.24882,76.0700157608,33.63024,9.80882,35.0315,38.8,13.44,41.0618265546,134.16,71.99024,14.76882,73.489541429,33.63024,9.80882,35.0315,38.36,4.96,38.6793381536,133.99
2020-09-18 07:00:00,77.83264,20.35452,80.4501481279,30.15264,8.79452,31.409,47.68,11.56,49.0613493496,135.01,77.23264,15.83452,78.8391571809,30.15264,8.79452,31.409,47.08,7.04,47.6034452535,134.83
2020-09-18 07:30:00,81.82208,18.55144,83.8988003585,32.06208,9.35144,33.398,49.76,9.2,50.6033358584,134.51,81.18208,18.55144,83.2747623185,32.06208,9.35144,33.398,49.12,9.2,49.9741373112,134.33
2020-09-18 08:00:00,85.12576,17.34168,86.8742129795,36.00576,10.50168,37.506,49.12,6.84,49.5939512441,134.59,84.48576,22.02168,87.308636645,36.00576,10.50168,37.506,48.48,11.52,49.8299187236,134.4
2020-09-18 08:30:00,90.48416,16.09288,91.9041021805,41.32416,12.05288,43.046,49.16,4.04,49.3257255395,134.59,89.68416,26.33288,93.4701509788,41.32416,12.05288,43.046,48.36,14.28,50.424279866,134.4
2020-09-18 09:00:00,91.8472,18.8421,93.7599748307,48.0072,14.0021,50.0075,43.84,4.84,44.1063623528,135.0,91.2872,27.5621,95.3573397293,48.0072,14.0021,50.0075,43.28,13.56,45.3545146595,134.81
2020-09-18 09:30:00,89.18336,21.18848,91.6658245236,56.46336,16.46848,58.816,32.72,4.72,33.0586872093,135.0,88.78336,30.06848,93.7368577583,56.46336,16.46848,58.816,32.32,13.6,35.0648313842,134.81
2020-09-18 10:00:00,82.0856,21.4233,84.8351549197,59.3256,17.3033,61.7975,22.76,4.12,23.1298940767,134.85,81.9256,31.5033,87.7739246374,59.3256,17.3033,61.7975,22.6,14.2,26.6908223927,134.66
2020-09-18 10:30:00,74.5776,20.4568,77.332393523,61.4976,17.9368,64.06,13.08,2.52,13.3205405296,134.57,74.6176,33.6168,81.8405490695,61.4976,17.9368,64.06,13.12,15.68,20.4449700416,134.39
2020-09-18 11:00:00,73.73776,19.91018,76.3784820316,63.73776,18.59018,66.3935,10.0,1.32,10.0867437759,134.45,73.85776,35.43018,81.9162155318,63.73776,18.59018,66.3935,10.12,16.84,19.6468827044,134.27
2020-09-18 11:30:00,69.51248,19.84114,72.2886969882,64.87248,18.92114,67.5755,4.64,0.92,4.7303276842,134.32,69.79248,37.00114,78.9941429845,64.87248,18.92114,67.5755,4.92,18.08,18.7374704803,134.14
2020-09-18 12:00:00,68.73568,19.86624,71.5490125494,66.05568,19.26624,68.808,2.68,0.6000000000000001,2.746343023,134.51,68.73568,37.90624,78.4950745971,66.05568,19.26624,68.808,2.68,18.64,18.8316754433,134.33
2020-09-18 12:30:00,67.92784,19.90062,70.7829507964,65.48784,19.10062,68.2165,2.44,0.8,2.5678006153,134.51,68.08784,37.86062,77.9062289079,65.48784,19.10062,68.2165,2.6,18.76,18.9393136095,134.33
2020-09-18 13:00:00,68.5144,19.9017,71.3463430755,66.3144,19.3417,69.0775,2.2,0.56,2.2701541798,134.75,68.3544,37.5017,77.9660278727,66.3144,19.3417,69.0775,2.04,18.16,18.2742222817,134.57
2020-09-18 13:30:00,72.08688,20.36534,74.9083796477,67.76688,19.76534,70.5905,4.32,0.6000000000000001,4.3614676429,134.75,71.72688,37.76534,81.061496531,67.76688,19.76534,70.5905,3.96,18.0,18.4304530601,134.57
2020-09-18 14:00:00,72.60608,20.34844,75.403593173,67.84608,19.78844,70.673,4.76,0.56,4.7928279752,134.81,72.24608,38.02844,81.6434830479,67.84608,19.78844,70.673,4.4,18.24,18.7631980217,134.62
2020-09-18 14:30:00,71.38992,20.46206,74.2645041527,67.54992,19.70206,70.3645,3.84,0.76,3.9144859177,134.89,71.02992,38.58206,80.8320783418,67.54992,19.70206,70.3645,3.48,18.88,19.1980415668,134.7
2020-09-18 15:00:00,66.31472,19.34346,69.0783000185,63.71472,18.58346,66.3695,2.6,0.76,2.7088004725,134.79,66.35472,36.22346,75.598200512,63.71472,18.58346,66.3695,2.64,17.64,17.8364570473,134.6
2020-09-18 15:30:00,67.30336,20.02848,70.22024123,62.22336,18.14848,64.816,5.08,1.88,5.4167148716,134.82,67.46336,34.58848,75.8133754109,62.22336,18.14848,64.816,5.24,16.44,17.2548891622,134.63
2020-09-18 16:00:00,71.22464,20.26552,74.0516079771,59.74464,17.42552,62.234,11.48,2.84,11.82607289,134.91,71.30464,32.94552,78.5478132961,59.74464,17.42552,62.234,11.56,15.52,19.3521058286,134.72
2020-09-18 16:30:00,78.5,21.2375,81.3220843698,63.9,18.6375,66.5625,14.6,2.6,14.8296999295,134.68,78.46,34.3175,85.6368052081,63.9,18.6375,66.5625,14.56,15.68,21.3975699555,134.49
2020-09-18 17:00:00,82.25088,21.06984,84.9066865353,61.13088,17.82984,63.678,21.12,3.24,21.3670774792,134.46,82.17088,32.86984,88.5012988696,61.13088,17.82984,63.678,21.04,15.04,25.8627763398,134.28
2020-09-18 17:30:00,87.48688,20.72034,89.90710017480001,58.28688,17.00034,60.7155,29.2,3.7199999999999998,29.4360051637,134.13,87.20688,31.48034,92.7148948435,58.28688,17.00034,60.7155,28.92,14.48,32.3424921736,133.94
2020-09-18 18:00:00,94.70064,21.87102,97.1933780267,59.90064,17.47102,62.3965,34.8,4.4,35.0770580294,134.07,94.26064,31.27102,99.3123604847,59.90064,17.47102,62.3965,34.36,13.8,37.0276869383,133.89
2020-09-18 18:30:00,96.62912,19.21516,98.5211104576,49.14912,14.33516,51.197,47.48,4.88,47.7301246594,134.07,95.94912,27.69516,99.8661880528,49.14912,14.33516,51.197,46.8,13.36,48.6695962589,133.89
2020-09-18 19:00:00,103.19888,19.49634,105.024359587,49.83888,14.53634,51.9155,53.36,4.96,53.5900289233,134.12,102.47888,27.77634,106.1764847311,49.83888,14.53634,51.9155,52.64,13.24,54.2795283694,133.94
2020-09-18 19:30:00,112.00144,23.48042,114.4362385149,61.44144,17.92042,64.0015,50.56,5.5600000000000005,50.864793325,134.12,111.32144,30.56042,115.4400375704,61.44144,17.92042,64.0015,49.88,12.64,51.4566225087,133.94
2020-09-18 20:00:00,114.08528,24.52154,116.6908609817,64.32528,18.76154,67.0055,49.76,5.76,50.0922668683,133.88,113.44528,31.16154,117.6472402118,64.32528,18.76154,67.0055,49.12,12.4,50.6609751189,133.7
2020-09-18 20:30:00,111.79392,25.74656,114.7203813662,62.35392,18.18656,64.952,49.44,7.5600000000000005,50.014669848,134.43,111.15392,28.94656,114.8612087138,62.35392,18.18656,64.952,48.8,10.76,49.9721682539,134.25
2020-09-18 21:00:00,105.5128,25.4529,108.5393987557,57.2328,16.6929,59.6175,48.28,8.76,49.068278959,134.75,104.8728,26.3329,108.1282840068,57.2328,16.6929,59.6175,47.64,9.64,48.6055470085,134.57
2020-09-18 21:30:00,100.70576,27.19418,104.3128636509,58.26576,16.99418,60.6935,42.44,10.2,43.6485234573,135.32,100.10576,25.39418,103.2764618054,58.26576,16.99418,60.6935,41.84,8.4,42.6748825423,135.13
2020-09-18 22:00:00,92.59536,24.24198,95.7161130001,46.63536,13.60198,48.5785,45.96,10.64,47.175536033,134.98,91.99536,21.48198,94.4702160803,46.63536,13.60198,48.5785,45.36,7.88,46.0393744527,134.79
2020-09-18 22:30:00,89.27264,25.54952,92.8567834076,46.59264,13.58952,48.534,42.68,11.96,44.3240792347,134.92,88.79264,20.18952,91.0590447786,46.59264,13.58952,48.534,42.2,6.6,42.7129956805,134.74
2020-09-18 23:00:00,84.23056,26.52558,88.3085139284,45.55056,13.28558,47.4485,38.68,13.24,40.8832484032,135.35,83.79056,18.72558,85.8574707958,45.55056,13.28558,47.4485,38.24,5.44,38.6250074434,135.17
2020-09-18 23:30:00,77.62496,27.42228,82.3262768222,41.90496,12.22228,43.651,35.72,15.2,38.8195620789,135.55,77.22496,15.82228,78.8291760162,41.90496,12.22228,43.651,35.32,3.6,35.5029914233,135.37
2020-09-19 00:00:00,71.11424,26.95832,76.0525222987,36.47424,10.63832,37.994,34.64,16.32,38.291931265,135.77,70.75424,13.15832,71.9673805498,36.47424,10.63832,37.994,34.28,2.52,34.3725006364,135.58
2020-09-19 00:30:00,67.29024,27.25632,72.600849714,35.85024,10.45632,37.344,31.44,16.8,35.6470700058,135.95,67.01024,12.57632,68.1801737281,35.85024,10.45632,37.344,31.16,2.12,31.232034836,135.76
2020-09-19 01:00:00,63.88048,27.39514,69.5069019641,34.68048,10.11514,36.1255,29.2,17.28,33.9299042144,136.13,63.60048,11.79514,64.6849780386,34.68048,10.11514,36.1255,28.92,1.6800000000000002,28.968755582500002,135.94
2020-09-19 01:30:00,65.08208,29.00894,71.2544436302,38.84208,11.32894,40.4605,26.24,17.68,31.6404804009,136.08,64.88208,12.60894,66.0959126804,38.84208,11.32894,40.4605,26.04,1.28,26.0714403131,135.9
2020-09-19 02:00:00,68.25968,29.64574,74.4194451326,42.25968,12.32574,44.0205,26.0,17.32,31.2407170212,136.11,68.05968,13.96574,69.4777801563,42.25968,12.32574,44.0205,25.8,1.6400000000000001,25.8520714837,135.93
2020-09-19 02:30:00,68.112,30.486,74.6233257099,44.592,13.006,46.45,23.52,17.48,29.3042795509,136.11,67.952,14.486,69.4789068711,44.592,13.006,46.45,23.36,1.48,23.4068366081,135.93
2020-09-19 03:00:00,68.63408,32.44494,75.9164742928,51.03408,14.88494,53.1605,17.6,17.56,24.8618905154,136.31,68.59408,16.36494,70.519210661,51.03408,14.88494,53.1605,17.56,1.48,17.6222586521,136.14
2020-09-19 03:30:00,73.42608,35.83594,81.7043684257,64.30608,18.75594,66.9855,9.12,17.08,19.3623552286,136.22,73.54608,20.67594,76.3971228401,64.30608,18.75594,66.9855,9.24,1.92,9.4373725157,136.06
2020-09-19 04:00:00,78.50272,37.35996,86.9393102032,70.90272,20.67996,73.857,7.6,16.68,18.3298226942,136.22,78.66272,22.95996,81.945001562,70.90272,20.67996,73.857,7.76,2.2800000000000002,8.0880158259,136.06
2020-09-19 04:30:00,74.72192,36.97056,83.3677853562,70.80192,20.65056,73.752,3.92,16.32,16.7841830305,136.05,74.96192,23.29056,78.4967492015,70.80192,20.65056,73.752,4.16,2.64,4.9269869089,135.9
2020-09-19 05:00:00,78.86336,38.41848,87.7234812123,76.86336,22.41848,80.066,2.0,16.0,16.1245154966,135.96,78.94336,25.33848,82.910148093,76.86336,22.41848,80.066,2.08,2.92,3.5850801944,135.81
2020-09-19 05:30:00,80.648,39.099,89.6260659909,79.608,23.219,82.925,1.04,15.88,15.914018977,135.96,80.768,26.219,84.9170523805,79.608,23.219,82.925,1.16,3.0,3.2164576789,135.81
2020-09-19 06:00:00,79.04784,37.57062,87.5220686219,76.28784,22.25062,79.4665,2.76,15.32,15.5666309778,135.66,79.16784,25.77062,83.2566618683,76.28784,22.25062,79.4665,2.88,3.52,4.5480545291,135.51
2020-09-19 06:30:00,83.4104,35.9497,90.8277257133,76.4904,22.3097,79.6775,6.92,13.64,15.2949664923,135.45,83.5304,27.3897,87.9063330497,76.4904,22.3097,79.6775,7.04,5.08,8.6814745291,135.31
2020-09-19 07:00:00,81.54864,34.03002,88.3641496708,69.90864,20.39002,72.8215,11.64,13.64,17.931514158,135.23,81.58864,25.39002,85.4479917415,69.90864,20.39002,72.8215,11.68,5.0,12.7052115291,135.08
2020-09-19 07:30:00,84.5968,32.2424,90.5328168567,67.7568,19.7624,70.58,16.84,12.48,20.9603435086,134.9,84.5568,25.8824,88.4293563021,67.7568,19.7624,70.58,16.8,6.12,17.88,134.75
2020-09-19 08:00:00,87.78432,30.40376,92.9003523136,63.78432,18.60376,66.442,24.0,11.8,26.7439712833,135.71,87.62432,25.48376,91.2548271556,63.78432,18.60376,66.442,23.84,6.88,24.8128998708,135.55
2020-09-19 08:30:00,91.50608,30.63594,96.498308258,68.14608,19.87594,70.9855,23.36,10.76,25.7190046464,135.48,91.30608,27.79594,95.4432529069,68.14608,19.87594,70.9855,23.16,7.92,24.4767644921,135.31
2020-09-19 09:00:00,89.34864,29.72002,94.1618768858,66.78864,19.48002,69.5715,22.56,10.24,24.7752134199,135.29,89.22864,27.880020000000002,93.4828631967,66.78864,19.48002,69.5715,22.44,8.4,23.9606677703,135.12
2020-09-19 09:30:00,80.18384,27.87862,84.8920823767,60.06384,17.51862,62.5665,20.12,10.36,22.6305987548,135.56,80.14384,25.79862,84.1938470665,60.06384,17.51862,62.5665,20.08,8.28,21.7201473292,135.4
2020-09-19 10:00:00,76.3768,28.3049,81.4529492545,63.8568,18.6249,66.5175,12.52,9.68,15.8257006164,135.72,76.4168,27.6249,81.2567684704,63.8568,18.6249,66.5175,12.56,9.0,15.4516536332,135.55
2020-09-19 10:30:00,75.75904,29.40972,81.2672367698,73.67904,21.48972,76.749,2.08,7.92,8.18857741,135.5,75.83904,32.20972,82.3955463032,73.67904,21.48972,76.749,2.16,10.72,10.9354469502,135.33
2020-09-19 11:00:00,80.18736,28.92298,85.2440700333,76.94736,22.44298,80.1535,3.24,6.48,7.2448602471,135.37,80.14736,34.48298,87.2506459841,76.94736,22.44298,80.1535,3.2,12.04,12.4579934179,135.2
2020-09-19 11:30:00,102.2456,31.9683,107.1267236699,90.4056,26.3683,94.1725,11.84,5.6,13.0975417541,135.31,101.6456,39.2083,108.9454853964,90.4056,26.3683,94.1725,11.24,12.84,17.0646769673,135.14
2020-09-19 12:00:00,122.8392,33.8181,127.4093126276,100.9992,29.4581,105.2075,21.84,4.36,22.2709496879,135.18,122.0792,43.5381,129.6105598485,100.9992,29.4581,105.2075,21.08,14.08,25.3498086778,135.01
2020-09-19 12:30:00,132.01952,34.62236,136.4839238628,106.49952,31.06236,110.937,25.52,3.56,25.7671108198,134.96,131.13952,45.86236,138.9277861718,106.49952,31.06236,110.937,24.64,14.8,28.7431661443,134.8
2020-09-19 13:00:00,132.32704,34.66372,136.7918820669,105.40704,30.74372,109.799,26.92,3.92,27.2039114835,134.9,131.28704,45.14372,138.8317050511,105.40704,30.74372,109.799,25.88,14.4,29.6164548858,134.73
2020-09-19 13:30:00,128.51088,33.32234,132.7607796808,101.63088,29.64234,105.8655,26.88,3.68,27.1307353384,134.93,127.67088,44.32234,135.1455638304,101.63088,29.64234,105.8655,26.04,14.68,29.8928754054,134.76
2020-09-19 14:00:00,110.15504,32.01022,114.7117562495,90.27504,26.33022,94.0365,19.88,5.68,20.6755120856,135.55,109.43504,39.21022,116.2474487129,90.27504,26.33022,94.0365,19.16,12.88,23.0867927612,135.38
2020-09-19 14:30:00,108.02752,32.37136,112.7734455694,89.86752,26.21136,93.612,18.16,6.16,19.1763187291,135.66,107.30752,38.69136,114.0698259278,89.86752,26.21136,93.612,17.44,12.48,21.4453724612,135.5
2020-09-19 15:00:00,110.67152,33.69086,115.6860379936,92.47152,26.970860000000002,96.3245,18.2,6.72,19.4009896655,135.74,109.99152,38.85086,116.6512914401,92.47152,26.970860000000002,96.3245,17.52,11.88,21.1680136054,135.57
2020-09-19 15:30:00,108.0,33.325,113.0245797382,91.08,26.565,94.875,16.92,6.76,18.220428096,135.74,107.32,38.485,114.0117433644,91.08,26.565,94.875,16.24,11.92,20.1450738395,135.57
2020-09-19 16:00:00,94.08464,33.34802,99.8198874065,86.08464,25.10802,89.6715,8.0,8.24,11.4846680405,136.09,93.56464,35.66802,100.1326595525,86.08464,25.10802,89.6715,7.48,10.56,12.9407882295,135.92
2020-09-19 16:30:00,88.08096,33.31028,94.1691577333,84.72096,24.71028,88.251,3.36,8.6,9.2330709951,136.09,87.88096,34.87028,94.5462826229,84.72096,24.71028,88.251,3.16,10.16,10.6400751877,135.92
2020-09-19 17:00:00,92.52096,32.21528,97.9691395532,81.24096,23.69528,84.626,11.28,8.52,14.1360814938,135.46,92.60096,33.85528,98.5957289988,81.24096,23.69528,84.626,11.36,10.16,15.2405774169,135.29
2020-09-19 17:30:00,94.31712,31.31416,99.3795539414,74.99712,21.87416,78.122,19.32,9.44,21.5029300329,135.3,94.23712,31.07416,99.2282127502,74.99712,21.87416,78.122,19.24,9.2,21.3264530572,135.13
2020-09-19 18:00:00,97.40864,30.43752,102.0533476688,70.20864,20.47752,73.134,27.2,9.96,28.9662148028,135.11,97.16864,29.03752,101.4146052953,70.20864,20.47752,73.134,26.96,8.56,28.2863076417,134.94
2020-09-19 18:30:00,101.31616,29.79388,105.6060583613,67.31616,19.63388,70.121,34.0,10.16,35.4855688978,134.89,100.99616,27.99388,104.8040154393,67.31616,19.63388,70.121,33.68,8.36,34.7020460492,134.72
2020-09-19 19:00:00,102.2736,28.5048,106.1716199368,62.0736,18.1048,64.66,40.2,10.4,41.5234873295,134.81,101.7936,26.1848,105.107472389,62.0736,18.1048,64.66,39.72,8.08,40.5335021926,134.64
2020-09-19 19:30:00,103.13456,27.32758,106.6936459919,60.09456,17.52758,62.5985,43.04,9.8,44.141608489,134.55,102.45456,26.20758,105.7533645529,60.09456,17.52758,62.5985,42.36,8.68,43.2401665122,134.39
2020-09-19 20:00:00,100.5928,26.3579,103.9887027722,54.7128,15.9579,56.9925,45.88,10.4,47.0439624181,134.63,100.0328,23.9979,102.8710857348,54.7128,15.9579,56.9925,45.32,8.04,46.0276438676,134.47
2020-09-19 20:30:00,97.98272,26.21996,101.4302702402,50.26272,14.65996,52.357,47.72,11.56,49.1002240321,134.75,97.26272,21.57996,99.6279648261,50.26272,14.65996,52.357,47.0,6.92,47.5066984751,134.59
2020-09-19 21:00:00,94.91488,27.56684,98.837063458,51.31488,14.96684,53.453,43.6,12.6,45.3841381983,134.03,94.39488,20.72684,96.6436509379,51.31488,14.96684,53.453,43.08,5.76,43.4633638827,133.87
2020-09-19 21:30:00,93.46512,29.37066,97.971242339,53.38512,15.57066,55.6095,40.08,13.8,42.389225046,134.11,92.94512,20.13066,95.1001514397,53.38512,15.57066,55.6095,39.56,4.5600000000000005,39.8219436994,133.96
