Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-19 22:00:00,92.596,30.2205,97.4027609272,53.556,15.6205,55.7875,39.04,14.6,41.6807101667,134.21,92.156,19.4605,94.1883187887,53.556,15.6205,55.7875,38.6,3.84,38.790534928,134.06
2020-09-19 22:30:00,91.57152,32.74336,97.2495290436,57.13152,16.66336,59.512,34.44,16.08,38.0089463153,134.62,91.21152,19.06336,93.1823646148,57.13152,16.66336,59.512,34.08,2.4,34.1644025266,134.47
2020-09-19 23:00:00,83.3912,32.2141,89.397094339,51.7512,15.0941,53.9075,31.64,17.12,35.974768936,135.0,82.9512,16.6141,84.5986400615,51.7512,15.0941,53.9075,31.2,1.52,31.2370036975,134.84
2020-09-19 23:30:00,78.08256,32.77908,84.683848884,50.12256,14.61908,52.211,27.96,18.16,33.339874025,136.22,77.84256,15.37908,79.3472132403,50.12256,14.61908,52.211,27.72,0.76,27.7304165133,136.07
2020-09-20 00:00:00,76.64544,35.33492,84.3983414778,55.04544,16.05492,57.339,21.6,19.28,28.9530378372,136.79,76.56544,16.29492,78.2802083556,55.04544,16.05492,57.339,21.52,0.24,21.5213382484,136.65
2020-09-20 00:30:00,76.92336,36.85598,85.2969318056,58.20336,16.97598,60.6285,18.72,19.88,27.3066438802,137.32,76.88336,17.57598,78.8667618065,58.20336,16.97598,60.6285,18.68,0.6000000000000001,18.6896334903,137.18
2020-09-20 01:00:00,77.15328,37.21804,85.6610244872,59.03328,17.21804,61.493,18.12,20.0,26.9876712593,137.59,77.19328,17.85804,79.2320141723,59.03328,17.21804,61.493,18.16,0.64,18.1712740335,137.46
2020-09-20 01:30:00,75.81696,36.80328,84.2774752968,57.33696,16.72328,59.726,18.48,20.08,27.2894998122,137.42,75.81696,17.48328,77.8066610465,57.33696,16.72328,59.726,18.48,0.76,18.4956211034,137.28
2020-09-20 02:00:00,75.88448,36.38964,84.1585420751,56.60448,16.50964,58.963,19.28,19.88,27.693551596,137.35,75.84448,17.06964,77.7416089118,56.60448,16.50964,58.963,19.24,0.56,19.2481479629,137.21
2020-09-20 02:30:00,74.64128,36.05204,82.8919191972,54.76128,15.97204,57.043,19.88,20.08,28.2563408813,137.19,74.56128,16.77204,76.4243796246,54.76128,15.97204,57.043,19.8,0.8,19.8161550256,137.05
2020-09-20 03:00:00,73.2192,35.5606,81.3978348668,52.9392,15.4406,55.145,20.28,20.12,28.5673379929,137.34,73.1792,16.3206,74.9770451338,52.9392,15.4406,55.145,20.24,0.88,20.2591214025,137.21
2020-09-20 03:30:00,70.07392,34.86156,78.2667402528,50.95392,14.86156,53.077,19.12,20.0,27.6690151614,137.34,70.07392,15.50156,71.768047393,50.95392,14.86156,53.077,19.12,0.64,19.1307082984,137.21
2020-09-20 04:00:00,68.39456,33.73008,76.2596494511,46.11456,13.45008,48.036,22.28,20.28,30.127674985,137.56,68.31456,14.37008,69.8095860695,46.11456,13.45008,48.036,22.2,0.92,22.2190548854,137.42
2020-09-20 04:30:00,67.11824,33.87782,75.1835409425,45.79824,13.35782,47.7065,21.32,20.52,29.5907553131,137.61,67.03824,14.47782,68.5837655298,45.79824,13.35782,47.7065,21.24,1.12,21.269508692,137.47
2020-09-20 05:00:00,67.68672,34.26196,75.8641810567,46.56672,13.58196,48.507,21.12,20.68,29.5587009187,137.55,67.64672,14.90196,69.2686591367,46.56672,13.58196,48.507,21.08,1.32,21.1212878395,137.41
2020-09-20 05:30:00,67.99952,34.56986,76.2824353351,46.79952,13.64986,48.7495,21.2,20.92,29.7839957024,137.72,67.95952,15.12986,69.6233367647,46.79952,13.64986,48.7495,21.16,1.48,21.2116948875,137.58
2020-09-20 06:00:00,70.8856,35.5883,79.317686453,52.4856,15.3083,54.6725,18.4,20.28,27.3831773175,137.62,70.8856,16.1883,72.7105861911,52.4856,15.3083,54.6725,18.4,0.88,18.4210314586,137.48
2020-09-20 06:30:00,75.02592,34.35756,82.518668197,52.10592,15.19756,54.277,22.92,19.16,29.8736003856,137.07,74.90592,15.47756,76.4882455976,52.10592,15.19756,54.277,22.8,0.28,22.8017192334,136.92
2020-09-20 07:00:00,74.39584,32.08712,81.0205176434,46.51584,13.56712,48.454,27.88,18.52,33.4706558047,136.87,74.19584,14.20712,75.5437947948,46.51584,13.56712,48.454,27.68,0.64,27.6873978553,136.72
2020-09-20 07:30:00,76.15472,30.35846,81.982787656,41.27472,12.03846,42.9945,34.88,18.32,39.3984365172,136.8,75.79472,12.83846,76.8743496561,41.27472,12.03846,42.9945,34.52,0.8,34.5292687441,136.65
2020-09-20 08:00:00,78.9928,29.6829,84.3856445389,43.0728,12.5629,44.8675,35.92,17.12,39.7912151109,136.48,78.5928,14.4829,79.9160972786,43.0728,12.5629,44.8675,35.52,1.92,35.5718540422,136.32
2020-09-20 08:30:00,81.22368,29.22524,86.3214970086,45.34368,13.22524,47.233,35.88,16.0,39.2858040518,136.23,80.86368,16.14524,82.4597084509,45.34368,13.22524,47.233,35.52,2.92,35.639820426,136.06
2020-09-20 09:00:00,79.74192,28.07306,84.5391654977,44.82192,13.07306,46.6895,34.92,15.0,38.0053469922,136.1,79.34192,16.95306,81.1328941469,44.82192,13.07306,46.6895,34.52,3.88,34.7373689274,135.93
2020-09-20 09:30:00,78.18592,26.45756,82.541144694,42.98592,12.53756,44.777,35.2,13.92,37.8524292483,135.77,77.74592,17.37756,79.6643437693,42.98592,12.53756,44.777,34.76,4.84,35.0953444206,135.6
2020-09-20 10:00:00,77.98848,24.99664,81.8964896928,41.26848,12.03664,42.988,36.72,12.96,38.939953775,135.55,77.62848,17.79664,79.6423336072,41.26848,12.03664,42.988,36.36,5.76,36.8134105999,135.38
2020-09-20 10:30:00,73.78528,24.45904,77.7335975136,44.22528,12.89904,46.068,29.56,11.56,31.7399936988,135.34,73.50528,19.89904,76.1511521961,44.22528,12.89904,46.068,29.28,7.0,30.1051224877,135.18
2020-09-20 11:00:00,69.24496,21.99978,72.6557279604,38.12496,11.11978,39.7135,31.12,10.88,32.9670866168,135.31,68.84496,18.79978,71.3656797449,38.12496,11.11978,39.7135,30.72,7.68,31.6654512047,135.14
2020-09-20 11:30:00,66.28784,21.02562,69.5424649279,38.48784,11.22562,40.0915,27.8,9.8,29.4767705151,135.31,66.12784,20.06562,69.1051396717,38.48784,11.22562,40.0915,27.64,8.84,29.0192212163,135.14
2020-09-20 12:00:00,69.38752,19.99136,72.2099882731,35.62752,10.39136,37.112,33.76,9.6,35.0983988239,135.53,69.06752,19.43136,71.7488680775,35.62752,10.39136,37.112,33.44,9.04,34.640369513,135.36
2020-09-20 12:30:00,69.0112,21.1716,72.1857490922,40.7712,11.8916,42.47,28.24,9.28,29.7256791344,135.44,68.8112,21.2116,72.0063415263,40.7712,11.8916,42.47,28.04,9.32,29.5483332863,135.27
2020-09-20 13:00:00,67.14848,22.02164,70.6673262166,44.50848,12.98164,46.363,22.64,9.04,24.3780885223,135.46,67.06848,22.58164,70.768011662,44.50848,12.98164,46.363,22.56,9.6,24.5176181551,135.29
2020-09-20 13:30:00,63.0576,22.5018,66.9521614364,45.0576,13.1418,46.935,18.0,9.36,20.2881640372,135.58,63.0176,22.4218,66.8876298354,45.0576,13.1418,46.935,17.96,9.28,20.2158353772,135.41
2020-09-20 14:00:00,64.68272,24.49246,69.1645491813,51.88272,15.13246,54.0445,12.8,9.36,15.8571624196,135.79,64.76272,24.45246,69.2252316851,51.88272,15.13246,54.0445,12.88,9.32,15.898326956,135.62
2020-09-20 14:30:00,66.71536,25.03698,71.2586109004,54.43536,15.87698,56.7035,12.28,9.16,15.3200522192,135.79,66.83536,25.43698,71.5122737567,54.43536,15.87698,56.7035,12.4,9.56,15.6573816457,135.62
2020-09-20 15:00:00,65.28928,24.50604,69.7369061502,48.08928,14.02604,50.093,17.2,10.48,20.1412611323,136.05,65.28928,22.34604,69.0075038427,48.08928,14.02604,50.093,17.2,8.32,19.1066061874,135.88
2020-09-20 15:30:00,64.6472,23.4421,68.7662164166,43.2072,12.6021,45.0075,21.44,10.84,24.0245541062,135.95,64.5672,20.5621,67.7622555133,43.2072,12.6021,45.0075,21.36,7.96,22.7949819039,135.79
2020-09-20 16:00:00,64.25248,22.64864,68.1273959579,40.21248,11.72864,41.888,24.04,10.92,26.4039391001,135.9,64.17248,19.60864,67.1014601331,40.21248,11.72864,41.888,23.96,7.88,25.2225296114,135.73
2020-09-20 16:30:00,72.91952,22.39486,76.2809684748,38.51952,11.23486,40.1245,34.4,11.16,36.1649775335,135.59,72.55952,18.79486,74.9541907104,38.51952,11.23486,40.1245,34.04,7.5600000000000005,34.8694020597,135.43
2020-09-20 17:00:00,77.42912,20.59016,80.1200556215,33.42912,9.75016,34.822,44.0,10.84,45.3156220304,135.29,76.94912,17.55016,78.9251239137,33.42912,9.75016,34.822,43.52,7.8,44.2134640127,135.12
2020-09-20 17:30:00,79.2296,17.7403,81.1914266425,25.9896,7.5803,27.0725,53.24,10.16,54.2007675222,135.18,78.5496,15.9803,80.1586529843,25.9896,7.5803,27.0725,52.56,8.4,53.227000667,135.01
2020-09-20 18:00:00,80.41824,16.52532,82.0985963692,19.21824,5.60532,20.019,61.2,10.92,62.166601966,135.23,79.57824,13.28532,80.6795885525,19.21824,5.60532,20.019,60.36,7.68,60.846626858,135.06
2020-09-20 18:30:00,83.0472,15.5271,84.4862607898,15.2472,4.4471,15.8825,67.8,11.08,68.6993915548,134.99,82.0472,11.9271,82.9095817276,15.2472,4.4471,15.8825,66.8,7.48,67.2174858203,134.82
2020-09-20 19:00:00,84.1656,14.3683,85.3832317745,12.6456,3.6883,13.1725,71.52,10.68,72.3130195746,134.83,83.1256,11.5683,83.9266998055,12.6456,3.6883,13.1725,70.48,7.88,70.9191426908,134.67
2020-09-20 19:30:00,85.89904,14.01222,87.0344034405,12.659040000000001,3.69222,13.1865,73.24,10.32,73.9635045141,134.67,84.85904,11.81222,85.6772152387,12.659040000000001,3.69222,13.1865,72.2,8.12,72.6551746265,134.5
2020-09-20 20:00:00,84.18368,13.87024,85.3186705007,11.62368,3.39024,12.108,72.56,10.48,73.3129183705,134.33,83.10368,11.31024,83.8697988456,11.62368,3.39024,12.108,71.48,7.92,71.9174304324,134.17
2020-09-20 20:30:00,81.0432,14.6826,82.362485447,9.8832,2.8826,10.295,71.16,11.8,72.13172395,134.67,80.0032,9.5226,80.5679335778,9.8832,2.8826,10.295,70.12,6.64,70.433685123,134.51
2020-09-20 21:00:00,78.40416,15.98288,80.0166530067,9.40416,2.74288,9.796,69.0,13.24,70.2587901974,134.85,77.44416,8.02288,77.858618801,9.40416,2.74288,9.796,68.04,5.28,68.2445602228,134.69
2020-09-20 21:30:00,75.9792,17.6106,77.9934103947,10.4592,3.0506,10.895,65.52,14.56,67.1182836491,134.97,74.9392,7.0506,75.2701445262,10.4592,3.0506,10.895,64.48,4.0,64.6039503436,134.8
2020-09-20 22:00:00,70.0752,17.8436,72.3113249498,7.5552,2.2036,7.87,62.52,15.64,64.4465670149,135.15,69.2352,5.2436,69.4334808288,7.5552,2.2036,7.87,61.68,3.04,61.7548702533,134.99
2020-09-20 22:30:00,66.00448,18.04464,68.4266060301,6.32448,1.84464,6.588,59.68,16.2,61.8396507105,135.02,65.20448,4.28464,65.3451019741,6.32448,1.84464,6.588,58.88,2.44,58.9305353785,134.86
2020-09-20 23:00:00,61.12176,19.42218,64.1333814908,6.5217600000000004,1.90218,6.7935,54.6,17.52,57.3420473998,135.57,60.44176,3.18218,60.5254708486,6.5217600000000004,1.90218,6.7935,53.92,1.28,53.9351907385,135.4
2020-09-20 23:30:00,57.03072,20.23896,60.51544039,6.03072,1.75896,6.282,51.0,18.48,54.2449112821,136.03,56.35072,2.23896,56.3951822978,6.03072,1.75896,6.282,50.32,0.48,50.3222892961,135.87
2020-09-21 00:00:00,53.83216,20.69438,57.6728602884,4.71216,1.37438,4.9085,49.12,19.32,52.7829214803,136.51,53.27216,1.81438,53.3030487482,4.71216,1.37438,4.9085,48.56,0.44,48.5619933693,136.35
2020-09-21 00:30:00,51.51808,21.28944,55.7436348151,4.55808,1.32944,4.748,46.96,19.96,51.0259071453,136.51,50.83808,2.16944,50.8843477702,4.55808,1.32944,4.748,46.28,0.84,46.2876225356,136.35
2020-09-21 01:00:00,49.586240000000004,21.44432,54.0245690182,4.26624,1.24432,4.444,45.32,20.2,49.6179644887,136.73,49.06624,2.24432,49.1175414694,4.26624,1.24432,4.444,44.8,1.0,44.8111593244,136.57
2020-09-21 01:30:00,49.7896,21.3703,54.1820449065,3.1896,0.9303,3.3225,46.6,20.44,50.8856915056,136.81,49.2296,2.2103,49.2791938068,3.1896,0.9303,3.3225,46.04,1.28,46.0577897863,136.65
2020-09-21 02:00:00,50.11984,20.96662,54.328606791,2.07984,0.60662,2.1665,48.04,20.36,52.1763471316,136.73,49.43984,1.76662,49.4713930009,2.07984,0.60662,2.1665,47.36,1.16,47.3742039511,136.57
2020-09-21 02:30:00,50.36352,21.01436,54.5718560524,2.24352,0.65436,2.337,48.12,20.36,52.2500143541,136.82,49.80352,1.8543600000000002,49.8380302119,2.24352,0.65436,2.337,47.56,1.2,47.5751363634,136.66
2020-09-21 03:00:00,49.59616,20.97388,53.8487022035,2.51616,0.7338800000000001,2.621,47.08,20.24,51.246307184,136.72,49.03616,1.7738800000000001,49.0682345087,2.51616,0.7338800000000001,2.621,46.52,1.04,46.5316236553,136.56
2020-09-21 03:30:00,49.43728,21.20754,53.7940926743,2.3572800000000003,0.68754,2.4555,47.08,20.52,51.3575388818,136.61,48.87728,2.04754,48.9201484079,2.3572800000000003,0.68754,2.4555,46.52,1.3599999999999999,46.5398753759,136.45
2020-09-21 04:00:00,49.24704,21.19872,53.6158248878,2.32704,0.6787200000000001,2.424,46.92,20.52,51.2109050887,136.46,48.68704,2.07872,48.7313958429,2.32704,0.6787200000000001,2.424,46.36,1.4,46.3811340957,136.3
2020-09-21 04:30:00,49.3064,21.3177,53.7174591195,2.1864,0.6377,2.2775,47.12,20.68,51.4583015654,136.1,48.7464,2.2777,48.7995843246,2.1864,0.6377,2.2775,46.56,1.6400000000000001,46.5888742083,135.93
2020-09-21 05:00:00,49.908,21.1815,54.2168277037,2.268,0.6615,2.3625,47.64,20.52,51.8713793917,136.25,49.308,2.1415,49.3544819267,2.268,0.6615,2.3625,47.04,1.48,47.063276554,136.09
2020-09-21 05:30:00,51.18848,20.61664,55.1842942294,2.38848,0.69664,2.488,48.8,19.92,52.7090732227,135.08,50.26848,1.81664,50.3012948382,2.38848,0.69664,2.488,47.88,1.12,47.8930976238,134.92
2020-09-21 06:00:00,54.55136,19.46248,57.9192455545,2.27136,0.6624800000000001,2.366,52.28,18.8,55.5575233429,134.97,53.79136,1.46248,53.8112372874,2.27136,0.6624800000000001,2.366,51.52,0.8,51.5262108058,134.81
2020-09-21 06:30:00,62.20256,16.48908,64.3509769141,2.36256,0.68908,2.461,59.84,15.8,61.8907553678,135.12,61.20256,3.56908,61.3065386611,2.36256,0.68908,2.461,58.84,2.88,58.9104405008,134.96
2020-09-21 07:00:00,68.51728,14.282540000000001,69.9900607762,2.47728,0.7225400000000001,2.5805,66.04,13.56,67.4177662045,134.92,67.51728,5.76254,67.7627476262,2.47728,0.7225400000000001,2.5805,65.04,5.04,65.2349844792,134.75
2020-09-21 07:30:00,76.17936,10.04898,76.8392926116,3.45936,1.00898,3.6035,72.72,9.04,73.2797379908,133.98,75.01936,10.24898,75.7162199654,3.45936,1.00898,3.6035,71.56,9.24,72.1540795797,133.82
2020-09-21 08:00:00,79.40112,8.31366,79.8351726988,5.60112,1.63366,5.8345,73.8,6.68,74.1017030843,133.04,78.20112,12.99366,79.2732639006,5.60112,1.63366,5.8345,72.6,11.36,73.4833967642,132.89
2020-09-21 08:30:00,79.27536,7.7119800000000005,79.6495909509,8.47536,2.4719800000000003,8.8285,70.8,5.24,70.993644786,133.69,78.03536,15.35198,79.5311303846,8.47536,2.4719800000000003,8.8285,69.56,12.88,70.7424059529,133.53
2020-09-21 09:00:00,74.93216,9.26188,75.5023908456,12.69216,3.70188,13.221,62.24,5.5600000000000005,62.4878484187,133.98,73.85216,16.34188,75.638605081,12.69216,3.70188,13.221,61.16,12.64,62.4525035527,133.82
2020-09-21 09:30:00,70.6768,10.9024,71.5127428085,16.3968,4.7824,17.08,54.28,6.12,54.6239214997,134.18,69.7968,16.8624,71.8048314809,16.3968,4.7824,17.08,53.4,12.08,54.7493050184,134.02
2020-09-21 10:00:00,68.27984,11.10662,69.1772618586,19.83984,5.78662,20.6665,48.44,5.32,48.7312630659,134.3,67.35984,18.62662,69.8877601405,19.83984,5.78662,20.6665,47.52,12.84,49.2241404191,134.14
2020-09-21 10:30:00,66.0096,10.7278,66.8756531557,22.9296,6.6878,23.885,43.08,4.04,43.2690189397,133.88,65.4896,20.8078,68.7157350903,22.9296,6.6878,23.885,42.56,14.12,44.8411418231,133.72
2020-09-21 11:00:00,65.10304,10.51172,65.9462059151,25.34304,7.39172,26.399,39.76,3.12,39.8822266179,134.01,64.54304,22.47172,68.3431211769,25.34304,7.39172,26.399,39.2,15.08,42.0005523773,133.85
2020-09-21 11:30:00,63.01072,10.22146,63.8343879069,27.09072,7.90146,28.2195,35.92,2.32,35.9948440752,133.87,62.53072,23.66146,66.8577268014,27.09072,7.90146,28.2195,35.44,15.76,38.7862243587,133.71
2020-09-21 12:00:00,62.34384,10.04362,63.1476736598,28.26384,8.24362,29.4415,34.08,1.8,34.1275021061,133.87,61.86384,24.52362,66.5472962445,28.26384,8.24362,29.4415,33.6,16.28,37.3362879783,133.71
2020-09-21 12:30:00,61.43936,10.58648,62.3447553207,29.43936,8.58648,30.666,32.0,2.0,32.0624390838,134.34,61.03936,24.74648,65.8649507826,29.43936,8.58648,30.666,31.6,16.16,35.4923315661,134.18
2020-09-21 13:00:00,60.05168,11.17674,61.0829255017,30.09168,8.77674,31.3455,29.96,2.4,30.0559744477,134.4,59.73168,24.61674,64.6053982563,30.09168,8.77674,31.3455,29.64,15.84,33.607070684600004,134.23
2020-09-21 13:30:00,59.52736,11.21048,60.573768666,31.16736,9.09048,32.466,28.36,2.12,28.4391279754,133.75,59.24736,24.97048,64.2944362943,31.16736,9.09048,32.466,28.08,15.88,32.2592746354,133.59
2020-09-21 14:00:00,60.00816,10.84738,60.9806930057,30.60816,8.92738,31.8835,29.4,1.92,29.4626271741,133.75,59.72816,25.08738,64.78294322,30.60816,8.92738,31.8835,29.12,16.16,33.3034532744,133.59
2020-09-21 14:30:00,61.44544,10.88992,62.4029843389,31.16544,9.08992,32.464,30.28,1.8,30.3334534796,133.6,61.16544,25.48992,66.2642216584,31.16544,9.08992,32.464,30.0,16.4,34.1900570342,133.44
2020-09-21 15:00:00,64.06368,11.21524,65.0379635551,31.18368,9.09524,32.483,32.88,2.12,32.9482746134,133.54,63.70368,25.33524,68.5567883685,31.18368,9.09524,32.483,32.52,16.24,36.3495254439,133.37
2020-09-21 15:30:00,64.38848,10.84664,65.2956809904,27.58848,8.04664,28.738,36.8,2.8,36.9063680142,133.6,63.98848,23.28664,68.0940024907,27.58848,8.04664,28.738,36.4,15.24,39.4615965212,133.43
2020-09-21 16:00:00,70.15376,9.91318,70.8506963964,26.03376,7.59318,27.1185,44.12,2.32,44.180955173,133.48,69.51376,23.31318,73.3189415571,26.03376,7.59318,27.1185,43.48,15.72,46.2344979426,133.3
2020-09-21 16:30:00,75.48928,9.55604,76.0917163389,24.80928,7.23604,25.843,50.68,2.32,50.7330740247,134.17,74.72928,23.19604,78.2465434444,24.80928,7.23604,25.843,49.92,15.96,52.4092358273,133.99
2020-09-21 17:00:00,82.99536,8.46698,83.426132188,22.03536,6.42698,22.9535,60.96,2.04,60.9941243072,133.82,82.11536,22.86698,85.2398446869,22.03536,6.42698,22.9535,60.08,16.44,62.2886827602,133.63
2020-09-21 17:30:00,87.34208,6.24644,87.5651583188,16.34208,4.76644,17.023,71.0,1.48,71.0154236768,133.38,86.18208,21.72644,88.8785075719,16.34208,4.76644,17.023,69.84,16.96,71.8697933766,133.2
2020-09-21 18:00:00,90.80832,4.37076,90.9134452334,11.00832,3.21076,11.467,79.8,1.16,79.8084306324,133.02,89.52832,20.57076,91.8611792271,11.00832,3.21076,11.467,78.52,17.36,80.4161675287,132.83
2020-09-21 18:30:00,91.23792,3.05106,91.2889205383,6.75792,1.97106,7.0395,84.48,1.08,84.4869031271,132.93,89.71792,18.81106,91.6687577501,6.75792,1.97106,7.0395,82.96,16.84,84.6519178755,132.75
2020-09-21 19:00:00,92.90048,3.06264,92.9509491506,5.70048,1.6626400000000001,5.938,87.2,1.4,87.211237808,132.82,91.46048,18.42264,93.2974440507,5.70048,1.6626400000000001,5.938,85.76,16.76,87.3823506207,132.64
2020-09-21 19:30:00,93.56816,2.52238,93.6021525749,4.80816,1.40238,5.0085,88.76,1.12,88.7670659648,132.94,92.08816,18.44238,93.9167215795,4.80816,1.40238,5.0085,87.28,17.04,88.927835912,132.76
2020-09-21 20:00:00,92.41808,4.08194,92.5081820438,4.25808,1.24194,4.4355,88.16,2.84,88.20573224,133.24,90.97808,16.36194,92.4376769562,4.25808,1.24194,4.4355,86.72,15.12,88.028250011,133.06
2020-09-21 20:30:00,86.84688,5.78034,87.0390308784,3.08688,0.90034,3.2155,83.76,4.88,83.9020381159,133.7,85.44688,14.22034,86.6220951689,3.08688,0.90034,3.2155,82.36,13.32,83.4301624114,133.52
2020-09-21 21:00:00,82.02208,8.37144,82.4481813941,2.78208,0.81144,2.898,79.24,7.5600000000000005,79.5998190953,134.26,80.74208,11.57144,81.5670381122,2.78208,0.81144,2.898,77.96,10.76,78.6990419256,134.08
2020-09-21 21:30:00,77.36528,10.01154,78.0103677895,2.64528,0.7715400000000001,2.7555,74.72,9.24,75.2891492846,134.3,76.20528,9.93154,76.8497247012,2.64528,0.7715400000000001,2.7555,73.56,9.16,74.1281269155,134.12
2020-09-21 22:00:00,73.0408,12.0819,74.0333085324,3.1608,0.9219,3.2925,69.88,11.16,70.7655283312,134.59,71.9608,8.2419,72.4312477612,3.1608,0.9219,3.2925,68.8,7.32,69.1883111515,134.4
2020-09-21 22:30:00,68.64336,13.58098,69.9739515095,3.36336,0.9809800000000001,3.5035,65.28,12.6,66.4848734676,134.24,67.60336,6.8209800000000005,67.9465970557,3.36336,0.9809800000000001,3.5035,64.24,5.84,64.5049083404,134.05
2020-09-21 23:00:00,64.60304,15.27922,66.3852946145,3.56304,1.03922,3.7115,61.04,14.24,62.6790172227,134.95,63.76304,5.39922,63.9912247629,3.56304,1.03922,3.7115,60.2,4.36,60.3576805386,134.76
2020-09-21 23:30:00,60.41904,16.99222,62.7630140692,4.49904,1.31222,4.6865,55.92,15.68,58.0767492203,135.29,59.61904,4.43222,59.7835638336,4.49904,1.31222,4.6865,55.12,3.12,55.2082312703,135.1
2020-09-22 00:00:00,56.85504,18.37272,59.7499155949,4.29504,1.25272,4.474,52.56,17.12,55.2779160244,135.56,56.17504,2.93272,56.2515418953,4.29504,1.25272,4.474,51.88,1.6800000000000002,51.9071941064,135.36
2020-09-22 00:30:00,54.30704,18.93622,57.5137811437,4.30704,1.25622,4.4865,50.0,17.68,53.033785458,135.92,53.62704,2.53622,53.6869800888,4.30704,1.25622,4.4865,49.32,1.28,49.3366070986,135.73
2020-09-22 01:00:00,51.98592,19.19256,55.4156136626,3.26592,0.9525600000000001,3.402,48.72,18.24,52.0224566894,136.02,51.38592,1.67256,51.413132867,3.26592,0.9525600000000001,3.402,48.12,0.72,48.1253862322,135.83
2020-09-22 01:30:00,52.85024,18.97132,56.1521045964,2.37024,0.69132,2.469,50.48,18.28,53.6878831767,135.92,52.17024,1.37132,52.1882597928,2.37024,0.69132,2.469,49.8,0.68,49.8046423539,135.74
2020-09-22 02:00:00,53.88336,19.07098,57.1587155476,2.16336,0.6309800000000001,2.2535,51.72,18.44,54.9089428053,136.13,53.12336,1.23098,53.137620284,2.16336,0.6309800000000001,2.2535,50.96,0.6000000000000001,50.9635320597,135.94
2020-09-22 02:30:00,54.0192,19.4056,57.3990529539,1.9392,0.5656,2.02,52.08,18.84,55.3829576675,136.13,53.3392,0.7256,53.3441351228,1.9392,0.5656,2.02,51.4,0.16,51.4002490266,135.94
2020-09-22 03:00:00,53.2248,19.573900000000002,56.709936486,2.1048,0.6139,2.1925,51.12,18.96,54.5228025692,136.16,52.5048,0.6939000000000001,52.5093850683,2.1048,0.6139,2.1925,50.4,0.08,50.400063492,135.97
2020-09-22 03:30:00,52.2448,19.5914,55.7973304111,2.1648,0.6314000000000001,2.255,50.08,18.96,53.548930895,136.08,51.6048,0.7914,51.6108680125,2.1648,0.6314000000000001,2.255,49.44,0.16,49.440258899,135.89
2020-09-22 04:00:00,51.73936,19.37898,55.2494908488,2.25936,0.65898,2.3535,49.48,18.72,52.9028241212,135.83,51.09936,0.8589800000000001,51.1065792149,2.25936,0.65898,2.3535,48.84,0.2,48.8404094987,135.65
2020-09-22 04:30:00,51.43712,19.46416,54.9966438831,2.27712,0.6641600000000001,2.372,49.16,18.8,52.6321726703,135.34,50.83712,0.7841600000000001,50.8431674544,2.27712,0.6641600000000001,2.372,48.56,0.12,48.56014827,135.15
2020-09-22 05:00:00,51.94992,19.34706,55.4355744865,2.14992,0.6270600000000001,2.2395,49.8,18.72,53.2022405543,135.08,51.30992,0.82706,51.3165852201,2.14992,0.6270600000000001,2.2395,49.16,0.2,49.1604068331,134.9
2020-09-22 05:30:00,53.65648,18.65814,56.8079574906,2.25648,0.6581400000000001,2.3505000000000003,51.4,18.0,54.4606279802,135.08,52.97648,1.3781400000000001,52.9944025634,2.25648,0.6581400000000001,2.3505000000000003,50.72,0.72,50.7251101527,134.9
2020-09-22 06:00:00,56.87008,17.60544,59.5328272199,2.35008,0.68544,2.448,54.52,16.92,57.0851714546,134.91,56.15008,2.40544,56.2015802767,2.35008,0.68544,2.448,53.8,1.72,53.8274874019,134.72
2020-09-22 06:30:00,63.92432,14.81626,65.618901605,3.48432,1.01626,3.6295,60.44,13.8,61.9954320898,134.36,62.96432,5.6962600000000005,63.2214597352,3.48432,1.01626,3.6295,59.48,4.68,59.66383159,134.18
2020-09-22 07:00:00,70.41744,13.64842,71.7279249989,5.37744,1.5684200000000001,5.6015,65.04,12.08,66.1523091056,134.51,69.45744,7.92842,69.9084817104,5.37744,1.5684200000000001,5.6015,64.08,6.36,64.3948445141,134.32
2020-09-22 07:30:00,78.0832,10.5026,78.7863613134,6.5232,1.9026,6.795,71.56,8.6,72.0749165799,134.01,76.9232,11.5426,77.7843834777,6.5232,1.9026,6.795,70.4,9.64,71.056946177,133.82
2020-09-22 08:00:00,80.8352,8.3336,81.2636354589,8.2752,2.4136,8.62,72.56,5.92,72.8010988928,133.2,79.7552,14.5336,81.0685972248,8.2752,2.4136,8.62,71.48,12.12,72.5002399996,133.02
2020-09-22 08:30:00,80.66176,8.29468,81.0871213116,11.02176,3.21468,11.481,69.64,5.08,69.8250384891,133.32,79.62176,16.21468,81.2560183186,11.02176,3.21468,11.481,68.6,13.0,69.8209137723,133.14
2020-09-22 09:00:00,76.71744,9.38092,77.2888559897,14.19744,4.14092,14.789,62.52,5.24,62.739206243,133.4,75.79744,16.90092,77.6588244014,14.19744,4.14092,14.789,61.6,12.76,62.9076911037,133.22
2020-09-22 09:30:00,72.99488,10.48684,73.7443307611,17.71488,5.16684,18.453,55.28,5.32,55.535401322,133.15,72.27488,17.84684,74.4457384744,17.71488,5.16684,18.453,54.56,12.68,56.0140696611,132.97
2020-09-22 10:00:00,70.9712,10.7016,71.7735011825,22.2912,6.5016,23.22,48.68,4.2,48.8608473115,133.0,70.2912,20.2216,73.1420939268,22.2912,6.5016,23.22,48.0,13.72,49.9223236639,132.83
2020-09-22 10:30:00,70.3672,11.5871,71.3148211962,29.1672,8.5071,30.3825,41.2,3.08,41.3149658114,133.0,69.8872,23.3071,73.671172342,29.1672,8.5071,30.3825,40.72,14.8,43.3261860772,132.83
2020-09-22 11:00:00,69.39296,12.35628,70.4844702967,34.27296,9.99628,35.701,35.12,2.36,35.1992045365,132.91,68.91296,25.43628,73.4574733856,34.27296,9.99628,35.701,34.64,15.44,37.9252317066,132.73
2020-09-22 11:30:00,68.18304,12.65672,69.3478154292,38.18304,11.13672,39.774,30.0,1.52,30.0384819856,132.68,67.94304,27.41672,73.266180602,38.18304,11.13672,39.774,29.76,16.28,33.9219103236,132.5
2020-09-22 12:00:00,68.12864,14.33252,69.6199161002,45.84864,13.37252,47.759,22.28,0.96,22.3006726356,132.49,67.96864,30.13252,74.3485358632,45.84864,13.37252,47.759,22.12,16.76,27.7523332352,132.32
2020-09-22 12:30:00,72.5504,17.0872,74.5354475669,55.4304,16.1672,57.74,17.12,0.92,17.1447018055,132.08,72.5904,33.1272,79.7920895327,55.4304,16.1672,57.74,17.16,16.96,24.1268978528,131.91
2020-09-22 13:00:00,73.05456,17.34258,75.0848441288,55.89456,16.30258,58.2235,17.16,1.04,17.191486265,132.36,73.09456,32.94258,80.1749853673,55.89456,16.30258,58.2235,17.2,16.64,23.9317696797,132.19
2020-09-22 13:30:00,70.70416,16.65038,72.6382364561,53.38416,15.57038,55.6085,17.32,1.08,17.3536393877,132.68,70.66416,32.65038,77.8426028769,53.38416,15.57038,55.6085,17.28,17.08,24.2966005853,132.5
2020-09-22 14:00:00,68.32128,16.14204,70.2022987957,51.64128,15.06204,53.793,16.68,1.08,16.7149274602,132.55,68.32128,32.10204,75.4873384946,51.64128,15.06204,53.793,16.68,17.04,23.8449994758,132.38
2020-09-22 14:30:00,69.34592,16.37756,71.2536391506,53.54592,15.61756,55.777,15.8,0.76,15.8182679204,132.55,69.38592,33.01756,76.8411684099,53.54592,15.61756,55.777,15.84,17.4,23.5300998723,132.35
2020-09-22 15:00:00,73.0568,16.8549,74.9758873255,54.4968,15.8949,56.7675,18.56,0.96,18.5848110025,133.11,73.0568,33.0949,80.2032943977,54.4968,15.8949,56.7675,18.56,17.2,25.3044185865,132.92
2020-09-22 15:30:00,71.47824,16.19782,73.2905735156,48.67824,14.19782,50.7065,22.8,2.0,22.8875512015,133.51,71.39824,30.15782,77.50614673850001,48.67824,14.19782,50.7065,22.72,15.96,27.7654461516,133.33
2020-09-22 16:00:00,74.9264,16.6902,76.7628047494,50.3664,14.6902,52.465,24.56,2.0,24.6412986671,133.59,74.7664,30.7702,80.8506015871,50.3664,14.6902,52.465,24.4,16.08,29.2220190952,133.4
2020-09-22 16:30:00,86.20176,18.12718,88.0871050827,55.84176,16.28718,58.1685,30.36,1.8399999999999999,30.4157064689,133.4,85.92176,32.80718,91.9720604371,55.84176,16.28718,58.1685,30.08,16.52,34.3178787223,133.22
2020-09-22 17:00:00,93.28928,18.46104,95.0983688651,57.80928,16.86104,60.218,35.48,1.6,35.5160583399,133.43,92.88928,33.30104,98.6781516041,57.80928,16.86104,60.218,35.08,16.44,38.7411925475,133.25
2020-09-22 17:30:00,103.92096,21.93528,106.2107453886,69.72096,20.33528,72.626,34.2,1.6,34.2374064438,133.33,103.56096,36.73528,109.8833619471,69.72096,20.33528,72.626,33.84,16.4,37.6045954639,133.14
2020-09-22 18:00:00,115.16656,25.55858,117.9685447645,80.08656,23.35858,83.4235,35.08,2.2,35.1489174798,133.3,114.76656,39.11858,121.2502643108,80.08656,23.35858,83.4235,34.68,15.76,38.0930439844,133.11
2020-09-22 18:30:00,116.08512,24.49316,118.6409287396,73.96512,21.57316,77.047,42.12,2.92,42.2210942539,133.34,115.52512,36.65316,121.2002784196,73.96512,21.57316,77.047,41.56,15.08,44.21131077,133.15
2020-09-22 19:00:00,120.18416,24.20538,122.5974417998,74.62416,21.76538,77.7335,45.56,2.44,45.6252912319,133.04,119.58416,37.24538,125.2501084002,74.62416,21.76538,77.7335,44.96,15.48,47.5503101988,132.86
2020-09-22 19:30:00,127.73184,26.68512,130.4895343666,82.85184,24.16512,86.304,44.88,2.52,44.9506929869,133.15,127.13184,39.64512,133.1699676414,82.85184,24.16512,86.304,44.28,15.48,46.9078756714,132.97
2020-09-22 20:00:00,122.67024,26.70382,125.5431471019,76.47024,22.30382,79.6565,46.2,4.4,46.4090508414,133.45,122.03024,35.98382,127.225055615,76.47024,22.30382,79.6565,45.56,13.68,47.5694860178,133.27
2020-09-22 20:30:00,101.93088,22.70984,104.4300777094,54.41088,15.86984,56.678,47.52,6.84,48.00974901,134.1,101.29088,27.30984,104.9079107217,54.41088,15.86984,56.678,46.88,11.44,48.2556525186,133.91
2020-09-22 21:00:00,94.84176,22.94218,97.5771646598,49.72176,14.50218,51.7935,45.12,8.44,45.9025925194,134.25,94.24176,24.38218,97.3447483404,49.72176,14.50218,51.7935,44.52,9.88,45.6031227001,134.07
2020-09-22 21:30:00,93.20256,26.02408,96.7676078572,54.80256,15.98408,57.086,38.4,10.04,39.6908251363,134.02,92.72256,24.22408,95.8346450132,54.80256,15.98408,57.086,37.92,8.24,38.8049481381,133.84
2020-09-22 22:00:00,90.44656,24.86358,93.8018007623,45.88656,13.38358,47.7985,44.56,11.48,46.0150410192,134.19,89.92656,20.22358,92.172552213,45.88656,13.38358,47.7985,44.04,6.84,44.568006462,134.01
2020-09-22 22:30:00,85.1368,26.1099,89.0505563837,46.4568,13.549900000000001,48.3925,38.68,12.56,40.6681201926,134.43,84.6568,19.509900000000002,86.8758308406,46.4568,13.549900000000001,48.3925,38.2,5.96,38.6621468623,134.25
2020-09-22 23:00:00,83.29616,25.95638,87.2466843694,42.77616,12.47638,44.5585,40.52,13.48,42.7034050165,134.76,82.81616,17.55638,84.6566172006,42.77616,12.47638,44.5585,40.04,5.08,40.360971247,134.57
2020-09-22 23:30:00,77.36336,27.07098,81.962963762,40.56336,11.83098,42.2535,36.8,15.24,39.8308624059,134.84,76.96336,15.19098,78.4482291441,40.56336,11.83098,42.2535,36.4,3.36,36.5547479816,134.66
2020-09-23 00:00:00,78.52,30.43,84.2103040014,50.16,14.63,52.25,28.36,15.8,32.464281911,134.06,78.32,17.23,80.1928631488,50.16,14.63,52.25,28.16,2.6,28.2797736907,133.88
2020-09-23 00:30:00,81.72352,32.84936,88.0784546504,56.12352,16.36936,58.462,25.6,16.48,30.4458601455,134.5,81.52352,18.44936,83.5850656373,56.12352,16.36936,58.462,25.4,2.08,25.4850230528,134.32
2020-09-23 01:00:00,75.9632,30.6926,81.9295029217,47.0832,13.7326,49.045,28.88,16.96,33.4917303226,134.8,75.7232,15.3726,77.267844858,47.0832,13.7326,49.045,28.64,1.6400000000000001,28.6869168786,134.61
2020-09-23 01:30:00,67.87904,27.87972,73.3814885281,35.51904,10.35972,36.999,32.36,17.52,36.7983695291,135.76,67.55904,11.75972,68.5748853459,35.51904,10.35972,36.999,32.04,1.4,32.0705721807,135.57
2020-09-23 02:00:00,74.4824,30.7157,80.567252257,44.2824,12.9157,46.1275,30.2,17.8,35.0553847504,136.01,74.2024,14.0357,75.5181901283,44.2824,12.9157,46.1275,29.92,1.12,29.9409552286,135.83
2020-09-23 02:30:00,72.62944,30.92692,78.9399134494,41.98944,12.24692,43.739,30.64,18.68,35.8852615986,136.79,72.38944,12.68692,73.4927817041,41.98944,12.24692,43.739,30.4,0.44,30.4031840438,136.6
2020-09-23 03:00:00,70.62496,30.87228,77.0777701247,41.66496,12.15228,43.401,28.96,18.72,34.4836192996,136.99,70.38496,12.63228,71.5095594463,41.66496,12.15228,43.401,28.72,0.48,28.724010862,136.81
2020-09-23 03:30:00,61.73392,26.50406,67.1829001685,27.37392,7.98406,28.5145,34.36,18.52,39.0333191005,137.08,61.37392,8.74406,61.9936822705,27.37392,7.98406,28.5145,34.0,0.76,34.0084930569,136.89
2020-09-23 04:00:00,59.91472,25.24346,65.0154285185,22.91472,6.68346,23.8695,37.0,18.56,41.394125187,136.96,59.55472,7.36346,60.0082095838,22.91472,6.68346,23.8695,36.64,0.68,36.6463095004,136.77
2020-09-23 04:30:00,58.78704,24.27122,63.6003788688,20.26704,5.91122,21.1115,38.52,18.36,42.6717705281,136.9,58.34704,6.75122,58.736326479,20.26704,5.91122,21.1115,38.08,0.84,38.0892635791,136.71
2020-09-23 05:00:00,60.10416,25.01538,65.1020682148,22.54416,6.57538,23.4835,37.56,18.44,41.8424091085,137.0,59.74416,7.37538,60.1976817182,22.54416,6.57538,23.4835,37.2,0.8,37.2086011562,136.81
2020-09-23 05:30:00,63.18352,25.97186,68.3132103729,26.78352,7.81186,27.8995,36.4,18.16,40.6785643798,136.15,62.78352,8.61186,63.3714014067,26.78352,7.81186,27.8995,36.0,0.8,36.0088877918,135.96
2020-09-23 06:00:00,65.98496,24.91728,70.532870272,25.22496,7.35728,26.276,40.76,17.56,44.3816538673,136.15,65.50496,8.75728,66.0877427183,25.22496,7.35728,26.276,40.28,1.4,40.3043223488,135.96
2020-09-23 06:30:00,75.15056,21.53058,78.1739889186,26.23056,7.65058,27.3235,48.92,13.88,50.8509665592,134.94,74.51056,12.41058,75.5370508257,26.23056,7.65058,27.3235,48.28,4.76,48.5140804303,134.76
2020-09-23 07:00:00,78.2736,16.9898,80.0962531021,20.6736,6.0298,21.535,57.6,10.96,58.6334512032,134.41,77.3936,13.4698,78.5570164467,20.6736,6.0298,21.535,56.72,7.44,57.2058738243,134.24
2020-09-23 07:30:00,82.61632,14.34976,83.8532762771,19.57632,5.70976,20.392,63.04,8.64,63.629326572,134.56,81.65632,15.46976,83.1087725237,19.57632,5.70976,20.392,62.08,9.76,62.8425333671,134.4
2020-09-23 08:00:00,86.14784,11.833120000000001,86.9567309965,17.66784,5.15312,18.404,68.48,6.68,68.8050346995,134.44,85.06784,16.83312,86.7173069877,17.66784,5.15312,18.404,67.4,11.68,68.4045495563,134.27
2020-09-23 08:30:00,87.82784,9.24812,88.313403301,15.38784,4.48812,16.029,72.44,4.76,72.5962202873,134.25,86.66784,18.00812,88.5189633706,15.38784,4.48812,16.029,71.28,13.52,72.550870429,134.08
2020-09-23 09:00:00,86.41952,8.25736,86.8131178521,13.49952,3.93736,14.062,72.92,4.32,73.047852809,134.14,85.17952,17.89736,87.0394515286,13.49952,3.93736,14.062,71.68,13.96,73.0267348305,133.97
2020-09-23 09:30:00,87.22912,7.90016,87.5861399081,12.54912,3.6601600000000003,13.072,74.68,4.24,74.8002673792,134.02,86.02912,17.62016,87.815030185,12.54912,3.6601600000000003,13.072,73.48,13.96,74.794331336,133.84
2020-09-23 10:00:00,89.49824,8.73032,89.9230418213,16.21824,4.73032,16.894,73.28,4.0,73.3890891073,134.15,88.29824,18.97032,90.3130789421,16.21824,4.73032,16.894,72.08,14.24,73.4731515589,133.97
2020-09-23 10:30:00,89.6256,8.7558,90.0522748685,18.2256,5.3158,18.985,71.4,3.44,71.4828203137,134.12,88.5056,20.1158,90.7628042813,18.2256,5.3158,18.985,70.28,14.8,71.8214341266,133.94
2020-09-23 11:00:00,88.2952,9.0361,88.7563712995,19.7352,5.7561,20.5575,68.56,3.2800000000000002,68.6384149001,134.12,87.0552,20.5961,89.4584103494,19.7352,5.7561,20.5575,67.32,14.84,68.936260415,133.94
2020-09-23 11:30:00,90.73984,10.769120000000001,91.37665188,25.53984,7.44912,26.604,65.2,3.32,65.284472886,134.25,89.69984,22.32912,92.4372808774,25.53984,7.44912,26.604,64.16,14.88,65.8628878808,134.07
2020-09-23 12:00:00,93.84144,12.20042,94.6312110746,29.76144,8.68042,31.0015,64.08,3.52,64.1766063297,134.22,92.84144,23.36042,95.7352714722,29.76144,8.68042,31.0015,63.08,14.68,64.7656452141,134.02
2020-09-23 12:30:00,93.032,14.850999999999999,94.2098998248,37.752,11.011,39.325,55.28,3.84,55.4132114211,134.13,92.152,25.411,95.5913700341,37.752,11.011,39.325,54.4,14.4,56.2736172642,133.93
2020-09-23 13:00:00,92.11904,16.25972,93.5430169761,38.87904,11.33972,40.499,53.24,4.92,53.4668495425,134.33,91.31904,24.69972,94.6004399282,38.87904,11.33972,40.499,52.44,13.36,54.1150921648,134.14
2020-09-23 13:30:00,94.60016,18.71338,96.433297481,46.880160000000004,13.67338,48.8335,47.72,5.04,47.9854144506,134.43,93.88016,26.95338,97.6727655749,46.880160000000004,13.67338,48.8335,47.0,13.28,48.84013104,134.24
2020-09-23 14:00:00,103.08272,23.83746,105.8029851273,61.84272,18.03746,64.4195,41.24,5.8,41.645859338,134.67,102.48272,30.59746,106.9528515611,61.84272,18.03746,64.4195,40.64,12.56,42.5366101141,134.49
2020-09-23 14:30:00,106.30976,23.42368,108.8596980338,63.02976,18.38368,65.656,43.28,5.04,43.5724683717,134.47,105.74976,31.62368,110.3769399685,63.02976,18.38368,65.656,42.72,13.24,44.7246688082,134.29
2020-09-23 15:00:00,93.95248,16.28114,95.3527347162,37.99248,11.08114,39.5755,55.96,5.2,56.2010818401,134.51,93.07248,24.24114,96.177541047,37.99248,11.08114,39.5755,55.08,13.16,56.6303099056,134.32
2020-09-23 15:30:00,83.73488,14.27434,84.9428449668,27.13488,7.91434,28.2655,56.6,6.36,56.9562077389,134.76,82.85488,19.95434,85.223863,27.13488,7.91434,28.2655,55.72,12.04,57.0059646002,134.57
2020-09-23 16:00:00,84.4088,12.4609,85.3236165798,22.2888,6.5009,23.2175,62.12,5.96,62.4052561889,134.66,83.3288,18.8609,85.4366575789,22.2888,6.5009,23.2175,61.04,12.36,62.278818229,134.47
2020-09-23 16:30:00,86.73504,11.70772,87.5216423029,24.09504,7.02772,25.099,62.64,4.68,62.8145842938,134.39,85.69504,20.66772,88.152110188,24.09504,7.02772,25.099,61.6,13.64,63.0920724022,134.21
2020-09-23 17:00:00,99.41568,16.25124,100.7351985723,40.49568,11.81124,42.183,58.92,4.44,59.0870544197,134.32,98.49568,25.65124,101.7810645071,40.49568,11.81124,42.183,58.0,13.84,59.6283959201,134.13
2020-09-23 17:30:00,112.66144,19.61792,114.3567350356,51.90144,15.13792,54.064,60.76,4.48,60.924937423,134.26,111.70144,28.89792,115.3789472928,51.90144,15.13792,54.064,59.8,13.76,61.3626726928,134.07
2020-09-23 18:00:00,110.32112,19.30866,111.9980976135,45.08112,13.14866,46.9595,65.24,6.16,65.5301701509,134.34,109.24112,25.30866,112.1345199742,45.08112,13.14866,46.9595,64.16,12.16,65.3021531039,134.15
2020-09-23 18:30:00,97.89296,13.81378,98.8627944955,23.77296,6.9337800000000005,24.7635,74.12,6.88,74.4386243828,134.39,96.65296,18.37378,98.3838933375,23.77296,6.9337800000000005,24.7635,72.88,11.44,73.7724067657,134.2
2020-09-23 19:00:00,99.2872,12.9971,100.1342733146,23.1672,6.7571,24.1325,76.12,6.24,76.3753363331,134.14,98.0472,18.7971,99.8327821722,23.1672,6.7571,24.1325,74.88,12.04,75.8417826795,133.96
2020-09-23 19:30:00,97.92448,12.17464,98.6783950133,20.48448,5.97464,21.338,77.44,6.2,77.6877956953,134.05,96.64448,18.01464,98.3091184418,20.48448,5.97464,21.338,76.16,12.04,77.1058181981,133.87
2020-09-23 20:00:00,95.06768,12.39474,95.872276286,18.90768,5.51474,19.6955,76.16,6.88,76.4701248855,134.17,93.82768,16.95474,95.3472429735,18.90768,5.51474,19.6955,74.92,11.44,75.7883896121,133.98
2020-09-23 20:30:00,93.97424,16.13582,95.3494754608,25.01424,7.29582,26.0565,68.96,8.84,69.5242921575,134.55,92.85424,16.85582,94.3717571832,25.01424,7.29582,26.0565,67.84,9.56,68.5102853592,134.36
2020-09-23 21:00:00,92.76944,20.61942,95.0333072088,33.52944,9.77942,34.9265,59.24,10.84,60.2236099881,134.89,91.84944,17.41942,93.4866611953,33.52944,9.77942,34.9265,58.32,7.64,58.8182964731,134.7
2020-09-23 21:30:00,84.68512,19.75816,86.9594988256,26.32512,7.67816,27.422,58.36,12.08,59.5971140241,134.82,83.80512,14.15816,84.9926563463,26.32512,7.67816,27.422,57.48,6.48,57.844107738,134.64
2020-09-23 22:00:00,80.77264,20.76202,83.3983264044,24.69264,7.20202,25.7215,56.08,13.56,57.6961003882,134.99,79.97264,12.28202,80.9102661215,24.69264,7.20202,25.7215,55.28,5.08,55.5129246212,134.81
2020-09-23 22:30:00,81.5784,23.6437,84.935622069,29.4984,8.6037,30.7275,52.08,15.04,54.2081912629,134.69,80.8184,12.0837,81.7167644015,29.4984,8.6037,30.7275,51.32,3.48,51.4378537655,134.51
2020-09-23 23:00:00,76.70576,25.42418,80.8094211454,32.58576,9.50418,33.9435,44.12,15.92,46.9043793265,134.85,76.06576,12.22418,77.0417446651,32.58576,9.50418,33.9435,43.48,2.7199999999999998,43.5649951222,134.67
2020-09-23 23:30:00,68.66976,24.90368,73.0460759795,25.58976,7.46368,26.656,43.08,17.44,46.476230484,135.65,68.14976,8.82368,68.718608228,25.58976,7.46368,26.656,42.56,1.3599999999999999,42.5817237791,135.46
2020-09-24 00:00:00,70.45072,30.21146,76.6553081257,39.81072,11.61146,41.4695,30.64,18.6,35.8436828465,135.71,70.17072,12.13146,71.2116722669,39.81072,11.61146,41.4695,30.36,0.52,30.3644529014,135.53
2020-09-24 00:30:00,70.84736,31.51548,77.5407886122,42.08736,12.27548,43.841,28.76,19.24,34.6022427019,136.05,70.60736,12.63548,71.7290362475,42.08736,12.27548,43.841,28.52,0.36,28.5222719993,135.87
2020-09-24 01:00:00,68.68112,33.20366,76.2861670413,47.60112,13.88366,49.5845,21.08,19.32,28.594209204,136.21,68.52112,14.32366,70.0022222637,47.60112,13.88366,49.5845,20.92,0.44,20.9246266394,136.03
2020-09-24 01:30:00,66.32064,32.28352,73.7607819481,40.88064,11.92352,42.584,25.44,20.36,32.5840942793,136.57,66.16064,13.16352,67.4574572898,40.88064,11.92352,42.584,25.28,1.24,25.3103931222,136.39
2020-09-24 02:00:00,68.77568,33.25124,76.3920095363,45.29568,13.21124,47.183,23.48,20.04,30.8692727482,136.47,68.61568,14.17124,70.0637965357,45.29568,13.21124,47.183,23.32,0.96,23.3397514982,136.29
2020-09-24 02:30:00,82.24704,39.31372,91.1599921512,65.80704,19.19372,68.549,16.44,20.12,25.9824556191,136.65,82.20704,20.19372,84.6509524636,65.80704,19.19372,68.549,16.4,1.0,16.4304595188,136.48
2020-09-24 03:00:00,86.52544,40.60992,95.5814698025,68.60544,20.00992,71.464,17.92,20.6,27.3035968327,136.74,86.44544,21.48992,89.0765443784,68.60544,20.00992,71.464,17.84,1.48,17.9012848701,136.56
2020-09-24 03:30:00,76.25568,35.49124,84.1103849058,51.05568,14.89124,53.183,25.2,20.6,32.5484254611,136.78,76.09568,16.33124,77.8284132859,51.05568,14.89124,53.183,25.04,1.44,25.0813715733,136.6
2020-09-24 04:00:00,66.6424,30.8707,73.4452830088,36.7224,10.7107,38.2525,29.92,20.16,36.0781374242,136.85,66.3624,11.6707,67.3808086346,36.7224,10.7107,38.2525,29.64,0.96,29.6555424837,136.68
2020-09-24 04:30:00,65.37296,31.56378,72.5940500802,39.37296,11.48378,41.0135,26.0,20.08,32.8512769919,136.94,65.13296,12.32378,66.2885965446,39.37296,11.48378,41.0135,25.76,0.84,25.7736920134,136.77
2020-09-24 05:00:00,67.45264,34.13702,75.5989072504,48.33264,14.09702,50.3465,19.12,20.04,27.6979421618,136.97,67.33264,14.89702,68.9608991694,48.33264,14.09702,50.3465,19.0,0.8,19.0168346472,136.8
2020-09-24 05:30:00,73.05872,35.58046,81.2622034026,54.37872,15.86046,56.6445,18.68,19.72,27.1628569926,136.39,72.89872,16.50046,74.7428160953,54.37872,15.86046,56.6445,18.52,0.64,18.5310550158,136.22
2020-09-24 06:00:00,77.91552,33.24536,84.7117596229,48.15552,14.04536,50.162,29.76,19.2,35.4160641517,135.88,77.55552,14.60536,78.9187887844,48.15552,14.04536,50.162,29.4,0.56,29.4053328497,135.7
2020-09-24 06:30:00,79.9368,27.1149,84.410365455,35.7768,10.4349,37.2675,44.16,16.68,47.2051692085,135.59,79.4168,12.6349,80.4156006024,35.7768,10.4349,37.2675,43.64,2.2,43.6954185241,135.41
2020-09-24 07:00:00,80.05536,21.58448,82.9141148515,24.49536,7.14448,25.516,55.56,14.44,57.4058115525,135.53,79.17536,11.46448,80.0010745728,24.49536,7.14448,25.516,54.68,4.32,54.8503855957,135.35
2020-09-24 07:30:00,85.24016,16.64338,86.8497954785,21.68016,6.32338,22.5835,63.56,10.32,64.3923597952,134.5,84.12016,14.40338,85.3443534972,21.68016,6.32338,22.5835,62.44,8.08,62.9606226145,134.32
2020-09-24 08:00:00,85.05136,14.409980000000001,86.2634416277,19.37136,5.64998,20.1785,65.68,8.76,66.2616027576,134.32,84.01136,15.24998,85.3842520553,19.37136,5.64998,20.1785,64.64,9.6,65.3489831596,134.14
2020-09-24 08:30:00,93.93488,15.18934,95.1550194695,29.17488,8.50934,30.3905,64.76,6.68,65.103609731,133.87,92.89488,20.06934,95.0380825683,29.17488,8.50934,30.3905,63.72,11.56,64.7601111796,133.7
2020-09-24 09:00:00,88.41216,17.39688,90.1074995192,35.37216,10.31688,36.846,53.04,7.08,53.510447578,134.18,87.61216,21.55688,90.2252162935,35.37216,10.31688,36.846,52.24,11.24,53.4355237646,134.01
2020-09-24 09:30:00,88.75232,21.56776,91.3353303864,48.71232,14.20776,50.742,40.04,7.36,40.7108241135,134.3,88.15232,25.08776,91.6527534949,48.71232,14.20776,50.742,39.44,10.88,40.9131763617,134.14
2020-09-24 10:00:00,86.576,23.353,89.6703205358,58.536,17.073,60.975,28.04,6.28,28.7346480751,134.18,86.176,28.953,90.9097309698,58.536,17.073,60.975,27.64,11.88,30.0849464018,134.02
2020-09-24 10:30:00,98.1976,32.2493,103.3575638076,93.8376,27.3693,97.7475,4.36,4.88,6.54400489,133.88,98.0776,40.6493,106.1677032447,93.8376,27.3693,97.7475,4.24,13.28,13.9404447562,133.72
2020-09-24 11:00:00,109.09888,33.56384,114.1450698576,102.45888,29.88384,106.728,6.64,3.68,7.5915742768,133.76,108.77888,44.32384,117.4625366932,102.45888,29.88384,106.728,6.32,14.44,15.7624871134,133.6
2020-09-24 11:30:00,108.32224,32.26732,113.0260484074,101.44224,29.58732,105.669,6.88,2.68,7.383549282,133.59,108.04224,44.90732,117.0033888988,101.44224,29.58732,105.669,6.6,15.32,16.6811989977,133.43
2020-09-24 12:00:00,94.95344,29.80642,99.5217485832,91.63344,26.72642,95.4515,3.32,3.08,4.5286642622,133.5,94.95344,41.64642,103.6850040587,91.63344,26.72642,95.4515,3.32,14.92,15.2849206737,133.34
2020-09-24 12:30:00,101.80672,30.45196,106.2634937549,91.92672,26.81196,95.757,9.88,3.64,10.5291975003,133.57,101.72672,41.17196,109.7426801759,91.92672,26.81196,95.757,9.8,14.36,17.3853271468,133.42
2020-09-24 13:00:00,102.88048,31.89514,107.7111559712,94.68048,27.61514,98.6255,8.2,4.28,9.2497783757,133.68,102.80048,41.45514,110.8443382435,94.68048,27.61514,98.6255,8.12,13.84,16.0461833468,133.53
2020-09-24 13:30:00,96.56944,28.36942,100.6502892845,78.88944,23.00942,82.1765,17.68,5.36,18.4746312548,133.87,96.48944,35.76942,102.9060903866,78.88944,23.00942,82.1765,17.6,12.76,21.7388500156,133.71
2020-09-24 14:00:00,84.64112,24.82366,88.2061975751,68.24112,19.90366,71.0845,16.4,4.92,17.1221026746,133.99,84.64112,33.22366,90.9281627366,68.24112,19.90366,71.0845,16.4,13.32,21.1277637245,133.83
2020-09-24 14:30:00,79.1968,20.2624,81.7477705139,50.9568,14.862400000000001,53.08,28.24,5.4,28.7516538655,134.21,78.7968,27.6624,83.5113409304,50.9568,14.862400000000001,53.08,27.84,12.8,30.6415665396,134.05
2020-09-24 15:00:00,86.01008,21.69294,88.7035371755,53.53008,15.61294,55.7605,32.48,6.08,33.0441643865,134.39,85.57008,27.81294,89.9766537645,53.53008,15.61294,55.7605,32.04,12.2,34.2841304396,134.22
2020-09-24 15:30:00,98.61728,22.69004,101.1939021374,56.53728,16.49004,58.893,42.08,6.2,42.5342967498,134.46,97.97728,28.65004,102.0802242758,56.53728,16.49004,58.893,41.44,12.16,43.1872573799,134.29
2020-09-24 16:00:00,96.32144,15.76542,97.603116095,35.40144,10.32542,36.8765,60.92,5.44,61.1624067545,134.19,95.40144,23.16542,98.1736799649,35.40144,10.32542,36.8765,60.0,12.84,61.3585006336,134.03
2020-09-24 16:30:00,94.25504,12.05772,95.0231612661,25.29504,7.37772,26.349,68.96,4.68,69.1186226715,133.94,93.17504,20.89772,95.4898045877,25.29504,7.37772,26.349,67.88,13.52,69.2133281962,133.78
2020-09-24 17:00:00,96.19872,8.63296,96.5853080339,18.07872,5.27296,18.832,78.12,3.36,78.1922246774,133.97,94.79872,20.07296,96.9005729436,18.07872,5.27296,18.832,76.72,14.8,78.1344891837,133.78
2020-09-24 17:30:00,95.92992,5.07456,96.0640448368,9.16992,2.67456,9.552,86.76,2.4,86.7931886728,133.81,94.32992,18.39456,96.106678461,9.16992,2.67456,9.552,85.16,15.72,86.5987528779,133.63
2020-09-24 18:00:00,96.30592,3.78756,96.3803706042,3.38592,0.9875600000000001,3.527,92.92,2.8,92.9621772551,133.65,94.74592,16.26756,96.1323195653,3.38592,0.9875600000000001,3.527,91.36,15.28,92.6289803463,133.47
2020-09-24 18:30:00,95.3176,4.7843,95.4375942501,3.2376,0.9443,3.3725,92.08,3.84,92.1600347222,133.56,93.5176,15.1443,94.7359030793,3.2376,0.9443,3.3725,90.28,14.2,91.3899250465,133.38
2020-09-24 19:00:00,95.05952,4.96236,95.1889560789,4.25952,1.2423600000000001,4.437,90.8,3.7199999999999998,90.876170694,133.14,93.21952,15.44236,94.4899221685,4.25952,1.2423600000000001,4.437,88.96,14.2,90.0861898406,132.96
2020-09-24 19:30:00,99.38112,5.65616,99.541946728,7.46112,2.17616,7.772,91.92,3.48,91.9858510859,132.82,97.82112,16.65616,99.2290238993,7.46112,2.17616,7.772,90.36,14.48,91.5128406291,132.65
2020-09-24 20:00:00,92.38096,6.83778,92.6336710157,5.34096,1.5577800000000002,5.5635,87.04,5.28,87.2,133.23,90.94096,14.27778,92.0549466756,5.34096,1.5577800000000002,5.5635,85.6,12.72,86.5399237347,133.06
2020-09-24 20:30:00,89.9336,9.0673,90.3895366635,5.8536,1.7073,6.0975,84.08,7.36,84.4015165741,134.09,88.5736,12.6273,89.469164086,5.8536,1.7073,6.0975,82.72,10.92,83.4376701496,133.91
2020-09-24 21:00:00,90.79744,11.02092,91.4638496249,8.43744,2.46092,8.789,82.36,8.56,82.803642432,134.35,89.19744,12.18092,90.0253192974,8.43744,2.46092,8.789,80.76,9.72,81.3428300467,134.17
2020-09-24 21:30:00,85.268,13.5315,86.3350063199,9.228,2.6915,9.6125,76.04,10.84,76.8087703326,134.76,84.068,10.3715,84.7053518749,9.228,2.6915,9.6125,74.84,7.68,75.2330246634,134.58
