Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-24 22:00:00,82.31744,19.76592,84.6572650255,22.23744,6.48592,23.164,60.08,13.28,61.5301942139,135.31,81.27744,11.88592,82.1419341579,22.23744,6.48592,23.164,59.04,5.4,59.2864368975,135.13
2020-09-24 22:30:00,79.8344,21.1867,82.5978672863,21.0744,6.1467,21.9525,58.76,15.04,60.6542595372,134.89,78.8344,9.6267,79.4199973322,21.0744,6.1467,21.9525,57.76,3.48,57.8647388312,134.72
2020-09-24 23:00:00,71.80672,22.16196,75.1489022421,20.16672,5.88196,21.007,51.64,16.28,54.1454337872,134.75,70.96672,8.16196,71.4345360354,20.16672,5.88196,21.007,50.8,2.2800000000000002,50.8511396136,134.58
2020-09-24 23:30:00,64.2712,22.0091,67.9351722766,16.3512,4.7691,17.0325,47.92,17.24,50.9268495,135.05,63.6312,6.2491,63.9373198082,16.3512,4.7691,17.0325,47.28,1.48,47.3031584569,134.89
2020-09-25 00:00:00,60.64432,21.21626,64.2484492937,12.12432,3.53626,12.6295,48.52,17.68,51.6408055708,135.09,59.92432,4.49626,60.0927656332,12.12432,3.53626,12.6295,47.8,0.96,47.8096391955,134.92
2020-09-25 00:30:00,62.20576,22.42168,66.1232811588,13.92576,4.06168,14.506,48.28,18.36,51.6531509203,135.47,61.48576,4.50168,61.6503349999,13.92576,4.06168,14.506,47.56,0.44,47.5620352803,135.31
2020-09-25 01:00:00,66.86864,27.42002,72.2722112035,26.94864,7.8600200000000005,28.0715,39.92,19.56,44.4544710912,135.81,66.34864,8.58002,66.901111897,26.94864,7.8600200000000005,28.0715,39.4,0.72,39.4065781311,135.65
2020-09-25 01:30:00,64.13552,26.43286,69.36902056,22.05552,6.43286,22.9745,42.08,20.0,46.5910549355,135.81,63.57552,7.47286,64.0132047304,22.05552,6.43286,22.9745,41.52,1.04,41.5330230058,135.65
2020-09-25 02:00:00,68.43152,29.15086,74.3817556142,32.47152,9.47086,33.8245,35.96,19.68,40.9929750079,135.88,68.03152,10.15086,68.7846470679,32.47152,9.47086,33.8245,35.56,0.68,35.566501093,135.72
2020-09-25 02:30:00,73.10864,31.72502,79.6953583131,39.78864,11.60502,41.4465,33.32,20.12,38.9234736374,136.05,72.66864,12.68502,73.7674790938,39.78864,11.60502,41.4465,32.88,1.08,32.8977324447,135.9
2020-09-25 03:00:00,63.53744,28.54842,69.6564323394,28.89744,8.42842,30.1015,34.64,20.12,40.0592561089,135.92,63.17744,9.54842,63.894923503,28.89744,8.42842,30.1015,34.28,1.12,34.2982915026,135.75
2020-09-25 03:30:00,61.48832,25.76576,66.6684924443,20.72832,6.04576,21.592,40.76,19.72,45.2797526495,135.55,60.96832,6.84576,61.3514504604,20.72832,6.04576,21.592,40.24,0.8,40.2479515007,135.42
2020-09-25 04:00:00,65.65232,27.68026,71.2490274674,28.25232,8.24026,29.4295,37.4,19.44,42.1506061641,135.67,65.17232,8.76026,65.7584477421,28.25232,8.24026,29.4295,36.92,0.52,36.9236617902,135.52
2020-09-25 04:30:00,70.68528,31.61654,77.4339357792,43.80528,12.77654,45.6305,26.88,18.84,32.8249904798,135.64,70.48528,12.89654,71.6553936606,43.80528,12.77654,45.6305,26.68,0.12,26.6802698637,135.5
2020-09-25 05:00:00,82.72768,38.50724,91.2506250422,71.40768,20.82724,74.383,11.32,17.68,20.9934465965,135.6,82.52768,21.94724,85.3961317028,71.40768,20.82724,74.383,11.12,1.12,11.1762605553,135.45
2020-09-25 05:30:00,82.0992,38.6656,90.7485937302,76.3392,22.2656,79.52,5.76,16.4,17.3821057413,134.63,82.0592,24.3056,85.5831437609,76.3392,22.2656,79.52,5.72,2.04,6.0728905803,134.48
2020-09-25 06:00:00,90.08416,40.03288,98.5788383174,85.96416,25.07288,89.546,4.12,14.96,15.5169584649,134.46,90.32416,28.63288,94.7538690334,85.96416,25.07288,89.546,4.36,3.56,5.6287831722,134.32
2020-09-25 06:30:00,99.60432,39.84626,107.2788189656,93.96432,27.40626,97.8795,5.64,12.44,13.6588140042,134.95,99.80432,33.48626,105.2721800831,93.96432,27.40626,97.8795,5.84,6.08,8.4304211045,134.79
2020-09-25 07:00:00,104.18432,37.84876,110.8462952353,94.38432,27.52876,98.317,9.8,10.32,14.2317391769,135.13,104.26432,35.84876,110.255077065,94.38432,27.52876,98.317,9.88,8.32,12.9165320423,134.98
2020-09-25 07:30:00,110.32864000000001,35.21252,115.8116158639,93.84864,27.37252,97.759,16.48,7.84,18.2498219169,134.68,110.28864,37.89252,116.616581947,93.84864,27.37252,97.759,16.44,10.52,19.5177867598,134.53
2020-09-25 08:00:00,113.34848,32.78664,117.9950917657,92.38848,26.94664,96.238,20.96,5.84,21.7583822928,134.08,113.14848,39.30664,119.7814279194,92.38848,26.94664,96.238,20.76,12.36,24.1608609118,133.93
2020-09-25 08:30:00,117.30496,31.99228,121.5893071787,95.42496,27.83228,99.401,21.88,4.16,22.2719554597,133.77,117.14496,41.75228,124.3631558726,95.42496,27.83228,99.401,21.72,13.92,25.7977673453,133.62
2020-09-25 09:00:00,116.96512,32.13316,121.2987191532,97.00512,28.29316,101.047,19.96,3.84,20.3260227295,133.82,116.92512,42.49316,124.4072037054,97.00512,28.29316,101.047,19.92,14.2,24.4631641453,133.66
2020-09-25 09:30:00,115.9864,32.3227,120.405987892,98.0664,28.6027,102.1525,17.92,3.7199999999999998,18.3020436017,133.52,115.9064,42.8827,123.5848676831,98.0664,28.6027,102.1525,17.84,14.28,22.8513456934,133.37
2020-09-25 10:00:00,117.65824,32.36032,122.027258227,99.97824,29.16032,104.144,17.68,3.2,17.9672591121,134.01,117.53824,44.00032,125.5040478327,99.97824,29.16032,104.144,17.56,14.84,22.990850354,133.85
2020-09-25 10:30:00,117.83504,32.55022,122.2481634784,100.35504,29.27022,104.5365,17.48,3.2800000000000002,17.785072392300002,134.24,117.79504,44.19022,125.8111560723,100.35504,29.27022,104.5365,17.44,14.92,22.9512526891,134.08
2020-09-25 11:00:00,117.7272,32.2621,122.067754613,101.2872,29.5421,105.5075,16.44,2.7199999999999998,16.6634930312,134.11,117.6872,44.9021,125.9621992038,101.2872,29.5421,105.5075,16.4,15.36,22.4697485522,133.96
2020-09-25 11:30:00,118.80816,31.71238,122.9676946513,101.04816,29.47238,105.2585,17.76,2.24,17.9007038968,133.48,118.68816,45.19238,127.0009076119,101.04816,29.47238,105.2585,17.64,15.72,23.6281188418,133.33
2020-09-25 12:00:00,120.32336,30.60598,124.1548910573,98.76336,28.80598,102.8785,21.56,1.8,21.6350086665,133.56,120.20336,44.96598,128.3385644015,98.76336,28.80598,102.8785,21.44,16.16,26.8480762812,133.4
2020-09-25 12:30:00,122.71216,30.51438,126.449205607,97.35216,28.39438,101.4085,25.36,2.12,25.4484577136,133.29,122.51216,44.15438,130.2261057586,97.35216,28.39438,101.4085,25.16,15.76,29.6884354589,133.13
2020-09-25 13:00:00,118.296,31.653,122.4575682635,96.456,28.133,100.475,21.84,3.52,22.1218444077,133.43,118.176,42.613,125.6241805744,96.456,28.133,100.475,21.72,14.48,26.104191234399998,133.27
2020-09-25 13:30:00,116.35216,31.25938,120.4781057896,94.83216,27.65938,98.7835,21.52,3.6,21.819037559,133.92,116.19216,42.21938,123.6248118019,94.83216,27.65938,98.7835,21.36,14.56,25.8504003837,133.77
2020-09-25 14:00:00,114.512,32.026,118.9061092627,95.952,27.986,99.95,18.56,4.04,18.9946097617,134.38,114.472,42.146,121.9841141297,95.952,27.986,99.95,18.52,14.16,23.3130006649,134.23
2020-09-25 14:30:00,114.35392,32.02656,118.7540296782,96.91392,28.26656,100.952,17.44,3.76,17.8407174744,134.14,114.31392,42.66656,122.0168334616,96.91392,28.26656,100.952,17.4,14.4,22.5858362697,133.98
2020-09-25 15:00:00,114.61328,32.86054,119.2309483375,97.85328,28.54054,101.9305,16.76,4.32,17.3078017091,134.29,114.57328,42.46054,122.1881088611,97.85328,28.54054,101.9305,16.72,13.92,21.7560290494,134.13
2020-09-25 15:30:00,113.14224,34.26982,118.218387043,100.90224,29.42982,105.1065,12.24,4.84,13.1621882679,134.46,113.22224,42.86982,121.0664986586,100.90224,29.42982,105.1065,12.32,13.44,18.2322790676,134.3
2020-09-25 16:00:00,113.61616,33.88638,118.5618765145,100.13616,29.20638,104.3085,13.48,4.68,14.2692957079,133.97,113.61616,42.68638,121.3703376062,100.13616,29.20638,104.3085,13.48,13.48,19.0635988208,133.82
2020-09-25 16:30:00,116.01168,33.80174,120.8357046715,100.53168,29.32174,104.7205,15.48,4.48,16.1152350278,133.91,116.01168,43.00174,123.7249349947,100.53168,29.32174,104.7205,15.48,13.68,20.658480099,133.76
2020-09-25 17:00:00,119.80608,33.80844,124.4849686516,100.00608,29.16844,104.173,19.8,4.64,20.3364106961,133.66,119.76608,42.60844,127.1196014696,100.00608,29.16844,104.173,19.76,13.44,23.8975145151,133.51
2020-09-25 17:30:00,118.98752,34.31636,123.8371611407,100.78752,29.39636,104.987,18.2,4.92,18.8532861857,133.82,118.90752,42.59636,126.3069602112,100.78752,29.39636,104.987,18.12,13.2,22.4181712011,133.67
2020-09-25 18:00:00,119.78464,34.00052,124.5166468397,97.78464,28.52052,101.859,22.0,5.48,22.6722385309,133.94,119.66464,41.24052,126.5717446992,97.78464,28.52052,101.859,21.88,12.72,25.3087494752,133.78
2020-09-25 18:30:00,122.30432,32.40376,126.5241097688,92.58432,27.00376,96.442,29.72,5.4,30.2065953063,133.82,122.02432,39.76376,128.3397494185,92.58432,27.00376,96.442,29.44,12.76,32.0863086066,133.67
2020-09-25 19:00:00,122.79568,30.64374,126.5615179581,88.19568,25.72374,91.8705,34.6,4.92,34.9480528785,133.37,122.43568,38.84374,128.4497250844,88.19568,25.72374,91.8705,34.24,13.12,36.6675878672,133.22
2020-09-25 19:30:00,126.46128,30.45454,130.0766479652,88.78128,25.89454,92.4805,37.68,4.5600000000000005,37.9549206296,133.29,125.94128,39.29454,131.9290221363,88.78128,25.89454,92.4805,37.16,13.4,39.5022227223,133.14
2020-09-25 20:00:00,125.428,32.2265,129.501855146,90.468,26.3865,94.2375,34.96,5.84,35.4444241031,133.93,125.028,38.7465,130.8942017289,90.468,26.3865,94.2375,34.56,12.36,36.7037218821,133.78
2020-09-25 20:30:00,122.13008,33.54794,126.6539407956,91.57008,26.70794,95.3855,30.56,6.84,31.3161172561,134.12,121.81008,38.10794,127.6319344077,91.57008,26.70794,95.3855,30.24,11.4,32.3174503945,133.97
2020-09-25 21:00:00,118.93344,34.66892,123.8834014879,91.57344,26.70892,95.389,27.36,7.96,28.4944064686,133.85,118.69344,36.90892,124.2996422947,91.57344,26.70892,95.389,27.12,10.2,28.9747200159,133.7
2020-09-25 21:30:00,115.80816,35.82738,121.2234757803,91.56816,26.70738,95.3835,24.24,9.12,25.8988802847,134.29,115.60816,35.94738,121.068000675,91.56816,26.70738,95.3835,24.04,9.24,25.7545957064,134.14
2020-09-25 22:00:00,111.10048,37.61264,117.2946177111,91.38048,26.65264,95.188,19.72,10.96,22.5610283454,135.04,110.94048,34.25264,116.1078526612,91.38048,26.65264,95.188,19.56,7.6,20.98460388,134.88
2020-09-25 22:30:00,105.88704,39.35372,112.9636247551,91.72704,26.75372,95.549,14.16,12.6,18.9543029415,135.53,105.92704,32.91372,110.9227243057,91.72704,26.75372,95.549,14.2,6.16,15.4785529039,135.37
2020-09-25 23:00:00,100.36352,40.54936,108.2454929464,92.12352,26.86936,95.962,8.24,13.68,15.9699718221,135.63,100.48352,31.94936,105.440501687,92.12352,26.86936,95.962,8.36,5.08,9.782433235100001,135.47
2020-09-25 23:30:00,95.5392,41.5306,104.1754744314,92.0592,26.8506,95.895,3.48,14.68,15.0868419492,135.56,95.7392,30.9306,100.6116118199,92.0592,26.8506,95.895,3.68,4.08,5.4944335468,135.41
2020-09-26 00:00:00,93.22304,42.52172,102.4628315957,92.30304,26.92172,96.149,0.92,15.6,15.6271046583,135.97,93.14304,30.24172,97.9295028528,92.30304,26.92172,96.149,0.84,3.32,3.4246167669,135.81
2020-09-26 00:30:00,94.19936,42.33148,103.2737799415,92.19936,26.89148,96.041,2.0,15.44,15.5689948295,135.9,93.83936,30.37148,98.6319029655,92.19936,26.89148,96.041,1.6400000000000001,3.48,3.8470768123,135.75
2020-09-26 01:00:00,96.13856,42.57208,105.1427825122,92.33856,26.93208,96.186,3.8,15.64,16.0950178627,136.04,95.77856,30.25208,100.4426249159,92.33856,26.93208,96.186,3.44,3.32,4.780794913,135.88
2020-09-26 01:30:00,93.81648,42.90314,103.1610941269,91.41648,26.66314,95.2255,2.4,16.24,16.4163820618,135.71,93.49648,29.26314,97.968990681,91.41648,26.66314,95.2255,2.08,2.6,3.3296246035,135.55
2020-09-26 02:00:00,92.35104,42.90572,101.8313085343,91.15104,26.58572,94.949,1.2,16.32,16.3640581764,135.71,92.43104,29.14572,96.9173366834,91.15104,26.58572,94.949,1.28,2.56,2.8621670112,135.55
2020-09-26 02:30:00,91.79872,42.91796,101.335858827,90.91872,26.51796,94.707,0.88,16.4,16.423592786,135.55,92.07872,28.91796,96.5128959642,90.91872,26.51796,94.707,1.16,2.4,2.665633133,135.4
2020-09-26 03:00:00,92.75216,43.26938,102.348436384,91.71216,26.74938,95.5335,1.04,16.52,16.5527037066,135.82,92.43216,29.10938,96.9074827155,91.71216,26.74938,95.5335,0.72,2.36,2.4673872821,135.66
2020-09-26 03:30:00,92.23632,43.57226,102.0101983561,91.51632,26.69226,95.3295,0.72,16.88,16.8953484723,135.82,92.11632,28.69226,96.481408542,91.51632,26.69226,95.3295,0.6000000000000001,2.0,2.0880613018,135.66
2020-09-26 04:00:00,93.06656,43.25108,102.62573026,91.78656,26.77108,95.611,1.28,16.48,16.5296339947,135.86,92.82656,29.17108,97.3022206828,91.78656,26.77108,95.611,1.04,2.4,2.6156452358999998,135.71
2020-09-26 04:30:00,93.52304,43.24922,103.039089871,91.64304,26.72922,95.4615,1.88,16.52,16.6266292435,135.38,93.20304,28.96922,97.6013441129,91.64304,26.72922,95.4615,1.56,2.24,2.7296886269,135.23
2020-09-26 05:00:00,93.11648,43.65064,102.8399592571,91.23648,26.61064,95.038,1.88,17.04,17.1433952297,135.42,92.75648,28.33064,96.986544143,91.23648,26.61064,95.038,1.52,1.72,2.2953866777,135.27
2020-09-26 05:30:00,93.13952,43.56736,102.8255077459,91.49952,26.68736,95.312,1.6400000000000001,16.88,16.9594811241,135.15,92.81952,28.56736,97.1162053954,91.49952,26.68736,95.312,1.32,1.88,2.2971286425,134.99
2020-09-26 06:00:00,92.34976,42.88868,101.8229691386,91.22976,26.60868,95.031,1.12,16.28,16.3184803214,135.1,92.46976,29.00868,96.9131571553,91.22976,26.60868,95.031,1.24,2.4,2.7014070408,134.94
2020-09-26 06:30:00,97.1056,41.5158,105.6080451528,91.1856,26.5958,94.985,5.92,14.92,16.0515669017,134.68,97.3056,30.2358,101.8949625497,91.1856,26.5958,94.985,6.12,3.64,7.1206741254,134.52
2020-09-26 07:00:00,101.24928,40.69604,109.1218785221,91.52928,26.69604,95.343,9.72,14.0,17.0434268855,134.77,101.40928,31.25604,106.1168323434,91.52928,26.69604,95.343,9.88,4.5600000000000005,10.8815440081,134.62
2020-09-26 07:30:00,105.21968,39.73574,112.4727082125,91.93968,26.81574,95.7705,13.28,12.92,18.5279464593,135.61,105.29968,32.65574,110.2470859617,91.93968,26.81574,95.7705,13.36,5.84,14.5806447045,135.45
2020-09-26 08:00:00,108.8208,38.6794,115.4905299018,92.9808,27.1194,96.855,15.84,11.56,19.6096710834,135.3,108.8208,34.2394,114.0802481808,92.9808,27.1194,96.855,15.84,7.12,17.3666346769,135.14
2020-09-26 08:30:00,111.20832,37.57576,117.3849571998,94.40832,27.53576,98.342,16.8,10.04,19.5714485923,135.24,111.20832,36.05576,116.9072635314,94.40832,27.53576,98.342,16.8,8.52,18.8369424271,135.08
2020-09-26 09:00:00,111.084,37.1945,117.1455756153,95.844,27.9545,99.8375,15.24,9.24,17.8223230809,135.2,111.164,37.2745,117.2468474896,95.844,27.9545,99.8375,15.32,9.32,17.9322279709,135.04
2020-09-26 09:30:00,111.63328,37.16804,117.6582015883,98.63328,28.76804,102.743,13.0,8.4,15.4777259312,135.01,111.71328,38.80804,118.2620856276,98.63328,28.76804,102.743,13.08,10.04,16.4890266541,134.84
2020-09-26 10:00:00,109.34656,37.80608,115.6977522202,102.46656,29.88608,106.736,6.88,7.92,10.4909866076,135.08,109.54656,40.44608,116.7747155646,102.46656,29.88608,106.736,7.08,10.56,12.7137720603,134.91
2020-09-26 10:30:00,110.01056,36.72308,115.9780492861,100.81056,29.40308,105.011,9.2,7.32,11.7568022863,135.03,110.13056,40.52308,117.3493087266,100.81056,29.40308,105.011,9.32,11.12,14.5091970832,134.87
2020-09-26 11:00:00,108.5136,35.9098,114.300984777,100.3536,29.2698,104.535,8.16,6.64,10.5202281344,134.8,108.7136,40.9898,116.1843816053,100.3536,29.2698,104.535,8.36,11.72,14.3961105858,134.63
2020-09-26 11:30:00,112.1408,35.3444,117.5788485911,100.0608,29.1844,104.23,12.08,6.16,13.5599410028,134.69,112.2608,41.3844,119.6459601491,100.0608,29.1844,104.23,12.2,12.2,17.253405461,134.53
2020-09-26 12:00:00,112.45392,36.26406,118.1565324942,102.25392,29.82406,106.5145,10.2,6.44,12.0629018068,134.79,112.57392,41.78406,120.0782875221,102.25392,29.82406,106.5145,10.32,11.96,15.7969617332,134.62
2020-09-26 12:30:00,112.96256,36.38908,118.6790002696,100.76256,29.38908,104.961,12.2,7.0,14.065560778,134.83,112.96256,40.78908,120.1011615639,100.76256,29.38908,104.961,12.2,11.4,16.6973051718,134.66
2020-09-26 13:00:00,112.98448,36.13714,118.6228713539,98.66448,28.77714,102.7755,14.32,7.36,16.1006832153,134.91,113.06448,39.81714,119.8706856385,98.66448,28.77714,102.7755,14.4,11.04,18.1450158446,134.74
2020-09-26 13:30:00,113.81824,36.17032,119.4273159943,96.85824,28.25032,100.894,16.96,7.92,18.7181195637,135.15,113.81824,38.85032,120.2661179252,96.85824,28.25032,100.894,16.96,10.6,20.00004,134.99
2020-09-26 14:00:00,115.22464,35.34052,120.5224875988,92.50464,26.98052,96.359,22.72,8.36,24.2092544288,135.53,115.10464,37.22052,120.9729112595,92.50464,26.98052,96.359,22.6,10.24,24.8116424285,135.36
2020-09-26 14:30:00,119.39968,35.98324,124.7039580166,94.15968,27.46324,98.083,25.24,8.52,26.6392192078,135.33,119.23968,37.50324,124.9983771775,94.15968,27.46324,98.083,25.08,10.04,27.0149588191,135.16
2020-09-26 15:00:00,118.63664,37.07402,124.2945506024,95.15664,27.75402,99.1215,23.48,9.32,25.2620822578,135.45,118.55664,37.03402,124.2062620219,95.15664,27.75402,99.1215,23.4,9.28,25.1729696301,135.29
2020-09-26 15:30:00,117.432,38.656,123.6307443964,97.152,28.336,101.2,20.28,10.32,22.7547972964,135.7,117.352,36.736,122.9675794671,97.152,28.336,101.2,20.2,8.4,21.8769284864,135.53
2020-09-26 16:00:00,116.79808,37.69444,122.7300382897,94.67808,27.614440000000002,98.623,22.12,10.08,24.3084512053,135.66,116.75808,36.21444,122.2453880921,94.67808,27.614440000000002,98.623,22.08,8.6,23.695704252,135.49
2020-09-26 16:30:00,119.69408,37.35244,125.3869114421,94.05408,27.43244,97.973,25.64,9.92,27.4921079585,135.36,119.53408,36.07244,124.8583886209,94.05408,27.43244,97.973,25.48,8.64,26.9050181193,135.2
2020-09-26 17:00:00,122.60016,36.79338,128.0021564031,93.92016,27.39338,97.8335,28.68,9.4,30.1811596861,135.01,122.40016,36.51338,127.7302864909,93.92016,27.39338,97.8335,28.48,9.12,29.9045949647,134.84
2020-09-26 17:30:00,124.61552,36.76786,129.9265306004,94.65552,27.60786,98.5995,29.96,9.16,31.3290153053,134.67,124.41552,36.88786,129.7687783415,94.65552,27.60786,98.5995,29.76,9.28,31.1733219276,134.5
2020-09-26 18:00:00,124.45392,36.47906,129.69001512009999,93.25392,27.19906,97.1395,31.2,9.28,32.5508586676,134.77,124.17392,36.27906,129.3651135455,93.25392,27.19906,97.1395,30.92,9.08,32.2256543766,134.61
2020-09-26 18:30:00,123.07632,36.33226,128.3269794761,92.47632,26.97226,96.3295,30.6,9.36,31.9995249965,134.77,122.91632,36.05226,128.0944463021,92.47632,26.97226,96.3295,30.44,9.08,31.7653899708,134.61
2020-09-26 19:00:00,125.10016,36.73088,130.3810092675,92.06016,26.85088,95.896,33.04,9.88,34.485591194,134.77,124.82016,35.41088,129.7459161777,92.06016,26.85088,95.896,32.76,8.56,33.859875959600004,134.61
2020-09-26 19:30:00,123.65088,35.82484,128.7360061747,91.97088,26.824840000000002,95.803,31.68,9.0,32.9336059368,134.5,123.37088,36.18484,128.5679457633,91.97088,26.824840000000002,95.803,31.4,9.36,32.7653719649,134.34
2020-09-26 20:00:00,122.7984,36.7962,128.1928522851,91.5984,26.7162,95.415,31.2,10.08,32.7879002072,134.71,122.5984,35.0362,127.5064821607,91.5984,26.7162,95.415,31.0,8.32,32.0970777486,134.55
2020-09-26 20:30:00,118.91024,37.70882,124.7461433578,91.71024,26.74882,95.5315,27.2,10.96,29.3251018754,135.11,118.75024,34.30882,123.6070978134,91.71024,26.74882,95.5315,27.04,7.5600000000000005,28.0769514015,134.94
2020-09-26 21:00:00,115.12432,38.56126,121.4107895875,91.20432,26.60126,95.0045,23.92,11.96,26.7433730109,135.49,115.04432,33.28126,119.7615874621,91.20432,26.60126,95.0045,23.84,6.68,24.7581905639,135.32
2020-09-26 21:30:00,112.992,39.636,119.7422421704,91.872,26.796,95.7,21.12,12.84,24.7167959089,135.75,112.952,32.716,117.594604298,91.872,26.796,95.7,21.08,5.92,21.895497254,135.58
2020-09-26 22:00:00,109.06544,41.10742,116.5550950471,91.70544,26.74742,95.5265,17.36,14.36,22.5295184147,136.41,109.06544,31.34742,113.4809717224,91.70544,26.74742,95.5265,17.36,4.6,17.9591091093,136.24
2020-09-26 22:30:00,104.16368,42.69274,112.5732751582,91.24368,26.61274,95.0455,12.92,16.08,20.627476821,136.41,104.28368,29.53274,108.3848174158,91.24368,26.61274,95.0455,13.04,2.92,13.3629338096,136.24
2020-09-26 23:00:00,99.94144,43.56292,109.0230224687,91.62144,26.72292,95.439,8.32,16.84,18.7831839686,135.6,100.14144,28.64292,104.157212287,91.62144,26.72292,95.439,8.52,1.92,8.733659027,135.43
2020-09-26 23:30:00,94.20976,43.97618,103.9681840115,91.52976,26.69618,95.3435,2.68,17.28,17.4865891471,135.97,94.48976,28.33618,98.6471177574,91.52976,26.69618,95.3435,2.96,1.6400000000000001,3.3839621747,135.81
2020-09-27 00:00:00,93.53216,44.41188,103.540716819,91.65216,26.73188,95.471,1.88,17.68,17.7796737878,136.45,93.25216,28.13188,97.4031211872,91.65216,26.73188,95.471,1.6,1.4,2.1260291625,136.3
2020-09-27 00:30:00,94.44288,45.11084,104.6634867955,91.44288,26.67084,95.253,3.0,18.44,18.682440954,136.87,94.04288,27.39084,97.9506069129,91.44288,26.67084,95.253,2.6,0.72,2.6978509966,136.72
2020-09-27 01:00:00,95.73648,45.37814,105.9464449269,91.53648,26.69814,95.3505,4.2,18.68,19.1463416871,137.3,95.33648,27.29814,99.1677007208,91.53648,26.69814,95.3505,3.8,0.6000000000000001,3.8470768123,137.15
2020-09-27 01:30:00,92.5112,45.1091,102.9230442042,90.7512,26.4691,94.5325,1.76,18.64,18.7229057574,136.81,92.2312,26.9891,96.0989374148,90.7512,26.4691,94.5325,1.48,0.52,1.5686937241,136.67
2020-09-27 02:00:00,91.97904,44.07222,101.9926682416,90.89904,26.51222,94.6865,1.08,17.56,17.593180497,136.55,91.69904,28.03222,95.8880560604,90.89904,26.51222,94.6865,0.8,1.52,1.7176728443,136.4
2020-09-27 02:30:00,92.00848,44.45414,102.1847882762,91.24848,26.61414,95.0505,0.76,17.84,17.8561810027,136.82,91.84848,27.89414,95.990761663,91.24848,26.61414,95.0505,0.6000000000000001,1.28,1.4136477638,136.67
2020-09-27 03:00:00,92.13328,44.83054,102.4613029404,90.89328,26.51054,94.6805,1.24,18.32,18.3619171112,137.15,92.09328,27.35054,96.0688516609,90.89328,26.51054,94.6805,1.2,0.84,1.4647866739,137.0
2020-09-27 03:30:00,93.95376,44.03818,103.7625670261,91.19376,26.59818,94.9935,2.76,17.44,17.6570439202,137.17,93.55376,28.39818,97.7689247023,91.19376,26.59818,94.9935,2.36,1.8,2.9680970335,137.0
2020-09-27 04:00:00,95.32,43.975,104.9747732791,91.8,26.775,95.625,3.52,17.2,17.5564916769,137.17,94.96,28.815,99.2356076467,91.8,26.775,95.625,3.16,2.04,3.7612763791,137.0
2020-09-27 04:30:00,96.9152,44.0436,106.4537208932,92.0352,26.8436,95.87,4.88,17.2,17.8788813968,137.17,96.4752,28.8436,100.6946745166,92.0352,26.8436,95.87,4.44,2.0,4.8696611792,137.0
2020-09-27 05:00:00,96.156,44.4605,105.9373040824,91.956,26.8205,95.7875,4.2,17.64,18.1331078417,137.22,95.756,28.4605,99.8960039053,91.956,26.8205,95.7875,3.8,1.6400000000000001,4.1387920943,137.08
2020-09-27 05:30:00,96.45888,44.38384,106.1802278393,91.41888,26.66384,95.228,5.04,17.72,18.4228119461,137.26,96.01888,28.18384,100.0697464452,91.41888,26.66384,95.228,4.6,1.52,4.8446258884999995,137.12
2020-09-27 06:00:00,95.47648,43.56064,104.9442118004,91.47648,26.68064,95.288,4.0,16.88,17.3474609093,137.04,95.07648,29.00064,99.401077306,91.47648,26.68064,95.288,3.6,2.32,4.2828028206,136.9
2020-09-27 06:30:00,93.56912,42.66766,102.8382683025,91.56912,26.70766,95.3845,2.0,15.96,16.0848251467,136.69,93.20912,29.82766,97.8653633941,91.56912,26.70766,95.3845,1.6400000000000001,3.12,3.5247694960000002,136.54
2020-09-27 07:00:00,92.804,41.7695,101.7706909982,91.644,26.7295,95.4625,1.16,15.04,15.0846677126,136.38,92.884,30.6895,97.8227114031,91.644,26.7295,95.4625,1.24,3.96,4.1496023906,136.22
2020-09-27 07:30:00,96.15984,40.85162,104.4776037505,91.23984,26.61162,95.0415,4.92,14.24,15.0659881853,136.27,96.39984,31.29162,101.351342538,91.23984,26.61162,95.0415,5.16,4.68,6.9662041314,136.11
2020-09-27 08:00:00,99.89792,40.80356,107.9097999674,91.89792,26.80356,95.727,8.0,14.0,16.1245154966,136.33,100.05792,31.76356,104.9786221028,91.89792,26.80356,95.727,8.16,4.96,9.5491989193,136.17
2020-09-27 08:30:00,103.98464,40.490520000000004,111.5898183787,93.70464,27.33052,97.609,10.28,13.16,16.6992215387,136.08,104.14464,32.97052,109.2390096522,93.70464,27.33052,97.609,10.44,5.64,11.8660524186,135.92
2020-09-27 09:00:00,107.30592,40.17256,114.5792086026,95.90592,27.97256,99.902,11.4,12.2,16.6973051718,135.84,107.38592,34.53256,112.8017442879,95.90592,27.97256,99.902,11.48,6.5600000000000005,13.2221027072,135.68
2020-09-27 09:30:00,104.52752,39.85386,111.867477822,96.04752,28.01386,100.0495,8.48,11.84,14.563516059,135.46,104.64752,34.893860000000004,110.3117623277,96.04752,28.01386,100.0495,8.6,6.88,11.0133736884,135.3
2020-09-27 10:00:00,105.9288,39.5509,113.0715895362,98.8488,28.8309,102.9675,7.08,10.72,12.8469762979,135.31,106.1288,36.6709,112.2856940854,98.8488,28.8309,102.9675,7.28,7.84,10.6987849777,135.15
2020-09-27 10:30:00,107.05456,40.22758,114.3631803049,102.81456,29.98758,107.0985,4.24,10.24,11.0831042583,134.96,107.25456,38.18758,113.8500413133,102.81456,29.98758,107.0985,4.44,8.2,9.3248914203,134.8
2020-09-27 11:00:00,108.48944,39.08942,115.3167002106,100.96944,29.44942,105.1765,7.52,9.64,12.2262013725,134.83,108.60944,38.24942,115.1478553315,100.96944,29.44942,105.1765,7.64,8.8,11.6537375979,134.67
2020-09-27 11:30:00,109.016,39.358,115.9031510357,101.616,29.638,105.85,7.4,9.72,12.2163169573,135.15,109.176,38.438,115.7448867985,101.616,29.638,105.85,7.5600000000000005,8.8,11.6014481855,134.98
2020-09-27 12:00:00,108.10816,38.35988,114.712051033,101.34816000000001,29.55988,105.571,6.76,8.8,11.0967382595,135.01,108.30816,39.19988,115.1837146241,101.34816000000001,29.55988,105.571,6.96,9.64,11.889962153,134.84
2020-09-27 12:30:00,110.69072,39.10146,117.3940359143,103.89072,30.30146,108.2195,6.8,8.8,11.1211510196,135.1,110.85072,39.98146,117.8405671586,103.89072,30.30146,108.2195,6.96,9.68,11.9224158626,134.94
2020-09-27 13:00:00,109.10672,39.55946,116.0569998951,102.30672,29.83946,106.5695,6.8,9.72,11.862478661699999,135.29,109.30672,38.67946,115.9485216079,102.30672,29.83946,106.5695,7.0,8.84,11.2758857745,135.13
2020-09-27 13:30:00,109.87648,39.99064,116.9277218832,102.27648,29.83064,106.538,7.6,10.16,12.6880100883,135.35,110.03648,38.23064,116.4886636785,102.27648,29.83064,106.538,7.76,8.4,11.4358034261,135.19
2020-09-27 14:00:00,111.5896,40.0753,118.567569336,101.4696,29.5953,105.6975,10.12,10.48,14.5686238197,135.57,111.7096,37.7553,117.9173329509,101.4696,29.5953,105.6975,10.24,8.16,13.09363204,135.4
2020-09-27 14:30:00,115.23664,39.11402,121.6938361588,96.11664,28.03402,100.1215,19.12,11.08,22.0984343337,135.73,115.19664,35.59402,120.5703119638,96.11664,28.03402,100.1215,19.08,7.5600000000000005,20.5231576518,135.56
2020-09-27 15:00:00,116.46496,39.27228,122.9080912072,95.42496,27.83228,99.401,21.04,11.44,23.9490125057,135.67,116.34496,35.07228,121.5163138916,95.42496,27.83228,99.401,20.92,7.24,22.1373891866,135.5
2020-09-27 15:30:00,118.75584,39.20212,125.0590090581,94.63584,27.60212,98.579,24.12,11.6,26.7644241485,135.62,118.63584,34.68212,123.6014238599,94.63584,27.60212,98.579,24.0,7.08,25.0225178589,135.45
2020-09-27 16:00:00,119.17648,39.548140000000004,125.5670687826,95.13648,27.74814,99.1005,24.04,11.8,26.7798730393,135.88,119.01648,34.74814,123.9853045528,95.13648,27.74814,99.1005,23.88,7.0,24.8848226837,135.72
2020-09-27 16:30:00,121.02896,39.13678,127.1994367419,93.58896,27.29678,97.4885,27.44,11.84,29.8854345794,135.77,120.74896,34.17678,125.4924843656,93.58896,27.29678,97.4885,27.16,6.88,28.0178514522,135.61
2020-09-27 17:00:00,124.33008,37.79794,129.94865548,92.29008,26.91794,96.1355,32.04,10.88,33.8369029316,135.13,123.97008,34.63794,128.7181712994,92.29008,26.91794,96.1355,31.68,7.72,32.6070667187,134.97
2020-09-27 17:30:00,127.988,36.6265,133.125612285,89.508,26.1065,93.2375,38.48,10.52,39.892114509,134.81,127.508,34.0665,131.9803640177,89.508,26.1065,93.2375,38.0,7.96,38.8247549896,134.65
2020-09-27 18:00:00,129.00352,36.49936,134.0675630151,88.52352,25.81936,92.212,40.48,10.68,41.8651740711,134.87,128.44352,33.65936,132.7806098254,88.52352,25.81936,92.212,39.92,7.84,40.682576123,134.7
2020-09-27 18:30:00,127.20896,37.12428,132.5154016324,88.60896,25.84428,92.301,38.6,11.28,40.2144053792,134.87,126.68896,33.08428,130.9376270176,88.60896,25.84428,92.301,38.08,7.24,38.7621464834,134.7
2020-09-27 19:00:00,126.68544,36.97992,131.9724031425,87.56544,25.53992,91.214,39.12,11.44,40.7584101751,134.51,126.20544,32.49992,130.3228985466,87.56544,25.53992,91.214,38.64,6.96,39.2618287908,134.36
2020-09-27 19:30:00,127.41856,36.63208,132.5797824617,87.05856,25.39208,90.686,40.36,11.24,41.8959091082,134.12,126.89856,32.47208,130.9873295766,87.05856,25.39208,90.686,39.84,7.08,40.4642064052,133.98
2020-09-27 20:00:00,124.97984,36.88912,130.3102742718,85.05984,24.80912,88.604,39.92,12.08,41.7077067219,134.29,124.45984,31.08912,128.2840019457,85.05984,24.80912,88.604,39.4,6.28,39.8973482828,134.14
2020-09-27 20:30:00,121.8696,37.2153,127.4251857297,82.7496,24.1353,86.1975,39.12,13.08,41.2487672543,134.26,121.3896,29.4553,124.9121678871,82.7496,24.1353,86.1975,38.64,5.32,39.0045125594,134.11
2020-09-27 21:00:00,117.44752,37.26886,123.2188617049,78.40752,22.86886,81.6745,39.04,14.4,41.6110754487,134.69,116.96752,26.98886,120.0408234687,78.40752,22.86886,81.6745,38.56,4.12,38.7794791094,134.54
2020-09-27 21:30:00,112.5944,37.3517,118.6281939686,74.7144,21.7917,77.8275,37.88,15.56,40.951288136,135.25,112.1944,24.8717,114.9181658932,74.7144,21.7917,77.8275,37.48,3.08,37.606339891,135.09
2020-09-27 22:00:00,107.484,38.4095,114.1407024083,73.404,21.4095,76.4625,34.08,17.0,38.0847265974,135.62,107.124,23.2495,109.6179302224,73.404,21.4095,76.4625,33.72,1.8399999999999999,33.7701643467,135.47
2020-09-27 22:30:00,98.06304,36.80672,104.7429923728,63.38304,18.48672,66.024,34.68,18.32,39.2214839087,136.02,97.74304,19.08672,99.5891798781,63.38304,18.48672,66.024,34.36,0.6000000000000001,34.3652382503,135.86
2020-09-27 23:00:00,85.78336,34.52848,92.4716215063,52.14336,15.20848,54.316,33.64,19.32,38.7931952796,135.55,85.42336,15.64848,86.8448349644,52.14336,15.20848,54.316,33.28,0.44,33.2829085267,135.41
2020-09-27 23:30:00,76.69056,32.59808,83.3311275143,42.37056,12.35808,44.136,34.32,20.24,39.8436946078,135.49,76.37056,13.71808,77.5928357105,42.37056,12.35808,44.136,34.0,1.3599999999999999,34.0271891287,135.34
2020-09-28 00:00:00,74.53024,33.52132,81.721695828,42.93024,12.52132,44.719,31.6,21.0,37.94153397,135.64,74.25024,14.60132,75.6722980079,42.93024,12.52132,44.719,31.32,2.08,31.3889917009,135.49
2020-09-28 00:30:00,78.06192,36.76306,86.2854908698,52.26192,15.24306,54.4395,25.8,21.52,33.5968808076,136.05,77.90192,17.76306,79.9014107526,52.26192,15.24306,54.4395,25.64,2.52,25.7635401294,135.91
2020-09-28 01:00:00,73.52032,35.26176,81.5391266277,46.84032,13.66176,48.792,26.68,21.6,34.3275749216,136.48,73.32032,16.10176,75.0675429197,46.84032,13.66176,48.792,26.48,2.44,26.5921793014,136.34
2020-09-28 01:30:00,73.22864,33.04002,80.3372680507,40.86864,11.920020000000001,42.5715,32.36,21.12,38.6422566629,136.37,72.90864,13.920020000000001,74.2255801153,40.86864,11.920020000000001,42.5715,32.04,2.0,32.1023612839,136.22
2020-09-28 02:00:00,72.67648,30.94564,78.9905271548,36.15648,10.54564,37.663,36.52,20.4,41.8314522817,136.13,72.31648,11.90564,73.2899552695,36.15648,10.54564,37.663,36.16,1.3599999999999999,36.1855661832,135.97
2020-09-28 02:30:00,73.43472,30.34846,79.4587133413,33.83472,9.86846,35.2445,39.6,20.48,44.5824001148,136.38,72.99472,11.30846,73.8654886632,33.83472,9.86846,35.2445,39.16,1.44,39.1864670518,136.23
2020-09-28 03:00:00,74.00224,31.48232,80.4205694931,35.80224,10.44232,37.294,38.2,21.04,43.6110261287,136.55,73.60224,12.32232,74.6265991668,35.80224,10.44232,37.294,37.8,1.88,37.8467224473,136.4
2020-09-28 03:30:00,72.97872,31.38046,79.4394539423,35.17872,10.26046,36.6445,37.8,21.12,43.3000508083,136.59,72.57872,12.26046,73.6069933923,35.17872,10.26046,36.6445,37.4,2.0,37.4534377594,136.45
2020-09-28 04:00:00,67.30288,28.40834,73.0527989734,26.22288,7.64834,27.3155,41.08,20.76,46.0276438676,136.54,66.86288,9.24834,67.4994556619,26.22288,7.64834,27.3155,40.64,1.6,40.6714838677,136.39
2020-09-28 04:30:00,63.66208,27.29144,69.2653096954,21.98208,6.41144,22.898,41.68,20.88,46.6175589237,136.43,63.22208,8.17144,63.7479711928,21.98208,6.41144,22.898,41.24,1.76,41.2775386863,136.28
2020-09-28 05:00:00,63.30288,27.01834,68.8276493326,21.18288,6.17834,22.0655,42.12,20.84,46.9936165878,136.43,62.82288,7.93834,63.3224406782,21.18288,6.17834,22.0655,41.64,1.76,41.6771784074,136.28
2020-09-28 05:30:00,64.4984,26.6737,69.7963457084,21.0984,6.1537,21.9775,43.4,20.52,48.0065662175,135.9,63.9384,7.6737,64.3972411385,21.0984,6.1537,21.9775,42.84,1.52,42.8669569715,135.74
2020-09-28 06:00:00,67.81344,25.69892,72.5196327473,21.73344,6.33892,22.639,46.08,19.36,49.9817566718,135.42,67.21344,6.9789200000000005,67.5747870215,21.73344,6.33892,22.639,45.48,0.64,45.4845028554,135.26
2020-09-28 06:30:00,77.23216,23.59438,80.7558128301,24.39216,7.11438,25.4085,52.84,16.48,55.3503026189,135.02,76.51216,9.31438,77.0770283719,24.39216,7.11438,25.4085,52.12,2.2,52.166410649,134.87
2020-09-28 07:00:00,79.768,19.039,82.0086418922,17.688,5.159,18.425,62.08,13.88,63.6127408622,134.92,78.848,9.879,79.4644684434,17.688,5.159,18.425,61.16,4.72,61.3418617259,134.76
2020-09-28 07:30:00,84.93104,14.58822,86.17480907,13.81104,4.02822,14.3865,71.12,10.56,71.8997079271,134.68,83.81104,11.94822,84.658433644,13.81104,4.02822,14.3865,70.0,7.92,70.4466209268,134.52
2020-09-28 08:00:00,88.66832,12.02326,89.4797728688,15.02832,4.38326,15.6545,73.64,7.64,74.0352564661,134.4,87.50832,15.10326,88.8021088255,15.02832,4.38326,15.6545,72.48,10.72,73.2684707088,134.24
2020-09-28 08:30:00,89.41072,10.35646,90.0085169006,16.17072,4.71646,16.8445,73.24,5.64,73.4568390281,134.29,88.25072,17.35646,89.9412935433,16.17072,4.71646,16.8445,72.08,12.64,73.1798879474,134.13
2020-09-28 09:00:00,85.81056,9.64308,86.3506873128,15.37056,4.48308,16.011,70.44,5.16,70.6287420248,134.22,84.77056,17.60308,86.5789597316,15.37056,4.48308,16.011,69.4,13.12,70.6292743839,134.06
2020-09-28 09:30:00,84.67104,11.14572,85.4014759182,22.03104,6.42572,22.949,62.64,4.72,62.817577158,134.15,83.71104,19.94572,86.0544592929,22.03104,6.42572,22.949,61.68,13.52,63.1443805892,134.0
2020-09-28 10:00:00,78.47104,11.77072,79.3489380395,23.35104,6.81072,24.324,55.12,4.96,55.3427140643,134.64,77.67104,20.21072,80.257483499,23.35104,6.81072,24.324,54.32,13.4,55.9483905041,134.48
2020-09-28 10:30:00,75.32688,11.76534,76.2401605183,21.68688,6.32534,22.5905,53.64,5.44,53.9151481497,134.99,74.56688,19.32534,77.0304378739,21.68688,6.32534,22.5905,52.88,13.0,54.4545168007,134.82
2020-09-28 11:00:00,76.13136,10.89998,76.90769493,21.05136,6.13998,21.9285,55.08,4.76,55.2852964178,135.01,75.29136,19.81998,77.8564094847,21.05136,6.13998,21.9285,54.24,13.68,55.9385376999,134.84
2020-09-28 11:30:00,73.05968,9.22574,73.6398745263,18.73968,5.46574,19.5205,54.32,3.76,54.4499770432,134.92,72.29968,20.10574,75.0432176086,18.73968,5.46574,19.5205,53.56,14.64,55.5247980636,134.75
2020-09-28 12:00:00,73.01648,9.90314,73.6849953074,23.25648,6.78314,24.2255,49.76,3.12,49.8577175571,134.53,72.29648,21.98314,75.5648030809,23.25648,6.78314,24.2255,49.04,15.2,51.3416166477,134.37
2020-09-28 12:30:00,70.32976,11.18118,71.2130179662,28.04976,8.18118,29.2185,42.28,3.0,42.3862996734,134.43,69.76976,23.46118,73.6087384585,28.04976,8.18118,29.2185,41.72,15.28,44.4301339183,134.27
2020-09-28 13:00:00,62.51856,11.93458,63.6475022625,28.43856,8.29458,29.6235,34.08,3.64,34.2738384194,134.68,62.15856,22.93458,66.2546718432,28.43856,8.29458,29.6235,33.72,14.64,36.7609575501,134.51
2020-09-28 13:30:00,61.30064,12.21602,62.5059965847,27.62064,8.05602,28.7715,33.68,4.16,33.9359396511,134.74,60.90064,22.21602,64.8262253802,27.62064,8.05602,28.7715,33.28,14.16,36.1671674312,134.57
2020-09-28 14:00:00,66.46048,11.19264,67.3963692791,20.82048,6.07264,21.688,45.64,5.12,45.926288768,134.96,65.86048,19.39264,68.6562255881,20.82048,6.07264,21.688,45.04,13.32,46.9683297553,134.79
2020-09-28 14:30:00,69.34912,9.76016,70.0325721932,17.82912,5.20016,18.572,51.52,4.5600000000000005,51.7214075601,134.91,68.62912,19.08016,71.2320757637,17.82912,5.20016,18.572,50.8,13.88,52.6620774372,134.75
2020-09-28 15:00:00,73.67952,9.539860000000001,74.294552938,17.75952,5.17986,18.4995,55.92,4.36,56.089713852,134.95,72.83952,19.21986,75.3325871868,17.75952,5.17986,18.4995,55.08,14.04,56.8412526252,134.78
2020-09-28 15:30:00,76.02848,8.44664,76.4962449954,12.22848,3.56664,12.738,63.8,4.88,63.9863610467,135.15,75.02848,17.16664,76.9673069556,12.22848,3.56664,12.738,62.8,13.6,64.2557390433,134.98
2020-09-28 16:00:00,78.62496,6.52728,78.8954353508,9.62496,2.80728,10.026,69.0,3.7199999999999998,69.100205499,134.9,77.54496,17.52728,79.5011092099,9.62496,2.80728,10.026,67.92,14.72,69.4967970485,134.73
2020-09-28 16:30:00,84.88848,5.83914,85.0890685849,10.96848,3.19914,11.4255,73.92,2.64,73.9671278339,134.86,83.68848,18.91914,85.8003236768,10.96848,3.19914,11.4255,72.72,15.72,74.3997096769,134.69
2020-09-28 17:00:00,87.74704,4.66622,87.8710227427,8.86704,2.58622,9.2365,78.88,2.08,78.9074191696,134.6,86.46704,18.82622,88.4927995141,8.86704,2.58622,9.2365,77.6,16.24,79.2811301635,134.43
2020-09-28 17:30:00,90.71248,5.33614,90.8692930414,9.79248,2.85614,10.2005,80.92,2.48,80.9579940463,134.36,89.39248,18.57614,91.3021821089,9.79248,2.85614,10.2005,79.6,15.72,81.1374044446,134.2
2020-09-28 18:00:00,92.0336,4.7348,92.1553137914,5.6736,1.6548,5.91,86.36,3.08,86.4149061216,134.44,90.5936,16.8948,92.1554915781,5.6736,1.6548,5.91,84.92,15.24,86.2766712385,134.27
2020-09-28 18:30:00,92.35696,4.93078,92.4884892938,3.87696,1.1307800000000001,4.0385,88.48,3.8,88.5615627685,134.17,90.95696,15.57078,92.2801049103,3.87696,1.1307800000000001,4.0385,87.08,14.44,88.2691339031,134.01
2020-09-28 19:00:00,93.15904,4.72472,93.2787741815,3.71904,1.08472,3.874,89.44,3.64,89.5140391224,134.04,91.67904,15.64472,93.0043205405,3.71904,1.08472,3.874,87.96,14.56,89.1569133607,133.88
2020-09-28 19:30:00,96.24416,5.17288,96.3830743523,4.8441600000000005,1.41288,5.046,91.4,3.76,91.4773064754,133.88,94.72416,15.81288,96.0349606216,4.8441600000000005,1.41288,5.046,89.88,14.4,91.026229187,133.72
2020-09-28 20:00:00,93.1664,6.2902000000000005,93.3785023707,4.2864,1.2502,4.465,88.88,5.04,89.0227836006,134.31,91.7264,14.4502,92.8576369342,4.2864,1.2502,4.465,87.44,13.2,88.4307276912,134.15
2020-09-28 20:30:00,89.14784,8.33312,89.5364633298,4.70784,1.3731200000000001,4.904,84.44,6.96,84.7263548136,134.82,87.74784,12.89312,88.6899992558,4.70784,1.3731200000000001,4.904,83.04,11.52,83.835267042,134.66
2020-09-28 21:00:00,84.796,10.1655,85.403155716,3.996,1.1655,4.1625,80.8,9.0,81.2996924963,135.01,83.516,10.6855,84.1968061523,3.996,1.1655,4.1625,79.52,9.52,80.0878317849,134.85
2020-09-28 21:30:00,81.20448,11.02464,81.949437211,2.96448,0.8646400000000001,3.088,78.24,10.16,78.8969150221,135.23,79.96448,9.34464,80.5086353033,2.96448,0.8646400000000001,3.088,77.0,8.48,77.465543308,135.07
2020-09-28 22:00:00,75.84928,13.13604,76.9783659439,3.20928,0.9360400000000001,3.343,72.64,12.2,73.6573798068,135.67,74.72928,7.53604,75.1083030577,3.20928,0.9360400000000001,3.343,71.52,6.6,71.8238846067,135.51
2020-09-28 22:30:00,71.40656,15.83358,73.1409534163,5.32656,1.5535800000000002,5.5485,66.08,14.28,67.6053607342,135.53,70.40656,6.07358,70.6680413274,5.32656,1.5535800000000002,5.5485,65.08,4.52,65.236774905,135.37
2020-09-28 23:00:00,66.5616,16.4338,68.5603119669,4.6416,1.3538000000000001,4.835,61.92,15.08,63.7298423033,135.43,65.6016,5.0738,65.7975179547,4.6416,1.3538000000000001,4.835,60.96,3.7199999999999998,61.0733984645,135.28
2020-09-28 23:30:00,62.86976,18.24368,65.4632613181,5.90976,1.72368,6.156,56.96,16.52,59.3072676828,135.7,62.02976,4.08368,62.164037578,5.90976,1.72368,6.156,56.12,2.36,56.169600319,135.54
2020-09-29 00:00:00,59.79264,19.99452,63.0471302138,7.11264,2.07452,7.409,52.68,17.92,55.6444858005,135.21,58.99264,2.95452,59.0665790663,7.11264,2.07452,7.409,51.88,0.88,51.8874628403,135.05
2020-09-29 00:30:00,57.0672,19.5746,60.3310059671,4.9872,1.4546000000000001,5.195,52.08,18.12,55.1421871166,135.35,56.3072,2.2146,56.3507340236,4.9872,1.4546000000000001,5.195,51.32,0.76,51.3256271272,135.2
2020-09-29 01:00:00,55.73808,19.41194,59.0216653158,4.01808,1.17194,4.1855,51.72,18.24,54.8421006162,135.42,54.97808,1.81194,55.0079304014,4.01808,1.17194,4.1855,50.96,0.64,50.9640186798,135.27
2020-09-29 01:30:00,56.47104,18.76072,59.5058230226,2.47104,0.72072,2.574,54.0,18.04,56.93365964,135.63,55.71104,1.60072,55.734031636,2.47104,0.72072,2.574,53.24,0.88,53.2472722306,135.47
2020-09-29 02:00:00,60.46448,18.76714,63.3100219985,3.86448,1.12714,4.0255,56.6,17.64,59.2851549715,135.58,59.62448,2.36714,59.6714501839,3.86448,1.12714,4.0255,55.76,1.24,55.7737859572,135.42
2020-09-29 02:30:00,59.9344,18.7592,62.8015914448,3.0144,0.8792000000000001,3.14,56.92,17.88,59.6622225533,135.69,59.0944,1.9592,59.1268684779,3.0144,0.8792000000000001,3.14,56.08,1.08,56.0903984653,135.54
2020-09-29 03:00:00,58.60832,18.73076,61.5286644045,2.36832,0.69076,2.467,56.24,18.04,59.0625024868,135.45,57.80832,1.45076,57.8265213012,2.36832,0.69076,2.467,55.44,0.76,55.4452089905,135.29
2020-09-29 03:30:00,57.22256,18.75158,60.2166349562,2.30256,0.6715800000000001,2.3985,54.92,18.08,57.8194846051,134.91,56.42256,1.35158,56.4387459592,2.30256,0.6715800000000001,2.3985,54.12,0.68,54.1242718196,134.76
2020-09-29 04:00:00,56.2176,18.9068,59.3117664212,2.6976,0.7868,2.81,53.52,18.12,56.5042016137,134.91,55.4576,1.3468,55.4739512564,2.6976,0.7868,2.81,52.76,0.56,52.7629718647,134.76
2020-09-29 04:30:00,56.80848,19.17914,59.9586758614,3.7684800000000003,1.09914,3.9255,53.04,18.08,56.0368450218,134.84,56.08848,1.73914,56.1154363491,3.7684800000000003,1.09914,3.9255,52.32,0.64,52.3239142267,134.69
2020-09-29 05:00:00,57.78512,19.74066,61.0640135485,6.10512,1.7806600000000001,6.3595,51.68,17.96,54.711826875,134.77,57.02512,2.50066,57.0799230155,6.10512,1.7806600000000001,6.3595,50.92,0.72,50.9250900834,134.63
2020-09-29 05:30:00,57.94112,18.39116,60.7898688352,4.22112,1.23116,4.397,53.72,17.16,56.3941840973,134.84,57.18112,2.83116,57.2511655025,4.22112,1.23116,4.397,52.96,1.6,52.9841636718,134.69
2020-09-29 06:00:00,60.55376,17.88318,63.1392586039,4.67376,1.36318,4.8685,55.88,16.52,58.2707885651,135.11,59.63376,3.48318,59.7353988406,4.67376,1.36318,4.8685,54.96,2.12,55.0008727203,134.96
2020-09-29 06:30:00,68.01664,15.84152,69.8370752022,6.17664,1.80152,6.434,61.84,14.04,63.4137776828,135.37,67.13664,6.52152,67.4526400788,6.17664,1.80152,6.434,60.96,4.72,61.1424566075,135.22
2020-09-29 07:00:00,77.13632,14.57476,78.5011814701,9.37632,2.73476,9.767,67.76,11.84,68.7866498675,135.24,76.05632,9.57476,76.656635988,9.37632,2.73476,9.767,66.68,6.84,67.0299037744,135.09
2020-09-29 07:30:00,86.5656,11.9383,87.3849306817,12.4056,3.6183,12.9225,74.16,8.32,74.6252504183,134.52,85.3256,13.7383,86.4245272029,12.4056,3.6183,12.9225,72.92,10.12,73.6188888805,134.38
2020-09-29 08:00:00,89.97792,8.63356,90.3911746013,10.53792,3.07356,10.977,79.44,5.5600000000000005,79.6343343037,134.06,88.65792,15.83356,90.0606928743,10.53792,3.07356,10.977,78.12,12.76,79.1552398771,133.9
2020-09-29 08:30:00,93.27312,6.17466,93.4772771354,10.47312,3.05466,10.9095,82.8,3.12,82.8587617576,133.85,91.87312,18.09466,93.6380633025,10.47312,3.05466,10.9095,81.4,15.04,82.7777844594,133.7
2020-09-29 09:00:00,91.8584,5.8937,92.0472777992,10.0584,2.9337,10.4775,81.8,2.96,81.8535374923,134.03,90.4984,18.1337,92.2972994093,10.0584,2.9337,10.4775,80.44,15.2,81.8635059108,133.88
2020-09-29 09:30:00,89.65088,5.78984,89.8376454055,9.29088,2.70984,9.678,80.36,3.08,80.4190027295,134.0,88.29088,17.82984,90.0732073682,9.29088,2.70984,9.678,79.0,15.12,80.4339132456,133.84
2020-09-29 10:00:00,90.64128,5.40704,90.8024103292,9.76128,2.84704,10.168,80.88,2.56,80.9205042001,134.18,89.32128,18.52704,91.2224877538,9.76128,2.84704,10.168,79.56,15.68,81.0904186695,134.03
2020-09-29 10:30:00,90.65632,6.64476,90.8995115025,14.41632,4.20476,15.017,76.24,2.44,76.2790351276,134.11,89.37632,19.96476,91.5790271765,14.41632,4.20476,15.017,74.96,15.76,76.5988198343,133.95
2020-09-29 11:00:00,89.0248,7.6039,89.3489468894,18.6648,5.4439,19.4425,70.36,2.16,70.3931473938,134.08,87.9048,21.4839,90.4920539177,18.6648,5.4439,19.4425,69.24,16.04,71.0736181716,133.93
2020-09-29 11:30:00,81.37712,8.45166,81.8148288286,19.37712,5.65166,20.1845,62.0,2.8,62.0631936014,134.21,80.41712,21.05166,83.1269245061,19.37712,5.65166,20.1845,61.04,15.4,62.9526933498,134.04
2020-09-29 12:00:00,81.40032,7.98176,81.7907121182,18.04032,5.26176,18.792,63.36,2.7199999999999998,63.4183569639,134.27,80.44032,20.82176,83.0914602784,18.04032,5.26176,18.792,62.4,15.56,64.3107580425,134.1
2020-09-29 12:30:00,81.89376,8.77568,82.3626158302,21.17376,6.17568,22.056,60.72,2.6,60.7756398568,134.33,80.93376,21.77568,83.8120143368,21.17376,6.17568,22.056,59.76,15.6,61.7625906192,134.16
2020-09-29 13:00:00,74.792,10.176,75.4810853128,24.192,7.056,25.2,50.6,3.12,50.6960984692,134.44,74.032,22.256,77.305022864,24.192,7.056,25.2,49.84,15.2,52.1062913668,134.27
2020-09-29 13:30:00,72.43024,10.32382,73.1622916935,22.23024,6.48382,23.1565,50.2,3.84,50.3466543079,134.61,71.67024,20.92382,74.6621024687,22.23024,6.48382,23.1565,49.44,14.44,51.5056035786,134.45
2020-09-29 14:00:00,69.12496,9.70478,69.8028856843,22.16496,6.46478,23.0885,46.96,3.24,47.0716390197,134.65,68.36496,21.54478,71.6794621984,22.16496,6.46478,23.0885,46.2,15.08,48.5988312617,134.48
2020-09-29 14:30:00,68.82592,8.35256,69.3308915448,19.58592,5.71256,20.402,49.24,2.64,49.3107209438,134.5,68.14592,21.35256,71.4128716073,19.58592,5.71256,20.402,48.56,15.64,51.0164992919,134.34
2020-09-29 15:00:00,72.2504,8.2447,72.7192916512,17.5704,5.1247,18.3025,54.68,3.12,54.7689401029,134.5,71.3304,20.2847,74.1585802065,17.5704,5.1247,18.3025,53.76,15.16,55.8566307613,134.34
2020-09-29 15:30:00,74.95056,8.75058,75.4596520973,17.11056,4.9905800000000005,17.8235,57.84,3.76,57.9620841585,134.5,74.07056,19.55058,76.6072649104,17.11056,4.9905800000000005,17.8235,56.96,14.56,58.7914551614,134.34
2020-09-29 16:00:00,80.59312,7.41466,80.9334799341,13.35312,3.89466,13.9095,67.24,3.52,67.3320725955,134.42,79.51312,18.69466,81.681249774,13.35312,3.89466,13.9095,66.16,14.8,67.7951738695,134.26
2020-09-29 16:30:00,82.90976,6.62368,83.1739228364,9.26976,2.7036800000000003,9.656,73.64,3.92,73.7442607936,134.34,81.66976,17.06368,83.4333199244,9.26976,2.7036800000000003,9.656,72.4,14.36,73.8103624161,134.18
2020-09-29 17:00:00,86.9896,4.8953,87.127231508,7.8696,2.2953,8.1975,79.12,2.6,79.1627083923,134.04,85.5496,17.8553,87.3930534897,7.8696,2.2953,8.1975,77.68,15.56,79.2230774459,133.88
2020-09-29 17:30:00,90.34144,5.20792,90.4914261795,7.98144,2.32792,8.314,82.36,2.88,82.4103391572,133.94,88.90144,17.68792,90.6439658665,7.98144,2.32792,8.314,80.92,15.36,82.3648954349,133.77
2020-09-29 18:00:00,90.3464,4.6377,90.4653538889,5.0664,1.4777,5.2775,85.28,3.16,85.3385258837,133.81,88.9464,16.4777,90.4598069324,5.0664,1.4777,5.2775,83.88,15.0,85.210647222,133.64
2020-09-29 18:30:00,92.4432,4.1676,92.5370958913,3.0432,0.8876000000000001,3.17,89.4,3.2800000000000002,89.4601497875,133.45,90.9232,15.6476,92.2598270321,3.0432,0.8876000000000001,3.17,87.88,14.76,89.1108972012,133.28
2020-09-29 19:00:00,93.92064,3.80352,93.9976243444,2.48064,0.72352,2.584,91.44,3.08,91.4918575612,133.22,92.36064,15.68352,93.6827658686,2.48064,0.72352,2.584,89.88,14.96,91.1164968598,133.06
2020-09-29 19:30:00,94.96672,3.62696,95.0359550191,2.28672,0.6669600000000001,2.382,92.68,2.96,92.7272559715,133.37,93.32672,15.70696,94.6392374145,2.28672,0.6669600000000001,2.382,91.04,15.04,92.2739573227,133.21
2020-09-29 20:00:00,90.99824,5.68282,91.1755127556,2.47824,0.72282,2.5815,88.52,4.96,88.6588517859,133.59,89.47824,13.88282,90.5488162521,2.47824,0.72282,2.5815,87.0,13.16,87.9896903052,133.43
2020-09-29 20:30:00,86.53536,8.09448,86.9131125711,2.65536,0.7744800000000001,2.766,83.88,7.32,84.1987933405,134.11,85.13536,11.81448,85.9512155819,2.65536,0.7744800000000001,2.766,82.48,11.04,83.2155754652,133.96
