Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-29 21:00:00,82.97936,9.69398,83.5436857832,2.37936,0.69398,2.4785,80.6,9.0,81.1009247789,134.61,81.61936,10.13398,82.2460787968,2.37936,0.69398,2.4785,79.24,9.44,79.8003208014,134.45
2020-09-29 21:30:00,79.65408,10.88744,80.3947063581,2.49408,0.7274400000000001,2.598,77.16,10.16,77.8260316347,134.41,78.41408,9.00744,78.9297277178,2.49408,0.7274400000000001,2.598,75.92,8.28,76.3701826631,134.26
2020-09-29 22:00:00,75.08304,12.55422,76.1253659134,2.72304,0.79422,2.8365,72.36,11.76,73.3093936682,134.49,73.92304,7.51422,74.303965877,2.72304,0.79422,2.8365,71.2,6.72,71.5164204921,134.34
2020-09-29 22:30:00,69.13856,14.57708,70.6585574449,2.93856,0.8570800000000001,3.061,66.2,13.72,67.6067925581,134.53,68.09856,5.69708,68.3364514341,2.93856,0.8570800000000001,3.061,65.16,4.84,65.3395071913,134.38
2020-09-29 23:00:00,64.176,16.303,66.2144001332,4.056,1.183,4.225,60.12,15.12,61.9921672472,135.43,63.256,4.8629999999999995,63.4426536724,4.056,1.183,4.225,59.2,3.68,59.314268098,135.27
2020-09-29 23:30:00,59.16352,18.39436,61.9570381684,3.68352,1.07436,3.8369999999999997,55.48,17.32,58.1206744627,136.14,58.24352,2.79436,58.3105142303,3.68352,1.07436,3.8369999999999997,54.56,1.72,54.5871047043,135.98
2020-09-30 00:00:00,55.68704,19.99872,59.1692084247,4.24704,1.23872,4.424,51.44,18.76,54.7540975636,136.1,55.00704,1.55872,55.0291200875,4.24704,1.23872,4.424,50.76,0.32,50.7610086582,135.94
2020-09-30 00:30:00,54.6832,20.5126,58.4039306982,5.3232,1.5526,5.545,49.36,18.96,52.8761874571,136.5,54.0432,1.7126000000000001,54.0703288782,5.3232,1.5526,5.545,48.72,0.16,48.7202627251,136.34
2020-09-30 01:00:00,54.4936,21.1373,58.449447322,6.0936,1.7772999999999999,6.3475,48.4,19.36,52.1283953331,136.17,53.7736,2.1773,53.8176615271,6.0936,1.7772999999999999,6.3475,47.68,0.4,47.6816778228,136.02
2020-09-30 01:30:00,56.26688,21.26784,60.152163745,6.2668800000000005,1.8278400000000001,6.5280000000000005,50.0,19.44,53.6461890538,135.94,55.62688,2.26784,55.6730893413,6.2668800000000005,1.8278400000000001,6.5280000000000005,49.36,0.44,49.3619610632,135.79
2020-09-30 02:00:00,59.22464,20.71052,62.741402772,6.8246400000000005,1.99052,7.109,52.4,18.72,55.6434937796,135.82,58.50464,2.1905200000000002,58.5456341617,6.8246400000000005,1.99052,7.109,51.68,0.2,51.6803869955,135.67
2020-09-30 02:30:00,60.51408,22.20994,64.4611147363,11.55408,3.36994,12.0355,48.96,18.84,52.4597674413,135.74,59.91408,3.56994,60.0203420004,11.55408,3.36994,12.0355,48.36,0.2,48.3604135632,135.59
2020-09-30 03:00:00,59.45536,22.02948,63.4053453725,9.97536,2.9094800000000003,10.391,49.48,19.12,53.0456859697,135.96,58.81536,3.14948,58.8996247543,9.97536,2.9094800000000003,10.391,48.84,0.24,48.840589677,135.81
2020-09-30 03:30:00,59.46576,22.96418,63.7458247688,12.90576,3.76418,13.4435,46.56,19.2,50.3634152932,135.42,58.86576,4.12418,59.0100547454,12.90576,3.76418,13.4435,45.96,0.36,45.9614099,135.27
2020-09-30 04:00:00,59.19952,22.24986,63.2427026482,12.23952,3.5698600000000003,12.7495,46.96,18.68,50.5389354854,135.66,58.63952,3.76986,58.7605747951,12.23952,3.5698600000000003,12.7495,46.4,0.2,46.4004310325,135.5
2020-09-30 04:30:00,60.11152,24.16586,64.7872180777,17.71152,5.16586,18.4495,42.4,19.0,46.4624579634,135.53,59.63152,5.28586,59.8653363262,17.71152,5.16586,18.4495,41.92,0.12,41.9201717554,135.38
2020-09-30 05:00:00,64.31424,26.66832,69.6241391932,26.15424,7.62832,27.244,38.16,19.04,42.646303474,135.85,63.87424,7.74832,64.3424820659,26.15424,7.62832,27.244,37.72,0.12,37.7201908797,135.7
2020-09-30 05:30:00,65.6,26.65,70.8066557606,27.6,8.05,28.75,38.0,18.6,42.3079188805,135.52,65.12,8.37,65.6557027226,27.6,8.05,28.75,37.52,0.32,37.5213645807,135.38
2020-09-30 06:00:00,68.17024,25.46132,72.7699143726,26.13024,7.62132,27.219,42.04,17.84,45.6686675961,135.82,67.65024,8.74132,68.2126502007,26.13024,7.62132,27.219,41.52,1.12,41.5351032261,135.67
2020-09-30 06:30:00,76.01296,23.12878,79.4538265425,26.77296,7.8087800000000005,27.8885,49.24,15.32,51.5682072599,134.94,75.37296,11.08878,76.1842775187,26.77296,7.8087800000000005,27.8885,48.6,3.2800000000000002,48.7105573772,134.79
2020-09-30 07:00:00,78.83136,19.00248,81.0893184433,21.95136,6.40248,22.866,56.88,12.6,58.2588568374,134.72,78.03136,12.36248,79.0045824949,21.95136,6.40248,22.866,56.08,5.96,56.3958154476,134.56
2020-09-30 07:30:00,83.41568,16.56624,85.0447880684,21.415680000000002,6.24624,22.308,62.0,10.32,62.8530222026,134.77,82.49568,14.40624,83.7441160297,21.415680000000002,6.24624,22.308,61.08,8.16,61.6226581705,134.62
2020-09-30 08:00:00,89.15584,16.40712,90.6529502708,28.27584,8.24712,29.454,60.88,8.16,61.4244251092,134.06,88.19584,18.36712,90.0880529837,28.27584,8.24712,29.454,59.92,10.12,60.7685839888,133.92
2020-09-30 08:30:00,92.96672,18.27696,94.7462838026,38.52672,11.23696,40.132,54.44,7.04,54.8933074245,133.78,92.16672,22.35696,94.839537831,38.52672,11.23696,40.132,53.64,11.12,54.7805074821,133.63
2020-09-30 09:00:00,90.47088,17.03234,92.0602016826,36.59088,10.67234,38.1155,53.88,6.36,54.2540689718,133.62,89.67088,22.47234,92.4438899282,36.59088,10.67234,38.1155,53.08,11.8,54.3757887299,133.47
2020-09-30 09:30:00,97.2624,22.3432,99.7957566232,55.6224,16.2232,57.94,41.64,6.12,42.0873377633,133.62,96.5824,28.2232,100.6216130262,55.6224,16.2232,57.94,40.96,12.0,42.6816307092,133.47
2020-09-30 10:00:00,91.26752,20.80636,93.6091065196,49.66752,14.48636,51.737,41.6,6.32,42.0773383189,133.62,90.74752,26.28636,94.4779609655,49.66752,14.48636,51.737,41.08,11.8,42.7411558103,133.47
2020-09-30 10:30:00,84.76464,17.83302,86.6202100935,39.88464,11.63302,41.5465,44.88,6.2,45.3062291523,133.45,84.16464,23.55302,87.3981199881,39.88464,11.63302,41.5465,44.28,11.92,45.8563496149,133.3
2020-09-30 11:00:00,83.05744,16.11842,84.6069843609,36.33744,10.59842,37.8515,46.72,5.52,47.0449657243,133.45,82.41744,23.15842,85.6092683829,36.33744,10.59842,37.8515,46.08,12.56,47.7610720148,133.28
2020-09-30 11:30:00,84.33728,16.29504,85.897061221,38.17728,11.13504,39.768,46.16,5.16,46.4475101593,133.61,83.69728,24.09504,87.0965305394,38.17728,11.13504,39.768,45.52,12.96,47.3289763253,133.45
2020-09-30 12:00:00,90.94704,19.956220000000002,93.1107663026,51.82704,15.11622,53.9865,39.12,4.84,39.4182698758,133.51,90.30704,28.31622,94.6423255666,51.82704,15.11622,53.9865,38.48,13.2,40.6810815982,133.36
2020-09-30 12:30:00,100.048,24.909,103.1021851611,65.928,19.229,68.675,34.12,5.68,34.5895475541,133.58,99.608,31.669,104.5211903156,65.928,19.229,68.675,33.68,12.44,35.9039830659,133.43
2020-09-30 13:00:00,101.2376,26.6793,104.6940146439,70.0776,20.4393,72.9975,31.16,6.24,31.778659506,133.58,100.8376,32.3193,105.8903146008,70.0776,20.4393,72.9975,30.76,11.88,32.9744143238,133.43
2020-09-30 13:30:00,104.91664,28.19902,108.6401678839,75.83664,22.11902,78.9965,29.08,6.08,29.7088000431,133.86,104.59664,34.19902,110.0455817752,75.83664,22.11902,78.9965,28.76,12.08,31.193973777,133.71
2020-09-30 14:00:00,97.88256,25.58408,101.1708490703,67.28256,19.62408,70.086,30.6,5.96,31.1750156375,133.77,97.52256,31.90408,102.6085767838,67.28256,19.62408,70.086,30.24,12.28,32.6382597575,133.63
2020-09-30 14:30:00,98.67072,21.96396,101.0857384808,57.75072,16.84396,60.157,40.92,5.12,41.2390688547,133.63,98.15072,29.80396,102.5760199472,57.75072,16.84396,60.157,40.4,12.96,42.4278399167,133.48
2020-09-30 15:00:00,95.41232,14.94526,96.5757298924,36.29232,10.58526,37.8045,59.12,4.36,59.2805533038,133.42,94.49232,24.30526,97.5681515795,36.29232,10.58526,37.8045,58.2,13.72,59.7953041635,133.27
2020-09-30 15:30:00,95.00336,13.85098,96.0077499906,30.48336,8.89098,31.7535,64.52,4.96,64.7103701118,133.88,94.04336,22.13098,96.6122861537,30.48336,8.89098,31.7535,63.56,13.24,64.9243498235,133.73
2020-09-30 16:00:00,102.07536,15.96698,103.3166180701,38.83536,11.32698,40.4535,63.24,4.64,63.4099929033,133.94,101.11536,24.88698,104.1329813337,38.83536,11.32698,40.4535,62.28,13.56,63.7390931846,133.79
2020-09-30 16:30:00,109.2952,18.8511,110.9089929368,49.1352,14.3311,51.1825,60.16,4.52,60.3295615764,133.81,108.3752,27.9711,111.9266117161,49.1352,14.3311,51.1825,59.24,13.64,60.7900254976,133.66
2020-09-30 17:00:00,110.5264,18.2952,112.0303505306,49.2864,14.3752,51.34,61.24,3.92,61.3653322325,133.67,109.6064,28.5752,113.2700533062,49.2864,14.3752,51.34,60.32,14.2,61.9688825137,133.51
2020-09-30 17:30:00,114.10576,21.21418,116.0610438444,57.78576,16.85418,60.1935,56.32,4.36,56.4885121064,133.58,113.26576,30.53418,117.3092858074,57.78576,16.85418,60.1935,55.48,13.68,57.1416905595,133.42
2020-09-30 18:00:00,125.10816,27.89488,128.1802482007,79.86816,23.29488,83.196,45.24,4.6,45.4732624737,133.6,124.50816,36.81488,129.8368872701,79.86816,23.29488,83.196,44.64,13.52,46.6424699174,133.45
2020-09-30 18:30:00,132.81424,31.56582,136.513821055,89.57424,26.12582,93.3065,43.24,5.44,43.5808581834,133.35,132.21424,38.68582,137.7577508812,89.57424,26.12582,93.3065,42.64,12.56,44.4513576846,133.19
2020-09-30 19:00:00,131.50656,30.19108,134.9276718639,83.62656,24.39108,87.111,47.88,5.8,48.2300155505,133.39,130.86656,36.63108,135.8966244916,83.62656,24.39108,87.111,47.24,12.24,48.7999508196,133.23
2020-09-30 19:30:00,120.8312,26.2891,123.6579786033,67.2312,19.6091,70.0325,53.6,6.68,54.0146498646,133.51,120.0312,31.0491,123.9819970167,67.2312,19.6091,70.0325,52.8,11.44,54.0251200832,133.36
2020-09-30 20:00:00,112.78464,26.40552,115.8344789188,62.14464,18.12552,64.734,50.64,8.28,51.3124546285,133.81,111.98464,28.04552,115.4431062818,62.14464,18.12552,64.734,49.84,9.92,50.8176347344,133.66
2020-09-30 20:30:00,114.77344,30.03892,118.6392820452,70.21344,20.47892,73.139,44.56,9.56,45.5739750296,134.15,114.09344,29.19892,117.7704970704,70.21344,20.47892,73.139,43.88,8.72,44.7380464482,134.0
2020-09-30 21:00:00,109.65984,32.77912,114.454144603,76.17984,22.21912,79.354,33.48,10.56,35.1058969405,134.31,109.21984,30.05912,113.280731569,76.17984,22.21912,79.354,33.04,7.84,33.9574321762,134.16
2020-09-30 21:30:00,102.40448,29.76964,106.6438417809,61.88448,18.04964,64.463,40.52,11.72,42.1809056328,134.6,101.84448,24.84964,104.8322598946,61.88448,18.04964,64.463,39.96,6.8,40.534449546,134.44
2020-09-30 22:00:00,90.77712,27.32666,94.8010119263,47.33712,13.80666,49.3095,43.44,13.52,45.4953184405,134.5,90.17712,18.80666,92.1173351322,47.33712,13.80666,49.3095,42.84,5.0,43.130796422,134.35
2020-09-30 22:30:00,90.08192,28.77556,94.5663003622,47.64192,13.89556,49.627,42.44,14.88,44.9729696596,134.01,89.52192,17.41556,91.2001967684,47.64192,13.89556,49.627,41.88,3.52,42.0276670778,133.86
2020-09-30 23:00:00,83.97456,30.45758,89.3274364719,50.25456,14.65758,52.3485,33.72,15.8,37.238130995,134.74,83.57456,17.49758,85.3866054194,50.25456,14.65758,52.3485,33.32,2.84,33.4408133872,134.6
2020-09-30 23:30:00,81.23584,31.91712,87.2809500957,51.55584,15.03712,53.704,29.68,16.88,34.1443523881,134.98,80.95584,16.79712,82.6800536429,51.55584,15.03712,53.704,29.4,1.76,29.452633159,134.84
2020-10-01 00:00:00,78.6488,33.2059,85.3713390796,52.4088,15.2859,54.5925,26.24,17.92,31.7752104635,135.13,78.4888,16.1259,80.1282495519,52.4088,15.2859,54.5925,26.08,0.84,26.0935241008,134.99
2020-10-01 00:30:00,72.21328,31.79554,78.9031949432,46.61328,13.59554,48.5555,25.6,18.2,31.4101894295,134.84,72.05328,14.07554,73.4152299257,46.61328,13.59554,48.5555,25.44,0.48,25.4445278989,134.7
2020-10-01 01:00:00,68.7264,30.4002,75.1497852093,40.0464,11.6802,41.715,28.68,18.72,34.2488072785,134.8,68.5264,11.8802,69.5485919987,40.0464,11.6802,41.715,28.48,0.2,28.4807022385,134.66
2020-10-01 01:30:00,70.16912,29.67266,76.1851176612,38.64912,11.27266,40.2595,31.52,18.4,36.4975396431,134.73,69.88912,11.55266,70.8375115843,38.64912,11.27266,40.2595,31.24,0.28,31.2412547763,134.59
2020-10-01 02:00:00,87.08848,36.59914,94.4663982454,65.68848,19.15914,68.4255,21.4,17.44,27.6064050539,134.45,87.00848,20.27914,89.3404673765,65.68848,19.15914,68.4255,21.32,1.12,21.349398118,134.31
2020-10-01 02:30:00,81.21344,32.37892,87.4300708967,48.61344,14.17892,50.639,32.6,18.2,37.3363094052,135.08,80.93344,14.73892,82.2645578181,48.61344,14.17892,50.639,32.32,0.56,32.3248511211,134.91
2020-10-01 03:00:00,68.408,26.319,73.2962770201,27.288,7.959,28.425,41.12,18.36,45.0326992307,135.36,67.968,8.399000000000001,68.4849780974,27.288,7.959,28.425,40.68,0.44,40.6823794781,135.18
2020-10-01 03:30:00,64.34992,24.44706,68.8372787569,19.90992,5.80706,20.7395,44.44,18.64,48.190903706,135.69,63.82992,6.12706,64.1233151939,19.90992,5.80706,20.7395,43.92,0.32,43.9211657404,135.5
2020-10-01 04:00:00,65.92304,26.36922,71.001288483,25.40304,7.40922,26.4615,40.52,18.96,44.7364728158,136.16,65.48304,7.5292200000000005,65.9144724734,25.40304,7.40922,26.4615,40.08,0.12,40.0801796403,135.97
2020-10-01 04:30:00,59.93296,23.31878,64.3096042209,15.49296,4.51878,16.1385,44.44,18.8,48.253016486,136.26,59.45296,4.75878,59.643108905,15.49296,4.51878,16.1385,43.96,0.24,43.9606551362,136.07
2020-10-01 05:00:00,59.59808,23.01444,63.8873664209,14.99808,4.37444,15.623,44.6,18.64,48.3384898399,136.37,59.07808,4.81444,59.2739265529,14.99808,4.37444,15.623,44.08,0.44,44.0821959526,136.18
2020-10-01 05:30:00,62.19568,22.55874,66.1604062945,14.39568,4.19874,14.9955,47.8,18.36,51.2047810268,136.58,61.59568,4.95874,61.7949585084,14.39568,4.19874,14.9955,47.2,0.76,47.2061182475,136.41
2020-10-01 06:00:00,65.41408,21.75244,68.9359884835,14.37408,4.19244,14.973,51.04,17.56,53.9762466276,136.58,64.77408,5.75244,65.029008956,14.37408,4.19244,14.973,50.4,1.56,50.4241370774,136.41
2020-10-01 06:30:00,67.8568,17.8699,70.1703543689,9.9768,2.9099,10.3925,57.88,14.96,59.7820708909,135.68,67.0568,6.7899,67.3996822563,9.9768,2.9099,10.3925,57.08,3.88,57.2117190792,135.52
2020-10-01 07:00:00,72.25568,13.47624,73.5016485312,5.33568,1.55624,5.558,66.92,11.92,67.9733241794,135.17,71.25568,8.31624,71.7393321686,5.33568,1.55624,5.558,65.92,6.76,66.2657075719,135.01
2020-10-01 07:30:00,80.50384,11.60362,81.3357993251,9.06384,2.6436200000000003,9.4415,71.44,8.96,71.9996888882,134.97,79.38384,12.24362,80.3224768284,9.06384,2.6436200000000003,9.4415,70.32,9.6,70.9722650054,134.82
2020-10-01 08:00:00,88.01728,10.63504,88.6574624857,13.69728,3.99504,14.268,74.32,6.64,74.6160304492,134.43,86.77728,15.75504,88.1959047213,13.69728,3.99504,14.268,73.08,11.76,74.0201594162,134.28
2020-10-01 08:30:00,92.36592,10.83506,92.99925646290001,20.00592,5.83506,20.8395,72.36,5.0,72.5325416623,134.17,91.16592,19.07506,93.1401249916,20.00592,5.83506,20.8395,71.16,13.24,72.3812351373,134.02
2020-10-01 09:00:00,86.28992,9.13956,86.7725869765,14.32992,4.17956,14.927,71.96,4.96,72.1307368602,134.21,85.12992,17.45956,86.9018959206,14.32992,4.17956,14.927,70.8,13.28,72.0347027481,134.06
2020-10-01 09:30:00,83.62736,10.46798,84.2799735753,17.78736,5.18798,18.5285,65.84,5.28,66.0513739448,134.26,82.58736,18.22798,84.5750039116,17.78736,5.18798,18.5285,64.8,13.04,66.0990287372,134.1
2020-10-01 10:00:00,83.68576,12.86168,84.6683485088,24.48576,7.14168,25.506,59.2,5.72,59.4756958766,134.53,82.76576,19.82168,85.1062278943,24.48576,7.14168,25.506,58.28,12.68,59.6434472511,134.37
2020-10-01 10:30:00,80.30768,12.55974,81.283888538,23.58768,6.87974,24.5705,56.72,5.68,57.0036911086,134.57,79.42768,19.51974,81.7910545222,23.58768,6.87974,24.5705,55.84,12.64,57.2527309392,134.41
2020-10-01 11:00:00,76.46304,11.17672,77.2755818872,19.94304,5.81672,20.774,56.52,5.36,56.7735854073,134.59,75.58304,18.85672,77.8997549727,19.94304,5.81672,20.774,55.64,13.04,57.1476263724,134.41
2020-10-01 11:30:00,74.85584,11.27462,75.7001574519,21.37584,6.23462,22.2665,53.48,5.04,53.7169619394,134.69,74.05584,19.51462,76.5838614321,21.37584,6.23462,22.2665,52.68,13.28,54.3280848181,134.53
2020-10-01 12:00:00,77.43104,10.93072,78.1987633866,20.47104,5.97072,21.324,56.96,4.96,57.1755472208,134.61,76.55104,19.41072,78.9736524165,20.47104,5.97072,21.324,56.08,13.44,57.6680153985,134.45
2020-10-01 12:30:00,73.3208,10.7319,74.1020471394,17.3208,5.0519,18.0425,56.0,5.68,56.2873200641,134.72,72.4408,17.8119,74.5984804554,17.3208,5.0519,18.0425,55.12,12.76,56.5776634371,134.56
2020-10-01 13:00:00,67.50224,11.71482,68.5112356672,17.26224,5.03482,17.9815,50.24,6.68,50.682146758,135.0,66.78224,16.83482,68.8714653819,17.26224,5.03482,17.9815,49.52,11.8,50.9064868165,134.84
2020-10-01 13:30:00,73.83184,10.51262,74.5765095526,15.47184,4.51262,16.1165,58.36,6.0,58.6676196892,134.95,72.91184,16.95262,74.8567147092,15.47184,4.51262,16.1165,57.44,12.44,58.771653031,134.78
2020-10-01 14:00:00,79.28336,8.47098,79.7346140334,12.72336,3.71098,13.2535,66.56,4.76,66.7299872621,134.84,78.20336,17.39098,80.1137422709,12.72336,3.71098,13.2535,65.48,13.68,66.8937426072,134.68
2020-10-01 14:30:00,80.73424,7.76582,81.1068768271,12.77424,3.72582,13.3065,67.96,4.04,68.0799764982,134.8,79.69424,18.12582,81.7295371322,12.77424,3.72582,13.3065,66.92,14.4,68.4517815692,134.64
2020-10-01 15:00:00,78.25424,9.15082,78.7874582954,16.01424,4.67082,16.6815,62.24,4.48,62.4010256326,134.96,77.29424,18.63082,79.5079052111,16.01424,4.67082,16.6815,61.28,13.96,62.8499801114,134.79
2020-10-01 15:30:00,76.28704,10.02372,76.9427542697,13.24704,3.86372,13.799,63.04,6.16,63.3402494469,135.07,75.32704,16.22372,77.0543447562,13.24704,3.86372,13.799,62.08,12.36,63.298467596,134.9
2020-10-01 16:00:00,75.63584,10.94212,76.4232313017,16.39584,4.78212,17.079,59.24,6.16,59.5594089964,134.87,74.71584,17.10212,76.6481523287,16.39584,4.78212,17.079,58.32,12.32,59.607086827,134.71
2020-10-01 16:30:00,80.72528,8.16654,81.1373108172,8.52528,2.48654,8.8805,72.2,5.68,72.4230791944,134.8,79.32528,15.16654,80.7621444902,8.52528,2.48654,8.8805,70.8,12.68,71.9265069359,134.64
2020-10-01 17:00:00,86.33072,6.76146,86.5950954561,7.41072,2.16146,7.7195,78.92,4.6,79.0539461381,134.26,85.09072,15.84146,86.5527728328,7.41072,2.16146,7.7195,77.68,13.68,78.875375118,134.1
2020-10-01 17:30:00,89.47312,7.10966,89.7551473056,8.19312,2.38966,8.5345,81.28,4.72,81.4169318999,134.13,88.19312,15.94966,89.6237583984,8.19312,2.38966,8.5345,80.0,13.56,81.1410722138,133.98
2020-10-01 18:00:00,91.38048,7.12264,91.6576463019,6.18048,1.80264,6.438,85.2,5.32,85.3659323149,133.88,89.90048,14.68264,91.0915815078,6.18048,1.80264,6.438,83.72,12.88,84.7049750605,133.74
2020-10-01 18:30:00,92.72704,6.65372,92.9654556112,3.88704,1.13372,4.049,88.84,5.52,89.0113251221,133.88,91.32704,13.81372,92.3658329438,3.88704,1.13372,4.049,87.44,12.68,88.3546037284,133.74
2020-10-01 19:00:00,96.14304,6.03172,96.3320600143,5.18304,1.51172,5.399,90.96,4.52,91.0722350665,133.57,94.70304,15.11172,95.9011463258,5.18304,1.51172,5.399,89.52,13.6,90.5471722364,133.42
2020-10-01 19:30:00,96.992,6.106,97.1840074292,5.712,1.666,5.95,91.28,4.44,91.3879204272,133.46,95.552,15.306,96.7701314456,5.712,1.666,5.95,89.84,13.64,90.8695504556,133.31
2020-10-01 20:00:00,93.48416,7.52288,93.7863630514,5.08416,1.48288,5.296,88.4,6.04,88.6061036272,133.96,92.04416,13.68288,93.0556209758,5.08416,1.48288,5.296,86.96,12.2,87.811625654,133.8
2020-10-01 20:30:00,87.74864,8.81502,88.1902965153,3.06864,0.89502,3.1965,84.68,7.92,85.0495667244,134.25,86.42864,11.33502,87.1687586848,3.06864,0.89502,3.1965,83.36,10.44,84.011208776,134.09
2020-10-01 21:00:00,84.75888,9.33634,85.2715367719,2.79888,0.8163400000000001,2.9155,81.96,8.52,82.4016504689,134.51,83.47888,10.69634,84.1613634363,2.79888,0.8163400000000001,2.9155,80.68,9.88,81.2826968057,134.35
2020-10-01 21:30:00,81.45904,12.15722,82.3612360024,5.33904,1.55722,5.5615,76.12,10.6,76.8545014947,135.05,80.25904,9.557220000000001,80.826072253,5.33904,1.55722,5.5615,74.92,8.0,75.3459116343,134.88
2020-10-01 22:00:00,77.112,14.506,78.4645434575,6.672,1.9460000000000002,6.95,70.44,12.56,71.5510111738,135.17,75.872,8.026,76.2953279041,6.672,1.9460000000000002,6.95,69.2,6.08,69.4665847728,135.0
2020-10-01 22:30:00,71.09168,16.26174,72.9278489539,6.93168,2.02174,7.2205,64.16,14.24,65.7212537921,134.88,70.13168,6.38174,70.421439527,6.93168,2.02174,7.2205,63.2,4.36,63.3502138907,134.71
2020-10-01 23:00:00,64.98416,17.63038,67.3332856012,5.86416,1.71038,6.1085,59.12,15.92,61.2259814131,135.0,64.06416,4.51038,64.222738374,5.86416,1.71038,6.1085,58.2,2.8,58.2673150231,134.84
2020-10-01 23:30:00,59.80464,20.34802,63.1714878996,9.28464,2.7080200000000003,9.6715,50.52,17.64,53.5111203396,135.7,59.08464,3.98802,59.2190762124,9.28464,2.7080200000000003,9.6715,49.8,1.28,49.8164470833,135.54
2020-10-02 00:00:00,57.12912,21.12766,60.9107081641,8.52912,2.48766,8.8845,48.6,18.64,52.0519893952,135.25,56.44912,2.7676600000000002,56.51692747,8.52912,2.48766,8.8845,47.92,0.28,47.9208180231,135.08
2020-10-02 00:30:00,53.85488,21.51934,57.9950868078,7.8148800000000005,2.27934,8.1405,46.04,19.24,49.8984889551,135.09,53.25488,2.71934,53.3242632753,7.8148800000000005,2.27934,8.1405,45.44,0.44,45.4421302318,134.93
2020-10-02 01:00:00,53.57552,23.21286,58.3881256134,11.97552,3.49286,12.4745,41.6,19.72,46.0373587427,135.78,53.05552,4.25286,53.2256988742,11.97552,3.49286,12.4745,41.08,0.76,41.0870295836,135.62
2020-10-02 01:30:00,58.08688,25.55034,63.4579033868,19.16688,5.59034,19.9655,38.92,19.96,43.7397759482,136.56,57.60688,6.39034,57.9602369616,19.16688,5.59034,19.9655,38.44,0.8,38.4483237606,136.4
2020-10-02 02:00:00,64.5776,25.6718,69.4932207989,20.8176,6.0718,21.685,43.76,19.6,47.9489061398,136.37,64.0176,6.5518,64.3519944757,20.8176,6.0718,21.685,43.2,0.48,43.2026665844,136.21
2020-10-02 02:30:00,65.49568,26.79624,70.7652639139,23.57568,6.87624,24.558,41.92,19.92,46.4122052913,136.15,65.01568,7.75624,65.4766974182,23.57568,6.87624,24.558,41.44,0.88,41.4493425762,135.99
2020-10-02 03:00:00,63.98,28.1925,69.9160743767,27.54,8.0325,28.6875,36.44,20.16,41.6449180573,136.15,63.58,9.1925,64.2410963189,27.54,8.0325,28.6875,36.04,1.16,36.0586633141,135.99
2020-10-02 03:30:00,69.63376,31.11318,76.2685420173,38.51376,11.23318,40.1185,31.12,19.88,36.9278864816,136.01,69.35376,12.11318,70.4036444785,38.51376,11.23318,40.1185,30.84,0.88,30.8525525686,135.86
2020-10-02 04:00:00,72.95568,33.52874,80.2913921305,47.75568,13.92874,49.7455,25.2,19.6,31.9249119028,135.98,72.75568,14.528739999999999,74.1921374423,47.75568,13.92874,49.7455,25.0,0.6000000000000001,25.0071989635,135.83
2020-10-02 04:30:00,73.22816,34.75488,81.0571718036,52.50816,15.31488,54.696,20.72,19.44,28.4118285226,135.58,73.10816,15.91488,74.8203612929,52.50816,15.31488,54.696,20.6,0.6000000000000001,20.6087360117,135.43
2020-10-02 05:00:00,70.5048,33.1839,77.9236680493,46.0248,13.4239,47.9425,24.48,19.76,31.4599427844,135.49,70.3448,14.3039,71.7843467773,46.0248,13.4239,47.9425,24.32,0.88,24.3359158447,135.34
2020-10-02 05:30:00,69.94864,31.91502,76.8855040918,44.82864,13.07502,46.6965,25.12,18.84,31.4,134.7,69.74864,13.39502,71.0232310068,44.82864,13.07502,46.6965,24.92,0.32,24.9220544899,134.55
2020-10-02 06:00:00,70.69664,30.85652,77.1371488571,44.21664,12.89652,46.059,26.48,17.96,31.9961247654,134.6,70.49664,13.57652,71.7920479343,44.21664,12.89652,46.059,26.28,0.68,26.2887960926,134.46
2020-10-02 06:30:00,78.03904,28.95972,83.2391563304,46.07904,13.43972,47.999,31.96,15.52,35.5290303836,134.0,77.67904,16.23972,79.358438499,46.07904,13.43972,47.999,31.6,2.8,31.7238080942,133.86
2020-10-02 07:00:00,88.60976,27.84118,92.8806808279,51.56976,15.04118,53.7185,37.04,12.8,39.1893046634,133.67,88.08976,20.48118,90.4393971179,51.56976,15.04118,53.7185,36.52,5.44,36.9229467946,133.52
2020-10-02 07:30:00,95.92208,24.02894,98.8859716494,48.92208,14.26894,50.9605,47.0,9.76,48.0026832583,133.87,95.24208,22.78894,97.9305345081,48.92208,14.26894,50.9605,46.32,8.52,47.0970572329,133.72
2020-10-02 08:00:00,102.85536,25.05948,105.8640761477,59.17536,17.25948,61.641,43.68,7.8,44.3709634784,133.74,102.21536,27.65948,105.8915797115,59.17536,17.25948,61.641,43.04,10.4,44.2786811005,133.59
2020-10-02 08:30:00,102.92592,24.22506,105.7383494284,60.56592,17.66506,63.0895,42.36,6.5600000000000005,42.8649413857,133.55,102.32592,29.18506,106.4065864082,60.56592,17.66506,63.0895,41.76,11.52,43.3198337947,133.4
2020-10-02 09:00:00,107.58656,25.24108,110.5078278322,67.06656,19.56108,69.861,40.52,5.68,40.9161679535,133.55,107.02656,31.96108,111.6968897517,67.06656,19.56108,69.861,39.96,12.4,41.8397131921,133.4
2020-10-02 09:30:00,118.42592,30.20256,122.2165829927,83.66592,24.40256,87.152,34.76,5.8,35.2405675323,133.31,117.94592,36.60256,123.4948883282,83.66592,24.40256,87.152,34.28,12.2,36.3862391571,133.16
2020-10-02 10:00:00,114.17264,33.70202,119.0429245132,95.25264,27.78202,99.2215,18.92,5.92,19.8245504363,133.63,114.01264,39.98202,120.8198824824,95.25264,27.78202,99.2215,18.76,12.2,22.3780606845,133.48
2020-10-02 10:30:00,108.03056,32.59058,112.8394780148,95.83056,27.95058,99.8235,12.2,4.64,13.052570628,133.45,108.03056,41.31058,115.6596987453,95.83056,27.95058,99.8235,12.2,13.36,18.0922524855,133.3
2020-10-02 11:00:00,105.43904,32.92472,110.4600757885,98.75904,28.80472,102.874,6.68,4.12,7.8483628866,133.18,105.55904,42.64472,113.8476309354,98.75904,28.80472,102.874,6.8,13.84,15.420298311,133.03
2020-10-02 11:30:00,108.26112,32.34116,112.9885867413,96.62112,28.18116,100.647,11.64,4.16,12.3610355553,133.18,108.26112,41.94116,116.1013824457,96.62112,28.18116,100.647,11.64,13.76,18.0229631304,133.03
2020-10-02 12:00:00,107.12272,31.83746,111.7537516124,95.44272,27.83746,99.4195,11.68,4.0,12.3459467033,133.38,107.16272,41.79746,115.0255459463,95.44272,27.83746,99.4195,11.72,13.96,18.2274518241,133.23
2020-10-02 12:30:00,106.44256,32.02908,111.1570085285,95.00256,27.70908,98.961,11.44,4.32,12.2284913215,133.47,106.44256,41.42908,114.2207829119,95.00256,27.70908,98.961,11.44,13.72,17.8637062224,133.32
2020-10-02 13:00:00,109.13936,32.95898,114.0074307396,95.85936,27.95898,99.8535,13.28,5.0,14.1900810428,133.62,109.09936,41.03898,116.562722308,95.85936,27.95898,99.8535,13.24,13.08,18.6113943594,133.46
2020-10-02 13:30:00,108.37936,33.09398,113.3194475201,93.57936,27.29398,97.4785,14.8,5.8,15.895911424,133.76,108.33936,39.65398,115.3683451171,93.57936,27.29398,97.4785,14.76,12.36,19.2516804461,133.61
2020-10-02 14:00:00,108.78736,31.99298,113.3941817954,87.74736,25.59298,91.4035,21.04,6.4,21.991853037,133.93,108.62736,37.31298,114.8571365525,87.74736,25.59298,91.4035,20.88,11.72,23.9443688578,133.78
2020-10-02 14:30:00,111.11152,30.79086,115.298945946,86.23152,25.15086,89.8245,24.88,5.64,25.5112524193,133.87,110.87152,37.67086,117.0964885906,86.23152,25.15086,89.8245,24.64,12.52,27.6383791131,133.73
2020-10-02 15:00:00,109.79056,30.37058,113.9137357593,84.79056,24.73058,88.3235,25.0,5.64,25.6282968611,134.13,109.59056,37.33058,115.7741898881,84.79056,24.73058,88.3235,24.8,12.6,27.8172608285,133.99
2020-10-02 15:30:00,108.88272,31.382460000000002,113.3150718583,84.28272,24.58246,87.7945,24.6,6.8,25.5225390586,134.29,108.64272,36.10246,114.4841833052,84.28272,24.58246,87.7945,24.36,11.52,26.9466138875,134.15
2020-10-02 16:00:00,115.97072,32.96646,120.5653158344,87.93072,25.64646,91.5945,28.04,7.32,28.9797170449,134.05,115.65072,36.60646,121.3059023719,87.93072,25.64646,91.5945,27.72,10.96,29.8080526033,133.91
2020-10-02 16:30:00,118.13872,32.61546,122.5582530646,88.09872,25.69546,91.7695,30.04,6.92,30.8267416377,133.94,117.81872,36.93546,123.4725839523,88.09872,25.69546,91.7695,29.72,11.24,31.7744551488,133.81
2020-10-02 17:00:00,121.992,33.126,126.409572185,89.712,26.166,93.45,32.28,6.96,33.021810974,133.6,121.472,37.326,127.077445127,89.712,26.166,93.45,31.76,11.16,33.6636777551,133.47
2020-10-02 17:30:00,125.8344,32.8017,130.0394084355,89.8344,26.2017,93.5775,36.0,6.6,36.6,133.44,125.3544,37.7217,130.907036672,89.8344,26.2017,93.5775,35.52,11.52,37.3414086505,133.3
2020-10-02 18:00:00,126.8984,32.5687,131.0111603729,87.9384,25.6487,91.6025,38.96,6.92,39.5697864538,133.66,126.4184,36.8887,131.690500972,87.9384,25.6487,91.6025,38.48,11.24,40.088003193,133.52
2020-10-02 18:30:00,127.12,31.025,130.8512324168,82.92,24.185,86.375,44.2,6.84,44.7261176495,133.56,126.44,35.465,131.3196094458,82.92,24.185,86.375,43.52,11.28,44.9580782507,133.43
2020-10-02 19:00:00,127.11664,31.07902,130.8607872858,82.55664,24.07902,85.9965,44.56,7.0,45.1064696025,133.48,126.51664,35.19902,131.3218611117,82.55664,24.07902,85.9965,43.96,11.12,45.3446358459,133.35
2020-10-02 19:30:00,124.87328,32.15304,128.9463223175,84.59328,24.67304,88.118,40.28,7.48,40.968631903,133.89,124.35328,35.47304,129.3138616452,84.59328,24.67304,88.118,39.76,10.8,41.2006990232,133.75
2020-10-02 20:00:00,120.73152,33.55336,125.3073337391,84.73152,24.71336,88.262,36.0,8.84,37.069469918,134.6,120.29152,34.27336,125.0788271036,84.73152,24.71336,88.262,35.56,9.56,36.8226452064,134.46
2020-10-02 20:30:00,117.05552,34.99286,122.1740357582,83.49552,24.35286,86.9745,33.56,10.64,35.2062948917,134.26,116.65552,32.11286,120.9948185827,83.49552,24.35286,86.9745,33.16,7.76,34.0558834858,134.13
2020-10-02 21:00:00,112.66192,35.22806,118.0411980177,80.46192,23.46806,83.8145,32.2,11.76,34.2802800455,133.86,112.30192,30.02806,116.2471746885,80.46192,23.46806,83.8145,31.84,6.5600000000000005,32.5087557436,133.72
2020-10-02 21:30:00,111.17776,36.60518,117.0488510044,82.57776,24.08518,86.0185,28.6,12.52,31.2203523363,134.26,110.97776,29.96518,114.9520562106,82.57776,24.08518,86.0185,28.4,5.88,29.0023171488,134.11
2020-10-02 22:00:00,108.86016,39.39588,115.7694683248,87.62016,25.55588,91.271,21.24,13.84,25.3511972104,134.31,108.74016,30.15588,112.844138064,87.62016,25.55588,91.271,21.12,4.6,21.6151428401,134.17
2020-10-02 22:30:00,104.69056,40.00308,112.0730108572,84.49056,24.64308,88.011,20.2,15.36,25.3765561099,134.2,104.69056,27.76308,108.3092884484,84.49056,24.64308,88.011,20.2,3.12,20.4395303273,134.07
2020-10-02 23:00:00,99.65888,40.16384,107.4477845579,79.41888,23.16384,82.728,20.24,17.0,26.4321319609,135.19,99.61888,24.84384,102.6700425558,79.41888,23.16384,82.728,20.2,1.6800000000000002,20.2697409949,135.04
2020-10-02 23:30:00,90.6232,38.1951,98.3434290751,69.1032,20.1551,71.9825,21.52,18.04,28.0811680669,135.52,90.5432,20.9551,92.9364690649,69.1032,20.1551,71.9825,21.44,0.8,21.4549201816,135.37
2020-10-03 00:00:00,78.82464,35.57052,86.4788168525,56.26464,16.41052,58.609,22.56,19.16,29.5982972483,136.22,78.70464,16.65052,80.4466293501,56.26464,16.41052,58.609,22.44,0.24,22.4412833858,136.08
2020-10-03 00:30:00,70.73824,32.58532,77.882614734,45.61824,13.30532,47.519,25.12,19.28,31.6659564833,136.31,70.61824,13.54532,71.905573599,45.61824,13.30532,47.519,25.0,0.24,25.0011519735,136.16
2020-10-03 01:00:00,70.96368,32.94774,78.2393599811,44.80368,13.06774,46.6705,26.16,19.88,32.8566583815,135.78,70.80368,14.06774,72.187688772,44.80368,13.06774,46.6705,26.0,1.0,26.0192236625,135.65
2020-10-03 01:30:00,75.60608,34.56844,83.1339664457,50.08608,14.60844,52.173,25.52,19.96,32.3986419468,135.41,75.44608,15.72844,77.0681180009,50.08608,14.60844,52.173,25.36,1.12,25.3847198133,135.27
2020-10-03 02:00:00,83.6184,36.7387,91.3332847118,60.8184,17.7387,63.3525,22.8,19.0,29.6789487684,135.24,83.5384,18.0187,85.4595683598,60.8184,17.7387,63.3525,22.72,0.28,22.7217252866,135.1
2020-10-03 02:30:00,88.26288,38.74834,96.3938267663,67.02288,19.54834,69.8155,21.24,19.2,28.6317585908,135.46,88.18288,19.90834,90.4022252306,67.02288,19.54834,69.8155,21.16,0.36,21.1630621603,135.32
2020-10-03 03:00:00,92.17168,41.72174,101.1747111815,77.49168,22.60174,80.7205,14.68,19.12,24.1055346342,135.65,92.21168,22.88174,95.0082520303,77.49168,22.60174,80.7205,14.72,0.28,14.7226628026,135.52
2020-10-03 03:30:00,92.91936,43.53648,102.6130233138,86.31936,25.17648,89.916,6.6,18.36,19.5102434634,135.58,93.15936,25.65648,96.6277461271,86.31936,25.17648,89.916,6.84,0.48,6.856821421,135.45
2020-10-03 04:00:00,91.6752,43.4636,101.4565267491,86.7552,25.3036,90.37,4.92,18.16,18.8146751234,135.75,91.9152,26.0636,95.5390770104,86.7552,25.3036,90.37,5.16,0.76,5.2156687011,135.62
2020-10-03 04:30:00,92.45712,42.62666,101.8103687325,81.41712,23.74666,84.8095,11.04,18.88,21.8708939003,135.83,92.57712,23.98666,95.6341100521,81.41712,23.74666,84.8095,11.16,0.24,11.1625803469,135.68
2020-10-03 05:00:00,88.63312,40.58466,97.4830476968,72.63312,21.18466,75.6595,16.0,19.4,25.1467691762,135.97,88.67312,21.58466,91.262367698,72.63312,21.18466,75.6595,16.04,0.4,16.044986756,135.83
2020-10-03 05:30:00,85.54112,39.91616,94.3958846561,71.30112,20.79616,74.272,14.24,19.12,23.8401342278,136.06,85.58112,21.15616,88.1573094326,71.30112,20.79616,74.272,14.28,0.36,14.2845370944,135.92
2020-10-03 06:00:00,89.68128,41.15204,98.6722979291,80.20128,23.39204,83.543,9.48,17.76,20.1317659434,135.75,89.84128,24.47204,93.1146408134,80.20128,23.39204,83.543,9.64,1.08,9.7003092734,135.6
2020-10-03 06:30:00,97.5248,41.2314,105.8825526751,85.6848,24.9914,89.255,11.84,16.24,20.09784068,135.29,97.6048,27.4714,101.3971143623,85.6848,24.9914,89.255,11.92,2.48,12.1752535908,135.15
2020-10-03 07:00:00,99.46224,39.89482,107.164984247,83.98224,24.49482,87.4815,15.48,15.4,21.8355306782,134.86,99.50224,27.77482,103.3060326944,83.98224,24.49482,87.4815,15.52,3.2800000000000002,15.8628118567,134.73
2020-10-03 07:30:00,99.79216,37.28438,106.5298089243,75.03216,21.88438,78.1585,24.76,15.4,29.1584910446,134.44,99.63216,25.00438,102.721888249,75.03216,21.88438,78.1585,24.6,3.12,24.7970643424,134.31
2020-10-03 08:00:00,94.24064,30.81852,99.1517997951,55.88064,16.29852,58.209,38.36,14.52,41.0160944021,134.78,93.84064,20.37852,96.0278594628,55.88064,16.29852,58.209,37.96,4.08,38.1786327676,134.63
2020-10-03 08:30:00,96.59696,28.47078,100.7053027156,51.39696,14.99078,53.5385,45.2,13.48,47.1672598314,134.42,96.03696,20.07078,98.1118438103,51.39696,14.99078,53.5385,44.64,5.08,44.9281203702,134.28
2020-10-03 09:00:00,95.32704,24.80372,98.50111208,43.48704,12.683720000000001,45.299,51.84,12.12,53.2379563845,134.06,94.68704,18.92372,96.5595294241,43.48704,12.683720000000001,45.299,51.2,6.24,51.578848378,133.93
2020-10-03 09:30:00,98.59776,25.04768,101.7295657634,47.47776,13.84768,49.456,51.12,11.2,52.3325367243,134.16,97.95776,21.00768,100.1850555881,47.47776,13.84768,49.456,50.48,7.16,50.9852527698,134.03
2020-10-03 10:00:00,100.39664,23.30402,103.0658171823,45.47664,13.26402,47.3715,54.92,10.04,55.8301710547,133.77,99.67664,21.50402,101.9698751487,45.47664,13.26402,47.3715,54.2,8.24,54.8227835849,133.64
2020-10-03 10:30:00,92.76752,17.12386,94.3347197391,28.12752,8.20386,29.2995,64.64,8.92,65.2525555055,133.61,91.76752,17.48386,93.4182160365,28.12752,8.20386,29.2995,63.64,9.28,64.3130468879,133.49
2020-10-03 11:00:00,88.43056,13.13058,89.400089894,17.59056,5.13058,18.3235,70.84,8.0,71.2902910641,133.27,87.39056,15.17058,88.6975561932,17.59056,5.13058,18.3235,69.8,10.04,70.5183777465,133.15
2020-10-03 11:30:00,88.75408,11.83994,89.5403311131,15.63408,4.55994,16.2855,73.12,7.28,73.4815133214,133.21,87.67408,15.35994,89.0093931035,15.63408,4.55994,16.2855,72.04,10.8,72.8450519939,133.08
2020-10-03 12:00:00,88.21104,11.66822,88.9794073696,14.77104,4.30822,15.3865,73.44,7.36,73.8078803381,133.21,87.17104,14.98822,88.4501947621,14.77104,4.30822,15.3865,72.4,10.68,73.1834844757,133.08
2020-10-03 12:30:00,89.0448,11.6264,89.8006101538,14.7648,4.3064,15.38,74.28,7.32,74.6398070737,133.09,87.9648,15.0664,89.245741904,14.7648,4.3064,15.38,73.2,10.76,73.9866041929,132.96
2020-10-03 13:00:00,88.52496,12.32978,89.3794832042,14.84496,4.32978,15.4635,73.68,8.0,74.1130379893,133.32,87.44496,14.40978,88.6242787787,14.84496,4.32978,15.4635,72.6,10.08,73.2964282895,133.18
2020-10-03 13:30:00,89.1224,13.9107,90.2014953105,17.5224,5.1107,18.2525,71.6,8.8,72.1387551875,133.77,88.0424,14.5107,89.2301776993,17.5224,5.1107,18.2525,70.52,9.4,71.1437305741,133.64
2020-10-03 14:00:00,90.3832,16.9901,91.9662239099,24.1032,7.0301,25.1075,66.28,9.96,67.0241747431,134.05,89.4632,15.3901,90.7773062624,24.1032,7.0301,25.1075,65.36,8.36,65.8924821205,133.92
2020-10-03 14:30:00,86.60688,15.34034,87.9549753831,18.44688,5.38034,19.2155,68.16,9.96,68.8838674872,134.05,85.60688,13.70034,86.6962353246,18.44688,5.38034,19.2155,67.16,8.32,67.6733921124,133.92
2020-10-03 15:00:00,85.84944,15.43942,87.2267277745,17.68944,5.15942,18.4265,68.16,10.28,68.9308639145,134.18,84.84944,13.27942,85.8823058834,17.68944,5.15942,18.4265,67.16,8.12,67.6490945985,134.04
2020-10-03 15:30:00,88.26864,15.68502,89.6513951919,17.70864,5.16502,18.4465,70.56,10.52,71.3399186991,134.15,87.26864,12.96502,88.2264544853,17.70864,5.16502,18.4465,69.56,7.8,69.9959541688,134.04
2020-10-03 16:00:00,86.17664,13.44152,87.2186203835,10.97664,3.20152,11.434,75.2,10.24,75.8939892218,134.15,85.05664,11.36152,85.812097893,10.97664,3.20152,11.434,74.08,8.16,74.5280618291,134.01
2020-10-03 16:30:00,87.39376,13.86318,88.4864794568,12.83376,3.74318,13.3685,74.56,10.12,75.24365754,134.02,86.15376,11.90318,86.9721567874,12.83376,3.74318,13.3685,73.32,8.16,73.7726778692,133.87
2020-10-03 17:00:00,91.2896,13.4978,92.2820766617,14.0496,4.0978,14.635,77.24,9.4,77.8098811206,133.51,90.0496,12.8978,90.9685863636,14.0496,4.0978,14.635,76.0,8.8,76.5077773824,133.36
2020-10-03 17:30:00,91.92864,11.32252,92.6232924884,9.60864,2.80252,10.009,82.32,8.52,82.7597293374,133.27,90.56864,12.36252,91.4084812925,9.60864,2.80252,10.009,80.96,9.56,81.5224827885,133.12
2020-10-03 18:00:00,95.66304,14.96172,96.8259794033,19.34304,5.64172,20.149,76.32,9.32,76.8869611833,133.31,94.46304,14.48172,95.5666580989,19.34304,5.64172,20.149,75.12,8.84,75.6383500613,133.14
2020-10-03 18:30:00,93.0448,12.9164,93.93704379,12.604800000000001,3.6764,13.13,80.44,9.24,80.9689520742,133.31,91.6848,12.5964,92.5460525576,12.604800000000001,3.6764,13.13,79.08,8.92,79.581485284,133.14
2020-10-03 19:00:00,92.69472,13.95596,93.7394257258,13.97472,4.07596,14.557,78.72,9.88,79.337587561,133.76,91.41472,12.43596,92.256729477,13.97472,4.07596,14.557,77.44,8.36,77.8899428681,133.57
2020-10-03 19:30:00,90.33664,14.82652,91.5452577789,14.21664,4.14652,14.809,76.12,10.68,76.8655761704,133.88,89.09664,11.78652,89.8728730652,14.21664,4.14652,14.809,74.88,7.64,75.2687451735,133.7
2020-10-03 20:00:00,87.632,16.176,89.112459286,14.592,4.256,15.2,73.04,11.92,74.0062700046,134.16,86.392,10.656,87.0467001098,14.592,4.256,15.2,71.8,6.4,72.0846724346,133.98
2020-10-03 20:30:00,87.91728,20.76754,90.336807782,24.43728,7.12754,25.4555,63.48,13.64,64.9288841734,134.55,86.95728,12.00754,87.7823989297,24.43728,7.12754,25.4555,62.52,4.88,62.7101650452,134.36
2020-10-03 21:00:00,85.83616,23.57888,89.0157848115,30.23616,8.81888,31.496,55.6,14.76,57.5257994295,134.31,85.11616,12.53888,86.0347848536,30.23616,8.81888,31.496,54.88,3.7199999999999998,55.0059342253,134.15
2020-10-03 21:30:00,85.68896,25.54428,89.4153684028,34.36896,10.02428,35.801,51.32,15.52,53.6154156936,134.67,85.00896,13.06428,86.0069688583,34.36896,10.02428,35.801,50.64,3.04,50.7311659633,134.51
2020-10-03 22:00:00,83.86848,28.06664,88.4401391813,37.66848,10.98664,39.238,46.2,17.08,49.2561305829,135.16,83.30848,12.58664,84.2539396491,37.66848,10.98664,39.238,45.64,1.6,45.6680369624,135.01
2020-10-03 22:30:00,82.57056,31.91808,88.52491858,46.21056,13.47808,48.136,36.36,18.44,40.768654625799996,134.96,82.09056,13.71808,83.2288757584,46.21056,13.47808,48.136,35.88,0.24,35.8808026666,134.81
2020-10-03 23:00:00,78.7864,32.5277,85.2370112818,45.1464,13.1677,47.0275,33.64,19.36,38.8131317984,135.26,78.4664,13.7677,79.665083269,45.1464,13.1677,47.0275,33.32,0.6000000000000001,33.325401723,135.1
2020-10-03 23:30:00,76.90576,36.28418,85.0355081096,55.14576,16.08418,57.4435,21.76,20.2,29.6906988803,135.26,76.78576,17.52418,78.7600775993,55.14576,16.08418,57.4435,21.64,1.44,21.6878583544,135.13
2020-10-04 00:00:00,77.16032,38.30676,86.1459392206,61.12032,17.82676,63.667,16.04,20.48,26.0136887042,135.62,77.16032,19.38676,79.5585409984,61.12032,17.82676,63.667,16.04,1.56,16.1156818038,135.5
2020-10-04 00:30:00,70.65632,35.76976,79.1946417783,50.77632,14.80976,52.892,19.88,20.96,28.8883367469,135.52,70.57632,16.88976,72.5691459065,50.77632,14.80976,52.892,19.8,2.08,19.90895276,135.39
2020-10-04 01:00:00,65.04368,34.49274,73.6235656611,45.16368,13.17274,47.0455,19.88,21.32,29.1505883303,135.77,64.96368,15.53274,66.794803174,45.16368,13.17274,47.0455,19.8,2.36,19.9401504508,135.65
2020-10-04 01:30:00,62.24608,32.11344,70.041755432,37.96608,11.07344,39.548,24.28,21.04,32.1278695216,135.58,62.08608,13.19344,63.4724206943,37.96608,11.07344,39.548,24.12,2.12,24.2129882501,135.45
2020-10-04 02:00:00,65.05872,31.28546,72.1901451408,36.49872,10.64546,38.0195,28.56,20.64,35.2375254523,135.7,64.81872,12.28546,65.9727139797,36.49872,10.64546,38.0195,28.32,1.6400000000000001,28.3674461311,135.57
2020-10-04 02:30:00,50.77504,26.81772,57.4220758333,22.41504,6.53772,23.349,28.36,20.28,34.8649967733,135.7,50.49504,7.8577200000000005,51.1027673243,22.41504,6.53772,23.349,28.08,1.32,28.1110085198,135.57
2020-10-04 03:00:00,50.8792,27.9981,58.0739752062,24.6792,7.1981,25.7075,26.2,20.8,33.4526531085,135.89,50.6392,8.9581,51.4254424604,24.6792,7.1981,25.7075,25.96,1.76,26.0195926179,135.75
2020-10-04 03:30:00,51.63888,30.80634,60.1298969885,33.75888,9.84634,35.1655,17.88,20.96,27.550245008,135.95,51.55888,11.80634,52.8933622589,33.75888,9.84634,35.1655,17.8,1.96,17.9075849851,135.79
2020-10-04 04:00:00,48.81248,31.35364,58.0147304139,37.69248,10.99364,39.263,11.12,20.36,23.1987930721,136.04,48.89248,12.27364,50.4094915606,37.69248,10.99364,39.263,11.2,1.28,11.2729055704,135.88
2020-10-04 04:30:00,46.1904,29.3272,54.714145447,29.5104,8.6072,30.74,16.68,20.72,26.5996390953,135.88,46.1504,10.3272,47.291759113,29.5104,8.6072,30.74,16.64,1.72,16.7286580454,135.72
2020-10-04 05:00:00,49.62304,28.68172,57.3156798878,25.10304,7.32172,26.149,24.52,21.36,32.5189175712,136.08,49.42304,9.60172,50.3470943531,25.10304,7.32172,26.149,24.32,2.2800000000000002,24.4266411936,135.92
2020-10-04 05:30:00,47.86592,26.85256,54.8835701827,19.10592,5.57256,19.902,28.76,21.28,35.7767522282,136.36,47.62592,7.73256,48.2495672519,19.10592,5.57256,19.902,28.52,2.16,28.6016782724,136.21
2020-10-04 06:00:00,49.80944,26.32942,56.3402047445,18.40944,5.36942,19.1765,31.4,20.96,37.7529018752,136.05,49.52944,7.28942,50.062971053,18.40944,5.36942,19.1765,31.12,1.92,31.1791725355,135.9
2020-10-04 06:30:00,53.17936,25.20898,58.8518224242,17.85936,5.20898,18.6035,35.32,20.0,40.5894370496,135.87,52.73936,6.24898,53.1082841396,17.85936,5.20898,18.6035,34.88,1.04,34.8955011427,135.72
2020-10-04 07:00:00,54.09328,23.22054,58.8665985008,15.29328,4.46054,15.9305,38.8,18.76,43.09730386,135.65,53.61328,4.74054,53.822453603,15.29328,4.46054,15.9305,38.32,0.28,38.3210229509,135.5
2020-10-04 07:30:00,59.93584,21.84962,63.794285094,12.37584,3.60962,12.8915,47.56,18.24,50.9377188339,135.12,59.33584,4.08962,59.4766080089,12.37584,3.60962,12.8915,46.96,0.48,46.9624530875,134.97
2020-10-04 08:00:00,62.21824,20.94032,65.6475924189,11.17824,3.26032,11.644,51.04,17.68,54.01540521,135.01,61.57824,4.30032,61.7282139188,11.17824,3.26032,11.644,50.4,1.04,50.4107290167,134.86
2020-10-04 08:30:00,66.27264,18.68952,68.8575411295,9.63264,2.80952,10.034,56.64,15.88,58.8240087039,134.9,65.47264,5.56952,65.7091024258,9.63264,2.80952,10.034,55.84,2.76,55.9081675607,134.74
2020-10-04 09:00:00,63.00576,18.98668,65.8044057081,11.88576,3.46668,12.381,51.12,15.52,53.4240095837,135.14,62.36576,6.70668,62.7253344112,11.88576,3.46668,12.381,50.48,3.24,50.5838709472,134.98
2020-10-04 09:30:00,66.5136,18.9848,69.1699473471,15.0336,4.3848,15.66,51.48,14.6,53.5102831239,135.23,65.7536,8.4648,66.2962197414,15.0336,4.3848,15.66,50.72,4.08,50.8838363334,135.07
2020-10-04 10:00:00,65.644,20.2195,68.6874290991,21.324,6.2195,22.2125,44.32,14.0,46.4786230433,134.89,65.164,10.8195,66.0561009767,21.324,6.2195,22.2125,43.84,4.6,44.0806715012,134.73
2020-10-04 10:30:00,64.70784,18.95812,67.4278493755,19.46784,5.67812,20.279,45.24,13.28,47.1488706121,134.82,64.18784,10.99812,65.1232481331,19.46784,5.67812,20.279,44.72,5.32,45.0353283545,134.66
2020-10-04 11:00:00,66.128,16.634,68.187992638,13.008,3.794,13.55,53.12,12.84,54.6497941442,134.92,65.488,9.554,66.1812440197,13.008,3.794,13.55,52.48,5.76,52.7951512925,134.76
2020-10-04 11:30:00,69.76576,15.95668,71.5672893507,13.565760000000001,3.95668,14.131,56.2,12.0,57.4668600151,134.88,69.00576,10.516680000000001,69.8025463103,13.565760000000001,3.95668,14.131,55.44,6.5600000000000005,55.8267606082,134.72
2020-10-04 12:00:00,71.4424,16.7107,73.3707299422,16.5624,4.8307,17.2525,54.88,11.88,56.1511246548,134.97,70.7224,11.5107,71.6530116342,16.5624,4.8307,17.2525,54.16,6.68,54.5703949042,134.81
2020-10-04 12:30:00,73.87888,17.32134,75.8822622847,20.43888,5.96134,21.2905,53.44,11.36,54.6340845993,134.57,73.19888,13.08134,74.3585737454,20.43888,5.96134,21.2905,52.76,7.12,53.2382569211,134.41
2020-10-04 13:00:00,70.84112,18.08366,73.1128103813,19.76112,5.76366,20.5845,51.08,12.32,52.54473142,134.57,70.24112,11.88366,71.2392891167,19.76112,5.76366,20.5845,50.48,6.12,50.8496293005,134.41
2020-10-04 13:30:00,69.89504,18.59772,72.3269784092,19.05504,5.55772,19.849,50.84,13.04,52.4856856676,134.84,69.25504,11.11772,70.1417440858,19.05504,5.55772,19.849,50.2,5.5600000000000005,50.5069658562,134.68
2020-10-04 14:00:00,68.9592,17.6481,71.1816457962,15.7992,4.6081,16.4575,53.16,13.04,54.7359771996,135.05,68.2792,10.1681,69.0321621438,15.7992,4.6081,16.4575,52.48,5.5600000000000005,52.7737055739,134.89
2020-10-04 14:30:00,72.32464,17.74302,74.4692440532,16.12464,4.70302,16.7965,56.2,13.04,57.6929943754,134.99,71.60464,10.22302,72.3307307266,16.12464,4.70302,16.7965,55.48,5.52,55.7539308031,134.82
2020-10-04 15:00:00,72.124,16.7845,74.051271537,12.564,3.6645,13.0875,59.56,13.12,60.9879332327,134.61,71.324,9.0645,71.8976921483,12.564,3.6645,13.0875,58.76,5.4,59.0076062894,134.45
2020-10-04 15:30:00,74.66464,18.29052,76.8723070306,16.90464,4.9305200000000005,17.609,57.76,13.36,59.2849660538,134.64,73.90464,10.05052,74.5849097727,16.90464,4.9305200000000005,17.609,57.0,5.12,57.2294889021,134.48
2020-10-04 16:00:00,75.50224,17.62982,77.5332109373,16.42224,4.78982,17.1065,59.08,12.84,60.4591763093,134.53,74.70224,10.42982,75.4268241824,16.42224,4.78982,17.1065,58.28,5.64,58.552267249,134.37
2020-10-04 16:30:00,77.72512,17.71316,79.7179422477,17.80512,5.19316,18.547,59.92,12.52,61.2140245369,134.61,76.92512,11.15316,77.7294478624,17.80512,5.19316,18.547,59.12,5.96,59.4196600461,134.45
2020-10-04 17:00:00,80.4992,16.2106,82.1151919744,15.2592,4.4506,15.895,65.24,11.76,66.2914413782,134.42,79.5792,11.0906,80.348307269,15.2592,4.4506,15.895,64.32,6.64,64.6618279977,134.26
2020-10-04 17:30:00,82.83552,14.29036,84.0591325354,9.63552,2.81036,10.037,73.2,11.48,74.0947393544,134.06,81.71552,9.65036,82.2833862757,9.63552,2.81036,10.037,72.08,6.84,72.4038120543,133.91
2020-10-04 18:00:00,84.20432,14.06126,85.3702907307,8.16432,2.38126,8.5045,76.04,11.68,76.9318139654,134.23,83.00432,9.10126,83.5017968205,8.16432,2.38126,8.5045,74.84,6.72,75.14109395,134.08
2020-10-04 18:30:00,85.28864,13.35752,86.3283004211,6.84864,1.9975200000000002,7.134,78.44,11.36,79.2583320541,134.17,84.08864,8.99752,84.5686392417,6.84864,1.9975200000000002,7.134,77.24,7.0,77.5565445336,134.02
2020-10-04 19:00:00,87.596,12.1005,88.4278311181,5.556,1.6205,5.7875,82.04,10.48,82.7066623677,133.97,86.356,9.4605,86.8726642636,5.556,1.6205,5.7875,80.8,7.84,81.1794653838,133.82
2020-10-04 19:30:00,85.03104,12.02572,85.8772129555,3.79104,1.10572,3.949,81.24,10.92,81.9706288862,134.05,83.71104,8.54572,84.1461083366,3.79104,1.10572,3.949,79.92,7.44,80.2655592393,133.89
2020-10-04 20:00:00,82.45648,13.01814,83.4777998216,3.21648,0.9381400000000001,3.3505000000000003,79.24,12.08,80.1554988756,134.41,81.25648,7.25814,81.5799983957,3.21648,0.9381400000000001,3.3505000000000003,78.04,6.32,78.2954915688,134.25
2020-10-04 20:30:00,78.80336,14.62098,80.1482539014,3.36336,0.9809800000000001,3.5035,75.44,13.64,76.6631802106,134.49,77.64336,5.8209800000000005,77.8612558353,3.36336,0.9809800000000001,3.5035,74.28,4.84,74.4375174223,134.33
