Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-04 21:00:00,75.59088,15.46234,77.1561086204,3.23088,0.9423400000000001,3.3655,72.36,14.52,73.8024389841,134.69,74.51088,5.02234,74.6799513755,3.23088,0.9423400000000001,3.3655,71.28,4.08,71.3966721914,134.54
2020-10-04 21:30:00,73.45216,16.741880000000002,75.3359831329,3.09216,0.9018800000000001,3.221,70.36,15.84,72.1209761443,134.87,72.37216,3.70188,72.4667748599,3.09216,0.9018800000000001,3.221,69.28,2.8,69.3365588993,134.72
2020-10-04 22:00:00,68.8992,17.8756,71.1803121376,3.1392,0.9156000000000001,3.27,65.76,16.96,67.9118487453,134.64,67.9392,2.5156,67.9857568907,3.1392,0.9156000000000001,3.27,64.8,1.6,64.8197500767,134.5
2020-10-04 22:30:00,64.61952,19.29736,67.4393836567,2.93952,0.8573600000000001,3.062,61.68,18.44,64.377449468,134.96,63.73952,1.33736,63.7535484628,2.93952,0.8573600000000001,3.062,60.8,0.48,60.8018947073,134.81
2020-10-04 23:00:00,60.00992,20.74456,63.4943089418,2.68992,0.78456,2.802,57.32,19.96,60.6958318173,135.32,59.20992,1.94456,59.241842814,2.68992,0.78456,2.802,56.52,1.16,56.5319024976,135.17
2020-10-04 23:30:00,55.34128,21.71454,59.4489572613,3.8212800000000002,1.11454,3.9805,51.52,20.6,55.4857675445,135.35,54.62128,2.87454,54.6968665378,3.8212800000000002,1.11454,3.9805,50.8,1.76,50.8304790455,135.2
2020-10-05 00:00:00,52.10944,23.17192,57.0292171926,5.3894400000000005,1.57192,5.614,46.72,21.6,51.4715299947,135.91,51.54944,4.13192,51.7147708803,5.3894400000000005,1.57192,5.614,46.16,2.56,46.2309333672,135.76
2020-10-05 00:30:00,50.26928,23.49354,55.4882594199,4.70928,1.37354,4.9055,45.56,22.12,50.6459080282,136.51,49.70928,4.33354,49.8978164557,4.70928,1.37354,4.9055,45.0,2.96,45.0972460357,136.37
2020-10-05 01:00:00,48.96416,23.45788,54.2932877859,4.72416,1.37788,4.921,44.24,22.08,49.4439480624,136.55,48.48416,4.25788,48.6707644588,4.72416,1.37788,4.921,43.76,2.88,43.8546690787,136.4
2020-10-05 01:30:00,53.35136,23.72748,58.3897330102,6.47136,1.88748,6.741,46.88,21.84,51.7176952309,136.65,52.79136,4.52748,52.9851466526,6.47136,1.88748,6.741,46.32,2.64,46.3951721626,136.5
2020-10-05 02:00:00,55.8352,22.4236,60.1696551095,4.1952,1.2236,4.37,51.64,21.2,55.8223037862,136.58,55.2352,3.2636,55.3315317337,4.1952,1.2236,4.37,51.04,2.04,51.0807517564,136.43
2020-10-05 02:30:00,55.30688,21.88284,59.4786487893,3.02688,0.8828400000000001,3.153,52.28,21.0,56.3400248491,136.58,54.62688,2.72284,54.694696966,3.02688,0.8828400000000001,3.153,51.6,1.8399999999999999,51.6327957794,136.43
2020-10-05 03:00:00,54.75056,21.98058,58.9980484207,2.9505600000000003,0.8605800000000001,3.0735,51.8,21.12,55.9400965319,136.68,54.11056,2.78058,54.1819557477,2.9505600000000003,0.8605800000000001,3.0735,51.16,1.92,51.19601547,136.53
2020-10-05 03:30:00,54.26672,22.26446,58.6564836881,3.78672,1.10446,3.9445,50.48,21.16,54.7355094979,136.68,53.66672,3.10446,53.756436893200004,3.78672,1.10446,3.9445,49.88,2.0,49.9200801281,136.53
2020-10-05 04:00:00,54.05136,23.07498,58.7707769206,6.29136,1.83498,6.5535,47.76,21.24,52.2700220011,136.73,53.45136,3.83498,53.5887577524,6.29136,1.83498,6.5535,47.16,2.0,47.20238977,136.58
2020-10-05 04:30:00,54.20064,23.12352,58.9271291817,7.28064,2.12352,7.584,46.92,21.0,51.4051203675,136.6,53.64064,3.88352,53.7810374314,7.28064,2.12352,7.584,46.36,1.76,46.3933960818,136.46
2020-10-05 05:00:00,55.71664,23.91902,60.6338477309,9.59664,2.79902,9.9965,46.12,21.12,50.7258198554,136.9,55.15664,4.59902,55.348043516,9.59664,2.79902,9.9965,45.56,1.8,45.5955436419,136.75
2020-10-05 05:30:00,60.66944,25.26692,65.7206070894,15.58944,4.54692,16.239,45.08,20.72,49.6137561569,136.61,60.10944,6.06692,60.4148350606,15.58944,4.54692,16.239,44.52,1.52,44.5459403313,136.47
2020-10-05 06:00:00,60.5824,22.9832,64.7954834228,11.4624,3.3432,11.94,49.12,19.64,52.9008884613,136.35,59.9424,3.8632,60.0667597928,11.4624,3.3432,11.94,48.48,0.52,48.4827886987,136.2
2020-10-05 06:30:00,69.0936,20.7223,72.1341755221,12.2136,3.5623,12.7225,56.88,17.16,59.4121199756,136.16,68.2936,5.3623,68.5037959696,12.2136,3.5623,12.7225,56.08,1.8,56.1088798676,136.0
2020-10-05 07:00:00,75.50208,18.49144,77.7335026716,14.30208,4.17144,14.898,61.2,14.32,62.8530222026,135.49,74.58208,8.69144,75.0868016791,14.30208,4.17144,14.898,60.28,4.52,60.4492249744,135.33
2020-10-05 07:30:00,83.91264,16.20952,85.4639087007,18.27264,5.3295200000000005,19.034,65.64,10.88,66.5355844643,134.54,82.83264,12.92952,83.8356650645,18.27264,5.3295200000000005,19.034,64.56,7.6,65.0057966646,134.39
2020-10-05 08:00:00,90.04752,14.25886,91.1694627968,20.08752,5.85886,20.924500000000002,69.96,8.4,70.4624836349,134.22,88.88752,15.81886,90.2841489047,20.08752,5.85886,20.924500000000002,68.8,9.96,69.5172036262,134.06
2020-10-05 08:30:00,90.78624,13.36932,91.7653534325,22.38624,6.52932,23.319,68.4,6.84,68.7411492485,133.86,89.66624,17.92932,91.441211231,22.38624,6.52932,23.319,67.28,11.4,68.2389800627,133.71
2020-10-05 09:00:00,91.35136,15.15748,92.600324912,29.75136,8.67748,30.991,61.6,6.48,61.9398934452,133.89,90.39136,20.43748,92.673019544,29.75136,8.67748,30.991,60.64,11.76,61.7697919699,133.74
2020-10-05 09:30:00,89.17072,15.35646,90.48335852,30.57072,8.91646,31.8445,58.6,6.44,58.9528082452,133.78,88.25072,20.71646,90.6496624122,30.57072,8.91646,31.8445,57.68,11.8,58.8746329076,133.63
2020-10-05 10:00:00,87.2776,15.9693,88.7265349501,33.3576,9.7293,34.7475,53.92,6.24,54.2798673543,133.85,86.4776,21.6493,89.146326297,33.3576,9.7293,34.7475,53.12,11.92,54.4409845613,133.7
2020-10-05 10:30:00,83.0344,17.8867,84.9390700458,37.8744,11.0467,39.4525,45.16,6.84,45.675061029,133.89,82.3944,22.4467,85.3972569363,37.8744,11.0467,39.4525,44.52,11.4,45.9563967256,133.74
2020-10-05 11:00:00,71.17408,14.31744,72.5998536638,27.69408,8.07744,28.848,43.48,6.24,43.9254823536,133.77,70.61408,20.03744,73.4019570311,27.69408,8.07744,28.848,42.92,11.96,44.5552241606,133.62
2020-10-05 11:30:00,70.23024,12.20382,71.2826755464,23.19024,6.76382,24.1565,47.04,5.44,47.3535130693,133.73,69.51024,19.48382,72.1892838768,23.19024,6.76382,24.1565,46.32,12.72,48.0347873941,133.58
2020-10-05 12:00:00,75.47968,15.86324,77.1286229373,33.67968,9.82324,35.083,41.8,6.04,42.2341283798,133.95,74.91968,21.98324,78.0783023138,33.67968,9.82324,35.083,41.24,12.16,42.9953857989,133.8
2020-10-05 12:30:00,76.29648,16.02314,77.9608483526,35.73648,10.42314,37.2255,40.56,5.6,40.9447627909,133.77,75.69648,22.98314,79.1086708816,35.73648,10.42314,37.2255,39.96,12.56,41.8874109966,133.61
2020-10-05 13:00:00,70.24,18.845,72.7240787154,41.16,12.005,42.875,29.08,6.84,29.8736003856,133.99,69.92,23.445,73.7460129431,41.16,12.005,42.875,28.76,11.44,30.9517560083,133.83
2020-10-05 13:30:00,75.13488,23.22934,78.643832749,54.13488,15.78934,56.3905,21.0,7.44,22.2789945913,133.97,74.93488,26.62934,79.5258322148,54.13488,15.78934,56.3905,20.8,10.84,23.4551827961,133.83
2020-10-05 14:00:00,83.16128,28.41704,87.8824593056,74.80128,21.81704,77.918,8.36,6.6,10.6512722245,134.02,83.16128,33.45704,89.6391210176,74.80128,21.81704,77.918,8.36,11.64,14.3310571836,133.86
2020-10-05 14:30:00,88.71472,29.08346,93.3603191418,79.55472,23.20346,82.8695,9.16,5.88,10.8848518594,133.93,88.75472,35.52346,95.59977266,79.55472,23.20346,82.8695,9.2,12.32,15.3760332986,133.78
2020-10-05 15:00:00,92.68896,27.89928,96.796761983,72.88896,21.25928,75.926,19.8,6.64,20.8837161444,133.83,92.52896,32.81928,98.1769503417,72.88896,21.25928,75.926,19.64,11.56,22.7895414609,133.68
2020-10-05 15:30:00,94.00272,26.55746,97.6821890062,64.72272,18.87746,67.4195,29.28,7.68,30.2704608488,133.8,93.64272,29.43746,98.1607001822,64.72272,18.87746,67.4195,28.92,10.56,30.7876598656,133.65
2020-10-05 16:00:00,110.51728,29.28754,114.3321003824,77.23728,22.52754,80.4555,33.28,6.76,33.9596230839,133.76,110.07728,34.00754,115.2107649009,77.23728,22.52754,80.4555,32.84,11.48,34.7887338085,133.61
2020-10-05 16:30:00,114.25872,27.20546,117.4529358929,72.01872,21.00546,75.0195,42.24,6.2,42.6925942056,133.69,113.57872,32.92546,118.2548584755,72.01872,21.00546,75.0195,41.56,11.92,43.235633452,133.54
2020-10-05 17:00:00,122.44912,27.897660000000002,125.5868879392,75.48912,22.01766,78.6345,46.96,5.88,47.3266943701,133.45,121.76912,34.25766,126.4962681436,75.48912,22.01766,78.6345,46.28,12.24,47.871243978,133.29
2020-10-05 17:30:00,119.36128,26.28704,122.22161689,68.32128,19.92704,71.168,51.04,6.36,51.4347275681,133.61,118.60128,31.72704,122.7716118848,68.32128,19.92704,71.168,50.28,11.8,51.6460879448,133.46
2020-10-05 18:00:00,123.72864,27.54252,126.7571172132,69.60864,20.30252,72.509,54.12,7.24,54.6021245008,133.64,122.92864,31.22252,126.8317637163,69.60864,20.30252,72.509,53.32,10.92,54.4267287277,133.5
2020-10-05 18:30:00,119.5896,27.6953,122.7546417462,68.3496,19.9353,71.1975,51.24,7.76,51.8242723056,133.46,118.8296,30.3353,122.6405490132,68.3496,19.9353,71.1975,50.48,10.4,51.5401823823,133.32
2020-10-05 19:00:00,119.73248,25.60864,122.4404721062,64.21248,18.72864,66.888,55.52,6.88,55.9446583688,133.28,118.93248,29.88864,122.6306062939,64.21248,18.72864,66.888,54.72,11.16,55.8464322943,133.15
2020-10-05 19:30:00,97.52048,15.73014,98.7809765281,29.52048,8.61014,30.7505,68.0,7.12,68.3717368508,133.15,96.44048,19.57014,98.4060799049,29.52048,8.61014,30.7505,66.92,10.96,67.8115624359,133.02
2020-10-05 20:00:00,86.28336,15.71098,87.7020701321,26.16336,7.63098,27.2535,60.12,8.08,60.6605374193,133.39,85.32336,17.67098,87.1340306416,26.16336,7.63098,27.2535,59.16,10.04,60.0058930439,133.25
2020-10-05 20:30:00,86.37408,18.94744,88.4278642646,30.81408,8.98744,32.098,55.56,9.96,56.4456836259,133.71,85.49408,17.26744,87.2204230625,30.81408,8.98744,32.098,54.68,8.28,55.3033525204,133.58
2020-10-05 21:00:00,84.88928,19.61604,87.1262238606,30.08928,8.77604,31.343,54.8,10.84,55.861843865,133.57,84.04928,16.21604,85.5993073675,30.08928,8.77604,31.343,53.96,7.44,54.4704984372,133.45
2020-10-05 21:30:00,83.90432,21.00876,86.4945253262,33.90432,9.88876,35.317,50.0,11.12,51.2216204351,133.76,83.18432,17.00876,84.9054121396,33.90432,9.88876,35.317,49.28,7.12,49.7916940865,133.63
2020-10-05 22:00:00,92.3112,29.1741,96.8115992857,52.7112,15.3741,54.9075,39.6,13.8,41.935665012,134.25,91.7912,20.0141,93.9477971868,52.7112,15.3741,54.9075,39.08,4.64,39.3544914845,134.1
2020-10-05 22:30:00,85.56016,27.86338,89.9828257183,45.20016,13.18338,47.0835,40.36,14.68,42.9468508741,133.95,85.04016,16.90338,86.7038238387,45.20016,13.18338,47.0835,39.84,3.7199999999999998,40.0132977896,133.82
2020-10-05 23:00:00,94.8432,38.7476,102.4529603867,81.2832,23.7076,84.67,13.56,15.04,20.2503135778,134.04,94.8432,27.1076,98.6410389442,81.2832,23.7076,84.67,13.56,3.4,13.9797567933,133.89
2020-10-05 23:30:00,93.97392,40.74406,102.4264422181,82.09392,23.94406,85.5145,11.88,16.8,20.5760637635,134.69,94.01392,25.78406,97.4855625406,82.09392,23.94406,85.5145,11.92,1.8399999999999999,12.0611773886,134.54
2020-10-06 00:00:00,84.7056,35.2758,91.757401538,56.6256,16.5158,58.985,28.08,18.76,33.7701643467,134.95,84.4656,16.7158,86.1037487744,56.6256,16.5158,58.985,27.84,0.2,27.8407183815,134.8
2020-10-06 00:30:00,79.53008,34.59294,86.7277644278,53.05008,15.47294,55.2605,26.48,19.12,32.6613655563,135.11,79.29008,15.79294,80.8475957605,53.05008,15.47294,55.2605,26.24,0.32,26.241951147,134.97
2020-10-06 01:00:00,80.86704,37.26122,89.0386246202,60.82704,17.74122,63.3615,20.04,19.52,27.9755607629,135.26,80.78704,18.42122,82.8606491542,60.82704,17.74122,63.3615,19.96,0.68,19.9715798073,135.11
2020-10-06 01:30:00,74.60976,35.39118,82.5781563675,53.72976,15.67118,55.9685,20.88,19.72,28.7202506953,135.37,74.44976,16.51118,76.2586770738,53.72976,15.67118,55.9685,20.72,0.84,20.7370200366,135.23
2020-10-06 02:00:00,76.34704,33.18622,83.2477970558,47.26704,13.78622,49.2365,29.08,19.4,34.9572081265,135.31,76.10704,14.34622,77.4473728789,47.26704,13.78622,49.2365,28.84,0.56,28.8454363808,135.17
2020-10-06 02:30:00,81.19328,32.32304,87.3906610113,44.03328,12.84304,45.868,37.16,19.48,41.9563582786,135.16,80.75328,13.44304,81.8645683748,44.03328,12.84304,45.868,36.72,0.6000000000000001,36.7249016336,135.02
2020-10-06 03:00:00,71.4136,25.9573,75.9847595788,24.8136,7.2373,25.8475,46.6,18.72,50.2195021879,134.78,70.7736,7.3173,71.1508632151,24.8136,7.2373,25.8475,45.96,0.08,45.9600696257,134.63
2020-10-06 03:30:00,64.94752,25.07636,69.6204293652,20.14752,5.87636,20.987,44.8,19.2,48.7409478775,135.09,64.38752,6.23636,64.6888314765,20.14752,5.87636,20.987,44.24,0.36,44.2414647135,134.94
2020-10-06 04:00:00,68.55712,29.40916,74.5987760932,34.31712,10.00916,35.747,34.24,19.4,39.3540036083,135.33,68.15712,10.48916,68.9595206204,34.31712,10.00916,35.747,33.84,0.48,33.8434040841,135.18
2020-10-06 04:30:00,76.9992,31.1031,83.0438416154,40.3992,11.7831,42.0825,36.6,19.32,41.3862585891,135.51,76.5992,12.1831,77.5620098131,40.3992,11.7831,42.0825,36.2,0.4,36.2022098773,135.36
2020-10-06 05:00:00,78.3,31.0225,84.2216451172,42.18,12.3025,43.9375,36.12,18.72,40.6828317598,135.59,77.86,12.5825,78.8701395095,42.18,12.3025,43.9375,35.68,0.28,35.6810986378,135.43
2020-10-06 05:30:00,83.29536,32.31948,89.3457653445,47.17536,13.75948,49.141,36.12,18.56,40.6094570267,135.5,82.85536,14.11948,84.0498090194,47.17536,13.75948,49.141,35.68,0.36,35.6818160973,135.34
2020-10-06 06:00:00,76.87136,27.42248,81.6161650508,32.03136,9.34248,33.366,44.84,18.08,48.3478231154,135.24,76.27136,10.06248,76.9322680024,32.03136,9.34248,33.366,44.24,0.72,44.2458585633,135.09
2020-10-06 06:30:00,76.55264,22.29952,79.7344046394,22.83264,6.6595200000000006,23.784,53.72,15.64,55.9504066116,135.05,75.83264,9.73952,76.4555265445,22.83264,6.6595200000000006,23.784,53.0,3.08,53.0894189081,134.9
2020-10-06 07:00:00,78.5632,17.8676,80.5693957033,16.9632,4.9475999999999996,17.67,61.6,12.92,62.9403400054,135.05,77.6032,10.7076,78.3384282967,16.9632,4.9475999999999996,17.67,60.64,5.76,60.9129477205,134.9
2020-10-06 07:30:00,84.23408,14.62494,85.4942635704,15.99408,4.66494,16.6605,68.24,9.96,68.9630277758,134.73,83.03408,13.26494,84.0869613831,15.99408,4.66494,16.6605,67.04,8.6,67.5893601094,134.58
2020-10-06 08:00:00,93.2976,14.0268,94.3461355011,21.8976,6.3868,22.81,71.4,7.64,71.8075873428,134.18,92.0976,17.0268,93.65831433459999,21.8976,6.3868,22.81,70.2,10.64,71.0017577247,134.04
2020-10-06 08:30:00,91.44224,12.90232,92.3480000736,21.88224,6.38232,22.794,69.56,6.52,69.8648981964,134.04,90.28224,18.14232,92.0870600812,21.88224,6.38232,22.794,68.4,11.76,69.4035849218,133.9
2020-10-06 09:00:00,88.43392,11.646560000000001,89.1975367732,18.67392,5.44656,19.452,69.76,6.2,70.0349741201,134.04,87.27392,17.48656,89.0085214617,18.67392,5.44656,19.452,68.6,12.04,69.648557774,133.9
2020-10-06 09:30:00,89.26576,13.48918,90.2791996279,24.30576,7.08918,25.3185,64.96,6.4,65.274509573,134.01,88.18576,18.96918,90.2028716652,24.30576,7.08918,25.3185,63.88,11.88,64.9752937662,133.86
2020-10-06 10:00:00,88.74272,15.19996,90.0350439385,28.66272,8.35996,29.857,60.08,6.84,60.4681072963,134.22,87.78272,19.83996,89.9968329632,28.66272,8.35996,29.857,59.12,11.48,60.2242874595,134.07
2020-10-06 10:30:00,84.73488,18.00934,86.6275719148,38.29488,11.16934,39.8905,46.44,6.84,46.9410183102,134.26,84.01488,22.64934,87.0143244751,38.29488,11.16934,39.8905,45.72,11.48,47.1392490394,134.1
2020-10-06 11:00:00,86.83104,19.61072,89.0180310184,44.47104,12.97072,46.324,42.36,6.64,42.877257375,134.14,86.19104,24.57072,89.6248607117,44.47104,12.97072,46.324,41.72,11.6,43.3026373331,133.99
2020-10-06 11:30:00,96.45728,26.31004,99.9811235674,68.53728,19.99004,71.393,27.92,6.32,28.6263654696,134.0,96.13728,31.91004,101.2947543489,68.53728,19.99004,71.393,27.6,11.92,30.0640383182,133.85
2020-10-06 12:00:00,90.6648,20.5489,92.9643117021,48.7848,14.2289,50.8175,41.88,6.32,42.3541827923,133.96,90.0648,26.1489,93.7839707533,48.7848,14.2289,50.8175,41.28,11.92,42.9665544348,133.81
2020-10-06 12:30:00,92.28464,21.34302,94.7205325294,51.64464,15.06302,53.7965,40.64,6.28,41.1223540182,133.96,91.68464,27.02302,95.5840824711,51.64464,15.06302,53.7965,40.04,11.96,41.788074854,133.81
2020-10-06 13:00:00,93.3744,24.1842,96.4554514012,59.0544,17.2242,61.515,34.32,6.96,35.0186236166,134.15,92.9344,28.5042,97.2074694712,59.0544,17.2242,61.515,33.88,11.28,35.708441579,134.0
2020-10-06 13:30:00,87.04336,23.01598,90.0348924332,52.44336,15.29598,54.6285,34.6,7.72,35.4507884256,134.35,86.60336,25.89598,90.3921663832,52.44336,15.29598,54.6285,34.16,10.6,35.7668226154,134.19
2020-10-06 14:00:00,79.9424,16.1882,81.5649749402,32.4624,9.4682,33.815,47.48,6.72,47.9531938457,134.35,79.2624,21.1082,82.0248996403,32.4624,9.4682,33.815,46.8,11.64,48.2258188111,134.19
2020-10-06 14:30:00,73.62464,15.22552,75.1824718561,29.02464,8.46552,30.234,44.6,6.76,45.109395917,134.55,73.02464,20.06552,75.7312560308,29.02464,8.46552,30.234,44.0,11.6,45.5034064659,134.39
2020-10-06 15:00:00,76.87888,20.02634,79.4444238688,45.75888,13.34634,47.6655,31.12,6.68,31.828867400500002,134.62,76.51888,25.06634,80.5199378878,45.75888,13.34634,47.6655,30.76,11.72,32.9171080139,134.46
2020-10-06 15:30:00,89.21216,22.83188,92.0874814304,53.73216,15.67188,55.971,35.48,7.16,36.1952483069,134.77,88.77216,26.91188,92.7617683973,53.73216,15.67188,55.971,35.04,11.24,36.7986304093,134.61
2020-10-06 16:00:00,92.38096,22.93778,95.1860468863,55.74096,16.25778,58.0635,36.64,6.68,37.2439525292,133.53,91.86096,27.73778,95.9573885193,55.74096,16.25778,58.0635,36.12,11.48,37.9004591001,133.37
2020-10-06 16:30:00,80.41136,8.10998,80.8192959178,11.21136,3.26998,11.6785,69.2,4.84,69.369053619,133.14,79.33136,16.38998,81.006765914,11.21136,3.26998,11.6785,68.12,13.12,69.3719597532,132.99
2020-10-06 17:00:00,84.25952,7.59236,84.6008903086,12.17952,3.55236,12.687,72.08,4.04,72.193129867,132.93,83.09952,17.43236,84.9082881667,12.17952,3.55236,12.687,70.92,13.88,72.2654883053,132.77
2020-10-06 17:30:00,86.9392,8.5856,87.3621029051,12.0192,3.5056000000000003,12.52,74.92,5.08,75.0920288712,132.83,85.7392,16.3056,87.2759016453,12.0192,3.5056000000000003,12.52,73.72,12.8,74.8229804271,132.68
2020-10-06 18:00:00,89.74608,8.09594,90.1105050471,9.10608,2.65594,9.4855,80.64,5.44,80.8232837739,132.7,88.38608,15.09594,89.6659720421,9.10608,2.65594,9.4855,79.28,12.44,80.25005919,132.55
2020-10-06 18:30:00,93.3264,9.9602,93.8563930747,13.1664,3.8402000000000003,13.715,80.16,6.12,80.3932833015,133.22,91.8864,15.7202,93.2214309749,13.1664,3.8402000000000003,13.715,78.72,11.88,79.6113861203,133.07
2020-10-06 19:00:00,98.22208,13.12644,99.0953098113,24.02208,7.00644,25.023,74.2,6.12,74.4519603503,132.73,97.02208,18.76644,98.8203586201,24.02208,7.00644,25.023,73.0,11.76,73.9411766203,132.59
2020-10-06 19:30:00,99.80752,14.19886,100.8124430507,26.32752,7.67886,27.4245,73.48,6.52,73.7686979687,133.17,98.60752,19.19886,100.459142072,26.32752,7.67886,27.4245,72.28,11.52,73.1922728162,133.02
2020-10-06 20:00:00,94.80304,15.92422,96.1311457117,25.52304,7.44422,26.5865,69.28,8.48,69.7970543791,133.76,93.76304,17.16422,95.321131541,25.52304,7.44422,26.5865,68.24,9.72,68.9287748332,133.61
2020-10-06 20:30:00,100.64832,20.49076,102.7129766106,36.92832,10.77076,38.467,63.72,9.72,64.4570927051,133.85,99.64832,19.33076,101.5059897789,36.92832,10.77076,38.467,62.72,8.56,63.3014375824,133.7
2020-10-06 21:00:00,101.3512,24.8091,104.3434577932,46.1112,13.4491,48.0325,55.24,11.36,56.3959856727,134.1,100.5512,20.4491,102.6095001072,46.1112,13.4491,48.0325,54.44,7.0,54.8881918084,133.95
2020-10-06 21:30:00,91.79392,22.57156,94.5282977198,34.87392,10.17156,36.327,56.92,12.4,58.2550118016,134.25,90.99392,16.21156,92.4267718499,34.87392,10.17156,36.327,56.12,6.04,56.4440962369,134.1
2020-10-06 22:00:00,92.1856,25.9958,95.7808251426,40.3056,11.7558,41.985,51.88,14.24,53.7988103958,134.39,91.5056,15.9958,92.8931668585,40.3056,11.7558,41.985,51.2,4.24,51.3752625297,134.24
2020-10-06 22:30:00,88.81488,30.08934,93.7734039643,48.85488,14.24934,50.8905,39.96,15.84,42.9849648133,134.47,88.33488,16.92934,89.9425015076,48.85488,14.24934,50.8905,39.48,2.68,39.570857963899996,134.33
2020-10-06 23:00:00,80.80336,28.11098,85.553551556,38.64336,11.27098,40.2535,42.16,16.84,45.3988017463,135.09,80.28336,13.15098,81.353341467,38.64336,11.27098,40.2535,41.64,1.88,41.6824183559,134.95
2020-10-06 23:30:00,71.13376,27.30568,76.1945665517,31.49376,9.18568,32.806,39.64,18.12,43.5851350807,135.27,70.69376,9.86568,71.378843818,31.49376,9.18568,32.806,39.2,0.68,39.2058975156,135.12
2020-10-07 00:00:00,71.99984,31.83162,78.7224808543,44.67984,13.03162,46.5415,27.32,18.8,33.1635703747,135.08,71.75984,13.15162,72.9550529124,44.67984,13.03162,46.5415,27.08,0.12,27.0802658776,134.94
2020-10-07 00:30:00,73.92336,35.18598,81.8701187385,57.96336,16.90598,60.3785,15.96,18.28,24.2668498162,134.88,73.92336,17.30598,75.9220659456,57.96336,16.90598,60.3785,15.96,0.4,15.9650117444,134.74
2020-10-07 01:00:00,76.13216,36.96188,84.6302922091,63.09216,18.40188,65.721,13.04,18.56,22.6829275007,134.88,76.17216,18.56188,78.4011565489,63.09216,18.40188,65.721,13.08,0.16,13.0809785567,134.74
2020-10-07 01:30:00,77.85584,37.29962,86.3295631534,63.97584,18.65962,66.6415,13.88,18.64,23.2401376932,134.94,77.89584,18.89962,80.15583276,63.97584,18.65962,66.6415,13.92,0.24,13.922068811799999,134.8
2020-10-07 02:00:00,75.1544,34.4667,82.6809364258,56.5944,16.5067,58.9525,18.56,17.96,25.827024606,134.76,75.1144,17.2267,77.0644683382,56.5944,16.5067,58.9525,18.52,0.72,18.533990396,134.62
2020-10-07 02:30:00,78.97472,37.73096,87.525034942,68.33472,19.93096,71.182,10.64,17.8,20.737637281,134.87,79.09472,20.77096,81.776570674,68.33472,19.93096,71.182,10.76,0.84,10.7927382994,134.73
2020-10-07 03:00:00,84.272,40.511,93.503535254,76.632,22.351,79.825,7.64,18.16,19.7016547528,134.96,84.432,22.991,87.5062780891,76.632,22.351,79.825,7.8,0.64,7.8262123661,134.81
2020-10-07 03:30:00,77.93808,38.30694,86.8433415194,67.97808,19.82694,70.8105,9.96,18.48,20.9931417372,134.5,78.05808,19.98694,80.5763093214,67.97808,19.82694,70.8105,10.08,0.16,10.0812697613,134.36
2020-10-07 04:00:00,78.44128,38.47704,87.3700006593,69.52128,20.27704,72.418,8.92,18.2,20.2683595784,134.5,78.56128,20.63704,81.2266097729,69.52128,20.27704,72.418,9.04,0.36,9.0471653019,134.36
2020-10-07 04:30:00,80.13456,36.99258,88.2609691849,64.29456,18.752580000000002,66.9735,15.84,18.24,24.1578807018,134.59,80.17456,19.19258,82.4397670924,64.29456,18.752580000000002,66.9735,15.88,0.44,15.8860945484,134.45
2020-10-07 05:00:00,73.83616,34.39388,81.4537752655,53.87616,15.71388,56.121,19.96,18.68,27.337593164,134.77,73.79616,16.07388,75.5264380797,53.87616,15.71388,56.121,19.92,0.36,19.9232527465,134.62
2020-10-07 05:30:00,84.31808,39.57444,93.1433031205,75.47808,22.01444,78.623,8.84,17.56,19.659582905,134.8,84.47808,23.13444,87.5885170248,75.47808,22.01444,78.623,9.0,1.12,9.0694211502,134.65
2020-10-07 06:00:00,80.29088,35.88984,87.9471774783,63.53088,18.52984,66.178,16.76,17.36,24.1302134263,134.8,80.29088,19.84984,82.7081710546,63.53088,18.52984,66.178,16.76,1.32,16.8119005469,134.65
2020-10-07 06:30:00,90.08576,34.59168,96.4988522212,65.52576,19.11168,68.256,24.56,15.48,29.0314312427,134.86,89.96576,22.23168,92.6719243784,65.52576,19.11168,68.256,24.44,3.12,24.6383441002,134.71
2020-10-07 07:00:00,89.90224,26.62982,93.7633194285,47.14224,13.74982,49.1065,42.76,12.88,44.6577204971,134.14,89.38224,19.34982,91.4527220013,47.14224,13.74982,49.1065,42.24,5.6,42.6095951635,134.0
2020-10-07 07:30:00,95.95104,23.54072,98.7965969819,47.11104,13.74072,49.074,48.84,9.8,49.813508208100004,133.67,95.35104,22.18072,97.8969109257,47.11104,13.74072,49.074,48.24,8.44,48.9727597752,133.53
2020-10-07 08:00:00,103.27056,25.01558,106.2571776656,58.75056,17.13558,61.1985,44.52,7.88,45.2119984075,133.14,102.67056,27.33558,106.247248551,58.75056,17.13558,61.1985,43.92,10.2,45.0888722414,133.0
2020-10-07 08:30:00,107.0592,27.2956,110.4840354259,70.8192,20.6556,73.77,36.24,6.64,36.8432788986,133.37,106.6592,32.1356,111.3951602719,70.8192,20.6556,73.77,35.84,11.48,37.6337082946,133.23
2020-10-07 09:00:00,106.25424,31.39082,110.7941654522,86.09424,25.11082,89.6815,20.16,6.28,21.1154919431,133.33,106.17424,36.87082,112.3940683802,86.09424,25.11082,89.6815,20.08,11.76,23.2702385033,133.19
2020-10-07 09:30:00,99.39232,30.23276,103.8886569949,80.75232,23.55276,84.117,18.64,6.68,19.8008080643,133.33,99.35232,34.95276,105.3213127577,80.75232,23.55276,84.117,18.6,11.4,21.8155907552,133.19
2020-10-07 10:00:00,92.48528,29.82654,97.1758689441,81.00528,23.62654,84.3805,11.48,6.2,13.0472372554,133.51,92.64528,35.50654,99.2162400469,81.00528,23.62654,84.3805,11.64,11.88,16.632017316,133.36
2020-10-07 10:30:00,79.87008,27.19544,84.3731096736,76.51008,22.31544,79.698,3.36,4.88,5.9248628676,133.35,80.03008,35.43544,87.5241915861,76.51008,22.31544,79.698,3.52,13.12,13.5839905771,133.2
2020-10-07 11:00:00,83.03024,27.98882,87.620744116,80.19024,23.38882,83.5315,2.84,4.6,5.4060706618,133.52,83.19024,36.86882,90.9940982671,80.19024,23.38882,83.5315,3.0,13.48,13.8097936263,133.37
2020-10-07 11:30:00,85.96144,27.80542,90.3466133745,83.40144,24.32542,86.8765,2.56,3.48,4.3201851812,133.61,85.88144,38.92542,94.291092149,83.40144,24.32542,86.8765,2.48,14.6,14.8091323176,133.45
2020-10-07 12:00:00,96.84272,30.54746,101.5463427675,93.76272,27.34746,97.6695,3.08,3.2,4.4414412075000005,133.72,97.08272,42.22746,105.8688476401,93.76272,27.34746,97.6695,3.32,14.88,15.2458781315,133.56
2020-10-07 12:30:00,97.55664,31.66902,102.5681472771,95.27664,27.78902,99.2465,2.2800000000000002,3.88,4.5003111004,133.95,97.51664,42.10902,106.2198881672,95.27664,27.78902,99.2465,2.24,14.32,14.4941367456,133.79
2020-10-07 13:00:00,89.37744,29.58842,94.1477635372,85.53744,24.94842,89.1015,3.84,4.64,6.0228896719,134.22,89.37744,38.54842,97.3360542936,85.53744,24.94842,89.1015,3.84,13.6,14.1317231787,134.05
2020-10-07 13:30:00,95.38224,30.53482,100.1506212654,88.78224,25.89482,92.4815,6.6,4.64,8.0678125908,134.14,95.58224,39.53482,103.4358090598,88.78224,25.89482,92.4815,6.8,13.64,15.2410498326,133.98
2020-10-07 14:00:00,99.3808,31.9194,104.3809920675,94.9008,27.6794,98.855,4.48,4.24,6.1683060884,134.03,99.5408,41.5994,107.883645401,94.9008,27.6794,98.855,4.64,13.92,14.6729683432,133.87
2020-10-07 14:30:00,97.96416,32.09788,103.0885568092,95.92416,27.97788,99.921,2.04,4.12,4.5973905642,134.08,97.80416,42.09788,106.4795060742,95.92416,27.97788,99.921,1.88,14.12,14.2446059967,133.92
2020-10-07 15:00:00,99.46624,31.39932,104.3046029483,95.58624,27.87932,99.569,3.88,3.52,5.2387784836,134.42,99.14624,42.63932,107.9263105837,95.58624,27.87932,99.569,3.56,14.76,15.1832539332,134.26
2020-10-07 15:30:00,98.8304,33.1422,104.2394041857,96.3504,28.1022,100.365,2.48,5.04,5.6171166981,134.15,98.6704,41.3422,106.98142519620001,96.3504,28.1022,100.365,2.32,13.24,13.4417260796,133.99
2020-10-07 16:00:00,94.81008,31.39294,99.8722581674,87.61008,25.55294,91.2605,7.2,5.84,9.2706849801,133.59,94.93008,37.83294,102.1912493213,87.61008,25.55294,91.2605,7.32,12.28,14.2961813083,133.44
2020-10-07 16:30:00,109.3344,30.1442,113.4137726072,82.0944,23.9442,85.515,27.24,6.2,27.9366712405,133.53,109.0544,35.9042,114.8127768892,82.0944,23.9442,85.515,26.96,11.96,29.4937823956,133.38
2020-10-07 17:00:00,108.93984,23.87412,111.5251646266,61.41984,17.91412,63.979,47.52,5.96,47.8922958314,133.71,108.25984,30.15412,112.3808876536,61.41984,17.91412,63.979,46.84,12.24,48.4128412717,133.55
2020-10-07 17:30:00,110.58496,22.07728,112.7671923495,55.94496,16.31728,58.276,54.64,5.76,54.9427629447,133.67,109.74496,28.75728,113.4501538051,55.94496,16.31728,58.276,53.8,12.44,55.2195038007,133.52
2020-10-07 18:00:00,111.51312,20.01466,113.2950243702,48.87312,14.25466,50.9095,62.64,5.76,62.9042701253,133.62,110.51312,26.69466,113.6914885321,48.87312,14.25466,50.9095,61.64,12.44,62.8827734757,133.47
2020-10-07 18:30:00,105.7096,15.2653,106.8061277093,32.5896,9.5053,33.9475,73.12,5.76,73.3465200265,133.48,104.5096,21.8253,106.7642272123,32.5896,9.5053,33.9475,71.92,12.32,72.9675873248,133.34
2020-10-07 19:00:00,107.95488,12.63684,108.6919768934,28.51488,8.31684,29.703,79.44,4.32,79.5573755223,133.0,106.63488,21.99684,108.8800192992,28.51488,8.31684,29.703,78.12,13.68,79.3087435281,132.85
2020-10-07 19:30:00,102.57712,9.22166,102.9907984271,15.29712,4.46166,15.9345,87.28,4.76,87.4097019787,133.75,101.09712,17.82166,102.6559264604,15.29712,4.46166,15.9345,85.8,13.36,86.8339196397,133.61
2020-10-07 20:00:00,93.97568,9.65124,94.4699680586,10.73568,3.13124,11.183,83.24,6.52,83.4949579316,134.39,92.57568,14.97124,93.7784333128,10.73568,3.13124,11.183,81.84,11.84,82.6920262178,134.24
2020-10-07 20:30:00,92.62688,13.23284,93.567339136,16.70688,4.87284,17.403,75.92,8.36,76.3788976092,134.11,91.30688,14.87284,92.5102572962,16.70688,4.87284,17.403,74.6,10.0,75.2672571574,133.97
2020-10-07 21:00:00,87.41712,14.93666,88.6840272036,17.33712,5.05666,18.0595,70.08,9.88,70.7730231091,134.55,86.25712,13.65666,87.3315241654,17.33712,5.05666,18.0595,68.92,8.6,69.4544915754,134.4
2020-10-07 21:30:00,82.28304,16.90422,84.0014959715,19.28304,5.62422,20.0865,63.0,11.28,64.0018624729,134.68,81.24304,12.86422,82.2552108055,19.28304,5.62422,20.0865,61.96,7.24,62.3815613783,134.53
2020-10-07 22:00:00,84.04672,21.25696,86.69319172350001,26.52672,7.73696,27.632,57.52,13.52,59.0875689126,135.26,83.16672,12.936960000000001,84.166907093,26.52672,7.73696,27.632,56.64,5.2,56.8781996902,135.11
2020-10-07 22:30:00,79.13728,22.98504,82.4076522515,25.45728,7.42504,26.518,53.68,15.56,55.8896770433,135.5,78.37728,10.70504,79.1049676165,25.45728,7.42504,26.518,52.92,3.2800000000000002,53.0215503357,135.35
2020-10-07 23:00:00,73.0696,24.4503,77.051824211,24.3096,7.0903,25.3225,48.76,17.36,51.7581607092,135.17,72.3496,8.4503,72.8414180961,24.3096,7.0903,25.3225,48.04,1.3599999999999999,48.059246769,135.03
2020-10-07 23:30:00,71.01312,27.35216,76.0986456437,29.73312,8.67216,30.972,41.28,18.68,45.3098311628,135.21,70.49312,8.95216,71.0592790281,29.73312,8.67216,30.972,40.76,0.28,40.7609617158,135.07
2020-10-08 00:00:00,67.84736,27.93048,73.3714929111,30.20736,8.81048,31.466,37.64,19.12,42.2178161444,135.38,67.44736,9.13048,68.0625597227,30.20736,8.81048,31.466,37.24,0.32,37.2413748404,135.24
2020-10-08 00:30:00,63.93536,26.51448,69.2152288734,24.25536,7.07448,25.266,39.68,19.44,44.1861516767,135.38,63.41536,7.63448,63.8732586361,24.25536,7.07448,25.266,39.16,0.56,39.1640038811,135.24
2020-10-08 01:00:00,57.29104,25.07822,62.539430623,18.37104,5.35822,19.1365,38.92,19.72,43.6307781274,135.43,56.85104,6.15822,57.1836027428,18.37104,5.35822,19.1365,38.48,0.8,38.4883151099,135.29
2020-10-08 01:30:00,58.7584,24.2562,63.5681744979,17.1984,5.0162,17.915,41.56,19.24,45.7975021153,135.34,58.2384,5.3762,58.4860219283,17.1984,5.0162,17.915,41.04,0.36,41.041578917,135.2
2020-10-08 02:00:00,66.56272,25.33746,71.2220652119,22.96272,6.69746,23.9195,43.6,18.64,47.4173976511,135.12,65.88272,6.89746,66.2427939405,22.96272,6.69746,23.9195,42.92,0.2,42.9204659807,134.99
2020-10-08 02:30:00,75.09568,30.54624,81.0705491088,42.05568,12.26624,43.808,33.04,18.28,37.7597669484,135.38,74.69568,12.86624,75.7956775971,42.05568,12.26624,43.808,32.64,0.6000000000000001,32.6455142401,135.23
2020-10-08 03:00:00,71.22576,30.45918,77.4652859922,40.38576,11.77918,42.0685,30.84,18.68,36.0561783887,135.53,70.86576,12.01918,71.8777895337,40.38576,11.77918,42.0685,30.48,0.24,30.4809448672,135.41
2020-10-08 03:30:00,68.13056,29.76308,74.3479262455,39.37056,11.48308,41.011,28.76,18.28,34.0777933558,135.53,67.81056,12.12308,68.8857105371,39.37056,11.48308,41.011,28.44,0.64,28.4472002137,135.41
2020-10-08 04:00:00,65.09408,27.81244,70.7868001099,32.13408,9.37244,33.473,32.96,18.44,37.7676475307,135.53,64.69408,9.85244,65.4400073426,32.13408,9.37244,33.473,32.56,0.48,32.5635378913,135.41
2020-10-08 04:30:00,64.9936,31.6698,72.2989921991,48.5136,14.1498,50.535,16.48,17.52,24.052875088,135.43,64.9136,15.4298,66.7222166373,48.5136,14.1498,50.535,16.4,1.28,16.4498753795,135.29
2020-10-08 05:00:00,90.24768,42.72724,99.8511931997,88.20768,25.727240000000002,91.883,2.04,17.0,17.1219625043,135.11,90.40768,27.48724,94.493899093,88.20768,25.727240000000002,91.883,2.2,1.76,2.8173746645,134.97
2020-10-08 05:30:00,93.09952,42.91236,102.5133711523,91.85952,26.79236,95.687,1.24,16.12,16.1676219649,134.37,93.25952,29.23236,97.7336632988,91.85952,26.79236,95.687,1.4,2.44,2.8131121556,134.23
2020-10-08 06:00:00,95.712,42.586,104.7585525864,93.072,27.146,96.95,2.64,15.44,15.6640735443,134.54,95.912,30.266,100.5740647483,93.072,27.146,96.95,2.84,3.12,4.2190046219,134.39
2020-10-08 06:30:00,101.00192,41.57556,109.224150411,96.60192,28.17556,100.627,4.4,13.4,14.1039001698,134.29,101.16192,33.21556,106.475384405,96.60192,28.17556,100.627,4.5600000000000005,5.04,6.7967050841,134.15
2020-10-08 07:00:00,106.15536,38.35698,112.8725758165,94.75536,27.63698,98.7035,11.4,10.72,15.6485909909,134.17,106.11536,35.27698,111.8254664459,94.75536,27.63698,98.7035,11.36,7.64,13.6901132209,134.02
2020-10-08 07:30:00,112.86384,35.62862,118.353897032,95.82384,27.948620000000002,99.8165,17.04,7.68,18.6907463735,133.47,112.70384,38.46862,119.0881617771,95.82384,27.948620000000002,99.8165,16.88,10.52,19.8898164899,133.32
2020-10-08 08:00:00,117.27104,32.97072,121.8177540427,95.35104,27.81072,99.324,21.92,5.16,22.5191474084,132.55,116.99104,40.49072,123.7998459062,95.35104,27.81072,99.324,21.64,12.68,25.0813077809,132.41
2020-10-08 08:30:00,119.24272,31.11746,123.2360441991,95.44272,27.83746,99.4195,23.8,3.2800000000000002,24.024953694,132.55,119.00272,42.39746,126.3296955662,95.44272,27.83746,99.4195,23.56,14.56,27.6959780474,132.41
2020-10-08 09:00:00,118.70704,31.00122,122.6883734795,94.90704,27.68122,98.8615,23.8,3.32,24.0304473533,132.74,118.38704,42.24122,125.697302704,94.90704,27.68122,98.8615,23.48,14.56,27.6279568553,132.6
2020-10-08 09:30:00,116.13264,31.11702,120.2291936555,94.89264,27.67702,98.8465,21.24,3.44,21.5167655562,132.83,115.93264,42.11702,123.3459378782,94.89264,27.67702,98.8465,21.04,14.44,25.5185266032,132.68
2020-10-08 10:00:00,116.91168,30.10924,120.7265805604,90.75168,26.46924,94.533,26.16,3.64,26.4120275632,132.86,116.55168,40.78924,123.4830199282,90.75168,26.46924,94.533,25.8,14.32,29.5076668003,132.72
2020-10-08 10:30:00,92.56768,16.25224,93.98356604,40.08768,11.69224,41.758,52.48,4.5600000000000005,52.6777372331,133.27,91.72768,25.13224,95.1083422503,40.08768,11.69224,41.758,51.64,13.44,53.3603148416,133.13
2020-10-08 11:00:00,102.16912,21.22266,104.350037753,58.08912,16.94266,60.5095,44.08,4.28,44.2872984048,133.57,101.52912,30.78266,106.0930457884,58.08912,16.94266,60.5095,43.44,13.84,45.5914377926,133.42
2020-10-08 11:30:00,119.31472,31.29346,123.3502454292,94.67472,27.61346,98.6195,24.64,3.68,24.9132896262,133.57,119.03472,41.97346,126.2182075211,94.67472,27.61346,98.6195,24.36,14.36,28.2775387896,133.42
2020-10-08 12:00:00,120.59504,31.70022,124.6918907574,95.79504,27.94022,99.7865,24.8,3.76,25.0834128459,133.36,120.39504,42.18022,127.5701243076,95.79504,27.94022,99.7865,24.6,14.24,28.4242431737,133.21
2020-10-08 12:30:00,121.75856,32.52958,126.0290462879,98.63856,28.76958,102.7485,23.12,3.76,23.4237486325,133.34,121.47856,43.04958,128.8809795038,98.63856,28.76958,102.7485,22.84,14.28,26.9366664604,133.19
2020-10-08 13:00:00,118.11632,34.14226,122.9518563026,97.99632,28.58226,102.0795,20.12,5.5600000000000005,20.8740987829,133.34,117.95632,41.10226,124.9123260733,97.99632,28.58226,102.0795,19.96,12.52,23.5616637783,133.19
2020-10-08 13:30:00,109.0544,29.9642,113.0960452049,76.8144,22.4042,80.015,32.24,7.5600000000000005,33.1145164543,134.0,108.6544,33.0842,113.5796765667,76.8144,22.4042,80.015,31.84,10.68,33.5834483042,133.85
2020-10-08 14:00:00,105.75936,25.80648,108.8623747564,62.55936,18.24648,65.166,43.2,7.5600000000000005,43.8565114892,134.27,105.19936,29.04648,109.1357106762,62.55936,18.24648,65.166,42.64,10.8,43.9864706472,134.12
2020-10-08 14:30:00,104.63776,22.50768,107.031100512,55.63776,16.22768,57.956,49.0,6.28,49.4007935159,134.13,103.91776,28.22768,107.6833448663,55.63776,16.22768,57.956,48.28,12.0,49.7489537578,133.98
2020-10-08 15:00:00,102.23792,21.56606,104.4877372224,51.03792,14.88606,53.1645,51.2,6.68,51.6339268311,133.96,101.47792,26.48606,104.8774504927,51.03792,14.88606,53.1645,50.44,11.6,51.756676864,133.81
2020-10-08 15:30:00,94.88496,17.25978,96.4419806923,34.76496,10.13978,36.2135,60.12,7.12,60.5401420547,133.86,93.96496,21.29978,96.3488159546,34.76496,10.13978,36.2135,59.2,11.16,60.242722382,133.71
2020-10-08 16:00:00,94.17664,14.05152,95.2191405968,27.05664,7.89152,28.184,67.12,6.16,67.4020771193,133.84,93.13664,19.97152,95.2538467549,27.05664,7.89152,28.184,66.08,12.08,67.1750906214,133.69
2020-10-08 16:30:00,100.16016,13.42838,101.0563161838,26.84016,7.82838,27.9585,73.32,5.6,73.5335460861,134.06,98.96016,20.50838,101.0628859545,26.84016,7.82838,27.9585,72.12,12.68,73.2262029604,133.91
2020-10-08 17:00:00,100.70288,10.48834,101.2475941257,20.46288,5.96834,21.3155,80.24,4.52,80.3672072428,134.33,99.38288,19.76834,101.3298776445,20.46288,5.96834,21.3155,78.92,13.8,80.1174537788,134.17
2020-10-08 17:30:00,98.77776,7.945180000000001,99.0967797451,12.01776,3.50518,12.5185,86.76,4.44,86.8735356711,134.21,97.33776,17.38518,98.8781270325,12.01776,3.50518,12.5185,85.32,13.88,86.441638115,134.06
2020-10-08 18:00:00,97.09104,7.15822,97.3545590193,7.81104,2.27822,8.1365,89.28,4.88,89.4132697087,133.45,95.53104,15.47822,96.7768303772,7.81104,2.27822,8.1365,87.72,13.2,88.7076005763,133.3
2020-10-08 18:30:00,97.2592,7.5056,97.5483778235,7.2192,2.1056,7.52,90.04,5.4,90.2017826875,134.06,95.7392,15.0256,96.9111091258,7.2192,2.1056,7.52,88.52,12.92,89.4579051845,133.91
2020-10-08 19:00:00,100.1896,7.1303,100.4430043669,8.9496,2.6103,9.3225,91.24,4.52,91.3518910587,133.58,98.5896,16.2503,99.9198752914,8.9496,2.6103,9.3225,89.64,13.64,90.6718214221,133.44
2020-10-08 19:30:00,99.00064,7.39352,99.2763358429,7.52064,2.19352,7.834,91.48,5.2,91.6276726759,133.46,97.40064,15.11352,98.5662374203,7.52064,2.19352,7.834,89.88,12.92,90.8038589488,133.3
2020-10-08 20:00:00,94.6776,8.5993,95.0673229993,6.7176,1.9593,6.9975000000000005,87.96,6.64,88.2102669761,133.6,93.1576,13.5193,94.1334685978,6.7176,1.9593,6.9975000000000005,86.44,11.56,87.2095591091,133.45
2020-10-08 20:30:00,93.04976,10.50618,93.6410041288,9.68976,2.82618,10.0935,83.36,7.68,83.7130336328,133.84,91.60976,13.46618,92.59420139,9.68976,2.82618,10.0935,81.92,10.64,82.60808677119999,133.69
2020-10-08 21:00:00,90.22384,12.90362,91.1418932953,12.42384,3.62362,12.9415,77.8,9.28,78.3515054099,134.19,88.90384,12.74362,89.8125415376,12.42384,3.62362,12.9415,76.48,9.12,77.0218462516,134.05
2020-10-08 21:30:00,88.53696,15.01328,89.800845555,13.89696,4.05328,14.476,74.64,10.96,75.4403817594,134.12,87.25696,11.45328,88.0054242146,13.89696,4.05328,14.476,73.36,7.4,73.7322832957,133.97
2020-10-08 22:00:00,84.836,18.5555,86.8415423415,18.636,5.4355,19.4125,66.2,13.12,67.4875870068,134.76,83.756,10.9955,84.4746622145,18.636,5.4355,19.4125,65.12,5.5600000000000005,65.3569277124,134.62
2020-10-08 22:30:00,78.65248,20.60864,81.307617434,20.05248,5.84864,20.888,58.6,14.76,60.4302705604,134.4,77.69248,9.64864,78.2893204875,20.05248,5.84864,20.888,57.64,3.8,57.7651244264,134.26
2020-10-08 23:00:00,73.53952,22.39236,76.8731343722,20.81952,6.07236,21.687,52.72,16.32,55.1882306294,134.31,72.73952,8.27236,73.2083991752,20.81952,6.07236,21.687,51.92,2.2,51.9665892666,134.17
2020-10-08 23:30:00,68.07568,24.19374,72.2470432796,22.19568,6.47374,23.1205,45.88,17.72,49.1830539922,134.89,67.35568,7.47374,67.7690520655,22.19568,6.47374,23.1205,45.16,1.0,45.171070388,134.75
2020-10-09 00:00:00,69.64544,28.74492,75.3442614842,32.72544,9.54492,34.089,36.92,19.2,41.6140168693,135.17,69.24544,9.94492,69.9559318042,32.72544,9.54492,34.089,36.52,0.4,36.5221905148,135.03
2020-10-09 00:30:00,68.40224,28.95732,74.2791546707,32.08224,9.35732,33.419,36.32,19.6,41.2710843085,135.65,67.96224,9.99732,68.6936130437,32.08224,9.35732,33.419,35.88,0.64,35.8857074613,135.5
2020-10-09 01:00:00,66.04416,28.32788,71.8630632203,28.96416,8.44788,30.171,37.08,19.88,42.0730412497,135.84,65.56416,9.28788,66.2187570965,28.96416,8.44788,30.171,36.6,0.84,36.6096380752,135.69
2020-10-09 01:30:00,64.49072,26.96146,69.8997374205,23.73072,6.92146,24.7195,40.76,20.04,45.4200308234,135.81,63.97072,7.92146,64.4593092257,23.73072,6.92146,24.7195,40.24,1.0,40.2524235295,135.66
2020-10-09 02:00:00,65.43632,27.28726,70.8978598651,27.31632,7.9672600000000005,28.4545,38.12,19.32,42.7363639071,135.28,64.83632,8.36726,65.3739965969,27.31632,7.9672600000000005,28.4545,37.52,0.4,37.5221321356,135.14
2020-10-09 02:30:00,69.23424,27.80832,74.6102047283,28.55424,8.32832,29.744,40.68,19.48,45.103578572,135.01,68.63424,8.92832,69.2125263114,28.55424,8.32832,29.744,40.08,0.6000000000000001,40.0844907664,134.86
2020-10-09 03:00:00,73.30704,29.08122,78.8646908968,31.54704,9.20122,32.8615,41.76,19.88,46.250535132,135.15,72.70704,10.24122,73.4247659353,31.54704,9.20122,32.8615,41.16,1.04,41.1731368735,135.0
2020-10-09 03:30:00,66.37824,25.11532,70.9707689419,19.45824,5.67532,20.269,46.92,19.44,50.7877938091,134.9,65.69824,6.31532,66.0010757927,19.45824,5.67532,20.269,46.24,0.64,46.2444288536,134.76
2020-10-09 04:00:00,63.58672,22.48946,67.4466216459,12.78672,3.72946,13.3195,50.8,18.76,54.1532787558,134.88,62.82672,3.88946,62.9469986977,12.78672,3.72946,13.3195,50.04,0.16,50.0402557947,134.73
2020-10-09 04:30:00,64.4848,24.1664,68.8643907981,18.1248,5.2864,18.88,46.36,18.88,50.0570075014,134.88,63.7648,5.4864,64.0003929988,18.1248,5.2864,18.88,45.64,0.2,45.64043821,134.73
2020-10-09 05:00:00,65.41776,23.16518,69.3981908111,16.33776,4.76518,17.0185,49.08,18.4,52.4157075694,134.71,64.69776,5.12518,64.9004439049,16.33776,4.76518,17.0185,48.36,0.36,48.3613399318,134.56
2020-10-09 05:30:00,66.51552,24.44536,70.8652949362,21.27552,6.20536,22.162,45.24,18.24,48.7786346672,134.31,65.83552,6.56536,66.1620710498,21.27552,6.20536,22.162,44.56,0.36,44.5614541953,134.17
2020-10-09 06:00:00,79.19216,27.46938,83.8210298377,34.11216,9.94938,35.5335,45.08,17.52,48.3648301972,134.27,78.55216,11.02938,79.3226894643,34.11216,9.94938,35.5335,44.44,1.08,44.4531213752,134.12
2020-10-09 06:30:00,81.37984,22.63912,84.4701610795,27.699840000000002,8.07912,28.854,53.68,14.56,55.619564903,134.45,80.57984,12.11912,81.4860950347,27.699840000000002,8.07912,28.854,52.88,4.04,53.0341022362,134.3
2020-10-09 07:00:00,84.41648,19.28814,86.5919998629,25.53648,7.44814,26.6005,58.88,11.84,60.0586380132,134.18,83.45648,14.04814,84.6305753936,25.53648,7.44814,26.6005,57.92,6.6,58.2948230978,134.03
2020-10-09 07:30:00,91.81008,17.612940000000002,93.4842577392,28.57008,8.33294,29.7605,63.24,9.28,63.9172590151,134.1,90.77008000000001,17.41294,92.4252016641,28.57008,8.33294,29.7605,62.2,9.08,62.8592586657,133.95
2020-10-09 08:00:00,100.26944,16.36192,101.5956348669,34.42944,10.04192,35.864,65.84,6.32,66.1426337546,133.63,99.18944,21.92192,101.5830477196,34.42944,10.04192,35.864,64.76,11.88,65.8406561328,133.49
2020-10-09 08:30:00,106.39952,22.59486,108.7721727035,57.71952,16.83486,60.1245,48.68,5.76,49.0195879216,134.47,105.67952,29.43486,109.7021965626,57.71952,16.83486,60.1245,47.96,12.6,49.5875145576,134.31
2020-10-09 09:00:00,101.224,24.977,104.2600052993,65.064,18.977,67.775,36.16,6.0,36.6544076476,134.81,100.704,31.417,105.4908692968,65.064,18.977,67.775,35.64,12.44,37.7486847453,134.66
2020-10-09 09:30:00,96.46528,18.67904,98.2570953204,45.66528,13.31904,47.568,50.8,5.36,51.0819889981,134.62,95.70528,26.35904,99.2688249633,45.66528,13.31904,47.568,50.04,13.04,51.711151602,134.47
2020-10-09 10:00:00,97.74528,18.79404,99.5357006395,48.66528,14.19404,50.693,49.08,4.6,49.2950950907,134.68,97.06528,27.99404,101.0214574088,48.66528,14.19404,50.693,48.4,13.8,50.3289181286,134.52
2020-10-09 10:30:00,102.93776,21.54018,105.1673037985,58.21776,16.98018,60.6435,44.72,4.5600000000000005,44.9518853887,134.52,102.29776,30.78018,106.8281385303,58.21776,16.98018,60.6435,44.08,13.8,46.1896785007,134.36
2020-10-09 11:00:00,105.04928,20.44604,107.0205203697,54.32928,15.84604,56.593,50.72,4.6,50.9281690227,134.49,104.32928,29.56604,108.4377673442,54.32928,15.84604,56.593,50.0,13.72,51.8482246562,134.33
2020-10-09 11:30:00,100.17216,22.03688,102.5674691079,57.45216,16.75688,59.846,42.72,5.28,43.0450554652,134.53,99.61216,29.83688,103.9847192043,57.45216,16.75688,59.846,42.16,13.08,44.1424059154,134.37
2020-10-09 12:00:00,108.00784,26.57562,111.2292995566,73.28784,21.37562,76.3415,34.72,5.2,35.1072414183,134.33,107.60784,34.49562,113.0017479009,73.28784,21.37562,76.3415,34.32,13.12,36.7423025952,134.17
2020-10-09 12:30:00,103.29968,27.28574,106.8425734221,74.89968,21.84574,78.0205,28.4,5.44,28.9163206511,134.13,103.05968,34.68574,108.7400487449,74.89968,21.84574,78.0205,28.16,12.84,30.9491712328,133.97
2020-10-09 13:00:00,95.44768,25.88224,98.8946407284,67.20768,19.60224,70.008,28.24,6.28,28.92984618,134.4,95.20768,31.64224,100.3281300693,67.20768,19.60224,70.008,28.0,12.04,30.4788713702,134.25
2020-10-09 13:30:00,92.5888,24.0384,95.6584055899,59.7888,17.4384,62.28,32.8,6.6,33.4574356459,134.29,92.2688,29.1584,96.7664391409,59.7888,17.4384,62.28,32.48,11.72,34.5298247896,134.14
2020-10-09 14:00:00,89.03584,21.01712,91.4827860179,51.07584,14.89712,53.204,37.96,6.12,38.4501755523,134.67,88.63584,27.17712,92.7087265795,51.07584,14.89712,53.204,37.56,12.28,39.5164775758,134.51
2020-10-09 14:30:00,88.42544,14.90242,89.6724069101,33.26544,9.70242,34.6515,55.16,5.2,55.404562989,135.02,87.66544,22.94242,90.61779078,33.26544,9.70242,34.6515,54.4,13.24,55.9880130028,134.86
2020-10-09 15:00:00,101.2488,19.6659,103.1410060269,46.1688,13.4659,48.0925,55.08,6.2,55.4278485962,135.12,100.4488,25.7459,103.6957703489,46.1688,13.4659,48.0925,54.28,12.28,55.6517457049,134.96
2020-10-09 15:30:00,109.50432,25.86376,112.5172439229,62.34432,18.18376,64.942,47.16,7.68,47.7812515533,135.39,108.90432,29.10376,112.7261272323,62.34432,18.18376,64.942,46.56,10.92,47.8234252224,135.23
2020-10-09 16:00:00,106.54032,22.85926,108.9650657479,51.22032,14.93926,53.3545,55.32,7.92,55.8840657075,135.34,105.74032,25.57926,108.7902284943,51.22032,14.93926,53.3545,54.52,10.64,55.5485373345,135.18
2020-10-09 16:30:00,103.25872,20.46546,105.267270835,43.69872,12.74546,45.5195,59.56,7.72,60.0582384024,135.58,102.37872,23.66546,105.078334141,43.69872,12.74546,45.5195,58.68,10.92,59.6874258115,135.41
2020-10-09 17:00:00,113.70832,26.26826,116.7030570322,62.90832,18.34826,65.5295,50.8,7.92,51.4136791136,135.29,112.94832,28.98826,116.6089285117,62.90832,18.34826,65.5295,50.04,10.64,51.1586864569,135.13
2020-10-09 17:30:00,114.1008,24.3894,116.6783415763,56.7408,16.5494,59.105,57.36,7.84,57.8933087671,134.88,113.1808,27.2694,116.4195587734,56.7408,16.5494,59.105,56.44,10.72,57.4490382861,134.72
2020-10-09 18:00:00,116.2472,24.4921,118.7993033239,56.4072,16.4521,58.7575,59.84,8.04,60.3777044943,134.5,115.2872,26.8121,118.3639606901,56.4072,16.4521,58.7575,58.88,10.36,59.7844795913,134.35
2020-10-09 18:30:00,113.17488,20.85934,115.0811258559,46.69488,13.61934,48.6405,66.48,7.24,66.873073804,134.01,112.09488,24.57934,114.7580327343,46.69488,13.61934,48.6405,65.4,10.96,66.3120019303,133.86
2020-10-09 19:00:00,114.94736,18.53298,116.4318123137,44.06736,12.85298,45.9035,70.88,5.68,71.1072204491,133.58,113.74736,25.33298,116.534208637,44.06736,12.85298,45.9035,69.68,12.48,70.788790073,133.44
2020-10-09 19:30:00,110.81168,18.25174,112.3047391585,39.81168,11.61174,41.4705,71.0,6.64,71.3098141913,133.81,109.69168,23.13174,112.1041571783,39.81168,11.61174,41.4705,69.88,11.52,70.823193941,133.67
2020-10-09 20:00:00,106.37328,21.48554,108.5214408633,44.45328,12.96554,46.3055,61.92,8.52,62.5034143067,134.34,105.37328,22.84554,107.821365396,44.45328,12.96554,46.3055,60.92,9.88,61.7159687601,134.19
