Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-09 20:30:00,112.69152,24.49836,115.3236676602,49.57152,14.45836,51.637,63.12,10.04,63.9135040504,134.64,111.65152,22.85836,113.9673924428,49.57152,14.45836,51.637,62.08,8.4,62.6457213224,134.49
2020-10-09 21:00:00,106.5952,25.9986,109.7199337632,49.9152,14.5586,51.995,56.68,11.44,57.8229712139,135.02,105.7552,21.7186,107.9623078347,49.9152,14.5586,51.995,55.84,7.16,56.2971686677,134.87
2020-10-09 21:30:00,101.88528,25.74654,105.0880326329,44.52528,12.98654,46.3805,57.36,12.76,58.7621238554,135.07,101.00528,18.82654,102.7448548408,44.52528,12.98654,46.3805,56.48,5.84,56.781123624,134.92
2020-10-09 22:00:00,95.12256000000001,26.62408,98.7782519424,43.28256,12.62408,45.086,51.84,14.0,53.6971656608,134.92,94.36256,17.26408,95.928833976,43.28256,12.62408,45.086,51.08,4.64,51.2903109759,134.78
2020-10-09 22:30:00,92.44656,30.57358,97.3709928564,50.92656,14.853580000000001,53.0485,41.52,15.72,44.3962701136,135.14,91.84656,17.81358,93.5580793745,50.92656,14.853580000000001,53.0485,40.92,2.96,41.0269179929,135.0
2020-10-09 23:00:00,92.95376,34.52318,99.1577100152,58.43376,17.04318,60.8685,34.52,17.48,38.6934206294,135.87,92.55376,18.48318,94.3812822177,58.43376,17.04318,60.8685,34.12,1.44,34.1503733508,135.72
2020-10-09 23:30:00,87.94256,36.19658,95.1004009616,60.74256,17.71658,63.2735,27.2,18.48,32.8838927136,136.4,87.66256,18.35658,89.5638791871,60.74256,17.71658,63.2735,26.92,0.64,26.9276066519,136.24
2020-10-10 00:00:00,84.0904,37.3697,92.0200513489,59.6904,17.4097,62.1775,24.4,19.96,31.5239845197,136.55,83.8904,18.2497,85.852494211,59.6904,17.4097,62.1775,24.2,0.84,24.2145741239,136.4
2020-10-10 00:30:00,89.3168,41.4024,98.4461755885,74.4768,21.7224,77.58,14.84,19.68,24.6480830898,135.7,89.3168,22.4824,92.1029265116,74.4768,21.7224,77.58,14.84,0.76,14.8594481728,135.56
2020-10-10 01:00:00,78.81904,38.31722,87.6393200285,62.93904,18.35722,65.5615,15.88,19.96,25.5063913559,135.87,78.77904,19.39722,81.1319252024,62.93904,18.35722,65.5615,15.84,1.04,15.8741046992,135.71
2020-10-10 01:30:00,79.07248,36.93114,87.2717949572,58.87248,17.17114,61.3255,20.2,19.76,28.2576998356,135.84,78.95248,17.97114,80.9719455802,58.87248,17.17114,61.3255,20.08,0.8,20.0959299362,135.69
2020-10-10 02:00:00,92.34992,40.32706,100.7709258281,72.70992,21.20706,75.7395,19.64,19.12,27.4099252097,135.75,92.22992,21.40706,94.6816791204,72.70992,21.20706,75.7395,19.52,0.2,19.5210245633,135.6
2020-10-10 02:30:00,88.17824,38.30032,96.1369675078,65.89824,19.22032,68.644,22.28,19.08,29.3333393939,135.43,88.01824,19.46032,90.1438551827,65.89824,19.22032,68.644,22.12,0.24,22.1213019508,135.28
2020-10-10 03:00:00,86.06784,38.26812,94.1919428115,63.86784,18.62812,66.529,22.2,19.64,29.6406747562,135.71,85.90784,19.38812,88.0684743288,63.86784,18.62812,66.529,22.04,0.76,22.0530995554,135.56
2020-10-10 03:30:00,82.65408,36.79744,90.4751265885,58.41408,17.03744,60.848,24.24,19.76,31.2735543231,135.81,82.49408,17.83744,84.4005183681,58.41408,17.03744,60.848,24.08,0.8,24.0932853717,135.66
2020-10-10 04:00:00,84.60336,37.78598,92.6580207421,61.80336,18.02598,64.3785,22.8,19.76,30.1711385267,135.96,84.44336,18.82598,86.5164641617,61.80336,18.02598,64.3785,22.64,0.8,22.6541298663,135.81
2020-10-10 04:30:00,85.53456,39.32758,94.1425488451,66.81456,19.48758,69.5985,18.72,19.84,27.2775365457,135.69,85.45456,20.44758,87.8668615159,66.81456,19.48758,69.5985,18.64,0.96,18.6647046588,135.54
2020-10-10 05:00:00,81.29808,38.07694,89.7732207925,62.93808,18.35694,65.5605,18.36,19.72,26.9437933484,135.69,81.21808,19.15694,83.4467786619,62.93808,18.35694,65.5605,18.28,0.8,18.2974970966,135.54
2020-10-10 05:30:00,86.75744,40.09092,95.5726700569,71.07744,20.73092,74.039,15.68,19.36,24.9132896262,135.51,86.71744,21.25092,89.2833467171,71.07744,20.73092,74.039,15.64,0.52,15.6486421136,135.36
2020-10-10 06:00:00,89.92288,39.25084,98.1160169809,68.88288,20.09084,71.753,21.04,19.16,28.456760181,135.47,89.80288,20.45084,92.1020852804,68.88288,20.09084,71.753,20.92,0.36,20.9230972851,135.32
2020-10-10 06:30:00,91.35248,37.05114,98.5802342128,65.59248,19.13114,68.3255,25.76,17.92,31.3799936265,135.9,91.11248,20.17114,93.318588184,65.59248,19.13114,68.3255,25.52,1.04,25.5411824315,135.74
2020-10-10 07:00:00,92.76368,33.93274,98.7751546243,59.56368,17.37274,62.0455,33.2,16.56,37.100857133,135.43,92.40368,19.57274,94.4538629631,59.56368,17.37274,62.0455,32.84,2.2,32.9136081279,135.28
2020-10-10 07:30:00,92.63296,31.70628,97.9089039352,55.63296,16.22628,57.951,37.0,15.48,40.1077349149,135.62,92.19296,19.58628,94.2505397215,55.63296,16.22628,57.951,36.56,3.36,36.7140735958,135.46
2020-10-10 08:00:00,101.86144,32.97792,107.0667836745,64.38144,18.77792,67.064,37.48,14.2,40.0798003987,135.39,101.42144,23.29792,104.0629692446,64.38144,18.77792,67.064,37.04,4.52,37.314769194,135.23
2020-10-10 08:30:00,103.30096,28.70778,107.2157869413,57.42096,16.74778,59.8135,45.88,11.96,47.413247094,134.95,102.66096,23.30778,105.2735736861,57.42096,16.74778,59.8135,45.24,6.5600000000000005,45.7131403428,134.79
2020-10-10 09:00:00,105.02656,27.22608,108.4981001566,56.86656,16.58608,59.236,48.16,10.64,49.3213462914,135.04,104.38656,24.50608,107.2245394749,56.86656,16.58608,59.236,47.52,7.92,48.17547924,134.88
2020-10-10 09:30:00,99.77328,23.88054,102.5913621737,48.41328,14.12054,50.4305,51.36,9.76,52.2791277663,134.88,99.01328,22.88054,101.6225798091,48.41328,14.12054,50.4305,50.6,8.76,51.3526786059,134.73
2020-10-10 10:00:00,99.07088,20.15234,101.0997332907,39.47088,11.51234,41.1155,59.6,8.64,60.222998929,134.99,98.15088,21.43234,100.4636274611,39.47088,11.51234,41.1155,58.68,9.92,59.5125936252,134.83
2020-10-10 10:30:00,105.40768,22.98224,107.8840227207,50.40768,14.70224,52.508,55.0,8.28,55.6197662706,134.99,104.56768,24.94224,107.5012327222,50.40768,14.70224,52.508,54.16,10.24,55.1195355568,134.83
2020-10-10 11:00:00,101.8296,24.4103,104.7145175334,55.9896,16.3303,58.3225,45.84,8.08,46.546664757,134.7,101.1896,26.5703,104.619864224,55.9896,16.3303,58.3225,45.2,10.24,46.3454161703,134.55
2020-10-10 11:30:00,102.25968,28.61574,106.1880536099,68.89968,20.09574,71.7705,33.36,8.52,34.430800165,134.53,101.85968,29.975740000000002,106.1788086119,68.89968,20.09574,71.7705,32.96,9.88,34.4089523235,134.38
2020-10-10 12:00:00,85.8496,24.0828,89.163529966,50.8896,14.8428,53.01,34.96,9.24,36.1604645988,134.75,85.4496,24.0828,88.7784624557,50.8896,14.8428,53.01,34.56,9.24,35.7738899199,134.6
2020-10-10 12:30:00,88.9272,22.8521,91.8164765946,44.8872,13.0921,46.7575,44.04,9.76,45.1085269101,134.56,88.3272,21.7321,90.9614117648,44.8872,13.0921,46.7575,43.44,8.64,44.2908929691,134.41
2020-10-10 13:00:00,99.4512,29.5466,103.7474951649,65.3712,19.0666,68.095,34.08,10.48,35.6549687982,134.75,99.0912,27.0666,102.7213062271,65.3712,19.0666,68.095,33.72,8.0,34.6560009234,134.59
2020-10-10 13:30:00,96.4072,29.1821,100.7270726878,63.8472,18.6221,66.5075,32.56,10.56,34.2296245962,134.81,96.0472,26.5421,99.64711586519999,63.8472,18.6221,66.5075,32.2,7.92,33.1597104933,134.66
2020-10-10 14:00:00,92.65984,28.79912,97.0321352007,60.33984,17.59912,62.854,32.32,11.2,34.2055901864,134.98,92.33984,24.95912,95.6535609499,60.33984,17.59912,62.854,32.0,7.36,32.8354929916,134.83
2020-10-10 14:30:00,87.68176,26.49218,91.5965427178,48.04176,14.01218,50.0435,39.64,12.48,41.5581520282,135.09,87.16176,20.09218,89.4475718142,48.04176,14.01218,50.0435,39.12,6.08,39.5896552145,134.94
2020-10-10 15:00:00,89.45728,29.14504,94.0852714382,56.17728,16.38504,58.518,33.28,12.76,35.6423343792,135.49,89.13728,22.30504,91.885632692,56.17728,16.38504,58.518,32.96,5.92,33.4874304777,135.33
2020-10-10 15:30:00,83.8104,25.7197,87.6680450121,42.6504,12.4397,44.4275,41.16,13.28,43.2493236941,135.46,83.3304,17.8797,85.2269865492,42.6504,12.4397,44.4275,40.68,5.44,41.0421247013,135.3
2020-10-10 16:00:00,85.09936,20.26898,87.4798983919,25.05936,7.30898,26.1035,60.04,12.96,61.4228231197,135.46,84.17936,13.06898,85.1878095049,25.05936,7.30898,26.1035,59.12,5.76,59.3999326599,135.3
2020-10-10 16:30:00,89.12208,20.53394,91.4570272612,28.16208,8.213940000000001,29.3355,60.96,12.32,62.1924754291,135.29,88.28208,14.49394,89.4639589212,28.16208,8.213940000000001,29.3355,60.12,6.28,60.4471074577,135.14
2020-10-10 17:00:00,100.16192,20.46556,102.2313521587,33.00192,9.62556,34.377,67.16,10.84,68.0291937333,134.82,99.12192,17.34556,100.6281445531,33.00192,9.62556,34.377,66.12,7.72,66.5691580238,134.68
2020-10-10 17:30:00,107.1472,20.1096,109.0179731971,36.3072,10.5896,37.82,70.84,9.52,71.4768214179,134.57,106.0672,19.5096,107.8465363746,36.3072,10.5896,37.82,69.76,8.92,70.3279745194,134.42
2020-10-10 18:00:00,108.97712,19.37166,110.6854728257,34.73712,10.13166,36.1845,74.24,9.24,74.8128010437,134.16,107.81712,19.17166,109.5083737084,34.73712,10.13166,36.1845,73.08,9.04,73.6370015685,134.01
2020-10-10 18:30:00,112.24352,19.92436,113.9981925444,37.04352,10.80436,38.587,75.2,9.12,75.7510026336,134.03,111.08352,20.00436,112.8703806789,37.04352,10.80436,38.587,74.04,9.2,74.6093935105,133.89
2020-10-10 19:00:00,104.4408,14.2569,105.4093919072,22.9608,6.6969,23.9175,81.48,7.5600000000000005,81.8299700599,133.32,103.1208,17.1769,104.5415959618,22.9608,6.6969,23.9175,80.16,10.48,80.8421672149,133.18
2020-10-10 19:30:00,99.83632,13.90226,100.7996211513,18.31632,5.34226,19.0795,81.52,8.56,81.9681889516,133.68,98.59632,14.98226,99.7281426291,18.31632,5.34226,19.0795,80.28,9.64,80.8567127702,133.53
2020-10-10 20:00:00,94.34352,14.61186,95.4683519217,15.26352,4.45186,15.8995,79.08,10.16,79.729994356,134.02,93.10352,12.571860000000001,93.948481096,15.26352,4.45186,15.8995,77.84,8.12,78.2623792125,133.87
2020-10-10 20:30:00,88.9536,16.9698,90.5578106239,16.3536,4.7698,17.035,72.6,12.2,73.617932598,134.56,87.8336,11.0898,88.5309265342,16.3536,4.7698,17.035,71.48,6.32,71.7588517188,134.41
2020-10-10 21:00:00,88.00944,17.78942,89.7893367447,16.00944,4.66942,16.6765,72.0,13.12,73.1856160731,134.88,86.92944,10.14942,87.5199306732,16.00944,4.66942,16.6765,70.92,5.48,71.1314051597,134.72
2020-10-10 21:30:00,85.16192,19.15056,87.2885821079,16.56192,4.83056,17.252,68.6,14.32,70.0786872023,135.07,84.12192,9.15056,84.6181432838,16.56192,4.83056,17.252,67.56,4.32,67.6979763361,134.92
2020-10-10 22:00:00,81.90208,21.01144,84.5543098795,17.18208,5.01144,17.898,64.72,16.0,66.6684213102,135.52,80.90208,7.81144,81.278319023,17.18208,5.01144,17.898,63.72,2.8,63.7814894777,135.37
2020-10-10 22:30:00,78.61152,23.03336,81.9164620183,18.49152,5.39336,19.262,60.12,17.64,62.6544810848,135.69,77.81152,6.63336,78.0937520523,18.49152,5.39336,19.262,59.32,1.24,59.3329588003,135.54
2020-10-10 23:00:00,73.98544,24.51742,77.9419605569,19.46544,5.67742,20.2765,54.52,18.84,57.683411827,135.89,73.22544,5.99742,73.4706343368,19.46544,5.67742,20.2765,53.76,0.32,53.7609523725,135.74
2020-10-10 23:30:00,71.85472,26.66096,76.6414220536,22.01472,6.42096,22.932,49.84,20.24,53.7929660829,135.69,71.21472,7.74096,71.6342013734,22.01472,6.42096,22.932,49.2,1.32,49.2177041317,135.54
2020-10-11 00:00:00,69.18736,28.55798,74.8495090528,25.22736,7.35798,26.2785,43.96,21.2,48.8049341768,136.11,68.70736,9.51798,69.3634865145,25.22736,7.35798,26.2785,43.48,2.16,43.5336191925,135.96
2020-10-11 00:30:00,71.02512,30.76066,77.4001671487,32.50512,9.48066,33.8595,38.52,21.28,44.0071448744,136.04,70.58512,11.72066,71.5516109969,32.50512,9.48066,33.8595,38.08,2.24,38.1458254597,135.89
2020-10-11 01:00:00,71.0752,32.6286,78.2068385309,37.6752,10.9886,39.245,33.4,21.64,39.7976079683,136.31,70.7552,13.5486,72.0407030018,37.6752,10.9886,39.245,33.08,2.56,33.1789089634,136.16
2020-10-11 01:30:00,73.92048,31.85514,80.4921568095,36.12048,10.53514,37.6255,37.8,21.32,43.3979538688,136.37,73.52048,12.69514,74.6084952204,36.12048,10.53514,37.6255,37.4,2.16,37.4623224053,136.22
2020-10-11 02:00:00,77.04272,29.91246,82.6458466485,31.24272,9.11246,32.5445,45.8,20.8,50.3018886325,136.19,76.52272,10.83246,77.2856316908,31.24272,9.11246,32.5445,45.28,1.72,45.3126560687,136.04
2020-10-11 02:30:00,83.68816,32.22738,89.6789392547,38.76816,11.30738,40.3835,44.92,20.92,49.5525256672,136.56,83.12816,13.06738,84.1489596195,38.76816,11.30738,40.3835,44.36,1.76,44.3949006081,136.41
2020-10-11 03:00:00,84.43232,34.78276,91.3162474798,45.47232,13.26276,47.367,38.96,21.52,44.5083362978,136.97,84.03232,15.50276,85.4503737394,45.47232,13.26276,47.367,38.56,2.24,38.6250074434,136.83
2020-10-11 03:30:00,84.20112,36.33366,91.7058529116,51.20112,14.93366,53.3345,33.0,21.4,39.3314123825,136.74,83.88112,17.05366,85.5971355353,51.20112,14.93366,53.3345,32.68,2.12,32.7486915769,136.6
2020-10-11 04:00:00,85.73744,37.92842,93.7521928354,58.17744,16.968420000000002,60.6015,27.56,20.96,34.6247772556,136.74,85.53744,18.68842,87.5551865046,58.17744,16.968420000000002,60.6015,27.36,1.72,27.4140110163,136.6
2020-10-11 04:30:00,84.08192,37.30556,91.9862711376,56.04192,16.34556,58.377,28.04,20.96,35.0080447897,136.78,83.88192,18.06556,85.8052501948,56.04192,16.34556,58.377,27.84,1.72,27.8930815795,136.63
2020-10-11 05:00:00,86.24416,39.69788,94.9419654873,64.24416,18.73788,66.921,22.0,20.96,30.3862073974,136.93,86.08416,20.45788,88.4816786516,64.24416,18.73788,66.921,21.84,1.72,21.9076242436,136.79
2020-10-11 05:30:00,85.08064,41.63352,94.7209865362,72.80064,21.23352,75.834,12.28,20.4,23.8108882657,136.85,85.16064,22.39352,88.0556888747,72.80064,21.23352,75.834,12.36,1.16,12.4143143186,136.7
2020-10-11 06:00:00,89.86448,41.37714,98.9327674749,73.70448,21.49714,76.7755,16.16,19.88,25.619523805100002,136.64,89.86448,22.21714,92.5701143753,73.70448,21.49714,76.7755,16.16,0.72,16.1760316518,136.5
2020-10-11 06:30:00,90.07616,39.45888,98.3398078664,69.59616,20.29888,72.496,20.48,19.16,28.045249152,136.08,89.99616,20.65888,92.3368731201,69.59616,20.29888,72.496,20.4,0.36,20.4031762233,135.93
2020-10-11 07:00:00,90.36368,36.54774,97.4747760308,63.04368,18.38774,65.6705,27.32,18.16,32.804999619,135.87,90.16368,19.14774,92.1744277891,63.04368,18.38774,65.6705,27.12,0.76,27.1306468777,135.72
2020-10-11 07:30:00,94.9336,36.7273,101.7903874354,64.8936,18.9273,67.5975,30.04,17.8,34.917640241,136.11,94.6536,20.1273,96.7698930363,64.8936,18.9273,67.5975,29.76,1.2,29.7841837222,135.96
2020-10-11 08:00:00,102.65888,37.74384,109.3775255745,71.25888,20.78384,74.228,31.4,16.96,35.6875552539,136.07,102.37888,22.74384,104.8747697399,71.25888,20.78384,74.228,31.12,1.96,31.1816612771,135.91
2020-10-11 08:30:00,102.44416,36.72288,108.8272752282,73.24416,21.36288,76.296,29.2,15.36,32.9934781434,135.68,102.20416,24.802880000000002,105.1706859234,73.24416,21.36288,76.296,28.96,3.44,29.1635937429,135.52
2020-10-11 09:00:00,96.85184,33.50512,102.4835205172,64.13184,18.70512,66.804,32.72,14.8,35.9115357511,135.34,96.49184,22.62512,99.1088857853,64.13184,18.70512,66.804,32.36,3.92,32.5965642361,135.19
2020-10-11 09:30:00,90.67328,33.73304,96.7448277356,66.83328,19.49304,69.618,23.84,14.24,27.769105135,135.53,90.55328,24.01304,93.683096708,66.83328,19.49304,69.618,23.72,4.52,24.1468175957,135.37
2020-10-11 10:00:00,93.31664,35.51902,99.8478646875,75.83664,22.11902,78.9965,17.48,13.4,22.0252219058,135.27,93.31664,27.35902,97.2445951004,75.83664,22.11902,78.9965,17.48,5.24,18.2485067882,135.11
2020-10-11 10:30:00,91.95504,36.97522,99.1105255533,85.35504,24.895220000000002,88.9115,6.6,12.08,13.7654059148,135.42,92.11504,31.45522,97.3376158505,85.35504,24.895220000000002,88.9115,6.76,6.5600000000000005,9.4197239875,135.26
2020-10-11 11:00:00,90.2832,36.7026,97.4583862425,87.1632,25.4226,90.795,3.12,11.28,11.7035379266,135.27,90.3632,32.7826,96.1259942835,87.1632,25.4226,90.795,3.2,7.36,8.0255591706,135.11
2020-10-11 11:30:00,101.70464,39.67052,109.1676873191,98.02464,28.59052,102.109,3.68,11.08,11.6751359735,135.22,101.66464,36.07052,107.8739145456,98.02464,28.59052,102.109,3.64,7.48,8.3186537372,135.07
2020-10-11 12:00:00,100.83488,39.42684,108.2688724288,97.87488,28.54684,101.953,2.96,10.88,11.2754600793,135.15,101.07488,36.26684,107.3844264808,97.87488,28.54684,101.953,3.2,7.72,8.356937238,135.0
2020-10-11 12:30:00,105.04384,39.83112,112.3420065799,102.00384,29.75112,106.254,3.04,10.08,10.5284376809,134.9,104.72384,38.19112,111.4703741413,102.00384,29.75112,106.254,2.7199999999999998,8.44,8.8674686354,134.75
2020-10-11 13:00:00,103.12384,39.87112,110.5632515188,100.08384,29.19112,104.254,3.04,10.68,11.1042334269,134.9,103.08384,36.99112,109.5199572133,100.08384,29.19112,104.254,3.0,7.8,8.3570329663,134.75
2020-10-11 13:30:00,101.872,39.841,109.385600812,97.512,28.441,101.575,4.36,11.4,12.2053103197,135.06,101.872,35.641,107.9267587997,97.512,28.441,101.575,4.36,7.2,8.4172204438,134.9
2020-10-11 14:00:00,98.78736,39.03298,106.219188584,92.54736,26.99298,96.4035,6.24,12.04,13.5609439199,135.27,98.90736,33.55298,104.4436131559,92.54736,26.99298,96.4035,6.36,6.5600000000000005,9.1369141399,135.11
2020-10-11 14:30:00,98.95456,37.91508,105.9696099653,89.67456,26.15508,93.411,9.28,11.76,14.9805206852,135.05,99.07456,32.95508,104.4117126428,89.67456,26.15508,93.411,9.4,6.8,11.6017240098,134.9
2020-10-11 15:00:00,96.90752,36.34636,103.4993976688,82.78752,24.14636,86.237,14.12,12.2,18.6605037445,134.97,96.98752,30.54636,101.6841145165,82.78752,24.14636,86.237,14.2,6.4,15.575621978000001,134.82
2020-10-11 15:30:00,100.00688,33.51534,105.4734756356,68.96688,20.11534,71.8405,31.04,13.4,33.808898237,135.18,99.72688,25.31534,102.8898295938,68.96688,20.11534,71.8405,30.76,5.2,31.1964356938,135.02
2020-10-11 16:00:00,103.71664,30.53402,108.1178421457,60.11664,17.53402,62.6215,43.6,13.0,45.4968130752,135.11,103.15664,23.17402,105.72761029669999,60.11664,17.53402,62.6215,43.04,5.64,43.4079624032,134.96
2020-10-11 16:30:00,110.68448,33.30964,115.5880021014,71.00448,20.70964,73.963,39.68,12.6,41.6324680988,135.11,110.24448,26.70964,113.4339025133,71.00448,20.70964,73.963,39.24,6.0,39.6960652962,134.96
2020-10-11 17:00:00,114.21744,29.84842,118.0531735137,62.01744,18.08842,64.6015,52.2,11.76,53.5082946841,134.55,113.41744,24.84842,116.1075349521,62.01744,18.08842,64.6015,51.4,6.76,51.8426233904,134.41
2020-10-11 17:30:00,116.28128,28.95704,119.8325758882,61.84128,18.03704,64.418,54.44,10.92,55.5244090468,134.08,115.36128,25.47704,118.141036437,61.84128,18.03704,64.418,53.52,7.44,54.0346555462,133.93
2020-10-11 18:00:00,118.19904,28.75472,121.6464014231,62.51904,18.23472,65.124,55.68,10.52,56.6650933115,133.89,117.31904,26.03472,120.1730576793,62.51904,18.23472,65.124,54.8,7.8,55.3523260577,133.75
2020-10-11 18:30:00,117.83168,26.46424,120.7669690371,54.39168,15.86424,56.658,63.44,10.6,64.3194651719,133.79,116.79168,23.50424,119.1333111065,54.39168,15.86424,56.658,62.4,7.64,62.8659653549,133.64
2020-10-11 19:00:00,117.52528,26.81654,120.5459176275,55.32528,16.13654,57.6305,62.2,10.68,63.1102400566,133.6,116.48528,23.69654,118.8711338578,55.32528,16.13654,57.6305,61.16,7.5600000000000005,61.6254752517,133.46
2020-10-11 19:30:00,108.91152,23.53586,111.425562124,41.47152,12.09586,43.1995,67.44,11.44,68.4034151194,133.91,107.83152,18.97586,109.4884467341,41.47152,12.09586,43.1995,66.36,6.88,66.7156953048,133.77
2020-10-11 20:00:00,111.22816,27.46488,114.5688579432,48.90816,14.26488,50.946,62.32,13.2,63.7026090517,134.18,110.22816,19.46488,111.9335910726,48.90816,14.26488,50.946,61.32,5.2,61.5400877477,134.04
2020-10-11 20:30:00,104.86144,29.36292,108.8949157206,50.34144,14.68292,52.439,54.52,14.68,56.4617817643,134.15,104.02144,18.44292,105.6437469886,50.34144,14.68292,52.439,53.68,3.76,53.8115229296,134.01
2020-10-11 21:00:00,92.00448,27.05464,95.8998325629,37.76448,11.01464,39.338,54.24,16.04,56.5619943071,134.75,91.12448,13.57464,92.1300260849,37.76448,11.01464,39.338,53.36,2.56,53.4213739996,134.61
2020-10-11 21:30:00,89.59232,26.98776,93.5688142107,35.75232,10.42776,37.242,53.84,16.56,56.3292037934,134.72,88.75232,12.54776,89.6349294996,35.75232,10.42776,37.242,53.0,2.12,53.0423830536,134.58
2020-10-11 22:00:00,82.25008,24.32794,85.7725149722,23.89008,6.9679400000000005,24.8855,58.36,17.36,60.8872663206,134.84,81.33008,8.24794,81.7472349811,23.89008,6.9679400000000005,24.8855,57.44,1.28,57.4542600683,134.7
2020-10-11 22:30:00,75.88752,23.79386,79.5302676058,17.80752,5.19386,18.5495,58.08,18.6,60.9856245356,134.92,74.96752,5.39386,75.1613117278,17.80752,5.19386,18.5495,57.16,0.2,57.160349894,134.78
2020-10-11 23:00:00,68.95024,23.32882,72.78989929,13.47024,3.92882,14.0315,55.48,19.4,58.7740623064,135.21,68.11024,4.56882,68.263305729,13.47024,3.92882,14.0315,54.64,0.64,54.6437480413,135.07
2020-10-11 23:30:00,61.05008,24.34294,65.7243561844,12.01008,3.50294,12.5105,49.04,20.84,53.2843992178,135.93,60.29008,5.30294,60.522846257,12.01008,3.50294,12.5105,48.28,1.8,48.3135426149,135.79
2020-10-12 00:00:00,55.90608,23.99094,60.8362965922,8.74608,2.55094,9.1105,47.16,21.44,51.8048183087,136.1,55.26608,4.91094,55.4838438669,8.74608,2.55094,9.1105,46.52,2.36,46.5798239584,135.95
2020-10-12 00:30:00,54.28256,24.33908,59.4893867459,8.84256,2.5790800000000003,9.211,45.44,21.76,50.3814569063,136.35,53.64256,5.17908,53.8919948879,8.84256,2.5790800000000003,9.211,44.8,2.6,44.8753830067,136.21
2020-10-12 01:00:00,54.38384,24.29862,59.5653001927,8.70384,2.53862,9.0665,45.68,21.76,50.5980236768,136.39,53.74384,5.13862,53.9889410292,8.70384,2.53862,9.0665,45.04,2.6,45.1149819905,136.24
2020-10-12 01:30:00,58.444,24.8295,63.4996472923,10.524000000000001,3.0695,10.9625,47.92,21.76,52.6291174161,136.34,57.764,5.6695,58.041562059,10.524000000000001,3.0695,10.9625,47.24,2.6,47.3114954319,136.19
2020-10-12 02:00:00,65.93296,23.19878,69.8951973161,9.73296,2.83878,10.1385,56.2,20.36,59.7743222463,136.49,65.09296,3.99878,65.2156705329,9.73296,2.83878,10.1385,55.36,1.16,55.3721518455,136.34
2020-10-12 02:30:00,64.88336,24.07598,69.2062368421,11.64336,3.39598,12.1285,53.24,20.68,57.1153219373,136.52,64.04336,4.91598,64.2317586514,11.64336,3.39598,12.1285,52.4,1.52,52.4220411659,136.38
2020-10-12 03:00:00,62.67424,23.37332,66.8907500885,9.23424,2.69332,9.619,53.44,20.68,57.3017975285,136.62,61.91424,4.13332,62.0520543496,9.23424,2.69332,9.619,52.68,1.44,52.6996774184,136.47
2020-10-12 03:30:00,60.93072,21.84146,64.7271350722,4.5307200000000005,1.32146,4.7195,56.4,20.52,60.016917615,136.73,60.09072,2.60146,60.1470051146,4.5307200000000005,1.32146,4.7195,55.56,1.28,55.5747424645,136.59
2020-10-12 04:00:00,58.899680000000004,21.98074,62.8675213051,4.45968,1.30074,4.6455,54.44,20.68,58.2355218059,136.79,58.09968,2.70074,58.1624175276,4.45968,1.30074,4.6455,53.64,1.4,53.6582668375,136.64
2020-10-12 04:30:00,57.9024,21.8032,61.8713783263,4.2624,1.2432,4.44,53.64,20.56,57.4453061616,136.88,57.0624,2.5232,57.1181585137,4.2624,1.2432,4.44,52.8,1.28,52.8155128726,136.73
2020-10-12 05:00:00,57.23776,21.39768,61.1066434948,2.59776,0.75768,2.706,54.64,20.64,58.40838296,136.85,56.47776,2.11768,56.5174481306,2.59776,0.75768,2.706,53.88,1.3599999999999999,53.8971613353,136.7
2020-10-12 05:30:00,58.12112,20.79866,61.7304531641,2.60112,0.7586600000000001,2.7095000000000002,55.52,20.04,59.0260281571,136.04,57.32112,1.7586600000000001,57.3480922355,2.60112,0.7586600000000001,2.7095000000000002,54.72,1.0,54.7291366641,135.89
2020-10-12 06:00:00,61.80192,20.64556,65.1591625437,5.64192,1.6455600000000001,5.877,56.16,19.0,59.2869766475,135.83,61.00192,2.08556,61.0375606016,5.64192,1.6455600000000001,5.877,55.36,0.44,55.3617485273,135.68
2020-10-12 06:30:00,69.66544,17.66242,71.8695666513,6.38544,1.8624200000000002,6.6515,63.28,15.8,65.2226831708,134.95,68.74544,4.70242,68.9060830018,6.38544,1.8624200000000002,6.6515,62.36,2.84,62.4246361623,134.8
2020-10-12 07:00:00,78.39392,16.04156,80.0183625189,11.11392,3.24156,11.577,67.28,12.8,68.4867753658,134.51,77.35392,8.96156,77.8712944351,11.11392,3.24156,11.577,66.24,5.72,66.4865099099,134.36
2020-10-12 07:30:00,90.70736,13.912980000000001,91.7681653443,15.74736,4.59298,16.4035,74.96,9.32,75.5371696584,133.88,89.54736,13.51298,90.5611964997,15.74736,4.59298,16.4035,73.8,8.92,74.3371132073,133.73
2020-10-12 08:00:00,97.91088,10.72234,98.4962384939,17.15088,5.00234,17.8655,80.76,5.72,80.9623122199,133.21,96.59088,17.24234,98.1177679518,17.15088,5.00234,17.8655,79.44,12.24,80.3774296678,133.07
2020-10-12 08:30:00,99.00704,9.07872,99.422417625,16.72704,4.87872,17.424,82.28,4.2,82.3871252078,132.81,97.60704,18.59872,99.363205681,16.72704,4.87872,17.424,80.88,13.72,82.0354362456,132.67
2020-10-12 09:00:00,97.3208,8.6219,97.7019716907,16.1208,4.7019,16.7925,81.2,3.92,81.294565624,132.81,95.9608,18.6619,97.7585886163,16.1208,4.7019,16.7925,79.84,13.96,81.0512627909,132.67
2020-10-12 09:30:00,94.8624,9.7032,95.3573648126,18.1824,5.3032,18.94,76.68,4.4,76.8061351716,133.28,93.6224,18.9032,95.5116995556,18.1824,5.3032,18.94,75.44,13.6,76.6560734711,133.13
2020-10-12 10:00:00,91.96944,11.319420000000001,92.6634078968,20.56944,5.99942,21.4265,71.4,5.32,71.5979217575,133.46,90.76944,18.71942,92.6795982029,20.56944,5.99942,21.4265,70.2,12.72,71.3431033808,133.32
2020-10-12 10:30:00,90.13088,11.01984,90.8020506553,20.09088,5.85984,20.928,70.04,5.16,70.2298170295,133.42,89.01088,18.73984,90.9621809413,20.09088,5.85984,20.928,68.92,12.88,70.1131998984,133.27
2020-10-12 11:00:00,89.00464,10.71802,89.6476541481,19.60464,5.71802,20.4215,69.4,5.0,69.5798821499,133.35,87.84464,18.79802,89.8334366071,19.60464,5.71802,20.4215,68.24,13.08,69.4822567279,133.2
2020-10-12 11:30:00,92.5672,10.6121,93.173511162,20.8872,6.0921,21.7575,71.68,4.52,71.8223697743,133.69,91.4072,19.6521,93.495888927,20.8872,6.0921,21.7575,70.52,13.56,71.8118653149,133.54
2020-10-12 12:00:00,94.79216,9.85938,95.3035202469,20.91216,6.09938,21.7835,73.88,3.76,73.9756176047,133.69,93.55216,20.45938,95.7632125122,20.91216,6.09938,21.7835,72.64,14.36,74.0457912376,133.54
2020-10-12 12:30:00,96.26912,10.92016,96.8864973048,24.54912,7.16016,25.572,71.72,3.76,71.8184934401,133.54,95.10912,21.44016,97.4957700005,24.54912,7.16016,25.572,70.56,14.28,71.9904993732,133.38
2020-10-12 13:00:00,92.52336,13.06098,93.4406835605,26.40336,7.70098,27.5035,66.12,5.36,66.3368977267,133.62,91.44336,20.50098,93.7132769091,26.40336,7.70098,27.5035,65.04,12.8,66.2875674618,133.46
2020-10-12 13:30:00,94.6168,15.3049,95.846642123,32.1768,9.3849,33.5175,62.44,5.92,62.7200127551,133.54,93.6568,21.5449,96.1029599037,32.1768,9.3849,33.5175,61.48,12.16,62.6710140336,133.39
2020-10-12 14:00:00,97.86528,16.33904,99.2198430638,35.58528,10.37904,37.068,62.28,5.96,62.5645266904,133.65,96.90528,22.49904,99.4828633122,35.58528,10.37904,37.068,61.32,12.12,62.5062940831,133.5
2020-10-12 14:30:00,101.90752,16.38136,103.2157526156,38.74752,11.30136,40.362,63.16,5.08,63.3639645224,133.39,100.94752,24.22136,103.812697077,38.74752,11.30136,40.362,62.2,12.92,63.5276821551,133.24
2020-10-12 15:00:00,103.93584,17.01962,105.3201134706,40.93584,11.93962,42.6415,63.0,5.08,63.2044808538,133.5,102.93584,24.89962,105.9045713492,40.93584,11.93962,42.6415,62.0,12.96,63.3400473634,133.35
2020-10-12 15:30:00,106.47744,18.92092,108.145487389,45.39744,13.24092,47.289,61.08,5.68,61.3435310363,132.96,105.51744,25.48092,108.5504833163,45.39744,13.24092,47.289,60.12,12.24,61.3533373175,132.81
2020-10-12 16:00:00,105.82032,18.11426,107.3595200262,43.18032,12.59426,44.9795,62.64,5.52,62.8827480316,132.79,104.86032,24.95426,107.7886905137,43.18032,12.59426,44.9795,61.68,12.36,62.9062159091,132.64
2020-10-12 16:30:00,112.0752,17.9486,113.5033157974,45.3552,13.2286,47.245,66.72,4.72,66.8867460713,133.02,110.9952,26.4286,114.0982266339,45.3552,13.2286,47.245,65.64,13.2,66.9540857603,132.87
2020-10-12 17:00:00,120.04464,20.07802,121.712129551,55.12464,16.07802,57.4215,64.92,4.0,65.0431118567,132.64,119.00464,29.87802,122.6980049579,55.12464,16.07802,57.4215,63.88,13.8,65.3536104588,132.49
2020-10-12 17:30:00,132.35088,24.56734,134.6116994598,70.79088,20.64734,73.7405,61.56,3.92,61.6846820532,132.43,131.39088,34.44734,135.8314491576,70.79088,20.64734,73.7405,60.6,13.8,62.1514279804,132.29
2020-10-12 18:00:00,137.464,26.757,140.0438800698,77.064,22.477,80.275,60.4,4.28,60.551452501200004,132.54,136.504,36.037,141.1807613841,77.064,22.477,80.275,59.44,13.56,60.9670993241,132.4
2020-10-12 18:30:00,139.28624,27.12682,141.9032100294,75.72624,22.08682,78.8815,63.56,5.04,63.7595106631,132.47,138.28624,34.80682,142.5994351035,75.72624,22.08682,78.8815,62.56,12.72,63.8400501253,132.33
2020-10-12 19:00:00,135.02688,26.65784,137.6332036828,71.78688,20.93784,74.778,63.24,5.72,63.4981574536,132.57,134.02688,33.01784,138.0339897301,71.78688,20.93784,74.778,62.24,12.08,63.4014510875,132.43
2020-10-12 19:30:00,132.75632,30.50226,136.2153749217,79.75632,23.26226,83.0795,53.0,7.24,53.4922199951,133.63,131.99632,34.22226,136.3605205807,79.75632,23.26226,83.0795,52.24,10.96,53.3773285206,133.49
2020-10-12 20:00:00,126.0352,30.7186,129.7247240313,79.6752,23.2386,82.995,46.36,7.48,46.9595570678,133.78,125.3952,33.9186,129.901607415,79.6752,23.2386,82.995,45.72,10.68,46.9508338584,133.63
2020-10-12 20:30:00,114.23584,27.19212,117.427588456,64.15584,18.71212,66.829,50.08,8.48,50.792881391,133.52,113.63584,28.31212,117.1096933281,64.15584,18.71212,66.829,49.48,9.6,50.4026824683,133.38
2020-10-12 21:00:00,105.17248,26.44864,108.4471350806,57.49248,16.76864,59.888,47.68,9.68,48.6526957115,133.56,104.53248,25.20864,107.5291351476,57.49248,16.76864,59.888,47.04,8.44,47.7911623629,133.41
2020-10-12 21:30:00,97.6192,25.4806,100.8898864357,50.0592,14.6006,52.145,47.56,10.88,48.788605227,133.37,97.0992,21.8406,99.525205094,50.0592,14.6006,52.145,47.04,7.24,47.5938987686,133.23
2020-10-12 22:00:00,85.96016,23.71338,89.1710350857,39.20016,11.43338,40.8335,46.76,12.28,48.3455892507,133.87,85.40016,17.39338,87.1534106955,39.20016,11.43338,40.8335,46.2,5.96,46.5828466283,133.73
2020-10-12 22:30:00,78.6,24.525,82.33732826,36.36,10.605,37.875,42.24,13.92,44.474532038,134.03,78.12,15.045,79.5555555885,36.36,10.605,37.875,41.76,4.44,41.9953711735,133.88
2020-10-12 23:00:00,72.99072,25.00396,77.1546707711,33.75072,9.84396,35.157,39.24,15.16,42.0666518753,134.59,72.59072,13.24396,73.7889904159,33.75072,9.84396,35.157,38.84,3.4,38.9885316471,134.44
2020-10-12 23:30:00,66.92096,25.27528,71.534989106,28.92096,8.43528,30.126,38.0,16.84,41.5642346255,135.19,66.56096,10.27528,67.3494081281,28.92096,8.43528,30.126,37.64,1.8399999999999999,37.6849465968,135.04
2020-10-13 00:00:00,61.07008,23.71044,65.5113702818,19.99008,5.83044,20.823,41.08,17.88,44.8024642179,135.5,60.63008,6.75044,61.0047132687,19.99008,5.83044,20.823,40.64,0.92,40.650412052,135.35
2020-10-13 00:30:00,61.10128,24.65454,65.8878802228,22.54128,6.57454,23.4805,38.56,18.08,42.5882612935,135.83,60.74128,7.41454,61.1921440991,22.54128,6.57454,23.4805,38.2,0.84,38.2092344859,135.68
2020-10-13 01:00:00,59.29584,25.05462,64.3718154525,22.81584,6.65462,23.7665,36.48,18.4,40.8576847117,135.81,58.89584,7.17462,59.3312324282,22.81584,6.65462,23.7665,36.08,0.52,36.0837470338,135.66
2020-10-13 01:30:00,61.4248,24.1639,66.0068187254,20.5848,6.0039,21.4425,40.84,18.16,44.6955389273,135.81,61.0248,6.7239,61.3941124722,20.5848,6.0039,21.4425,40.44,0.72,40.4464089877,135.66
2020-10-13 02:00:00,66.75056000000001,23.38058,70.7268603958,21.19056,6.18058,22.0735,45.56,17.2,48.6985995692,135.52,66.23056,7.82058,66.6906931247,21.19056,6.18058,22.0735,45.04,1.6400000000000001,45.0698480139,135.37
2020-10-13 02:30:00,68.89584,24.22462,73.030603061,23.53584,6.86462,24.5165,45.36,17.36,48.5685000798,135.75,68.37584,8.42462,68.892885829,23.53584,6.86462,24.5165,44.84,1.56,44.867128279,135.6
2020-10-13 03:00:00,68.62,23.2825,72.4622605654,20.58,6.0025,21.4375,48.04,17.28,51.0533054757,136.23,68.02,7.7625,68.4614987146,20.58,6.0025,21.4375,47.44,1.76,47.4726363287,136.08
2020-10-13 03:30:00,67.93072,23.76146,71.9665873934,20.85072,6.08146,21.7195,47.08,17.68,50.2902455751,136.23,67.37072,7.44146,67.7804488053,20.85072,6.08146,21.7195,46.52,1.3599999999999999,46.5398753759,136.08
2020-10-13 04:00:00,72.97088,26.99984,77.805788268,32.09088,9.35984,33.428,40.88,17.64,44.5235218733,136.35,72.49088,10.75984,73.2850724227,32.09088,9.35984,33.428,40.4,1.4,40.4242501477,136.2
2020-10-13 04:30:00,76.07056,29.64058,81.6412523266,39.91056,11.64058,41.5735,36.16,18.0,40.3923953239,136.44,75.71056,12.80058,76.7850489604,39.91056,11.64058,41.5735,35.8,1.16,35.8187883659,136.29
2020-10-13 05:00:00,67.07936,27.28148,72.4149134433,30.99936,9.04148,32.291,36.08,18.24,40.4285047955,136.44,66.71936,9.88148,67.4471396414,30.99936,9.04148,32.291,35.72,0.84,35.7298754546,136.29
2020-10-13 05:30:00,63.4872,23.5971,67.7306997768,20.2872,5.9171,21.1325,43.2,17.68,46.6778577058,136.18,63.0072,7.2371,63.421470089,20.2872,5.9171,21.1325,42.72,1.32,42.7403883932,136.02
2020-10-13 06:00:00,65.3976,22.2993,69.0948975414,18.7176,5.4593,19.4975,46.68,16.84,49.6246712835,135.9,64.8376,7.5393,65.2744622211,18.7176,5.4593,19.4975,46.12,2.08,46.1668799032,135.75
2020-10-13 06:30:00,77.17344,21.07892,80.0003794354,25.09344,7.31892,26.139,52.08,13.76,53.8670957079,134.75,76.45344,12.11892,77.4079886691,25.09344,7.31892,26.139,51.36,4.8,51.583811414,134.6
2020-10-13 07:00:00,82.41552,16.69786,84.090049741,22.41552,6.53786,23.3495,60.0,10.16,60.8541337955,134.02,81.53552,14.69786,82.849671757,22.41552,6.53786,23.3495,59.12,8.16,59.6804825718,133.87
2020-10-13 07:30:00,86.53584,12.29962,87.405561932,18.85584,5.49962,19.6415,67.68,6.8,68.0207497753,133.39,85.45584,16.77962,87.0876353879,18.85584,5.49962,19.6415,66.6,11.28,67.5484892503,133.25
2020-10-13 08:00:00,90.32256,8.64408,90.7352465363,15.92256,4.64408,16.586,74.4,4.0,74.507449292,132.81,89.08256,18.52408,90.9881532728,15.92256,4.64408,16.586,73.16,13.88,74.4650253475,132.67
2020-10-13 08:30:00,92.72784,7.59062,93.0380020371,17.24784,5.03062,17.9665,75.48,2.56,75.5234003472,132.56,91.48784,20.23062,93.6979340938,17.24784,5.03062,17.9665,74.24,15.2,75.780060702,132.42
2020-10-13 09:00:00,91.8792,8.7531,92.2952011334,19.999200000000002,5.8331,20.8325,71.88,2.92,71.9392855122,132.56,90.6792,20.7531,93.0236984443,19.999200000000002,5.8331,20.8325,70.68,14.92,72.2375857847,132.42
2020-10-13 09:30:00,89.05808,8.86194,89.4979083211,18.17808,5.30194,18.9355,70.88,3.56,70.9693454951,132.74,87.93808,19.54194,90.0832577844,18.17808,5.30194,18.9355,69.76,14.24,71.1985617832,132.6
2020-10-13 10:00:00,84.19328,9.96304,84.7807204687,20.03328,5.84304,20.868,64.16,4.12,64.29214571,132.87,83.19328,19.60304,85.4716386552,20.03328,5.84304,20.868,63.16,13.76,64.6414975074,132.73
2020-10-13 10:30:00,76.00096,12.11028,76.9597609313,24.24096,7.07028,25.251,51.76,5.04,52.0047997785,133.12,75.20096,19.99028,77.8125676186,24.24096,7.07028,25.251,50.96,12.92,52.5723121044,132.97
2020-10-13 11:00:00,70.6728,12.8529,71.8320381045,28.4328,8.2929,29.6175,42.24,4.5600000000000005,42.4854233826,133.12,70.1128,21.6529,73.3801935283,28.4328,8.2929,29.6175,41.68,13.36,43.7688473689,132.97
2020-10-13 11:30:00,68.06304,10.86172,68.924265505,25.58304,7.46172,26.649,42.48,3.4,42.6158468178,132.91,67.50304,21.94172,70.9795709046,25.58304,7.46172,26.649,41.92,14.48,44.350386695,132.76
2020-10-13 12:00:00,69.32224,9.10232,69.9172738885,18.04224,5.26232,18.794,51.28,3.84,51.4235743604,133.0,68.56224,19.34232,71.2383751696,18.04224,5.26232,18.794,50.52,14.08,52.4453696717,132.85
2020-10-13 12:30:00,71.87136,7.72248,72.2850543723,13.31136,3.88248,13.866,58.56,3.84,58.6857665878,133.0,70.95136,17.96248,73.1897955565,13.31136,3.88248,13.866,57.64,14.08,59.3347790086,132.85
2020-10-13 13:00:00,74.11584,8.08212,74.5552037258,13.03584,3.80212,13.579,61.08,4.28,61.2297705369,133.09,73.15584,17.44212,75.2064124673,13.03584,3.80212,13.579,60.12,13.64,61.6479034518,132.94
2020-10-13 13:30:00,74.7928,6.8729,75.1079202631,8.7528,2.5529,9.1175,66.04,4.32,66.1811453512,133.03,73.7528,16.1929,75.5095061449,8.7528,2.5529,9.1175,65.0,13.64,66.4157330758,132.88
2020-10-13 14:00:00,77.6296,6.7153,77.9195100745,10.2696,2.9953000000000003,10.6975,67.36,3.7199999999999998,67.4626415137,133.03,76.5496,17.1953,78.4571195128,10.2696,2.9953000000000003,10.6975,66.28,14.2,67.7840571226,132.88
2020-10-13 14:30:00,82.41584,5.36462,82.590252637,9.61584,2.80462,10.0165,72.8,2.56,72.8449970828,132.75,81.25584,18.04462,83.2353281068,9.61584,2.80462,10.0165,71.64,15.24,73.2430692967,132.6
2020-10-13 15:00:00,82.97376,4.44068,83.0925056031,7.13376,2.08068,7.431,75.84,2.36,75.8767105244,132.75,81.73376,17.56068,83.5989533774,7.13376,2.08068,7.431,74.6,15.48,76.1891750841,132.6
2020-10-13 15:30:00,79.50192,6.42806,79.7613643254,7.50192,2.18806,7.8145,72.0,4.24,72.1247363947,132.96,78.38192,15.78806,79.9561643743,7.50192,2.18806,7.8145,70.88,13.6,72.1729478406,132.81
2020-10-13 16:00:00,79.03152,6.84586,79.3274665715,8.11152,2.36586,8.4495,70.92,4.48,71.0613594016,132.7,77.91152,15.72586,79.4827504648,8.11152,2.36586,8.4495,69.8,13.36,71.0670781727,132.55
2020-10-13 16:30:00,83.13552,6.10286,83.359220161,7.89552,2.30286,8.2245,75.24,3.8,75.3358984814,132.84,81.93552,16.34286,83.5494973692,7.89552,2.30286,8.2245,74.04,14.04,75.3594267494,132.68
2020-10-13 17:00:00,89.52944,5.74442,89.713538487,10.36944,3.02442,10.8015,79.16,2.7199999999999998,79.2067168869,132.55,88.28944,18.10442,90.1265512435,10.36944,3.02442,10.8015,77.92,15.08,79.3658163191,132.39
2020-10-13 17:30:00,95.52,6.035,95.7104572395,11.64,3.395,12.125,83.88,2.64,83.921534781,132.9,94.2,18.555,96.0100412717,11.64,3.395,12.125,82.56,15.16,83.94033118830001,132.74
2020-10-13 18:00:00,98.28688,6.96534,98.5333788188,14.00688,4.08534,14.5905,84.28,2.88,84.3291930472,132.83,96.92688,19.04534,98.7802867087,14.00688,4.08534,14.5905,82.92,14.96,84.2586968805,132.68
2020-10-13 18:30:00,101.07216,6.12438,101.2575407436,13.59216,3.9643800000000002,14.1585,87.48,2.16,87.5066626035,132.11,99.63216,19.44438,101.51182798,13.59216,3.9643800000000002,14.1585,86.04,15.48,87.4214618958,131.96
2020-10-13 19:00:00,99.69072,4.51146,99.7927498642,10.53072,3.07146,10.9695,89.16,1.44,89.1716277748,131.99,98.21072,19.23146,100.0759440458,10.53072,3.07146,10.9695,87.68,16.16,89.1567608205,131.85
2020-10-13 19:30:00,95.22112,6.27616,95.4277311812,9.86112,2.87616,10.272,85.36,3.4,85.4276863786,132.78,93.78112,17.35616,95.3736586191,9.86112,2.87616,10.272,83.92,14.48,85.1600657585,132.64
2020-10-13 20:00:00,91.25424,7.77582,91.5849315917,9.65424,2.81582,10.0565,81.6,4.96,81.750606114,132.96,89.93424,15.73582,91.3005123504,9.65424,2.81582,10.0565,80.28,12.92,81.3130051099,132.82
2020-10-13 20:30:00,94.14096,13.95278,95.1693249921,22.74096,6.63278,23.6885,71.4,7.32,71.7742460775,133.36,93.02096,17.39278,94.6330164131,22.74096,6.63278,23.6885,70.28,10.76,71.09891701,133.22
2020-10-13 21:00:00,88.39184,14.72262,89.6095581858,20.03184,5.84262,20.8665,68.36,8.88,68.9343455761,133.92,87.31184,15.20262,88.6254876379,20.03184,5.84262,20.8665,67.28,9.36,67.9279618419,133.78
2020-10-13 21:30:00,83.22256,14.61158,84.4955191892,16.22256,4.73158,16.8985,67.0,9.88,67.7245479867,134.17,82.22256,13.17158,83.270882622,16.22256,4.73158,16.8985,66.0,8.44,66.5374601259,134.02
2020-10-13 22:00:00,82.45024,18.61132,84.5246905241,21.57024,6.29132,22.469,60.88,12.32,62.1140628199,134.6,81.61024,12.41132,82.5486046944,21.57024,6.29132,22.469,60.04,6.12,60.3511060379,134.45
2020-10-13 22:30:00,80.7888,23.4784,84.1312395725,31.9488,9.3184,33.28,48.84,14.16,50.851265471,134.38,80.1088,13.5984,81.2547618297,31.9488,9.3184,33.28,48.16,4.28,48.3498086863,134.23
2020-10-13 23:00:00,82.48208,28.99894,87.4312989853,46.76208,13.63894,48.7105,35.72,15.36,38.8824896322,134.88,82.16208,16.91894,83.8859816695,46.76208,13.63894,48.7105,35.4,3.2800000000000002,35.5516300611,134.73
2020-10-13 23:30:00,75.3144,28.811700000000002,80.6372922676,41.5944,12.1317,43.3275,33.72,16.68,37.6199521531,135.4,74.9544,14.2117,76.2898059786,41.5944,12.1317,43.3275,33.36,2.08,33.4247812259,135.25
2020-10-14 00:00:00,68.41952,28.95236,74.2931347205,39.05952,11.39236,40.687,29.36,17.56,34.2105714656,135.55,68.21952,12.67236,69.3865377217,39.05952,11.39236,40.687,29.16,1.28,29.1880797587,135.4
2020-10-14 00:30:00,68.59088,28.91234,74.4354231764,38.51088,11.23234,40.1155,30.08,17.68,34.8910991515,135.35,68.31088,12.35234,69.4187051871,38.51088,11.23234,40.1155,29.8,1.12,29.8210395526,135.2
2020-10-14 01:00:00,68.76224,29.24232,74.7218771766,38.68224,11.28232,40.294,30.08,17.96,35.033812239,134.81,68.48224,11.96232,69.519164949,38.68224,11.28232,40.294,29.8,0.68,29.8077573796,134.66
2020-10-14 01:30:00,71.06416,28.70038,76.6408941013,36.82416,10.74038,38.3585,34.24,17.96,38.6644436143,135.4,70.70416,11.54038,71.6397837228,36.82416,10.74038,38.3585,33.88,0.8,33.8894437842,135.24
2020-10-14 02:00:00,70.63072,26.61396,75.4784835208,31.59072,9.21396,32.907,39.04,17.4,42.7420355154,135.25,70.27072,10.57396,71.0618232203,31.59072,9.21396,32.907,38.68,1.3599999999999999,38.7039016121,135.09
2020-10-14 02:30:00,70.42128,26.61454,75.2827365088,31.18128,9.09454,32.4805,39.24,17.52,42.9735732747,135.36,69.98128,10.41454,70.7519766074,31.18128,9.09454,32.4805,38.8,1.32,38.822447115,135.21
2020-10-14 03:00:00,67.67696,25.39578,72.2849677087,26.31696,7.67578,27.4135,41.36,17.72,44.9960887189,135.8,67.23696,8.83578,67.8150410916,26.31696,7.67578,27.4135,40.92,1.16,40.9364385359,135.65
2020-10-14 03:30:00,66.69232,25.70026,71.4728543648,25.85232,7.54026,26.9295,40.84,18.16,44.6955389273,135.95,66.21232,8.38026,66.7405429814,25.85232,7.54026,26.9295,40.36,0.84,40.3687403816,135.79
2020-10-14 04:00:00,66.31696,25.56078,71.0724465447,26.19696,7.64078,27.2885,40.12,17.92,43.940195721,135.95,65.91696,8.68078,66.4861004801,26.19696,7.64078,27.2885,39.72,1.04,39.7336129744,135.79
2020-10-14 04:30:00,63.70208,24.98644,68.4271669748,24.50208,7.14644,25.523,39.2,17.84,43.068615023,135.83,63.26208,8.22644,63.7947104469,24.50208,7.14644,25.523,38.76,1.08,38.7750435203,135.67
2020-10-14 05:00:00,63.18368,25.26524,68.0478491254,26.14368,7.62524,27.233,37.04,17.64,41.0259820114,135.73,62.78368,8.90524,63.4120948542,26.14368,7.62524,27.233,36.64,1.28,36.6623512612,135.57
2020-10-14 05:30:00,65.1712,24.6066,69.6618265121,25.5312,7.4466,26.595,39.64,17.16,43.1948515451,135.64,64.7712,9.0866,65.4054634492,25.5312,7.4466,26.595,39.24,1.6400000000000001,39.2742561992,135.49
2020-10-14 06:00:00,67.56768,24.12224,71.7445039233,26.88768,7.84224,28.008,40.68,16.28,43.8166726258,135.32,67.08768,10.32224,67.8771349307,26.88768,7.84224,28.008,40.2,2.48,40.2764248662,135.17
2020-10-14 06:30:00,75.6352,21.8086,78.716570765,28.5552,8.3286,29.745,47.08,13.48,48.9717959646,134.8,75.0352,13.4086,76.2238269375,28.5552,8.3286,29.745,46.48,5.08,46.7567834651,134.65
2020-10-14 07:00:00,81.2704,17.8672,83.2112657757,27.1104,7.9072,28.24,54.16,9.96,55.0682049825,134.13,80.4704,16.2672,82.0981551072,27.1104,7.9072,28.24,53.36,8.36,54.0109174149,133.98
2020-10-14 07:30:00,90.70256,14.49158,91.8529274517,27.74256,8.09158,28.8985,62.96,6.4,63.2844499068,133.28,89.70256,19.77158,91.8556729127,27.74256,8.09158,28.8985,61.96,11.68,63.0512807166,133.14
2020-10-14 08:00:00,96.41952,11.89736,97.1507643408,29.81952,8.69736,31.062,66.6,3.2,66.6768325582,132.78,95.33952,23.37736,98.1637664029,29.81952,8.69736,31.062,65.52,14.68,67.1444174895,132.64
2020-10-14 08:30:00,97.3024,9.5932,97.7741608606,26.5824,7.7532,27.69,70.72,1.8399999999999999,70.743932602,132.93,96.1424,23.7532,99.033204472,26.5824,7.7532,27.69,69.56,16.0,71.3764218773,132.79
2020-10-14 09:00:00,94.97728,9.27504,95.429084053,25.21728,7.35504,26.268,69.76,1.92,69.7864170165,133.0,93.85728,23.31504,96.7097725114,25.21728,7.35504,26.268,68.64,15.96,70.4710664032,132.86
2020-10-14 09:30:00,93.00112,9.88866,93.5253651041,26.36112,7.6886600000000005,27.4595,66.64,2.2,66.6763046367,133.26,91.92112,23.40866,94.85492957700001,26.36112,7.6886600000000005,27.4595,65.56,15.72,67.4183357849,133.11
2020-10-14 10:00:00,94.03136,11.74748,94.7623340247,29.99136,8.74748,31.241,64.04,3.0,64.1102300729,133.61,92.99136,23.78748,95.9856095433,29.99136,8.74748,31.241,63.0,15.04,64.7703759446,133.46
2020-10-14 10:30:00,90.26176,13.56968,91.2760731715,34.18176,9.96968,35.606,56.08,3.6,56.1954304192,133.93,89.42176,24.52968,92.7251657448,34.18176,9.96968,35.606,55.24,14.56,57.1266242657,133.78
2020-10-14 11:00:00,84.38752,16.02136,85.8949213167,40.66752,11.86136,42.362,43.72,4.16,43.9174680509,134.19,83.74752,25.86136,87.6496266233,40.66752,11.86136,42.362,43.08,14.0,45.2977527036,134.04
2020-10-14 11:30:00,88.90848,19.25664,90.969973068,51.34848,14.97664,53.488,37.56,4.28,37.8030686585,134.19,88.38848,28.93664,93.0045833881,51.34848,14.97664,53.488,37.04,13.96,39.5833702456,134.04
2020-10-14 12:00:00,88.2592,18.6456,90.2072324373,50.8992,14.8456,53.02,37.36,3.8,37.5527575552,134.37,87.6992,29.3256,92.472376935,50.8992,14.8456,53.02,36.8,14.48,39.5463070337,134.22
2020-10-14 12:30:00,84.08192,17.18056,85.8192339327,44.64192,13.02056,46.502,39.44,4.16,39.6587846511,134.41,83.52192,27.14056,87.8209605823,44.64192,13.02056,46.502,38.88,14.12,41.3645838853,134.26
2020-10-14 13:00:00,83.99552,18.32036,85.9702446815,45.39552,13.24036,47.287,38.6,5.08,38.9328447458,134.72,83.39552,26.56036,87.5229425888,45.39552,13.24036,47.287,38.0,13.32,40.2668896241,134.56
2020-10-14 13:30:00,83.77792,21.38356,86.4638451481,51.09792,14.90356,53.227,32.68,6.48,33.3162542913,135.08,83.33792,26.94356,87.5851833097,51.09792,14.90356,53.227,32.24,12.04,34.4148107651,134.91
2020-10-14 14:00:00,81.33168,19.16174,83.5584493121,44.85168,13.08174,46.7205,36.48,6.08,36.9831961842,134.96,80.85168,25.48174,84.7721253258,44.85168,13.08174,46.7205,36.0,12.4,38.0757140445,134.8
2020-10-14 14:30:00,91.39072,21.84896,93.9661681415,55.71072,16.24896,58.032,35.68,5.6,36.1167883401,135.01,90.87072,29.12896,95.4252800048,55.71072,16.24896,58.032,35.16,12.88,37.4448928427,134.85
2020-10-14 15:00:00,94.96928,25.24104,98.2663433939,67.88928,19.80104,70.718,27.08,5.44,27.6210064987,135.35,94.60928,32.92104,100.1734033404,67.88928,19.80104,70.718,26.72,13.12,29.7673109299,135.18
2020-10-14 15:30:00,97.56944,26.80442,101.1843493503,70.36944,20.52442,73.3015,27.2,6.28,27.915558386,135.35,97.20944,32.80442,102.5953468567,70.36944,20.52442,73.3015,26.84,12.28,29.5158262632,135.18
2020-10-14 16:00:00,94.02048,24.46764,97.1520255404,64.14048,18.70764,66.813,29.88,5.76,30.430116661,135.35,93.58048,31.50764,98.7422787635,64.14048,18.70764,66.813,29.44,12.8,32.1022366822,135.18
2020-10-14 16:30:00,100.06576,24.06918,102.9197830849,63.18576,18.42918,65.8185,36.88,5.64,37.308765726,135.1,99.54576,31.22918,104.3293823304,63.18576,18.42918,65.8185,36.36,12.8,38.5472385522,134.94
2020-10-14 17:00:00,107.9696,20.6428,109.9252460357,56.6496,16.5228,59.01,51.32,4.12,51.4851124113,134.51,107.2096,30.7628,111.535860583,56.6496,16.5228,59.01,50.56,14.24,52.527052078,134.35
2020-10-14 17:30:00,105.33968,15.81074,106.5196117241,42.13968,12.29074,43.8955,63.2,3.52,63.2979494139,134.27,104.21968,26.97074,107.6529726271,42.13968,12.29074,43.8955,62.08,14.68,63.7920747429,134.12
2020-10-14 18:00:00,105.65648,12.258140000000001,106.3651905571,31.05648,9.05814,32.3505,74.6,3.2,74.6686011654,133.86,104.37648,23.97814,107.0952882953,31.05648,9.05814,32.3505,73.32,14.92,74.8226489774,133.7
2020-10-14 18:30:00,115.5568,16.3874,116.7129851602,45.0768,13.1474,46.955,70.48,3.24,70.554432887,133.86,114.3968,28.0274,117.7801468882,45.0768,13.1474,46.955,69.32,14.88,70.8990606426,133.7
2020-10-14 19:00:00,127.08512,25.10816,129.5416821876,72.64512,21.18816,75.672,54.44,3.92,54.5809490573,134.22,126.24512,35.46816,131.132836077,72.64512,21.18816,75.672,53.6,14.28,55.4696169087,134.07
2020-10-14 19:30:00,117.14512,22.76566,119.3367270167,60.22512,17.56566,62.7345,56.92,5.2,57.1570328131,134.47,116.26512,30.72566,120.2565769971,60.22512,17.56566,62.7345,56.04,13.16,57.5644612587,134.32
