Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-14 20:00:00,117.83296,24.53628,120.3604399236,60.67296,17.69628,63.201,57.16,6.84,57.5677965533,134.29,116.87296,29.09628,120.4403681869,60.67296,17.69628,63.201,56.2,11.4,57.3445725418,134.14
2020-10-14 20:30:00,123.68864,32.41752,127.8662397508,85.08864,24.817520000000002,88.634,38.6,7.6,39.3410726849,134.39,123.16864,35.57752,128.2040319522,85.08864,24.817520000000002,88.634,38.08,10.76,39.5709994819,134.24
2020-10-14 21:00:00,120.35104,32.82072,124.7460319625,83.59104,24.38072,87.074,36.76,8.44,37.7164579461,134.56,119.79104,34.30072,124.6051068648,83.59104,24.38072,87.074,36.2,9.92,37.534602702,134.41
2020-10-14 21:30:00,117.3848,33.9439,122.1940244785,83.4648,24.3439,86.9425,33.92,9.6,35.252324746,134.77,116.9448,33.2239,121.572668714,83.4648,24.3439,86.9425,33.48,8.88,34.6376211654,134.62
2020-10-14 22:00:00,110.7848,35.4389,116.3150357617,81.1848,23.6789,84.5675,29.6,11.76,31.8505510156,134.94,110.4248,30.4389,114.5432804151,81.1848,23.6789,84.5675,29.24,6.76,30.0112512235,134.79
2020-10-14 22:30:00,103.35152,36.62086,109.6477271696,78.79152,22.98086,82.0745,24.56,13.64,28.0934725515,135.0,103.11152,27.94086,106.83013252,78.79152,22.98086,82.0745,24.32,4.96,24.820636575199998,134.85
2020-10-14 23:00:00,92.44816,34.99238,98.8490209635,67.44816,19.67238,70.2585,25.0,15.32,29.3206821203,134.92,92.16816,22.95238,94.9830588339,67.44816,19.67238,70.2585,24.72,3.2800000000000002,24.9366557501,134.77
2020-10-14 23:30:00,89.9144,37.5567,97.4428296092,72.6744,21.1967,75.7025,17.24,16.36,23.7669350148,135.54,89.7944,23.6367,92.8532598149,72.6744,21.1967,75.7025,17.12,2.44,17.2930043659,135.39
2020-10-15 00:00:00,86.24864,38.52252,94.4606396813,72.00864,21.00252,75.009,14.24,17.52,22.5771565969,136.36,86.24864,22.52252,89.1408537597,72.00864,21.00252,75.009,14.24,1.52,14.3208938269,136.21
2020-10-15 00:30:00,17.03792,17.99606,24.7820276299,0.39792000000000005,0.11606000000000001,0.41450000000000004,16.64,17.88,24.425069089,136.24,17.03792,1.1960600000000001,17.0798500418,0.39792000000000005,0.11606000000000001,0.41450000000000004,16.64,1.08,16.6750112444,136.09
2020-10-15 01:00:00,13.35952,17.98486,22.40383815,0.35952,0.10486000000000001,0.3745,13.0,17.88,22.1064334527,135.47,13.39952,1.14486,13.4483396986,0.35952,0.10486000000000001,0.3745,13.04,1.04,13.0814066522,135.31
2020-10-15 01:30:00,9.38768,17.44474,19.8102874651,0.42768000000000006,0.12474,0.4455,8.96,17.32,19.5003589711,135.47,9.50768,1.60474,9.6421558507,0.42768000000000006,0.12474,0.4455,9.08,1.48,9.1998260853,135.31
2020-10-15 02:00:00,15.688,16.479,22.7523797656,0.40800000000000003,0.11900000000000001,0.425,15.28,16.36,22.3858884121,135.33,15.688,2.519,15.8889491471,0.40800000000000003,0.11900000000000001,0.425,15.28,2.4,15.467333319,135.19
2020-10-15 02:30:00,23.56848,16.95914,29.035937716,0.40848,0.11914000000000001,0.42550000000000004,23.16,16.84,28.6351392523,135.61,23.40848,2.11914,23.5042057992,0.40848,0.11914000000000001,0.42550000000000004,23.0,2.0,23.0867927612,135.46
2020-10-15 03:00:00,32.1264,17.3702,36.5216295502,0.4464,0.1302,0.465,31.68,17.24,36.0671595777,135.7,31.8064,1.7702,31.8556225649,0.4464,0.1302,0.465,31.36,1.6400000000000001,31.4028533735,135.55
2020-10-15 03:30:00,32.1456,17.2208,36.4677330252,0.3456,0.1008,0.36,31.8,17.12,36.1155700495,135.85,31.8256,1.9408,31.8847223604,0.3456,0.1008,0.36,31.48,1.8399999999999999,31.533727975,135.7
2020-10-15 04:00:00,29.30016,17.11088,33.9305406736,0.38016000000000005,0.11088,0.396,28.92,17.0,33.5464811866,135.96,29.06016,2.07088,29.1338539023,0.38016000000000005,0.11088,0.396,28.68,1.96,28.7468954846,135.81
2020-10-15 04:30:00,28.20528,16.74654,32.8022014787,0.36528000000000005,0.10654000000000001,0.3805,27.84,16.64,32.4338588515,136.05,27.92528,2.42654,28.0305076559,0.36528000000000005,0.10654000000000001,0.3805,27.56,2.32,27.6574763852,135.9
2020-10-15 05:00:00,31.27168,17.11424,35.6484947901,0.39168000000000003,0.11424000000000001,0.40800000000000003,30.88,17.0,35.2501687939,136.32,30.99168,2.15424,31.0664606803,0.39168000000000003,0.11424000000000001,0.40800000000000003,30.6,2.04,30.6679246119,136.16
2020-10-15 05:30:00,28.58096,16.68278,33.0936009381,0.42096000000000006,0.12278000000000001,0.4385,28.16,16.56,32.6683210465,136.25,28.30096,2.60278,28.4203940974,0.42096000000000006,0.12278000000000001,0.4385,27.88,2.48,27.9900839584,136.1
2020-10-15 06:00:00,24.86592,15.95256,29.5431573803,0.38592000000000004,0.11256000000000001,0.402,24.48,15.84,29.1577776931,136.21,24.66592,3.23256,24.8768376929,0.38592000000000004,0.11256000000000001,0.402,24.28,3.12,24.4796405202,136.06
2020-10-15 06:30:00,34.36192,13.18556,36.8048982963,0.36192,0.10556000000000001,0.377,34.0,13.08,36.4291970815,135.31,33.96192,5.78556,34.4511932246,0.36192,0.10556000000000001,0.377,33.6,5.68,34.0767134566,135.16
2020-10-15 07:00:00,43.96576,9.78668,45.0418378599,0.36576000000000003,0.10668000000000001,0.381,43.6,9.68,44.6616434986,134.85,43.36576,8.90668,44.2709621422,0.36576000000000003,0.10668000000000001,0.381,43.0,8.8,43.8912291922,134.7
2020-10-15 07:30:00,47.37024,6.93632,47.8753816987,0.33024000000000003,0.09632,0.34400000000000003,47.04,6.84,47.5346946977,133.8,46.65024,11.49632,48.0459183032,0.33024000000000003,0.09632,0.34400000000000003,46.32,11.4,47.7022263631,133.66
2020-10-15 08:00:00,51.86752,4.82136,52.0911234588,0.34752000000000005,0.10136,0.362,51.52,4.72,51.7357593933,133.53,51.06752,13.46136,52.8119286904,0.34752000000000005,0.10136,0.362,50.72,13.36,52.4500524309,133.38
2020-10-15 08:30:00,52.52048,4.1051400000000005,52.6806700209,0.36048,0.10514000000000001,0.3755,52.16,4.0,52.3131493986,133.5,51.64048,14.14514,53.5427320955,0.36048,0.10514000000000001,0.3755,51.28,14.04,53.167283173,133.35
2020-10-15 09:00:00,45.8016,4.4938,46.0215254093,0.3216,0.09380000000000001,0.335,45.48,4.4,45.6923450919,133.63,45.0816,13.8538,47.1622564452,0.3216,0.09380000000000001,0.335,44.76,13.76,46.8272911879,133.48
2020-10-15 09:30:00,43.1896,5.1303,43.4932354079,0.30960000000000004,0.0903,0.3225,42.88,5.04,43.1751780541,133.74,42.5496,13.2103,44.5531198262,0.30960000000000004,0.0903,0.3225,42.24,13.12,44.2306680935,133.59
2020-10-15 10:00:00,38.41856,4.80708,38.7181323232,0.29856000000000005,0.08708,0.311,38.12,4.72,38.4111025616,133.9,37.85856,13.48708,40.1892011889,0.29856000000000005,0.08708,0.311,37.56,13.4,39.8787361886,133.75
2020-10-15 10:30:00,27.78368,4.70024,28.1784515259,0.34368000000000004,0.10024000000000001,0.358,27.44,4.6,27.8228970454,134.22,27.46368,13.82024,30.7449630476,0.34368000000000004,0.10024000000000001,0.358,27.12,13.72,30.392972872,134.07
2020-10-15 11:00:00,31.57648,3.69814,31.7922998327,0.33648,0.09814,0.35050000000000003,31.24,3.6,31.4467422796,134.29,31.09648,14.73814,34.4122629167,0.33648,0.09814,0.35050000000000003,30.76,14.64,34.0662178705,134.14
2020-10-15 11:30:00,30.89632,3.8297600000000003,31.1327745503,0.37632000000000004,0.10976000000000001,0.392,30.52,3.7199999999999998,30.74587452,134.18,30.49632,14.629760000000001,33.8238881739,0.37632000000000004,0.10976000000000001,0.392,30.12,14.52,33.4371769143,134.02
2020-10-15 12:00:00,28.24144,3.66542,28.4783116959,0.36144000000000004,0.10542000000000001,0.3765,27.88,3.56,28.1063693849,134.22,27.88144,14.78542,31.5592037455,0.36144000000000004,0.10542000000000001,0.3765,27.52,14.68,31.190588324,134.07
2020-10-15 12:30:00,33.68912,4.70766,34.0164499772,0.36912,0.10766,0.3845,33.32,4.6,33.636028303,134.19,33.20912,13.74766,35.9422287379,0.36912,0.10766,0.3845,32.84,13.64,35.5600224972,134.04
2020-10-15 13:00:00,40.11968,4.77324,40.402630402,0.31968,0.09324,0.333,39.8,4.68,40.0742111588,134.13,39.51968,13.69324,41.8247525874,0.31968,0.09324,0.333,39.2,13.6,41.4921679356,133.98
2020-10-15 13:30:00,44.57472,4.6459600000000005,44.8161868905,0.29472000000000004,0.08596000000000001,0.307,44.28,4.5600000000000005,44.5141775168,134.24,43.89472,13.76596,46.0026966449,0.29472000000000004,0.08596000000000001,0.307,43.6,13.68,45.695759103,134.09
2020-10-15 14:00:00,46.29184,4.68512,46.5283225573,0.29184000000000004,0.08512,0.304,46.0,4.6,46.2294278572,134.39,45.57184,13.80512,47.6169501249,0.29184000000000004,0.08512,0.304,45.28,13.72,47.3129665102,134.23
2020-10-15 14:30:00,50.46144,4.04792,50.6235378377,0.30144000000000004,0.08792000000000001,0.314,50.16,3.96,50.3160729787,134.26,49.70144,14.36792,51.736546688,0.30144000000000004,0.08792000000000001,0.314,49.4,14.28,51.4225475837,134.11
2020-10-15 15:00:00,49.59824,4.09282,49.7668221474,0.31824,0.09282000000000001,0.3315,49.28,4.0,49.442071154,134.31,48.83824,14.37282,50.9092490718,0.31824,0.09282000000000001,0.3315,48.52,14.28,50.5777500488,134.16
2020-10-15 15:30:00,50.59984,5.04162,50.8503858417,0.27984000000000003,0.08162000000000001,0.29150000000000004,50.32,4.96,50.5638606121,134.58,49.79984,13.48162,51.5924232989,0.27984000000000003,0.08162000000000001,0.29150000000000004,49.52,13.4,51.3009785482,134.42
2020-10-15 16:00:00,54.144,4.917,54.3668062792,0.264,0.077,0.275,53.88,4.84,54.0969500064,134.34,53.304,13.557,55.0009878548,0.264,0.077,0.275,53.04,13.48,54.7261546246,134.18
2020-10-15 16:30:00,67.95168,4.15924,68.0788520188,0.27168000000000003,0.07924,0.28300000000000003,67.68,4.08,67.802867196,134.04,66.87168,14.19924,68.3625628733,0.27168000000000003,0.07924,0.28300000000000003,66.6,14.12,68.0803525255,133.88
2020-10-15 17:00:00,67.49968,3.39574,67.5850416161,0.25968,0.07574,0.2705,67.24,3.32,67.321913223,133.67,66.41968,14.83574,68.0563962655,0.25968,0.07574,0.2705,66.16,14.76,67.7864529239,133.51
2020-10-15 17:30:00,65.11888,4.20134,65.2542702836,0.27888,0.08134000000000001,0.29050000000000004,64.84,4.12,64.9707626552,133.83,64.07888,14.12134,65.6164240526,0.27888,0.08134000000000001,0.29050000000000004,63.8,14.04,65.3265765214,133.68
2020-10-15 18:00:00,74.25776,3.75518,74.3526482181,0.25776000000000004,0.07518000000000001,0.2685,74.0,3.68,74.0914461999,133.59,73.05776,14.43518,74.4702002001,0.25776000000000004,0.07518000000000001,0.2685,72.8,14.36,74.2027600565,133.44
2020-10-15 18:30:00,71.85152,3.19336,71.9224476391,0.25152,0.07336000000000001,0.262,71.6,3.12,71.6679454149,133.37,70.73152,14.993360000000001,72.3031725832,0.25152,0.07336000000000001,0.262,70.48,14.92,72.0419100247,133.22
2020-10-15 19:00:00,83.18688,2.03784,83.2118368743,0.26688,0.07784,0.278,82.92,1.96,82.9431612612,133.06,81.78688,16.03784,83.3445022302,0.26688,0.07784,0.278,81.52,15.96,83.0676350933,132.91
2020-10-15 19:30:00,84.48608,3.56344,84.5611957011,0.28608,0.08344,0.298,84.2,3.48,84.2718838047,133.44,83.08608,14.60344,84.359689127,0.28608,0.08344,0.298,82.8,14.52,84.0634902916,133.29
2020-10-15 20:00:00,79.48032,5.96176,79.7035999789,0.28032,0.08176000000000001,0.292,79.2,5.88,79.4179727769,133.82,78.16032,12.40176,79.1381025398,0.28032,0.08176000000000001,0.292,77.88,12.32,78.848441963,133.67
2020-10-15 20:30:00,62.0952,8.2061,62.6350855372,0.2952,0.08610000000000001,0.3075,61.8,8.12,62.3311671638,134.27,61.1352,10.3261,62.0011372497,0.2952,0.08610000000000001,0.3075,60.84,10.24,61.6957308085,134.12
2020-10-15 21:00:00,55.08544,9.89492,55.96708981,0.32544,0.09492,0.339,54.76,9.8,55.6300062916,134.56,54.24544,8.73492,54.9442134187,0.32544,0.09492,0.339,53.92,8.64,54.6078382652,134.41
2020-10-15 21:30:00,60.48944,10.48442,61.3913301228,0.28944000000000003,0.08442000000000001,0.3015,60.2,10.4,61.0917343018,134.47,59.52944,8.08442,60.0758859564,0.28944000000000003,0.08442000000000001,0.3015,59.24,8.0,59.7777349855,134.32
2020-10-15 22:00:00,55.39456,11.84008,56.6457833559,0.27456,0.08008000000000001,0.28600000000000003,55.12,11.76,56.3605535814,134.6,54.55456,6.80008,54.9767323947,0.27456,0.08008000000000001,0.28600000000000003,54.28,6.72,54.694394594,134.45
2020-10-15 22:30:00,54.33808,13.64694,56.0255826337,0.29808,0.08694,0.3105,54.04,13.56,55.7153048991,134.72,53.49808,5.08694,53.7393852054,0.29808,0.08694,0.3105,53.2,5.0,53.4344458192,134.58
2020-10-15 23:00:00,46.6432,15.2026,49.0582016894,0.2832,0.0826,0.295,46.36,15.12,48.7633468909,135.14,45.9632,3.6426,46.1073127497,0.2832,0.0826,0.295,45.68,3.56,45.8185115428,134.99
2020-10-15 23:30:00,35.85728,17.23504,39.78430762,0.25728,0.07504000000000001,0.268,35.6,17.16,39.5199392712,136.08,35.45728,1.91504,35.5089577881,0.25728,0.07504000000000001,0.268,35.2,1.8399999999999999,35.2480581025,135.93
2020-10-16 00:00:00,33.11504,17.88022,37.6338696051,0.27504,0.08022,0.28650000000000003,32.84,17.8,37.3537896337,136.47,32.71504,1.36022,32.7433052799,0.27504,0.08022,0.28650000000000003,32.44,1.28,32.465242953,136.32
2020-10-16 00:30:00,38.6896,18.8278,43.0275632705,3.2496,0.9478000000000001,3.385,35.44,17.88,39.6949367048,136.63,38.3296,2.2278000000000002,38.3942877131,3.2496,0.9478000000000001,3.385,35.08,1.28,35.10334457,136.48
2020-10-16 01:00:00,43.42144,19.01792,47.403615187,2.94144,0.85792,3.064,40.48,18.16,44.36683446,136.73,42.94144,1.85792,42.9816139297,2.94144,0.85792,3.064,40.0,1.0,40.0124980475,136.57
2020-10-16 01:30:00,44.6864,18.5902,48.3990690096,2.8464,0.8302,2.965,41.84,17.76,45.4533079104,136.58,44.1664,2.1902,44.2206723716,2.8464,0.8302,2.965,41.32,1.3599999999999999,41.3423753551,136.43
2020-10-16 02:00:00,45.74288,17.77334,49.0744606231,3.06288,0.89334,3.1905,42.68,16.88,45.8968059891,136.41,45.22288,3.09334,45.3285520158,3.06288,0.89334,3.1905,42.16,2.2,42.2173613576,136.26
2020-10-16 02:30:00,55.83104,16.85072,58.318537293,2.23104,0.6507200000000001,2.324,53.6,16.2,55.9946426009,136.25,55.07104,3.45072,55.1790441671,2.23104,0.6507200000000001,2.324,52.84,2.8,52.9141342176,136.09
2020-10-16 03:00:00,55.73312,17.04216,58.2804931551,1.65312,0.48216000000000003,1.722,54.08,16.56,56.5586421336,136.49,54.97312,3.00216,55.0550350758,1.65312,0.48216000000000003,1.722,53.32,2.52,53.3795166707,136.33
2020-10-16 03:30:00,55.18096,17.53278,57.8993671904,2.10096,0.6127800000000001,2.1885,53.08,16.92,55.7115140703,136.57,54.50096,2.77278,54.5714481194,2.10096,0.6127800000000001,2.1885,52.4,2.16,52.4445001883,136.41
2020-10-16 04:00:00,53.6592,17.8206,56.5409898127,2.5392,0.7406,2.645,51.12,17.08,53.8978737985,136.6,52.9392,2.7806,53.0121743848,2.5392,0.7406,2.645,50.4,2.04,50.4412688183,136.44
2020-10-16 04:30:00,49.99248,18.11114,53.1719987272,2.7124800000000002,0.7911400000000001,2.8255,47.28,17.32,50.3525649794,136.6,49.35248,2.59114,49.4204541526,2.7124800000000002,0.7911400000000001,2.8255,46.64,1.8,46.6747212097,136.44
2020-10-16 05:00:00,48.42736,18.05798,51.6846189717,2.66736,0.7779800000000001,2.7785,45.76,17.28,48.913965286,136.43,47.82736,2.57798,47.896788467,2.66736,0.7779800000000001,2.7785,45.16,1.8,45.1958582173,136.28
2020-10-16 05:30:00,47.61136,17.73998,50.8089410581,2.81136,0.81998,2.9285,44.8,16.92,47.8886875995,136.43,47.05136,2.9399800000000003,47.1431220885,2.81136,0.81998,2.9285,44.24,2.12,44.2907665321,136.28
2020-10-16 06:00:00,51.73264,16.65202,54.3466264956,2.37264,0.6920200000000001,2.4715,49.36,15.96,51.8761139639,136.38,51.09264,3.7320200000000003,51.2287598469,2.37264,0.6920200000000001,2.4715,48.72,3.04,48.8147518687,136.22
2020-10-16 06:30:00,58.88096,13.61028,60.4334937944,2.64096,0.7702800000000001,2.751,56.24,12.84,57.6871146791,135.43,58.00096,6.65028,58.3809693736,2.64096,0.7702800000000001,2.751,55.36,5.88,55.6713930129,135.27
2020-10-16 07:00:00,67.33248,9.89864,68.0561969023,2.53248,0.7386400000000001,2.638,64.8,9.16,65.444217468,134.29,66.33248,9.97864,67.0788428582,2.53248,0.7386400000000001,2.638,63.8,9.24,64.4656311534,134.14
2020-10-16 07:30:00,77.62304,6.53672,77.8977858941,2.66304,0.7767200000000001,2.774,74.96,5.76,75.1809763172,133.49,76.34304,13.09672,77.458271548,2.66304,0.7767200000000001,2.774,73.68,12.32,74.7029102512,133.34
2020-10-16 08:00:00,82.6656,4.2258,82.7735393045,3.1056,0.9058,3.235,79.56,3.32,79.6292408604,133.17,81.3456,15.5458,82.8177428876,3.1056,0.9058,3.235,78.24,14.64,79.59790952029999,133.03
2020-10-16 08:30:00,84.36864,3.19752,84.4292102865,3.96864,1.15752,4.134,80.4,2.04,80.4258764329,133.22,83.04864,17.07752,84.7863095977,3.96864,1.15752,4.134,79.08,15.92,80.66655316800001,133.08
2020-10-16 09:00:00,79.6992,3.8156,79.7904836682,4.5792,1.3356,4.77,75.12,2.48,75.1609260188,133.39,78.4192,16.8556,80.2102373765,4.5792,1.3356,4.77,73.84,15.52,75.4534028391,133.24
2020-10-16 09:30:00,79.88176,4.05218,79.9844718895,4.84176,1.41218,5.0435,75.04,2.64,75.0864248716,133.35,78.60176,16.81218,80.3796371692,4.84176,1.41218,5.0435,73.76,15.4,75.3504983394,133.2
2020-10-16 10:00:00,77.872,4.456,77.9993866643,5.952,1.736,6.2,71.92,2.7199999999999998,71.9714165485,133.51,76.672,17.016,78.5375059446,5.952,1.736,6.2,70.72,15.28,72.3518956213,133.36
2020-10-16 10:30:00,77.46624,4.87432,77.619439158,7.38624,2.1543200000000002,7.694,70.08,2.7199999999999998,70.1327655237,133.66,76.30624,17.47432,78.2815056217,7.38624,2.1543200000000002,7.694,68.92,15.32,70.602186935,133.51
2020-10-16 11:00:00,71.08768,5.37224,71.2903865216,8.40768,2.45224,8.758,62.68,2.92,62.7479784535,133.87,70.00768,17.69224,72.2086602507,8.40768,2.45224,8.758,61.6,15.24,63.4572107802,133.72
2020-10-16 11:30:00,69.69584,6.39462,69.9885796273,10.81584,3.15462,11.2665,58.88,3.24,58.9690766419,134.34,68.69584,18.15462,71.0542656049,10.81584,3.15462,11.2665,57.88,15.0,59.7920931228,134.18
2020-10-16 12:00:00,66.94096,6.69778,67.2751988674,10.62096,3.09778,11.0635,56.32,3.6,56.4349395322,134.74,65.98096,17.93778,68.3758073726,10.62096,3.09778,11.0635,55.36,14.84,57.3145286991,134.57
2020-10-16 12:30:00,67.04592,7.24506,67.4362386484,10.16592,2.9650600000000003,10.5895,56.88,4.28,57.0407994334,134.6,66.08592,17.08506,68.258685143,10.16592,2.9650600000000003,10.5895,55.92,14.12,57.675131556,134.44
2020-10-16 13:00:00,65.42256,7.73158,65.8778315236,10.46256,3.05158,10.8985,54.96,4.68,55.158897741,134.6,64.54256,16.73158,66.6759913361,10.46256,3.05158,10.8985,54.08,13.68,55.7834097201,134.44
2020-10-16 13:30:00,61.07232,9.00276,61.732308865,11.39232,3.32276,11.867,49.68,5.68,50.0036478669,134.88,60.27232,16.08276,62.3811488144,11.39232,3.32276,11.867,48.88,12.76,50.5180363831,134.72
2020-10-16 14:00:00,59.244,9.2145,59.9563053085,10.884,3.1745,11.3375,48.36,6.04,48.7357281673,135.36,58.444,15.7345,60.5250000103,10.884,3.1745,11.3375,47.56,12.56,49.1905194118,135.19
2020-10-16 14:30:00,60.66512,9.03066,61.333592791,11.62512,3.39066,12.1095,49.04,5.64,49.363257591,135.53,59.90512,16.39066,62.1069813906,11.62512,3.39066,12.1095,48.28,13.0,49.9995839983,135.36
2020-10-16 15:00:00,64.24928,8.78104,64.8465623144,10.76928,3.14104,11.218,53.48,5.64,53.7765748258,135.56,63.40928,16.14104,65.4314141862,10.76928,3.14104,11.218,52.64,13.0,54.221486516,135.39
2020-10-16 15:30:00,61.68512,8.19816,62.227516878,7.12512,2.07816,7.422,54.56,6.12,54.9021675346,135.47,60.76512,14.63816,62.5034042017,7.12512,2.07816,7.422,53.64,12.56,55.0908631263,135.31
2020-10-16 16:00:00,67.30592,7.32756,67.7036188294,4.82592,1.4075600000000001,5.027,62.48,5.92,62.7598342891,135.28,66.22592,14.12756,67.7160278767,4.82592,1.4075600000000001,5.027,61.4,12.72,62.703735136,135.12
2020-10-16 16:30:00,73.5472,7.1896,73.897773823,4.6272,1.3496000000000001,4.82,68.92,5.84,69.1669863446,135.39,72.3472,14.0696,73.7025847037,4.6272,1.3496000000000001,4.82,67.72,12.72,68.9042582138,135.22
2020-10-16 17:00:00,78.82416,5.74538,79.0332688875,4.06416,1.18538,4.2335,74.76,4.5600000000000005,74.8989399124,135.01,77.50416,15.14538,78.9701041702,4.06416,1.18538,4.2335,73.44,13.96,74.7550346131,134.84
2020-10-16 17:30:00,83.83056,4.69558,83.9619631824,3.07056,0.89558,3.1985,80.76,3.8,80.8493512652,134.74,82.39056,15.57558,83.849884135,3.07056,0.89558,3.1985,79.32,14.68,80.6669994483,134.57
2020-10-16 18:00:00,85.33552,4.60286,85.4595652566,2.61552,0.7628600000000001,2.7245,82.72,3.84,82.8090816276,134.56,83.85552,15.32286,85.2439925921,2.61552,0.7628600000000001,2.7245,81.24,14.56,82.5344243331,134.39
2020-10-16 18:30:00,87.00944,4.03442,87.1029229926,2.44944,0.71442,2.5515,84.56,3.32,84.625149926,134.21,85.48944,15.63442,86.9073037221,2.44944,0.71442,2.5515,83.04,14.92,84.3697102046,134.05
2020-10-16 19:00:00,84.6568,4.3899,84.7705432816,2.2968,0.6699,2.3925,82.36,3.7199999999999998,82.4439688516,134.3,83.1768,15.2699,84.5668369058,2.2968,0.6699,2.3925,80.88,14.6,82.1871912161,134.14
2020-10-16 19:30:00,80.72704,5.75872,80.9321805168,2.32704,0.6787200000000001,2.424,78.4,5.08,78.5644092449,134.39,79.32704,13.91872,80.5388728603,2.32704,0.6787200000000001,2.424,77.0,13.24,78.1300044797,134.23
2020-10-16 20:00:00,76.23632,7.36726,76.5914682393,2.35632,0.6872600000000001,2.4545,73.88,6.68,74.1813777171,134.18,74.91632,12.32726,75.9237534731,2.35632,0.6872600000000001,2.4545,72.56,11.64,73.4877078157,134.02
2020-10-16 20:30:00,71.88688,8.66034,72.4066640928,2.12688,0.62034,2.2155,69.76,8.04,70.2217857933,134.36,70.68688,10.98034,71.5346270742,2.12688,0.62034,2.2155,68.56,10.36,69.3383241793,134.21
2020-10-16 21:00:00,67.24592,9.91006,67.9722226049,1.88592,0.55006,1.9645000000000001,65.36,9.36,66.0268066773,134.5,66.12592,9.67006,66.8292402789,1.88592,0.55006,1.9645000000000001,64.24,9.12,64.884142901,134.35
2020-10-16 21:30:00,71.8776,10.4543,72.63388858,1.5575999999999999,0.45430000000000004,1.6225,70.32,10.0,71.0274763736,134.69,70.6776,8.9743,71.2450784423,1.5575999999999999,0.45430000000000004,1.6225,69.12,8.52,69.6431245709,134.53
2020-10-16 22:00:00,72.94512,11.89566,73.90870895,1.4251200000000002,0.41566000000000003,1.4845000000000002,71.52,11.48,72.435494062,135.16,71.66512,7.53566,72.0602220108,1.4251200000000002,0.41566000000000003,1.4845000000000002,70.24,7.12,70.5999433428,135.0
2020-10-16 22:30:00,68.74336,13.55848,70.0676952953,1.50336,0.43848000000000004,1.566,67.24,13.12,68.5080433234,134.76,67.54336,5.87848,67.798687356,1.50336,0.43848000000000004,1.566,66.04,5.44,66.2636793425,134.6
2020-10-16 23:00:00,63.55968,14.91324,65.2858150673,1.75968,0.51324,1.833,61.8,14.4,63.4554962159,134.84,62.55968,4.75324,62.7399940405,1.75968,0.51324,1.833,60.8,4.24,60.9476627936,134.68
2020-10-16 23:30:00,57.43328,16.48804,59.753134768,1.67328,0.48804000000000003,1.7429999999999999,55.76,16.0,58.0101508359,135.16,56.51328,3.16804,56.6020078601,1.67328,0.48804000000000003,1.7429999999999999,54.84,2.68,54.9054459958,135.0
2020-10-17 00:00:00,53.66288,17.71334,56.5107698041,1.62288,0.47334000000000004,1.6905000000000001,52.04,17.24,54.821338911,135.51,52.86288,2.03334,52.9019711679,1.62288,0.47334000000000004,1.6905000000000001,51.24,1.56,51.2637415724,135.35
2020-10-17 00:30:00,53.9328,19.3304,57.2923317731,4.9728,1.4504000000000001,5.18,48.96,17.88,52.1227013882,136.03,53.1728,2.5704000000000002,53.2348909645,4.9728,1.4504000000000001,5.18,48.2,1.12,48.2130106921,135.87
2020-10-17 01:00:00,52.58656,20.30608,56.3709426708,5.98656,1.74608,6.236,46.6,18.56,50.1600797448,136.03,51.94656,2.14608,51.990871845,5.98656,1.74608,6.236,45.96,0.4,45.9617406111,135.87
2020-10-17 01:30:00,55.76352,19.97436,59.2329740955,5.12352,1.49436,5.337,50.64,18.48,53.9065858685,135.98,54.96352,1.9743600000000001,54.9989693376,5.12352,1.49436,5.337,49.84,0.48,49.8423113429,135.82
2020-10-17 02:00:00,60.93168,18.93674,63.8065024073,5.13168,1.49674,5.3455,55.8,17.44,58.4618987033,135.77,60.05168,2.9367400000000004,60.1234456153,5.13168,1.49674,5.3455,54.92,1.44,54.938875125,135.62
2020-10-17 02:30:00,61.96464,19.69302,65.0187022867,7.72464,2.2530200000000002,8.0465,54.24,17.44,56.9748295302,135.9,61.12464,3.77302,61.2409772542,7.72464,2.2530200000000002,8.0465,53.4,1.52,53.4216285787,135.74
2020-10-17 03:00:00,62.4504,20.4997,65.7289141874,9.5304,2.7797,9.9275,52.92,17.72,55.8079277522,136.22,61.6104,4.0997,61.7466511501,9.5304,2.7797,9.9275,52.08,1.32,52.0967254249,136.06
2020-10-17 03:30:00,61.51056,21.31058,65.0975407481,11.35056,3.31058,11.8235,50.16,18.0,53.2918905651,136.64,60.79056,4.43058,60.9518024692,11.35056,3.31058,11.8235,49.44,1.12,49.452684457,136.49
2020-10-17 04:00:00,60.1064,21.2527,63.7530907349,10.4664,3.0527,10.9025,49.64,18.2,52.8712549501,136.77,59.3864,4.0527,59.5245233685,10.4664,3.0527,10.9025,48.92,1.0,48.9302197011,136.62
2020-10-17 04:30:00,63.47376,22.70318,67.4118134354,15.71376,4.5831800000000005,16.3685,47.76,18.12,51.0818167257,136.82,62.75376,5.62318,63.0051946069,15.71376,4.5831800000000005,16.3685,47.04,1.04,47.0514951941,136.67
2020-10-17 05:00:00,62.19584,23.82712,66.6037098126,18.19584,5.30712,18.954,44.0,18.52,47.738772502,136.82,61.55584,5.90712,61.8386247001,18.19584,5.30712,18.954,43.36,0.6000000000000001,43.3641510928,136.67
2020-10-17 05:30:00,63.84016,23.73338,68.1090255036,18.56016,5.41338,19.3335,45.28,18.32,48.845683535,136.68,63.16016,6.21338,63.4650447274,18.56016,5.41338,19.3335,44.6,0.8,44.6071743109,136.53
2020-10-17 06:00:00,65.57216,22.94188,69.4696914129,18.45216,5.38188,19.221,47.12,17.56,50.285663961,136.53,64.89216,6.90188,65.2581671287,18.45216,5.38188,19.221,46.44,1.52,46.4648684492,136.37
2020-10-17 06:30:00,68.10368,20.65524,71.167058173,16.78368,4.89524,17.483,51.32,15.76,53.6853797602,136.02,67.30368,8.05524,67.7840116325,16.78368,4.89524,17.483,50.52,3.16,50.6187317107,135.86
2020-10-17 07:00:00,73.99696,20.81578,76.8690235807,21.03696,6.1357800000000005,21.9135,52.96,14.68,54.9569285896,135.78,73.07696,10.33578,73.8042710895,21.03696,6.1357800000000005,21.9135,52.04,4.2,52.2092099155,135.63
2020-10-17 07:30:00,78.28208,19.45894,80.664331616,22.28208,6.49894,23.2105,56.0,12.96,57.4800974251,135.39,77.32208,12.25894,78.287838554,22.28208,6.49894,23.2105,55.04,5.76,55.3405746266,135.23
2020-10-17 08:00:00,81.75088,17.08234,83.516541599,20.03088,5.84234,20.8655,61.72,11.24,62.7351257271,135.19,80.71088,13.28234,81.7964956844,20.03088,5.84234,20.8655,60.68,7.44,61.1344092962,135.03
2020-10-17 08:30:00,86.04112,14.35366,87.2301661482,18.08112,5.27366,18.8345,67.96,9.08,68.5638972055,134.62,84.84112,14.67366,86.1007081309,18.08112,5.27366,18.8345,66.76,9.4,67.4185256439,134.46
2020-10-17 09:00:00,87.91296,13.24128,88.9045557438,18.79296,5.48128,19.576,69.12,7.76,69.5542378292,134.53,86.75296,16.20128,88.2528047282,18.79296,5.48128,19.576,67.96,10.72,68.8002906971,134.38
2020-10-17 09:30:00,90.48448,12.25464,91.3105542771,18.56448,5.41464,19.338,71.92,6.84,72.2445292046,134.68,89.28448,17.01464,90.8912335883,18.56448,5.41464,19.338,70.72,11.6,71.6650430824,134.52
2020-10-17 10:00:00,90.5816,11.4213,91.2988080549,17.9016,5.2213,18.6475,72.68,6.2,72.9439675367,134.86,89.3016,17.4613,90.9927071817,17.9016,5.2213,18.6475,71.4,12.24,72.4415460906,134.7
2020-10-17 10:30:00,87.06288,10.75834,87.7250645679,15.90288,4.63834,16.5655,71.16,6.12,71.4226854718,134.8,85.86288,17.03834,87.5370732424,15.90288,4.63834,16.5655,69.96,12.4,71.0504159031,134.65
2020-10-17 11:00:00,85.044,9.7495,85.6010203575,13.404,3.9095,13.9625,71.64,5.84,71.8776404732,134.71,83.804,16.5095,85.4147177379,13.404,3.9095,13.9625,70.4,12.6,71.5186688914,134.55
2020-10-17 11:30:00,84.04912,10.57266,84.711485126,14.16912,4.13266,14.7595,69.88,6.44,70.1761212949,134.8,82.88912,16.13266,84.4444724837,14.16912,4.13266,14.7595,68.72,12.0,69.7598623852,134.64
2020-10-17 12:00:00,85.4312,12.2391,86.3034501179,18.5112,5.3991,19.2825,66.92,6.84,67.268655405,134.95,84.3112,17.0791,86.0236833799,18.5112,5.3991,19.2825,65.8,11.68,66.828604654,134.78
2020-10-17 12:30:00,85.32208,12.77394,86.2730020264,19.52208,5.69394,20.3355,65.8,7.08,66.1798035657,135.01,84.20208,17.17394,85.9356415665,19.52208,5.69394,20.3355,64.68,11.48,65.690888257,134.85
2020-10-17 13:00:00,82.18176,13.29468,83.2501663242,16.78176,4.89468,17.481,65.4,8.4,65.9372428905,135.36,81.06176,15.09468,82.4551896402,16.78176,4.89468,17.481,64.28,10.2,65.0842407961,135.19
2020-10-17 13:30:00,75.83904,13.09472,76.9612349173,13.07904,3.8147200000000003,13.624,62.76,9.28,63.4423833096,135.66,74.79904,13.29472,75.9713496313,13.07904,3.8147200000000003,13.624,61.72,9.48,62.4438051371,135.49
2020-10-17 14:00:00,74.27536,14.91198,75.757483133,14.23536,4.15198,14.8285,60.04,10.76,60.9965507222,136.02,73.31536,12.23198,74.3287518168,14.23536,4.15198,14.8285,59.08,8.08,59.6299656213,135.86
2020-10-17 14:30:00,72.64144,15.97542,74.3773678578,15.00144,4.37542,15.6265,57.64,11.6,58.7956597038,136.26,71.76144,11.73542,72.714677703,15.00144,4.37542,15.6265,56.76,7.36,57.2351919714,136.09
2020-10-17 15:00:00,73.1784,15.9037,74.886620302,15.5784,4.5437,16.2275,57.6,11.36,58.7095358524,136.26,72.2584,12.1437,73.2717259265,15.5784,4.5437,16.2275,56.68,7.6,57.1872573219,136.09
2020-10-17 15:30:00,73.3184,16.2812,75.1043624033,14.6784,4.2812,15.29,58.64,12.0,59.8552387014,136.09,72.3184,11.2012,73.1807205485,14.6784,4.2812,15.29,57.64,6.92,58.053905984,135.92
2020-10-17 16:00:00,73.49312,15.93216,75.2002154891,12.93312,3.77216,13.472,60.56,12.16,61.768755856,136.03,72.53312,10.53216,73.2937916279,12.93312,3.77216,13.472,59.6,6.76,59.9821440097,135.87
2020-10-17 16:30:00,76.64944,14.82442,78.0698410441,12.28944,3.58442,12.8015,64.36,11.24,65.3341197232,135.91,75.52944,11.18442,76.3530455021,12.28944,3.58442,12.8015,63.24,7.6,63.6950359133,135.74
2020-10-17 17:00:00,80.9248,13.2014,81.9945133347,10.5648,3.0814,11.005,70.36,10.12,71.0840629115,135.44,79.7648,11.7214,80.6214272821,10.5648,3.0814,11.005,69.2,8.64,69.7372898814,135.28
2020-10-17 17:30:00,89.83248,11.13614,90.5200976416,10.75248,3.13614,11.2005,79.08,8.0,79.4836234705,134.88,88.47248,13.69614,89.5263311448,10.75248,3.13614,11.2005,77.72,10.56,78.4341252262,134.72
2020-10-17 18:00:00,95.22048,10.16764,95.7617915173,11.82048,3.44764,12.313,83.4,6.72,83.6702958044,134.5,93.74048,15.16764,94.9596487662,11.82048,3.44764,12.313,81.92,11.72,82.7541225559,134.34
2020-10-17 18:30:00,97.78144,9.26792,98.2196739437,12.30144,3.58792,12.814,85.48,5.68,85.668505298,134.08,96.26144,16.18792,97.6130810127,12.30144,3.58792,12.814,83.96,12.6,84.9001861011,133.92
2020-10-17 19:00:00,98.144,9.632,98.6155168318,12.864,3.752,13.4,85.28,5.88,85.4824707177,134.05,96.664,16.152,98.0041631769,12.864,3.752,13.4,83.8,12.4,84.7124548104,133.89
2020-10-17 19:30:00,95.30704,11.59622,96.0099171536,14.38704,4.19622,14.9865,80.92,7.4,81.2576544087,134.41,93.86704,15.19622,95.0891492267,14.38704,4.19622,14.9865,79.48,11.0,80.237587202,134.25
2020-10-17 20:00:00,89.77392,12.11406,90.5875662652,10.81392,3.15406,11.2645,78.96,8.96,79.4667427293,134.7,88.41392,12.67406,89.3177084718,10.81392,3.15406,11.2645,77.6,9.52,78.1817779281,134.55
2020-10-17 20:30:00,85.9584,13.8562,87.0680240329,11.4384,3.3362,11.915,74.52,10.52,75.2588918335,134.88,84.5984,11.4162,85.3652089847,11.4384,3.3362,11.915,73.16,8.08,73.6048367976,134.72
2020-10-17 21:00:00,80.13184,14.66012,81.4618370785,9.53184,2.78012,9.929,70.6,11.88,71.5925582725,134.88,78.89184,9.46012,79.4570090615,9.53184,2.78012,9.929,69.36,6.68,69.6809299594,134.72
2020-10-17 21:30:00,77.01856,14.53708,78.3784745922,6.77856,1.97708,7.061,70.24,12.56,71.3541253187,135.07,75.77856,8.05708,76.205686755,6.77856,1.97708,7.061,69.0,6.08,69.2673545041,134.92
2020-10-17 22:00:00,73.98304,16.01672,75.6969320858,6.50304,1.8967200000000002,6.774,67.48,14.12,68.9414592245,135.34,72.90304,6.53672,73.1955049822,6.50304,1.8967200000000002,6.774,66.4,4.64,66.5619230491,135.18
2020-10-17 22:30:00,68.95344,17.64642,71.175649113,7.15344,2.08642,7.4515,61.8,15.56,63.7287501839,134.79,67.91344,5.1664200000000005,68.1096705927,7.15344,2.08642,7.4515,60.76,3.08,60.8380144318,134.64
2020-10-17 23:00:00,65.16544,18.81992,67.8286367193,6.92544,2.01992,7.214,58.24,16.8,60.6146648923,135.19,64.20544,4.01992,64.3311610528,6.92544,2.01992,7.214,57.28,2.0,57.3149055657,135.04
2020-10-17 23:30:00,60.96768,20.09224,64.1931157742,6.48768,1.8922400000000001,6.758,54.48,18.2,57.4396239542,135.78,60.08768,2.65224,60.1461857876,6.48768,1.8922400000000001,6.758,53.6,0.76,53.6053877889,135.63
2020-10-18 00:00:00,56.84912,21.35766,60.7286759731,6.84912,1.9976600000000002,7.1345,50.0,19.36,53.6172509553,136.51,56.12912,2.27766,56.175313502,6.84912,1.9976600000000002,7.1345,49.28,0.28,49.2807954481,136.36
2020-10-18 00:30:00,53.78624,21.31432,57.8555083842,5.46624,1.5943200000000002,5.694,48.32,19.72,52.1890869819,136.51,53.14624,2.19432,53.191520625,5.46624,1.5943200000000002,5.694,47.68,0.6000000000000001,47.6837750183,136.36
2020-10-18 01:00:00,52.39424,20.56832,56.2868738944,3.59424,1.04832,3.7439999999999998,48.8,19.52,52.5592085176,136.51,51.71424,1.44832,51.7345170036,3.59424,1.04832,3.7439999999999998,48.12,0.4,48.1216624817,136.34
2020-10-18 01:30:00,55.6936,20.0773,59.2019852391,3.6936,1.0773,3.8475,52.0,19.0,55.3624421427,136.48,54.9336,1.2373,54.9475324309,3.6936,1.0773,3.8475,51.24,0.16,51.2402498042,136.34
2020-10-18 02:00:00,60.14048,19.20264,63.1317568075,4.26048,1.24264,4.438,55.88,17.96,58.6952809006,136.29,59.30048,2.32264,59.3459483436,4.26048,1.24264,4.438,55.04,1.08,55.0505949105,136.14
2020-10-18 02:30:00,61.56256,19.65908,64.6252908713,5.00256,1.4590800000000002,5.211,56.56,18.2,59.4161055607,136.4,60.72256,2.33908,60.7675948858,5.00256,1.4590800000000002,5.211,55.72,0.88,55.7269485976,136.25
2020-10-18 03:00:00,62.09776,21.79518,65.8115618129,10.81776,3.15518,11.2685,51.28,18.64,54.5626978805,136.62,61.37776,3.67518,61.4876928389,10.81776,3.15518,11.2685,50.56,0.52,50.5626739799,136.47
2020-10-18 03:30:00,63.53424,23.29082,67.6687664189,14.57424,4.25082,15.1815,48.96,19.04,52.5319255311,136.72,62.85424,4.45082,63.0116281701,14.57424,4.25082,15.1815,48.28,0.2,48.2804142484,136.57
2020-10-18 04:00:00,68.3656,25.9033,73.1083867573,22.8456,6.6633,23.7975,45.52,19.24,49.4191056172,136.79,67.7256,6.7833,68.0644551455,22.8456,6.6633,23.7975,44.88,0.12,44.8801604275,136.65
2020-10-18 04:30:00,65.47808,26.84944,70.7691415011,25.67808,7.48944,26.748,39.8,19.36,44.2588928917,136.84,64.91808,7.60944,65.3625327539,25.67808,7.48944,26.748,39.24,0.12,39.2401834858,136.69
2020-10-18 05:00:00,60.2024,25.8357,65.5119253285,20.2824,5.9157,21.1275,39.92,19.92,44.6140426323,136.91,59.6824,6.5957,60.045750293,20.2824,5.9157,21.1275,39.4,0.68,39.4058675834,136.77
2020-10-18 05:30:00,59.44816,26.11238,64.9302711888,21.36816,6.23238,22.2585,38.08,19.88,42.956964511,136.81,58.96816,6.91238,59.3719200553,21.36816,6.23238,22.2585,37.6,0.68,37.6061484335,136.66
2020-10-18 06:00:00,58.97872,23.26046,63.3998297494,14.05872,4.10046,14.6445,44.92,19.16,48.8355608138,136.72,58.37872,4.38046,58.5428337087,14.05872,4.10046,14.6445,44.32,0.28,44.3208844677,136.57
2020-10-18 06:30:00,63.61392,22.47906,67.4687998726,14.53392,4.23906,15.1395,49.08,18.24,52.359755538,136.7,62.89392,5.15906,63.1051588466,14.53392,4.23906,15.1395,48.36,0.92,48.3687502423,136.57
2020-10-18 07:00:00,73.41344,25.98392,77.876166259,28.33344,8.26392,29.514,45.08,17.72,48.4376382579,136.45,72.73344,9.583919999999999,73.3621483928,28.33344,8.26392,29.514,44.4,1.32,44.4196172879,136.3
2020-10-18 07:30:00,72.75888,22.72634,76.2255937901,23.19888,6.76634,24.1655,49.56,15.96,52.0664498502,136.16,71.99888,9.84634,72.6690383358,23.19888,6.76634,24.1655,48.8,3.08,48.8971001185,136.0
2020-10-18 08:00:00,71.73264,18.70702,74.1318031526,13.53264,3.94702,14.0965,58.2,14.76,60.0424649727,135.85,70.77264,8.06702,71.2309159302,13.53264,3.94702,14.0965,57.24,4.12,57.3880823865,135.69
2020-10-18 08:30:00,74.89376,15.50568,76.482033179,8.45376,2.46568,8.806000000000001,66.44,13.04,67.7075712162,134.97,73.81376,8.06568,74.2531235653,8.45376,2.46568,8.806000000000001,65.36,5.6,65.5994634124,134.82
2020-10-18 09:00:00,79.2864,16.2852,80.9415898287,14.0064,4.0852,14.59,65.28,12.2,66.4102281279,134.85,78.2064,10.4452,78.9008441273,14.0064,4.0852,14.59,64.2,6.36,64.514258889,134.7
2020-10-18 09:30:00,81.18832,16.46826,82.8416977847,16.82832,4.90826,17.5295,64.36,11.56,65.3899319467,135.13,80.10832,11.98826,81.0003784624,16.82832,4.90826,17.5295,63.28,7.08,63.6748364741,134.98
2020-10-18 10:00:00,82.52896,16.67428,84.1965608098,19.72896,5.75428,20.551,62.8,10.92,63.742343854,135.06,81.48896,13.43428,82.5889246873,19.72896,5.75428,20.551,61.76,7.68,62.2356810841,134.9
2020-10-18 10:30:00,80.98976,15.43368,82.4471934222,16.70976,4.87368,17.406,64.28,10.56,65.1416303143,134.79,79.82976,12.83368,80.8547705704,16.70976,4.87368,17.406,63.12,7.96,63.619933983,134.64
2020-10-18 11:00:00,78.06496,14.75228,79.4466345732,14.78496,4.31228,15.401,63.28,10.44,64.1354192315,134.87,76.98496,12.39228,77.9759749525,14.78496,4.31228,15.401,62.2,8.08,62.7226147414,134.71
2020-10-18 11:30:00,77.09552,14.66286,78.4775042127,14.61552,4.26286,15.2245,62.48,10.4,63.3396431944,135.01,75.93552,12.46286,76.9514527287,14.61552,4.26286,15.2245,61.32,8.2,61.8658419485,134.85
2020-10-18 12:00:00,77.8584,13.7637,79.0656049635,13.1784,3.8437,13.7275,64.68,9.92,65.4362957387,134.97,76.7384,12.4837,77.7471851597,13.1784,3.8437,13.7275,63.56,8.64,64.1445492618,134.82
2020-10-18 12:30:00,78.04032,11.75176,78.9201837859,9.16032,2.67176,9.542,68.88,9.08,69.4759008578,134.85,76.84032,12.07176,77.7827883738,9.16032,2.67176,9.542,67.68,9.4,68.3296597387,134.69
2020-10-18 13:00:00,77.52384,12.17612,78.4742229436,9.24384,2.69612,9.629,68.28,9.48,68.9349606513,134.88,76.28384,11.77612,77.1874422908,9.24384,2.69612,9.629,67.04,9.08,67.6521100927,134.72
2020-10-18 13:30:00,76.37728,12.58504,77.4071839819,9.13728,2.6650400000000003,9.518,67.24,9.92,67.9678159131,135.03,75.17728,11.30504,76.0225450613,9.13728,2.6650400000000003,9.518,66.04,8.64,66.6027867285,134.87
2020-10-18 14:00:00,75.21632,13.66976,76.4483952271,9.97632,2.9097600000000003,10.392,65.24,10.76,66.121367197,135.15,74.05632,10.70976,74.8267164267,9.97632,2.9097600000000003,10.392,64.08,7.8,64.5529735953,134.99
2020-10-18 14:30:00,75.36688,13.24534,76.5219290965,9.20688,2.68534,9.5905,66.16,10.56,66.9974566681,135.06,74.20688,10.76534,74.9836887906,9.20688,2.68534,9.5905,65.0,8.08,65.500277862,134.9
2020-10-18 15:00:00,76.43904,12.79472,77.5024625157,7.79904,2.27472,8.124,68.64,10.52,69.4414861592,135.09,75.19904,10.35472,75.9086019052,7.79904,2.27472,8.124,67.4,8.08,67.8825927613,134.92
2020-10-18 15:30:00,79.1264,11.9402,80.0222191207,5.9664,1.7402000000000002,6.215,73.16,10.2,73.8676221358,135.02,77.8464,10.1002,78.4988919221,5.9664,1.7402000000000002,6.215,71.88,8.36,72.364521694,134.86
2020-10-18 16:00:00,82.09984,10.46412,82.7640111123,5.01984,1.46412,5.229,77.08,9.0,77.6036493987,134.8,80.73984,10.98412,81.4835729175,5.01984,1.46412,5.229,75.72,9.52,76.316111012,134.64
2020-10-18 16:30:00,85.55408,9.29494,86.0575186387,4.71408,1.37494,4.9105,80.84,7.92,81.2270398328,134.48,84.07408,11.85494,84.9057744223,4.71408,1.37494,4.9105,79.36,10.48,80.0489850029,134.33
2020-10-18 17:00:00,90.08896,8.56428,90.4951247626,6.04896,1.76428,6.301,84.04,6.8,84.3146582748,134.27,88.56896,13.32428,89.5656022868,6.04896,1.76428,6.301,82.52,11.56,83.3257703235,134.11
2020-10-18 17:30:00,91.84144,8.22042,92.2085972469,5.28144,1.5404200000000001,5.5015,86.56,6.68,86.8173715336,134.0,90.24144,13.18042,91.1989087909,5.28144,1.5404200000000001,5.5015,84.96,11.64,85.7536658109,133.84
2020-10-18 18:00:00,91.91264,8.01952,92.2618344322,3.6326400000000003,1.05952,3.784,88.28,6.96,88.5539383653,133.85,90.31264,12.33952,91.1517235032,3.6326400000000003,1.05952,3.784,86.68,11.28,87.4108734655,133.69
2020-10-18 18:30:00,92.88992,7.06456,93.1581732625,2.68992,0.78456,2.802,90.2,6.28,90.4183521195,133.56,91.24992,12.62456,92.1190936516,2.68992,0.78456,2.802,88.56,11.84,89.3479669606,133.4
2020-10-18 19:00:00,89.5392,7.8656,89.8840141516,2.4192,0.7056,2.52,87.12,7.16,87.4137288988,133.7,87.9392,11.7456,88.7201330928,2.4192,0.7056,2.52,85.52,11.04,86.2296468739,133.55
2020-10-18 19:30:00,87.0968,9.1099,87.5719295679,2.2968,0.6699,2.3925,84.8,8.44,85.218974413,133.95,85.5368,10.5099,86.1800565807,2.2968,0.6699,2.3925,83.24,9.84,83.8195872097,133.8
2020-10-18 20:00:00,82.75712,10.89916,83.4717473125,2.39712,0.69916,2.497,80.36,10.2,81.004750478,134.36,81.31712,8.97916,81.8113642436,2.39712,0.69916,2.497,78.92,8.28,79.3531650282,134.21
2020-10-18 20:30:00,80.22848,12.33164,81.1706741884,2.50848,0.7316400000000001,2.613,77.72,11.6,78.5809035326,134.67,78.82848,7.61164,79.1951155224,2.50848,0.7316400000000001,2.613,76.32,6.88,76.629477357,134.52
2020-10-18 21:00:00,76.5144,13.2867,77.6594476175,2.3544,0.6867000000000001,2.4525,74.16,12.6,75.2227731475,134.85,75.1944,6.6867,75.4911236388,2.3544,0.6867000000000001,2.4525,72.84,6.0,73.0866992003,134.7
2020-10-18 21:30:00,73.304,13.987,74.6264871544,2.424,0.707,2.525,70.88,13.28,72.1133330252,135.18,72.144,6.147,72.4054027335,2.424,0.707,2.525,69.72,5.44,69.9319097408,135.02
2020-10-18 22:00:00,69.07728,16.58254,71.0397863528,3.91728,1.14254,4.0805,65.16,15.44,66.9643128838,135.89,67.95728,4.62254,68.1143140687,3.91728,1.14254,4.0805,64.04,3.48,64.1344837042,135.73
2020-10-18 22:30:00,65.068,19.0265,67.792715879,6.948,2.0265,7.2375,58.12,17.0,60.5552177768,136.28,64.188,4.0665,64.3166834208,6.948,2.0265,7.2375,57.24,2.04,57.2763406652,136.12
2020-10-18 23:00:00,61.3344,20.5292,64.6788734905,8.5344,2.4892,8.89,52.8,18.04,55.796788438,136.03,60.5744,3.4492000000000003,60.6725219189,8.5344,2.4892,8.89,52.04,0.96,52.0488539739,135.88
2020-10-18 23:30:00,56.55728,21.31754,60.4414049526,8.35728,2.4375400000000003,8.7055,48.2,18.88,51.7657647485,135.96,55.87728,2.75754,55.9452808291,8.35728,2.4375400000000003,8.7055,47.52,0.32,47.5210774289,135.81
2020-10-19 00:00:00,53.77232,22.15026,58.155794348,8.33232,2.43026,8.6795,45.44,19.72,49.5345535965,135.86,53.13232,3.15026,53.2256288516,8.33232,2.43026,8.6795,44.8,0.72,44.8057853407,135.71
2020-10-19 00:30:00,52.54592,22.67256,57.2286526628,9.02592,2.63256,9.402,43.52,20.04,47.9123366159,135.86,51.94592,3.67256,52.0755825853,9.02592,2.63256,9.402,42.92,1.04,42.9325983374,135.71
2020-10-19 01:00:00,51.91216,23.27938,56.8928984061,10.83216,3.15938,11.2835,41.08,20.12,45.74254912,135.95,51.39216,4.19938,51.5634454032,10.83216,3.15938,11.2835,40.56,1.04,40.5733311425,135.79
2020-10-19 01:30:00,55.83072,23.26896,60.485649498,12.03072,3.50896,12.532,43.8,19.76,48.050989584,135.82,55.15072,4.26896,55.3156933971,12.03072,3.50896,12.532,43.12,0.76,43.1266970681,135.67
2020-10-19 02:00:00,63.40112,23.76366,67.7082975259,16.88112,4.92366,17.5845,46.52,18.84,50.1901982463,135.53,62.76112,5.12366,62.9699140499,16.88112,4.92366,17.5845,45.88,0.2,45.8804359177,135.39
2020-10-19 02:30:00,61.43968,22.29824,65.3608888067,11.71968,3.41824,12.208,49.72,18.88,53.1839524669,135.46,60.63968,3.49824,60.7405010977,11.71968,3.41824,12.208,48.92,0.08,48.9200654129,135.31
2020-10-19 03:00:00,61.8152,22.9911,65.9523284672,14.0952,4.1111,14.6825,47.72,18.88,51.3191270386,135.52,61.1352,4.2711,61.2842147233,14.0952,4.1111,14.6825,47.04,0.16,47.0402721081,135.37
2020-10-19 03:30:00,59.64464,23.01302,63.930291492,13.48464,3.93302,14.0465,46.16,19.08,49.9478928484,135.9,58.96464,4.13302,59.1093108118,13.48464,3.93302,14.0465,45.48,0.2,45.4804397516,135.74
2020-10-19 04:00:00,60.55664,24.11902,65.1830788921,16.31664,4.75902,16.9965,44.24,19.36,48.29065334,136.14,59.91664,5.03902,60.1281587233,16.31664,4.75902,16.9965,43.6,0.28,43.6008990733,135.98
2020-10-19 04:30:00,65.20912,26.46766,70.3758932949,25.32912,7.38766,26.3845,39.88,19.08,44.2092840928,135.84,64.64912,7.58766,65.0928667448,25.32912,7.38766,26.3845,39.32,0.2,39.3205086437,135.69
2020-10-19 05:00:00,62.49536,26.68948,67.9558559964,25.81536,7.52948,26.891,36.68,19.16,41.3827017001,136.03,61.97536,7.72948,62.4555050272,25.81536,7.52948,26.891,36.16,0.2,36.1605530931,135.87
2020-10-19 05:30:00,60.77488,24.10434,65.380465323,18.73488,5.46434,19.5155,42.04,18.64,45.9870764455,135.72,60.21488,5.82434,60.4959065545,18.73488,5.46434,19.5155,41.48,0.36,41.4815621692,135.57
2020-10-19 06:00:00,65.55872,22.57796,69.3376524393,16.518720000000002,4.81796,17.207,49.04,17.76,52.1568710718,135.81,64.79872,5.97796,65.0738820065,16.518720000000002,4.81796,17.207,48.28,1.16,48.2939333664,135.66
2020-10-19 06:30:00,73.38096,23.47278,77.0437323307,29.46096,8.59278,30.6885,43.92,14.88,46.3721985677,134.95,72.74096,12.39278,73.7890795298,29.46096,8.59278,30.6885,43.28,3.8,43.4465004344,134.8
2020-10-19 07:00:00,83.97632,22.31976,86.8918523637,35.65632,10.39976,37.142,48.32,11.92,49.7685523197,134.35,83.13632,16.99976,84.8565822032,35.65632,10.39976,37.142,47.48,6.6,47.9365246967,134.19
2020-10-19 07:30:00,92.75168,19.12924,94.7037589845,36.51168,10.64924,38.033,56.24,8.48,56.8757241712,133.66,91.79168,20.36924,94.0245630429,36.51168,10.64924,38.033,55.28,9.72,56.1280393386,133.51
2020-10-19 08:00:00,96.81456,16.40258,98.1942139775,35.25456,10.28258,36.7235,61.56,6.12,61.8634625607,133.29,95.73456,22.24258,98.2844766148,35.25456,10.28258,36.7235,60.48,11.96,61.6512124779,133.14
2020-10-19 08:30:00,98.11856,12.90458,98.9635286429,31.07856,9.06458,32.3735,67.04,3.84,67.1498860759,133.29,96.91856,23.26458,99.6717008737,31.07856,9.06458,32.3735,65.84,14.2,67.3538833327,133.14
2020-10-19 09:00:00,99.02832,14.79326,100.1271626655,36.86832,10.753260000000001,38.4045,62.16,4.04,62.2911486489,133.61,97.90832,24.83326,101.0085636342,36.86832,10.753260000000001,38.4045,61.04,14.08,62.6428607265,133.46
2020-10-19 09:30:00,98.96176,19.21718,100.8103662797,48.88176,14.25718,50.9185,50.08,4.96,50.3250235966,134.01,98.04176,27.49718,101.8247593263,48.88176,14.25718,50.9185,49.16,13.24,50.9117196724,133.86
2020-10-19 10:00:00,98.69744,19.34342,100.5751090472,51.09744,14.90342,53.2265,47.6,4.44,47.8066271557,133.77,97.85744,28.62342,101.9577301427,51.09744,14.90342,53.2265,46.76,13.72,48.7312630659,133.62
2020-10-19 10:30:00,89.31264,18.03452,91.1152653258,45.51264,13.27452,47.409,43.8,4.76,44.0578891914,133.77,88.55264,26.63452,92.4714426545,45.51264,13.27452,47.409,43.04,13.36,45.0658540361,133.62
2020-10-19 11:00:00,85.48576,16.49668,87.0629405304,41.88576,12.21668,43.631,43.6,4.28,43.8095697308,133.82,84.72576,26.05668,88.6420046039,41.88576,12.21668,43.631,42.84,13.84,45.0201199465,133.66
2020-10-19 11:30:00,87.87088,19.29234,89.9638034692,52.43088,15.29234,54.6155,35.44,4.0,35.6650192766,134.03,87.27088,29.53234,92.1323265844,52.43088,15.29234,54.6155,34.84,14.24,37.6377895206,133.88
2020-10-19 12:00:00,87.29456,18.19258,89.1701192813,48.93456,14.27258,50.9735,38.36,3.92,38.5597717836,134.18,86.65456,28.55258,91.237396902,48.93456,14.27258,50.9735,37.72,14.28,40.3325774034,134.02
2020-10-19 12:30:00,94.17104,18.09322,95.8934272234,48.73104,14.21322,50.7615,45.44,3.88,45.6053505633,134.22,93.41104,28.57322,97.68342385,48.73104,14.21322,50.7615,44.68,14.36,46.9309279687,134.07
2020-10-19 13:00:00,91.19344,18.32142,93.015686472,47.59344,13.88142,49.5765,43.6,4.44,43.8254902996,134.42,90.43344,27.76142,94.5986443383,47.59344,13.88142,49.5765,42.84,13.88,45.0324327568,134.26
2020-10-19 13:30:00,96.81776,21.28518,99.1299023456,56.65776,16.52518,59.0185,40.16,4.76,40.4411077989,134.59,96.13776,30.08518,100.7352319372,56.65776,16.52518,59.0185,39.48,13.56,41.7437899573,134.43
2020-10-19 14:00:00,98.62016,23.51088,101.3839111339,64.70016,18.87088,67.396,33.92,4.64,34.2358876035,134.71,98.10016,32.59088,103.372176388,64.70016,18.87088,67.396,33.4,13.72,36.1081486648,134.56
2020-10-19 14:30:00,96.82112,22.87116,99.4857740473,63.74112,18.59116,66.397,33.08,4.28,33.3557311417,134.67,96.26112,32.71116,101.667217982,63.74112,18.59116,66.397,32.52,14.12,35.4531352633,134.51
2020-10-19 15:00:00,94.48576,17.24668,96.0468990327,44.04576,12.84668,45.881,50.44,4.4,50.6315474778,134.67,93.64576,26.80668,97.407014422,44.04576,12.84668,45.881,49.6,13.96,51.5270957846,134.51
2020-10-19 15:30:00,96.3912,19.3991,98.3238959676,49.2312,14.3591,51.2825,47.16,5.04,47.4285483649,134.38,95.6312,27.5991,99.5340983495,49.2312,14.3591,51.2825,46.4,13.24,48.2520217193,134.21
2020-10-19 16:00:00,102.93808,20.15694,104.8930433549,55.25808,16.11694,57.5605,47.68,4.04,47.8508516121,133.9,102.13808,30.23694,106.5197630801,55.25808,16.11694,57.5605,46.88,14.12,48.960277777,133.74
