Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-19 16:30:00,103.99424,16.70832,105.327916102,47.27424,13.78832,49.244,56.72,2.92,56.7951124658,133.44,102.99424,28.90832,106.9743167232,47.27424,13.78832,49.244,55.72,15.12,57.7350223002,133.29
2020-10-19 17:00:00,106.58256,11.91658,107.2466641675,36.74256,10.71658,38.2735,69.84,1.2,69.8503085176,132.78,105.30256,27.31658,108.7879804273,36.74256,10.71658,38.2735,68.56,16.6,70.5410065139,132.63
2020-10-19 17:30:00,113.73152,13.33836,114.5110059732,40.93152,11.93836,42.637,72.8,1.4,72.8134602941,132.83,112.45152,28.41836,115.9868420787,40.93152,11.93836,42.637,71.52,16.48,73.3941469056,132.68
2020-10-19 18:00:00,112.61584,13.13962,113.3797911122,39.01584,11.37962,40.6415,73.6,1.76,73.6210404708,132.62,111.29584,27.41962,114.6237303627,39.01584,11.37962,40.6415,72.28,16.04,74.0383684315,132.48
2020-10-19 18:30:00,114.51424,10.87832,115.0297744447,33.59424,9.79832,34.994,80.92,1.08,80.9272067972,132.24,112.99424,26.39832,116.0369319312,33.59424,9.79832,34.994,79.4,16.6,81.1167060475,132.09
2020-10-19 19:00:00,116.30864,13.47002,117.0860417704,40.14864,11.71002,41.8215,76.16,1.76,76.1803334201,132.55,114.90864,27.71002,118.2025412377,40.14864,11.71002,41.8215,74.76,16.0,76.4529763973,132.4
2020-10-19 19:30:00,119.53712,19.62666,121.1376441931,54.53712,15.90666,56.8095,65.0,3.7199999999999998,65.1063622083,132.95,118.33712,30.10666,122.1068587191,54.53712,15.90666,56.8095,63.8,14.2,65.3611505407,132.8
2020-10-19 20:00:00,119.43008,26.88044,122.4177359021,72.55008,21.16044,75.573,46.88,5.72,47.2276698557,133.4,118.63008,33.48044,123.2640894316,72.55008,21.16044,75.573,46.08,12.32,47.6985198932,133.25
2020-10-19 20:30:00,115.01008,27.19794,118.182259421,68.29008,19.91794,71.1355,46.72,7.28,47.2837900342,133.87,114.17008,30.83794,118.2615140722,68.29008,19.91794,71.1355,45.88,10.92,47.1616454336,133.72
2020-10-19 21:00:00,107.72096,28.99528,111.5550603317,70.20096,20.47528,73.126,37.52,8.52,38.4751972055,134.1,107.08096,30.31528,111.2894792692,70.20096,20.47528,73.126,36.88,9.84,38.1701454019,133.96
2020-10-19 21:30:00,113.17392,32.34406,117.7050312665,78.25392,22.82406,81.5145,34.92,9.52,36.1944305108,134.35,112.57392,31.70406,116.9531311451,78.25392,22.82406,81.5145,34.32,8.88,35.450201692,134.2
2020-10-19 22:00:00,111.95024,35.53882,117.4557957831,83.31024,24.29882,86.7815,28.64,11.24,30.766657277,134.6,111.51024,31.49882,115.8736781424,83.31024,24.29882,86.7815,28.2,7.2,29.1046388055,134.45
2020-10-19 22:30:00,103.4048,37.4264,109.9694870407,86.7648,25.3064,90.38,16.64,12.12,20.5860146702,134.01,103.2448,31.5464,107.9567694959,86.7648,25.3064,90.38,16.48,6.24,17.6218046749,133.86
2020-10-19 23:00:00,97.1808,38.3844,104.4866979668,87.5808,25.5444,91.23,9.6,12.84,16.0320179641,134.97,97.1808,31.3444,102.1106228558,87.5808,25.5444,91.23,9.6,5.8,11.2160599142,134.81
2020-10-19 23:30:00,94.05296,39.93878,102.1815317592,86.05296,25.09878,89.6385,8.0,14.84,16.8589916662,135.43,94.05296,28.97878,98.4161011982,86.05296,25.09878,89.6385,8.0,3.88,8.8912541298,135.27
2020-10-20 00:00:00,89.1856,40.0008,97.7452569079,81.4656,23.7608,84.86,7.72,16.24,17.9815460959,135.76,89.1856,26.4408,93.022508846,81.4656,23.7608,84.86,7.72,2.68,8.1719520312,135.6
2020-10-20 00:30:00,86.4384,39.7512,95.1407110337,82.1184,23.9512,85.54,4.32,15.8,16.3799389498,135.27,86.5184,26.9112,90.6070980884,82.1184,23.9512,85.54,4.4,2.96,5.3029802941,135.11
2020-10-20 01:00:00,89.93168,41.36174,98.9873759802,89.01168,25.96174,92.7205,0.92,15.4,15.4274560443,135.38,89.85168,29.36174,94.5274360948,89.01168,25.96174,92.7205,0.84,3.4,3.5022278624,135.22
2020-10-20 01:30:00,93.3728,41.5404,102.1963042972,89.2128,26.0204,92.93,4.16,15.52,16.0678561109,135.46,93.3728,29.3004,97.8621133023,89.2128,26.0204,92.93,4.16,3.2800000000000002,5.297546602,135.3
2020-10-20 02:00:00,89.28192,38.44056,97.2056474285,78.72192,22.96056,82.002,10.56,15.48,18.7388366768,134.95,89.24192,26.20056,93.008546003,78.72192,22.96056,82.002,10.52,3.24,11.0076337148,134.8
2020-10-20 02:30:00,86.51472,38.06346,94.5178489168,78.11472,22.78346,81.3695,8.4,15.28,17.4366969349,134.46,86.51472,26.06346,90.3554133622,78.11472,22.78346,81.3695,8.4,3.2800000000000002,9.0176715398,134.31
2020-10-20 03:00:00,92.4056,40.5433,100.9086422773,87.1656,25.4233,90.7975,5.24,15.12,16.0022498418,134.56,92.4456,28.8633,96.8466780341,87.1656,25.4233,90.7975,5.28,3.44,6.3017457899,134.41
2020-10-20 03:30:00,85.14432,38.46876,93.4312620283,78.54432,22.90876,81.817,6.6,15.56,16.9018815521,134.69,85.18432,25.94876,89.0488995968,78.54432,22.90876,81.817,6.64,3.04,7.3028213726,134.54
2020-10-20 04:00:00,81.72736,37.48548,89.9139732378,75.44736,22.00548,78.591,6.28,15.48,16.7053524357,134.89,81.72736,25.20548,85.5258884467,75.44736,22.00548,78.591,6.28,3.2,7.0482905729,134.73
2020-10-20 04:30:00,80.93152,36.47336,88.7705858897,69.37152,20.23336,72.262,11.56,16.24,19.9341716658,134.77,80.89152,22.63336,83.9982558914,69.37152,20.23336,72.262,11.52,2.4,11.7673446452,134.62
2020-10-20 05:00:00,81.71824,36.50282,89.500428025,70.15824,20.46282,73.0815,11.56,16.04,19.7715755568,134.77,81.63824,23.10282,84.8442250377,70.15824,20.46282,73.0815,11.48,2.64,11.7796434581,134.62
2020-10-20 05:30:00,82.34192,34.70306,89.3559967918,64.26192,18.74306,66.9395,18.08,15.96,24.1165503337,135.0,82.18192,21.46306,84.9383948486,64.26192,18.74306,66.9395,17.92,2.7199999999999998,18.1252531017,134.84
2020-10-20 06:00:00,83.26272,35.46496,90.5010714279,70.30272,20.50496,73.232,12.96,14.96,19.7930088668,134.91,83.18272,24.18496,86.6272312659,70.30272,20.50496,73.232,12.88,3.68,13.3954021963,134.75
2020-10-20 06:30:00,90.93328,32.69054,96.63091025680001,68.33328,19.93054,71.1805,22.6,12.76,25.9533735765,134.65,90.65328,25.69054,94.2232509535,68.33328,19.93054,71.1805,22.32,5.76,23.0512472548,134.49
2020-10-20 07:00:00,106.17008,32.25794,110.9624286876,78.37008,22.85794,81.6355,27.8,9.4,29.3462092952,134.11,105.77008000000001,31.737940000000002,110.4291929639,78.37008,22.85794,81.6355,27.4,8.88,28.8030276186,133.95
2020-10-20 07:30:00,107.44464,26.37802,110.6352141221,66.16464,19.29802,68.9215,41.28,7.08,41.882750626,133.85,106.84464,30.41802,111.0902022568,66.16464,19.29802,68.9215,40.68,11.12,42.1724649505,133.7
2020-10-20 08:00:00,119.79696,28.98578,123.2537507237,84.15696,24.54578,87.6635,35.64,4.44,35.9155008318,134.13,119.27696,38.30578,125.2769969637,84.15696,24.54578,87.6635,35.12,13.76,37.7193849367,133.98
2020-10-20 08:30:00,124.9824,27.6782,128.0104802936,84.0624,24.5182,87.565,40.92,3.16,41.0418323178,133.83,124.3424,39.4782,130.4590384489,84.0624,24.5182,87.565,40.28,14.96,42.9683604528,133.68
2020-10-20 09:00:00,117.43408,24.91494,120.0479794942,71.43408,20.83494,74.4105,46.0,4.08,46.180584665,134.0,116.71408,34.87494,121.813127003,71.43408,20.83494,74.4105,45.28,14.04,47.4067505742,133.84
2020-10-20 09:30:00,113.03296,24.83628,115.729386288,69.79296,20.35628,72.701,43.24,4.48,43.4714619032,134.02,112.35296,34.03628,117.3952979339,69.79296,20.35628,72.701,42.56,13.68,44.7045411564,133.87
2020-10-20 10:00:00,111.2632,25.8351,114.2232553653,75.8232,22.1151,78.9825,35.44,3.7199999999999998,35.6347021876,134.02,110.7432,36.5551,116.6204599642,75.8232,22.1151,78.9825,34.92,14.44,37.7878287283,133.87
2020-10-20 10:30:00,114.74144,29.49792,118.4724665802,89.34144,26.05792,93.064,25.4,3.44,25.6318863918,134.13,114.46144,40.85792,121.5351425457,89.34144,26.05792,93.064,25.12,14.8,29.1556924116,133.98
2020-10-20 11:00:00,119.4288,30.3184,123.2170590787,94.3488,27.5184,98.28,25.08,2.8,25.235815818,134.13,119.0688,42.8784,126.5540845647,94.3488,27.5184,98.28,24.72,15.36,29.103401863,133.98
2020-10-20 11:30:00,114.6144,29.2092,118.2778003346,90.1344,26.2892,93.89,24.48,2.92,24.6535352434,134.04,114.3344,41.4892,121.6293909382,90.1344,26.2892,93.89,24.2,15.2,28.5776136163,133.88
2020-10-20 12:00:00,109.78192,30.13306,113.8423087602,92.34192,26.93306,96.1895,17.44,3.2,17.731147735,134.04,109.66192,41.85306,117.3772351414,92.34192,26.93306,96.1895,17.32,14.92,22.860201224,133.88
2020-10-20 12:30:00,116.24944,34.22442,121.1826853335,105.40944,30.74442,109.8015,10.84,3.48,11.3849022833,134.09,116.16944,45.42442,124.7345851087,105.40944,30.74442,109.8015,10.76,14.68,18.2010988679,133.92
2020-10-20 13:00:00,114.86512,32.60066,119.4018376117,95.86512,27.96066,99.8595,19.0,4.64,19.5583639398,134.26,114.70512,41.56066,122.0022664292,95.86512,27.96066,99.8595,18.84,13.6,23.2358688239,134.1
2020-10-20 13:30:00,117.55152,32.57086,121.9804114416,96.31152,28.09086,100.3245,21.24,4.48,21.7073259523,134.5,117.31152,41.89086,124.5665961494,96.31152,28.09086,100.3245,21.0,13.8,25.1284699096,134.34
2020-10-20 14:00:00,119.58576,31.19918,123.5886031455,94.62576,27.59918,98.5685,24.96,3.6,25.2182790848,134.16,119.26576,42.15918,126.4978970839,94.62576,27.59918,98.5685,24.64,14.56,28.6203284398,134.01
2020-10-20 14:30:00,119.9912,28.9441,123.4327711844,90.8712,26.5041,94.6575,29.12,2.44,29.2220464718,134.08,119.5912,42.2241,126.8263763507,90.8712,26.5041,94.6575,28.72,15.72,32.7407513658,133.92
2020-10-20 15:00:00,117.75712,29.27916,121.3425256083,91.19712,26.59916,94.997,26.56,2.68,26.6948684207,134.26,117.39712,42.07916,124.7106230062,91.19712,26.59916,94.997,26.2,15.48,30.4314048312,134.1
2020-10-20 15:30:00,114.38304,31.20672,118.5636504701,94.10304,27.44672,98.024,20.28,3.76,20.6256151423,134.42,114.18304,41.96672,121.6510263467,94.10304,27.44672,98.024,20.08,14.52,24.7797659392,134.26
2020-10-20 16:00:00,97.50512,27.08066,101.1959019538,77.62512,22.64066,80.8595,19.88,4.44,20.3697815403,134.37,97.22512,36.48066,103.8439334437,77.62512,22.64066,80.8595,19.6,13.84,23.9938658828,134.21
2020-10-20 16:30:00,105.75888,25.91634,108.8880038289,74.31888000000001,21.67634,77.4155,31.44,4.24,31.7246150489,134.37,105.27888,35.67634,111.1595421448,74.31888000000001,21.67634,77.4155,30.96,14.0,33.9782518679,134.21
2020-10-20 17:00:00,115.05024,26.23132,118.0027112951,79.65024,23.23132,82.969,35.4,3.0,35.5268912234,133.89,114.49024,38.35132,120.7428623191,79.65024,23.23132,82.969,34.84,15.12,37.9794681374,133.72
2020-10-20 17:30:00,125.0608,27.2044,127.9854799421,82.3008,24.0044,85.73,42.76,3.2,42.8795708934,133.75,124.3408,38.9244,130.2909953143,82.3008,24.0044,85.73,42.04,14.92,44.6090573763,133.6
2020-10-20 18:00:00,117.93488,21.59434,119.8955855762,62.65488,18.27434,65.2655,55.28,3.32,55.3796063547,133.44,116.97488,33.03434,121.5499492811,62.65488,18.27434,65.2655,54.32,14.76,56.2896082772,133.29
2020-10-20 18:30:00,117.81968,16.31074,118.9433362347,48.37968,14.11074,50.3955,69.44,2.2,69.4748414896,133.09,116.61968,29.83074,120.3745106418,48.37968,14.11074,50.3955,68.24,15.72,70.0272518381,132.94
2020-10-20 19:00:00,115.63488,14.93184,116.5949626631,43.51488,12.69184,45.328,72.12,2.24,72.1547780816,132.82,114.35488,28.29184,117.8026603706,43.51488,12.69184,45.328,70.84,15.6,72.5373393502,132.68
2020-10-20 19:30:00,109.0944,17.7442,110.528026966,47.5344,13.8642,49.515,61.56,3.88,61.6821530104,133.17,108.0544,27.9442,111.6092813031,47.5344,13.8642,49.515,60.52,14.08,62.136276039,133.02
2020-10-20 20:00:00,107.17024,21.25132,109.256940024,52.29024,15.25132,54.469,54.88,6.0,55.2070140471,133.7,106.21024,27.41132,109.6904532993,52.29024,15.25132,54.469,53.92,12.16,55.2741530917,133.55
2020-10-20 20:30:00,108.0688,24.2134,110.7481569734,58.4688,17.0534,60.905,49.6,7.16,50.1141257531,133.88,107.2688,28.1334,110.89672515,58.4688,17.0534,60.905,48.8,11.08,50.0420463211,133.73
2020-10-20 21:00:00,101.03152,23.38086,103.701652098,51.91152,15.14086,54.0745,49.12,8.24,49.8063449773,133.91,100.23152,25.18086,103.3461818929,51.91152,15.14086,54.0745,48.32,10.04,49.3520414978,133.76
2020-10-20 21:30:00,99.67264,23.66952,102.4445281194,48.51264,14.14952,50.534,51.16,9.52,52.0382167258,133.86,98.83264,22.90952,101.4531262998,48.51264,14.14952,50.534,50.32,8.76,51.0768049118,133.71
2020-10-20 22:00:00,91.9184,24.7762,95.1990144119,45.9984,13.4162,47.915,45.92,11.36,47.3042915601,134.39,91.1984,20.5362,93.481996518,45.9984,13.4162,47.915,45.2,7.12,45.7573425802,134.24
2020-10-20 22:30:00,90.90368,28.81524,95.3614025369,53.26368,15.53524,55.483,37.64,13.28,39.9140075663,134.98,90.38368,20.89524,92.767562569,53.26368,15.53524,55.483,37.12,5.36,37.5049863352,134.82
2020-10-20 23:00:00,84.50784,30.293120000000002,89.7733153047,55.58784,16.21312,57.904,28.92,14.08,32.165397557,135.28,84.14784,20.81312,86.6835909547,55.58784,16.21312,57.904,28.56,4.6,28.9280763273,135.12
2020-10-20 23:30:00,79.30832,30.81326,85.083879866,52.70832,15.37326,54.9045,26.6,15.44,30.7563586921,134.73,79.02832,18.53326,81.17239117,52.70832,15.37326,54.9045,26.32,3.16,26.5090173337,134.57
2020-10-21 00:00:00,76.36864,32.54252,83.0131603024,55.20864,16.10252,57.509,21.16,16.44,26.7958802804,134.22,76.16864,18.14252,78.2995067124,55.20864,16.10252,57.509,20.96,2.04,21.0590408139,134.07
2020-10-21 00:30:00,73.81488,31.08934,80.0948411013,50.77488,14.80934,52.8905,23.04,16.28,28.2113452356,134.31,73.57488,17.04934,75.5244527385,50.77488,14.80934,52.8905,22.8,2.24,22.9097708413,134.16
2020-10-21 01:00:00,74.40032,32.93676,81.3648436083,57.52032,16.77676,59.917,16.88,16.16,23.3683546704,134.65,74.28032,19.17676,76.7158006111,57.52032,16.77676,59.917,16.76,2.4,16.9309657137,134.49
2020-10-21 01:30:00,79.4152,33.5761,86.2213922542,58.6152,17.0961,61.0575,20.8,16.48,26.537339731,134.79,79.2552,19.2561,81.5609227158,58.6152,17.0961,61.0575,20.64,2.16,20.752715485,134.63
2020-10-21 02:00:00,88.82112,35.61116,95.6940231916,69.02112,20.13116,71.897,19.8,15.48,25.133053933,134.67,88.62112,23.25116,91.6205181791,69.02112,20.13116,71.897,19.6,3.12,19.8467730374,134.51
2020-10-21 02:30:00,85.48704,31.29372,91.0347786255,50.92704,14.85372,53.049,34.56,16.44,38.2709707219,134.82,85.00704,17.05372,86.7007855524,50.92704,14.85372,53.049,34.08,2.2,34.1509355655,134.67
2020-10-21 03:00:00,76.39376,28.32318,81.4752053833,40.19376,11.72318,41.8685,36.2,16.6,39.8246155035,135.1,75.91376,13.84318,77.1656179257,40.19376,11.72318,41.8685,35.72,2.12,35.7828562303,134.94
2020-10-21 03:30:00,72.96416,26.10788,77.4944516891,31.36416,9.14788,32.671,41.6,16.96,44.9243987161,135.1,72.36416,10.94788,73.1876200528,31.36416,9.14788,32.671,41.0,1.8,41.0394931743,134.94
2020-10-21 04:00:00,72.81904,26.64722,77.5415173971,32.93904,9.60722,34.3115,39.88,17.04,43.3679144069,135.13,72.25904,11.28722,73.1352869486,32.93904,9.60722,34.3115,39.32,1.6800000000000002,39.3558737675,134.98
2020-10-21 04:30:00,71.09536,26.10948,75.7380694195,32.05536,9.34948,33.391,39.04,16.76,42.4855175324,135.07,70.57536,11.30948,71.475770559,32.05536,9.34948,33.391,38.52,1.96,38.5698327712,134.91
2020-10-21 05:00:00,70.00544,26.67492,74.9153721649,32.48544,9.474920000000001,33.839,37.52,17.2,41.2745732867,135.12,69.48544,10.99492,70.3499441208,32.48544,9.474920000000001,33.839,37.0,1.52,37.0312084599,134.96
2020-10-21 05:30:00,69.97952,26.64736,74.8813395607,33.89952,9.88736,35.312,36.08,16.76,39.7827098122,135.16,69.49952,11.88736,70.5088122719,33.89952,9.88736,35.312,35.6,2.0,35.6561355169,135.0
2020-10-21 06:00:00,75.86512,28.74566,81.1284746649,43.42512,12.66566,45.2345,32.44,16.08,36.2066292273,135.43,75.46512,15.34566,77.00956835,43.42512,12.66566,45.2345,32.04,2.68,32.1518895246,135.27
2020-10-21 06:30:00,82.63376,28.86818,87.5311950578,53.03376,15.46818,55.2435,29.6,13.4,32.4918451307,134.82,82.23376,20.66818,84.7913023149,53.03376,15.46818,55.2435,29.2,5.2,29.6593998591,134.67
2020-10-21 07:00:00,83.82128,23.84454,87.1468247766,42.94128,12.52454,44.7305,40.88,11.32,42.4183545178,134.58,83.18128,19.68454,85.478690078,42.94128,12.52454,44.7305,40.24,7.16,40.872034449,134.43
2020-10-21 07:30:00,91.68896,18.61428,93.5593758305,37.48896,10.93428,39.051,54.2,7.68,54.7414139386,133.94,90.76896,21.49428,93.2791947446,37.48896,10.93428,39.051,53.28,10.56,54.3164063612,133.8
2020-10-21 08:00:00,95.51776,14.79768,96.6571973978,34.27776,9.99768,35.706,61.24,4.8,61.4278243144,133.49,94.47776,23.27768,97.3031218451,34.27776,9.99768,35.706,60.2,13.28,61.6473713957,133.35
2020-10-21 08:30:00,99.04224,9.80732,99.5266237235,25.12224,7.32732,26.169,73.92,2.48,73.9615900316,133.32,97.72224,22.80732,100.348443118,25.12224,7.32732,26.169,72.6,15.48,74.2320038797,133.16
2020-10-21 09:00:00,91.7832,5.2301,91.9320931354,11.6232,3.3901,12.1075,80.16,1.8399999999999999,80.1811149835,133.27,90.3432,19.5101,92.4258502165,11.6232,3.3901,12.1075,78.72,16.12,80.3535487704,133.12
2020-10-21 09:30:00,92.6824,4.8457,92.8089870554,11.4024,3.3257,11.8775,81.28,1.52,81.294211356,133.38,91.1624,19.8057,93.2890611286,11.4024,3.3257,11.8775,79.76,16.48,81.4447542817,133.24
2020-10-21 10:00:00,93.81472,2.93596,93.8606496344,8.69472,2.53596,9.057,85.12,0.4,85.1209398444,133.38,92.25472,20.33596,94.4694904792,8.69472,2.53596,9.057,83.56,17.8,85.4348500321,133.24
2020-10-21 10:30:00,92.95536,2.32198,92.9843564469,7.27536,2.12198,7.5785,85.68,0.2,85.6802334264,133.28,91.35536,20.24198,93.5710401516,7.27536,2.12198,7.5785,84.08,18.12,86.0103528652,133.13
2020-10-21 11:00:00,93.71184,2.86262,93.7555520993,7.07184,2.06262,7.3665,86.64,0.8,86.6436933654,133.19,92.15184,20.66262,94.4399570132,7.07184,2.06262,7.3665,85.08,18.6,87.0894161193,133.05
2020-10-21 11:30:00,95.04464,3.44302,95.1069817598,7.00464,2.04302,7.2965,88.04,1.4,88.0511306004,133.15,93.40464,21.28302,95.7987145731,7.00464,2.04302,7.2965,86.4,19.24,88.5163126209,133.01
2020-10-21 12:00:00,94.82112,4.05116,94.9076219036,9.50112,2.77116,9.897,85.32,1.28,85.32960096,133.03,93.26112,21.89116,95.7959257474,9.50112,2.77116,9.897,83.76,19.12,85.9145622115,132.89
2020-10-21 12:30:00,95.15824,3.21782,95.2126304933,7.87824,2.29782,8.2065,87.28,0.92,87.2848486279,133.07,93.55824,21.05782,95.8987802584,7.87824,2.29782,8.2065,85.68,18.76,87.709748603,132.94
2020-10-21 13:00:00,92.88144,1.85542,92.8999702898,5.40144,1.57542,5.6265,87.48,0.28,87.4804481013,133.35,91.24144,19.33542,93.2676730698,5.40144,1.57542,5.6265,85.84,17.76,87.6579899382,133.2
2020-10-21 13:30:00,90.87616,2.08888,90.9001643343,5.51616,1.60888,5.746,85.36,0.48,85.3613495676,133.64,89.35616,19.12888,91.380727618,5.51616,1.60888,5.746,83.84,17.52,85.651012837,133.49
2020-10-21 14:00:00,89.71472,2.07346,89.7386773975,5.87472,1.71346,6.1195,83.84,0.36,83.8407728972,133.84,88.15472,19.47346,90.2799551542,5.87472,1.71346,6.1195,82.28,17.76,84.1749131274,133.7
2020-10-21 14:30:00,92.76656,3.45358,92.8308239167,10.60656,3.09358,11.0485,82.16,0.36,82.1607887012,133.98,91.28656,20.85358,93.6381750968,10.60656,3.09358,11.0485,80.68,17.76,82.6116214585,133.85
2020-10-21 15:00:00,95.98832,7.49326,96.2803537688,21.02832,6.13326,21.9045,74.96,1.3599999999999999,74.9723362314,134.2,94.62832,22.97326,97.3770487387,21.02832,6.13326,21.9045,73.6,16.84,75.5019575905,134.06
2020-10-21 15:30:00,101.084,11.9645,101.7896080956,32.244,9.4045,33.5875,68.84,2.56,68.8875837869,134.2,99.844,25.0845,102.9468623915,32.244,9.4045,33.5875,67.6,15.68,69.3946856755,134.06
2020-10-21 16:00:00,100.36432,9.96626,100.8579350743,25.80432,7.52626,26.8795,74.56,2.44,74.5999142091,133.98,99.00432,23.24626,101.6968238572,25.80432,7.52626,26.8795,73.2,15.72,74.8689414911,133.85
2020-10-21 16:30:00,101.5536,5.6448,101.7103605342,15.5136,4.5248,16.16,86.04,1.12,86.047289324,133.74,99.9536,21.4848,102.2365824155,15.5136,4.5248,16.16,84.44,16.96,86.1263908451,133.59
2020-10-21 17:00:00,105.86384,5.07862,105.9855886461,16.86384,4.91862,17.5665,89.0,0.16,89.0001438201,133.34,104.22384,22.91862,106.7139726889,16.86384,4.91862,17.5665,87.36,18.0,89.1951209428,133.2
2020-10-21 17:30:00,109.68192,7.04556,109.9079773747,21.96192,6.40556,22.877,87.72,0.64,87.7223346703,133.16,108.04192,23.68556,110.6076951654,21.96192,6.40556,22.877,86.08,17.28,87.797293808,133.01
2020-10-21 18:00:00,114.20944,9.96442,114.6432983259,29.08944,8.48442,30.3015,85.12,1.48,85.1328655691,132.92,112.68944,24.88442,115.4042644197,29.08944,8.48442,30.3015,83.6,16.4,85.1934269765,132.77
2020-10-21 18:30:00,115.78832,11.57826,116.3657645231,32.42832,9.45826,33.7795,83.36,2.12,83.386953416,132.72,114.22832,25.13826,116.9617082889,32.42832,9.45826,33.7795,81.8,15.68,83.2892694169,132.58
2020-10-21 19:00:00,113.91792,15.75606,115.0023735575,42.63792,12.43606,44.4145,71.28,3.32,71.3572757328,133.03,112.55792,26.99606,115.7500436728,42.63792,12.43606,44.4145,69.92,14.56,71.4198851861,132.89
2020-10-21 19:30:00,119.4624,22.9132,121.63995950340001,62.1024,18.1132,64.69,57.36,4.8,57.5604864469,133.38,118.4224,31.3932,122.5128476038,62.1024,18.1132,64.69,56.32,13.28,57.8645037998,133.24
2020-10-21 20:00:00,112.9904,22.5522,115.2190618648,53.870400000000004,15.7122,56.115,59.12,6.84,59.5143680131,133.98,111.9504,27.1122,115.1866461401,53.870400000000004,15.7122,56.115,58.08,11.4,59.1882285594,133.83
2020-10-21 20:30:00,106.35136,23.32248,108.8786014201,52.67136,15.36248,54.866,53.68,7.96,54.2669696961,134.25,105.43136,25.72248,108.5238114369,52.67136,15.36248,54.866,52.76,10.36,53.7675292347,134.1
2020-10-21 21:00:00,106.62336,25.65848,109.6672170414,55.74336,16.25848,58.066,50.88,9.4,51.7410320732,134.21,105.82336,25.13848,108.7682246725,55.74336,16.25848,58.066,50.08,8.88,50.8611914921,134.06
2020-10-21 21:30:00,110.5152,29.7686,114.4542658751,65.9952,19.2486,68.745,44.52,10.52,45.7460468237,134.57,109.8352,27.1686,113.1454991814,65.9952,19.2486,68.745,43.84,7.92,44.5496576867,134.41
2020-10-21 22:00:00,102.99584,33.06712,108.1738299331,71.95584,20.98712,74.954,31.04,12.08,33.3077768697,135.03,102.59584,27.50712,106.2193392749,71.95584,20.98712,74.954,30.64,6.52,31.3260275171,134.86
2020-10-21 22:30:00,102.96784,35.84562,109.0288243881,77.36784,22.56562,80.5915,25.6,13.28,28.8395284289,135.1,102.64784,27.84562,106.3576871216,77.36784,22.56562,80.5915,25.28,5.28,25.8255067714,134.94
2020-10-21 23:00:00,102.58544,37.28242,109.1501321165,78.86544,23.00242,82.1515,23.72,14.28,27.6867621798,134.92,102.30544,27.32242,105.8910651956,78.86544,23.00242,82.1515,23.44,4.32,23.8347645258,134.76
2020-10-21 23:30:00,96.6472,39.0971,104.2557648106,81.2472,23.6971,84.6325,15.4,15.4,21.7788888605,134.78,96.5272,26.8571,100.1938329452,81.2472,23.6971,84.6325,15.28,3.16,15.6033329773,134.63
2020-10-22 00:00:00,91.85264,41.50702,100.7955365294,87.45264,25.50702,91.0965,4.4,16.0,16.5939748102,135.32,92.01264,28.26702,96.2566898426,87.45264,25.50702,91.0965,4.5600000000000005,2.76,5.3302157555,135.16
2020-10-22 00:30:00,94.76528,42.48154,103.8515263935,90.24528,26.32154,94.0055,4.52,16.16,16.7802264585,135.06,94.84528,28.84154,99.1335541976,90.24528,26.32154,94.0055,4.6,2.52,5.2450357482,134.91
2020-10-22 01:00:00,94.87568,42.72874,104.05354332,90.95568,26.52874,94.7455,3.92,16.2,16.6675253112,135.09,94.99568,28.96874,99.3144859316,90.95568,26.52874,94.7455,4.04,2.44,4.7196610048,134.94
2020-10-22 01:30:00,94.41744,41.80342,103.2578273055,89.97744,26.24342,93.7265,4.44,15.56,16.181075366,134.84,94.53744,29.28342,98.9689155677,89.97744,26.24342,93.7265,4.5600000000000005,3.04,5.4804379387,134.69
2020-10-22 02:00:00,100.15568,41.51874,108.4203210079,93.11568,27.15874,96.9955,7.04,14.36,15.9928484017,134.59,100.19568,31.31874,104.9763676541,93.11568,27.15874,96.9955,7.08,4.16,8.2116989716,134.44
2020-10-22 02:30:00,103.76336,41.59598,111.7902519482,91.32336,26.63598,95.1285,12.44,14.96,19.4564950595,134.95,103.72336,30.35598,108.0741455273,91.32336,26.63598,95.1285,12.4,3.7199999999999998,12.945980071,134.8
2020-10-22 03:00:00,97.66016,40.30088,105.6487945033,85.10016,24.82088,88.646,12.56,15.48,19.9344927199,135.24,97.62016,28.02088,101.5621255902,85.10016,24.82088,88.646,12.52,3.2,12.9224765428,135.09
2020-10-22 03:30:00,74.54608,33.58594,81.7626651293,60.70608,17.70594,63.2355,13.84,15.88,21.0646623519,135.14,74.46608,20.54594,77.2485127433,60.70608,17.70594,63.2355,13.76,2.84,14.050024911,134.99
2020-10-22 04:00:00,84.82128,35.84954,92.0860416081,66.82128,19.48954,69.6055,18.0,16.36,24.3238483797,135.18,84.66128,21.84954,87.4353174035,66.82128,19.48954,69.6055,17.84,2.36,17.99542164,135.03
2020-10-22 04:30:00,90.11248,37.76614,97.7063988808,72.43248,21.12614,75.4505,17.68,16.64,24.2790444623,135.09,89.99248,23.20614,92.9363835656,72.43248,21.12614,75.4505,17.56,2.08,17.6827599656,134.94
2020-10-22 05:00:00,89.44016,38.93338,97.5466570368,78.08016,22.77338,81.3335,11.36,16.16,19.753359208,134.79,89.40016,25.25338,92.8984489077,78.08016,22.77338,81.3335,11.32,2.48,11.5884770354,134.64
2020-10-22 05:30:00,92.43328,38.80804,100.2495646883,79.43328,23.16804,82.743,13.0,15.64,20.33739413,134.72,92.43328,26.08804,96.0442454424,79.43328,23.16804,82.743,13.0,2.92,13.323903332,134.56
2020-10-22 06:00:00,90.40544,37.28492,97.7921716754,76.40544,22.28492,79.589,14.0,15.0,20.5182845287,134.67,90.32544,25.88492,93.9612377239,76.40544,22.28492,79.589,13.92,3.6,14.3779831687,134.51
2020-10-22 06:30:00,94.76704,33.05372,100.3660314858,70.12704,20.45372,73.049,24.64,12.6,27.6747104773,134.75,94.48704,26.33372,98.0880499194,70.12704,20.45372,73.049,24.36,5.88,25.0596089355,134.59
2020-10-22 07:00:00,104.02944,31.00192,108.5506491478,71.86944,20.96192,74.864,32.16,10.04,33.6907583767,134.27,103.58944,29.28192,107.6485156349,71.86944,20.96192,74.864,31.72,8.32,32.7929992529,134.12
2020-10-22 07:30:00,115.7032,28.4151,119.1412959399,75.3432,21.9751,78.4825,40.36,6.44,40.8705664262,133.09,115.0632,33.5351,119.850502403,75.3432,21.9751,78.4825,39.72,11.56,41.3680069619,132.95
2020-10-22 08:00:00,117.7712,26.7116,120.7624325856,77.7312,22.6716,80.97,40.04,4.04,40.2433000635,133.3,117.1712,36.6316,122.7638555439,77.7312,22.6716,80.97,39.44,13.96,41.8377246035,133.16
2020-10-22 08:30:00,120.46464,25.95052,123.2280770709,80.74464,23.55052,84.109,39.72,2.4,39.7924414933,133.82,119.82464,39.19052,126.070778569,80.74464,23.55052,84.109,39.08,15.64,42.0934199133,133.67
2020-10-22 09:00:00,110.72624,25.54682,113.6351188526,78.12624,22.78682,81.3815,32.6,2.76,32.7166257429,133.74,110.24624,38.10682,116.6463165499,78.12624,22.78682,81.3815,32.12,15.32,35.5864693388,133.59
2020-10-22 09:30:00,99.85792000000001,22.46856,102.3544839037,61.53792,17.94856,64.102,38.32,4.52,38.5856553657,134.2,99.33792,31.62856,104.2515618953,61.53792,17.94856,64.102,37.8,13.68,40.1992835757,134.05
2020-10-22 10:00:00,105.8024,25.8807,108.9217998302,72.0024,21.0007,75.0025,33.8,4.88,34.1504670539,134.49,105.3224,34.4007,110.7980870875,72.0024,21.0007,75.0025,33.32,13.4,35.9135406219,134.34
2020-10-22 10:30:00,100.19792,29.27606,104.3873117838,86.79792,25.31606,90.4145,13.4,3.96,13.9728880336,134.35,100.11792,39.55606,107.6488726734,86.79792,25.31606,90.4145,13.32,14.24,19.4987179066,134.2
2020-10-22 11:00:00,102.11616,31.02388,106.7248390179,98.27616,28.66388,102.371,3.84,2.36,4.5072386225,134.26,102.11616,44.46388,111.376598789,98.27616,28.66388,102.371,3.84,15.8,16.2599384993,134.11
2020-10-22 11:30:00,112.6672,31.6046,117.016018976,104.1072,30.3646,108.445,8.56,1.24,8.6493467961,134.18,112.3072,47.2446,121.839892486,104.1072,30.3646,108.445,8.2,16.88,18.7663102394,134.03
2020-10-22 12:00:00,115.0728,31.1129,119.204705638,105.7128,30.8329,110.1175,9.36,0.28,9.3641870977,134.15,114.7128,48.6729,124.6117076291,105.7128,30.8329,110.1175,9.0,17.84,19.981631565,134.0
2020-10-22 12:30:00,100.55408,28.81494,104.6012608521,97.83408,28.53494,101.9105,2.7199999999999998,0.28,2.7343737857,134.07,100.39408,46.41494,110.6043306306,97.83408,28.53494,101.9105,2.56,17.88,18.0623365045,133.91
2020-10-22 13:00:00,109.6208,30.0444,113.6634759454,101.5008,29.6044,105.73,8.12,0.44,8.1319124442,134.16,109.3008,47.4044,119.1379117662,101.5008,29.6044,105.73,7.8,17.8,19.4339908408,134.0
2020-10-22 13:30:00,104.89248,30.74364,109.3050948538,100.33248,29.26364,104.513,4.5600000000000005,1.48,4.7941631178,134.75,104.65248,46.02364,114.3254871365,100.33248,29.26364,104.513,4.32,16.76,17.3078017091,134.59
2020-10-22 14:00:00,97.70624,28.50432,101.7792002012,92.10624,26.86432,95.944,5.6,1.6400000000000001,5.8352035097,134.93,97.70624,43.58432,106.9864584179,92.10624,26.86432,95.944,5.6,16.72,17.632878381,134.77
2020-10-22 14:30:00,108.9496,27.8703,112.4578541599,88.1496,25.7103,91.8225,20.8,2.16,20.9118530982,134.98,108.7496,41.9503,116.5602984307,88.1496,25.7103,91.8225,20.6,16.24,26.2316145138,134.82
2020-10-22 15:00:00,105.27392,25.36656,108.2869364162,78.19392,22.80656,81.452,27.08,2.56,27.2007352842,135.15,104.91392,38.64656,111.8055777213,78.19392,22.80656,81.452,26.72,15.84,31.0622600594,134.98
2020-10-22 15:30:00,104.77616,28.16138,108.4947327194,83.93616,24.48138,87.4335,20.84,3.68,21.1624195214,135.33,104.53616,39.32138,111.6869718125,83.93616,24.48138,87.4335,20.6,14.84,25.3886903955,135.17
2020-10-22 16:00:00,104.0416,24.7438,106.9434905406,70.1616,20.4638,73.085,33.88,4.28,34.1492723202,135.3,103.5216,34.6638,109.1709700287,70.1616,20.4638,73.085,33.36,14.2,36.2564421862,135.14
2020-10-22 16:30:00,103.3616,24.1438,106.1439750198,70.1616,20.4638,73.085,33.2,3.68,33.4033291754,135.08,102.8016,35.2638,108.681666131,70.1616,20.4638,73.085,32.64,14.8,35.8386606893,134.92
2020-10-22 17:00:00,103.76608,17.89844,105.2984022338,52.72608,15.37844,54.923,51.04,2.52,51.1021721652,134.77,102.84608,31.21844,107.4797988805,52.72608,15.37844,54.923,50.12,15.84,52.5634854248,134.61
2020-10-22 17:30:00,107.57568,11.55624,108.1946098953,33.17568,9.67624,34.558,74.4,1.88,74.4237488978,134.36,106.25568,26.07624,109.4085911837,33.17568,9.67624,34.558,73.08,16.4,74.8975727244,134.2
2020-10-22 18:00:00,111.08096,12.56028,111.7888201396,37.44096,10.92028,39.001,73.64,1.6400000000000001,73.6582595504,134.18,109.72096,27.52028,113.1196484904,37.44096,10.92028,39.001,72.28,16.6,74.1617044033,134.02
2020-10-22 18:30:00,115.82096,13.01778,116.5502353985,39.42096,11.49778,41.0635,76.4,1.52,76.4151189229,133.83,114.46096,28.05778,117.8496940287,39.42096,11.49778,41.0635,75.04,16.56,76.8455281718,133.68
2020-10-22 19:00:00,111.20608,11.433440000000001,111.7922885498,31.24608,9.11344,32.548,79.96,2.32,79.993649748,133.53,109.76608,24.83344,112.5401797617,31.24608,9.11344,32.548,78.52,15.72,80.0781418366,133.37
2020-10-22 19:30:00,104.63616,14.92888,105.6957777662,37.19616,10.84888,38.746,67.44,4.08,67.5633036492,134.0,103.39616,24.96888,106.3682794408,37.19616,10.84888,38.746,66.2,14.12,67.6891010429,133.85
2020-10-22 20:00:00,103.58352,17.70686,105.0860528645,38.90352,11.34686,40.5245,64.68,6.36,64.9919379616,134.47,102.42352,23.38686,105.0596148377,38.90352,11.34686,40.5245,63.52,12.04,64.651001539,134.32
2020-10-22 20:30:00,101.73264,16.50702,103.0631444826,31.77264,9.26702,33.0965,69.96,7.24,70.3336278035,133.85,100.45264,20.26702,102.4767533768,31.77264,9.26702,33.0965,68.68,11.0,69.5553189914,133.7
2020-10-22 21:00:00,91.3056,14.825800000000001,92.5014428914,22.3056,6.5058,23.235,69.0,8.32,69.4998014386,134.03,90.1056,16.4658,91.5977167892,22.3056,6.5058,23.235,67.8,9.96,68.5276703237,133.88
2020-10-22 21:30:00,87.308,13.7965,88.3913472929,16.308,4.7565,16.9875,71.0,9.04,71.5731905115,134.14,85.988,14.0765,87.1325656471,16.308,4.7565,16.9875,69.68,9.32,70.3005320037,133.99
2020-10-22 22:00:00,82.49952,14.18736,83.7105249297,12.29952,3.58736,12.812,70.2,10.6,70.9957745222,134.4,81.29952,11.42736,82.0986997997,12.29952,3.58736,12.812,69.0,7.84,69.4439745406,134.26
2020-10-22 22:30:00,76.93328,15.01054,78.3839644484,8.81328,2.5705400000000003,9.1805,68.12,12.44,69.2465739225,134.26,75.81328,8.61054,76.3006869134,8.81328,2.5705400000000003,9.1805,67.0,6.04,67.2716998447,134.11
2020-10-22 23:00:00,71.4568,16.3699,73.3078978845,8.5368,2.4899,8.8925,62.92,13.88,64.432761853,134.26,70.3768,7.0499,70.7290256419,8.5368,2.4899,8.8925,61.84,4.5600000000000005,62.0078962714,134.11
2020-10-22 23:30:00,63.674080000000004,17.08994,65.9276460451,6.75408,1.96994,7.0355,56.92,15.12,58.8939793188,134.34,62.75408,5.44994,62.9902881614,6.75408,1.96994,7.0355,56.0,3.48,56.1080243815,134.19
2020-10-23 00:00:00,59.7728,19.6204,62.9106327738,9.5328,2.7804,9.93,50.24,16.84,52.987198454,135.16,59.0128,4.7404,59.2028880714,9.5328,2.7804,9.93,49.48,1.96,49.518804509,135.0
2020-10-23 00:30:00,62.75696,19.91078,65.8397690507,12.03696,3.51078,12.538499999999999,50.72,16.4,53.305519414,134.02,61.95696,5.63078,62.2123024477,12.03696,3.51078,12.538499999999999,49.92,2.12,49.964995747,133.88
2020-10-23 01:00:00,62.50864,20.28502,65.7176697019,11.94864,3.48502,12.4465,50.56,16.8,53.2780780434,134.5,61.70864,5.32502,61.9379696846,11.94864,3.48502,12.4465,49.76,1.8399999999999999,49.7940076716,134.36
2020-10-23 01:30:00,63.12288,19.65584,66.112404476,9.24288,2.69584,9.628,53.88,16.96,56.4862461135,134.73,62.24288,4.45584,62.4021683982,9.24288,2.69584,9.628,53.0,1.76,53.0292145897,134.58
2020-10-23 02:00:00,67.97536,17.714480000000002,70.245657295,7.93536,2.31448,8.266,60.04,15.4,61.9835591105,134.73,67.01536,5.59448,67.2484697402,7.93536,2.31448,8.266,59.08,3.2800000000000002,59.1709793733,134.58
2020-10-23 02:30:00,68.4808,17.6219,70.7117481629,7.4808,2.1819,7.7925,61.0,15.44,62.9237125415,134.9,67.4808,5.4619,67.7014824081,7.4808,2.1819,7.7925,60.0,3.2800000000000002,60.0895864522,134.74
2020-10-23 03:00:00,65.99968,17.53324,68.2888882982,6.07968,1.77324,6.333,59.92,15.76,61.9579212046,135.21,65.03968,4.81324,65.2175379311,6.07968,1.77324,6.333,58.96,3.04,59.0383197593,135.06
2020-10-23 03:30:00,62.74288,17.10834,65.033562783,3.66288,1.06834,3.8155,59.08,16.04,61.2186899566,135.33,61.78288,3.86834,61.9038634937,3.66288,1.06834,3.8155,58.12,2.8,58.1874075724,135.17
2020-10-23 04:00:00,61.30176,17.49468,63.7492714264,4.30176,1.25468,4.481,57.0,16.24,59.268352432,135.4,60.38176,3.89468,60.5072348815,4.30176,1.25468,4.481,56.08,2.64,56.1421054112,135.24
2020-10-23 04:30:00,60.38352,17.71686,62.9289807311,4.10352,1.19686,4.2745,56.28,16.52,58.6544866144,135.35,59.50352,3.5168600000000003,59.607358578,4.10352,1.19686,4.2745,55.4,2.32,55.4485563383,135.19
2020-10-23 05:00:00,60.24384,17.26112,62.6679066317,3.36384,0.9811200000000001,3.504,56.88,16.28,59.1639484822,135.35,59.36384,3.5811200000000003,59.4717573307,3.36384,0.9811200000000001,3.504,56.0,2.6,56.0603246512,135.19
2020-10-23 05:30:00,62.36448,16.77964,64.5823867955,3.08448,0.8996400000000001,3.213,59.28,15.88,61.370129542,135.06,61.44448,3.77964,61.5606189134,3.08448,0.8996400000000001,3.213,58.36,2.88,58.4310191593,134.91
2020-10-23 06:00:00,64.66,16.1625,66.6493961432,3.3,0.9625,3.4375,61.36,15.2,63.2146312178,134.65,63.66,4.3625,63.8093018787,3.3,0.9625,3.4375,60.36,3.4,60.4556829421,134.5
2020-10-23 06:30:00,71.06368,12.79024,72.2055181714,2.98368,0.8702400000000001,3.108,68.08,11.92,69.1156480111,134.48,69.94368,7.47024,70.3414732402,2.98368,0.8702400000000001,3.108,66.96,6.6,67.2844826093,134.33
2020-10-23 07:00:00,76.86816,10.18988,77.5406195242,2.70816,0.78988,2.821,74.16,9.4,74.7533651416,134.74,75.54816,9.94988,76.2005550597,2.70816,0.78988,2.821,72.84,9.16,73.4136989941,134.59
2020-10-23 07:30:00,84.50416,6.02538,84.7187007776,3.10416,0.9053800000000001,3.2335,81.4,5.12,81.5608631637,133.63,83.02416,13.94538,84.1872007318,3.10416,0.9053800000000001,3.2335,79.92,13.04,80.9768361941,133.49
2020-10-23 08:00:00,91.02656,6.70608,91.2732498293,11.74656,3.42608,12.236,79.28,3.2800000000000002,79.3478216462,133.34,89.58656,18.18608,91.4138131707,11.74656,3.42608,12.236,77.84,14.76,79.2270357896,133.19
2020-10-23 08:30:00,102.53968,10.53574,103.0795216901,30.49968,8.89574,31.7705,72.04,1.6400000000000001,72.058664989,133.38,101.17968,25.25574,104.2841313329,30.49968,8.89574,31.7705,70.68,16.36,72.5486871005,133.23
2020-10-23 09:00:00,112.56256,16.60408,113.7806019777,51.44256,15.00408,53.586,61.12,1.6,61.1409388217,133.67,111.48256,31.48408,115.8430337897,51.44256,15.00408,53.586,60.04,16.48,62.2606777991,133.52
2020-10-23 09:30:00,122.76608,24.39844,125.1670654485,76.24608,22.23844,79.423,46.52,2.16,46.5701191753,133.86,121.88608,38.19844,127.7315047911,76.24608,22.23844,79.423,45.64,15.96,48.3500899689,133.71
2020-10-23 10:00:00,94.31232,17.53776,95.9290713475,50.39232,14.69776,52.492,43.92,2.84,44.0117257103,133.8,93.55232,29.97776,98.2379899632,50.39232,14.69776,52.492,43.16,15.28,45.7849757016,133.65
2020-10-23 10:30:00,97.26768,20.64974,99.4354732208,60.78768,17.72974,63.3205,36.48,2.92,36.5966774448,133.65,96.58768,32.84974,102.0210044346,60.78768,17.72974,63.3205,35.8,15.12,38.8619917143,133.5
2020-10-23 11:00:00,107.47328,21.65304,109.6328420465,65.87328,19.21304,68.618,41.6,2.44,41.6714962534,133.62,106.75328,34.81304,112.2862883205,65.87328,19.21304,68.618,40.88,15.6,43.7553928105,133.47
2020-10-23 11:30:00,114.43888,19.44634,116.0793581781,60.63888,17.68634,63.1655,53.8,1.76,53.828780406,133.57,113.47888,33.96634,118.4532332148,60.63888,17.68634,63.1655,52.84,16.28,55.2910842722,133.41
2020-10-23 12:00:00,108.5384,12.9387,109.3068809922,42.5784,12.4187,44.3525,65.96,0.52,65.9620496953,133.45,107.2984,29.8587,111.375439879,42.5784,12.4187,44.3525,64.72,17.44,67.0285909146,133.29
2020-10-23 12:30:00,115.752,16.496,116.9215271881,54.912,16.016,57.2,60.84,0.48,60.8418934617,133.61,114.672,33.536,119.4752312406,54.912,16.016,57.2,59.76,17.52,62.2752599352,133.45
2020-10-23 13:00:00,106.13952,14.93736,107.185458107,45.17952,13.17736,47.062,60.96,1.76,60.9854015318,133.86,105.01952,29.49736,109.0834260005,45.17952,13.17736,47.062,59.84,16.32,62.0255431254,133.7
2020-10-23 13:30:00,97.5224,10.9957,98.1403276959,28.9224,8.4357,30.1275,68.6,2.56,68.6477501452,133.95,96.2424,23.9957,99.188674637,28.9224,8.4357,30.1275,67.32,15.56,69.0948333814,133.79
2020-10-23 14:00:00,91.39632,11.97726,92.1777742552,30.91632,9.01726,32.2045,60.48,2.96,60.5523905391,134.18,90.31632,24.25726,93.5171231436,30.91632,9.01726,32.2045,59.4,15.24,61.323874633,134.02
2020-10-23 14:30:00,84.70736,11.36298,85.4660994351,26.06736,7.6029800000000005,27.1535,58.64,3.76,58.7604220543,134.28,83.62736,22.08298,86.4938919592,26.06736,7.6029800000000005,27.1535,57.56,14.48,59.3533823805,134.13
2020-10-23 15:00:00,86.39632,13.07226,87.3796777921,28.63632,8.35226,29.8295,57.76,4.72,57.9525323002,134.59,85.35632,21.99226,88.1439780351,28.63632,8.35226,29.8295,56.72,13.64,58.3370208358,134.43
2020-10-23 15:30:00,93.95152,15.30586,95.1901122,35.47152,10.34586,36.9495,58.48,4.96,58.6899650707,135.08,92.95152,23.82586,95.9565353431,35.47152,10.34586,36.9495,57.48,13.48,59.0394850926,134.92
2020-10-23 16:00:00,101.41568,17.32624,102.8850754114,43.49568,12.68624,45.308,57.92,4.64,58.1055591144,134.84,100.37568,26.44624,103.8011596544,43.49568,12.68624,45.308,56.88,13.76,58.5206971934,134.68
2020-10-23 16:30:00,102.96928,15.96604,104.1997459546,40.88928,11.92604,42.593,62.08,4.04,62.2113172984,134.74,101.84928,26.28604,105.186651888,40.88928,11.92604,42.593,60.96,14.36,62.6285174661,134.59
2020-10-23 17:00:00,97.71808,12.23444,98.4809863933,31.79808,9.27444,33.123,65.92,2.96,65.9864228459,134.34,96.55808,24.55444,99.6312367533,31.79808,9.27444,33.123,64.76,15.28,66.5382296128,134.18
2020-10-23 17:30:00,114.384,16.882,115.6231005466,48.144,14.042,50.15,66.24,2.84,66.3008536898,133.76,113.184,29.362,116.9305131264,48.144,14.042,50.15,65.04,15.32,66.8199371445,133.61
2020-10-23 18:00:00,118.62416,14.28538,119.4812262134,41.02416,11.96538,42.7335,77.6,2.32,77.6346726663,133.1,117.26416,27.52538,120.4513585006,41.02416,11.96538,42.7335,76.24,15.56,77.8116392322,132.95
2020-10-23 18:30:00,117.62816,11.21488,118.1615739502,35.70816,10.41488,37.196,81.92,0.8,81.9239061569,132.46,116.14816,27.29488,119.3122187607,35.70816,10.41488,37.196,80.44,16.88,82.1920190773,132.31
2020-10-23 19:00:00,111.59568,9.68874,112.0154787404,27.59568,8.04874,28.7455,84.0,1.6400000000000001,84.0160079985,132.53,110.07568,24.16874,112.6977520656,27.59568,8.04874,28.7455,82.48,16.12,84.0404950009,132.39
2020-10-23 19:30:00,102.31664,7.60402,102.598810622,16.19664,4.72402,16.8715,86.12,2.88,86.168142605,132.8,100.79664,19.64402,102.6929898145,16.19664,4.72402,16.8715,84.6,14.92,85.9055667579,132.65
2020-10-23 20:00:00,100.00272,11.12746,100.6199004842,20.32272,5.92746,21.1695,79.68,5.2,79.849498433,133.44,98.56272,18.76746,100.3335802643,20.32272,5.92746,21.1695,78.24,12.84,79.2865890299,133.29
2020-10-23 20:30:00,98.55296,14.82128,99.661207426,25.99296,7.58128,27.076,72.56,7.24,72.9203071853,133.93,97.39296,18.54128,99.1421591534,25.99296,7.58128,27.076,71.4,10.96,72.2362900487,133.78
2020-10-23 21:00:00,98.03552,14.79036,99.1449339634,23.55552,6.87036,24.537,74.48,7.92,74.8999118825,133.93,96.75552,17.15036,98.2637547553,23.55552,6.87036,24.537,73.2,10.28,73.9183224918,133.78
2020-10-23 21:30:00,93.82272,14.79496,94.9820700427,19.18272,5.59496,19.982,74.64,9.2,75.2048509074,133.97,92.54272,14.67496,93.6990366866,19.18272,5.59496,19.982,73.36,9.08,73.919794372,133.82
2020-10-23 22:00:00,90.99936,17.62648,92.6907563762,21.75936,6.34648,22.666,69.24,11.28,70.1528046481,134.62,89.83936,13.58648,90.8608994232,21.75936,6.34648,22.666,68.08,7.24,68.4638882916,134.47
2020-10-23 22:30:00,84.2872,19.9521,86.6165017664,23.2872,6.7921,24.2575,61.0,13.16,62.4034101632,134.58,83.2872,12.1521,84.1690633086,23.2872,6.7921,24.2575,60.0,5.36,60.2389375736,134.43
2020-10-23 23:00:00,77.292,20.0285,79.8448124567,18.612,5.4285,19.3875,58.68,14.6,60.4690201674,134.88,76.412,9.4285,76.9914953501,18.612,5.4285,19.3875,57.8,4.0,57.9382429834,134.72
2020-10-23 23:30:00,73.59248,24.09114,77.4353674948,25.27248,7.3711400000000005,26.3255,48.32,16.72,51.1310160275,135.33,72.91248,9.45114,73.5224713067,25.27248,7.3711400000000005,26.3255,47.64,2.08,47.6853856019,135.18
2020-10-24 00:00:00,68.26,25.4075,72.8352157699,26.22,7.6475,27.3125,42.04,17.76,45.6374758285,135.33,67.74,8.6875,68.2948040209,26.22,7.6475,27.3125,41.52,1.04,41.5330230058,135.18
2020-10-24 00:30:00,65.28336,26.93098,70.6200734682,30.48336,8.89098,31.7535,34.8,18.04,39.1979795398,135.68,64.84336,9.73098,65.5694540762,30.48336,8.89098,31.7535,34.36,0.84,34.3702662195,135.53
2020-10-24 01:00:00,63.33376,26.69068,68.728142377,28.01376,8.17068,29.181,35.32,18.52,39.8809829367,135.92,62.89376,8.61068,63.4804604347,28.01376,8.17068,29.181,34.88,0.44,34.882775119,135.77
2020-10-24 01:30:00,69.58384,26.86362,74.5893080049,28.74384,8.38362,29.9415,40.84,18.48,44.8265100136,135.49,69.06384,8.74362,69.615119667,28.74384,8.38362,29.9415,40.32,0.36,40.3216071108,135.34
2020-10-24 02:00:00,78.65072,28.45646,83.6403363949,37.77072,11.01646,39.3445,40.88,17.44,44.4446622217,135.14,78.05072,12.33646,79.0196376722,37.77072,11.01646,39.3445,40.28,1.32,40.3016227961,134.99
2020-10-24 02:30:00,82.884,31.7595,88.7604827401,49.644,14.4795,51.7125,33.24,17.28,37.4632620043,134.72,82.484,15.8795,83.9986236569,49.644,14.4795,51.7125,32.84,1.4,32.8698281103,134.58
2020-10-24 03:00:00,87.13184,35.40512,94.0504123542,60.77184,17.72512,63.304,26.36,17.68,31.7400693131,135.17,86.81184,18.80512,88.8252672521,60.77184,17.72512,63.304,26.04,1.08,26.0623866904,135.02
2020-10-24 03:30:00,90.64528,38.29154,98.4012643305,71.76528,20.93154,74.7555,18.88,17.36,25.6480798502,135.05,90.52528,22.29154,93.2294968057,71.76528,20.93154,74.7555,18.76,1.3599999999999999,18.8092317759,134.9
2020-10-24 04:00:00,89.404,37.2995,96.8727408317,66.444,19.3795,69.2125,22.96,17.92,29.1253841176,135.5,89.204,20.3395,91.4934362468,66.444,19.3795,69.2125,22.76,0.96,22.7802370488,135.34
2020-10-24 04:30:00,84.72672,37.30696,92.5765971852,66.60672,19.42696,69.382,18.12,17.88,25.4564098019,134.99,84.56672,20.30696,86.9707005606,66.60672,19.42696,69.382,17.96,0.88,17.9815460959,134.84
2020-10-24 05:00:00,89.16672,41.78696,98.4726052341,83.88672,24.46696,87.382,5.28,17.32,18.1069268513,135.31,89.28672,25.90696,92.9692903318,83.88672,24.46696,87.382,5.4,1.44,5.5887028907000005,135.16
2020-10-24 05:30:00,89.72176,41.88718,99.0178270103,87.52176,25.52718,91.1685,2.2,16.36,16.5072590093,135.18,89.92176,27.92718,94.1586443416,87.52176,25.52718,91.1685,2.4,2.4,3.3941125497,135.02
2020-10-24 06:00:00,96.94944,43.05692,106.0805933062,93.58944,27.29692,97.489,3.36,15.76,16.1141925023,135.22,97.06944,30.25692,101.6757463203,93.58944,27.29692,97.489,3.48,2.96,4.5685884034,135.06
2020-10-24 06:30:00,102.14368,42.05024,110.4606447926,94.66368,27.61024,98.608,7.48,14.44,16.2623491538,134.85,102.18368,31.81024,107.0205392773,94.66368,27.61024,98.608,7.52,4.2,8.6133849328,134.7
2020-10-24 07:00:00,106.05584,41.17462,113.7681437409,95.77584,27.93462,99.7665,10.28,13.24,16.762338739,134.78,106.05584,33.21462,111.1352877346,95.77584,27.93462,99.7665,10.28,5.28,11.5566777233,134.63
2020-10-24 07:30:00,109.18736,39.41298,116.0829986529,95.90736,27.97298,99.9035,13.28,11.44,17.5280346873,134.69,109.14736,35.01298,114.6257168503,95.90736,27.97298,99.9035,13.24,7.04,14.9953059322,134.53
2020-10-24 08:00:00,111.7016,37.7813,117.9180820411,96.6216,28.1813,100.6475,15.08,9.6,17.8764202233,134.09,111.5816,36.9013,117.5251436938,96.6216,28.1813,100.6475,14.96,8.72,17.3158886575,133.94
2020-10-24 08:30:00,117.19584,37.35212,123.0042510721,96.79584,28.23212,100.829,20.4,9.12,22.3457915501,134.57,116.99584,37.55212,122.8746853253,96.79584,28.23212,100.829,20.2,9.32,22.2464019563,134.41
2020-10-24 09:00:00,118.11616,36.80888,123.718716854,97.67616,28.48888,101.746,20.44,8.32,22.0684390023,134.17,117.91616,38.44888,124.0263567247,97.67616,28.48888,101.746,20.24,9.96,22.5579077044,134.02
2020-10-24 09:30:00,121.3008,36.2294,126.5956298811,98.0208,28.5894,102.105,23.28,7.64,24.501591785,134.03,121.0208,39.1894,127.2078735967,98.0208,28.5894,102.105,23.0,10.6,25.325086377,133.89
2020-10-24 10:00:00,121.3816,35.1363,126.3647593131,97.7016,28.4963,101.7725,23.68,6.64,24.5933324297,134.0,121.0616,40.0963,127.5289154202,97.7016,28.4963,101.7725,23.36,11.6,26.0815950432,133.85
2020-10-24 10:30:00,118.75248,34.35614,123.6223922348,98.59248,28.75614,102.7005,20.16,5.6,20.9233266953,133.93,118.55248,41.31614,125.5456647545,98.59248,28.75614,102.7005,19.96,12.56,23.5829429885,133.77
2020-10-24 11:00:00,117.40976,35.48118,122.6538457508,101.48976,29.60118,105.7185,15.92,5.88,16.9711755633,133.84,117.28976,41.88118,124.5428482051,101.48976,29.60118,105.7185,15.8,12.28,20.0109569986,133.69
2020-10-24 11:30:00,120.31904,34.79472,125.2491274477,100.91904,29.43472,105.124,19.4,5.36,20.1268378043,133.67,120.11904,42.11472,127.287993979,100.91904,29.43472,105.124,19.2,12.68,23.0091807764,133.51
2020-10-24 12:00:00,114.06432,35.17376,119.3644104815,101.94432,29.73376,106.192,12.12,5.44,13.284878622,133.57,114.02432,42.37376,121.64325336,101.94432,29.73376,106.192,12.08,12.64,17.4841642637,133.42
2020-10-24 12:30:00,108.65872,35.67046,114.3638891812,101.17872,29.51046,105.3945,7.48,6.16,9.68999484,134.08,108.69872,41.55046,116.3694653071,101.17872,29.51046,105.3945,7.52,12.04,14.1954922423,133.92
2020-10-24 13:00:00,111.28064,35.11852,116.6905792504,99.56064,29.03852,103.709,11.72,6.08,13.2032117305,134.08,111.24064,41.15852,118.6107236138,99.56064,29.03852,103.709,11.68,12.12,16.8320171103,133.92
2020-10-24 13:30:00,113.0632,35.2451,118.4293218264,98.6232,28.7651,102.7325,14.44,6.48,15.8273181556,134.18,112.9832,40.5251,120.0311926636,98.6232,28.7651,102.7325,14.36,11.76,18.5609051503,134.02
2020-10-24 14:00:00,113.37664,36.13652,118.9962628632,100.85664,29.41652,105.059,12.52,6.72,14.2094616365,134.41,113.33664,41.01652,120.5302820017,100.85664,29.41652,105.059,12.48,11.6,17.0384975863,134.25
2020-10-24 14:30:00,115.18272,35.86496,120.6372842135,100.06272,29.18496,104.232,15.12,6.68,16.5298759826,134.44,115.06272,40.82496,122.0905684023,100.06272,29.18496,104.232,15.0,11.64,18.9865636701,134.28
2020-10-24 15:00:00,114.74432,35.67876,120.1633591716,99.42432,28.99876,103.567,15.32,6.68,16.7130128941,134.8,114.66432,40.71876,121.679594415,99.42432,28.99876,103.567,15.24,11.72,19.2253998658,134.64
