Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-24 15:30:00,114.44016,35.75838,119.8966720182,99.56016,29.03838,103.7085,14.88,6.72,16.3270572976,134.94,114.32016,40.83838,121.395519948,99.56016,29.03838,103.7085,14.76,11.8,18.8970262211,134.79
2020-10-24 16:00:00,114.25728,35.84004,119.7465427484,98.05728,28.60004,102.143,16.2,7.24,17.7442272303,135.03,114.05728,39.88004,120.8283108853,98.05728,28.60004,102.143,16.0,11.28,19.5764756787,134.87
2020-10-24 16:30:00,118.45056,35.26808,123.5895328545,97.33056,28.38808,101.386,21.12,6.88,22.2123569213,134.84,118.17056,39.94808,124.7402515085,97.33056,28.38808,101.386,20.84,11.56,23.8314749858,134.68
2020-10-24 17:00:00,122.3296,34.3578,127.0629350243,97.0896,28.3178,101.135,25.24,6.04,25.9526337777,134.35,121.9296,40.5578,128.4981030872,97.0896,28.3178,101.135,24.84,12.24,27.6919338436,134.19
2020-10-24 17:30:00,125.30928,33.24854,129.6452122766,96.02928,28.00854,100.0305,29.28,5.24,29.7451844842,134.01,124.86928,41.00854,131.4307324816,96.02928,28.00854,100.0305,28.84,13.0,31.6345633762,133.85
2020-10-24 18:00:00,125.89008,31.71794,129.8242656835,94.21008,27.47794,98.1355,31.68,4.24,31.9624780016,133.5,125.37008,41.27794,131.9906257651,94.21008,27.47794,98.1355,31.16,13.8,34.0791079695,133.35
2020-10-24 18:30:00,127.01104,31.68322,130.903134842,94.09104,27.44322,98.0115,32.92,4.24,33.1919267293,133.4,126.49104,41.24322,133.045054009,94.09104,27.44322,98.0115,32.4,13.8,35.216473418,133.26
2020-10-24 19:00:00,126.64976,32.51118,130.7560267561,93.08976,27.15118,96.9685,33.56,5.36,33.9853380151,133.82,126.08976,39.91118,132.2555475806,93.08976,27.15118,96.9685,33.0,12.76,35.3810344676,133.68
2020-10-24 19:30:00,123.94608,34.56594,128.675696833,94.78608,27.64594,98.7355,29.16,6.92,29.9698515178,134.01,123.50608,38.96594,129.5071282866,94.78608,27.64594,98.7355,28.72,11.32,30.8703871048,133.86
2020-10-24 20:00:00,120.12512,35.68816,125.314361584,94.24512,27.48816,98.172,25.88,8.2,27.1480091351,134.06,119.72512,37.52816,125.468988806,94.24512,27.48816,98.172,25.48,10.04,27.3867121064,133.91
2020-10-24 20:30:00,116.16544,36.98492,121.9110075334,93.20544,27.18492,97.089,22.96,9.8,24.9640060888,134.15,115.84544,35.66492,121.211189613,93.20544,27.18492,97.089,22.64,8.48,24.176021178,134.0
2020-10-24 21:00:00,111.21232,37.93026,117.5027010049,93.29232,27.21026,97.1795,17.92,10.72,20.8816857557,134.11,110.97232,34.85026,116.3159336817,93.29232,27.21026,97.1795,17.68,7.64,19.260114226,133.97
2020-10-24 21:30:00,109.39232,38.59276,116.0003482728,93.23232,27.19276,97.117,16.16,11.4,19.7763899638,134.11,109.23232,34.15276,114.4469778902,93.23232,27.19276,97.117,16.0,6.96,17.4482549271,133.97
2020-10-24 22:00:00,107.51248,39.88114,114.6710019292,92.71248,27.04114,96.5755,14.8,12.84,19.5935091293,134.46,107.43248,32.64114,112.2817072343,92.71248,27.04114,96.5755,14.72,5.6,15.7492349021,134.32
2020-10-24 22:30:00,105.57456,40.83758,113.1975956434,92.01456,26.83758,95.8485,13.56,14.0,19.4903463284,134.8,105.49456,31.47758,110.0906001085,92.01456,26.83758,95.8485,13.48,4.64,14.2562267098,134.66
2020-10-24 23:00:00,100.05968,41.43074,108.2979490972,88.69968,25.87074,92.3955,11.36,15.56,19.2655962794,135.38,100.01968,29.03074,104.1475887971,88.69968,25.87074,92.3955,11.32,3.16,11.7527869035,135.23
2020-10-24 23:30:00,95.70992,41.71206,104.4044287176,86.50992,25.23206,90.1145,9.2,16.48,18.8740668644,135.24,95.74992,27.55206,99.635150375,86.50992,25.23206,90.1145,9.24,2.32,9.5268042911,135.1
2020-10-25 00:00:00,85.39376,38.90818,93.8399739868,72.23376,21.06818,75.2435,13.16,17.84,22.1686986537,135.79,85.31376,22.10818,88.1317721838,72.23376,21.06818,75.2435,13.08,1.04,13.1212804253,135.64
2020-10-25 00:30:00,76.72224,35.57232,84.5676773998,57.64224,16.81232,60.044,19.08,18.76,26.7578773448,135.82,76.56224,17.05232,78.4382445699,57.64224,16.81232,60.044,18.92,0.24,18.9215221375,135.67
2020-10-25 01:00:00,70.65392,33.48406,78.1866912297,48.97392,14.28406,51.0145,21.68,19.2,28.9596685064,135.95,70.45392,14.52406,71.9354096551,48.97392,14.28406,51.0145,21.48,0.24,21.4813407403,135.81
2020-10-25 01:30:00,71.38784,33.25812,78.7548490304,48.74784,14.21812,50.779,22.64,19.04,29.581940436700002,135.69,71.14784,14.41812,72.5940584414,48.74784,14.21812,50.779,22.4,0.2,22.4008928393,135.54
2020-10-25 02:00:00,81.1368,33.1699,87.6551343633,51.7368,15.0899,53.8925,29.4,18.08,34.5144375588,135.69,80.7368,15.8499,82.2778840531,51.7368,15.0899,53.8925,29.0,0.76,29.0099569114,135.54
2020-10-25 02:30:00,81.16912,31.62766,87.1133452385,45.48912,13.26766,47.3845,35.68,18.36,40.126699341,135.86,80.72912,13.86766,81.9115548006,45.48912,13.26766,47.3845,35.24,0.6000000000000001,35.2451074619,135.71
2020-10-25 03:00:00,74.012,28.6885,79.3776176025,34.452,10.0485,35.8875,39.56,18.64,43.7314897985,135.92,73.452,10.4085,74.185801716,34.452,10.0485,35.8875,39.0,0.36,39.0016615031,135.76
2020-10-25 03:30:00,74.4656,31.8058,80.9736654537,43.9056,12.8058,45.735,30.56,19.0,35.9849079476,135.46,74.1056,12.9658,75.2313227386,43.9056,12.8058,45.735,30.2,0.16,30.2004238381,135.31
2020-10-25 04:00:00,77.44096,34.49528,84.7763329474,51.48096,15.01528,53.626,25.96,19.48,32.456000986,135.65,77.12096,15.49528,78.6622283793,51.48096,15.01528,53.626,25.64,0.48,25.6444925861,135.5
2020-10-25 04:30:00,83.6136,39.4923,92.4709460547,68.6136,20.0123,71.4725,15.0,19.48,24.5859797446,135.52,83.4936,20.7323,86.0291200946,68.6136,20.0123,71.4725,14.88,0.72,14.8974091707,135.37
2020-10-25 05:00:00,89.66336,42.86348,99.38207104,81.54336,23.78348,84.941,8.12,19.08,20.7359783951,135.62,89.70336,24.06348,92.8748828532,81.54336,23.78348,84.941,8.16,0.28,8.1648025083,135.47
2020-10-25 05:30:00,91.41776,44.25518,101.5663714044,89.05776,25.97518,92.7685,2.36,18.28,18.4317118033,135.46,91.57776,26.57518,95.355788071,89.05776,25.97518,92.7685,2.52,0.6000000000000001,2.5904439774,135.31
2020-10-25 06:00:00,90.94464,44.16052,101.0993524776,89.14464,26.00052,92.859,1.8,18.16,18.2489890131,135.79,91.10464,26.72052,94.94230679,89.14464,26.00052,92.859,1.96,0.72,2.0880613018,135.63
2020-10-25 06:30:00,91.08096,43.66528,101.0069203174,89.64096,26.14528,93.376,1.44,17.52,17.5790784741,136.1,91.16096,27.50528,95.2200664566,89.64096,26.14528,93.376,1.52,1.3599999999999999,2.0396078054,135.95
2020-10-25 07:00:00,92.97488,43.18934,102.5165713465,88.69488,25.86934,92.3905,4.28,17.32,17.8409865198,135.99,93.09488,27.38934,97.0403659713,88.69488,25.86934,92.3905,4.4,1.52,4.6551476883,135.84
2020-10-25 07:30:00,97.2712,42.1291,106.0025821207,89.3112,26.0491,93.0325,7.96,16.08,17.9423521312,136.34,97.2712,29.0091,101.5047498014,89.3112,26.0491,93.0325,7.96,2.96,8.492537901,136.19
2020-10-25 08:00:00,101.46448,42.09214,109.8489369609,89.18448,26.01214,92.9005,12.28,16.08,20.2327655055,136.0,101.42448,28.89214,105.459380318,89.18448,26.01214,92.9005,12.24,2.88,12.5742594215,135.84
2020-10-25 08:30:00,103.46784,41.99812,111.6666288459,92.42784,26.95812,96.279,11.04,15.04,18.656987967,135.71,103.42784,30.918120000000002,107.9502118173,92.42784,26.95812,96.279,11.0,3.96,11.6910906249,135.55
2020-10-25 09:00:00,104.53296,42.30378,112.7685662259,96.49296,28.14378,100.5135,8.04,14.16,16.2833411805,135.05,104.61296,32.90378,109.6655376053,96.49296,28.14378,100.5135,8.12,4.76,9.4123323358,134.9
2020-10-25 09:30:00,104.32016,42.43338,112.6201026489,101.60016,29.63338,105.8335,2.7199999999999998,12.8,13.0858091076,135.0,104.24016,35.67338,110.1753193662,101.60016,29.63338,105.8335,2.64,6.04,6.5917524225,134.85
2020-10-25 10:00:00,111.07824,42.65282,118.9858750249,105.91824,30.89282,110.3315,5.16,11.76,12.8422427948,134.78,110.75824,37.69282,116.9963093753,105.91824,30.89282,110.3315,4.84,6.8,8.3465921189,134.62
2020-10-25 10:30:00,123.98656,42.62608,131.1093046157,111.58656,32.54608,116.236,12.4,10.08,15.9801877336,134.8,123.58656,41.06608,130.2307979673,111.58656,32.54608,116.236,12.0,8.52,14.717010566,134.62
2020-10-25 11:00:00,123.95248,41.80114,130.8111333314,110.95248,32.36114,115.5755,13.0,9.44,16.0659142286,134.39,123.47248,41.40114,130.2286746867,110.95248,32.36114,115.5755,12.52,9.04,15.4425386514,134.24
2020-10-25 11:30:00,132.188,41.7865,138.6354172867,113.508,33.1065,118.2375,18.68,8.68,20.5981746764,134.39,131.668,42.8265,138.4578323037,113.508,33.1065,118.2375,18.16,9.72,20.5976697711,134.24
2020-10-25 12:00:00,137.6816,41.2388,143.7249512228,114.9216,33.5188,119.71,22.76,7.72,24.0336430863,134.91,137.0416,44.1588,143.9805533675,114.9216,33.5188,119.71,22.12,10.64,24.5459568972,134.75
2020-10-25 12:30:00,136.68432,40.51626,142.5628656357,113.40432,33.07626,118.1295,23.28,7.44,24.4399672668,134.94,136.00432,43.91626,142.918903407,113.40432,33.07626,118.1295,22.6,10.84,25.065226909,134.79
2020-10-25 13:00:00,133.51616,40.38388,139.4898661014,111.71616,32.58388,116.371,21.8,7.8,23.153401478,134.99,132.87616,43.26388,139.742038088,111.71616,32.58388,116.371,21.16,10.68,23.7024893207,134.83
2020-10-25 13:30:00,128.54592,39.72256,134.5434328446,109.58592,31.96256,114.152,18.96,7.76,20.4865614489,135.15,127.98592,42.68256,134.9155166999,109.58592,31.96256,114.152,18.4,10.72,21.2950322845,134.99
2020-10-25 14:00:00,123.96608,39.83844,130.2101773757,106.96608,31.19844,111.423,17.0,8.64,19.0695988421,134.99,123.40608,40.99844,130.03819694,106.96608,31.19844,111.423,16.44,9.8,19.1393207821,134.84
2020-10-25 14:30:00,100.21696,37.81828,107.1151780739,96.33696,28.09828,100.351,3.88,9.72,10.4657918955,135.7,100.05696,36.97828,106.6714040228,96.33696,28.09828,100.351,3.7199999999999998,8.88,9.6277100081,135.54
2020-10-25 15:00:00,97.21328,37.17054,104.0772350337,93.29328,27.21054,97.1805,3.92,9.96,10.7036442392,136.07,97.01328,35.85054,103.4255177152,93.29328,27.21054,97.1805,3.7199999999999998,8.64,9.4068060467,135.9
2020-10-25 15:30:00,101.91904,38.62972,108.9942474711,95.27904,27.78972,99.249,6.64,10.84,12.7120100692,135.8,101.71904,35.66972,107.791892197,95.27904,27.78972,99.249,6.44,7.88,10.1768364436,135.64
2020-10-25 16:00:00,101.23296,36.17128,107.5010404005,82.87296,24.17128,86.326,18.36,12.0,21.9337548085,135.25,101.07296,31.09128,105.7469192705,82.87296,24.17128,86.326,18.2,6.92,19.4711684292,135.09
2020-10-25 16:30:00,101.15488,32.07184,106.117447523,68.95488,20.11184,71.828,32.2,11.96,34.3494046528,134.79,100.71488,26.95184,104.2587585424,68.95488,20.11184,71.828,31.76,6.84,32.4882009351,134.64
2020-10-25 17:00:00,104.29184,26.52012,107.6108946873,53.21184,15.52012,55.429,51.08,11.0,52.2509942489,134.12,103.45184,23.24012,106.0301201405,53.21184,15.52012,55.429,50.24,7.72,50.8296763712,133.97
2020-10-25 17:30:00,103.12656,19.93858,105.0363477557,38.32656,11.17858,39.9235,64.8,8.76,65.3894303385,133.57,102.00656,20.93858,104.1333876115,38.32656,11.17858,39.9235,63.68,9.76,64.4235981609,133.43
2020-10-25 18:00:00,108.0728,20.8379,110.0633825405,47.9928,13.9979,49.9925,60.08,6.84,60.4681072963,133.91,107.0328,25.5179,110.0326474109,47.9928,13.9979,49.9925,59.04,11.52,60.1534038937,133.76
2020-10-25 18:30:00,116.8256,20.3008,118.5763184451,51.2256,14.9408,53.36,65.6,5.36,65.8186113497,134.24,115.6656,27.7008,118.9363920085,51.2256,14.9408,53.36,64.44,12.76,65.6911805344,134.1
2020-10-25 19:00:00,119.41984,26.17412,122.2545816867,67.65984,19.73412,70.479,51.76,6.44,52.1590950842,134.63,118.53984,31.53412,122.6625223587,67.65984,19.73412,70.479,50.88,11.8,52.2303972797,134.49
2020-10-25 19:30:00,117.4208,28.1944,120.7583059835,68.1408,19.8744,70.98,49.28,8.32,49.9774028937,134.43,116.5408,29.8744,120.3089266846,68.1408,19.8744,70.98,48.4,10.0,49.4222621902,134.29
2020-10-25 20:00:00,110.33568,25.62624,113.2725317877,52.61568,15.34624,54.808,57.72,10.28,58.6282935109,134.7,109.37568,23.54624,111.8814765437,52.61568,15.34624,54.808,56.76,8.2,57.3492598034,134.56
2020-10-25 20:30:00,109.0736,26.8348,112.3261176575,53.1936,15.5148,55.41,55.88,11.32,57.0150576602,135.03,108.1136,22.6748,110.4658185141,53.1936,15.5148,55.41,54.92,7.16,55.3847632477,134.87
2020-10-25 21:00:00,106.07504,28.98522,109.9638899342,58.23504,16.98522,60.6615,47.84,12.0,49.3220599732,135.2,105.27504,23.50522,107.8671841398,58.23504,16.98522,60.6615,47.04,6.52,47.4897041473,135.04
2020-10-25 21:30:00,105.58176,31.32468,110.1305753267,63.10176,18.40468,65.731,42.48,12.92,44.4013152958,135.31,104.90176,24.12468,107.6400456903,63.10176,18.40468,65.731,41.8,5.72,42.1895532093,135.15
2020-10-25 22:00:00,108.428,36.7515,114.48713437,77.868,22.7115,81.1125,30.56,14.04,33.6308667744,135.73,107.988,27.3515,111.3979923349,77.868,22.7115,81.1125,30.12,4.64,30.4753014751,135.57
2020-10-25 22:30:00,105.13664,37.22652,111.5326268937,77.57664,22.62652,80.809,27.56,14.6,31.1883568019,135.48,104.77664,26.78652,108.1464837311,77.57664,22.62652,80.809,27.2,4.16,27.5162788182,135.32
2020-10-25 23:00:00,98.496,37.058,105.2366731705,71.376,20.818,74.35,27.12,16.24,31.6106311231,136.2,98.136,23.458,100.9007049529,71.376,20.818,74.35,26.76,2.64,26.8899088879,136.04
2020-10-25 23:30:00,93.1376,38.0018,100.5919943982,71.4576,20.8418,74.435,21.68,17.16,27.6493761232,135.97,92.9376,22.5618,95.6369819317,71.4576,20.8418,74.435,21.48,1.72,21.5487540243,135.82
2020-10-26 00:00:00,86.2704,38.8572,94.6174609044,70.5504,20.5772,73.49,15.72,18.28,24.1096827022,136.17,86.1104,21.3372,88.7145821835,70.5504,20.5772,73.49,15.56,0.76,15.5785493548,136.01
2020-10-26 00:30:00,90.2552,41.6811,99.4148642017,80.0952,23.3611,83.4325,10.16,18.32,20.9486992436,136.14,90.2152,24.1211,93.3842051754,80.0952,23.3611,83.4325,10.12,0.76,10.1484974257,135.99
2020-10-26 01:00:00,96.85696,41.82828,105.5029654,83.61696,24.38828,87.101,13.24,17.44,21.8963741291,135.98,96.81696,25.94828,100.2339113205,83.61696,24.38828,87.101,13.2,1.56,13.291862172,135.82
2020-10-26 01:30:00,99.53504,42.29772,108.1495321534,86.73504,25.29772,90.349,12.8,17.0,21.280037594,136.17,99.45504,27.33772,103.1438602933,86.73504,25.29772,90.349,12.72,2.04,12.8825463322,136.01
2020-10-26 02:00:00,95.70992,41.01706,104.1287088053,80.14992,23.37706,83.4895,15.56,17.64,23.5219727064,136.4,95.58992,24.89706,98.77902815,80.14992,23.37706,83.4895,15.44,1.52,15.5146382491,136.25
2020-10-26 02:30:00,95.78656,41.97108,104.5783755515,82.18656,23.97108,85.611,13.6,18.0,22.5601418435,136.15,95.66656,25.05108,98.8920993376,82.18656,23.97108,85.611,13.48,1.08,13.523194888799999,135.99
2020-10-26 03:00:00,91.7392,41.2656,100.5928951765,80.1792,23.3856,83.52,11.56,17.88,21.2915006517,136.11,91.6992,24.5456,94.9274973862,80.1792,23.3856,83.52,11.52,1.16,11.5782554817,135.96
2020-10-26 03:30:00,91.24912,41.89766,100.4082457483,82.20912,23.97766,85.6345,9.04,17.92,20.0710737132,136.11,91.20912,25.17766,94.6203896327,82.20912,23.97766,85.6345,9.0,1.2,9.0796475703,135.96
2020-10-26 04:00:00,89.58208,41.83644,98.8697970515,81.86208,23.87644,85.273,7.72,17.96,19.5489130133,136.47,89.62208,25.03644,93.0534284774,81.86208,23.87644,85.273,7.76,1.16,7.8462220208,136.32
2020-10-26 04:30:00,89.71904,40.74472,98.5374971592,77.15904,22.50472,80.374,12.56,18.24,22.1461328453,136.76,89.67904,23.50472,92.7081553996,77.15904,22.50472,80.374,12.52,1.0,12.5598726108,136.61
2020-10-26 05:00:00,88.22368,40.03024,96.8805337888,75.94368,22.15024,79.108,12.28,17.88,21.6908459955,136.6,88.14368,23.47024,91.2149137455,75.94368,22.15024,79.108,12.2,1.32,12.2712020601,136.45
2020-10-26 05:30:00,87.33168,38.65674,95.5047950579,73.29168,21.37674,76.3455,14.04,17.28,22.2647703783,136.87,87.25168,23.33674,90.3186530936,73.29168,21.37674,76.3455,13.96,1.96,14.0969216498,136.72
2020-10-26 06:00:00,96.11392,39.30156,103.8388089117,78.79392,22.98156,82.077,17.32,16.32,23.7975797089,136.41,95.95392,25.78156,99.3571517275,78.79392,22.98156,82.077,17.16,2.8,17.3869376257,136.26
2020-10-26 06:30:00,106.02112,38.58616,112.8245081071,86.90112,25.34616,90.522,19.12,13.24,23.2566549615,136.06,105.82112,31.02616,110.2757092129,86.90112,25.34616,90.522,18.92,5.68,19.7542096779,135.91
2020-10-26 07:00:00,109.90688,36.32284,115.7534922886,85.58688,24.96284,89.153,24.32,11.36,26.8423545912,135.46,109.62688,32.36284,114.3040079411,85.58688,24.96284,89.153,24.04,7.4,25.153162823,135.3
2020-10-26 07:30:00,115.97344,33.96892,120.8458783385,86.29344,25.16892,89.889,29.68,8.8,30.9571058079,134.65,115.57344,34.84892,120.7131610828,86.29344,25.16892,89.889,29.28,9.68,30.8386251315,134.5
2020-10-26 08:00:00,115.86352,33.41186,120.5848566589,91.10352,26.57186,94.8995,24.76,6.84,25.6874132602,134.38,115.54352,38.09186,121.6605721351,91.10352,26.57186,94.8995,24.44,11.52,27.0189563085,134.24
2020-10-26 08:30:00,115.6464,33.0902,120.2873691166,95.4864,27.8502,99.465,20.16,5.24,20.8298631777,134.38,115.4864,40.9302,122.5250580779,95.4864,27.8502,99.465,20.0,13.08,23.897414086,134.26
2020-10-26 09:00:00,115.10064,31.59102,119.3572363665,93.50064,27.27102,97.3965,21.6,4.32,22.0277642987,134.28,114.82064,41.19102,121.9855708625,93.50064,27.27102,97.3965,21.32,13.92,25.4619088051,134.13
2020-10-26 09:30:00,113.89584,31.23462,118.1010747447,95.29584,27.794620000000002,99.2665,18.6,3.44,18.9154328526,133.9,113.69584,42.51462,121.3846652055,95.29584,27.794620000000002,99.2665,18.4,14.72,23.5634971938,133.75
2020-10-26 10:00:00,116.58112,31.09616,120.6570706888,96.74112,28.21616,100.772,19.84,2.88,20.0479425378,133.9,116.42112,43.45616,124.2671115943,96.74112,28.21616,100.772,19.68,15.24,24.8909622152,133.75
2020-10-26 10:30:00,116.09392,28.76406,119.6042198614,88.33392,25.76406,92.0145,27.76,3.0,27.9216331901,133.96,115.73392,40.92406,122.7563396548,88.33392,25.76406,92.0145,27.4,15.16,31.3143034411,133.81
2020-10-26 11:00:00,116.44656,28.85858,119.9692417891,89.20656,26.01858,92.9235,27.24,2.84,27.3876468504,133.96,116.08656,41.33858,123.2273005833,89.20656,26.01858,92.9235,26.88,15.32,30.9392436882,133.81
2020-10-26 11:30:00,113.80704,29.13372,117.476874297,92.20704,26.893720000000002,96.049,21.6,2.24,21.7158375385,133.75,113.56704,42.69372,121.3269397199,92.20704,26.893720000000002,96.049,21.36,15.8,26.5685829505,133.6
2020-10-26 12:00:00,108.2544,30.4142,112.4457143736,91.9344,26.8142,95.765,16.32,3.6,16.7123427442,133.85,108.1344,41.4142,115.7937149633,91.9344,26.8142,95.765,16.2,14.6,21.8082553177,133.69
2020-10-26 12:30:00,110.18928,30.55854,114.3481604305,91.46928,26.67854,95.2805,18.72,3.88,19.1178659897,133.59,109.98928,40.87854,117.3400901118,91.46928,26.67854,95.2805,18.52,14.2,23.337317755,133.44
2020-10-26 13:00:00,102.09376,27.68068,105.7797517307,79.13376,23.08068,82.431,22.96,4.6,23.4162678495,133.8,101.85376,36.64068,108.2438351917,79.13376,23.08068,82.431,22.72,13.56,26.4588737478,133.64
2020-10-26 13:30:00,114.64736,27.47048,117.8925121727,80.60736,23.51048,83.966,34.04,3.96,34.2695666737,133.87,114.16736,37.71048,120.2342147278,80.60736,23.51048,83.966,33.56,14.2,36.4405488433,133.72
2020-10-26 14:00:00,122.40448,26.16964,125.1707105588,80.12448,23.36964,83.463,42.28,2.8,42.3726137971,133.7,121.76448,38.64964,127.7512554216,80.12448,23.36964,83.463,41.64,15.28,44.3550222635,133.55
2020-10-26 14:30:00,118.31968,23.60824,120.6519609091,71.47968,20.84824,74.458,46.84,2.76,46.9212446553,133.47,117.55968,36.16824,122.9976420359,71.47968,20.84824,74.458,46.08,15.32,48.5599505766,133.32
2020-10-26 15:00:00,106.6232,17.0301,107.9746779771,49.0632,14.3101,51.1075,57.56,2.7199999999999998,57.6242310144,133.6,105.7432,29.6301,109.8160606298,49.0632,14.3101,51.1075,56.68,15.32,58.7139233913,133.45
2020-10-26 15:30:00,107.65344,17.34392,109.0416191406,48.49344,14.14392,50.514,59.16,3.2,59.2464817521,133.17,106.65344,28.94392,110.5111160418,48.49344,14.14392,50.514,58.16,14.8,60.0135451377,133.02
2020-10-26 16:00:00,113.52464,16.14302,114.6666515681,48.76464,14.22302,50.7965,64.76,1.92,64.7884557618,132.9,112.44464,30.22302,116.4355100588,48.76464,14.22302,50.7965,63.68,16.0,65.6592902794,132.75
2020-10-26 16:30:00,122.86848,17.39164,124.0932412317,57.70848,16.83164,60.113,65.16,0.56,65.1624063399,133.25,121.74848,34.19164,126.458533236,57.70848,16.83164,60.113,64.04,17.36,66.3512712764,133.1
2020-10-26 17:00:00,130.71728,19.46754,132.1589664164,65.23728,19.02754,67.9555,65.48,0.44,65.4814782973,132.91,129.51728,36.90754,134.6732799313,65.23728,19.02754,67.9555,64.28,17.88,66.7204076726,132.77
2020-10-26 17:30:00,136.9304,18.8097,138.2162771104,56.8104,16.5697,59.1775,80.12,2.24,80.1513069139,132.06,135.4504,36.4497,140.2689968961,56.8104,16.5697,59.1775,78.64,19.88,81.1138952338,131.92
2020-10-26 18:00:00,141.27824,19.07782,142.5605285956,61.15824,17.83782,63.7065,80.12,1.24,80.129595032,132.09,139.75824,36.67782,144.4909274932,61.15824,17.83782,63.7065,78.6,18.84,80.8263917294,131.94
2020-10-26 18:30:00,133.07776,18.59768,134.3709935514,61.15776,17.83768,63.706,71.92,0.76,71.9240154608,132.59,131.71776,34.95768,136.2776859592,61.15776,17.83768,63.706,70.56,17.12,72.6072172721,132.44
2020-10-26 19:00:00,134.16528,23.62654,136.2297168383,72.36528,21.10654,75.3805,61.8,2.52,61.8513573012,133.1,133.04528,36.54654,137.9735341152,72.36528,21.10654,75.3805,60.68,15.44,62.6135448605,132.95
2020-10-26 19:30:00,129.99616,25.50888,132.4752979751,74.15616,21.62888,77.246,55.84,3.88,55.9746371136,133.41,128.91616,35.82888,133.8024101098,74.15616,21.62888,77.246,54.76,14.2,56.571172871,133.26
2020-10-26 20:00:00,126.39776,28.20768,129.5070150378,78.19776,22.80768,81.456,48.2,5.4,48.5015463671,133.58,125.55776,35.52768,130.4874213953,78.19776,22.80768,81.456,47.36,12.72,49.0384339065,133.44
2020-10-26 20:30:00,124.012,29.8885,127.5629200679,80.532,23.4885,83.8875,43.48,6.4,43.9484971302,133.92,123.212,35.3285,128.176830419,80.532,23.4885,83.8875,42.68,11.84,44.2918502662,133.76
2020-10-26 21:00:00,121.00224,31.88232,125.1320279289,82.84224,24.16232,86.294,38.16,7.72,38.9330707754,134.18,120.32224,34.76232,125.2432047274,82.84224,24.16232,86.294,37.48,10.6,38.9501014119,134.03
2020-10-26 21:30:00,111.40144,30.63542,115.5370494372,72.12144,21.03542,75.1265,39.28,9.6,40.4361026806,134.09,110.76144,29.79542,114.6990132645,72.12144,21.03542,75.1265,38.64,8.76,39.6205401276,133.94
2020-10-26 22:00:00,107.27552,32.34036,112.0443487026,71.79552,20.94036,74.787,35.48,11.4,37.2664782345,134.53,106.75552,28.02036,110.3715616678,71.79552,20.94036,74.787,34.96,7.08,35.6697070355,134.37
2020-10-26 22:30:00,100.45472,32.17096,105.4804315387,64.49472,18.81096,67.182,35.96,13.36,38.3615849516,134.66,99.93472,24.01096,102.7787646433,64.49472,18.81096,67.182,35.44,5.2,35.819458399,134.51
2020-10-26 23:00:00,95.60816,35.48238,101.9799958279,72.96816,21.28238,76.0085,22.64,14.2,26.7247001854,135.02,95.36816,25.84238,98.8074619948,72.96816,21.28238,76.0085,22.4,4.5600000000000005,22.859431314,134.86
2020-10-26 23:30:00,86.03552,33.69036,92.3967048038,63.39552,18.49036,66.037,22.64,15.2,27.2692060757,135.33,85.75552,22.05036,88.5450596397,63.39552,18.49036,66.037,22.36,3.56,22.6416253834,135.17
2020-10-27 00:00:00,81.26128,32.33954,87.4599421144,55.061280000000004,16.05954,57.3555,26.2,16.28,30.8460435064,135.46,80.94128,18.65954,83.0642476704,55.061280000000004,16.05954,57.3555,25.88,2.6,26.0102748928,135.31
2020-10-27 00:30:00,82.62384,32.07862,88.6325944416,55.26384,16.11862,57.5665,27.36,15.96,31.6747722959,135.18,82.26384,18.95862,84.4201909726,55.26384,16.11862,57.5665,27.0,2.84,27.1489520976,135.03
2020-10-27 01:00:00,91.27984,31.03162,96.4104280161,55.23984,16.11162,57.5415,36.04,14.92,39.0062559085,134.58,90.75984,19.83162,92.901247078,55.23984,16.11162,57.5415,35.52,3.7199999999999998,35.7142660571,134.43
2020-10-27 01:30:00,101.2168,35.9499,107.4115259749,72.3768,21.1099,75.3925,28.84,14.84,32.4341055064,135.13,100.8168,24.9899,103.8678114925,72.3768,21.1099,75.3925,28.44,3.88,28.7034492701,134.97
2020-10-27 02:00:00,93.29376,33.79568,99.2263757355,63.89376,18.63568,66.556,29.4,15.16,33.0784763857,135.44,92.89376,22.35568,95.5459422226,63.89376,18.63568,66.556,29.0,3.7199999999999998,29.2376196021,135.28
2020-10-27 02:30:00,92.48064,34.38352,98.66557263,63.44064,18.50352,66.084,29.04,15.88,33.0982779008,135.71,92.12064,21.58352,94.6153298869,63.44064,18.50352,66.084,28.68,3.08,28.8449094296,135.56
2020-10-27 03:00:00,99.20416,37.01788,105.8857346435,70.00416,20.41788,72.921,29.2,16.6,33.5886885722,135.79,98.80416,22.77788,101.3957289564,70.00416,20.41788,72.921,28.8,2.36,28.896532664,135.63
2020-10-27 03:30:00,91.71968,34.63324,98.0406089955,61.27968,17.87324,63.833,30.44,16.76,34.7489740856,135.9,91.27968,20.11324,93.4693661271,61.27968,17.87324,63.833,30.0,2.24,30.0835104335,135.74
2020-10-27 04:00:00,80.6944,31.7542,86.7174458169,51.1344,14.9142,53.265,29.56,16.84,34.0202763069,136.11,80.2944,17.1142,82.0980298972,51.1344,14.9142,53.265,29.16,2.2,29.2428726359,135.96
2020-10-27 04:30:00,80.06624,30.17432,85.5633822099,45.30624,13.21432,47.194,34.76,16.96,38.6768561287,135.89,79.54624,15.25432,80.9956701114,45.30624,13.21432,47.194,34.24,2.04,34.3007171937,135.73
2020-10-27 05:00:00,80.76912,31.34266,86.6372499647,50.40912,14.70266,52.5095,30.36,16.64,34.6210802835,135.73,80.32912,17.02266,82.1129616653,50.40912,14.70266,52.5095,29.92,2.32,30.0098117288,135.57
2020-10-27 05:30:00,83.1352,30.6361,88.6004068966,49.4952,14.4361,51.5575,33.64,16.2,37.3375092903,135.7,82.6952,17.1561,84.4560706536,49.4952,14.4361,51.5575,33.2,2.7199999999999998,33.3112353418,135.54
2020-10-27 06:00:00,81.08368,26.95774,85.447544776,38.80368,11.31774,40.4205,42.28,15.64,45.0800177462,135.6,80.48368,14.55774,81.789672577,38.80368,11.31774,40.4205,41.68,3.24,41.8057412325,135.44
2020-10-27 06:30:00,87.81632,24.31976,91.1216592518,38.53632,11.23976,40.142,49.28,13.08,50.9863197338,135.29,87.01632,16.87976,88.6384016327,38.53632,11.23976,40.142,48.48,5.64,48.8069667158,135.14
2020-10-27 07:00:00,102.52048,27.16514,106.0584445042,55.56048,16.20514,57.8755,46.96,10.96,48.2220198664,135.21,101.72048,23.84514,104.4779725734,55.56048,16.20514,57.8755,46.16,7.64,46.7879813627,135.05
2020-10-27 07:30:00,102.31472,20.50346,104.348904166,45.47472,13.26346,47.3695,56.84,7.24,57.2992425779,134.2,101.31472,24.38346,104.2076082167,45.47472,13.26346,47.3695,55.84,11.12,56.9364558082,134.05
2020-10-27 08:00:00,114.05936,25.04898,116.777519252,65.85936,19.20898,68.6035,48.2,5.84,48.552503540000004,134.2,113.21936,31.68898,117.5704679426,65.85936,19.20898,68.6035,47.36,12.48,48.976729168,134.05
2020-10-27 08:30:00,123.22512,27.13566,126.1775504702,77.26512,22.53566,80.4845,45.96,4.6,46.189626541,133.96,122.38512,36.13566,127.6083991007,77.26512,22.53566,80.4845,45.12,13.6,47.1250931034,133.81
2020-10-27 09:00:00,128.2,28.005,131.2231687813,82.44,24.045,85.875,45.76,3.96,45.9310265507,133.74,127.36,38.205,132.9668816849,82.44,24.045,85.875,44.92,14.16,47.0989596488,133.59
2020-10-27 09:30:00,125.2912,22.7116,127.3330340956,69.0912,20.1516,71.97,56.2,2.56,56.2582758356,133.45,124.2912,35.6716,129.308798788,69.0912,20.1516,71.97,55.2,15.52,57.3403034523,133.31
2020-10-27 10:00:00,128.43344,23.79642,130.6193634767,74.59344,21.75642,77.7015,53.84,2.04,53.8786339842,133.5,127.39344,37.75642,132.8707484974,74.59344,21.75642,77.7015,52.8,16.0,55.1710068786,133.35
2020-10-27 10:30:00,120.97008,21.34794,122.8393047744,65.65008,19.14794,68.3855,55.32,2.2,55.3637281982,133.52,120.01008,34.98794,125.0063008294,65.65008,19.14794,68.3855,54.36,15.84,56.6208018311,133.37
2020-10-27 11:00:00,115.96144,20.10542,117.6914758181,61.80144,18.02542,64.3765,54.16,2.08,54.1999261992,133.43,114.96144,33.98542,119.8796957764,61.80144,18.02542,64.3765,53.16,15.96,55.5041187661,133.28
2020-10-27 11:30:00,122.23952,24.52986,124.6764383573,79.43952,23.16986,82.7495,42.8,1.3599999999999999,42.8216020251,133.37,121.43952,39.80986,127.7982080119,79.43952,23.16986,82.7495,42.0,16.64,45.1762061267,133.22
2020-10-27 12:00:00,131.02128,26.96454,133.7671941481,90.94128,26.524540000000002,94.7305,40.08,0.44,40.0824150969,133.35,130.30128,44.00454,137.5311714131,90.94128,26.524540000000002,94.7305,39.36,17.48,43.0669246638,133.2
2020-10-27 12:30:00,123.41168,21.52174,125.2742114445,71.73168,20.92174,74.7205,51.68,0.6000000000000001,51.6834828548,133.25,122.49168,38.28174,128.3343418055,71.73168,20.92174,74.7205,50.76,17.36,53.6465022159,133.1
2020-10-27 13:00:00,127.77232,25.31526,130.2560100228,85.01232,24.79526,88.5545,42.76,0.52,42.7631617166,133.36,127.01232,42.19526,133.8378474059,85.01232,24.79526,88.5545,42.0,17.4,45.4616321748,133.21
2020-10-27 13:30:00,135.0232,27.740099999999998,137.8433084566,92.5032,26.9801,96.3575,42.52,0.76,42.5267915554,133.42,134.2632,45.6601,141.8148497381,92.5032,26.9801,96.3575,41.76,18.68,45.7475682414,133.28
2020-10-27 14:00:00,137.0408,28.7769,140.029607006,95.9208,27.9769,99.9175,41.12,0.8,41.1277813649,133.81,136.2808,46.8169,144.0981560404,95.9208,27.9769,99.9175,40.36,18.84,44.5407139593,133.66
2020-10-27 14:30:00,137.69648,29.13814,140.7456990712,96.33648,28.09814,100.3505,41.36,1.04,41.373073369,133.76,136.97648,47.21814,144.8865377399,96.33648,28.09814,100.3505,40.64,19.12,44.9130715939,133.61
2020-10-27 15:00:00,136.05952,28.09236,138.9293837638,90.41952,26.37236,94.187,45.64,1.72,45.672398667,133.95,135.25952,43.45236,142.0677491206,90.41952,26.37236,94.187,44.84,17.08,47.9828302625,133.8
2020-10-27 15:30:00,131.2896,26.6728,133.9716288174,81.8496,23.8728,85.26,49.44,2.8,49.5192245497,134.26,130.4096,39.3528,136.217864614,81.8496,23.8728,85.26,48.56,15.48,50.967676031,134.11
2020-10-27 16:00:00,138.3072,27.6896,141.0517476673,89.5872,26.1296,93.32,48.72,1.56,48.7449689712,134.12,137.4672,42.7696,143.9669050859,89.5872,26.1296,93.32,47.88,16.64,50.6890915287,133.97
2020-10-27 16:30:00,145.7312,28.1266,148.4206464108,95.6112,27.8866,99.595,50.12,0.24,50.1205746176,133.76,144.8112,45.8866,151.9074182027,95.6112,27.8866,99.595,49.2,18.0,52.3893118871,133.6
2020-10-27 17:00:00,150.61248,29.30364,153.4367050252,95.53248,27.86364,99.513,55.08,1.44,55.0988203141,133.08,149.61248,47.18364,156.8763527604,95.53248,27.86364,99.513,54.08,19.32,57.4274220212,132.93
2020-10-27 17:30:00,156.3216,28.0038,158.8101238618,86.0016,25.0838,89.585,70.32,2.92,70.3805995996,132.31,155.0016,45.6438,161.5823396322,86.0016,25.0838,89.585,69.0,20.56,71.9980110836,132.16
2020-10-27 18:00:00,142.13584,20.61962,143.6236949164,62.05584,18.09962,64.6415,80.08,2.52,80.1196405384,132.41,140.65584,38.33962,145.7874884476,62.05584,18.09962,64.6415,78.6,20.24,81.1641398648,132.25
2020-10-27 18:30:00,145.99632,22.42726,147.7088604135,74.83632,21.82726,77.9545,71.16,0.6000000000000001,71.162529466,132.96,144.71632,39.86726,150.1073339123,74.83632,21.82726,77.9545,69.88,18.04,72.1710191143,132.81
2020-10-27 19:00:00,140.32672,24.74196,142.4912380836,80.16672,23.38196,83.507,60.16,1.3599999999999999,60.1753703769,133.38,139.24672,40.02196,144.8841133907,80.16672,23.38196,83.507,59.08,16.64,61.3786282023,133.22
2020-10-27 19:30:00,126.68384,19.33112,128.1502536775,56.40384,16.45112,58.754,70.28,2.88,70.338984923,133.35,125.44384,31.65112,129.3752309803,56.40384,16.45112,58.754,69.04,15.2,70.6934339242,133.19
2020-10-27 20:00:00,127.35136,24.06248,129.6046752151,67.55136,19.70248,70.366,59.8,4.36,59.9587324749,133.8,126.39136,33.46248,130.7459882765,67.55136,19.70248,70.366,58.84,13.76,60.4275036718,133.65
2020-10-27 20:30:00,121.50768,28.19974,124.7370900536,77.34768,22.55974,80.5705,44.16,5.64,44.5187061807,134.0,120.70768,35.19974,125.7353001629,77.34768,22.55974,80.5705,43.36,12.64,45.1648004535,133.85
2020-10-27 21:00:00,117.22624,28.83932,120.7215710741,73.50624,21.43932,76.569,43.72,7.4,44.3418357762,134.3,116.54624,32.39932,120.9658711976,73.50624,21.43932,76.569,43.04,10.96,44.4135474827,134.15
2020-10-27 21:30:00,118.92416,32.97288,123.4105613276,83.56416,24.37288,87.046,35.36,8.6,36.3907900436,134.57,118.36416,34.21288,123.2095594116,83.56416,24.37288,87.046,34.8,9.84,36.1644245081,134.41
2020-10-27 22:00:00,117.3912,36.7141,122.9984511132,89.6712,26.1541,93.4075,27.72,10.56,29.6633106716,135.27,116.9912,34.2741,121.9083869479,89.6712,26.1541,93.4075,27.32,8.12,28.5011719057,135.11
2020-10-27 22:30:00,107.28208,37.00894,113.4861503843,83.00208,24.20894,86.4605,24.28,12.8,27.4473751022,135.31,106.96208,30.16894,111.1352846699,83.00208,24.20894,86.4605,23.96,5.96,24.6901437825,135.15
2020-10-27 23:00:00,106.68144,39.65042,113.8116226343,89.04144,25.97042,92.7515,17.64,13.68,22.322903037,135.31,106.52144,31.01042,110.9435141333,89.04144,25.97042,92.7515,17.48,5.04,18.1920861915,135.15
2020-10-27 23:30:00,105.31552,41.64036,113.2487453961,91.47552,26.68036,95.287,13.84,14.96,20.3800686947,135.56,105.27552,30.56036,109.6214883798,91.47552,26.68036,95.287,13.8,3.88,14.3350758631,135.4
2020-10-28 00:00:00,101.00848,42.13414,109.444044084,89.32848,26.05414,93.0505,11.68,16.08,19.8743251458,135.9,100.96848,28.97414,105.0434897661,89.32848,26.05414,93.0505,11.64,2.92,12.0006666481,135.74
2020-10-28 00:30:00,102.49184,41.41012,110.5412832611,90.41184,26.37012,94.179,12.08,15.04,19.290619482,135.77,102.41184,30.21012,106.7746988879,90.41184,26.37012,94.179,12.0,3.84,12.5994285585,135.61
2020-10-28 01:00:00,108.572,39.7035,115.6038368578,88.812,25.9035,92.5125,19.76,13.8,24.1018173589,135.77,108.412,31.0235,112.7635548227,88.812,25.9035,92.5125,19.6,5.12,20.2576997707,135.61
2020-10-28 01:30:00,109.94176,39.94468,116.9733647127,88.54176,25.82468,92.231,21.4,14.12,25.6385334994,135.97,109.70176,30.66468,113.9069740911,88.54176,25.82468,92.231,21.16,4.84,21.7064782957,135.81
2020-10-28 02:00:00,108.96976,40.26618,116.1713124926,86.48976,25.22618,90.0935,22.48,15.04,27.0472179715,136.08,108.68976,29.26618,112.5609755672,86.48976,25.22618,90.0935,22.2,4.04,22.5646094582,135.92
2020-10-28 02:30:00,106.9664,42.0802,114.9458740495,90.9264,26.5202,94.715,16.04,15.56,22.3471519438,136.08,106.8864,29.9602,111.0059281705,90.9264,26.5202,94.715,15.96,3.44,16.3265183061,135.92
2020-10-28 03:00:00,105.08416,42.38288,113.3092635224,91.00416,26.54288,94.796,14.08,15.84,21.1932064587,136.17,104.96416,29.70288,109.0859109363,91.00416,26.54288,94.796,13.96,3.16,14.3131827348,136.01
2020-10-28 03:30:00,102.1584,42.9812,110.8319549769,90.9984,26.5412,94.79,11.16,16.44,19.8700578761,136.42,102.1584,29.2212,106.2554338375,90.9984,26.5412,94.79,11.16,2.68,11.4772819082,136.25
2020-10-28 04:00:00,100.12704,42.87372,108.9200624577,90.76704,26.47372,94.549,9.36,16.4,18.883050601,136.63,100.12704,29.23372,104.3074039759,90.76704,26.47372,94.549,9.36,2.76,9.7584424987,136.47
2020-10-28 04:30:00,99.84,42.485,108.5034599679,90.12,26.285,93.875,9.72,16.2,18.8922841393,136.3,99.84,29.165,104.0126089712,90.12,26.285,93.875,9.72,2.88,10.137692045,136.14
2020-10-28 05:00:00,100.74416,42.18538,109.2199251961,89.50416,26.10538,93.2335,11.24,16.08,19.6189704113,136.09,100.74416,29.06538,104.8531453446,89.50416,26.10538,93.2335,11.24,2.96,11.623218143,135.93
2020-10-28 05:30:00,102.46192,41.95806,110.7200246073,90.78192,26.47806,94.5645,11.68,15.48,19.3920808579,136.29,102.42192,30.03806,106.7358175359,90.78192,26.47806,94.5645,11.64,3.56,12.1722306912,136.13
2020-10-28 06:00:00,103.63664,40.84902,111.3965690021,91.91664,26.80902,95.7465,11.72,14.04,18.2887943834,135.33,103.59664,31.569020000000002,108.2998930888,91.91664,26.80902,95.7465,11.68,4.76,12.6126920203,135.17
2020-10-28 06:30:00,110.27936,38.63148,116.8500256269,91.71936,26.75148,95.541,18.56,11.88,22.036515151,134.82,110.03936,33.47148,115.0173931308,91.71936,26.75148,95.541,18.32,6.72,19.51360551,134.66
2020-10-28 07:00:00,114.59072,36.35896,120.2206599649,91.47072,26.67896,95.282,23.12,9.68,25.0646524013,134.74,114.31072,35.51896,119.701868099,91.47072,26.67896,95.282,22.84,8.84,24.4910432608,134.58
2020-10-28 07:30:00,118.4416,33.9938,123.2233380858,92.0016,26.8338,95.835,26.44,7.16,27.3923200916,133.9,118.0016,37.9138,123.942865196,92.0016,26.8338,95.835,26.0,11.08,28.2624556612,133.75
2020-10-28 08:00:00,121.02192,32.82806,125.3953214592,92.94192,27.10806,96.8145,28.08,5.72,28.6566711256,133.83,120.58192,39.54806,126.9017276504,92.94192,27.10806,96.8145,27.64,12.44,30.310447043899998,133.67
2020-10-28 08:30:00,126.81952,30.60236,130.4595534662,94.49952,27.56236,98.437,32.32,3.04,32.4626554675,133.59,126.25952,42.64236,133.2660393986,94.49952,27.56236,98.437,31.76,15.08,35.1582707197,133.44
2020-10-28 09:00:00,125.74592,31.37256,129.6004394962,98.78592,28.81256,102.902,26.96,2.56,27.0812702804,133.48,125.30592,44.25256,132.8904159584,98.78592,28.81256,102.902,26.52,15.44,30.687196027,133.32
2020-10-28 09:30:00,120.56032,31.57176,124.6257067703,100.84032,29.41176,105.042,19.72,2.16,19.8379434418,133.34,120.32032,45.21176,128.5343636822,100.84032,29.41176,105.042,19.48,15.8,25.0820732795,133.19
2020-10-28 10:00:00,114.07232,32.18276,118.5252050469,105.95232,30.90276,110.367,8.12,1.28,8.2202676355,133.34,114.03232,47.58276,123.561681171,105.95232,30.90276,110.367,8.08,16.68,18.533990396,133.17
2020-10-28 10:30:00,114.27152,33.24086,119.0081302124,107.11152,31.24086,111.5745,7.16,2.0,7.4340836692,133.45,114.23152,47.28086,123.6297694079,107.11152,31.24086,111.5745,7.12,16.04,17.549244998,133.29
2020-10-28 11:00:00,112.84944,32.42442,117.4152422842,106.36944,31.02442,110.8015,6.48,1.4,6.6295097858,133.33,112.84944,47.58442,122.4715196895,106.36944,31.02442,110.8015,6.48,16.56,17.7826882107,133.17
2020-10-28 11:30:00,119.49424,31.36582,123.5422521142,103.01424,30.04582,107.3065,16.48,1.32,16.5327795606,133.12,119.25424,46.68582,128.0669338551,103.01424,30.04582,107.3065,16.24,16.64,23.2513913562,132.97
2020-10-28 12:00:00,117.26736,31.60298,121.4511509466,102.86736,30.00298,107.1535,14.4,1.6,14.488616221000001,133.25,117.06736,46.28298,125.884395439,102.86736,30.00298,107.1535,14.2,16.28,21.6027405669,133.1
2020-10-28 12:30:00,116.09792,30.86856,120.1315738047,98.01792,28.58856,102.102,18.08,2.2800000000000002,18.223194012,133.42,115.85792000000001,44.38856,124.0701490513,98.01792,28.58856,102.102,17.84,15.8,23.8307700253,133.27
2020-10-28 13:00:00,116.16848,30.52914,120.1130473123,95.20848,27.76914,99.1755,20.96,2.76,21.1409365923,133.45,115.84848,43.08914,123.6023636677,95.20848,27.76914,99.1755,20.64,15.32,25.7043187033,133.3
2020-10-28 13:30:00,116.09808,28.28194,119.4932312303,88.73808,25.88194,92.4355,27.36,2.4,27.4650614418,133.57,115.61808,41.56194,122.8614474905,88.73808,25.88194,92.4355,26.88,15.68,31.1190745364,133.41
2020-10-28 14:00:00,122.424,27.332,125.4379288732,88.224,25.732,91.9,34.2,1.6,34.2374064438,133.64,121.864,42.212,128.9677767506,88.224,25.732,91.9,33.64,16.48,37.4598451679,133.49
2020-10-28 14:30:00,123.25984,27.55912,126.3031798966,90.09984,26.27912,93.854,33.16,1.28,33.1846952675,133.59,122.65984,43.03912,129.9915466452,90.09984,26.27912,93.854,32.56,16.76,36.6203659184,133.43
2020-10-28 15:00:00,129.32704,27.54872,132.2286476101,89.92704,26.22872,93.674,39.4,1.32,39.422105474,133.56,128.68704,42.98872,135.6775011238,89.92704,26.22872,93.674,38.76,16.76,42.228369611,133.41
2020-10-28 15:30:00,128.18976,25.50368,130.7021509479,83.18976,24.26368,86.656,45.0,1.24,45.0170812026,133.44,127.38976,41.06368,133.8445993232,83.18976,24.26368,86.656,44.2,16.8,47.2850927883,133.28
2020-10-28 16:00:00,128.37264,22.71202,130.3662937766,76.77264,22.39202,79.9715,51.6,0.32,51.6009922385,133.41,127.49264,40.11202,133.6538342235,76.77264,22.39202,79.9715,50.72,17.72,53.7263138508,133.26
2020-10-28 16:30:00,126.1512,21.7141,128.0063568744,72.3912,21.1141,75.4075,53.76,0.6000000000000001,53.76334811,133.5,125.1912,39.6741,131.3273420437,72.3912,21.1141,75.4075,52.8,18.56,55.9670760358,133.34
2020-10-28 17:00:00,131.45248,19.36364,132.8710090735,56.65248,16.52364,59.013,74.8,2.84,74.8538950222,132.94,130.09248,37.16364,135.2966721342,56.65248,16.52364,59.013,73.44,20.64,76.2852751191,132.79
2020-10-28 17:30:00,134.00656,20.06358,135.5002043004,56.44656,16.46358,58.7985,77.56,3.6,77.6435032698,132.65,132.56656,37.82358,137.8568679256,56.44656,16.46358,58.7985,76.12,21.36,79.0601290158,132.5
2020-10-28 18:00:00,141.83712,24.32916,143.9085704057,74.63712,21.76916,77.747,67.2,2.56,67.2487442262,132.87,140.59712,42.16916,146.7848364355,74.63712,21.76916,77.747,65.96,20.4,69.042607135,132.72
2020-10-28 18:30:00,145.20304,25.93922,147.5017490047,85.64304,24.97922,89.2115,59.56,0.96,59.5677362336,133.16,144.12304,42.25922,150.1908530299,85.64304,24.97922,89.2115,58.48,17.28,60.979576909,133.01
2020-10-28 19:00:00,129.34544,22.14242,131.227015558,69.74544,20.34242,72.6515,59.6,1.8,59.6271750127,133.22,128.22544,36.54242,133.3308363532,69.74544,20.34242,72.6515,58.48,16.2,60.6823730584,133.08
2020-10-28 19:30:00,119.30624,21.41932,121.2137210558,61.50624,17.93932,64.069,57.8,3.48,57.9046664786,133.61,118.30624,32.539320000000004,122.6995263601,61.50624,17.93932,64.069,56.8,14.6,58.6463980139,133.46
2020-10-28 20:00:00,127.62,29.4925,130.9834797074,80.82,23.5725,84.1875,46.8,5.92,47.1729413965,134.19,126.86,35.9725,131.8615954562,80.82,23.5725,84.1875,46.04,12.4,47.6806208013,134.04
2020-10-28 20:30:00,118.89552,28.50786,122.2654601997,74.01552,21.58786,77.0995,44.88,6.92,45.4103600514,134.48,118.17552,33.10786,122.7256449201,74.01552,21.58786,77.0995,44.16,11.52,45.6378790042,134.32
2020-10-28 21:00:00,116.05936,29.29398,119.6992577581,71.49936,20.85398,74.4785,44.56,8.44,45.3522568347,134.67,115.29936,30.85398,119.3562335961,71.49936,20.85398,74.4785,43.8,10.0,44.9270519843,134.51
2020-10-28 21:30:00,112.08992,31.73956,116.4969949595,75.76992,22.09956,78.927,36.32,9.64,37.5775464872,134.85,111.52992,31.05956,115.774001065,75.76992,22.09956,78.927,35.76,8.96,36.8654201115,134.69
2020-10-28 22:00:00,108.00448,34.61464,113.4157881531,80.00448,23.33464,83.338,28.0,11.28,30.1867255594,135.3,107.56448,30.77464,111.8802745116,80.00448,23.33464,83.338,27.56,7.44,28.5465794799,135.14
2020-10-28 22:30:00,101.34336,34.68848,107.1156723398,71.34336,20.80848,74.316,30.0,13.88,33.0553233232,135.16,100.90336,25.64848,104.1121154602,71.34336,20.80848,74.316,29.56,4.84,29.9536174777,135.0
2020-10-28 23:00:00,106.49808,37.74194,112.9880306875,76.73808,22.38194,79.9355,29.76,15.36,33.4901060016,135.22,106.13808,25.74194,109.2151065606,76.73808,22.38194,79.9355,29.4,3.36,29.5913771224,135.06
2020-10-28 23:30:00,99.13712,38.39666,106.3130850886,74.45712,21.71666,77.5595,24.68,16.68,29.7879975829,135.43,98.85712,23.95666,101.7184925815,74.45712,21.71666,77.5595,24.4,2.24,24.5026039433,135.28
2020-10-29 00:00:00,91.3504,39.2872,99.4403321797,73.6704,21.4872,76.74,17.68,17.8,25.0882920901,135.83,91.1904,22.6472,93.9605487425,73.6704,21.4872,76.74,17.52,1.16,17.5583598323,135.67
2020-10-29 00:30:00,88.44736,36.60048,95.7211085769,66.92736,19.52048,69.716,21.52,17.08,27.4742934395,135.64,88.16736,21.36048,90.7179887079,66.92736,19.52048,69.716,21.24,1.8399999999999999,21.3195497138,135.48
2020-10-29 01:00:00,90.45936,35.92898,97.3333828419,69.69936,20.32898,72.6035,20.76,15.6,25.9680110906,135.2,90.25936,23.56898,93.2858450455,69.69936,20.32898,72.6035,20.56,3.24,20.8137262402,135.04
2020-10-29 01:30:00,98.4592,38.8956,105.8635053453,82.3392,24.0156,85.77,16.12,14.88,21.9378394561,135.45,98.2992,27.9756,102.2025778344,82.3392,24.0156,85.77,15.96,3.96,16.4439411334,135.28
2020-10-29 02:00:00,83.40448,31.63964,89.2041148345,54.44448,15.87964,56.713,28.96,15.76,32.9705808259,135.97,83.00448,19.11964,85.1780742551,54.44448,15.87964,56.713,28.56,3.24,28.743193977,135.81
2020-10-29 02:30:00,91.66432,33.85376,97.7160407876,57.78432,16.85376,60.192,33.88,17.0,37.9058623434,136.16,91.18432,18.93376,93.1293051708,57.78432,16.85376,60.192,33.4,2.08,33.4647037937,135.99
2020-10-29 03:00:00,78.2944,28.9092,83.4610982195,39.7344,11.5892,41.39,38.56,17.32,42.2712195235,136.33,77.7744,13.4292,78.9252856061,39.7344,11.5892,41.39,38.04,1.8399999999999999,38.084474527,136.17
2020-10-29 03:30:00,74.2936,31.4573,80.678998037,49.2936,14.3773,51.3475,25.0,17.08,30.2774899884,136.33,73.9736,16.4573,75.7821629425,49.2936,14.3773,51.3475,24.68,2.08,24.7674948269,136.17
2020-10-29 04:00:00,86.0664,35.7827,93.2085126383,63.0264,18.3827,65.6525,23.04,17.4,28.8721596006,136.35,85.7864,20.1027,88.110300035,63.0264,18.3827,65.6525,22.76,1.72,22.8248986854,136.19
2020-10-29 04:30:00,82.42144,32.17292,88.4781925279,50.10144,14.61292,52.189,32.32,17.56,36.7822783416,136.29,81.98144,16.25292,83.5769939218,50.10144,14.61292,52.189,31.88,1.6400000000000001,31.9221553157,136.13
2020-10-29 05:00:00,97.9728,41.3404,106.3376613059,85.3728,24.9004,88.93,12.6,16.44,20.713126273,136.02,97.9328,27.5004,101.7207221563,85.3728,24.9004,88.93,12.56,2.6,12.8262855106,135.86
2020-10-29 05:30:00,97.96784,39.72062,105.71388427,81.32784,23.72062,84.7165,16.64,16.0,23.08440166,135.88,97.88784,26.72062,101.4693094145,81.32784,23.72062,84.7165,16.56,3.0,16.8295454484,135.72
2020-10-29 06:00:00,85.7448,29.7689,90.7654016366,48.3048,14.0889,50.3175,37.44,15.68,40.5908364043,135.53,85.1848,17.3289,86.9295170023,48.3048,14.0889,50.3175,36.88,3.24,37.0220474852,135.38
2020-10-29 06:30:00,98.78688,29.28784,103.0370090404,53.78688,15.68784,56.028,45.0,13.6,47.0102116566,135.5,98.06688,20.92784,100.275058913,53.78688,15.68784,56.028,44.28,5.24,44.5889672453,135.34
2020-10-29 07:00:00,94.81968,23.34574,97.6513967716,41.77968,12.18574,43.5205,53.04,11.16,54.2013579166,135.13,93.93968,19.66574,95.9760637255,41.77968,12.18574,43.5205,52.16,7.48,52.6936049251,134.98
2020-10-29 07:30:00,97.7272,25.1221,100.904536708,57.6072,16.8021,60.0075,40.12,8.32,40.9736110198,134.87,97.0472,27.0021,100.7336707971,57.6072,16.8021,60.0075,39.44,10.2,40.737618978,134.71
2020-10-29 08:00:00,112.96352,28.47436,116.4969786226,78.56352,22.91436,81.837,34.4,5.5600000000000005,34.8464287984,134.05,112.40352,35.63436,117.9167457192,78.56352,22.91436,81.837,33.84,12.72,36.1516804589,133.89
2020-10-29 08:30:00,126.95504,30.76022,130.6283786773,92.43504,26.96022,96.2865,34.52,3.8,34.728524299200004,133.65,126.35504,41.24022,132.9148294174,92.43504,26.96022,96.2865,33.92,14.28,36.8033259367,133.5
2020-10-29 09:00:00,120.136,23.043,122.3259512328,67.896,19.803,70.725,52.24,3.24,52.3403782944,133.53,119.256,34.683,124.1970371023,67.896,19.803,70.725,51.36,14.88,53.4720861759,133.38
2020-10-29 09:30:00,118.69696,20.38828,120.4352534543,61.53696,17.94828,64.101,57.16,2.44,57.2120546738,133.04,117.65696,33.42828,122.3135730007,61.53696,17.94828,64.101,56.12,15.48,58.2158466399,132.89
2020-10-29 10:00:00,123.75584,22.05712,125.7061035781,70.27584,20.49712,73.204,53.48,1.56,53.502747593,132.92,122.79584,36.85712,128.207899975,70.27584,20.49712,73.204,52.52,16.36,55.0090901579,132.77
2020-10-29 10:30:00,125.34704,23.66622,127.5616337535,76.06704,22.18622,79.2365,49.28,1.48,49.302219017,132.92,124.46704,38.58622,130.3109374544,76.06704,22.18622,79.2365,48.4,16.4,51.1030331781,132.77
2020-10-29 11:00:00,132.65904,27.267220000000002,135.4323527827,91.97904,26.82722,95.8115,40.68,0.44,40.6823794781,132.7,131.93904,44.34722,139.1926226416,91.97904,26.82722,95.8115,39.96,17.52,43.6320066007,132.55
2020-10-29 11:30:00,134.39888,28.76134,137.4418918083,95.31888000000001,27.80134,99.2905,39.08,0.96,39.0917894193,132.55,133.71888,46.48134,141.5671354399,95.31888000000001,27.80134,99.2905,38.4,18.68,42.702487047,132.4
2020-10-29 12:00:00,134.39312,28.58966,137.4004343598,93.63312,27.30966,97.5345,40.76,1.28,40.7800931828,132.46,133.63312,46.22966,141.4036499693,93.63312,27.30966,97.5345,40.0,18.92,44.248914111,132.31
2020-10-29 12:30:00,136.99504,29.10522,140.0526858573,94.71504,27.62522,98.6615,42.28,1.48,42.3058955702,132.4,136.23504,46.78522,144.044586619,94.71504,27.62522,98.6615,41.52,19.16,45.72762841,132.26
2020-10-29 13:00:00,135.13904,28.02222,138.0137853472,94.97904,27.70222,98.9365,40.16,0.32,40.1612748802,132.65,134.41904,45.74222,141.9888340858,94.97904,27.70222,98.9365,39.44,18.04,43.3699804012,132.51
2020-10-29 13:30:00,136.19856,28.39458,139.1269201824,96.11856,28.03458,100.1235,40.08,0.36,40.0816167339,132.81,135.47856,46.15458,143.1247199985,96.11856,28.03458,100.1235,39.36,18.12,43.3306358135,132.67
