Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-29 14:00:00,138.00816,28.60238,140.9409392911,96.96816,28.28238,101.0085,41.04,0.32,41.0412475444,133.15,137.28816,46.48238,144.9436115414,96.96816,28.28238,101.0085,40.32,18.2,44.2373416923,133.0
2020-10-29 14:30:00,138.93568,28.65624,141.8601539122,96.05568,28.01624,100.058,42.88,0.64,42.8847758534,133.21,138.21568,46.57624,145.8523922683,96.05568,28.01624,100.058,42.16,18.56,46.0645112858,133.07
2020-10-29 15:00:00,139.66784,28.543120000000002,142.5546043788,95.66784,27.90312,99.654,44.0,0.64,44.0046542993,133.32,138.90784,46.42312,146.459871924,95.66784,27.90312,99.654,43.24,18.52,47.0392176806,133.17
2020-10-29 15:30:00,139.08,27.99,141.868553598,94.32,27.51,98.25,44.76,0.48,44.7625736526,133.0,138.28,45.83,145.6768591781,94.32,27.51,98.25,43.96,18.32,47.624615484,132.86
2020-10-29 16:00:00,138.8216,28.5013,141.7171857195,93.7416,27.3413,97.6475,45.08,1.16,45.0949221088,132.71,138.0216,46.3013,145.5808107144,93.7416,27.3413,97.6475,44.28,18.96,48.1684544074,132.57
2020-10-29 16:30:00,141.45888,29.20384,144.4419572063,93.81888000000001,27.36384,97.728,47.64,1.8399999999999999,47.6755199238,132.61,140.61888,46.92384,148.2414118012,93.81888000000001,27.36384,97.728,46.8,19.56,50.7231071603,132.46
2020-10-29 17:00:00,146.50272,30.29996,149.6032571283,93.46272,27.25996,97.357,53.04,3.04,53.1270477252,132.06,145.50272,47.85996,153.1718554389,93.46272,27.25996,97.357,52.04,20.6,55.9689342403,131.91
2020-10-29 17:30:00,149.00688,30.37534,152.0714028588,94.40688,27.53534,98.3405,54.6,2.84,54.6738109153,131.91,148.00688,47.93534,155.5758122211,94.40688,27.53534,98.3405,53.6,20.4,57.3508500373,131.77
2020-10-29 18:00:00,146.96176,28.64718,149.7278191394,93.28176,27.20718,97.1685,53.68,1.44,53.6993109825,132.16,145.96176,46.28718,153.1252376803,93.28176,27.20718,97.1685,52.68,19.08,56.0288211548,132.02
2020-10-29 18:30:00,145.4,28.39,148.1457123916,95.28,27.79,99.25,50.12,0.6000000000000001,50.123591252,132.48,144.52,45.51,151.5163044032,95.28,27.79,99.25,49.24,17.72,52.3314054847,132.33
2020-10-29 19:00:00,142.51616,29.75888,145.5899955354,95.99616,27.99888,99.996,46.52,1.76,46.5532813022,132.87,141.67616,44.11888,148.3866903897,95.99616,27.99888,99.996,45.68,16.12,48.4408587868,132.72
2020-10-29 19:30:00,135.67152,31.16086,139.2040248522,95.59152,27.88086,99.5745,40.08,3.2800000000000002,40.2139876163,133.13,134.95152,42.60086,141.5158861155,95.59152,27.88086,99.5745,39.36,14.72,42.0224701797,132.99
2020-10-29 20:00:00,128.78848,32.35664,132.7909060621,95.98848,27.99664,99.988,32.8,4.36,33.0885116015,133.38,128.30848,41.71664,134.9197690956,95.98848,27.99664,99.988,32.32,13.72,35.1115479579,133.23
2020-10-29 20:30:00,125.45168,33.37174,129.8144716334,95.49168,27.85174,99.4705,29.96,5.52,30.4642741584,133.75,124.97168,40.53174,131.3801459485,95.49168,27.85174,99.4705,29.48,12.68,32.0913196986,133.6
2020-10-29 21:00:00,121.1472,34.9596,126.0905139176,95.5872,27.8796,99.57,25.56,7.08,26.5224433264,134.14,120.7872,39.0796,126.9518129843,95.5872,27.8796,99.57,25.2,11.2,27.576801845,133.98
2020-10-29 21:30:00,115.6288,36.5684,121.2735225348,96.0288,28.0084,100.03,19.6,8.56,21.3876973983,134.5,115.3888,37.8884,121.4500144916,96.0288,28.0084,100.03,19.36,9.88,21.7353168829,134.34
2020-10-29 22:00:00,110.91568,37.85874,117.1988577771,95.51568,27.85874,99.4955,15.4,10.0,18.3619171112,134.83,110.75568,36.41874,116.5896448037,95.51568,27.85874,99.4955,15.24,8.56,17.4794507923,134.67
2020-10-29 22:30:00,105.17248,39.50864,112.3484899053,96.37248,28.10864,100.388,8.8,11.4,14.4013888219,134.86,105.13248,35.30864,110.9032840343,96.37248,28.10864,100.388,8.76,7.2,11.3392063214,134.71
2020-10-29 23:00:00,99.4792,40.6781,107.4747368094,96.6792,28.1981,100.7075,2.8,12.48,12.7902462838,135.05,99.5992,34.3981,105.3718649557,96.6792,28.1981,100.7075,2.92,6.2,6.8532036304,134.89
2020-10-29 23:30:00,97.5728,42.0404,106.2442776436,96.4128,28.1204,100.43,1.16,13.92,13.9682497114,135.63,97.4528,33.0804,102.9143386123,96.4128,28.1204,100.43,1.04,4.96,5.0678595087,135.47
2020-10-30 00:00:00,99.44592,43.01506,108.3502948379,96.32592,28.09506,100.3395,3.12,14.92,15.2427294144,136.04,99.24592,32.13506,104.3188128664,96.32592,28.09506,100.3395,2.92,4.04,4.9847768255,135.88
2020-10-30 00:30:00,97.57776,42.52518,106.4415810699,96.01776,28.00518,100.0185,1.56,14.52,14.6035612095,135.49,97.61776,32.32518,102.8306585093,96.01776,28.00518,100.0185,1.6,4.32,4.6067776156,135.33
2020-10-30 01:00:00,101.8688,41.3734,109.9500370214,95.9088,27.9734,99.905,5.96,13.4,14.6656605716,135.33,101.9488,33.3334,107.259840467,95.9088,27.9734,99.905,6.04,5.36,8.0753451939,135.17
2020-10-30 01:30:00,101.82784,40.47312,109.576377206,94.46784,27.55312,98.404,7.36,12.92,14.8692972262,135.53,101.86784,33.47312,107.2264267277,94.46784,27.55312,98.404,7.4,5.92,9.4766238714,135.37
2020-10-30 02:00:00,100.20064,41.11852,108.309283736,94.76064,27.63852,98.709,5.44,13.48,14.5362993915,135.84,100.28064,33.03852,105.5829084777,94.76064,27.63852,98.709,5.52,5.4,7.7220722607,135.67
2020-10-30 02:30:00,97.72512,41.57316,106.200408245,95.08512,27.73316,99.047,2.64,13.84,14.0895422211,136.13,97.84512,32.89316,103.2260988442,95.08512,27.73316,99.047,2.76,5.16,5.8517689633,135.96
2020-10-30 03:00:00,98.01296,41.26878,106.346850121,95.41296,27.828780000000002,99.3885,2.6,13.44,13.6891782076,136.32,98.17296,33.42878,103.7083092498,95.41296,27.828780000000002,99.3885,2.76,5.6,6.2432043055,136.15
2020-10-30 03:30:00,98.1464,41.6127,106.6036239264,95.9064,27.9727,99.9025,2.24,13.64,13.822705958,136.19,97.9064,33.3327,103.4250068903,95.9064,27.9727,99.9025,2.0,5.36,5.7209789372,136.03
2020-10-30 04:00:00,98.30768,41.83974,106.8408339084,95.58768,27.87974,99.5705,2.7199999999999998,13.96,14.222517358,136.32,98.06768,32.95974,103.458273335,95.58768,27.87974,99.5705,2.48,5.08,5.6530345833,136.16
2020-10-30 04:30:00,98.4552,42.0311,107.0515753002,95.6952,27.9111,99.6825,2.76,14.12,14.387216548,136.32,98.2152,32.8711,103.5699508847,95.6952,27.9111,99.6825,2.52,4.96,5.5634521657,136.16
2020-10-30 05:00:00,96.68,42.19,105.4846837223,95.28,27.79,99.25,1.4,14.4,14.4678954931,136.27,96.64,32.39,101.9235090644,95.28,27.79,99.25,1.3599999999999999,4.6,4.7968322881,136.11
2020-10-30 05:30:00,97.50096,41.92778,106.1337643573,95.34096,27.80778,99.3135,2.16,14.12,14.2842570685,135.89,97.62096,32.64778,102.935559309,95.34096,27.80778,99.3135,2.2800000000000002,4.84,5.3501401851,135.73
2020-10-30 06:00:00,101.04064,41.47852,109.2230678611,95.72064,27.91852,99.709,5.32,13.56,14.5662623895,135.4,101.12064,33.15852,106.4183785001,95.72064,27.91852,99.709,5.4,5.24,7.5244667585,135.24
2020-10-30 06:30:00,107.69184,39.42012,114.6798947654,94.97184,27.70012,98.929,12.72,11.72,17.2961498606,134.99,107.65184,34.58012,113.0694625202,94.97184,27.70012,98.929,12.68,6.88,14.426253845,134.83
2020-10-30 07:00:00,112.44032,37.66676,118.5816611901,94.72032,27.62676,98.667,17.72,10.04,20.366639389,134.91,112.24032,36.14676,117.9172493412,94.72032,27.62676,98.667,17.52,8.52,19.4818068977,134.75
2020-10-30 07:30:00,115.56048,35.52014,120.8962566974,94.08048,27.44014,98.0005,21.48,8.08,22.9494400803,134.88,115.28048,37.88014,121.3445263514,94.08048,27.44014,98.0005,21.2,10.44,23.6311997156,134.72
2020-10-30 08:00:00,119.97632,32.51976,124.3054791681,95.17632,27.75976,99.142,24.8,4.76,25.2526751058,134.44,119.61632,41.31976,126.5519125766,95.17632,27.75976,99.142,24.44,13.56,27.9497262956,134.28
2020-10-30 08:30:00,124.38032,30.92926,128.1681829763,95.62032,27.88926,99.6045,28.76,3.04,28.9202212993,134.28,123.90032,43.12926,131.192310614,95.62032,27.88926,99.6045,28.28,15.24,32.1250058366,134.12
2020-10-30 09:00:00,126.33536,30.67448,130.0059495162,96.25536,28.07448,100.266,30.08,2.6,30.1921579222,134.07,125.81536,43.67448,133.180197534,96.25536,28.07448,100.266,29.56,15.6,33.4238477737,133.91
2020-10-30 09:30:00,127.52112,30.49866,131.1175209797,95.24112,27.77866,99.2095,32.28,2.7199999999999998,32.3943945768,134.14,126.92112,43.25866,134.0905752357,95.24112,27.77866,99.2095,31.68,15.48,35.2597901298,133.98
2020-10-30 10:00:00,123.80672,31.24196,127.687759718,98.88672,28.84196,103.007,24.92,2.4,25.0353030739,134.14,123.40672,44.64196,131.2330870391,98.88672,28.84196,103.007,24.52,15.8,29.1696828917,133.98
2020-10-30 10:30:00,118.8296,31.9353,123.0460776386,100.0296,29.1753,104.1975,18.8,2.76,19.001515729,134.14,118.5096,44.6153,126.6295790337,100.0296,29.1753,104.1975,18.48,15.44,24.0811959836,133.98
2020-10-30 11:00:00,119.52224,30.56232,123.3678291063,97.24224,28.36232,101.294,22.28,2.2,22.3883541155,134.05,119.16224,44.32232,127.1381433402,97.24224,28.36232,101.294,21.92,15.96,27.1147192499,133.88
2020-10-30 11:30:00,120.65392,29.36906,124.1769306137,93.97392,27.40906,97.8895,26.68,1.96,26.751897129,134.17,120.21392,43.64906,127.8930295233,93.97392,27.40906,97.8895,26.24,16.24,30.8589565605,134.01
2020-10-30 12:00:00,121.64768,29.19224,125.1013386243,94.32768,27.51224,98.258,27.32,1.6800000000000002,27.3716057256,134.1,121.16768,43.95224,128.8930024385,94.32768,27.51224,98.258,26.84,16.44,31.4747390776,133.94
2020-10-30 12:30:00,121.36976,28.57618,124.6884786412,92.48976,26.97618,96.3435,28.88,1.6,28.9242873724,133.94,120.88976,43.45618,128.4631217628,92.48976,26.97618,96.3435,28.4,16.48,32.8352006237,133.77
2020-10-30 13:00:00,112.77616,25.69138,115.6655059672,77.93616,22.73138,81.1835,34.84,2.96,34.9655144392,134.15,112.17616,37.97138,118.4285293814,77.93616,22.73138,81.1835,34.24,15.24,37.4784631489,133.99
2020-10-30 13:30:00,109.18464,22.84052,111.5480836492,67.06464,19.56052,69.859,42.12,3.2800000000000002,42.2475182703,134.48,108.42464,34.64052,113.8238471718,67.06464,19.56052,69.859,41.36,15.08,44.0233574367,134.32
2020-10-30 14:00:00,108.57632,22.95976,110.9773303157,68.29632,19.91976,71.142,40.28,3.04,40.3945540884,134.6,107.89632,35.15976,113.4805031395,68.29632,19.91976,71.142,39.6,15.24,42.431328049,134.43
2020-10-30 14:30:00,109.85328,23.86554,112.415777924,70.85328,20.66554,73.8055,39.0,3.2,39.1310618307,134.43,109.17328,35.78554,114.8886849914,70.85328,20.66554,73.8055,38.32,15.12,41.1951065055,134.27
2020-10-30 15:00:00,110.07728,22.15254,112.2842045911,63.19728,18.43254,65.8305,46.88,3.7199999999999998,47.027362248,134.47,109.23728,33.03254,114.1224431944,63.19728,18.43254,65.8305,46.04,14.6,48.2994989622,134.31
2020-10-30 15:30:00,111.70544,22.46742,113.9424867512,63.86544,18.62742,66.5265,47.84,3.84,47.9938662748,134.65,110.86544,33.14742,115.7147235189,63.86544,18.62742,66.5265,47.0,14.52,49.1917716697,134.49
2020-10-30 16:00:00,97.20896,7.62428,97.5074948391,19.00896,5.5442800000000005,19.801,78.2,2.08,78.2276575132,134.42,95.76896,21.82428,98.2241971054,19.00896,5.5442800000000005,19.801,76.76,16.28,78.4674199907,134.26
2020-10-30 16:30:00,100.23312,1.56966,100.2454097575,4.83312,1.4096600000000001,5.0345,95.4,0.16,95.4001341718,134.13,98.51312,19.48966,100.4225156977,4.83312,1.4096600000000001,5.0345,93.68,18.08,95.4087459303,133.97
2020-10-30 17:00:00,103.13024,2.06632,103.1509383418,2.97024,0.8663200000000001,3.094,100.16,1.2,100.1671882405,133.79,101.29024,20.14632,103.2743285081,2.97024,0.8663200000000001,3.094,98.32,19.28,100.1925186828,133.63
2020-10-30 17:30:00,107.65888,3.37384,107.71173213349999,2.37888,0.69384,2.478,105.28,2.68,105.314105418,133.25,105.69888,21.25384,107.814558145,2.37888,0.69384,2.478,103.32,20.56,105.3457925121,133.1
2020-10-30 18:00:00,106.89552,2.59786,106.9270829708,3.69552,1.07786,3.8495,103.2,1.52,103.2111931914,133.36,105.01552,20.47786,106.9934679831,3.69552,1.07786,3.8495,101.32,19.4,103.1605661093,133.2
2020-10-30 18:30:00,104.50688,1.52784,104.518047544,2.90688,0.84784,3.028,101.6,0.68,101.6022755651,133.36,102.66688,18.96784,104.4043447525,2.90688,0.84784,3.028,99.76,18.12,101.3922679498,133.2
2020-10-30 19:00:00,100.61952,2.06736,100.6407560703,2.69952,0.7873600000000001,2.8120000000000003,97.92,1.28,97.9283656557,133.53,98.81952,17.50736,100.3583837415,2.69952,0.7873600000000001,2.8120000000000003,96.12,16.72,97.5633783753,133.38
2020-10-30 19:30:00,96.65072,3.89146,96.7290294454,2.37072,0.6914600000000001,2.4695,94.28,3.2,94.3342906901,133.82,94.93072,15.65146,96.2123162586,2.37072,0.6914600000000001,2.4695,92.56,14.96,93.7611604024,133.67
2020-10-30 20:00:00,92.98768,6.05474,93.184593728,3.06768,0.8947400000000001,3.1955,89.92,5.16,90.0679299196,133.86,91.34768,13.93474,92.4044134241,3.06768,0.8947400000000001,3.1955,88.28,13.04,89.2378843317,133.7
2020-10-30 20:30:00,90.53552,7.61286,90.8550274836,3.33552,0.9728600000000001,3.4745,87.2,6.64,87.4524419327,134.15,88.97552,12.65286,89.87067389,3.33552,0.9728600000000001,3.4745,85.64,11.68,86.4328178414,134.0
2020-10-30 21:00:00,86.39456,9.23008,86.8862151,2.4345600000000003,0.71008,2.536,83.96,8.52,84.3911843737,134.5,84.91456,10.59008,85.5723804414,2.4345600000000003,0.71008,2.536,82.48,9.88,83.0696382561,134.35
2020-10-30 21:30:00,82.13568,10.80124,82.8428434724,2.33568,0.6812400000000001,2.433,79.8,10.12,80.4391347542,134.59,80.73568,9.08124,81.2448087265,2.33568,0.6812400000000001,2.433,78.4,8.4,78.8487159058,134.43
2020-10-30 22:00:00,77.716,12.3855,78.6967424119,2.556,0.7455,2.6625,75.16,11.64,76.0560004207,135.01,76.356,7.7455,76.7478436586,2.556,0.7455,2.6625,73.8,7.0,74.1312349823,134.85
2020-10-30 22:30:00,72.16624,13.98182,73.5082137332,2.40624,0.7018200000000001,2.5065,69.76,13.28,71.0127875808,134.92,70.96624,6.06182,71.2246648392,2.40624,0.7018200000000001,2.5065,68.56,5.36,68.7692024092,134.76
2020-10-30 23:00:00,68.45344,16.62892,70.4442646934,5.17344,1.50892,5.389,63.28,15.12,65.0613003252,135.46,67.37344,5.2289200000000005,67.5760462131,5.17344,1.50892,5.389,62.2,3.7199999999999998,62.3111418608,135.3
2020-10-30 23:30:00,63.60784,19.57062,66.5504806643,9.08784,2.65062,9.4665,54.52,16.92,57.0851714546,136.06,62.72784,4.73062,62.9059669399,9.08784,2.65062,9.4665,53.64,2.08,53.6803129648,135.9
2020-10-31 00:00:00,61.66784,22.69312,65.7107311297,14.30784,4.17312,14.904,47.36,18.52,50.8523352463,136.7,60.90784,4.89312,61.1040718512,14.30784,4.17312,14.904,46.6,0.72,46.6055618998,136.54
2020-10-31 00:30:00,65.27936,21.46148,68.7167371592,14.19936,4.14148,14.791,51.08,17.32,53.9365256575,134.75,64.51936,5.46148,64.750100993,14.19936,4.14148,14.791,50.32,1.32,50.3373102182,134.6
2020-10-31 01:00:00,73.52176,22.55718,76.9043273363,21.52176,6.27718,22.4185,52.0,16.28,54.4888832699,134.22,72.72176,8.55718,73.2234914973,21.52176,6.27718,22.4185,51.2,2.2800000000000002,51.2507404825,134.07
2020-10-31 01:30:00,76.26736,25.24798,80.3378534406,29.78736,8.68798,31.0285,46.48,16.56,49.3419091645,134.54,75.54736,10.72798,76.3052629761,29.78736,8.68798,31.0285,45.76,2.04,45.8054494575,134.39
2020-10-31 02:00:00,79.56496,30.21978,85.1106219167,46.28496,13.49978,48.2135,33.28,16.72,37.2440169692,135.11,79.08496,15.53978,80.5972435053,46.28496,13.49978,48.2135,32.8,2.04,32.8633777935,134.95
2020-10-31 02:30:00,84.48176,34.61718,91.299052152,60.40176,17.61718,62.9185,24.08,17.0,29.4762005693,135.13,84.20176,19.37718,86.4026127606,60.40176,17.61718,62.9185,23.8,1.76,23.8649869055,134.95
2020-10-31 03:00:00,84.98368,38.12024,93.1417122668,71.86368,20.96024,74.858,13.12,17.16,21.6009259061,135.36,84.90368,22.64024,87.8704463674,71.86368,20.96024,74.858,13.04,1.6800000000000002,13.1477754772,135.2
2020-10-31 03:30:00,89.45952,40.53736,98.2154940648,82.61952,24.09736,86.062,6.84,16.44,17.8061562388,134.55,89.49952,26.29736,93.2829846392,82.61952,24.09736,86.062,6.88,2.2,7.2231848931,134.39
2020-10-31 04:00:00,97.75568,42.98374,106.7884585367,95.39568,27.82374,99.3705,2.36,15.16,15.3425943047,134.41,97.59568,31.18374,102.4565390546,95.39568,27.82374,99.3705,2.2,3.36,4.0161673272,134.26
2020-10-31 04:30:00,89.7464,40.6777,98.5347227644,86.6664,25.2777,90.2775,3.08,15.4,15.7049801019,134.5,89.7064,28.5177,94.1302152035,86.6664,25.2777,90.2775,3.04,3.24,4.4428819476,134.35
2020-10-31 05:00:00,94.16864,41.74752,103.0077093503,92.52864,26.98752,96.384,1.6400000000000001,14.76,14.8508316265,134.62,94.04864,30.78752,98.9596790294,92.52864,26.98752,96.384,1.52,3.8,4.0927252534,134.47
2020-10-31 05:30:00,87.27312,37.18466,94.864621508,73.59312,21.46466,76.6595,13.68,15.72,20.8389251162,134.47,87.19312,24.30466,90.5171623122,73.59312,21.46466,76.6595,13.6,2.84,13.8933653231,134.32
2020-10-31 06:00:00,81.42048,34.05764,88.2565431331,63.42048,18.49764,66.063,18.0,15.56,23.793141869,134.29,81.26048,21.53764,84.0662568847,63.42048,18.49764,66.063,17.84,3.04,18.0971599982,134.14
2020-10-31 06:30:00,89.50128,35.14454,96.1541357064,74.14128,21.62454,77.2305,15.36,13.52,20.4626488999,133.88,89.34128,26.46454,93.1785178539,74.14128,21.62454,77.2305,15.2,4.84,15.9519779338,133.73
2020-10-31 07:00:00,96.14736,36.35798,102.7921083773,82.82736,24.15798,86.2785,13.32,12.2,18.0627351196,133.88,96.02736,30.31798,100.6997208529,82.82736,24.15798,86.2785,13.2,6.16,14.5665919144,133.73
2020-10-31 07:30:00,98.03216,35.90438,104.4003299681,86.07216,25.10438,89.6585,11.96,10.8,16.1146393072,134.54,97.99216,32.78438,103.3309198326,86.07216,25.10438,89.6585,11.92,7.68,14.1798730601,134.38
2020-10-31 08:00:00,105.0904,37.9697,111.739385582,97.1304,28.3297,101.1775,7.96,9.64,12.5016478914,134.21,105.0904,37.0497,111.4301235854,97.1304,28.3297,101.1775,7.96,8.72,11.8067777145,134.06
2020-10-31 08:30:00,106.3392,37.1506,112.6418773681,98.2992,28.6706,102.395,8.04,8.48,11.685546628200001,134.88,106.3392,38.7106,113.1659666552,98.2992,28.6706,102.395,8.04,10.04,12.8624725461,134.71
2020-10-31 09:00:00,108.7992,36.2381,114.6754804317,98.5992,28.7581,102.7075,10.2,7.48,12.6487311617,134.33,108.7192,39.6781,115.7333835514,98.5992,28.7581,102.7075,10.12,10.92,14.8882772677,134.18
2020-10-31 09:30:00,110.08416,35.47288,115.6583222185,98.44416,28.71288,102.546,11.64,6.76,13.4605794823,134.27,110.00416,40.31288,117.1581986512,98.44416,28.71288,102.546,11.56,11.6,16.3766174774,134.11
2020-10-31 10:00:00,110.3104,35.2272,115.7987045178,101.0304,29.4672,105.24,9.28,5.76,10.9222708262,133.87,110.2304,41.9072,117.9277511699,101.0304,29.4672,105.24,9.2,12.44,15.4723495307,133.71
2020-10-31 10:30:00,110.45504,34.45772,115.7050142777,100.17504,29.21772,104.349,10.28,5.24,11.5384574359,133.92,110.37504,42.21772,118.1735390728,100.17504,29.21772,104.349,10.2,13.0,16.5239220526,133.77
2020-10-31 11:00:00,112.18864,34.34002,117.3265865806,99.90864,29.14002,104.0715,12.28,5.2,13.3356064729,133.95,112.06864,42.18002,119.7436184465,99.90864,29.14002,104.0715,12.16,13.04,17.8299523275,133.77
2020-10-31 11:30:00,114.89136,33.94998,119.8024446522,99.53136,29.02998,103.6785,15.36,4.92,16.1287321262,134.03,114.69136,42.38998,122.2743573406,99.53136,29.02998,103.6785,15.16,13.36,20.206810733,133.88
2020-10-31 12:00:00,117.0208,33.6144,121.7530103119,99.3408,28.9744,103.48,17.68,4.64,18.2787308093,134.1,116.7808,42.5744,124.299375638,99.3408,28.9744,103.48,17.44,13.6,22.1159128231,133.95
2020-10-31 12:30:00,118.08864,33.63252,122.7846623101,99.12864,28.91252,103.259,18.96,4.72,19.5386795869,134.1,117.84864,42.51252,125.2821467991,99.12864,28.91252,103.259,18.72,13.6,23.1386775767,133.97
2020-10-31 13:00:00,117.4616,33.9963,122.2823613129,97.2216,28.3563,101.2725,20.24,5.64,21.0111208649,134.35,117.1816,40.9963,124.1459785585,97.2216,28.3563,101.2725,19.96,12.64,23.6256470811,134.2
2020-10-31 13:30:00,118.14464,34.36552,123.0412326239,97.66464,28.48552,101.734,20.48,5.88,21.3073883899,134.53,117.90464,41.00552,124.8317139352,97.66464,28.48552,101.734,20.24,12.52,23.7993277216,134.38
2020-10-31 14:00:00,116.8512,34.5966,121.8652028801,96.8112,28.2366,100.845,20.04,6.36,21.0250136742,135.0,116.6112,40.3966,123.4101181306,96.8112,28.2366,100.845,19.8,12.16,23.2358688239,134.85
2020-10-31 14:30:00,114.63088,36.39734,120.2705492157,99.83088,29.11734,103.9905,14.8,7.28,16.4935866324,135.0,114.51088,40.39734,121.4277016066,99.83088,29.11734,103.9905,14.68,11.28,18.5132601127,134.85
2020-10-31 15:00:00,109.85904,37.69722,116.1468426839,101.81904,29.69722,106.0615,8.04,8.0,11.3420280373,134.98,109.85904,40.25722,117.0027881371,101.81904,29.69722,106.0615,8.04,10.56,13.2723471926,134.82
2020-10-31 15:30:00,107.45712,38.68666,114.2089764452,101.09712,29.48666,105.3095,6.36,9.2,11.1843462035,134.84,107.49712,38.80666,114.2873031822,101.09712,29.48666,105.3095,6.4,9.32,11.3058568892,134.68
2020-10-31 16:00:00,112.74192,38.06306,118.9938530423,98.82192,28.82306,102.9395,13.92,9.24,16.7076030597,134.84,112.62192,38.14306,118.9058025945,98.82192,28.82306,102.9395,13.8,9.32,16.652399226500002,134.68
2020-10-31 16:30:00,113.3344,33.5342,118.19149205,84.2544,24.5742,87.765,29.08,8.96,30.429065053,134.81,112.9344,34.1742,117.9917566994,84.2544,24.5742,87.765,28.68,9.6,30.2440473482,134.65
2020-10-31 17:00:00,114.05776,26.76518,117.1560816887,65.29776,19.04518,68.0185,48.76,7.72,49.3673576364,134.0,113.21776,29.64518,117.034601194,65.29776,19.04518,68.0185,47.92,10.6,49.0783699811,133.85
2020-10-31 17:30:00,129.8152,28.7561,132.9620225412,76.3752,22.2761,79.5575,53.44,6.48,53.8314406272,133.61,128.9352,33.9561,133.3315511282,76.3752,22.2761,79.5575,52.56,11.68,53.8421396306,133.46
2020-10-31 18:00:00,115.30048,24.25264,117.8235597629,59.70048,17.41264,62.188,55.6,6.84,56.0191538672,133.54,114.34048,28.77264,117.9050897086,59.70048,17.41264,62.188,54.64,11.36,55.8084151361,133.39
2020-10-31 18:30:00,115.27648,26.61064,118.3080428475,65.31648,19.05064,68.038,49.96,7.5600000000000005,50.5287561691,133.67,114.47648,29.69064,118.2641051917,65.31648,19.05064,68.038,49.16,10.64,50.2982623954,133.52
2020-10-31 19:00:00,122.11696,31.90078,126.2149423969,77.55696,22.62078,80.7885,44.56,9.28,45.5160630986,134.43,121.35696,31.82078,125.4594507411,77.55696,22.62078,80.7885,43.8,9.2,44.7557817494,134.28
2020-10-31 19:30:00,122.17184,37.45012,127.7829017396,92.33184,26.93012,96.179,29.84,10.52,31.6401011376,134.78,121.73184,34.97012,126.6552413546,92.33184,26.93012,96.179,29.4,8.04,30.4795275554,134.62
2020-10-31 20:00:00,116.95056,34.16058,121.8375094552,79.27056,23.12058,82.5735,37.68,11.04,39.2640293398,134.85,116.39056,30.68058,120.3663592797,79.27056,23.12058,82.5735,37.12,7.5600000000000005,37.8820274009,134.7
2020-10-31 20:30:00,105.43664,32.53902,110.3434315084,69.59664,20.29902,72.4965,35.84,12.24,37.8724596508,135.2,104.87664,26.73902,108.2316257304,69.59664,20.29902,72.4965,35.28,6.44,35.8629613947,135.04
2020-10-31 21:00:00,102.19328,34.67304,107.9151804891,73.07328,21.31304,76.118,29.12,13.36,32.0384768677,135.5,101.79328,26.71304,105.240003607,73.07328,21.31304,76.118,28.72,5.4,29.223251017,135.34
2020-10-31 21:30:00,109.25424,38.17082,115.7302918749,81.77424,23.85082,85.1815,27.48,14.32,30.9873006246,135.86,108.89424,28.45082,112.549565365,81.77424,23.85082,85.1815,27.12,4.6,27.5073517446,135.69
2020-10-31 22:00:00,107.24528,39.37154,114.2438980613,81.36528,23.73154,84.7555,25.88,15.64,30.2387830443,135.65,106.92528,26.93154,110.264787443,81.36528,23.73154,84.7555,25.56,3.2,25.7595341573,135.49
2020-10-31 22:30:00,93.48208,36.76894,100.4532439986,68.60208,20.00894,71.4605,24.88,16.76,29.9985332975,135.07,93.16208,22.04894,95.7357242885,68.60208,20.00894,71.4605,24.56,2.04,24.6445774969,134.92
2020-10-31 23:00:00,96.75856,42.75458,105.7836142522,87.47856,25.51458,91.1235,9.28,17.24,19.5789683079,135.51,96.75856,27.07458,100.4751303331,87.47856,25.51458,91.1235,9.28,1.56,9.4102072241,135.35
2020-10-31 23:30:00,96.6936,44.832300000000004,106.5813651829,93.0936,27.1523,96.9725,3.6,17.68,18.0427935753,135.82,96.8136,28.4723,100.9135521734,93.0936,27.1523,96.9725,3.7199999999999998,1.32,3.9472522088,135.67
2020-11-01 00:00:00,95.8208,45.8394,106.2208845049,92.9808,27.1194,96.855,2.84,18.72,18.934201858,136.12,95.9008,27.4794,99.7601166048,92.9808,27.1194,96.855,2.92,0.36,2.9421080877,135.97
2020-11-01 00:30:00,97.71216,45.66938,107.8580478288,93.63216,27.30938,97.5335,4.08,18.36,18.8078706929,135.62,97.83216,27.90938,101.7352693133,93.63216,27.30938,97.5335,4.2,0.6000000000000001,4.2426406871,135.47
2020-11-01 01:00:00,103.27216,44.37438,112.4020668469,93.03216,27.13438,96.9085,10.24,17.24,20.0518128856,135.41,103.23216,28.73438,107.1566304633,93.03216,27.13438,96.9085,10.2,1.6,10.3247275993,135.25
2020-11-01 01:30:00,101.184,42.522,109.7557394399,85.584,24.962,89.15,15.6,17.56,23.4885844614,135.76,101.024,26.402,104.4170205474,85.584,24.962,89.15,15.44,1.44,15.5070048688,135.61
2020-11-01 02:00:00,88.29776,39.19018,96.6041646589,72.37776,21.11018,75.3935,15.92,18.08,24.0900975507,136.0,88.13776,22.03018,90.8492904136,72.37776,21.11018,75.3935,15.76,0.92,15.7868299541,135.85
2020-11-01 02:30:00,94.94416,43.09538,104.2669904402,84.94416,24.77538,88.4835,10.0,18.32,20.8715691791,135.83,94.94416,25.49538,98.3077205485,84.94416,24.77538,88.4835,10.0,0.72,10.0258864945,135.68
2020-11-01 03:00:00,95.90784,44.96812,105.9266047308,91.22784,26.60812,95.029,4.68,18.36,18.9470842084,135.76,95.98784,27.20812,99.7694703895,91.22784,26.60812,95.029,4.76,0.6000000000000001,4.7976660993,135.61
2020-11-01 03:30:00,93.79008,45.05544,104.0508134519,91.39008,26.65544,95.198,2.4,18.4,18.5558616076,135.52,93.91008,27.21544,97.7741443327,91.39008,26.65544,95.198,2.52,0.56,2.581472448,135.37
2020-11-01 04:00:00,89.1408,43.9144,99.370804324,87.3408,25.4744,90.98,1.8,18.44,18.5276442107,135.57,89.1408,26.0744,92.8760279082,87.3408,25.4744,90.98,1.8,0.6000000000000001,1.8973665961,135.42
2020-11-01 04:30:00,77.94576,38.32418,86.8578394542,65.70576,19.16418,68.4435,12.24,19.16,22.735945109,135.23,77.86576,19.44418,80.2567923372,65.70576,19.16418,68.4435,12.16,0.28,12.163223257,135.08
2020-11-01 05:00:00,79.95168,39.98424,89.3924526076,74.55168,21.74424,77.658,5.4,18.24,19.0225550334,135.2,80.07168,22.34424,83.1308546762,74.55168,21.74424,77.658,5.52,0.6000000000000001,5.5525129446,135.05
2020-11-01 05:30:00,90.91968,42.57324,100.3935703887,87.67968,25.57324,91.333,3.24,17.0,17.3059989599,135.2,90.75968,27.37324,94.7977519871,87.67968,25.57324,91.333,3.08,1.8,3.5674080226,135.05
2020-11-01 06:00:00,101.15152,43.48086,110.1009318065,94.63152,27.60086,98.5745,6.52,15.88,17.1663857582,134.97,100.87152,30.52086,105.3877907646,94.63152,27.60086,98.5745,6.24,2.92,6.8894121665,134.83
2020-11-01 06:30:00,98.17632,42.53976,106.9963597026,94.69632,27.61976,98.642,3.48,14.92,15.3204699667,135.1,98.01632,31.37976,102.9169000893,94.69632,27.61976,98.642,3.32,3.76,5.0159744816,134.95
2020-11-01 07:00:00,97.58544,42.10742,106.2824205551,95.54544,27.86742,99.5265,2.04,14.24,14.3853814687,134.74,97.34544,32.30742,102.5665836218,95.54544,27.86742,99.5265,1.8,4.44,4.7909915466,134.59
2020-11-01 07:30:00,97.31104,42.05572,106.0100093887,96.19104,28.05572,100.199,1.12,14.0,14.0447285485,135.07,97.31104,32.73572,102.6696930442,96.19104,28.05572,100.199,1.12,4.68,4.8121512861,134.91
2020-11-01 08:00:00,101.0336,41.9098,109.3810754427,96.5136,28.1498,100.535,4.52,13.76,14.4833697736,134.77,101.1536,33.0698,106.4220957555,96.5136,28.1498,100.535,4.64,4.92,6.7628396403,134.61
2020-11-01 08:30:00,104.21056,40.99308,111.9833622615,98.17056,28.63308,102.261,6.04,12.36,13.7568601069,134.54,104.25056,34.83308,109.9159802877,98.17056,28.63308,102.261,6.08,6.2,8.6836858534,134.39
2020-11-01 09:00:00,109.03872,41.02296,116.5003249197,99.91872,29.14296,104.082,9.12,11.88,14.976942278,133.94,109.03872,35.62296,114.7102337998,99.91872,29.14296,104.082,9.12,6.48,11.18770754,133.78
2020-11-01 09:30:00,111.41376,39.17068,118.0989758169,100.01376,29.17068,104.181,11.4,10.0,15.1644320698,133.6,111.33376,37.45068,117.4638648615,100.01376,29.17068,104.181,11.32,8.28,14.0250062389,133.46
2020-11-01 10:00:00,111.91712,39.68416,118.744575893,102.59712,29.92416,106.872,9.32,9.76,13.4951843263,133.6,111.87712,38.40416,118.2851194563,102.59712,29.92416,106.872,9.28,8.48,12.5709506403,133.46
2020-11-01 10:30:00,114.84704,39.79372,121.5458051444,103.24704,30.11372,107.549,11.6,9.68,15.1083553043,133.83,114.72704,38.71372,121.0828056472,103.24704,30.11372,107.549,11.48,8.6,14.3440022309,133.67
2020-11-01 11:00:00,113.97936,39.57898,120.6556677651,104.01936,30.33898,108.3535,9.96,9.24,13.5859927867,133.61,113.93936,39.29898,120.5262941696,104.01936,30.33898,108.3535,9.92,8.96,13.3674230875,133.45
2020-11-01 11:30:00,115.45152,36.88836,121.201504008,99.73152,29.08836,103.887,15.72,7.8,17.5487435448,133.87,115.29152,39.60836,121.9055239347,99.73152,29.08836,103.887,15.56,10.52,18.7825450885,133.72
2020-11-01 12:00:00,112.14928,37.79854,118.3477529599,103.94928,30.31854,108.2805,8.2,7.48,11.099117082,133.64,112.10928,41.03854,119.3844731422,103.94928,30.31854,108.2805,8.16,10.72,13.4723420384,133.49
2020-11-01 12:30:00,114.75376,39.36818,121.3189145626,110.15376,32.12818,114.7435,4.6,7.24,8.5777386297,133.76,114.59376,43.08818,122.4267988908,110.15376,32.12818,114.7435,4.44,10.96,11.8251934445,133.6
2020-11-01 13:00:00,125.29136,40.07498,131.5443990166,112.85136,32.91498,117.5535,12.44,7.16,14.3533689425,133.61,124.89136,43.87498,132.3739614601,112.85136,32.91498,117.5535,12.04,10.96,16.2813758632,133.46
2020-11-01 13:30:00,123.94608,40.62594,130.4342660049,113.50608,33.10594,118.2355,10.44,7.52,12.8663903252,133.71,123.62608,43.78594,131.1511196973,113.50608,33.10594,118.2355,10.12,10.68,14.7131505803,133.56
2020-11-01 14:00:00,121.49472,40.44096,128.0485776321,112.73472,32.88096,117.432,8.76,7.5600000000000005,11.5711365043,133.87,121.13472,43.56096,128.7290861678,112.73472,32.88096,117.432,8.4,10.68,13.5875825664,133.72
2020-11-01 14:30:00,110.22464,38.43552,116.7337160413,103.66464,30.23552,107.984,6.5600000000000005,8.2,10.5011237494,134.09,110.26464,40.39552,117.4312090988,103.66464,30.23552,107.984,6.6,10.16,12.1155107197,133.93
2020-11-01 15:00:00,114.31216,37.32438,120.2513171082,98.07216,28.60438,102.1585,16.24,8.72,18.433013861,134.2,114.11216,38.24438,120.3503953523,98.07216,28.60438,102.1585,16.04,9.64,18.71393064,134.04
2020-11-01 15:30:00,116.864,36.612,122.4648236842,93.984,27.412,97.9,22.88,9.2,24.660381181200002,134.1,116.504,36.532,122.097375238,93.984,27.412,97.9,22.52,9.12,24.2966005853,133.95
2020-11-01 16:00:00,119.01216,35.06188,124.0694549718,91.41216,26.66188,95.221,27.6,8.4,28.8499566724,133.61,118.57216,36.46188,124.0517062366,91.41216,26.66188,95.221,27.16,9.8,28.8739605874,133.46
2020-11-01 16:30:00,123.44656,33.85358,128.0043673265,88.36656,25.77358,92.0485,35.08,8.08,35.9985110803,133.38,122.84656,35.81358,127.9605010003,88.36656,25.77358,92.0485,34.48,10.04,35.9120035643,133.23
2020-11-01 17:00:00,125.88832,32.98576,130.1381169189,90.32832,26.34576,94.092,35.56,6.64,36.1746209379,133.59,125.20832,37.90576,130.8203731779,90.32832,26.34576,94.092,34.88,11.56,36.7457208393,133.44
2020-11-01 17:30:00,126.96112,33.02366,131.185700865,94.16112,27.46366,98.0845,32.8,5.5600000000000005,33.2679064565,133.53,126.40112,39.98366,132.5742667498,94.16112,27.46366,98.0845,32.24,12.52,34.585661769,133.38
2020-11-01 18:00:00,124.73472,34.35596,129.379605661,96.53472,28.15596,100.557,28.2,6.2,28.8735172779,133.72,124.25472,40.15596,130.5822980568,96.53472,28.15596,100.557,27.72,12.0,30.205933192,133.57
2020-11-01 18:30:00,120.06208,35.02144,125.0656000409,95.66208,27.90144,99.648,24.4,7.12,25.4176002014,133.63,119.62208,38.94144,125.8009450394,95.66208,27.90144,99.648,23.96,11.04,26.3811144571,133.49
2020-11-01 19:00:00,117.53536,36.42948,123.0514846046,96.37536,28.10948,100.391,21.16,8.32,22.7369303117,134.0,117.17536,38.06948,123.2045059996,96.37536,28.10948,100.391,20.8,9.96,23.0616911782,133.85
2020-11-01 19:30:00,114.26784,37.56312,120.2835285582,96.14784,28.04312,100.154,18.12,9.52,20.4686296561,134.55,113.98784,36.96312,119.8311307966,96.14784,28.04312,100.154,17.84,8.92,19.9457263593,134.39
2020-11-01 20:00:00,109.452,37.9535,115.8456234229,95.292,27.7935,99.2625,14.16,10.16,17.4278857008,134.79,109.252,36.1535,115.0785604109,95.292,27.7935,99.2625,13.96,8.36,16.2717915424,134.63
2020-11-01 20:30:00,105.37776,36.74018,111.5988939419,88.93776,25.94018,92.6435,16.44,10.8,19.6701194709,134.93,105.17776,33.74018,110.4570547546,88.93776,25.94018,92.6435,16.24,7.8,18.0160373001,134.77
2020-11-01 21:00:00,100.21328,36.89054,106.7877026153,86.57328,25.25054,90.1805,13.64,11.64,17.931514158,134.99,100.09328,32.17054,105.1361419544,86.57328,25.25054,90.1805,13.52,6.92,15.1880479325,134.82
2020-11-01 21:30:00,99.25824,38.45032,106.4454100279,90.13824,26.29032,93.894,9.12,12.16,15.2,135.04,99.21824,32.81032,104.5025178989,90.13824,26.29032,93.894,9.08,6.52,11.1784077578,134.88
2020-11-01 22:00:00,95.21648,38.95814,102.8781548039,89.13648,25.99814,92.8505,6.08,12.96,14.3153064934,135.33,95.29648,31.75814,100.4489848463,89.13648,25.99814,92.8505,6.16,5.76,8.4334571796,135.17
2020-11-01 22:30:00,88.89232,38.77026,96.9792638426,86.57232,25.25026,90.1795,2.32,13.52,13.7176091211,135.39,89.01232,30.49026,94.089580011,86.57232,25.25026,90.1795,2.44,5.24,5.7802422095,135.24
2020-11-01 23:00:00,91.12832,39.94576,99.4989168182,88.40832,25.78576,92.092,2.7199999999999998,14.16,14.4188765166,135.42,91.00832,30.38576,95.9469057344,88.40832,25.78576,92.092,2.6,4.6,5.2839379254,135.27
2020-11-01 23:30:00,97.38016,40.95088,105.6402865123,90.62016,26.43088,94.396,6.76,14.52,16.0164915009,135.21,97.10016,30.67088,101.8289936708,90.62016,26.43088,94.396,6.48,4.24,7.7439008258,135.05
2020-11-02 00:00:00,99.7112,41.1941,107.8854822497,90.6312,26.4341,94.4075,9.08,14.76,17.3292815777,135.5,99.3112,30.4741,103.8815922878,90.6312,26.4341,94.4075,8.68,4.04,9.5741318144,135.34
2020-11-02 00:30:00,98.02944,41.11192,106.301275029,91.30944,26.63192,95.114,6.72,14.48,15.9633580427,135.68,97.74944,30.99192,102.5448785927,91.30944,26.63192,95.114,6.44,4.36,7.7770945732,135.52
2020-11-02 01:00:00,93.75184,40.28762,102.0416573202,91.91184,26.80762,95.7415,1.8399999999999999,13.48,13.6049990812,135.35,93.55184,32.12762,98.9147649962,91.91184,26.80762,95.7415,1.6400000000000001,5.32,5.5670458953,135.2
2020-11-02 01:30:00,93.49616,40.39638,101.8498868524,92.69616,27.03638,96.5585,0.8,13.36,13.3839306633,135.35,93.37616,32.39638,98.8363935676,92.69616,27.03638,96.5585,0.68,5.36,5.4029621505,135.2
2020-11-02 02:00:00,95.50272,41.01996,103.9394373941,93.46272,27.25996,97.357,2.04,13.76,13.9103989878,135.62,95.34272,32.29996,100.665394615,93.46272,27.25996,97.357,1.88,5.04,5.3792192742000005,135.46
2020-11-02 02:30:00,97.83664,40.97402,106.0701581099,92.75664,27.05402,96.6215,5.08,13.92,14.8179890673,135.38,97.55664,31.93402,102.6502783311,92.75664,27.05402,96.6215,4.8,4.88,6.8450273922000004,135.23
2020-11-02 03:00:00,96.53024,41.20632,104.9573629737,91.77024,26.76632,95.594,4.76,14.44,15.2043151769,135.66,96.33024,31.16632,101.2465043387,91.77024,26.76632,95.594,4.5600000000000005,4.4,6.3366868315,135.5
2020-11-02 03:30:00,97.71184,41.27262,106.0708859106,91.31184,26.63262,95.1165,6.4,14.64,15.9777845773,135.72,97.43184,30.87262,102.2060766855,91.31184,26.63262,95.1165,6.12,4.24,7.4452669529,135.56
2020-11-02 04:00:00,102.25024,41.37132,110.302754719,92.61024,27.01132,96.469,9.64,14.36,17.2956410694,135.78,101.89024,31.53132,106.6576070808,92.61024,27.01132,96.469,9.28,4.52,10.3222478172,135.62
2020-11-02 04:30:00,103.30448,41.66214,111.3891803428,93.74448,27.34214,97.6505,9.56,14.32,17.2178976649,135.58,102.98448,31.86214,107.8007378743,93.74448,27.34214,97.6505,9.24,4.52,10.2863015705,135.43
2020-11-02 05:00:00,103.36832,41.35576,111.3342196488,93.92832,27.39576,97.842,9.44,13.96,16.852157132,135.43,103.00832,32.23576,107.9345089024,93.92832,27.39576,97.842,9.08,4.84,10.2894120337,135.27
2020-11-02 05:30:00,100.8952,40.7311,108.8065434165,93.2952,27.2111,97.1825,7.6,13.52,15.5096872954,135.19,100.5352,32.3711,105.6182491535,93.2952,27.2111,97.1825,7.24,5.16,8.890624275,135.03
2020-11-02 06:00:00,101.97408,40.51244,109.726800676,95.97408,27.99244,99.973,6.0,12.52,13.8834577826,134.68,101.69408,34.03244,107.2375534941,95.97408,27.99244,99.973,5.72,6.04,8.3186537372,134.51
2020-11-02 06:30:00,98.04704,38.62372,105.3803292811,96.76704,28.22372,100.799,1.28,10.4,10.4784731712,134.72,98.12704,36.30372,104.6273198787,96.76704,28.22372,100.799,1.3599999999999999,8.08,8.1936560826,134.56
2020-11-02 07:00:00,103.28256,36.674080000000004,109.6005262031,96.80256,28.23408,100.836,6.48,8.44,10.6406766702,134.33,103.28256,38.19408,110.1184587033,96.80256,28.23408,100.836,6.48,9.96,11.8824239951,134.17
2020-11-02 07:30:00,109.5104,35.1322,115.0078222774,97.5504,28.4522,101.615,11.96,6.68,13.699051062,134.33,109.4304,40.0522,116.529786617,97.5504,28.4522,101.615,11.88,11.6,16.6040476993,134.17
2020-11-02 08:00:00,113.79248,33.47114,118.6130082135,98.71248,28.79114,102.8255,15.08,4.68,15.7895155087,134.03,113.63248,42.35114,121.2681308929,98.71248,28.79114,102.8255,14.92,13.56,20.1613491612,133.87
2020-11-02 08:30:00,115.21344,31.46392,119.4324705363,97.45344,28.42392,101.514,17.76,3.04,18.0183018068,133.84,115.05344,43.54392,123.0177508525,97.45344,28.42392,101.514,17.6,15.12,23.2028963709,133.7
2020-11-02 09:00:00,112.62816,28.94488,116.2880411014,83.46816,24.34488,86.946,29.16,4.6,29.5205961999,134.19,112.22816,37.98488,118.4821125976,83.46816,24.34488,86.946,28.76,13.64,31.830601628,134.04
2020-11-02 09:30:00,88.9992,18.2381,90.8486978016,40.9992,11.9581,42.7075,48.0,6.28,48.4090735297,134.29,88.2392,23.9981,91.4443285297,40.9992,11.9581,42.7075,47.24,12.04,48.7501712818,134.14
2020-11-02 10:00:00,86.55264,17.94452,88.3932423265,42.87264,12.50452,44.659,43.68,5.44,44.0174510848,134.45,85.91264,25.38452,89.5843488976,42.87264,12.50452,44.659,43.04,12.88,44.9258945376,134.3
2020-11-02 10:30:00,94.02576,27.11418,97.8571525268,77.46576,22.59418,80.6935,16.56,4.52,17.1657799124,134.65,93.86576,36.43418,100.6887797754,77.46576,22.59418,80.6935,16.4,13.84,21.4593942133,134.49
2020-11-02 11:00:00,103.85584,32.64962,108.8670436278,100.69584,29.36962,104.8915,3.16,3.2800000000000002,4.5545581564,134.51,103.69584,44.32962,112.7738553152,100.69584,29.36962,104.8915,3.0,14.96,15.2578373304,134.36
2020-11-02 11:30:00,120.18272,34.28996,124.9787483671,110.02272,32.08996,114.607,10.16,2.2,10.3954605478,134.39,119.82272,48.08996,129.1128517267,110.02272,32.08996,114.607,9.8,16.0,18.7627290126,134.24
2020-11-02 12:00:00,129.92192,35.11056,134.5825275435,113.52192,33.11056,118.252,16.4,2.0,16.5215011425,134.2,129.44192,49.27056,138.5019809822,113.52192,33.11056,118.252,15.92,16.16,22.6846203407,134.05
2020-11-02 12:30:00,127.73472,35.20596,132.497616254,114.53472,33.40596,119.307,13.2,1.8,13.3221619867,134.11,127.29472,49.72596,136.6624192593,114.53472,33.40596,119.307,12.76,16.32,20.7161772535,133.96
2020-11-02 13:00:00,111.12832,33.82576,116.1623241228,106.64832,31.10576,111.092,4.48,2.7199999999999998,5.2410685933,134.21,110.92832,46.58576,120.3134456858,106.64832,31.10576,111.092,4.28,15.48,16.0607845387,134.06
2020-11-02 13:30:00,108.52656,33.33858,113.5318243571,105.52656,30.77858,109.9235,3.0,2.56,3.9438052690000003,134.38,108.32656,46.45858,117.8687543713,105.52656,30.77858,109.9235,2.8,15.68,15.9280381717,134.22
2020-11-02 14:00:00,110.46992,33.69706,115.4950002271,107.02992,31.21706,111.4895,3.44,2.48,4.2407546498,134.71,110.30992,47.01706,119.9119776396,107.02992,31.21706,111.4895,3.2800000000000002,15.8,16.1368646273,134.54
2020-11-02 14:30:00,112.1264,34.1652,117.2159991981,108.0864,31.5252,112.59,4.04,2.64,4.8260957305000005,134.53,111.9264,47.1652,121.4581207989,108.0864,31.5252,112.59,3.84,15.64,16.1045086855,134.37
2020-11-02 15:00:00,108.71648,32.27064,113.4048818596,103.23648,30.11064,107.538,5.48,2.16,5.8903310603,134.43,108.75648,46.19064,118.1589910485,103.23648,30.11064,107.538,5.52,16.08,17.0010823185,134.27
2020-11-02 15:30:00,111.84704,32.03872,116.3453477196,100.24704,29.23872,104.424,11.6,2.8,11.9331471121,134.16,111.80704,44.59872,120.3738344459,100.24704,29.23872,104.424,11.56,15.36,19.2240266334,134.01
2020-11-02 16:00:00,118.2072,30.4921,122.0766574503,97.6872,28.4921,101.7575,20.52,2.0,20.6172355082,133.71,117.9672,44.5321,126.0926968791,97.6872,28.4921,101.7575,20.28,16.04,25.8565272223,133.56
2020-11-02 16:30:00,124.75296,29.05628,128.092031119,96.19296,28.05628,100.201,28.56,1.0,28.5775016403,133.49,124.31296,45.01628,132.2126222756,96.19296,28.05628,100.201,28.12,16.96,32.8386357817,133.34
2020-11-02 17:00:00,136.13376,29.32068,139.2555309042,96.41376,28.12068,100.431,39.72,1.2,39.7381227538,132.98,135.45376,46.80068,143.3109372888,96.41376,28.12068,100.431,39.04,18.68,43.2789094132,132.85
2020-11-02 17:30:00,139.17664,29.55152,142.2794062962,95.69664,27.91152,99.684,43.48,1.6400000000000001,43.51091817,132.9,138.41664,47.35152,146.2919433024,95.69664,27.91152,99.684,42.72,19.44,46.9351893572,132.76
2020-11-02 18:00:00,136.34944,28.63692,139.3242368556,95.98944,27.99692,99.989,40.36,0.64,40.3650740121,133.0,135.70944,46.35692,143.4085636808,95.98944,27.99692,99.989,39.72,18.36,43.7580621143,132.86
2020-11-02 18:30:00,133.28144,28.89042,136.376679151,94.80144,27.65042,98.7515,38.48,1.24,38.499974026,133.33,132.68144,44.33042,139.8912100807,94.80144,27.65042,98.7515,37.88,16.68,41.3898151723,133.18
2020-11-02 19:00:00,129.44848,30.18914,132.9221318978,94.72848,27.62914,98.6755,34.72,2.56,34.814249956,133.6,128.92848,43.06914,135.9319821655,94.72848,27.62914,98.6755,34.2,15.44,37.5237737974,133.46
2020-11-02 19:30:00,126.77936,31.84398,130.717424945,95.73936,27.92398,99.7285,31.04,3.92,31.2865466295,133.75,126.37936,42.08398,133.2021171253,95.73936,27.92398,99.7285,30.64,14.16,33.7537434961,133.6
2020-11-02 20:00:00,122.38144,33.45292,126.8712525082,96.18144,28.05292,100.189,26.2,5.4,26.7507009254,134.13,122.06144,40.81292,128.7038832895,96.18144,28.05292,100.189,25.88,12.76,28.8546703325,133.97
2020-11-02 20:30:00,120.4312,33.8391,125.0949983902,96.2712,28.0791,100.2825,24.16,5.76,24.83713349,134.36,120.1112,40.5991,126.7871731929,96.2712,28.0791,100.2825,23.84,12.52,26.9276066519,134.2
2020-11-02 21:00:00,116.86336,34.54848,121.8632117614,95.82336,27.94848,99.816,21.04,6.6,22.0508866035,133.99,116.70336,39.54848,123.2223863817,95.82336,27.94848,99.816,20.88,11.6,23.8858619271,133.84
2020-11-02 21:30:00,112.31264,35.54952,117.8044883525,95.55264,27.86952,99.534,16.76,7.68,18.4358346706,134.47,112.19264,38.50952,118.6177541551,95.55264,27.86952,99.534,16.64,10.64,19.7509290921,134.31
2020-11-02 22:00:00,108.248,37.199,114.4613258048,94.488,27.559,98.425,13.76,9.64,16.8008095043,135.0,108.248,36.479,114.2293611336,94.488,27.559,98.425,13.76,8.92,16.398292594,134.84
2020-11-02 22:30:00,102.70208,38.81644,109.7926830467,92.90208,27.09644,96.773,9.8,11.72,15.2773819747,135.07,102.74208,33.93644,108.2017419573,92.90208,27.09644,96.773,9.84,6.84,11.9837890502,134.92
2020-11-02 23:00:00,102.90256,40.82658,110.7056750535,95.54256,27.86658,99.5235,7.36,12.96,14.9040665592,135.48,102.98256,33.62658,108.3335338049,95.54256,27.86658,99.5235,7.44,5.76,9.4091019763,135.33
2020-11-02 23:30:00,99.48976,42.06118,108.0155322528,94.28976,27.50118,98.2185,5.2,14.56,15.4607114972,135.74,99.64976,31.82118,104.6071802729,94.28976,27.50118,98.2185,5.36,4.32,6.8841847738,135.58
2020-11-03 00:00:00,97.84512,42.49816,106.675963137,93.04512,27.13816,96.922,4.8,15.36,16.0925324297,136.28,98.00512,30.77816,102.7243821067,93.04512,27.13816,96.922,4.96,3.64,6.1523328909,136.13
2020-11-03 00:30:00,100.10176,41.94968,108.5363441765,92.26176,26.90968,96.106,7.84,15.04,16.9607547002,135.97,100.18176,30.78968,104.8064379282,92.26176,26.90968,96.106,7.92,3.88,8.8193423791,135.82
2020-11-03 01:00:00,104.94576,40.47918,112.481894345,89.82576,26.19918,93.5685,15.12,14.28,20.7974229173,135.49,104.94576,30.67918,109.3381206508,89.82576,26.19918,93.5685,15.12,4.48,15.7697431812,135.33
2020-11-03 01:30:00,89.93584,36.51462,97.0658167959,75.13584,21.91462,78.2665,14.8,14.6,20.7894203863,135.79,89.89584,26.23462,93.6457011072,75.13584,21.91462,78.2665,14.76,4.32,15.379206741600001,135.63
2020-11-03 02:00:00,86.09872,35.84046,93.2605391291,72.13872,21.04046,75.1445,13.96,14.8,20.3450632833,135.96,86.05872,25.12046,89.650102056,72.13872,21.04046,75.1445,13.92,4.08,14.505612706800001,135.8
2020-11-03 02:30:00,98.06688,40.00784,105.9138339142,82.58688,24.08784,86.028,15.48,15.92,22.2053326928,136.16,98.02688,27.16784,101.7219776292,82.58688,24.08784,86.028,15.44,3.08,15.7442052832,136.0
2020-11-03 03:00:00,97.32048,40.28514,105.3288580221,82.44048,24.04514,85.8755,14.88,16.24,22.0261662574,136.3,97.28048,26.84514,100.9165661854,82.44048,24.04514,85.8755,14.84,2.8,15.1018409474,136.15
2020-11-03 03:30:00,100.44128,41.94204,108.846614313,89.08128,25.98204,92.793,11.36,15.96,19.5900791218,136.3,100.48128,29.06204,104.5996644325,89.08128,25.98204,92.793,11.4,3.08,11.8087425241,136.15
2020-11-03 04:00:00,100.67136,42.45748,109.2582277552,90.71136,26.45748,94.491,9.96,16.0,18.8467928306,136.4,100.71136,29.53748,104.9535171293,90.71136,26.45748,94.491,10.0,3.08,10.4635749149,136.25
2020-11-03 04:30:00,96.32048,41.83014,105.0114064273,86.64048,25.27014,90.2505,9.68,16.56,19.1816579054,136.95,96.40048,27.95014,100.3706275274,86.64048,25.27014,90.2505,9.76,2.68,10.1212647431,136.81
2020-11-03 05:00:00,92.68272,37.72746,100.0672165329,71.20272,20.76746,74.1695,21.48,16.96,27.3684489878,136.87,92.52272,23.00746,95.3404265349,71.20272,20.76746,74.1695,21.32,2.24,21.4373505826,136.72
2020-11-03 05:30:00,80.5256,28.8833,85.5489174347,41.5656,12.1233,43.2975,38.96,16.76,42.4120171649,136.69,80.0456,14.5233,81.3524696752,41.5656,12.1233,43.2975,38.48,2.4,38.5547714297,136.54
2020-11-03 06:00:00,80.21232,27.66526,84.8491773127,40.13232,11.70526,41.8045,40.08,15.96,43.1407927604,136.62,79.69232,14.86526,81.0668972013,40.13232,11.70526,41.8045,39.56,3.16,39.6860076097,136.46
2020-11-03 06:30:00,80.44016,21.29838,83.2120203543,26.12016,7.61838,27.2085,54.32,13.68,56.0161119679,136.35,79.64016,12.97838,80.6907270524,26.12016,7.61838,27.2085,53.52,5.36,53.787730943,136.19
2020-11-03 07:00:00,79.4744,15.4767,80.9673298204,15.0744,4.3967,15.7025,64.4,11.08,65.3462041744,135.83,78.4344,12.1167,79.3647876722,15.0744,4.3967,15.7025,63.36,7.72,63.828582939,135.68
2020-11-03 07:30:00,87.1952,9.8586,87.7507543956,11.0352,3.2186,11.495,76.16,6.64,76.448905813,134.45,85.8752,14.9786,87.1717180799,11.0352,3.2186,11.495,74.84,11.76,75.75832099510001,134.3
2020-11-03 08:00:00,101.23424,15.42832,102.4031464673,35.75424,10.42832,37.244,65.48,5.0,65.6706205239,134.01,100.07424,23.54832,102.8074748566,35.75424,10.42832,37.244,64.32,13.12,65.64447273,133.86
2020-11-03 08:30:00,107.54272,7.97996,107.8383808604,21.46272,6.25996,22.357,86.08,1.72,86.0971823,133.47,105.98272,22.53996,108.3530651869,21.46272,6.25996,22.357,84.52,16.28,86.0736242992,133.33
2020-11-03 09:00:00,94.9816,1.7713,94.9981149405,3.7416,1.0913,3.8975,91.24,0.68,91.2425339411,133.25,93.3816,18.3313,95.1638575209,3.7416,1.0913,3.8975,89.64,17.24,91.2827869864,133.12
2020-11-03 09:30:00,93.44864,2.15752,93.4735428365,4.92864,1.4375200000000001,5.134,88.52,0.72,88.5229281034,133.53,91.84864,18.71752,93.7364295501,4.92864,1.4375200000000001,5.134,86.92,17.28,88.6210178231,133.39
2020-11-03 10:00:00,92.74704,6.65122,92.9852254729,15.94704,4.65122,16.6115,76.8,2.0,76.826037253,133.93,91.38704,20.73122,93.7089886972,15.94704,4.65122,16.6115,75.44,16.08,77.1346873981,133.79
2020-11-03 10:30:00,90.10032,8.26926,90.4789938331,19.30032,5.62926,20.1045,70.8,2.64,70.8492032418,133.99,88.86032,21.14926,91.3424746164,19.30032,5.62926,20.1045,69.56,15.52,71.270358495,133.85
2020-11-03 11:00:00,88.2528,10.4404,88.8682095015,27.2928,7.9604,28.43,60.96,2.48,61.0104253386,133.78,87.2128,23.5204,90.3287423803,27.2928,7.9604,28.43,59.92,15.56,61.907350129,133.63
2020-11-03 11:30:00,76.4864,11.5352,77.3513427421,28.1664,8.2152,29.34,48.32,3.32,48.4339219969,133.78,75.7264,23.0152,79.1466176662,28.1664,8.2152,29.34,47.56,14.8,49.809573377,133.63
