Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-03 12:00:00,74.78688,14.18784,76.120773932,33.14688,9.66784,34.528,41.64,4.52,41.8846033764,133.98,74.10688,23.30784,77.6858099578,33.14688,9.66784,34.528,40.96,13.64,43.1714164697,133.81
2020-11-03 12:30:00,81.39968,14.58324,82.6956999668,36.55968,10.66324,38.083,44.84,3.92,45.0110208727,133.93,80.67968,24.86324,84.4238797272,36.55968,10.66324,38.083,44.12,14.2,46.348833858,133.77
2020-11-03 13:00:00,89.81072,14.02146,90.8986620773,34.77072,10.14146,36.2195,55.04,3.88,55.1765892386,134.05,88.89072,24.46146,92.195027672,34.77072,10.14146,36.2195,54.12,14.32,55.9824686844,133.89
2020-11-03 13:30:00,91.11776,17.69768,92.8205476433,47.23776,13.77768,49.206,43.88,3.92,44.0547477578,134.1,90.39776,28.01768,94.6400835038,47.23776,13.77768,49.206,43.16,14.24,45.4484675209,133.94
2020-11-03 14:00:00,100.01904,24.20722,102.9067435237,68.45904,19.96722,71.3115,31.56,4.24,31.8435425165,134.31,99.53904,33.92722,105.1621450002,68.45904,19.96722,71.3115,31.08,13.96,34.0712195262,134.15
2020-11-03 14:30:00,103.90896,23.96178,106.6360111269,66.10896,19.28178,68.8635,37.8,4.68,38.0886124714,134.31,103.34896,32.88178,108.4537642917,66.10896,19.28178,68.8635,37.24,13.6,39.645650455,134.15
2020-11-03 15:00:00,106.86272,26.52996,110.1066742001,78.34272,22.84996,81.607,28.52,3.68,28.7564392789,134.15,106.42272,37.36996,112.7932145237,78.34272,22.84996,81.607,28.08,14.52,31.6119724155,133.99
2020-11-03 15:30:00,110.13712,25.46666,113.04307132,70.85712,20.66666,73.8095,39.28,4.8,39.5721922567,134.12,109.49712,34.06666,114.6741322699,70.85712,20.66666,73.8095,38.64,13.4,40.8975500489,133.96
2020-11-03 16:00:00,113.38352,25.08686,116.1256782639,72.02352,21.00686,75.0245,41.36,4.08,41.5607507151,133.78,112.66352,35.04686,117.9887754604,72.02352,21.00686,75.0245,40.64,14.04,42.996874305,133.63
2020-11-03 16:30:00,123.7488,21.1784,125.5479594737,61.2288,17.8584,63.78,62.52,3.32,62.6080889343,133.7,122.6288,32.6184,126.8927996696,61.2288,17.8584,63.78,61.4,14.76,63.1491694324,133.55
2020-11-03 17:00:00,119.56352,14.86936,120.4845765299,47.96352,13.98936,49.962,71.6,0.88,71.605407617,132.99,118.28352,31.02936,122.2857812078,47.96352,13.98936,49.962,70.32,17.04,72.3551242138,132.84
2020-11-03 17:30:00,131.05728,18.80504,132.3995474705,63.37728,18.48504,66.018,67.68,0.32,67.680756497,132.99,129.81728,36.00504,134.7178128237,63.37728,18.48504,66.018,66.44,17.52,68.7111635762,132.84
2020-11-03 18:00:00,134.08768,20.16724,135.59580929,63.24768,18.44724,65.883,70.84,1.72,70.8608777817,133.43,132.76768,34.72724,137.2342451817,63.24768,18.44724,65.883,69.52,16.28,71.4007619007,133.28
2020-11-03 18:30:00,132.91424,22.92332,134.8765131318,66.11424,19.28332,68.869,66.8,3.64,66.8991001434,133.56,131.71424,33.68332,135.9529590152,66.11424,19.28332,68.869,65.6,14.4,67.1618939578,133.41
2020-11-03 19:00:00,124.8416,19.3638,126.3344048191,50.4816,14.7238,52.585,74.36,4.64,74.5046253598,133.3,123.5216,28.0838,126.6739337393,50.4816,14.7238,52.585,73.04,13.36,74.2518094056,133.15
2020-11-03 19:30:00,112.25136,18.88998,113.829693693,43.37136,12.64998,45.1785,68.88,6.24,69.16207053,133.54,111.05136,24.48998,113.7196714656,43.37136,12.64998,45.1785,67.68,11.84,68.707845258,133.4
2020-11-03 20:00:00,103.77216,21.04688,105.8849958625,43.77216,12.76688,45.596,60.0,8.28,60.5686255416,134.17,102.77216,22.80688,105.2723641152,43.77216,12.76688,45.596,59.0,10.04,59.8481545246,134.02
2020-11-03 20:30:00,100.39504,20.65022,102.4968079632,39.39504,11.49022,41.0365,61.0,9.16,61.6839168666,134.25,99.35504,20.65022,101.4783502007,39.39504,11.49022,41.0365,59.96,9.16,60.65564442,134.1
2020-11-03 21:00:00,94.21232,19.14026,96.136937712,30.65232,8.94026,31.9295,63.56,10.2,64.3732366749,134.34,93.13232,17.10026,94.6892175522,30.65232,8.94026,31.9295,62.48,8.16,63.0106022825,134.19
2020-11-03 21:30:00,90.86976,19.55368,92.9497696823,28.22976,8.23368,29.406,62.64,11.32,63.654630625,134.54,89.82976,15.39368,91.1391856755,28.22976,8.23368,29.406,61.6,7.16,62.014720833,134.39
2020-11-03 22:00:00,85.23216,20.95938,87.7713888932,27.15216,7.91938,28.2835,58.08,13.04,59.5258599266,134.88,84.27216,13.43938,85.3370604477,27.15216,7.91938,28.2835,57.12,5.52,57.3861028473,134.73
2020-11-03 22:30:00,78.36608,21.99344,81.3938197752,26.44608,7.71344,27.548000000000002,51.92,14.28,53.8479786064,134.88,77.52608,12.11344,78.4667350461,26.44608,7.71344,27.548000000000002,51.08,4.4,51.2691564198,134.73
2020-11-03 23:00:00,74.25744,24.18342,78.0961279338,29.01744,8.46342,30.2265,45.24,15.72,47.8933815887,135.32,73.53744,11.46342,74.4255673801,29.01744,8.46342,30.2265,44.52,3.0,44.620963683,135.17
2020-11-03 23:30:00,69.8352,24.5936,74.0391809787,26.0352,7.5936,27.12,43.8,17.0,46.9834013243,135.67,69.1952,9.4736,69.8407101911,26.0352,7.5936,27.12,43.16,1.88,43.200925916,135.51
2020-11-04 00:00:00,66.55856,26.31958,71.5734741413,28.79856,8.39958,29.9985,37.76,17.92,41.7964591802,135.75,66.03856,9.39958,66.7041491292,28.79856,8.39958,29.9985,37.24,1.0,37.2534240037,135.59
2020-11-04 00:30:00,66.16928,23.68104,70.2791951519,21.80928,6.36104,22.718,44.36,17.32,47.6213397544,135.56,65.52928,7.92104,66.0062831252,21.80928,6.36104,22.718,43.72,1.56,43.747822803,135.4
2020-11-04 01:00:00,75.12992,22.36456,78.3879992295,22.36992,6.52456,23.302,52.76,15.84,55.0865065148,135.24,74.32992,9.44456,74.9275431387,22.36992,6.52456,23.302,51.96,2.92,52.0419830521,135.08
2020-11-04 01:30:00,79.90544,22.33742,82.9689078743,23.78544,6.93742,24.7765,56.12,15.4,58.1946251814,135.37,79.02544,10.33742,79.6986977274,23.78544,6.93742,24.7765,55.24,3.4,55.3445354123,135.22
2020-11-04 02:00:00,77.16352,22.26436,80.3113350966,22.16352,6.46436,23.087,55.0,15.8,57.2244702903,135.65,76.32352,9.54436,76.9179726267,22.16352,6.46436,23.087,54.16,3.08,54.2475068552,135.49
2020-11-04 02:30:00,74.48768,23.57224,78.1285157315,24.72768,7.21224,25.758,49.76,16.36,52.3804085513,136.04,73.68768,9.85224,74.3433979369,24.72768,7.21224,25.758,48.96,2.64,49.0311248086,135.89
2020-11-04 03:00:00,75.29104,24.36822,79.1362802402,24.85104,7.24822,25.8865,50.44,17.12,53.2661994139,136.2,74.57104,9.20822,75.1374162601,24.85104,7.24822,25.8865,49.72,1.96,49.7586173441,136.04
2020-11-04 03:30:00,75.28832,25.09076,79.3591668668,27.32832,7.97076,28.467,47.96,17.12,50.9240218365,136.14,74.56832,9.89076,75.2214163719,27.32832,7.97076,28.467,47.24,1.92,47.2790016815,135.99
2020-11-04 04:00:00,73.78960000000001,25.5803,78.0977388677,27.9096,8.1403,29.0725,45.88,17.44,49.0828687018,136.3,73.1496,9.7803,73.8005301353,27.9096,8.1403,29.0725,45.24,1.6400000000000001,45.2697161467,136.14
2020-11-04 04:30:00,77.06176,28.15968,82.0456118997,35.38176,10.31968,36.856,41.68,17.84,45.3374900055,136.44,76.46176,11.55968,77.3306339299,35.38176,10.31968,36.856,41.08,1.24,41.0987104421,136.28
2020-11-04 05:00:00,75.72176,26.81718,80.3302314241,31.60176,9.21718,32.9185,44.12,17.6,47.5008884127,136.34,75.08176,10.65718,75.8343337167,31.60176,9.21718,32.9185,43.48,1.44,43.5038389111,136.18
2020-11-04 05:30:00,71.46368,24.38024,75.5079708481,25.30368,7.38024,26.358,46.16,17.0,49.1909097293,135.87,70.82368,9.34024,71.4369213502,25.30368,7.38024,26.358,45.52,1.96,45.5621772965,135.71
2020-11-04 06:00:00,72.70688,22.86784,76.2182950846,24.50688,7.14784,25.528,48.2,15.72,50.698702153,135.49,72.02688,10.26784,72.75506842,24.50688,7.14784,25.528,47.52,3.12,47.6223140975,135.33
2020-11-04 06:30:00,83.86848,22.65164,86.8735790226,31.30848,9.13164,32.613,52.56,13.52,54.2710235761,135.0,83.06848,14.25164,84.2821547672,31.30848,9.13164,32.613,51.76,5.12,52.0126138547,134.84
2020-11-04 07:00:00,95.49968,22.29074,98.0666404536,39.25968,11.45074,40.8955,56.24,10.84,57.2751534262,134.82,94.57968,19.17074,96.5030214089,39.25968,11.45074,40.8955,55.32,7.72,55.8560721856,134.66
2020-11-04 07:30:00,96.29296,16.04378,97.6203719633,28.81296,8.40378,30.0135,67.48,7.64,67.9111183828,133.8,95.13296,19.00378,97.0124926628,28.81296,8.40378,30.0135,66.32,10.6,67.161762931,133.66
2020-11-04 08:00:00,94.19712,13.91916,95.2199581569,25.91712,7.55916,26.997,68.28,6.36,68.575564161,133.58,93.03712,19.31916,95.0217640386,25.91712,7.55916,26.997,67.12,11.76,68.1424390523,133.43
2020-11-04 08:30:00,93.28544,11.82992,94.0325492752,25.88544,7.54992,26.964,67.4,4.28,67.5357564554,133.3,92.12544,21.26992,94.5489618769,25.88544,7.54992,26.964,66.24,13.72,67.6459607072,133.15
2020-11-04 09:00:00,88.71712,12.53416,89.5981726823,27.47712,8.01416,28.622,61.24,4.52,61.406579452,133.51,87.63712,21.57416,90.2535826524,27.47712,8.01416,28.622,60.16,13.56,61.6692727377,133.36
2020-11-04 09:30:00,84.92784,12.95062,85.9095836647,28.76784,8.39062,29.9665,56.16,4.5600000000000005,56.3448240746,133.72,84.00784,21.95062,86.8282609514,28.76784,8.39062,29.9665,55.24,13.56,56.8799718706,133.57
2020-11-04 10:00:00,83.92608,14.92344,85.2425713221,34.84608,10.16344,36.298,49.08,4.76,49.3102829033,134.04,83.08608,23.60344,86.3737174701,34.84608,10.16344,36.298,48.24,13.44,50.0772523208,133.88
2020-11-04 10:30:00,79.93488,17.32934,81.7917542632,39.25488,11.44934,40.8905,40.68,5.88,41.1027590315,134.3,79.29488,23.84934,82.8037982984,39.25488,11.44934,40.8905,40.04,12.4,41.9161257752,134.15
2020-11-04 11:00:00,75.65264,15.78202,77.2812661274,35.73264,10.42202,37.2215,39.92,5.36,40.2782323346,134.26,75.05264,23.34202,78.5986556415,35.73264,10.42202,37.2215,39.32,12.92,41.3882688693,134.1
2020-11-04 11:30:00,75.99264,15.55452,77.568192106,35.91264,10.47452,37.409,40.08,5.08,40.4006534601,134.16,75.31264,23.63452,78.93405019,35.91264,10.47452,37.409,39.4,13.16,41.5396870474,134.01
2020-11-04 12:00:00,75.28784,15.47062,76.8609064157,35.48784,10.35062,36.9665,39.8,5.12,40.1279752791,134.16,74.68784,23.43062,78.2768637431,35.48784,10.35062,36.9665,39.2,13.08,41.324646399,134.01
2020-11-04 12:30:00,76.05008,14.98294,77.5119549428,34.09008,9.94294,35.5105,41.96,5.04,42.2616043235,134.54,75.33008,23.26294,78.8402519672,34.09008,9.94294,35.5105,41.24,13.32,43.3377433653,134.38
2020-11-04 13:00:00,77.57184,11.40512,78.4057850111,20.45184,5.96512,21.304,57.12,5.44,57.3784628585,134.49,76.61184,18.84512,78.8955802057,20.45184,5.96512,21.304,56.16,12.88,57.6180527266,134.33
2020-11-04 13:30:00,78.99872,9.37296,79.5528135316,14.71872,4.29296,15.332,64.28,5.08,64.4804218348,134.49,77.87872,17.57296,79.8367330995,14.71872,4.29296,15.332,63.16,13.28,64.5410257123,134.33
2020-11-04 14:00:00,83.13648,8.05314,83.5256090708,11.97648,3.49314,12.4755,71.16,4.5600000000000005,71.3059548705,134.44,81.89648,17.25314,83.6941113595,11.97648,3.49314,12.4755,69.92,13.76,71.2610973814,134.28
2020-11-04 14:30:00,83.0872,7.1421,83.3935992523,11.0472,3.2221,11.5075,72.04,3.92,72.1465730302,134.28,81.8072,17.5821,83.6752544797,11.0472,3.2221,11.5075,70.76,14.36,72.2024043921,134.13
2020-11-04 15:00:00,83.88608,7.61344,84.2308665894,11.56608,3.37344,12.048,72.32,4.24,72.4441854119,134.44,82.64608,17.49344,84.4771861653,11.56608,3.37344,12.048,71.08,14.12,72.4688953966,134.29
2020-11-04 15:30:00,87.0184,6.9437,87.2949993313,9.8184,2.8637,10.2275,77.2,4.08,77.3077382931,134.39,85.6584,17.0637,87.3414640835,9.8184,2.8637,10.2275,75.84,14.2,77.1579263589,134.24
2020-11-04 16:00:00,91.0408,4.3219,91.1433271515,4.1208,1.2019,4.2925,86.92,3.12,86.9759782929,134.17,89.4808,16.3619,90.9644179899,4.1208,1.2019,4.2925,85.36,15.16,86.6957622955,134.01
2020-11-04 16:30:00,99.6392,1.5431,99.6511481833,1.9992,0.5831000000000001,2.0825,97.64,0.96,97.6447192633,133.41,97.8792,17.9031,99.5030591603,1.9992,0.5831000000000001,2.0825,95.88,17.32,97.4318058952,133.25
2020-11-04 17:00:00,107.46176,2.95468,107.5023720492,1.9017600000000001,0.5546800000000001,1.9809999999999999,105.56,2.4,105.5872795369,132.46,105.54176,20.63468,107.5400070792,1.9017600000000001,0.5546800000000001,1.9809999999999999,103.64,20.08,105.5673055449,132.3
2020-11-04 17:30:00,111.97568,3.56124,112.0322959767,2.33568,0.6812400000000001,2.433,109.64,2.88,109.6778190885,132.37,109.97568,21.20124,112.0006373598,2.33568,0.6812400000000001,2.433,107.64,20.52,109.5784650376,132.21
2020-11-04 18:00:00,110.1096,2.1853,110.1312832407,1.8696000000000002,0.5453,1.9475,108.24,1.6400000000000001,108.2524235295,132.61,108.1896,19.8653,109.9982713148,1.8696000000000002,0.5453,1.9475,106.32,19.32,108.0611160409,132.46
2020-11-04 18:30:00,106.10416,1.03038,106.1091629043,2.02416,0.59038,2.1085,104.08,0.44,104.0809300496,132.89,104.22416,18.11038,105.7859224635,2.02416,0.59038,2.1085,102.2,17.52,103.6908404827,132.74
2020-11-04 19:00:00,102.6344,3.0367,102.6793144224,1.6344,0.4767,1.7025000000000001,101.0,2.56,101.0324383552,133.19,100.7944,15.8767,102.0371534013,1.6344,0.4767,1.7025000000000001,99.16,15.4,100.3487199719,133.04
2020-11-04 19:30:00,99.82704,4.87622,99.9460626371,1.90704,0.55622,1.9865,97.92,4.32,98.0152477934,133.51,98.06704,14.35622,99.1122867613,1.90704,0.55622,1.9865,96.16,13.8,97.1451779555,133.36
2020-11-04 20:00:00,96.4376,6.0843,96.629340266,1.7976,0.5243,1.8725,94.64,5.5600000000000005,94.8031813812,133.84,94.7576,13.1243,95.6621660232,1.7976,0.5243,1.8725,92.96,12.6,93.8100293146,133.68
2020-11-04 20:30:00,94.73504,7.18772,95.0073214158,2.01504,0.58772,2.099,92.72,6.6,92.9546039742,133.96,93.09504,12.26772,93.8998585015,2.01504,0.58772,2.099,91.08,11.68,91.825861281,133.81
2020-11-04 21:00:00,91.74144,9.09792,92.1914527578,2.94144,0.85792,3.064,88.8,8.24,89.1814868681,134.25,90.14144,10.977920000000001,90.807455271,2.94144,0.85792,3.064,87.2,10.12,87.7852743916,134.1
2020-11-04 21:30:00,87.19712,11.30416,87.92679779,4.19712,1.22416,4.372,83.0,10.08,83.6098463101,134.6,85.67712,9.62416,86.2159692122,4.19712,1.22416,4.372,81.48,8.4,81.9118452972,134.44
2020-11-04 22:00:00,82.71456,13.89508,83.8735457948,5.67456,1.65508,5.911,77.04,12.24,78.0062766705,135.27,81.39456,8.09508,81.7961167648,5.67456,1.65508,5.911,75.72,6.44,75.9933681317,135.11
2020-11-04 22:30:00,77.75248,16.07114,79.3960306757,6.55248,1.91114,6.8255,71.2,14.16,72.5943909679,135.41,76.55248,6.47114,76.8255025825,6.55248,1.91114,6.8255,70.0,4.5600000000000005,70.14836847710001,135.25
2020-11-04 23:00:00,71.70704,17.92622,73.9137940377,6.46704,1.8862200000000002,6.7365,65.24,16.04,67.1828787713,135.89,70.62704,4.80622,70.7903844449,6.46704,1.8862200000000002,6.7365,64.16,2.92,64.2264120125,135.73
2020-11-04 23:30:00,68.47408,19.54494,71.2088780381,8.31408,2.42494,8.6605,60.16,17.12,62.5485411501,136.42,67.51408,4.38494,67.6563278419,8.31408,2.42494,8.6605,59.2,1.96,59.2324370594,136.26
2020-11-05 00:00:00,65.50672,21.42446,68.9212438327,11.46672,3.34446,11.9445,54.04,18.08,56.9842785336,136.01,64.70672,4.26446,64.8470911626,11.46672,3.34446,11.9445,53.24,0.92,53.2479483173,135.85
2020-11-05 00:30:00,66.9896,20.2053,69.9704270121,9.0696,2.6452999999999998,9.4475,57.92,17.56,60.5233839107,135.77,66.1496,4.0453,66.2731773212,9.0696,2.6452999999999998,9.4475,57.08,1.4,57.0971663045,135.62
2020-11-05 01:00:00,77.30976,20.05368,79.8683233379,13.34976,3.89368,13.906,63.96,16.16,65.9698961648,135.48,76.30976,6.57368,76.5923804304,13.34976,3.89368,13.906,62.96,2.68,63.0170135757,135.32
2020-11-05 01:30:00,79.9344,20.8892,82.6188052443,17.1744,5.0092,17.89,62.76,15.88,64.737871451,135.58,78.9744,8.0092,79.3794881566,17.1744,5.0092,17.89,61.8,3.0,61.8727726872,135.42
2020-11-05 02:00:00,76.3264,20.0402,78.91342695,13.1664,3.8402000000000003,13.715,63.16,16.2,65.2044906429,135.66,75.3264,6.5602,75.6115253186,13.1664,3.8402000000000003,13.715,62.16,2.7199999999999998,62.2194824794,135.5
2020-11-05 02:30:00,73.63616,19.63888,76.2100365254,10.55616,3.07888,10.996,63.08,16.56,65.2174823188,135.64,72.67616,5.39888,72.8764168823,10.55616,3.07888,10.996,62.12,2.32,62.1633075053,135.48
2020-11-05 03:00:00,71.97664,19.94152,74.6880239771,10.49664,3.06152,10.934,61.48,16.88,63.7551942982,135.58,71.01664,5.06152,71.1967846296,10.49664,3.06152,10.934,60.52,2.0,60.5530379089,135.43
2020-11-05 03:30:00,69.152,19.566,71.866734029,8.112,2.366,8.45,61.04,17.2,63.4170450273,135.58,68.192,4.086,68.3143049441,8.112,2.366,8.45,60.08,1.72,60.1046154634,135.43
2020-11-05 04:00:00,69.88912,21.05266,72.9911199219,12.24912,3.57266,12.7595,57.64,17.48,60.2322172927,135.69,69.00912,5.01266,69.1909344022,12.24912,3.57266,12.7595,56.76,1.44,56.7782634465,135.53
2020-11-05 04:30:00,72.64208,23.71894,76.4163588602,20.84208,6.07894,21.7105,51.8,17.64,54.7211988173,135.66,71.88208,7.39894,72.261869186,20.84208,6.07894,21.7105,51.04,1.32,51.0570661123,135.5
2020-11-05 05:00:00,73.38352,24.05686,77.2261194199,22.82352,6.65686,23.7745,50.56,17.4,53.4703057781,135.55,72.62352,8.13686,73.0779320168,22.82352,6.65686,23.7745,49.8,1.48,49.8219871141,135.4
2020-11-05 05:30:00,72.54192,21.76806,75.7375639524,17.58192,5.12806,18.3145,54.96,16.64,57.4237860124,135.35,71.74192,7.36806,72.1192858634,17.58192,5.12806,18.3145,54.16,2.24,54.2063022166,135.2
2020-11-05 06:00:00,79.4728,22.3779,82.5632869274,22.5528,6.5779,23.4925,56.92,15.8,59.0722134341,135.07,78.5528,9.5379,79.129728448,22.5528,6.5779,23.4925,56.0,2.96,56.0781740074,134.91
2020-11-05 06:30:00,86.48512,20.06816,88.782920808,23.68512,6.9081600000000005,24.672,62.8,13.16,64.1640522411,134.57,85.44512,12.30816,86.3270486835,23.68512,6.9081600000000005,24.672,61.76,5.4,61.9956256521,134.42
2020-11-05 07:00:00,89.4488,16.4659,90.9517107275,20.2488,5.9059,21.0925,69.2,10.56,70.0010971343,134.76,88.2888,13.9059,89.3772133167,20.2488,5.9059,21.0925,68.04,8.0,68.5086972581,134.6
2020-11-05 07:30:00,91.44784,12.91562,92.3554041767,18.08784,5.27562,18.8415,73.36,7.64,73.7567569786,134.22,90.16784,15.99562,91.5756475787,18.08784,5.27562,18.8415,72.08,10.72,72.8727987661,134.07
2020-11-05 08:00:00,95.60384,13.20112,96.5109516687,24.00384,7.00112,25.004,71.6,6.2,71.8679344353,134.14,94.40384,19.08112,96.3128970969,24.00384,7.00112,25.004,70.4,12.08,71.4288905136,133.99
2020-11-05 08:30:00,99.0672,14.3296,100.0981895541,31.0272,9.0496,32.32,68.04,5.28,68.2445602228,134.32,97.8672,22.0496,100.3203553423,31.0272,9.0496,32.32,66.84,13.0,68.0924782924,134.17
2020-11-05 09:00:00,99.54416,15.950380000000001,100.8139594116,35.62416,10.39038,37.1085,63.92,5.5600000000000005,64.1613590878,134.32,98.50416,23.15038,101.1879915378,35.62416,10.39038,37.1085,62.88,12.76,64.1616084586,134.17
2020-11-05 09:30:00,98.24,15.725,99.4905685229,34.44,10.045,35.875,63.8,5.68,64.0523410969,134.32,97.16,22.645,99.7640297151,34.44,10.045,35.875,62.72,12.6,63.9731068497,134.17
2020-11-05 10:00:00,96.15168,13.72424,97.1262082571,29.91168,8.72424,31.158,66.24,5.0,66.4284396926,134.29,94.99168,21.96424,97.4979338653,29.91168,8.72424,31.158,65.08,13.24,66.4131312317,134.13
2020-11-05 10:30:00,94.52912,10.55266,95.1163138534,21.36912,6.23266,22.2595,73.16,4.32,73.2874341207,134.23,93.28912,20.15266,95.4410268986,21.36912,6.23266,22.2595,71.92,13.92,73.2547117938,134.07
2020-11-05 11:00:00,93.50544,9.83742,94.0214982961,20.425440000000002,5.95742,21.2765,73.08,3.88,73.1829269707,134.08,92.22544,20.27742,94.4283090236,20.425440000000002,5.95742,21.2765,71.8,14.32,73.2140860764,133.92
2020-11-05 11:30:00,90.39808,11.38944,91.1127445048,24.23808,7.06944,25.248,66.16,4.32,66.3008898884,134.36,89.27808,21.02944,91.721387447,24.23808,7.06944,25.248,65.04,13.96,66.5212988448,134.2
2020-11-05 12:00:00,87.26736,13.34798,88.2822784677,30.26736,8.82798,31.5285,57.0,4.52,57.1789331835,134.53,86.30736,22.66798,89.2345096218,30.26736,8.82798,31.5285,56.04,13.84,57.7237143642,134.37
2020-11-05 12:30:00,88.3288,13.0759,89.2914109545,28.6488,8.3559,29.8425,59.68,4.72,59.8663578314,134.5,87.2888,21.9959,90.0175217513,28.6488,8.3559,29.8425,58.64,13.64,60.2054748341,134.34
2020-11-05 13:00:00,84.27984,13.11162,85.2936457742,25.47984,7.43162,26.5415,58.8,5.68,59.0737031174,134.61,83.31984,20.11162,85.7127353236,25.47984,7.43162,26.5415,57.84,12.68,59.2135795236,134.46
2020-11-05 13:30:00,82.14912,11.07516,82.8923222367,19.86912,5.79516,20.697,62.28,5.28,62.5034143067,134.64,81.06912,18.87516,83.2374548061,19.86912,5.79516,20.697,61.2,13.08,62.5821572016,134.46
2020-11-05 14:00:00,79.41328,10.66554,80.1262927125,19.97328,5.82554,20.8055,59.44,4.84,59.636726939,134.69,78.45328,19.34554,80.8032614481,19.97328,5.82554,20.8055,58.48,13.52,60.022502447,134.53
2020-11-05 14:30:00,80.81472,9.41096,81.3608329407,16.49472,4.81096,17.182,64.32,4.6,64.484280255,134.69,79.69472,18.57096,81.8298781082,16.49472,4.81096,17.182,63.2,13.76,64.6805813208,134.53
2020-11-05 15:00:00,82.50464,7.19052,82.8173846448,11.62464,3.39052,12.109,70.88,3.8,70.9817892139,134.45,81.30464,17.95052,83.2626305962,11.62464,3.39052,12.109,69.68,14.56,71.184942228,134.29
2020-11-05 15:30:00,87.17408,5.49744,87.3472499304,8.01408,2.33744,8.348,79.16,3.16,79.2230471517,134.26,85.81408,17.45744,87.5717907639,8.01408,2.33744,8.348,77.8,15.12,79.2556269296,134.1
2020-11-05 16:00:00,93.93344,2.99392,93.9811401676,5.05344,1.4739200000000001,5.264,88.88,1.52,88.8929963495,133.89,92.33344,18.07392,94.0857626126,5.05344,1.4739200000000001,5.264,87.28,16.6,88.8445743982,133.72
2020-11-05 16:30:00,102.3288,2.0009,102.3483605645,5.4888,1.6009,5.7175,96.84,0.4,96.8408261014,133.3,100.5688,19.6409,102.4687683455,5.4888,1.6009,5.7175,95.08,18.04,96.7762780851,133.15
2020-11-05 17:00:00,111.63136,4.92248,111.7398377697,7.55136,2.20248,7.866,104.08,2.7199999999999998,104.1155358244,132.63,109.75136,22.64248,112.062674082,7.55136,2.20248,7.866,102.2,20.44,104.2239588578,132.47
2020-11-05 17:30:00,114.4504,4.8647,114.5537400797,6.5304,1.9047,6.8025,107.92,2.96,107.9605854004,132.41,112.4504,22.5047,114.6802248962,6.5304,1.9047,6.8025,105.92,20.6,107.9046171394,132.26
2020-11-05 18:00:00,112.21552,2.83286,112.2512718175,5.73552,1.67286,5.9745,106.48,1.16,106.48631837,132.79,110.25552,20.55286,112.1548025929,5.73552,1.67286,5.9745,104.52,18.88,106.2115097341,132.63
2020-11-05 18:30:00,107.62848,3.88164,107.6984532674,6.58848,1.92164,6.8629999999999995,101.04,1.96,101.0590085049,133.32,105.78848,17.92164,107.2957952624,6.58848,1.92164,6.8629999999999995,99.2,16.0,100.4820381959,133.16
2020-11-05 19:00:00,103.8592,6.6006,104.0687337532,7.8192,2.2806,8.145,96.04,4.32,96.1371104205,133.56,102.0992,16.0406,103.3515722619,7.8192,2.2806,8.145,94.28,13.76,95.2788329064,133.4
2020-11-05 19:30:00,101.26224,8.89482,101.652147408,10.06224,2.93482,10.4815,91.2,5.96,91.39453813,133.98,99.62224,15.21482,100.7773856093,10.06224,2.93482,10.4815,89.56,12.28,90.3979645789,133.83
2020-11-05 20:00:00,96.16624,8.81682,96.5695709354,7.32624,2.13682,7.6315,88.84,6.68,89.0907851576,133.95,94.60624,13.65682,95.5868682375,7.32624,2.13682,7.6315,87.28,11.52,88.0369740507,133.8
2020-11-05 20:30:00,93.22384,8.78862,93.6371944574,5.58384,1.6286200000000002,5.8165,87.64,7.16,87.9319919028,133.95,91.70384,12.70862,92.5802532566,5.58384,1.6286200000000002,5.8165,86.12,11.08,86.8298381894,133.8
2020-11-05 21:00:00,88.97728,10.38004,89.5806987392,5.41728,1.58004,5.643,83.56,8.8,84.0221018542,134.33,87.49728,11.18004,88.2086577485,5.41728,1.58004,5.643,82.08,9.6,82.6394966103,134.17
2020-11-05 21:30:00,84.35984,11.331620000000001,85.1174965366,3.87984,1.13162,4.0415,80.48,10.2,81.1237967553,134.62,82.91984,9.45162,83.4567731598,3.87984,1.13162,4.0415,79.04,8.32,79.4766884061,134.46
2020-11-05 22:00:00,79.58096,13.08278,80.6491681733,4.26096,1.24278,4.4385,75.32,11.84,76.2449211423,134.75,78.26096,7.92278,78.6609706465,4.26096,1.24278,4.4385,74.0,6.68,74.3008909772,134.59
2020-11-05 22:30:00,73.30784,14.958120000000001,74.8183450726,3.14784,0.91812,3.279,70.16,14.04,71.5510111738,135.09,72.10784,5.59812,72.3248196472,3.14784,0.91812,3.279,68.96,4.68,69.1186226715,134.92
2020-11-05 23:00:00,68.02704,16.37122,69.9692433534,2.50704,0.7312200000000001,2.6115,65.52,15.64,67.3608194725,135.73,66.98704,3.93122,67.1022951817,2.50704,0.7312200000000001,2.6115,64.48,3.2,64.559355635,135.57
2020-11-05 23:30:00,65.28016,17.88838,67.686730078,4.28016,1.24838,4.4585,61.0,16.64,63.2288668252,135.98,64.36016,3.60838,64.4612333224,4.28016,1.24838,4.4585,60.08,2.36,60.126333665,135.82
2020-11-06 00:00:00,62.10432,18.73376,64.8683306892,4.02432,1.1737600000000001,4.192,58.08,17.56,60.6765193464,136.22,61.22432,2.65376,61.2818064486,4.02432,1.1737600000000001,4.192,57.2,1.48,57.2191436497,136.06
2020-11-06 00:30:00,65.08,18.195,67.5756200489,3.96,1.155,4.125,61.12,17.04,63.4508943987,136.08,64.2,3.115,64.2755258633,3.96,1.155,4.125,60.24,1.96,60.2718773559,135.92
2020-11-06 01:00:00,71.51632,16.37726,73.3675587126,4.03632,1.17726,4.2045,67.48,15.2,69.1707336957,135.76,70.47632,4.85726,70.6435039862,4.03632,1.17726,4.2045,66.44,3.68,66.541836464,135.6
2020-11-06 01:30:00,72.36544,16.53492,74.2304552445,3.20544,0.9349200000000001,3.339,69.16,15.6,70.8975711855,135.96,71.24544,4.25492,71.3723830694,3.20544,0.9349200000000001,3.339,68.04,3.32,68.1209512558,135.8
2020-11-06 02:00:00,71.4088,16.7409,73.3449006424,3.0888,0.9009,3.2175,68.32,15.84,70.1322179886,136.19,70.3688,4.0609,70.4858774667,3.0888,0.9009,3.2175,67.28,3.16,67.3541683936,136.02
2020-11-06 02:30:00,69.77872,17.03546,71.8281049607,2.17872,0.63546,2.2695,67.6,16.4,69.5609085622,136.38,68.69872,3.27546,68.7767603762,2.17872,0.63546,2.2695,66.52,2.64,66.5723666396,136.22
2020-11-06 03:00:00,68.672,17.451,70.8546468836,2.232,0.651,2.325,66.44,16.8,68.5311141016,136.53,67.672,2.931,67.7354437868,2.232,0.651,2.325,65.44,2.2800000000000002,65.47970678,136.36
2020-11-06 03:30:00,67.19824,17.63282,69.4731588475,2.71824,0.7928200000000001,2.8315,64.48,16.84,66.6427490429,136.53,66.19824,3.03282,66.2676767078,2.71824,0.7928200000000001,2.8315,63.48,2.24,63.5195088142,136.36
2020-11-06 04:00:00,66.12768,18.08724,68.5566795652,2.76768,0.8072400000000001,2.883,63.36,17.28,65.6741044857,136.72,65.16768,2.72724,65.2247219588,2.76768,0.8072400000000001,2.883,62.4,1.92,62.4295314735,136.56
2020-11-06 04:30:00,65.53008,17.97294,67.9501137383,2.65008,0.7729400000000001,2.7605,62.88,17.2,65.1899869612,136.72,64.53008,2.73294,64.5879260067,2.65008,0.7729400000000001,2.7605,61.88,1.96,61.9110329424,136.56
2020-11-06 05:00:00,65.50528,17.65404,67.8425149608,2.10528,0.61404,2.193,63.4,17.04,65.6499931455,136.65,64.54528,2.65404,64.5998227443,2.10528,0.61404,2.193,62.44,2.04,62.4733159037,136.49
2020-11-06 05:30:00,66.26016,17.31588,68.4853889775,2.18016,0.63588,2.271,64.08,16.68,66.2153214898,136.38,65.30016,2.99588,65.3688472669,2.18016,0.63588,2.271,63.12,2.36,63.1641037299,136.22
2020-11-06 06:00:00,68.23088,16.387340000000002,70.1712041927,2.15088,0.62734,2.2405,66.08,15.76,67.9333791299,136.08,67.23088,3.86734,67.3420191578,2.15088,0.62734,2.2405,65.08,3.24,65.1606015933,135.92
2020-11-06 06:30:00,75.14944,13.50192,76.3527352228,2.26944,0.6619200000000001,2.364,72.88,12.84,74.0024323925,135.23,73.98944,6.42192,74.2676126451,2.26944,0.6619200000000001,2.364,71.72,5.76,71.9509277216,135.07
2020-11-06 07:00:00,81.10912,10.72516,81.8151477674,2.34912,0.6851600000000001,2.447,78.76,10.04,79.3973500817,134.78,79.82912,9.16516,80.3535223733,2.34912,0.6851600000000001,2.447,77.48,8.48,77.9426763718,134.62
2020-11-06 07:30:00,87.64896,8.07928,88.0205371172,2.32896,0.6792800000000001,2.426,85.32,7.4,85.6403082666,134.35,86.24896,11.55928,87.0201129349,2.32896,0.6792800000000001,2.426,83.92,10.88,84.6223422035,134.19
2020-11-06 08:00:00,89.49168,6.21174,89.7070036455,3.33168,0.97174,3.4705,86.16,5.24,86.3191936941,133.79,88.05168,13.85174,89.1345558796,3.33168,0.97174,3.4705,84.72,12.88,85.6934816658,133.64
2020-11-06 08:30:00,89.28352,6.35436,89.5093561288,5.60352,1.63436,5.837,83.68,4.72,83.8130109231,133.74,87.92352,15.03436,89.1996488211,5.60352,1.63436,5.837,82.32,13.4,83.4034915336,133.59
2020-11-06 09:00:00,86.90592,7.65256,87.2421950985,9.50592,2.77256,9.902,77.4,4.88,77.5536872109,133.79,85.66592,16.01256,87.1495951063,9.50592,2.77256,9.902,76.16,13.24,77.3022845717,133.64
2020-11-06 09:30:00,83.8944,8.6292,84.3370229733,11.894400000000001,3.4692,12.39,72.0,5.16,72.184663191,134.07,82.7344,16.4692,84.3576640976,11.894400000000001,3.4692,12.39,70.84,13.0,72.0229518973,133.92
2020-11-06 10:00:00,79.52672,9.86196,80.1358686794,15.84672,4.62196,16.507,63.68,5.24,63.8952267388,134.26,78.52672,17.58196,80.4709330839,15.84672,4.62196,16.507,62.68,12.96,64.0058122361,134.1
2020-11-06 10:30:00,75.95312,10.91966,76.7340564042,18.51312,5.39966,19.2845,57.44,5.52,57.7046271975,134.35,75.07312,18.15966,77.2382456938,18.51312,5.39966,19.2845,56.56,12.76,57.981472903,134.19
2020-11-06 11:00:00,73.85776,12.58018,74.921489848,22.69776,6.62018,23.6435,51.16,5.96,51.5059918844,134.57,73.09776,18.98018,75.5217170743,22.69776,6.62018,23.6435,50.4,12.36,51.8934446727,134.41
2020-11-06 11:30:00,72.97296,13.45378,74.2028105091,25.69296,7.49378,26.7635,47.28,5.96,47.6541708563,134.57,72.33296,19.85378,75.0081974363,25.69296,7.49378,26.7635,46.64,12.36,48.2499658031,134.41
2020-11-06 12:00:00,72.47488,13.39684,73.7026699177,26.59488,7.75684,27.703,45.88,5.64,46.2253610045,134.68,71.83488,20.47684,74.6963918874,26.59488,7.75684,27.703,45.24,12.72,46.9942124096,134.52
2020-11-06 12:30:00,72.86272,13.61496,74.123836258,26.38272,7.69496,27.482,46.48,5.92,46.8554884725,134.74,72.22272,20.17496,74.9876676207,26.38272,7.69496,27.482,45.84,12.48,47.508483453,134.57
2020-11-06 13:00:00,71.66864,14.10502,73.0434497313,26.82864,7.82502,27.9465,44.84,6.28,45.2776324469,134.87,71.02864,19.98502,73.7866432673,26.82864,7.82502,27.9465,44.2,12.16,45.842181449,134.7
2020-11-06 13:30:00,74.70384,13.88362,75.9830153064,25.38384,7.40362,26.4415,49.32,6.48,49.7438719844,134.92,74.02384,19.36362,76.51456507,25.38384,7.40362,26.4415,48.64,11.96,50.0888330868,134.75
2020-11-06 14:00:00,77.72288,13.56084,78.897037061,24.00288,7.00084,25.003,53.72,6.5600000000000005,54.1190539459,134.71,76.92288,18.80084,79.1871268086,24.00288,7.00084,25.003,52.92,11.8,54.2196126877,134.54
2020-11-06 14:30:00,81.51568,12.27374,82.4345241962,20.27568,5.91374,21.1205,61.24,6.36,61.5693690076,134.65,80.51568,17.91374,82.4844034145,20.27568,5.91374,21.1205,60.24,12.0,61.4235915589,134.48
2020-11-06 15:00:00,85.96112,9.81866,86.5200568415,13.64112,3.97866,14.2095,72.32,5.84,72.555413306,134.75,84.76112,16.49866,86.3519151232,13.64112,3.97866,14.2095,71.12,12.52,72.2136053663,134.58
2020-11-06 15:30:00,93.27344,8.68142,93.6765801182,12.07344,3.52142,12.5765,81.2,5.16,81.363785556,134.3,91.79344,16.64142,93.2897233711,12.07344,3.52142,12.5765,79.72,13.12,80.7924055837,134.13
2020-11-06 16:00:00,99.7568,9.7724,100.2343202102,16.6368,4.8524,17.33,83.12,4.92,83.2654838453,134.05,98.2368,18.1324,99.8962101583,16.6368,4.8524,17.33,81.6,13.28,82.6735653035,133.89
2020-11-06 16:30:00,106.26288,10.00334,106.7326870132,20.58288,6.00334,21.4405,85.68,4.0,85.7733198611,133.81,104.66288,20.12334,106.5798633075,20.58288,6.00334,21.4405,84.08,14.12,85.2573797392,133.65
2020-11-06 17:00:00,114.6008,8.1819,114.8925012708,23.8008,6.9419,24.7925,90.8,1.24,90.8084665656,132.99,112.9208,23.5819,115.3568943768,23.8008,6.9419,24.7925,89.12,16.64,90.660156629,132.84
2020-11-06 17:30:00,115.53536,7.31948,115.76698233,21.25536,6.19948,22.141,94.28,1.12,94.2866522897,132.95,113.77536,22.95948,116.0688169363,21.25536,6.19948,22.141,92.52,16.76,94.0257836979,132.8
2020-11-06 18:00:00,107.87328,7.9130400000000005,108.1631209794,17.39328,5.07304,18.118,90.48,2.84,90.5245602033,133.4,106.15328,20.19304,108.0568263424,17.39328,5.07304,18.118,88.76,15.12,90.0386139387,133.25
2020-11-06 18:30:00,108.6832,9.8926,109.132495147,20.2032,5.8926,21.045,88.48,4.0,88.5703697633,133.63,107.0432,20.0126,108.8978917381,20.2032,5.8926,21.045,86.84,14.12,87.9804523744,133.48
2020-11-06 19:00:00,107.43504,14.38522,108.3938299639,26.55504,7.74522,27.6615,80.88,6.64,81.1521041009,134.11,105.91504,19.34522,107.6672338042,26.55504,7.74522,27.6615,79.36,11.6,80.2033016777,133.96
2020-11-06 19:30:00,100.28432,15.08126,101.4119777987,24.96432,7.28126,26.0045,75.32,7.8,75.7227997369,134.17,98.92432,17.76126,100.5061363512,24.96432,7.28126,26.0045,73.96,10.48,74.6988085581,134.02
2020-11-06 20:00:00,95.53504,16.10772,96.8834480776,23.13504,6.74772,24.099,72.4,9.36,73.002531463,134.54,94.25504,15.82772,95.5747314189,23.13504,6.74772,24.099,71.12,9.08,71.6972858622,134.39
2020-11-06 20:30:00,94.20528,17.50154,95.8172149577,23.52528,6.86154,24.5055,70.68,10.64,71.4763737189,134.8,92.92528,14.70154,94.0810445385,23.52528,6.86154,24.5055,69.4,7.84,69.8414318295,134.64
2020-11-06 21:00:00,89.2488,17.7609,90.9988893902,20.8488,6.0809,21.7175,68.4,11.68,69.3900742181,135.01,88.0488,12.9609,88.997618565,20.8488,6.0809,21.7175,67.2,6.88,67.5512723788,134.86
2020-11-06 21:30:00,83.68288,16.70584,85.3341051116,14.762880000000001,4.30584,15.378,68.92,12.4,70.0266120843,135.28,82.52288,10.58584,83.1990729035,14.762880000000001,4.30584,15.378,67.76,6.28,68.0503930922,135.13
2020-11-06 22:00:00,77.5264,17.0452,79.3780923177,11.1264,3.2452,11.59,66.4,13.8,67.8188764283,135.59,76.3664,8.2452,76.8102230956,11.1264,3.2452,11.59,65.24,5.0,65.4313197177,135.43
2020-11-06 22:30:00,73.58592,19.48256,76.1213358159,12.62592,3.68256,13.152,60.96,15.8,62.9742931679,135.83,72.58592,6.76256,72.9002606305,12.62592,3.68256,13.152,59.96,3.08,60.0390539566,135.67
2020-11-06 23:00:00,67.24736,20.49548,70.3012953465,10.88736,3.17548,11.341,56.36,17.32,58.9612754272,136.13,66.32736,4.81548,66.5019363041,10.88736,3.17548,11.341,55.44,1.6400000000000001,55.46425155,135.97
2020-11-06 23:30:00,62.90752,20.71136,66.2292722714,9.70752,2.83136,10.112,53.2,17.88,56.1242763873,136.37,62.06752,4.07136,62.2009084435,9.70752,2.83136,10.112,52.36,1.24,52.3746809059,136.21
2020-11-07 00:00:00,61.74704,22.42622,65.6934722195,12.70704,3.70622,13.2365,49.04,18.72,52.4915231252,136.75,60.98704,4.26622,61.1360751198,12.70704,3.70622,13.2365,48.28,0.56,48.2832476124,136.59
2020-11-07 00:30:00,64.20512,21.61816,67.7468986449,11.44512,3.3381600000000002,11.922,52.76,18.28,55.8370486326,136.75,63.40512,4.21816,63.5452761108,11.44512,3.3381600000000002,11.922,51.96,0.88,51.9674513518,136.59
2020-11-07 01:00:00,71.88736,20.07048,74.6365640635,11.48736,3.35048,11.966,60.4,16.72,62.6715118694,136.51,70.88736,5.75048,71.1202209502,11.48736,3.35048,11.966,59.4,2.4,59.4484650769,136.35
2020-11-07 01:30:00,71.89424,19.97082,74.6164552673,9.77424,2.85082,10.1815,62.12,17.12,64.4359278664,136.7,70.89424,4.93082,71.06550676,9.77424,2.85082,10.1815,61.12,2.08,61.1553824287,136.53
2020-11-07 02:00:00,71.08976,20.39118,73.9564344641,10.52976,3.07118,10.9685,60.56,17.32,62.9880623611,136.87,70.08976,4.95118,70.2644194472,10.52976,3.07118,10.9685,59.56,1.88,59.5896635332,136.71
2020-11-07 02:30:00,69.09136,20.66998,72.1170167149,9.29136,2.70998,9.6785,59.8,17.96,62.4387828197,137.04,68.17136,4.02998,68.290373136,9.29136,2.70998,9.6785,58.88,1.32,58.894794337,136.88
2020-11-07 03:00:00,65.41456,20.20258,68.4631937515,6.45456,1.88258,6.7235,58.96,18.32,61.7406187206,137.13,64.45456,2.88258,64.5189861378,6.45456,1.88258,6.7235,58.0,1.0,58.0086200491,136.98
2020-11-07 03:30:00,63.15104,19.74572,66.1660586056,4.75104,1.38572,4.949,58.4,18.36,61.2180496259,137.3,62.19104,2.38572,62.2367826627,4.75104,1.38572,4.949,57.44,1.0,57.4487040759,137.15
2020-11-07 04:00:00,61.89648,19.97314,65.0392232261,5.25648,1.53314,5.4755,56.64,18.44,59.5661246012,137.39,61.01648,2.53314,61.0690398635,5.25648,1.53314,5.4755,55.76,1.0,55.7689662805,137.23
2020-11-07 04:30:00,61.28608,19.94844,64.4509414997,4.48608,1.30844,4.673,56.8,18.64,59.7803445959,137.48,60.44608,2.06844,60.4814602287,4.48608,1.30844,4.673,55.96,0.76,55.965160591200004,137.33
2020-11-07 05:00:00,60.99856,21.23458,64.5889441766,7.79856,2.2745800000000003,8.1235,53.2,18.96,56.4776203465,137.56,60.15856,2.79458,60.223434132,7.79856,2.2745800000000003,8.1235,52.36,0.52,52.3625820601,137.41
2020-11-07 05:30:00,62.91376,21.16818,66.3794625005,8.39376,2.44818,8.743500000000001,54.52,18.72,57.6443301635,137.47,62.03376,3.12818,62.1125823795,8.39376,2.44818,8.743500000000001,53.64,0.68,53.6443100431,137.32
2020-11-07 06:00:00,62.864,20.267,66.0502368277,7.224,2.107,7.525,55.64,18.16,58.5285844695,137.15,61.984,3.307,62.0721556336,7.224,2.107,7.525,54.76,1.2,54.7731467053,137.0
2020-11-07 06:30:00,66.8832,18.5876,69.4180186695,6.4032,1.8676,6.67,60.48,16.72,62.748615921,136.44,65.8832,4.2276,66.0186991995,6.4032,1.8676,6.67,59.48,2.36,59.5268006867,136.28
2020-11-07 07:00:00,70.14736,17.24298,72.2355347059,6.86736,2.00298,7.1535,63.28,15.24,65.0892925142,136.19,69.14736,5.72298,69.3837869754,6.86736,2.00298,7.1535,62.28,3.7199999999999998,62.3909993509,136.03
2020-11-07 07:30:00,72.70672,16.08946,74.4656824064,6.06672,1.76946,6.3195,66.64,14.32,68.1612206463,135.96,71.58672,6.32946,71.8659901779,6.06672,1.76946,6.3195,65.52,4.5600000000000005,65.6784896294,135.8
2020-11-07 08:00:00,73.14272,16.28996,74.9347735421,7.30272,2.12996,7.607,65.84,14.16,67.345461614,135.99,72.10272,6.84996,72.427371783,7.30272,2.12996,7.607,64.8,4.72,64.9716738279,135.83
2020-11-07 08:30:00,75.00432,16.23626,76.7415412762,10.68432,3.11626,11.1295,64.32,13.12,65.64447273,135.62,74.00432,8.75626,74.5205439315,10.68432,3.11626,11.1295,63.32,5.64,63.5706850679,135.46
2020-11-07 09:00:00,75.512,15.756,77.1382763613,11.232,3.276,11.7,64.28,12.48,65.4802932186,135.35,74.472,9.476,75.0724540694,11.232,3.276,11.7,63.24,6.2,63.5431947576,135.2
2020-11-07 09:30:00,72.6928,15.6854,74.3658183912,11.8128,3.4454000000000002,12.305,60.88,12.24,62.0982447417,135.27,71.7328,9.8454,72.4052932941,11.8128,3.4454000000000002,12.305,59.92,6.4,60.2608197754,135.11
2020-11-07 10:00:00,72.45728,17.23504,74.4788831066,17.53728,5.11504,18.268,54.92,12.12,56.2414509059,135.27,71.65728,11.67504,72.6021510425,17.53728,5.11504,18.268,54.12,6.5600000000000005,54.5161260546,135.11
2020-11-07 10:30:00,69.84528,17.77154,72.0707345061,19.92528,5.81154,20.7555,49.92,11.96,51.332718611,135.33,69.08528,12.49154,70.2055160529,19.92528,5.81154,20.7555,49.16,6.68,49.6117727964,135.16
2020-11-07 11:00:00,68.78736,17.92298,71.0839933308,21.26736,6.20298,22.1535,47.52,11.72,48.9439352729,135.33,68.10736,13.12298,69.3601116655,21.26736,6.20298,22.1535,46.84,6.92,47.3484107442,135.16
2020-11-07 11:30:00,64.49232,17.37526,66.7919081854,19.25232,5.61526,20.0545,45.24,11.76,46.7435043616,135.46,63.89232,12.49526,65.1026887114,19.25232,5.61526,20.0545,44.64,6.88,45.1670676489,135.3
2020-11-07 12:00:00,63.02384,18.25362,65.61401566320001,20.34384,5.93362,21.1915,42.68,12.32,44.4225708396,135.62,62.42384,12.33362,63.6306057071,20.34384,5.93362,21.1915,42.08,6.4,42.5639095949,135.45
2020-11-07 12:30:00,62.91664,18.57402,65.6010503563,21.71664,6.33402,22.6215,41.2,12.24,42.9797347595,135.59,62.35664,12.81402,63.659639181,21.71664,6.33402,22.6215,40.64,6.48,41.1533716723,135.42
2020-11-07 13:00:00,65.7416,18.3463,68.2535324672,19.7016,5.7463,20.5225,46.04,12.6,47.7330242076,135.66,65.0616,11.8663,66.1348687929,19.7016,5.7463,20.5225,45.36,6.12,45.7709951825,135.49
2020-11-07 13:30:00,68.39376,17.57818,70.6165619317,17.75376,5.17818,18.4935,50.64,12.4,52.1360681295,135.72,67.67376,11.53818,68.6503269493,17.75376,5.17818,18.4935,49.92,6.36,50.3235133909,135.55
2020-11-07 14:00:00,75.02432,18.85876,77.3582666572,20.22432,5.89876,21.067,54.8,12.96,56.3116471079,135.95,74.10432,11.77876,75.034588223,20.22432,5.89876,21.067,53.88,5.88,54.1998966789,135.78
2020-11-07 14:30:00,78.06832,18.03826,80.1251609137,17.54832,5.11826,18.2795,60.52,12.92,61.8837361509,135.79,77.02832,10.99826,77.8095354378,17.54832,5.11826,18.2795,59.48,5.88,59.7699322402,135.61
2020-11-07 15:00:00,81.0112,16.2566,82.6262159911,13.7712,4.0166,14.345,67.24,12.24,68.344972017,135.56,79.7712,10.5366,80.4640558821,13.7712,4.0166,14.345,66.0,6.52,66.3212665742,135.39
2020-11-07 15:30:00,80.15536,16.45198,81.82633673,12.79536,3.73198,13.3285,67.36,12.72,68.5504777518,135.66,78.91536,9.81198,79.5230092203,12.79536,3.73198,13.3285,66.12,6.08,66.398951799,135.49
2020-11-07 16:00:00,86.58928,18.25854,88.4933765536,18.98928,5.53854,19.7805,67.6,12.72,68.7863242222,135.62,85.34928,11.61854,86.1364618977,18.98928,5.53854,19.7805,66.36,6.08,66.6379471473,135.45
2020-11-07 16:30:00,93.13984,15.394120000000001,94.4034359851,16.29984,4.75412,16.979,76.84,10.64,77.5731603069,135.14,91.73984,12.75412,92.6221670023,16.29984,4.75412,16.979,75.44,8.0,75.8629922953,134.97
2020-11-07 17:00:00,102.9392,13.5956,103.8331316873,20.4192,5.9556000000000004,21.27,82.52,7.64,82.8729147551,134.3,101.3792,16.6756,102.7415097611,20.4192,5.9556000000000004,21.27,80.96,10.72,81.6666394558,134.14
2020-11-07 17:30:00,106.43488,11.75684,107.0822439408,18.91488,5.51684,19.703,87.52,6.24,87.7421677416,133.95,104.75488,17.51684,106.2093431267,18.91488,5.51684,19.703,85.84,12.0,86.6747114215,133.79
2020-11-07 18:00:00,102.21456,10.84258,102.7880237044,13.17456,3.84258,13.7235,89.04,7.0,89.3147333871,133.9,100.57456,15.08258,101.6991953687,13.17456,3.84258,13.7235,87.4,11.24,88.1197911936,133.75
2020-11-07 18:30:00,96.71328,10.40804,97.2717113297,7.43328,2.16804,7.743,89.28,8.24,89.6594445666,134.01,95.03328,12.20804,95.8141980512,7.43328,2.16804,7.743,87.6,10.04,88.1734744694,133.86
2020-11-07 19:00:00,91.25248,11.30364,91.9499177999,4.33248,1.26364,4.513,86.92,10.04,87.4979314041,134.57,89.61248,9.70364,90.1363256462,4.33248,1.26364,4.513,85.28,8.44,85.6966277049,134.41
2020-11-07 19:30:00,86.37216,12.74688,87.3076913725,2.97216,0.8668800000000001,3.096,83.4,11.88,84.2418803209,134.95,84.85216,7.58688,85.1906673574,2.97216,0.8668800000000001,3.096,81.88,6.72,82.1552968469,134.79
2020-11-07 20:00:00,82.07376,14.24818,83.3013368071,3.59376,1.04818,3.7435,78.48,13.2,79.582349802,135.24,80.67376,6.56818,80.9406976808,3.59376,1.04818,3.7435,77.08,5.52,77.2774016126,135.07
2020-11-07 20:30:00,81.03136,15.60748,82.5207533618,5.51136,1.60748,5.741,75.52,14.0,76.8067080404,135.18,79.71136,6.24748,79.9558122928,5.51136,1.60748,5.741,74.2,4.64,74.3449366131,135.01
2020-11-07 21:00:00,78.45472,17.95596,80.4832876428,9.17472,2.67596,9.557,69.28,15.28,70.9450266051,135.49,77.29472,6.15596,77.5394711318,9.17472,2.67596,9.557,68.12,3.48,68.2088322727,135.31
2020-11-07 21:30:00,74.69248,19.51364,77.1994087711,10.81248,3.15364,11.263,63.88,16.36,65.9416711951,135.61,73.69248,5.67364,73.910566223,10.81248,3.15364,11.263,62.88,2.52,62.9304759238,135.42
2020-11-07 22:00:00,71.23072,20.16896,74.0310908957,8.67072,2.52896,9.032,62.56,17.64,64.9994092281,135.99,70.23072,3.80896,70.3339335456,8.67072,2.52896,9.032,61.56,1.28,61.5733059044,135.8
2020-11-07 22:30:00,67.38288,21.92834,70.8611643444,8.94288,2.60834,9.3155,58.44,19.32,61.5507595404,136.41,66.46288,3.04834,66.5327497902,8.94288,2.60834,9.3155,57.52,0.44,57.5216828683,136.22
2020-11-07 23:00:00,65.60768,23.43724,69.6682990592,11.64768,3.39724,12.133,53.96,20.04,57.5611257708,136.3,64.80768,4.35724,64.9539908504,11.64768,3.39724,12.133,53.16,0.96,53.168667465,136.09
2020-11-07 23:30:00,63.40688,24.64034,68.0263095181,14.12688,4.12034,14.7155,49.28,20.52,53.3815398804,136.16,62.64688,5.56034,62.8931550699,14.12688,4.12034,14.7155,48.52,1.44,48.5413638045,135.94
2020-11-08 00:00:00,58.93632,24.36476,63.7740648305,10.57632,3.08476,11.017,48.36,21.28,52.8349126998,136.48,58.21632,5.20476,58.4485195792,10.57632,3.08476,11.017,47.64,2.12,47.6871471153,136.25
2020-11-08 00:30:00,62.71728,24.72754,67.4159361357,12.91728,3.7675400000000003,13.4555,49.8,20.96,54.0311169605,136.24,61.95728,5.60754,62.2105220188,12.91728,3.7675400000000003,13.4555,49.04,1.8399999999999999,49.07450662,136.0
2020-11-08 01:00:00,67.70784,21.51812,71.0449230121,7.94784,2.31812,8.279,59.76,19.2,62.7686036168,135.79,66.78784,2.59812,66.8383557503,7.94784,2.31812,8.279,58.84,0.28,58.8406662097,135.55
2020-11-08 01:30:00,67.71664,20.06402,70.6265405598,5.15664,1.5040200000000001,5.3715,62.56,18.56,65.2550932878,135.79,66.67664,1.86402,66.7026902924,5.15664,1.5040200000000001,5.3715,61.52,0.36,61.521053307,135.55
2020-11-08 02:00:00,66.32896,20.99428,69.5721979486,7.24896,2.11428,7.551,59.08,18.88,62.0233891367,136.27,65.40896,2.35428,65.4513153619,7.24896,2.11428,7.551,58.16,0.24,58.1604951836,136.03
2020-11-08 02:30:00,64.47968,21.63824,68.0135469094,7.39968,2.15824,7.708,57.08,19.48,60.3124929016,136.84,63.55968,2.43824,63.6064299894,7.39968,2.15824,7.708,56.16,0.28,56.1606980014,136.6
2020-11-08 03:00:00,62.33008,22.06294,66.119680839,7.21008,2.10294,7.5105,55.12,19.96,58.6226577357,137.09,61.49008,2.74294,61.5512279183,7.21008,2.10294,7.5105,54.28,0.64,54.2837728976,136.85
2020-11-08 03:30:00,60.8816,22.7188,64.9824060189,7.4016,2.1588,7.71,53.48,20.56,57.2959335381,137.22,60.0416,3.3588,60.1354742893,7.4016,2.1588,7.71,52.64,1.2,52.653676035,136.98
2020-11-08 04:00:00,58.6616,23.2213,63.0905071168,8.3016,2.4213,8.6475,50.36,20.8,54.4864166559,137.51,57.9016,3.7413,58.0223457665,8.3016,2.4213,8.6475,49.6,1.32,49.6175614072,137.27
2020-11-08 04:30:00,57.35056,23.23058,61.8768662704,7.51056,2.19058,7.8235,49.84,21.04,54.0990498992,137.58,56.59056,3.7505800000000002,56.7147100094,7.51056,2.19058,7.8235,49.08,1.56,49.1047859175,137.34
2020-11-08 05:00:00,56.64432,23.48626,61.3203342868,7.56432,2.20626,7.8795,49.08,21.28,53.4947174962,137.58,55.88432,4.00626,56.0277372473,7.56432,2.20626,7.8795,48.32,1.8,48.3535148671,137.34
2020-11-08 05:30:00,56.98656,23.79608,61.7553353485,8.62656,2.51608,8.986,48.36,21.28,52.8349126998,137.58,56.26656,4.27608,56.4288103224,8.62656,2.51608,8.986,47.64,1.76,47.67249941,137.34
2020-11-08 06:00:00,60.14432,23.78876,64.6780049986,11.34432,3.30876,11.817,48.8,20.48,52.9232500892,137.34,59.38432,4.38876,59.5462734031,11.34432,3.30876,11.817,48.04,1.08,48.0521383499,137.09
2020-11-08 06:30:00,63.57248,23.19864,67.6730161231,13.57248,3.95864,14.138,50.0,19.24,53.5740384888,136.86,62.81248,4.15864,62.9499954758,13.57248,3.95864,14.138,49.24,0.2,49.2404061722,136.61
2020-11-08 07:00:00,64.07568,22.28374,67.839942776,12.35568,3.60374,12.8705,51.72,18.68,54.9900063648,136.75,63.27568,4.12374,63.4099117729,12.35568,3.60374,12.8705,50.92,0.52,50.9226550761,136.5
2020-11-08 07:30:00,66.80032,21.29676,70.1130140459,11.44032,3.33676,11.917,55.36,17.96,58.2004398609,136.47,65.92032,4.49676,66.0735154158,11.44032,3.33676,11.917,54.48,1.16,54.4923480867,136.22
2020-11-08 08:00:00,67.59088,21.22734,70.8457974946,12.71088,3.7073400000000003,13.2405,54.88,17.52,57.6087215619,136.11,66.75088,5.22734,66.9552467268,12.71088,3.7073400000000003,13.2405,54.04,1.52,54.0613725316,135.86
2020-11-08 08:30:00,70.7792,20.3006,73.632937691,13.0992,3.8205999999999998,13.645,57.68,16.48,59.9881054877,135.79,69.8192,6.2606,70.0993281066,13.0992,3.8205999999999998,13.645,56.72,2.44,56.7724581113,135.53
2020-11-08 09:00:00,73.9016,19.1013,76.3302439682,13.1016,3.8213,13.6475,60.8,15.28,62.6906564011,135.38,72.9016,7.3013,73.266310568,13.1016,3.8213,13.6475,59.8,3.48,59.9011719418,135.12
2020-11-08 09:30:00,76.06592,18.60756,78.3087828701,14.42592,4.20756,15.027,61.64,14.4,63.2996808839,135.22,75.06592,8.56756,75.5532622049,14.42592,4.20756,15.027,60.64,4.36,60.7965393752,134.97
2020-11-08 10:00:00,73.99216,19.42438,76.4993220875,17.91216,5.22438,18.6585,56.08,14.2,57.8498608469,135.16,73.07216,9.70438,73.713740634,17.91216,5.22438,18.6585,55.16,4.48,55.3416299001,134.9
2020-11-08 10:30:00,78.01632,19.50976,80.4187597616,19.57632,5.70976,20.392,58.44,13.8,60.0472613863,135.06,77.09632,10.54976,77.814780046,19.57632,5.70976,20.392,57.52,4.84,57.7232708706,134.81
2020-11-08 11:00:00,78.80896,17.39428,80.7057194566,15.88896,4.63428,16.551,62.92,12.76,64.2008099637,135.1,77.72896,10.55428,78.4422338348,15.88896,4.63428,16.551,61.84,5.92,62.1227172619,134.85
2020-11-08 11:30:00,77.49424,17.56582,79.4601489141,15.65424,4.56582,16.3065,61.84,13.0,63.1916576773,135.21,76.45424,10.24582,77.1377186689,15.65424,4.56582,16.3065,60.8,5.68,61.0647394165,134.95
