Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-08 12:00:00,78.21808,18.79194,80.4438005557,20.81808,6.07194,21.6855,57.4,12.72,58.7925029234,135.05,77.29808,11.95194,78.2166353243,20.81808,6.07194,21.6855,56.48,5.88,56.7852516064,134.8
2020-11-08 12:30:00,81.63232,17.28776,83.442808644,18.95232,5.52776,19.742,62.68,11.76,63.7736622753,134.73,80.55232,12.32776,81.4901829916,18.95232,5.52776,19.742,61.6,6.8,61.9741881754,134.48
2020-11-08 13:00:00,83.24608,15.94844,84.7600293405,15.04608,4.38844,15.673,68.2,11.56,69.1727807739,134.97,82.12608,11.42844,82.9174424171,15.04608,4.38844,15.673,67.08,7.04,67.4484099145,134.72
2020-11-08 13:30:00,84.64208,13.74394,85.7506710962,9.68208,2.8239400000000003,10.0855,74.96,10.92,75.7512244125,134.94,83.32208,10.463940000000001,83.9765625389,9.68208,2.8239400000000003,10.0855,73.64,7.64,74.0352564661,134.69
2020-11-08 14:00:00,82.73296,12.66378,83.6965590347,6.25296,1.8237800000000002,6.5135000000000005,76.48,10.84,77.2443913822,135.3,81.41296,9.62378,81.9797974958,6.25296,1.8237800000000002,6.5135000000000005,75.16,7.8,75.563652638,135.05
2020-11-08 14:30:00,81.96896,12.13928,82.8629743758,3.76896,1.09928,3.926,78.2,11.04,78.9754493498,135.33,80.64896,8.77928,81.1253998844,3.76896,1.09928,3.926,76.88,7.68,77.2626481555,135.08
2020-11-08 15:00:00,83.32432,12.21126,84.2143525431,3.60432,1.05126,3.7545,79.72,11.16,80.4973539938,135.19,81.88432,8.53126,82.3275425301,3.60432,1.05126,3.7545,78.28,7.48,78.6365614711,134.94
2020-11-08 15:30:00,85.56688,11.95034,86.3973470603,2.84688,0.8303400000000001,2.9655,82.72,11.12,83.4640808971,135.05,84.00688,8.31034,84.4169274391,2.84688,0.8303400000000001,2.9655,81.16,7.48,81.5039630938,134.8
2020-11-08 16:00:00,88.43008,11.53544,89.1792880931,3.07008,0.8954400000000001,3.198,85.36,10.64,86.0205742831,134.79,86.87008,8.85544,87.320270366,3.07008,0.8954400000000001,3.198,83.8,7.96,84.1772035649,134.54
2020-11-08 16:30:00,93.37808,8.60694,93.7739049024,2.21808,0.6469400000000001,2.3105,91.16,7.96,91.5068696875,134.12,91.65808,11.00694,92.316609326,2.21808,0.6469400000000001,2.3105,89.44,10.36,90.0380097514,133.88
2020-11-08 17:00:00,100.21488,6.37434,100.4174008021,2.65488,0.77434,2.7655000000000003,97.56,5.6,97.7205894374,133.47,98.37488,13.33434,99.2744762678,2.65488,0.77434,2.7655000000000003,95.72,12.56,96.5405199903,133.23
2020-11-08 17:30:00,101.4344,5.4067,101.5783929202,2.3544,0.6867000000000001,2.4525,99.08,4.72,99.1923626092,133.35,99.5144,14.0467,100.5008735696,2.3544,0.6867000000000001,2.4525,97.16,13.36,98.0742331094,133.12
2020-11-08 18:00:00,98.01968,7.64074,98.3170309512,2.05968,0.60074,2.1455,95.96,7.04,96.2178943856,133.84,96.17968,11.80074,96.900920065,2.05968,0.60074,2.1455,94.12,11.2,94.7840408508,133.6
2020-11-08 18:30:00,93.11344,9.45642,93.5923959937,2.11344,0.6164200000000001,2.2015000000000002,91.0,8.84,91.428363214,134.28,91.39344,10.13642,91.9538356212,2.11344,0.6164200000000001,2.2015000000000002,89.28,9.52,89.7861281045,134.05
2020-11-08 19:00:00,91.04224,10.76732,91.67673993,2.08224,0.6073200000000001,2.169,88.96,10.16,89.5383001849,134.53,89.36224,8.88732,89.8030867766,2.08224,0.6073200000000001,2.169,87.28,8.28,87.671870061,134.3
2020-11-08 19:30:00,83.83488,13.28184,84.880471125,2.47488,0.72184,2.578,81.36,12.56,82.3237705648,135.1,82.31488,6.84184,82.5987302808,2.47488,0.72184,2.578,79.84,6.12,80.0742155753,134.86
2020-11-08 20:00:00,81.72352,15.66936,83.212153944,5.72352,1.6693600000000002,5.962,76.0,14.0,77.2787163454,135.34,80.32352,6.42936,80.5804227787,5.72352,1.6693600000000002,5.962,74.6,4.76,74.751706335,135.1
2020-11-08 20:30:00,80.13056,16.16308,81.7444297858,5.77056,1.68308,6.011,74.36,14.48,75.7567158739,135.08,78.77056,5.88308,78.9899471642,5.77056,1.68308,6.011,73.0,4.2,73.1207220971,134.84
2020-11-08 21:00:00,75.53984,17.35912,77.5087509537,4.65984,1.35912,4.854,70.88,16.0,72.6634323439,135.84,74.29984,4.23912,74.4206716068,4.65984,1.35912,4.854,69.64,2.88,69.6995265407,135.59
2020-11-08 21:30:00,71.60624,19.52682,74.2209559777,7.5662400000000005,2.20682,7.8815,64.04,17.32,66.3408169983,136.12,70.56624,3.92682,70.6754139928,7.5662400000000005,2.20682,7.8815,63.0,1.72,63.0234749915,135.87
2020-11-08 22:00:00,68.2856,19.9683,71.1453172897,5.9256,1.7283,6.1725,62.36,18.24,64.9728189322,136.57,67.2856,2.5282999999999998,67.3330844997,5.9256,1.7283,6.1725,61.36,0.8,61.3652149023,136.32
2020-11-08 22:30:00,66.2128,22.1204,69.8100779258,10.9728,3.2004,11.43,55.24,18.92,58.3902731626,136.74,65.3728,3.6404,65.4740825976,10.9728,3.2004,11.43,54.4,0.44,54.4017793827,136.49
2020-11-08 23:00:00,66.72624,25.28182,71.3551786982,18.24624,5.32182,19.0065,48.48,19.96,52.4281603721,136.67,65.96624,6.12182,66.2496905642,18.24624,5.32182,19.0065,47.72,0.8,47.726705312600004,136.43
2020-11-08 23:30:00,60.46784,24.38812,65.2007674142,12.98784,3.78812,13.529,47.48,20.6,51.7562595248,137.05,59.78784,5.10812,60.0056555818,12.98784,3.78812,13.529,46.8,1.32,46.8186116838,136.81
2020-11-09 00:00:00,56.63648,24.77064,61.8164660329,11.55648,3.37064,12.038,45.08,21.4,49.9015671097,137.05,55.95648,5.49064,56.2252148204,11.55648,3.37064,12.038,44.4,2.12,44.4505837982,136.81
2020-11-09 00:30:00,59.33824,24.33532,64.1345033956,12.25824,3.57532,12.769,47.08,20.76,51.4539016985,136.93,58.65824,5.01532,58.8722562384,12.25824,3.57532,12.769,46.4,1.44,46.4223394499,136.68
2020-11-09 01:00:00,66.53008,23.24794,70.4749477407,14.29008,4.16794,14.8855,52.24,19.08,55.6153216299,136.66,65.73008,4.68794,65.897042409,14.29008,4.16794,14.8855,51.44,0.52,51.4426282377,136.42
2020-11-09 01:30:00,69.19376,22.52318,72.7672320502,14.27376,4.16318,14.868500000000001,54.92,18.36,57.9076506172,136.78,68.35376,4.96318,68.5337118639,14.27376,4.16318,14.868500000000001,54.08,0.8,54.0859168361,136.59
2020-11-09 02:00:00,66.07952,22.15486,69.6946252235,11.639520000000001,3.39486,12.1245,54.44,18.76,57.5816915347,137.12,65.23952,3.95486,65.3592831008,11.639520000000001,3.39486,12.1245,53.6,0.56,53.6029252933,136.95
2020-11-09 02:30:00,62.58736,22.16798,66.3972662769,10.58736,3.08798,11.0285,52.0,19.08,55.3899485466,137.32,61.78736,3.32798,61.87692063,10.58736,3.08798,11.0285,51.2,0.24,51.2005624969,137.16
2020-11-09 03:00:00,60.66352,21.59686,64.3932218533,7.94352,2.31686,8.2745,52.72,19.28,56.1348091651,137.49,59.86352,2.4368600000000002,59.9130980125,7.94352,2.31686,8.2745,51.92,0.12,51.9201386747,137.34
2020-11-09 03:30:00,59.84272,21.97746,63.7507637997,8.56272,2.4974600000000002,8.9195,51.28,19.48,54.8553443158,137.67,59.08272,2.5774600000000003,59.1389136073,8.56272,2.4974600000000002,8.9195,50.52,0.08,50.5200633412,137.52
2020-11-09 04:00:00,58.77568,22.70124,63.0073555785,9.53568,2.78124,9.933,49.24,19.92,53.1167017048,137.88,58.05568,3.26124,58.1472068684,9.53568,2.78124,9.933,48.52,0.48,48.5223742206,137.72
2020-11-09 04:30:00,59.644800000000004,23.7814,64.2110360686,12.9648,3.7814,13.505,46.68,20.0,50.7840762444,137.85,58.9648,4.2614,59.1185856478,12.9648,3.7814,13.505,46.0,0.48,46.0025042797,137.7
2020-11-09 05:00:00,57.95616,21.53388,61.8273763781,7.31616,2.13388,7.621,50.64,19.4,54.2288631634,137.69,57.15616,2.25388,57.2005821736,7.31616,2.13388,7.621,49.84,0.12,49.8401444621,137.54
2020-11-09 05:30:00,59.70672,21.01446,63.2969189001,7.86672,2.29446,8.1945,51.84,18.72,55.1164585219,137.28,58.94672,2.89446,59.0177405316,7.86672,2.29446,8.1945,51.08,0.6000000000000001,51.0835237626,137.12
2020-11-09 06:00:00,64.15856,19.51458,67.0607161746,7.79856,2.2745800000000003,8.1235,56.36,17.24,58.9378248665,136.81,63.23856,4.19458,63.3775194549,7.79856,2.2745800000000003,8.1235,55.44,1.92,55.4732367904,136.65
2020-11-09 06:30:00,68.99376,15.70818,70.7593515929,5.03376,1.46818,5.2435,63.96,14.24,65.5260192595,135.91,67.91376,6.10818,68.1878923288,5.03376,1.46818,5.2435,62.88,4.64,63.0509635137,135.75
2020-11-09 07:00:00,74.36704,13.29372,75.5458776493,4.84704,1.41372,5.049,69.52,11.88,70.527759074,135.57,73.12704,8.29372,73.5958543031,4.84704,1.41372,5.049,68.28,6.88,68.6257444404,135.4
2020-11-09 07:30:00,80.33072,9.99646,80.9503167891,3.6907200000000002,1.07646,3.8445,76.64,8.92,77.1573457294,134.89,78.93072,10.71646,79.6548873243,3.6907200000000002,1.07646,3.8445,75.24,9.64,75.8550407026,134.73
2020-11-09 08:00:00,82.9384,7.9587,83.3193801,2.7384,0.7987000000000001,2.8525,80.2,7.16,80.5189766453,134.54,81.4184,12.0387,82.3036217687,2.7384,0.7987000000000001,2.8525,78.68,11.24,79.4788022054,134.38
2020-11-09 08:30:00,83.70752,6.72636,83.9773351768,3.58752,1.04636,3.737,80.12,5.68,80.32108565,134.15,82.22752,13.68636,83.3587517625,3.58752,1.04636,3.737,78.64,12.64,79.6493515353,134.0
2020-11-09 09:00:00,68.29104,7.80822,68.7359763432,3.73104,1.08822,3.8865,64.56,6.72,64.9087975547,134.34,67.13104,12.72822,68.3270379561,3.73104,1.08822,3.8865,63.4,11.64,64.4596742157,134.18
2020-11-09 09:30:00,61.12768,8.84224,61.7638929343,4.80768,1.40224,5.008,56.32,7.44,56.8092950141,134.49,60.04768,12.32224,61.2989516387,4.80768,1.40224,5.008,55.24,10.92,56.3090046085,134.32
2020-11-09 10:00:00,61.608,8.929,62.2516883707,6.888,2.009,7.175,54.72,6.92,55.155822902,134.55,60.568,13.489,62.0518794639,6.888,2.009,7.175,53.68,11.48,54.8938320761,134.39
2020-11-09 10:30:00,61.78688,9.01784,62.4414924421,7.46688,2.17784,7.7780000000000005,54.32,6.84,54.7489543279,134.6,60.74688,13.73784,62.2809094153,7.46688,2.17784,7.7780000000000005,53.28,11.56,54.5196478345,134.44
2020-11-09 11:00:00,61.84224,9.19232,62.5216873989,8.20224,2.3923200000000002,8.544,53.64,6.8,54.0693036759,134.6,60.88224,13.99232,62.4694498647,8.20224,2.3923200000000002,8.544,52.68,11.6,53.9420281413,134.44
2020-11-09 11:30:00,61.96416,9.32288,62.6615768713,8.92416,2.60288,9.296,53.04,6.72,53.4640065839,134.6,60.96416,14.32288,62.6240664282,8.92416,2.60288,9.296,52.04,11.72,53.3434157137,134.44
2020-11-09 12:00:00,62.0512,9.3266,62.748202277,8.2512,2.4066,8.595,53.8,6.92,54.2432152439,134.67,61.0512,13.9266,62.6194794693,8.2512,2.4066,8.595,52.8,11.52,54.0421169089,134.5
2020-11-09 12:30:00,62.02704,9.18622,62.7035910379,7.90704,2.30622,8.2365,54.12,6.88,54.5555570038,134.67,60.98704,13.82622,62.5346576504,7.90704,2.30622,8.2365,53.08,11.52,54.3157141166,134.5
2020-11-09 13:00:00,60.76624,10.32182,61.6366440671,9.60624,2.80182,10.0065,51.16,7.52,51.7097282917,134.79,59.84624,13.76182,61.4081438561,9.60624,2.80182,10.0065,50.24,10.96,51.4215830173,134.61
2020-11-09 13:30:00,61.66096,10.647780000000001,62.5735503791,9.90096,2.8877800000000002,10.3135,51.76,7.76,52.3384676887,134.76,60.70096,13.60778,62.2075415159,9.90096,2.8877800000000002,10.3135,50.8,10.72,51.9187673197,134.59
2020-11-09 14:00:00,61.18928,9.22354,61.8805436066,6.38928,1.86354,6.6555,54.8,7.36,55.29203921,134.9,60.18928,12.98354,61.5737097944,6.38928,1.86354,6.6555,53.8,11.12,54.937185949,134.73
2020-11-09 14:30:00,60.95696,8.71578,61.5769095802,5.19696,1.51578,5.4135,55.76,7.2,56.2229277075,135.03,59.91696,12.83578,61.2764175181,5.19696,1.51578,5.4135,54.72,11.32,55.8786256094,134.86
2020-11-09 15:00:00,62.82816,9.00488,63.470194208,6.18816,1.80488,6.446,56.64,7.2,57.09579319,135.07,61.74816,13.08488,63.1193262638,6.18816,1.80488,6.446,55.56,11.28,56.69349169,134.9
2020-11-09 15:30:00,63.83072,9.56896,64.5439835399,6.75072,1.96896,7.032,57.08,7.6,57.5837338143,135.14,62.75072,12.88896,64.0607379789,6.75072,1.96896,7.032,56.0,10.92,57.054766672,134.97
2020-11-09 16:00:00,66.69664,9.28652,67.3400418845,7.97664,2.32652,8.309,58.72,6.96,59.1310409176,134.89,65.61664,13.88652,67.0699551409,7.97664,2.32652,8.309,57.64,11.56,58.7877810433,134.72
2020-11-09 16:30:00,72.78944,7.86192,73.2127882381,8.98944,2.6219200000000003,9.364,63.8,5.24,64.0148232834,134.38,71.58944,15.70192,73.2911878141,8.98944,2.6219200000000003,9.364,62.6,13.08,63.9519069301,134.21
2020-11-09 17:00:00,79.984,6.627,80.2580674138,11.064,3.227,11.525,68.92,3.4,69.0038143873,133.86,78.584,17.947,80.6073189295,11.064,3.227,11.525,67.52,14.72,69.1059244928,133.7
2020-11-09 17:30:00,82.1432,7.8251,82.5150743577,14.6232,4.2651,15.2325,67.52,3.56,67.6137855766,133.86,80.8232,18.8251,82.9865895687,14.6232,4.2651,15.2325,66.2,14.56,67.7822513642,133.7
2020-11-09 18:00:00,81.61536,10.47448,82.284759945,18.49536,5.39448,19.266,63.12,5.08,63.3240933611,134.29,80.37536,18.59448,82.498201081,18.49536,5.39448,19.266,61.88,13.2,63.2722245539,134.13
2020-11-09 18:30:00,78.89936,13.18898,79.994113545,21.21936,6.18898,22.1035,57.68,7.0,58.1032047309,134.58,77.73936,17.62898,79.7131672251,21.21936,6.18898,22.1035,56.52,11.44,57.6661425795,134.42
2020-11-09 19:00:00,73.3528,13.0479,74.5042345256,17.0328,4.9679,17.7425,56.32,8.08,56.896650165,134.87,72.2728,15.3279,73.8803230789,17.0328,4.9679,17.7425,55.24,10.36,56.2030888831,134.7
2020-11-09 19:30:00,72.46976,14.24868,73.8572338786,18.26976,5.32868,19.031,54.2,8.92,54.929103397,134.77,71.42976,14.88868,72.9649464181,18.26976,5.32868,19.031,53.16,9.56,54.0127688607,134.61
2020-11-09 20:00:00,67.8808,15.0869,69.5371667545,16.4808,4.8069,17.1675,51.4,10.28,52.4179205997,135.24,66.8808,13.1669,68.1645704472,16.4808,4.8069,17.1675,50.4,8.36,51.0886445309,135.08
2020-11-09 20:30:00,68.62848,17.80664,70.9009498893,23.74848,6.92664,24.738,44.88,10.88,46.1799610221,135.43,67.82848,14.72664,69.4087647549,23.74848,6.92664,24.738,44.08,7.8,44.7647897348,135.27
2020-11-09 21:00:00,65.64,17.725,67.9910672442,20.04,5.845,20.875,45.6,11.88,47.1221221933,135.65,64.76,12.725,65.9983577447,20.04,5.845,20.875,44.72,6.88,45.2461357466,135.49
2020-11-09 21:30:00,62.33856,17.89208,64.8553975364,17.45856,5.09208,18.186,44.88,12.8,46.6696303821,135.82,61.49856,11.13208,62.4979686646,17.45856,5.09208,18.186,44.04,6.04,44.4522575355,135.66
2020-11-09 22:00:00,59.62864,19.22502,62.6512258639,18.18864,5.30502,18.9465,41.44,13.92,43.7154434954,135.82,58.82864,10.26502,59.717497602,18.18864,5.30502,18.9465,40.64,4.96,40.9415583485,135.66
2020-11-09 22:30:00,54.47712,19.32416,57.8029390533,16.19712,4.72416,16.872,38.28,14.6,40.9697254079,135.24,53.79712,8.84416,54.5192561064,16.19712,4.72416,16.872,37.6,4.12,37.8250499008,135.09
2020-11-09 23:00:00,49.15568,18.57374,52.5477372857,12.11568,3.53374,12.6205,37.04,15.04,39.9770334067,134.95,48.47568,7.1737400000000004,49.003613102,12.11568,3.53374,12.6205,36.36,3.64,36.54174599,134.8
2020-11-09 23:30:00,43.3992,16.9431,46.5892605463,4.8792,1.4231,5.0825,38.52,15.52,41.5290356257,135.42,42.7192,4.7031,42.9773102724,4.8792,1.4231,5.0825,37.84,3.2800000000000002,37.9818904216,135.27
2020-11-10 00:00:00,40.50896,17.07178,43.9593165626,2.98896,0.8717800000000001,3.1135,37.52,16.2,40.8679630028,135.56,39.86896,3.55178,40.0268548933,2.98896,0.8717800000000001,3.1135,36.88,2.68,36.9772470582,135.4
2020-11-10 00:30:00,43.5608,16.4419,46.5604915379,3.1608,0.9219,3.2925,40.4,15.52,43.2785212317,135.58,42.8808,4.2419,43.0901000724,3.1608,0.9219,3.2925,39.72,3.32,39.8585097564,135.43
2020-11-10 01:00:00,49.02336,16.85848,51.841085768,6.78336,1.9784800000000002,7.066,42.24,14.88,44.7842829573,135.38,48.34336,5.89848,48.7018739106,6.78336,1.9784800000000002,7.066,41.56,3.92,41.7444607104,135.22
2020-11-10 01:30:00,50.52256,17.61908,53.5066449051,7.88256,2.29908,8.211,42.64,15.32,45.3086305244,135.56,49.80256,5.81908,50.1413669,7.88256,2.29908,8.211,41.92,3.52,42.0675266684,135.4
2020-11-10 02:00:00,49.35936,19.53648,53.0850305679,12.39936,3.61648,12.916,36.96,15.92,40.2428627212,135.97,48.71936,6.61648,49.1665927882,12.39936,3.61648,12.916,36.32,3.0,36.443688068,135.81
2020-11-10 02:30:00,47.24192,19.70556,51.1869915135,11.881920000000001,3.46556,12.377,35.36,16.24,38.9110164349,136.09,46.68192,6.22556,47.0952147484,11.881920000000001,3.46556,12.377,34.8,2.76,34.9092767041,135.93
2020-11-10 03:00:00,46.5272,20.4571,50.8259115044,13.0872,3.8171,13.6325,33.44,16.64,37.3513480346,135.73,46.0072,6.0571,46.4042122253,13.0872,3.8171,13.6325,32.92,2.24,32.9961209841,135.57
2020-11-10 03:30:00,45.20608,20.84844,49.7819959363,13.60608,3.96844,14.173,31.6,16.88,35.8258900797,135.85,44.72608,6.00844,45.1278581743,13.60608,3.96844,14.173,31.12,2.04,31.1867920761,135.69
2020-11-10 04:00:00,44.3088,19.5434,48.4274120824,10.2288,2.9834,10.655,34.08,16.56,37.8903681692,135.83,43.7888,5.3434,44.1136138737,10.2288,2.9834,10.655,33.56,2.36,33.6428774037,135.66
2020-11-10 04:30:00,43.45312,18.60716,47.2694408789,8.25312,2.40716,8.597,35.2,16.2,38.7489354692,135.75,42.93312,5.16716,43.2429454987,8.25312,2.40716,8.597,34.68,2.76,34.7896536344,135.59
2020-11-10 05:00:00,43.87872,18.01796,47.4340484399,6.91872,2.01796,7.207,36.96,16.0,40.2745775893,135.66,43.27872,4.85796,43.5505152691,6.91872,2.01796,7.207,36.36,2.84,36.4707444399,135.5
2020-11-10 05:30:00,43.77664,17.00652,46.9639854804,5.09664,1.48652,5.309,38.68,15.52,41.6774855288,135.0,43.13664,4.64652,43.386171283,5.09664,1.48652,5.309,38.04,3.16,38.1710256608,134.84
2020-11-10 06:00:00,45.3184,15.8712,48.0172090817,3.3984,0.9912000000000001,3.54,41.92,14.88,44.4825898527,134.84,44.6384,4.7512,44.8905408299,3.3984,0.9912000000000001,3.54,41.24,3.76,41.411051665,134.68
2020-11-10 06:30:00,49.28224,14.06732,51.2506455706,2.56224,0.7473200000000001,2.669,46.72,13.32,48.5816920249,134.76,48.48224,5.98732,48.8505434586,2.56224,0.7473200000000001,2.669,45.92,5.24,46.2180051495,134.6
2020-11-10 07:00:00,53.132,12.2635,54.5289176149,2.412,0.7035,2.5125,50.72,11.56,52.0206881923,134.76,52.292,7.6635,52.8505676058,2.412,0.7035,2.5125,49.88,6.96,50.3632405629,134.58
2020-11-10 07:30:00,57.81472,10.13096,58.6956403764,2.09472,0.6109600000000001,2.182,55.72,9.52,56.527416357,134.69,56.81472,9.57096,57.6152382968,2.09472,0.6109600000000001,2.182,54.72,8.96,55.4487150437,134.54
2020-11-10 08:00:00,59.72752,8.27886,60.2985585918,2.32752,0.67886,2.4245,57.4,7.6,57.9009499059,134.56,58.60752,11.478860000000001,59.7210651902,2.32752,0.67886,2.4245,56.28,10.8,57.3068791682,134.4
2020-11-10 08:30:00,60.95776,8.14268,61.4992011477,4.87776,1.4226800000000002,5.081,56.08,6.72,56.4811897892,134.46,59.91776,13.02268,61.3166221982,4.87776,1.4226800000000002,5.081,55.04,11.6,56.249103104,134.29
2020-11-10 09:00:00,59.29888,8.98884,59.9762987671,6.81888,1.9888400000000002,7.103,52.48,7.0,52.9447863344,134.42,58.33888,13.34884,59.8466076649,6.81888,1.9888400000000002,7.103,51.52,11.36,52.7575587002,134.26
2020-11-10 09:30:00,60.13024,12.22632,61.3606442535,15.45024,4.50632,16.094,44.68,7.72,45.3420423007,134.67,59.33024,15.18632,61.2429726058,15.45024,4.50632,16.094,43.88,10.68,45.1610097318,134.51
2020-11-10 10:00:00,63.98864,12.90502,65.2769912776,19.14864,5.58502,19.9465,44.84,7.32,45.4335558811,134.67,63.18864,16.70502,65.3594822367,19.14864,5.58502,19.9465,44.04,11.12,45.4221972168,134.51
2020-11-10 10:30:00,60.83488,13.45684,62.3054505433,20.35488,5.93684,21.203,40.48,7.52,41.1725733954,134.67,60.11488,16.77684,62.4120273489,20.35488,5.93684,21.203,39.76,10.84,41.2112023605,134.51
2020-11-10 11:00:00,61.57728,13.39004,63.0163041077,20.53728,5.9900400000000005,21.393,41.04,7.4,41.7018177062,134.64,60.85728,16.99004,63.1844125414,20.53728,5.9900400000000005,21.393,40.32,11.0,41.7935688833,134.48
2020-11-10 11:30:00,63.17872,14.20546,64.756048016,22.09872,6.44546,23.0195,41.08,7.76,41.8065066706,134.69,62.41872,17.12546,64.725404492,22.09872,6.44546,23.0195,40.32,10.68,41.7104878897,134.52
2020-11-10 12:00:00,64.72672,12.48196,65.9192506587,17.28672,5.04196,18.007,47.44,7.44,48.0198625571,134.63,63.88672,16.00196,65.8602741886,17.28672,5.04196,18.007,46.6,10.96,47.8715113611,134.47
2020-11-10 12:30:00,62.86336,9.79348,63.6216494678,9.30336,2.71348,9.691,53.56,7.08,54.0259197053,134.57,61.90336,14.07348,63.4829805428,9.30336,2.71348,9.691,52.6,11.36,53.8127271191,134.41
2020-11-10 13:00:00,60.85104,10.11822,61.6865256361,7.81104,2.27822,8.1365,53.04,7.84,53.6162960302,134.65,59.89104,12.87822,61.2599805962,7.81104,2.27822,8.1365,52.08,10.6,53.1477788812,134.49
2020-11-10 13:30:00,61.88816,9.71738,62.646403107,6.84816,1.9973800000000002,7.1335,55.04,7.72,55.5787729264,134.89,60.88816,12.79738,62.2184937382,6.84816,1.9973800000000002,7.1335,54.04,10.8,55.1086345322,134.72
2020-11-10 14:00:00,62.3592,9.3031,63.0493258826,6.7992,1.9831,7.0825,55.56,7.32,56.0401284795,134.94,61.3992,13.1031,62.7817886831,6.7992,1.9831,7.0825,54.6,11.12,55.7208614434,134.77
2020-11-10 14:30:00,62.48672,9.89696,63.2656304292,8.28672,2.41696,8.632,54.2,7.48,54.7137130891,134.71,61.52672,13.41696,62.9726296862,8.28672,2.41696,8.632,53.24,11.0,54.3644884093,134.55
2020-11-10 15:00:00,63.00128,9.78204,63.7561729419,8.44128,2.46204,8.793,54.56,7.32,55.0488510325,134.65,62.08128,13.54204,63.5411061739,8.44128,2.46204,8.793,53.64,11.08,54.7724018097,134.49
2020-11-10 15:30:00,67.87568,13.24374,69.1556547554,18.11568,5.28374,18.8705,49.76,7.96,50.3926502578,134.62,66.95568,15.76374,68.7863255528,18.11568,5.28374,18.8705,48.84,10.48,49.9517367065,134.45
2020-11-10 16:00:00,73.04432,13.80626,74.3376452375,21.96432,6.40626,22.8795,51.08,7.4,51.6132386118,134.32,72.12432,17.36626,74.1856085899,21.96432,6.40626,22.8795,50.16,10.96,51.3434241164,134.16
2020-11-10 16:30:00,78.46336,11.79848,79.3454661137,21.66336,6.31848,22.566,56.8,5.48,57.0637398003,134.12,77.46336,19.07848,79.7781959034,21.66336,6.31848,22.566,55.8,12.76,57.2403494049,133.96
2020-11-10 17:00:00,86.1016,12.8113,87.0494970132,27.7416,8.0913,28.8975,58.36,4.72,58.5505593483,133.67,85.0216,21.4913,87.6957720888,27.7416,8.0913,28.8975,57.28,13.4,58.8265110303,133.51
2020-11-10 17:30:00,89.16144,13.11542,90.1209000435,28.92144,8.43542,30.1265,60.24,4.68,60.4215193453,133.62,88.08144,21.91542,90.7668756004,28.92144,8.43542,30.1265,59.16,13.48,60.676321576,133.47
2020-11-10 18:00:00,87.80416,14.73788,89.0324413919,30.64416,8.93788,31.921,57.16,5.8,57.4535081609,133.79,86.76416,21.29788,89.3399079527,30.64416,8.93788,31.921,56.12,12.36,57.4649806404,133.63
2020-11-10 18:30:00,82.95776,13.78268,84.0949000368,25.03776,7.30268,26.081,57.92,6.48,58.2813589409,133.92,81.83776,19.02268,84.0195293738,25.03776,7.30268,26.081,56.8,11.72,57.9965378277,133.76
2020-11-10 19:00:00,80.82864000000001,16.30002,82.4558045031,28.86864,8.420020000000001,30.0715,51.96,7.88,52.5541244813,134.26,79.90864,18.86002,82.1041478919,28.86864,8.420020000000001,30.0715,51.04,10.44,52.0967868491,134.1
2020-11-10 19:30:00,82.6168,20.1449,85.0373602498,37.9368,11.0649,39.5175,44.68,9.08,45.5932977531,134.26,81.8168,20.3449,84.308384626,37.9368,11.0649,39.5175,43.88,9.28,44.8505607546,134.1
2020-11-10 20:00:00,77.88304,20.88922,80.6357701758,35.00304,10.20922,36.4615,42.88,10.68,44.1900079203,134.64,77.16304,18.00922,79.2367764807,35.00304,10.20922,36.4615,42.16,7.8,42.8754661782,134.49
2020-11-10 20:30:00,73.78736,21.02298,76.7237915112,33.26736,9.70298,34.6535,40.52,11.32,42.0715200581,134.85,73.14736,16.90298,75.0749426097,33.26736,9.70298,34.6535,39.88,7.2,40.5247381238,134.7
2020-11-10 21:00:00,70.49264,21.96702,73.8360498798,33.21264,9.68702,34.5965,37.28,12.28,39.2504369402,134.98,69.93264,16.00702,71.7411933735,33.21264,9.68702,34.5965,36.72,6.32,37.2599087492,134.82
2020-11-10 21:30:00,69.05072,22.67646,72.6789087057,32.49072,9.47646,33.8445,36.56,13.2,38.8699575508,134.79,68.49072,14.83646,70.0792356654,32.49072,9.47646,33.8445,36.0,5.36,36.3968350272,134.64
2020-11-10 22:00:00,66.00688,22.88034,69.8599897355,30.44688,8.88034,31.7155,35.56,14.0,38.2166665213,134.94,65.48688,13.44034,66.8518824825,30.44688,8.88034,31.7155,35.04,4.5600000000000005,35.3354666023,134.78
2020-11-10 22:30:00,60.53152,23.02836,64.7639581696,28.21152,8.22836,29.387,32.32,14.8,35.5474668577,134.68,60.09152,12.02836,61.2835395535,28.21152,8.22836,29.387,31.88,3.8,32.1056755107,134.53
2020-11-10 23:00:00,56.32048,23.68514,61.0981368312,27.72048,8.08514,28.8755,28.6,15.6,32.577906624,135.03,55.92048,11.16514,57.0242091979,27.72048,8.08514,28.8755,28.2,3.08,28.367699942,134.88
2020-11-10 23:30:00,51.4824,22.8957,56.3440377347,22.6824,6.6157,23.6275,28.8,16.28,33.0829019283,135.3,51.0824,9.1357,51.8928955084,22.6824,6.6157,23.6275,28.4,2.52,28.5115836109,135.14
2020-11-11 00:00:00,48.20688,22.99034,53.4084170581,20.12688,5.870340000000001,20.9655,28.08,17.12,32.8873957619,135.0,47.80688,7.47034,48.3870205226,20.12688,5.870340000000001,20.9655,27.68,1.6,27.7262042119,134.84
2020-11-11 00:30:00,47.97696,21.89828,52.7382532684,17.61696,5.13828,18.351,30.36,16.76,34.6789157847,134.88,47.57696,7.01828,48.0918223506,17.61696,5.13828,18.351,29.96,1.88,30.0189273626,134.73
2020-11-11 01:00:00,53.87392,21.44656,57.9858102642,18.67392,5.44656,19.452,35.2,16.0,38.6657471155,134.4,53.31392,8.00656,53.9117711525,18.67392,5.44656,19.452,34.64,2.56,34.734467032,134.25
2020-11-11 01:30:00,60.38832,24.48326,65.1627133616,27.98832,8.16326,29.1545,32.4,16.32,36.2781256407,134.84,59.90832,10.48326,60.8186282766,27.98832,8.16326,29.1545,31.92,2.32,32.0041997244,134.69
2020-11-11 02:00:00,60.74608,25.61094,65.9242480659,31.30608,9.13094,32.6105,29.44,16.48,33.7387610917,135.15,60.38608,11.41094,61.4547655552,31.30608,9.13094,32.6105,29.08,2.2800000000000002,29.1692440766,135.0
2020-11-11 02:30:00,60.04576,26.54168,65.6502404504,34.08576,9.94168,35.506,25.96,16.6,30.8136593088,135.4,59.72576,12.18168,60.9553913547,34.08576,9.94168,35.506,25.64,2.24,25.7376611214,135.25
2020-11-11 03:00:00,59.73184,27.40012,65.7165069507,34.97184,10.20012,36.429,24.76,17.2,30.1479286187,135.7,59.37184,11.88012,60.5487624663,34.97184,10.20012,36.429,24.4,1.6800000000000002,24.4577676823,135.54
2020-11-11 03:30:00,55.96128,26.32704,61.8447887408,30.88128,9.00704,32.168,25.08,17.32,30.4793175777,135.41,55.68128,10.52704,56.6676584447,30.88128,9.00704,32.168,24.8,1.52,24.846536982,135.25
2020-11-11 04:00:00,52.72336,25.82098,58.7066921045,29.28336,8.54098,30.5035,23.44,17.28,29.1209889942,135.49,52.40336,10.14098,53.3755713286,29.28336,8.54098,30.5035,23.12,1.6,23.1752971933,135.33
2020-11-11 04:30:00,52.1872,25.3896,58.0356410493,28.6272,8.3496,29.82,23.56,17.04,29.0763684115,135.15,51.9072,10.1496,52.8901861596,28.6272,8.3496,29.82,23.28,1.8,23.3494839343,135.0
2020-11-11 05:00:00,49.0952,23.8061,54.5625243207,23.3352,6.8061,24.3075,25.76,17.0,30.8638558835,134.93,48.7752,8.5261,49.5147908836,23.3352,6.8061,24.3075,25.44,1.72,25.498078359,134.78
2020-11-11 05:30:00,50.53072,23.77146,55.8429581438,24.45072,7.13146,25.4695,26.08,16.64,30.9363216947,134.32,50.17072,9.01146,50.9735966619,24.45072,7.13146,25.4695,25.72,1.88,25.7886176442,134.18
2020-11-11 06:00:00,53.46464,22.44552,57.9850765146,22.78464,6.64552,23.734,30.68,15.8,34.5094537772,133.87,53.02464,9.28552,53.8315272754,22.78464,6.64552,23.734,30.24,2.64,30.3550193543,133.73
2020-11-11 06:30:00,55.912,18.806,58.9899769452,17.712,5.166,18.45,38.2,13.64,40.5621695672,133.92,55.312,9.886,56.1885249851,17.712,5.166,18.45,37.6,4.72,37.8950973082,133.78
2020-11-11 07:00:00,63.03088,17.90734,65.5252978585,21.35088,6.22734,22.2405,41.68,11.68,43.2856188589,133.6,62.35088,12.78734,63.6486315725,21.35088,6.22734,22.2405,41.0,6.5600000000000005,41.5214835958,133.45
2020-11-11 07:30:00,69.29472,19.62096,72.0190272858,32.57472,9.50096,33.932,36.72,10.12,38.0890115388,133.62,68.69472,17.58096,70.9087773862,32.57472,9.50096,33.932,36.12,8.08,37.01271133,133.48
2020-11-11 08:00:00,74.97936,20.26898,77.6706892994,38.49936,11.22898,40.1035,36.48,9.04,37.5834005912,134.12,74.41936,20.46898,77.1830310693,38.49936,11.22898,40.1035,35.92,9.24,37.0894054954,133.97
2020-11-11 08:30:00,79.152,20.641,81.7990830328,43.752,12.761,45.575,35.4,7.88,36.2664362738,133.81,78.632,23.001,81.9270249979,43.752,12.761,45.575,34.88,10.24,36.352056338,133.66
2020-11-11 09:00:00,82.27808,23.15944,85.4753889117,52.79808,15.39944,54.998,29.48,7.76,30.4842254289,133.81,81.83808,25.79944,85.8084054298,52.79808,15.39944,54.998,29.04,10.4,30.8460953769,133.66
2020-11-11 09:30:00,83.23824,22.75782,86.2932382603,51.55824,15.03782,53.7065,31.68,7.72,32.6070667187,133.96,82.75824,25.59782,86.6266395322,51.55824,15.03782,53.7065,31.2,10.56,32.9386338515,133.81
2020-11-11 10:00:00,84.6112,22.5216,87.5572820044,51.5712,15.0416,53.72,33.04,7.48,33.8761272875,134.0,84.0912,25.8016,87.9605165969,51.5712,15.0416,53.72,32.52,10.76,34.2538756931,133.84
2020-11-11 10:30:00,86.34432,23.18376,89.4026192234,54.664320000000004,15.94376,56.942,31.68,7.24,32.4967690702,133.57,85.82432,26.78376,89.9065275895,54.664320000000004,15.94376,56.942,31.16,10.84,32.9916838006,133.42
2020-11-11 11:00:00,87.57408,25.11244,91.1035352256,61.41408,17.91244,63.973,26.16,7.2,27.1327403703,133.71,87.21408,28.91244,91.8815810541,61.41408,17.91244,63.973,25.8,11.0,28.0471032372,133.56
2020-11-11 11:30:00,82.83024,23.24882,86.0311355839,53.79024,15.68882,56.0315,29.04,7.5600000000000005,30.0079189548,133.97,82.39024,26.32882,86.4948461462,53.79024,15.68882,56.0315,28.6,10.64,30.515071686,133.81
2020-11-11 12:00:00,82.4432,22.6726,85.5039649198,52.3632,15.2726,54.545,30.08,7.4,30.9768687895,133.81,82.0032,26.0726,86.0482729693,52.3632,15.2726,54.545,29.64,10.8,31.5463088174,133.66
2020-11-11 12:30:00,85.688,23.664,88.8955467951,55.488,16.184,57.8,30.2,7.48,31.112544094,133.68,85.248,26.864,89.3806242986,55.488,16.184,57.8,29.76,10.68,31.618349103,133.53
2020-11-11 13:00:00,91.38224,26.60982,95.1777090912,64.90224,18.92982,67.6065,26.48,7.68,27.5712313835,133.86,90.98224,29.40982,95.617495825,64.90224,18.92982,67.6065,26.08,10.48,28.1068817196,133.69
2020-11-11 13:30:00,82.11344,21.90642,84.9853414763,46.99344,13.70642,48.9515,35.12,8.2,36.0645865081,133.93,81.55344,23.74642,84.94030868,46.99344,13.70642,48.9515,34.56,10.04,35.9888204864,133.77
2020-11-11 14:00:00,79.924,20.4095,82.4887475129,41.724,12.1695,43.4625,38.2,8.24,39.0786079588,133.87,79.324,22.1295,82.3529704762,41.724,12.1695,43.4625,37.6,9.96,38.8968070669,133.71
2020-11-11 14:30:00,81.50848,20.26664,83.990291158,42.46848,12.38664,44.238,39.04,7.88,39.8273273017,133.95,80.90848,22.70664,84.0343598536,42.46848,12.38664,44.238,38.44,10.32,39.8012060119,133.8
2020-11-11 15:00:00,86.98208,21.86144,89.6872610798,49.58208,14.46144,51.648,37.4,7.4,38.125057377,134.24,86.38208,25.34144,90.0225101094,49.58208,14.46144,51.648,36.8,10.88,38.3746583047,134.08
2020-11-11 15:30:00,91.4104,24.6447,94.674296756,57.8904,16.8847,60.3025,33.52,7.76,34.4065110117,134.36,90.8904,27.4447,94.9435430677,57.8904,16.8847,60.3025,33.0,10.56,34.6484285358,134.2
2020-11-11 16:00:00,93.8456,24.9183,97.0974681145,61.8456,18.0383,64.4225,32.0,6.88,32.7312450115,133.9,93.3256,29.3583,97.8344386924,61.8456,18.0383,64.4225,31.48,11.32,33.4534422743,133.74
2020-11-11 16:30:00,100.392,24.976,103.4521833506,68.352,19.936,71.2,32.04,5.04,32.4339821792,133.5,99.872,32.976,105.1752487993,68.352,19.936,71.2,31.52,13.04,34.1108780303,133.34
2020-11-11 17:00:00,105.45264,24.74702,108.317469883,72.09264,21.02702,75.0965,33.36,3.7199999999999998,33.5667692815,133.28,104.89264,35.22702,110.6499383834,72.09264,21.02702,75.0965,32.8,14.2,35.7418522184,133.12
2020-11-11 17:30:00,111.73216,26.12688,114.74619574,77.37216,22.56688,80.596,34.36,3.56,34.5439314497,133.2,111.17216,36.96688,117.1571567426,77.37216,22.56688,80.596,33.8,14.4,36.7396243857,133.05
2020-11-11 18:00:00,114.96064,29.15852,118.6008770532,86.12064,25.11852,89.709,28.84,4.04,29.121593363,133.16,114.52064,38.91852,120.9529999008,86.12064,25.11852,89.709,28.4,13.8,31.5753068077,133.0
2020-11-11 18:30:00,114.90912,32.00516,119.2830085377,92.58912,27.00516,96.447,22.32,5.0,22.873180802,133.16,114.54912,39.96516,121.3207109549,92.58912,27.00516,96.447,21.96,12.96,25.4990823364,133.0
2020-11-11 19:00:00,112.02992,33.99206,117.0733236833,95.14992,27.75206,99.1145,16.88,6.24,17.9964440932,133.71,111.82992,39.63206,118.6449796117,95.14992,27.75206,99.1145,16.68,11.88,20.4782030462,133.55
2020-11-11 19:30:00,109.10864,35.31002,114.6799582972,94.86864,27.67002,98.8215,14.24,7.64,16.1600495049,134.38,108.94864,38.31002,115.4879378561,94.86864,27.67002,98.8215,14.08,10.64,17.6481160468,134.22
2020-11-11 20:00:00,101.62736,35.52298,107.6568734854,89.42736,26.08298,93.1535,12.2,9.44,15.4257447146,134.38,101.54736,35.00298,107.4107766095,89.42736,26.08298,93.1535,12.12,8.92,15.0486145542,134.22
2020-11-11 20:30:00,97.83648,34.87064,103.8650006152,87.87648,25.63064,91.538,9.96,9.24,13.5859927867,134.11,97.75648,34.67064,103.7226236652,87.87648,25.63064,91.538,9.88,9.04,13.3916391827,133.96
2020-11-11 21:00:00,99.88032,37.08176,106.541706613,92.44032,26.96176,96.292,7.44,10.12,12.5605732353,134.66,99.84032,35.24176,105.8776234414,92.44032,26.96176,96.292,7.4,8.28,11.1048818094,134.5
2020-11-11 21:30:00,98.45808,38.58694,105.7494465983,95.81808,27.94694,99.8105,2.64,10.64,10.9626274223,134.21,98.53808,35.62694,104.7808764224,95.81808,27.94694,99.8105,2.7199999999999998,7.68,8.1474413161,134.06
2020-11-11 22:00:00,96.96144,39.28042,104.6158316998,96.00144,28.00042,100.0015,0.96,11.28,11.320777358499999,134.53,96.80144,35.12042,102.9755441212,96.00144,28.00042,100.0015,0.8,7.12,7.1648028584,134.38
2020-11-11 22:30:00,102.21392,40.47406,109.9355946664,97.21392,28.35406,101.2645,5.0,12.12,13.1108504682,134.87,101.93392,34.79406,107.7086378052,97.21392,28.35406,101.2645,4.72,6.44,7.9844849552,134.72
2020-11-11 23:00:00,106.16992,41.21456,113.8889453318,97.96992,28.57456,102.052,8.2,12.64,15.0668377571,135.58,105.88992,34.69456,111.4288456873,97.96992,28.57456,102.052,7.92,6.12,10.0090359176,135.43
2020-11-11 23:30:00,108.57728,41.60504,116.2755566987,97.93728,28.56504,102.018,10.64,13.04,16.8300683302,135.42,108.21728,34.24504,113.5063983007,97.93728,28.56504,102.018,10.28,5.68,11.7448201349,135.27
2020-11-12 00:00:00,110.4064,42.1952,118.1947886499,97.7664,28.5152,101.84,12.64,13.68,18.6255738167,135.59,110.0064,33.5552,115.010258186,97.7664,28.5152,101.84,12.24,5.04,13.2370389438,135.42
2020-11-12 00:30:00,109.07664,41.53402,116.7167006518,98.51664,28.73402,102.6215,10.56,12.8,16.593781968000002,135.91,108.71664,34.77402,114.142631299,98.51664,28.73402,102.6215,10.2,6.04,11.8541806971,135.75
2020-11-12 01:00:00,104.51008,40.99544,112.2630078093,98.59008,28.75544,102.698,5.92,12.24,13.5964701301,135.71,104.23008,35.27544,110.0375674213,98.59008,28.75544,102.698,5.64,6.52,8.6209048249,135.55
2020-11-12 01:30:00,100.97696,40.99328,108.9807113943,96.93696,28.27328,100.976,4.04,12.72,13.3461604966,135.79,100.69696,34.35328,106.3956089319,96.93696,28.27328,100.976,3.76,6.08,7.1487061766,135.62
2020-11-12 02:00:00,96.8328,40.9429,105.1328312957,94.4328,27.5429,98.3675,2.4,13.4,13.6132288602,136.04,96.7128,32.9829,102.1823731191,94.4328,27.5429,98.3675,2.2800000000000002,5.44,5.898474379,135.87
2020-11-12 02:30:00,98.62,41.1525,106.8617455231,93.78,27.3525,97.6875,4.84,13.8,14.6241444194,135.93,98.3,32.4725,103.5246504763,93.78,27.3525,97.6875,4.52,5.12,6.8296998470000005,135.76
2020-11-12 03:00:00,98.47808,41.56444,106.8902938203,92.99808,27.12444,96.873,5.48,14.44,15.4448696984,136.28,98.23808,31.60444,103.1967101695,92.99808,27.12444,96.873,5.24,4.48,6.8940554103,136.12
2020-11-12 03:30:00,99.69232,41.73526,108.0758557415,93.17232,27.17526,97.0545,6.52,14.56,15.9531815009,136.35,99.37232,31.57526,104.2681879878,93.17232,27.17526,97.0545,6.2,4.4,7.6026311235,136.19
2020-11-12 04:00:00,93.39264,40.78452,101.9095789305,88.95264,25.94452,92.659,4.44,14.84,15.489970949,136.35,93.15264,30.06452,97.8840625526,88.95264,25.94452,92.659,4.2,4.12,5.8834003773,136.19
2020-11-12 04:30:00,96.91936,40.93648,105.2100648113,91.11936,26.57648,94.916,5.8,14.36,15.487078485,135.86,96.63936,31.05648,101.5069990257,91.11936,26.57648,94.916,5.52,4.48,7.1092053002,135.71
2020-11-12 05:00:00,98.11328,40.94304,106.3134433494,91.55328,26.70304,95.368,6.5600000000000005,14.24,15.6783672619,135.55,97.79328,31.26304,102.6689012467,91.55328,26.70304,95.368,6.24,4.5600000000000005,7.7285962503,135.39
2020-11-12 05:30:00,98.84,40.66,106.8764763641,92.64,27.02,96.5,6.2,13.64,14.9829770073,135.01,98.56,31.98,103.6185022088,92.64,27.02,96.5,5.92,4.96,7.7232117671000005,134.85
2020-11-12 06:00:00,99.77696,40.07328,107.5235300611,94.05696,27.43328,97.976,5.72,12.64,13.8740044688,134.88,99.53696,33.39328,104.9891306527,94.05696,27.43328,97.976,5.48,5.96,8.0964189615,134.73
2020-11-12 06:30:00,91.91232,37.73276,99.3561057258,89.87232,26.21276,93.617,2.04,11.52,11.6992307439,134.88,91.83232,33.29276,97.6810261259,89.87232,26.21276,93.617,1.96,7.08,7.3462915815,134.73
2020-11-12 07:00:00,90.4936,35.0073,97.0288755693,85.0536,24.8073,88.5975,5.44,10.2,11.56,134.97,90.4936,33.1673,96.380295861,85.0536,24.8073,88.5975,5.44,8.36,9.9741265282,134.81
2020-11-12 07:30:00,91.2848,32.5214,96.90488207,80.6448,23.5214,84.005,10.64,9.0,13.9359104475,135.2,91.1648,33.0814,96.9814404152,80.6448,23.5214,84.005,10.52,9.56,14.2149217374,135.04
2020-11-12 08:00:00,86.09264,27.30702,90.3195217185,65.37264,19.06702,68.0965,20.72,8.24,22.2983407454,135.0,85.81264,29.30702,90.6791630147,65.37264,19.06702,68.0965,20.44,10.24,22.8615660006,134.84
2020-11-12 08:30:00,83.72016,24.34338,87.187529729,56.72016,16.54338,59.0835,27.0,7.8,28.1040922287,134.97,83.32016,27.18338,87.6423710921,56.72016,16.54338,59.0835,26.6,10.64,28.649076774,134.81
2020-11-12 09:00:00,82.28464,24.96802,85.9893249343,59.68464,17.40802,62.1715,22.6,7.5600000000000005,23.830937875,134.9,81.96464,28.28802,86.7087901302,59.68464,17.40802,62.1715,22.28,10.88,24.794612318,134.74
2020-11-12 09:30:00,88.9104,28.6622,93.4161706398,70.4304,20.5422,73.365,18.48,8.12,20.1852619502,135.0,88.7104,30.8622,93.9255580606,70.4304,20.5422,73.365,18.28,10.32,20.991922256,134.84
2020-11-12 10:00:00,76.39456,24.76008,80.3068512594,55.95456,16.32008,58.286,20.44,8.44,22.1139593922,135.19,76.19456,26.36008,80.6254599441,55.95456,16.32008,58.286,20.24,10.04,22.5933441526,135.03
2020-11-12 10:30:00,76.74128,26.91954,81.325799657,64.18128,18.71954,66.8555,12.56,8.2,14.9997866651,135.19,76.62128,29.03954,81.9397060786,64.18128,18.71954,66.8555,12.44,10.32,16.1634154806,135.03
2020-11-12 11:00:00,79.04112,30.13366,84.5904020315,77.12112,22.49366,80.3345,1.92,7.64,7.877563075,135.04,79.16112,33.29366,85.8775332427,77.12112,22.49366,80.3345,2.04,10.8,10.9909781184,134.88
2020-11-12 11:30:00,87.47104,31.82572,93.0809287244,84.43104,24.62572,87.949,3.04,7.2,7.8154718348,134.92,87.35104,35.86572,94.4275069045,84.43104,24.62572,87.949,2.92,11.24,11.6130960557,134.76
2020-11-12 12:00:00,75.82896,23.34178,79.3402159579,52.18896,15.22178,54.3635,23.64,8.12,24.9956796267,134.98,75.46896,25.58178,79.6868332377,52.18896,15.22178,54.3635,23.28,10.36,25.4811302732,134.82
2020-11-12 12:30:00,77.53984,23.00412,80.8802591749,52.53984,15.32412,54.729,25.0,7.68,26.1530571827,135.06,77.17984,26.12412,81.4812699226,52.53984,15.32412,54.729,24.64,10.8,26.9029663792,134.9
2020-11-12 13:00:00,81.38992,27.43206,85.88851491,66.34992,19.35206,69.1145,15.04,8.08,17.0730196509,135.31,81.22992,29.87206,86.5484827819,66.34992,19.35206,69.1145,14.88,10.52,18.223194012,135.15
2020-11-12 13:30:00,75.87232,25.27276,79.9707530301,58.67232,17.11276,61.117,17.2,8.16,19.0374788247,135.48,75.67232,27.59276,80.5460142937,58.67232,17.11276,61.117,17.0,10.48,19.9707385943,135.32
2020-11-12 14:00:00,81.48416,28.99788,86.4901461173,72.40416,21.11788,75.421,9.08,7.88,12.0225122167,135.48,81.40416,31.79788,87.3941785121,72.40416,21.11788,75.421,9.0,10.68,13.9664741435,135.32
2020-11-12 14:30:00,84.01136,25.83498,87.8939975234,61.97136,18.07498,64.5535,22.04,7.76,23.3661978079,135.07,83.69136,28.87498,88.5325262751,61.97136,18.07498,64.5535,21.72,10.8,24.2569247845,134.91
2020-11-12 15:00:00,76.70624,22.43432,79.919621926,50.586240000000004,14.75432,52.694,26.12,7.68,27.2256643629,134.74,76.34624,25.51432,80.4967632095,50.586240000000004,14.75432,52.694,25.76,10.76,27.9169339291,134.58
2020-11-12 15:30:00,87.24928,24.42104,90.6025609748,57.80928,16.86104,60.218,29.44,7.5600000000000005,30.395183829,133.97,86.68928,27.50104,90.9468991665,57.80928,16.86104,60.218,28.88,10.64,30.7776542316,133.83
2020-11-12 16:00:00,92.81184,23.37512,95.7101555698,57.65184,16.81512,60.054,35.16,6.5600000000000005,35.7667331469,133.74,92.21184,28.45512,96.5024211634,57.65184,16.81512,60.054,34.56,11.64,36.4675636697,133.59
2020-11-12 16:30:00,97.6248,21.8789,100.0464284233,58.1448,16.9589,60.5675,39.48,4.92,39.785384251,133.6,96.8648,30.1189,101.4393297309,58.1448,16.9589,60.5675,38.72,13.16,40.8952809013,133.44
2020-11-12 17:00:00,114.70336,26.26848,117.6728253965,80.46336,23.46848,83.816,34.24,2.8,34.3542952191,132.81,114.02336,38.50848,120.3504451907,80.46336,23.46848,83.816,33.56,15.04,36.7760139221,132.66
2020-11-12 17:30:00,113.61728,25.95504,116.5441994095,76.09728,22.19504,79.268,37.52,3.76,37.7079302004,132.86,112.85728,36.31504,118.5560954958,76.09728,22.19504,79.268,36.76,14.12,39.3785728538,132.71
2020-11-12 18:00:00,115.67616,30.02388,119.5090262809,88.67616,25.86388,92.371,27.0,4.16,27.3185944002,132.9,115.15616,39.58388,121.7695558906,88.67616,25.86388,92.371,26.48,13.72,29.8232929101,132.75
2020-11-12 18:30:00,116.53616,32.60138,121.0104399027,93.53616,27.28138,97.4335,23.0,5.32,23.6072531227,133.11,116.05616,39.88138,122.7173856658,93.53616,27.28138,97.4335,22.52,12.6,25.805239778,132.96
2020-11-12 19:00:00,111.19056,32.72558,115.9064459789,88.75056000000001,25.88558,92.4485,22.44,6.84,23.4593094528,133.68,110.75056000000001,37.20558,116.8329650546,88.75056000000001,25.88558,92.4485,22.0,11.32,24.7415116757,133.53
2020-11-12 19:30:00,109.62464,34.25052,114.8505978017,90.82464,26.49052,94.609,18.8,7.76,20.338574188,133.94,109.22464,36.93052,115.2991122715,90.82464,26.49052,94.609,18.4,10.44,21.1554626515,133.79
2020-11-12 20:00:00,107.0936,36.3423,113.0920064826,94.2936,27.502299999999998,98.2225,12.8,8.84,15.5558863457,134.18,106.8536,36.9823,113.0724650224,94.2936,27.502299999999998,98.2225,12.56,9.48,15.7360732078,134.03
2020-11-12 20:30:00,103.9128,36.1379,110.0173523598,91.6728,26.7379,95.4925,12.24,9.4,15.4330035962,134.25,103.6328,35.6179,109.5828090361,91.6728,26.7379,95.4925,11.96,8.88,14.8961740054,134.1
2020-11-12 21:00:00,101.24256,37.14408,107.8412659162,93.20256,27.18408,97.086,8.04,9.96,12.8001249994,134.53,101.16256,35.66408,107.2650462546,93.20256,27.18408,97.086,7.96,8.48,11.630649165,134.38
2020-11-12 21:30:00,97.77344,38.00892,104.9014945985,92.05344,26.84892,95.889,5.72,11.16,12.5404944081,134.53,97.69344,34.12892,103.4832904357,92.05344,26.84892,95.889,5.64,7.28,9.2091259086,134.38
2020-11-12 22:00:00,92.06928,38.20854,99.6827209132,89.30928,26.04854,93.0305,2.76,12.16,12.4692902765,134.53,92.02928,32.32854,97.5424157782,89.30928,26.04854,93.0305,2.7199999999999998,6.28,6.8437416667,134.38
2020-11-12 22:30:00,94.21056,39.55308,102.1766888923,92.41056,26.95308,96.261,1.8,12.6,12.7279220614,133.94,94.21056,32.71308,99.7285075523,92.41056,26.95308,96.261,1.8,5.76,6.0346996611,133.8
2020-11-12 23:00:00,98.75648,40.54564,106.7557551844,93.75648,27.34564,97.663,5.0,13.2,14.1152399909,134.77,98.63648,32.66564,103.90476035,93.75648,27.34564,97.663,4.88,5.32,7.2191966312,134.61
2020-11-12 23:30:00,100.33024,40.57632,108.2247421027,92.49024,26.97632,96.344,7.84,13.6,15.6979489106,134.99,100.13024,31.97632,105.1120830504,92.49024,26.97632,96.344,7.64,5.0,9.1306954828,134.84
2020-11-13 00:00:00,89.19024,39.53882,97.5613509452,83.31024,24.29882,86.7815,5.88,15.24,16.3349931129,135.07,89.03024,27.77882,93.26331795,83.31024,24.29882,86.7815,5.72,3.48,6.6954312781,134.92
2020-11-13 00:30:00,72.28992,35.06456,80.3452294888,67.96992,19.82456,70.802,4.32,15.24,15.8404545389,134.82,72.24992,23.22456,75.8909159729,67.96992,19.82456,70.802,4.28,3.4,5.4661137932,134.66
2020-11-13 01:00:00,86.60656,37.59358,94.4138416348,82.12656,23.95358,85.5485,4.48,13.64,14.3568798839,134.73,86.48656,28.83358,91.1663336778,82.12656,23.95358,85.5485,4.36,4.88,6.54400489,134.57
2020-11-13 01:30:00,88.97376,39.53568,97.362210131,87.41376,25.49568,91.056,1.56,14.04,14.1264008155,134.51,88.97376,29.97568,93.887546352,87.41376,25.49568,91.056,1.56,4.48,4.7438381085,134.36
2020-11-13 02:00:00,84.956,38.2155,93.1554956846,81.516,23.7755,84.9125,3.44,14.44,14.8440964696,134.54,84.916,27.8955,89.3805682251,81.516,23.7755,84.9125,3.4,4.12,5.3417600096,134.39
2020-11-13 02:30:00,93.1504,39.8822,101.3291019254,89.1504,26.0022,92.865,4.0,13.88,14.4448745235,134.3,92.9504,30.5622,97.8459244374,89.1504,26.0022,92.865,3.8,4.5600000000000005,5.9357897537,134.15
2020-11-13 03:00:00,93.61952,40.20236,101.8864283141,88.73952,25.88236,92.437,4.88,14.32,15.1286747602,134.2,93.45952,30.04236,98.1693703402,88.73952,25.88236,92.437,4.72,4.16,6.2915816771,134.06
2020-11-13 03:30:00,76.1184,36.2862,84.3249614824,72.1584,21.0462,75.165,3.96,15.24,15.7460852278,134.69,76.1584,24.4062,79.973523675,72.1584,21.0462,75.165,4.0,3.36,5.2239448695,134.54
2020-11-13 04:00:00,80.65888,37.16384,88.8088167155,77.49888,22.60384,80.728,3.16,14.56,14.8989664071,134.69,80.57888,26.64384,84.8696065267,77.49888,22.60384,80.728,3.08,4.04,5.0801574779,134.54
2020-11-13 04:30:00,81.52256,38.06408,89.97111745,79.76256,23.26408,83.086,1.76,14.8,14.9042812641,134.54,81.44256,26.98408,85.796451866,79.76256,23.26408,83.086,1.6800000000000002,3.7199999999999998,4.0817643244,134.38
2020-11-13 05:00:00,91.3464,39.0477,99.3422753326,87.3864,25.4877,91.0275,3.96,13.56,14.1264008155,134.24,91.1064,30.3677,96.0342299612,87.3864,25.4877,91.0275,3.7199999999999998,4.88,6.1361877416,134.09
2020-11-13 05:30:00,92.56896,38.94428,100.4274330061,89.08896,25.98428,92.801,3.48,12.96,13.4190908783,134.35,92.40896,31.46428,97.6187318305,89.08896,25.98428,92.801,3.32,5.48,6.4072458982,134.2
2020-11-13 06:00:00,95.68848,38.93914,103.307994989,90.16848,26.29914,93.9255,5.52,12.64,13.7927517197,134.41,95.44848,32.13914,100.7141333391,90.16848,26.29914,93.9255,5.28,5.84,7.8729918074,134.26
2020-11-13 06:30:00,93.03904,37.84972,100.4433385954,91.91904,26.80972,95.749,1.12,11.04,11.096666166,134.73,92.99904,34.20972,99.0915051021,91.91904,26.80972,95.749,1.08,7.4,7.4783955498,134.58
2020-11-13 07:00:00,94.63552,36.74536,101.5189791477,92.79552,27.06536,96.662,1.8399999999999999,9.68,9.8533243121,134.06,94.67552,35.66536,101.1705094936,92.79552,27.06536,96.662,1.88,8.6,8.8030903665,133.91
2020-11-13 07:30:00,100.4928,36.1754,106.8057227727,97.0128,28.2954,101.055,3.48,7.88,8.6142208005,134.75,100.5328,38.8954,107.7946938258,97.0128,28.2954,101.055,3.52,10.6,11.1691718583,134.59
2020-11-13 08:00:00,102.56976,35.31118,108.4778092489,96.92976,28.27118,100.9685,5.64,7.04,9.0205986498,134.43,102.56976,39.59118,109.9455192368,96.92976,28.27118,100.9685,5.64,11.32,12.647213131800001,134.27
2020-11-13 08:30:00,103.7432,34.6701,109.3831220082,97.0632,28.3101,101.1075,6.68,6.36,9.223448379,134.56,103.7032,40.3101,111.2621132832,97.0632,28.3101,101.1075,6.64,12.0,13.7145761874,134.4
2020-11-13 09:00:00,103.66544,35.08242,109.4408499759,98.06544,28.60242,102.1515,5.6,6.48,8.5644848065,134.79,103.66544,40.56242,111.3186119508,98.06544,28.60242,102.1515,5.6,11.96,13.2061197935,134.63
2020-11-13 09:30:00,101.46736,34.64798,107.219903299,96.02736,28.00798,100.0285,5.44,6.64,8.5838918912,134.79,101.50736,39.76798,109.0194311462,96.02736,28.00798,100.0285,5.48,11.76,12.9741281017,134.63
2020-11-13 10:00:00,71.72656,27.19358,76.7084754291,64.84656,18.91358,67.5485,6.88,8.28,10.7653518289,135.18,71.72656,29.19358,77.4400705233,64.84656,18.91358,67.5485,6.88,10.28,12.3698342754,135.02
2020-11-13 10:30:00,68.89648,23.06314,72.6542041664,47.25648,13.78314,49.2255,21.64,9.28,23.5458701262,135.03,68.65648,23.02314,72.4139297473,47.25648,13.78314,49.2255,21.4,9.24,23.3096031712,134.87
2020-11-13 11:00:00,78.4056,28.6233,83.4669480348,67.0056,19.5433,69.7975,11.4,9.08,14.57416893,135.03,78.3656,28.9833,83.5535692969,67.0056,19.5433,69.7975,11.36,9.44,14.7703486756,134.87
