Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-13 11:30:00,77.54688,27.79784,82.3786289422,64.58688,18.83784,67.278,12.96,8.96,15.7557354636,135.7,77.46688,28.59784,82.57695774,64.58688,18.83784,67.278,12.88,9.76,16.1601980186,135.53
2020-11-13 12:00:00,78.23312,29.04966,83.4524044654,69.15312,20.16966,72.0345,9.08,8.88,12.7004251897,135.66,78.23312,29.96966,83.7770946348,69.15312,20.16966,72.0345,9.08,9.8,13.359880239,135.5
2020-11-13 12:30:00,79.08736,28.91048,84.2058570742,68.12736,19.87048,70.966,10.96,9.04,14.2071531279,135.57,79.00736,29.47048,84.3248013671,68.12736,19.87048,70.966,10.88,9.6,14.5098035824,135.4
2020-11-13 13:00:00,73.4896,25.9428,77.9342683292,55.2096,16.1028,57.51,18.28,9.84,20.760154142,135.72,73.3296,25.0228,77.4814220055,55.2096,16.1028,57.51,18.12,8.92,20.1965541615,135.56
2020-11-13 13:30:00,77.19216,26.02438,81.4610208618,56.31216,16.42438,58.658500000000004,20.88,9.6,22.9811749047,135.52,76.95216,25.50438,81.0685409259,56.31216,16.42438,58.658500000000004,20.64,9.08,22.5489689343,135.36
2020-11-13 14:00:00,76.38368,24.60024,80.2473574543,52.66368,15.36024,54.858,23.72,9.24,25.4561583905,135.45,76.06368,24.84024,80.0170040579,52.66368,15.36024,54.858,23.4,9.48,25.2473840229,135.28
2020-11-13 14:30:00,78.15568,22.65374,81.3726136501,47.63568,13.89374,49.6205,30.52,8.76,31.7522912559,135.12,77.71568,23.69374,81.2472783116,47.63568,13.89374,49.6205,30.08,9.8,31.6361565301,134.96
2020-11-13 15:00:00,71.34528,17.59404,73.4826457186,30.42528,8.87404,31.693,40.92,8.72,41.8387953937,134.82,70.66528,18.67404,73.0910498447,30.42528,8.87404,31.693,40.24,9.8,41.4161514388,134.66
2020-11-13 15:30:00,67.57392,13.32906,68.8759646368,17.17392,5.00906,17.8895,50.4,8.32,51.0821142867,134.7,66.73392,15.16906,68.4362218408,17.17392,5.00906,17.8895,49.56,10.16,50.5907027032,134.54
2020-11-13 16:00:00,72.50704,14.53122,73.9488147589,22.66704,6.61122,23.6115,49.84,7.92,50.4653544523,134.6,71.62704,17.13122,73.6472101159,22.66704,6.61122,23.6115,48.96,10.52,50.0774599995,134.45
2020-11-13 16:30:00,83.63808,14.95444,84.964484944,28.91808,8.43444,30.123,54.72,6.52,55.1070666975,134.09,82.63808,20.19444,85.0697811976,28.91808,8.43444,30.123,53.72,11.76,54.9921448936,133.93
2020-11-13 17:00:00,94.86336,17.70848,96.5020587055,43.02336,12.54848,44.816,51.84,5.16,52.0961726041,133.52,93.82336,25.50848,97.2291388093,43.02336,12.54848,44.816,50.8,12.96,52.4271074922,133.37
2020-11-13 17:30:00,95.81024,18.15132,97.5144733186,43.17024,12.59132,44.969,52.64,5.5600000000000005,52.9328177977,133.63,94.81024,25.19132,98.0998685636,43.17024,12.59132,44.969,51.64,12.6,53.1549583764,133.48
2020-11-13 18:00:00,98.35856,21.47458,100.6755378006,50.99856,14.87458,53.1235,47.36,6.6,47.817670374,133.49,97.43856,26.39458,100.9502195552,50.99856,14.87458,53.1235,46.44,11.52,47.8475077721,133.34
2020-11-13 18:30:00,96.81984,23.37912,99.6025334497,55.05984,16.05912,57.354,41.76,7.32,42.3966979846,133.74,96.01984,26.89912,99.7164596764,55.05984,16.05912,57.354,40.96,10.84,42.3701215481,133.59
2020-11-13 19:00:00,100.67104,27.99572,104.4912371111,66.91104,19.51572,69.699,33.76,8.48,34.808734536,134.21,100.03104,29.39572,104.260813913,66.91104,19.51572,69.699,33.12,9.88,34.5622452974,134.06
2020-11-13 19:30:00,96.36672,29.53696,100.7917493131,67.80672,19.77696,70.632,28.56,9.76,30.1816368012,134.34,95.76672,28.41696,99.8938850741,67.80672,19.77696,70.632,27.96,8.64,29.2645040963,134.18
2020-11-13 20:00:00,97.7928,32.932900000000004,103.1891837076,74.5128,21.7329,77.6175,23.28,11.2,25.8340550437,134.61,97.3928,29.0129,101.6223688872,74.5128,21.7329,77.6175,22.88,7.28,24.0102644717,134.45
2020-11-13 20:30:00,95.07744,33.00092,100.6418417846,74.19744,21.64092,77.289,20.88,11.36,23.7702334864,134.61,94.67744,28.76092,98.9495233147,74.19744,21.64092,77.289,20.48,7.12,21.682361495,134.45
2020-11-13 21:00:00,92.97312,33.58716,98.85392435,74.01312,21.58716,77.097,18.96,12.0,22.4383956646,134.42,92.61312,28.02716,96.7611063072,74.01312,21.58716,77.097,18.6,6.44,19.6833330511,134.27
2020-11-13 21:30:00,92.58016,35.52588,99.1623626957,76.82016,22.40588,80.021,15.76,13.12,20.5063892482,134.91,92.34016,27.88588,96.4589417949,76.82016,22.40588,80.021,15.52,5.48,16.459064372,134.75
2020-11-13 22:00:00,84.03536,34.22198,90.7363523922,67.27536,19.62198,70.0785,16.76,14.6,22.2274065064,135.58,83.75536,23.86198,87.0881990757,67.27536,19.62198,70.0785,16.48,4.24,17.016697682,135.42
2020-11-13 22:30:00,78.18864,33.70502,85.1439475139,62.34864,18.18502,64.9465,15.84,15.52,22.176023088,135.25,77.90864,21.42502,80.800913786,62.34864,18.18502,64.9465,15.56,3.24,15.8937471982,135.1
2020-11-13 23:00:00,73.012,32.1735,79.7865041611,54.492,15.8935,56.7625,18.52,16.28,24.6582400021,135.68,72.692,18.4535,74.9977234738,54.492,15.8935,56.7625,18.2,2.56,18.3791621137,135.52
2020-11-13 23:30:00,71.71584,33.43212,79.1256491575,57.43584,16.75212,59.829,14.28,16.68,21.9577047981,136.2,71.47584,19.11212,73.9869504345,57.43584,16.75212,59.829,14.04,2.36,14.2369659689,136.04
2020-11-14 00:00:00,69.20864,33.73752,76.9938705768,55.32864,16.13752,57.634,13.88,17.6,22.4146023833,136.29,69.00864,17.65752,71.2318777459,55.32864,16.13752,57.634,13.68,1.52,13.76418541,136.13
2020-11-14 00:30:00,64.18976,30.67868,71.1442667781,47.30976,13.798680000000001,49.281,16.88,16.88,23.8719249329,136.1,63.86976,15.91868,65.8236326512,47.30976,13.798680000000001,49.281,16.56,2.12,16.695148996,135.94
2020-11-14 01:00:00,67.79504,28.51522,73.54784307,42.635040000000004,12.43522,44.4115,25.16,16.08,29.8595378397,135.93,67.35504,15.275220000000001,69.0654310017,42.635040000000004,12.43522,44.4115,24.72,2.84,24.8826043653,135.77
2020-11-14 01:30:00,68.65184,27.99512,74.1404200096,40.85184,11.91512,42.554,27.8,16.08,32.115516499,135.48,68.17184,14.71512,69.7419136933,40.85184,11.91512,42.554,27.32,2.8,27.4631098021,135.32
2020-11-14 02:00:00,63.15568,26.08874,68.3320003443,33.35568,9.72874,34.7455,29.8,16.36,33.9954349877,135.99,62.63568,12.36874,63.8452358305,33.35568,9.72874,34.7455,29.28,2.64,29.3987754847,135.83
2020-11-14 02:30:00,59.89536,25.62948,65.1484796031,31.09536,9.06948,32.391,28.8,16.56,33.2215833458,136.23,59.41536,11.54948,60.527477167,31.09536,9.06948,32.391,28.32,2.48,28.428380186,136.07
2020-11-14 03:00:00,58.64048,26.80514,64.4765184005,33.48048,9.76514,34.8755,25.16,17.04,30.3872868154,136.48,58.20048,11.84514,59.3936294046,33.48048,9.76514,34.8755,24.72,2.08,24.8073537484,136.32
2020-11-14 03:30:00,54.27584,26.65212,60.4665387483,31.99584,9.33212,33.329,22.28,17.32,28.2202197015,136.5,53.87584,11.17212,55.0220174203,31.99584,9.33212,33.329,21.88,1.8399999999999999,21.9572311551,136.34
2020-11-14 04:00:00,59.5152,30.7036,66.968426023,46.4352,13.5436,48.37,13.08,17.16,21.5766540502,136.57,59.3552,15.5036,61.3465677932,46.4352,13.5436,48.37,12.92,1.96,13.0678230781,136.41
2020-11-14 04:30:00,57.03344,28.16642,63.6094371446,36.91344,10.76642,38.4515,20.12,17.4,26.6002706753,136.12,56.71344,12.40642,58.0545737548,36.91344,10.76642,38.4515,19.8,1.6400000000000001,19.8678030995,135.95
2020-11-14 05:00:00,55.07856,26.46458,61.1066425706,31.07856,9.06458,32.3735,24.0,17.4,29.6438863849,136.23,54.75856,10.74458,55.8027409062,31.07856,9.06458,32.3735,23.68,1.6800000000000002,23.739519793,136.06
2020-11-14 05:30:00,53.75904,26.56972,59.9665273515,31.43904,9.16972,32.749,22.32,17.4,28.3009257799,135.83,53.39904,10.68972,54.4584941639,31.43904,9.16972,32.749,21.96,1.52,22.0125418796,135.66
2020-11-14 06:00:00,56.59696,27.40078,62.8809877932,36.75696,10.72078,38.2885,19.84,16.68,25.9200308642,135.63,56.27696,12.92078,57.7411706034,36.75696,10.72078,38.2885,19.52,2.2,19.6435841943,135.47
2020-11-14 06:30:00,62.64928,28.94604,69.0130822105,46.16928,13.46604,48.093,16.48,15.48,22.6101923919,135.04,62.36928,16.70604,64.5679398789,46.16928,13.46604,48.093,16.2,3.24,16.520823224,134.88
2020-11-14 07:00:00,72.1464,32.2927,79.0437948624,62.3064,18.1727,64.9025,9.84,14.12,17.2104619345,134.96,71.9864,22.6927,75.4784765231,62.3064,18.1727,64.9025,9.68,4.52,10.6832953717,134.81
2020-11-14 07:30:00,76.05472,33.10596,82.947724633,67.01472,19.54596,69.807,9.04,13.56,16.2970917651,134.79,75.89472,24.58596,79.7776782879,67.01472,19.54596,69.807,8.88,5.04,10.2105827454,134.64
2020-11-14 08:00:00,64.75936,25.10148,69.4540064057,37.23936,10.86148,38.791,27.52,14.24,30.9859322919,135.3,64.23936,15.38148,66.0551686108,37.23936,10.86148,38.791,27.0,4.52,27.3757264744,135.14
2020-11-14 08:30:00,70.456,27.288,75.5558262479,47.616,13.888,49.6,22.84,13.4,26.4806646442,135.66,70.056,19.248,72.6521069206,47.616,13.888,49.6,22.44,5.36,23.0712635111,135.5
2020-11-14 09:00:00,77.41184,31.88512,83.7212867173,68.45184,19.96512,71.304,8.96,11.92,14.9120085837,135.2,77.29184,26.72512,81.781786295,68.45184,19.96512,71.304,8.84,6.76,11.1284859707,135.04
2020-11-14 09:30:00,92.27216,35.90938,99.0133076058,84.99216,24.78938,88.5335,7.28,11.12,13.2910797154,135.06,92.19216,32.26938,97.6765440167,84.99216,24.78938,88.5335,7.2,7.48,10.3822155632,134.9
2020-11-14 10:00:00,90.59392,32.57156,96.2713086117,72.31392,21.09156,75.327,18.28,11.48,21.5858472152,134.93,90.23392,28.17156,94.5293452395,72.31392,21.09156,75.327,17.92,7.08,19.2679215278,134.77
2020-11-14 10:30:00,95.72608,36.30344,102.378816891,90.04608,26.26344,93.798,5.68,10.04,11.5353370128,134.53,95.64608,34.66344,101.7336065025,90.04608,26.26344,93.798,5.6,8.4,10.0955435713,134.38
2020-11-14 11:00:00,101.53136,37.93998,108.3884640811,97.85136,28.53998,101.9285,3.68,9.4,10.0946718619,134.44,101.49136,37.53998,108.2115809562,97.85136,28.53998,101.9285,3.64,9.0,9.7082233184,134.28
2020-11-14 11:30:00,102.46208,37.11644,108.9775571216,98.18208,28.63644,102.273,4.28,8.48,9.498884145,134.14,102.38208,38.43644,109.3592713262,98.18208,28.63644,102.273,4.2,9.8,10.6620823482,133.98
2020-11-14 12:00:00,103.47648,37.43564,110.0400338759,99.27648,28.95564,103.413,4.2,8.48,9.4631073121,134.2,103.31648,38.79564,110.360304107,99.27648,28.95564,103.413,4.04,9.84,10.637067265,134.04
2020-11-14 12:30:00,103.02608,37.32094,109.5774872985,97.78608,28.52094,101.8605,5.24,8.8,10.2419529388,133.99,102.90608,38.00094,109.6983716463,97.78608,28.52094,101.8605,5.12,9.48,10.774265636199999,133.83
2020-11-14 13:00:00,104.59232,37.79276,111.21081832,98.99232,28.87276,103.117,5.6,8.92,10.5321602722,134.06,104.43232,38.23276,111.2108510794,98.99232,28.87276,103.117,5.44,9.36,10.826042675,133.89
2020-11-14 13:30:00,104.38256,38.26158,111.1740407481,99.50256,29.02158,103.6485,4.88,9.24,10.4494975956,134.21,104.26256,38.10158,111.0063593505,99.50256,29.02158,103.6485,4.76,9.08,10.2520241904,134.03
2020-11-14 14:00:00,104.07088,38.41234,110.9335653815,99.47088,29.01234,103.6155,4.6,9.4,10.4651803616,134.5,103.95088,38.01234,110.6829862492,99.47088,29.01234,103.6155,4.48,9.0,10.0533775419,134.33
2020-11-14 14:30:00,102.97168,38.59674,109.9676098706,99.69168,29.07674,103.8455,3.2800000000000002,9.52,10.0692005641,134.67,102.93168,37.99674,109.7209323614,99.69168,29.07674,103.8455,3.24,8.92,9.4902054772,134.5
2020-11-14 15:00:00,102.89424,38.87082,109.9916600141,99.53424,29.03082,103.6815,3.36,9.84,10.3978459308,134.99,102.81424,37.71082,109.5119805859,99.53424,29.03082,103.6815,3.2800000000000002,8.68,9.2790516757,134.82
2020-11-14 15:30:00,103.04256,39.22408,110.2556013235,98.96256,28.86408,103.086,4.08,10.36,11.1344510417,134.95,102.96256,37.06408,109.4305020915,98.96256,28.86408,103.086,4.0,8.2,9.1235957824,134.82
2020-11-14 16:00:00,104.20576,39.01668,111.2705789299,98.52576,28.73668,102.631,5.68,10.28,11.7448201349,134.87,104.16576,36.97668,110.5340690475,98.52576,28.73668,102.631,5.64,8.24,9.9853492678,134.71
2020-11-14 16:30:00,107.20512,37.85316,113.691686047,97.00512,28.29316,101.047,10.2,9.56,13.9797567933,134.46,107.00512,37.13316,113.2650311341,97.00512,28.29316,101.047,10.0,8.84,13.3471195394,134.3
2020-11-14 17:00:00,110.69296,36.34878,116.508219457,96.37296,28.10878,100.3885,14.32,8.24,16.5215011425,133.82,110.41296,38.06878,116.7914968936,96.37296,28.10878,100.3885,14.04,9.96,17.2140407807,133.66
2020-11-14 17:30:00,113.00464,36.62302,118.7909687453,98.68464,28.78302,102.7965,14.32,7.84,16.3256852842,134.1,112.72464,39.26302,119.3667843357,98.68464,28.78302,102.7965,14.04,10.48,17.520045662,133.94
2020-11-14 18:00:00,112.36768000000001,36.98224,118.2970058116,98.40768,28.70224,102.508,13.96,8.28,16.2308348522,134.16,112.08768,38.70224,118.5812438322,98.40768,28.70224,102.508,13.68,10.0,16.945276628,133.99
2020-11-14 18:30:00,108.7784,37.5237,115.0685376993,97.6584,28.4837,101.7275,11.12,9.04,14.3309455375,134.05,108.4984,37.8037,114.8957028624,97.6584,28.4837,101.7275,10.84,9.32,14.2957336293,133.89
2020-11-14 19:00:00,106.02752,38.61136,112.8391426696,98.50752,28.73136,102.612,7.52,9.88,12.4163118518,134.46,105.90752,37.29136,112.2811129407,98.50752,28.73136,102.612,7.4,8.56,11.3151933258,134.31
2020-11-14 19:30:00,103.20384,39.27112,110.4230657825,98.16384,28.63112,102.254,5.04,10.64,11.7733257833,134.79,103.04384,36.51112,109.3210631379,98.16384,28.63112,102.254,4.88,7.88,9.2687000167,134.62
2020-11-14 20:00:00,100.34352,40.02686,108.0322707687,97.46352,28.42686,101.5245,2.88,11.6,11.9521713508,134.92,100.22352,35.42686,106.300594404,97.46352,28.42686,101.5245,2.76,7.0,7.5244667585,134.76
2020-11-14 20:30:00,98.05408,39.75744,105.8076397998,95.85408,27.95744,99.848,2.2,11.8,12.0033328705,134.71,97.97408,34.67744,103.9300014279,95.85408,27.95744,99.848,2.12,6.72,7.0464742957,134.55
2020-11-14 21:00:00,98.10896,41.00678,106.3340210763,97.66896,28.48678,101.7385,0.44,12.52,12.5277292436,135.26,98.14896,34.64678,104.0846660822,97.66896,28.48678,101.7385,0.48,6.16,6.1786729967,135.09
2020-11-14 21:30:00,100.74208,41.37644,108.9081102113,97.70208,28.49644,101.773,3.04,12.88,13.2338958739,134.32,100.70208,34.05644,106.3049858746,97.70208,28.49644,101.773,3.0,5.5600000000000005,6.3177211081,134.16
2020-11-14 22:00:00,101.8528,41.6954,110.0568001034,97.0128,28.2954,101.055,4.84,13.4,14.2473014989,134.95,101.7328,33.4954,107.1051092012,97.0128,28.2954,101.055,4.72,5.2,7.0227060312,134.79
2020-11-14 22:30:00,102.90832,42.26826,111.2507443959,96.50832,28.14826,100.5295,6.4,14.12,15.5027223416,134.89,102.78832,32.668260000000004,107.8547817199,96.50832,28.14826,100.5295,6.28,4.52,7.7374931341,134.74
2020-11-14 23:00:00,104.72768,42.87224,113.1632268928,96.24768,28.07224,100.258,8.48,14.8,17.0572682455,135.74,104.44768,32.07224,109.2609099175,96.24768,28.07224,100.258,8.2,4.0,9.1235957824,135.57
2020-11-14 23:30:00,106.92064,43.09352,115.2782491366,95.36064,27.81352,99.334,11.56,15.28,19.1601670139,136.07,106.60064,31.49352,111.1554688281,95.36064,27.81352,99.334,11.24,3.68,11.8270875536,135.92
2020-11-15 00:00:00,108.2456,43.7033,116.7351204662,95.8056,27.9433,99.7975,12.44,15.76,20.0781274027,135.98,107.8856,31.0633,112.2685677037,95.8056,27.9433,99.7975,12.08,3.12,12.47640974,135.82
2020-11-15 00:30:00,106.1792,43.4106,114.7105169764,95.8992,27.9706,99.895,10.28,15.44,18.5491778794,135.89,105.8992,31.4106,110.4593425338,95.8992,27.9706,99.895,10.0,3.44,10.575140661,135.73
2020-11-15 01:00:00,100.41872,42.25546,108.9469743786,94.81872,27.65546,98.7695,5.6,14.6,15.6371352875,135.79,100.17872,31.89546,105.1337068187,94.81872,27.65546,98.7695,5.36,4.24,6.8342666029,135.64
2020-11-15 01:30:00,102.12432,42.69126,110.6883933204,96.72432,28.21126,100.7545,5.4,14.48,15.4541386043,135.93,101.92432,32.61126,107.0143041198,96.72432,28.21126,100.7545,5.2,4.4,6.8117545463999996,135.77
2020-11-15 02:00:00,102.30192,42.77306,110.8838017812,96.18192,28.05306,100.1895,6.12,14.72,15.9415432126,136.05,102.10192,32.25306,107.0750295216,96.18192,28.05306,100.1895,5.92,4.2,7.2585397981,135.89
2020-11-15 02:30:00,103.03088,42.56734,111.4779828856,94.79088,27.64734,98.7405,8.24,14.92,17.0441778916,135.92,102.75088,31.64734,107.514173344,94.79088,27.64734,98.7405,7.96,4.0,8.9085127827,135.77
2020-11-15 03:00:00,85.48272,38.80246,93.8771874347,77.08272,22.48246,80.2945,8.4,16.32,18.3549012528,136.5,85.28272,25.24246,88.940002909,77.08272,22.48246,80.2945,8.2,2.76,8.6520286638,136.34
2020-11-15 03:30:00,75.1808,36.9344,83.763372616,68.6208,20.0144,71.48,6.5600000000000005,16.92,18.1471760889,136.24,75.2208,22.1744,78.421124501,68.6208,20.0144,71.48,6.6,2.16,6.9444654222,136.08
2020-11-15 04:00:00,74.50592,37.65756,83.4818779149,72.74592,21.21756,75.777,1.76,16.44,16.5339408491,136.31,74.38592,23.77756,78.0937734637,72.74592,21.21756,75.777,1.6400000000000001,2.56,3.0402631465,136.15
2020-11-15 04:30:00,74.90976,37.95868,83.9781729415,73.22976,21.35868,76.281,1.6800000000000002,16.6,16.6847954737,136.19,74.82976,23.79868,78.5230549036,73.22976,21.35868,76.281,1.6,2.44,2.917807396,136.03
2020-11-15 05:00:00,80.89024,38.59632,89.6264851749,75.69024,22.07632,78.844,5.2,16.52,17.3190761878,136.29,80.81024,24.63632,84.4822061265,75.69024,22.07632,78.844,5.12,2.56,5.7243340224,136.13
2020-11-15 05:30:00,65.11808,32.71944,72.8761009989,51.83808,15.11944,53.998,13.28,17.6,22.048092888,137.08,64.95808,16.75944,67.085251631,51.83808,15.11944,53.998,13.12,1.6400000000000001,13.2221027072,136.91
2020-11-15 06:00:00,59.11488,29.77684,66.1908546387,42.43488,12.37684,44.203,16.68,17.4,24.1035764981,137.03,58.95488,14.21684,60.6448383245,42.43488,12.37684,44.203,16.52,1.8399999999999999,16.622153891700002,136.87
2020-11-15 06:30:00,85.9368,38.0349,93.9775888829,78.9768,23.0349,82.2675,6.96,15.0,16.536069666,137.03,85.7368,27.2349,89.9585385178,78.9768,23.0349,82.2675,6.76,4.2,7.9584923195,136.87
2020-11-15 07:00:00,103.51648,41.54064,111.5405146267,94.83648,27.66064,98.788,8.68,13.88,16.3706078079,136.67,103.23648,32.78064,108.3159321688,94.83648,27.66064,98.788,8.4,5.12,9.83739803,136.5
2020-11-15 07:30:00,106.04064,41.74352,113.9611284325,97.04064,28.30352,101.084,9.0,13.44,16.1750919626,136.8,105.72064,33.98352,111.0483379146,97.04064,28.30352,101.084,8.68,5.68,10.3732733503,136.64
2020-11-15 08:00:00,107.09728,41.55004,114.8748589005,98.29728,28.67004,102.393,8.8,12.88,15.5991794656,136.42,106.77728,34.79004,112.3019786442,98.29728,28.67004,102.393,8.48,6.12,10.457762667,136.26
2020-11-15 08:30:00,104.07008,41.04044,111.8700105775,97.51008,28.44044,101.573,6.5600000000000005,12.6,14.2054074211,135.96,103.83008,34.68044,109.4688011782,97.51008,28.44044,101.573,6.32,6.24,8.8814413245,135.79
2020-11-15 09:00:00,103.76336,40.88598,111.5280154896,98.76336,28.80598,102.8785,5.0,12.08,13.0738823614,135.39,103.56336,35.44598,109.4613494922,98.76336,28.80598,102.8785,4.8,6.64,8.1932655272,135.21
2020-11-15 09:30:00,95.96608,39.71344,103.8587782867,94.60608,27.59344,98.548,1.3599999999999999,12.12,12.1960649392,135.39,95.92608,34.15344,101.8247037216,94.60608,27.59344,98.548,1.32,6.5600000000000005,6.6914871292,135.21
2020-11-15 10:00:00,96.83472,38.91346,104.3610098008,95.15472,27.75346,99.1195,1.6800000000000002,11.16,11.2857432188,135.17,96.75472,35.15346,102.942904526,95.15472,27.75346,99.1195,1.6,7.4,7.5709972923,134.98
2020-11-15 10:30:00,100.04224,39.51732,107.5642522598,99.28224,28.95732,103.419,0.76,10.56,10.5873131625,135.17,100.04224,36.99732,106.664199577,99.28224,28.95732,103.419,0.76,8.04,8.0758405135,135.0
2020-11-15 11:00:00,101.10736,39.43298,108.5249195247,100.22736,29.23298,104.4035,0.88,10.2,10.2378904077,135.2,101.14736,37.55298,107.8935342912,100.22736,29.23298,104.4035,0.92,8.32,8.370710842,135.0
2020-11-15 11:30:00,109.9888,40.9634,117.3692304865,104.7888,30.5634,109.155,5.2,10.4,11.627553483,135.62,109.7088,38.8834,116.3956167259,104.7888,30.5634,109.155,4.92,8.32,9.6658574374,135.43
2020-11-15 12:00:00,123.70112,42.82616,130.9047251615,110.90112,32.34616,115.522,12.8,10.48,16.5429864293,135.68,123.38112,40.54616,129.8725985849,110.90112,32.34616,115.522,12.48,8.2,14.9328630878,135.5
2020-11-15 12:30:00,132.30528,43.59404,139.3022879905,114.90528,33.51404,119.693,17.4,10.08,20.1088637173,135.26,131.78528,41.99404,138.3143500155,114.90528,33.51404,119.693,16.88,8.48,18.8903361537,135.09
2020-11-15 13:00:00,123.00592,42.40006,130.1084987349,110.12592,32.12006,114.7145,12.88,10.28,16.4794660108,135.19,122.68592,40.44006,129.1790750046,110.12592,32.12006,114.7145,12.56,8.32,15.0657226843,135.02
2020-11-15 13:30:00,106.08992,40.80956,113.6683390967,100.96992,29.44956,105.177,5.12,11.36,12.4604975824,135.29,105.96992,36.72956,112.1547347311,100.96992,29.44956,105.177,5.0,7.28,8.8316702837,135.12
2020-11-15 14:00:00,99.33168,39.77174,106.9980091135,96.45168,28.13174,100.4705,2.88,11.64,11.9909966225,135.63,99.29168,35.21174,105.3503884713,96.45168,28.13174,100.4705,2.84,7.08,7.6283681086,135.45
2020-11-15 14:30:00,100.93264,39.92702,108.5429165973,98.49264,28.72702,102.5965,2.44,11.2,11.4627047419,135.54,100.93264,36.20702,107.2303413902,98.49264,28.72702,102.5965,2.44,7.48,7.8679095063,135.36
2020-11-15 15:00:00,103.33952,41.25736,111.2709582416,101.81952,29.69736,106.062,1.52,11.56,11.6595025623,135.49,103.21952,36.81736,109.5891751333,101.81952,29.69736,106.062,1.4,7.12,7.2563351632,135.31
2020-11-15 15:30:00,102.6448,39.9264,110.1366078286,98.7648,28.8064,102.88,3.88,11.12,11.7774700169,135.32,102.6048,36.3664,108.8588996454,98.7648,28.8064,102.88,3.84,7.5600000000000005,8.4793395969,135.13
2020-11-15 16:00:00,103.45504,38.06772,110.2365484193,94.17504,27.46772,98.099,9.28,10.6,14.0882362274,134.8,103.29504,35.30772,109.1627243165,94.17504,27.46772,98.099,9.12,7.84,12.0266371027,134.61
2020-11-15 16:30:00,110.20544,36.45992,116.0799929876,93.32544,27.21992,97.214,16.88,9.24,19.2434924065,134.26,109.84544,36.37992,115.7130903053,93.32544,27.21992,97.214,16.52,9.16,18.8895738438,134.08
2020-11-15 17:00:00,115.50272,34.73496,120.6125854693,94.54272,27.57496,98.482,20.96,7.16,22.1492031459,133.76,115.10272,38.53496,121.381956211,94.54272,27.57496,98.482,20.56,10.96,23.2988240047,133.58
2020-11-15 17:30:00,117.3808,34.3944,122.3160944439,94.0608,27.4344,97.98,23.32,6.96,24.3364746831,133.82,116.8608,38.6744,123.0940932458,94.0608,27.4344,97.98,22.8,11.24,25.4200236035,133.64
2020-11-15 18:00:00,115.48304,35.37922,120.780883154,94.28304,27.49922,98.2115,21.2,7.88,22.6171262542,133.97,115.04304,37.81922,121.0999358127,94.28304,27.49922,98.2115,20.76,10.32,23.1836149036,133.79
2020-11-15 18:30:00,112.24288,36.63084,118.0689736967,95.28288,27.79084,99.253,16.96,8.84,19.125564044,134.26,111.88288,37.27084,117.9274961635,95.28288,27.79084,99.253,16.6,9.48,19.1162339387,134.07
2020-11-15 19:00:00,108.428,38.0565,114.9126989338,95.508,27.8565,99.4875,12.92,10.2,16.4610570742,134.55,108.228,36.0565,114.0761639268,95.508,27.8565,99.4875,12.72,8.2,15.134014669,134.34
2020-11-15 19:30:00,105.76576,39.40668,112.8684296737,96.84576,28.24668,100.881,8.92,11.16,14.2867771033,134.88,105.60576,35.64668,111.459689306,96.84576,28.24668,100.881,8.76,7.4,11.4672402957,134.66
2020-11-15 20:00:00,103.15648,40.23064,110.7238174956,96.51648,28.15064,100.538,6.64,12.08,13.7846291209,135.17,103.07648,34.67064,108.7511563488,96.51648,28.15064,100.538,6.5600000000000005,6.52,9.2489999459,134.94
2020-11-15 20:30:00,102.04784,40.63062,109.8390136985,97.88784,28.55062,101.9665,4.16,12.08,12.7762279253,134.72,102.00784,34.99062,107.8422130218,97.88784,28.55062,101.9665,4.12,6.44,7.6451291683,134.49
2020-11-15 21:00:00,100.08976,41.19618,108.2362476412,97.76976,28.51618,101.8435,2.32,12.68,12.8904926205,134.63,100.08976,34.31618,105.809074595,97.76976,28.51618,101.8435,2.32,5.8,6.2467911763,134.4
2020-11-15 21:30:00,98.6088,41.5709,107.013247611,97.4088,28.4109,101.4675,1.2,13.16,13.2145979886,134.67,98.5688,33.7309,104.180525763,97.4088,28.4109,101.4675,1.16,5.32,5.4449977043,134.44
2020-11-15 22:00:00,103.3496,42.2303,111.6446956118,98.7096,28.7903,102.8225,4.64,13.44,14.2184106003,134.98,103.1496,33.9903,108.605618981,98.7096,28.7903,102.8225,4.44,5.2,6.8376604186000005,134.74
2020-11-15 22:30:00,106.77296,42.69378,114.9922772966,98.65296,28.77378,102.7635,8.12,13.92,16.1152350278,134.57,106.53296,33.373780000000004,111.6381689112,98.65296,28.77378,102.7635,7.88,4.6,9.1243849108,134.34
2020-11-15 23:00:00,109.2504,42.9897,117.4042767801,98.5704,28.7497,102.6775,10.68,14.24,17.8,134.76,108.9304,33.0297,113.8279101374,98.5704,28.7497,102.6775,10.36,4.28,11.2092818682,134.53
2020-11-15 23:30:00,105.72768,43.01724,114.143879623,95.64768,27.89724,99.633,10.08,15.12,18.1719784283,135.07,105.44768,31.41724,110.028433537,95.64768,27.89724,99.633,9.8,3.52,10.4129918851,134.84
2020-11-16 00:00:00,109.7584,43.4662,118.0517552305,96.6384,28.1862,100.665,13.12,15.28,20.139831181,135.33,109.3984,31.5862,113.8670187236,96.6384,28.1862,100.665,12.76,3.4,13.2052110926,135.08
2020-11-16 00:30:00,106.22704,42.60622,114.4529336009,94.78704,27.64622,98.7365,11.44,14.96,18.8328224119,135.26,105.86704,31.36622,110.4158952119,94.78704,27.64622,98.7365,11.08,3.7199999999999998,11.687805611,135.02
2020-11-16 01:00:00,103.93216,42.62188,112.3321794367,97.17216,28.34188,101.221,6.76,14.28,15.7992404881,135.36,103.69216,32.78188,108.7507043738,97.17216,28.34188,101.221,6.52,4.44,7.8882190639,135.12
2020-11-16 01:30:00,100.99376,42.11818,109.4243146903,95.99376,27.99818,99.9935,5.0,14.12,14.9791321511,135.25,100.75376,32.55818,105.8836873132,95.99376,27.99818,99.9935,4.76,4.5600000000000005,6.5917524225,135.02
2020-11-16 02:00:00,101.3984,42.2562,109.8509078752,95.9184,27.9762,99.915,5.48,14.28,15.2953849249,135.61,101.1584,32.4962,106.2498230822,95.9184,27.9762,99.915,5.24,4.52,6.920115606,135.41
2020-11-16 02:30:00,104.50464,42.59552,112.8521072271,96.94464,28.27552,100.984,7.5600000000000005,14.32,16.1930849439,135.21,104.26464,32.67552,109.2648377183,96.94464,28.27552,100.984,7.32,4.4,8.5406322951,135.04
2020-11-16 03:00:00,105.23936,42.40648,113.4620308262,96.15936,28.04648,100.166,9.08,14.36,16.9898793404,135.33,104.91936,32.36648,109.798274715,96.15936,28.04648,100.166,8.76,4.32,9.7672923577,135.18
2020-11-16 03:30:00,109.6344,43.0417,117.7806843343,98.4744,28.7217,102.5775,11.16,14.32,18.1551094736,135.12,109.2744,33.0817,114.1722092729,98.4744,28.7217,102.5775,10.8,4.36,11.6468708244,134.97
2020-11-16 04:00:00,109.64144,42.93042,117.7466191729,97.68144,28.49042,101.7515,11.96,14.44,18.7498053323,135.31,109.32144,32.77042,114.1274623859,97.68144,28.49042,101.7515,11.64,4.28,12.4019353328,135.16
2020-11-16 04:30:00,105.96944,42.51942,114.1815365593,95.44944,27.83942,99.4265,10.52,14.68,18.0602547047,135.0,105.64944,31.83942,110.3428875744,95.44944,27.83942,99.4265,10.2,4.0,10.9562767398,134.86
2020-11-16 05:00:00,105.03776,42.62768,113.3580615925,94.99776,27.70768,98.956,10.04,14.92,17.983548037,135.06,104.71776,31.46768,109.343605867,94.99776,27.70768,98.956,9.72,3.76,10.4219000187,134.91
2020-11-16 05:30:00,106.46336,42.97848,114.8111351986,96.06336,28.01848,100.066,10.4,14.96,18.2198133909,135.81,106.14336,31.89848,110.8328737262,96.06336,28.01848,100.066,10.08,3.88,10.80096292,135.66
2020-11-16 06:00:00,91.1904,39.9072,99.5403117536,85.6704,24.9872,89.24,5.52,14.92,15.9083877247,135.37,91.0704,28.8272,95.5239510071,85.6704,24.9872,89.24,5.4,3.84,6.6261300923,135.22
2020-11-16 06:30:00,90.82544,37.30242,98.1872246733,82.22544,23.98242,85.6515,8.6,13.32,15.8550433617,135.37,90.82544,29.30242,95.4352784302,82.22544,23.98242,85.6515,8.6,5.32,10.11248733,135.22
2020-11-16 07:00:00,97.27776,38.27268,104.535929828,94.87776,27.67268,98.831,2.4,10.6,10.8683025354,135.42,97.35776,35.71268,103.701152091,94.87776,27.67268,98.831,2.48,8.04,8.4137981911,135.26
2020-11-16 07:30:00,101.82464,36.09552,108.0330684337,93.58464,27.29552,97.484,8.24,8.8,12.0556045058,134.83,101.78464,36.97552,108.2926683539,93.58464,27.29552,97.484,8.2,9.68,12.6863075794,134.68
2020-11-16 08:00:00,104.3392,34.8156,109.9945210454,94.8192,27.6556,98.77,9.52,7.16,11.9120107455,134.6,104.2592,38.8156,111.2503105074,94.8192,27.6556,98.77,9.44,11.16,14.6170858929,134.44
2020-11-16 08:30:00,106.19904,33.96972,111.4996770121,96.71904,28.20972,100.749,9.48,5.76,11.0927003025,134.25,106.11904,40.72972,113.6668849833,96.71904,28.20972,100.749,9.4,12.52,15.6560020439,134.1
2020-11-16 09:00:00,104.17776,33.05018,109.2946479781,93.97776,27.41018,97.8935,10.2,5.64,11.6554536591,134.25,104.09776,40.05018,111.5363642722,93.97776,27.41018,97.8935,10.12,12.64,16.1920968377,134.1
2020-11-16 09:30:00,101.23456,31.95008,106.1566943268,88.83456,25.91008,92.536,12.4,6.04,13.792809721,134.29,101.03456,38.19008,108.0114092344,88.83456,25.91008,92.536,12.2,12.28,17.3100664355,134.13
2020-11-16 10:00:00,94.3712,30.2266,99.0937472144,83.6112,24.3866,87.095,10.76,5.84,12.2426794453,134.16,94.2912,36.7466,101.1985326425,83.6112,24.3866,87.095,10.68,12.36,16.3349931129,134.0
2020-11-16 10:30:00,95.42448,29.20714,99.7942303455,79.70448,23.24714,83.0255,15.72,5.96,16.8119005469,134.19,95.14448,35.60714,101.5890766443,79.70448,23.24714,83.0255,15.44,12.36,19.7778461921,134.04
2020-11-16 11:00:00,99.61648,29.82814,103.9863501785,80.73648,23.54814,84.1005,18.88,6.28,19.8970550585,134.32,99.37648,35.548140000000004,105.5431430016,80.73648,23.54814,84.1005,18.64,12.0,22.1686625668,134.17
2020-11-16 11:30:00,101.09808,32.71194,106.2586128191,90.89808,26.51194,94.6855,10.2,6.2,11.9364986491,134.38,100.97808,38.63194,108.1156761467,90.89808,26.51194,94.6855,10.08,12.12,15.7639081449,134.22
2020-11-16 12:00:00,97.71648,31.32064,102.613317623,85.71648,25.00064,89.288,12.0,6.32,13.5625366359,134.38,97.55648,36.96064,104.3233228919,85.71648,25.00064,89.288,11.84,11.96,16.829355305500002,134.22
2020-11-16 12:30:00,99.67104,26.48072,103.1287774891,69.67104,20.32072,72.574,30.0,6.16,30.6258975379,133.92,99.19104,32.40072,104.3487856796,69.67104,20.32072,72.574,29.52,12.08,31.8960311011,133.77
2020-11-16 13:00:00,98.37408,24.32744,101.3374755596,62.97408,18.36744,65.598,35.4,5.96,35.8982116546,134.12,97.81408,30.64744,102.502974712,62.97408,18.36744,65.598,34.84,12.28,36.9408175329,133.97
2020-11-16 13:30:00,95.69376,23.93068,98.6406262561,61.61376,17.97068,64.181,34.08,5.96,34.5972253223,134.51,95.13376,30.33068,99.8518023923,61.61376,17.97068,64.181,33.52,12.36,35.7261808762,134.35
2020-11-16 14:00:00,94.53104,26.94322,98.2957508108,71.53104,20.86322,74.5115,23.0,6.08,23.7900483396,134.41,94.25104,33.10322,99.8953538231,71.53104,20.86322,74.5115,22.72,12.24,25.807285793,134.26
2020-11-16 14:30:00,90.07472,27.53846,94.1903496238,75.35472,21.97846,78.4945,14.72,5.5600000000000005,15.7350564028,134.36,89.87472,34.77846,96.3691162928,75.35472,21.97846,78.4945,14.52,12.8,19.3564046248,134.21
2020-11-16 15:00:00,87.38512,25.71566,91.090363742,66.22512,19.31566,68.9845,21.16,6.4,22.1066867712,134.81,87.02512,31.35566,92.501615797,66.22512,19.31566,68.9845,20.8,12.04,24.0333435044,134.65
2020-11-16 15:30:00,87.45328,22.79054,90.374138426,54.41328,15.87054,56.6805,33.04,6.92,33.7568955919,134.67,86.89328,27.35054,91.096070977,54.41328,15.87054,56.6805,32.48,11.48,34.4491044876,134.51
2020-11-16 16:00:00,86.224,21.187,88.7888908873,51.384,14.987,53.525,34.84,6.2,35.3873649768,134.17,85.544,27.067,89.7240125329,51.384,14.987,53.525,34.16,12.08,36.2330236111,134.02
2020-11-16 16:30:00,97.51696,23.80578,100.3806388157,66.39696,19.36578,69.1635,31.12,4.44,31.4351395734,133.43,96.91696,32.96578,102.3701117839,66.39696,19.36578,69.1635,30.52,13.6,33.4130273995,133.28
2020-11-16 17:00:00,107.36512,27.02816,110.7149060678,80.32512,23.42816,83.672,27.04,3.6,27.278592339,133.07,106.80512,37.78816,113.2928889843,80.32512,23.42816,83.672,26.48,14.36,30.1230808517,132.93
2020-11-16 17:30:00,112.50784,29.05312,116.1985277153,86.30784,25.17312,89.904,26.2,3.88,26.4857395592,133.25,111.98784,39.25312,118.6679558162,86.30784,25.17312,89.904,25.68,14.08,29.2866659079,133.11
2020-11-16 18:00:00,110.00784,29.32562,113.8495360107,84.08784,24.52562,87.5915,25.92,4.8,26.3606980181,133.35,109.48784,37.76562,115.8180865057,84.08784,24.52562,87.5915,25.4,13.24,28.6436310547,133.2
2020-11-16 18:30:00,107.1872,31.4396,111.702928753,86.9472,25.3596,90.57,20.24,6.08,21.1334805463,133.45,106.7872,37.3596,113.1337517985,86.9472,25.3596,90.57,19.84,12.0,23.1867548398,133.29
2020-11-16 19:00:00,106.19008,34.14044,111.543277403,91.27008,26.62044,95.073,14.92,7.52,16.7079861144,133.98,105.87008,37.34044,112.2621142621,91.27008,26.62044,95.073,14.6,10.72,18.1129346049,133.83
2020-11-16 19:30:00,104.3416,36.2313,110.4530515208,95.4216,27.8313,99.3975,8.92,8.4,12.2526078857,134.3,104.1016,37.7913,110.7489299192,95.4216,27.8313,99.3975,8.68,9.96,13.211510133200001,134.15
2020-11-16 20:00:00,99.424,36.942,106.0652777303,93.744,27.342,97.65,5.68,9.6,11.154478921,134.66,99.344,36.222,105.7414943151,93.744,27.342,97.65,5.6,8.88,10.498304625,134.51
2020-11-16 20:30:00,98.63632,37.13726,105.3959188178,94.27632,27.49726,98.2045,4.36,9.64,10.5801323243,134.34,98.63632,36.21726,105.0752756125,94.27632,27.49726,98.2045,4.36,8.72,9.7492563819,134.19
2020-11-16 21:00:00,96.39824,37.66782,103.4963059179,94.03824,27.42782,97.9565,2.36,10.24,10.5084347074,134.55,96.35824,35.66782,102.7477678563,94.03824,27.42782,97.9565,2.32,8.24,8.560373823599999,134.4
2020-11-16 21:30:00,95.11856,38.72458,102.6992383256,93.95856,27.40458,97.8735,1.16,11.32,11.3792794148,134.76,95.07856,34.64458,101.1937720171,93.95856,27.40458,97.8735,1.12,7.24,7.3261176622,134.6
2020-11-16 22:00:00,98.808,39.879,106.5521257648,94.488,27.559,98.425,4.32,12.32,13.0554509688,135.25,98.648,33.879,104.3034733123,94.488,27.559,98.425,4.16,6.32,7.5662408103,135.09
2020-11-16 22:30:00,101.80496,40.45478,109.5483414089,94.40496,27.53478,98.3385,7.4,12.92,14.8891369797,135.28,101.56496,33.29478,106.8830364232,94.40496,27.53478,98.3385,7.16,5.76,9.1892981234,135.13
2020-11-16 23:00:00,103.8496,40.8128,111.5814682821,93.8496,27.3728,97.76,10.0,13.44,16.7521222536,135.77,103.5296,32.6928,108.5688594764,93.8496,27.3728,97.76,9.68,5.32,11.0455783008,135.61
2020-11-16 23:30:00,105.98896,41.21678,113.7210736647,93.58896,27.29678,97.4885,12.4,13.92,18.642059972,135.36,105.62896,32.13678,110.4094643563,93.58896,27.29678,97.4885,12.04,4.84,12.9764093647,135.2
2020-11-17 00:00:00,106.82272,41.58996,114.6334082238,93.22272,27.18996,97.107,13.6,14.4,19.807069445,135.55,106.42272,31.50996,110.9895171239,93.22272,27.18996,97.107,13.2,4.32,13.8889308444,135.39
2020-11-17 00:30:00,105.90528,41.19904,113.6366544245,93.66528,27.31904,97.568,12.24,13.88,18.5059990273,135.42,105.54528,32.15904,110.3358961716,93.66528,27.31904,97.568,11.88,4.84,12.8280941687,135.26
2020-11-17 01:00:00,99.00592,40.34506,106.9106919885,92.24592,26.90506,96.0895,6.76,13.44,15.0443078937,135.38,98.72592,32.14506,103.8273189592,92.24592,26.90506,96.0895,6.48,5.24,8.3335466639,135.22
2020-11-17 01:30:00,93.57792,38.96856,101.3675282327,87.93792,25.64856,91.602,5.64,13.32,14.4648539571,135.22,93.37792,31.00856,98.3919038173,87.93792,25.64856,91.602,5.44,5.36,7.6369627471,135.06
2020-11-17 02:00:00,95.49056,39.70808,103.4174969065,89.65056,26.14808,93.386,5.84,13.56,14.7641186666,135.47,95.25056,31.26808,100.2514937904,89.65056,26.14808,93.386,5.6,5.12,7.5877796489,135.31
2020-11-17 02:30:00,104.56496,41.00978,112.3193345575,94.52496,27.56978,98.4635,10.04,13.44,16.7760305198,135.64,104.20496,32.92978,109.2842353656,94.52496,27.56978,98.4635,9.68,5.36,11.0648994573,135.48
2020-11-17 03:00:00,107.0856,41.4883,114.8416508252,95.2056,27.7683,99.1725,11.88,13.72,18.1486308023,135.57,106.7256,32.8083,111.6545486948,95.2056,27.7683,99.1725,11.52,5.04,12.5742594215,135.42
2020-11-17 03:30:00,107.82368,41.61524,115.5758373061,94.54368,27.57524,98.483,13.28,14.04,19.3256306495,135.43,107.46368,32.29524,112.2115192206,94.54368,27.57524,98.483,12.92,4.72,13.7551735722,135.27
2020-11-17 04:00:00,105.82448,41.34214,113.6133491587,92.78448,27.06214,96.6505,13.04,14.28,19.3380454028,135.61,105.42448,31.54214,110.0419355475,92.78448,27.06214,96.6505,12.64,4.48,13.4104436914,135.45
2020-11-17 04:30:00,105.44736,41.18048,113.2032581863,92.36736,26.94048,96.216,13.08,14.24,19.3355630898,135.1,105.04736,31.38048,109.6343120013,92.36736,26.94048,96.216,12.68,4.44,13.4348799771,134.94
2020-11-17 05:00:00,107.5504,40.9122,115.0690951081,92.2704,26.9122,96.115,15.28,14.0,20.7238606442,135.15,107.1504,31.5922,111.7106768442,92.2704,26.9122,96.115,14.88,4.68,15.5986153232,134.99
2020-11-17 05:30:00,99.12496,40.32478,107.0132962629,88.88496,25.92478,92.5885,10.24,14.4,17.6696802461,135.6,98.80496,30.32478,103.3538214226,88.88496,25.92478,92.5885,9.92,4.4,10.8520228529,135.44
2020-11-17 06:00:00,93.01824,38.77532,100.7765767121,86.17824,25.13532,89.769,6.84,13.64,15.2589383641,135.3,92.77824,30.17532,97.5620405414,86.17824,25.13532,89.769,6.6,5.04,8.3043121329,135.14
2020-11-17 06:30:00,99.74224,38.52982,106.925494946,92.74224,27.04982,96.6065,7.0,11.48,13.445832068,134.84,99.46224,34.12982,105.1550369647,92.74224,27.04982,96.6065,6.72,7.08,9.7613933432,134.69
2020-11-17 07:00:00,98.2936,37.3773,105.1603269121,94.4136,27.5373,98.3475,3.88,9.84,10.5773342577,134.42,98.0936,36.0973,104.5244920019,94.4136,27.5373,98.3475,3.68,8.56,9.3175103971,134.27
2020-11-17 07:30:00,96.58096,34.98778,102.723057703,94.86096,27.66778,98.8135,1.72,7.32,7.519361675,134.34,96.58096,38.66778,104.0340283016,94.86096,27.66778,98.8135,1.72,11.0,11.1336606738,134.18
2020-11-17 08:00:00,96.67168,33.38924,102.2753883483,93.63168,27.30924,97.533,3.04,6.08,6.7976466516,133.84,96.71168,39.38924,104.4253861673,93.63168,27.30924,97.533,3.08,12.08,12.4664670216,133.68
2020-11-17 08:30:00,96.78176,31.14468,101.6695635921,86.62176,25.26468,90.231,10.16,5.88,11.7388244727,133.84,96.70176,37.54468,103.734436825,86.62176,25.26468,90.231,10.08,12.28,15.8872527518,133.68
2020-11-17 09:00:00,96.89488,32.05934,102.0608595469,91.81488,26.77934,95.6405,5.08,5.28,7.3269911969,133.74,96.93488,39.61934,104.7189718372,91.81488,26.77934,95.6405,5.12,12.84,13.8231689565,133.58
2020-11-17 09:30:00,96.9952,33.7286,102.6921967873,94.7952,27.648600000000002,98.745,2.2,6.08,6.4657868817,133.81,97.1152,39.7286,104.9272306363,94.7952,27.648600000000002,98.745,2.32,12.08,12.3007642039,133.65
2020-11-17 10:00:00,97.54848,33.65164,103.1898193864,95.62848,27.89164,99.613,1.92,5.76,6.0715731075,133.57,97.58848,40.21164,105.5485074276,95.62848,27.89164,99.613,1.96,12.32,12.4749348696,133.42
2020-11-17 10:30:00,92.62032,31.98426,97.9873285923,90.46032,26.38426,94.2295,2.16,5.6,6.0021329542,134.24,92.58032,38.98426,100.4534129786,90.46032,26.38426,94.2295,2.12,12.6,12.7771045233,134.09
2020-11-17 11:00:00,87.6976,30.3368,92.796500365,85.4976,24.9368,89.06,2.2,5.4,5.8309518948,134.63,87.6176,37.8968,95.4620934193,85.4976,24.9368,89.06,2.12,12.96,13.1322503784,134.47
2020-11-17 11:30:00,96.6944,31.6292,101.7359979752,92.5344,26.9892,96.39,4.16,4.64,6.2317894701,134.34,96.7744,40.5892,104.9417345578,92.5344,26.9892,96.39,4.24,13.6,14.2456168698,134.18
2020-11-17 12:00:00,99.06368,32.15024,104.1501350321,93.22368,27.19024,97.108,5.84,4.96,7.6620623855000005,134.48,99.06368,40.55024,107.0417426017,93.22368,27.19024,97.108,5.84,13.36,14.5806447045,134.32
2020-11-17 12:30:00,97.61728,31.73004,102.6446725018,92.05728,26.85004,95.893,5.5600000000000005,4.88,7.3978375219,134.26,97.61728,40.17004,105.5592983503,92.05728,26.85004,95.893,5.5600000000000005,13.32,14.4338491055,134.1
2020-11-17 13:00:00,94.31168,30.88424,99.2397564729,87.51168,25.52424,91.158,6.8,5.36,8.6584987151,134.26,94.31168,38.40424,101.8311280228,87.51168,25.52424,91.158,6.8,12.88,14.564834362300001,134.1
2020-11-17 13:30:00,96.42544,31.01242,101.2898596773,86.30544,25.17242,89.9015,10.12,5.84,11.6841773352,134.26,96.34544,37.61242,103.4269691476,86.30544,25.17242,89.9015,10.04,12.44,15.9860939569,134.1
2020-11-17 14:00:00,98.70096,32.34278,103.8649841046,92.10096,26.86278,95.9385,6.6,5.48,8.5784847147,134.26,98.70096,39.58278,106.3422586625,92.10096,26.86278,95.9385,6.6,12.72,14.3303314686,134.1
2020-11-17 14:30:00,101.68,33.135,106.9427446113,96.6,28.175,100.625,5.08,4.96,7.0998591535,134.15,101.64,41.455,109.7688782169,96.6,28.175,100.625,5.04,13.28,14.2042247237,133.99
2020-11-17 15:00:00,101.22656,32.64608,106.360627061,94.78656,27.64608,98.736,6.44,5.0,8.1531343666,134.11,101.18656,40.84608,109.1197607035,94.78656,27.64608,98.736,6.4,13.2,14.6696966567,133.96
2020-11-17 15:30:00,101.1064,33.5177,106.5173241039,95.3064,27.7977,99.2775,5.8,5.72,8.1460665355,134.4,101.0664,40.3577,108.8262889115,95.3064,27.7977,99.2775,5.76,12.56,13.8177856403,134.24
2020-11-17 16:00:00,102.83744,33.04092,108.0150057177,94.35744,27.52092,98.289,8.48,5.52,10.1183397848,134.2,102.79744,40.24092,110.3931397914,94.35744,27.52092,98.289,8.44,12.72,15.2653856813,134.05
2020-11-17 16:30:00,107.49728,31.83004,112.110733892,94.45728,27.55004,98.393,13.04,4.28,13.7244307714,133.83,107.33728,41.35004,115.0265946892,94.45728,27.55004,98.393,12.88,13.8,18.8768217664,133.67
2020-11-17 17:00:00,113.30864,30.06002,117.2282077874,95.10864,27.74002,99.0715,18.2,2.32,18.3472722768,132.99,112.98864,43.34002,121.0156605678,95.10864,27.74002,99.0715,17.88,15.6,23.728767351,132.84
2020-11-17 17:30:00,114.58992,29.76206,118.3918493016,93.94992,27.40206,97.8645,20.64,2.36,20.7744843498,132.88,114.26992,42.88206,122.05116012,93.94992,27.40206,97.8645,20.32,15.48,25.5447215683,132.73
2020-11-17 18:00:00,113.76224,30.77232,117.8506806429,94.12224,27.45232,98.044,19.64,3.32,19.9186344914,133.07,113.44224,42.05232,120.9856992938,94.12224,27.45232,98.044,19.32,14.6,24.2161598938,132.92
2020-11-17 18:30:00,111.0624,32.6232,115.7546105864,95.9424,27.9832,99.94,15.12,4.64,15.8159413251,133.24,110.7824,41.3032,118.2315291282,95.9424,27.9832,99.94,14.84,13.32,19.9411133089,133.09
2020-11-17 19:00:00,107.96272,34.06246,113.2086573149,96.76272,28.22246,100.7945,11.2,5.84,12.6311361326,133.77,107.84272,40.50246,115.1976628368,96.76272,28.22246,100.7945,11.08,12.28,16.5397944364,133.62
2020-11-17 19:30:00,105.39488,35.17684,111.110264164,98.11488,28.61684,102.203,7.28,6.5600000000000005,9.7995918282,133.95,105.27488,40.25684,112.70942075,98.11488,28.61684,102.203,7.16,11.64,13.6658406254,133.8
2020-11-17 20:00:00,101.30464,35.66552,107.3995316675,94.30464,27.50552,98.234,7.0,8.16,10.7510743649,133.89,101.26464,37.54552,108.0008953037,94.30464,27.50552,98.234,6.96,10.04,12.2165134142,133.74
2020-11-17 20:30:00,98.3512,35.8491,104.6810226939,94.1112,27.4491,98.0325,4.24,8.4,9.4094420664,134.25,98.3112,37.3691,105.173864055,94.1112,27.4491,98.0325,4.2,9.92,10.7724834648,134.1
2020-11-17 21:00:00,93.41008,35.85794,100.0561587642,90.85008,26.49794,94.6355,2.56,9.36,9.7037724623,134.34,93.41008,35.49794,99.9277078185,90.85008,26.49794,94.6355,2.56,9.0,9.3570080688,134.19
2020-11-17 21:30:00,100.536,38.793,107.7607727561,96.936,28.273,100.975,3.6,10.52,11.1189208109,134.34,100.376,36.153,106.6882410812,96.936,28.273,100.975,3.44,7.88,8.5981393336,134.19
2020-11-17 22:00:00,100.19456,39.01008,107.5208639995,95.07456,27.73008,99.036,5.12,11.28,12.3876067099,135.02,100.03456,35.05008,105.9972702592,95.07456,27.73008,99.036,4.96,7.32,8.8421716789,134.87
2020-11-17 22:30:00,105.92352,40.62436,113.4465985149,97.04352,28.30436,101.087,8.88,12.32,15.1867310505,135.12,105.64352,34.62436,111.1728367156,97.04352,28.30436,101.087,8.6,6.32,10.6725067346,134.96
2020-11-17 23:00:00,109.15408,41.40994,116.7450055097,96.99408,28.28994,101.0355,12.16,13.12,17.88854382,135.62,108.83408,33.96994,114.0123405297,96.99408,28.28994,101.0355,11.84,5.68,13.1319457812,135.46
2020-11-17 23:30:00,110.58912,41.27516,118.0406383217,96.66912,28.19516,100.697,13.92,13.08,19.101120386,135.02,110.22912,33.755160000000004,115.2816972576,96.66912,28.19516,100.697,13.56,5.5600000000000005,14.6556200824,134.87
2020-11-18 00:00:00,112.9072,41.9546,120.4500903819,96.6672,28.1946,100.695,16.24,13.76,21.2855631826,135.15,112.4672,33.1146,117.2409817811,96.6672,28.1946,100.695,15.8,4.92,16.5483050492,134.99
2020-11-18 00:30:00,109.77696,41.42328,117.3323019155,96.21696,28.06328,100.226,13.56,13.36,19.0358398817,134.35,109.45696,33.18328,114.3763793971,96.21696,28.06328,100.226,13.24,5.12,14.1954922423,134.2
2020-11-18 01:00:00,104.14432,40.51376,111.7470542681,95.70432,27.91376,99.692,8.44,12.6,15.1655398849,134.11,103.82432,33.71376,109.1609226637,95.70432,27.91376,99.692,8.12,5.8,9.9786973098,133.97
2020-11-18 01:30:00,102.13216,40.55188,109.8882754337,95.01216,27.71188,98.971,7.12,12.84,14.6819617218,134.24,101.93216,33.31188,107.237337674,95.01216,27.71188,98.971,6.92,5.6,8.9020447089,134.09
2020-11-18 02:00:00,101.42096,40.78278,109.3135228224,94.02096,27.42278,97.9385,7.4,13.36,15.2725112539,134.85,101.18096,32.70278,106.3346532709,94.02096,27.42278,97.9385,7.16,5.28,8.8962913621,134.7
2020-11-18 02:30:00,100.86512,41.15566,108.9383347709,93.10512,27.15566,96.9845,7.76,14.0,16.0067985556,135.65,100.58512,31.95566,105.539237118,93.10512,27.15566,96.9845,7.48,4.8,8.8876543587,135.49
2020-11-18 03:00:00,100.62848,41.61164,108.8926975081,91.78848,26.77164,95.613,8.84,14.84,17.2734246749,135.97,100.38848,30.89164,105.0339961089,91.78848,26.77164,95.613,8.6,4.12,9.535953020000001,135.82
2020-11-18 03:30:00,105.47216,42.05438,113.547115385,93.99216,27.41438,97.9085,11.48,14.64,18.6043005781,135.74,105.15216,31.65438,109.8133713436,93.99216,27.41438,97.9085,11.16,4.24,11.9383080878,135.59
2020-11-18 04:00:00,103.62816,41.84488,111.7577269239,92.58816,27.00488,96.446,11.04,14.84,18.4961401379,136.03,103.26816,31.12488,107.8567152513,92.58816,27.00488,96.446,10.68,4.12,11.4471306448,135.87
2020-11-18 04:30:00,110.39664,42.00402,118.1175508527,95.87664,27.96402,99.8715,14.52,14.04,20.1978216647,135.65,110.03664,32.76402,114.8109016995,95.87664,27.96402,99.8715,14.16,4.8,14.9514414021,135.5
2020-11-18 05:00:00,110.8864,41.9852,118.5687594774,96.0864,28.0252,100.09,14.8,13.96,20.3450632833,135.6,110.4864,32.9052,115.2822482952,96.0864,28.0252,100.09,14.4,4.88,15.2044204099,135.44
2020-11-18 05:30:00,108.2336,41.5748,115.9438491857,94.9536,27.6948,98.91,13.28,13.88,19.2097058801,135.85,107.8736,32.6948,112.7194017195,94.9536,27.6948,98.91,12.92,5.0,13.8537503947,135.69
2020-11-18 06:00:00,101.19056,40.37558,108.9482303365,92.35056,26.93558,96.1985,8.84,13.44,16.0866155546,135.5,100.91056,32.29558,105.9525630037,92.35056,26.93558,96.1985,8.56,5.36,10.0996633607,135.35
2020-11-18 06:30:00,99.31024,38.61382,106.5530424899,93.99024,27.41382,97.9065,5.32,11.2,12.3992903023,134.74,99.11024,34.73382,105.020369094,93.99024,27.41382,97.9065,5.12,7.32,8.9329054624,134.59
2020-11-18 07:00:00,97.58304,36.83172,104.302566094,95.42304,27.83172,99.399,2.16,9.0,9.2555712952,134.36,97.46304,37.23172,104.3323781968,95.42304,27.83172,99.399,2.04,9.4,9.6188148958,134.21
2020-11-18 07:30:00,98.20304,34.82922,104.1965048888,96.92304,28.26922,100.9615,1.28,6.5600000000000005,6.6837115437,134.54,98.16304,40.10922,106.0411804492,96.92304,28.26922,100.9615,1.24,11.84,11.9047553524,134.39
2020-11-18 08:00:00,98.40496,33.55478,103.9685501171,95.84496,27.95478,99.8385,2.56,5.6,6.1574020496,134.3,98.44496,40.59478,106.4863667924,95.84496,27.95478,99.8385,2.6,12.64,12.9046348263,134.15
2020-11-18 08:30:00,100.66192,32.99806,105.9324978552,97.50192,28.43806,101.5645,3.16,4.5600000000000005,5.5479005038,134.24,100.66192,42.11806,109.1180696138,97.50192,28.43806,101.5645,3.16,13.68,14.0402279184,134.09
2020-11-18 09:00:00,101.44752,33.83886,106.9423571848,99.28752,28.95886,103.4245,2.16,4.88,5.3366656257,134.14,101.40752,42.31886,109.8834429032,99.28752,28.95886,103.4245,2.12,13.36,13.5271578685,133.99
2020-11-18 09:30:00,102.43104,35.09072,108.2750044359,100.15104,29.21072,104.324,2.2800000000000002,5.88,6.3065680049,134.54,102.31104,41.69072,110.4792516267,100.15104,29.21072,104.324,2.16,12.48,12.6655438099,134.39
2020-11-18 10:00:00,112.29296,36.52878,118.0849720915,104.53296,30.48878,108.8885,7.76,6.04,9.8335751383,134.66,112.05296,42.80878,119.9518965663,104.53296,30.48878,108.8885,7.52,12.32,14.4337382545,134.5
