Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-18 10:30:00,112.94128,36.44954,118.6773006697,105.22128,30.68954,109.6055,7.72,5.76,9.632029900300001,134.7,112.66128,43.28954,120.6919561721,105.22128,30.68954,109.6055,7.44,12.6,14.6326210912,134.55
2020-11-18 11:00:00,105.90032,34.54426,111.3920269815,101.98032,29.74426,106.2295,3.92,4.8,6.1972897302,134.7,105.78032,43.34426,114.3162323305,101.98032,29.74426,106.2295,3.8,13.6,14.1209064865,134.55
2020-11-18 11:30:00,102.23632,34.16726,107.7945582256,100.27632,29.24726,104.4545,1.96,4.92,5.2960362537,135.08,102.11632,42.76726,110.7103488309,100.27632,29.24726,104.4545,1.8399999999999999,13.52,13.6446326444,134.91
2020-11-18 12:00:00,101.71184,34.02762,107.252866251,99.11184,28.90762,103.2415,2.6,5.12,5.7423340202,135.05,101.75184,42.22762,110.1662781174,99.11184,28.90762,103.2415,2.64,13.32,13.5791015903,134.91
2020-11-18 12:30:00,105.20736,35.18048,110.9335601664,101.96736,29.74048,106.216,3.24,5.44,6.3317612084,134.62,105.16736,42.66048,113.4904849016,101.96736,29.74048,106.216,3.2,12.92,13.3103869215,134.46
2020-11-18 13:00:00,109.57936,36.49398,115.4965225202,104.13936,30.37398,108.4785,5.44,6.12,8.1882843136,134.48,109.33936,42.57398,117.3355846206,104.13936,30.37398,108.4785,5.2,12.2,13.2619757201,134.32
2020-11-18 13:30:00,106.37888,36.35384,112.4191611461,102.69888,29.95384,106.978,3.68,6.4,7.3825740768,134.78,106.25888,41.95384,114.2412984415,102.69888,29.95384,106.978,3.56,12.0,12.5169325316,134.62
2020-11-18 14:00:00,101.85056,34.29308,107.4688415691,98.65056,28.77308,102.761,3.2,5.52,6.3804702021,134.69,101.89056,41.65308,110.0757252558,98.65056,28.77308,102.761,3.24,12.88,13.281265,134.53
2020-11-18 14:30:00,101.29968,34.53074,107.0233487284,98.77968,28.81074,102.8955,2.52,5.72,6.2505039797,134.56,101.29968,41.41074,109.4370803496,98.77968,28.81074,102.8955,2.52,12.6,12.8495291743,134.4
2020-11-18 15:00:00,102.15232,33.98276,107.6565114547,97.31232,28.38276,101.367,4.84,5.6,7.4017295276,134.81,102.19232,41.18276,110.1784461145,97.31232,28.38276,101.367,4.88,12.8,13.6987006683,134.65
2020-11-18 15:30:00,101.51904,34.77972,107.3114365098,97.43904,28.41972,101.499,4.08,6.36,7.5561895159,134.46,101.47904,40.37972,109.2177519756,97.43904,28.41972,101.499,4.04,11.96,12.6239138147,134.3
2020-11-18 16:00:00,103.75648,33.71564,109.0969821883,97.35648,28.39564,101.413,6.4,5.32,8.322403499,134.02,103.75648,41.27564,111.6650598863,97.35648,28.39564,101.413,6.4,12.88,14.3824337301,133.86
2020-11-18 16:30:00,109.06032,31.74926,113.5877146044,97.06032,28.30926,101.1045,12.0,3.44,12.4833328883,134.02,108.94032,43.02926,117.130314342,97.06032,28.30926,101.1045,11.88,14.72,18.9159403678,133.86
2020-11-18 17:00:00,112.28208,31.07394,116.5025975515,96.80208,28.23394,100.8355,15.48,2.84,15.7383607787,133.39,112.08208,43.39394,120.1891288173,96.80208,28.23394,100.8355,15.28,15.16,21.5244976713,133.25
2020-11-18 17:30:00,111.20896,30.69928,115.368447059,92.08896,26.85928,95.926,19.12,3.84,19.5017947892,133.39,110.88896,41.01928,118.2325791886,92.08896,26.85928,95.926,18.8,14.16,23.5360489462,133.25
2020-11-18 18:00:00,110.8264,31.4627,115.2058697647,93.7464,27.3427,97.6525,17.08,4.12,17.5698833235,133.31,110.5464,41.2227,117.9822764158,93.7464,27.3427,97.6525,16.8,13.88,21.7920719529,133.16
2020-11-18 18:30:00,109.8512,33.1266,114.737342522,95.6112,27.8866,99.595,14.24,5.24,15.1735032211,133.6,109.6912,40.7266,117.0077574565,95.6112,27.8866,99.595,14.08,12.84,19.0554978943,133.45
2020-11-18 19:00:00,106.81728,34.19004,112.1556514038,95.41728,27.83004,99.393,11.4,6.36,13.0541028033,134.18,106.65728,39.71004,113.8097651953,95.41728,27.83004,99.393,11.24,11.88,16.3545712264,134.03
2020-11-18 19:30:00,104.53312,35.08716,110.2645998215,95.61312,27.88716,99.597,8.92,7.2,11.4632630608,134.74,104.49312,39.04716,111.5504048912,95.61312,27.88716,99.597,8.88,11.16,14.2618371888,134.58
2020-11-18 20:00:00,101.25808,35.35194,107.2518457979,90.89808,26.51194,94.6855,10.36,8.84,13.6189280048,134.57,101.13808,36.07194,107.3782849623,90.89808,26.51194,94.6855,10.24,9.56,14.0089685559,134.42
2020-11-18 20:30:00,95.00912,32.91266,100.5483767718,79.92912,23.31266,83.2595,15.08,9.6,17.8764202233,134.2,94.80912000000001,32.07266,100.0870858535,79.92912,23.31266,83.2595,14.88,8.76,17.2670785022,134.05
2020-11-18 21:00:00,93.0496,35.0128,99.4189329253,85.2096,24.8528,88.76,7.84,10.16,12.8332069258,134.49,92.9296,33.1328,98.6594799905,85.2096,24.8528,88.76,7.72,8.28,11.3206360245,134.34
2020-11-18 21:30:00,92.7312,37.7766,100.1306494586,90.5712,26.4166,94.345,2.16,11.36,11.5635288731,135.33,92.7712,33.6966,98.7013495399,90.5712,26.4166,94.345,2.2,7.28,7.6051561457,135.18
2020-11-18 22:00:00,97.47408,38.92494,104.9587882259,93.27408,27.20494,97.1605,4.2,11.72,12.4498353403,135.38,97.27408,34.16494,103.0994168997,93.27408,27.20494,97.1605,4.0,6.96,8.0275525535,135.23
2020-11-18 22:30:00,100.4136,39.5923,107.9372099151,93.0936,27.1523,96.9725,7.32,12.44,14.4338491055,134.73,100.2136,33.2323,105.5800709805,93.0936,27.1523,96.9725,7.12,6.08,9.3627346433,134.58
2020-11-18 23:00:00,106.55712,41.08916,114.2048111605,94.79712,27.64916,98.747,11.76,13.44,17.8586449654,135.39,106.23712,32.92916,111.223447367,94.79712,27.64916,98.747,11.44,5.28,12.5996825357,135.24
2020-11-18 23:30:00,108.96,41.465,116.5831369667,95.4,27.825,99.375,13.56,13.64,19.2333876371,135.59,108.64,32.985,113.5370416428,95.4,27.825,99.375,13.24,5.16,14.2099683321,135.43
2020-11-19 00:00:00,110.7144,42.0667,118.4368423095,94.9944,27.7067,98.9525,15.72,14.36,21.2915006517,135.99,110.3544,32.2667,114.9749256501,94.9944,27.7067,98.9525,15.36,4.5600000000000005,16.0225840613,135.83
2020-11-19 00:30:00,108.16368,41.45774,115.8366344342,94.96368,27.69774,98.9205,13.2,13.76,19.0677109271,135.69,107.80368,32.73774,112.6649592458,94.96368,27.69774,98.9205,12.84,5.04,13.7937377096,135.53
2020-11-19 01:00:00,104.9736,41.3473,112.8231178183,96.0936,28.0273,100.0975,8.88,13.32,16.0086476631,135.53,104.7736,33.5073,110.0011200409,96.0936,28.0273,100.0975,8.68,5.48,10.2651254254,135.38
2020-11-19 01:30:00,105.03952,41.48486,112.93491210010001,96.83952,28.24486,100.8745,8.2,13.24,15.5736187188,135.32,104.79952,33.72486,110.0922593748,96.83952,28.24486,100.8745,7.96,5.48,9.6639536423,135.17
2020-11-19 02:00:00,103.50384,40.98862,111.3243543177,94.86384,27.66862,98.8165,8.64,13.32,15.8767754913,135.48,103.30384,33.06862,108.4675849618,94.86384,27.66862,98.8165,8.44,5.4,10.0196606729,135.32
2020-11-19 02:30:00,104.4016,41.2388,112.2512035927,94.7616,27.6388,98.71,9.64,13.6,16.6700209958,135.76,104.1616,32.9188,109.2395821486,94.7616,27.6388,98.71,9.4,5.28,10.7813913759,135.61
2020-11-19 03:00:00,97.90768,40.41974,105.9229398414,89.34768,26.05974,93.0705,8.56,14.36,16.7177510449,136.01,97.66768,30.61974,102.3549910569,89.34768,26.05974,93.0705,8.32,4.5600000000000005,9.4876762171,135.85
2020-11-19 03:30:00,99.5096,41.0953,107.6614330866,90.4296,26.3753,94.1975,9.08,14.72,17.2952247745,136.1,99.2296,30.6153,103.845125597,90.4296,26.3753,94.1975,8.8,4.24,9.7681932823,135.94
2020-11-19 04:00:00,105.19296,41.54128,113.0983500216,93.19296,27.18128,97.076,12.0,14.36,18.7138878911,136.24,104.87296,31.78128,109.5827883274,93.19296,27.18128,97.076,11.68,4.6,12.5531828633,136.08
2020-11-19 04:30:00,106.7592,41.4581,114.5264198351,93.3192,27.2181,97.2075,13.44,14.24,19.5808886417,136.16,106.4392,31.9781,111.1391118205,93.3192,27.2181,97.2075,13.12,4.76,13.956790462,136.0
2020-11-19 05:00:00,105.72704,41.55872,113.601646974,93.52704,27.27872,97.424,12.2,14.28,18.7818635923,136.07,105.48704,31.95872,110.2219369817,93.52704,27.27872,97.424,11.96,4.68,12.8430525966,135.92
2020-11-19 05:30:00,100.99136,40.97248,108.9862326718,90.83136,26.49248,94.616,10.16,14.48,17.688866555,136.17,100.71136,30.97248,105.3663729584,90.83136,26.49248,94.616,9.88,4.48,10.8482625337,136.02
2020-11-19 06:00:00,82.876,37.6355,91.0212186045,79.116,23.0755,82.4125,3.76,14.56,15.0376593923,135.7,82.716,27.3555,87.1220984381,79.116,23.0755,82.4125,3.6,4.28,5.5927095400999995,135.55
2020-11-19 06:30:00,79.55936,33.20648,86.2111482211,66.39936,19.36648,69.166,13.16,13.84,19.0979370614,135.57,79.31936,24.36648,82.9776248057,66.39936,19.36648,69.166,12.92,5.0,13.8537503947,135.41
2020-11-19 07:00:00,75.82368,26.39024,80.2849625771,48.10368,14.03024,50.108,27.72,12.36,30.3507495789,135.27,75.34368,20.39024,78.0540325877,48.10368,14.03024,50.108,27.24,6.36,27.9726151799,135.12
2020-11-19 07:30:00,84.9536,28.9698,89.7572474233,65.3136,19.0498,68.035,19.64,9.92,22.003090692,134.55,84.5536,27.6098,88.9472446397,65.3136,19.0498,68.035,19.24,8.56,21.0582810315,134.4
2020-11-19 08:00:00,94.064,31.082,99.0662748871,78.864,23.002,82.15,15.2,8.08,17.2141337278,134.23,93.784,33.242,99.5011016019,78.864,23.002,82.15,14.92,10.24,18.0959664014,134.08
2020-11-19 08:30:00,92.2112,29.4566,96.8018423843,75.2112,21.9366,78.345,17.0,7.52,18.5889859863,134.46,91.8512,32.8166,97.5375423978,75.2112,21.9366,78.345,16.64,10.88,19.8812474458,134.31
2020-11-19 09:00:00,96.74272,32.66996,102.1101373978,87.46272,25.50996,91.107,9.28,7.16,11.7210920993,134.26,96.58272,36.66996,103.3097660872,87.46272,25.50996,91.107,9.12,11.16,14.4124945794,134.11
2020-11-19 09:30:00,98.28704,32.97872,103.6722634305,90.16704,26.29872,93.924,8.12,6.68,10.5145993742,134.11,98.08704,37.93872,105.1685023721,90.16704,26.29872,93.924,7.92,11.64,14.0789204132,133.97
2020-11-19 10:00:00,94.28992,28.59456,98.5303906173,74.44992,21.71456,77.552,19.84,6.88,20.9990475975,134.43,93.88992,33.19456,99.585118824,74.44992,21.71456,77.552,19.44,11.48,22.5766250799,134.28
2020-11-19 10:30:00,98.68752,31.85386,103.7009884266,86.44752,25.21386,90.0495,12.24,6.64,13.9250565528,134.8,98.44752,37.01386,105.1757577879,86.44752,25.21386,90.0495,12.0,11.8,16.8297355891,134.64
2020-11-19 11:00:00,81.80528,27.06154,86.165136703,66.72528,19.46154,69.5055,15.08,7.6,16.8868706396,134.96,81.52528,30.38154,87.0023519903,66.72528,19.46154,69.5055,14.8,10.92,18.3925637147,134.8
2020-11-19 11:30:00,85.89488,28.99934,90.6581057085,72.13488,21.03934,75.1405,13.76,7.96,15.8965153414,135.07,85.65488,31.55934,91.2839000539,72.13488,21.03934,75.1405,13.52,10.52,17.1306975923,134.91
2020-11-19 12:00:00,92.88256,31.79408,98.1734866204,82.40256,24.03408,85.836,10.48,7.76,13.0402453965,135.04,92.72256,34.79408,99.0358578294,82.40256,24.03408,85.836,10.32,10.76,14.9090576496,134.88
2020-11-19 12:30:00,92.51856,31.81458,97.8358392669,82.19856,23.97458,85.6235,10.32,7.84,12.9602469112,134.79,92.31856,34.65458,98.6086022386,82.19856,23.97458,85.6235,10.12,10.68,14.7131505803,134.63
2020-11-19 13:00:00,84.67184,28.37262,89.2990820482,67.79184,19.77262,70.6165,16.88,8.6,18.9445084391,134.79,84.35184,29.61262,89.3987705433,67.79184,19.77262,70.6165,16.56,9.84,19.2628969784,134.63
2020-11-19 13:30:00,93.07344,31.22142,98.1704757055,79.75344,23.26142,83.0765,13.32,7.96,15.5172162452,134.96,92.83344,33.86142,98.8162099387,79.75344,23.26142,83.0765,13.08,10.6,16.8358664761,134.8
2020-11-19 14:00:00,83.07456,26.12008,87.0841035919,63.63456,18.56008,66.286,19.44,7.5600000000000005,20.8582645491,135.21,82.71456,29.56008,87.8379005077,63.63456,18.56008,66.286,19.08,11.0,22.0237689781,135.05
2020-11-19 14:30:00,88.88928,28.84604,93.4526517687,73.52928,21.44604,76.593,15.36,7.4,17.0496216967,134.99,88.56928,32.56604,94.366648351,73.52928,21.44604,76.593,15.04,11.12,18.7044379761,134.83
2020-11-19 15:00:00,87.64912,26.01766,91.4291357755,60.12912,17.53766,62.6345,27.52,8.48,28.7968887208,134.99,87.12912,27.57766,91.3893368126,60.12912,17.53766,62.6345,27.0,10.04,28.8062770937,134.83
2020-11-19 15:30:00,75.50704,19.91622,78.0894929466,39.34704,11.47622,40.9865,36.16,8.44,37.1319161908,134.82,74.86704,21.51622,77.897505746,39.34704,11.47622,40.9865,35.52,10.04,36.9116783688,134.66
2020-11-19 16:00:00,76.92864,18.31252,79.0782147054,37.68864,10.99252,39.259,39.24,7.32,39.9169137084,133.83,76.12864,21.95252,79.2305683597,37.68864,10.99252,39.259,38.44,10.96,39.971930151,133.68
2020-11-19 16:30:00,83.00976,16.21618,84.5788670357,35.84976,10.45618,37.3435,47.16,5.76,47.5104535866,134.54,82.08976,23.01618,85.2553414083,35.84976,10.45618,37.3435,46.24,12.56,47.9154588833,134.38
2020-11-19 17:00:00,88.88704,15.82872,90.2854044506,40.96704,11.94872,42.674,47.92,3.88,48.0768218584,133.5,87.92704,26.14872,91.7328726292,40.96704,11.94872,42.674,46.96,14.2,49.0599796168,133.35
2020-11-19 17:30:00,84.9016,13.1413,85.9126035472,31.3416,9.1413,32.6475,53.56,4.0,53.709157506,133.63,83.8216,23.2213,86.9786720998,31.3416,9.1413,32.6475,52.48,14.08,54.3359623086,133.48
2020-11-19 18:00:00,83.21136,13.01498,84.2230380445,27.89136,8.13498,29.0535,55.32,4.88,55.53482511,133.71,82.13136,21.37498,84.8672496635,27.89136,8.13498,29.0535,54.24,13.24,55.8325639748,133.56
2020-11-19 18:30:00,85.79408,17.09994,87.4816101306,36.27408,10.57994,37.7855,49.52,6.52,49.9473803117,134.17,84.79408,22.29994,87.6773820723,36.27408,10.57994,37.7855,48.52,11.72,49.9154164562,134.02
2020-11-19 19:00:00,78.1824,16.9332,79.9951306768,31.8624,9.2932,33.19,46.32,7.64,46.9458411364,134.66,77.2624,20.0932,79.832419104,31.8624,9.2932,33.19,45.4,10.8,46.6669047613,134.51
2020-11-19 19:30:00,70.9432,14.1251,72.3357178457,19.9032,5.8051,20.7325,51.04,8.32,51.7136732403,134.53,69.9432,15.8851,71.7243865659,19.9032,5.8051,20.7325,50.04,10.08,51.0451564793,134.38
2020-11-19 20:00:00,70.1016,16.4763,72.0118239198,23.3016,6.7963000000000005,24.2725,46.8,9.68,47.7906099564,134.78,69.2616,15.6363,71.004669651,23.3016,6.7963000000000005,24.2725,45.96,8.84,46.8024272875,134.62
2020-11-19 20:30:00,69.69344,16.43892,71.6059611331,22.21344,6.4789200000000005,23.139,47.48,9.96,48.5134208235,134.7,68.77344,14.99892,70.3900110143,22.21344,6.4789200000000005,23.139,46.56,8.52,47.3331173704,134.55
2020-11-19 21:00:00,64.2792,16.2131,66.2923839083,18.5592,5.4131,19.3325,45.72,10.8,46.9782758304,134.86,63.4392,13.1731,64.7924583594,18.5592,5.4131,19.3325,44.88,7.76,45.545932859,134.71
2020-11-19 21:30:00,59.2432,15.342600000000001,61.1976480022,12.2832,3.5826000000000002,12.795,46.96,11.76,48.4101146456,135.0,58.3232,10.4226,59.2471623709,12.2832,3.5826000000000002,12.795,46.04,6.84,46.5453241475,134.84
2020-11-19 22:00:00,56.21968,16.07574,58.4729154041,10.81968,3.15574,11.2705,45.4,12.92,47.2026100973,135.25,55.37968,8.91574,56.0927747277,10.81968,3.15574,11.2705,44.56,5.76,44.9307378083,135.1
2020-11-19 22:30:00,53.624,19.617,57.0995627391,16.104,4.697,16.775,37.52,14.92,40.377677001,135.43,52.984,8.577,53.6737290022,16.104,4.697,16.775,36.88,3.88,37.0835381268,135.28
2020-11-19 23:00:00,51.30704,21.36122,55.5762006029,19.06704,5.5612200000000005,19.8615,32.24,15.8,35.9034483024,134.76,50.74704,8.40122,51.4377542886,19.06704,5.5612200000000005,19.8615,31.68,2.84,31.8070432452,134.61
2020-11-19 23:30:00,50.19856,22.62458,55.0614842358,21.47856,6.2645800000000005,22.3735,28.72,16.36,33.0528062349,135.33,49.75856,8.74458,50.5211042303,21.47856,6.2645800000000005,22.3735,28.28,2.48,28.3885328962,135.17
2020-11-20 00:00:00,49.72592,24.23506,55.3173142248,24.80592,7.23506,25.8395,24.92,17.0,30.1663123368,135.17,49.32592,8.99506,50.1393806129,24.80592,7.23506,25.8395,24.52,1.76,24.5830836146,135.02
2020-11-20 00:30:00,49.7192,22.5031,54.5746127632,21.1992,6.1831,22.0825,28.52,16.32,32.8592878803,134.95,49.2792,8.5431,50.014239075,21.1992,6.1831,22.0825,28.08,2.36,28.1789992725,134.8
2020-11-20 01:00:00,57.7232,22.7426,62.0418703216,25.7232,7.5026,26.795,32.0,15.24,35.4437244093,134.9,57.1632,10.9426,58.2011333996,25.7232,7.5026,26.795,31.44,3.44,31.6276334872,134.75
2020-11-20 01:30:00,55.98032,21.17426,59.8510276758,20.62032,6.01426,21.4795,35.36,15.16,38.4727851864,135.0,55.38032,9.57426,56.2018353602,20.62032,6.01426,21.4795,34.76,3.56,34.9418259397,134.85
2020-11-20 02:00:00,54.19184,20.16262,57.8211619379,17.15184,5.00262,17.8665,37.04,15.16,40.022333765,135.38,53.55184,8.60262,54.2384055652,17.15184,5.00262,17.8665,36.4,3.6,36.5775887669,135.22
2020-11-20 02:30:00,54.16896,20.72928,57.9998213514,18.40896,5.36928,19.176,35.76,15.36,38.9192394581,135.58,53.56896,8.84928,54.2949650704,18.40896,5.36928,19.176,35.16,3.48,35.3317987088,135.43
2020-11-20 03:00:00,52.59936,20.54148,56.4680889795,16.11936,4.70148,16.791,36.48,15.84,39.770541862,135.54,52.03936,7.74148,52.6120281095,16.11936,4.70148,16.791,35.92,3.04,36.0484118929,135.39
2020-11-20 03:30:00,50.19472,20.44346,54.1982008248,15.23472,4.44346,15.8695,34.96,16.0,38.4473874275,135.43,49.63472,7.28346,50.1662657475,15.23472,4.44346,15.8695,34.4,2.84,34.5170334762,135.27
2020-11-20 04:00:00,56.29824,24.36032,61.3426199114,27.97824,8.16032,29.144,28.32,16.2,32.6260999815,135.46,55.85824,10.76032,56.8852130382,27.97824,8.16032,29.144,27.88,2.6,28.0009714117,135.31
2020-11-20 04:30:00,61.94816,27.83988,67.9163709705,39.90816,11.63988,41.571,22.04,16.2,27.3532740271,135.1,61.66816,14.19988,63.2818974889,39.90816,11.63988,41.571,21.76,2.56,21.9100707438,134.95
2020-11-20 05:00:00,59.5824,25.9282,64.9794886483,33.9024,9.8882,35.315,25.68,16.04,30.277780632,135.03,59.1824,12.568200000000001,60.5021993071,33.9024,9.8882,35.315,25.28,2.68,25.4216600559,134.88
2020-11-20 05:30:00,55.92432,22.99126,60.4659210122,25.20432,7.35126,26.2545,30.72,15.64,34.4721336734,134.71,55.44432,10.31126,56.3949882795,25.20432,7.35126,26.2545,30.24,2.96,30.3845223757,134.56
2020-11-20 06:00:00,53.88864,20.28752,57.5809776645,19.08864,5.56752,19.884,34.8,14.72,37.7851611086,134.28,53.32864,9.36752,54.1451223583,19.08864,5.56752,19.884,34.24,3.8,34.4502191575,134.13
2020-11-20 06:30:00,55.09904,16.22722,57.4388969066,13.25904,3.86722,13.8115,41.84,12.36,43.627459243,134.49,54.41904,9.98722,55.3278996335,13.25904,3.86722,13.8115,41.16,6.12,41.6124981226,134.34
2020-11-20 07:00:00,57.58032,14.05926,59.2718823984,10.90032,3.17926,11.3545,46.68,10.88,47.9311673131,134.34,56.78032,10.73926,57.7869920021,10.90032,3.17926,11.3545,45.88,7.5600000000000005,46.4986881535,134.19
2020-11-20 07:30:00,62.80032,13.03176,64.1381864477,13.96032,4.07176,14.542,48.84,8.96,49.6550823179,133.47,61.92032,13.23176,63.3182872605,13.96032,4.07176,14.542,47.96,9.16,48.8269106129,133.32
2020-11-20 08:00:00,64.00912,11.61266,65.0539876983,13.20912,3.85266,13.7595,50.8,7.76,51.3892751457,133.39,63.16912,14.21266,64.7482619523,13.20912,3.85266,13.7595,49.96,10.36,51.0228497832,133.24
2020-11-20 08:30:00,67.02576,12.37418,68.1584392005,18.42576,5.37418,19.1935,48.6,7.0,49.1015274711,133.17,66.22576,16.41418,68.2295873698,18.42576,5.37418,19.1935,47.8,11.04,49.0583489327,133.03
2020-11-20 09:00:00,69.78304,13.43672,71.06488666,23.30304,6.7967200000000005,24.274,46.48,6.64,46.9518902708,133.23,68.98304,18.19672,71.3426970783,23.30304,6.7967200000000005,24.274,45.68,11.4,47.0810195302,133.09
2020-11-20 09:30:00,70.90064,13.49102,72.1727675308,23.90064,6.97102,24.8965,47.0,6.52,47.4500832454,133.16,70.10064,18.45102,72.488205023,23.90064,6.97102,24.8965,46.2,11.48,47.60494092,133.01
2020-11-20 10:00:00,79.1856,17.9658,81.198086289,40.0656,11.6858,41.735,39.12,6.28,39.620863191,133.09,78.5056,23.4058,81.9204535205,40.0656,11.6858,41.735,38.44,11.72,40.1869630602,132.94
2020-11-20 10:30:00,78.17824,19.35532,80.5385970936,43.45824,12.67532,45.269,34.72,6.68,35.3567645579,133.19,77.61824,23.99532,81.2426400519,43.45824,12.67532,45.269,34.16,11.32,35.9867753487,133.04
2020-11-20 11:00:00,81.22672,22.95446,84.4078626424,56.34672,16.43446,58.6945,24.88,6.52,25.7201244165,133.26,80.78672,27.99446,85.4996135608,56.34672,16.43446,58.6945,24.44,11.56,27.0360352123,133.11
2020-11-20 11:30:00,88.41328,25.82054,92.1065055588,70.01328,20.42054,72.9305,18.4,5.4,19.1760267,133.42,88.17328,33.06054,94.1675454233,70.01328,20.42054,72.9305,18.16,12.64,22.1258943322,133.27
2020-11-20 12:00:00,91.516,26.6555,95.3189064994,73.836,21.5355,76.9125,17.68,5.12,18.4064336578,133.22,91.236,34.3755,97.4970907066,73.836,21.5355,76.9125,17.4,12.84,21.6246525984,133.07
2020-11-20 12:30:00,98.19664,30.09902,102.7060422383,85.91664,25.05902,89.4965,12.28,5.04,13.2740348048,133.03,98.03664,37.97902,105.1360487304,85.91664,25.05902,89.4965,12.12,12.92,17.7149880045,132.88
2020-11-20 13:00:00,101.68192,31.47556,106.442114467,89.40192,26.07556,93.127,12.28,5.4,13.4148574349,133.0,101.52192,38.59556,108.6108534733,89.40192,26.07556,93.127,12.12,12.52,17.4254067384,132.85
2020-11-20 13:30:00,103.54208,31.52644,108.2352934574,91.22208,26.60644,95.023,12.32,4.92,13.2660770388,132.58,103.38208,39.48644,110.6663156024,91.22208,26.60644,95.023,12.16,12.88,17.7132718604,132.43
2020-11-20 14:00:00,103.33552,31.50786,108.0322865418,90.33552,26.34786,94.0995,13.0,5.16,13.9866221798,133.35,103.13552,39.18786,110.3296145967,90.33552,26.34786,94.0995,12.8,12.84,18.1302399322,133.2
2020-11-20 14:30:00,102.29264,31.28202,106.9689159216,89.01264,25.96202,92.7215,13.28,5.32,14.3059707815,132.82,102.13264,38.56202,109.1700762107,89.01264,25.96202,92.7215,13.12,12.6,18.1905030167,132.67
2020-11-20 15:00:00,102.21344,32.13392,107.1455838157,90.97344,26.53392,94.764,11.24,5.6,12.5577705028,133.03,102.05344,38.93392,109.2279943165,90.97344,26.53392,94.764,11.08,12.4,16.6290829573,132.88
2020-11-20 15:30:00,102.49568,33.15624,107.7251162431,91.73568,26.75624,95.558,10.76,6.4,12.5194888075,133.43,102.33568,38.43624,109.3157625706,91.73568,26.75624,95.558,10.6,11.68,15.7728374112,133.29
2020-11-20 16:00:00,105.12288,33.25584,110.2577470911,93.72288,27.33584,97.628,11.4,5.92,12.8454816959,133.28,104.96288,39.49584,112.1477933586,93.72288,27.33584,97.628,11.24,12.16,16.5590821002,133.13
2020-11-20 16:30:00,107.77792,32.13856,112.4676268017,93.45792,27.25856,97.352,14.32,4.88,15.1286747602,132.9,107.57792,40.29856,114.8781215445,93.45792,27.25856,97.352,14.12,13.04,19.2201977097,132.75
2020-11-20 17:00:00,111.49408,31.63244,115.8945259078,94.05408,27.43244,97.973,17.44,4.2,17.9386064119,132.27,111.21408,40.99244,118.5282739577,94.05408,27.43244,97.973,17.16,13.56,21.8709670568,132.13
2020-11-20 17:30:00,112.34784,31.80312,116.7624751125,93.26784,27.20312,97.154,19.08,4.6,19.6266757246,133.44,112.02784,40.68312,119.1862122395,93.26784,27.20312,97.154,18.76,13.48,23.1008224962,133.29
2020-11-20 18:00:00,110.72272,32.51746,115.3988991674,92.56272,26.99746,96.4195,18.16,5.52,18.9804109545,133.44,110.40272,39.51746,117.2620579226,92.56272,26.99746,96.4195,17.84,12.52,21.7948617798,133.29
2020-11-20 18:30:00,107.85328,33.08554,112.8139307171,91.49328,26.68554,95.3055,16.36,6.4,17.5672877816,133.19,107.57328,38.36554,114.2100049446,91.49328,26.68554,95.3055,16.08,11.68,19.8743251458,133.04
2020-11-20 19:00:00,104.1288,33.7809,109.4712573886,90.4488,26.3809,94.2175,13.68,7.4,15.5532118869,133.28,103.8888,37.0609,110.3013738548,90.4488,26.3809,94.2175,13.44,10.68,17.1667119741,133.13
2020-11-20 19:30:00,100.3744,35.0042,106.3029359566,88.3344,25.7642,92.015,12.04,9.24,15.1769298608,134.17,100.2144,34.8842,106.1123620367,88.3344,25.7642,92.015,11.88,9.12,14.976942278,134.02
2020-11-20 20:00:00,97.0136,35.1273,103.1773511496,85.0536,24.8073,88.5975,11.96,10.32,15.7969617332,134.62,96.8136,33.0073,102.285653922,85.0536,24.8073,88.5975,11.76,8.2,14.3365825774,134.47
2020-11-20 20:30:00,92.28224,34.06232,98.3679493697,79.48224,23.18232,82.794,12.8,10.88,16.799238078,134.72,92.08224,30.86232,97.1165367957,79.48224,23.18232,82.794,12.6,7.68,14.756097045,134.56
2020-11-20 21:00:00,85.48032,34.54176,92.1955437708,78.52032,22.90176,81.792,6.96,11.64,13.5621237275,135.09,85.40032,29.86176,90.4706547252,78.52032,22.90176,81.792,6.88,6.96,9.7865213432,134.93
2020-11-20 21:30:00,91.23696,38.31578,98.9559592296,90.63696,26.43578,94.4135,0.6000000000000001,11.88,11.8951418655,134.17,91.23696,32.95578,97.0065271281,90.63696,26.43578,94.4135,0.6000000000000001,6.52,6.5475491598,134.01
2020-11-20 22:00:00,92.52272,39.18246,100.4774546247,91.00272,26.54246,94.7945,1.52,12.64,12.7310643703,134.63,92.48272,32.46246,98.0146152768,91.00272,26.54246,94.7945,1.48,5.92,6.1021963259,134.47
2020-11-20 22:30:00,96.75168,39.96424,104.6806002161,91.35168,26.64424,95.158,5.4,13.32,14.3729746399,134.31,96.59168,31.72424,101.6679893024,91.35168,26.64424,95.158,5.24,5.08,7.2982189608,134.16
2020-11-20 23:00:00,100.5576,40.7143,108.4872579718,92.2776,26.9143,96.1225,8.28,13.8,16.0934272298,135.36,100.3176,31.8343,105.2475345376,92.2776,26.9143,96.1225,8.04,4.92,9.4259217056,135.19
2020-11-20 23:30:00,102.12288,41.37584,110.1864000465,91.80288,26.77584,95.628,10.32,14.6,17.879105123,135.86,101.84288,31.09584,106.4843813524,91.80288,26.77584,95.628,10.04,4.32,10.9299588288,135.7
2020-11-21 00:00:00,104.16688,41.85534,112.2613396297,91.52688,26.69534,95.3405,12.64,15.16,19.7381660749,135.69,103.80688,30.37534,108.1597411954,91.52688,26.69534,95.3405,12.28,3.68,12.8195475739,135.53
2020-11-21 00:30:00,102.96272,41.40246,110.9751566967,92.44272,26.96246,96.2945,10.52,14.44,17.865721368,134.78,102.64272,31.12246,107.2573330148,92.44272,26.96246,96.2945,10.2,4.16,11.0156978898,134.63
2020-11-21 01:00:00,96.24064,40.16852,104.2869636465,91.64064,26.72852,95.459,4.6,13.44,14.2054074211,134.31,96.08064,31.80852,101.2090476558,91.64064,26.72852,95.459,4.44,5.08,6.7468511174,134.16
2020-11-21 01:30:00,95.37904,40.20222,103.5054576544,91.61904,26.72222,95.4365,3.76,13.48,13.9945703757,134.69,95.21904,31.80222,100.3894754217,91.61904,26.72222,95.4365,3.6,5.08,6.2262669393,134.53
2020-11-21 02:00:00,97.09552,40.29286,105.1239961714,91.65552,26.73286,95.4745,5.44,13.56,14.6105167602,135.03,96.89552,31.85286,101.9967964509,91.65552,26.73286,95.4745,5.24,5.12,7.3261176622,134.88
2020-11-21 02:30:00,97.7456,40.1358,105.6649646808,90.7056,26.4558,94.485,7.04,13.68,15.3851876817,135.03,97.5456,31.4158,102.4797373582,90.7056,26.4558,94.485,6.84,4.96,8.4490946261,134.88
2020-11-21 03:00:00,100.52432,40.82626,108.4984903907,91.56432,26.70626,95.3795,8.96,14.12,16.7229184056,135.41,100.24432,31.38626,105.0429484023,91.56432,26.70626,95.3795,8.68,4.68,9.8612778077,135.25
2020-11-21 03:30:00,99.54832,40.19326,107.3562581513,89.66832,26.15326,93.4045,9.88,14.04,17.16787698,135.5,99.26832,30.91326,103.9703274952,89.66832,26.15326,93.4045,9.6,4.76,10.715297476,135.34
2020-11-21 04:00:00,98.80464,39.90802,106.5598749335,88.96464,25.94802,92.6715,9.84,13.96,17.0794379299,135.72,98.52464,30.82802,103.2350304124,88.96464,25.94802,92.6715,9.56,4.88,10.7334989635,135.56
2020-11-21 04:30:00,96.11376,39.35318,103.8582092925,86.51376,25.23318,90.1185,9.6,14.12,17.074378466,135.33,95.83376,29.83318,100.3699565839,86.51376,25.23318,90.1185,9.32,4.6,10.39338251,135.17
2020-11-21 05:00:00,90.07648,37.69564,97.6459601018,80.55648,23.49564,83.913,9.52,14.2,17.0959176414,135.27,89.75648,28.05564,94.0390591074,80.55648,23.49564,83.913,9.2,4.5600000000000005,10.2680864819,135.11
2020-11-21 05:30:00,86.4352,36.5536,93.8467339442,76.9152,22.4336,80.12,9.52,14.12,17.0295272982,135.32,86.1552,27.0336,90.2969214093,76.9152,22.4336,80.12,9.24,4.6,10.3217052855,135.16
2020-11-21 06:00:00,97.97552,38.99286,105.4497304418,87.33552,25.47286,90.9745,10.64,13.52,17.2046505341,134.79,97.69552,30.51286,102.3496421755,87.33552,25.47286,90.9745,10.36,5.04,11.5209027424,134.64
2020-11-21 06:30:00,95.83712,38.41916,103.2510795343,87.83712,25.61916,91.497,8.0,12.8,15.0943698113,134.69,95.59712,31.37916,100.6154115163,87.83712,25.61916,91.497,7.76,5.76,9.6641192046,134.54
2020-11-21 07:00:00,102.36608,39.52344,109.7311106478,93.40608,27.24344,97.298,8.96,12.28,15.2013157325,134.35,102.08608,33.40344,107.41209212,93.40608,27.24344,97.298,8.68,6.16,10.6436835729,134.19
2020-11-21 07:30:00,99.58128,39.29454,107.053688401,92.62128,27.01454,96.4805,6.96,12.28,14.1152399909,134.72,99.38128,33.29454,104.8101388619,92.62128,27.01454,96.4805,6.76,6.28,9.226917145,134.57
2020-11-21 08:00:00,91.69296,38.35878,99.3931331464,88.45296,25.79878,92.1385,3.24,12.56,12.9711680276,134.74,91.53296,31.75878,96.8860303318,88.45296,25.79878,92.1385,3.08,5.96,6.7088001908,134.57
2020-11-21 08:30:00,98.41952,39.01236,105.8695714065,93.29952,27.21236,97.187,5.12,11.8,12.8629079138,135.37,98.25952,34.09236,104.005876185,93.29952,27.21236,97.187,4.96,6.88,8.4815092996,135.21
2020-11-21 09:00:00,97.13056,38.73308,104.5686242245,92.89056,27.09308,96.761,4.24,11.64,12.3881879224,134.84,96.97056,34.05308,102.7759785368,92.89056,27.09308,96.761,4.08,6.96,8.0677134307,134.68
2020-11-21 09:30:00,91.29296,37.03378,98.5185536163,88.57296,25.83378,92.2635,2.7199999999999998,11.2,11.5255542166,134.03,91.25296,32.99378,97.0344898861,88.57296,25.83378,92.2635,2.68,7.16,7.6451291683,133.88
2020-11-21 10:00:00,99.86064,37.90602,106.8129850414,95.54064,27.86602,99.5215,4.32,10.04,10.9299588288,133.6,99.74064,36.06602,106.0610817701,95.54064,27.86602,99.5215,4.2,8.2,9.213034245,133.45
2020-11-21 10:30:00,103.48416,38.29788,110.3435498042,97.84416,28.53788,101.921,5.64,9.76,11.2724087932,133.54,103.28416,36.97788,109.7040624416,97.84416,28.53788,101.921,5.44,8.44,10.0412748195,133.39
2020-11-21 11:00:00,117.16176,40.27718,123.8916027625,104.08176,30.35718,108.4185,13.08,9.92,16.4162358658,133.41,116.84176,38.59718,123.0517744035,104.08176,30.35718,108.4185,12.76,8.24,15.1893120318,133.26
2020-11-21 11:30:00,117.6184,40.2937,124.3288795021,104.1384,30.3737,108.4775,13.48,9.92,16.7366902343,133.85,117.2584,38.7337,123.4902096777,104.1384,30.3737,108.4775,13.12,8.36,15.5571205562,133.7
2020-11-21 12:00:00,107.01344,39.10392,113.9341603734,99.37344,28.98392,103.514,7.64,10.12,12.6800630913,133.9,106.81344,37.18392,113.1006404544,99.37344,28.98392,103.514,7.44,8.2,11.0721994202,133.75
2020-11-21 12:30:00,107.80432,39.26626,114.7327790348,99.24432,28.94626,103.3795,8.56,10.32,13.4080572791,133.67,107.56432,36.86626,113.7066579557,99.24432,28.94626,103.3795,8.32,7.92,11.486896883,133.52
2020-11-21 13:00:00,101.61872,38.44546,108.6481368872,96.01872,28.00546,100.0195,5.6,10.44,11.8470924703,133.67,101.41872,35.80546,107.5536504831,96.01872,28.00546,100.0195,5.4,7.8,9.486832980500001,133.52
2020-11-21 13:30:00,93.48752,37.08886,100.575841691,91.36752,26.64886,95.1745,2.12,10.44,10.6530746735,133.6,93.48752,34.48886,99.6463640072,91.36752,26.64886,95.1745,2.12,7.84,8.1215762017,133.45
2020-11-21 14:00:00,87.83744,35.23092,94.6394927596,84.99744,24.79092,88.539,2.84,10.44,10.8193900013,133.79,87.83744,32.63092,93.7026830235,84.99744,24.79092,88.539,2.84,7.84,8.338537042,133.63
2020-11-21 14:30:00,84.82784,34.43312,91.5499983179,81.98784,23.91312,85.404,2.84,10.52,10.8966049759,134.12,84.78784,31.75312,90.5386019419,81.98784,23.91312,85.404,2.8,7.84,8.3249984985,133.96
2020-11-21 15:00:00,84.968,35.024,91.9034362796,84.288,24.584,87.8,0.68,10.44,10.4621221557,134.15,85.048,32.584,91.0762282926,84.288,24.584,87.8,0.76,8.0,8.0360189149,133.99
2020-11-21 15:30:00,86.88944,35.01442,93.6791566542,84.52944,24.654420000000002,88.0515,2.36,10.36,10.625403521700001,134.11,86.96944,32.65442,92.8977644481,84.52944,24.654420000000002,88.0515,2.44,8.0,8.3638268753,133.95
2020-11-21 16:00:00,93.624,35.947,100.2877868187,87.864,25.627,91.525,5.76,10.32,11.8186293622,134.27,93.744,33.667,99.6062469176,87.864,25.627,91.525,5.88,8.04,9.9607228653,134.1
2020-11-21 16:30:00,92.8688,34.0084,98.8998750454,83.5488,24.3684,87.03,9.32,9.64,13.408653922,133.78,92.9888,32.9684,98.6601861138,83.5488,24.3684,87.03,9.44,8.6,12.770027408,133.62
2020-11-21 17:00:00,90.42128,30.54454,95.4409597639,75.10128,21.90454,78.2305,15.32,8.64,17.5884052717,133.32,90.46128,31.38454,95.7508878823,75.10128,21.90454,78.2305,15.36,9.48,18.0499307478,133.16
2020-11-21 17:30:00,101.33808,30.94194,105.9566425905,77.69808,22.66194,80.9355,23.64,8.28,25.0481137014,133.96,101.17808,32.58194,106.2948102527,77.69808,22.66194,80.9355,23.48,9.92,25.4895429539,133.79
2020-11-21 18:00:00,101.5304,33.2397,106.833046293,83.9304,24.4797,87.4275,17.6,8.76,19.6595422124,133.86,101.4504,33.9197,106.9706955584,83.9304,24.4797,87.4275,17.52,9.44,19.9013567377,133.7
2020-11-21 18:30:00,100.42832,35.15826,106.4046554632,87.62832,25.55826,91.2795,12.8,9.6,16.0,134.07,100.50832,34.19826,106.1670540999,87.62832,25.55826,91.2795,12.88,8.64,15.5094809713,133.9
2020-11-21 19:00:00,97.2792,35.0431,103.3985570995,82.1592,23.9631,85.5825,15.12,11.08,18.7451540404,134.84,97.2792,31.4031,102.2222942525,82.1592,23.9631,85.5825,15.12,7.44,16.8513500943,134.66
2020-11-21 19:30:00,89.72064,34.05352,95.9658036303,75.20064,21.93352,78.334,14.52,12.12,18.9136141443,135.46,89.76064,28.53352,94.1866989378,75.20064,21.93352,78.334,14.56,6.6,15.9860439134,135.28
2020-11-21 20:00:00,84.38976,35.30868,91.4786011928,76.34976,22.26868,79.531,8.04,13.04,15.3193733553,135.91,84.50976,28.06868,89.0491456006,76.34976,22.26868,79.531,8.16,5.8,10.0112736452,135.73
2020-11-21 20:30:00,69.12624,29.38682,75.1133959174,54.12624,15.78682,56.3815,15.0,13.6,20.2474689776,135.79,69.12624,21.02682,72.2534719986,54.12624,15.78682,56.3815,15.0,5.24,15.8889143745,135.6
2020-11-21 21:00:00,55.81408,18.72244,58.8705468448,15.09408,4.40244,15.723,40.72,14.32,43.1645780705,135.26,55.33408,8.80244,56.0298434711,15.09408,4.40244,15.723,40.24,4.4,40.4798418969,135.09
2020-11-21 21:30:00,51.14144,18.07792,54.2425854546,10.14144,2.95792,10.564,41.0,15.12,43.6991350029,135.01,50.70144,6.47792,51.1135937457,10.14144,2.95792,10.564,40.56,3.52,40.7124550967,134.84
2020-11-21 22:00:00,51.0728,20.0129,54.8538701119,14.0328,4.0929,14.6175,37.04,15.92,40.3163490411,135.62,50.6728,7.0129,51.1557760791,14.0328,4.0929,14.6175,36.64,2.92,36.7561695502,135.47
2020-11-21 22:30:00,52.0616,23.0363,56.9304954506,21.3816,6.2363,22.2725,30.68,16.8,34.9785991715,135.62,51.7416,8.276299999999999,52.3993350363,21.3816,6.2363,22.2725,30.36,2.04,30.428460362,135.47
2020-11-21 23:00:00,50.29376,23.86568,55.6689588263,21.89376,6.38568,22.806,28.4,17.48,33.348319298,136.39,50.09376,7.98568,50.7262838773,21.89376,6.38568,22.806,28.2,1.6,28.2453536002,136.21
2020-11-21 23:30:00,47.83072,24.54896,53.7627121042,21.63072,6.30896,22.532,26.2,18.24,31.9239345946,137.13,47.63072,7.30896,48.1882390631,21.63072,6.30896,22.532,26.0,1.0,26.0192236625,136.96
2020-11-22 00:00:00,53.57616,28.62138,60.7419814745,34.49616,10.06138,35.9335,19.08,18.56,26.6180389961,136.56,53.49616,10.66138,54.5481819885,34.49616,10.06138,35.9335,19.0,0.6000000000000001,19.0094713235,136.38
2020-11-22 00:30:00,57.7992,29.9381,65.0925291585,40.5192,11.8181,42.2075,17.28,18.12,25.0386261604,136.33,57.7192,12.7381,59.1080810063,40.5192,11.8181,42.2075,17.2,0.92,17.2245870778,136.13
2020-11-22 01:00:00,65.46784,29.82312,71.9406460966,43.82784,12.78312,45.654,21.64,17.04,27.5436235815,136.33,65.34784,14.86312,67.0168078082,43.82784,12.78312,45.654,21.52,2.08,21.6202867696,136.13
2020-11-22 01:30:00,64.68816,29.29738,71.0133404302,42.84816,12.49738,44.6335,21.84,16.8,27.5540487043,136.5,64.52816,14.73738,66.1896804816,42.84816,12.49738,44.6335,21.68,2.24,21.7954123613,136.28
2020-11-22 02:00:00,54.42816,26.10988,60.3667991085,30.54816,8.90988,31.821,23.88,17.2,29.4294818167,136.67,54.22816,10.86988,55.3068497403,30.54816,8.90988,31.821,23.68,1.96,23.7609764109,136.44
2020-11-22 02:30:00,58.10432,27.42876,64.2530067608,34.38432,10.02876,35.817,23.72,17.4,29.4176545632,136.81,57.94432,11.86876,59.1473725892,34.38432,10.02876,35.817,23.56,1.8399999999999999,23.6317413662,136.58
2020-11-22 03:00:00,64.52384,31.14612,71.6477963332,47.40384,13.82612,49.379,17.12,17.32,24.3531681717,137.13,64.48384,15.78612,66.3880049843,47.40384,13.82612,49.379,17.08,1.96,17.192091205,136.9
2020-11-22 03:30:00,64.43472,32.67846,72.2475943506,51.83472,15.11846,53.9945,12.6,17.56,21.6128110157,137.39,64.43472,16.91846,66.6188218918,51.83472,15.11846,53.9945,12.6,1.8,12.7279220614,137.15
2020-11-22 04:00:00,66.48848,34.47414,74.8944877908,57.16848,16.67414,59.5505,9.32,17.8,20.0923468017,137.64,66.60848,18.31414,69.080368643,57.16848,16.67414,59.5505,9.44,1.6400000000000001,9.5813986453,137.4
2020-11-22 04:30:00,57.3152,30.6636,65.002219316,43.5552,12.7036,45.37,13.76,17.96,22.625189502,137.46,57.3152,14.1836,59.0441077501,43.5552,12.7036,45.37,13.76,1.48,13.8393641472,137.22
2020-11-22 05:00:00,50.31488,27.33184,57.259205611,31.99488,9.33184,33.328,18.32,18.0,25.683115075899998,137.43,50.27488,10.73184,51.4075475859,31.99488,9.33184,33.328,18.28,1.4,18.3335321201,137.19
2020-11-22 05:30:00,50.03088,26.32734,56.5351022379,28.55088,8.32734,29.7405,21.48,18.0,28.024817573,137.46,49.87088,9.76734,50.8183589134,28.55088,8.32734,29.7405,21.32,1.44,21.3685750578,137.22
2020-11-22 06:00:00,54.66208,27.98144,61.4076866068,36.14208,10.54144,37.648,18.52,17.44,25.4390251386,137.0,54.58208,12.38144,55.9687726648,36.14208,10.54144,37.648,18.44,1.8399999999999999,18.5315730579,136.76
2020-11-22 06:30:00,59.8576,27.6218,65.923410963,38.3376,11.1818,39.935,21.52,16.44,27.0810634946,136.14,59.6976,13.7418,61.258799474,38.3376,11.1818,39.935,21.36,2.56,21.5128612695,135.9
2020-11-22 07:00:00,68.71408,29.69494,74.8559566892,47.91408,13.97494,49.9105,20.8,15.72,26.0721767407,135.81,68.63408,17.21494,70.7600953691,47.91408,13.97494,49.9105,20.72,3.24,20.9717905769,135.57
2020-11-22 07:30:00,69.99024,33.35882,77.5335060928,62.67024,18.27882,65.2815,7.32,15.08,16.7627205429,135.53,70.07024,21.99882,73.4424033856,62.67024,18.27882,65.2815,7.4,3.7199999999999998,8.2824151067,135.29
2020-11-22 08:00:00,57.94224,29.71982,65.1196658242,50.74224,14.79982,52.8565,7.2,14.92,16.5664238748,135.27,58.10224,18.67982,61.0311884879,50.74224,14.79982,52.8565,7.36,3.88,8.3200961533,135.03
2020-11-22 08:30:00,57.58864,26.26002,63.2932864327,38.46864,11.22002,40.0715,19.12,15.04,24.326446514,135.1,57.50864,14.94002,59.4175720831,38.46864,11.22002,40.0715,19.04,3.7199999999999998,19.4,134.86
2020-11-22 09:00:00,64.68992,27.59456,70.3295492037,44.68992,13.03456,46.552,20.0,14.56,24.738504401,135.22,64.56992,17.23456,66.8304169312,44.68992,13.03456,46.552,19.88,4.2,20.3188188633,134.98
2020-11-22 09:30:00,62.66096,24.69278,67.3507928108,36.66096,10.69278,38.1885,26.0,14.0,29.5296461205,134.71,62.46096,15.21278,64.2868586839,36.66096,10.69278,38.1885,25.8,4.52,26.1929456152,134.47
2020-11-22 10:00:00,63.26448,23.46714,67.4766707051,34.10448,9.947140000000001,35.5255,29.16,13.52,32.1418107766,134.49,62.98448,14.98714,64.7430234562,34.10448,9.947140000000001,35.5255,28.88,5.04,29.316480007,134.25
2020-11-22 10:30:00,59.52272,21.59246,63.3181532031,29.32272,8.55246,30.5445,30.2,13.04,32.8950087399,134.35,59.24272,13.95246,60.863544203800004,29.32272,8.55246,30.5445,29.92,5.4,30.4033945473,134.12
2020-11-22 11:00:00,60.5888,25.2184,65.6275124014,41.0688,11.9784,42.78,19.52,13.24,23.5866063689,134.26,60.4688,17.2184,62.8724826295,41.0688,11.9784,42.78,19.4,5.24,20.0952133604,134.03
2020-11-22 11:30:00,61.05456,26.24258,66.4554911339,45.81456,13.36258,47.7235,15.24,12.88,19.9537465154,134.16,61.01456,18.88258,63.869620004,45.81456,13.36258,47.7235,15.2,5.52,16.1712831897,133.93
2020-11-22 12:00:00,64.31424,25.68332,69.2528294945,44.99424,13.12332,46.869,19.32,12.56,23.0437844114,133.84,64.27424,18.84332,66.9794642872,44.99424,13.12332,46.869,19.28,5.72,20.110614113,133.61
2020-11-22 12:30:00,63.96208,23.56394,68.1645578453,38.00208,11.08394,39.5855,25.96,12.48,28.8040274962,134.13,63.72208,16.96394,65.9414796608,38.00208,11.08394,39.5855,25.72,5.88,26.3835706454,133.9
2020-11-22 13:00:00,63.40512,22.29816,67.2117339577,34.48512,10.05816,35.922,28.92,12.24,31.4035666764,134.04,63.12512,16.17816,65.1652793748,34.48512,10.05816,35.922,28.64,6.12,29.2865839592,133.8
2020-11-22 13:30:00,60.24928,22.43104,64.2894026726,34.52928,10.07104,35.968,25.72,12.36,28.5357319864,134.1,60.00928,16.11104,62.1343648555,34.52928,10.07104,35.968,25.48,6.04,26.1861031847,133.86
2020-11-22 14:00:00,65.11184,24.51762,69.5748905759,40.31184,11.75762,41.9915,24.8,12.76,27.8900986015,134.4,64.91184,17.43762,67.2132246173,40.31184,11.75762,41.9915,24.6,5.68,25.2472255902,134.16
2020-11-22 14:30:00,66.21392,24.05406,70.4477182331,38.17392,11.13406,39.7645,28.04,12.92,30.8734189879,134.78,65.97392,16.77406,68.0729550486,38.17392,11.13406,39.7645,27.8,5.64,28.3663462575,134.53
2020-11-22 15:00:00,65.4224,21.0332,68.7203457791,29.4624,8.5932,30.69,35.96,12.44,38.05095531,134.65,64.9424,14.7132,66.5882389916,29.4624,8.5932,30.69,35.48,6.12,36.0039553383,134.41
2020-11-22 15:30:00,73.33664,20.72152,76.207900887,32.09664,9.36152,33.434,41.24,11.36,42.7760119693,133.9,72.69664,16.32152,74.5063318276,32.09664,9.36152,33.434,40.6,6.96,41.1922516986,133.66
2020-11-22 16:00:00,73.10176,18.39468,75.3805781843,27.82176,8.11468,28.981,45.28,10.28,46.4322818737,133.6,72.46176,16.03468,74.2146725722,27.82176,8.11468,28.981,44.64,7.92,45.3371370953,133.37
2020-11-22 16:30:00,82.09168,18.74174,84.2038998114,35.73168,10.42174,37.2205,46.36,8.32,47.1006581695,133.26,81.41168,20.22174,83.8855196625,35.73168,10.42174,37.2205,45.68,9.8,46.7194006811,133.03
2020-11-22 17:00:00,88.93568,18.54624,90.8488755858,42.05568,12.26624,43.808,46.88,6.28,47.2987610831,132.79,88.17568,23.86624,91.3484972794,42.05568,12.26624,43.808,46.12,11.6,47.5564338444,132.57
2020-11-22 17:30:00,88.18336,17.92848,89.9874178761,39.66336,11.568480000000001,41.316,48.52,6.36,48.9350590068,132.87,87.46336,23.16848,90.4799304155,39.66336,11.568480000000001,41.316,47.8,11.6,49.1873967597,132.64
2020-11-22 18:00:00,84.76896,18.10428,86.6806872019,36.28896,10.58428,37.801,48.48,7.52,49.0597676309,133.21,84.00896,21.06428,86.6095217179,36.28896,10.58428,37.801,47.72,10.48,48.8572287384,132.98
2020-11-22 18:30:00,83.20096,19.87528,85.5419575413,37.56096,10.95528,39.126,45.64,8.92,46.5035052442,133.26,82.52096,20.11528,84.9372316996,37.56096,10.95528,39.126,44.96,9.16,45.8836267093,133.03
2020-11-22 19:00:00,76.89168,20.37674,79.5458483282,33.93168,9.89674,35.3455,42.96,10.48,44.2198145632,133.76,76.29168,17.65674,78.3082428908,33.93168,9.89674,35.3455,42.36,7.76,43.0649184372,133.53
2020-11-22 19:30:00,72.02352,20.91686,74.9993497668,31.94352,9.31686,33.2745,40.08,11.6,41.7248894546,134.26,71.46352,16.07686,73.2495741848,31.94352,9.31686,33.2745,39.52,6.76,40.0939895745,134.03
2020-11-22 20:00:00,71.57424,23.77582,75.4199008767,37.49424,10.93582,39.0565,34.08,12.84,36.4185666934,134.55,71.17424,16.53582,73.0698691846,37.49424,10.93582,39.0565,33.68,5.6,34.1423842167,134.31
2020-11-22 20:30:00,77.28416,27.78788,82.1279956032,50.56416,14.74788,52.671,26.72,13.04,29.7321374946,134.26,77.00416,20.14788,79.5963424147,50.56416,14.74788,52.671,26.44,5.4,26.9858036753,134.02
2020-11-22 21:00:00,73.01968,27.52574,78.0355049311,48.01968,14.00574,50.0205,25.0,13.52,28.4216537168,134.33,72.77968,18.92574,75.2001692515,48.01968,14.00574,50.0205,24.76,4.92,25.2440884169,134.1
2020-11-22 21:30:00,72.33312,28.27716,77.6638785189,46.89312,13.67716,48.847,25.44,14.6,29.3317848076,134.54,72.13312,17.55716,74.2390791174,46.89312,13.67716,48.847,25.24,3.88,25.5364837047,134.31
2020-11-22 22:00:00,67.81328,29.53554,73.9661345985,49.01328,14.29554,51.0555,18.8,15.24,24.2011900534,134.59,67.73328,17.61554,69.9864591835,49.01328,14.29554,51.0555,18.72,3.32,19.0121224486,134.36
2020-11-22 22:30:00,58.81472,26.68096,64.5836272998,36.89472,10.76096,38.432,21.92,15.92,27.0911941413,134.56,58.69472,13.40096,60.2051151049,36.89472,10.76096,38.432,21.8,2.64,21.9592713905,134.33
2020-11-22 23:00:00,56.36448,27.46964,62.701959518,37.40448,10.90964,38.963,18.96,16.56,25.1737005623,134.78,56.28448,12.98964,57.7639458157,37.40448,10.90964,38.963,18.88,2.08,18.994230703,134.55
2020-11-22 23:30:00,51.22208,26.62644,57.7292714886,32.18208,9.38644,33.523,19.04,17.24,25.6853888427,135.05,51.18208,10.86644,52.3228901285,32.18208,9.38644,33.523,19.0,1.48,19.0575549324,134.82
2020-11-23 00:00:00,48.94336,25.72848,55.2938257964,28.14336,8.20848,29.316,20.8,17.52,27.1954113777,134.96,48.82336,9.44848,49.7292092839,28.14336,8.20848,29.316,20.68,1.24,20.7171426601,134.73
2020-11-23 00:30:00,55.51424,27.85832,62.11213115,36.95424,10.77832,38.494,18.56,17.08,25.2230053721,134.65,55.47424,12.37832,56.8384914437,36.95424,10.77832,38.494,18.52,1.6,18.5889859863,134.43
2020-11-23 01:00:00,61.36432,26.23626,66.7377037952,35.64432,10.39626,37.1295,25.72,15.84,30.2063569468,134.08,61.12432,12.99626,62.4906814609,35.64432,10.39626,37.1295,25.48,2.6,25.6123095405,133.86
2020-11-23 01:30:00,61.27488,24.29184,65.9143717986,30.07488,8.771840000000001,31.328,31.2,15.52,34.8469568255,134.0,60.95488,11.69184,62.0660657558,30.07488,8.771840000000001,31.328,30.88,2.92,31.0177497572,133.78
2020-11-23 02:00:00,60.24208,24.52394,65.0425386639,29.36208,8.56394,30.5855,30.88,15.96,34.7605523546,134.49,59.96208,11.16394,60.9924962126,29.36208,8.56394,30.5855,30.6,2.6,30.7102588722,134.26
2020-11-23 02:30:00,59.25904,23.34722,63.6924367837,25.73904,7.50722,26.8115,33.52,15.84,37.074195878,134.74,58.89904,10.34722,59.8010190101,25.73904,7.50722,26.8115,33.16,2.84,33.2813942016,134.52
2020-11-23 03:00:00,51.66368,22.34524,56.2889472437,20.38368,5.94524,21.233,31.28,16.4,35.3185277156,134.93,51.34368,8.26524,52.0046889059,20.38368,5.94524,21.233,30.96,2.32,31.0468033781,134.7
2020-11-23 03:30:00,49.17888,21.78884,53.7895509054,17.37888,5.06884,18.103,31.8,16.72,35.92768292,135.14,48.85888,7.10884,49.3733304629,17.37888,5.06884,18.103,31.48,2.04,31.5460298611,134.9
2020-11-23 04:00:00,45.91184,21.15262,50.5502758158,15.47184,4.51262,16.1165,30.44,16.64,34.6912553823,135.22,45.59184,6.67262,46.0775404319,15.47184,4.51262,16.1165,30.12,2.16,30.1973508772,134.98
2020-11-23 04:30:00,46.58304,21.17172,51.1685581524,16.22304,4.73172,16.899,30.36,16.44,34.525399346,135.01,46.26304,7.01172,46.7913783447,16.22304,4.73172,16.899,30.04,2.2800000000000002,30.1264003824,134.77
2020-11-23 05:00:00,46.47344,21.15142,51.0603877135,16.15344,4.71142,16.8265,30.32,16.44,34.4902305008,134.92,46.19344,6.91142,46.7076184947,16.15344,4.71142,16.8265,30.04,2.2,30.1204515238,134.69
2020-11-23 05:30:00,50.09136,21.13498,54.3675613418,17.33136,5.05498,18.0535,32.76,16.08,36.49361588,134.54,49.73136,7.57498,50.3049549195,17.33136,5.05498,18.0535,32.4,2.52,32.4978522367,134.3
2020-11-23 06:00:00,51.51184,19.79762,55.18528262,14.39184,4.19762,14.9915,37.12,15.6,40.2648034889,134.46,51.07184,7.11762,51.5654279091,14.39184,4.19762,14.9915,36.68,2.92,36.7960432655,134.22
2020-11-23 06:30:00,54.48432,16.62626,56.9646701689,12.84432,3.74626,13.3795,41.64,12.88,43.5865116751,133.42,54.00432,9.10626,54.7666919747,12.84432,3.74626,13.3795,41.16,5.36,41.5075318466,133.19
2020-11-23 07:00:00,62.41152,17.16336,64.7285003318,20.17152,5.88336,21.012,42.24,11.28,43.7202012804,133.11,61.85152,12.68336,63.1385630752,20.17152,5.88336,21.012,41.68,6.8,42.2310596599,132.89
2020-11-23 07:30:00,66.30336,12.92848,67.5520624585,15.66336,4.56848,16.316,50.64,8.36,51.325424499,132.1,65.50336,14.00848,66.984533164,15.66336,4.56848,16.316,49.84,9.44,50.7261195046,131.88
2020-11-23 08:00:00,64.14528,10.86904,65.0596109487,12.30528,3.58904,12.818,51.84,7.28,52.3486771562,131.72,63.34528,13.909040000000001,64.8543436633,12.30528,3.58904,12.818,51.04,10.32,52.0728720161,131.52
2020-11-23 08:30:00,66.11712,11.09416,67.0414345252,15.95712,4.65416,16.622,50.16,6.44,50.5717233244,132.28,65.35712,16.01416,67.2904633303,15.95712,4.65416,16.622,49.4,11.36,50.6893440478,132.09
2020-11-23 09:00:00,65.8976,11.6468,66.9189183714,17.5776,5.1268,18.31,48.32,6.52,48.7578998727,132.22,65.1776,16.3668,67.2011285917,17.5776,5.1268,18.31,47.6,11.24,48.9090748226,132.04
2020-11-23 09:30:00,65.1352,13.7311,66.5667889135,22.2552,6.4911,23.1825,42.88,7.24,43.486917573,132.88,64.4952,17.1711,66.7418721512,22.2552,6.4911,23.1825,42.24,10.68,43.5692552151,132.7
2020-11-23 10:00:00,67.024,14.597,68.5951090458,26.184,7.6370000000000005,27.275,40.84,6.96,41.4288208859,133.52,66.424,18.757,69.0215388484,26.184,7.6370000000000005,27.275,40.24,11.12,41.7481975659,133.36
