Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-23 10:30:00,69.34528,17.05904,71.4127348867,33.66528,9.81904,35.068,35.68,7.24,36.4071421565,133.24,68.86528,20.61904,71.885823359,33.66528,9.81904,35.068,35.2,10.8,36.8195600191,133.08
2020-11-23 11:00:00,67.7192,18.0081,70.0726887899,35.9592,10.4881,37.4575,31.76,7.52,32.6381372017,133.56,67.3192,21.0081,70.5210249092,35.9592,10.4881,37.4575,31.36,10.52,33.0774847895,133.41
2020-11-23 11:30:00,70.8632,21.2451,73.9793713697,46.7832,13.6451,48.7325,24.08,7.6,25.250869292,133.4,70.5832,24.1251,74.5922822566,46.7832,13.6451,48.7325,23.8,10.48,26.0051994801,133.25
2020-11-23 12:00:00,76.95072,24.75396,80.8342244609,57.99072,16.91396,60.407,18.96,7.84,20.5169978311,133.55,76.79072,27.11396,81.436978732,57.99072,16.91396,60.407,18.8,10.2,21.3887821065,133.4
2020-11-23 12:30:00,83.80016,26.12338,87.7775472353,64.88016,18.92338,67.5835,18.92,7.2,20.2436755556,133.52,83.64016,29.84338,88.8048630124,64.88016,18.92338,67.5835,18.76,10.92,21.7067731365,133.37
2020-11-23 13:00:00,81.95584,24.84212,85.6381377436,60.07584,17.52212,62.579,21.88,7.32,23.0719916782,133.77,81.71584,28.36212,86.4979095574,60.07584,17.52212,62.579,21.64,10.84,24.2032063992,133.61
2020-11-23 13:30:00,85.19488,25.07184,88.8074588039,62.23488,18.15184,64.828,22.96,6.92,23.9801584649,133.29,84.87488,29.27184,89.7807656015,62.23488,18.15184,64.828,22.64,11.12,25.2234811237,133.14
2020-11-23 14:00:00,88.99888,28.07634,93.3224598318,73.35888,21.39634,76.4155,15.64,6.68,17.0068221605,132.41,88.91888,32.51634,94.6777671233,73.35888,21.39634,76.4155,15.56,11.12,19.1250620914,132.26
2020-11-23 14:30:00,96.7224,31.3357,101.6717697114,86.0424,25.0957,89.6275,10.68,6.24,12.3693168769,132.29,96.6424,36.6157,103.3463253544,86.0424,25.0957,89.6275,10.6,11.52,15.6547245265,132.14
2020-11-23 15:00:00,98.30144,31.42292,103.2016133953,87.30144,25.46292,90.939,11.0,5.96,12.510859283,132.59,98.22144,37.34292,105.0806592566,87.30144,25.46292,90.939,10.92,11.88,16.1363192829,132.44
2020-11-23 15:30:00,100.77344,31.68392,105.6369111438,89.29344,26.04392,93.014,11.48,5.64,12.7906215643,133.77,100.69344,38.60392,107.8398418879,89.29344,26.04392,93.014,11.4,12.56,16.9621225087,133.62
2020-11-23 16:00:00,104.9056,30.2308,109.1745674596,86.5056,25.2308,90.11,18.4,5.0,19.0672494083,133.07,104.7056,38.1508,111.4394284443,86.5056,25.2308,90.11,18.2,12.92,22.3196415742,132.91
2020-11-23 16:30:00,105.91552,26.59036,109.2023105149,79.23552,23.11036,82.537,26.68,3.48,26.905999331,133.1,105.51552,37.59036,112.0114285499,79.23552,23.11036,82.537,26.28,14.48,30.0051462253,132.95
2020-11-23 17:00:00,112.6176,27.5268,115.9329485004,87.6576,25.5668,91.31,24.96,1.96,25.0368368609,132.26,112.2976,41.2468,119.6329782125,87.6576,25.5668,91.31,24.64,15.68,29.2060267753,132.12
2020-11-23 17:30:00,114.20304,28.71422,117.7575508214,91.04304,26.55422,94.8365,23.16,2.16,23.2605073032,132.29,113.88304,42.11422,121.4205679687,91.04304,26.55422,94.8365,22.84,15.56,27.6365555017,132.15
2020-11-23 18:00:00,112.67136,30.93248,116.8402913519,93.71136,27.33248,97.616,18.96,3.6,19.2987460733,133.65,112.43136,41.81248,119.9545505398,93.71136,27.33248,97.616,18.72,14.48,23.6666178403,133.5
2020-11-23 18:30:00,110.16432,32.41626,114.8346259342,94.68432,27.61626,98.6295,15.48,4.8,16.2071095511,132.67,109.96432,40.65626,117.2394266032,94.68432,27.61626,98.6295,15.28,13.04,20.0878072472,132.53
2020-11-23 19:00:00,107.1568,33.5124,112.2749337118,94.8768,27.6724,98.83,12.28,5.84,13.5979410206,133.06,107.1168,39.8324,114.2831086907,94.8768,27.6724,98.83,12.24,12.16,17.253498196,132.92
2020-11-23 19:30:00,103.86224,34.85982,109.556250156,94.42224,27.53982,98.3565,9.44,7.32,11.9455431019,133.73,103.82224,38.37982,110.6890604434,94.42224,27.53982,98.3565,9.4,10.84,14.348017284600001,133.59
2020-11-23 20:00:00,100.90704,35.90622,107.1050295563,95.26704,27.78622,99.2365,5.64,8.12,9.8865565289,133.85,100.98704,37.90622,107.8668798225,95.26704,27.78622,99.2365,5.72,10.12,11.624663436,133.71
2020-11-23 20:30:00,98.43808,35.47444,104.635039482,91.31808,26.63444,95.123,7.12,8.84,11.3507708989,134.36,98.43808,36.15444,104.8675313231,91.31808,26.63444,95.123,7.12,9.52,11.8880107672,134.2
2020-11-23 21:00:00,94.18304,34.83172,100.4175967737,84.86304,24.75172,88.399,9.32,10.08,13.7283939337,134.71,94.18304,33.15172,99.8472912131,84.86304,24.75172,88.399,9.32,8.4,12.5468083591,134.56
2020-11-23 21:30:00,93.75504,37.16522,100.8526702822,90.39504,26.36522,94.1615,3.36,10.8,11.310596801199999,134.29,93.91504,33.96522,99.8682677724,90.39504,26.36522,94.1615,3.52,7.6,8.3755835618,134.15
2020-11-23 22:00:00,95.08032,38.69176,102.6514468636,93.16032,27.17176,97.042,1.92,11.52,11.6789040582,134.59,94.88032,34.13176,100.8327930983,93.16032,27.17176,97.042,1.72,6.96,7.1693793316,134.45
2020-11-23 22:30:00,100.27968,39.86324,107.912428034,94.15968,27.46324,98.083,6.12,12.4,13.8280295053,134.32,99.91968,33.50324,105.3869514779,94.15968,27.46324,98.083,5.76,6.04,8.3462087201,134.17
2020-11-23 23:00:00,102.14352,40.53186,109.8914480433,93.02352,27.13186,96.8995,9.12,13.4,16.2090838729,134.32,101.78352,32.25186,106.7710982291,93.02352,27.13186,96.8995,8.76,5.12,10.1465264993,134.17
2020-11-23 23:30:00,99.27072,40.11396,107.0691628631,88.71072,25.87396,92.407,10.56,14.24,17.7282599259,134.75,98.83072,30.23396,103.3518434911,88.71072,25.87396,92.407,10.12,4.36,11.0192558732,134.6
2020-11-24 00:00:00,104.42368,41.49024,112.3643402508,91.78368,26.77024,95.608,12.64,14.72,19.4022679087,135.01,103.90368,30.65024,108.3301062937,91.78368,26.77024,95.608,12.12,3.88,12.7259105765,134.86
2020-11-24 00:30:00,104.14496,41.15728,111.9825628855,93.38496,27.23728,97.276,10.76,13.92,17.5938625662,134.43,103.66496,31.83728,108.4437011984,93.38496,27.23728,97.276,10.28,4.6,11.2622555467,134.28
2020-11-24 01:00:00,102.6704,40.4672,110.357624621,95.2704,27.7872,99.24,7.4,12.68,14.6813623346,134.31,102.3104,33.5072,107.657560812,95.2704,27.7872,99.24,7.04,5.72,9.0708323764,134.17
2020-11-24 01:30:00,102.13264,40.41202,109.837186389,95.49264,27.85202,99.4715,6.64,12.56,14.2071531279,134.42,101.77264,33.77202,107.22975141,95.49264,27.85202,99.4715,6.28,5.92,8.6304576935,134.28
2020-11-24 02:00:00,102.47504,40.68522,110.2561605964,95.19504,27.76522,99.1615,7.28,12.92,14.829861766,134.64,102.07504,33.40522,107.4021532105,95.19504,27.76522,99.1615,6.88,5.64,8.8962913621,134.49
2020-11-24 02:30:00,102.86192,40.94306,110.7109242498,94.98192,27.70306,98.9395,7.88,13.24,15.4075306263,134.67,102.50192,33.02306,107.6901392675,94.98192,27.70306,98.9395,7.52,5.32,9.2115579573,134.53
2020-11-24 03:00:00,102.5232,41.0626,110.4406793577,93.8832,27.3826,97.795,8.64,13.68,16.1799876391,134.97,102.1232,32.3826,107.1344051227,93.8832,27.3826,97.795,8.24,5.0,9.6383401061,134.82
2020-11-24 03:30:00,103.8528,40.9554,111.6366823988,93.6528,27.3154,97.555,10.2,13.64,17.0320169093,135.09,103.4128,32.3554,108.3562601468,93.6528,27.3154,97.555,9.76,5.04,10.9844981679,134.95
2020-11-24 04:00:00,105.09664,40.98152,112.8042052443,94.01664,27.42152,97.934,11.08,13.56,17.5111393119,135.09,104.65664,32.54152,109.5991004525,94.01664,27.42152,97.934,10.64,5.12,11.8077940361,134.95
2020-11-24 04:30:00,105.59776,41.06268,113.3006205005,94.15776,27.46268,98.081,11.44,13.6,17.7717078527,134.97,105.11776,32.50268,110.0280313129,94.15776,27.46268,98.081,10.96,5.04,12.0632997144,134.82
2020-11-24 05:00:00,105.00432,40.89126,112.6854132665,93.84432,27.37126,97.7545,11.16,13.52,17.5310011123,134.86,104.56432,32.45126,109.484160008,93.84432,27.37126,97.7545,10.72,5.08,11.8627484168,134.71
2020-11-24 05:30:00,104.06352,40.48686,111.6619990303,93.14352,27.16686,97.0245,10.92,13.32,17.2240761726,134.63,103.62352,32.40686,108.572733558,93.14352,27.16686,97.0245,10.48,5.24,11.7169962021,134.48
2020-11-24 06:00:00,100.81872,39.87546,108.4180179336,92.41872,26.95546,96.2695,8.4,12.92,15.4105937588,134.35,100.45872,32.47546,105.5775067249,92.41872,26.95546,96.2695,8.04,5.52,9.7525381312,134.2
2020-11-24 06:30:00,96.9616,38.4488,104.306577434,92.6016,27.0088,96.46,4.36,11.44,12.2426794453,134.09,96.6016,33.9688,102.3999438281,92.6016,27.0088,96.46,4.0,6.96,8.0275525535,133.95
2020-11-24 07:00:00,95.10976,37.10868,102.0927058051,93.62976,27.30868,97.531,1.48,9.8,9.9111250623,134.2,94.94976,35.86868,101.4988626981,93.62976,27.30868,97.531,1.32,8.56,8.661177749,134.05
2020-11-24 07:30:00,96.6936,34.8473,102.7812560648,93.6936,27.3273,97.5975,3.0,7.52,8.0963201518,133.15,96.8136,37.8073,103.9339457456,93.6936,27.3273,97.5975,3.12,10.48,10.934569035900001,133.01
2020-11-24 08:00:00,97.62576,34.17918,103.4359964473,94.14576,27.45918,98.0685,3.48,6.72,7.5676152122,132.91,97.70576,38.65918,105.0759141547,94.14576,27.45918,98.0685,3.56,11.2,11.752174266899999,132.77
2020-11-24 08:30:00,98.44512,34.27316,104.2405446465,96.52512,28.15316,100.547,1.92,6.12,6.4141094471,132.68,98.64512,39.87316,106.398912533,96.52512,28.15316,100.547,2.12,11.72,11.9101973115,132.53
2020-11-24 09:00:00,98.5144,34.3917,104.3449856785,97.7544,28.5117,101.8275,0.76,5.88,5.9289122105,132.63,98.4744,40.4717,106.466736384,97.7544,28.5117,101.8275,0.72,11.96,11.9816526406,132.49
2020-11-24 09:30:00,99.12752,34.47886,104.9526417402,98.32752,28.67886,102.4245,0.8,5.8,5.8549124673,133.0,99.00752,40.83886,107.0994934752,98.32752,28.67886,102.4245,0.68,12.16,12.1789983168,132.85
2020-11-24 10:00:00,97.52656,33.61858,103.1583192314,95.92656,27.97858,99.9235,1.6,5.64,5.8625591681,132.9,97.40656,40.25858,105.3982504345,95.92656,27.97858,99.9235,1.48,12.28,12.3688641354,132.75
2020-11-24 10:30:00,99.98768,34.31974,105.713673219,97.50768,28.43974,101.5705,2.48,5.88,6.3815985458,133.29,99.82768,40.55974,107.7527642478,97.50768,28.43974,101.5705,2.32,12.12,12.3400486223,133.14
2020-11-24 11:00:00,95.97248,33.34864,101.6014207932,94.45248,27.54864,98.388,1.52,5.8,5.995865242,133.44,95.77248,39.78864,103.708745043,94.45248,27.54864,98.388,1.32,12.24,12.3109707172,133.28
2020-11-24 11:30:00,95.60352,32.97936,101.1319495629,94.28352,27.49936,98.212,1.32,5.48,5.6367366445,133.86,95.44352,40.17936,103.5560064892,94.28352,27.49936,98.212,1.16,12.68,12.7329493834,133.71
2020-11-24 12:00:00,95.74208,32.54144,101.1211708793,94.70208,27.62144,98.648,1.04,4.92,5.0287175303,133.38,95.74208,40.70144,104.0343842237,94.70208,27.62144,98.648,1.04,13.08,13.1212804253,133.23
2020-11-24 12:30:00,98.66032,32.23426,103.7926117807,92.14032,26.87426,95.9795,6.52,5.36,8.4403791384,133.41,98.74032,39.55426,106.3681826387,92.14032,26.87426,95.9795,6.6,12.68,14.2948382292,133.26
2020-11-24 13:00:00,94.69632,31.54476,99.8121480833,85.93632,25.06476,89.517,8.76,6.48,10.8962378829,133.61,94.73632,36.66476,101.5838321437,85.93632,25.06476,89.517,8.8,11.6,14.5602197786,133.46
2020-11-24 13:30:00,90.10976,29.91368,94.9452320994,80.06976,23.35368,83.406,10.04,6.5600000000000005,11.9931313676,133.37,90.06976,34.83368,96.5709424661,80.06976,23.35368,83.406,10.0,11.48,15.2246641999,133.22
2020-11-24 14:00:00,89.55776,29.60768,94.3250077721,80.11776,23.36768,83.456,9.44,6.24,11.3159710145,133.34,89.59776,35.12768,96.2377914294,80.11776,23.36768,83.456,9.48,11.76,15.105230882,133.19
2020-11-24 14:30:00,89.42256,26.64158,93.3068487403,71.18256,20.76158,74.1485,18.24,5.88,19.164341888,133.2,89.26256,32.84158,95.1124281819,71.18256,20.76158,74.1485,18.08,12.08,21.7442590124,133.05
2020-11-24 15:00:00,85.04096,21.15028,87.6316108593,50.16096,14.63028,52.251,34.88,6.52,35.4841485737,133.91,84.60096,26.35028,88.6095914052,50.16096,14.63028,52.251,34.44,11.72,36.3795546977,133.75
2020-11-24 15:30:00,82.40208,21.61894,85.1908525315,51.08208,14.89894,53.2105,31.32,6.72,32.0328081816,134.16,82.00208,26.41894,86.1527800773,51.08208,14.89894,53.2105,30.92,11.52,32.9963149458,134.01
2020-11-24 16:00:00,89.39376,23.02318,92.3109481278,58.91376,17.18318,61.3685,30.48,5.84,31.0344324904,133.7,89.03376,29.42318,93.7695789745,58.91376,17.18318,61.3685,30.12,12.24,32.5120285433,133.54
2020-11-24 16:30:00,98.18368,22.79524,100.7951287761,65.26368,19.03524,67.983,32.92,3.76,33.1340308444,133.31,97.78368,33.27524,103.2903174136,65.26368,19.03524,67.983,32.52,14.24,35.5010985746,133.16
2020-11-24 17:00:00,97.95248,19.30614,99.8369439629,57.55248,16.78614,59.9505,40.4,2.52,40.4785177594,132.6,97.35248,32.06614,102.4975253196,57.55248,16.78614,59.9505,39.8,15.28,42.6323632936,132.46
2020-11-24 17:30:00,95.05424,17.06082,96.5731853107,48.89424,14.26082,50.9315,46.16,2.8,46.2448440369,132.94,94.37424,29.34082,98.8300606792,48.89424,14.26082,50.9315,45.48,15.08,47.9148912135,132.79
2020-11-24 18:00:00,96.85952,24.20736,99.8386843503,69.41952,20.24736,72.312,27.44,3.96,27.7242709552,133.19,96.49952,34.20736,102.3831081693,69.41952,20.24736,72.312,27.08,13.96,30.4665061994,133.04
2020-11-24 18:30:00,99.63792,29.41606,103.8894589833,84.39792,24.61606,87.9145,15.24,4.8,15.978034923,133.27,99.51792,37.81606,106.4606537414,84.39792,24.61606,87.9145,15.12,13.2,20.071233146,133.12
2020-11-24 19:00:00,102.34432,32.62376,107.4181993556,91.14432,26.58376,94.942,11.2,6.04,12.7248418458,133.86,102.30432,38.66376,109.3666321508,91.14432,26.58376,94.942,11.16,12.08,16.4460329563,133.71
2020-11-24 19:30:00,99.94176,34.12968,105.6086665421,90.82176,26.48968,94.606,9.12,7.64,11.8972265676,134.32,99.94176,37.12968,106.6159862722,90.82176,26.48968,94.606,9.12,10.64,14.0137075751,134.17
2020-11-24 20:00:00,98.34096,35.79278,104.6521261793,92.82096,27.07278,96.6885,5.52,8.72,10.3203100729,134.48,98.42096,36.75278,105.0592794809,92.82096,27.07278,96.6885,5.6,9.68,11.1831301522,134.33
2020-11-24 20:30:00,97.45744,35.58842,103.7520517843,91.29744,26.62842,95.1015,6.16,8.96,10.8732331898,134.53,97.57744,36.02842,104.0163633504,91.29744,26.62842,95.1015,6.28,9.4,11.3047954426,134.38
2020-11-24 21:00:00,93.98208,35.93644,100.6183834148,90.02208,26.25644,93.773,3.96,9.68,10.4586806051,134.31,94.06208,34.97644,100.3545028835,90.02208,26.25644,93.773,4.04,8.72,9.610411021400001,134.16
2020-11-24 21:30:00,87.86784,35.24812,94.6741108741,84.50784,24.64812,88.029,3.36,10.6,11.1197841706,134.44,87.90784,32.44812,93.7052230401,84.50784,24.64812,88.029,3.4,7.8,8.5088189545,134.29
2020-11-24 22:00:00,83.23072,34.19896,89.9828962459,75.15072,21.91896,78.282,8.08,12.28,14.6998231282,134.66,83.31072,28.11896,87.9281068737,75.15072,21.91896,78.282,8.16,6.2,10.2481998419,134.51
2020-11-24 22:30:00,80.76272,35.48746,88.2155131428,76.96272,22.44746,80.1695,3.8,13.04,13.582400377,134.61,80.84272,27.92746,85.5306284266,76.96272,22.44746,80.1695,3.88,5.48,6.7145215764,134.46
2020-11-24 23:00:00,101.73488,39.41434,109.1030522316,91.93488,26.81434,95.7655,9.8,12.6,15.9624559514,133.91,101.33488,32.53434,106.4295127483,91.93488,26.81434,95.7655,9.4,5.72,11.0035630593,133.77
2020-11-24 23:30:00,96.01456,39.36258,103.7699784921,87.09456,25.40258,90.7235,8.92,13.96,16.5664721652,134.41,95.57456,29.88258,100.137231371,87.09456,25.40258,90.7235,8.48,4.48,9.5906621252,134.26
2020-11-25 00:00:00,97.99392,39.98156,105.8363524362,86.47392,25.22156,90.077,11.52,14.76,18.7234612185,134.45,97.55392,28.98156,101.7678639228,86.47392,25.22156,90.077,11.08,3.76,11.7005982753,134.31
2020-11-25 00:30:00,101.86896,40.32678,109.5606416404,90.94896,26.52678,94.7385,10.92,13.8,17.5979089667,134.55,101.42896,31.24678,106.132912836,90.94896,26.52678,94.7385,10.48,4.72,11.49385923,134.4
2020-11-25 01:00:00,96.7864,39.5727,104.5638838713,91.1064,26.5727,94.9025,5.68,13.0,14.186697995,135.03,96.3864,32.1727,101.6140774216,91.1064,26.5727,94.9025,5.28,5.6,7.6966486213,134.87
2020-11-25 01:30:00,90.82464,38.62552,98.6967376685,87.58464,25.54552,91.234,3.24,13.08,13.4753107571,134.97,90.50464,31.06552,95.6878069265,87.58464,25.54552,91.234,2.92,5.52,6.2447417881,134.82
2020-11-25 02:00:00,82.724,37.4245,90.7956682681,80.724,23.5445,84.0875,2.0,13.88,14.0233519531,135.22,82.884,28.3445,87.5966217171,80.724,23.5445,84.0875,2.16,4.8,5.2636109279,135.06
2020-11-25 02:30:00,77.11456,36.13508,85.1610202534,74.79456,21.815080000000002,77.911,2.32,14.32,14.5067156862,135.46,77.35456,26.25508,81.6887824527,74.79456,21.815080000000002,77.911,2.56,4.44,5.1251536562,135.3
2020-11-25 03:00:00,74.15856,36.10958,82.4826878142,71.27856,20.78958,74.2485,2.88,15.32,15.5883546277,135.9,74.35856,24.34958,78.2438335682,71.27856,20.78958,74.2485,3.08,3.56,4.7074409184,135.74
2020-11-25 03:30:00,76.54336,36.66348,84.8710594125,70.98336,20.70348,73.941,5.5600000000000005,15.96,16.9007455457,136.22,76.70336,23.74348,80.2941982823,70.98336,20.70348,73.941,5.72,3.04,6.4776538963,136.06
2020-11-25 04:00:00,81.492,37.7335,89.8040260025,75.612,22.0535,78.7625,5.88,15.68,16.7462473408,136.38,81.372,25.3335,85.2243428033,75.612,22.0535,78.7625,5.76,3.2800000000000002,6.6284236437,136.22
2020-11-25 04:30:00,94.4064,39.7702,102.4413840643,85.8864,25.0502,89.465,8.52,14.72,17.0079040449,136.11,93.9664,29.2902,98.4256071609,85.8864,25.0502,89.465,8.08,4.24,9.1249109585,135.96
2020-11-25 05:00:00,94.19264,39.66452,102.2033638243,86.07264,25.10452,89.659,8.12,14.56,16.6711727242,135.95,93.75264,29.42452,98.2616908271,86.07264,25.10452,89.659,7.68,4.32,8.8116286803,135.8
2020-11-25 05:30:00,80.61152,38.03336,89.133347461,78.97152,23.03336,82.262,1.6400000000000001,15.0,15.0893869988,135.46,80.53152,26.83336,84.8843620604,78.97152,23.03336,82.262,1.56,3.8,4.1077487752,135.31
2020-11-25 06:00:00,71.78368,35.03024,79.874992512,71.14368,20.75024,74.108,0.64,14.28,14.294334542,135.18,71.78368,25.19024,76.0752581698,71.14368,20.75024,74.108,0.64,4.44,4.4858889866,135.03
2020-11-25 06:30:00,71.17152,31.77336,77.9418479689,66.01152,19.25336,68.762,5.16,12.52,13.5416394872,134.92,71.33152,25.25336,75.6697954061,66.01152,19.25336,68.762,5.32,6.0,8.018877727,134.77
2020-11-25 07:00:00,81.68128,31.88204,87.682928652,71.32128,20.80204,74.293,10.36,11.08,15.1689155842,135.08,81.68128,28.28204,86.4390264233,71.32128,20.80204,74.293,10.36,7.48,12.778106276,134.92
2020-11-25 07:30:00,85.4128,29.8104,90.4654981305,73.1328,21.3304,76.18,12.28,8.48,14.9234312408,133.68,85.3328,31.0504,90.8064650562,73.1328,21.3304,76.18,12.2,9.72,15.5986666097,133.53
2020-11-25 08:00:00,86.49488,28.71434,91.1365875368,71.29488,20.79434,74.2655,15.2,7.92,17.1396149315,133.46,86.37488,30.91434,91.7404834991,71.29488,20.79434,74.2655,15.08,10.12,18.1609691371,133.31
2020-11-25 08:30:00,90.1824,30.6932,95.2624679294,82.7424,24.1332,86.19,7.44,6.5600000000000005,9.9190322109,133.34,90.1424,35.5732,96.9077129851,82.7424,24.1332,86.19,7.4,11.44,13.6247421994,133.19
2020-11-25 09:00:00,91.712,29.686,96.3968336617,78.192,22.806,81.45,13.52,6.88,15.1698648643,133.31,91.592,33.886,97.6593849049,78.192,22.806,81.45,13.4,11.08,17.3875357656,133.19
2020-11-25 09:30:00,91.44496,28.06478,95.6546527141,72.08496,21.02478,75.0885,19.36,7.04,20.6002718429,133.48,91.20496,32.02478,96.6640122416,72.08496,21.02478,75.0885,19.12,11.0,22.0584314946,133.33
2020-11-25 10:00:00,83.54576,21.51918,86.2726441107,50.46576,14.71918,52.5685,33.08,6.8,33.7716804438,133.48,83.06576,25.95918,87.0275790233,50.46576,14.71918,52.5685,32.6,11.24,34.4832945062,133.3
2020-11-25 10:30:00,76.9584,18.0012,79.0356788546,39.6384,11.5612,41.29,37.32,6.44,37.8715724522,133.39,76.3984,23.0812,79.808879932,39.6384,11.5612,41.29,36.76,11.52,38.5228244032,133.23
2020-11-25 11:00:00,77.47104,19.28072,79.8342545678,45.67104,13.32072,47.574,31.8,5.96,32.3536953067,133.28,76.99104,25.36072,81.0603871148,45.67104,13.32072,47.574,31.32,12.04,33.5544929927,133.13
2020-11-25 11:30:00,80.53328,17.66054,82.4469760552,41.21328,12.02054,42.9305,39.32,5.64,39.7224369847,0.003,79.89328,24.26054,83.4955686863,41.21328,12.02054,42.9305,38.68,12.24,40.5704325833,0.003
2020-11-25 12:00:00,76.40816,16.98238,78.2726526001,39.84816,11.62238,41.5085,36.56,5.36,36.9508213711,133.14,75.84816000000001,24.22238,79.6220262757,39.84816,11.62238,41.5085,36.0,12.6,38.1413161808,133.0
2020-11-25 12:30:00,80.93936,18.18398,82.9568389336,43.41936,12.66398,45.2285,37.52,5.52,37.9238816579,133.14,80.37936,24.98398,84.172684231,43.41936,12.66398,45.2285,36.96,12.32,38.9592607733,133.0
2020-11-25 13:00:00,71.89168,14.576740000000001,73.3545840575,28.17168,8.21674,29.3455,43.72,6.36,44.1801765501,133.19,71.17168,19.81674,73.879030978,28.17168,8.21674,29.3455,43.0,11.6,44.537175483,133.04
2020-11-25 13:30:00,70.84784,12.23062,71.8957891552,21.08784,6.15062,21.9665,49.76,6.08,50.1300708158,133.1,70.04784,18.03062,72.3312045126,21.08784,6.15062,21.9665,48.96,11.88,50.3807105944,132.95
2020-11-25 14:00:00,77.11648,15.20064,78.6003240706,31.95648,9.320640000000001,33.288,45.16,5.88,45.5411901469,133.25,76.43648,21.36064,79.3650579033,31.95648,9.320640000000001,33.288,44.48,12.04,46.0807118001,133.11
2020-11-25 14:30:00,74.78912,15.02016,76.2824860423,29.82912,8.70016,31.072,44.96,6.32,45.4020263865,133.2,74.06912,20.30016,76.8005926644,29.82912,8.70016,31.072,44.24,11.6,45.7355179264,133.06
2020-11-25 15:00:00,72.67808,14.84444,74.1785731286,28.67808,8.36444,29.873,44.0,6.48,44.4746039892,133.27,72.03808,19.84444,74.7213943192,28.67808,8.36444,29.873,43.36,11.48,44.8539853302,133.13
2020-11-25 15:30:00,71.74944,14.16692,73.1346960245,25.66944,7.48692,26.739,46.08,6.68,46.5616666368,133.67,71.02944,18.88692,73.4975992383,25.66944,7.48692,26.739,45.36,11.4,46.7706061539,133.52
2020-11-25 16:00:00,73.72736,12.81048,74.8320252993,22.52736,6.57048,23.466,51.2,6.24,51.578848378,134.14,72.96736,18.57048,75.2934150693,22.52736,6.57048,23.466,50.44,12.0,51.8477926242,133.98
2020-11-25 16:30:00,74.95088,9.01234,75.4907721848,15.95088,4.65234,16.6155,59.0,4.36,59.1608789657,133.98,73.99088,18.45234,76.2570598348,15.95088,4.65234,16.6155,58.04,13.8,59.6580388548,133.83
2020-11-25 17:00:00,73.3088,5.5684000000000005,73.519978482,8.668800000000001,2.5284,9.03,64.64,3.04,64.7114456646,133.61,72.2288,17.4884,74.31583737,8.668800000000001,2.5284,9.03,63.56,14.96,65.2968238125,133.45
2020-11-25 17:30:00,75.75056000000001,5.42058,75.9442560557,7.75056,2.26058,8.0735,68.0,3.16,68.0733839323,133.49,74.63056,17.14058,76.5736244973,7.75056,2.26058,8.0735,66.88,14.88,68.5153179953,133.33
2020-11-25 18:00:00,74.25696,6.93328,74.5799334942,9.09696,2.65328,9.476,65.16,4.28,65.300413475,133.83,73.13696,16.49328,74.9736167141,9.09696,2.65328,9.476,64.04,13.84,65.5184493101,133.67
2020-11-25 18:30:00,72.7824,8.8332,73.3164590798,10.2624,2.9932,10.69,62.52,5.84,62.7921651164,134.38,71.7424,15.4732,73.3920423207,10.2624,2.9932,10.69,61.48,12.48,62.7338887684,134.22
2020-11-25 19:00:00,68.81888000000001,10.88884,69.6749960962,11.13888,3.24884,11.603,57.68,7.64,58.1837778079,134.25,67.85888,13.928840000000001,69.2736615071,11.13888,3.24884,11.603,56.72,10.68,57.716728944,134.09
2020-11-25 19:30:00,66.4552,12.4811,67.6170944677,11.9352,3.4811,12.4325,54.52,9.0,55.2578537404,134.56,65.5352,12.8811,66.789109713,11.9352,3.4811,12.4325,53.6,9.4,54.4180117241,134.4
2020-11-25 20:00:00,64.59664,14.37402,66.1765694959,13.07664,3.81402,13.6215,51.52,10.56,52.591101909,134.92,63.79664,11.81402,64.8812942523,13.07664,3.81402,13.6215,50.72,8.0,51.347038863,134.76
2020-11-25 20:30:00,63.80368,14.11274,65.3458415804,12.04368,3.51274,12.5455,51.76,10.6,52.8342464695,134.96,62.96368,11.43274,63.9932226337,12.04368,3.51274,12.5455,50.92,7.92,51.5322500964,134.8
2020-11-25 21:00:00,62.40416,15.77288,64.3666289998,14.44416,4.21288,15.046,47.96,11.56,49.3335099096,134.91,61.68416,11.17288,62.687868383,14.44416,4.21288,15.046,47.24,6.96,47.749965445,134.75
2020-11-25 21:30:00,62.2056,18.0883,64.7821215171,19.3656,5.6483,20.1725,42.84,12.44,44.6096312471,134.73,61.5256,11.7683,62.6409797197,19.3656,5.6483,20.1725,42.16,6.12,42.6018778929,134.58
2020-11-25 22:00:00,58.49888,18.50384,61.3556114467,17.49888,5.10384,18.228,41.0,13.4,43.1342091616,134.51,57.89888,10.22384,58.794618883,17.49888,5.10384,18.228,40.4,5.12,40.7231432971,134.35
2020-11-25 22:30:00,54.89168,19.37174,58.2096284462,16.77168,4.89174,17.4705,38.12,14.48,40.7775036019,134.71,54.37168,9.01174,55.1134379607,16.77168,4.89174,17.4705,37.6,4.12,37.8250499008,134.56
2020-11-25 23:00:00,51.55312,20.394660000000002,55.4406560049,17.67312,5.15466,18.4095,33.88,15.24,37.1498586808,134.63,51.11312,8.51466,51.8174726424,17.67312,5.15466,18.4095,33.44,3.36,33.6083799074,134.49
2020-11-25 23:30:00,47.50624,20.93432,51.9142426777,15.546240000000001,4.53432,16.194,31.96,16.4,35.9221602914,134.85,47.18624,6.77432,47.6700394042,15.546240000000001,4.53432,16.194,31.64,2.24,31.7191929279,134.7
2020-11-26 00:00:00,46.27088,22.02234,51.244295244,16.67088,4.86234,17.3655,29.6,17.16,34.2144063225,134.77,45.95088,6.34234,46.3865136591,16.67088,4.86234,17.3655,29.28,1.48,29.3173805105,134.61
2020-11-26 00:30:00,49.39584,21.80712,53.9953654678,18.67584,5.44712,19.454,30.72,16.36,34.8047123246,134.74,49.03584,7.76712,49.647172705,18.67584,5.44712,19.454,30.36,2.32,30.448513921,134.59
2020-11-26 01:00:00,54.96464,19.45802,58.3071710225,16.24464,4.73802,16.9215,38.72,14.72,41.4236261088,134.48,54.52464,8.57802,55.1952787315,16.24464,4.73802,16.9215,38.28,3.84,38.4721197752,134.34
2020-11-26 01:30:00,55.02144,18.51792,58.0540456885,13.98144,4.07792,14.564,41.04,14.44,43.5062662153,134.52,54.46144,8.19792,55.0749883268,13.98144,4.07792,14.564,40.48,4.12,40.6891238539,134.37
2020-11-26 02:00:00,52.31632,18.06226,55.3465678669,11.59632,3.38226,12.0795,40.72,14.68,43.2853416297,134.64,51.79632,7.30226,52.308524799,11.59632,3.38226,12.0795,40.2,3.92,40.3906721905,134.49
2020-11-26 02:30:00,53.21456,19.34258,56.6208865795,14.61456,4.26258,15.2235,38.6,15.08,41.441119676,134.88,52.69456,7.82258,53.2720321693,14.61456,4.26258,15.2235,38.08,3.56,38.2460455472,134.72
2020-11-26 03:00:00,51.58512,19.70066,55.2190239849,14.74512,4.30066,15.3595,36.84,15.4,39.9292574436,134.95,51.14512,7.58066,51.7038654827,14.74512,4.30066,15.3595,36.4,3.2800000000000002,36.5474814454,134.8
2020-11-26 03:30:00,48.7104,19.6672,52.5309606232,12.7104,3.7072000000000003,13.24,36.0,15.96,39.3792026329,135.09,48.2704,6.5072,48.7070340711,12.7104,3.7072000000000003,13.24,35.56,2.8,35.6700658816,134.93
2020-11-26 04:00:00,47.08032,18.68676,50.6532479768,9.76032,2.84676,10.167,37.32,15.84,40.5424222266,135.18,46.60032,5.80676,46.9607100223,9.76032,2.84676,10.167,36.84,2.96,36.9587229217,135.02
2020-11-26 04:30:00,47.0896,19.1628,50.8393876045,11.5296,3.3628,12.01,35.56,15.8,38.9121266445,135.37,46.6896,6.3628,47.1211626767,11.5296,3.3628,12.01,35.16,3.0,35.2877542499,135.22
2020-11-26 05:00:00,45.67728,18.29754,49.2058317504,8.83728,2.57754,9.2055,36.84,15.72,40.0537638681,135.54,45.23728,5.73754,45.5996805586,8.83728,2.57754,9.2055,36.4,3.16,36.5369073678,135.39
2020-11-26 05:30:00,46.1408,18.0044,49.5291009811,8.3808,2.4444,8.73,37.76,15.56,40.840313417,134.78,45.6608,5.4844,45.988991074,8.3808,2.4444,8.73,37.28,3.04,37.4037431282,134.63
2020-11-26 06:00:00,48.4792,17.2031,51.4410291718,8.2392,2.4031000000000002,8.5825,40.24,14.8,42.8753728847,134.22,47.919200000000004,6.1231,48.3088199219,8.2392,2.4031000000000002,8.5825,39.68,3.7199999999999998,39.853993526400004,134.07
2020-11-26 06:30:00,51.32352,13.53936,53.0793554445,5.00352,1.45936,5.212,46.32,12.08,47.8692886933,133.09,50.64352,7.49936,51.1957666062,5.00352,1.45936,5.212,45.64,6.04,46.0379321864,132.95
2020-11-26 07:00:00,55.05616,11.32138,56.2081346341,3.29616,0.9613800000000001,3.4335,51.76,10.36,52.7866195167,133.71,54.21616,8.841380000000001,54.932340251,3.29616,0.9613800000000001,3.4335,50.92,7.88,51.5261176492,133.57
2020-11-26 07:30:00,59.13696,8.76328,59.7827325772,2.61696,0.7632800000000001,2.726,56.52,8.0,57.083363601,133.88,58.25696,11.00328,59.2869763034,2.61696,0.7632800000000001,2.726,55.64,10.24,56.5744394581,133.73
2020-11-26 08:00:00,61.26672,7.74946,61.7548792392,2.70672,0.78946,2.8195,58.56,6.96,58.9721561417,133.75,60.30672,12.02946,61.494783397,2.70672,0.78946,2.8195,57.6,11.24,58.6864345484,133.6
2020-11-26 08:30:00,62.1248,6.7264,62.487880681,3.7248,1.0864,3.88,58.4,5.64,58.6717103892,132.91,61.1648,13.3264,62.5997260058,3.7248,1.0864,3.88,57.44,12.24,58.7296449845,132.77
2020-11-26 09:00:00,62.5184,7.4212,62.9573232277,6.5184,1.9012,6.79,56.0,5.52,56.271399485,132.91,61.5984,14.3012,63.2367551666,6.5184,1.9012,6.79,55.08,12.4,56.4585369984,132.77
2020-11-26 09:30:00,62.03728,8.58754,62.6288268535,8.59728,2.50754,8.9555,53.44,6.08,53.7847562047,133.36,61.19728,14.42754,62.8749631399,8.59728,2.50754,8.9555,52.6,11.92,53.9337222895,133.22
2020-11-26 10:00:00,61.71072,9.28396,62.4051670633,10.71072,3.12396,11.157,51.0,6.16,51.3706686739,133.62,60.87072,15.00396,62.6926101626,10.71072,3.12396,11.157,50.16,11.88,51.547647861,133.48
2020-11-26 10:30:00,61.1496,9.4753,61.8793575455,11.2296,3.2753,11.6975,49.92,6.2,50.3035426188,133.41,60.3496,15.1153,62.2137164478,11.2296,3.2753,11.6975,49.12,11.84,50.5268245588,133.25
2020-11-26 11:00:00,61.55104,7.08572,61.9575496045,9.07104,2.64572,9.449,52.48,4.44,52.6674852257,133.25,60.71104,16.16572,62.8264345718,9.07104,2.64572,9.449,51.64,13.52,53.3805207918,133.1
2020-11-26 11:30:00,61.6856,7.8633,62.1847628785,9.4056,2.7433,9.7975,52.28,5.12,52.5301132685,133.72,60.8056,15.7833,62.8206458917,9.4056,2.7433,9.7975,51.4,13.04,53.0283094205,133.57
2020-11-26 12:00:00,61.55056,7.77558,62.0397540344,9.79056,2.8555800000000002,10.1985,51.76,4.92,51.9933072616,133.64,60.75056,16.01558,62.8261835786,9.79056,2.8555800000000002,10.1985,50.96,13.16,52.6318078732,133.48
2020-11-26 12:30:00,61.47392,9.63156,62.2238683159,12.31392,3.5915600000000003,12.827,49.16,6.04,49.529659801,134.05,60.63392,15.79156,62.6565688639,12.31392,3.5915600000000003,12.827,48.32,12.2,49.8363562071,133.89
2020-11-26 13:00:00,59.77936,10.09898,60.6264074397,12.81936,3.73898,13.3535,46.96,6.36,47.3887243973,134.1,59.05936,15.65898,61.10001357,12.81936,3.73898,13.3535,46.24,11.92,47.7516910695,133.93
2020-11-26 13:30:00,61.18624,9.69932,61.9502443401,12.546240000000001,3.65932,13.069,48.64,6.04,49.0135817912,134.18,60.42624,15.85932,62.4727821647,12.546240000000001,3.65932,13.069,47.88,12.2,49.4098613639,134.02
2020-11-26 14:00:00,62.49456,6.32258,62.8135737516,7.41456,2.16258,7.7235,55.08,4.16,55.2368717434,133.96,61.57456,16.20258,63.6706371717,7.41456,2.16258,7.7235,54.16,14.04,55.9502207324,133.8
2020-11-26 14:30:00,63.1536,4.0398,63.2826767528,5.0736,1.4798,5.285,58.08,2.56,58.1363913569,133.71,62.2336,16.9998,64.5136742792,5.0736,1.4798,5.285,57.16,15.52,59.2295196671,133.56
2020-11-26 15:00:00,63.5216,5.0288,63.7203460129,3.8016,1.1088,3.96,59.72,3.92,59.8485154369,133.92,62.5216,15.3488,64.3780717947,3.8016,1.1088,3.96,58.72,14.24,60.4219827546,133.76
2020-11-26 15:30:00,64.20016,5.26838,64.4159636414,2.84016,0.8283800000000001,2.9585,61.36,4.44,61.5204291272,134.06,63.20016,14.62838,64.8710237737,2.84016,0.8283800000000001,2.9585,60.36,13.8,61.9174418076,133.9
2020-11-26 16:00:00,66.4984,5.6187000000000005,66.7353503943,2.2584,0.6587000000000001,2.3525,64.24,4.96,64.4311974124,133.88,65.4184,13.8587,66.8702521623,2.2584,0.6587000000000001,2.3525,63.16,13.2,64.5246123584,133.72
2020-11-26 16:30:00,70.83952,3.8598600000000003,70.9445988998,2.39952,0.69986,2.4995,68.44,3.16,68.5129126516,133.6,69.63952,15.61986,71.3697609093,2.39952,0.69986,2.4995,67.24,14.92,68.8754237737,133.44
2020-11-26 17:00:00,74.65264,2.56202,74.6965903201,2.61264,0.76202,2.7215,72.04,1.8,72.0624839983,133.16,73.41264,16.88202,75.3287349625,2.61264,0.76202,2.7215,70.8,16.12,72.6119439211,133.0
2020-11-26 17:30:00,74.95888,3.19634,75.0269970094,2.31888,0.67634,2.4155,72.64,2.52,72.6836983099,133.29,73.71888,16.11634,75.4599873009,2.31888,0.67634,2.4155,71.4,15.44,73.0503497596,133.14
2020-11-26 18:00:00,72.54864,4.50002,72.6880687998,1.9886400000000002,0.5800200000000001,2.0715,70.56,3.92,70.6688049991,133.38,71.30864,14.66002,72.7999884962,1.9886400000000002,0.5800200000000001,2.0715,69.32,14.08,70.7354847301,133.23
2020-11-26 18:30:00,69.37936,6.84398,69.716107581,2.61936,0.7639800000000001,2.7285,66.76,6.08,67.0362886801,133.76,68.25936,12.88398,69.464646895,2.61936,0.7639800000000001,2.7285,65.64,12.12,66.7495617963,133.6
2020-11-26 19:00:00,66.41456,7.77758,66.8684120542,3.21456,0.9375800000000001,3.3485,63.2,6.84,63.5690616574,133.81,65.33456,12.25758,66.4744537236,3.21456,0.9375800000000001,3.3485,62.12,11.32,63.1429869423,133.66
2020-11-26 19:30:00,64.11776,9.37768,64.7999076357,4.03776,1.17768,4.206,60.08,8.2,60.6370052031,134.26,63.11776,11.33768,64.1279550212,4.03776,1.17768,4.206,59.08,10.16,59.9472434729,134.11
2020-11-26 20:00:00,61.27152,10.22586,62.1189775821,2.8315200000000003,0.82586,2.9495,58.44,9.4,59.1911615024,134.69,60.35152,9.86586,61.1526055034,2.8315200000000003,0.82586,2.9495,57.52,9.04,58.2260422835,134.53
2020-11-26 20:30:00,61.93072,11.56146,63.0006463225,6.4507200000000005,1.8814600000000001,6.7195,55.48,9.68,56.3181391738,134.47,61.05072,10.60146,61.9643556139,6.4507200000000005,1.8814600000000001,6.7195,54.6,8.72,55.2919379295,134.31
2020-11-26 21:00:00,59.37712,12.74666,60.7298914922,7.49712,2.18666,7.8095,51.88,10.56,52.9438192804,134.7,58.53712,10.10666,59.4031901016,7.49712,2.18666,7.8095,51.04,7.92,51.6508276797,134.55
2020-11-26 21:30:00,56.2864,12.8302,57.7301728475,4.7664,1.3902,4.965,51.52,11.44,52.7748424915,134.76,55.4864,8.4702,56.1291802274,4.7664,1.3902,4.965,50.72,7.08,51.2117642735,134.6
2020-11-26 22:00:00,52.41744,13.65842,54.1677067361,4.17744,1.21842,4.3515,48.24,12.44,49.81818142,134.92,51.69744,7.37842,52.2213211653,4.17744,1.21842,4.3515,47.52,6.16,47.917595933,134.77
2020-11-26 22:30:00,48.91248,14.51614,51.0210644759,3.55248,1.03614,3.7005,45.36,13.48,47.3206086182,134.82,48.23248,6.19614,48.6288420369,3.55248,1.03614,3.7005,44.68,5.16,44.9769718856,134.67
2020-11-26 23:00:00,44.66784,15.84312,47.394307481,3.02784,0.8831200000000001,3.154,41.64,14.96,44.2458043209,135.27,44.02784,4.64312,44.2719918052,3.02784,0.8831200000000001,3.154,41.0,3.76,41.172048771,135.11
2020-11-26 23:30:00,42.04176,16.70218,45.2379530997,2.68176,0.7821800000000001,2.7935,39.36,15.92,42.4576965932,135.43,41.48176,3.66218,41.6431023706,2.68176,0.7821800000000001,2.7935,38.8,2.88,38.906739776,135.28
2020-11-27 00:00:00,39.91024,17.34382,43.5159206389,2.55024,0.74382,2.6565000000000003,37.36,16.6,40.8818981947,135.25,39.39024,2.90382,39.4971287292,2.55024,0.74382,2.6565000000000003,36.84,2.16,36.903268148,135.09
2020-11-27 00:30:00,43.28432,16.46626,46.3105827673,2.28432,0.6662600000000001,2.3795,41.0,15.8,43.9390486925,135.41,42.72432,3.6662600000000003,42.8813360549,2.28432,0.6662600000000001,2.3795,40.44,3.0,40.551123289,135.25
2020-11-27 01:00:00,48.7368,14.8849,50.9591593558,2.8968,0.8449000000000001,3.0175,45.84,14.04,47.9419148554,135.1,48.0168,5.4849,48.3290514106,2.8968,0.8449000000000001,3.0175,45.12,4.64,45.3579540985,134.95
2020-11-27 01:30:00,50.38848,14.76164,52.506237079,2.74848,0.80164,2.863,47.64,13.96,49.6432392174,135.5,49.70848,5.60164,50.0231082061,2.74848,0.80164,2.863,46.96,4.8,47.2046777343,135.34
2020-11-27 02:00:00,49.15696,15.28078,51.477266379,3.15696,0.92078,3.2885,46.0,14.36,48.1893100179,135.86,48.51696,5.48078,48.8255502483,3.15696,0.92078,3.2885,45.36,4.5600000000000005,45.5886301615,135.71
2020-11-27 02:30:00,48.95824,16.62782,51.7048707749,5.71824,1.66782,5.9565,43.24,14.96,45.7547724287,136.08,48.35824,5.62782,48.6846149605,5.71824,1.66782,5.9565,42.64,3.96,42.8234888817,135.92
2020-11-27 03:00:00,49.05904,18.24722,52.3426254925,8.93904,2.60722,9.3115,40.12,15.64,43.0607013412,136.27,48.53904,6.00722,48.9093559173,8.93904,2.60722,9.3115,39.6,3.4,39.7456915904,136.11
2020-11-27 03:30:00,48.63872,18.93796,52.1955114181,9.79872,2.8579600000000003,10.207,38.84,16.08,42.0370312938,136.27,48.11872,5.77796,48.4643790448,9.79872,2.8579600000000003,10.207,38.32,2.92,38.4310915796,136.11
2020-11-27 04:00:00,47.98752,18.95136,51.5941481333,10.66752,3.11136,11.112,37.32,15.84,40.5424222266,136.29,47.50752,6.31136,47.924917544,10.66752,3.11136,11.112,36.84,3.2,36.9787182039,136.11
2020-11-27 04:30:00,49.01824,18.98532,52.5664363278,11.05824,3.22532,11.519,37.96,15.76,41.1015717461,135.73,48.45824,6.38532,48.8771248684,11.05824,3.22532,11.519,37.4,3.16,37.533259917,135.57
2020-11-27 05:00:00,47.2648,19.1439,50.9946097764,11.4648,3.3439,11.9425,35.8,15.8,39.1315729303,135.47,46.7848,6.3839,47.218340613,11.4648,3.3439,11.9425,35.32,3.04,35.4505853266,135.32
2020-11-27 05:30:00,46.99712,18.46916,50.4959321074,10.79712,3.14916,11.247,36.2,15.32,39.3082993781,135.17,46.51712,6.5491600000000005,46.9758868974,10.79712,3.14916,11.247,35.72,3.4,35.8814492461,135.02
2020-11-27 06:00:00,48.716,17.6155,51.8030355891,9.516,2.7755,9.9125,39.2,14.84,41.9149806155,134.96,48.156,6.6155,48.6082830004,9.516,2.7755,9.9125,38.64,3.84,38.8303386542,134.81
2020-11-27 06:30:00,53.55296,15.24128,55.6795845962,9.19296,2.68128,9.576,44.36,12.56,46.1038306435,134.2,52.91296,8.52128,53.5947156798,9.19296,2.68128,9.576,43.72,5.84,44.1083212104,134.05
2020-11-27 07:00:00,58.77616,14.716380000000001,60.5905011091,13.01616,3.79638,13.5585,45.76,10.92,47.0449147092,134.2,58.09616,11.19638,59.1652155565,13.01616,3.79638,13.5585,45.08,7.4,45.6833273744,134.05
2020-11-27 07:30:00,60.54864,10.80502,61.5051726528,8.10864,2.36502,8.4465,52.44,8.44,53.1148491479,133.82,59.66864,12.16502,60.8960943826,8.10864,2.36502,8.4465,51.56,9.8,52.483079178,133.67
2020-11-27 08:00:00,61.62112,8.82616,62.2500082763,5.30112,1.54616,5.522,56.32,7.28,56.7885622287,133.72,60.66112,12.42616,61.9207633351,5.30112,1.54616,5.522,55.36,10.88,56.4190038905,133.56
2020-11-27 08:30:00,61.23936,7.02648,61.6411440063,3.51936,1.02648,3.666,57.72,6.0,58.0310123985,133.52,60.23936,13.14648,61.657200955,3.51936,1.02648,3.666,56.72,12.12,58.0004551706,133.37
2020-11-27 09:00:00,61.71296,7.01128,62.1099628015,4.15296,1.21128,4.326,57.56,5.8,57.8514788056,133.6,60.75296,13.53128,62.2416073636,4.15296,1.21128,4.326,56.6,12.32,57.9253174355,133.45
2020-11-27 09:30:00,61.86688,7.72284,62.3470376089,6.86688,2.00284,7.153,55.0,5.72,55.2966400426,133.74,60.90688,14.44284,62.5958757316,6.86688,2.00284,7.153,54.04,12.44,55.4533605835,133.59
2020-11-27 10:00:00,62.5224,7.0207,62.9153457453,10.0824,2.9407,10.5025,52.44,4.08,52.5984790655,133.65,61.6824,16.9007,63.9558607967,10.0824,2.9407,10.5025,51.6,13.96,53.455042793,133.49
2020-11-27 10:30:00,61.26384,5.65862,61.5246135449,8.70384,2.53862,9.0665,52.56,3.12,52.6525213072,133.7,60.30384,17.53862,62.8025183432,8.70384,2.53862,9.0665,51.6,15.0,53.7360214381,133.55
2020-11-27 11:00:00,60.64768,7.24724,61.0791582866,9.48768,2.76724,9.883,51.16,4.48,51.3557786427,133.99,59.76768,16.44724,61.9894126138,9.48768,2.76724,9.883,50.28,13.68,52.107780609,133.83
2020-11-27 11:30:00,60.2992,6.8456,60.6865368925,10.5792,3.0856,11.02,49.72,3.76,49.8619694757,133.92,59.419200000000004,17.4456,61.9272984071,10.5792,3.0856,11.02,48.84,14.36,50.9073197094,133.76
2020-11-27 12:00:00,59.98816,8.84988,60.6374448357,10.86816,3.16988,11.321,49.12,5.68,49.4473133749,134.21,59.22816,15.72988,61.2813516643,10.86816,3.16988,11.321,48.36,12.56,49.9644193402,134.05
2020-11-27 12:30:00,60.57376,8.03568,61.1044397209,11.09376,3.23568,11.556000000000001,49.48,4.8,49.7122761499,134.21,59.69376,16.67568,61.9792165681,11.09376,3.23568,11.556000000000001,48.6,13.44,50.4241370774,134.05
2020-11-27 13:00:00,59.47392,10.61656,60.4140588473,14.59392,4.25656,15.202,44.88,6.36,45.3284016925,134.46,58.79392,16.21656,60.9893584751,14.59392,4.25656,15.202,44.2,11.96,45.7895359225,134.29
2020-11-27 13:30:00,58.69424,11.08582,59.7319781545,13.73424,4.00582,14.3065,44.96,7.08,45.5140417893,134.65,57.97424,15.32582,59.9657674198,13.73424,4.00582,14.3065,44.24,11.32,45.6653041159,134.48
2020-11-27 14:00:00,59.04896,9.59428,59.8233222565,10.12896,2.9542800000000002,10.551,48.92,6.64,49.3685729994,134.69,58.20896,14.71428,60.0399288824,10.12896,2.9542800000000002,10.551,48.08,11.76,49.4973130584,134.48
2020-11-27 14:30:00,59.8824,7.5057,60.3509516267,6.1224,1.7857,6.3775,53.76,5.72,54.0634442114,134.87,59.0024,14.4657,60.7498121993,6.1224,1.7857,6.3775,52.88,12.68,54.3790106567,134.62
2020-11-27 15:00:00,60.30656,7.13608,60.7272987774,5.26656,1.5360800000000001,5.486,55.04,5.6,55.324150242,135.03,59.38656,14.37608,61.1018427283,5.26656,1.5360800000000001,5.486,54.12,12.84,55.6222976872,134.78
2020-11-27 15:30:00,60.8376,5.9793,61.1307255171,3.3576,0.9793000000000001,3.4975,57.48,5.0,57.6970571173,134.81,59.7976,14.3393,61.4928328364,3.3576,0.9793000000000001,3.4975,56.44,13.36,57.9996827578,134.56
2020-11-27 16:00:00,63.13952,4.02236,63.2675143008,2.81952,0.8223600000000001,2.9370000000000003,60.32,3.2,60.4048209997,134.13,62.09952,15.82236,64.0835194118,2.81952,0.8223600000000001,2.9370000000000003,59.28,15.0,61.1483311301,133.89
2020-11-27 16:30:00,68.73248,3.8986400000000003,68.8429604302,2.53248,0.7386400000000001,2.638,66.2,3.16,66.2753770265,133.96,67.61248,15.69864,69.4110563931,2.53248,0.7386400000000001,2.638,65.08,14.96,66.7773015328,133.72
2020-11-27 17:00:00,72.36416,4.10788,72.4806617699,2.56416,0.7478800000000001,2.6710000000000003,69.8,3.36,69.8808242653,133.79,71.12416,15.50788,72.7951954307,2.56416,0.7478800000000001,2.6710000000000003,68.56,14.76,70.1308149104,133.55
2020-11-27 17:30:00,73.06992,4.23206,73.1923735143,2.98992,0.8720600000000001,3.1145,70.08,3.36,70.1605017086,133.85,71.86992,15.67206,73.5588122896,2.98992,0.8720600000000001,3.1145,68.88,14.8,70.4520716516,133.61
2020-11-27 18:00:00,72.01792,5.19856,72.2053033177,2.73792,0.79856,2.852,69.28,4.4,69.4195822517,134.18,70.77792,14.55856,72.2597095815,2.73792,0.79856,2.852,68.04,13.76,69.4174272067,133.94
2020-11-27 18:30:00,69.6488,6.1409,69.9189959471,3.0888,0.9009,3.2175,66.56,5.24,66.7659434143,134.46,68.5288,14.0609,69.9564531566,3.0888,0.9009,3.2175,65.44,13.16,66.7501250935,134.22
2020-11-27 19:00:00,66.97712,6.94666,67.3363994334,2.69712,0.78666,2.8095,64.28,6.16,64.5744841249,134.46,65.85712,12.94666,67.1176300226,2.69712,0.78666,2.8095,63.16,12.16,64.3199129353,134.22
2020-11-27 19:30:00,64.24208,8.44894,64.7952886393,2.36208,0.6889400000000001,2.4605,61.88,7.76,62.3646694852,134.79,63.24208,11.36894,64.2558439323,2.36208,0.6889400000000001,2.4605,60.88,10.68,61.8096820895,134.55
2020-11-27 20:00:00,61.35552,10.46036,62.2408143086,2.67552,0.78036,2.787,58.68,9.68,59.4730594471,135.08,60.31552,9.66036,61.084241079,2.67552,0.78036,2.787,57.64,8.88,58.3200137174,134.83
2020-11-27 20:30:00,60.44816,10.60738,61.371789593,2.76816,0.8073800000000001,2.8835,57.68,9.8,58.5066013369,135.04,59.52816,9.56738,60.2920939514,2.76816,0.8073800000000001,2.8835,56.76,8.76,57.4320050146,134.79
2020-11-27 21:00:00,58.74224,11.15482,59.7919791398,2.86224,0.8348200000000001,2.9815,55.88,10.32,56.824966344,135.11,57.78224,9.11482,58.4967281397,2.86224,0.8348200000000001,2.9815,54.92,8.28,55.5406589806,134.86
2020-11-27 21:30:00,56.08768,12.17224,57.3933033933,2.6476800000000003,0.77224,2.758,53.44,11.4,54.6424157592,135.47,55.20768,8.05224,55.7918139157,2.6476800000000003,0.77224,2.758,52.56,7.28,53.061775319,135.22
2020-11-27 22:00:00,52.40464,13.35802,54.0803383112,3.28464,0.9580200000000001,3.4215,49.12,12.4,50.6609751189,134.93,51.64464,7.11802,52.132859594,3.28464,0.9580200000000001,3.4215,48.36,6.16,48.7507456353,134.68
2020-11-27 22:30:00,49.79024,15.79882,52.2366797629,6.03024,1.75882,6.2815,43.76,14.04,45.9571452551,135.1,49.11024,6.39882,49.5253528029,6.03024,1.75882,6.2815,43.08,4.64,43.3291587733,134.86
2020-11-27 23:00:00,46.73136,17.779980000000002,49.9994769598,7.61136,2.21998,7.9285,39.12,15.56,42.1009263556,135.32,46.13136,5.41998,46.4486658436,7.61136,2.21998,7.9285,38.52,3.2,38.6526894278,135.08
2020-11-27 23:30:00,44.09904,18.89722,47.9773931415,8.69904,2.53722,9.0615,35.4,16.36,38.997558898,135.75,43.65904,5.05722,43.9509641288,8.69904,2.53722,9.0615,34.96,2.52,35.050706127,135.5
2020-11-28 00:00:00,41.50832,19.08826,45.6870036121,6.74832,1.9682600000000001,7.0295,34.76,17.12,38.7472837758,135.7,40.98832,3.68826,41.1539261584,6.74832,1.9682600000000001,7.0295,34.24,1.72,34.2831737154,135.46
2020-11-28 00:30:00,43.56848,18.73414,47.4255253113,7.72848,2.25414,8.0505,35.84,16.48,39.4473826762,135.7,43.12848,4.61414,43.3746017279,7.72848,2.25414,8.0505,35.4,2.36,35.478579453,135.46
2020-11-28 01:00:00,49.67776,18.53768,53.0238193494,11.71776,3.41768,12.206,37.96,15.12,40.860445421,135.56,49.11776,7.13768,49.6336662277,11.71776,3.41768,12.206,37.4,3.7199999999999998,37.5845500173,135.32
2020-11-28 01:30:00,52.05584,18.35462,55.1969433343,11.77584,3.4346200000000002,12.2665,40.28,14.92,42.9544502933,135.68,51.45584,7.39462,51.9844580144,11.77584,3.4346200000000002,12.2665,39.68,3.96,39.8771112294,135.44
2020-11-28 02:00:00,52.76288,18.05584,55.766789974,11.16288,3.25584,11.628,41.6,14.8,44.1542749912,135.87,52.16288,7.37584,52.6817716635,11.16288,3.25584,11.628,41.0,4.12,41.2064849265,135.64
2020-11-28 02:30:00,54.29504,19.88272,57.8210508656,16.05504,4.68272,16.724,38.24,15.2,41.1501834747,135.98,53.69504,8.44272,54.3547315475,16.05504,4.68272,16.724,37.64,3.76,37.8273340324,135.75
2020-11-28 03:00:00,53.33824,20.58532,57.1727491538,15.85824,4.62532,16.519,37.48,15.96,40.7366174344,136.27,52.77824,7.66532,53.3319767888,15.85824,4.62532,16.519,36.92,3.04,37.0449456741,136.04
2020-11-28 03:30:00,52.54256,22.09158,56.9978816997,20.06256,5.85158,20.8985,32.48,16.24,36.3137439546,136.42,52.10256,8.73158,52.8291325676,20.06256,5.85158,20.8985,32.04,2.88,32.1691777949,136.2
2020-11-28 04:00:00,52.21728,23.08004,57.0905646933,23.17728,6.76004,24.143,29.04,16.32,33.3116195944,136.42,51.81728,9.56004,52.6917913095,23.17728,6.76004,24.143,28.64,2.8,28.7765460054,136.2
2020-11-28 04:30:00,48.70608,21.21594,53.1262490587,16.78608,4.89594,17.485500000000002,31.92,16.32,35.850087866,136.48,48.22608,7.69594,48.8362804137,16.78608,4.89594,17.485500000000002,31.44,2.8,31.5644356832,136.29
2020-11-28 05:00:00,47.12752,20.73386,51.4868535827,14.44752,4.21386,15.0495,32.68,16.52,36.6182031236,136.52,46.68752,6.85386,47.1879213428,14.44752,4.21386,15.0495,32.24,2.64,32.3479087423,136.33
2020-11-28 05:30:00,46.62176,20.79968,51.0511037452,15.22176,4.43968,15.856,31.4,16.36,35.406349713,136.38,46.18176,7.19968,46.7396015045,15.22176,4.43968,15.856,30.96,2.76,31.0827797985,136.2
2020-11-28 06:00:00,47.73808,20.78694,52.0674673539,16.13808,4.70694,16.8105,31.6,16.08,35.4559783393,136.23,47.29808,7.66694,47.915449916,16.13808,4.70694,16.8105,31.16,2.96,31.3002747592,136.06
2020-11-28 06:30:00,50.29984,19.43912,53.9254419583,15.21984,4.43912,15.854,35.08,15.0,38.1524101467,135.85,49.81984,8.35912,50.5162483247,15.21984,4.43912,15.854,34.6,3.92,34.8213497728,135.67
2020-11-28 07:00:00,54.17232,20.245260000000002,57.8317456649,20.45232,5.96526,21.3045,33.72,14.28,36.6190769955,136.02,53.65232,10.64526,54.698199256,20.45232,5.96526,21.3045,33.2,4.68,33.5282328792,135.85
2020-11-28 07:30:00,58.7416,21.1163,62.4217405737,26.1816,7.6363,27.2725,32.56,13.48,35.2400908058,135.35,58.3016,12.9163,59.7152188998,26.1816,7.6363,27.2725,32.12,5.28,32.5510798592,135.17
2020-11-28 08:00:00,62.73856,22.93708,66.7999741751,33.65856,9.81708,35.061,29.08,13.12,31.9026770037,135.15,62.33856,15.41708,64.2166833354,33.65856,9.81708,35.061,28.68,5.6,29.2216084431,134.97
2020-11-28 08:30:00,64.25088,20.87984,67.5584435818,30.17088,8.79984,31.428,34.08,12.08,36.1576105405,134.88,63.73088,15.27984,65.5370015793,30.17088,8.79984,31.428,33.56,6.48,34.1798771209,134.7
2020-11-28 09:00:00,65.12752,20.42886,68.2563710012,30.40752,8.86886,31.6745,34.72,11.56,36.5938792696,134.55,64.60752,15.82886,66.5183016128,30.40752,8.86886,31.6745,34.2,6.96,34.9010257729,134.39
2020-11-28 09:30:00,64.67232,18.68776,67.3182096316,26.63232,7.76776,27.742,38.04,10.92,39.5763565781,134.3,64.11232,15.28776,65.9098261384,26.63232,7.76776,27.742,37.48,7.52,38.2269643053,134.14
