Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-28 10:00:00,65.5072,16.8796,67.64698181,24.5472,7.1596,25.57,40.96,9.72,42.0975058644,134.14,64.8672,15.7996,66.7636203033,24.5472,7.1596,25.57,40.32,8.64,41.2353246622,133.97
2020-11-28 10:30:00,63.86512,15.30066,65.6723971624,20.50512,5.98066,21.3595,43.36,9.32,44.3503325805,134.18,63.14512,14.98066,64.8978147078,20.50512,5.98066,21.3595,42.64,9.0,43.5794630531,134.01
2020-11-28 11:00:00,64.23808,14.21944,65.7930345553,17.75808,5.17944,18.498,46.48,9.04,47.3509450803,134.18,63.51808,14.53944,65.1608916636,17.75808,5.17944,18.498,45.76,9.36,46.7074640716,134.01
2020-11-28 11:30:00,64.24352,13.12936,65.571411118,14.84352,4.32936,15.462,49.4,8.8,50.177684283,134.22,63.44352,13.84936,64.9375469386,14.84352,4.32936,15.462,48.6,9.52,49.5236347616,134.05
2020-11-28 12:00:00,63.85216,14.39688,65.4550875822,17.13216,4.99688,17.846,46.72,9.4,47.6562524754,134.36,63.09216,14.03688,64.6347789785,17.13216,4.99688,17.846,45.96,9.04,46.8406148551,134.19
2020-11-28 12:30:00,67.86832,14.878260000000001,69.4800077738,19.46832,5.67826,20.2795,48.4,9.2,49.2666215606,134.36,67.10832,14.878260000000001,68.7378297144,19.46832,5.67826,20.2795,47.64,9.2,48.5201978562,134.19
2020-11-28 13:00:00,69.37488,17.70934,71.5995439807,26.29488,7.66934,27.3905,43.08,10.04,44.2344662,134.49,68.65488,16.02934,70.5012928155,26.29488,7.66934,27.3905,42.36,8.36,43.1770679875,134.32
2020-11-28 13:30:00,69.33168,18.54674,71.769515926,28.89168,8.42674,30.0955,40.44,10.12,41.6870243601,134.53,68.73168,16.78674,70.7519503297,28.89168,8.42674,30.0955,39.84,8.36,40.7076798651,134.36
2020-11-28 14:00:00,67.19888,17.64634,69.4772105704,25.11888,7.32634,26.1655,42.08,10.32,43.3269985113,134.64,66.51888,15.44634,68.2887312508,25.11888,7.32634,26.1655,41.4,8.12,42.1887947209,134.46
2020-11-28 14:30:00,66.2608,16.3094,68.2384799435,19.3008,5.6294,20.105,46.96,10.68,48.1591528165,134.7,65.5008,13.4294,66.8633201763,19.3008,5.6294,20.105,46.2,7.8,46.8538152129,134.53
2020-11-28 15:00:00,66.76736,17.79048,69.096899641,23.00736,6.7104800000000004,23.966,43.76,11.08,45.1409348596,134.59,66.08736,14.11048,67.576954634,23.00736,6.7104800000000004,23.966,43.08,7.4,43.710941422,134.42
2020-11-28 15:30:00,69.67168,19.79924,72.430331344,29.07168,8.47924,30.283,40.6,11.32,42.1485753021,134.54,69.03168,15.67924,70.7899103729,29.07168,8.47924,30.283,39.96,7.2,40.6034678322,134.37
2020-11-28 16:00:00,69.73952,18.07236,72.0431179628,25.61952,7.47236,26.687,44.12,10.6,45.3754823666,134.26,69.05952,15.23236,70.7194605027,25.61952,7.47236,26.687,43.44,7.76,44.1276693244,134.09
2020-11-28 16:30:00,72.22048,17.02764,74.2006620954,26.70048,7.78764,27.813,45.52,9.24,46.4483368916,133.91,71.50048,16.82764,73.4539863329,26.70048,7.78764,27.813,44.8,9.04,45.702971457,133.74
2020-11-28 17:00:00,72.69776,13.24018,73.8936172849,18.37776,5.36018,19.1435,54.32,7.88,54.888585334300004,133.4,71.81776,15.60018,73.4925592659,18.37776,5.36018,19.1435,53.44,10.24,54.4122339185,133.24
2020-11-28 17:30:00,74.024,12.127,75.010777259,17.304,5.047,18.025,56.72,7.08,57.1601679494,133.12,73.064,16.047,74.8054430172,17.304,5.047,18.025,55.76,11.0,56.8346514021,132.96
2020-11-28 18:00:00,70.78496,11.81228,71.7637827947,13.34496,3.89228,13.901,57.44,7.92,57.9834459135,133.27,69.86496,14.05228,71.2641509386,13.34496,3.89228,13.901,56.52,10.16,57.4259174938,133.1
2020-11-28 18:30:00,67.41136,11.49998,68.3852396139,9.53136,2.77998,9.9285,57.88,8.72,58.533176917,133.51,66.41136,12.21998,67.526266358,9.53136,2.77998,9.9285,56.88,9.44,57.6580263277,133.35
2020-11-28 19:00:00,63.62848,12.21664,64.7906610554,8.14848,2.37664,8.488,55.48,9.84,56.3458605401,134.07,62.70848,10.89664,63.6481753643,8.14848,2.37664,8.488,54.56,8.52,55.2212278024,133.9
2020-11-28 19:30:00,60.6128,12.6154,61.9117100475,6.7728,1.9754,7.055,53.84,10.64,54.8812827838,134.41,59.7328,9.8154,60.5338704611,6.7728,1.9754,7.055,52.96,7.84,53.5371571901,134.24
2020-11-28 20:00:00,58.09184,14.04512,59.765602736,7.01184,2.04512,7.304,51.08,12.0,52.4706241625,134.68,57.29184,8.60512,57.9344717832,7.01184,2.04512,7.304,50.28,6.5600000000000005,50.7061337513,134.51
2020-11-28 20:30:00,56.10752,14.40136,57.9262718497,6.58752,1.92136,6.862,49.52,12.48,51.0683933564,134.68,55.34752,8.00136,55.9228909482,6.58752,1.92136,6.862,48.76,6.08,49.1376027091,134.51
2020-11-28 21:00:00,53.82912,15.07516,55.9002201158,5.46912,1.59516,5.697,48.36,13.48,50.2035855293,134.56,53.06912,6.67516,53.4872812788,5.46912,1.59516,5.697,47.6,5.08,47.8703081252,134.4
2020-11-28 21:30:00,50.94832,15.64326,53.2958055972,4.94832,1.44326,5.1545,46.0,14.2,48.1418736652,134.66,50.22832,5.80326,50.562455999,4.94832,1.44326,5.1545,45.28,4.36,45.4894273431,134.49
2020-11-28 22:00:00,49.37552,16.83786,52.1675713892,6.57552,1.9178600000000001,6.8495,42.8,14.92,45.3260013679,134.83,48.73552,5.67786,49.0651506046,6.57552,1.9178600000000001,6.8495,42.16,3.76,42.3273339581,134.66
2020-11-28 22:30:00,45.5368,17.9499,48.946900456,5.1768,1.5099,5.3925,40.36,16.44,43.5798485541,135.24,44.9368,3.8699,45.1031276105,5.1768,1.5099,5.3925,39.76,2.36,39.8299786593,135.06
2020-11-28 23:00:00,42.75648,18.64564,46.645219187,4.95648,1.44564,5.163,37.8,17.2,41.5292667886,135.56,42.23648,3.12564,42.3519759657,4.95648,1.44564,5.163,37.28,1.6800000000000002,37.3178348782,135.38
2020-11-28 23:30:00,40.3192,18.7931,44.4839127804,4.6392,1.3531,4.8325,35.68,17.44,39.7141788282,135.74,39.8392,2.8331,39.9398086156,4.6392,1.3531,4.8325,35.2,1.48,35.2310998977,135.57
2020-11-29 00:00:00,39.0304,19.0072,43.4125071379,3.5904,1.0472,3.74,35.44,17.96,39.7310357278,135.96,38.5504,2.1272,38.6090445362,3.5904,1.0472,3.74,34.96,1.08,34.976677944,135.8
2020-11-29 00:30:00,41.3288,19.5909,45.7369989423,6.6888000000000005,1.9509,6.9675,34.64,17.64,38.8728594266,135.7,40.8488,3.2309,40.9763733907,6.6888000000000005,1.9509,6.9675,34.16,1.28,34.1839728528,135.53
2020-11-29 01:00:00,45.39744,17.66092,48.7117609392,4.59744,1.3409200000000001,4.789,40.8,16.32,43.9429448262,135.45,44.83744,3.86092,45.0033635299,4.59744,1.3409200000000001,4.789,40.24,2.52,40.3188293481,135.27
2020-11-29 01:30:00,46.90976,16.50868,49.7298913994,2.42976,0.7086800000000001,2.531,44.48,15.8,47.2028643199,135.55,46.26976,3.7886800000000003,46.4246140167,2.42976,0.7086800000000001,2.531,43.84,3.08,43.948060253,135.38
2020-11-29 02:00:00,46.11024,16.82882,49.085266786,2.43024,0.70882,2.5315,43.68,16.12,46.5596048093,135.6,45.47024,3.42882,45.5993369716,2.43024,0.70882,2.5315,43.04,2.7199999999999998,43.1258623102,135.43
2020-11-29 02:30:00,45.04448,17.12464,48.1898171152,2.48448,0.7246400000000001,2.588,42.56,16.4,45.6104549418,135.65,44.40448,3.24464,44.5228652807,2.48448,0.7246400000000001,2.588,41.92,2.52,41.9956759679,135.48
2020-11-29 03:00:00,43.36896,17.46928,46.755132715,2.56896,0.7492800000000001,2.676,40.8,16.72,44.0930652144,135.7,42.76896,2.94928,42.8705282449,2.56896,0.7492800000000001,2.676,40.2,2.2,40.2601539987,135.52
2020-11-29 03:30:00,41.90832,17.73826,45.5077263006,2.66832,0.7782600000000001,2.7795,39.24,16.96,42.7483239438,135.89,41.38832,2.77826,41.4814628605,2.66832,0.7782600000000001,2.7795,38.72,2.0,38.7716184857,135.72
2020-11-29 04:00:00,40.92688,17.69034,44.5865185437,2.36688,0.6903400000000001,2.4655,38.56,17.0,42.1411153151,136.05,40.36688,2.69034,40.4564324953,2.36688,0.6903400000000001,2.4655,38.0,2.0,38.0525951809,135.88
2020-11-29 04:30:00,39.84048,17.86014,43.6606052117,2.40048,0.7001400000000001,2.5005,37.44,17.16,41.1851818012,136.2,39.28048,2.62014,39.367769084,2.40048,0.7001400000000001,2.5005,36.88,1.92,36.9299444895,136.03
2020-11-29 05:00:00,38.85504,18.12772,42.8757316649,2.49504,0.72772,2.599,36.36,17.4,40.308927051,136.24,38.37504,2.40772,38.450498184,2.49504,0.72772,2.599,35.88,1.6800000000000002,35.9193095702,136.07
2020-11-29 05:30:00,38.51808,18.05944,42.5415780149,2.39808,0.6994400000000001,2.498,36.12,17.36,40.075229257,136.24,38.03808,2.37944,38.1124292692,2.39808,0.6994400000000001,2.498,35.64,1.6800000000000002,35.6795739885,136.07
2020-11-29 06:00:00,39.13808,17.55694,42.8956343729,2.45808,0.71694,2.5605,36.68,16.84,40.360971247,136.12,38.61808,2.9169400000000003,38.7280859564,2.45808,0.71694,2.5605,36.16,2.2,36.2268629611,135.95
2020-11-29 06:30:00,40.76192,16.89556,44.1247557478,2.52192,0.7355600000000001,2.627,38.24,16.16,41.5143734145,135.86,40.20192,3.5355600000000003,40.357088054,2.52192,0.7355600000000001,2.627,37.68,2.8,37.7838907472,135.69
2020-11-29 07:00:00,42.14432,16.47876,45.2514446112,2.46432,0.7187600000000001,2.567,39.68,15.76,42.6951987933,136.22,41.58432,4.03876,41.7799862638,2.46432,0.7187600000000001,2.567,39.12,3.32,39.260626587,136.05
2020-11-29 07:30:00,43.90688,15.82784,46.6726325634,2.42688,0.70784,2.528,41.48,15.12,44.1497995465,136.11,43.30688,4.54784,43.5450192789,2.42688,0.70784,2.528,40.88,3.84,41.0599561617,135.94
2020-11-29 08:00:00,44.10128,15.72954,46.8224446847,2.50128,0.7295400000000001,2.6055,41.6,15.0,44.2217141233,135.96,43.54128,4.72954,43.7973927609,2.50128,0.7295400000000001,2.6055,41.04,4.0,41.2344710164,135.78
2020-11-29 08:30:00,46.33904,15.07222,48.728620377,2.57904,0.7522200000000001,2.6865,43.76,14.32,46.0434577329,135.59,45.65904,5.27222,45.9624220146,2.57904,0.7522200000000001,2.6865,43.08,4.52,43.3164726172,135.42
2020-11-29 09:00:00,48.81056,14.28308,50.857419732,2.89056,0.84308,3.011,45.92,13.44,47.8464209738,135.17,48.13056,6.12308,48.5184801349,2.89056,0.84308,3.011,45.24,5.28,45.5470745493,134.99
2020-11-29 09:30:00,51.47168,13.29424,53.1608000241,3.75168,1.09424,3.908,47.72,12.2,49.2548312351,134.67,50.71168,7.4942400000000005,51.2624435781,3.75168,1.09424,3.908,46.96,6.4,47.3941093386,134.51
2020-11-29 10:00:00,53.89408,12.24744,55.2681793223,3.4540800000000003,1.00744,3.598,50.44,11.24,51.6771825857,134.46,53.09408,8.24744,53.7308253947,3.4540800000000003,1.00744,3.598,49.64,7.24,50.1651990926,134.29
2020-11-29 10:30:00,55.30624,11.90432,56.5729000282,3.7862400000000003,1.10432,3.944,51.52,10.8,52.6398176289,134.37,54.46624,8.74432,55.1637057493,3.7862400000000003,1.10432,3.944,50.68,7.64,51.2526292009,134.2
2020-11-29 11:00:00,56.2632,11.5451,57.4355030295,4.0632,1.1851,4.2325,52.2,10.36,53.2181322483,134.34,55.4632,9.2651,56.2317404341,4.0632,1.1851,4.2325,51.4,8.08,52.031206021,134.18
2020-11-29 11:30:00,57.73856,10.89208,58.7569461221,4.01856,1.17208,4.186,53.72,9.72,54.5922778422,134.11,56.81856,9.85208,57.6663874436,4.01856,1.17208,4.186,52.8,8.68,53.5087133091,133.95
2020-11-29 12:00:00,59.1664,10.7202,60.1297395388,4.5264,1.3202,4.715,54.64,9.4,55.4426694884,134.26,58.2864,10.2802,59.1860366725,4.5264,1.3202,4.715,53.76,8.96,54.5015522715,134.1
2020-11-29 12:30:00,59.9096,10.4803,60.8193789861,4.3896,1.2803,4.5725,55.52,9.2,56.2770859231,134.09,58.9896,10.4403,59.9063667088,4.3896,1.2803,4.5725,54.6,9.16,55.3630345989,133.92
2020-11-29 13:00:00,60.15616,10.39388,61.0474923924,3.95616,1.15388,4.121,56.2,9.24,56.9545222085,134.05,59.23616,10.27388,60.1205061672,3.95616,1.15388,4.121,55.28,9.12,56.0272505126,133.88
2020-11-29 13:30:00,61.1112,10.1691,61.9515081354,3.8712,1.1291,4.0325,57.24,9.04,57.9494538369,134.02,60.1512,10.4091,61.045198208,3.8712,1.1291,4.0325,56.28,9.28,57.0399579242,133.88
2020-11-29 14:00:00,61.60832,10.24576,62.454468945,3.44832,1.00576,3.592,58.16,9.24,58.8894150081,134.12,60.64832,10.08576,61.4812270014,3.44832,1.00576,3.592,57.2,9.08,57.9162015329,133.95
2020-11-29 14:30:00,60.996,10.5555,61.9025895763,3.276,0.9555,3.4125,57.72,9.6,58.5128908874,134.19,60.036,9.7155,60.817039029,3.276,0.9555,3.4125,56.76,8.76,57.4320050146,134.02
2020-11-29 15:00:00,60.87792,10.71106,61.813007934,3.39792,0.99106,3.5395,57.48,9.72,58.2960444627,134.08,59.95792,9.59106,60.7201828279,3.39792,0.99106,3.5395,56.56,8.6,57.2100830274,133.91
2020-11-29 15:30:00,61.48656,10.72358,62.4146795926,3.16656,0.9235800000000001,3.2984999999999998,58.32,9.8,59.1376563621,133.88,60.52656,9.44358,61.2588415549,3.16656,0.9235800000000001,3.2984999999999998,57.36,8.52,57.9893093596,133.72
2020-11-29 16:00:00,63.996,9.6955,64.7262754702,3.7560000000000002,1.0955,3.9125,60.24,8.6,60.8507814247,133.59,62.996,10.6955,63.8974939747,3.7560000000000002,1.0955,3.9125,59.24,9.6,60.0128119654,133.43
2020-11-29 16:30:00,68.03104,8.28572,68.5337548906,4.27104,1.24572,4.449,63.76,7.04,64.1474800752,133.02,66.95104,12.24572,68.0617323861,4.27104,1.24572,4.449,62.68,11.0,63.6379006568,132.86
2020-11-29 17:00:00,71.43536,7.43198,71.8209230312,5.59536,1.63198,5.8285,65.84,5.8,66.0949740903,132.54,70.35536,13.67198,71.6714707387,5.59536,1.63198,5.8285,64.76,12.04,65.8697138297,132.38
2020-11-29 17:30:00,72.42704,7.94122,72.8610945447,7.06704,2.06122,7.3615,65.36,5.88,65.6239590394,132.54,71.26704,14.02122,72.6332265609,7.06704,2.06122,7.3615,64.2,11.96,65.3045297051,132.38
2020-11-29 18:00:00,69.25552,9.24286,69.8695750055,6.45552,1.88286,6.7245,62.8,7.36,63.2298157517,132.9,68.21552,12.52286,69.3554553835,6.45552,1.88286,6.7245,61.76,10.64,62.6698268707,132.73
2020-11-29 18:30:00,66.90176,10.67968,67.7488085209,7.54176,2.19968,7.856,59.36,8.48,59.9626550446,133.21,65.90176,11.83968,66.9568517301,7.54176,2.19968,7.856,58.36,9.64,59.1508174077,133.05
2020-11-29 19:00:00,64.1968,12.2224,65.3499517368,7.7568,2.2624,8.08,56.44,9.96,57.3120859854,133.56,63.2768,10.5024,64.1424494699,7.7568,2.2624,8.08,55.52,8.24,56.1281391104,133.4
2020-11-29 19:30:00,60.55184,13.13762,61.9606519224,7.19184,2.09762,7.4915,53.36,11.04,54.4901018535,133.77,59.71184,9.33762,60.4375295942,7.19184,2.09762,7.4915,52.52,7.24,53.0166766216,133.6
2020-11-29 20:00:00,57.42528,13.81904,59.0646141916,6.78528,1.9790400000000001,7.068,50.64,11.84,52.005722762,133.77,56.625280000000004,8.41904,57.2477298205,6.78528,1.9790400000000001,7.068,49.84,6.44,50.2543450858,133.6
2020-11-29 20:30:00,56.52016,13.59338,58.1318197397,5.60016,1.63338,5.8335,50.92,11.96,52.3057167048,133.69,55.72016,7.99338,56.2905885051,5.60016,1.63338,5.8335,50.12,6.36,50.5219160365,133.52
2020-11-29 21:00:00,54.8288,14.5584,56.7286904485,6.0288,1.7584,6.28,48.8,12.8,50.4507680814,133.89,54.0688,7.3184000000000005,54.5618375057,6.0288,1.7584,6.28,48.04,5.5600000000000005,48.3606782417,133.72
2020-11-29 21:30:00,52.80048,16.32514,55.2666344574,8.52048,2.48514,8.8755,44.28,13.84,46.3924993938,134.31,52.16048,7.12514,52.6448790848,8.52048,2.48514,8.8755,43.64,4.64,43.8859795379,134.14
2020-11-29 22:00:00,50.71568,17.61874,53.6889206173,10.07568,2.93874,10.4955,40.64,14.68,43.2100914139,134.81,50.15568,6.89874,50.627905841,10.07568,2.93874,10.4955,40.08,3.96,40.275153631,134.64
2020-11-29 22:30:00,47.47264,19.46952,51.309977174,12.03264,3.50952,12.534,35.44,15.96,38.8679199341,134.92,47.07264,6.22952,47.4830533559,12.03264,3.50952,12.534,35.04,2.7199999999999998,35.1454122184,134.76
2020-11-29 23:00:00,45.72896,20.71428,50.2017846157,13.96896,4.07428,14.551,31.76,16.64,35.8550861106,135.07,45.44896,6.15428,45.8637452396,13.96896,4.07428,14.551,31.48,2.08,31.5486418091,134.91
2020-11-29 23:30:00,43.24976,21.10118,48.1227756624,13.64976,3.98118,14.2185,29.6,17.12,34.1943621084,135.85,42.92976,5.86118,43.3280247028,13.64976,3.98118,14.2185,29.28,1.88,29.3402931137,135.68
2020-11-30 00:00:00,43.41936,22.11398,48.7264705704,15.33936,4.47398,15.9785,28.08,17.64,33.1610615029,136.11,43.21936,5.79398,43.6060005395,15.33936,4.47398,15.9785,27.88,1.32,27.9112307145,135.94
2020-11-30 00:30:00,43.99376,20.59818,48.5771133174,11.51376,3.35818,11.993500000000001,32.48,17.24,36.7718370496,136.08,43.63376,5.15818,43.9375902008,11.51376,3.35818,11.993500000000001,32.12,1.8,32.1703963295,135.91
2020-11-30 01:00:00,48.1704,18.6897,51.6690654285,9.7704,2.8497,10.1775,38.4,15.84,41.5387241017,135.58,47.7704,5.8897,48.1321065636,9.7704,2.8497,10.1775,38.0,3.04,38.1214060601,135.42
2020-11-30 01:30:00,51.19216,18.93938,54.5833066079,12.27216,3.57938,12.7835,38.92,15.36,41.8413192909,135.58,50.71216,7.05938,51.2011525051,12.27216,3.57938,12.7835,38.44,3.48,38.5972019711,135.42
2020-11-30 02:00:00,52.09152,20.75836,56.075270537,17.41152,5.07836,18.137,34.68,15.68,38.0600157646,135.93,51.73152,8.35836,52.4024078016,17.41152,5.07836,18.137,34.32,3.2800000000000002,34.4763803204,135.75
2020-11-30 02:30:00,52.096,21.208,56.2474219854,17.856,5.208,18.6,34.24,16.0,37.793883103,135.93,51.736,8.128,52.3705841098,17.856,5.208,18.6,33.88,2.92,34.0055995389,135.69
2020-11-30 03:00:00,48.99104,20.33072,53.0420604426,13.75104,4.01072,14.324,35.24,16.32,38.8355507235,135.99,48.63104,6.61072,49.0783014213,13.75104,4.01072,14.324,34.88,2.6,34.9767694334,135.75
2020-11-30 03:30:00,52.22288,23.48334,57.2599026636,23.46288,6.84334,24.4405,28.76,16.64,33.2269047611,135.61,51.94288,9.12334,52.7380139506,23.46288,6.84334,24.4405,28.48,2.2800000000000002,28.571118284,135.37
2020-11-30 04:00:00,52.87056,23.96058,58.0465805078,26.47056,7.72058,27.5735,26.4,16.24,30.9951221969,135.13,52.67056,10.24058,53.6568482996,26.47056,7.72058,27.5735,26.2,2.52,26.3209118383,134.89
2020-11-30 04:30:00,49.49376,21.55568,53.9840681979,18.77376,5.47568,19.556,30.72,16.08,34.673978716,134.28,49.21376,7.91568,49.8462853501,18.77376,5.47568,19.556,30.44,2.44,30.5376357959,134.04
2020-11-30 05:00:00,47.872,20.876,52.2258150726,16.992,4.956,17.7,30.88,15.92,34.7422048811,134.0,47.552,7.436,48.1298950757,16.992,4.956,17.7,30.56,2.48,30.6604631407,133.77
2020-11-30 05:30:00,53.41696,23.80328,58.4804903741,27.57696,8.04328,28.726,25.84,15.76,30.2668663723,133.34,53.25696,10.56328,54.2944442167,27.57696,8.04328,28.726,25.68,2.52,25.8033486199,133.11
2020-11-30 06:00:00,57.27936,24.31648,62.2271346086,32.07936,9.35648,33.416,25.2,14.96,29.3059993858,133.46,57.03936,12.63648,58.4223349071,32.07936,9.35648,33.416,24.96,3.2800000000000002,25.1745903641,133.23
2020-11-30 06:30:00,61.06768,23.16474,65.3136028699,34.02768,9.92474,35.4455,27.04,13.24,30.1074608694,133.0,60.82768,14.80474,62.6034102957,34.02768,9.92474,35.4455,26.8,4.88,27.2406754689,132.78
2020-11-30 07:00:00,67.07104,22.32072,70.6876152377,37.03104,10.80072,38.574,30.04,11.52,32.1731565128,132.79,66.71104,17.32072,68.9229294154,37.03104,10.80072,38.574,29.68,6.52,30.3877080412,132.56
2020-11-30 07:30:00,68.92768,18.23224,71.2982443374,30.96768,9.03224,32.258,37.96,9.2,39.0589503187,132.58,68.32768,17.79224,70.60620127440001,30.96768,9.03224,32.258,37.36,8.76,38.3732615241,132.35
2020-11-30 08:00:00,72.74928,18.713540000000002,75.1176032622,37.82928,11.03354,39.4055,34.92,7.68,35.7545633451,132.21,72.26928,21.23354,75.3240469747,37.82928,11.03354,39.4055,34.44,10.2,35.9187082173,131.98
2020-11-30 08:30:00,75.34016,17.54088,77.3551690581,38.06016,11.10088,39.646,37.28,6.44,37.8321556351,132.68,74.82016,22.54088,78.1418429115,38.06016,11.10088,39.646,36.76,11.44,38.4989766098,132.45
2020-11-30 09:00:00,77.86624,16.64432,79.6252768912,36.90624,10.76432,38.444,40.96,5.88,41.3798985016,132.53,77.26624,22.76432,80.5498982544,36.90624,10.76432,38.444,40.36,12.0,42.1061705692,132.31
2020-11-30 09:30:00,78.28032,17.26176,80.1609434675,40.12032,11.70176,41.792,38.16,5.5600000000000005,38.5629252002,132.06,77.72032,23.86176,81.3008716509,40.12032,11.70176,41.792,37.6,12.16,39.5174088219,131.85
2020-11-30 10:00:00,82.01776,17.98018,83.9654680702,44.77776,13.06018,46.6435,37.24,4.92,37.5635994015,132.37,81.49776,25.98018,85.5386148932,44.77776,13.06018,46.6435,36.72,12.92,38.9266592453,132.15
2020-11-30 10:30:00,88.67088,24.00734,91.8633623043,65.03088,18.96734,67.7405,23.64,5.04,24.1712887534,132.71,88.35088,31.80734,93.9019961164,65.03088,18.96734,67.7405,23.32,12.84,26.6211945637,132.49
2020-11-30 11:00:00,94.24192,27.95556,98.3008281766,78.84192,22.99556,82.127,15.4,4.96,16.1790481797,132.63,94.16192,35.87556,100.7646911542,78.84192,22.99556,82.127,15.32,12.88,20.014914439000002,132.41
2020-11-30 11:30:00,99.75488,28.69184,103.7991221851,83.83488,24.45184,87.328,15.92,4.24,16.4749506828,132.48,99.63488,38.01184,106.6396234652,83.83488,24.45184,87.328,15.8,13.56,20.8209894097,132.26
2020-11-30 12:00:00,99.0824,27.5307,102.8360901253,78.4824,22.8907,81.7525,20.6,4.64,21.1160981244,132.19,98.8424,35.9707,105.1841779749,78.4824,22.8907,81.7525,20.36,13.08,24.1995041272,131.98
2020-11-30 12:30:00,97.46528,27.47404,101.2635357836,77.46528,22.59404,80.693,20.0,4.88,20.5867530223,132.33,97.22528,35.51404,103.5084639447,77.46528,22.59404,80.693,19.76,12.92,23.6089813419,132.12
2020-11-30 13:00:00,88.8072,26.4471,92.6615770978,70.9272,20.6871,73.8825,17.88,5.76,18.7848875429,132.83,88.6472,32.8471,94.5370723381,70.9272,20.6871,73.8825,17.72,12.16,21.491021381,132.63
2020-11-30 13:30:00,89.176,24.368,92.4454347169,62.976,18.368,65.6,26.2,6.0,26.8782439903,133.02,88.856,30.368,93.9020988051,62.976,18.368,65.6,25.88,12.0,28.5267313234,132.85
2020-11-30 14:00:00,105.32288,28.73584,109.1726044024,77.40288,22.57584,80.628,27.92,6.16,28.5914672586,133.11,104.96288,34.37584,110.4486512077,77.40288,22.57584,80.628,27.56,11.8,29.9798865908,132.94
2020-11-30 14:30:00,104.83728,31.58254,109.4911508326,90.31728,26.34254,94.0805,14.52,5.24,15.4365799321,133.2,104.71728,39.10254,111.7797717168,90.31728,26.34254,94.0805,14.4,12.76,19.24,133.03
2020-11-30 15:00:00,105.2544,33.2642,110.385668096,96.4944,28.1442,100.515,8.76,5.12,10.1465264993,133.46,105.2944,41.1042,113.0330302566,96.4944,28.1442,100.515,8.8,12.96,15.6652992311,133.3
2020-11-30 15:30:00,105.54256,33.86658,110.8430296061,94.58256,27.58658,98.5235,10.96,6.28,12.6317061397,133.69,105.50256,39.46658,112.6428031587,94.58256,27.58658,98.5235,10.92,11.88,16.1363192829,133.53
2020-11-30 16:00:00,108.26688,32.81784,113.1314630295,96.74688,28.21784,100.778,11.52,4.6,12.4044508141,132.7,108.18688,41.49784,115.8726530671,96.74688,28.21784,100.778,11.44,13.28,17.5280346873,132.54
2020-11-30 16:30:00,113.63376,31.04318,117.7977522547,95.87376,27.96318,99.8685,17.76,3.08,18.0250936197,133.56,113.43376,42.92318,121.2832110766,95.87376,27.96318,99.8685,17.56,14.96,23.0684893307,133.4
2020-11-30 17:00:00,108.896,27.983,112.4339232839,86.616,25.263,90.225,22.28,2.7199999999999998,22.4454182407,133.26,108.656,40.503,115.9595590928,86.616,25.263,90.225,22.04,15.24,26.7958802804,133.11
2020-11-30 17:30:00,106.22688,26.63784,109.515864396,78.98688,23.03784,82.278,27.24,3.6,27.4768557153,133.37,105.86688,37.47784,112.304874213,78.98688,23.03784,82.278,26.88,14.44,30.5130791629,133.22
2020-11-30 18:00:00,113.83376,31.53818,118.1218934552,94.55376,27.57818,98.4935,19.28,3.96,19.6824795186,133.15,113.63376,41.57818,121.0015556257,94.55376,27.57818,98.4935,19.08,14.0,23.665299491,133.01
2020-11-30 18:30:00,112.42416,33.26038,117.2409682212,98.26416,28.66038,102.3585,14.16,4.6,14.8884384675,133.11,112.30416,42.02038,119.9080342957,98.26416,28.66038,102.3585,14.04,13.36,19.3806914221,132.95
2020-11-30 19:00:00,109.69136,34.00998,114.8428195328,97.13136,28.32998,101.1785,12.56,5.68,13.7846291209,133.45,109.65136,40.68998,116.9576642305,97.13136,28.32998,101.1785,12.52,12.36,17.593180497,133.3
2020-11-30 19:30:00,105.87808,35.73944,111.7473731056,96.47808,28.13944,100.498,9.4,7.6,12.088010589,133.99,105.91808,38.77944,112.7939920279,96.47808,28.13944,100.498,9.44,10.64,14.2240359955,133.84
2020-11-30 20:00:00,103.2296,36.6053,109.5276143457,94.5096,27.5653,98.4475,8.72,9.04,12.5602547745,134.21,103.3096,36.8453,109.6834061481,94.5096,27.5653,98.4475,8.8,9.28,12.7889952694,134.06
2020-11-30 20:30:00,102.64848,36.10914,108.8144312022,91.84848,26.78914,95.6755,10.8,9.32,14.2654267374,134.13,102.72848,35.74914,108.7710513595,91.84848,26.78914,95.6755,10.88,8.96,14.0945379491,133.98
2020-11-30 21:00:00,100.85104,37.27822,107.5202211468,95.17104,27.75822,99.1365,5.68,9.52,11.0857025037,134.13,100.93104,36.51822,107.3343152373,95.17104,27.75822,99.1365,5.76,8.76,10.4840450209,133.96
2020-11-30 21:30:00,98.5296,38.2478,105.6928393081,96.8496,28.2478,100.885,1.6800000000000002,10.0,10.1401380661,134.3,98.6096,36.6078,105.1854753899,96.8496,28.2478,100.885,1.76,8.36,8.5432546491,134.15
2020-11-30 22:00:00,96.13808,38.80694,103.6750163648,95.33808,27.80694,99.3105,0.8,11.0,11.0290525432,134.33,96.09808,35.16694,102.3306144253,95.33808,27.80694,99.3105,0.76,7.36,7.3991350846,134.19
2020-11-30 22:30:00,96.28464,39.32802,104.0068510102,93.28464,27.20802,97.1715,3.0,12.12,12.4857678979,134.22,96.00464,33.52802,101.6908010916,93.28464,27.20802,97.1715,2.7199999999999998,6.32,6.8804651006,134.08
2020-11-30 23:00:00,100.70944,40.21192,108.4407202816,95.62944,27.89192,99.614,5.08,12.32,13.3262447824,134.43,100.34944,34.01192,105.9566930892,95.62944,27.89192,99.614,4.72,6.12,7.7286997613,134.28
2020-11-30 23:30:00,104.56416,41.10288,112.3526159055,94.84416,27.66288,98.796,9.72,13.44,16.5865005351,134.72,104.12416,32.74288,109.150982068,94.84416,27.66288,98.796,9.28,5.08,10.5794517816,134.57
2020-12-01 00:00:00,111.25584,42.48462,119.0915818631,96.97584,28.28462,101.0165,14.28,14.2,20.1384805782,134.27,110.73584,32.52462,115.4135051311,96.97584,28.28462,101.0165,13.76,4.24,14.3984443604,134.13
2020-12-01 00:30:00,107.66112,41.45616,115.3669361715,96.74112,28.21616,100.772,10.92,13.24,17.1622842303,133.84,107.18112,33.29616,112.2338039772,96.74112,28.21616,100.772,10.44,5.08,11.610340219,133.7
2020-12-01 01:00:00,103.36832,40.57076,111.0450185582,97.40832,28.41076,101.467,5.96,12.16,13.5420530201,133.78,103.00832,34.53076,108.6420147797,97.40832,28.41076,101.467,5.6,6.12,8.295444533,133.64
2020-12-01 01:30:00,101.38016,40.89088,109.3160597021,96.86016,28.25088,100.896,4.52,12.64,13.4238593556,134.27,101.10016,34.01088,106.667625409,96.86016,28.25088,100.896,4.24,5.76,7.1522863477,134.12
2020-12-01 02:00:00,102.38912,41.14516,110.3469804109,96.90912,28.26516,100.947,5.48,12.88,13.9973140281,134.8,102.02912,33.90516,107.5151208091,96.90912,28.26516,100.947,5.12,5.64,7.6173486201,134.64
2020-12-01 02:30:00,103.84336,41.47098,111.8180915516,97.20336,28.35098,101.2535,6.64,13.12,14.7045571168,135.1,103.44336,33.87098,108.8474713269,97.20336,28.35098,101.2535,6.24,5.52,8.3311463797,134.94
2020-12-01 03:00:00,102.56912,41.63766,110.6983247744,96.12912,28.03766,100.1345,6.44,13.6,15.0477107894,135.23,102.20912,33.15766,107.4529414574,96.12912,28.03766,100.1345,6.08,5.12,7.948635103,135.08
2020-12-01 03:30:00,104.25712,41.80666,112.3269508669,96.29712,28.08666,100.3095,7.96,13.72,15.8619040471,135.46,103.85712,33.08666,109.00013048,96.29712,28.08666,100.3095,7.5600000000000005,5.0,9.0638623114,135.3
2020-12-01 04:00:00,103.1376,41.4118,111.1409092684,95.2176,27.7718,99.185,7.92,13.64,15.7726345295,135.61,102.7376,32.8518,107.8622047661,95.2176,27.7718,99.185,7.52,5.08,9.0750647381,135.45
2020-12-01 04:30:00,102.43456,41.48008,110.5144158886,94.35456,27.52008,98.286,8.08,13.96,16.1297241142,135.58,102.03456,32.36008,107.043104458,94.35456,27.52008,98.286,7.68,4.84,9.0778852163,135.43
2020-12-01 05:00:00,92.73584,39.95962,100.9787465314,87.49584,25.51962,91.1415,5.24,14.44,15.361354107,135.66,92.37584,29.919620000000002,97.1003577576,87.49584,25.51962,91.1415,4.88,4.4,6.5707229435,135.51
2020-12-01 05:30:00,96.13824,40.08532,104.1604246814,90.25824,26.32532,94.019,5.88,13.76,14.9636893846,135.16,95.73824,31.20532,100.6954944106,90.25824,26.32532,94.019,5.48,4.88,7.3379016074,135.01
2020-12-01 06:00:00,96.83056,39.90558,104.7311446755,92.11056,26.86558,95.9485,4.72,13.04,13.8679486587,134.54,96.47056,32.30558,101.7360282587,92.11056,26.86558,95.9485,4.36,5.44,6.9715995295,134.4
2020-12-01 06:30:00,90.47072,35.52896,97.1970070321,82.59072,24.08896,86.032,7.88,11.44,13.8912922365,133.73,90.59072,30.88896,95.7121016382,82.59072,24.08896,86.032,8.0,6.8,10.4995237987,133.59
2020-12-01 07:00:00,90.96256,31.31408,96.2016576157,71.84256,20.95408,74.836,19.12,10.36,21.7463560166,133.82,90.80256,28.83408,95.2707146609,71.84256,20.95408,74.836,18.96,7.88,20.5323159921,133.68
2020-12-01 07:30:00,97.09584,29.22962,101.4000632675,73.33584,21.38962,76.3915,23.76,7.84,25.0200559552,133.38,96.81584,31.62962,101.851557358,73.33584,21.38962,76.3915,23.48,10.24,25.6157763888,133.24
2020-12-01 08:00:00,90.3648,23.5664,93.3872169411,55.5648,16.2064,57.88,34.8,7.36,35.5697849305,134.02,89.8448,27.0864,93.8390172157,55.5648,16.2064,57.88,34.28,10.88,35.96516092,133.87
2020-12-01 08:30:00,91.2328,25.1179,94.6273358827,64.3128,18.7579,66.9925,26.92,6.36,27.6610918078,134.19,90.8728,30.7179,95.9242157135,64.3128,18.7579,66.9925,26.56,11.96,29.1285976319,134.04
2020-12-01 09:00:00,97.2304,30.3672,101.8622477663,83.2704,24.2872,86.74,13.96,6.08,15.2265557497,134.23,97.1104,36.4472,103.7247712748,83.2704,24.2872,86.74,13.84,12.16,18.4231159145,134.08
2020-12-01 09:30:00,95.56736,29.44048,99.9993107976,79.40736,23.16048,82.716,16.16,6.28,17.337358507,134.34,95.36736,35.20048,101.6563187687,79.40736,23.16048,82.716,15.96,12.04,19.9920784312,134.19
2020-12-01 10:00:00,93.14064,28.20602,97.317821512,75.86064,22.12602,79.0215,17.28,6.08,18.3184278801,134.43,92.98064,34.32602,99.1144543639,75.86064,22.12602,79.0215,17.12,12.2,21.0222358468,134.27
2020-12-01 10:30:00,90.98192,31.57806,96.3061973097,85.50192,24.93806,89.0645,5.48,6.64,8.6092973,134.43,91.02192,36.61806,98.1115295908,85.50192,24.93806,89.0645,5.52,11.68,12.918699625,134.27
2020-12-01 11:00:00,88.9128,31.8029,94.4293940055,86.2728,25.1629,89.8675,2.64,6.64,7.1455720555,134.43,88.9928,36.8029,96.3025020456,86.2728,25.1629,89.8675,2.7199999999999998,11.64,11.953576870500001,134.27
2020-12-01 11:30:00,93.44352,32.37936,98.8944608358,87.56352,25.53936,91.212,5.88,6.84,9.019977827,134.33,93.48352,36.97936,100.5317938644,87.56352,25.53936,91.212,5.92,11.44,12.8809937505,134.18
2020-12-01 12:00:00,92.60192,31.51556,97.8179232544,84.60192,24.67556,88.127,8.0,6.84,10.5254738611,134.27,92.60192,36.11556,99.3954187164,84.60192,24.67556,88.127,8.0,11.44,13.9597134641,134.11
2020-12-01 12:30:00,86.69392,29.68906,91.6366523213,78.61392,22.92906,81.8895,8.08,6.76,10.5348943991,134.47,86.65392,34.52906,93.279996976,78.61392,22.92906,81.8895,8.04,11.6,14.1138796934,134.32
2020-12-01 13:00:00,89.15568,27.60874,93.3326191674,67.91568,19.80874,70.7455,21.24,7.8,22.6269220178,134.59,88.91568,30.44874,93.9847004435,67.91568,19.80874,70.7455,21.0,10.64,23.5416566962,134.43
2020-12-01 13:30:00,101.68928,33.06604,106.9302233618,88.40928,25.78604,92.093,13.28,7.28,15.1445303658,134.83,101.60928,36.94604,108.1177860197,88.40928,25.78604,92.093,13.2,11.16,17.285415818,134.67
2020-12-01 14:00:00,95.02912,29.35516,99.4598364497,76.50912,22.31516,79.697,18.52,7.04,19.8129250743,134.98,94.86912,33.755160000000004,100.6953859727,76.50912,22.31516,79.697,18.36,11.44,21.6324570958,134.81
2020-12-01 14:30:00,91.37136,27.49998,95.419989144,70.97136,20.69998,73.9285,20.4,6.8,21.5034880891,134.68,91.09136,32.29998,96.6484587288,70.97136,20.69998,73.9285,20.12,11.6,23.2244354076,134.51
2020-12-01 15:00:00,92.2392,25.4581,95.6879557324,64.5192,18.8181,67.2075,27.72,6.64,28.5041751328,134.49,91.9192,30.5381,96.8592529408,64.5192,18.8181,67.2075,27.4,11.72,29.8013154072,134.33
2020-12-01 15:30:00,89.57952,23.33736,92.5695564168,56.69952,16.53736,59.062,32.88,6.8,33.5758008095,134.68,89.05952,28.17736,93.4107152269,56.69952,16.53736,59.062,32.36,11.64,34.389812445,134.52
2020-12-01 16:00:00,86.73312,18.72716,88.731846744,45.69312,13.32716,47.597,41.04,5.4,41.393738657,134.28,86.09312,26.16716,89.981918038,45.69312,13.32716,47.597,40.4,12.84,42.391338738,134.13
2020-12-01 16:30:00,90.97424,16.42082,92.4443382423,45.05424,13.14082,46.9315,45.92,3.2800000000000002,46.0369938202,134.15,90.25424,28.06082,94.5158053293,45.05424,13.14082,46.9315,45.2,14.92,47.5988067077,133.99
2020-12-01 17:00:00,93.33472,13.33596,94.2826483856,39.41472,11.49596,41.057,53.92,1.8399999999999999,53.9513855244,133.54,92.41472,27.69596,96.4756273522,39.41472,11.49596,41.057,53.0,16.2,55.4205737971,133.39
2020-12-01 17:30:00,91.37488,13.47434,92.3630149651,36.73488,10.71434,38.2655,54.64,2.76,54.7096627663,133.78,90.45488,26.03434,94.1268940051,36.73488,10.71434,38.2655,53.72,15.32,55.8618009019,133.63
2020-12-01 18:00:00,91.396,15.3355,92.6736552438,38.316,11.1755,39.9125,53.08,4.16,53.2427647667,133.92,90.516,25.1355,93.9411497495,38.316,11.1755,39.9125,52.2,13.96,54.0344482714,133.77
2020-12-01 18:30:00,87.25984,14.78412,88.5033890933,32.85984,9.58412,34.229,54.4,5.2,54.6479642805,133.74,86.37984,22.54412,89.2732552616,32.85984,9.58412,34.229,53.52,12.96,55.0667958029,133.59
2020-12-01 19:00:00,79.68816,13.17238,80.7695142925,24.72816,7.21238,25.7585,54.96,5.96,55.282214138,133.6,78.80816,19.37238,81.154267845,24.72816,7.21238,25.7585,54.08,12.16,55.4302444519,133.45
2020-12-01 19:30:00,72.72496,12.73478,73.8315273352,17.60496,5.13478,18.3385,55.12,7.6,55.6414809292,133.82,71.80496,15.77478,73.5173174473,17.60496,5.13478,18.3385,54.2,10.64,55.2344964673,133.67
2020-12-01 20:00:00,68.40272,13.14246,69.65383233,15.16272,4.42246,15.7945,53.24,8.72,53.9493836851,133.86,67.52272,13.90246,68.939075351,15.16272,4.42246,15.7945,52.36,9.48,53.2112770003,133.71
2020-12-01 20:30:00,69.17072,14.53146,70.680632673,18.69072,5.45146,19.4695,50.48,9.08,51.2901238057,134.01,68.37072,14.65146,69.922962133,18.69072,5.45146,19.4695,49.68,9.2,50.5246712013,133.86
2020-12-01 21:00:00,64.5936,13.7748,66.0460314932,13.3536,3.8948,13.91,51.24,9.88,52.1838289128,134.19,63.7536,12.3348,64.9358822532,13.3536,3.8948,13.91,50.4,8.44,51.1017964459,134.04
2020-12-01 21:30:00,60.48688,14.88534,62.291540349,12.08688,3.52534,12.5905,48.4,11.36,49.7152853758,134.6,59.68688,10.645340000000001,60.6287630407,12.08688,3.52534,12.5905,47.6,7.12,48.1295584854,134.45
2020-12-01 22:00:00,56.71504,15.74522,58.8600689351,11.19504,3.2652200000000002,11.6615,45.52,12.48,47.1997966097,134.6,55.99504,9.30522,56.7629423467,11.19504,3.2652200000000002,11.6615,44.8,6.04,45.2053271197,134.45
2020-12-01 22:30:00,55.08,18.085,57.9730422265,15.24,4.445,15.875,39.84,13.64,42.1102742808,134.8,54.48,9.405,55.2858428985,15.24,4.445,15.875,39.24,4.96,39.5522338181,134.65
2020-12-01 23:00:00,50.5576,19.0643,54.0325684402,13.7976,4.0243,14.3725,36.76,15.04,39.7177441454,135.11,49.9976,7.7043,50.5877084305,13.7976,4.0243,14.3725,36.2,3.68,36.3865689506,134.96
2020-12-01 23:30:00,47.87568,20.18874,51.9583098094,14.63568,4.26874,15.2455,33.24,15.92,36.8557186879,135.48,47.47568,7.18874,48.0168530232,14.63568,4.26874,15.2455,32.84,2.92,32.9695617199,135.32
2020-12-02 00:00:00,45.63824,20.65782,50.0958528967,13.63824,3.9778200000000004,14.2065,32.0,16.68,36.0863187372,135.78,45.19824,6.21782,45.6239211889,13.63824,3.9778200000000004,14.2065,31.56,2.24,31.6393931674,135.62
2020-12-02 00:30:00,46.08448,18.21964,49.5553688171,8.84448,2.57964,9.213,37.24,15.64,40.3909296749,135.64,45.60448,5.73964,45.9642476649,8.84448,2.57964,9.213,36.76,3.16,36.89557155,135.48
2020-12-02 01:00:00,51.256,16.808,53.9415090631,8.256,2.408,8.6,43.0,14.4,45.3471057511,135.48,50.616,6.808,51.0717957389,8.256,2.408,8.6,42.36,4.4,42.5879043861,135.32
2020-12-02 01:30:00,51.13248,15.77364,53.5101694055,5.53248,1.6136400000000002,5.763,45.6,14.16,47.7479381754,135.45,50.45248,6.21364,50.8336705364,5.53248,1.6136400000000002,5.763,44.92,4.6,45.1549155685,135.29
2020-12-02 02:00:00,49.7288,14.9159,51.9176041652,2.7288,0.7959,2.8425000000000002,47.0,14.12,49.0751912885,135.58,49.0488,5.4759,49.3535233013,2.7288,0.7959,2.8425000000000002,46.32,4.68,46.555824555,135.43
2020-12-02 02:30:00,49.09552,15.00786,51.338152926,2.49552,0.7278600000000001,2.5995,46.6,14.28,48.7388797573,135.58,48.45552,5.24786,48.7388700428,2.49552,0.7278600000000001,2.5995,45.96,4.52,46.1817279885,135.43
2020-12-02 03:00:00,47.98848,15.41164,50.4025084713,2.50848,0.7316400000000001,2.613,45.48,14.68,47.7905095181,135.63,47.34848,4.89164,47.6004905458,2.50848,0.7316400000000001,2.613,44.84,4.16,45.0325571115,135.47
2020-12-02 03:30:00,46.80096,15.57528,49.3246308045,2.52096,0.73528,2.626,44.28,14.84,46.7005781549,135.44,46.24096,4.73528,46.4827845379,2.52096,0.73528,2.626,43.72,4.0,43.9026012897,135.28
2020-12-02 04:00:00,45.82128,15.44954,48.3557440957,2.50128,0.7295400000000001,2.6055,43.32,14.72,45.7526042975,135.4,45.22128,4.76954,45.4721087772,2.50128,0.7295400000000001,2.6055,42.72,4.04,42.9106047499,135.24
2020-12-02 04:30:00,44.96608,15.50344,47.5636941627,2.68608,0.78344,2.798,42.28,14.72,44.7691500924,134.89,44.40608,4.74344,44.6587075944,2.68608,0.78344,2.798,41.72,3.96,41.9075172254,134.74
2020-12-02 05:00:00,44.62576,15.74418,47.3216404983,2.82576,0.82418,2.9435000000000002,41.8,14.92,44.3829516819,134.84,44.06576,4.54418,44.2994444237,2.82576,0.82418,2.9435000000000002,41.24,3.7199999999999998,41.4074389452,134.69
2020-12-02 05:30:00,45.52848,15.25414,48.0159481657,3.88848,1.13414,4.0505,41.64,14.12,43.9688980985,133.36,44.92848,5.29414,45.2393217616,3.88848,1.13414,4.0505,41.04,4.16,41.2502993929,133.21
2020-12-02 06:00:00,48.77952,15.66736,51.2338534643,6.5395199999999996,1.9073600000000002,6.812,42.24,13.76,44.4247138426,133.62,48.21952,6.42736,48.6459974263,6.5395199999999996,1.9073600000000002,6.812,41.68,4.52,41.9243700012,133.48
2020-12-02 06:30:00,56.20352,14.83936,58.1295300652,11.24352,3.27936,11.712,44.96,11.56,46.422356683,133.06,55.52352,9.83936,56.3886006069,11.24352,3.27936,11.712,44.28,6.5600000000000005,44.7632885298,132.91
2020-12-02 07:00:00,59.02032,12.33926,60.2963971581,8.98032,2.61926,9.3545,50.04,9.72,50.9752881306,132.73,58.26032,10.89926,59.2710617,8.98032,2.61926,9.3545,49.28,8.28,49.9707594499,132.58
2020-12-02 07:30:00,64.73296,9.84878,65.4778938104,10.452960000000001,3.04878,10.8885,54.28,6.8,54.7042813681,131.86,63.85296,13.92878,65.3545056829,10.452960000000001,3.04878,10.8885,53.4,10.88,54.4971045102,131.71
2020-12-02 08:00:00,65.87184,8.64262,66.4363920261,10.43184,3.04262,10.8665,55.44,5.6,55.7221105128,131.47,64.99184,15.04262,66.7099668944,10.43184,3.04262,10.8665,54.56,12.0,55.864063583000004,131.32
2020-12-02 08:30:00,68.01488,7.93434,68.476110087,12.25488,3.5743400000000003,12.7655,55.76,4.36,55.930199356,131.31,67.09488,16.73434,69.1502787952,12.25488,3.5743400000000003,12.7655,54.84,13.16,56.3969077166,131.17
2020-12-02 09:00:00,69.052,8.3135,69.5506505092,14.652,4.2735,15.2625,54.4,4.04,54.5498084323,131.19,68.172,17.6735,70.4256642585,14.652,4.2735,15.2625,53.52,13.4,55.1720073951,131.05
2020-12-02 09:30:00,70.29552,7.31286,70.6748756875,13.41552,3.9128600000000002,13.9745,56.88,3.4,56.9815268311,131.35,69.37552,18.03286,71.6808678453,13.41552,3.9128600000000002,13.9745,55.96,14.12,57.7139151332,131.21
2020-12-02 10:00:00,72.86064,7.75602,73.2722915395,16.58064,4.83602,17.2715,56.28,2.92,56.3556989132,131.45,71.94064,19.43602,74.5198936999,16.58064,4.83602,17.2715,55.36,14.6,57.2528566973,131.31
2020-12-02 10:30:00,76.2048,9.4264,76.7856012544,20.5248,5.9864,21.38,55.68,3.44,55.786163159,131.32,75.3248,20.0664,77.9518178364,20.5248,5.9864,21.38,54.8,14.08,56.5799116295,131.18
2020-12-02 11:00:00,75.16288,9.25584,75.7306351749,19.802880000000002,5.7758400000000005,20.628,55.36,3.48,55.4692707722,131.46,74.28288,19.81584,76.8805162314,19.802880000000002,5.7758400000000005,20.628,54.48,14.04,56.2600391041,131.31
2020-12-02 11:30:00,79.28496,11.71478,80.1457481882,27.68496,8.07478,28.8385,51.6,3.64,51.7282282705,132.01,78.44496,22.07478,81.4917643781,27.68496,8.07478,28.8385,50.76,14.0,52.6552713411,131.87
2020-12-02 12:00:00,87.29808,16.48694,88.8412852352,43.49808,12.68694,45.3105,43.8,3.8,43.9645311587,131.92,86.57808,26.52694,90.5507729523,43.49808,12.68694,45.3105,43.08,13.84,45.2485579881,131.77
2020-12-02 12:30:00,85.06464,16.14552,86.5833170674,41.50464,12.10552,43.234,43.56,4.04,43.7469450362,132.07,84.42464,25.74552,88.2629686743,41.50464,12.10552,43.234,42.92,13.64,45.035275063,131.92
2020-12-02 13:00:00,78.836,14.1205,80.0905950549,30.996,9.0405,32.2875,47.84,5.08,48.1089596645,132.81,78.076,21.8805,81.0840185009,30.996,9.0405,32.2875,47.08,12.84,48.7995081942,132.66
2020-12-02 13:30:00,77.97312,12.70216,79.0009639891,26.13312,7.62216,27.222,51.84,5.08,52.0883096289,132.54,77.09312,20.38216,79.74196885960001,26.13312,7.62216,27.222,50.96,12.76,52.533219966,132.38
2020-12-02 14:00:00,77.644,12.2745,78.6082316698,26.724,7.7945,27.8375,50.92,4.48,51.1166978589,132.19,76.844,20.9945,79.6603374726,26.724,7.7945,27.8375,50.12,13.2,51.8290883578,132.04
2020-12-02 14:30:00,77.05392,11.47406,77.9035341961,24.25392,7.07406,25.2645,52.8,4.4,52.9830161467,131.82,76.21392,20.31406,78.8747274826,24.25392,7.07406,25.2645,51.96,13.24,53.6203245048,131.67
2020-12-02 15:00:00,79.08112,12.88866,80.1245349256,27.32112,7.96866,28.4595,51.76,4.92,51.9933072616,132.28,78.20112,20.84866,80.9325755988,27.32112,7.96866,28.4595,50.88,12.88,52.484938792,132.13
2020-12-02 15:30:00,82.68432,16.25126,84.2662460624,36.24432,10.57126,37.7545,46.44,5.68,46.7860663018,133.24,81.92432,22.93126,85.0731267361,36.24432,10.57126,37.7545,45.68,12.36,47.3226372891,133.1
2020-12-02 16:00:00,81.53312,13.71216,82.6781288419,29.73312,8.67216,30.972,51.8,5.04,52.0446116327,132.92,80.69312,21.59216,83.5320357037,29.73312,8.67216,30.972,50.96,12.92,52.5723121044,132.78
2020-12-02 16:30:00,84.3096,9.8503,84.8830787746,24.3096,7.0903,25.3225,60.0,2.76,60.0634464546,132.21,83.3496,22.0903,86.2272414858,24.3096,7.0903,25.3225,59.04,15.0,60.9156925595,132.07
2020-12-02 17:00:00,83.93536,7.29948,84.2521635722,18.85536,5.49948,19.641,65.08,1.8,65.1048876813,131.18,82.81536,21.13948,85.4708223115,18.85536,5.49948,19.641,63.96,15.64,65.8444469944,131.04
2020-12-02 17:30:00,81.38656,6.37608,81.6359390514,13.90656,4.05608,14.486,67.48,2.32,67.5198696681,131.73,80.22656,19.37608,82.5332260705,13.90656,4.05608,14.486,66.32,15.32,68.0664733918,131.58
2020-12-02 18:00:00,83.56928,11.01104,84.2915628138,23.48928,6.85104,24.468,60.08,4.16,60.2238490965,132.14,82.56928,20.37104,85.0450778729,23.48928,6.85104,24.468,59.08,13.52,60.6072338917,131.99
2020-12-02 18:30:00,80.99104,11.96072,81.8694532973,22.63104,6.60072,23.574,58.36,5.36,58.6056243035,131.43,80.07104,18.84072,82.2577909793,22.63104,6.60072,23.574,57.44,12.24,58.7296449845,131.28
2020-12-02 19:00:00,77.76144,13.49042,78.9229559929,23.76144,6.93042,24.7515,54.0,6.5600000000000005,54.3969999173,131.97,76.96144,18.09042,79.0590067143,23.76144,6.93042,24.7515,53.2,11.16,54.3579396225,131.82
2020-12-02 19:30:00,77.05136,15.29998,78.555722044,24.89136,7.25998,25.9285,52.16,8.04,52.7760097014,132.88,76.25136,17.25998,78.1804119422,24.89136,7.25998,25.9285,51.36,10.0,52.3244646413,132.72
2020-12-02 20:00:00,65.67232,13.15776,66.9774608536,14.39232,4.19776,14.992,51.28,8.96,52.0568919549,132.55,64.87232,13.15776,66.19323644,14.39232,4.19776,14.992,50.48,8.96,51.2690159843,132.4
2020-12-02 20:30:00,69.80144,17.30042,71.9134588116,27.36144,7.9804200000000005,28.5015,42.44,9.32,43.4513060793,132.88,69.20144,16.70042,71.1880841591,27.36144,7.9804200000000005,28.5015,41.84,8.72,42.7390219823,132.73
2020-12-02 21:00:00,86.17984,28.92912,90.905768829,63.93984,18.64912,66.604,22.24,10.28,24.5009387575,133.17,85.97984,26.40912,89.9442855639,63.93984,18.64912,66.604,22.04,7.76,23.3661978079,133.02
2020-12-02 21:30:00,81.90592,28.81756,86.8275963931,59.30592,17.29756,61.777,22.6,11.52,25.366718353,133.45,81.70592,24.01756,85.162788537,59.30592,17.29756,61.777,22.4,6.72,23.38628658,133.3
2020-12-02 22:00:00,77.73824,27.31532,82.3975768151,50.17824,14.63532,52.269,27.56,12.68,30.3370400666,133.58,77.49824,20.19532,80.0863793226,50.17824,14.63532,52.269,27.32,5.5600000000000005,27.8800286944,133.44
2020-12-02 22:30:00,69.6112,26.6966,74.5548631345,43.5312,12.6966,45.345,26.08,14.0,29.6001081079,132.79,69.4112,16.7766,71.4098662161,43.5312,12.6966,45.345,25.88,4.08,26.1996335852,132.64
2020-12-02 23:00:00,76.14304,30.16672,81.9011204807,52.82304,15.40672,55.024,23.32,14.76,27.5985506866,133.28,75.98304,18.84672,78.2855109353,52.82304,15.40672,55.024,23.16,3.44,23.4140812333,133.13
2020-12-02 23:30:00,66.6488,29.9659,73.0754247627,48.5688,14.1659,50.5925,18.08,15.8,24.0109641622,134.49,66.6088,16.9659,68.7355366623,48.5688,14.1659,50.5925,18.04,2.8,18.2560017528,134.34
2020-12-03 00:00:00,63.87456,30.64508,70.8454680512,48.15456,14.04508,50.161,15.72,16.6,22.8621608777,134.55,63.87456,16.04508,65.8589705917,48.15456,14.04508,50.161,15.72,2.0,15.8467157481,134.4
2020-12-03 00:30:00,65.19792,30.52606,71.9903404038,51.03792,14.88606,53.1645,14.16,15.64,21.0977534349,134.81,65.23792,17.88606,67.6453793562,51.03792,14.88606,53.1645,14.2,3.0,14.5134420452,134.66
2020-12-03 01:00:00,73.85136,31.38498,80.2436311706,57.41136,16.74498,59.8035,16.44,14.64,22.0137048222,134.62,73.81136,20.66498,76.6495809737,57.41136,16.74498,59.8035,16.4,3.92,16.8619809038,134.47
2020-12-03 01:30:00,66.20032,27.03676,71.5085222851,41.68032,12.15676,43.417,24.52,14.88,28.6817851606,134.78,66.00032,15.95676,67.9018440825,41.68032,12.15676,43.417,24.32,3.8,24.6150848059,134.63
2020-12-03 02:00:00,66.8584,27.3937,72.2527539285,43.1784,12.5937,44.9775,23.68,14.8,27.9245841509,134.88,66.6984,16.4337,68.6931077929,43.1784,12.5937,44.9775,23.52,3.84,23.8314078476,134.73
2020-12-03 02:30:00,76.45664,34.26652,83.7843194936,68.93664,20.10652,71.809,7.52,14.16,16.0329660388,134.75,76.65664,24.58652,80.5030274077,68.93664,20.10652,71.809,7.72,4.48,8.9257380647,134.6
2020-12-03 03:00:00,74.24848,33.22914,81.3450215284,63.04848,18.38914,65.6755,11.2,14.84,18.5920843372,135.17,74.28848,22.34914,77.577460125,63.04848,18.38914,65.6755,11.24,3.96,11.9171808747,135.01
2020-12-03 03:30:00,75.60496,34.31478,83.0277911488,65.12496,18.99478,67.8385,10.48,15.32,18.5615947591,135.57,75.68496,22.514780000000002,78.9628297913,65.12496,18.99478,67.8385,10.56,3.52,11.1312173638,135.42
2020-12-03 04:00:00,73.24784,34.64562,81.0281744201,65.84784,19.20562,68.5915,7.4,15.44,17.1217288847,135.74,73.44784,22.68562,76.8714677592,65.84784,19.20562,68.5915,7.6,3.48,8.358851595800001,135.58
2020-12-03 04:30:00,79.67584,37.45212,88.039200202,77.11584,22.49212,80.329,2.56,14.96,15.1774569675,135.81,79.47584,26.37212,83.737075761,77.11584,22.49212,80.329,2.36,3.88,4.5413654334,135.66
2020-12-03 05:00:00,85.34752,39.11636,93.8844438115,82.54752,24.07636,85.987,2.8,15.04,15.2984182189,135.84,85.06752,27.95636,89.543514692,82.54752,24.07636,85.987,2.52,3.88,4.6265321786,135.68
2020-12-03 05:30:00,76.41952,36.14236,84.5352779814,70.97952,20.70236,73.937,5.44,15.44,16.3703145969,135.26,76.65952,24.06236,80.3472412432,70.97952,20.70236,73.937,5.68,3.36,6.5993939116,135.11
2020-12-03 06:00:00,75.9624,34.2007,83.3065069142,65.2824,19.0407,68.0025,10.68,15.16,18.5442174275,135.5,76.0424,22.6807,79.3527614532,65.2824,19.0407,68.0025,10.76,3.64,11.3590140417,135.34
2020-12-03 06:30:00,83.46864,32.28002,89.4930922175,67.74864,19.76002,70.5715,15.72,12.52,20.0964872552,134.14,83.46864,25.56002,87.2944928724,67.74864,19.76002,70.5715,15.72,5.8,16.7558467408,133.99
2020-12-03 07:00:00,85.0976,29.2318,89.9783288187,64.9776,18.9518,67.685,20.12,10.28,22.5940877222,133.7,84.8976,26.9518,89.0730150438,64.9776,18.9518,67.685,19.92,8.0,21.4664016547,133.56
2020-12-03 07:30:00,87.11776,26.43268,91.0395006544,63.19776,18.43268,65.831,23.92,8.0,25.2223393047,133.36,86.83776,28.55268,91.4114440155,63.19776,18.43268,65.831,23.64,10.12,25.7150539568,133.23
2020-12-03 08:00:00,84.54656,23.12608,87.6523609722,56.38656,16.44608,58.736,28.16,6.68,28.9414581526,133.27,84.14656,27.80608,88.6217898984,56.38656,16.44608,58.736,27.76,11.36,29.9944528205,133.13
2020-12-03 08:30:00,90.14176,23.86468,93.2473047728,63.58176,18.54468,66.231,26.56,5.32,27.0875617212,133.36,89.82176,31.26468,95.1074591449,63.58176,18.54468,66.231,26.24,12.72,29.1605212573,133.22
2020-12-03 09:00:00,87.33632,19.83476,89.5603176379,50.17632,14.63476,52.267,37.16,5.2,37.5220681733,133.32,86.77632,27.47476,91.021932246,50.17632,14.63476,52.267,36.6,12.84,38.7869256322,133.17
