Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-03 09:30:00,80.82896,15.71678,82.3428075077,36.46896,10.63678,37.9885,44.36,5.08,44.6499272116,133.49,80.14896,23.63678,83.5616727803,36.46896,10.63678,37.9885,43.68,13.0,45.5734835184,133.35
2020-12-03 10:00:00,82.96144,16.10042,84.5093133983,40.80144,11.90042,42.5015,42.16,4.2,42.3686865503,133.45,82.32144,25.70042,86.2399621513,40.80144,11.90042,42.5015,41.52,13.8,43.753290162,133.31
2020-12-03 10:30:00,82.96064,15.51852,84.3995986495,39.08064,11.39852,40.709,43.88,4.12,44.0729939986,133.53,82.28064,25.31852,86.0879269921,39.08064,11.39852,40.709,43.2,13.92,45.387293376,133.39
2020-12-03 11:00:00,87.21488,18.79934,89.2179941371,52.93488,15.43934,55.1405,34.28,3.36,34.4442738347,133.46,86.69488,30.07934,91.7647476597,52.93488,15.43934,55.1405,33.76,14.64,36.797652099,133.32
2020-12-03 11:30:00,101.93312,25.10216,104.9784710767,77.01312,22.46216,80.222,24.92,2.64,25.0594493156,133.46,101.65312,37.82216,108.4613875663,77.01312,22.46216,80.222,24.64,15.36,29.035481742199998,133.32
2020-12-03 12:00:00,98.75776,23.66768,101.5541935953,71.95776,20.98768,74.956,26.8,2.68,26.9336666646,133.46,98.35776,36.26768,104.8312623448,71.95776,20.98768,74.956,26.4,15.28,30.5030883682,133.32
2020-12-03 12:30:00,99.9784,23.7337,102.7568439679,72.4584,21.1337,75.4775,27.52,2.6,27.6425469159,133.52,99.6184,36.5737,106.1200318048,72.4584,21.1337,75.4775,27.16,15.44,31.2419461622,133.38
2020-12-03 13:00:00,100.90016,23.22588,103.5388033048,67.70016,19.74588,70.521,33.2,3.48,33.3818873043,133.65,100.42016,34.26588,106.1054148788,67.70016,19.74588,70.521,32.72,14.52,35.7970501578,133.51
2020-12-03 13:30:00,92.08208,17.52394,93.7347210496,48.56208,14.16394,50.5855,43.52,3.36,43.6495131703,133.65,91.40208,28.84394,95.8452560279,48.56208,14.16394,50.5855,42.84,14.68,45.2854060377,133.51
2020-12-03 14:00:00,86.86384,15.24862,88.1921034529,41.58384,12.12862,43.3165,45.28,3.12,45.3873638803,133.68,86.14384,27.04862,90.2905809808,41.58384,12.12862,43.3165,44.56,14.92,46.991488591,133.54
2020-12-03 14:30:00,87.0056,17.1933,88.6881277074,46.6056,13.5933,48.5475,40.4,3.6,40.5600788954,133.86,86.3656,28.0733,90.8136941009,46.6056,13.5933,48.5475,39.76,14.48,42.3146310394,133.72
2020-12-03 15:00:00,82.85472,13.44096,83.9378581571,34.01472,9.920960000000001,35.432,48.84,3.52,48.9666825505,133.89,82.09472,24.48096,85.6671492137,34.01472,9.920960000000001,35.432,48.08,14.56,50.2362418977,133.75
2020-12-03 15:30:00,82.1536,14.5798,83.4373091668,35.3136,10.2998,36.785,46.84,4.28,47.0351358029,134.23,81.3936,24.2598,84.9320670713,35.3136,10.2998,36.785,46.08,13.96,48.1481879202,134.09
2020-12-03 16:00:00,83.09568,13.44124,84.1757623512,33.05568,9.64124,34.433,50.04,3.8,50.184077156,134.27,82.25568,24.04124,85.6970134427,33.05568,9.64124,34.433,49.2,14.4,51.2640224719,134.13
2020-12-03 16:30:00,81.05776,7.28018,81.3840369916,18.37776,5.36018,19.1435,62.68,1.92,62.7093996144,133.89,80.05776,21.44018,82.8789856034,18.37776,5.36018,19.1435,61.68,16.08,63.7415782673,133.75
2020-12-03 17:00:00,81.60704,6.85372,81.8943371388,17.32704,5.05372,18.049,64.28,1.8,64.3051973016,133.8,80.52704,21.29372,83.2948178616,17.32704,5.05372,18.049,63.2,16.24,65.2531807654,133.66
2020-12-03 17:30:00,81.04864,5.96252,81.2676669445,12.48864,3.64252,13.009,68.56,2.32,68.5992419783,133.8,79.88864,19.32252,82.1921807729,12.48864,3.64252,13.009,67.4,15.68,69.1998728323,133.66
2020-12-03 18:00:00,78.08928,8.92104,78.5972048205,17.00928,4.961040000000001,17.718,61.08,3.96,61.2082347401,133.96,76.96928,19.16104,79.3184437417,17.00928,4.961040000000001,17.718,59.96,14.2,61.6185166975,133.82
2020-12-03 18:30:00,83.90944,12.83692,84.885691587,26.86944,7.83692,27.989,57.04,5.0,57.2587250993,133.92,82.90944,20.99692,85.5268723303,26.86944,7.83692,27.989,56.04,13.16,57.5644612587,133.78
2020-12-03 19:00:00,75.30176,8.62968,75.7946332929,10.66176,3.10968,11.106,64.64,5.52,64.875264932,133.92,74.18176,15.78968,75.8435726426,10.66176,3.10968,11.106,63.52,12.68,64.7732413887,133.78
2020-12-03 19:30:00,69.22336,8.84848,69.7865973379,7.02336,2.04848,7.316,62.2,6.8,62.570600125,134.18,68.14336,13.52848,69.4732846726,7.02336,2.04848,7.316,61.12,11.48,62.1887835546,134.04
2020-12-03 20:00:00,68.02528,9.71904,68.7160713196,7.26528,2.11904,7.568,60.76,7.6,61.233467973,134.3,67.02528,12.83904,68.2438942851,7.26528,2.11904,7.568,59.76,10.72,60.7138863852,134.16
2020-12-03 20:30:00,66.98864,10.59502,67.821326571,8.34864,2.43502,8.6965,58.64,8.16,59.2050268136,134.43,66.02864,12.59502,67.2191626625,8.34864,2.43502,8.6965,57.68,10.16,58.5679775987,134.28
2020-12-03 21:00:00,63.38864,10.56002,64.262226101,5.34864,1.5600200000000002,5.5715,58.04,9.0,58.7336496397,134.52,62.42864,11.00002,63.3903425787,5.34864,1.5600200000000002,5.5715,57.08,9.44,57.8553368325,134.38
2020-12-03 21:30:00,58.21952,11.57236,59.3585042349,3.05952,0.89236,3.187,55.16,10.68,56.1844106492,134.3,57.33952,8.53236,57.9708695898,3.05952,0.89236,3.187,54.28,7.64,54.815034434,134.17
2020-12-03 22:00:00,55.26112,13.70116,56.9342881663,5.42112,1.5811600000000001,5.647,49.84,12.12,51.2924945777,134.72,54.46112,7.98116,55.0428242971,5.42112,1.5811600000000001,5.647,49.04,6.4,49.4558550629,134.58
2020-12-03 22:30:00,51.55744,15.75092,53.9097495839,6.27744,1.83092,6.539,45.28,13.92,47.3713499913,134.89,50.87744,6.4709200000000004,51.2872957622,6.27744,1.83092,6.539,44.6,4.64,44.8407136428,134.75
2020-12-03 23:00:00,48.2088,16.7909,51.0492186057,6.6888000000000005,1.9509,6.9675,41.52,14.84,44.0923576144,135.24,47.6088,5.8709,47.9694205119,6.6888000000000005,1.9509,6.9675,40.92,3.92,41.1073326792,135.1
2020-12-03 23:30:00,44.78336,16.75348,47.8145210684,4.50336,1.31348,4.691,40.28,15.44,43.137825629,135.33,44.26336,4.59348,44.5010684928,4.50336,1.31348,4.691,39.76,3.2800000000000002,39.8950623511,135.19
2020-12-04 00:00:00,41.32,17.64,44.9278532761,2.88,0.84,3.0,38.44,16.8,41.9508474289,135.76,40.88,2.92,40.984153035,2.88,0.84,3.0,38.0,2.08,38.05688374,135.62
2020-12-04 00:30:00,44.70704,16.29622,47.5845165138,2.38704,0.6962200000000001,2.4865,42.32,15.6,45.1036849936,135.49,44.14704,3.85622,44.3151393256,2.38704,0.6962200000000001,2.4865,41.76,3.16,41.8793887252,135.34
2020-12-04 01:00:00,51.21888,14.41384,53.2083870457,3.33888,0.97384,3.478,47.88,13.44,49.7305539885,135.02,50.61888,6.21384,50.9988511635,3.33888,0.97384,3.478,47.28,5.24,47.5694860178,134.87
2020-12-04 01:30:00,54.13776,15.00018,56.1774194659,5.89776,1.72018,6.1435,48.24,13.28,50.0345480643,134.93,53.45776,7.08018,53.9245867212,5.89776,1.72018,6.1435,47.56,5.36,47.8610823112,134.77
2020-12-04 02:00:00,52.17568,14.49124,54.1506936262,3.05568,0.89124,3.183,49.12,13.6,50.9679742584,135.41,51.53568,5.97124,51.8804589436,3.05568,0.89124,3.183,48.48,5.08,48.7454285036,135.25
2020-12-04 02:30:00,51.71648,15.37564,53.9537265534,4.71648,1.37564,4.913,47.0,14.0,49.040799341,135.76,51.11648,6.25564,51.4978403372,4.71648,1.37564,4.913,46.4,4.88,46.6559149519,135.59
2020-12-04 03:00:00,50.42,16.5075,53.0535008859,5.58,1.6275,5.8125,44.84,14.88,47.2444705759,136.11,49.86,5.6675,50.1810736857,5.58,1.6275,5.8125,44.28,4.04,44.463917956,135.95
2020-12-04 03:30:00,51.1968,18.2424,54.3497698983,10.1568,2.9624,10.58,41.04,15.28,43.7922367549,136.44,50.6768,6.6824,51.115482273,10.1568,2.9624,10.58,40.52,3.7199999999999998,40.6904018166,136.28
2020-12-04 04:00:00,52.23088,20.44734,56.0906279039,16.07088,4.68734,16.7405,36.16,15.76,39.445192356,136.62,51.83088,8.04734,52.4518808304,16.07088,4.68734,16.7405,35.76,3.36,35.9175054813,136.46
2020-12-04 04:30:00,56.6752,23.0636,61.1882990448,25.3152,7.3836,26.37,31.36,15.68,35.0615458872,136.12,56.3552,10.6236,57.3477937152,25.3152,7.3836,26.37,31.04,3.24,31.2086398294,135.96
2020-12-04 05:00:00,64.13312,27.04716,69.6032035541,39.93312,11.64716,41.597,24.2,15.4,28.6844905829,136.0,63.97312,15.16716,65.7465042797,39.93312,11.64716,41.597,24.04,3.52,24.2963371725,135.84
2020-12-04 05:30:00,72.392,31.596,78.9867639545,57.312,16.716,59.7,15.08,14.88,21.185391193,135.3,72.392,20.636,75.2758006268,57.312,16.716,59.7,15.08,3.92,15.5811681205,135.16
2020-12-04 06:00:00,85.27568,36.76374,92.8628783651,80.51568,23.48374,83.8705,4.76,13.28,14.1073030732,134.74,85.43568,28.72374,90.1349469221,80.51568,23.48374,83.8705,4.92,5.24,7.1877673863,134.59
2020-12-04 06:30:00,94.90608,37.18594,101.931144184,91.42608,26.66594,95.2355,3.48,10.52,11.0806498004,133.93,95.10608,34.42594,101.1450038205,91.42608,26.66594,95.2355,3.68,7.76,8.588364221399999,133.8
2020-12-04 07:00:00,100.44512,36.31816,106.8093201813,95.44512,27.83816,99.422,5.0,8.48,9.8443080001,133.72,100.56512,37.55816,107.349703042,95.44512,27.83816,99.422,5.12,9.72,10.9860274895,133.59
2020-12-04 07:30:00,101.28192,33.24056,106.5971957793,93.12192,27.16056,97.002,8.16,6.08,10.1760503143,132.91,101.28192,39.00056,108.5314286242,93.12192,27.16056,97.002,8.16,11.84,14.3795410219,132.78
2020-12-04 08:00:00,96.48416,27.34288,100.2837285785,75.64416,22.06288,78.796,20.84,5.28,21.4984650615,132.94,96.28416,34.70288,102.3471022902,75.64416,22.06288,78.796,20.64,12.64,24.2028758622,132.81
2020-12-04 08:30:00,97.51808,25.67444,100.8412256778,70.19808,20.47444,73.123,27.32,5.2,27.8104728475,132.84,97.15808,33.19444,102.6721157676,70.19808,20.47444,73.123,26.96,12.72,29.8100654142,132.71
2020-12-04 09:00:00,77.06304,14.19172,78.3588989879,31.10304,9.07172,32.399,45.96,5.12,46.2443077578,132.48,76.38304,21.79172,79.4307740123,31.10304,9.07172,32.399,45.28,12.72,47.0327205252,132.36
2020-12-04 09:30:00,72.01376,8.40568,72.5026695067,15.65376,4.56568,16.306,56.36,3.84,56.4906647155,133.23,71.13376,18.68568,73.5470356221,15.65376,4.56568,16.306,55.48,14.12,57.2486226909,133.11
2020-12-04 10:00:00,73.13568,7.80124,73.5505746721,14.81568,4.32124,15.433,58.32,3.48,58.4237349029,133.04,72.21568,18.76124,74.6129249139,14.81568,4.32124,15.433,57.4,14.44,59.1884583344,132.93
2020-12-04 10:30:00,71.51744,8.88092,72.0667396529,17.55744,5.12092,18.289,53.96,3.76,54.0908421084,132.69,70.67744,19.20092,73.2391688497,17.55744,5.12092,18.289,53.12,14.08,54.954351966,132.57
2020-12-04 11:00:00,77.444,11.8645,78.3475557771,27.924,8.1445,29.0875,49.52,3.7199999999999998,49.6595287936,132.58,76.644,22.2245,79.8011975866,27.924,8.1445,29.0875,48.72,14.08,50.7137535586,132.46
2020-12-04 11:30:00,82.7992,14.3481,84.0331809124,37.3992,10.9081,38.9575,45.4,3.44,45.5301394683,132.51,82.1192,25.1881,85.8953048208,37.3992,10.9081,38.9575,44.72,14.28,46.9446141746,132.39
2020-12-04 12:00:00,92.97328,21.52054,95.4314646008,64.73328,18.88054,67.4305,28.24,2.64,28.3631309978,132.45,92.65328,33.96054,98.6810446431,64.73328,18.88054,67.4305,27.92,15.08,31.7322044617,132.32
2020-12-04 12:30:00,107.8592,27.6406,111.3445543931,86.5392,25.2406,90.145,21.32,2.4,21.4546591676,132.33,107.6192,40.5206,114.9948313317,86.5392,25.2406,90.145,21.08,15.28,26.035452752,132.19
2020-12-04 13:00:00,114.44336,30.09598,118.3344863522,93.72336,27.33598,97.6285,20.72,2.76,20.9030141367,132.68,114.16336,42.33598,121.7604532229,93.72336,27.33598,97.6285,20.44,15.0,25.3533745288,132.55
2020-12-04 13:30:00,140.95376,30.23318,144.1596602072,95.15376,27.75318,99.1185,45.8,2.48,45.8670949592,131.83,140.27376,47.43318,148.0764475177,95.15376,27.75318,99.1185,45.12,19.68,49.2251642963,131.7
2020-12-04 14:00:00,141.36192,28.95556,144.2969746079,96.12192,28.03556,100.127,45.24,0.92,45.2493535865,131.96,140.64192,46.51556,148.1345570196,96.12192,28.03556,100.127,44.52,18.48,48.203120231,131.83
2020-12-04 14:30:00,141.97584,28.52962,144.8139439455,96.85584,28.24962,100.8915,45.12,0.28,45.120868786,131.91,141.25584,45.72962,148.4736019616,96.85584,28.24962,100.8915,44.4,17.48,47.7169823019,131.78
2020-12-04 15:00:00,141.0016,29.0338,143.9597608535,96.8016,28.2338,100.835,44.2,0.8,44.2072392262,132.41,140.2816,45.1138,147.3573284537,96.8016,28.2338,100.835,43.48,16.88,46.6416637782,132.27
2020-12-04 15:30:00,138.89504,30.45772,142.1953052819,96.33504,28.09772,100.349,42.56,2.36,42.6253821097,132.83,138.21504,43.53772,144.9100767545,96.33504,28.09772,100.349,41.88,15.44,44.6355015655,132.69
2020-12-04 16:00:00,139.80816,29.75238,142.9388880545,96.24816,28.07238,100.2585,43.56,1.6800000000000002,43.592384656,132.57,139.08816,44.15238,145.9278894244,96.24816,28.07238,100.2585,42.84,16.08,45.7584090633,132.44
2020-12-04 16:30:00,143.996,28.8905,146.8656154661,96.036,28.0105,100.0375,47.96,0.88,47.9680727151,132.85,143.196,45.0105,150.1034294287,96.036,28.0105,100.0375,47.16,17.0,50.1304857347,132.71
2020-12-04 17:00:00,147.70336,28.43348,150.4152430447,96.66336,28.19348,100.691,51.04,0.24,51.0405642602,132.41,146.90336,45.83348,153.887312889,96.66336,28.19348,100.691,50.24,17.64,53.2468515501,132.27
2020-12-04 17:30:00,147.22096,29.06778,150.0631430347,96.78096,28.22778,100.8135,50.44,0.84,50.446993964,132.56,146.34096,45.10778,153.135196445,96.78096,28.22778,100.8135,49.56,16.88,52.3557828707,132.43
2020-12-04 18:00:00,144.63936,30.33148,147.7854632236,96.99936,28.29148,101.041,47.64,2.04,47.6836575778,132.69,143.83936,44.05148,150.4336876348,96.99936,28.29148,101.041,46.84,15.76,49.4202711445,132.56
2020-12-04 18:30:00,139.89968,31.65074,143.4353157582,95.89968,27.97074,99.8955,44.0,3.68,44.1536227279,132.83,139.21968,42.13074,145.4548677503,95.89968,27.97074,99.8955,43.32,14.16,45.5755197447,132.69
2020-12-04 19:00:00,134.992,32.921,138.9483080322,94.632,27.601,98.575,40.36,5.32,40.7091144586,133.36,134.352,40.241,140.2490569844,94.632,27.601,98.575,39.72,12.64,41.6827062461,133.22
2020-12-04 19:30:00,131.40736,33.87048,135.7022611367,95.00736,27.71048,98.966,36.4,6.16,36.9175513814,133.54,130.96736,39.63048,136.832102704,95.00736,27.71048,98.966,35.96,11.92,37.8841391614,133.4
2020-12-04 20:00:00,126.92048,35.64014,131.8295407815,96.00048,28.00014,100.0005,30.92,7.64,31.849897959,133.63,126.56048,38.44014,132.269419977,96.00048,28.00014,100.0005,30.56,10.44,32.2940737597,133.49
2020-12-04 20:30:00,124.9128,35.5929,129.884803323,95.1528,27.7529,99.1175,29.76,7.84,30.775366772799998,133.34,124.6328,37.9929,130.2950317021,95.1528,27.7529,99.1175,29.48,10.24,31.2078195329,133.2
2020-12-04 21:00:00,121.06496,35.84228,126.2592316443,92.30496,26.92228,96.151,28.76,8.92,30.1115260324,133.87,120.74496,36.20228,126.0553467434,92.30496,26.92228,96.151,28.44,9.28,29.915748361,133.72
2020-12-04 21:30:00,115.73728,36.77504,121.4393739641,90.97728,26.53504,94.768,24.76,10.24,26.7939396133,134.02,115.53728,34.57504,120.5997365702,90.97728,26.53504,94.768,24.56,8.04,25.8425076183,133.88
2020-12-04 22:00:00,114.87984,37.69162,120.9050696069,90.27984,26.33162,94.0415,24.6,11.36,27.0963023308,134.13,114.63984,33.33162,119.3871425533,90.27984,26.33162,94.0415,24.36,7.0,25.3458004411,133.98
2020-12-04 22:30:00,108.54576,39.52418,115.5177164709,90.66576,26.44418,94.4435,17.88,13.08,22.1535730752,133.96,108.46576,31.68418,112.9987095265,90.66576,26.44418,94.4435,17.8,5.24,18.5552580149,133.81
2020-12-04 23:00:00,101.35456,38.92008,108.5703433724,84.75456,24.72008,88.286,16.6,14.2,21.8449078735,134.49,101.27456,29.08008,105.3669186984,84.75456,24.72008,88.286,16.52,4.36,17.0856665073,134.34
2020-12-04 23:30:00,87.1544,35.3967,94.0681445031,66.9144,19.5167,69.7025,20.24,15.88,25.7260957007,135.03,87.0344,22.3567,89.859940008,66.9144,19.5167,69.7025,20.12,2.84,20.3194488114,134.89
2020-12-05 00:00:00,79.56896,36.07928,87.366663212,62.80896,18.31928,65.426,16.76,17.76,24.4195659257,135.31,79.52896,19.31928,81.841860062,62.80896,18.31928,65.426,16.72,1.0,16.7498776115,135.16
2020-12-05 00:30:00,80.19472,34.85346,87.4411618739,61.07472,17.81346,63.6195,19.12,17.04,25.6112475292,135.48,80.11472,19.57346,82.4711385701,61.07472,17.81346,63.6195,19.04,1.76,19.1211715122,135.32
2020-12-05 01:00:00,86.21072,31.89646,91.9220996467,56.97072,16.61646,59.3445,29.24,15.28,32.9917565461,135.32,85.85072,20.13646,88.1806279511,56.97072,16.61646,59.3445,28.88,3.52,29.0937244092,135.17
2020-12-05 01:30:00,84.78464,30.27552,90.0280083707,51.82464,15.11552,53.984,32.96,15.16,36.2792943702,135.57,84.38464,18.75552,86.4438372494,51.82464,15.11552,53.984,32.56,3.64,32.7628326004,135.39
2020-12-05 02:00:00,83.05632,29.94976,88.2912250226,49.33632,14.38976,51.392,33.72,15.56,37.1369357917,135.75,82.69632,17.70976,84.5713718749,49.33632,14.38976,51.392,33.36,3.32,33.5247967928,135.53
2020-12-05 02:30:00,82.80096,29.58028,87.9260595148,46.56096,13.58028,48.501,36.24,16.0,39.6148658965,135.57,82.36096,16.42028,83.981863086,46.56096,13.58028,48.501,35.8,2.84,35.9124713714,135.32
2020-12-05 03:00:00,80.53264,30.10202,85.974634128,46.29264,13.50202,48.2215,34.24,16.6,38.0517752543,135.73,80.13264,15.78202,81.6719789686,46.29264,13.50202,48.2215,33.84,2.2800000000000002,33.9167215397,135.48
2020-12-05 03:30:00,84.8112,32.6316,90.8722232808,54.6912,15.9516,56.97,30.12,16.68,34.430172814,135.99,84.4512,18.2316,86.3967384801,54.6912,15.9516,56.97,29.76,2.2800000000000002,29.847210925,135.75
2020-12-05 04:00:00,88.18768,35.50474,95.0665738641,64.26768,18.74474,66.9455,23.92,16.76,29.2072593716,136.35,88.02768,21.02474,90.5036581484,64.26768,18.74474,66.9455,23.76,2.2800000000000002,23.8691432607,136.09
2020-12-05 04:30:00,89.7288,38.0359,97.4576176512,74.7288,21.7959,77.8425,15.0,16.24,22.1074105223,136.43,89.6888,24.5959,93.000210442,74.7288,21.7959,77.8425,14.96,2.8,15.2197766081,136.17
2020-12-05 05:00:00,84.62912,36.15516,92.0287104473,66.90912,19.51516,69.697,17.72,16.64,24.3081879209,136.51,84.54912,21.91516,87.3431618995,66.90912,19.51516,69.697,17.64,2.4,17.802516676,136.26
2020-12-05 05:30:00,77.05968,31.53074,83.2609262899,48.85968,14.25074,50.8955,28.2,17.28,33.0732278437,136.19,76.77968,16.01074,78.431263258,48.85968,14.25074,50.8955,27.92,1.76,27.9754177806,135.94
2020-12-05 06:00:00,76.48912,27.58266,81.3104458913,36.96912,10.78266,38.5095,39.52,16.8,42.9426408131,135.77,76.00912,12.902660000000001,77.0964652773,36.96912,10.78266,38.5095,39.04,2.12,39.0975191029,135.52
2020-12-05 06:30:00,84.76848,27.74914,89.1947866876,42.88848,12.50914,44.6755,41.88,15.24,44.5667140364,135.7,84.20848,16.14914,85.7430045348,42.88848,12.50914,44.6755,41.32,3.64,41.4800192864,135.45
2020-12-05 07:00:00,83.16608,23.96344,86.5496581114,33.88608,9.88344,35.298,49.28,14.08,51.2519736205,135.52,82.40608,14.60344,83.6900381216,33.88608,9.88344,35.298,48.52,4.72,48.7490389649,135.28
2020-12-05 07:30:00,86.2408,23.7569,89.4531490907,39.7608,11.5969,41.4175,46.48,12.16,48.0443128788,134.06,85.4808,17.8769,87.3301249412,39.7608,11.5969,41.4175,45.72,6.28,46.1492881852,133.83
2020-12-05 08:00:00,86.12208,21.19394,88.69157658,33.44208,9.75394,34.8355,52.68,11.44,53.9078472952,134.25,85.32208,16.67394,86.9360547221,33.44208,9.75394,34.8355,51.88,6.92,52.3394764972,134.02
2020-12-05 08:30:00,85.32672,18.71196,87.3543736341,28.08672,8.19196,29.257,57.24,10.52,58.1986941434,134.99,84.36672,16.27196,85.9215928961,28.08672,8.19196,29.257,56.28,8.08,56.8570558506,134.76
2020-12-05 09:00:00,88.6304,18.0972,90.4591424456,28.3104,8.2572,29.49,60.32,9.84,61.1173297846,134.78,87.6304,16.8972,89.2446209696,28.3104,8.2572,29.49,59.32,8.64,59.9459089513,134.55
2020-12-05 09:30:00,85.1752,14.3461,86.3749111736,18.0552,5.2661,18.8075,67.12,9.08,67.7313871111,134.6,84.0552,14.6261,85.3182245962,18.0552,5.2661,18.8075,66.0,9.36,66.6604050393,134.38
2020-12-05 10:00:00,83.256,11.663,84.068942571,11.736,3.423,12.225,71.52,8.24,71.9931107815,134.44,81.976,13.623,83.1002449154,11.736,3.423,12.225,70.24,10.2,70.9767398519,134.23
2020-12-05 10:30:00,80.77088,11.67484,81.6102747514,12.05088,3.51484,12.553,68.72,8.16,69.2027745109,134.61,79.57088,13.79484,80.7578018188,12.05088,3.51484,12.553,67.52,10.28,68.298087821,134.42
2020-12-05 11:00:00,78.04528,13.22154,79.1572791994,13.92528,4.06154,14.5055,64.12,9.16,64.7709811567,135.01,76.92528,13.46154,78.0942492265,13.92528,4.06154,14.5055,63.0,9.4,63.6974096805,134.82
2020-12-05 11:30:00,75.91696,13.97578,77.1926631374,15.27696,4.45578,15.9135,60.64,9.52,61.3827337286,135.17,74.91696,13.53578,76.1299430963,15.27696,4.45578,15.9135,59.64,9.08,60.3272409447,135.0
2020-12-05 12:00:00,75.35472,14.93346,76.8201930084,17.87472,5.21346,18.6195,57.48,9.72,58.2960444627,135.22,74.39472,14.09346,75.717897347,17.87472,5.21346,18.6195,56.52,8.88,57.2133271188,135.05
2020-12-05 12:30:00,76.00224,14.10232,77.2995207902,14.20224,4.14232,14.794,61.8,9.96,62.5974568174,135.19,74.96224,12.82232,76.0509652536,14.20224,4.14232,14.794,60.76,8.68,61.376868607,135.02
2020-12-05 13:00:00,75.24832,13.63576,76.4738099849,11.36832,3.31576,11.842,63.88,10.32,64.7082436788,135.19,74.24832,11.59576,75.1483510983,11.36832,3.31576,11.842,62.88,8.28,63.4228097769,135.02
2020-12-05 13:30:00,79.63696,12.83078,80.6639591977,10.11696,2.95078,10.538499999999999,69.52,9.88,70.2185502556,135.14,78.55696,11.71078,79.4250485215,10.11696,2.95078,10.538499999999999,68.44,8.76,68.9983420091,134.97
2020-12-05 14:00:00,81.09728,12.36504,82.0345234496,8.65728,2.52504,9.018,72.44,9.84,73.1052610966,134.93,79.93728,11.16504,80.7132383937,8.65728,2.52504,9.018,71.28,8.64,71.8017269987,134.76
2020-12-05 14:30:00,80.44016,12.498380000000001,81.4053367013,7.88016,2.29838,8.2085,72.56,10.2,73.2734167349,134.69,79.24016,10.65838,79.9537617692,7.88016,2.29838,8.2085,71.36,8.36,71.8480285046,134.52
2020-12-05 15:00:00,80.9744,12.1042,81.8740808376,6.2544,1.8242,6.515,74.72,10.28,75.4238476876,134.63,79.7344,9.9842,80.357070585,6.2544,1.8242,6.515,73.48,8.16,73.9316982085,134.46
2020-12-05 15:30:00,83.42288,11.40334,84.1986524278,5.22288,1.5233400000000001,5.4405,78.2,9.88,78.8216619972,134.57,82.10288,10.08334,82.7197476414,5.22288,1.5233400000000001,5.4405,76.88,8.56,77.3550774028,134.4
2020-12-05 16:00:00,88.75616,10.08388,89.3271547392,5.63616,1.64388,5.871,83.12,8.44,83.5473997202,134.12,87.35616,11.52388,88.1129871256,5.63616,1.64388,5.871,81.72,9.88,82.3150824576,133.95
2020-12-05 16:30:00,95.46128,7.31954,95.7414834074,5.6212800000000005,1.63954,5.8555,89.84,5.68,90.0193756921,133.47,93.94128,14.03954,94.9845922845,5.6212800000000005,1.63954,5.8555,88.32,12.4,89.1862231513,133.3
2020-12-05 17:00:00,99.9096,5.5653,100.064482891,5.2296,1.5253,5.4475,94.68,4.04,94.7661542957,133.12,98.2296,15.4453,99.4364702121,5.2296,1.5253,5.4475,93.0,13.92,94.0359846016,132.95
2020-12-05 17:30:00,101.17424,4.36582,101.2683920276,4.13424,1.2058200000000001,4.3065,97.04,3.16,97.0914373156,132.94,99.45424,16.00582,100.7339671007,4.13424,1.2058200000000001,4.3065,95.32,14.8,96.4621293566,132.78
2020-12-05 18:00:00,98.9536,5.1248,99.0862176491,3.0336,0.8848,3.16,95.92,4.24,96.013665694,133.13,97.3136,14.604800000000001,98.4034396147,3.0336,0.8848,3.16,94.28,13.72,95.2730643991,132.97
2020-12-05 18:30:00,97.77072,5.91646,97.9495696175,2.73072,0.7964600000000001,2.8445,95.04,5.12,95.1778125405,133.36,96.05072,13.71646,97.0251621357,2.73072,0.7964600000000001,2.8445,93.32,12.92,94.21013109,133.19
2020-12-05 19:00:00,94.1464,7.6527,94.4569131946,2.7864,0.8127000000000001,2.9025,91.36,6.84,91.6156929789,133.61,92.5864,12.1327,93.3779624657,2.7864,0.8127000000000001,2.9025,89.8,11.32,90.5106756134,133.45
2020-12-05 19:30:00,89.76992,9.88456,90.3124745713,3.16992,0.92456,3.302,86.6,8.96,87.0622857499,133.93,88.24992,10.24456,88.8425539345,3.16992,0.92456,3.302,85.08,9.32,85.5889525581,133.77
2020-12-05 20:00:00,85.5904,11.7472,86.3927848839,4.0704,1.1872,4.24,81.52,10.56,82.2011192138,134.03,84.1504,8.9872,84.6289523981,4.0704,1.1872,4.24,80.08,7.8,80.4589733964,133.87
2020-12-05 20:30:00,85.39408,11.934940000000001,86.2240783763,3.75408,1.09494,3.9105,81.64,10.84,82.3565127965,134.03,84.03408,8.61494,84.4745156402,3.75408,1.09494,3.9105,80.28,7.52,80.6314380375,133.87
2020-12-05 21:00:00,82.25488,12.90934,83.2617339662,3.25488,0.9493400000000001,3.3905,79.0,11.96,79.9001977469,134.32,80.89488,7.46934,81.2389847933,3.25488,0.9493400000000001,3.3905,77.64,6.52,77.9132851316,134.16
2020-12-05 21:30:00,77.99232,14.72776,79.3707055128,2.63232,0.7677600000000001,2.742,75.36,13.96,76.6420980924,134.7,76.75232,5.36776,76.9397912188,2.63232,0.7677600000000001,2.742,74.12,4.6,74.2626043174,134.54
2020-12-05 22:00:00,75.33072,15.46146,76.9010670996,2.13072,0.62146,2.2195,73.2,14.84,74.689126384,134.84,74.09072,4.42146,74.2225309367,2.13072,0.62146,2.2195,71.96,3.8,72.0602636687,134.68
2020-12-05 22:30:00,70.48496,17.10478,72.5307044296,2.00496,0.5847800000000001,2.0885,68.48,16.52,70.4444518752,135.04,69.28496,2.78478,69.34090194,2.00496,0.5847800000000001,2.0885,67.28,2.2,67.3159594747,134.88
2020-12-05 23:00:00,65.53296,18.63878,68.1320259955,2.05296,0.5987800000000001,2.1385,63.48,18.04,65.9935754449,135.24,64.53296,1.35878,64.5472633769,2.05296,0.5987800000000001,2.1385,62.48,0.76,62.4846221082,135.09
2020-12-05 23:30:00,61.99888,19.44634,64.9770825803,2.07888,0.6063400000000001,2.1655,59.92,18.84,62.812037063,135.0,60.99888,0.8863400000000001,61.0053191111,2.07888,0.6063400000000001,2.1655,58.92,0.28,58.9206653051,134.84
2020-12-06 00:00:00,59.41504,20.30272,62.7881152576,2.13504,0.62272,2.224,57.28,19.68,60.5664989908,135.22,58.49504,1.42272,58.5123391841,2.13504,0.62272,2.224,56.36,0.8,56.3656774997,135.07
2020-12-06 00:30:00,62.4032,19.6476,65.423142358,2.0832,0.6076,2.17,60.32,19.04,63.2536481161,135.22,61.4032,0.8876000000000001,61.4096149149,2.0832,0.6076,2.17,59.32,0.28,59.320660819,135.07
2020-12-06 01:00:00,69.89648,17.42314,72.0352949869,2.13648,0.62314,2.2255,67.76,16.8,69.8115864309,134.61,68.77648,2.50314,68.8220161798,2.13648,0.62314,2.2255,66.64,1.88,66.6665133332,134.46
2020-12-06 01:30:00,72.5568,16.9124,74.5018019916,2.7168,0.7924,2.83,69.84,16.12,71.676216418,134.58,71.3568,3.2324,71.4299749125,2.7168,0.7924,2.83,68.64,2.44,68.6833546065,134.42
2020-12-06 02:00:00,72.14896,17.20178,74.1712455352,2.7489600000000003,0.80178,2.8635,69.4,16.4,71.3114296589,134.76,70.94896,3.08178,71.0158594474,2.7489600000000003,0.80178,2.8635,68.2,2.2800000000000002,68.2381007942,134.6
2020-12-06 02:30:00,70.26288,17.61334,72.4368832284,2.10288,0.61334,2.1905,68.16,17.0,70.2480291538,134.89,69.18288,2.29334,69.2208804729,2.10288,0.61334,2.1905,67.08,1.6800000000000002,67.1010342692,134.73
2020-12-06 03:00:00,68.60528,17.87654,70.896086819,2.04528,0.5965400000000001,2.1305,66.56,17.28,68.7665034737,135.24,67.52528,2.11654,67.5584427044,2.04528,0.5965400000000001,2.1305,65.48,1.52,65.4976396521,135.07
2020-12-06 03:30:00,67.10496,18.32228,69.5613513454,2.06496,0.60228,2.151,65.04,17.72,67.4106816462,135.5,66.02496,1.76228,66.0484744245,2.06496,0.60228,2.151,63.96,1.16,63.9705182096,135.33
2020-12-06 04:00:00,64.69136,18.76998,67.3593661479,2.09136,0.6099800000000001,2.1785,62.6,18.16,65.1808683587,135.77,63.69136,1.40998,63.706964943,2.09136,0.6099800000000001,2.1785,61.6,0.8,61.6051945862,135.61
2020-12-06 04:30:00,63.17616,18.85138,65.9287624656,2.09616,0.61138,2.1835,61.08,18.24,63.7453057095,135.77,62.25616,1.33138,62.2703944957,2.09616,0.61138,2.1835,60.16,0.72,60.1643083564,135.61
2020-12-06 05:00:00,61.57792,19.62856,64.6306475227,2.01792,0.5885600000000001,2.102,59.56,19.04,62.5293147252,135.94,60.61792,0.66856,60.6216066894,2.01792,0.5885600000000001,2.102,58.6,0.08,58.6000546075,135.78
2020-12-06 05:30:00,61.03488,19.74184,64.1482409985,1.9948800000000002,0.58184,2.078,59.04,19.16,62.0711462759,136.0,60.11488,0.7818400000000001,60.1199639987,1.9948800000000002,0.58184,2.078,58.12,0.2,58.1203441146,135.84
2020-12-06 06:00:00,61.23392,19.17656,64.1664508291,2.11392,0.61656,2.202,59.12,18.56,61.9648932864,136.0,60.35392,1.09656,60.3638807831,2.11392,0.61656,2.202,58.24,0.48,58.2419779884,135.84
2020-12-06 06:30:00,64.29952,18.01236,66.7747960311,2.09952,0.61236,2.187,62.2,17.4,64.587924568,135.72,63.29952,2.17236,63.3367853636,2.09952,0.61236,2.187,61.2,1.56,61.2198791243,135.55
2020-12-06 07:00:00,66.54048,17.21764,68.7319620395,1.98048,0.57764,2.063,64.56,16.64,66.6699572521,136.07,65.54048,2.93764,65.6062820727,1.98048,0.57764,2.063,63.56,2.36,63.6037986287,135.9
2020-12-06 07:30:00,68.588,16.6315,70.5756369879,2.028,0.5915,2.1125,66.56,16.04,68.4654306932,135.35,67.508,3.3915,67.5931382335,2.028,0.5915,2.1125,65.48,2.8,65.5398382665,135.19
2020-12-06 08:00:00,69.8952,16.0511,71.7145507847,2.0952,0.6111,2.1825,67.8,15.44,69.5358439943,135.11,68.8152,3.8911,68.9251217645,2.0952,0.6111,2.1825,66.72,3.2800000000000002,66.8005748478,134.94
2020-12-06 08:30:00,73.41456,15.14758,74.9609685093,2.9745600000000003,0.86758,3.0985,70.44,14.28,71.8728877951,134.95,72.25456,5.30758,72.44923634,2.9745600000000003,0.86758,3.0985,69.28,4.44,69.4221290368,134.79
2020-12-06 09:00:00,76.2528,14.3604,77.5932380817,4.2528,1.2404,4.43,72.0,13.12,73.1856160731,134.69,75.0528,6.6804,75.3495224404,4.2528,1.2404,4.43,70.8,5.44,71.0086867925,134.53
2020-12-06 09:30:00,77.4296,14.5053,78.7765617697,6.6696,1.9453,6.9475,70.76,12.56,71.8660643141,134.53,76.1896,7.9453,76.6027606568,6.6696,1.9453,6.9475,69.52,6.0,69.7784379304,134.37
2020-12-06 10:00:00,77.20384,15.02612,78.6525091335,9.96384,2.90612,10.379,67.24,12.12,68.3235830442,134.48,76.12384,9.30612,76.6905658201,9.96384,2.90612,10.379,66.16,6.4,66.4688317936,134.32
2020-12-06 10:30:00,76.3616,15.9888,78.0175344394,12.4416,3.6288,12.96,63.92,12.36,65.1040398132,134.61,75.3216,9.7888,75.9550132118,12.4416,3.6288,12.96,62.88,6.16,63.1810098052,134.45
2020-12-06 11:00:00,74.84352,16.65436,76.6741168387,14.72352,4.29436,15.337,60.12,12.36,61.3773899738,134.64,73.80352,10.45436,74.5402790939,14.72352,4.29436,15.337,59.08,6.16,59.4002693597,134.47
2020-12-06 11:30:00,74.5568,17.0824,76.4887234565,15.9168,4.6424,16.58,58.64,12.44,59.9450014597,134.81,73.6368,10.7624,74.4191344212,15.9168,4.6424,16.58,57.72,6.12,58.0435422765,134.64
2020-12-06 12:00:00,74.6384,16.9562,76.5402082111,16.7184,4.8762,17.415,57.92,12.08,59.1663147407,134.72,73.6784,11.3562,74.5484399904,16.7184,4.8762,17.415,56.96,6.48,57.3274105468,134.55
2020-12-06 12:30:00,74.96896,16.45428,76.7534252903,16.36896,4.77428,17.051,58.6,11.68,59.7526769275,134.52,74.04896,11.57428,74.9480649156,16.36896,4.77428,17.051,57.68,6.8,58.0794490332,134.35
2020-12-06 13:00:00,75.11344,16.45142,76.8939405197,15.67344,4.57142,16.3265,59.44,11.88,60.6155755561,134.86,74.11344,11.29142,74.9686478086,15.67344,4.57142,16.3265,58.44,6.72,58.825096685,134.69
2020-12-06 13:30:00,77.86016,15.39588,79.3677367461,13.70016,3.99588,14.271,64.16,11.4,65.1649108033,134.84,76.82016,11.15588,77.6259662806,13.70016,3.99588,14.271,63.12,7.16,63.5247983074,134.67
2020-12-06 14:00:00,79.48992,14.73456,80.8440142497,11.56992,3.37456,12.052,67.92,11.36,68.8634591057,134.99,78.32992,10.61456,79.0458427193,11.56992,3.37456,12.052,66.76,7.24,67.151434832,134.82
2020-12-06 14:30:00,80.89568,13.81624,82.0670429003,8.69568,2.5362400000000003,9.058,72.2,11.28,73.0758400568,134.95,79.69568,9.85624,80.3028447665,8.69568,2.5362400000000003,9.058,71.0,7.32,71.3763434199,134.79
2020-12-06 15:00:00,83.84192,12.72056,84.8014162382,5.76192,1.68056,6.002,78.08,11.04,78.8566293979,134.9,82.52192,9.20056,83.0332318099,5.76192,1.68056,6.002,76.76,7.52,77.1274788905,134.73
2020-12-06 15:30:00,88.20512,10.54816,88.8335909079,3.5251200000000003,1.02816,3.672,84.68,9.52,85.2134543367,134.53,86.72512,9.94816,87.293827539,3.5251200000000003,1.02816,3.672,83.2,8.92,83.6767972618,134.35
2020-12-06 16:00:00,94.49216,7.66688,94.8026864092,2.97216,0.8668800000000001,3.096,91.52,6.8,91.7722746803,133.84,92.93216,12.30688,93.7435099492,2.97216,0.8668800000000001,3.096,89.96,11.44,90.6844815831,133.68
2020-12-06 16:30:00,102.20912,4.32766,102.3006982002,2.76912,0.80766,2.8845,99.44,3.52,99.5022813809,133.29,100.40912,15.36766,101.5783261973,2.76912,0.80766,2.8845,97.64,14.56,98.7196191241,133.13
2020-12-06 17:00:00,106.88416,2.06288,106.9040650902,2.6841600000000003,0.78288,2.7960000000000003,104.2,1.28,104.2078615077,132.76,105.04416,17.34288,106.4661966861,2.6841600000000003,0.78288,2.7960000000000003,102.36,16.56,103.6909022046,132.6
2020-12-06 17:30:00,107.6024,2.2107,107.6251071091,2.6424000000000003,0.7707,2.7525,104.96,1.44,104.969877584,132.73,105.6824,17.1707,107.068214743,2.6424000000000003,0.7707,2.7525,103.04,16.4,104.3369618112,132.56
2020-12-06 18:00:00,104.2576,4.2268,104.3432460488,2.6976,0.7868,2.81,101.56,3.44,101.6182424568,133.11,102.4176,15.3068,103.5551201824,2.6976,0.7868,2.81,99.72,14.52,100.7715674186,132.95
2020-12-06 18:30:00,99.69296,6.53378,99.9068393787,2.65296,0.77378,2.7635,97.04,5.76,97.2107977542,133.52,98.01296,13.13378,98.8890110429,2.65296,0.77378,2.7635,95.36,12.36,96.1576788405,133.36
2020-12-06 19:00:00,95.45056,8.41308,95.8206100972,2.65056,0.7730800000000001,2.761,92.8,7.64,93.1139602852,133.91,93.81056,11.37308,94.4974503159,2.65056,0.7730800000000001,2.761,91.16,10.6,91.7742098849,133.75
2020-12-06 19:30:00,92.0408,10.2219,92.6066741885,2.6808,0.7819,2.7925,89.36,9.44,89.8572378832,134.25,90.5208,9.7019,91.0392338294,2.6808,0.7819,2.7925,87.84,8.92,88.2917436684,134.09
2020-12-06 20:00:00,88.14832,11.378260000000001,88.8796440106,2.66832,0.7782600000000001,2.7795,85.48,10.6,86.134722383,134.46,86.66832,8.61826,87.0957639444,2.66832,0.7782600000000001,2.7795,84.0,7.84,84.365073342,134.29
2020-12-06 20:30:00,87.4856,11.763300000000001,88.2729031711,3.1656,0.9233,3.2975,84.32,10.84,85.0139282706,134.46,86.0456,8.5633,86.4706619973,3.1656,0.9233,3.2975,82.88,7.64,83.2313883099,134.29
2020-12-06 21:00:00,84.9048,12.9289,85.8835346167,3.1848,0.9289000000000001,3.3175,81.72,12.0,82.5963582732,134.79,83.4648,7.4889,83.8000982234,3.1848,0.9289000000000001,3.3175,80.28,6.5600000000000005,80.5475760033,134.62
2020-12-06 21:30:00,80.39888,14.48634,81.6935367814,3.03888,0.8863400000000001,3.1655,77.36,13.6,78.5463531935,135.08,79.07888,5.92634,79.3006353559,3.03888,0.8863400000000001,3.1655,76.04,5.04,76.2068448369,134.91
2020-12-06 22:00:00,76.18288,15.74334,77.7925700787,2.82288,0.8233400000000001,2.9405,73.36,14.92,74.86184609,135.41,74.98288,4.70334,75.1302449101,2.82288,0.8233400000000001,2.9405,72.16,3.88,72.2642373515,135.25
2020-12-06 22:30:00,73.14928,17.72854,75.2669801111,4.82928,1.40854,5.0305,68.32,16.32,70.2421867541,135.41,72.02928,3.84854,72.1320208884,4.82928,1.40854,5.0305,67.2,2.44,67.2442830284,135.25
2020-12-06 23:00:00,67.31328,19.74804,70.1502868718,5.99328,1.74804,6.243,61.32,18.0,63.9072953582,135.71,66.35328,2.74804,66.4101610493,5.99328,1.74804,6.243,60.36,1.0,60.3682830632,135.55
2020-12-06 23:30:00,63.19168,20.73424,66.5063690905,5.67168,1.6542400000000002,5.908,57.52,19.08,60.6019537639,136.14,62.35168,1.7342400000000002,62.3757932791,5.67168,1.6542400000000002,5.908,56.68,0.08,56.6800564573,135.98
2020-12-07 00:00:00,61.01392,21.35406,64.6428210419,6.01392,1.75406,6.2645,55.0,19.6,58.3880124683,136.36,60.25392,2.23406,60.2953223679,6.01392,1.75406,6.2645,54.24,0.48,54.2421238522,136.2
2020-12-07 00:30:00,65.3352,20.6811,68.5302579614,6.1752,1.8011,6.4325,59.16,18.88,62.0995974222,135.94,64.4952,2.0011,64.5262367123,6.1752,1.8011,6.4325,58.32,0.2,58.3203429345,135.78
2020-12-07 01:00:00,74.65824,19.09532,77.0615601049,8.41824,2.45532,8.769,66.24,16.64,68.2980761076,135.4,73.69824,4.69532,73.8476581145,8.41824,2.45532,8.769,65.28,2.24,65.3184200666,135.24
2020-12-07 01:30:00,77.09888,18.50884,79.2894347022,8.73888,2.54884,9.103,68.36,15.96,70.1983703515,135.51,76.05888,5.34884,76.2467265933,8.73888,2.54884,9.103,67.32,2.8,67.378204191,135.34
2020-12-07 02:00:00,75.6992,18.4956,77.9259655057,8.4192,2.4556,8.77,67.28,16.04,69.1655983853,135.1,74.6992,5.0956,74.8727962614,8.4192,2.4556,8.77,66.28,2.64,66.3325561093,134.94
2020-12-07 02:30:00,74.53392,18.92906,76.9000295387,8.53392,2.4890600000000003,8.8895,66.0,16.44,68.0167155926,135.34,73.57392,4.84906,73.7335411265,8.53392,2.4890600000000003,8.8895,65.04,2.36,65.082802644,135.17
2020-12-07 03:00:00,73.36848,18.86914,75.7560446555,7.36848,2.14914,7.6754999999999995,66.0,16.72,68.0849351913,135.56,72.36848,4.26914,72.4942925605,7.36848,2.14914,7.6754999999999995,65.0,2.12,65.0345631184,135.4
2020-12-07 03:30:00,71.92,19.175,74.4322982649,7.32,2.135,7.625,64.6,17.04,66.8095921257,135.68,70.96,3.975,71.0712475267,7.32,2.135,7.625,63.64,1.8399999999999999,63.6665940663,135.51
2020-12-07 04:00:00,69.92512,19.65816,72.6358428161,6.64512,1.93816,6.922,63.28,17.72,65.7142054658,135.85,69.00512,3.13816,69.0764405163,6.64512,1.93816,6.922,62.36,1.2,62.3715447941,135.69
2020-12-07 04:30:00,68.70144,19.92792,71.5332779453,7.02144,2.04792,7.314,61.68,17.88,64.2192868226,135.92,67.86144,3.12792,67.9334889609,7.02144,2.04792,7.314,60.84,1.08,60.8495850438,135.76
2020-12-07 05:00:00,68.5272,20.4971,71.5269756683,8.2872,2.4171,8.6325,60.24,18.08,62.8947056595,135.92,67.6072,3.2571,67.6856128897,8.2872,2.4171,8.6325,59.32,0.84,59.3259471058,135.76
2020-12-07 05:30:00,71.06944,20.18192,73.8794639721,8.98944,2.6219200000000003,9.364,62.08,17.56,64.5157345149,135.27,70.22944,3.86192,70.3355434244,8.98944,2.6219200000000003,9.364,61.24,1.24,61.2525525999,135.11
2020-12-07 06:00:00,72.92304,19.67922,75.5317248754,10.28304,2.99922,10.711500000000001,62.64,16.68,64.8227737759,135.09,72.00304,5.03922,72.1791625571,10.28304,2.99922,10.711500000000001,61.72,2.04,61.7537043423,134.93
2020-12-07 06:30:00,79.43328,16.59304,81.1478585546,10.67328,3.11304,11.118,68.76,13.48,70.0688803964,134.45,78.39328,8.15304,78.8161050192,10.67328,3.11304,11.118,67.72,5.04,67.9072897412,134.29
2020-12-07 07:00:00,85.89984,13.46412,86.9486344884,9.81984,2.86412,10.229,76.08,10.6,76.8148839744,133.97,84.65984,10.54412,85.3139318951,9.81984,2.86412,10.229,74.84,7.68,75.2330246634,133.81
2020-12-07 07:30:00,95.42832,10.98326,96.0582961448,14.06832,4.10326,14.6545,81.36,6.88,81.6503766066,133.36,94.02832,15.34326,95.2719297036,14.06832,4.10326,14.6545,79.96,11.24,80.746140465,133.18
2020-12-07 08:00:00,98.03072,7.90896,98.3492435761,12.03072,3.50896,12.532,86.0,4.4,86.1124845769,132.93,96.51072,17.02896,98.0015538326,12.03072,3.50896,12.532,84.48,13.52,85.5550162176,132.74
2020-12-07 08:30:00,98.1704,4.0747,98.2549266767,7.2504,2.1147,7.5525,90.92,1.96,90.941123811,132.31,96.5704,17.8747,98.2107278063,7.2504,2.1147,7.5525,89.32,15.76,90.6997243656,132.12
2020-12-07 09:00:00,99.54576,3.14418,99.5954025136,7.62576,2.22418,7.9435,91.92,0.92,91.9246038882,132.05,97.86576,18.94418,99.6824404609,7.62576,2.22418,7.9435,90.24,16.72,91.7759009762,131.84
2020-12-07 09:30:00,101.4312,3.4591,101.4901655642,9.3912,2.7391,9.7825,92.04,0.72,92.0428161238,132.36,99.7912,19.7391,101.7247052896,9.3912,2.7391,9.7825,90.4,17.0,91.9845639224,132.14
2020-12-07 10:00:00,101.69056,3.27808,101.7433821022,9.73056,2.83808,10.136,91.96,0.44,91.9610526256,132.55,100.01056,20.11808,102.0139659772,9.73056,2.83808,10.136,90.28,17.28,91.9188598711,132.33
2020-12-07 10:30:00,102.21856,4.67708,102.3255055487,13.01856,3.7970800000000002,13.561,89.2,0.88,89.2043407016,132.33,100.65856,20.59708,102.744271888,13.01856,3.7970800000000002,13.561,87.64,16.8,89.2356968931,132.11
2020-12-07 11:00:00,103.13184,5.39012,103.2725995383,16.01184,4.67012,16.679,87.12,0.72,87.1229751558,132.27,101.57184,21.63012,103.8494139232,16.01184,4.67012,16.679,85.56,16.96,87.2247396098,132.05
2020-12-07 11:30:00,103.42976,4.66868,103.5350753445,14.90976,4.34868,15.531,88.52,0.32,88.5205783985,132.63,101.82976,21.82868,104.1431288766,14.90976,4.34868,15.531,86.92,17.48,88.660232348,132.41
2020-12-07 12:00:00,101.63024,3.10882,101.677777534,10.11024,2.94882,10.5315,91.52,0.16,91.52013986,132.51,99.87024,20.70882,101.994706056,10.11024,2.94882,10.5315,89.76,17.76,91.5001377048,132.28
2020-12-07 12:30:00,102.8776,3.6493,102.9423040943,10.3176,3.0093,10.7475,92.56,0.64,92.5622125924,132.15,101.1576,21.2893,103.3735668933,10.3176,3.0093,10.7475,90.84,18.28,92.6610166143,131.93
2020-12-07 13:00:00,103.02304,3.62672,103.0868559458,11.06304,3.22672,11.524000000000001,91.96,0.4,91.9608699393,132.39,101.30304,21.06672,103.4703464999,11.06304,3.22672,11.524000000000001,90.24,17.84,91.9865381455,132.16
2020-12-07 13:30:00,106.60336,4.46098,106.6966574259,14.88336,4.34098,15.5035,91.72,0.12,91.7200784997,132.56,104.88336,22.02098,107.1701579968,14.88336,4.34098,15.5035,90.0,17.68,91.7201308329,132.34
2020-12-07 14:00:00,109.0912,6.0466,109.2586440013,19.7712,5.7666,20.595,89.32,0.28,89.3204388704,132.66,107.4112,23.7666,110.0091685315,19.7712,5.7666,20.595,87.64,18.0,89.4693780016,132.43
2020-12-07 14:30:00,110.972,7.7685,111.2435812811,25.812,7.5285,26.8875,85.16,0.24,85.1603381863,132.79,109.412,25.1285,112.2605329412,25.812,7.5285,26.8875,83.6,17.6,85.4325464914,132.56
2020-12-07 15:00:00,110.49968,8.07074,110.7940256704,26.29968,7.67074,27.3955,84.2,0.4,84.2009501134,132.79,108.97968,25.15074,111.8442237018,26.29968,7.67074,27.3955,82.68,17.48,84.5075901917,132.56
2020-12-07 15:30:00,112.10032,8.99926,112.4609640037,27.70032,8.07926,28.8545,84.4,0.92,84.4050140691,132.85,110.50032,25.03926,113.3017443001,27.70032,8.07926,28.8545,82.8,16.96,84.5191197304,132.62
2020-12-07 16:00:00,113.82848,7.80164,114.0955233381,24.82848,7.24164,25.863,89.0,0.56,89.0017617803,132.47,112.18848,25.12164,114.9667423258,24.82848,7.24164,25.863,87.36,17.88,89.170981827,132.24
2020-12-07 16:30:00,120.86224,10.60482,121.326597517,26.62224,7.76482,27.7315,94.24,2.84,94.2827831579,132.29,119.10224,28.28482,122.4147646955,26.62224,7.76482,27.7315,92.48,20.52,94.7291971886,132.05
2020-12-07 17:00:00,121.4936,9.6373,121.8752328911,21.9336,6.3973,22.8475,99.56,3.24,99.6127060169,132.13,119.5736,27.2773,122.6454112972,21.9336,6.3973,22.8475,97.64,20.88,99.8476038771,131.9
2020-12-07 17:30:00,124.70784,9.23312,125.0491737774,23.42784,6.83312,24.404,101.28,2.4,101.3084320281,132.26,122.78784,26.91312,125.7027035509,23.42784,6.83312,24.404,99.36,20.08,101.3687131219,132.02
2020-12-07 18:00:00,122.75136,8.73748,123.0619353765,26.39136,7.6974800000000005,27.491,96.36,1.04,96.3656121238,132.52,120.99136,25.85748,123.7235566358,26.39136,7.6974800000000005,27.491,94.6,18.16,96.3272837778,132.28
2020-12-07 18:30:00,117.07728,12.32754,117.7244992967,34.03728,9.92754,35.4555,83.04,2.4,83.0746748414,132.6,115.47728,25.40754,118.2393559059,34.03728,9.92754,35.4555,81.44,15.48,82.8981543824,132.37
2020-12-07 19:00:00,115.23984,15.78662,116.3161127886,39.03984,11.38662,40.6665,76.2,4.4,76.3269284067,133.29,113.83984,25.02662,116.5583153612,39.03984,11.38662,40.6665,74.8,13.64,76.0334768375,133.05
2020-12-07 19:30:00,114.82752,19.09636,116.4045974805,42.70752,12.45636,44.487,72.12,6.64,72.4250233,134.03,113.46752,24.09636,115.9978993784,42.70752,12.45636,44.487,70.76,11.64,71.7109977618,133.8
2020-12-07 20:00:00,113.99232,22.93776,116.2772112359,50.39232,14.69776,52.492,63.6,8.24,64.1315647712,133.93,112.87232,24.77776,115.559932558,50.39232,14.69776,52.492,62.48,10.08,63.2878882568,133.69
2020-12-07 20:30:00,114.82608,21.15594,116.75873605620001,45.10608,13.15594,46.9855,69.72,8.0,70.1774778686,133.58,113.54608,23.35594,115.9233031649,45.10608,13.15594,46.9855,68.44,10.2,69.1959073934,133.35
2020-12-07 21:00:00,109.31776,20.38268,111.2017369262,39.43776,11.50268,41.081,69.88,8.88,70.4419534085,133.67,108.03776,20.82268,110.026095033,39.43776,11.50268,41.081,68.6,9.32,69.2302130576,133.44
2020-12-07 21:30:00,103.40656,21.43858,105.6055366136,37.84656,11.03858,39.4235,65.56,10.4,66.379768002,133.37,102.28656,18.87858,104.0141391324,37.84656,11.03858,39.4235,64.44,7.84,64.9151692596,133.14
2020-12-07 22:00:00,97.77824,23.25532,100.505692007,36.25824,10.57532,37.769,61.52,12.68,62.8131578573,133.74,96.65824,16.21532,98.0089381771,36.25824,10.57532,37.769,60.4,5.64,60.6627529873,133.51
2020-12-07 22:30:00,91.34128,24.28454,94.514381525,34.30128,10.00454,35.7305,57.04,14.28,58.8003401351,133.37,90.38128,14.04454,91.4659766156,34.30128,10.00454,35.7305,56.08,4.04,56.225332369,133.14
2020-12-07 23:00:00,86.2416,24.3388,89.61021569,30.9216,9.0188,32.21,55.32,15.32,57.4021323646,134.32,85.2816,12.2988,86.1638658603,30.9216,9.0188,32.21,54.36,3.2800000000000002,54.4588652104,134.09
2020-12-07 23:30:00,76.36352,22.95936,79.7403247949,20.84352,6.07936,21.712,55.52,16.88,58.029344301,135.12,75.44352,7.95936,75.8622180113,20.84352,6.07936,21.712,54.6,1.88,54.632356712800004,134.89
2020-12-08 00:00:00,71.71232,23.61776,75.5013604328,19.67232,5.73776,20.492,52.04,17.88,55.025957511,135.29,70.83232,6.69776,71.1482785849,19.67232,5.73776,20.492,51.16,0.96,51.169006244,135.06
2020-12-08 00:30:00,77.80624,23.81682,81.3698463674,23.64624,6.89682,24.6315,54.16,16.92,56.7414486949,135.41,76.92624,8.85682,77.4344216809,23.64624,6.89682,24.6315,53.28,1.96,53.3160388626,135.17
2020-12-08 01:00:00,86.71168,21.78924,89.4074181945,25.47168,7.42924,26.533,61.24,14.36,62.9010906106,134.91,85.71168,11.78924,86.5186584975,25.47168,7.42924,26.533,60.24,4.36,60.3975761103,134.67
2020-12-08 01:30:00,90.03232,21.69276,92.6088250708,26.51232,7.73276,27.617,63.52,13.96,65.0359285319,135.39,88.99232,12.53276,89.8704795369,26.51232,7.73276,27.617,62.48,4.8,62.6641077492,135.14
2020-12-08 02:00:00,91.31696,22.77078,94.1132063286,29.79696,8.69078,31.0385,61.52,14.08,63.110671047,135.64,90.31696,13.49078,91.3189706942,29.79696,8.69078,31.0385,60.52,4.8,60.710051886,135.39
2020-12-08 02:30:00,88.39296,23.75628,91.5296466562,29.47296,8.59628,30.701,58.92,15.16,60.8390663965,135.72,87.51296,12.35628,88.3809698035,29.47296,8.59628,30.701,58.04,3.76,58.1616643503,135.47
2020-12-08 03:00:00,88.48928,24.85104,91.9126044893,31.16928,9.09104,32.468,57.32,15.76,59.4471193583,135.86,87.60928,12.29104,88.467257256,31.16928,9.09104,32.468,56.44,3.2,56.5306430177,135.62
2020-12-08 03:30:00,85.25088,23.96484,88.5552149622,27.17088,7.92484,28.303,58.08,16.04,60.2541948747,135.8,84.37088,10.84484,85.0650101193,27.17088,7.92484,28.303,57.2,2.92,57.2744829745,135.55
2020-12-08 04:00:00,79.11664,22.65902,82.2974720891,20.63664,6.01902,21.4965,58.48,16.64,60.8013157752,135.8,78.19664,8.33902,78.6400264614,20.63664,6.01902,21.4965,57.56,2.32,57.6067357173,135.55
2020-12-08 04:30:00,77.21456,22.49258,80.4239045996,19.65456,5.7325800000000005,20.4735,57.56,16.76,59.9504061704,135.88,76.37456,7.93258,76.7854103372,19.65456,5.7325800000000005,20.4735,56.72,2.2,56.7626496915,135.63
2020-12-08 05:00:00,77.7168,23.2624,81.123610965,21.1968,6.1824,22.08,56.52,17.08,59.0443629824,135.94,76.7968,8.1424,77.2272436903,21.1968,6.1824,22.08,55.6,1.96,55.6345360365,135.69
2020-12-08 05:30:00,78.18832,22.74326,81.4289215196,21.74832,6.34326,22.6545,56.44,16.4,58.7744298143,134.98,77.38832,8.66326,77.871715958,21.74832,6.34326,22.6545,55.64,2.32,55.6883470755,134.74
2020-12-08 06:00:00,82.324,22.5545,85.3577556303,23.844,6.9545,24.8375,58.48,15.6,60.524956836,135.35,81.404,10.1945,82.0398625441,23.844,6.9545,24.8375,57.56,3.24,57.6511162078,135.1
2020-12-08 06:30:00,86.83136,19.24248,88.9379453102,21.95136,6.40248,22.866,64.88,12.84,66.1383398643,134.8,85.79136,12.24248,86.6604625374,21.95136,6.40248,22.866,63.84,5.84,64.1065612867,134.57
2020-12-08 07:00:00,93.52656,16.27858,94.9326581965,22.48656,6.55858,23.4235,71.04,9.72,71.7018828205,134.18,92.28656,15.27858,93.5427397688,22.48656,6.55858,23.4235,69.8,8.72,70.3425788552,133.95
2020-12-08 07:30:00,100.24304,13.02922,101.0862386393,23.00304,6.70922,23.9615,77.24,6.32,77.4981290097,133.17,98.80304,18.54922,100.5291712681,23.00304,6.70922,23.9615,75.8,11.84,76.7191345102,132.94
2020-12-08 08:00:00,102.7888,9.9784,103.2719994577,20.9088,6.0984,21.78,81.88,3.88,81.9718781046,132.69,101.2688,20.1784,103.2595645933,20.9088,6.0984,21.78,80.36,14.08,81.5841651303,132.46
2020-12-08 08:30:00,105.60848,8.12914,105.9208854053,20.32848,5.92914,21.1755,85.28,2.2,85.308372391,133.24,104.00848,21.76914,106.2622198538,20.32848,5.92914,21.1755,83.68,15.84,85.1660026067,133.01
