Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-08 09:00:00,107.56416,7.85288,107.8504345879,21.16416,6.17288,22.046,86.4,1.6800000000000002,86.4163317898,133.37,105.96416,22.57288,108.3417653354,21.16416,6.17288,22.046,84.8,16.4,86.3712915268,133.14
2020-12-08 09:30:00,107.67856,7.53458,107.9418462852,21.71856,6.33458,22.6235,85.96,1.2,85.9683755808,133.43,106.07856,23.17458,108.5804865059,21.71856,6.33458,22.6235,84.36,16.84,86.0243872399,133.2
2020-12-08 10:00:00,108.16224,8.01732,108.4589672724,22.96224,6.69732,23.919,85.2,1.32,85.2102247386,133.4,106.56224,23.45732,109.1135044593,22.96224,6.69732,23.919,83.6,16.76,85.2634599345,133.17
2020-12-08 10:30:00,108.29472,8.27596,108.6104870342,23.57472,6.87596,24.557,84.72,1.4,84.7315667269,133.59,106.73472,23.55596,109.3031733528,23.57472,6.87596,24.557,83.16,16.68,84.8163191845,133.35
2020-12-08 11:00:00,107.27296,8.31128,107.5944483809,23.83296,6.951280000000001,24.826,83.44,1.3599999999999999,83.4510826772,133.59,105.71296,23.67128,108.330786985,23.83296,6.951280000000001,24.826,81.88,16.72,83.5696882847,133.35
2020-12-08 11:30:00,107.02496,9.03728,107.4058401243,27.14496,7.91728,28.276,79.88,1.12,79.8878513918,133.73,105.62496,24.91728,108.5242047545,27.14496,7.91728,28.276,78.48,17.0,80.3001270236,133.5
2020-12-08 12:00:00,107.6184,9.0837,108.0010815883,27.5784,8.0437,28.7275,80.04,1.04,80.0467563365,133.73,106.1384,25.1637,109.0805745871,27.5784,8.0437,28.7275,78.56,17.12,80.4037810056,133.5
2020-12-08 12:30:00,107.02064,8.17102,107.3321152025,24.86064,7.2510200000000005,25.8965,82.16,0.92,82.1651507636,133.84,105.54064,24.45102,108.3359546533,24.86064,7.2510200000000005,25.8965,80.68,17.2,82.4930445553,133.6
2020-12-08 13:00:00,104.4496,8.3328,104.7814606503,22.8096,6.6528,23.76,81.64,1.6800000000000002,81.6572838147,133.9,102.9296,23.1328,105.4970567931,22.8096,6.6528,23.76,80.12,16.48,81.79733981,133.66
2020-12-08 13:30:00,105.76336,9.39598,106.1799075091,26.04336,7.59598,27.1285,79.72,1.8,79.7403185346,134.0,104.36336,23.99598,107.0864975926,26.04336,7.59598,27.1285,78.32,16.4,80.0186378289,133.77
2020-12-08 14:00:00,105.53824,7.95032,105.8372698552,22.45824,6.55032,23.394,83.08,1.4,83.0917950221,134.11,104.09824,23.39032,106.6937235305,22.45824,6.55032,23.394,81.64,16.84,83.3587140016,133.87
2020-12-08 14:30:00,105.13232,6.76026,105.3494462437,18.65232,5.44026,19.4295,86.48,1.32,86.4900734189,134.16,103.57232,22.28026,105.9416606244,18.65232,5.44026,19.4295,84.92,16.84,86.5736218487,133.91
2020-12-08 15:00:00,106.36144,6.67542,106.5707143218,19.32144,5.63542,20.1265,87.04,1.04,87.0462130135,133.96,104.80144,22.79542,107.2519137314,19.32144,5.63542,20.1265,85.48,17.16,87.1854116237,133.72
2020-12-08 15:30:00,110.1216,8.2438,110.4297379559,23.6016,6.8838,24.585,86.52,1.3599999999999999,86.5306881979,133.74,106.2816,23.2438,108.7936245237,23.6016,6.8838,24.585,82.68,16.36,84.2830469312,133.5
2020-12-08 16:00:00,117.13008,8.75294,117.4566711577,27.13008,7.91294,28.2605,90.0,0.84,90.0039199146,133.1,115.41008,25.95294,118.2921876552,27.13008,7.91294,28.2605,88.28,18.04,90.1043839111,132.86
2020-12-08 16:30:00,123.2456,10.4683,123.689382019,27.5256,8.0283,28.6725,95.72,2.44,95.7510939885,132.67,121.4456,28.2683,124.6921430735,27.5256,8.0283,28.6725,93.92,20.24,96.0761364752,132.44
2020-12-08 17:00:00,126.24176,11.60218,126.7737849425,30.04176,8.76218,31.2935,96.2,2.84,96.241911868,132.64,124.48176,29.36218,127.8977958647,30.04176,8.76218,31.2935,94.44,20.6,96.660610385,132.41
2020-12-08 17:30:00,125.46768,11.14474,125.96167653,31.62768,9.22474,32.9455,93.84,1.92,93.8596398885,132.58,123.66768,28.94474,127.0098147792,31.62768,9.22474,32.9455,92.04,19.72,94.1288478629,132.34
2020-12-08 18:00:00,122.2104,10.0797,122.6253734765,32.0904,9.3597,33.4275,90.12,0.72,90.1228761192,133.02,120.4904,26.9997,123.4784203505,32.0904,9.3597,33.4275,88.4,17.64,90.1428288884,132.79
2020-12-08 18:30:00,116.4896,11.7928,117.08499921,31.9296,9.3128,33.26,84.56,2.48,84.5963592597,133.3,114.9296,24.8728,117.5902595286,31.9296,9.3128,33.26,83.0,15.56,84.4459211567,133.07
2020-12-08 19:00:00,112.0224,14.4082,112.9451828499,34.8624,10.1682,36.315,77.16,4.24,77.276407784,133.44,110.5824,24.0882,113.1755652471,34.8624,10.1682,36.315,75.72,13.92,76.988861532,133.2
2020-12-08 19:30:00,107.03664,16.69902,108.3314339029,35.03664,10.21902,36.4965,72.0,6.48,72.2910118894,133.91,105.63664,22.01902,107.907075543,35.03664,10.21902,36.4965,70.6,11.8,71.5793266244,133.68
2020-12-08 20:00:00,102.17536,16.47448,103.4949886825,29.05536,8.47448,30.266,73.12,8.0,73.5563348733,133.99,100.89536,18.79448,102.6309219875,29.05536,8.47448,30.266,71.84,10.32,72.5774620664,133.76
2020-12-08 20:30:00,101.82192,16.82306,103.2023194519,29.70192,8.66306,30.9395,72.12,8.16,72.580162579,133.74,100.50192,18.78306,102.2420621205,29.70192,8.66306,30.9395,70.8,10.12,71.5196085,133.51
2020-12-08 21:00:00,98.59632,17.37726,100.115950191,28.03632,8.17726,29.2045,70.56,9.2,71.1572455903,134.33,97.31632,17.41726,98.8626677986,28.03632,8.17726,29.2045,69.28,9.24,69.8934617829,134.09
2020-12-08 21:30:00,92.40016,18.54338,94.2424878165,26.960160000000002,7.86338,28.0835,65.44,10.68,66.3057765206,133.76,91.24016,15.50338,92.5479421071,26.960160000000002,7.86338,28.0835,64.28,7.64,64.7324339107,133.54
2020-12-08 22:00:00,88.19072,20.21896,90.4787789352,26.67072,7.77896,27.782,61.52,12.44,62.7651495657,134.47,87.15072,13.93896,88.2583854509,26.67072,7.77896,27.782,60.48,6.16,60.7928943216,134.24
2020-12-08 22:30:00,81.3976,21.9393,84.302444628,25.4376,7.4193,26.4975,55.96,14.52,57.8130781052,134.27,80.4376,11.4193,81.2441253645,25.4376,7.4193,26.4975,55.0,4.0,55.1452627158,134.04
2020-12-08 23:00:00,76.77328,23.46554,80.2793129607,25.73328,7.50554,26.8055,51.04,15.96,53.4771278212,134.79,75.93328,10.26554,76.6240453321,25.73328,7.50554,26.8055,50.2,2.76,50.2758152594,134.56
2020-12-08 23:30:00,70.18848,23.93164,74.1562277749,21.70848,6.33164,22.613,48.48,17.6,51.5758703271,135.87,69.42848,7.7316400000000005,69.8576559312,21.70848,6.33164,22.613,47.72,1.4,47.7405320456,135.64
2020-12-09 00:00:00,67.53904,25.11722,72.0582865786,21.65904,6.31722,22.5615,45.88,18.8,49.5824001033,136.11,66.85904,6.59722,67.1837371798,21.65904,6.31722,22.5615,45.2,0.28,45.2008672483,135.87
2020-12-09 00:30:00,71.85136,23.03998,75.4550105179,19.61136,5.71998,20.4285,52.24,17.32,55.0363516233,136.02,71.09136,7.39998,71.47545852,19.61136,5.71998,20.4285,51.48,1.6800000000000002,51.5074052928,135.78
2020-12-09 01:00:00,81.77456,20.75758,84.3679784672,20.97456,6.11758,21.8485,60.8,14.64,62.5377454023,135.64,80.81456,10.39758,81.480689601,20.97456,6.11758,21.8485,59.84,4.28,59.9928662426,135.4
2020-12-09 01:30:00,81.71712,19.44916,83.999747177,17.99712,5.24916,18.747,63.72,14.2,65.2830636536,135.52,80.75712,9.84916,81.3555061652,17.99712,5.24916,18.747,62.76,4.6,62.9283529103,135.28
2020-12-09 02:00:00,78.95424,19.36332,81.2939737951,16.19424,4.72332,16.869,62.76,14.64,64.4449160136,135.71,77.95424,8.96332,78.4678573647,16.19424,4.72332,16.869,61.76,4.24,61.9053729494,135.46
2020-12-09 02:30:00,76.08224,18.96732,78.4108823532,12.64224,3.68732,13.169,63.44,15.28,65.2542105921,135.78,75.08224,7.36732,75.4428271435,12.64224,3.68732,13.169,62.44,3.68,62.5483492988,135.53
2020-12-09 03:00:00,75.70144,19.47292,78.1658661527,13.14144,3.83292,13.689,62.56,15.64,64.4853719847,135.92,74.70144,7.19292,75.0469402188,13.14144,3.83292,13.689,61.56,3.36,61.6516277157,135.68
2020-12-09 03:30:00,72.6792,18.9481,75.1085654653,9.5592,2.7881,9.9575,63.12,16.16,65.1558132479,136.03,71.7592,5.6281,71.9795685889,9.5592,2.7881,9.9575,62.2,2.84,62.2648022562,135.78
2020-12-09 04:00:00,68.77152,17.56836,70.9800622443,4.69152,1.36836,4.8870000000000005,64.08,16.2,66.0960392157,136.19,67.73152,4.20836,67.8621330007,4.69152,1.36836,4.8870000000000005,63.04,2.84,63.1039396551,135.94
2020-12-09 04:30:00,66.38336,17.20348,68.576309386,3.30336,0.9634800000000001,3.441,63.08,16.24,65.1369633925,136.01,65.42336,3.72348,65.5292326905,3.30336,0.9634800000000001,3.441,62.12,2.76,62.1812833576,135.76
2020-12-09 05:00:00,66.01584,17.19462,68.2183706039,3.13584,0.9146200000000001,3.2665,62.88,16.28,64.9533124636,136.01,65.05584,3.67462,65.1595361421,3.13584,0.9146200000000001,3.2665,61.92,2.76,61.9814811052,135.76
2020-12-09 05:30:00,66.62816,16.42488,68.6227978736,2.82816,0.8248800000000001,2.946,63.8,15.6,65.6795249678,135.43,65.62816,4.06488,65.7539248593,2.82816,0.8248800000000001,2.946,62.8,3.24,62.8835240743,135.19
2020-12-09 06:00:00,67.39968,16.02324,69.2781429038,2.95968,0.8632400000000001,3.083,64.44,15.16,66.1992386663,135.43,66.39968,4.54324,66.5549286965,2.95968,0.8632400000000001,3.083,63.44,3.68,63.5466442859,135.19
2020-12-09 06:30:00,73.57168,13.14674,74.7370649052,3.93168,1.14674,4.0955,69.64,12.0,70.6663257853,134.15,72.45168,7.58674,72.8478178029,3.93168,1.14674,4.0955,68.52,6.44,68.8219732353,133.92
2020-12-09 07:00:00,80.61392,10.44406,81.2876527343,3.85392,1.12406,4.0145,76.76,9.32,77.3237350365,134.2,79.25392,10.20406,79.908113955,3.85392,1.12406,4.0145,75.4,9.08,75.9447588712,133.96
2020-12-09 07:30:00,87.35376,6.59818,87.6025990793,2.87376,0.83818,2.9935,84.48,5.76,84.6761359534,133.51,85.79376,13.23818,86.8090932141,2.87376,0.83818,2.9935,82.92,12.4,83.8420324181,133.28
2020-12-09 08:00:00,91.55344,4.19642,91.6495625557,2.59344,0.7564200000000001,2.7015000000000002,88.96,3.44,89.0264859466,132.97,89.95344,15.31642,91.2480908811,2.59344,0.7564200000000001,2.7015000000000002,87.36,14.56,88.5650224411,132.74
2020-12-09 08:30:00,98.99104,1.83072,99.007967033,2.71104,0.7907200000000001,2.824,96.28,1.04,96.2856167867,132.97,97.15104,17.67072,98.7450197144,2.71104,0.7907200000000001,2.824,94.44,16.88,95.9366874558,132.74
2020-12-09 09:00:00,99.25328,1.6355400000000002,99.2667546656,3.41328,0.9955400000000001,3.5555,95.84,0.64,95.842136871,133.0,97.45328,18.27554,99.1520909767,3.41328,0.9955400000000001,3.5555,94.04,17.28,95.6144340568,132.8
2020-12-09 09:30:00,98.41712,2.61166,98.4517662465,4.97712,1.45166,5.1845,93.44,1.16,93.4472000651,133.41,96.69712,18.29166,98.4119801744,4.97712,1.45166,5.1845,91.72,16.84,93.2531179103,133.21
2020-12-09 10:00:00,96.4408,3.8919,96.5192975018,7.7208,2.2519,8.0425,88.72,1.6400000000000001,88.7351565052,133.35,94.7608,18.6519,96.578996631,7.7208,2.2519,8.0425,87.04,16.4,88.5715620275,133.16
2020-12-09 10:30:00,96.35536,3.6819800000000003,96.4256831837,7.27536,2.12198,7.5785,89.08,1.56,89.0936585847,133.21,94.75536,18.52198,96.5486509064,7.27536,2.12198,7.5785,87.48,16.4,89.0039909218,133.03
2020-12-09 11:00:00,95.05072,3.31646,95.1085604951,6.57072,1.91646,6.8445,88.48,1.4,88.4910752562,133.21,93.41072,18.51646,95.2282620961,6.57072,1.91646,6.8445,86.84,16.6,88.4123611267,133.03
2020-12-09 11:30:00,94.41472,3.07596,94.4648129337,6.29472,1.83596,6.557,88.12,1.24,88.1287240348,133.53,92.77472,18.67596,94.6358291188,6.29472,1.83596,6.557,86.48,16.84,88.1043472253,133.36
2020-12-09 12:00:00,95.82448,3.5221400000000003,95.8891883241,6.86448,2.00214,7.1505,88.96,1.52,88.9729846639,133.44,94.18448,18.52214,95.9884677607,6.86448,2.00214,7.1505,87.32,16.52,88.8689642114,133.28
2020-12-09 12:30:00,96.8136,3.5623,96.879116048,7.4136,2.1623,7.7225,89.4,1.4,89.4109612967,133.41,95.1336,18.8023,96.9738538692,7.4136,2.1623,7.7225,87.72,16.64,89.2843099318,133.25
2020-12-09 13:00:00,97.82176,4.00468,97.9036985583,7.42176,2.16468,7.731,90.4,1.8399999999999999,90.4187237247,133.34,96.18176,18.32468,97.9118218286,7.42176,2.16468,7.731,88.76,16.16,90.2190844556,133.17
2020-12-09 13:30:00,99.57024,2.75632,99.6083831492,5.61024,1.63632,5.844,93.96,1.12,93.9666749438,133.12,97.81024,18.47632,99.5400293832,5.61024,1.63632,5.844,92.2,16.84,93.725266604,132.96
2020-12-09 14:00:00,100.50432,2.19376,100.5282593185,5.46432,1.59376,5.692,95.04,0.6000000000000001,95.0418939205,132.96,98.70432,18.91376,100.5001149452,5.46432,1.59376,5.692,93.24,17.32,94.8350146307,132.8
2020-12-09 14:30:00,100.17152,2.12336,100.194022161,4.81152,1.4033600000000002,5.012,95.36,0.72,95.3627180821,132.96,98.41152,18.60336,100.1544420982,4.81152,1.4033600000000002,5.012,93.6,17.2,95.1672212477,132.8
2020-12-09 15:00:00,101.29824,2.16532,101.321379964,4.81824,1.4053200000000001,5.019,96.48,0.76,96.4829933201,133.17,99.49824,18.60532,101.2228121295,4.81824,1.4053200000000001,5.019,94.68,17.2,96.2296336894,133.02
2020-12-09 15:30:00,103.47856,1.88958,103.4958109889,3.59856,1.04958,3.7485,99.88,0.84,99.8835321762,133.2,101.59856,18.16958,103.2104695825,3.59856,1.04958,3.7485,98.0,17.12,99.4841414498,133.04
2020-12-09 16:00:00,107.15776,1.80768,107.1730060939,3.31776,0.9676800000000001,3.456,103.84,0.84,103.8433974791,132.73,105.23776,19.52768,107.0341833995,3.31776,0.9676800000000001,3.456,101.92,18.56,103.5961389242,132.57
2020-12-09 16:30:00,112.9232,3.9576000000000002,112.9925293814,6.1632,1.7976,6.42,106.76,2.16,106.7818486448,132.68,110.8832,21.7176,112.9899915568,6.1632,1.7976,6.42,104.72,19.92,106.5977710836,132.52
2020-12-09 17:00:00,117.44864,5.67752,117.5857868588,9.72864,2.83752,10.134,107.72,2.84,107.7574312983,132.57,115.40864,23.39752,117.7565205362,9.72864,2.83752,10.134,105.68,20.56,107.6613951238,132.42
2020-12-09 17:30:00,117.76176,5.11718,117.8728876776,12.88176,3.75718,13.4185,104.88,1.3599999999999999,104.8888173258,132.73,115.80176,22.95718,118.0554095866,12.88176,3.75718,13.4185,102.92,19.2,104.6955892099,132.58
2020-12-09 18:00:00,119.90112,7.13116,120.1129968829,21.02112,6.13116,21.897,98.88,1.0,98.885056505,133.11,118.02112,23.17116,120.2742176104,21.02112,6.13116,21.897,97.0,17.04,98.4853369797,132.95
2020-12-09 18:30:00,118.1424,9.6382,118.5348960307,23.5824,6.8782,24.565,94.56,2.76,94.6002706127,133.55,116.3424,22.1982,118.4411842266,23.5824,6.8782,24.565,92.76,15.32,94.0165942799,133.4
2020-12-09 19:00:00,113.78544,11.61242,114.3764602278,23.90544,6.97242,24.9015,89.88,4.64,89.9996888884,133.87,112.10544,20.53242,113.9702151821,23.90544,6.97242,24.9015,88.2,13.56,89.2362796177,133.72
2020-12-09 19:30:00,111.83104,13.53072,112.6466239672,26.23104,7.65072,27.324,85.6,5.88,85.8017156006,134.07,110.27104,20.09072,112.0863028777,26.23104,7.65072,27.324,84.04,12.44,84.9557249395,133.91
2020-12-09 20:00:00,108.8368,14.3824,109.7829789357,25.0368,7.3024000000000004,26.08,83.8,7.08,84.0985517117,134.13,107.3168,18.5424,108.9069151156,25.0368,7.3024000000000004,26.08,82.28,11.24,83.0441810123,133.98
2020-12-09 20:30:00,102.47008,13.29544,103.3290182862,19.39008,5.6554400000000005,20.198,83.08,7.64,83.4305459649,134.02,100.95008,16.33544,102.2632155372,19.39008,5.6554400000000005,20.198,81.56,10.68,82.2562824348,133.87
2020-12-09 21:00:00,95.73168,12.07674,96.4904254558,11.37168,3.3167400000000002,11.8455,84.36,8.76,84.8136026826,134.02,94.25168,12.91674,95.1326513614,11.37168,3.3167400000000002,11.8455,82.88,9.6,83.4341321043,133.87
2020-12-09 21:30:00,93.33376,15.33068,94.5844622811,16.49376,4.81068,17.181,76.84,10.52,77.5567920946,134.13,91.97376,12.69068,92.845171589,16.49376,4.81068,17.181,75.48,7.88,75.8902154431,133.98
2020-12-09 22:00:00,85.82912,16.30016,87.3632248489,13.50912,3.94016,14.072,72.32,12.36,73.3686036394,134.47,84.54912,10.10016,85.1502608616,13.50912,3.94016,14.072,71.04,6.16,71.3065719271,134.32
2020-12-09 22:30:00,79.664,17.847,81.6386446789,12.504,3.6470000000000002,13.025,67.16,14.2,68.6447783885,134.29,78.584,7.927,78.9827980322,12.504,3.6470000000000002,13.025,66.08,4.28,66.2184626822,134.14
2020-12-09 23:00:00,75.76976,20.66618,78.5375548782,16.40976,4.78618,17.0935,59.36,15.88,61.4474084075,135.17,74.76976,7.70618,75.1658314705,16.40976,4.78618,17.0935,58.36,2.92,58.4330043725,135.02
2020-12-09 23:30:00,71.37072,22.46146,74.8217672783,16.53072,4.82146,17.2195,54.84,17.64,57.6072495438,136.34,70.49072,6.26146,70.7682661046,16.53072,4.82146,17.2195,53.96,1.44,53.9792108131,136.18
2020-12-10 00:00:00,66.7496,23.4703,70.7556646655,16.1496,4.7103,16.8225,50.6,18.76,53.9657076299,136.54,65.9896,5.1103,66.1871775667,16.1496,4.7103,16.8225,49.84,0.4,49.8416051106,136.39
2020-12-10 00:30:00,73.55632,23.57226,77.2410749113,20.47632,5.97226,21.3295,53.08,17.6,55.9217882404,136.29,72.75632,7.45226,73.1369829775,20.47632,5.97226,21.3295,52.28,1.48,52.3009445421,136.12
2020-12-10 01:00:00,82.06032,21.16426,84.7456312729,20.86032,6.0842600000000004,21.7295,61.2,15.08,63.0305195917,135.82,81.10032,9.92426,81.7052803719,20.86032,6.0842600000000004,21.7295,60.24,3.84,60.362266359,135.66
2020-12-10 01:30:00,83.40368,20.94274,85.9928613098,21.88368,6.38274,22.7955,61.52,14.56,63.2194906655,136.05,82.44368,10.78274,83.1458228286,21.88368,6.38274,22.7955,60.56,4.4,60.7196310924,135.89
2020-12-10 02:00:00,80.45648,20.61814,83.0563234862,18.57648,5.41814,19.3505,61.88,15.2,63.7194978009,136.25,79.49648,9.29814,80.0384016573,18.57648,5.41814,19.3505,60.92,3.88,61.0434337173,136.09
2020-12-10 02:30:00,79.616,22.093,82.6245006339,21.576,6.293,22.475,58.04,15.8,60.1521537437,136.09,78.696,9.493,79.266496485,21.576,6.293,22.475,57.12,3.2,57.2095656337,135.93
2020-12-10 03:00:00,80.10688,24.98284,83.9121833693,27.50688,8.02284,28.653,52.6,16.96,55.2666409328,136.41,79.34688,10.14284,79.9925282073,27.50688,8.02284,28.653,51.84,2.12,51.8833306564,136.24
2020-12-10 03:30:00,79.58368,26.47024,83.8703507087,29.86368,8.71024,31.108,49.72,17.76,52.7967423237,136.46,78.78368,10.11024,79.4297500135,29.86368,8.71024,31.108,48.92,1.4,48.9400286064,136.3
2020-12-10 04:00:00,80.36256,28.19408,85.1648237056,34.40256,10.03408,35.836,45.96,18.16,49.4176810464,136.69,79.72256,11.07408,80.4880228407,34.40256,10.03408,35.836,45.32,1.04,45.3319313509,136.53
2020-12-10 04:30:00,79.85264,27.90202,84.5870370391,33.81264,9.86202,35.2215,46.04,18.04,49.4481870244,136.63,79.17264,11.02202,79.9361735978,33.81264,9.86202,35.2215,45.36,1.16,45.3748300272,136.47
2020-12-10 05:00:00,81.2528,29.1204,86.3134705825,38.8128,11.3204,40.43,42.44,17.8,46.0216644636,136.32,80.6528,12.6004,81.6311474132,38.8128,11.3204,40.43,41.84,1.28,41.8595747709,136.17
2020-12-10 05:30:00,78.52784,27.605620000000002,83.2387644709,36.08784,10.52562,37.5915,42.44,17.08,45.748005421,135.07,77.88784,12.28562,78.8508216739,36.08784,10.52562,37.5915,41.8,1.76,41.8370362239,134.92
2020-12-10 06:00:00,81.11664,25.75402,85.1068671204,31.79664,9.27402,33.1215,49.32,16.48,52.0005076898,135.0,80.31664,11.51402,81.1377551911,31.79664,9.27402,33.1215,48.52,2.24,48.571678991,134.84
2020-12-10 06:30:00,89.0192,24.7506,92.3959423839,37.8192,11.0306,39.395,51.2,13.72,53.0063996136,134.06,88.1792,15.7906,89.5818863443,37.8192,11.0306,39.395,50.36,4.76,50.5844561105,133.91
2020-12-10 07:00:00,96.34144,22.17292,98.8600598958,38.58144,11.25292,40.189,57.76,10.92,58.7831948774,134.13,95.38144,18.77292,97.2113245553,38.58144,11.25292,40.189,56.8,7.52,57.2956403228,133.98
2020-12-10 07:30:00,103.00608,18.63844,104.6787655764,37.84608,11.03844,39.423,65.16,7.6,65.6017194897,133.52,101.84608,21.63844,104.1193838678,37.84608,11.03844,39.423,64.0,10.6,64.8718737204,133.38
2020-12-10 08:00:00,103.91744,15.20092,105.0233417151,32.91744,9.60092,34.289,71.0,5.6,71.220502666,133.23,102.63744,22.08092,104.9857662629,32.91744,9.60092,34.289,69.72,12.48,70.8281638898,133.09
2020-12-10 08:30:00,106.01312,13.00716,106.8080887546,31.293120000000002,9.12716,32.597,74.72,3.88,74.8206709406,132.94,104.65312,23.207160000000002,107.1953721063,31.293120000000002,9.12716,32.597,73.36,14.08,74.6989692031,132.79
2020-12-10 09:00:00,110.52512,14.21316,111.4352550506,37.48512,10.93316,39.047,73.04,3.2800000000000002,73.1136102241,132.67,109.20512,25.53316,112.1503477204,37.48512,10.93316,39.047,71.72,14.6,73.1909721209,132.53
2020-12-10 09:30:00,107.4656,13.1658,108.2690790254,34.3056,10.0058,35.735,73.16,3.16,73.2282131422,132.44,106.1456,24.6858,108.978333264,34.3056,10.0058,35.735,71.84,14.68,73.3245388666,132.3
2020-12-10 10:00:00,106.56096,12.45528,107.2864026613,32.28096,9.41528,33.626,74.28,3.04,74.3421818351,132.74,105.20096,24.29528,107.9699153246,32.28096,9.41528,33.626,72.92,14.88,74.422716962,132.6
2020-12-10 10:30:00,102.86304,10.18672,103.3662143178,24.50304,7.14672,25.524,78.36,3.04,78.4189466902,132.92,101.42304,21.98672,103.7788461065,24.50304,7.14672,25.524,76.92,14.84,78.3384452233,132.78
2020-12-10 11:00:00,101.17056,8.48308,101.5255872034,20.17056,5.88308,21.011,81.0,2.6,81.0417176521,132.55,99.73056,21.12308,101.9429698734,20.17056,5.88308,21.011,79.56,15.24,81.006488629,132.4
2020-12-10 11:30:00,102.26592,7.24756,102.522414717,18.26592,5.32756,19.027,84.0,1.92,84.0219399919,132.55,100.70592,21.24756,102.9229863976,18.26592,5.32756,19.027,82.44,15.92,83.9630871276,132.4
2020-12-10 12:00:00,106.34992,9.70206,106.7915514086,26.26992,7.66206,27.3645,80.08,2.04,80.1059798018,132.45,104.90992,23.46206,107.5014398687,26.26992,7.66206,27.3645,78.64,15.8,80.2115303432,132.3
2020-12-10 12:30:00,111.0488,10.7859,111.5713745557,31.7688,9.2659,33.0925,79.28,1.52,79.2945698015,132.29,109.6088,25.5059,112.53728258780001,31.7688,9.2659,33.0925,77.84,16.24,79.5160562402,132.14
2020-12-10 13:00:00,105.26304,9.85172,105.7230531956,25.82304,7.53172,26.899,79.44,2.32,79.4738699196,132.25,103.82304,22.93172,106.3253846313,25.82304,7.53172,26.899,78.0,15.4,79.5057230644,132.11
2020-12-10 13:30:00,111.24944,12.60442,111.9611955271,35.80944,10.444420000000001,37.3015,75.44,2.16,75.4709162526,132.42,109.84944,26.08442,112.9039256848,35.80944,10.444420000000001,37.3015,74.04,15.64,75.67384753,132.27
2020-12-10 14:00:00,112.18,12.9025,112.9195594494,36.42,10.6225,37.9375,75.76,2.2800000000000002,75.7943005773,132.42,110.82,26.1425,113.86177017,36.42,10.6225,37.9375,74.4,15.52,76.0015157744,132.27
2020-12-10 14:30:00,110.42752,13.79636,111.286013149,37.42752,10.916360000000001,38.987,73.0,2.88,73.05678887,132.66,109.10752,25.91636,112.1432505156,37.42752,10.916360000000001,38.987,71.68,15.0,73.2326593809,132.52
2020-12-10 15:00:00,114.9168,13.7724,115.7391460311,38.7168,11.2924,40.33,76.2,2.48,76.2403462741,132.54,113.5168,26.6524,116.6036633558,38.7168,11.2924,40.33,74.8,15.36,76.3607857477,132.39
2020-12-10 15:30:00,107.90608,10.10094,108.3778164102,26.26608,7.66094,27.360500000000002,81.64,2.44,81.6764543795,132.38,106.42608,22.98094,108.8789883653,26.26608,7.66094,27.360500000000002,80.16,15.32,81.6108326143,132.24
2020-12-10 16:00:00,113.68304,9.11422,114.0478083518,28.64304,8.35422,29.8365,85.04,0.76,85.0433959811,131.62,112.12304,25.43422,114.9716297434,28.64304,8.35422,29.8365,83.48,17.08,85.2093703767,131.47
2020-12-10 16:30:00,119.95696,10.84578,120.4462668423,32.79696,9.56578,34.1635,87.16,1.28,87.1693983001,131.74,118.35696,28.44578,121.7272869173,32.79696,9.56578,34.1635,85.56,18.88,87.618308589,131.59
2020-12-10 17:00:00,129.63664,15.06902,130.5095161061,46.31664,13.50902,48.2465,83.32,1.56,83.334602657,131.55,128.11664,32.54902,132.1866564667,46.31664,13.50902,48.2465,81.8,19.04,83.9866751336,131.4
2020-12-10 17:30:00,133.00976,16.62618,134.0448660585,55.76976,16.26618,58.0935,77.24,0.36,77.240838939,132.24,131.52976,34.18618,135.8998626513,55.76976,16.26618,58.0935,75.76,17.92,77.8505234408,132.09
2020-12-10 18:00:00,134.59392,21.46156,136.2942473423,67.27392,19.62156,70.077,67.32,1.8399999999999999,67.3451408789,132.95,133.35392,35.70156,138.0502421794,67.27392,19.62156,70.077,66.08,16.08,68.0083289017,132.81
2020-12-10 18:30:00,130.45328,22.41554,132.3650811062,62.45328,18.21554,65.0555,68.0,4.2,68.1295824147,133.44,129.21328,32.05554,133.1301219599,62.45328,18.21554,65.0555,66.76,13.84,68.1794925179,133.29
2020-12-10 19:00:00,122.75488,21.93184,124.6987015554,57.91488,16.89184,60.328,64.84,5.04,65.0355841059,133.04,121.59488,29.85184,125.2056196566,57.91488,16.89184,60.328,63.68,12.96,64.985413748,132.88
2020-12-10 19:30:00,120.85552,24.91786,123.3975545197,63.21552,18.43786,65.8495,57.64,6.48,58.0031033653,132.69,119.77552,29.95786,123.4651714738,63.21552,18.43786,65.8495,56.56,11.52,57.7212612475,132.54
2020-12-10 20:00:00,125.2728,30.4829,128.9282033236,77.6328,22.6429,80.8675,47.64,7.84,48.2807953538,133.45,124.4728,32.9229,128.753234073,77.6328,22.6429,80.8675,46.84,10.28,47.954812063,133.29
2020-12-10 20:30:00,127.21888,34.59384,131.8384511226,87.33888,25.47384,90.978,39.88,9.12,40.9095196745,134.01,126.53888,34.71384,131.2140954288,87.33888,25.47384,90.978,39.2,9.24,40.2742796335,133.86
2020-12-10 21:00:00,123.35392,36.06656,128.5184279767,90.19392,26.30656,93.952,33.16,9.76,34.5665040176,133.45,122.83392,34.74656,127.653810497,90.19392,26.30656,93.952,32.64,8.44,33.7135462389,133.3
2020-12-10 21:30:00,121.73616,38.23138,127.5983192219,92.81616,27.07138,96.6835,28.92,11.16,30.9985806127,134.21,121.33616,34.35138,126.1050396751,92.81616,27.07138,96.6835,28.52,7.28,29.4344831787,134.05
2020-12-10 22:00:00,117.4944,39.7442,124.0344124225,91.6944,26.7442,95.515,25.8,13.0,28.8901367252,134.7,117.1344,32.3042,121.5073207712,91.6944,26.7442,95.515,25.44,5.5600000000000005,26.0404915468,134.53
2020-12-10 22:30:00,107.9112,40.5391,115.2746533903,88.1112,25.6991,91.7825,19.8,14.84,24.7440012932,134.88,107.6712,29.5791,111.6602456842,88.1112,25.6991,91.7825,19.56,3.88,19.9411133089,134.72
2020-12-10 23:00:00,105.23632,41.97726,113.2994854545,86.59632,25.25726,90.2045,18.64,16.72,25.0401277952,135.35,105.03632,27.37726,108.5455797545,86.59632,25.25726,90.2045,18.44,2.12,18.5614654594,135.17
2020-12-10 23:30:00,98.0088,41.4259,106.404088588,82.6488,24.1059,86.0925,15.36,17.32,23.149773217,135.54,97.8888,25.6659,101.197606633,82.6488,24.1059,86.0925,15.24,1.56,15.3196344604,135.37
2020-12-11 00:00:00,96.82912,42.85016,105.8868013116,84.78912,24.73016,88.322,12.04,18.12,21.7553671539,135.19,96.74912,25.49016,100.0506895409,84.78912,24.73016,88.322,11.96,0.76,11.9841228298,135.03
2020-12-11 00:30:00,104.22384,42.89862,112.707144504,88.38384,25.77862,92.0665,15.84,17.12,23.3238075794,134.81,104.10384,27.37862,107.6438495031,88.38384,25.77862,92.0665,15.72,1.6,15.8012151431,134.66
2020-12-11 01:00:00,113.68544,40.90992,120.822186797,89.24544,26.02992,92.964,24.44,14.88,28.6134234233,134.26,113.40544,29.70992,117.232560187,89.24544,26.02992,92.964,24.16,3.68,24.438657901,134.1
2020-12-11 01:30:00,114.39376,39.71318,121.0911598452,86.51376,25.23318,90.1185,27.88,14.48,31.4159959256,134.8,114.03376,29.43318,117.7710087613,86.51376,25.23318,90.1185,27.52,4.2,27.8386493925,134.64
2020-12-11 02:00:00,113.76096,40.48028,120.7485365915,89.28096,26.04028,93.001,24.48,14.44,28.4215411264,135.37,113.48096,30.44028,117.4927186212,89.28096,26.04028,93.001,24.2,4.4,24.5967477525,135.22
2020-12-11 02:30:00,112.14576,41.04418,119.4206690563,90.66576,26.44418,94.4435,21.48,14.6,25.9721081162,135.22,111.94576,30.64418,116.0642880039,90.66576,26.44418,94.4435,21.28,4.2,21.6905140557,135.08
2020-12-11 03:00:00,110.38768,41.37974,117.8886032585,90.30768,26.33974,94.0705,20.08,15.04,25.088005102,135.18,110.18768,30.05974,114.2143283159,90.30768,26.33974,94.0705,19.88,3.7199999999999998,20.22505377,135.03
2020-12-11 03:30:00,109.15968,41.18324,116.670026119,89.35968,26.06324,93.083,19.8,15.12,24.9129363986,135.7,108.95968,29.86324,112.9779844439,89.35968,26.06324,93.083,19.6,3.8,19.9649693213,135.53
2020-12-11 04:00:00,107.36448,40.69464,114.8180529812,86.72448,25.29464,90.338,20.64,15.4,25.7520795277,135.75,107.12448,28.81464,110.9321310243,86.72448,25.29464,90.338,20.4,3.52,20.7014588858,135.58
2020-12-11 04:30:00,98.98112,37.38616,105.8063659521,72.50112,21.14616,75.522,26.48,16.24,31.0632902314,136.37,98.66112,24.02616,101.5444383706,72.50112,21.14616,75.522,26.16,2.88,26.3180546394,136.21
2020-12-11 05:00:00,93.19168,36.18924,99.971747574,66.75168,19.46924,69.533,26.44,16.72,31.2830944761,136.42,92.95168,21.90924,95.4988461302,66.75168,19.46924,69.533,26.2,2.44,26.3133730259,136.27
2020-12-11 05:30:00,92.41424,34.35582,98.5936819611,61.97424,18.07582,64.5565,30.44,16.28,34.520023175,136.42,92.01424,20.91582,94.361495797,61.97424,18.07582,64.5565,30.04,2.84,30.1739490289,136.27
2020-12-11 06:00:00,91.01008,31.48294,96.3016623566,53.77008,15.68294,56.0105,37.24,15.8,40.4531531528,136.13,90.45008,18.88294,92.4001211853,53.77008,15.68294,56.0105,36.68,3.2,36.8193210149,135.96
2020-12-11 06:30:00,95.13248,28.05864,99.1840512865,51.49248,15.01864,53.638,43.64,13.04,45.5465827478,134.89,94.49248,20.57864,96.707337885,51.49248,15.01864,53.638,43.0,5.5600000000000005,43.3579704322,134.74
2020-12-11 07:00:00,102.4928,26.0954,105.7626775049,52.8528,15.4154,55.055,49.64,10.68,50.7758997951,134.86,101.6128,23.2954,104.2489174284,52.8528,15.4154,55.055,48.76,7.88,49.3926310293,134.7
2020-12-11 07:30:00,109.04944,20.78942,111.0134241804,46.72944,13.62942,48.6765,62.32,7.16,62.7299609437,134.03,107.92944,24.78942,110.7396919025,46.72944,13.62942,48.6765,61.2,11.16,62.2092083216,133.88
2020-12-11 08:00:00,110.35552,17.62036,111.7533797297,43.95552,12.82036,45.787,66.4,4.8,66.5732679084,133.75,109.15552,26.22036,112.2605666519,43.95552,12.82036,45.787,65.2,13.4,66.5627523469,133.6
2020-12-11 08:30:00,116.24112,16.54366,117.4124808743,45.20112,13.18366,47.0845,71.04,3.36,71.1194150707,133.71,114.92112,27.94366,118.2696578005,45.20112,13.18366,47.0845,69.72,14.76,71.2652509993,133.55
2020-12-11 09:00:00,116.25568,15.17624,117.2420632401,43.25568,12.61624,45.058,73.0,2.56,73.044873879,133.58,114.93568,28.17624,118.3389666914,43.25568,12.61624,45.058,71.68,15.56,73.3494103589,133.43
2020-12-11 09:30:00,114.94352,13.99186,115.7919899486,39.74352,11.59186,41.3995,75.2,2.4,75.2382881251,134.04,113.54352,27.39186,116.800877258,39.74352,11.59186,41.3995,73.8,15.8,75.4723790535,133.88
2020-12-11 10:00:00,113.13296,13.36878,113.9201076064,37.33296,10.88878,38.8885,75.8,2.48,75.8405590697,134.04,111.77296,26.64878,114.905839985,37.33296,10.88878,38.8885,74.44,15.76,76.0900203706,133.88
2020-12-11 10:30:00,110.66128,11.84954,111.2938924176,33.22128,9.689540000000001,34.6055,77.44,2.16,77.4701181101,133.54,109.22128,25.56954,112.1743704268,33.22128,9.689540000000001,34.6055,76.0,15.88,77.6413188966,133.39
2020-12-11 11:00:00,108.17392,11.77406,108.8128000607,33.37392,9.73406,34.7645,74.8,2.04,74.8278130109,133.52,106.81392,25.77406,109.8795507574,33.37392,9.73406,34.7645,73.44,16.04,75.171239181,133.36
2020-12-11 11:30:00,109.12864,11.08252,109.6899371766,31.68864,9.24252,33.009,77.44,1.8399999999999999,77.4618564198,133.23,107.72864,25.40252,110.6830967158,31.68864,9.24252,33.009,76.04,16.16,77.7381965317,133.07
2020-12-11 12:00:00,108.94288,7.87834,109.2273745169,23.58288,6.87834,24.5655,85.36,1.0,85.3658573436,133.46,107.38288,23.91834,110.0144077176,23.58288,6.87834,24.5655,83.8,17.04,85.5149203356,133.3
2020-12-11 12:30:00,107.37792,6.32856,107.5642523109,18.81792,5.48856,19.602,88.56,0.84,88.5639836502,133.58,105.77792,22.68856,108.1838209456,18.81792,5.48856,19.602,86.96,17.2,88.6446930166,133.42
2020-12-11 13:00:00,106.25904,5.28222,106.3902506335,14.81904,4.32222,15.4365,91.44,0.96,91.4450392312,133.38,104.57904,21.40222,106.7465719742,14.81904,4.32222,15.4365,89.76,17.08,91.3705860767,133.22
2020-12-11 13:30:00,106.65072,5.15146,106.7750608366,14.37072,4.19146,14.9695,92.28,0.96,92.284993363,133.81,104.93072,21.35146,107.0810013207,14.37072,4.19146,14.9695,90.56,17.16,92.1714663006,133.65
2020-12-11 14:00:00,106.39552,4.57036,106.4936376813,12.51552,3.65036,13.037,93.88,0.92,93.8845077742,133.96,104.67552,20.85036,106.7319164983,12.51552,3.65036,13.037,92.16,17.2,93.7512965244,133.8
2020-12-11 14:30:00,105.13312,4.05216,105.2111824931,10.05312,2.93216,10.472,95.08,1.12,95.0865963215,133.83,103.41312,20.01216,105.3316663497,10.05312,2.93216,10.472,93.36,17.08,94.9095148023,133.67
2020-12-11 15:00:00,103.7624,3.4707,103.8204286846,7.9224,2.3107,8.2525,95.84,1.16,95.8470197763,133.88,102.0024,19.3107,103.8142222446,7.9224,2.3107,8.2525,94.08,17.0,95.6035898908,133.71
2020-12-11 15:30:00,103.12816,4.27738,103.2168269453,7.80816,2.27738,8.1335,95.32,2.0,95.3409796467,134.33,101.40816,18.55738,103.0921493958,7.80816,2.27738,8.1335,93.6,16.28,95.0052545915,134.17
2020-12-11 16:00:00,106.30048,3.16764,106.3476656603,7.02048,2.04764,7.313,99.28,1.12,99.2863172849,134.1,104.46048,19.16764,106.2044740348,7.02048,2.04764,7.313,97.44,17.12,98.9325426743,133.94
2020-12-11 16:30:00,110.20928,2.40104,110.2354316506,6.44928,1.88104,6.718,103.76,0.52,103.7613029988,133.84,108.28928,20.20104,110.1573882225,6.44928,1.88104,6.718,101.84,18.32,103.4746732297,133.68
2020-12-11 17:00:00,112.33104,2.44822,112.3577159284,3.73104,1.08822,3.8865,108.6,1.3599999999999999,108.6085153199,133.25,110.33104,20.40822,112.2026462747,3.73104,1.08822,3.8865,106.6,19.32,108.3366161554,133.09
2020-12-11 17:30:00,112.33904,1.52222,112.3493527434,3.29904,0.9622200000000001,3.4365,109.04,0.56,109.0414379949,133.29,110.33904,19.48222,112.0457970843,3.29904,0.9622200000000001,3.4365,107.04,18.52,108.6303456682,133.13
2020-12-11 18:00:00,110.10944,1.68192,110.1222849018,2.74944,0.8019200000000001,2.864,107.36,0.88,107.3636064968,133.59,108.10944,17.96192,109.5914302635,2.74944,0.8019200000000001,2.864,105.36,17.16,106.7482796114,133.44
2020-12-11 18:30:00,108.22464,3.08052,108.268473281,2.74464,0.8005200000000001,2.859,105.48,2.2800000000000002,105.5046387606,133.64,106.30464,16.68052,107.6053726958,2.74464,0.8005200000000001,2.859,103.56,15.88,104.7704538503,133.48
2020-12-11 19:00:00,104.55424,4.84332,104.6663596893,2.7542400000000002,0.80332,2.8689999999999998,101.8,4.04,101.8801334903,133.81,102.67424,14.96332,103.7588574773,2.7542400000000002,0.80332,2.8689999999999998,99.92,14.16,100.9183432286,133.65
2020-12-11 19:30:00,100.22304,6.89172,100.4597110856,2.78304,0.8117200000000001,2.899,97.44,6.08,97.6295037373,134.41,98.46304,13.13172,99.3348494548,2.78304,0.8117200000000001,2.899,95.68,12.32,96.4699165543,134.25
2020-12-11 20:00:00,95.94064,8.49602,96.3160877499,2.66064,0.77602,2.7715,93.28,7.72,93.5989145236,134.02,94.22064,11.33602,94.9001283005,2.66064,0.77602,2.7715,91.56,10.56,92.1669528627,133.86
2020-12-11 20:30:00,93.46448,9.25714,93.9217954612,2.66448,0.77714,2.7755,90.8,8.48,91.1951226766,133.68,91.82448,10.53714,92.4270871912,2.66448,0.77714,2.7755,89.16,9.76,89.6926039314,133.53
2020-12-11 21:00:00,90.81056,10.29308,91.3920417947,2.65056,0.7730800000000001,2.761,88.16,9.52,88.67252111,133.81,89.21056,9.53308,89.7184687219,2.65056,0.7730800000000001,2.761,86.56,8.76,87.0021333072,133.66
2020-12-11 21:30:00,85.68448,12.43964,86.5827624657,2.60448,0.7596400000000001,2.713,83.08,11.68,83.8970130577,134.21,84.20448,7.47964,84.5360246676,2.60448,0.7596400000000001,2.713,81.6,6.72,81.8762383112,134.06
2020-12-11 22:00:00,81.128,14.104,82.3448553341,2.688,0.784,2.8,78.44,13.32,79.5629059298,134.62,79.728,6.024,79.9552534859,2.688,0.784,2.8,77.04,5.24,77.217997902,134.47
2020-12-11 22:30:00,75.42832,15.93826,77.0938362637,2.66832,0.7782600000000001,2.7795,72.76,15.16,74.3225618504,134.88,74.14832,4.33826,74.2751227441,2.66832,0.7782600000000001,2.7795,71.48,3.56,71.5685964652,134.73
2020-12-11 23:00:00,70.49568,17.47124,72.6284044008,2.57568,0.75124,2.683,67.92,16.72,69.9477290553,135.25,69.29568,2.83124,69.353494408,2.57568,0.75124,2.683,66.72,2.08,66.7524141886,135.09
2020-12-11 23:30:00,65.59696,19.10578,68.3227047961,2.55696,0.7457800000000001,2.6635,63.04,18.36,65.6592049906,135.35,64.51696,1.26578,64.5293756877,2.55696,0.7457800000000001,2.6635,61.96,0.52,61.9621820145,135.2
2020-12-12 00:00:00,62.77024,20.28632,65.9669448194,2.49024,0.7263200000000001,2.594,60.28,19.56,63.3740640957,135.69,61.73024,0.7263200000000001,61.7345128044,2.49024,0.7263200000000001,2.594,59.24,0.0,59.24,135.53
2020-12-12 00:30:00,66.90832,19.10326,69.5820223035,2.54832,0.74326,2.6545,64.36,18.36,66.9275668167,135.29,65.78832,1.38326,65.8028605507,2.54832,0.74326,2.6545,63.24,0.64,63.2432383738,135.14
2020-12-12 01:00:00,75.89168,16.12174,77.5851634905,2.61168,0.7617400000000001,2.7205,73.28,15.36,74.8724782547,134.83,74.65168,4.08174,74.7631856481,2.61168,0.7617400000000001,2.7205,72.04,3.32,72.1164613663,134.68
2020-12-12 01:30:00,78.93504,15.40272,80.4237795879,2.61504,0.7627200000000001,2.724,76.32,14.64,77.7114663354,135.09,77.65504,4.84272,77.8058942137,2.61504,0.7627200000000001,2.724,75.04,4.08,75.150834992,134.93
2020-12-12 02:00:00,77.51296,15.63628,79.0743461573,2.59296,0.7562800000000001,2.701,74.92,14.88,76.3833803913,135.72,76.31296,4.75628,76.4610362433,2.59296,0.7562800000000001,2.701,73.72,4.0,73.8284389649,135.56
2020-12-12 02:30:00,75.95536,15.95698,77.613413296,2.59536,0.7569800000000001,2.7035,73.36,15.2,74.9181526734,135.94,74.75536,4.47698,74.8892996272,2.59536,0.7569800000000001,2.7035,72.16,3.7199999999999998,72.2558232947,135.78
2020-12-12 03:00:00,72.97232,17.19026,74.9697574029,2.57232,0.75026,2.6795,70.4,16.44,72.2940772125,136.29,71.89232,3.35026,71.9703405373,2.57232,0.75026,2.6795,69.32,2.6,69.3687422403,136.13
2020-12-12 03:30:00,71.25568,17.67124,73.4141992764,2.57568,0.75124,2.683,68.68,16.92,70.7335054977,136.49,70.17568,2.9512400000000003,70.2377098217,2.57568,0.75124,2.683,67.6,2.2,67.6357893426,136.32
2020-12-12 04:00:00,69.33424,17.71082,71.5605336862,2.57424,0.75082,2.6814999999999998,66.76,16.96,68.8806155605,136.58,68.25424,2.91082,68.3162802782,2.57424,0.75082,2.6814999999999998,65.68,2.16,65.7155080632,136.41
2020-12-12 04:30:00,67.00464,18.34302,69.4700522833,2.68464,0.78302,2.7965,64.32,17.56,66.6739529352,136.73,66.00464,2.42302,66.049099369,2.68464,0.78302,2.7965,63.32,1.6400000000000001,63.3412345949,136.57
2020-12-12 05:00:00,66.27168,18.57924,68.8267660798,2.6716800000000003,0.77924,2.783,63.6,17.8,66.0439247774,136.63,65.31168,2.13924,65.3467052896,2.6716800000000003,0.77924,2.783,62.64,1.3599999999999999,62.6547619898,136.47
2020-12-12 05:30:00,66.25856,19.17208,68.9765570669,4.01856,1.17208,4.186,62.24,18.0,64.7905672147,136.51,65.29856,2.33208,65.3401908109,4.01856,1.17208,4.186,61.28,1.16,61.2909781289,136.34
2020-12-12 06:00:00,67.21488,18.12434,69.615600219,3.85488,1.1243400000000001,4.0155,63.36,17.0,65.6009877974,136.3,66.21488,3.20434,66.2923685521,3.85488,1.1243400000000001,4.0155,62.36,2.08,62.3946792603,136.11
2020-12-12 06:30:00,71.24592,15.75506,72.9671366593,2.72592,0.7950600000000001,2.8395,68.52,14.96,70.1341001226,135.68,70.16592,4.67506,70.3214939791,2.72592,0.7950600000000001,2.8395,67.44,3.88,67.5515210784,135.46
2020-12-12 07:00:00,74.91424,14.36832,76.279695689,2.63424,0.7683200000000001,2.7439999999999998,72.28,13.6,73.5483405659,135.44,73.67424,5.96832,73.9155902581,2.63424,0.7683200000000001,2.7439999999999998,71.04,5.2,71.2300610697,135.21
2020-12-12 07:30:00,78.25776,13.33018,79.3849525984,2.7777600000000002,0.81018,2.8935,75.48,12.52,76.511311582,134.85,76.93776,6.89018,77.2456697443,2.7777600000000002,0.81018,2.8935,74.16,6.08,74.4088166819,134.61
2020-12-12 08:00:00,80.0648,12.6939,81.0648339063,4.0248,1.1739,4.1925,76.04,11.52,76.9076849216,134.38,78.7448,8.1339,79.1637786886,4.0248,1.1739,4.1925,74.72,6.96,75.0434540783,134.14
2020-12-12 08:30:00,84.86208,11.86644,85.6877180242,6.26208,1.82644,6.523,78.6,10.04,79.2386370403,133.82,83.46208,10.10644,84.0717486877,6.26208,1.82644,6.523,77.2,8.28,77.6427614141,133.58
2020-12-12 09:00:00,88.78304,11.32672,89.5026411767,7.70304,2.24672,8.024,81.08,9.08,81.5868420764,133.68,87.30304,11.40672,88.0450683139,7.70304,2.24672,8.024,79.6,9.16,80.1253118559,133.44
2020-12-12 09:30:00,89.88464,10.18302,90.4596175332,6.52464,1.9030200000000002,6.7965,83.36,8.28,83.7702095019,133.52,88.36464,11.82302,89.1520802015,6.52464,1.9030200000000002,6.7965,81.84,9.92,82.4390198874,133.29
2020-12-12 10:00:00,93.3128,10.2629,93.87548008,9.9528,2.9029,10.3675,83.36,7.36,83.6842828732,133.43,91.8328,13.7029,92.8495160152,9.9528,2.9029,10.3675,81.88,10.8,82.589190576,133.19
2020-12-12 10:30:00,96.35824,10.88782,96.9714135209,12.91824,3.76782,13.4565,83.44,7.12,83.7432265918,133.52,94.83824,14.76782,95.9811454081,12.91824,3.76782,13.4565,81.92,11.0,82.6552260901,133.28
2020-12-12 11:00:00,97.10592,10.71256,97.6950287415,13.82592,4.03256,14.402,83.28,6.68,83.5474763233,133.46,95.62592,15.47256,96.8695859845,13.82592,4.03256,14.402,81.8,11.44,82.5960870744,133.22
2020-12-12 11:30:00,96.08368,10.11274,96.6143937136,12.04368,3.51274,12.5455,84.04,6.6,84.2987639293,133.42,94.60368,15.03274,95.7906025738,12.04368,3.51274,12.5455,82.56,11.52,83.359846449,133.19
2020-12-12 12:00:00,94.33168,9.85174,94.8447290715,10.05168,2.93174,10.4705,84.28,6.92,84.5636139247,133.42,92.77168,14.17174,93.8478706453,10.05168,2.93174,10.4705,82.72,11.24,83.48015333,133.19
2020-12-12 12:30:00,94.40832,10.08576,94.9455288047,10.16832,2.96576,10.592,84.24,7.12,84.5403572266,133.51,92.88832,14.00576,93.9382845575,10.16832,2.96576,10.592,82.72,11.04,83.453460084,133.27
2020-12-12 13:00:00,91.89632,10.47976,92.4919401851,10.69632,3.11976,11.142,81.2,7.36,81.5328743514,133.68,90.45632,13.95976,91.5271584132,10.69632,3.11976,11.142,79.76,10.84,80.4932494064,133.45
2020-12-12 13:30:00,92.35712,10.98416,93.0080071048,10.91712,3.18416,11.372,81.44,7.8,81.8126738348,133.68,90.87712,13.58416,91.8867800198,10.91712,3.18416,11.372,79.96,10.4,80.6335017223,133.45
2020-12-12 14:00:00,91.588,11.1715,92.2668096135,10.188,2.9715,10.6125,81.4,8.2,81.8119795629,133.77,90.108,12.9715,91.0368687744,10.188,2.9715,10.6125,79.92,10.0,80.5431958641,133.54
2020-12-12 14:30:00,88.70992,11.56206,89.4602209803,8.50992,2.48206,8.8645,80.2,9.08,80.7123683211,133.88,87.26992,11.72206,88.0536519825,8.50992,2.48206,8.8645,78.76,9.24,79.3001588901,133.65
2020-12-12 15:00:00,87.3392,11.2906,88.065961103,6.6192,1.9306,6.895,80.72,9.36,81.2608638891,133.92,85.8992,10.8506,86.5817999409,6.6192,1.9306,6.895,79.28,8.92,79.780228127,133.68
2020-12-12 15:30:00,89.9744,12.8442,90.8865563711,10.5744,3.0842,11.015,79.4,9.76,79.9976099643,133.92,88.5344,11.6042,89.2916426156,10.5744,3.0842,11.015,77.96,8.52,78.4241799447,133.68
2020-12-12 16:00:00,93.70784,11.71312,94.4370502377,10.94784,3.19312,11.404,82.76,8.52,83.1974038056,133.67,92.18784,12.87312,93.0823026273,10.94784,3.19312,11.404,81.24,9.68,81.8146686114,133.43
2020-12-12 16:30:00,99.72416,9.93788,100.2181098734,12.40416,3.61788,12.921,87.32,6.32,87.5484140347,133.11,98.16416,15.33788,99.3551854278,12.40416,3.61788,12.921,85.76,11.72,86.5571256454,132.88
2020-12-12 17:00:00,105.88496,9.33978,106.2960782186,14.60496,4.25978,15.2135,91.28,5.08,91.4212491711,132.73,104.24496,17.05978,105.6316608742,14.60496,4.25978,15.2135,89.64,12.8,90.5492661483,132.49
2020-12-12 17:30:00,110.28064,10.668520000000001,110.7954731828,19.16064,5.58852,19.959,91.12,5.08,91.26149681,132.76,108.56064,18.42852,110.1136817412,19.16064,5.58852,19.959,89.4,12.84,90.3173604574,132.53
2020-12-12 18:00:00,113.01808,14.38694,113.9301121278,28.61808,8.34694,29.8105,84.4,6.04,84.6158472155,132.95,111.45808,20.30694,113.2928744867,28.61808,8.34694,29.8105,82.84,11.96,83.6989079977,132.72
2020-12-12 18:30:00,105.20144,14.41542,106.1844965701,23.64144,6.89542,24.6265,81.56,7.52,81.9059460601,133.32,103.76144,17.45542,105.2194284258,23.64144,6.89542,24.6265,80.12,10.56,80.8129197592,133.08
2020-12-12 19:00:00,102.59968,15.29324,103.733203584,21.43968,6.25324,22.333,81.16,9.04,81.6619078886,133.71,101.11968,15.37324,102.2816024092,21.43968,6.25324,22.333,79.68,9.12,80.2002294261,133.48
2020-12-12 19:30:00,96.11664,15.68902,97.3886740512,17.03664,4.96902,17.7465,79.08,10.72,79.8032881528,134.1,94.67664,12.60902,95.512583187,17.03664,4.96902,17.7465,77.64,7.64,78.0149934308,133.86
2020-12-12 20:00:00,90.36656,16.15858,91.7998631472,13.84656,4.03858,14.4235,76.52,12.12,77.4738975398,134.34,89.08656,10.35858,89.6867624137,13.84656,4.03858,14.4235,75.24,6.32,75.5049667241,134.1
2020-12-12 20:30:00,87.97408,16.59244,89.5251239429,12.45408,3.63244,12.973,75.52,12.96,76.6239649196,134.6,86.69408,9.19244,87.1800691684,12.45408,3.63244,12.973,74.24,5.5600000000000005,74.4479093058,134.36
2020-12-12 21:00:00,83.99552,16.35536,85.5730400348,9.99552,2.91536,10.412,74.0,13.44,75.2105949983,134.62,82.79552,7.95536,83.1768350251,9.99552,2.91536,10.412,72.8,5.04,72.9742529938,134.39
2020-12-12 21:30:00,81.11328,19.43304,83.4086760235,13.55328,3.95304,14.118,67.56,15.48,69.3107783826,134.98,80.03328,7.11304,80.3487476293,13.55328,3.95304,14.118,66.48,3.16,66.5550599128,134.74
2020-12-12 22:00:00,79.29424,20.67582,81.9455064653,14.93424,4.35582,15.5565,64.36,16.32,66.3969276398,135.04,78.25424,6.71582,78.5418889272,14.93424,4.35582,15.5565,63.32,2.36,63.3639645224,134.81
2020-12-12 22:30:00,76.80784,24.81562,80.717156054,22.40784,6.53562,23.3415,54.4,18.28,57.3891836499,135.58,76.00784,7.13562,76.342051415,22.40784,6.53562,23.3415,53.6,0.6000000000000001,53.6033581038,135.37
2020-12-12 23:00:00,72.35296,26.11128,76.9204118814,22.87296,6.67128,23.826,49.48,19.44,53.161866032,135.99,71.63296,6.67128,71.9429422195,22.87296,6.67128,23.826,48.76,0.0,48.76,135.79
2020-12-12 23:30:00,75.6872,28.2021,80.7707291551,27.8472,8.1221,29.0075,47.84,20.08,51.8832535603,136.46,75.0072,8.1221,75.4456662788,27.8472,8.1221,29.0075,47.16,0.0,47.16,136.27
2020-12-13 00:00:00,65.77216,24.95188,70.3460968825,13.41216,3.91188,13.971,52.36,21.04,56.4291697617,136.73,65.01216,3.91188,65.1297455315,13.41216,3.91188,13.971,51.6,0.0,51.6,136.55
2020-12-13 00:30:00,64.46208,22.13644,68.1570373021,6.50208,1.8964400000000001,6.773,57.96,20.24,61.3923382842,136.46,63.54208,1.8964400000000001,63.5703737239,6.50208,1.8964400000000001,6.773,57.04,0.0,57.04,136.29
2020-12-13 01:00:00,73.78384,20.17862,76.4933444834,8.70384,2.53862,9.0665,65.08,17.64,67.4283026629,135.49,72.78384,3.77862,72.8818587458,8.70384,2.53862,9.0665,64.08,1.24,64.0919963802,135.31
2020-12-13 01:30:00,77.70448,19.75714,80.1768719336,10.82448,3.15714,11.2755,66.88,16.6,68.9093201243,135.12,76.62448,5.31714,76.8087424259,10.82448,3.15714,11.2755,65.8,2.16,65.8354433417,134.95
2020-12-13 02:00:00,76.23456,20.23008,78.873089677,10.11456,2.95008,10.536,66.12,17.28,68.3407111464,135.5,75.23456,4.55008,75.3720256222,10.11456,2.95008,10.536,65.12,1.6,65.139653054,135.33
2020-12-13 02:30:00,75.71808,20.79944,78.5228905683,11.51808,3.35944,11.998,64.2,17.44,66.5266382737,135.67,74.67808,4.87944,74.8373206843,11.51808,3.35944,11.998,63.16,1.52,63.1782874095,135.5
2020-12-13 03:00:00,75.4856,22.1233,78.6607666518,13.7256,4.0033,14.2975,61.76,18.12,64.3632814577,135.88,74.5656,4.8833,74.7253325336,13.7256,4.0033,14.2975,60.84,0.88,60.8463639012,135.72
2020-12-13 03:30:00,71.04144,21.53042,74.232372875,9.36144,2.73042,9.7515,61.68,18.8,64.4814888166,136.16,70.04144,3.05042,70.1078339378,9.36144,2.73042,9.7515,60.68,0.32,60.6808437647,136.0
2020-12-13 04:00:00,67.6328,21.2729,70.8994492944,6.8328,1.9929000000000001,7.1175,60.8,19.28,63.7836844342,136.16,66.7128,1.9929000000000001,66.7425601416,6.8328,1.9929000000000001,7.1175,59.88,0.0,59.88,136.0
2020-12-13 04:30:00,66.13232,21.12026,69.4229726463,6.17232,1.8002600000000002,6.4295,59.96,19.32,62.995745888100004,136.23,65.25232,1.8002600000000002,65.2771491523,6.17232,1.8002600000000002,6.4295,59.08,0.0,59.08,136.06
2020-12-13 05:00:00,67.54768,22.91974,71.3302429202,10.14768,2.95974,10.5705,57.4,19.96,60.7713880046,136.23,66.66768,2.95974,66.7333471171,10.14768,2.95974,10.5705,56.52,0.0,56.52,136.06
2020-12-13 05:30:00,66.6064,22.7952,70.3991027216,10.4064,3.0352,10.84,56.2,19.76,59.5726245855,135.96,65.7664,3.0352,65.8364018458,10.4064,3.0352,10.84,55.36,0.0,55.36,135.79
2020-12-13 06:00:00,65.7416,21.8713,69.2842820144,9.0216,2.6313,9.3975,56.72,19.24,59.8943736924,135.65,64.8616,2.6313,64.9149512381,9.0216,2.6313,9.3975,55.84,0.0,55.84,135.49
2020-12-13 06:30:00,68.41984,21.87912,71.8329339342,12.33984,3.59912,12.854,56.08,18.28,58.9841063338,135.3,67.57984,4.23912,67.7126643457,12.33984,3.59912,12.854,55.24,0.64,55.243707334,135.14
