Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-13 07:00:00,72.56624,22.22182,75.8924796791,15.84624,4.62182,16.5065,56.72,17.6,59.3878640801,135.26,71.72624,5.86182,71.9653697152,15.84624,4.62182,16.5065,55.88,1.24,55.8937563597,135.1
2020-12-13 07:30:00,73.68448,20.30964,76.4322187942,12.44448,3.62964,12.963,61.24,16.68,63.4709382316,134.56,72.72448,5.62964,72.9420512311,12.44448,3.62964,12.963,60.28,2.0,60.3131693745,134.4
2020-12-13 08:00:00,73.72432,18.78626,76.08021375,9.96432,2.90626,10.3795,63.76,15.88,65.7077773175,134.48,72.72432,5.66626,72.9447271696,9.96432,2.90626,10.3795,62.76,2.76,62.8206590223,134.32
2020-12-13 08:30:00,78.35248,17.39614,80.2604311541,10.27248,2.99614,10.7005,68.08,14.4,69.5862515157,133.91,77.27248,7.07614,77.5957983569,10.27248,2.99614,10.7005,67.0,4.08,67.1241119122,133.75
2020-12-13 09:00:00,85.79616,18.94388,87.862686393,18.59616,5.4238800000000005,19.371,67.2,13.52,68.5465564416,133.81,84.71616,10.30388,85.3404810638,18.59616,5.4238800000000005,19.371,66.12,4.88,66.2998401205,133.65
2020-12-13 09:30:00,94.8624,21.3082,97.2260989704,29.5824,8.6282,30.815,65.28,12.68,66.500081203,134.34,93.7824,14.4682,94.8918719438,29.5824,8.6282,30.815,64.2,5.84,64.4650727138,134.18
2020-12-13 10:00:00,97.46432,22.51376,100.0308105655,37.14432,10.83376,38.692,60.32,11.68,61.4404166653,134.18,96.50432,17.63376,98.1021573178,37.14432,10.83376,38.692,59.36,6.8,59.7482183835,134.02
2020-12-13 10:30:00,102.52288,24.80084,105.4799629702,46.08288,13.44084,48.003,56.44,11.36,57.5718959215,134.12,101.64288,20.52084,103.6936831683,46.08288,13.44084,48.003,55.56,7.08,56.0092849446,133.96
2020-12-13 11:00:00,103.24096,25.07028,106.2413044018,49.20096,14.35028,51.251,54.04,10.72,55.0930122611,134.02,102.40096,22.03028,104.7439251021,49.20096,14.35028,51.251,53.2,7.68,53.7514874213,133.86
2020-12-13 11:30:00,113.3544,28.9617,116.9957267008,64.8744,18.9217,67.5775,48.48,10.04,49.5087063051,133.93,112.6344,27.2417,115.881915251,64.8744,18.9217,67.5775,47.76,8.32,48.479273922,133.77
2020-12-13 12:00:00,113.55728,26.75754,116.6671409946,60.19728,17.55754,62.7055,53.36,9.2,54.147295408,133.98,112.67728,26.71754,115.8015387283,60.19728,17.55754,62.7055,52.48,9.16,53.2734080006,133.82
2020-12-13 12:30:00,116.79984,28.64162,120.2603218865,71.31984,20.80162,74.2915,45.48,7.84,46.1507963095,133.77,116.11984,31.24162,120.2491416263,71.31984,20.80162,74.2915,44.8,10.44,46.0003652159,133.61
2020-12-13 13:00:00,120.04592,31.35006,124.0719515872,81.56592,23.79006,84.9645,38.48,7.5600000000000005,39.2156091372,133.77,119.48592,34.51006,124.3697283082,81.56592,23.79006,84.9645,37.92,10.72,39.406151804,133.61
2020-12-13 13:30:00,126.9272,33.5871,131.295877263,91.5672,26.7071,95.3825,35.36,6.88,36.0231036975,133.53,126.2872,38.0271,131.8882755147,91.5672,26.7071,95.3825,34.72,11.32,36.5187732543,133.37
2020-12-13 14:00:00,127.95792,35.55606,132.8061093981,95.43792,27.83606,99.4145,32.52,7.72,33.4237759686,134.13,127.39792,38.51606,133.0928882332,95.43792,27.83606,99.4145,31.96,10.68,33.6972402431,133.96
2020-12-13 14:30:00,127.7656,36.1733,132.7876356302,97.0056,28.2933,101.0475,30.76,7.88,31.753299041200002,134.45,127.2456,38.8933,133.0568731943,97.0056,28.2933,101.0475,30.24,10.6,32.0439947572,134.28
2020-12-13 15:00:00,130.6496,37.1078,135.8171815383,98.2896,28.6678,102.385,32.36,8.44,33.442535789,134.67,130.0896,38.7478,135.7375999235,98.2896,28.6678,102.385,31.8,10.08,33.3593525117,134.5
2020-12-13 15:30:00,130.52816,36.44238,135.5199159277,97.92816,28.56238,102.0085,32.6,7.88,33.5388491156,134.45,130.00816,39.12238,135.7670147107,97.92816,28.56238,102.0085,32.08,10.56,33.7733622845,134.29
2020-12-13 16:00:00,132.66304,35.12672,137.234720971,97.94304,28.56672,102.024,34.72,6.5600000000000005,35.3342892952,133.69,132.06304,40.24672,138.0595704933,97.94304,28.56672,102.024,34.12,11.68,36.0637879319,133.53
2020-12-13 16:30:00,138.61344,32.95892,142.4779848124,98.05344,28.59892,102.139,40.56,4.36,40.793666175,133.09,137.85344,42.31892,144.2028498671,98.05344,28.59892,102.139,39.8,13.72,42.0984370256,132.93
2020-12-13 17:00:00,141.0224,32.2082,144.6536741635,97.2624,28.3682,101.315,43.76,3.84,43.9281595335,133.5,140.2224,42.6482,146.5646288332,97.2624,28.3682,101.315,42.96,14.28,45.2711828871,133.34
2020-12-13 17:30:00,141.16608,32.69344,144.9024608542,97.96608,28.57344,102.048,43.2,4.12,43.3960182505,133.43,140.40608,42.57344,146.7186596667,97.96608,28.57344,102.048,42.44,14.0,44.6895244996,133.27
2020-12-13 18:00:00,137.64112,34.00366,141.7791480023,98.48112,28.72366,102.5845,39.16,5.28,39.5143518231,133.68,136.96112,41.60366,143.1405355483,98.48112,28.72366,102.5845,38.48,12.88,40.5783784792,133.53
2020-12-13 18:30:00,133.19232,35.57776,137.862145325,98.39232,28.69776,102.492,34.8,6.88,35.4735732624,133.49,132.59232,39.97776,138.4880666975,98.39232,28.69776,102.492,34.2,11.28,36.0121979335,133.33
2020-12-13 19:00:00,130.20384,37.14112,135.3975728941,98.40384,28.70112,102.504,31.8,8.44,32.9009665512,134.02,129.72384,38.58112,135.3394897463,98.40384,28.70112,102.504,31.32,9.88,32.8413885212,133.86
2020-12-13 19:30:00,127.02224,37.99482,132.5830147547,97.90224,28.55482,101.9815,29.12,9.44,30.6118931136,133.82,126.54224,37.43482,131.9632685737,97.90224,28.55482,101.9815,28.64,8.88,29.9850629481,133.66
2020-12-13 20:00:00,122.67088,39.18234,128.7765528652,98.27088,28.66234,102.3655,24.4,10.52,26.5712325646,134.28,122.31088,36.58234,127.664478091,98.27088,28.66234,102.3655,24.04,7.92,25.3110252657,134.12
2020-12-13 20:30:00,122.42304,39.64672,128.682800442,97.94304,28.56672,102.024,24.48,11.08,26.8707424535,134.34,122.06304,36.00672,127.262993911,97.94304,28.56672,102.024,24.12,7.44,25.2413945732,134.18
2020-12-13 21:00:00,121.19312,40.61966,127.8191265572,97.71312,28.49966,101.7845,23.48,12.12,26.4235652401,134.34,120.83312,34.81966,125.7499567056,97.71312,28.49966,101.7845,23.12,6.32,23.9682456596,134.18
2020-12-13 21:30:00,116.80032,41.23176,123.8643321736,96.52032,28.15176,100.542,20.28,13.08,24.1322357025,134.25,116.56032,33.55176,121.2931523112,96.52032,28.15176,100.542,20.04,5.4,20.7547970359,134.09
2020-12-13 22:00:00,109.37808,42.13194,117.212050373,96.17808,28.05194,100.1855,13.2,14.08,19.2999067355,134.55,109.21808,32.57194,113.9715766068,96.17808,28.05194,100.1855,13.04,4.52,13.8011593716,134.38
2020-12-13 22:30:00,103.93376,43.15568,112.5372790856,95.57376,27.87568,99.556,8.36,15.28,17.4174625018,134.18,103.89376,31.15568,108.4646936252,95.57376,27.87568,99.556,8.32,3.2800000000000002,8.943198533,134.03
2020-12-13 23:00:00,98.27488,43.31184,107.3958449997,91.99488,26.83184,95.828,6.28,16.48,17.6360086187,134.74,98.31488,29.03184,102.5117718274,91.99488,26.83184,95.828,6.32,2.2,6.6919653316000005,134.58
2020-12-13 23:30:00,98.06896,45.19178,107.9806366672,96.10896,28.03178,100.1135,1.96,17.16,17.2715720188,136.15,98.02896,29.91178,102.4909341427,96.10896,28.03178,100.1135,1.92,1.88,2.687154629,135.98
2020-12-14 00:00:00,102.19488,45.58684,111.90153475,96.91488,28.26684,100.953,5.28,17.32,18.1069268513,136.15,101.87488,29.94684,106.1852362666,96.91488,28.26684,100.953,4.96,1.6800000000000002,5.2367929117,135.98
2020-12-14 00:30:00,99.21664,45.44652,109.1298668239,97.25664,28.36652,101.309,1.96,17.08,17.192091205,135.71,99.21664,30.20652,103.712947617,97.25664,28.36652,101.309,1.96,1.8399999999999999,2.6883452159,135.54
2020-12-14 01:00:00,108.73536,43.82948,117.2365208943,97.33536,28.38948,101.391,11.4,15.44,19.1925402175,135.38,108.69536,31.70948,113.2262001809,97.33536,28.38948,101.391,11.36,3.32,11.8352017304,135.21
2020-12-14 01:30:00,111.61584,43.38962,119.7528908321,97.33584,28.38962,101.3915,14.28,15.0,20.710345241,135.18,111.49584,32.10962,116.0273676072,97.33584,28.38962,101.3915,14.16,3.7199999999999998,14.640491795,135.01
2020-12-14 02:00:00,110.71728,43.47254,118.9461131128,96.79728,28.23254,100.8305,13.92,15.24,20.6403488343,135.44,110.63728,31.75254,115.1035686773,96.79728,28.23254,100.8305,13.84,3.52,14.2806162332,135.26
2020-12-14 02:30:00,107.9752,43.7511,116.5023715048,97.6152,28.4711,101.6825,10.36,15.28,18.4609858892,135.19,107.9352,31.9511,112.5650042875,97.6152,28.4711,101.6825,10.32,3.48,10.8909503718,135.02
2020-12-14 03:00:00,109.48928,44.40104,118.1497134487,97.64928,28.48104,101.718,11.84,15.92,19.8401612897,135.49,109.44928,31.40104,113.8647013152,97.64928,28.48104,101.718,11.8,2.92,12.1559203683,135.32
2020-12-14 03:30:00,107.46432,44.31876,116.2442796915,93.66432,27.31876,97.567,13.8,17.0,21.8961183775,135.73,107.38432,29.19876,111.2832411794,93.66432,27.31876,97.567,13.72,1.88,13.8482056599,135.56
2020-12-14 04:00:00,101.28944,44.33942,110.5691404572,94.00944,27.41942,97.9265,7.28,16.92,18.4196851222,135.57,101.32944,29.37942,105.5026337598,94.00944,27.41942,97.9265,7.32,1.96,7.5778624955,135.4
2020-12-14 04:30:00,97.88,43.69,107.1882013097,91.92,26.81,95.75,5.96,16.88,17.9012848701,135.6,97.96,28.77,102.0973775373,91.92,26.81,95.75,6.04,1.96,6.3500551179,135.43
2020-12-14 05:00:00,95.55248,42.83614,104.7149049766,88.99248,25.95614,92.7005,6.5600000000000005,16.88,18.1098868025,135.36,95.59248,27.91614,99.5853056683,88.99248,25.95614,92.7005,6.6,1.96,6.8848819888,135.18
2020-12-14 05:30:00,100.12144,44.68042,109.6386915238,96.96144,28.28042,101.0015,3.16,16.4,16.7016645877,135.68,100.24144,30.72042,104.8431709662,96.96144,28.28042,101.0015,3.2800000000000002,2.44,4.088031311,135.48
2020-12-14 06:00:00,103.40992,44.25456,112.4814546279,97.00992,28.29456,101.052,6.4,15.96,17.1953947323,135.57,103.44992,31.17456,108.0450791994,97.00992,28.29456,101.052,6.44,2.88,7.0546438606,135.35
2020-12-14 06:30:00,109.98896,42.44178,117.8934943559,96.82896,28.24178,100.8635,13.16,14.2,19.3604132187,135.33,109.90896,32.84178,114.7107754391,96.82896,28.24178,100.8635,13.08,4.6,13.8652948039,135.1
2020-12-14 07:00:00,114.18704,39.89122,120.9544936621,96.58704,28.17122,100.6115,17.6,11.72,21.1451743904,134.85,114.02704,34.97122,119.2692419673,96.58704,28.17122,100.6115,17.44,6.8,18.7188033806,134.62
2020-12-14 07:30:00,121.36944,36.36442,126.7000868502,97.24944,28.36442,101.3015,24.12,8.0,25.4120916101,133.84,121.04944,38.60442,127.0561614714,97.24944,28.36442,101.3015,23.8,10.24,25.9094114175,133.61
2020-12-14 08:00:00,125.74752,33.90636,130.2385504933,97.18752,28.34636,101.237,28.56,5.5600000000000005,29.0961715695,133.6,125.30752,40.90636,131.8154196481,97.18752,28.34636,101.237,28.12,12.56,30.7975323687,133.36
2020-12-14 08:30:00,128.33648,33.43814,132.6211193794,97.77648,28.51814,101.8505,30.56,4.92,30.9535135324,133.6,127.89648,41.71814,134.5284832348,97.77648,28.51814,101.8505,30.12,13.2,32.885473996900004,133.36
2020-12-14 09:00:00,129.18144,33.18292,133.3752249115,98.82144,28.82292,102.939,30.36,4.36,30.6714720873,133.38,128.74144,42.50292,135.5760177236,98.82144,28.82292,102.939,29.92,13.68,32.8990698957,133.15
2020-12-14 09:30:00,126.79984,34.37662,131.3771343372,101.67984,29.65662,105.9165,25.12,4.72,25.559593111,133.57,126.47984,42.97662,133.5819590852,101.67984,29.65662,105.9165,24.8,13.32,28.1507086945,133.34
2020-12-14 10:00:00,124.59584,34.51712,129.2886496116,104.35584,30.43712,108.704,20.24,4.08,20.6471305512,133.65,124.35584,44.47712,132.0703946598,104.35584,30.43712,108.704,20.0,14.04,24.4360716974,133.41
2020-12-14 10:30:00,121.87104,35.71572,126.996704862,106.27104,30.99572,110.699,15.6,4.72,16.2984171011,133.85,121.75104,44.39572,129.5928072672,106.27104,30.99572,110.699,15.48,13.4,20.4741397866,133.61
2020-12-14 11:00:00,119.36128,35.57704,124.5505557531,108.40128,31.61704,112.918,10.96,3.96,11.6534630046,133.85,119.32128,45.77704,127.8010377579,108.40128,31.61704,112.918,10.92,14.16,17.8816106657,133.61
2020-12-14 11:30:00,117.15712,35.59916,122.4462778503,109.43712,31.91916,113.997,7.72,3.68,8.5522394728,134.07,117.19712,46.39916,126.0477964306,109.43712,31.91916,113.997,7.76,14.48,16.4282683202,133.82
2020-12-14 12:00:00,115.9768,36.0999,121.4653074678,109.0968,31.8199,113.6425,6.88,4.28,8.1026415446,134.12,116.0168,45.7399,124.7078038226,109.0968,31.8199,113.6425,6.92,13.92,15.5451857499,133.87
2020-12-14 12:30:00,117.97984,36.24912,123.4230178986,108.09984,31.52912,112.604,9.88,4.72,10.9495570687,133.95,117.97984,44.96912,126.2595121169,108.09984,31.52912,112.604,9.88,13.44,16.6807673684,133.71
2020-12-14 13:00:00,115.27744,37.07592,121.0929891315,106.95744,31.19592,111.414,8.32,5.88,10.1880714564,134.16,115.27744,43.71592,123.2881577217,106.95744,31.19592,111.414,8.32,12.52,15.0323916926,133.91
2020-12-14 13:30:00,118.28896,35.75428,123.57445770140001,106.12896,30.95428,110.551,12.16,4.8,13.0730868581,133.85,118.24896,44.31428,126.2797369058,106.12896,30.95428,110.551,12.12,13.36,18.038403477,133.61
2020-12-14 14:00:00,125.52592,33.85506,130.011236743,101.12592,29.49506,105.3395,24.4,4.36,24.7864801858,133.68,125.20592,43.21506,132.4540064092,101.12592,29.49506,105.3395,24.08,13.72,27.7143428571,133.44
2020-12-14 14:30:00,126.76672,33.09196,131.0148049504,98.64672,28.77196,102.757,28.12,4.32,28.4498998241,133.8,126.36672,42.57196,133.3451150279,98.64672,28.77196,102.757,27.72,13.8,30.9651158564,133.56
2020-12-14 15:00:00,125.45712,31.49166,129.3491925303,91.37712,26.65166,95.1845,34.08,4.84,34.4219697286,133.91,124.93712,39.93166,131.1633387203,91.37712,26.65166,95.1845,33.56,13.28,36.091993572,133.67
2020-12-14 15:30:00,120.09408,27.99744,123.3144139896,74.73408,21.79744,77.848,45.36,6.2,45.7817605603,133.53,119.37408,33.71744,124.0444949847,74.73408,21.79744,77.848,44.64,11.92,46.2040690849,133.3
2020-12-14 16:00:00,125.30656,29.29608,128.6856413218,85.90656,25.05608,89.486,39.4,4.24,39.627485411,133.08,124.70656,38.81608,130.6078641338,85.90656,25.05608,89.486,38.8,13.76,41.1676766408,132.88
2020-12-14 16:30:00,144.44384,27.18612,146.9799579351,85.80384,25.02612,89.379,58.64,2.16,58.679768234,133.34,143.44384,40.82612,149.1405622498,85.80384,25.02612,89.379,57.64,15.8,59.7662915028,133.15
2020-12-14 17:00:00,141.76272,23.69746,143.7297408063,78.64272,22.93746,81.9195,63.12,0.76,63.1245752461,133.03,140.68272,40.05746,146.2744947291,78.64272,22.93746,81.9195,62.04,17.12,64.3588067012,132.87
2020-12-14 17:30:00,149.9768,28.9449,152.7443870466,95.5368,27.8649,99.5175,54.44,1.08,54.4507116574,133.1,149.0568,44.6249,155.5934167189,95.5368,27.8649,99.5175,53.52,16.76,56.0828672591,132.95
2020-12-14 18:00:00,148.35856,30.95958,151.5544717884,95.99856,27.99958,99.9985,52.36,2.96,52.4436001815,133.5,147.43856,43.11958,153.6145408295,95.99856,27.99958,99.9985,51.44,15.12,53.6161169799,133.35
2020-12-14 18:30:00,144.40992,33.02956,148.1390455896,95.68992,27.90956,99.677,48.72,5.12,48.9882924789,134.03,143.56992,40.94956,149.2956409042,95.68992,27.90956,99.677,47.88,13.04,49.6239458326,133.88
2020-12-14 19:00:00,139.99312,34.45466,144.1707225585,94.95312,27.69466,98.9095,45.04,6.76,45.5444749668,134.51,139.27312,39.25466,144.6994481201,94.95312,27.69466,98.9095,44.32,11.56,45.8027946746,134.35
2020-12-14 19:30:00,135.90032,35.86926,140.5542627922,95.14032,27.74926,99.1045,40.76,8.12,41.5609432039,134.68,135.26032,38.10926,140.5264027301,95.14032,27.74926,99.1045,40.12,10.36,41.4360229752,134.53
2020-12-14 20:00:00,134.17296,37.18878,139.2314208541,95.41296,27.828780000000002,99.3885,38.76,9.36,39.874141997,134.6,133.49296,36.90878,138.5013660967,95.41296,27.828780000000002,99.3885,38.08,9.08,39.147577192,134.45
2020-12-14 20:30:00,131.90256,37.59658,137.1560722763,95.30256,27.79658,99.2735,36.6,9.8,37.8893124773,134.53,131.30256,36.47658,136.2751009945,95.30256,27.79658,99.2735,36.0,8.68,37.0316405254,134.38
2020-12-14 21:00:00,127.68208,38.03394,133.226476892,94.88208,27.67394,98.8355,32.8,10.36,34.3972324468,134.41,127.16208,35.75394,132.0929173554,94.88208,27.67394,98.8355,32.28,8.08,33.2758891692,134.27
2020-12-14 21:30:00,124.86864,39.03002,130.8262959678,94.86864,27.67002,98.8215,30.0,11.36,32.0788029702,134.59,124.42864,34.91002,129.2331070146,94.86864,27.67002,98.8215,29.56,7.24,30.4337181429,134.44
2020-12-14 22:00:00,119.12336,40.89098,125.9462073389,94.80336,27.65098,98.7535,24.32,13.24,27.6904315604,135.0,118.68336,33.09098,123.2101980286,94.80336,27.65098,98.7535,23.88,5.44,24.4917945443,134.85
2020-12-14 22:30:00,113.47024,42.73382,121.250462834,95.91024,27.97382,99.9065,17.56,14.76,22.9392937991,135.0,113.19024,32.01382,117.6304174193,95.91024,27.97382,99.9065,17.28,4.04,17.7459854615,134.85
2020-12-14 23:00:00,108.20656,43.31358,116.5535320763,95.56656,27.87358,99.5485,12.64,15.44,19.9540271625,135.05,108.04656,31.19358,112.4593195829,95.56656,27.87358,99.5485,12.48,3.32,12.9140543595,134.91
2020-12-14 23:30:00,104.75344,44.32642,113.745833778,95.47344,27.84642,99.4515,9.28,16.48,18.9131911638,135.63,104.67344,30.28642,108.9669503925,95.47344,27.84642,99.4515,9.2,2.44,9.5180670307,135.47
2020-12-15 00:00:00,101.21536,45.77948,111.0869474286,95.65536,27.89948,99.641,5.5600000000000005,17.88,18.7245293666,135.6,101.21536,28.97948,105.2822841745,95.65536,27.89948,99.641,5.5600000000000005,1.08,5.6639209034,135.47
2020-12-15 00:30:00,105.01328,44.87054,114.1978736065,95.69328,27.91054,99.6805,9.32,16.96,19.3521058286,135.4,104.93328,29.87054,109.1019817027,95.69328,27.91054,99.6805,9.24,1.96,9.4455915643,135.24
2020-12-15 01:00:00,114.80256,42.89408,122.5541916117,95.36256,27.81408,99.336,19.44,15.08,24.6032518176,134.98,114.52256,31.45408,118.7635293245,95.36256,27.81408,99.336,19.16,3.64,19.5026972494,134.83
2020-12-15 01:30:00,117.6928,42.6604,125.1858813924,94.9728,27.7004,98.93,22.72,14.96,27.2029410175,135.15,117.3328,31.540399999999998,121.4980773017,94.9728,27.7004,98.93,22.36,3.84,22.6873356743,135.0
2020-12-15 02:00:00,115.7552,42.9886,123.4799014293,95.2752,27.7886,99.245,20.48,15.2,25.5043212025,135.58,115.4752,31.4686,119.6862339662,95.2752,27.7886,99.245,20.2,3.68,20.5324718434,135.43
2020-12-15 02:30:00,113.81104,43.39322,121.8028093594,94.33104,27.51322,98.2615,19.48,15.88,25.1325446384,135.91,113.57104,30.63322,117.6298231498,94.33104,27.51322,98.2615,19.24,3.12,19.4913314066,135.75
2020-12-15 03:00:00,111.20672,43.39696,119.3743301987,93.24672,27.19696,97.132,17.96,16.2,24.1868063208,136.01,111.00672,29.99696,114.9883015545,93.24672,27.19696,97.132,17.76,2.8,17.979365951,135.85
2020-12-15 03:30:00,109.21376,43.71568,117.6380297829,93.65376,27.31568,97.556,15.56,16.4,22.6069369885,136.34,109.05376,30.03568,113.1143874279,93.65376,27.31568,97.556,15.4,2.7199999999999998,15.6383630857,136.18
2020-12-15 04:00:00,108.61504,44.31772,117.3085129912,94.89504,27.67772,98.849,13.72,16.64,21.5668263776,136.3,108.45504,30.15772,112.5699061783,94.89504,27.67772,98.849,13.56,2.48,13.7849192961,136.15
2020-12-15 04:30:00,107.3016,44.3363,116.1005635656,94.8216,27.6563,98.7725,12.48,16.68,20.8320138249,136.22,107.2216,30.0163,111.3438358072,94.8216,27.6563,98.7725,12.4,2.36,12.6225829369,136.06
2020-12-15 05:00:00,106.23888,44.21634,115.0729522809,94.95888,27.69634,98.9155,11.28,16.52,20.0037196541,136.15,106.11888,30.29634,110.3588913946,94.95888,27.69634,98.9155,11.16,2.6,11.4588655634,135.99
2020-12-15 05:30:00,105.23152,42.63086,113.5388172646,89.11152,25.99086,92.8245,16.12,16.64,23.1677361863,135.8,105.07152,28.31086,108.8187902389,89.11152,25.99086,92.8245,15.96,2.32,16.1277400773,135.64
2020-12-15 06:00:00,99.35216,39.36438,106.866300158,80.79216,23.56438,84.1585,18.56,15.8,24.3744456347,135.91,99.07216,26.76438,102.6237054674,80.79216,23.56438,84.1585,18.28,3.2,18.5579740274,135.75
2020-12-15 06:30:00,105.79856,36.42958,111.8948148801,79.91856,23.30958,83.2485,25.88,13.12,29.0156647348,134.91,105.35856,28.90958,109.2528717291,79.91856,23.30958,83.2485,25.44,5.6,26.0490614034,134.75
2020-12-15 07:00:00,113.5664,34.8352,118.7889656828,83.3664,24.3152,86.84,30.2,10.52,31.9798436519,134.78,113.0464,32.4352,117.6075284665,83.3664,24.3152,86.84,29.68,8.12,30.7707133489,134.63
2020-12-15 07:30:00,120.78528,30.30404,124.5287866519,78.66528,22.94404,81.943,42.12,7.36,42.7582038912,134.16,120.02528,33.94404,124.7327771302,78.66528,22.94404,81.943,41.36,11.0,42.7977756431,134.02
2020-12-15 08:00:00,115.45472,23.47096,117.8162906121,61.13472,17.83096,63.682,54.32,5.64,54.6120133304,134.02,114.53472,30.47096,118.51869679,61.13472,17.83096,63.682,53.4,12.64,54.8755829126,133.88
2020-12-15 08:30:00,118.1448,23.0039,120.3635043618,63.7848,18.6039,66.4425,54.36,4.4,54.5377813997,134.27,117.2248,32.5239,121.653022183,63.7848,18.6039,66.4425,53.44,13.92,55.2231835374,134.12
2020-12-15 09:00:00,114.68624,24.30682,117.2337628154,69.48624,20.26682,72.3815,45.2,4.04,45.3801895104,134.27,113.88624,34.54682,119.0107492349,69.48624,20.26682,72.3815,44.4,14.28,46.6398799312,134.12
2020-12-15 09:30:00,108.85968,24.94074,111.6802150851,68.77968,20.06074,71.6455,40.08,4.88,40.375992867,134.71,108.17968,33.58074,113.2718379115,68.77968,20.06074,71.6455,39.4,13.52,41.655136538,134.56
2020-12-15 10:00:00,116.73456,29.65758,120.4430552164,84.81456,24.73758,88.3485,31.92,4.92,32.2969472242,134.94,116.25456,38.25758,122.387765517,84.81456,24.73758,88.3485,31.44,13.52,34.2237344543,134.78
2020-12-15 10:30:00,116.30496,30.90728,120.3416124107,86.90496,25.34728,90.526,29.4,5.5600000000000005,29.9211229736,134.57,115.86496,38.18728,121.9957266038,86.90496,25.34728,90.526,28.96,12.84,31.6788131091,134.42
2020-12-15 11:00:00,113.21056,31.00808,117.3802876159,87.25056,25.44808,90.886,25.96,5.5600000000000005,26.5487325498,134.63,112.81056,38.28808,119.1310182849,87.25056,25.44808,90.886,25.56,12.84,28.6038319111,134.47
2020-12-15 11:30:00,113.75408,32.25494,118.2386225861,92.07408,26.85494,95.9105,21.68,5.4,22.3423902034,134.83,113.47408,39.89494,120.2828876834,92.07408,26.85494,95.9105,21.4,13.04,25.0599600957,134.67
2020-12-15 12:00:00,113.32944,32.24442,117.8272659101,92.44944,26.96442,96.3015,20.88,5.28,21.5372421633,134.77,113.04944,40.12442,119.9589303247,92.44944,26.96442,96.3015,20.6,13.16,24.4447458567,134.6
2020-12-15 12:30:00,112.0432,31.1826,116.3014755237,88.1232,25.7026,91.795,23.92,5.48,24.5396984497,134.71,111.7232,38.5826,118.1976752775,88.1232,25.7026,91.795,23.6,12.88,26.885951722,134.55
2020-12-15 13:00:00,114.104,30.757,118.1766299443,83.784,24.437,87.275,30.32,6.32,30.9716773843,135.0,113.664,36.597,119.4104070213,83.784,24.437,87.275,29.88,12.16,32.2595722228,134.84
2020-12-15 13:30:00,105.98112,24.64116,108.808016996,60.62112,17.68116,63.147,45.36,6.96,45.8908618354,135.0,105.26112,29.24116,109.247191368,60.62112,17.68116,63.147,44.64,11.56,46.1125058959,134.84
2020-12-15 14:00:00,109.10208,23.96144,111.7023476351,60.62208,17.68144,63.148,48.48,6.28,48.8850570215,135.04,108.34208,29.88144,112.3873069132,60.62208,17.68144,63.148,47.72,12.2,49.2548312351,134.87
2020-12-15 14:30:00,114.35024,25.79882,117.224385268,69.39024,20.23882,72.2815,44.96,5.5600000000000005,45.302485583,134.92,113.59024,33.15882,118.3311031261,69.39024,20.23882,72.2815,44.2,12.92,46.0496080331,134.76
2020-12-15 15:00:00,119.00816,26.49238,121.9212382838,74.64816,21.77238,77.7585,44.36,4.72,44.6104023743,134.71,118.28816,35.53238,123.5096709762,74.64816,21.77238,77.7585,43.64,13.76,45.7579195331,134.56
2020-12-15 15:30:00,122.9584,29.0662,126.3471887815,82.2384,23.9862,85.665,40.72,5.08,41.0356527912,135.11,122.2784,37.3862,127.8660825121,82.2384,23.9862,85.665,40.04,13.4,42.222761634,134.95
2020-12-15 16:00:00,128.05248,28.34864,131.1528994113,83.89248,24.46864,87.388,44.16,3.88,44.3301251972,134.89,127.33248,38.98864,133.1678433857,83.89248,24.46864,87.388,43.44,14.52,45.8024453496,134.73
2020-12-15 16:30:00,143.19776,28.13268,145.9350751293,91.51776,26.69268,95.331,51.68,1.44,51.700058027,134.35,142.35776,43.45268,148.8417523123,91.51776,26.69268,95.331,50.84,16.76,53.5313291447,134.2
2020-12-15 17:00:00,149.2232,27.3151,151.7025975593,93.1032,27.1551,96.9825,56.12,0.16,56.1202280822,133.88,148.3032,45.1551,155.0252308053,93.1032,27.1551,96.9825,55.2,18.0,58.0606579363,133.72
2020-12-15 17:30:00,150.71968,27.93324,153.2862936997,94.39968,27.53324,98.333,56.32,0.4,56.3214204366,133.81,149.79968,45.33324,156.5089351347,94.39968,27.53324,98.333,55.4,17.8,58.1893461039,133.66
2020-12-15 18:00:00,148.63008,30.32044,151.6912316602,95.59008,27.88044,99.573,53.04,2.44,53.0960940183,134.37,147.71008,43.64044,154.0219326492,95.59008,27.88044,99.573,52.12,15.76,54.4506381964,134.21
2020-12-15 18:30:00,144.60992,32.12456,148.1351285739,94.36992,27.52456,98.302,50.24,4.6,50.4501496529,134.86,143.80992,41.32456,149.6295838048,94.36992,27.52456,98.302,49.44,13.8,51.3298509641,134.7
2020-12-15 19:00:00,137.72576,29.44668,140.8385314131,77.64576,22.64668,80.881,60.08,6.8,60.4635956589,134.98,136.72576,34.28668,140.95924898,77.64576,22.64668,80.881,59.08,11.64,60.2157454492,134.82
2020-12-15 19:30:00,136.30576,31.42918,139.8822846705,82.38576,24.02918,85.8185,53.92,7.4,54.4254205312,134.88,135.46576,35.06918,139.9314815124,82.38576,24.02918,85.8185,53.08,11.04,54.2159386159,134.72
2020-12-15 20:00:00,131.85104,32.90322,135.8945128968,84.01104,24.50322,87.5115,47.84,8.4,48.5718601661,135.05,131.13104,34.62322,135.6249129572,84.01104,24.50322,87.5115,47.12,10.12,48.1944893115,134.9
2020-12-15 20:30:00,130.14496,32.98228,134.2592321124,82.22496,23.98228,85.651,47.92,9.0,48.7578342423,135.15,129.38496,33.50228,133.6520506367,82.22496,23.98228,85.651,47.16,9.52,48.1112876568,134.99
2020-12-15 21:00:00,127.92432,35.61626,132.7898701854,87.96432,25.65626,91.6295,39.96,9.96,41.1825594154,135.57,127.32432,34.41626,131.8937504806,87.96432,25.65626,91.6295,39.36,8.76,40.3230356,135.41
2020-12-15 21:30:00,125.46736,38.37798,131.2056697489,91.94736,26.81798,95.7785,33.52,11.56,35.4573546673,135.82,124.98736,34.01798,129.5340230328,91.94736,26.81798,95.7785,33.04,7.2,33.8154047736,135.66
2020-12-15 22:00:00,119.38816,39.63488,125.7952958612,90.90816,26.51488,94.696,28.48,13.12,31.3567345239,135.29,118.98816,32.07488,123.2354662717,90.90816,26.51488,94.696,28.08,5.5600000000000005,28.625163755,135.14
2020-12-15 22:30:00,107.89056,38.32808,114.496352141,80.53056,23.48808,83.886,27.36,14.84,31.1254750968,134.76,107.49056,27.20808,110.8805668564,80.53056,23.48808,83.886,26.96,3.7199999999999998,27.2154367961,134.61
2020-12-15 23:00:00,100.6112,39.0616,107.9278562745,78.9312,23.0216,82.22,21.68,16.04,26.9685743042,134.98,100.3712,25.6616,103.5996887254,78.9312,23.0216,82.22,21.44,2.64,21.6019258401,134.84
2020-12-15 23:30:00,100.12032,41.95176,108.554265895,85.96032,25.07176,89.542,14.16,16.88,22.0327029663,135.79,100.04032,27.11176,103.648990135,85.96032,25.07176,89.542,14.08,2.04,14.227016553,135.64
2020-12-16 00:00:00,94.33104,40.74322,102.7538567814,76.33104,22.26322,79.5115,18.0,18.48,25.7974882498,135.85,94.09104,22.86322,96.8289762264,76.33104,22.26322,79.5115,17.76,0.6000000000000001,17.7701322449,135.71
2020-12-16 00:30:00,84.13888,32.61884,90.2404557313,49.29888,14.37884,51.353,34.84,18.24,39.3258591769,135.47,83.57888,15.09884,84.9317617349,49.29888,14.37884,51.353,34.28,0.72,34.2875604265,135.32
2020-12-16 01:00:00,92.01024,30.99132,97.089372128,51.81024,15.11132,53.969,40.2,15.88,43.222845811,134.83,91.37024,17.95132,93.1169729287,51.81024,15.11132,53.969,39.56,2.84,39.661810347,134.68
2020-12-16 01:30:00,94.50144,30.66792,99.3531251607,51.66144,15.06792,53.814,42.84,15.6,45.5919466573,135.04,93.74144,18.22792,95.4971970311,51.66144,15.06792,53.814,42.08,3.16,42.1984833851,134.89
2020-12-16 02:00:00,94.25616,31.60638,99.4142190768,54.05616,15.76638,56.3085,40.2,15.84,43.2081658949,135.33,93.65616,18.80638,95.5256836387,54.05616,15.76638,56.3085,39.6,3.04,39.7165154564,135.18
2020-12-16 02:30:00,92.24176,32.87218,97.9240649986,57.16176,16.67218,59.5435,35.08,16.2,38.6399585921,135.38,91.68176,19.39218,93.7102009487,57.16176,16.67218,59.5435,34.52,2.7199999999999998,34.6269952494,135.22
2020-12-16 03:00:00,87.0704,33.0972,93.1486940542,56.1504,16.3772,58.49,30.92,16.72,35.1511706775,135.72,86.5504,18.5772,88.5216589316,56.1504,16.3772,58.49,30.4,2.2,30.4795013083,135.56
2020-12-16 03:30:00,82.65232,31.51026,88.4550873984,47.69232,13.910260000000001,49.6795,34.96,17.6,39.1402810414,135.48,82.13232,15.23026,83.5325015084,47.69232,13.910260000000001,49.6795,34.44,1.32,34.4652868841,135.33
2020-12-16 04:00:00,78.45952,30.55236,84.198236206,42.89952,12.51236,44.687,35.56,18.04,39.8742423126,135.87,77.93952,13.51236,79.1021659033,42.89952,12.51236,44.687,35.04,1.0,35.0542665021,135.72
2020-12-16 04:30:00,77.56784,30.53562,83.3618251423,44.48784,12.97562,46.3415,33.08,17.56,37.451835736,134.78,77.04784,14.17562,78.34103555,44.48784,12.97562,46.3415,32.56,1.2,32.5821055182,134.63
2020-12-16 05:00:00,78.3288,32.7259,84.8904319712,54.3288,15.8459,56.5925,24.0,16.88,29.3416836599,134.76,77.9688,17.7259,79.9583723212,54.3288,15.8459,56.5925,23.64,1.88,23.7146368304,134.63
2020-12-16 05:30:00,89.21776,38.64518,97.2278696499,81.61776,23.80518,85.0185,7.6,14.84,16.6729001676,134.71,89.13776,27.68518,93.3381457361,81.61776,23.80518,85.0185,7.52,3.88,8.4619619474,134.56
2020-12-16 06:00:00,98.52832,39.55076,106.1701109475,86.36832,25.19076,89.967,12.16,14.36,18.8168860336,134.51,98.40832,29.47076,102.7264481047,86.36832,25.19076,89.967,12.04,4.28,12.778106276,134.36
2020-12-16 06:30:00,108.10528,38.29404,114.6873361073,90.42528,26.37404,94.193,17.68,11.92,21.3229641467,134.78,107.86528,33.09404,112.8278959877,90.42528,26.37404,94.193,17.44,6.72,18.6898903154,134.62
2020-12-16 07:00:00,116.34448,37.31214,122.1811516473,95.42448,27.83214,99.4005,20.92,9.48,22.9677338891,135.05,116.02448,37.03214,121.7910479151,95.42448,27.83214,99.4005,20.6,9.2,22.5610283454,134.89
2020-12-16 07:30:00,124.21424,34.51582,128.9205928044,96.53424,28.15582,100.5565,27.68,6.36,28.4012675773,134.2,123.77424,40.15582,130.1251411813,96.53424,28.15582,100.5565,27.24,12.0,29.7660477726,134.05
2020-12-16 08:00:00,128.32768,32.32724,132.3368576784,96.84768,28.24724,100.883,31.48,4.08,31.7432953551,133.75,127.80768,42.32724,134.6343132823,96.84768,28.24724,100.883,30.96,14.08,34.0112922424,133.6
2020-12-16 08:30:00,130.4016,31.9038,134.2476433201,97.0416,28.3038,101.085,33.36,3.6,33.5536823613,133.68,129.8416,42.9438,136.7589523541,97.0416,28.3038,101.085,32.8,14.64,35.9189309418,133.53
2020-12-16 09:00:00,130.46352,31.42686,134.1952964163,97.46352,28.42686,101.5245,33.0,3.0,33.1360830516,133.31,129.90352,43.46686,136.9828179979,97.46352,28.42686,101.5245,32.44,15.04,35.7568902451,133.17
2020-12-16 09:30:00,130.24768,31.75224,134.0621605465,99.12768,28.91224,103.258,31.12,2.84,31.2493199926,133.4,129.72768,44.15224,137.03536498,99.12768,28.91224,103.258,30.6,15.24,34.1850493637,133.25
2020-12-16 10:00:00,128.6752,32.0986,132.6183517353,101.2752,29.5386,105.495,27.4,2.56,27.5193313872,133.44,128.2752,45.0586,135.9588333614,101.2752,29.5386,105.495,27.0,15.52,31.1427423327,133.28
2020-12-16 10:30:00,126.72544,32.96492,130.9428237583,103.28544,30.12492,107.589,23.44,2.84,23.6114209653,133.71,126.36544,45.44492,134.2887380989,103.28544,30.12492,107.589,23.08,15.32,27.7017833361,133.55
2020-12-16 11:00:00,122.68896,32.40428,126.8960924071,103.00896,30.04428,107.301,19.68,2.36,19.8209989657,133.6,122.44896,45.76428,130.7215251173,103.00896,30.04428,107.301,19.44,15.72,25.0006399918,133.45
2020-12-16 11:30:00,122.7664,31.1852,126.6653293842,100.8864,29.4252,105.09,21.88,1.76,21.9506719715,133.6,122.4464,45.7452,130.712448512,100.8864,29.4252,105.09,21.56,16.32,27.0402662709,133.45
2020-12-16 12:00:00,126.80864,30.86252,130.5102536945,101.28864,29.54252,105.509,25.52,1.32,25.5541151285,133.42,126.44864,46.22252,134.6320166714,101.28864,29.54252,105.509,25.16,16.68,30.1868845693,133.28
2020-12-16 12:30:00,129.96528,30.81654,133.5688329778,99.48528,29.01654,103.6305,30.48,1.8,30.533103347,133.52,129.52528,45.25654,137.2040545022,99.48528,29.01654,103.6305,30.04,16.24,34.1487803589,133.36
2020-12-16 13:00:00,130.50096,31.26278,134.1933752994,98.82096,28.82278,102.9385,31.68,2.44,31.7738257061,133.77,130.02096,44.54278,137.4391112073,98.82096,28.82278,102.9385,31.2,15.72,34.9364909514,133.61
2020-12-16 13:30:00,132.06848,30.73664,135.5980252364,98.38848,28.69664,102.488,33.68,2.04,33.7417249115,133.82,131.58848,44.73664,138.9852331264,98.38848,28.69664,102.488,33.2,16.04,36.871691038,133.67
2020-12-16 14:00:00,134.3128,30.0279,137.6284964034,98.1528,28.6279,102.2425,36.16,1.4,36.1870916212,133.86,133.7128,45.3479,141.1932892111,98.1528,28.6279,102.2425,35.56,16.72,39.294681574,133.7
2020-12-16 14:30:00,134.8992,30.0706,138.2101123109,98.2992,28.6706,102.395,36.6,1.4,36.626766169,133.93,134.3392,45.3906,141.8003075631,98.2992,28.6706,102.395,36.04,16.72,39.729585953,133.77
2020-12-16 15:00:00,135.05984,29.99912,138.3513916865,97.77984000000001,28.51912,101.854,37.28,1.48,37.3093661163,133.99,134.45984,45.19912,141.8534772982,97.77984000000001,28.51912,101.854,36.68,16.68,40.2944760482,133.83
2020-12-16 15:30:00,137.7184,30.6562,141.0891927009,97.83840000000001,28.5362,101.915,39.88,2.12,39.9363092937,133.88,137.0384,44.5362,144.0937062644,97.83840000000001,28.5362,101.915,39.2,16.0,42.3395795917,133.73
2020-12-16 16:00:00,140.86192,29.45806,143.9091998624,97.02192,28.29806,101.0645,43.84,1.16,43.8553440301,133.58,140.14192,45.21806,147.2563434676,97.02192,28.29806,101.0645,43.12,16.92,46.320846279,133.44
2020-12-16 16:30:00,144.63472,27.25846,147.1809290331,92.63472,27.01846,96.4945,52.0,0.24,52.0005538432,133.09,143.75472,45.13846,150.674815724,92.63472,27.01846,96.4945,51.12,18.12,54.2364158108,132.94
2020-12-16 17:00:00,137.56816,19.93238,139.0046704908,66.96816,19.53238,69.7585,70.6,0.4,70.6011331354,133.14,136.32816,37.85238,141.4855818826,66.96816,19.53238,69.7585,69.36,18.32,71.7386367308,133.0
2020-12-16 17:30:00,138.32624,20.87182,139.8920353081,70.32624,20.51182,73.2565,68.0,0.36,68.0009529345,133.5,137.08624,38.27182,142.3283857965,70.32624,20.51182,73.2565,66.76,17.76,69.081945543,133.35
2020-12-16 18:00:00,137.116,24.1355,139.2239915253,74.796,21.8155,77.9125,62.32,2.32,62.3631686174,133.14,135.996,37.4955,141.0702822576,74.796,21.8155,77.9125,61.2,15.68,63.176755219,133.0
2020-12-16 18:30:00,126.99952,21.31986,128.7766070008,58.55952,17.07986,60.9995,68.44,4.24,68.5712126187,133.4,125.79952,30.83986,129.5245775791,58.55952,17.07986,60.9995,67.24,13.76,68.6334845393,133.26
2020-12-16 19:00:00,136.86032,30.45426,140.2077356734,85.90032,25.05426,89.4795,50.96,5.4,51.2453080779,133.71,136.02032,37.81426,141.1787721729,85.90032,25.05426,89.4795,50.12,12.76,51.7187780211,133.56
2020-12-16 19:30:00,130.23168,30.37924,133.7280400612,79.47168,23.17924,82.783,50.76,7.2,51.268095342,133.89,129.35168,34.13924,133.7809583857,79.47168,23.17924,82.783,49.88,10.96,51.0699128646,133.74
2020-12-16 20:00:00,116.12688,25.37534,118.8669850659,55.04688,16.05534,57.3405,61.08,9.32,61.7869630262,133.78,115.12688,25.01534,117.8132663746,55.04688,16.05534,57.3405,60.08,8.96,60.744448306,133.63
2020-12-16 20:30:00,119.55728,28.91254,123.003569746,67.03728,19.55254,69.8305,52.52,9.36,53.3475397746,133.63,118.63728,28.39254,121.9874605582,67.03728,19.55254,69.8305,51.6,8.84,52.3517487769,133.47
2020-12-16 21:00:00,109.44464,24.78302,112.215539499,48.76464,14.22302,50.7965,60.68,10.56,61.5920124692,133.46,108.44464,21.86302,110.6265410661,48.76464,14.22302,50.7965,59.68,7.64,60.1670341632,133.31
2020-12-16 21:30:00,107.55104,26.42572,110.7499204632,49.87104,14.54572,51.949,57.68,11.88,58.890719133,133.83,106.55104,20.94572,108.5902726371,49.87104,14.54572,51.949,56.68,6.4,57.0401823279,133.68
2020-12-16 22:00:00,107.38496,32.25728,112.1252056729,62.18496,18.13728,64.776,45.2,14.12,47.3541381507,134.48,106.70496,22.53728,109.0590550042,62.18496,18.13728,64.776,44.52,4.4,44.7369019938,134.34
2020-12-16 22:30:00,104.9448,35.5889,110.8150750135,68.9448,20.1089,71.8175,36.0,15.48,39.1871203331,134.51,104.4248,23.2289,106.9771968704,68.9448,20.1089,71.8175,35.48,3.12,35.6169173287,134.34
2020-12-16 23:00:00,104.65136,38.19998,111.4053213354,75.29136,21.95998,78.4285,29.36,16.24,33.5521564136,134.51,104.21136,24.31998,107.0115366689,75.29136,21.95998,78.4285,28.92,2.36,29.0161334433,134.34
2020-12-16 23:30:00,97.38592,38.50256,104.720888751,70.70592,20.62256,73.652,26.68,17.88,32.1172352484,134.86,97.02592,21.50256,99.3800243429,70.70592,20.62256,73.652,26.32,0.88,26.3347071372,134.72
2020-12-17 00:00:00,90.38096,39.77278,98.7450857484,71.22096,20.77278,74.1885,19.16,19.0,26.9834319537,135.33,90.18096,20.77278,92.5424979966,71.22096,20.77278,74.1885,18.96,0.0,18.96,135.18
2020-12-17 00:30:00,93.832,37.796,101.1582020402,66.912,19.516,69.7,26.92,18.28,32.539895513,135.29,93.472,20.156,95.6204952926,66.912,19.516,69.7,26.56,0.64,26.5677097244,135.15
2020-12-17 01:00:00,102.22128,33.92954,107.705170579,59.14128,17.24954,61.6055,43.08,16.68,46.1964154454,134.98,101.58128,19.28954,103.396531856,59.14128,17.24954,61.6055,42.44,2.04,42.4890009297,134.83
2020-12-17 01:30:00,103.6168,32.0849,108.4706506399,54.7368,15.9649,57.0175,48.88,16.12,51.4694938774,134.78,102.7768,18.5249,104.432957146,54.7368,15.9649,57.0175,48.04,2.56,48.1081614698,134.63
2020-12-17 02:00:00,100.93728,33.03504,106.2056889324,56.89728,16.59504,59.268,44.04,16.44,47.0084588133,135.16,100.25728,18.95504,102.0334049927,56.89728,16.59504,59.268,43.36,2.36,43.4241775973,135.01
2020-12-17 02:30:00,98.29408,32.42244,103.50333704089999,53.01408,15.46244,55.223,45.28,16.96,48.352042356,135.45,97.57408,17.38244,99.1102936541,53.01408,15.46244,55.223,44.56,1.92,44.6013452712,135.3
2020-12-17 03:00:00,94.27472,33.24846,99.9659088062,53.51472,15.608460000000001,55.7445,40.76,17.64,44.4133673571,135.86,93.67472,16.92846,95.1920475935,53.51472,15.608460000000001,55.7445,40.16,1.32,40.1816873712,135.71
2020-12-17 03:30:00,96.72816,35.52738,103.0462598382,58.44816,17.04738,60.8835,38.28,18.48,42.5072793766,135.83,96.16816,17.60738,97.7667368191,58.44816,17.04738,60.8835,37.72,0.56,37.7241567169,135.67
2020-12-17 04:00:00,97.74064,37.75102,104.7777276841,66.62064,19.43102,69.3965,31.12,18.32,36.1120035445,135.83,97.26064,20.11102,99.3181011631,66.62064,19.43102,69.3965,30.64,0.68,30.647544763,135.67
2020-12-17 04:30:00,94.55664,37.76402,101.8188556931,67.07664,19.56402,69.8715,27.48,18.2,32.9604368903,135.45,94.15664,20.32402,96.325171399,67.07664,19.56402,69.8715,27.08,0.76,27.090662598,135.3
2020-12-17 05:00:00,95.02128,37.03954,101.985151744,63.22128,18.43954,65.8555,31.8,18.6,36.8401954392,135.56,94.54128,18.75954,96.3845110225,63.22128,18.43954,65.8555,31.32,0.32,31.3216346955,135.41
2020-12-17 05:30:00,91.27968,35.15324,97.8147752817,59.35968,17.31324,61.833,31.92,17.84,36.5670890283,135.12,90.79968,18.19324,92.6044052397,59.35968,17.31324,61.833,31.44,0.88,31.4523131105,134.97
2020-12-17 06:00:00,95.36224,34.37732,101.3694083449,59.44224,17.33732,61.919,35.92,17.04,39.7568610431,135.09,94.80224,19.09732,96.7066302805,59.44224,17.33732,61.919,35.36,1.76,35.4037738101,134.93
2020-12-17 06:30:00,106.87472,33.44346,111.9851364773,66.11472,19.28346,68.8695,40.76,14.16,43.1495446094,134.74,106.15472,23.76346,108.7820141818,66.11472,19.28346,68.8695,40.04,4.48,40.2898498384,134.59
2020-12-17 07:00:00,115.06576,30.73418,119.0996177351,67.38576,19.65418,70.1935,47.68,11.08,48.9504729293,134.19,114.30576,26.97418,117.445362428,67.38576,19.65418,70.1935,46.92,7.32,47.487564688,134.04
2020-12-17 07:30:00,120.50352,28.59686,123.8502270254,72.26352,21.07686,75.2745,48.24,7.52,48.8226177094,133.2,119.62352,31.67686,123.7465554941,72.26352,21.07686,75.2745,47.36,10.6,48.531738069,133.05
2020-12-17 08:00:00,125.25232,26.73026,128.072832658,74.09232,21.61026,77.1795,51.16,5.12,51.4155618466,132.73,124.33232,34.37026,128.9955060033,74.09232,21.61026,77.1795,50.24,12.76,51.8350769267,132.58
2020-12-17 08:30:00,126.8352,24.8886,129.2540535883,74.6352,21.7686,77.745,52.2,3.12,52.2931582523,132.58,125.8752,36.4486,131.0460469339,74.6352,21.7686,77.745,51.24,14.68,53.3014071109,132.43
2020-12-17 09:00:00,125.55104,25.77072,128.1686141549,77.11104,22.49072,80.324,48.44,3.2800000000000002,48.5509217214,132.58,124.67104,37.05072,130.0600786837,77.11104,22.49072,80.324,47.56,14.56,49.7387896917,132.43
2020-12-17 09:30:00,127.86848,28.04664,130.9082204936,83.26848,24.28664,86.738,44.6,3.76,44.7582126542,132.91,127.06848,38.40664,132.7458798065,83.26848,24.28664,86.738,43.8,14.12,46.0197175133,132.77
2020-12-17 10:00:00,110.4248,21.3189,112.4639140002,57.1848,16.6789,59.5675,53.24,4.64,53.4418113465,133.08,109.4648,30.0389,113.5115762918,57.1848,16.6789,59.5675,52.28,13.36,53.9600593032,132.93
2020-12-17 10:30:00,110.85328,24.24554,113.4737674383,64.61328,18.84554,67.3055,46.24,5.4,46.5542436304,133.26,110.05328,31.44554,114.4576184649,64.61328,18.84554,67.3055,45.44,12.6,47.1545713585,133.11
2020-12-17 11:00:00,108.19024,23.57882,110.7298007939,62.19024,18.13882,64.7815,46.0,5.44,46.3205526737,133.77,107.43024,30.85882,111.7744301629,62.19024,18.13882,64.7815,45.24,12.72,46.9942124096,133.62
2020-12-17 11:30:00,102.1472,21.1446,104.3127249045,53.7072,15.6646,55.945,48.44,5.48,48.7489897331,133.84,101.3472,28.3846,105.2470449229,53.7072,15.6646,55.945,47.64,12.72,49.3089038613,133.69
2020-12-17 12:00:00,103.34096,23.78778,106.0434462428,62.22096,18.14778,64.8135,41.12,5.64,41.5049876521,134.07,102.70096,30.74778,107.2050052929,62.22096,18.14778,64.8135,40.48,12.6,42.3956412854,133.92
2020-12-17 12:30:00,115.104,29.332,118.7825620199,80.544,23.492,83.9,34.56,5.84,35.0499529244,134.5,114.584,36.012,120.1097714593,80.544,23.492,83.9,34.04,12.52,36.2694361688,134.34
2020-12-17 13:00:00,112.95728,27.40254,116.2335850925,69.67728,20.32254,72.5805,43.28,7.08,43.8552710629,134.65,112.27728,31.64254,116.6509234505,69.67728,20.32254,72.5805,42.6,11.32,44.0783665759,134.49
2020-12-17 13:30:00,104.78912,24.92516,107.7126885348,60.90912,17.76516,63.447,43.88,7.16,44.4603193871,134.38,104.06912,28.96516,108.0248222928,60.90912,17.76516,63.447,43.16,11.2,44.5895234332,134.22
2020-12-17 14:00:00,111.2352,26.6186,114.3757823361,69.5952,20.2986,72.495,41.64,6.32,42.116884975,134.01,110.5552,32.2186,115.1542028456,69.5952,20.2986,72.495,40.96,11.92,42.6592076813,133.85
2020-12-17 14:30:00,113.51616,28.76388,117.1037120411,80.51616,23.48388,83.871,33.0,5.28,33.4197306991,133.76,112.95616,36.36388,118.6651838182,80.51616,23.48388,83.871,32.44,12.88,34.9034095756,133.6
2020-12-17 15:00:00,123.70464,30.17552,127.3318497659,87.82464,25.61552,91.484,35.88,4.5600000000000005,36.1686051708,133.53,123.10464,39.09552,129.1635090635,87.82464,25.61552,91.484,35.28,13.48,37.767562802,133.37
2020-12-17 15:30:00,132.024,32.102,135.8708025295,93.744,27.342,97.65,38.28,4.76,38.5748104338,133.28,131.344,40.622,137.4823378474,93.744,27.342,97.65,37.6,13.28,39.8762886939,133.13
2020-12-17 16:00:00,138.12928,30.29104,141.411615851,94.52928,27.57104,98.468,43.6,2.7199999999999998,43.6847616452,132.53,137.36928,42.65104,143.8382087653,94.52928,27.57104,98.468,42.84,15.08,45.4166489297,132.38
2020-12-17 16:30:00,146.43424,27.96332,149.0802934992,92.99424,27.12332,96.869,53.44,0.84,53.4466013887,132.12,145.47424,44.00332,151.983705293,92.99424,27.12332,96.869,52.48,16.88,55.1278949353,131.98
2020-12-17 17:00:00,145.6568,25.2499,147.8291609807,84.3768,24.6099,87.8925,61.28,0.64,61.2833419454,131.81,144.4968,41.5699,150.3575132684,84.3768,24.6099,87.8925,60.12,16.96,62.4664389893,131.66
2020-12-17 17:30:00,146.38528,25.03404,148.510448654,80.34528,23.43404,83.693,66.04,1.6,66.0593793492,131.92,145.14528,39.43404,150.4067678564,80.34528,23.43404,83.693,64.8,16.0,66.7460860276,131.78
2020-12-17 18:00:00,142.88368,26.08774,145.2457097082,78.88368,23.00774,82.1705,64.0,3.08,64.0740696382,132.43,141.68368,37.68774,146.610473448,78.88368,23.00774,82.1705,62.8,14.68,64.4929639573,132.28
2020-12-17 18:30:00,141.71536,31.83698,145.24750103,94.75536,27.63698,98.7035,46.96,4.2,47.1474453179,132.43,140.87536,41.23698,146.7867690722,94.75536,27.63698,98.7035,46.12,13.6,48.0834108607,132.28
2020-12-17 19:00:00,136.82912,32.34516,140.600204322,92.10912,26.86516,95.947,44.72,5.48,45.0545092083,132.5,136.06912,39.26516,141.6211785271,92.10912,26.86516,95.947,43.96,12.4,45.6753938133,132.36
2020-12-17 19:30:00,131.704,32.632,135.6863701335,86.784,25.312,90.4,44.92,7.32,45.5125125652,132.69,130.904,35.912,135.7406680402,86.784,25.312,90.4,44.12,10.6,45.3754823666,132.54
2020-12-17 20:00:00,130.25392,35.83406,135.0931661168,94.33392,27.51406,98.2645,35.92,8.32,36.8709750346,133.14,129.61392,37.27406,134.8670597539,94.33392,27.51406,98.2645,35.28,9.76,36.6051362516,133.0
2020-12-17 20:30:00,128.9952,37.5486,134.349019293,96.2352,28.0686,100.245,32.76,9.48,34.1040760027,133.71,128.4752,36.7886,133.6386100833,96.2352,28.0686,100.245,32.24,8.72,33.3984430775,133.57
2020-12-17 21:00:00,126.89968,38.27074,132.5450049012,96.37968,28.11074,100.3955,30.52,10.16,32.1666908463,134.1,126.37968,36.31074,131.4925600795,96.37968,28.11074,100.3955,30.0,8.2,31.1004823114,133.95
2020-12-17 21:30:00,119.5096,39.5103,125.87139587,96.78960000000001,28.2303,100.8225,22.72,11.28,25.3660560592,133.85,119.2296,35.2303,124.3256673187,96.78960000000001,28.2303,100.8225,22.44,7.0,23.5064586869,133.7
2020-12-17 22:00:00,114.32368,40.94774,121.4356670005,97.60368,28.46774,101.6705,16.72,12.48,20.8640552147,134.19,114.08368,34.42774,119.1652437746,97.60368,28.46774,101.6705,16.48,5.96,17.5246112653,134.04
2020-12-17 22:30:00,109.65376,42.17068,117.4832470346,98.09376,28.61068,102.181,11.56,13.56,17.8187317169,134.23,109.57376,33.49068,114.5776353718,98.09376,28.61068,102.181,11.48,4.88,12.4741653027,134.09
2020-12-17 23:00:00,103.26464,43.31052,111.9794044322,98.02464,28.59052,102.109,5.24,14.72,15.6248519993,134.86,103.26464,32.47052,108.2493443093,98.02464,28.59052,102.109,5.24,3.88,6.5201226982,134.71
2020-12-17 23:30:00,100.3544,43.981700000000004,109.5691358652,97.9944,28.5817,102.0775,2.36,15.4,15.57978177,135.85,100.3144,32.0617,105.3134913212,97.9944,28.5817,102.0775,2.32,3.48,4.1824394795,135.7
2020-12-18 00:00:00,100.94272,44.87496,110.4680712061,97.90272,28.55496,101.982,3.04,16.32,16.6007228758,135.76,100.70272,31.11496,105.4000880038,97.90272,28.55496,101.982,2.8,2.56,3.7938898244,135.62
2020-12-18 00:30:00,99.61296,43.62878,108.7483896168,98.29296,28.66878,102.3885,1.32,14.96,15.018122386,135.03,99.57296,32.38878,104.7082013648,98.29296,28.66878,102.3885,1.28,3.7199999999999998,3.9340564307,134.88
2020-12-18 01:00:00,106.7392,42.3206,114.8228635813,98.0592,28.6006,102.145,8.68,13.72,16.235171696,134.77,106.7392,33.4806,111.8669182243,98.0592,28.6006,102.145,8.68,4.88,9.95775075,134.63
2020-12-18 01:30:00,107.6768,41.9324,115.5535349005,97.2768,28.3724,101.33,10.4,13.56,17.088990608,134.93,107.5968,33.4524,112.6771247237,97.2768,28.3724,101.33,10.32,5.08,11.5025562376,134.78
2020-12-18 02:00:00,106.7216,42.7388,114.9613192861,97.1616,28.3388,101.21,9.56,14.4,17.2844901574,135.45,106.7216,32.6988,111.6185980381,97.1616,28.3388,101.21,9.56,4.36,10.5072927055,135.3
2020-12-18 02:30:00,107.3504,43.3472,115.7717069409,98.1504,28.6272,102.24,9.2,14.72,17.358525283,135.41,107.3104,32.7072,112.1841471867,98.1504,28.6272,102.24,9.16,4.08,10.0275620168,135.26
2020-12-18 03:00:00,104.36384,43.87612,113.2118589451,98.04384,28.59612,102.129,6.32,15.28,16.5354407259,135.63,104.44384,32.19612,109.2936679639,98.04384,28.59612,102.129,6.4,3.6,7.3430239003,135.48
2020-12-18 03:30:00,100.0152,43.6111,109.1098908177,98.0952,28.6111,102.1825,1.92,15.0,15.1223807649,135.85,100.1352,32.4511,105.2622067518,98.0952,28.6111,102.1825,2.04,3.84,4.3482410237,135.7
2020-12-18 04:00:00,99.36096,44.04528,108.6857261208,97.80096,28.52528,101.876,1.56,15.52,15.5982050249,136.44,99.52096,32.04528,104.5529600231,97.80096,28.52528,101.876,1.72,3.52,3.9177544589,136.29
2020-12-18 04:30:00,98.58608,43.90594,107.9210208303,98.14608,28.62594,102.2355,0.44,15.28,15.2863337658,135.9,98.50608,32.26594,103.6558666022,98.14608,28.62594,102.2355,0.36,3.64,3.6577588767,135.74
