Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-18 05:00:00,99.0744,43.5817,108.236321585,97.9944,28.5817,102.0775,1.08,15.0,15.0388297417,135.93,98.8344,32.5017,104.0413337393,97.9944,28.5817,102.0775,0.84,3.92,4.0089898977,135.77
2020-12-18 05:30:00,99.26688,42.67784,108.0523553283,98.18688,28.63784,102.278,1.08,14.04,14.0814771952,135.43,99.14688,33.43784,104.6336129435,98.18688,28.63784,102.278,0.96,4.8,4.895058733,135.27
2020-12-18 06:00:00,100.01728,42.92004,108.8374298309,98.05728,28.60004,102.143,1.96,14.32,14.453511684,135.27,100.05728,33.04004,105.3712651732,98.05728,28.60004,102.143,2.0,4.44,4.8696611792,135.12
2020-12-18 06:30:00,105.01184,41.04012,112.7465209654,98.33184,28.68012,102.429,6.68,12.36,14.0496263296,135.32,105.05184,35.04012,110.7415870258,98.33184,28.68012,102.429,6.72,6.36,9.2524591326,135.16
2020-12-18 07:00:00,109.72192,38.97056,116.4371258457,97.68192,28.49056,101.752,12.04,10.48,15.9622053614,135.42,109.72192,36.69056,115.6939796256,97.68192,28.49056,101.752,12.04,8.2,14.5671411059,135.25
2020-12-18 07:30:00,116.3512,36.2041,121.8537590649,97.1112,28.3241,101.1575,19.24,7.88,20.7911519642,134.28,116.1112,38.7241,122.3983933156,97.1112,28.3241,101.1575,19.0,10.4,21.6601015695,134.13
2020-12-18 08:00:00,120.69216,34.04188,125.4011446495,97.65216,28.48188,101.721,23.04,5.5600000000000005,23.701375487500002,133.88,120.37216,41.12188,127.2024603449,97.65216,28.48188,101.721,22.72,12.64,25.9993846081,133.72
2020-12-18 08:30:00,123.72128,32.71204,127.9727810349,97.48128,28.43204,101.543,26.24,4.28,26.586763624,133.9,123.32128,42.27204,130.3651159881,97.48128,28.43204,101.543,25.84,13.84,29.312986883,133.75
2020-12-18 09:00:00,126.10944,32.07192,130.1237830283,98.02944,28.591920000000002,102.114,28.08,3.48,28.2948193138,133.6,125.70944,43.19192,132.9225536107,98.02944,28.591920000000002,102.114,27.68,14.6,31.2944467917,133.45
2020-12-18 09:30:00,126.22368,31.30024,130.046616322,98.26368,28.66024,102.358,27.96,2.64,28.0843586361,133.57,125.82368,44.06024,133.3150524044,98.26368,28.66024,102.358,27.56,15.4,31.5707712924,133.42
2020-12-18 10:00:00,125.81504,31.33272,129.6578714649,98.37504,28.69272,102.474,27.44,2.64,27.5667045546,133.52,125.37504,44.09272,132.9024778249,98.37504,28.69272,102.474,27.0,15.4,31.0831143871,133.37
2020-12-18 10:30:00,127.8832,31.5976,131.7289685984,98.3232,28.677599999999998,102.42,29.56,2.92,29.7038718015,133.64,127.4032,43.7976,134.721212643,98.3232,28.677599999999998,102.42,29.08,15.12,32.7759179887,133.49
2020-12-18 11:00:00,127.71488,31.31184,131.4972315207,97.75488,28.51184,101.828,29.96,2.8,30.0905566582,133.64,127.27488,43.79184,134.5979952659,97.75488,28.51184,101.828,29.52,15.28,33.2401684713,133.49
2020-12-18 11:30:00,127.81968,30.97074,131.5182775566,97.81968,28.53074,101.8955,30.0,2.44,30.0990631083,133.32,127.33968,44.09074,134.7567714672,97.81968,28.53074,101.8955,29.52,15.56,33.3698067121,133.16
2020-12-18 12:00:00,126.88304,31.46922,130.72726436,98.84304,28.82922,102.9615,28.04,2.64,28.164005397,133.35,126.44304,44.18922,133.9422619215,98.84304,28.82922,102.9615,27.6,15.36,31.5862248457,133.2
2020-12-18 12:30:00,126.07216,31.36438,129.9150255353,99.03216,28.88438,103.1585,27.04,2.48,27.1534896468,133.18,125.63216,44.32438,133.221958733,99.03216,28.88438,103.1585,26.6,15.44,30.7563586921,133.03
2020-12-18 13:00:00,124.98336,31.80848,128.9675140367,98.22336,28.64848,102.316,26.76,3.16,26.9459310472,133.26,124.54336,43.44848,131.9045826892,98.22336,28.64848,102.316,26.32,14.8,30.1957347981,133.11
2020-12-18 13:30:00,127.94496,31.88228,131.8574706545,99.02496,28.88228,103.151,28.92,3.0,29.0751852961,133.26,127.46496,43.84228,134.7941450635,99.02496,28.88228,103.151,28.44,14.96,32.1346417438,133.11
2020-12-18 14:00:00,127.02,31.8475,130.9516844346,99.18,28.9275,103.3125,27.84,2.92,27.9927133376,133.46,126.58,44.0475,134.0249180423,99.18,28.9275,103.3125,27.4,15.12,31.2949580604,133.31
2020-12-18 14:30:00,125.77792,32.25856,129.8487576098,99.21792,28.93856,103.352,26.56,3.32,26.7666957244,133.77,125.33792,43.73856,132.7503514903,99.21792,28.93856,103.352,26.12,14.8,30.0215655821,133.62
2020-12-18 15:00:00,124.1096,33.0053,128.4232947726,99.3096,28.9653,103.4475,24.8,4.04,25.1269098777,133.99,123.7496,43.0853,131.0355164688,99.3096,28.9653,103.4475,24.44,14.12,28.2256620826,133.83
2020-12-18 15:30:00,124.53584,33.18462,128.88131924,98.41584,28.70462,102.5165,26.12,4.48,26.5014112832,133.92,124.13584,42.38462,131.1722637795,98.41584,28.70462,102.5165,25.72,13.68,29.1317833302,133.76
2020-12-18 16:00:00,127.16208,32.82894,131.3313895893,97.88208,28.54894,101.9605,29.28,4.28,29.5911608424,133.61,126.68208,42.38894,133.5858212066,97.88208,28.54894,101.9605,28.8,13.84,31.9528652862,133.45
2020-12-18 16:30:00,132.55712,32.01416,136.3682386159,98.51712,28.73416,102.622,34.04,3.2800000000000002,34.1976607387,133.2,131.95712,43.41416,138.9153368322,98.51712,28.73416,102.622,33.44,14.68,36.5203504912,133.05
2020-12-18 17:00:00,133.04032,31.48676,136.7155543492,98.08032,28.60676,102.167,34.96,2.88,35.0784264185,133.2,132.44032,43.72676,139.4721043858,98.08032,28.60676,102.167,34.36,15.12,37.5396323903,133.05
2020-12-18 17:30:00,130.36224,32.19732,134.2794885044,98.32224,28.67732,102.419,32.04,3.52,32.2327783475,133.57,129.80224,43.23732,136.8140612284,98.32224,28.67732,102.419,31.48,14.56,34.6840597393,133.42
2020-12-18 18:00:00,128.75456,32.85508,132.8803710207,97.83456,28.53508,101.911,30.92,4.32,31.2203267119,133.72,128.23456,42.33508,135.0420726181,97.83456,28.53508,101.911,30.4,13.8,33.3856256494,133.57
2020-12-18 18:30:00,126.16064,33.43352,130.5155444566,97.76064,28.51352,101.834,28.4,4.92,28.8230185789,133.82,125.68064,41.79352,132.4474295138,97.76064,28.51352,101.834,27.92,13.28,30.9173866942,133.67
2020-12-18 19:00:00,123.22144,35.10292,128.1239176274,97.86144,28.54292,101.939,25.36,6.5600000000000005,26.1947170246,134.04,122.82144,40.22292,129.2400457173,97.86144,28.54292,101.939,24.96,11.68,27.557648666,133.88
2020-12-18 19:30:00,118.92704,36.32372,124.3505266487,98.20704,28.643720000000002,102.299,20.72,7.68,22.0975292737,134.19,118.60704,39.24372,124.9307788217,98.20704,28.643720000000002,102.299,20.4,10.6,22.9895628493,134.04
2020-12-18 20:00:00,116.18112,37.51616,122.088144001,98.18112,28.63616,102.272,18.0,8.88,20.071233146,134.14,115.94112,38.07616,122.0333448988,98.18112,28.63616,102.272,17.76,9.44,20.1129609953,133.99
2020-12-18 20:30:00,114.532,37.0935,120.3889810832,95.772,27.9335,99.7625,18.76,9.16,20.8768580011,134.07,114.292,37.0935,120.1606799508,95.772,27.9335,99.7625,18.52,9.16,20.6614617102,133.92
2020-12-18 21:00:00,112.6208,37.8744,118.8188317061,95.0208,27.7144,98.98,17.6,10.16,20.322047141,134.5,112.4208,35.9544,118.0303145467,95.0208,27.7144,98.98,17.4,8.24,19.2524699714,134.35
2020-12-18 21:30:00,108.1784,38.7737,114.9172138465,96.4584,28.1337,100.4775,11.72,10.64,15.8293398473,134.55,108.0584,35.9737,113.8890903566,96.4584,28.1337,100.4775,11.6,7.84,14.0009142559,134.4
2020-12-18 22:00:00,103.8024,40.1257,111.2879600238,97.8024,28.5257,101.8775,6.0,11.6,13.0598621739,135.17,103.8824,35.6057,109.8149302338,97.8024,28.5257,101.8775,6.08,7.08,9.3323523294,135.01
2020-12-18 22:30:00,99.32976,41.55618,107.6722681002,97.76976,28.51618,101.8435,1.56,13.04,13.1329813828,135.81,99.36976,34.27618,105.1152021253,97.76976,28.51618,101.8435,1.6,5.76,5.9780933415,135.65
2020-12-18 23:00:00,98.19376,42.21318,106.8829596739,96.59376,28.17318,100.6185,1.6,14.04,14.1308739999,136.31,97.99376,33.05318,103.4180337613,96.59376,28.17318,100.6185,1.4,4.88,5.0768494167,136.16
2020-12-18 23:30:00,96.38352,42.80186,105.4598603595,93.26352,27.20186,97.1495,3.12,15.6,15.9089408824,137.03,96.22352,30.76186,101.0210761765,93.26352,27.20186,97.1495,2.96,3.56,4.629816411,136.88
2020-12-19 00:00:00,105.02688,43.82284,113.8028419162,95.66688,27.90284,99.653,9.36,15.92,18.4677015354,137.25,104.58688,31.22284,109.1479784778,95.66688,27.90284,99.653,8.92,3.32,9.517814875300001,137.1
2020-12-19 00:30:00,103.51136,43.42748,112.2521610848,97.19136,28.34748,101.241,6.32,15.08,16.3508042616,136.99,103.15136,32.42748,108.1283706018,97.19136,28.34748,101.241,5.96,4.08,7.2227418616,136.84
2020-12-19 01:00:00,99.98944,42.87192,108.7928749321,98.98944,28.87192,103.114,1.0,14.0,14.0356688476,136.33,99.94944,33.87192,105.5329215022,98.98944,28.87192,103.114,0.96,5.0,5.091325957,136.17
2020-12-19 01:30:00,100.55344,42.63142,109.2173624798,97.75344,28.51142,101.8265,2.8,14.12,14.3949435567,135.81,100.71344,33.27142,106.0668863758,97.75344,28.51142,101.8265,2.96,4.76,5.6052832221,135.65
2020-12-19 02:00:00,98.93888,42.45384,107.6625770934,95.49888,27.85384,99.478,3.44,14.6,14.9997866651,136.3,99.09888,32.21384,104.2032605286,95.49888,27.85384,99.478,3.6,4.36,5.6541666053,136.14
2020-12-19 02:30:00,99.36784,42.71062,108.1580541941,97.88784,28.55062,101.9665,1.48,14.16,14.2371345432,136.27,99.16784,33.39062,104.638396367,97.88784,28.55062,101.9665,1.28,4.84,5.0063959092,136.14
2020-12-19 03:00:00,98.04928,43.58604,107.3005321114,97.04928,28.30604,101.093,1.0,15.28,15.3126875499,136.67,97.92928,32.10604,103.0579530449,97.04928,28.30604,101.093,0.88,3.8,3.9005640618,136.51
2020-12-19 03:30:00,100.13952,43.98236,109.3726266348,96.89952,28.26236,100.937,3.24,15.72,16.0504205552,136.04,99.89952,31.50236,104.7488080209,96.89952,28.26236,100.937,3.0,3.24,4.4156086783,135.88
2020-12-19 04:00:00,97.50304,43.34672,106.7041749136,93.62304,27.30672,97.524,3.88,16.04,16.5026058548,136.31,97.22304,30.26672,101.825310441,93.62304,27.30672,97.524,3.6,2.96,4.6606437324000005,136.15
2020-12-19 04:30:00,102.58688,43.94784,111.6041244256,96.50688,28.14784,100.528,6.08,15.8,16.9294536238,135.74,102.30688,31.26784,106.9783880679,96.50688,28.14784,100.528,5.8,3.12,6.5859243846,135.59
2020-12-19 05:00:00,103.4752,44.3886,112.594248632,97.1952,28.3486,101.245,6.28,16.04,17.2255624001,135.69,103.1952,31.1886,107.8052785025,97.1952,28.3486,101.245,6.0,2.84,6.6381925251,135.54
2020-12-19 05:30:00,100.55184,43.93262,109.7303405055,95.63184,27.89262,99.6165,4.92,16.04,16.7776041198,135.38,100.27184,30.61262,104.8407096516,95.63184,27.89262,99.6165,4.64,2.7199999999999998,5.3784756205,135.22
2020-12-19 06:00:00,99.16944,43.27942,108.2020610961,95.44944,27.83942,99.4265,3.7199999999999998,15.44,15.8818134985,134.98,98.96944,31.11942,103.7466546692,95.44944,27.83942,99.4265,3.52,3.2800000000000002,4.8113199852,134.83
2020-12-19 06:30:00,99.3184,42.2312,107.9241346132,97.4784,28.4312,101.54,1.8399999999999999,13.8,13.9221262744,135.28,99.1184,33.3112,104.566214735,97.4784,28.4312,101.54,1.6400000000000001,4.88,5.1482035702,135.13
2020-12-19 07:00:00,97.6128,40.4754,105.6717404465,96.5328,28.1554,100.555,1.08,12.32,12.3672470663,134.92,97.6528,34.4754,103.5597535387,96.5328,28.1554,100.555,1.12,6.32,6.4184733387,134.76
2020-12-19 07:30:00,98.9456,38.3658,106.1233544937,89.0256,25.9658,92.735,9.92,12.4,15.8797481088,134.96,98.9456,32.1658,104.0426376492,89.0256,25.9658,92.735,9.92,6.2,11.6981366038,134.81
2020-12-19 08:00:00,101.212,38.7535,108.3775931927,92.412,26.9535,96.2625,8.8,11.8,14.7200543477,134.96,101.212,33.7135,106.679281148,92.412,26.9535,96.2625,8.8,6.76,11.0967382595,134.81
2020-12-19 08:30:00,106.56704,39.08372,113.5080225508,97.24704,28.36372,101.299,9.32,10.72,14.2049568813,135.37,106.56704,36.32372,112.5875066293,97.24704,28.36372,101.299,9.32,7.96,12.2565900641,135.22
2020-12-19 09:00:00,108.9744,39.0792,115.7696148737,97.0944,28.3192,101.14,11.88,10.76,16.0284746623,135.1,108.8944,36.1592,114.7409172702,97.0944,28.3192,101.14,11.8,7.84,14.1670603867,134.94
2020-12-19 09:30:00,111.84848,38.92914,118.4295588924,98.08848,28.60914,102.1755,13.76,10.32,17.2,134.98,111.76848,36.80914,117.6737265028,98.08848,28.60914,102.1755,13.68,8.2,15.9493698935,134.82
2020-12-19 10:00:00,112.49344,37.90892,118.7091414281,97.33344,28.38892,101.389,15.16,9.52,17.9012848701,134.86,112.37344,37.34892,118.417616268,97.33344,28.38892,101.389,15.04,8.96,17.5066615892,134.69
2020-12-19 10:30:00,114.4216,38.9513,120.8697907595,101.1816,29.5113,105.3975,13.24,9.44,16.2607256911,134.73,114.3016,38.5113,120.614990736,101.1816,29.5113,105.3975,13.12,9.0,15.9101979875,134.56
2020-12-19 11:00:00,113.2432,39.6026,119.9682802786,103.9632,30.3226,108.295,9.28,9.28,13.1239018588,134.77,113.2432,39.5226,119.9418953369,103.9632,30.3226,108.295,9.28,9.2,13.0674557585,134.59
2020-12-19 11:30:00,109.15056,41.01558,116.6024122866,106.75056000000001,31.13558,111.1985,2.4,9.88,10.1673201976,134.99,109.27056,39.73558,116.2711124942,106.75056000000001,31.13558,111.1985,2.52,8.6,8.9616069987,134.8
2020-12-19 12:00:00,113.03776,41.69268,120.4815950733,108.79776,31.73268,113.331,4.24,9.96,10.8249341799,135.03,112.71776,40.33268,119.7164086306,108.79776,31.73268,113.331,3.92,8.6,9.4512644657,134.84
2020-12-19 12:30:00,109.52592,41.32006,117.060986286,107.24592,31.28006,111.7145,2.2800000000000002,10.04,10.295630141,135.03,109.36592,39.76006,116.3690973955,107.24592,31.28006,111.7145,2.12,8.48,8.7409839263,134.84
2020-12-19 13:00:00,105.32816,40.74238,112.9334441919,104.16816,30.38238,108.5085,1.16,10.36,10.4247398049,134.89,105.40816,38.54238,112.2336636248,104.16816,30.38238,108.5085,1.24,8.16,8.253677968,134.68
2020-12-19 13:30:00,110.99376,41.01318,118.3287610543,104.27376,30.41318,108.6185,6.72,10.6,12.5506334501,134.92,111.03376,38.33318,117.4645842314,104.27376,30.41318,108.6185,6.76,7.92,10.4126845722,134.68
2020-12-19 14:00:00,108.94896,41.16178,116.465308216,103.54896,30.20178,107.8635,5.4,10.96,12.2180849563,134.96,109.02896,37.80178,115.3962247643,103.54896,30.20178,107.8635,5.48,7.6,9.3696531419,134.73
2020-12-19 14:30:00,106.55616,41.49388,114.3501522142,102.35616,29.85388,106.621,4.2,11.64,12.3745545374,135.12,106.63616,36.81388,112.8119336781,102.35616,29.85388,106.621,4.28,6.96,8.1706792863,134.88
2020-12-19 15:00:00,108.88368,41.12274,116.3904442618,100.12368,29.20274,104.2955,8.76,11.92,14.7927009028,134.82,108.84368,35.84274,114.5934059475,100.12368,29.20274,104.2955,8.72,6.64,10.9602919669,134.58
2020-12-19 15:30:00,111.57136,40.59998,118.7287949415,97.37136,28.39998,101.4285,14.2,12.2,18.7211110781,134.4,111.45136,34.63998,116.7104702255,97.37136,28.39998,101.4285,14.08,6.24,15.4007792011,134.16
2020-12-19 16:00:00,116.90864,39.29002,123.3342441427,96.30864,28.09002,100.3215,20.6,11.2,23.4478143971,133.93,116.58864,35.21002,121.7893939777,96.30864,28.09002,100.3215,20.28,7.12,21.4935525216,133.7
2020-12-19 16:30:00,124.51792,37.65106,130.0857975347,96.03792,28.01106,100.0395,28.48,9.64,30.0672579395,133.54,124.03792,36.53106,129.305544903,96.03792,28.01106,100.0395,28.0,8.52,29.2675656658,133.3
2020-12-19 17:00:00,129.82016,36.26088,134.7891885902,95.66016,27.90088,99.646,34.16,8.36,35.1680991809,133.05,129.22016,37.62088,134.5852159875,95.66016,27.90088,99.646,33.56,9.72,34.9392615835,132.82
2020-12-19 17:30:00,133.88576,35.51668,138.5165379621,97.08576,28.31668,101.131,36.8,7.2,37.4977332648,133.48,133.24576,39.23668,138.9026623769,97.08576,28.31668,101.131,36.16,10.92,37.7729003387,133.25
2020-12-19 18:00:00,130.04128,36.67204,135.1131859657,97.48128,28.43204,101.543,32.56,8.24,33.5864734678,133.56,129.44128,38.35204,135.0034219574,97.48128,28.43204,101.543,31.96,9.92,33.46413005,133.33
2020-12-19 18:30:00,127.16688,37.88534,132.6902948819,97.52688,28.44534,101.5905,29.64,9.44,31.1069638506,133.5,126.68688,37.12534,132.0146068973,97.52688,28.44534,101.5905,29.16,8.68,30.4244638408,133.27
2020-12-19 19:00:00,125.01072,39.23146,131.0220880945,97.89072,28.55146,101.9695,27.12,10.68,29.1471576659,133.53,124.57072,36.11146,129.6992745726,97.89072,28.55146,101.9695,26.68,7.5600000000000005,27.7304165133,133.31
2020-12-19 19:30:00,120.58752,40.56636,127.2280611477,97.66752,28.48636,101.737,22.92,12.08,25.9085468523,133.84,120.26752,34.76636,125.1917575346,97.66752,28.48636,101.737,22.6,6.28,23.4563083199,133.61
2020-12-19 20:00:00,117.1264,41.1352,124.1398334782,97.2864,28.3752,101.34,19.84,12.76,23.5890483064,134.04,116.8064,33.9752,121.6472329977,97.2864,28.3752,101.34,19.52,5.6,20.307397666900002,133.81
2020-12-19 20:30:00,116.256,41.518,123.4471622193,96.816,28.238,100.85,19.44,13.28,23.5429819692,134.15,116.016,33.398,120.7275389462,96.816,28.238,100.85,19.2,5.16,19.8812876847,133.93
2020-12-19 21:00:00,114.992,42.141,122.4705023465,96.072,28.021,100.075,18.92,14.12,23.6080664181,134.39,114.752,32.381,119.2331777023,96.072,28.021,100.075,18.68,4.36,19.182074966,134.16
2020-12-19 21:30:00,110.26592,43.03256,118.3654271044,96.38592,28.11256,100.402,13.88,14.92,20.3779488664,134.49,110.10592,31.75256,114.5929259841,96.38592,28.11256,100.402,13.72,3.64,14.1946468783,134.26
2020-12-19 22:00:00,106.14032,43.85926,114.8451227412,96.34032,28.09926,100.3545,9.8,15.76,18.558491318,134.8,106.06032,31.01926,110.50333012830001,96.34032,28.09926,100.3545,9.72,2.92,10.1491280414,134.56
2020-12-19 22:30:00,100.18688,45.01784,109.8363184124,96.74688,28.21784,100.778,3.44,16.8,17.1485742848,134.91,100.30688,30.05784,104.7136281522,96.74688,28.21784,100.778,3.56,1.8399999999999999,4.0073931676,134.67
2020-12-19 23:00:00,99.39712,45.34416,109.2514545002,97.31712,28.38416,101.372,2.08,16.96,17.0870711358,135.41,99.19712,30.22416,103.6994140003,97.31712,28.38416,101.372,1.88,1.8399999999999999,2.6305892876,135.17
2020-12-19 23:30:00,103.22544,45.72742,112.9003472229,96.98544,28.28742,101.0265,6.24,17.44,18.5227211824,135.9,102.94544,29.80742,107.1739049576,96.98544,28.28742,101.0265,5.96,1.52,6.1507723092,135.66
2020-12-20 00:00:00,105.7448,46.4839,115.5106734733,97.3848,28.4039,101.4425,8.36,18.08,19.9192369332,136.25,105.4248,29.3639,109.437777199,97.3848,28.4039,101.4425,8.04,0.96,8.0971105958,136.01
2020-12-20 00:30:00,102.1624,45.9607,112.0247379745,96.9624,28.2807,101.0025,5.2,17.68,18.4288469525,135.95,101.9224,29.5607,106.1226206153,96.9624,28.2807,101.0025,4.96,1.28,5.1224993899,135.72
2020-12-20 01:00:00,100.2888,44.7009,109.7998809938,96.2088,28.0609,100.2175,4.08,16.64,17.1328923419,135.58,100.2888,30.2609,104.7547873572,96.2088,28.0609,100.2175,4.08,2.2,4.63534249,135.34
2020-12-20 01:30:00,102.69856,44.27708,111.8367293844,96.53856,28.15708,100.561,6.16,16.12,17.2568826849,135.58,102.69856,30.95708,107.2629247606,96.53856,28.15708,100.561,6.16,2.8,6.7665057452,135.34
2020-12-20 02:00:00,103.08592,44.83006,112.4119263328,96.92592,28.27006,100.9645,6.16,16.56,17.6685936056,136.21,103.08592,30.71006,107.5630730662,96.92592,28.27006,100.9645,6.16,2.44,6.6256471382,135.97
2020-12-20 02:30:00,102.5496,45.2703,112.0973707196,96.78960000000001,28.2303,100.8225,5.76,17.04,17.9871954456,136.31,102.5896,30.2303,106.9509096093,96.78960000000001,28.2303,100.8225,5.8,2.0,6.1351446601,136.06
2020-12-20 03:00:00,101.22992,46.04206,111.208668692,96.82992,28.24206,100.8645,4.4,17.8,18.3357574155,136.48,101.26992,29.52206,105.4853009829,96.82992,28.24206,100.8645,4.44,1.28,4.6208224376,136.24
2020-12-20 03:30:00,98.32912,46.20266,108.6430008378,96.96912,28.28266,101.0095,1.3599999999999999,17.92,17.9715330453,136.04,98.44912,29.40266,102.746024954,96.96912,28.28266,101.0095,1.48,1.12,1.8560172413,135.81
2020-12-20 04:00:00,99.0312,46.4941,109.4023761545,96.8712,28.2541,100.9075,2.16,18.24,18.3674494691,136.42,99.1512,29.1341,103.3429061148,96.8712,28.2541,100.9075,2.2800000000000002,0.88,2.4439312593,136.18
2020-12-20 04:30:00,99.92288,46.83584,110.3547817541,97.08288,28.31584,101.128,2.84,18.52,18.736488465,136.3,100.04288,28.95584,104.1490206809,97.08288,28.31584,101.128,2.96,0.64,3.0283989169,136.06
2020-12-20 05:00:00,97.90784,46.72312,108.4849993133,96.14784,28.04312,100.154,1.76,18.68,18.7627290126,136.37,97.98784,28.44312,102.0324843528,96.14784,28.04312,100.154,1.8399999999999999,0.4,1.8829763674,136.13
2020-12-20 05:30:00,97.32928,46.59104,107.9060413211,95.96928,27.99104,99.968,1.3599999999999999,18.6,18.6496541523,136.4,97.24928,28.47104,101.33125174,95.96928,27.99104,99.968,1.28,0.48,1.3670405993,136.16
2020-12-20 06:00:00,97.83488,45.93184,108.0805147582,96.31488,28.09184,100.328,1.52,17.84,17.9046362711,135.94,97.67488,29.25184,101.9610333726,96.31488,28.09184,100.328,1.3599999999999999,1.16,1.7875122377000001,135.71
2020-12-20 06:30:00,99.55088,44.39234,109.0002640339,94.19088,27.47234,98.1155,5.36,16.92,17.7486900925,135.78,99.63088,29.47234,103.8986577134,94.19088,27.47234,98.1155,5.44,2.0,5.7959986197,135.54
2020-12-20 07:00:00,103.48512,43.68816,112.329094119,94.24512,27.48816,98.172,9.24,16.2,18.6498686322,135.68,103.44512,30.16816,107.7544000475,94.24512,27.48816,98.172,9.2,2.68,9.5824005343,135.45
2020-12-20 07:30:00,103.89072,43.10646,112.4786584017,93.21072,27.18646,97.0945,10.68,15.92,19.1705190331,135.44,103.85072,30.06646,108.1155125847,93.21072,27.18646,97.0945,10.64,2.88,11.0228852847,135.22
2020-12-20 08:00:00,104.00832,41.88576,112.125588159,90.80832,26.48576,94.592,13.2,15.4,20.282997806,135.35,103.88832,29.88576,108.101534139,90.80832,26.48576,94.592,13.08,3.4,13.514673507,135.13
2020-12-20 08:30:00,106.7776,40.3818,114.1584233992,88.2576,25.7418,91.935,18.52,14.64,23.6076258866,135.23,106.5776,29.8618,110.6820307051,88.2576,25.7418,91.935,18.32,4.12,18.777561077,135.02
2020-12-20 09:00:00,110.47728,40.23254,117.5750257115,89.11728,25.99254,92.8305,21.36,14.24,25.6715250813,135.04,110.23728,30.43254,114.3608210562,89.11728,25.99254,92.8305,21.12,4.44,21.5816588797,134.84
2020-12-20 09:30:00,108.39376,40.76818,115.8069588041,91.91376,26.80818,95.7435,16.48,13.96,21.5979628669,135.57,108.19376,31.64818,112.7275343483,91.91376,26.80818,95.7435,16.28,4.84,16.9842279777,135.38
2020-12-20 10:00:00,105.73472,39.62096,112.9143546446,91.13472,26.58096,94.932,14.6,13.04,19.5755357526,135.36,105.61472,32.30096,110.4437463037,91.13472,26.58096,94.932,14.48,5.72,15.5688406762,135.18
2020-12-20 10:30:00,107.22528,38.58404,113.9560828293,87.30528,25.46404,90.943,19.92,13.12,23.8524799549,135.49,106.98528,31.10404,111.4150413589,87.30528,25.46404,90.943,19.68,5.64,20.4722250867,135.31
2020-12-20 11:00:00,103.80272,35.36246,109.6608784237,75.16272,21.92246,78.2945,28.64,13.44,31.6367381378,135.49,103.36272,27.24246,106.8924857633,75.16272,21.92246,78.2945,28.2,5.32,28.6974284562,135.31
2020-12-20 11:30:00,102.21872,37.23046,108.7877468755,81.01872,23.63046,84.3945,21.2,13.6,25.1872983863,135.42,102.01872,28.83046,106.0142191135,81.01872,23.63046,84.3945,21.0,5.2,21.6342321334,135.24
2020-12-20 12:00:00,100.20048,37.80014,107.0933554253,83.52048,24.36014,87.0005,16.68,13.44,21.4209243498,135.16,100.04048,29.60014,104.3276853316,83.52048,24.36014,87.0005,16.52,5.24,17.3311280648,134.98
2020-12-20 12:30:00,102.36592,37.85506,109.1411340653,85.76592,25.01506,89.3395,16.6,12.84,20.9863193533,135.25,102.20592,30.85506,106.7618134477,85.76592,25.01506,89.3395,16.44,5.84,17.446466691,135.08
2020-12-20 13:00:00,100.98176,37.60468,107.7563353618,86.14176,25.12468,89.731,14.84,12.48,19.390100567,135.05,100.78176,31.28468,105.5257994587,86.14176,25.12468,89.731,14.64,6.16,15.8831734864,134.88
2020-12-20 13:30:00,103.6128,35.745400000000004,109.6054101995,80.4528,23.4654,83.805,23.16,12.28,26.2141946281,135.05,103.2928,29.8254,107.5125900395,80.4528,23.4654,83.805,22.84,6.36,23.7089687671,134.88
2020-12-20 14:00:00,103.6952,33.3561,108.9280675962,72.5352,21.1561,75.5575,31.16,12.2,33.4631976954,135.33,103.2952,27.6361,106.9282580343,72.5352,21.1561,75.5575,30.76,6.48,31.4351395734,135.15
2020-12-20 14:30:00,105.81216,31.08688,110.2842115264,62.97216,18.36688,65.596,42.84,12.72,44.6885220163,135.36,105.17216,24.36688,107.9579922007,62.97216,18.36688,65.596,42.2,6.0,42.6244061542,135.19
2020-12-20 15:00:00,103.79024,32.02882,108.6197920724,65.79024,19.18882,68.5315,38.0,12.84,40.1106669104,135.11,103.23024,24.98882,106.2116922728,65.79024,19.18882,68.5315,37.44,5.8,37.8865886561,134.94
2020-12-20 15:30:00,114.55456,34.64508,119.6788568837,76.95456,22.44508,80.161,37.6,12.2,39.5297356429,134.79,113.95456,28.80508,117.53882073,76.95456,22.44508,80.161,37.0,6.36,37.5426370944,134.62
2020-12-20 16:00:00,126.95648,32.81564,131.1289977183,74.79648,21.81564,77.913,52.16,11.0,53.3072753008,134.4,126.03648,29.25564,129.387351633,74.79648,21.81564,77.913,51.24,7.44,51.7773232217,134.24
2020-12-20 16:30:00,129.08416,27.02788,131.8833828054,64.00416,18.66788,66.671,65.08,8.36,65.6147544383,133.96,128.00416,28.54788,131.1489474979,64.00416,18.66788,66.671,64.0,9.88,64.7581222705,133.8
2020-12-20 17:00:00,133.88304,28.65422,136.9150565988,73.28304,21.37422,76.3365,60.6,7.28,61.0357141353,133.59,132.80304,32.29422,136.6732017575,73.28304,21.37422,76.3365,59.52,10.92,60.5134431346,133.43
2020-12-20 17:30:00,131.5784,30.3637,135.0364011082,77.4984,22.6037,80.7275,54.08,7.76,54.6339088845,133.73,130.6184,33.0037,134.7234598437,77.4984,22.6037,80.7275,53.12,10.4,54.1284989631,133.57
2020-12-20 18:00:00,132.30112,33.06616,136.370661399,84.02112,24.50616,87.522,48.28,8.56,49.0329685008,133.96,131.50112,34.18616,135.8721387805,84.02112,24.50616,87.522,47.48,9.68,48.4567105776,133.79
2020-12-20 18:30:00,127.61824,35.14532,132.3692135604,85.93824,25.06532,89.519,41.68,10.08,42.8815671355,134.35,126.93824,33.34532,131.2449128165,85.93824,25.06532,89.519,41.0,8.28,41.8277228641,134.19
2020-12-20 19:00:00,125.836,37.4705,131.2963718701,89.796,26.1905,93.5375,36.04,11.28,37.764004025,134.19,125.276,33.2705,129.6186805451,89.796,26.1905,93.5375,35.48,7.08,36.1795080121,134.03
2020-12-20 19:30:00,115.6152,35.2511,120.8698246969,77.9352,22.7311,81.1825,37.68,12.52,39.7055764346,134.42,114.9752,28.6511,118.4912745575,77.9352,22.7311,81.1825,37.04,5.92,37.5101053051,134.26
2020-12-20 20:00:00,118.77072,37.09646,124.429221945,79.05072,23.05646,82.3445,39.72,14.04,42.1283752357,134.95,118.17072,27.65646,121.3639108016,79.05072,23.05646,82.3445,39.12,4.6,39.3895214492,134.78
2020-12-20 20:30:00,110.59664,35.26402,116.0825907957,72.35664,21.10402,75.3715,38.24,14.16,40.7774839832,134.62,109.99664,25.50402,112.9146396507,72.35664,21.10402,75.3715,37.64,4.4,37.896300611,134.46
2020-12-20 21:00:00,110.87296,38.37628,117.3266897419,79.87296,23.29628,83.201,31.0,15.08,34.4732708051,135.14,110.39296,26.85628,113.6127871016,79.87296,23.29628,83.201,30.52,3.56,30.7269263025,134.98
2020-12-20 21:30:00,101.724,34.3295,107.3605455754,60.924,17.7695,63.4625,40.8,16.56,44.0326424372,135.14,101.124,19.9695,103.0768854121,60.924,17.7695,63.4625,40.2,2.2,40.2601539987,134.98
2020-12-20 22:00:00,98.03808,33.37444,103.5631130055,55.31808,16.13444,57.623,42.72,17.24,46.0675156699,135.34,97.47808,17.69444,99.0710315249,55.31808,16.13444,57.623,42.16,1.56,42.188851608,135.18
2020-12-20 22:30:00,92.1632,36.4926,99.1249983052,63.4032,18.4926,66.045,28.76,18.0,33.9284187666,135.59,91.9232,19.3726,93.9423883505,63.4032,18.4926,66.045,28.52,0.88,28.5335732077,135.43
2020-12-20 23:00:00,95.27936,39.07148,102.9793037042,67.71936,19.75148,70.541,27.56,19.32,33.6573320392,135.51,94.99936,19.75148,97.0309196215,67.71936,19.75148,70.541,27.28,0.0,27.28,135.35
2020-12-20 23:30:00,94.01856,41.11708,102.616294477,72.53856,21.15708,75.561,21.48,19.96,29.3222100122,135.93,93.81856,21.15708,96.1745508677,72.53856,21.15708,75.561,21.28,0.0,21.28,135.77
2020-12-21 00:00:00,82.0904,38.5997,90.7125714124,61.8504,18.0397,64.4275,20.24,20.56,28.8508440085,135.73,81.9704,18.0397,83.9319799138,61.8504,18.0397,64.4275,20.12,0.0,20.12,135.57
2020-12-21 00:30:00,93.6864,41.7952,102.5864527508,75.6864,22.0752,78.84,18.0,19.72,26.6997827707,135.49,93.5664,22.0752,96.1352467308,75.6864,22.0752,78.84,17.88,0.0,17.88,135.33
2020-12-21 01:00:00,98.53904,37.79222,105.5376439791,68.81904,20.07222,71.6865,29.72,17.72,34.6016878201,135.14,98.25904,21.19222,100.5184019483,68.81904,20.07222,71.6865,29.44,1.12,29.4612966449,134.99
2020-12-21 01:30:00,101.57552,37.74286,108.3610157956,70.29552,20.50286,73.2245,31.28,17.24,35.7163267988,135.37,101.21552,22.10286,103.6007621065,70.29552,20.50286,73.2245,30.92,1.6,30.961369478800002,135.21
2020-12-21 02:00:00,92.75248,33.65614,98.6699463152,53.95248,15.73614,56.2005,38.8,17.92,42.7383481197,135.78,92.27248,16.77614,93.7851237598,53.95248,15.73614,56.2005,38.32,1.04,38.3341101371,135.61
2020-12-21 02:30:00,94.99728,36.52754,101.7779169852,60.91728,17.76754,63.4555,34.08,18.76,38.9022364396,136.06,94.59728,18.00754,96.2959857951,60.91728,17.76754,63.4555,33.68,0.24,33.680855096,135.85
2020-12-21 03:00:00,91.20816,34.36238,97.4664127269,52.80816,15.40238,55.0085,38.4,18.96,42.825711903,136.36,90.72816,15.56238,92.0531731569,52.80816,15.40238,55.0085,37.92,0.16,37.9203375512,136.13
2020-12-21 03:30:00,76.28864,29.95252,81.9579773262,37.68864,10.99252,39.259,38.6,18.96,43.0051345772,136.55,75.80864,11.23252,76.6362799476,37.68864,10.99252,39.259,38.12,0.24,38.1207555014,136.31
2020-12-21 04:00:00,70.68896,27.20428,75.7429991234,28.12896,8.20428,29.301,42.56,19.0,46.6085142436,137.06,70.12896,8.444280000000001,70.6355214846,28.12896,8.20428,29.301,42.0,0.24,42.0006857087,136.83
2020-12-21 04:30:00,71.30656,26.30108,76.0024493566,24.34656,7.10108,25.361,46.96,19.2,50.733436706,137.31,70.66656,7.26108,71.0386231919,24.34656,7.10108,25.361,46.32,0.16,46.3202763377,137.08
2020-12-21 05:00:00,69.54544,26.57242,74.4490545907,24.86544,7.25242,25.9015,44.68,19.32,48.6781758081,137.31,68.90544,7.33242,69.2944734063,24.86544,7.25242,25.9015,44.04,0.08,44.0400726612,137.08
2020-12-21 05:30:00,74.30576,28.21918,79.4837599076,31.74576,9.25918,33.0685,42.56,18.96,46.5922225269,136.92,73.74576,9.53918,74.3601578337,31.74576,9.25918,33.0685,42.0,0.28,42.000933323,136.69
2020-12-21 06:00:00,77.2944,28.874200000000002,82.5114761533,36.7344,10.7142,38.265,40.56,18.16,44.4398379835,136.86,76.8144,11.7542,77.7085147522,36.7344,10.7142,38.265,40.08,1.04,40.0934907435,136.62
2020-12-21 06:30:00,83.78768,30.00974,88.9997742393,48.30768,14.08974,50.3205,35.48,15.92,38.8880032915,136.74,83.26768,17.28974,85.0437630979,48.30768,14.08974,50.3205,34.96,3.2,35.1061476098,136.49
2020-12-21 07:00:00,87.2616,27.6313,91.5318282034,48.3816,14.1113,50.3975,38.88,13.52,41.1636344362,136.18,86.7016,19.5113,88.8698951853,48.3816,14.1113,50.3975,38.32,5.4,38.6986097942,135.93
2020-12-21 07:30:00,95.356,28.985500000000002,99.6640654712,62.076,18.1055,64.6625,33.28,10.88,35.0133231785,135.48,94.876,25.9055,98.349124583,62.076,18.1055,64.6625,32.8,7.8,33.7146852277,135.23
2020-12-21 08:00:00,100.56256,26.71908,104.0516107987,63.08256,18.39908,65.711,37.48,8.32,38.3923534053,134.9,99.96256,28.55908,103.9621779889,63.08256,18.39908,65.711,36.88,10.16,38.2538886912,134.66
2020-12-21 08:30:00,106.93856,24.76708,109.7691389535,62.69856,18.28708,65.311,44.24,6.48,44.7120565396,134.16,106.25856,30.04708,110.4251266234,62.69856,18.28708,65.311,43.56,11.76,45.1195212741,133.93
2020-12-21 09:00:00,108.85328,23.59054,111.380205352,62.09328,18.11054,64.6805,46.76,5.48,47.0800169924,134.03,108.01328,30.87054,112.3381453303,62.09328,18.11054,64.6805,45.92,12.76,47.6598783045,133.8
2020-12-21 09:30:00,113.25424,24.97082,115.9744141156,69.29424,20.21082,72.1815,43.96,4.76,44.2169560237,133.98,112.53424,33.65082,117.4577918192,69.29424,20.21082,72.1815,43.24,13.44,45.2805830351,133.74
2020-12-21 10:00:00,116.87104,26.50572,119.8390303006,77.71104,22.66572,80.949,39.16,3.84,39.3478233197,133.94,116.15104,36.94572,121.8853983027,77.71104,22.66572,80.949,38.44,14.28,41.0067311548,133.71
2020-12-21 10:30:00,118.9928,25.8379,121.7656910967,75.8328,22.1179,78.9925,43.16,3.7199999999999998,43.3200184672,133.83,118.2728,36.5179,123.7821159952,75.8328,22.1179,78.9925,42.44,14.4,44.8164434109,133.6
2020-12-21 11:00:00,119.8672,26.7246,122.81021896,80.1072,23.3646,83.445,39.76,3.36,39.9017192612,133.71,119.1872,38.1246,125.1362208515,80.1072,23.3646,83.445,39.08,14.76,41.7744419472,133.48
2020-12-21 11:30:00,117.84768,26.19724,120.7243598658,77.88768,22.71724,81.133,39.96,3.48,40.111245306,133.78,117.16768,37.31724,122.9668314539,77.88768,22.71724,81.133,39.28,14.6,41.905589126,133.54
2020-12-21 12:00:00,119.9232,26.3326,122.7802089956,78.7632,22.9726,82.045,41.16,3.36,41.296915139,133.84,119.2032,37.6926,125.0205382527,78.7632,22.9726,82.045,40.44,14.72,43.0357061055,133.6
2020-12-21 12:30:00,116.34608,23.47594,118.6909014636,68.14608,19.87594,70.9855,48.2,3.6,48.3342528648,133.89,115.50608,34.43594,120.5300314471,68.14608,19.87594,70.9855,47.36,14.56,49.5475852086,133.66
2020-12-21 13:00:00,112.95184,21.14762,114.914489909,57.83184,16.86762,60.2415,55.12,4.28,55.2859186412,134.05,111.99184,30.74762,116.1360769195,57.83184,16.86762,60.2415,54.16,13.88,55.9102852792,133.81
2020-12-21 13:30:00,107.53168,18.30174,109.078026617,47.25168,13.78174,49.2205,60.28,4.52,60.4492249744,134.24,106.45168,27.50174,109.9468320501,47.25168,13.78174,49.2205,59.2,13.72,60.769057916,134.01
2020-12-21 14:00:00,114.96512,22.80316,117.2047905275,64.60512,18.84316,67.297,50.36,3.96,50.5154550608,134.38,114.08512,33.12316,118.7962892257,64.60512,18.84316,67.297,49.48,14.28,51.4994058218,134.17
2020-12-21 14:30:00,123.99072,28.18896,127.1546936295,81.15072,23.66896,84.532,42.84,4.52,43.0777901012,134.86,123.27072,37.54896,128.8626974978,81.15072,23.66896,84.532,42.12,13.88,44.3480416704,134.66
2020-12-21 15:00:00,122.48112,30.86366,126.3098977319,87.44112,25.50366,91.0845,35.04,5.36,35.4475838387,135.46,121.92112,38.74366,127.9290064538,87.44112,25.50366,91.0845,34.48,13.24,36.9346449827,135.27
2020-12-21 15:30:00,123.99168,30.40924,127.6661998596,81.63168,23.80924,85.033,42.36,6.6,42.871081162,135.59,123.27168,35.84924,128.3786395729,81.63168,23.80924,85.033,41.64,12.04,43.3457172048,135.41
2020-12-21 16:00:00,123.35984,27.42162,126.3708643962,73.71984,21.50162,76.7915,49.64,5.92,49.9917593209,135.38,122.47984,34.10162,127.1386317885,73.71984,21.50162,76.7915,48.76,12.6,50.3616679628,135.22
2020-12-21 16:30:00,131.64464,28.06802,134.603584601,83.20464,24.26802,86.6715,48.44,3.8,48.5888217597,135.1,130.76464,38.90802,136.4302939037,83.20464,24.26802,86.6715,47.56,14.64,49.7622668294,134.93
2020-12-21 17:00:00,135.81424,29.50082,138.9813158934,88.25424,25.74082,91.9315,47.56,3.76,47.7083975837,134.93,134.97424,40.38082,140.8852585882,88.25424,25.74082,91.9315,46.72,14.64,48.9600653594,134.77
2020-12-21 17:30:00,137.98448,31.58214,141.5526343374,93.74448,27.34214,97.6505,44.24,4.24,44.4427181887,134.84,137.22448,41.46214,143.3515502694,93.74448,27.34214,97.6505,43.48,14.12,45.7152578468,134.68
2020-12-21 18:00:00,138.64944,32.60942,142.4325857557,94.24944,27.48942,98.1765,44.4,5.12,44.6942322901,134.63,137.88944,40.68942,143.7676130547,94.24944,27.48942,98.1765,43.64,13.2,45.5926485302,134.47
2020-12-21 18:30:00,133.34896,33.75678,137.555317342,93.10896,27.15678,96.9885,40.24,6.6,40.7776605508,134.72,132.66896,38.95678,138.2703281816,93.10896,27.15678,96.9885,39.56,11.8,41.2823642734,134.56
2020-12-21 19:00:00,122.7464,33.3727,127.2022634164,87.2664,25.4527,90.9025,35.48,7.92,36.3532226907,134.56,122.1464,35.8927,127.3107573862,87.2664,25.4527,90.9025,34.88,10.44,36.4089000108,134.4
2020-12-21 19:30:00,119.94048,33.56764,124.5492079373,83.82048,24.44764,87.313,36.12,9.12,37.2535743252,134.94,119.30048,33.84764,124.0091418477,83.82048,24.44764,87.313,35.48,9.4,36.7040924149,134.78
2020-12-21 20:00:00,111.79968,33.03324,116.5777139637,76.63968,22.35324,79.833,35.16,10.68,36.7462651163,135.22,111.23968,30.27324,115.285452103,76.63968,22.35324,79.833,34.6,7.92,35.4948785038,135.06
2020-12-21 20:30:00,111.83088,33.28234,116.6784464991,78.59088,22.92234,81.8655,33.24,10.36,34.8170532929,134.77,111.31088,31.04234,115.5583786623,78.59088,22.92234,81.8655,32.72,8.12,33.712502132,134.62
2020-12-21 21:00:00,109.82784,34.80812,115.2118034621,82.58784,24.08812,86.029,27.24,10.72,29.273469217,135.0,109.34784,31.92812,113.9138049553,82.58784,24.08812,86.029,26.76,7.84,27.8848202433,134.85
2020-12-21 21:30:00,112.82272,37.10496,118.767605873,86.62272,25.26496,90.232,26.2,11.84,28.7510973704,135.05,112.38272,31.944960000000002,116.8347389435,86.62272,25.26496,90.232,25.76,6.68,26.6120273561,134.9
2020-12-21 22:00:00,96.40464,31.62802,101.4602693799,61.12464,17.82802,63.6715,35.28,13.8,37.88295659,135.05,95.84464,22.66802,98.4887513752,61.12464,17.82802,63.6715,34.72,4.84,35.0557270642,134.9
2020-12-21 22:30:00,87.31472,31.65846,92.8768992713,55.19472,16.09846,57.4945,32.12,15.56,35.6904469011,135.59,86.83472,19.33846,88.9620404029,55.19472,16.09846,57.4945,31.64,3.24,31.805458651,135.44
2020-12-21 23:00:00,92.1264,36.8352,99.2174658818,71.8464,20.9552,74.84,20.28,15.88,25.7575775258,135.77,91.8864,23.9552,94.9576859027,71.8464,20.9552,74.84,20.04,3.0,20.263306739,135.61
2020-12-21 23:30:00,82.94912,36.80516,90.7478722142,67.62912,19.72516,70.447,15.32,17.08,22.9440362622,136.28,82.82912,21.64516,85.6106072365,67.62912,19.72516,70.447,15.2,1.92,15.3207832698,136.13
2020-12-22 00:00:00,78.10736,37.86298,86.8007197012,68.78736,20.06298,71.6535,9.32,17.8,20.0923468017,136.55,78.18736,21.34298,81.0480478423,68.78736,20.06298,71.6535,9.4,1.28,9.4867486527,136.4
2020-12-22 00:30:00,84.10688,39.06784,92.7376050241,76.34688,22.26784,79.528,7.76,16.8,18.5056099602,136.66,84.18688,24.58784,87.7040058378,76.34688,22.26784,79.528,7.84,2.32,8.1760626221,136.5
2020-12-22 01:00:00,88.25184,36.36512,95.4505590136,72.29184,21.08512,75.304,15.96,15.28,22.095248358,136.4,88.17184,24.80512,91.5945814293,72.29184,21.08512,75.304,15.88,3.7199999999999998,16.3098988348,136.24
2020-12-22 01:30:00,81.74448,32.16214,87.843971107,58.70448,17.12214,61.1505,23.04,15.04,27.5144180385,136.4,81.54448,21.12214,84.2356635675,58.70448,17.12214,61.1505,22.84,4.0,23.1876173851,136.24
2020-12-22 02:00:00,92.09536,33.16948,97.8865145819,61.33536,17.88948,63.891,30.76,15.28,34.3461205961,136.57,91.73536,21.64948,94.2553778763,61.33536,17.88948,63.891,30.4,3.76,30.6316437691,136.42
2020-12-22 02:30:00,97.42144,36.49792,104.0338172711,73.02144,21.29792,76.064,24.4,15.2,28.7471737741,136.74,97.22144,25.25792,100.4488472726,73.02144,21.29792,76.064,24.2,3.96,24.5218596358,136.59
2020-12-22 03:00:00,77.8032,27.8976,82.6535783617,39.2832,11.4576,40.92,38.52,16.44,41.8815472494,137.01,77.2832,14.2576,78.58735369,39.2832,11.4576,40.92,38.0,2.8,38.1030182532,136.86
2020-12-22 03:30:00,79.7408,28.5294,84.6907424044,38.9808,11.3694,40.605,40.76,17.16,44.2249160542,137.24,79.2208,13.4894,80.3610544045,38.9808,11.3694,40.605,40.24,2.12,40.2958062334,137.09
2020-12-22 04:00:00,69.39216,22.60938,72.9825728065,18.27216,5.3293800000000005,19.0335,51.12,17.28,53.9615863369,137.31,68.67216,7.36938,69.0664413493,18.27216,5.3293800000000005,19.0335,50.4,2.04,50.4412688183,137.16
2020-12-22 04:30:00,65.12656,21.29858,68.5207875571,12.40656,3.61858,12.9235,52.72,17.68,55.6055824536,137.24,64.36656,5.25858,64.5810088946,12.40656,3.61858,12.9235,51.96,1.6400000000000001,51.9858750047,137.09
2020-12-22 05:00:00,65.39152,22.60086,69.1870635354,15.91152,4.64086,16.5745,49.48,17.96,52.6386929929,137.14,64.75152,5.92086,65.021657357,15.91152,4.64086,16.5745,48.84,1.28,48.8567702576,136.99
2020-12-22 05:30:00,71.10896,25.16178,75.4294330156,24.82896,7.24178,25.8635,46.28,17.92,49.6282661394,136.77,70.46896,8.48178,70.9775662829,24.82896,7.24178,25.8635,45.64,1.24,45.6568417655,136.62
2020-12-22 06:00:00,73.14688,24.65784,77.1911596441,25.70688,7.49784,26.778,47.44,17.16,50.4481833171,136.64,72.50688,9.49784,73.1263058824,25.70688,7.49784,26.778,46.8,2.0,46.842715549,136.48
2020-12-22 06:30:00,72.84896,19.51428,75.4173593876,15.88896,4.63428,16.551,56.96,14.88,58.8715211286,135.7,72.04896,8.55428,72.5550021942,15.88896,4.63428,16.551,56.16,3.92,56.2966428839,135.53
2020-12-22 07:00:00,76.26736,16.88798,78.1147493746,13.46736,3.92798,14.0285,62.8,12.96,64.1233311674,135.23,75.26736,9.64798,75.883193129,13.46736,3.92798,14.0285,61.8,5.72,62.0641474605,135.07
2020-12-22 07:30:00,81.7736,13.6823,82.9103551449,12.2136,3.5623,12.7225,69.56,10.12,70.2923039884,134.89,80.6136,12.0023,81.5021945119,12.2136,3.5623,12.7225,68.4,8.44,68.9187463612,134.73
2020-12-22 08:00:00,82.0296,11.7803,82.87116956,10.6296,3.1003,11.0725,71.4,8.68,71.92567274620001,135.09,80.8296,12.9403,81.8588761238,10.6296,3.1003,11.0725,70.2,9.84,70.8862864029,134.93
2020-12-22 08:30:00,86.10144,10.31792,86.7174575458,11.10144,3.23792,11.564,75.0,7.08,75.3334348082,134.64,84.78144,14.55792,86.0222390036,11.10144,3.23792,11.564,73.68,11.32,74.5445155595,134.48
2020-12-22 09:00:00,89.47936,8.51148,89.8832640584,9.15936,2.67148,9.541,80.32,5.84,80.5320308945,134.2,88.07936,15.15148,89.373044058,9.15936,2.67148,9.541,78.92,12.48,79.9006683326,134.04
2020-12-22 09:30:00,89.01504,7.87772,89.3629443259,8.49504,2.47772,8.849,80.52,5.4,80.7008698838,134.12,87.57504,15.35772,88.9114570491,8.49504,2.47772,8.849,79.08,12.88,80.1220369187,133.97
2020-12-22 10:00:00,84.30656,8.77608,84.7621120501,10.06656,2.93608,10.486,74.24,5.84,74.4693440283,134.12,83.02656,15.37608,84.438341419,10.06656,2.93608,10.486,72.96,12.44,74.0129394093,133.97
2020-12-22 10:30:00,82.41792,9.34356,82.9458597556,11.73792,3.42356,12.227,70.68,5.92,70.9274897342,133.96,81.17792,15.70356,82.682866981,11.73792,3.42356,12.227,69.44,12.28,70.5174588311,133.81
2020-12-22 11:00:00,79.95744,10.72092,80.6729839351,13.71744,4.00092,14.289,66.24,6.72,66.5799969961,133.96,78.83744,15.52092,80.3507367944,13.71744,4.00092,14.289,65.12,11.52,66.1311182425,133.81
2020-12-22 11:30:00,80.4392,10.3231,81.0988982061,12.0792,3.5231,12.5825,68.36,6.8,68.6973769514,133.87,79.2392,14.9631,80.6396005586,12.0792,3.5231,12.5825,67.16,11.44,68.127374821,133.72
2020-12-22 12:00:00,84.72704,8.12872,85.1160818882,7.84704,2.28872,8.174,76.88,5.84,77.101491555,133.46,83.48704,14.52872,84.7417816239,7.84704,2.28872,8.174,75.64,12.24,76.6239335978,133.31
2020-12-22 12:30:00,87.55312,7.00466,87.8328758692,6.87312,2.00466,7.1595,80.68,5.0,80.8347845918,133.27,86.19312,14.96466,87.4825410253,6.87312,2.00466,7.1595,79.32,12.96,80.3717860944,133.12
2020-12-22 13:00:00,86.32304,7.70422,86.666153951,6.80304,1.98422,7.0865,79.52,5.72,79.72545892,133.35,84.96304,14.34422,86.1653922027,6.80304,1.98422,7.0865,78.16,12.36,79.1312529915,133.2
2020-12-22 13:30:00,88.33584,7.05462,88.6170880353,5.53584,1.61462,5.7665,82.8,5.44,82.9785128813,133.54,86.93584,14.25462,88.0967335822,5.53584,1.61462,5.7665,81.4,12.64,82.3755400589,133.39
2020-12-22 14:00:00,89.15248,6.57114,89.3943206868,5.11248,1.4911400000000001,5.3255,84.04,5.08,84.1933964156,133.49,87.71248,14.49114,88.9014751635,5.11248,1.4911400000000001,5.3255,82.6,13.0,83.6167447345,133.33
2020-12-22 14:30:00,89.96032,6.04676,90.1633100601,4.00032,1.16676,4.167,85.96,4.88,86.0984088122,133.68,88.48032,14.40676,89.6455339713,4.00032,1.16676,4.167,84.48,13.24,85.5112156387,133.53
2020-12-22 15:00:00,90.61392,5.59906,90.7867389581,3.01392,0.8790600000000001,3.1395,87.6,4.72,87.7270676587,133.82,89.01392,14.35906,90.164630304,3.01392,0.8790600000000001,3.1395,86.0,13.48,87.0500453762,133.67
2020-12-22 15:30:00,91.364,5.8345,91.5501058779,2.724,0.7945,2.8375,88.64,5.04,88.7831695762,133.64,89.804,13.8745,90.8694677339,2.724,0.7945,2.8375,87.08,13.08,88.0568725313,133.49
2020-12-22 16:00:00,93.932,5.8385,94.1132759299,3.012,0.8785000000000001,3.1375,90.92,4.96,91.0551920541,133.52,92.252,14.0385,93.3140449571,3.012,0.8785000000000001,3.1375,89.24,13.16,90.2051173715,133.37
2020-12-22 16:30:00,100.35568,3.00374,100.40062232,2.75568,0.8037400000000001,2.8705,97.6,2.2,97.6247919332,133.02,98.63568,16.52374,100.0101562475,2.75568,0.8037400000000001,2.8705,95.88,15.72,97.1601399752,132.87
2020-12-22 17:00:00,104.2232,1.4051,104.2326710981,2.6231999999999998,0.7651,2.7325,101.6,0.64,101.602015728,132.63,102.3432,17.8851,103.8942124868,2.6231999999999998,0.7651,2.7325,99.72,17.12,101.1789147995,132.47
2020-12-22 17:30:00,105.0968,1.8199,105.1125558925,2.5368,0.7399,2.6425,102.56,1.08,102.5656862698,132.56,103.2168,17.4599,104.6831214201,2.5368,0.7399,2.6425,100.68,16.72,102.0589084794,132.41
2020-12-22 18:00:00,102.79648,3.07564,102.8424808229,2.31648,0.67564,2.4130000000000003,100.48,2.4,100.5086583335,132.81,100.99648,16.11564,102.2741552153,2.31648,0.67564,2.4130000000000003,98.68,15.44,99.8806087286,132.66
2020-12-22 18:30:00,100.46832,3.9932600000000003,100.5476476555,2.30832,0.6732600000000001,2.4045,98.16,3.32,98.2161290217,133.09,98.70832,15.31326,99.8890803294,2.30832,0.6732600000000001,2.4045,96.4,14.64,97.5053311363,132.94
2020-12-22 19:00:00,97.052,6.0635,97.241229611,2.412,0.7035,2.5125,94.64,5.36,94.7916620806,133.3,95.372,13.3835,96.306471518,2.412,0.7035,2.5125,92.96,12.68,93.8208079266,133.15
2020-12-22 19:30:00,93.55776,7.6776800000000005,93.8722601539,2.59776,0.75768,2.706,90.96,6.92,91.2228480152,133.59,91.91776,11.99768,92.6974591281,2.59776,0.75768,2.706,89.32,11.24,90.0244411257,133.44
2020-12-22 20:00:00,89.88768,9.53224,90.3916954991,2.6476800000000003,0.77224,2.758,87.24,8.76,87.67870437,133.92,88.32768,10.29224,88.9253015649,2.6476800000000003,0.77224,2.758,85.68,9.52,86.2072665151,133.77
2020-12-22 20:30:00,88.30576,9.55418,88.8211101296,2.58576,0.7541800000000001,2.6935000000000002,85.72,8.8,86.1705193207,133.87,86.74576,10.19418,87.3427053843,2.58576,0.7541800000000001,2.6935000000000002,84.16,9.44,84.6877747966,133.73
2020-12-22 21:00:00,84.40576,10.81168,85.0953861593,2.64576,0.77168,2.7560000000000002,81.76,10.04,82.3741415737,134.04,82.96576,9.09168,83.4624225481,2.64576,0.77168,2.7560000000000002,80.32,8.32,80.7497665631,133.89
2020-12-22 21:30:00,80.54784,12.47812,81.5086376245,3.14784,0.91812,3.279,77.4,11.56,78.2585049691,134.34,79.18784,7.75812,79.5669682079,3.14784,0.91812,3.279,76.04,6.84,76.3470182784,134.18
2020-12-22 22:00:00,76.02128,15.17954,77.5219546158,5.14128,1.49954,5.3555,70.88,13.68,72.1880654956,134.45,74.74128,6.33954,75.0096574012,5.14128,1.49954,5.3555,69.6,4.84,69.7680843939,134.3
2020-12-22 22:30:00,72.00864,17.59752,74.1277069981,6.84864,1.9975200000000002,7.134,65.16,15.6,67.0013850603,135.03,70.92864,5.07752,71.1101482322,6.84864,1.9975200000000002,7.134,64.08,3.08,64.1539772734,134.88
2020-12-22 23:00:00,67.912,19.516,70.6605547671,8.352,2.436,8.7,59.56,17.08,61.960632663,135.52,66.952,4.236,67.0858703454,8.352,2.436,8.7,58.6,1.8,58.6276385334,135.37
2020-12-22 23:30:00,64.02304,21.44172,67.5181235477,9.74304,2.84172,10.149,54.28,18.6,57.3783792033,136.01,63.14304,3.32172,63.2303512896,9.74304,2.84172,10.149,53.4,0.48,53.4021572598,135.86
2020-12-23 00:00:00,59.47824,22.31282,63.5257661886,8.47824,2.47282,8.8315,51.0,19.84,54.7231724227,136.24,58.67824,2.47282,58.7303217108,8.47824,2.47282,8.8315,50.2,0.0,50.2,136.09
2020-12-23 00:30:00,63.52752,20.40386,66.7237836176,7.00752,2.04386,7.2995,56.52,18.36,59.4272664692,135.91,62.64752,2.68386,62.7049827896,7.00752,2.04386,7.2995,55.64,0.64,55.6436806834,135.75
2020-12-23 01:00:00,71.29104,18.14322,73.5635019303,7.21104,2.10322,7.5115,64.08,16.04,66.0570056845,135.44,70.21104,4.90322,70.3820410634,7.21104,2.10322,7.5115,63.0,2.8,63.0621915255,135.3
2020-12-23 01:30:00,75.25472,19.36596,77.7065845923,10.85472,3.16596,11.307,64.4,16.2,66.406325,135.51,74.17472,5.80596,74.401601183,10.85472,3.16596,11.307,63.32,2.64,63.3750108481,135.35
2020-12-23 02:00:00,75.60848,20.87414,78.4370573686,13.96848,4.07414,14.5505,61.64,16.8,63.8884152253,135.65,74.60848,6.19414,74.8651631819,13.96848,4.07414,14.5505,60.64,2.12,60.677046731,135.49
2020-12-23 02:30:00,71.71712,20.29416,74.5332022068,11.15712,3.25416,11.622,60.56,17.04,62.9116459807,135.67,70.67712,5.13416,70.8633536491,11.15712,3.25416,11.622,59.52,1.88,59.5496834584,135.52
2020-12-23 03:00:00,70.55776,21.38268,73.7266335879,12.55776,3.66268,13.081,58.0,17.72,60.646503609,135.88,69.63776,4.90268,69.81012741,12.55776,3.66268,13.081,57.08,1.24,57.093467227,135.73
