Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-23 03:30:00,71.74736,23.45298,75.4832825058,17.18736,5.01298,17.9035,54.56,18.44,57.5919022086,136.01,70.86736,5.61298,71.0892977729,17.18736,5.01298,17.9035,53.68,0.6000000000000001,53.6833530994,135.86
2020-12-23 04:00:00,71.46032,24.30926,75.4819015145,19.30032,5.62926,20.1045,52.16,18.68,55.4040431738,136.06,70.66032,5.94926,70.9103272948,19.30032,5.62926,20.1045,51.36,0.32,51.3609968751,135.91
2020-12-23 04:30:00,73.64928,26.18604,78.1660101029,25.04928,7.30604,26.093,48.6,18.88,52.1384157795,136.15,72.96928,7.5060400000000005,73.3543213465,25.04928,7.30604,26.093,47.92,0.2,47.9204173605,136.0
2020-12-23 05:00:00,72.40704,27.01872,77.2838318926,26.80704,7.81872,27.924,45.6,19.2,49.4772675074,136.07,71.76704,7.85872,72.1960352817,26.80704,7.81872,27.924,44.96,0.04,44.9600177936,135.91
2020-12-23 05:30:00,70.63312,26.88466,75.576600772,27.03312,7.88466,28.1595,43.6,19.0,47.5600672834,136.07,70.03312,8.00466,70.4890947498,27.03312,7.88466,28.1595,43.0,0.12,43.0001674415,135.91
2020-12-23 06:00:00,68.64384,24.97112,73.0447370041,21.84384,6.37112,22.754,46.8,18.6,50.3606989626,136.17,68.00384,6.77112,68.3401077026,21.84384,6.37112,22.754,46.16,0.4,46.1617330697,136.02
2020-12-23 06:30:00,74.31184,23.44762,77.9232984919,22.79184,6.64762,23.7415,51.52,16.8,54.1899474072,135.76,73.55184,8.72762,74.0678372727,22.79184,6.64762,23.7415,50.76,2.08,50.8025983587,135.6
2020-12-23 07:00:00,79.908,22.3215,82.9670888139,25.788,7.5215,26.8625,54.12,14.8,56.1071688824,135.2,79.068,11.4415,79.891529878,25.788,7.5215,26.8625,53.28,3.92,53.4240095837,135.05
2020-12-23 07:30:00,83.60368,20.23274,86.0170859623,26.44368,7.71274,27.5455,57.16,12.52,58.5150920703,134.55,82.72368,13.67274,83.8459960395,26.44368,7.71274,27.5455,56.28,5.96,56.5946993984,134.39
2020-12-23 08:00:00,89.0024,20.0257,91.2274951221,30.1224,8.7857,31.3775,58.88,11.24,59.943239819,134.25,88.0024,15.8657,89.421154333,30.1224,8.7857,31.3775,57.88,7.08,58.3114122621,134.1
2020-12-23 08:30:00,91.64656,18.53358,93.5017943542,30.76656,8.97358,32.0485,60.88,9.56,61.6260334599,133.76,90.64656,17.65358,92.34959516239999,30.76656,8.97358,32.0485,59.88,8.68,60.5058410403,133.61
2020-12-23 09:00:00,93.08352,17.62436,94.73731979,29.84352,8.70436,31.087,63.24,8.92,63.8659846867,133.45,92.00352,17.94436,93.737120439,29.84352,8.70436,31.087,62.16,9.24,62.8430043839,133.31
2020-12-23 09:30:00,94.46096,16.78778,95.9411409222,28.62096,8.34778,29.8135,65.84,8.44,66.3787556376,133.5,93.34096,18.02778,95.065954292,28.62096,8.34778,29.8135,64.72,9.68,65.4399022004,133.36
2020-12-23 10:00:00,96.9632,15.1126,98.133851616,26.4432,7.7126,27.545,70.52,7.4,70.9071956856,133.37,95.7232,18.3926,97.4741953186,26.4432,7.7126,27.545,69.28,10.68,70.0983651735,133.23
2020-12-23 10:30:00,97.24576,13.82668,98.2238001596,24.36576,7.10668,25.381,72.88,6.72,73.189157667,133.2,95.96576,18.46668,97.7263800752,24.36576,7.10668,25.381,71.6,11.36,72.4955833137,133.05
2020-12-23 11:00:00,96.42176,13.25468,97.3285279011,22.54176,6.57468,23.481,73.88,6.68,74.1813777171,133.01,95.14176,17.81468,96.79523397049999,22.54176,6.57468,23.481,72.6,11.24,73.4649412986,132.86
2020-12-23 11:30:00,93.46656,12.86108,94.3472586618,20.50656,5.98108,21.361,72.96,6.88,73.2836680305,133.01,92.18656,17.06108,93.7520255536,20.50656,5.98108,21.361,71.68,11.08,72.5312953145,132.86
2020-12-23 12:00:00,92.32976,12.71618,93.2013187431,20.00976,5.83618,20.8435,72.32,6.88,72.6465195312,133.01,91.04976,16.91618,92.6078611234,20.00976,5.83618,20.8435,71.04,11.08,71.8988734265,132.86
2020-12-23 12:30:00,99.76304,13.33422,100.6502139742,24.32304,7.09422,25.3365,75.44,6.24,75.6976300818,132.98,98.48304,18.81422,100.2640715404,24.32304,7.09422,25.3365,74.16,11.72,75.0803835899,132.83
2020-12-23 13:00:00,102.97504,14.42772,103.9808538501,27.93504,8.14772,29.099,75.04,6.28,75.3023240013,133.04,101.65504,19.78772,103.5630292151,27.93504,8.14772,29.099,73.72,11.64,74.6332901593,132.89
2020-12-23 13:30:00,109.66368,18.25024,111.1719117907,41.86368,12.21024,43.608,67.8,6.04,68.0685066679,133.06,108.46368,24.09024,111.1067484107,41.86368,12.21024,43.608,66.6,11.88,67.651270498,132.92
2020-12-23 14:00:00,116.4752,21.0386,118.3600224104,52.7952,15.3986,54.995,63.68,5.64,63.9292734199,133.42,115.3952,27.8386,118.7056857653,52.7952,15.3986,54.995,62.6,12.44,63.8240832288,133.28
2020-12-23 14:30:00,113.15344,21.93142,115.2592216139,53.11344,15.49142,55.3265,60.04,6.44,60.3843953352,133.84,112.11344,27.21142,115.3684740605,53.11344,15.49142,55.3265,59.0,11.72,60.1527921214,133.7
2020-12-23 15:00:00,120.2832,25.4526,122.9466674986,64.3632,18.7726,67.045,55.92,6.68,56.3175709703,133.98,119.3232,30.2926,123.1083574458,64.3632,18.7726,67.045,54.96,11.52,56.154358691,133.84
2020-12-23 15:30:00,131.3528,30.4629,134.8389644882,80.9928,23.6229,84.3675,50.36,6.84,50.8223887672,133.81,130.5528,34.9829,135.1585619939,80.9928,23.6229,84.3675,49.56,11.36,50.8452869006,133.66
2020-12-23 16:00:00,134.72752,33.51886,138.8345008312,95.44752,27.83886,99.4245,39.28,5.68,39.6885474665,133.59,134.08752,40.23886,139.9951030352,95.44752,27.83886,99.4245,38.64,12.4,40.5809019121,133.44
2020-12-23 16:30:00,137.64064,32.55352,141.4378925324,97.76064,28.51352,101.834,39.88,4.04,40.0841115656,133.03,137.00064,42.39352,143.4098528637,97.76064,28.51352,101.834,39.24,13.88,41.6224939186,132.89
2020-12-23 17:00:00,133.276,31.3155,136.9056343481,98.316,28.6755,102.4125,34.96,2.64,35.0595379319,132.66,132.796,43.8355,139.8439440099,98.316,28.6755,102.4125,34.48,15.16,37.6655811053,132.52
2020-12-23 17:30:00,134.6984,30.8887,138.194684233,98.4984,28.7287,102.6025,36.2,2.16,36.2643847321,132.56,134.1384,44.3287,141.273295418,98.4984,28.7287,102.6025,35.64,15.6,38.9046218334,132.42
2020-12-23 18:00:00,132.25648,31.54814,135.9671344092,98.01648,28.58814,102.1005,34.24,2.96,34.3677057716,132.71,131.73648,43.38814,138.6976238277,98.01648,28.58814,102.1005,33.72,14.8,36.8249697895,132.58
2020-12-23 18:30:00,129.76112,32.57866,133.7883303994,97.16112,28.33866,101.2095,32.6,4.24,32.8745737615,133.12,129.28112,42.05866,135.9505015417,97.16112,28.33866,101.2095,32.12,13.72,34.9275364147,132.97
2020-12-23 19:00:00,127.46528,33.37404,131.7619981307,97.14528,28.33404,101.193,30.32,5.04,30.7360374805,133.18,127.02528,41.21404,133.5440708238,97.14528,28.33404,101.193,29.88,12.88,32.5378057035,133.04
2020-12-23 19:30:00,124.06768,34.23974,128.7056681574,97.50768,28.43974,101.5705,26.56,5.8,27.1859081143,133.55,123.74768,40.71974,130.2750380198,97.50768,28.43974,101.5705,26.24,12.28,28.9712961395,133.41
2020-12-23 20:00:00,120.71968,35.68824,125.8844375354,98.35968,28.68824,102.458,22.36,7.0,23.4301002985,133.96,120.39968,39.88824,126.8351474726,98.35968,28.68824,102.458,22.04,11.2,24.7224917838,133.82
2020-12-23 20:30:00,119.8128,36.2404,125.1737737547,98.3328,28.6804,102.43,21.48,7.5600000000000005,22.7715612113,134.18,119.5728,39.4004,125.8969658888,98.3328,28.6804,102.43,21.24,10.72,23.7919314054,134.04
2020-12-23 21:00:00,116.39168,36.94924,122.1158036857,98.43168,28.70924,102.533,17.96,8.24,19.7600404858,134.01,116.27168,38.74924,122.5585866865,98.43168,28.70924,102.533,17.84,10.04,20.4711308921,133.87
2020-12-23 21:30:00,114.35376,37.98318,120.4969061389,98.27376,28.66318,102.3685,16.08,9.32,18.5857149445,134.35,114.23376,37.66318,120.2824469798,98.27376,28.66318,102.3685,15.96,9.0,18.3227072236,134.2
2020-12-23 22:00:00,109.59248,39.04114,116.3388253553,98.47248,28.72114,102.5755,11.12,10.32,15.1709195502,134.19,109.55248,36.76114,115.5557323903,98.47248,28.72114,102.5755,11.08,8.04,13.6897041604,134.05
2020-12-23 22:30:00,105.38496,40.03228,112.7323078634,98.30496,28.67228,102.401,7.08,11.36,13.3856639731,134.36,105.54496,35.67228,111.4102784388,98.30496,28.67228,102.401,7.24,7.0,10.0706305662,134.21
2020-12-23 23:00:00,100.436,41.0855,108.5145538914,98.076,28.6055,102.1625,2.36,12.48,12.7011810474,134.54,100.636,34.6055,106.4196651294,98.076,28.6055,102.1625,2.56,6.0,6.5233120422,134.38
2020-12-23 23:30:00,99.01136,42.45498,107.7296372214,97.97136,28.57498,102.0535,1.04,13.88,13.9189080031,134.84,99.21136,33.29498,104.6491741308,97.97136,28.57498,102.0535,1.24,4.72,4.8801639317,134.69
2020-12-24 00:00:00,98.38704,44.02622,107.78830032729999,97.18704,28.34622,101.2365,1.2,15.68,15.7258513283,135.57,98.22704,31.42622,103.1317540365,97.18704,28.34622,101.2365,1.04,3.08,3.2508460437,135.42
2020-12-24 00:30:00,100.45728,43.75504,109.5726637004,97.21728,28.35504,101.268,3.24,15.4,15.737140782200001,135.74,100.57728,31.79504,105.4832395255,97.21728,28.35504,101.268,3.36,3.44,4.8086588567,135.58
2020-12-24 01:00:00,104.32896,41.74928,112.372302082,97.60896,28.46928,101.676,6.72,13.28,14.8834404625,135.49,104.48896,33.86928,109.8411165712,97.60896,28.46928,101.676,6.88,5.4,8.7461077057,135.33
2020-12-24 01:30:00,106.51888,41.86134,114.4493057342,97.71888,28.50134,101.7905,8.8,13.36,15.9977998487,135.73,106.55888,33.90134,111.8217141733,97.71888,28.50134,101.7905,8.84,5.4,10.3588416341,135.58
2020-12-24 02:00:00,105.28016,42.22838,113.4334525925,97.88016,28.54838,101.9585,7.4,13.68,15.5532118869,136.22,105.36016,33.788380000000004,110.6454605406,97.88016,28.54838,101.9585,7.48,5.24,9.1327980378,136.06
2020-12-24 02:30:00,102.93248,42.36864,111.3112622083,97.81248,28.52864,101.888,5.12,13.84,14.7566933966,136.29,103.09248,33.60864,108.4324679937,97.81248,28.52864,101.888,5.28,5.08,7.3269911969,136.14
2020-12-24 03:00:00,103.16416,42.90288,111.729588833,97.72416,28.50288,101.796,5.44,14.4,15.3932972426,136.53,103.32416,33.14288,108.5095965083,97.72416,28.50288,101.796,5.6,4.64,7.2725236335,136.38
2020-12-24 03:30:00,100.52704,42.84372,109.2761186838,97.24704,28.36372,101.299,3.2800000000000002,14.48,14.8468447826,136.63,100.68704,32.88372,105.9208150696,97.24704,28.36372,101.299,3.44,4.52,5.6801408433,136.48
2020-12-24 04:00:00,100.3608,43.2769,109.2940082999,96.4008,28.1169,100.4175,3.96,15.16,15.6686693755,136.81,100.5208,32.0769,105.5147323659,96.4008,28.1169,100.4175,4.12,3.96,5.7145428514,136.66
2020-12-24 04:30:00,95.38016,42.28088,104.3314321535,91.34016,26.64088,95.146,4.04,15.64,16.1533649745,136.81,95.54016,30.12088,100.1757934074,91.34016,26.64088,95.146,4.2,3.48,5.4543927251,136.66
2020-12-24 05:00:00,95.7192,42.3681,104.676745967,89.7192,26.1681,93.4575,6.0,16.2,17.2754160587,136.59,95.8392,29.0481,100.1446172805,89.7192,26.1681,93.4575,6.12,2.88,6.7637859221,136.44
2020-12-24 05:30:00,99.53648,42.45314,108.21173664,89.73648,26.17314,93.4755,9.8,16.28,19.0020630459,136.29,99.61648,28.85314,103.7108806994,89.73648,26.17314,93.4755,9.88,2.68,10.2370308195,136.14
2020-12-24 06:00:00,102.23552,43.13036,110.9609368354,96.03552,28.01036,100.037,6.2,15.12,16.3417991666,135.94,102.35552,31.77036,107.1727962171,96.03552,28.01036,100.037,6.32,3.76,7.3539105243,135.79
2020-12-24 06:30:00,103.49984,41.63412,111.5599248306,96.93984,28.27412,100.979,6.5600000000000005,13.36,14.883655465,135.36,103.61984,33.59412,108.9295007801,96.93984,28.27412,100.979,6.68,5.32,8.5396018643,135.21
2020-12-24 07:00:00,108.26592,39.75756,115.3350467577,93.38592,27.23756,97.277,14.88,12.52,19.4464598321,135.21,108.22592,33.35756,113.2500621148,93.38592,27.23756,97.277,14.84,6.12,16.0524141487,135.06
2020-12-24 07:30:00,112.91488,39.01184,119.4641945756,96.31488,28.09184,100.328,16.6,10.92,19.8697357808,135.12,112.79488,35.69184,118.3071950339,96.31488,28.09184,100.328,16.48,7.6,18.1480136654,134.97
2020-12-24 08:00:00,115.67728,38.09754,121.7893905981,97.15728,28.33754,101.2055,18.52,9.76,20.9343736472,134.74,115.59728,37.09754,121.4041128523,97.15728,28.33754,101.2055,18.44,8.76,20.4149748959,134.59
2020-12-24 08:30:00,116.13856,36.11208,121.6233836102,95.69856,27.91208,99.686,20.44,8.2,22.023478381,134.72,115.97856,38.11208,122.0801254161,95.69856,27.91208,99.686,20.28,10.2,22.700625542,134.57
2020-12-24 09:00:00,119.32528,35.68654,124.5473869025,97.80528,28.52654,101.8805,21.52,7.16,22.6798589061,134.35,119.16528,39.68654,125.6001011729,97.80528,28.52654,101.8805,21.36,11.16,24.0996929441,134.2
2020-12-24 09:30:00,120.10512,36.09566,125.4118675447,97.42512,28.41566,101.4845,22.68,7.68,23.9450370641,134.48,119.94512,39.05566,126.1434754153,97.42512,28.41566,101.4845,22.52,10.64,24.9070271209,134.34
2020-12-24 10:00:00,117.69712,35.74666,123.0058362739,97.73712,28.50666,101.8095,19.96,7.24,21.2325033851,134.6,117.57712,39.62666,124.0751841838,97.73712,28.50666,101.8095,19.84,11.12,22.7437903613,134.45
2020-12-24 10:30:00,120.6136,35.8023,125.8151230586,98.6136,28.7623,102.7225,22.0,7.04,23.0989523572,134.55,120.4536,40.0423,126.9348476276,98.6136,28.7623,102.7225,21.84,11.28,24.5809682478,134.4
2020-12-24 11:00:00,119.28032,36.32676,124.6893268544,99.04032,28.88676,103.167,20.24,7.44,21.5641183451,134.76,119.16032,39.84676,125.6461147231,99.04032,28.88676,103.167,20.12,10.96,22.9114818377,134.61
2020-12-24 11:30:00,118.51456,36.85008,124.1113585777,100.83456,29.41008,105.036,17.68,7.44,19.1816579054,134.74,118.43456,40.37008,125.1258900532,100.83456,29.41008,105.036,17.6,10.96,20.7335862793,134.58
2020-12-24 12:00:00,122.0048,35.7764,127.1421331424,100.4448,29.2964,104.63,21.56,6.48,22.512751942,134.62,121.8848,41.1364,128.6394491437,100.4448,29.2964,104.63,21.44,11.84,24.4920231912,134.47
2020-12-24 12:30:00,118.05216,34.16188,122.8956733404,90.93216,26.52188,94.721,27.12,7.64,28.1755922742,134.66,117.77216,37.24188,123.5201979314,90.93216,26.52188,94.721,26.84,10.72,28.9016262518,134.51
2020-12-24 13:00:00,112.46288,34.58834,117.6616022407,87.18288,25.42834,90.8155,25.28,9.16,26.8883617947,134.95,112.26288,34.74834,117.5176640282,87.18288,25.42834,90.8155,25.08,9.32,26.7557246211,134.8
2020-12-24 13:30:00,118.74864,38.62002,124.870915135,99.90864,29.14002,104.0715,18.84,9.48,21.0906614406,135.14,118.66864,38.22002,124.6716328932,99.90864,29.14002,104.0715,18.76,9.08,20.8418809132,134.98
2020-12-24 14:00:00,121.13792,38.66356,127.1584308404,98.13792,28.62356,102.227,23.0,10.04,25.0958482622,135.27,120.97792,37.14356,126.551575166,98.13792,28.62356,102.227,22.84,8.52,24.3773665518,135.11
2020-12-24 14:30:00,118.73104,39.75822,125.2109257096,100.93104,29.43822,105.1365,17.8,10.32,20.5752861462,135.34,118.65104,37.75822,124.5140653527,100.93104,29.43822,105.1365,17.72,8.32,19.5760261545,135.19
2020-12-24 15:00:00,121.95328,39.41304,128.1639193564,98.51328,28.73304,102.618,23.44,10.68,25.7584161004,135.53,121.79328,36.73304,127.2121035153,98.51328,28.73304,102.618,23.28,8.0,24.6162222934,135.38
2020-12-24 15:30:00,119.77664,36.75652,125.2896055234,90.77664,26.47652,94.559,29.0,10.28,30.7681393653,135.22,119.49664,34.75652,124.4486346,90.77664,26.47652,94.559,28.72,8.28,29.8897440605,135.07
2020-12-24 16:00:00,123.14064,35.64602,128.1961620387,88.34064,25.76602,92.0215,34.8,9.88,36.1753286094,134.93,122.70064,34.40602,127.433203164,88.34064,25.76602,92.0215,34.36,8.64,35.4296373112,134.78
2020-12-24 16:30:00,128.5512,35.6441,133.4013226555,96.1512,28.0441,100.1575,32.4,7.6,33.2794230719,134.35,128.1912,38.7241,133.9124328741,96.1512,28.0441,100.1575,32.04,10.68,33.7731254106,134.2
2020-12-24 17:00:00,132.1968,33.8724,136.467334597,94.8768,27.6724,98.83,37.32,6.2,37.8315001024,133.82,131.7168,39.5924,137.5386256293,94.8768,27.6724,98.83,36.84,11.92,38.7204338819,133.68
2020-12-24 17:30:00,134.0584,34.2337,138.3604019445,97.8984,28.5537,101.9775,36.16,5.68,36.6033878213,133.82,133.5784,40.9537,139.7154053433,97.8984,28.5537,101.9775,35.68,12.4,37.7733027415,133.68
2020-12-24 18:00:00,131.532,35.1485,136.1472881708,98.292,28.6685,102.3875,33.24,6.48,33.8657348953,134.03,131.092,40.3885,137.1726772949,98.292,28.6685,102.3875,32.8,11.72,34.8309976888,133.88
2020-12-24 18:30:00,131.32672,35.87196,136.1378158345,98.16672,28.63196,102.257,33.16,7.24,33.9411726374,134.1,130.92672,39.59196,136.7820503816,98.16672,28.63196,102.257,32.76,10.96,34.5447420022,133.96
2020-12-24 19:00:00,127.32176,37.47718,132.7229052961,97.36176,28.39718,101.4185,29.96,9.08,31.3057183275,134.57,127.00176,37.67718,132.4727026064,97.36176,28.39718,101.4185,29.64,9.28,31.0587829768,134.42
2020-12-24 19:30:00,124.40832,38.19076,130.138250467,95.96832,27.99076,99.967,28.44,10.2,30.2137981724,134.75,124.08832,36.23076,129.2694052381,95.96832,27.99076,99.967,28.12,8.24,29.302423108,134.6
2020-12-24 20:00:00,119.76832,39.62576,126.1532850591,95.12832,27.74576,99.092,24.64,11.88,27.3544146346,135.09,119.56832,34.42576,124.4255443999,95.12832,27.74576,99.092,24.44,6.68,25.3364559479,134.93
2020-12-24 20:30:00,117.69776,39.60518,124.1826597873,95.05776,27.72518,99.0185,22.64,11.88,25.5676357921,134.95,117.45776,34.36518,122.3817428404,95.05776,27.72518,99.0185,22.4,6.64,23.3634244065,134.8
2020-12-24 21:00:00,113.94928,39.43354,120.5796105876,89.66928,26.15354,93.4055,24.28,13.28,27.6744792182,135.07,113.74928,31.39354,118.0019197058,89.66928,26.15354,93.4055,24.08,5.24,24.6435387069,134.92
2020-12-24 21:30:00,111.79072,41.21896,119.147671994,91.95072,26.81896,95.782,19.84,14.4,24.5150076484,135.24,111.63072,31.09896,115.8816765533,91.95072,26.81896,95.782,19.68,4.28,20.1400297914,135.09
2020-12-24 22:00:00,110.75856,43.39958,118.9579007778,95.99856,27.99958,99.9985,14.76,15.4,21.3311415541,135.36,110.67856,31.31958,115.0246049115,95.99856,27.99958,99.9985,14.68,3.32,15.0507408456,135.22
2020-12-24 22:30:00,105.31568,44.20874,114.2182347362,93.83568,27.36874,97.7455,11.48,16.84,20.3807752551,135.65,105.35568,29.32874,109.3617588476,93.83568,27.36874,97.7455,11.52,1.96,11.685546628200001,135.5
2020-12-24 23:00:00,94.80064,42.61852,103.9398845073,79.88064,23.29852,83.209,14.92,19.32,24.4104240029,136.34,94.76064,23.37852,97.6019164289,79.88064,23.29852,83.209,14.88,0.08,14.8802150522,136.2
2020-12-24 23:30:00,97.10176,45.80468,107.3630313702,89.98176,26.24468,93.731,7.12,19.56,20.8155710947,136.32,97.22176,26.24468,100.7018065667,89.98176,26.24468,93.731,7.24,0.0,7.24,136.17
2020-12-25 00:00:00,89.19328,42.64304,98.8628851369,74.75328,21.80304,77.868,14.44,20.84,25.3538793876,136.5,89.19328,21.80304,91.8194628083,74.75328,21.80304,77.868,14.44,0.0,14.44,136.35
2020-12-25 00:30:00,91.11776,41.91768,100.2972486362,74.59776,21.75768,77.706,16.52,20.16,26.0640748925,136.23,91.03776,21.75768,93.6016580238,74.59776,21.75768,77.706,16.44,0.0,16.44,136.08
2020-12-25 01:00:00,104.22352,42.95686,112.7290288357,85.70352,24.99686,89.2745,18.52,17.96,25.7982945173,135.9,104.10352,25.91686,107.2810631409,85.70352,24.99686,89.2745,18.4,0.92,18.4229856429,135.74
2020-12-25 01:30:00,104.3376,43.2368,112.9413814684,88.8576,25.9168,92.56,15.48,17.32,23.2295673658,135.98,104.3376,27.5168,107.9050928177,88.8576,25.9168,92.56,15.48,1.6,15.5624676706,135.83
2020-12-25 02:00:00,103.53952,41.61736,111.5904872971,79.73952,23.25736,83.062,23.8,18.36,30.0587691032,136.3,103.29952,23.93736,106.0367296553,79.73952,23.25736,83.062,23.56,0.68,23.5698111999,136.15
2020-12-25 02:30:00,101.6488,41.7759,109.8986094646,80.0088,23.3359,83.3425,21.64,18.44,28.4310253069,136.37,101.4888,23.9359,104.2732172432,80.0088,23.3359,83.3425,21.48,0.6000000000000001,21.4883782543,136.23
2020-12-25 03:00:00,100.78144,42.60792,109.4181588915,81.90144,23.88792,85.314,18.88,18.72,26.5874556887,136.55,100.70144,24.28792,103.5890104017,81.90144,23.88792,85.314,18.8,0.4,18.8042548377,136.4
2020-12-25 03:30:00,98.74704,43.01622,107.709670373,82.06704,23.93622,85.4865,16.68,19.08,25.3430227084,136.73,98.66704,24.17622,101.5857981996,82.06704,23.93622,85.4865,16.6,0.24,16.6017348491,136.58
2020-12-25 04:00:00,99.58192,45.83806,109.6252093975,91.74192,26.75806,95.5645,7.84,19.08,20.6279422144,136.86,99.70192,26.87806,103.2613333298,91.74192,26.75806,95.5645,7.96,0.12,7.9609044712,136.71
2020-12-25 04:30:00,97.4704,45.4422,107.5428864082,89.1504,26.0022,92.865,8.32,19.44,21.1455905569,136.81,97.5504,26.1222,100.9873748198,89.1504,26.0022,92.865,8.4,0.12,8.4008570991,136.67
2020-12-25 05:00:00,84.10528,38.89904,92.6651684119,62.46528,18.21904,65.068,21.64,20.68,29.9324572997,136.94,83.90528,18.21904,85.8605231198,62.46528,18.21904,65.068,21.44,0.0,21.44,136.8
2020-12-25 05:30:00,92.57856,43.20208,102.1626619074,78.17856,22.80208,81.436,14.4,20.4,24.970382456,136.86,92.57856,22.80208,95.345291567,78.17856,22.80208,81.436,14.4,0.0,14.4,136.71
2020-12-25 06:00:00,91.32512,43.24316,101.0457739334,79.96512,23.32316,83.297,11.36,19.92,22.9315503183,136.78,91.36512,23.32316,94.2950419959,79.96512,23.32316,83.297,11.4,0.0,11.4,136.63
2020-12-25 06:30:00,93.9424,42.8532,103.2548849595,80.8224,23.5732,84.19,13.12,19.28,23.3206517919,136.55,93.9424,23.6932,96.8841692125,80.8224,23.5732,84.19,13.12,0.12,13.120548769000001,136.4
2020-12-25 07:00:00,100.57952,42.70236,109.2690779361,83.45952,24.34236,86.937,17.12,18.36,25.1034658962,136.22,100.45952,25.02236,103.5289025277,83.45952,24.34236,86.937,17.0,0.68,17.0135945643,136.07
2020-12-25 07:30:00,103.15856,41.68958,111.2641432891,83.27856,24.28958,86.7485,19.88,17.4,26.4192051357,136.13,103.07856,25.84958,106.2703642501,83.27856,24.28958,86.7485,19.8,1.56,19.8613594701,135.98
2020-12-25 08:00:00,102.84176,39.66218,110.2248434893,77.56176,22.62218,80.7935,25.28,17.04,30.4867184197,136.18,102.52176,24.58218,105.4276759065,77.56176,22.62218,80.7935,24.96,1.96,25.0368368609,136.02
2020-12-25 08:30:00,109.04112,40.01866,116.152739955,81.80112,23.85866,85.2095,27.24,16.16,31.6727516961,136.01,108.68112,26.61866,111.893426548,81.80112,23.85866,85.2095,26.88,2.76,27.021324912,135.86
2020-12-25 09:00:00,108.02592,34.06756,113.2704640946,63.86592,18.62756,66.527,44.16,15.44,46.7813980125,135.63,107.34592,22.02756,109.5826625895,63.86592,18.62756,66.527,43.48,3.4,43.6127320859,135.48
2020-12-25 09:30:00,103.97392,31.35406,108.5985870932,55.93392,16.31406,58.2645,48.04,15.04,50.3392808848,135.46,103.17392,20.03406,105.1010053627,55.93392,16.31406,58.2645,47.24,3.7199999999999998,47.3862427293,135.31
2020-12-25 10:00:00,103.86368,32.46024,108.817880902,59.86368,17.46024,62.358,44.0,15.0,46.4865571967,135.41,103.18368,21.18024,105.3350577196,59.86368,17.46024,62.358,43.32,3.7199999999999998,43.4794296191,135.25
2020-12-25 10:30:00,110.97584,35.22962,116.4335140286,69.49584,20.26962,72.3915,41.48,14.96,44.0952605163,135.31,110.29584,24.02962,112.8831030697,69.49584,20.26962,72.3915,40.8,3.76,40.9728885972,135.16
2020-12-25 11:00:00,108.14976,34.82368,113.618041159,69.74976,20.34368,72.656,38.4,14.48,41.0393762136,135.23,107.54976,24.50368,110.3058530161,69.74976,20.34368,72.656,37.8,4.16,38.0282210996,135.07
2020-12-25 11:30:00,95.74656,28.06108,99.7738841712,47.38656,13.82108,49.361,48.36,14.24,50.412966586,135.08,94.94656,18.26108,96.6866914244,47.38656,13.82108,49.361,47.56,4.44,47.7668001859,134.92
2020-12-25 12:00:00,94.68256,21.27408,97.0431535349,30.56256,8.91408,31.836,64.12,12.36,65.300413475,134.65,93.60256,15.03408,94.8022299316,30.56256,8.91408,31.836,63.04,6.12,63.3363718569,134.5
2020-12-25 12:30:00,97.35104,19.48572,99.2820138444,29.23104,8.52572,30.449,68.12,10.96,68.9960578584,134.21,96.19104,15.92572,97.5004858131,29.23104,8.52572,30.449,66.96,7.4,67.367659897,134.06
2020-12-25 13:00:00,103.38192,20.13306,105.324078386,34.74192,10.13306,36.1895,68.64,10.0,69.3646134567,133.97,102.22192,18.41306,103.8670385977,34.74192,10.13306,36.1895,67.48,8.28,67.9860926955,133.82
2020-12-25 13:30:00,98.84944,19.77442,100.8079335898,30.76944,8.97442,32.0515,68.08,10.8,68.9313165405,134.12,97.68944,16.49442,99.0721584435,30.76944,8.97442,32.0515,66.92,7.52,67.3411969006,133.97
2020-12-25 14:00:00,93.9,18.2925,95.665174208,23.22,6.7725,24.1875,70.68,11.52,71.612658099,134.35,92.7,13.6925,93.7057872079,23.22,6.7725,24.1875,69.48,6.92,69.82375527,134.19
2020-12-25 14:30:00,90.04832,19.05076,92.0414656087,20.60832,6.01076,21.467,69.44,13.04,70.6537698923,134.69,88.84832,11.45076,89.5831673441,20.60832,6.01076,21.467,68.24,5.44,68.4564912919,134.53
2020-12-25 15:00:00,85.30432,17.89876,87.1618759562,13.50432,3.9387600000000003,14.067,71.8,13.96,73.1445254274,134.47,84.06432,8.45876,84.4888188922,13.50432,3.9387600000000003,14.067,70.56,4.52,70.7046250255,134.31
2020-12-25 15:30:00,87.0096,18.3878,88.9313312674,14.7696,4.3078,15.385,72.24,14.08,73.5993478232,134.41,85.8496,8.6678,86.2860624725,14.7696,4.3078,15.385,71.08,4.36,71.2135942078,134.26
2020-12-25 16:00:00,90.3768,20.3149,92.631858128,20.4168,5.9549,21.2675,69.96,14.36,71.4185634132,134.44,89.2568,10.0749,89.8236046719,20.4168,5.9549,21.2675,68.84,4.12,68.963178581,134.29
2020-12-25 16:30:00,88.1888,18.7034,90.1503278807,16.9488,4.9434000000000005,17.655,71.24,13.76,72.556703343,134.08,87.0688,9.5434,87.5902529794,16.9488,4.9434000000000005,17.655,70.12,4.6,70.2707222106,133.92
2020-12-25 17:00:00,90.29856,18.49708,92.1735965806,17.33856,5.05708,18.061,72.96,13.44,74.1875676916,133.83,89.13856,9.89708,89.6863148501,17.33856,5.05708,18.061,71.8,4.84,71.9629460209,133.67
2020-12-25 17:30:00,88.7552,18.8086,90.7262308321,17.0352,4.9686,17.745,71.72,13.84,73.0431653202,133.92,87.6352,9.4486,88.1430900355,17.0352,4.9686,17.745,70.6,4.48,70.7419988409,133.77
2020-12-25 18:00:00,85.58544,19.74742,87.8340943862,16.82544,4.90742,17.5265,68.76,14.84,70.343181617,133.76,84.54544,8.34742,84.956523266,16.82544,4.90742,17.5265,67.72,3.44,67.8073152396,133.61
2020-12-25 18:30:00,89.14384,23.90862,92.2943460904,28.62384,8.34862,29.8165,60.52,15.56,62.4882708994,134.02,88.22384,11.22862,88.9355263742,28.62384,8.34862,29.8165,59.6,2.88,59.6695433199,133.88
2020-12-25 19:00:00,93.5936,28.4248,97.8147801511,39.9936,11.6648,41.66,53.6,16.76,56.1592165188,134.63,92.8336,13.4648,93.805000549,39.9936,11.6648,41.66,52.84,1.8,52.8706497028,134.49
2020-12-25 19:30:00,90.19216,27.34438,94.2461715034,35.19216,10.26438,36.658500000000004,55.0,17.08,57.5910270789,134.51,89.39216,11.74438,90.160350105,35.19216,10.26438,36.658500000000004,54.2,1.48,54.2202028768,134.37
2020-12-25 20:00:00,90.42928,28.39354,94.7821069351,37.82928,11.03354,39.4055,52.6,17.36,55.3906995803,134.75,89.66928,12.31354,90.5107896499,37.82928,11.03354,39.4055,51.84,1.28,51.8558000613,134.6
2020-12-25 20:30:00,92.3432,29.5001,96.9408195047,41.6232,12.1401,43.3575,50.72,17.36,53.6086560175,134.94,91.6232,13.5001,92.6124369523,41.6232,12.1401,43.3575,50.0,1.3599999999999999,50.0184925802,134.79
2020-12-25 21:00:00,94.54976,32.92868,100.119703768,50.90976,14.84868,53.031,43.64,18.08,47.237019381,135.14,93.98976,15.44868,95.250914424,50.90976,14.84868,53.031,43.08,0.6000000000000001,43.0841780704,135.0
2020-12-25 21:30:00,101.29792,38.09856,108.2255462929,65.61792,19.13856,68.352,35.68,18.96,40.4047521958,135.52,100.85792000000001,19.21856,102.6726500837,65.61792,19.13856,68.352,35.24,0.08,35.2400908058,135.37
2020-12-25 22:00:00,98.49664,38.33652,105.6942612302,63.41664,18.49652,66.059,35.08,19.84,40.3017617481,135.88,98.09664,18.49652,99.8252073947,63.41664,18.49652,66.059,34.68,0.0,34.68,135.73
2020-12-25 22:30:00,98.2808,40.5219,106.3068202339,66.5208,19.4019,69.2925,31.76,21.12,38.1412113075,135.83,97.9608,19.4019,99.8636673683,66.5208,19.4019,69.2925,31.44,0.0,31.44,135.68
2020-12-25 23:00:00,91.46,40.4425,100.0026369965,63.78,18.6025,66.4375,27.68,21.84,35.2585876064,135.89,91.18,18.6025,93.0582903682,63.78,18.6025,66.4375,27.4,0.0,27.4,135.74
2020-12-25 23:30:00,89.01136,40.86998,97.9457884457,62.09136,18.10998,64.6785,26.92,22.76,35.2520070351,135.98,88.81136,18.10998,90.6390039699,62.09136,18.10998,64.6785,26.72,0.0,26.72,135.83
2020-12-26 00:00:00,88.568,42.549,98.2583738162,65.928,19.229,68.675,22.64,23.32,32.502184542,136.2,88.408,19.229,90.4750181266,65.928,19.229,68.675,22.48,0.0,22.48,136.05
2020-12-26 00:30:00,82.84608,39.85844,91.9356743087,60.40608,17.61844,62.923,22.44,22.24,31.5938475023,135.72,82.68608,17.61844,84.5422808647,60.40608,17.61844,62.923,22.28,0.0,22.28,135.57
2020-12-26 01:00:00,86.17968,36.10074,93.4355428809,54.37968,15.86074,56.6455,31.8,20.24,37.6947953967,135.2,85.85968,15.86074,87.3123572185,54.37968,15.86074,56.6455,31.48,0.0,31.48,135.05
2020-12-26 01:30:00,86.67936,35.51648,93.6735384279,55.11936,16.07648,57.416,31.56,19.44,37.0667937648,135.11,86.31936,16.07648,87.8036737272,55.11936,16.07648,57.416,31.2,0.0,31.2,134.95
2020-12-26 02:00:00,87.82432,35.38876,94.6861949695,52.62432,15.34876,54.817,35.2,20.04,40.5048342794,135.51,87.46432,15.34876,88.8008541997,52.62432,15.34876,54.817,34.84,0.0,34.84,135.31
2020-12-26 02:30:00,80.3088,34.9634,87.5896266518,51.0288,14.8834,53.155,29.28,20.08,35.5038702116,135.27,80.0288,14.8834,81.4010099753,51.0288,14.8834,53.155,29.0,0.0,29.0,135.03
2020-12-26 03:00:00,78.16752,34.76386,85.5493258013,49.24752,14.36386,51.2995,28.92,20.4,35.391049716,135.58,77.88752,14.36386,79.2009232639,49.24752,14.36386,51.2995,28.64,0.0,28.64,135.34
2020-12-26 03:30:00,86.36928,38.28104,94.472697385,60.20928,17.56104,62.718,26.16,20.72,33.3716046962,135.39,86.12928,17.56104,87.9013253552,60.20928,17.56104,62.718,25.92,0.0,25.92,135.15
2020-12-26 04:00:00,92.44384,43.00112,101.9556760323,74.88384,21.84112,78.004,17.56,21.16,27.4972580451,135.84,92.40384,21.84112,94.950008792,74.88384,21.84112,78.004,17.52,0.0,17.52,135.6
2020-12-26 04:30:00,92.0304,44.4772,102.2145578868,81.5904,23.7972,84.99,10.44,20.68,23.1658369156,135.73,92.1104,23.7972,95.1348123244,81.5904,23.7972,84.99,10.52,0.0,10.52,135.49
2020-12-26 05:00:00,95.41168,45.89674,105.87681249,87.69168,25.57674,91.3455,7.72,20.32,21.737083521,135.76,95.53168,25.57674,98.8962664242,87.69168,25.57674,91.3455,7.84,0.0,7.84,135.52
2020-12-26 05:30:00,91.98,44.9825,102.3901641089,84.42,24.6225,87.9375,7.5600000000000005,20.36,21.7182688076,135.15,92.14,24.6225,95.3731990983,84.42,24.6225,87.9375,7.72,0.0,7.72,134.92
2020-12-26 06:00:00,93.4744,45.3017,103.8735167319,87.4344,25.5017,91.0775,6.04,19.8,20.700763271,135.3,93.6344,25.5017,97.0450285499,87.4344,25.5017,91.0775,6.2,0.0,6.2,135.07
2020-12-26 06:30:00,92.18304,44.65672,102.4301493936,90.02304,26.25672,93.774,2.16,18.4,18.5263488038,135.3,92.42304,26.69672,96.2015238008,90.02304,26.25672,93.774,2.4,0.44,2.44,135.07
2020-12-26 07:00:00,94.8872,43.9221,104.559703482,88.3272,25.7621,92.0075,6.5600000000000005,18.16,19.3085266139,135.12,95.0472,26.4021,98.6460395163,88.3272,25.7621,92.0075,6.72,0.64,6.7504073951,134.9
2020-12-26 07:30:00,102.2264,44.5927,111.529125121,90.6264,26.4327,94.4025,11.6,18.16,21.5486797739,134.82,102.2664,26.9527,105.7585202537,90.6264,26.4327,94.4025,11.64,0.52,11.6516093309,134.6
2020-12-26 08:00:00,90.00816,38.75738,97.997976362,67.32816,19.63738,70.1335,22.68,19.12,29.6640658036,135.07,89.88816,19.63738,92.008195295,67.32816,19.63738,70.1335,22.56,0.0,22.56,134.86
2020-12-26 08:30:00,100.46064,41.05602,108.526204059,78.50064,22.89602,81.7715,21.96,18.16,28.49609096,135.2,100.34064,23.53602,103.0640008589,78.50064,22.89602,81.7715,21.84,0.64,21.849375277100002,135.0
2020-12-26 09:00:00,105.0296,42.5453,113.3195456585,88.2696,25.7453,91.9475,16.76,16.8,23.7305204326,134.78,105.0296,27.5853,108.5917384162,88.2696,25.7453,91.9475,16.76,1.8399999999999999,16.8606998669,134.59
2020-12-26 09:30:00,108.04304,41.97422,115.9100238851,86.72304,25.29422,90.3365,21.32,16.68,27.0696287378,135.58,107.88304,27.45422,111.3215366201,86.72304,25.29422,90.3365,21.16,2.16,21.2699600376,135.4
2020-12-26 10:00:00,109.76736,42.37048,117.6610848871,91.64736,26.73048,95.466,18.12,15.64,23.9362486618,135.09,109.72736,29.77048,113.6942171441,91.64736,26.73048,95.466,18.08,3.04,18.3337939336,134.92
2020-12-26 10:30:00,114.10272,42.14496,121.637281969,95.26272,27.78496,99.232,18.84,14.36,23.6887146127,134.64,114.02272,31.944960000000002,118.4130953299,95.26272,27.78496,99.232,18.76,4.16,19.2157019128,134.47
2020-12-26 11:00:00,111.6632,41.2151,119.0266974349,97.4232,28.4151,101.4825,14.24,12.8,19.1472609007,134.4,111.6632,34.0951,116.7524992377,97.4232,28.4151,101.4825,14.24,5.68,15.3310143174,134.24
2020-12-26 11:30:00,112.85888,41.18884,120.1401154294,98.01888,28.58884,102.103,14.84,12.6,19.4675524913,135.03,112.85888,34.58884,118.0403094176,98.01888,28.58884,102.103,14.84,6.0,16.0070484475,134.86
2020-12-26 12:00:00,118.18752,41.24136,125.1764341176,98.74752,28.80136,102.862,19.44,12.44,23.0795840517,134.8,118.06752,34.96136,123.1350314573,98.74752,28.80136,102.862,19.32,6.16,20.2782642255,134.64
2020-12-26 12:30:00,119.51456,40.24508,126.1086694728,99.03456,28.88508,103.161,20.48,11.36,23.4196498693,134.48,119.35456,35.92508,124.6439824693,99.03456,28.88508,103.161,20.32,7.04,21.5049761683,134.32
2020-12-26 13:00:00,118.89664,40.44152,125.5863350178,100.25664,29.24152,104.434,18.64,11.2,21.7460249241,134.29,118.81664,36.44152,124.2794364358,100.25664,29.24152,104.434,18.56,7.2,19.9076266792,134.13
2020-12-26 13:30:00,118.46368,40.56524,125.2165411413,100.54368,29.32524,104.733,17.92,11.24,21.1533448892,134.33,118.38368,36.48524,123.8784421447,100.54368,29.32524,104.733,17.84,7.16,19.2231943235,134.17
2020-12-26 14:00:00,119.09328,40.58554,125.8188992093,99.65328,29.06554,103.8055,19.44,11.52,22.5969909501,134.45,118.97328,35.98554,124.2964216824,99.65328,29.06554,103.8055,19.32,6.92,20.5219102425,134.29
2020-12-26 14:30:00,119.59648,40.93064,126.4066268801,98.91648,28.85064,103.038,20.68,12.08,23.9497139858,134.69,119.43648,35.25064,124.5298372889,98.91648,28.85064,103.038,20.52,6.4,21.4948924166,134.52
2020-12-26 15:00:00,118.28784,40.86062,125.1463277873,98.12784,28.62062,102.2165,20.16,12.24,23.58480867,134.87,118.16784,34.94062,123.2253437254,98.12784,28.62062,102.2165,20.04,6.32,21.012948389,134.71
2020-12-26 15:30:00,113.9304,40.3847,120.8762178356,97.7304,28.5047,101.8025,16.2,11.88,20.0891612568,134.84,113.8904,35.1847,119.2014527019,97.7304,28.5047,101.8025,16.16,6.68,17.4862231485,134.67
2020-12-26 16:00:00,117.89488,40.37934,124.6181922074,97.57488,28.45934,101.6405,20.32,11.92,23.5582002708,134.84,117.77488,35.05934,122.8823814884,97.57488,28.45934,101.6405,20.2,6.6,21.2508823346,134.67
2020-12-26 16:30:00,120.08,39.5,126.4098746143,97.44,28.42,101.5,22.64,11.08,25.2058723317,134.5,119.88,35.78,125.1056465552,97.44,28.42,101.5,22.44,7.36,23.6161639561,134.34
2020-12-26 17:00:00,119.956,38.9505,126.1213042521,97.476,28.4305,101.5375,22.48,10.52,24.8197663164,134.12,119.796,36.2305,125.1548270993,97.476,28.4305,101.5375,22.32,7.8,23.643654539899998,133.96
2020-12-26 17:30:00,120.04352,38.81436,126.1625984046,98.24352,28.65436,102.337,21.8,10.16,24.0513118145,134.36,119.88352,36.85436,125.4205015881,98.24352,28.65436,102.337,21.64,8.2,23.141512483,134.2
2020-12-26 18:00:00,118.46928,39.52354,124.8882721389,98.06928,28.60354,102.1555,20.4,10.92,23.1388504468,134.68,118.34928,36.16354,123.7511765675,98.06928,28.60354,102.1555,20.28,7.5600000000000005,21.6432899532,134.51
2020-12-26 18:30:00,115.92384,40.24112,122.7097568215,97.92384,28.56112,102.004,18.0,11.68,21.4574555808,134.9,115.80384,35.44112,121.1057486067,97.92384,28.56112,102.004,17.88,6.88,19.1579957198,134.73
2020-12-26 19:00:00,112.63792,41.23106,119.9470772076,98.43792,28.71106,102.5395,14.2,12.52,18.9312017579,134.93,112.59792,34.79106,117.8503688762,98.43792,28.71106,102.5395,14.16,6.08,15.4101265407,134.77
2020-12-26 19:30:00,109.99488,41.55184,117.5815845853,98.71488,28.79184,102.828,11.28,12.76,17.0310305032,134.77,110.07488,34.55184,115.3703118415,98.71488,28.79184,102.828,11.36,5.76,12.7368441931,134.6
2020-12-26 20:00:00,107.31808,42.32944,115.364430331,98.63808,28.76944,102.748,8.68,13.56,16.1001863343,135.06,107.39808,33.84944,112.606092979,98.63808,28.76944,102.748,8.76,5.08,10.1264011376,134.89
2020-12-26 20:30:00,105.9816,41.6863,113.8852367353,94.1016,27.4463,98.0225,11.88,14.24,18.5448645182,134.92,106.0216,31.7663,110.6782611096,94.1016,27.4463,98.0225,11.92,4.32,12.6786750096,134.76
2020-12-26 21:00:00,104.65584,41.40962,112.5504396911,92.05584,26.84962,95.8915,12.6,14.56,19.2549629966,135.06,104.69584,30.92962,109.1689530345,92.05584,26.84962,95.8915,12.64,4.08,13.2821684977,134.9
2020-12-26 21:30:00,100.42128,42.51954,109.0520277604,92.98128,27.11954,96.8555,7.44,15.4,17.1030289715,135.06,100.54128,30.399540000000002,105.0365698995,92.98128,27.11954,96.8555,7.5600000000000005,3.2800000000000002,8.2408737401,134.9
2020-12-26 22:00:00,97.50304,43.22672,106.6554833621,93.62304,27.30672,97.524,3.88,15.92,16.3859940193,135.3,97.70304,30.14672,102.2482701663,93.62304,27.30672,97.524,4.08,2.84,4.9711165748,135.14
2020-12-26 22:30:00,94.78848,44.41664,104.6790038623,93.58848,27.29664,97.488,1.2,17.12,17.1620045449,135.3,94.62848,28.93664,98.9539203953,93.58848,27.29664,97.488,1.04,1.6400000000000001,1.941957775,135.14
2020-12-26 23:00:00,96.9104,44.9172,106.8137654238,93.1104,27.1572,96.99,3.8,17.76,18.1619822707,135.68,96.5904,28.3172,100.6556962521,93.1104,27.1572,96.99,3.48,1.16,3.6682420858,135.52
2020-12-26 23:30:00,93.69888,44.19884,103.60027785,89.13888,25.99884,92.853,4.5600000000000005,18.2,18.7625584609,135.85,93.33888,26.79884,97.1098570949,89.13888,25.99884,92.853,4.2,0.8,4.2755116653,135.69
2020-12-27 00:00:00,92.35168,44.27924,102.4181814611,87.63168,25.55924,91.283,4.72,18.72,19.3058747536,135.85,91.99168,25.79924,95.5409334987,87.63168,25.55924,91.283,4.36,0.24,4.3666005084,135.69
2020-12-27 00:30:00,93.53776,44.13018,103.4252644795,90.13776,26.29018,93.8935,3.4,17.84,18.1611012882,135.05,93.21776,27.21018,97.1079022276,90.13776,26.29018,93.8935,3.08,0.92,3.2144672965,134.9
2020-12-27 01:00:00,94.72496,42.72978,103.9165633855,88.76496,25.889780000000002,92.4635,5.96,16.84,17.8635718713,135.09,94.88496,27.80978,98.8763849352,88.76496,25.889780000000002,92.4635,6.12,1.92,6.4141094471,134.93
2020-12-27 01:30:00,95.096,41.513,103.7621240386,86.376,25.193,89.975,8.72,16.32,18.5035347974,135.5,95.176,27.753,99.1398002066,86.376,25.193,89.975,8.8,2.56,9.1648022346,135.33
2020-12-27 02:00:00,94.1728,41.9004,103.0735648942,87.2928,25.4604,90.93,6.88,16.44,17.8215599766,135.63,94.2928,27.9404,98.3453002639,87.2928,25.4604,90.93,7.0,2.48,7.4263315304,135.46
2020-12-27 02:30:00,95.44736,42.86048,104.6289600292,91.40736,26.66048,95.216,4.04,16.2,16.696155246,135.63,95.60736,29.34048,100.0081549315,91.40736,26.66048,95.216,4.2,2.68,4.9822083457,135.46
2020-12-27 03:00:00,95.18672,43.73946,104.7552004697,94.14672,27.45946,98.0695,1.04,16.28,16.3131848515,135.49,95.42672,30.05946,100.0491380545,94.14672,27.45946,98.0695,1.28,2.6,2.8979993099,135.33
2020-12-27 03:30:00,94.02112,43.72116,103.6894924175,93.26112,27.20116,97.147,0.76,16.52,16.5374726001,135.68,94.18112,29.64116,98.7354127484,93.26112,27.20116,97.147,0.92,2.44,2.6076809621,135.53
2020-12-27 04:00:00,92.91456,43.30508,102.5107087762,91.83456,26.78508,95.661,1.08,16.52,16.5552650236,135.89,92.71456,29.22508,97.2115987781,91.83456,26.78508,95.661,0.88,2.44,2.5938388539,135.74
2020-12-27 04:30:00,96.34576,44.50418,106.1278827992,93.06576,27.14418,96.9435,3.2800000000000002,17.36,17.6671446476,136.29,96.02576,28.86418,100.270072657,93.06576,27.14418,96.9435,2.96,1.72,3.4234485537,136.13
2020-12-27 05:00:00,97.76192,44.82056,107.5466205922,93.60192,27.30056,97.502,4.16,17.52,18.007109707,136.29,97.40192,28.90056,101.5990963936,93.60192,27.30056,97.502,3.8,1.6,4.1231056256,136.13
2020-12-27 05:30:00,96.03328,45.70304,106.3539314403,94.43328,27.54304,98.368,1.6,18.16,18.2303483236,136.45,95.87328,28.50304,100.0205434258,94.43328,27.54304,98.368,1.44,0.96,1.7306646122,136.29
2020-12-27 06:00:00,94.24576,43.93668,103.9841099755,90.84576,26.49668,94.631,3.4,17.44,17.7683313792,136.25,93.88576,28.13668,98.0112681899,90.84576,26.49668,94.631,3.04,1.6400000000000001,3.4541569159,136.09
2020-12-27 06:30:00,77.69264,39.36702,87.0971215015,76.41264,22.28702,79.5965,1.28,17.08,17.1278953757,136.57,77.81264,24.32702,81.5267492658,76.41264,22.28702,79.5965,1.4,2.04,2.4741867351,136.4
2020-12-27 07:00:00,85.94912,39.97516,94.790635855,77.94912,22.73516,81.197,8.0,17.24,19.0057254531,136.42,86.02912,24.61516,89.4813700711,77.94912,22.73516,81.197,8.08,1.88,8.2958302779,136.25
2020-12-27 07:30:00,87.416,37.478,95.1112902867,68.976,20.118,71.85,18.44,17.36,25.3259392718,136.0,87.296,21.678,89.9473584937,68.976,20.118,71.85,18.32,1.56,18.386299247,135.83
2020-12-27 08:00:00,82.58368,35.96024,90.073320485,65.14368,19.00024,67.858,17.44,16.96,24.3268411431,135.82,82.54368,21.00024,85.173171762,65.14368,19.00024,67.858,17.4,2.0,17.5145653671,135.65
2020-12-27 08:30:00,84.40544,31.12992,89.9630491969,46.52544,13.56992,48.464,37.88,17.56,41.7522214978,136.3,83.92544,15.08992,85.2712446538,46.52544,13.56992,48.464,37.4,1.52,37.4308749564,136.13
2020-12-27 09:00:00,80.57392,26.65906,84.8696769421,34.21392,9.97906,35.6395,46.36,16.68,49.269381973,135.75,79.93392,12.21906,80.8624572583,34.21392,9.97906,35.6395,45.72,2.24,45.774840251,135.59
2020-12-27 09:30:00,81.09184,25.37012,84.9678145147,31.85184,9.29012,33.179,49.24,16.08,51.7990733508,135.43,80.41184,12.05012,81.3097128528,31.85184,9.29012,33.179,48.56,2.76,48.6383716833,135.26
2020-12-27 10:00:00,91.20016,26.80838,95.0587103965,39.80016,11.60838,41.4585,51.4,15.2,53.600373133,135.07,90.48016,15.08838,91.7295948135,39.80016,11.60838,41.4585,50.68,3.48,50.7993385784,134.91
2020-12-27 10:30:00,84.50752,25.70136,88.329388328,36.82752,10.74136,38.362,47.68,14.96,49.9718320657,135.27,83.82752,14.50136,85.0725722616,36.82752,10.74136,38.362,47.0,3.76,47.150160127,135.1
2020-12-27 11:00:00,80.71888,25.96134,84.7910889366,36.75888,10.72134,38.2905,43.96,15.24,46.5267578926,135.33,80.11888,14.24134,81.3747546691,36.75888,10.72134,38.2905,43.36,3.52,43.5026435978,135.15
2020-12-27 11:30:00,89.15024,32.56882,94.9130830194,60.51024,17.64882,63.0315,28.64,14.92,32.2932810349,135.41,88.87024,21.44882,91.4219417703,60.51024,17.64882,63.0315,28.36,3.8,28.6134513822,135.24
2020-12-27 12:00:00,90.59936,35.29148,97.2303069675,72.03936,21.01148,75.041,18.56,14.28,23.4177710297,135.29,90.47936,25.49148,94.00175604,72.03936,21.01148,75.041,18.44,4.48,18.9764064037,135.12
2020-12-27 12:30:00,89.08784,34.42562,95.5079397131,68.24784,19.90562,71.0915,20.84,14.52,25.3995275547,135.17,88.92784,24.06562,92.1266236929,68.24784,19.90562,71.0915,20.68,4.16,21.0942646234,135.0
2020-12-27 13:00:00,81.20336,32.09598,87.3163077979,59.16336,17.25598,61.6285,22.04,14.84,26.5704196429,135.17,81.04336,21.09598,83.7440539516,59.16336,17.25598,61.6285,21.88,3.84,22.2144097378,135.0
2020-12-27 13:30:00,86.53776,31.92018,92.2370955584,58.69776,17.12018,61.1435,27.84,14.8,31.5294402107,135.2,86.25776,21.00018,88.77729845100001,58.69776,17.12018,61.1435,27.56,3.88,27.8317803958,135.0
2020-12-27 14:00:00,89.28528,31.25654,94.5982691039,56.28528,16.41654,58.6305,33.0,14.84,36.1832226315,135.2,88.92528,20.25654,91.2032501386,56.28528,16.41654,58.6305,32.64,3.84,32.8651061158,135.0
2020-12-27 14:30:00,87.27248,30.50114,92.4489335074,53.83248,15.70114,56.0755,33.44,14.8,36.5687516877,135.07,86.87248,19.58114,89.0519445327,53.83248,15.70114,56.0755,33.04,3.88,33.2670407461,134.9
2020-12-27 15:00:00,92.0504,32.0397,97.4670124516,58.0104,16.9197,60.4275,34.04,15.12,37.2469596075,134.91,91.6504,20.3997,93.8932563087,58.0104,16.9197,60.4275,33.64,3.48,33.8195209901,134.74
2020-12-27 15:30:00,93.28768,27.09724,97.1434591488,43.80768,12.77724,45.633,49.48,14.32,51.5105115486,134.57,92.56768,17.01724,94.1188707848,43.80768,12.77724,45.633,48.76,4.24,48.9440006538,134.41
2020-12-27 16:00:00,103.26704,29.11122,107.2918667945,54.82704,15.99122,57.1115,48.44,13.12,50.1853365038,134.4,102.58704,21.31122,104.7772345209,54.82704,15.99122,57.1115,47.76,5.32,48.0553847139,134.23
2020-12-27 16:30:00,108.4664,23.8827,111.064590614,45.2664,13.2027,47.1525,63.2,10.68,64.0960404393,133.98,107.4664,20.8827,109.4765467497,45.2664,13.2027,47.1525,62.2,7.68,62.672341587,133.82
2020-12-27 17:00:00,115.57856,24.25208,118.0955838124,50.09856,14.61208,52.186,65.48,9.64,66.1857990811,133.68,114.45856,23.17208,116.7805944873,50.09856,14.61208,52.186,64.36,8.56,64.9267525755,133.51
2020-12-27 17:30:00,117.68256,25.51908,120.4176414492,54.44256,15.87908,56.711,63.24,9.64,63.9705182096,133.32,116.60256,24.35908,119.1197791175,54.44256,15.87908,56.711,62.16,8.48,62.7357633252,133.16
2020-12-27 18:00:00,111.73696,24.49328,114.3899864289,47.49696,13.85328,49.476,64.24,10.64,65.1151840971,133.44,110.65696,21.37328,112.7021734236,47.49696,13.85328,49.476,63.16,7.52,63.6061003364,133.28
2020-12-27 18:30:00,114.50208,27.20144,117.6887618356,53.90208,15.72144,56.148,60.6,11.48,61.6777950319,133.58,113.46208,22.48144,115.6678812048,53.90208,15.72144,56.148,59.56,6.76,59.9423990177,133.42
2020-12-27 19:00:00,113.1944,29.7667,117.042849505,58.9944,17.2067,61.4525,54.2,12.56,55.6362615567,133.83,112.2744,22.9667,114.599346439,58.9944,17.2067,61.4525,53.28,5.76,53.5904469099,133.68
2020-12-27 19:30:00,108.64864,30.90252,112.9579245392,59.04864,17.22252,61.509,49.6,13.68,51.4519426261,134.3,107.84864,22.02252,110.0741592609,59.04864,17.22252,61.509,48.8,4.8,49.0354973463,134.14
2020-12-27 20:00:00,103.49248,30.17864,107.80280019,52.45248,15.29864,54.638,51.04,14.88,53.1648003852,134.67,102.65248,18.97864,104.3921473407,52.45248,15.29864,54.638,50.2,3.68,50.3347037341,134.51
2020-12-27 20:30:00,102.2264,30.3777,106.6444631205,51.6264,15.0577,53.7775,50.6,15.32,52.8683497,134.76,101.3464,18.4177,103.0063321658,51.6264,15.0577,53.7775,49.72,3.36,49.8334024526,134.6
2020-12-27 21:00:00,98.20672,29.15696,102.4435853024,44.28672,12.91696,46.132,53.92,16.24,56.3125563263,134.98,97.28672,15.39696,98.4975749224,44.28672,12.91696,46.132,53.0,2.48,53.0579909156,134.81
2020-12-27 21:30:00,92.95056,30.00058,97.6721117036,44.71056,13.04058,46.5735,48.24,16.96,51.1345206294,134.98,92.23056,14.760580000000001,93.4042339503,44.71056,13.04058,46.5735,47.52,1.72,47.5511177576,134.81
2020-12-27 22:00:00,90.33408,31.07744,95.5303788666,44.97408,13.11744,46.848,45.36,17.96,48.7861783705,135.09,89.65408,13.91744,90.7278854421,44.97408,13.11744,46.848,44.68,0.8,44.6871614672,134.93
2020-12-27 22:30:00,79.82,28.6225,84.7966974961,31.62,9.2225,32.9375,48.2,19.4,51.9576750827,135.23,79.14,9.2225,79.6755552616,31.62,9.2225,32.9375,47.52,0.0,47.52,135.07
2020-12-27 23:00:00,73.18656,28.63108,78.5876027539,28.90656,8.43108,30.111,44.28,20.2,48.6698921306,134.79,72.54656,8.43108,73.0348305797,28.90656,8.43108,30.111,43.64,0.0,43.64,134.63
2020-12-27 23:30:00,66.13392,26.81906,71.3649588653,20.77392,6.05906,21.6395,45.36,20.76,49.8849396111,134.98,65.57392,6.05906,65.853254986,20.77392,6.05906,21.6395,44.8,0.0,44.8,134.83
2020-12-28 00:00:00,67.83856,29.92458,74.1454699294,28.67856,8.36458,29.8735,39.16,21.56,44.7027873851,135.27,67.35856,8.36458,67.8759294879,28.67856,8.36458,29.8735,38.68,0.0,38.68,135.11
2020-12-28 00:30:00,69.59728,28.05754,75.0400355427,25.15728,7.33754,26.2055,44.44,20.72,49.0329685008,135.22,69.03728,7.33754,69.4261155694,25.15728,7.33754,26.2055,43.88,0.0,43.88,135.06
2020-12-28 01:00:00,75.69984,24.90412,79.6911599175,21.33984,6.22412,22.229,54.36,18.68,57.4800139179,134.79,74.93984,6.38412,75.2112797883,21.33984,6.22412,22.229,53.6,0.16,53.6002388054,134.64
2020-12-28 01:30:00,78.74608,24.30594,82.4119156109,21.34608,6.22594,22.2355,57.4,18.08,60.1801163176,134.79,77.90608,6.82594,78.2045443555,21.34608,6.22594,22.2355,56.56,0.6000000000000001,56.5631823716,134.64
2020-12-28 02:00:00,74.46592,22.96756,77.9274152901,16.34592,4.76756,17.027,58.12,18.2,60.9029917163,135.19,73.62592,5.40756,73.8242358647,16.34592,4.76756,17.027,57.28,0.64,57.2835753074,135.04
2020-12-28 02:30:00,71.1224,22.5457,74.610350289,13.8024,4.0257,14.3775,57.32,18.52,60.2376360758,135.75,70.3224,4.4657,70.4640505382,13.8024,4.0257,14.3775,56.52,0.44,56.5217126421,135.59
2020-12-28 03:00:00,70.66288,23.10334,74.3438425766,14.34288,4.18334,14.9405,56.32,18.92,59.4130356067,136.16,69.82288,4.30334,69.9553665322,14.34288,4.18334,14.9405,55.48,0.12,55.4801297763,136.0
