Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-28 03:30:00,68.19568,22.04374,71.6699186818,10.43568,3.04374,10.8705,57.76,19.0,60.8047498145,136.26,67.39568,3.12374,67.468032684,10.43568,3.04374,10.8705,56.96,0.08,56.9600561797,136.09
2020-12-28 04:00:00,66.92608,21.58844,70.3218381856,9.28608,2.70844,9.673,57.64,18.88,60.653309885,136.11,66.08608,2.90844,66.1500490778,9.28608,2.70844,9.673,56.8,0.2,56.8003521116,135.95
2020-12-28 04:30:00,65.45456,21.53758,68.9069428799,8.97456,2.6175800000000002,9.3485,56.48,18.92,59.5647278177,136.24,64.65456,2.77758,64.7141953473,8.97456,2.6175800000000002,9.3485,55.68,0.16,55.6802298846,136.07
2020-12-28 05:00:00,64.93616,22.21638,68.6314244049,9.65616,2.81638,10.0585,55.28,19.4,58.5853087386,136.51,64.17616,2.81638,64.2379288945,9.65616,2.81638,10.0585,54.52,0.0,54.52,136.35
2020-12-28 05:30:00,64.78048,23.59764,68.9446096704,13.02048,3.79764,13.563,51.76,19.8,55.4178455012,136.47,64.06048,3.79764,64.1729473174,13.02048,3.79764,13.563,51.04,0.0,51.04,136.31
2020-12-28 06:00:00,64.60608,23.13344,68.6228942788,11.56608,3.37344,12.048,53.04,19.76,56.6012296686,136.57,63.88608,3.37344,63.9750835498,11.56608,3.37344,12.048,52.32,0.0,52.32,136.41
2020-12-28 06:30:00,67.50432,19.76376,70.3380368506,7.1443200000000004,2.08376,7.442,60.36,17.68,62.8960412109,136.19,66.62432,3.44376,66.713263287,7.1443200000000004,2.08376,7.442,59.48,1.3599999999999999,59.4955460518,136.01
2020-12-28 07:00:00,69.79536,18.31198,72.1576114422,6.55536,1.9119800000000002,6.8285,63.24,16.4,65.3319033857,135.82,68.71536,4.39198,68.8555748524,6.55536,1.9119800000000002,6.8285,62.16,2.48,62.2094526579,135.62
2020-12-28 07:30:00,71.43024,17.56382,73.5579156818,5.91024,1.72382,6.1565,65.52,15.84,67.4075366706,135.62,70.35024,4.72382,70.5086572234,5.91024,1.72382,6.1565,64.44,3.0,64.5097946052,135.42
2020-12-28 08:00:00,71.33488,16.28434,73.1699722144,3.85488,1.1243400000000001,4.0155,67.48,15.16,69.1619548596,135.48,70.25488,4.72434,70.413546653,3.85488,1.1243400000000001,4.0155,66.4,3.6,66.4975187507,135.26
2020-12-28 08:30:00,74.63584,14.58212,76.0470041238,2.9558400000000002,0.8621200000000001,3.079,71.68,13.72,72.9812359446,134.92,73.47584,5.78212,73.7029984153,2.9558400000000002,0.8621200000000001,3.079,70.52,4.92,70.6914195642,134.7
2020-12-28 09:00:00,77.68816,14.38738,79.0091571114,4.20816,1.2273800000000001,4.3835,73.48,13.16,74.6491527079,134.76,76.44816,6.6273800000000005,76.7348899331,4.20816,1.2273800000000001,4.3835,72.24,5.4,72.4415460906,134.54
2020-12-28 09:30:00,79.22288,14.69334,80.5739347174,6.90288,2.01334,7.1905,72.32,12.68,73.4231897972,134.53,77.98288,7.89334,78.3813395487,6.90288,2.01334,7.1905,71.08,5.88,71.3227929907,134.31
2020-12-28 10:00:00,81.10016,12.63588,82.0786294683,5.06016,1.47588,5.271,76.04,11.16,76.8545847689,134.26,79.78016,8.67588,80.2505129167,5.06016,1.47588,5.271,74.72,7.2,75.0660935443,134.03
2020-12-28 10:30:00,84.19872,11.61296,84.9957957172,5.11872,1.49296,5.332,79.08,10.12,79.7249070241,134.35,82.87872,9.81296,83.4576324419,5.11872,1.49296,5.332,77.76,8.32,78.203836223,134.13
2020-12-28 11:00:00,84.74928,11.53854,85.5311543582,5.5492799999999995,1.61854,5.7805,79.2,9.92,79.81883487,134.46,83.34928,10.09854,83.9588172061,5.5492799999999995,1.61854,5.7805,77.8,8.48,78.2607845603,134.23
2020-12-28 11:30:00,85.97824,10.86532,86.662061666,5.29824,1.54532,5.519,80.68,9.32,81.2165303371,134.35,84.57824,10.58532,85.2380647422,5.29824,1.54532,5.519,79.28,9.04,79.7937340898,134.12
2020-12-28 12:00:00,86.72816,10.67738,87.3829513157,5.88816,1.71738,6.1335,80.84,8.96,81.3350305834,134.23,85.32816,11.11738,86.0493522756,5.88816,1.71738,6.1335,79.44,9.4,79.9942097905,134.0
2020-12-28 12:30:00,87.69952,10.02236,88.2703433108,5.69952,1.66236,5.937,82.0,8.36,82.4250544434,134.16,86.25952,11.62236,87.0389800182,5.69952,1.66236,5.937,80.56,9.96,81.1733650898,133.92
2020-12-28 13:00:00,87.62128,10.39454,88.2356796917,5.74128,1.67454,5.9805,81.88,8.72,82.3430191334,134.3,86.18128,11.27454,86.9156388382,5.74128,1.67454,5.9805,80.44,9.6,81.0108239682,134.07
2020-12-28 13:30:00,89.81648,10.09814,90.3823683638,6.09648,1.77814,6.3505,83.72,8.32,84.1324004174,134.3,88.37648,11.81814,89.1631686867,6.09648,1.77814,6.3505,82.28,10.04,82.8902889366,134.07
2020-12-28 14:00:00,91.7824,11.1432,92.4563673091,9.5424,2.7832,9.94,82.24,8.36,82.6638203811,134.39,90.3424,12.7832,91.2423116761,9.5424,2.7832,9.94,80.8,10.0,81.4164602522,134.15
2020-12-28 14:30:00,91.76848,11.95914,92.5444485156,10.96848,3.19914,11.4255,80.8,8.76,81.2734741475,134.42,90.36848,12.79914,91.2703684788,10.96848,3.19914,11.4255,79.4,9.6,79.9782470426,134.18
2020-12-28 15:00:00,95.02784,12.60312,95.8599447569,12.62784,3.68312,13.154,82.4,8.92,82.8813996021,134.39,93.58784,13.16312,94.5090023437,12.62784,3.68312,13.154,80.96,9.48,81.513140045,134.15
2020-12-28 15:30:00,92.99952,11.51486,93.7096725053,8.75952,2.55486,9.1245,84.24,8.96,84.7151651123,134.48,91.51952,11.99486,92.3022166985,8.75952,2.55486,9.1245,82.76,9.44,83.2966457908,134.24
2020-12-28 16:00:00,95.0816,11.2588,95.745867984,8.8416,2.5788,9.21,86.24,8.68,86.6757174761,134.43,93.5216,12.2988,94.3268262373,8.8416,2.5788,9.21,84.68,9.72,85.2360299404,134.19
2020-12-28 16:30:00,100.404,10.3345,100.9344594588,10.884,3.1745,11.3375,89.52,7.16,89.8058795403,133.91,98.804,14.2545,99.8269562105,10.884,3.1745,11.3375,87.92,11.08,88.6154207799,133.67
2020-12-28 17:00:00,103.36144,7.97542,103.6686770585,10.20144,2.97542,10.6265,93.16,5.0,93.2940812699,133.32,101.76144,16.01542,103.0140007409,10.20144,2.97542,10.6265,91.56,13.04,92.4839186021,133.08
2020-12-28 17:30:00,107.22128,10.05954,107.6921409846,17.62128,5.13954,18.3555,89.6,4.92,89.7349786872,133.44,105.62128,18.25954,107.1879918174,17.62128,5.13954,18.3555,88.0,13.12,88.9726609695,133.2
2020-12-28 18:00:00,104.48512,10.95316,105.0576604318,16.84512,4.91316,17.547,87.64,6.04,87.8478867133,133.58,102.92512,16.91316,104.3054903071,16.84512,4.91316,17.547,86.08,12.0,86.9124064792,133.34
2020-12-28 18:30:00,100.8112,12.4516,101.5772631449,16.7712,4.8916,17.47,84.04,7.5600000000000005,84.3793529248,133.74,99.3312,15.531600000000001,100.5381414787,16.7712,4.8916,17.47,82.56,10.64,83.2427966854,133.51
2020-12-28 19:00:00,95.41056,11.53808,96.1056827123,10.21056,2.9780800000000003,10.636,85.2,8.56,85.6289296908,134.01,93.93056,12.698080000000001,94.7849742185,10.21056,2.9780800000000003,10.636,83.72,9.72,84.2823635169,133.77
2020-12-28 19:30:00,91.77344,12.27892,92.5912315816,7.81344,2.27892,8.139,83.96,10.0,84.5534245315,134.39,90.29344,10.63892,90.9180506049,7.81344,2.27892,8.139,82.48,8.36,82.9025934456,134.16
2020-12-28 20:00:00,89.32112,14.77866,90.535469676,10.76112,3.13866,11.2095,78.56,11.64,79.4176504311,134.62,87.96112,10.01866,88.5298377941,10.76112,3.13866,11.2095,77.2,6.88,77.5059636415,134.38
2020-12-28 20:30:00,91.82448,19.04214,93.7781329685,21.26448,6.20214,22.1505,70.56,12.84,71.7187506863,135.01,90.62448,11.96214,91.4105528298,21.26448,6.20214,22.1505,69.36,5.76,69.5987586096,134.78
2020-12-28 21:00:00,89.3104,20.1672,91.559071118,21.8304,6.3672,22.74,67.48,13.8,68.8766317411,135.18,88.1104,11.2472,88.8253460224,21.8304,6.3672,22.74,66.28,4.88,66.4594071596,134.95
2020-12-28 21:30:00,89.2512,23.3916,92.2656146785,27.8112,8.1116,28.97,61.44,15.28,63.31154713,135.32,88.2112,11.5116,88.9591633279,27.8112,8.1116,28.97,60.4,3.4,60.4956196761,135.08
2020-12-28 22:00:00,88.33248,26.79364,92.3066962219,34.81248,10.15364,36.263,53.52,16.64,56.0471230305,134.97,87.49248,12.23364,88.3436245815,34.81248,10.15364,36.263,52.68,2.08,52.7210470306,134.74
2020-12-28 22:30:00,83.83328,29.87804,88.9984050969,38.39328,11.19804,39.993,45.44,18.68,49.1297872985,135.4,83.11328,11.51804,83.9075834344,38.39328,11.19804,39.993,44.72,0.32,44.721144887,135.17
2020-12-28 23:00:00,79.41504,30.62772,85.1164250342,37.53504,10.94772,39.099,41.88,19.68,46.2734999757,135.03,78.77504,10.94772,79.5321287292,37.53504,10.94772,39.099,41.24,0.0,41.24,134.8
2020-12-28 23:30:00,80.78976,33.13368,87.3202500638,44.06976,12.85368,45.906,36.72,20.28,41.9480249833,135.16,80.30976,12.85368,81.3318796094,44.06976,12.85368,45.906,36.24,0.0,36.24,134.92
2020-12-29 00:00:00,70.17584,30.92962,76.6895684761,34.45584,10.04962,35.8915,35.72,20.88,41.375026284,135.26,69.73584,10.04962,70.4562434611,34.45584,10.04962,35.8915,35.28,0.0,35.28,135.03
2020-12-29 00:30:00,73.9208,27.5969,78.9042049719,27.2808,7.9569,28.4175,46.64,19.64,50.6065134148,135.01,73.2408,7.9569,73.6717519966,27.2808,7.9569,28.4175,45.96,0.0,45.96,134.78
2020-12-29 01:00:00,86.36896,26.20428,90.2566426464,30.04896,8.76428,31.301,56.32,17.44,58.9584260306,134.6,85.48896,9.92428,86.0630792814,30.04896,8.76428,31.301,55.44,1.16,55.4521343142,134.37
2020-12-29 01:30:00,85.26736,25.38798,88.9666915753,27.38736,7.98798,28.5285,57.88,17.4,60.4388484338,134.66,84.30736,9.22798,84.8108870668,27.38736,7.98798,28.5285,56.92,1.24,56.9335050739,134.43
2020-12-29 02:00:00,82.5664,25.8002,86.5035301534,27.5664,8.0402,28.715,55.0,17.76,57.7963459053,134.84,81.7264,8.9202,82.2117657334,27.5664,8.0402,28.715,54.16,0.88,54.1671487158,134.61
2020-12-29 02:30:00,77.29152,24.23336,81.0014493747,21.37152,6.23336,22.262,55.92,18.0,58.7456074954,134.98,76.41152,6.95336,76.727241603,21.37152,6.23336,22.262,55.04,0.72,55.0447091009,134.75
2020-12-29 03:00:00,75.41616,23.60138,79.0229227949,18.65616,5.44138,19.4335,56.76,18.16,59.5943218772,135.15,74.53616,6.04138,74.7805952093,18.65616,5.44138,19.4335,55.88,0.6000000000000001,55.8832210954,134.91
2020-12-29 03:30:00,74.18864,22.87002,77.6337047928,15.18864,4.43002,15.8215,59.0,18.44,61.8145096236,135.34,73.26864,4.83002,73.4276698571,15.18864,4.43002,15.8215,58.08,0.4,58.0813773941,135.1
2020-12-29 04:00:00,69.33840000000001,21.4987,72.5948194863,9.9384,2.8987,10.3525,59.4,18.6,62.2440358589,135.77,68.4584,3.2187,68.5340248362,9.9384,2.8987,10.3525,58.52,0.32,58.520874908,135.53
2020-12-29 04:30:00,70.06144,22.39292,73.5530301279,11.22144,3.27292,11.689,58.84,19.12,61.868570373,135.93,69.18144,3.31292,69.2607181554,11.22144,3.27292,11.689,57.96,0.04,57.9600138026,135.7
2020-12-29 05:00:00,66.74096,21.85278,70.2274856125,8.82096,2.57278,9.1885,57.92,19.28,61.044613194,135.97,65.90096,2.57278,65.9511616717,8.82096,2.57278,9.1885,57.08,0.0,57.08,135.73
2020-12-29 05:30:00,63.8992,21.1956,67.3228135182,6.9792000000000005,2.0356,7.27,56.92,19.16,60.0582384024,135.73,63.0992,2.0356,63.132026009,6.9792000000000005,2.0356,7.27,56.12,0.0,56.12,135.49
2020-12-29 06:00:00,64.35056,20.68058,67.5920184744,7.27056,2.12058,7.5735,57.08,18.56,60.021662756,135.56,63.47056,2.4805800000000002,63.5190149786,7.27056,2.12058,7.5735,56.2,0.36,56.2011530131,135.32
2020-12-29 06:30:00,67.9672,19.6421,70.7485149544,8.6472,2.5221,9.0075,59.32,17.12,61.7410463144,135.37,67.1272,4.1621,67.2561079475,8.6472,2.5221,9.0075,58.48,1.6400000000000001,58.5029913765,135.12
2020-12-29 07:00:00,70.1096,17.0053,72.1424718197,5.2296,1.5253,5.4475,64.88,15.48,66.7011604097,135.32,69.1096,4.7653,69.2736955579,5.2296,1.5253,5.4475,63.88,3.24,63.9621137862,135.08
2020-12-29 07:30:00,73.24592,14.66006,74.6986087946,3.08592,0.9000600000000001,3.2145,70.16,13.76,71.4965957232,134.71,72.16592,5.66006,72.3875423581,3.08592,0.9000600000000001,3.2145,69.08,4.76,69.2438011666,134.48
2020-12-29 08:00:00,74.41856,13.55208,75.6424546455,2.57856,0.7520800000000001,2.686,71.84,12.8,72.9714026177,134.28,73.29856,6.35208,73.5732819602,2.57856,0.7520800000000001,2.686,70.72,5.6,70.941372978,134.05
2020-12-29 08:30:00,78.11408,12.18494,79.0587266344,2.55408,0.74494,2.6605,75.56,11.44,76.4211175003,134.07,76.95408,7.58494,77.3269794021,2.55408,0.74494,2.6605,74.4,6.84,74.7137577692,133.85
2020-12-29 09:00:00,81.97648,10.98814,82.7096275765,2.97648,0.86814,3.1005,79.0,10.12,79.6455548038,133.9,80.61648,9.02814,81.1204299757,2.97648,0.86814,3.1005,77.64,8.16,78.0676322172,133.67
2020-12-29 09:30:00,84.40032,10.77676,85.0855603037,3.76032,1.09676,3.917,80.64,9.68,81.2189140533,133.78,83.00032,9.69676,83.564826779,3.76032,1.09676,3.917,79.24,8.6,79.705317263,133.55
2020-12-29 10:00:00,86.30112,9.67616,86.8418757605,4.10112,1.1961600000000001,4.272,82.2,8.48,82.6362535453,133.68,84.90112,10.87616,85.5949241112,4.10112,1.1961600000000001,4.272,80.8,9.68,81.3777758359,133.45
2020-12-29 10:30:00,86.7128,9.5679,87.2390646113,4.5528,1.3279,4.7425,82.16,8.24,82.5721696457,133.57,85.2728,11.2479,86.0114275794,4.5528,1.3279,4.7425,80.72,9.92,81.3272697193,133.34
2020-12-29 11:00:00,86.0928,10.1154,86.6850132895,6.2928,1.8354,6.555,79.8,8.28,80.2284139193,133.53,84.7328,11.7154,85.5388683173,6.2928,1.8354,6.555,78.44,9.88,79.0597748542,133.3
2020-12-29 11:30:00,87.82912,9.94516,88.3903870757,6.66912,1.94516,6.947,81.16,8.0,81.553329791,133.53,86.38912,12.06516,87.2275652543,6.66912,1.94516,6.947,79.72,10.12,80.35977103,133.3
2020-12-29 12:00:00,88.7584,9.5012,89.2654825338,6.5184,1.9012,6.79,82.24,7.6,82.590420752,133.23,87.3584,12.3812,88.2314239033,6.5184,1.9012,6.79,80.84,10.48,81.516476862,132.99
2020-12-29 12:30:00,89.76032000000001,10.44676,90.3661985534,9.76032,2.84676,10.167,80.0,7.6,80.3601891486,133.23,88.36032,13.28676,89.3537024515,9.76032,2.84676,10.167,78.6,10.44,79.2903121447,132.99
2020-12-29 13:00:00,86.17584,12.11962,87.023908144,10.69584,3.11962,11.1415,75.48,9.0,76.0146722679,133.4,84.85584,12.19962,85.7283168518,10.69584,3.11962,11.1415,74.16,9.08,74.7138005994,133.15
2020-12-29 13:30:00,85.70912,11.90016,86.5313068155,8.70912,2.54016,9.072,77.0,9.36,77.5668073341,133.46,84.34912,11.340160000000001,85.1080094562,8.70912,2.54016,9.072,75.64,8.8,76.1501779381,133.22
2020-12-29 14:00:00,85.64144,14.32542,86.8312956453,14.28144,4.16542,14.8765,71.36,10.16,72.0796448382,133.68,84.44144,12.20542,85.3189842101,14.28144,4.16542,14.8765,70.16,8.04,70.6191702019,133.44
2020-12-29 14:30:00,90.57088,16.43984,92.0508155488,21.53088,6.27984,22.428,69.04,10.16,69.7835739985,133.72,89.41088,14.35984,90.5566699211,21.53088,6.27984,22.428,67.88,8.08,68.3592042084,133.48
2020-12-29 15:00:00,95.99648,17.63564,97.6029711156,26.31648,7.67564,27.413,69.68,9.96,70.3882376537,133.8,94.75648,15.91564,96.0838076816,26.31648,7.67564,27.413,68.44,8.24,68.934252734,133.56
2020-12-29 15:30:00,113.8344,23.1417,116.1628550882,45.1944,13.1817,47.0775,68.64,9.96,69.3588581221,133.86,112.6744,21.5017,114.7076436784,45.1944,13.1817,47.0775,67.48,8.32,67.9909758718,133.62
2020-12-29 16:00:00,107.7432,19.6201,109.5150467755,35.8632,10.4601,37.3575,71.88,9.16,72.4613000159,133.77,106.5432,19.5001,108.3130064501,35.8632,10.4601,37.3575,70.68,9.04,71.2557646791,133.53
2020-12-29 16:30:00,110.26352,13.22686,111.0540123915,24.50352,7.14686,25.5245,85.76,6.08,85.9752522532,133.11,108.74352,19.06686,110.4024378909,24.50352,7.14686,25.5245,84.24,11.92,85.0791631365,132.87
2020-12-29 17:00:00,123.24032,16.36676,124.3223524013,41.44032,12.08676,43.167,81.8,4.28,81.9118941302,132.7,121.80032,25.64676,124.4711783932,41.44032,12.08676,43.167,80.36,13.56,81.4960318052,132.46
2020-12-29 17:30:00,122.70592,17.04256,123.8837828547,43.34592,12.64256,45.152,79.36,4.4,79.4818822122,132.7,121.30592,26.12256,124.086721159,43.34592,12.64256,45.152,77.96,13.48,79.1168250121,132.46
2020-12-29 18:00:00,111.2632,13.4101,112.068418639,26.5032,7.7301,27.6075,84.76,5.68,84.9501030017,132.88,109.7432,19.9301,111.5382393274,26.5032,7.7301,27.6075,83.24,12.2,84.1292909753,132.64
2020-12-29 18:30:00,112.89744,17.60842,114.2623665668,34.17744,9.96842,35.6015,78.72,7.64,79.0898729295,133.38,111.53744,20.40842,113.389171126,34.17744,9.96842,35.6015,77.36,10.44,78.0612784932,133.14
2020-12-29 19:00:00,110.07952,19.65486,111.8204553964,35.15952,10.25486,36.6245,74.92,9.4,75.5073930155,133.66,108.75952,19.05486,110.4161259973,35.15952,10.25486,36.6245,73.6,8.8,74.1242200634,133.43
2020-12-29 19:30:00,108.77904,22.59222,111.1003507999,39.05904,11.39222,40.6865,69.72,11.2,70.6138683263,134.1,107.57904,18.51222,109.1602131578,39.05904,11.39222,40.6865,68.52,7.12,68.888930896,133.86
2020-12-29 20:00:00,105.568,24.314,108.3317738247,39.888,11.634,41.55,65.68,12.68,66.8927858592,134.58,104.448,17.434,105.8930076067,39.888,11.634,41.55,64.56,5.8,64.8200092564,134.34
2020-12-29 20:30:00,109.6304,26.1222,112.6995738102,45.9504,13.4022,47.865,63.68,12.72,64.9379765623,134.44,108.5104,19.2022,110.1963311231,45.9504,13.4022,47.865,62.56,5.8,62.8282866231,134.2
2020-12-29 21:00:00,103.0312,26.1691,106.3026338726,43.2312,12.6091,45.0325,59.8,13.56,61.3181343487,134.44,102.0312,17.5291,103.526011805,43.2312,12.6091,45.0325,58.8,4.92,59.0054777118,134.2
2020-12-29 21:30:00,98.1536,29.5448,102.5037774914,48.6336,14.1848,50.66,49.52,15.36,51.8474685978,134.82,97.3536,17.3848,98.8936535072,48.6336,14.1848,50.66,48.72,3.2,48.8249772145,134.59
2020-12-29 22:00:00,97.064,31.642,102.0913133425,51.984,15.162,54.15,45.08,16.48,47.9978832867,134.99,96.424,17.362,97.9746233471,51.984,15.162,54.15,44.44,2.2,44.4944221223,134.75
2020-12-29 22:30:00,97.69264,34.61702,103.6445366811,57.93264,16.89702,60.3465,39.76,17.72,43.5299437169,135.26,97.17264,17.85702,98.799772914,57.93264,16.89702,60.3465,39.24,0.96,39.2517413626,135.03
2020-12-29 23:00:00,89.22128,33.11954,95.1700621763,46.90128,13.67954,48.8555,42.32,19.44,46.5714075372,135.71,88.70128,13.71954,89.7560184692,46.90128,13.67954,48.8555,41.8,0.04,41.8000191388,135.47
2020-12-29 23:30:00,84.0648,34.2939,90.7907604123,47.2248,13.7739,49.1925,36.84,20.52,42.1693727722,136.13,83.5848,13.7739,84.7120954306,47.2248,13.7739,49.1925,36.36,0.0,36.36,135.89
2020-12-30 00:00:00,80.1272,35.3021,87.5591596822,46.5672,13.5821,48.5075,33.56,21.72,39.9753924308,135.81,79.7272,13.5821,80.8758298891,46.5672,13.5821,48.5075,33.16,0.0,33.16,135.58
2020-12-30 00:30:00,82.46176,33.38468,88.9633560574,45.34176,13.22468,47.231,37.12,20.16,42.2412121038,135.38,81.98176,13.22468,83.0415626888,45.34176,13.22468,47.231,36.64,0.0,36.64,135.14
2020-12-30 01:00:00,90.12192,30.30556,95.0809519904,44.52192,12.98556,46.377,45.6,17.32,48.7785034621,134.91,89.48192,14.34556,90.6245501981,44.52192,12.98556,46.377,44.96,1.3599999999999999,44.9805646919,134.67
2020-12-30 01:30:00,89.71456,30.27508,94.6851770078,43.59456,12.71508,45.411,46.12,17.56,49.34985309,135.2,89.07456,13.87508,90.1487386723,43.59456,12.71508,45.411,45.48,1.16,45.4947909106,134.96
2020-12-30 02:00:00,89.97408,29.82744,94.7892992315,40.41408,11.78744,42.098,49.56,18.04,52.7412096941,135.43,89.25408,12.58744,90.137308826,40.41408,11.78744,42.098,48.84,0.8,48.8465515671,135.19
2020-12-30 02:30:00,91.53008,28.96294,96.0031636888,37.45008,10.92294,39.0105,54.08,18.04,57.0095430608,135.51,90.73008,11.72294,91.4842868423,37.45008,10.92294,39.0105,53.28,0.8,53.2860056675,135.27
2020-12-30 03:00:00,85.54672,28.63946,90.2134134808,34.14672,9.95946,35.5695,51.4,18.68,54.6891433467,135.51,84.78672,10.15946,85.3932228918,34.14672,9.95946,35.5695,50.64,0.2,50.6403949432,135.27
2020-12-30 03:30:00,83.1496,29.0753,88.0864861954,34.2696,9.9953,35.6975,48.88,19.08,52.4719048635,135.69,82.4696,10.0353,83.0779282978,34.2696,9.9953,35.6975,48.2,0.04,48.2000165975,135.45
2020-12-30 04:00:00,80.9944,28.2717,85.7868396215,31.5144,9.1917,32.8275,49.48,19.08,53.0312813347,135.89,80.2744,9.2317,80.8034874263,31.5144,9.1917,32.8275,48.76,0.04,48.7600164069,135.65
2020-12-30 04:30:00,76.5928,27.2379,81.2918212876,27.8328,8.1179,28.9925,48.76,19.12,52.3747267296,135.97,75.8728,8.1179,76.3058456493,27.8328,8.1179,28.9925,48.04,0.0,48.04,135.73
2020-12-30 05:00:00,73.48416,26.38288,78.0767451166,24.76416,7.22288,25.796,48.72,19.16,52.3521155255,135.97,72.80416,7.22288,73.1615726239,24.76416,7.22288,25.796,48.04,0.0,48.04,135.73
2020-12-30 05:30:00,71.25824,24.93532,75.495078988,19.93824,5.81532,20.769,51.32,19.12,54.7660186612,135.88,70.49824,5.85532,70.740982573,19.93824,5.81532,20.769,50.56,0.04,50.5600158228,135.64
2020-12-30 06:00:00,72.884,25.1195,77.0912883292,22.764,6.6395,23.7125,50.12,18.48,53.4183938358,135.62,72.204,6.9995,72.5424745666,22.764,6.6395,23.7125,49.44,0.36,49.4413106622,135.38
2020-12-30 06:30:00,79.46656,24.33608,83.1094395842,25.42656,7.41608,26.486,54.04,16.92,56.6269193935,134.98,78.70656,9.17608,79.2396556732,25.42656,7.41608,26.486,53.28,1.76,53.3090611435,134.74
2020-12-30 07:00:00,83.39872,24.84796,87.021650259,31.15872,9.08796,32.457,52.24,15.76,54.565512918,135.15,82.63872,12.04796,83.5123427009,31.15872,9.08796,32.457,51.48,2.96,51.5650269078,134.91
2020-12-30 07:30:00,86.4912,22.8516,89.4590593512,28.2912,8.2516,29.47,58.2,14.6,60.0033332407,134.67,85.5712,12.2116,86.4381480829,28.2912,8.2516,29.47,57.28,3.96,57.4167223028,134.43
2020-12-30 08:00:00,88.03344,21.78642,90.6892201678,28.75344,8.38642,29.9515,59.28,13.4,60.7756398568,134.41,87.07344,13.42642,88.1025124923,28.75344,8.38642,29.9515,58.32,5.04,58.5373726776,134.18
2020-12-30 08:30:00,89.59328,20.69804,91.9530569421,28.31328,8.25804,29.493,61.28,12.44,62.5299288341,134.36,88.55328,14.25804,89.6937851994,28.31328,8.25804,29.493,60.24,6.0,60.5380673626,134.13
2020-12-30 09:00:00,94.89696,20.63828,97.1152491558,31.53696,9.19828,32.851,63.36,11.44,64.3844950279,134.26,93.81696,16.07828,95.1847312934,31.53696,9.19828,32.851,62.28,6.88,62.6588605067,134.02
2020-12-30 09:30:00,100.41872,22.33546,102.8726985154,39.13872,11.41546,40.7695,61.28,10.92,62.2453596664,134.18,99.37872,18.81546,101.1442115192,39.13872,11.41546,40.7695,60.24,7.4,60.6928134131,133.95
2020-12-30 10:00:00,96.86768000000001,21.16974,99.1539475777,36.78768,10.72974,38.3205,60.08,10.44,60.9803246958,134.05,95.86768000000001,18.60974,97.6572295913,36.78768,10.72974,38.3205,59.08,7.88,59.6031945453,133.82
2020-12-30 10:30:00,93.44736,18.30548,95.2234198556,28.88736,8.42548,30.091,64.56,9.88,65.3116222429,134.19,92.32736,16.86548,93.855132093,28.88736,8.42548,30.091,63.44,8.44,63.9989624916,133.96
2020-12-30 11:00:00,91.7664,18.6452,93.6414206001,29.3664,8.5652,30.59,62.4,10.08,63.2089107642,134.33,90.7264,16.9252,92.2916142019,29.3664,8.5652,30.59,61.36,8.36,61.926885922,134.1
2020-12-30 11:30:00,93.33264,19.22202,95.2914882991,30.93264,9.02202,32.2215,62.4,10.2,63.2281582841,134.37,92.29264,17.18202,93.8783958611,30.93264,9.02202,32.2215,61.36,8.16,61.9002035538,134.14
2020-12-30 12:00:00,88.4968,16.7949,90.0763691334,23.2968,6.7949,24.2675,65.2,10.0,65.9624135398,134.37,87.4168,15.1949,88.7275712969,23.2968,6.7949,24.2675,64.12,8.4,64.6678776519,134.14
2020-12-30 12:30:00,88.20768,15.23724,89.5140675749,20.28768,5.91724,21.133,67.92,9.32,68.5564643196,134.28,87.04768,14.99724,88.3301522754,20.28768,5.91724,21.133,66.76,9.08,67.374653988,134.05
2020-12-30 13:00:00,89.256,14.383,90.4074345671,17.496,5.103,18.225,71.76,9.28,72.3575566199,134.24,88.016,14.183,89.1514091027,17.496,5.103,18.225,70.52,9.08,71.1021574919,134.0
2020-12-30 13:30:00,90.10416,13.41538,91.0973768549,14.86416,4.33538,15.4835,75.24,9.08,75.7859089805,134.24,88.78416,13.61538,89.8220776839,14.86416,4.33538,15.4835,73.92,9.28,74.5002335567,134.0
2020-12-30 14:00:00,92.29232,13.23526,93.2364973508,14.93232,4.35526,15.5545,77.36,8.88,77.8679908563,134.28,90.93232,13.83526,91.9788086455,14.93232,4.35526,15.5545,76.0,9.48,76.5889704853,134.03
2020-12-30 14:30:00,92.90064,13.53602,93.8815889823,15.14064,4.41602,15.7715,77.76,9.12,78.2929881918,134.28,91.58064,13.65602,92.5931990216,15.14064,4.41602,15.7715,76.44,9.24,76.9964362812,134.03
2020-12-30 15:00:00,92.21936,12.60898,93.0773696204,12.09936,3.52898,12.6035,80.12,9.08,80.6328766695,134.24,90.85936,12.72898,91.746663326,12.09936,3.52898,12.6035,78.76,9.2,79.2955080695,134.0
2020-12-30 15:30:00,94.07648,11.34564,94.7581534022,10.23648,2.98564,10.663,83.84,8.36,84.2557725025,134.05,92.59648,12.90564,93.4915164718,10.23648,2.98564,10.663,82.36,9.92,82.9552650529,133.81
2020-12-30 16:00:00,97.90064,10.44102,98.4558287307,9.74064,2.8410200000000003,10.1465,88.16,7.6,88.4869798332,133.76,96.34064,13.40102,97.2682181015,9.74064,2.8410200000000003,10.1465,86.6,10.56,87.2414672045,133.52
2020-12-30 16:30:00,106.50304,10.51172,107.0205297436,16.70304,4.87172,17.399,89.8,5.64,89.9769392678,133.31,104.94304,17.31172,106.3613524444,16.70304,4.87172,17.399,88.24,12.44,89.1125759924,133.07
2020-12-30 17:00:00,110.54448,7.18214,110.7775482372,15.02448,4.38214,15.650500000000001,95.52,2.8,95.561029714,132.73,108.86448,19.38214,110.5764095847,15.02448,4.38214,15.650500000000001,93.84,15.0,95.0312874794,132.49
2020-12-30 17:30:00,108.83952,6.31986,109.0228496429,11.51952,3.35986,11.9995,97.32,2.96,97.3650039799,132.76,107.07952,18.23986,108.6218951052,11.51952,3.35986,11.9995,95.56,14.88,96.7115711795,132.53
2020-12-30 18:00:00,108.85168,7.23174,109.0916417616,12.45168,3.63174,12.9705,96.4,3.6,96.467196497,132.76,107.13168,17.83174,108.605560682,12.45168,3.63174,12.9705,94.68,14.2,95.7389283416,132.53
2020-12-30 18:30:00,107.84544,7.78992,108.1264157475,11.48544,3.34992,11.964,96.36,4.44,96.4622371708,132.95,106.12544,16.86992,107.4579136965,11.48544,3.34992,11.964,94.64,13.52,95.6008368164,132.71
2020-12-30 19:00:00,105.00256,9.38908,105.4214988975,11.48256,3.34908,11.961,93.52,6.04,93.714844075,133.37,103.36256,15.34908,104.4959954572,11.48256,3.34908,11.961,91.88,12.0,92.6603172885,133.13
2020-12-30 19:30:00,102.04608,12.86344,102.8536364549,15.166080000000001,4.42344,15.798,86.88,8.44,87.2889912876,134.0,100.52608,14.22344,101.5273313231,15.166080000000001,4.42344,15.798,85.36,9.8,85.920716943,133.76
2020-12-30 20:00:00,100.10496,16.83228,101.5102392205,21.50496,6.27228,22.401,78.6,10.56,79.306201523,134.43,98.74496,14.15228,99.7539681146,21.50496,6.27228,22.401,77.24,7.88,77.6409170476,134.19
2020-12-30 20:30:00,97.9416,16.1713,99.2676581483,18.1416,5.2913,18.8975,79.8,10.88,80.5382790976,134.3,96.5416,12.7713,97.3826813877,18.1416,5.2913,18.8975,78.4,7.48,78.7560181827,134.06
2020-12-30 21:00:00,93.3304,16.4147,94.7628932666,16.3704,4.7747,17.0525,76.96,11.64,77.8352824881,134.6,91.9704,11.6147,92.7008939129,16.3704,4.7747,17.0525,75.6,6.84,75.9087979091,134.36
2020-12-30 21:30:00,87.32608,16.32344,88.8386117721,11.80608,3.44344,12.298,75.52,12.88,76.6104744797,134.6,86.00608,9.08344,86.4844187076,11.80608,3.44344,12.298,74.2,5.64,74.4140416857,134.36
2020-12-30 22:00:00,86.85408,19.40244,88.9948644058,17.01408,4.96244,17.723,69.84,14.44,71.3171732474,134.85,85.65408,9.12244,86.1384950658,17.01408,4.96244,17.723,68.64,4.16,68.76594506,134.61
2020-12-30 22:30:00,77.77024,21.26632,80.6254711366,15.45024,4.50632,16.094,62.32,16.76,64.5343319482,135.26,76.77024,6.50632,77.0454537893,15.45024,4.50632,16.094,61.32,2.0,61.3526071166,135.03
2020-12-30 23:00:00,72.83856,21.74458,76.0150155052,11.87856,3.46458,12.3735,60.96,18.28,63.6418101565,135.39,71.79856,4.06458,71.9135177046,11.87856,3.46458,12.3735,59.92,0.6000000000000001,59.92300393,135.15
2020-12-30 23:30:00,69.93376,23.11068,73.6534745806,12.17376,3.55068,12.681000000000001,57.76,19.56,60.9820563773,135.83,69.01376,3.55068,69.1050388742,12.17376,3.55068,12.681000000000001,56.84,0.0,56.84,135.59
2020-12-31 00:00:00,66.89184,23.69012,70.96294839,11.69184,3.41012,12.179,55.2,20.28,58.8074689134,135.83,66.05184,3.41012,66.1398101434,11.69184,3.41012,12.179,54.36,0.0,54.36,135.59
2020-12-31 00:30:00,69.08384,21.42612,72.3301843451,9.00384,2.6261200000000002,9.379,60.08,18.8,62.9527314737,135.58,68.16384,2.90612,68.2257621211,9.00384,2.6261200000000002,9.379,59.16,0.28,59.1606626062,135.35
2020-12-31 01:00:00,78.204,18.4895,80.3599852305,9.084,2.6495,9.4625,69.12,15.84,70.9117761729,134.71,77.044,5.4495000000000005,77.2364874023,9.084,2.6495,9.4625,67.96,2.8,68.0176565312,134.48
2020-12-31 01:30:00,80.16736,18.46048,82.2653932781,9.80736,2.86048,10.216,70.36,15.6,72.0686450546,134.71,79.00736,5.82048,79.2214675552,9.80736,2.86048,10.216,69.2,2.96,69.2632774275,134.48
2020-12-31 02:00:00,79.45344,19.12892,81.7237095842,11.41344,3.32892,11.889,68.04,15.8,69.8504230481,134.92,78.37344,6.24892,78.6221667127,11.41344,3.32892,11.889,66.96,2.92,67.0236376214,134.68
2020-12-31 02:30:00,81.53264,19.70202,83.8793238972,12.69264,3.70202,13.2215,68.84,16.0,70.6749290767,134.88,80.41264,6.42202,80.6686742959,12.69264,3.70202,13.2215,67.72,2.7199999999999998,67.7746029129,134.64
2020-12-31 03:00:00,80.68288,21.27084,83.4396533993,15.60288,4.55084,16.253,65.08,16.72,67.1934877797,135.1,79.60288,6.63084,79.8785737442,15.60288,4.55084,16.253,64.0,2.08,64.0337910794,134.86
2020-12-31 03:30:00,76.82608,21.23094,79.7057048237,12.58608,3.67094,13.1105,64.24,17.56,66.596780703,135.44,75.78608,4.95094,75.9476249046,12.58608,3.67094,13.1105,63.2,1.28,63.2129606964,135.19
2020-12-31 04:00:00,74.59072,21.96896,77.7586697006,12.51072,3.64896,13.032,62.08,18.32,64.7267240018,135.74,73.59072,4.32896,73.7179351637,12.51072,3.64896,13.032,61.08,0.68,61.0837850825,135.5
2020-12-31 04:30:00,71.3104,21.5172,74.485992267,10.5504,3.0772,10.99,60.76,18.44,63.4965447879,135.74,70.3904,3.5972,70.4822549299,10.5504,3.0772,10.99,59.84,0.52,59.8422593156,135.5
2020-12-31 05:00:00,68.7664,20.4752,71.7499239303,7.5264,2.1952,7.84,61.24,18.28,63.9100618056,135.67,67.8064,2.8752,67.8673312869,7.5264,2.1952,7.84,60.28,0.68,60.2838353126,135.43
2020-12-31 05:30:00,67.95136,20.00748,70.8356307362,5.51136,1.60748,5.741,62.44,18.4,65.0946510859,135.58,66.99136,2.12748,67.0251332397,5.51136,1.60748,5.741,61.48,0.52,61.4821990498,135.35
2020-12-31 06:00:00,69.79072,19.92896,72.5803557776,6.75072,1.96896,7.032,63.04,17.96,65.54847976880001,135.33,68.87072,2.84896,68.9296209652,6.75072,1.96896,7.032,62.12,0.88,62.1262327845,135.1
2020-12-31 06:30:00,72.98096,18.41278,75.2678616001,6.90096,2.01278,7.1885,66.08,16.4,68.0847001903,135.22,71.90096,4.41278,72.036245573,6.90096,2.01278,7.1885,65.0,2.4,65.0442926013,134.99
2020-12-31 07:00:00,76.81472,18.26096,78.9554549654,9.53472,2.7809600000000003,9.932,67.28,15.48,69.0378794576,135.1,75.69472,6.06096,75.9369861925,9.53472,2.7809600000000003,9.932,66.16,3.2800000000000002,66.2412560267,134.86
2020-12-31 07:30:00,78.4464,16.1152,80.0845637061,7.5264,2.1952,7.84,70.92,13.92,72.2731817481,134.85,77.3264,6.8752,77.6314402288,7.5264,2.1952,7.84,69.8,4.68,69.9567180477,134.61
2020-12-31 08:00:00,80.36464,15.21302,81.7918782022,7.72464,2.2530200000000002,8.0465,72.64,12.96,73.7870666174,134.77,79.16464,7.81302,79.5492520886,7.72464,2.2530200000000002,8.0465,71.44,5.5600000000000005,71.6560339399,134.53
2020-12-31 08:30:00,83.73232,14.62526,84.9999978979,9.41232,2.74526,9.8045,74.32,11.88,75.2635157297,134.34,82.49232,9.30526,83.0154848366,9.41232,2.74526,9.8045,73.08,6.5600000000000005,73.3738372991,134.1
2020-12-31 09:00:00,89.652,14.7685,90.8602756778,14.292,4.1685,14.8875,75.36,10.6,76.1018370343,133.94,88.332,11.8885,89.1284390991,14.292,4.1685,14.8875,74.04,7.72,74.4413863385,133.7
2020-12-31 09:30:00,91.71552,15.11036,92.9519208419,15.87552,4.63036,16.537,75.84,10.48,76.5606687536,133.85,90.39552,12.43036,91.2461718967,15.87552,4.63036,16.537,74.52,7.8,74.9271005712,133.61
2020-12-31 10:00:00,92.29008,12.88294,93.1849183583,12.49008,3.6429400000000003,13.0105,79.8,9.24,80.3331662516,133.66,90.89008,12.60294,91.7596901643,12.49008,3.6429400000000003,13.0105,78.4,8.96,78.9103389931,133.43
2020-12-31 10:30:00,93.23088,12.46734,94.0607864748,13.67088,3.98734,14.2405,79.56,8.48,80.0106492912,133.66,91.83088,13.70734,92.8482724204,13.67088,3.98734,14.2405,78.16,9.72,78.7620720906,133.43
2020-12-31 11:00:00,91.25744,12.94342,92.1707788654,13.65744,3.98342,14.2265,77.6,8.96,78.1155656704,133.66,89.85744,13.22342,90.8252077336,13.65744,3.98342,14.2265,76.2,9.24,76.7581761117,133.43
2020-12-31 11:30:00,90.46544,14.21242,91.5750441804,17.18544,5.01242,17.9015,73.28,9.2,73.8552530292,133.61,89.22544,14.01242,90.3190293208,17.18544,5.01242,17.9015,72.04,9.0,72.6000110193,133.38
2020-12-31 12:00:00,90.27552,15.27036,91.557923774,19.71552,5.75036,20.537,70.56,9.52,71.1993258395,133.81,88.99552,14.47036,90.1642606502,19.71552,5.75036,20.537,69.28,8.72,69.8266195659,133.57
2020-12-31 12:30:00,89.53024,15.57132,90.8742531249,19.65024,5.73132,20.469,69.88,9.84,70.569398467,133.9,88.33024,14.17132,89.459810021,19.65024,5.73132,20.469,68.68,8.44,69.1966473176,133.66
2020-12-31 13:00:00,88.8768,16.2324,90.3469777469,19.9968,5.8324,20.83,68.88,10.4,69.6607091552,134.08,87.6768,13.7524,88.7488014792,19.9968,5.8324,20.83,67.68,7.92,68.1418285637,133.84
2020-12-31 13:30:00,88.2192,16.7506,89.7953776594,19.5792,5.7106,20.395,68.64,11.04,69.5221633726,134.08,87.0592,13.0306,88.0289772802,19.5792,5.7106,20.395,67.48,7.32,67.8758631621,133.84
2020-12-31 14:00:00,88.62912,16.22016,90.1011348563,18.30912,5.34016,19.072,70.32,10.88,71.1567059384,134.02,87.42912,12.78016,88.3582679414,18.30912,5.34016,19.072,69.12,7.44,69.5192635174,133.78
2020-12-31 14:30:00,88.30704,16.19122,89.779111817,15.46704,4.51122,16.1115,72.84,11.68,73.7705090127,133.94,87.02704,11.15122,87.7385627797,15.46704,4.51122,16.1115,71.56,6.64,71.8674001199,133.7
2020-12-31 15:00:00,89.91488,14.83684,91.1307712389,13.15488,3.83684,13.703,76.76,11.0,77.5441654801,133.91,88.59488,11.15684,89.294612609,13.15488,3.83684,13.703,75.44,7.32,75.7943005773,133.67
2020-12-31 15:30:00,91.4608,13.1694,92.404063942,9.2208,2.6894,9.605,82.24,10.48,82.9050541282,133.65,90.0208,10.4494,90.6252414783,9.2208,2.6894,9.605,80.8,7.76,81.1717783469,133.41
2020-12-31 16:00:00,94.48272,11.06246,95.1281367412,6.52272,1.90246,6.7945,87.96,9.16,88.4356670128,133.56,92.92272,10.94246,93.5647867686,6.52272,1.90246,6.7945,86.4,9.04,86.87163864,133.31
2020-12-31 16:30:00,99.92864,8.95252,100.3288627794,6.00864,1.75252,6.259,93.92,7.2,94.1955752676,133.07,98.28864,12.55252,99.0869442026,6.00864,1.75252,6.259,92.28,10.8,92.9098401678,132.83
2020-12-31 17:00:00,105.73936,6.34398,105.9294970037,5.97936,1.74398,6.2285,99.76,4.6,99.8659982176,132.49,103.89936,14.98398,104.9742666802,5.97936,1.74398,6.2285,97.92,13.24,98.8110520134,132.26
2020-12-31 17:30:00,107.93808,6.48194,108.1325328486,7.13808,2.08194,7.4355,100.8,4.4,100.895986045,132.33,106.13808,15.44194,107.2555151824,7.13808,2.08194,7.4355,99.0,13.36,99.8973953614,132.1
2020-12-31 18:00:00,107.89088,7.46984,108.149158558,8.33088,2.42984,8.678,99.56,5.04,99.6874876803,132.47,106.09088,15.22984,107.1784626014,8.33088,2.42984,8.678,97.76,12.8,98.5944095778,132.24
2020-12-31 18:30:00,104.75168,9.26924,105.1609874098,9.15168,2.6692400000000003,9.533,95.6,6.6,95.8275534489,132.77,103.03168,13.98924,103.9770451561,9.15168,2.6692400000000003,9.533,93.88,11.32,94.5600169205,132.54
2020-12-31 19:00:00,100.6512,11.4116,101.2960447204,9.0912,2.6516,9.47,91.56,8.76,91.9781017417,133.28,99.0112,11.9716,99.7323264143,9.0912,2.6516,9.47,89.92,9.32,90.4017079485,133.05
2020-12-31 19:30:00,95.812,13.2835,96.7284379914,8.652,2.5235000000000003,9.0125,87.16,10.76,87.8216556437,133.69,94.292,10.0035,94.8211541601,8.652,2.5235000000000003,9.0125,85.64,7.48,85.9660398064,133.45
2020-12-31 20:00:00,90.28208,14.84394,91.4942431186,8.24208,2.40394,8.5855,82.04,12.44,82.9777994406,133.72,88.80208,8.24394,89.1839220883,8.24208,2.40394,8.5855,80.56,5.84,80.7714008793,133.48
2020-12-31 20:30:00,88.6456,15.2033,89.9398839795,7.9656,2.3233,8.2975,80.68,12.88,81.7016327866,133.63,87.2856,7.7233,87.6266245513,7.9656,2.3233,8.2975,79.32,5.4,79.5035999185,133.4
2020-12-31 21:00:00,86.5408,16.4494,88.0902538593,8.2608,2.4094,8.605,78.28,14.04,79.5291141658,133.78,85.1408,6.6894,85.4031843493,8.2608,2.4094,8.605,76.88,4.28,76.9990441499,133.55
2020-12-31 21:30:00,83.40624,18.01182,85.3289313812,8.40624,2.45182,8.7565,75.0,15.56,76.5970861065,134.08,82.12624,5.3318200000000004,82.2991348743,8.40624,2.45182,8.7565,73.72,2.88,73.7762346559,133.85
2020-12-31 22:00:00,81.81312,21.02716,84.4720549164,12.57312,3.66716,13.097,69.24,17.36,71.3831016418,134.5,80.65312,4.94716,80.8047038099,12.57312,3.66716,13.097,68.08,1.28,68.0920318393,134.27
2020-12-31 22:30:00,76.30592,22.74256,79.6229706956,13.10592,3.82256,13.652,63.2,18.92,65.9712543461,134.55,75.30592,3.86256,75.4049133465,13.10592,3.82256,13.652,62.2,0.04,62.2000128617,134.32
2020-12-31 23:00:00,72.81696,23.74828,76.5917127802,12.57696,3.66828,13.101,60.24,20.08,63.4985354162,134.72,71.81696,3.66828,71.9105835173,12.57696,3.66828,13.101,59.24,0.0,59.24,134.49
2020-12-31 23:30:00,69.14416,24.29038,73.2866797082,11.14416,3.25038,11.6085,58.0,21.04,61.69831116,135.09,68.22416,3.25038,68.3015444763,11.14416,3.25038,11.6085,57.08,0.0,57.08,134.85
2021-01-01 00:00:00,67.35536,24.88198,71.8042996585,11.11536,3.24198,11.5785,56.24,21.64,60.259664785,135.23,66.59536,3.24198,66.6742259636,11.11536,3.24198,11.5785,55.48,0.0,55.48,135.0
2021-01-01 00:30:00,71.66064,24.35102,75.6850018184,12.86064,3.75102,13.3965,58.8,20.6,62.3040929635,135.11,70.78064,3.75102,70.8799629645,12.86064,3.75102,13.3965,57.92,0.0,57.92,134.88
2021-01-01 01:00:00,79.53728,21.23504,82.3231792,12.73728,3.71504,13.268,66.8,17.52,69.0593252211,134.52,78.57728,4.79504,78.7234484814,12.73728,3.71504,13.268,65.84,1.08,65.8488572414,134.29
2021-01-01 01:30:00,81.05936,20.15398,83.5272575478,11.49936,3.35398,11.9785,69.56,16.8,71.56,134.37,80.01936,5.15398,80.1851699796,11.49936,3.35398,11.9785,68.52,1.8,68.5436386545,134.14
2021-01-01 02:00:00,77.56912,19.63766,80.0162862663,7.80912,2.27766,8.1345,69.76,17.36,71.8876011562,134.66,76.48912,3.5576600000000003,76.5718121965,7.80912,2.27766,8.1345,68.68,1.28,68.6919267454,134.42
2021-01-01 02:30:00,75.3432,19.9351,77.9359095555,7.1832,2.0951,7.4825,68.16,17.84,70.4560231634,135.0,74.3432,2.9751000000000003,74.402705638,7.1832,2.0951,7.4825,67.16,0.88,67.1657650891,134.76
2021-01-01 03:00:00,73.43824,20.04282,76.1241730848,6.31824,1.8428200000000001,6.5815,67.12,18.2,69.543758886,135.23,72.39824,2.4828200000000002,72.4408003148,6.31824,1.8428200000000001,6.5815,66.08,0.64,66.0830992009,135.0
2021-01-01 03:30:00,72.87744,21.38592,75.9505025342,8.31744,2.42592,8.664,64.56,18.96,67.2865157368,135.53,71.95744,2.54592,72.0024644023,8.31744,2.42592,8.664,63.64,0.12,63.6401131363,135.29
2021-01-01 04:00:00,70.31632,23.31726,74.0815730951,10.27632,2.99726,10.7045,60.04,20.32,63.385361086,135.93,69.43632,2.99726,69.5009791489,10.27632,2.99726,10.7045,59.16,0.0,59.16,135.7
2021-01-01 04:30:00,69.6208,24.1094,73.6771264437,11.6208,3.3894,12.105,58.0,20.72,61.5899212534,135.93,68.7808,3.3894,68.8642612754,11.6208,3.3894,12.105,57.16,0.0,57.16,135.7
2021-01-01 05:00:00,69.54448,24.99214,73.8988616979,13.82448,4.03214,14.4005,55.72,20.96,59.5318402202,136.13,68.78448,4.03214,68.9025604883,13.82448,4.03214,14.4005,54.96,0.0,54.96,135.89
2021-01-01 05:30:00,68.80336,25.80098,73.4819223772,15.36336,4.48098,16.0035,53.44,21.32,57.5358670744,136.19,68.08336,4.48098,68.2306609278,15.36336,4.48098,16.0035,52.72,0.0,52.72,135.95
2021-01-01 06:00:00,66.36512,25.28816,71.0198577075,13.60512,3.96816,14.172,52.76,21.32,56.9048328352,136.19,65.60512,3.96816,65.7250185546,13.60512,3.96816,14.172,52.0,0.0,52.0,135.95
2021-01-01 06:30:00,66.0136,23.8023,70.1736764767,10.2936,3.0023,10.7225,55.72,20.8,59.4756958766,135.84,65.2536,3.0023,65.3226309808,10.2936,3.0023,10.7225,54.96,0.0,54.96,135.6
2021-01-01 07:00:00,69.95232,24.74276,74.1992671514,15.71232,4.58276,16.367,54.24,20.16,57.8653886188,135.69,69.19232,4.58276,69.3439170815,15.71232,4.58276,16.367,53.48,0.0,53.48,135.45
2021-01-01 07:30:00,72.51152,24.71586,76.6080561576,16.03152,4.67586,16.6995,56.48,20.04,59.9298923743,135.47,71.71152,4.67586,71.8638001183,16.03152,4.67586,16.6995,55.68,0.0,55.68,135.23
2021-01-01 08:00:00,70.74864,25.11502,75.0741919134,16.98864,4.95502,17.6965,53.76,20.16,57.4157051685,135.56,70.02864,4.95502,70.203722433,16.98864,4.95502,17.6965,53.04,0.0,53.04,135.32
2021-01-01 08:30:00,74.61312,26.18216,79.0735302007,21.33312,6.22216,22.222,53.28,19.96,56.8960455568,135.41,73.85312,6.22216,74.1147664693,21.33312,6.22216,22.222,52.52,0.0,52.52,135.17
2021-01-01 09:00:00,82.16256,27.67908,86.6995832481,28.52256,8.31908,29.711,53.64,19.36,57.0268287738,135.34,81.44256,8.31908,81.8663402834,28.52256,8.31908,29.711,52.92,0.0,52.92,135.1
2021-01-01 09:30:00,86.77856,29.75208,91.7371502719,35.21856,10.27208,36.686,51.56,19.48,55.1171842532,135.49,86.05856,10.27208,86.669437386,35.21856,10.27208,36.686,50.84,0.0,50.84,135.25
2021-01-01 10:00:00,92.51152,31.68086,97.7857772023,43.75152,12.760860000000001,45.5745,48.76,18.92,52.3020458491,135.15,91.79152,12.80086,92.6797990969,43.75152,12.760860000000001,45.5745,48.04,0.04,48.0400166528,134.91
2021-01-01 10:30:00,92.04656,30.84358,97.0767512592,43.48656,12.68358,45.2985,48.56,18.16,51.8445677,135.11,91.32656,13.28358,92.2875617787,43.48656,12.68358,45.2985,47.84,0.6000000000000001,47.8437623939,134.87
2021-01-01 11:00:00,88.99936,27.75148,93.2256977587,35.07936,10.23148,36.541,53.92,17.52,56.694945101,134.99,88.11936,11.43148,88.8577534141,35.07936,10.23148,36.541,53.04,1.2,53.053572924,134.74
2021-01-01 11:30:00,85.83488,23.55184,89.0073917829,24.79488,7.23184,25.828,61.04,16.32,63.1840486199,134.75,84.83488,9.51184,85.3664569067,24.79488,7.23184,25.828,60.04,2.2800000000000002,60.0832755432,134.51
2021-01-01 12:00:00,89.54032,23.66426,92.6146106565,27.10032,7.90426,28.2295,62.44,15.76,64.398223578,134.83,88.54032,10.74426,89.1898390437,27.10032,7.90426,28.2295,61.44,2.84,61.5056029968,134.58
2021-01-01 12:30:00,94.14944,23.97192,97.1533324225,32.26944,9.41192,33.614,61.88,14.56,63.5698670755,134.43,93.10944,13.33192,94.0590660596,32.26944,9.41192,33.614,60.84,3.92,60.966154545,134.19
2021-01-01 13:00:00,88.52864,23.05752,91.4820710784,30.36864,8.857520000000001,31.634,58.16,14.2,59.8684023505,134.4,87.60864,13.13752,88.5881946672,30.36864,8.857520000000001,31.634,57.24,4.28,57.3997909404,134.15
2021-01-01 13:30:00,94.85824,24.19532,97.8953482337,34.81824,10.15532,36.269,60.04,14.04,61.6597372683,134.32,93.85824,14.55532,94.9801376931,34.81824,10.15532,36.269,59.04,4.4,59.2037296122,134.08
2021-01-01 14:00:00,102.83024,28.17382,106.6199905827,46.95024,13.69382,48.9065,55.88,14.48,57.725599174,134.47,101.91024,17.69382,103.4348504279,46.95024,13.69382,48.9065,54.96,4.0,55.1053681596,134.23
2021-01-01 14:30:00,89.76816,23.38738,92.7647136203,29.16816,8.50738,30.3835,60.6,14.88,62.4001153845,134.47,88.76816,12.10738,89.5900378404,29.16816,8.50738,30.3835,59.6,3.6,59.7086258425,134.23
2021-01-01 15:00:00,85.90528,21.06904,88.4512384221,20.94528,6.10904,21.818,64.96,14.96,66.6603570347,134.4,84.78528,9.62904,85.3303118241,20.94528,6.10904,21.818,63.84,3.52,63.9369689616,134.16
2021-01-01 15:30:00,88.95008,19.11044,90.9798090183,17.11008,4.99044,17.823,71.84,14.12,73.2144794423,134.24,87.71008,9.35044,88.2070794313,17.11008,4.99044,17.823,70.6,4.36,70.7345007758,134.0
2021-01-01 16:00:00,99.33488,22.55934,101.8643323536,30.85488,8.99934,32.1405,68.48,13.56,69.8096268433,134.3,98.21488,13.83934,99.1851298585,30.85488,8.99934,32.1405,67.36,4.84,67.5336597557,134.06
2021-01-01 16:30:00,100.89152,20.01336,102.8573448345,28.57152,8.33336,29.762,72.32,11.68,73.2571143303,133.94,99.61152,14.97336,100.7306131541,28.57152,8.33336,29.762,71.04,6.64,71.3496405036,133.7
2021-01-01 17:00:00,116.61184,21.25012,118.5322269604,40.49184,11.81012,42.179,76.12,9.44,76.7031159732,133.4,115.29184,20.53012,117.1054832098,40.49184,11.81012,42.179,74.8,8.72,75.306562795,133.16
2021-01-01 17:30:00,121.42464,25.81552,124.1385688334,54.22464,15.81552,56.484,67.2,10.0,67.939973506,133.49,120.26464,24.01552,122.6390184044,54.22464,15.81552,56.484,66.04,8.2,66.5471381804,133.25
2021-01-01 18:00:00,114.48768,24.76724,117.1360108976,47.88768,13.96724,49.883,66.6,10.8,67.4699933304,133.77,113.36768000000001,21.40724,115.3711436755,47.88768,13.96724,49.883,65.48,7.44,65.9013201689,133.53
2021-01-01 18:30:00,109.65216,24.22188,112.2955727685,41.49216,12.10188,43.221,68.16,12.12,69.2291845972,134.11,108.49216,18.38188,110.0383673716,41.49216,12.10188,43.221,67.0,6.28,67.2936728081,133.86
2021-01-01 19:00:00,101.55568,24.64374,104.5029667591,37.31568,10.88374,38.8705,64.24,13.76,65.6971475789,134.58,100.43568,15.60374,101.6405554838,37.31568,10.88374,38.8705,63.12,4.72,63.2962305355,134.33
2021-01-01 19:30:00,91.7784,22.3537,94.461434513,24.9384,7.2737,25.9775,66.84,15.08,68.5200116754,134.94,90.6584,10.8337,91.303420233,24.9384,7.2737,25.9775,65.72,3.56,65.8163505521,134.69
2021-01-01 20:00:00,96.87584,23.08712,99.5888722981,25.39584,7.40712,26.454,71.48,15.68,73.1795927838,135.19,95.63584,10.44712,96.2047618821,25.39584,7.40712,26.454,70.24,3.04,70.3057550987,134.94
2021-01-01 20:30:00,100.50448,28.86714,104.5679791899,43.70448,12.74714,45.5255,56.8,16.12,59.0431570972,135.33,99.58448,15.42714,100.7723439514,43.70448,12.74714,45.5255,55.88,2.68,55.9442293718,135.09
2021-01-01 21:00:00,92.96032,27.45176,96.928944189,35.56032,10.37176,37.042,57.4,17.08,59.8872807865,135.39,92.00032,12.09176,92.791538084,35.56032,10.37176,37.042,56.44,1.72,56.4662022807,135.15
2021-01-01 21:30:00,90.87424,28.773320000000002,95.3206768723,37.07424,10.813320000000001,38.619,53.8,17.96,56.7186177547,135.43,89.95424,11.69332,90.711074443,37.07424,10.813320000000001,38.619,52.88,0.88,52.8873217322,135.19
2021-01-01 22:00:00,78.3928,25.8679,82.5504654272,24.2328,7.0679,25.2425,54.16,18.8,57.3301456478,134.75,77.5128,7.1479,77.8416767436,24.2328,7.0679,25.2425,53.28,0.08,53.28006006,134.51
2021-01-01 22:30:00,72.42256,27.92658,77.6203650304,25.94256,7.56658,27.0235,46.48,20.36,50.7436695559,135.24,71.70256,7.56658,72.1006951662,25.94256,7.56658,27.0235,45.76,0.0,45.76,135.0
2021-01-01 23:00:00,65.4296,26.3603,70.5400451676,16.8696,4.9203,17.5725,48.56,21.44,53.0824566123,135.83,64.6696,4.9203,64.8565071234,16.8696,4.9203,17.5725,47.8,0.0,47.8,135.58
2021-01-01 23:30:00,62.27168,28.41924,68.450093734,21.87168,6.37924,22.783,40.4,22.04,46.0208822167,136.24,61.71168,6.37924,62.040520238,21.87168,6.37924,22.783,39.84,0.0,39.84,135.99
2021-01-02 00:00:00,62.93712,28.82666,69.2246877974,21.89712,6.38666,22.8095,41.04,22.44,46.7743006361,136.19,62.33712,6.38666,62.6634339615,21.89712,6.38666,22.8095,40.44,0.0,40.44,135.95
2021-01-02 00:30:00,73.01248,31.48364,79.5112685309,33.61248,9.80364,35.013,39.4,21.68,44.9709061505,136.08,72.45248,9.80364,73.1127431807,33.61248,9.80364,35.013,38.84,0.0,38.84,135.84
2021-01-02 01:00:00,78.51824,27.02782,83.0398522798,27.79824,8.10782,28.9565,50.72,18.92,54.1339523774,135.64,77.75824,8.38782,78.2093307237,27.79824,8.10782,28.9565,49.96,0.28,49.9607846215,135.4
2021-01-02 01:30:00,81.93056,26.15808,86.0050103843,27.01056,7.87808,28.136,54.92,18.28,57.8823358202,135.23,81.05056,8.39808,81.4844833327,27.01056,7.87808,28.136,54.04,0.52,54.0425017926,134.99
2021-01-02 02:00:00,87.25264,29.14702,91.9922385957,35.61264,10.38702,37.0965,51.64,18.76,54.9420349095,135.37,86.45264,10.50702,87.0887847673,35.61264,10.38702,37.0965,50.84,0.12,50.8401416206,135.13
2021-01-02 02:30:00,85.44608,30.48344,90.7208504237,39.64608,11.56344,41.298,45.8,18.92,49.5540755135,135.6,84.76608,11.60344,85.5565785805,39.64608,11.56344,41.298,45.12,0.04,45.1200177305,135.36
2021-01-02 03:00:00,89.12784,31.25062,94.4477268834,41.72784,12.17062,43.4665,47.4,19.08,51.096050728,135.79,88.40784,12.21062,89.2471031141,41.72784,12.17062,43.4665,46.68,0.04,46.680017138,135.55
2021-01-02 03:30:00,91.05232,31.870260000000002,96.4688470432,41.93232,12.23026,43.6795,49.12,19.64,52.9008884613,136.44,90.37232,12.23026,91.1961374283,41.93232,12.23026,43.6795,48.44,0.0,48.44,136.2
2021-01-02 04:00:00,87.69584,32.99462,93.6974135302,43.45584,12.67462,45.2665,44.24,20.32,48.6834674196,136.76,87.05584,12.67462,87.9736623669,43.45584,12.67462,45.2665,43.6,0.0,43.6,136.53
2021-01-02 04:30:00,90.92672,35.59696,97.6463617919,51.96672,15.15696,54.132,38.96,20.44,43.9963089361,136.76,90.44672,15.15696,91.7079200244,51.96672,15.15696,54.132,38.48,0.0,38.48,136.53
