Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-02 05:00:00,95.79152,37.17086,102.7506113707,56.95152,16.61086,59.3245,38.84,20.56,43.9460942519,136.76,95.27152,16.61086,96.7087544799,56.95152,16.61086,59.3245,38.32,0.0,38.32,136.57
2021-01-02 05:30:00,92.43376,39.82818,100.649311522,65.51376,19.10818,68.2435,26.92,20.72,33.9706461522,136.82,92.15376,19.10818,94.1139629654,65.51376,19.10818,68.2435,26.64,0.0,26.64,136.66
2021-01-02 06:00:00,85.94288,36.24334,93.2724949653,54.18288,15.80334,56.4405,31.76,20.44,37.7689184383,136.82,85.58288,15.80334,87.0297357473,54.18288,15.80334,56.4405,31.4,0.0,31.4,136.66
2021-01-02 06:30:00,86.11696,33.34578,92.3475600298,48.63696,14.18578,50.6635,37.48,19.16,42.0934199133,136.48,85.63696,14.38578,86.8368561398,48.63696,14.18578,50.6635,37.0,0.2,37.0005405366,136.32
2021-01-02 07:00:00,85.07184,30.77262,90.4664142246,43.79184,12.77262,45.6165,41.28,18.0,45.0337473457,136.41,84.47184,13.85262,85.6001567396,43.79184,12.77262,45.6165,40.68,1.08,40.6943337579,136.24
2021-01-02 07:30:00,81.58016,26.35088,85.7303410841,31.10016,9.07088,32.396,50.48,17.28,53.3556819842,136.28,80.86016,10.83088,81.5823108082,31.10016,9.07088,32.396,49.76,1.76,49.7911156734,136.11
2021-01-02 08:00:00,88.7808,29.7144,93.621450619,43.1808,12.5944,44.98,45.6,17.12,48.707847417,136.41,88.1008,14.5144,89.2884022032,43.1808,12.5944,44.98,44.92,1.92,44.9610142234,136.24
2021-01-02 08:30:00,89.84192,26.32056,93.6180669956,36.48192,10.64056,38.002,53.36,15.68,55.6161127732,135.59,89.00192,13.80056,90.0655162646,36.48192,10.64056,38.002,52.52,3.16,52.6149788558,135.43
2021-01-02 09:00:00,87.98944,22.10692,90.7240732298,26.14944,7.62692,27.239,61.84,14.48,63.5126444104,135.1,87.02944,11.86692,87.8347722545,26.14944,7.62692,27.239,60.88,4.24,61.0274692249,134.94
2021-01-02 09:30:00,90.86592,23.74756,93.9178472038,31.22592,9.10756,32.527,59.64,14.64,61.4105788932,135.08,89.94592,13.10756,90.895966103,31.22592,9.10756,32.527,58.72,4.0,58.8560820986,134.91
2021-01-02 10:00:00,90.34976,23.22368,93.286753855,32.30976,9.423680000000001,33.656,58.04,13.8,59.6580388548,134.83,89.42976,14.26368,90.5601156183,32.30976,9.423680000000001,33.656,57.12,4.84,57.3246892709,134.67
2021-01-02 10:30:00,84.636,20.1905,87.0109693444,25.476,7.4305,26.5375,59.16,12.76,60.5204362179,134.77,83.676,13.2305,84.7155186861,25.476,7.4305,26.5375,58.2,5.8,58.4882894262,134.61
2021-01-02 11:00:00,84.35648,19.95564,86.6847350218,25.35648,7.39564,26.413,59.0,12.56,60.3220821922,134.77,83.39648,13.43564,84.4718254722,25.35648,7.39564,26.413,58.04,6.04,58.3534334894,134.61
2021-01-02 11:30:00,86.51232,21.13276,89.0560220142,30.35232,8.85276,31.617,56.16,12.28,57.4869028562,134.53,85.55232,15.13276,86.8803768558,30.35232,8.85276,31.617,55.2,6.28,55.5560833753,134.36
2021-01-02 12:00:00,88.62624,20.81932,91.0387527474,30.78624,8.97932,32.069,57.84,11.84,59.039403791,134.43,87.62624,15.57932,89.000410944,30.78624,8.97932,32.069,56.84,6.6,57.2218979063,134.27
2021-01-02 12:30:00,88.11696,18.32578,90.0024047026,25.11696,7.32578,26.1635,63.0,11.0,63.9531078213,134.31,87.07696,14.76578,88.3200159751,25.11696,7.32578,26.1635,61.96,7.44,62.405089536,134.14
2021-01-02 13:00:00,91.46512,18.10066,93.2389514583,25.30512,7.38066,26.3595,66.16,10.72,67.0228617712,134.15,90.30512,15.02066,91.5458077962,25.30512,7.38066,26.3595,65.0,7.64,65.4474567879,133.98
2021-01-02 13:30:00,97.4944,16.3942,98.8631772957,22.3344,6.5142,23.265,75.16,9.88,75.8065960191,133.93,96.2144,14.9142,97.3634640355,22.3344,6.5142,23.265,73.88,8.4,74.3559977406,133.76
2021-01-02 14:00:00,98.89392,14.38406,99.9345215381,18.73392,5.46406,19.5145,80.16,8.92,80.6547704727,133.93,97.49392,14.78406,98.6084827337,18.73392,5.46406,19.5145,78.76,9.32,79.3095202356,133.76
2021-01-02 14:30:00,98.9408,14.0544,99.9340185522,17.7408,5.1744,18.48,81.2,8.88,81.6841135105,133.82,97.4608,14.5344,98.5386031969,17.7408,5.1744,18.48,79.72,9.36,80.2676024309,133.65
2021-01-02 15:00:00,100.72928,13.33104,101.6076004874,16.76928,4.89104,17.468,83.96,8.44,84.3831452365,133.69,99.24928,14.65104,100.3248351785,16.76928,4.89104,17.468,82.48,9.76,83.0554513563,133.52
2021-01-02 15:30:00,100.01264,13.00702,100.8548993805,15.93264,4.64702,16.5965,84.08,8.36,84.4945915429,133.56,98.57264,14.44702,99.6257082457,15.93264,4.64702,16.5965,82.64,9.8,83.219045897,133.4
2021-01-02 16:00:00,101.74208,11.32644,102.3705967835,13.46208,3.92644,14.023,88.28,7.4,88.5896066139,133.27,100.14208,14.64644,101.2074818944,13.46208,3.92644,14.023,86.68,10.72,87.3403732532,133.11
2021-01-02 16:30:00,107.37136,9.43498,107.7851000642,13.97136,4.07498,14.5535,93.4,5.36,93.5536722956,132.89,105.69136,16.67498,106.9986847426,13.97136,4.07498,14.5535,91.72,12.6,92.5814149816,132.74
2021-01-02 17:00:00,110.52048,6.25014,110.6970674835,11.28048,3.29014,11.7505,99.24,2.96,99.284133677,132.21,108.72048,18.01014,110.2021230025,11.28048,3.29014,11.7505,97.44,14.72,98.5455833612,132.05
2021-01-02 17:30:00,112.31712,4.57416,112.4102236667,9.23712,2.69416,9.622,103.08,1.88,103.0971425404,131.92,110.43712,18.49416,111.9749589328,9.23712,2.69416,9.622,101.2,15.8,102.4259732685,131.77
2021-01-02 18:00:00,109.7376,6.2068,109.9129893143,9.8976,2.8868,10.31,99.84,3.32,99.8951850692,132.2,107.9376,17.2468,109.30680493,9.8976,2.8868,10.31,98.04,14.36,99.0860797489,132.05
2021-01-02 18:30:00,107.31088,7.84734,107.5974242789,10.310880000000001,3.00734,10.7405,97.0,4.84,97.1206754507,132.58,105.63088,16.04734,106.8428749644,10.310880000000001,3.00734,10.7405,95.32,13.04,96.2078167302,132.42
2021-01-02 19:00:00,103.89472,10.27096,104.4011755834,11.21472,3.27096,11.682,92.68,7.0,92.9439745223,133.17,102.21472,14.31096,103.2116881017,11.21472,3.27096,11.682,91.0,11.04,91.6672329679,133.02
2021-01-02 19:30:00,100.4936,13.2973,101.3695310646,12.8136,3.7373000000000003,13.3475,87.68,9.56,88.1996371875,133.64,98.9336,12.417300000000001,99.709811695,12.8136,3.7373000000000003,13.3475,86.12,8.68,86.5563215485,133.49
2021-01-02 20:00:00,92.30096,13.38778,93.2668208435,8.46096,2.46778,8.8135,83.84,10.92,84.5481637885,133.19,90.86096,9.66778,91.3738475837,8.46096,2.46778,8.8135,82.4,7.2,82.7139649636,133.03
2021-01-02 20:30:00,90.13104,14.08322,91.2246757026,8.65104,2.5232200000000002,9.0115,81.48,11.56,82.295953728,133.51,88.77104,9.16322,89.242714792,8.65104,2.5232200000000002,9.0115,80.12,6.64,80.3946764407,133.35
2021-01-02 21:00:00,85.03952,14.22986,86.2218584667,5.99952,1.74986,6.2495,79.04,12.48,80.0191976966,133.62,83.75952,7.50986,84.0955122932,5.99952,1.74986,6.2495,77.76,5.76,77.9730414951,133.47
2021-01-02 21:30:00,82.60048,16.64514,84.2609042311,8.52048,2.48514,8.8755,74.08,14.16,75.4211641385,133.8,81.44048,6.56514,81.7046684459,8.52048,2.48514,8.8755,72.92,4.08,73.0340523318,133.65
2021-01-02 22:00:00,76.83824,17.54782,78.8165027964,5.71824,1.66782,5.9565,71.12,15.88,72.8713167165,134.13,75.71824,4.22782,75.8361808812,5.71824,1.66782,5.9565,70.0,2.56,70.0467957868,133.97
2021-01-02 22:30:00,72.89408,19.57244,75.4760048399,6.21408,1.81244,6.473,66.68,17.76,69.0046375253,134.34,71.85408,2.5324400000000002,71.8986930688,6.21408,1.81244,6.473,65.64,0.72,65.6439486929,134.18
2021-01-02 23:00:00,70.21968,20.90074,73.2642094876,7.33968,2.14074,7.6455,62.88,18.76,65.6188387584,134.6,69.29968,2.14074,69.3327369707,7.33968,2.14074,7.6455,61.96,0.0,61.96,134.44
2021-01-02 23:30:00,65.60544,21.844920000000002,69.146759052,8.24544,2.40492,8.589,57.36,19.44,60.5647025915,135.02,64.76544,2.40492,64.8100752862,8.24544,2.40492,8.589,56.52,0.0,56.52,134.86
2021-01-03 00:00:00,62.48416,23.33288,66.6985272701,8.68416,2.53288,9.046,53.8,20.8,57.680846041,135.37,61.72416,2.53288,61.776107103,8.68416,2.53288,9.046,53.04,0.0,53.04,135.21
2021-01-03 00:30:00,66.59424,22.75332,70.3740461548,9.71424,2.83332,10.119,56.88,19.92,60.267244835,135.21,65.75424,2.83332,65.8152549201,9.71424,2.83332,10.119,56.04,0.0,56.04,135.05
2021-01-03 01:00:00,81.23216,21.64438,84.0663012381,16.47216,4.80438,17.1585,64.76,16.84,66.9136996436,134.53,80.27216,6.64438,80.5466787438,16.47216,4.80438,17.1585,63.8,1.8399999999999999,63.8265274004,134.38
2021-01-03 01:30:00,77.34288,20.08834,79.9090889114,11.82288,3.44834,12.3155,65.52,16.64,67.6,134.69,76.30288,5.40834,76.494311147,11.82288,3.44834,12.3155,64.48,1.96,64.5097822039,134.52
2021-01-03 02:00:00,75.04624,19.74182,77.5994690385,9.12624,2.66182,9.5065,65.92,17.08,68.096789939,134.94,74.08624,4.26182,74.208719616,9.12624,2.66182,9.5065,64.96,1.6,64.9797014459,134.77
2021-01-03 02:30:00,75.65648,19.93814,78.2395832853,8.97648,2.61814,9.3505,66.68,17.32,68.8927049839,135.25,74.61648,4.09814,74.7289357548,8.97648,2.61814,9.3505,65.64,1.48,65.6566828282,135.09
2021-01-03 03:00:00,73.2152,20.711100000000002,76.0882065385,9.2952,2.7111,9.6825,63.92,18.0,66.4060720115,135.61,72.2952,3.5911,72.384334923,9.2952,2.7111,9.6825,63.0,0.88,63.006145732,135.45
2021-01-03 03:30:00,76.39792,24.39606,80.1985655972,17.67792,5.15606,18.4145,58.72,19.24,61.791714655,136.03,75.51792,5.15606,75.6937328704,17.67792,5.15606,18.4145,57.84,0.0,57.84,135.87
2021-01-03 04:00:00,70.30368,23.33524,74.0752377478,12.94368,3.77524,13.483,57.36,19.56,60.6033266414,135.95,69.46368,3.77524,69.5661934865,12.94368,3.77524,13.483,56.52,0.0,56.52,135.79
2021-01-03 04:30:00,69.6824,22.9057,73.3505825624,11.8824,3.4657,12.3775,57.8,19.44,60.9815841054,135.99,68.8424,3.4657,68.9295808362,11.8824,3.4657,12.3775,56.96,0.0,56.96,135.83
2021-01-03 05:00:00,67.74192,22.83806,71.4880738994,12.06192,3.51806,12.5645,55.68,19.32,58.9366168014,136.05,66.98192,3.51806,67.07424508,12.06192,3.51806,12.5645,54.92,0.0,54.92,135.88
2021-01-03 05:30:00,71.28672,27.82196,76.5235774556,26.40672,7.70196,27.507,44.88,20.12,49.1836232907,136.35,70.68672,7.70196,71.1050811982,26.40672,7.70196,27.507,44.28,0.0,44.28,136.19
2021-01-03 06:00:00,65.09168,22.77174,68.9599807704,10.05168,2.93174,10.4705,55.04,19.84,58.5066423579,136.2,64.33168,2.93174,64.398448359,10.05168,2.93174,10.4705,54.28,0.0,54.28,136.04
2021-01-03 06:30:00,70.15696,23.72578,74.0601895289,15.516960000000001,4.52578,16.1635,54.64,19.2,57.9151931707,135.83,69.35696,4.60578,69.5097195351,15.516960000000001,4.52578,16.1635,53.84,0.08,53.8400594353,135.66
2021-01-03 07:00:00,69.44608,22.37344,72.9611461313,14.44608,4.21344,15.048,55.0,18.16,57.9205110475,135.83,68.68608,5.01344,68.8688040146,14.44608,4.21344,15.048,54.24,0.8,54.2458993842,135.66
2021-01-03 07:30:00,70.63328,21.34304,73.7874352448,11.87328,3.46304,12.368,58.76,17.88,61.4201269943,135.96,69.79328,4.5830400000000004,69.9435929074,11.87328,3.46304,12.368,57.92,1.12,57.9308277172,135.79
2021-01-03 08:00:00,76.95856,24.83958,80.8679460098,23.99856,6.99958,24.9985,52.96,17.84,55.8840513921,135.91,76.23856,8.15958,76.6739641381,23.99856,6.99958,24.9985,52.24,1.16,52.2528774327,135.75
2021-01-03 08:30:00,83.2432,24.7126,86.8339964818,25.4832,7.4326,26.545,57.76,17.28,60.2894352271,135.76,82.4032,9.0326,82.8967745633,25.4832,7.4326,26.545,56.92,1.6,56.9424832616,135.6
2021-01-03 09:00:00,85.88352,25.77436,89.667701214,32.00352,9.33436,33.337,53.88,16.44,56.3322997933,135.36,85.08352,11.69436,85.8834293179,32.00352,9.33436,33.337,53.08,2.36,53.1324383028,135.19
2021-01-03 09:30:00,89.34304,24.41672,92.6194094777,31.46304,9.17672,32.774,57.88,15.24,59.8527526518,134.93,88.50304,12.61672,89.397817159,31.46304,9.17672,32.774,57.04,3.44,57.1436365661,134.77
2021-01-03 10:00:00,91.05776,21.29518,93.5147065838,26.65776,7.77518,27.7685,64.4,13.52,65.8038783052,134.72,90.01776,12.81518,90.9253867402,26.65776,7.77518,27.7685,63.36,5.04,63.5601384517,134.55
2021-01-03 10:30:00,97.83536,26.33698,101.3182815777,42.43536,12.37698,44.2035,55.4,13.96,57.1317915,134.81,96.91536,17.01698,98.3979908954,42.43536,12.37698,44.2035,54.48,4.64,54.6772347509,134.64
2021-01-03 11:00:00,88.33824,21.87032,91.0052500859,30.13824,8.79032,31.394,58.2,13.08,59.6517091121,134.9,87.37824,14.31032,88.5423180406,30.13824,8.79032,31.394,57.24,5.52,57.5055475585,134.73
2021-01-03 11:30:00,94.63264,25.64952,98.0471031168,43.23264,12.60952,45.034,51.4,13.04,53.0283094205,134.98,93.79264,18.20952,95.5439476723,43.23264,12.60952,45.034,50.56,5.6,50.8691812397,134.81
2021-01-03 12:00:00,106.09728,27.50504,109.6045621715,53.29728,15.54504,55.518,52.8,11.96,54.1376172361,134.81,105.29728,22.14504,107.6007433617,53.29728,15.54504,55.518,52.0,6.6,52.4171727586,134.63
2021-01-03 12:30:00,96.9104,17.0222,98.3940085625,25.3104,7.3822,26.365,71.6,9.64,72.2460351853,134.42,95.6304,16.1022,96.976565463,25.3104,7.3822,26.365,70.32,8.72,70.8585972201,134.25
2021-01-03 13:00:00,93.70112,14.68116,94.8442741983,17.42112,5.08116,18.147,76.28,9.6,76.8817169423,134.2,92.42112,13.88116,93.4577445962,17.42112,5.08116,18.147,75.0,8.8,75.5145019185,134.03
2021-01-03 13:30:00,110.66384,25.18862,113.4942820632,52.62384,15.34862,54.8165,58.04,9.84,58.8682189301,134.43,109.66384,23.86862,112.2313183753,52.62384,15.34862,54.8165,57.04,8.52,57.6728012151,134.27
2021-01-03 14:00:00,94.53376,17.41068,96.1236888483,27.05376,7.89068,28.181,67.48,9.52,68.1482266827,134.32,93.41376,16.77068,94.9072508558,27.05376,7.89068,28.181,66.36,8.88,66.9515048375,134.15
2021-01-03 14:30:00,88.50016,12.48088,89.3758954394,9.74016,2.8408800000000003,10.146,78.76,9.64,79.347761153,134.19,87.14016,11.48088,87.8932198204,9.74016,2.8408800000000003,10.146,77.4,8.64,77.8807395959,134.02
2021-01-03 15:00:00,92.232,14.600999999999999,93.3805709182,15.912,4.641,16.575,76.32,9.96,76.9671618289,134.24,90.912,13.081,91.8482678389,15.912,4.641,16.575,75.0,8.44,75.4733966375,134.07
2021-01-03 15:30:00,117.54864,26.79502,120.5639077944,54.42864,15.87502,56.6965,63.12,10.92,64.0576365471,134.37,116.42864,23.35502,118.7479901786,54.42864,15.87502,56.6965,62.0,7.48,62.4495828649,134.2
2021-01-03 16:00:00,119.82688,26.30784,122.680820082,57.14688,16.66784,59.528,62.68,9.64,63.4169693379,134.19,118.78688,25.30784,121.452911145,57.14688,16.66784,59.528,61.64,8.64,62.2425834939,134.02
2021-01-03 16:30:00,127.4432,22.5176,129.417199537,53.2032,15.5176,55.42,74.24,7.0,74.5692805383,133.69,126.1232,26.677599999999998,128.9137538046,53.2032,15.5176,55.42,72.92,11.16,73.7690449986,133.53
2021-01-03 17:00:00,133.99072,25.84396,136.460336049,70.23072,20.48396,73.157,63.76,5.36,63.9848982183,133.44,132.87072,33.20396,136.956676336,70.23072,20.48396,73.157,62.64,12.72,63.9184480412,133.28
2021-01-03 17:30:00,132.81232,22.05526,134.6311510663,58.61232,17.09526,61.0545,74.2,4.96,74.3655941952,133.23,131.49232,30.13526,134.9013125001,58.61232,17.09526,61.0545,72.88,13.04,74.0373959564,133.07
2021-01-03 18:00:00,135.42016,25.61088,137.8206693816,66.14016,19.29088,68.896,69.28,6.32,69.5676706524,133.48,134.18016,31.05088,137.7260777282,66.14016,19.29088,68.896,68.04,11.76,69.0488175134,133.31
2021-01-03 18:30:00,134.02992,31.70206,137.7281382414,78.10992,22.78206,81.3645,55.92,8.92,56.6269617762,133.99,133.10992,32.14206,136.9356156135,78.10992,22.78206,81.3645,55.0,9.36,55.7907662611,133.83
2021-01-03 19:00:00,131.3784,34.8887,135.9319880464,84.0984,24.5287,87.6025,47.28,10.36,48.4017355061,134.19,130.5784,32.4887,134.5594076022,84.0984,24.5287,87.6025,46.48,7.96,47.1566750312,134.03
2021-01-03 19:30:00,127.22464,36.39052,132.3267885539,84.58464,24.67052,88.109,42.64,11.72,44.2213523086,134.5,126.54464,31.35052,130.3702459037,84.58464,24.67052,88.109,41.96,6.68,42.4883984165,134.34
2021-01-03 20:00:00,116.0672,30.0646,119.8977693245,57.5472,16.7846,59.945,58.52,13.28,60.0079061458,134.4,115.0672,21.9846,117.148551647,57.5472,16.7846,59.945,57.52,5.2,57.7545703819,134.23
2021-01-03 20:30:00,119.99376,33.37318,124.5482700894,68.75376,20.05318,71.6185,51.24,13.32,52.9429882043,134.2,119.15376,25.17318,121.7838557176,68.75376,20.05318,71.6185,50.4,5.12,50.6593959696,134.04
2021-01-03 21:00:00,114.0496,35.1528,119.3441687222,71.2896,20.7928,74.26,42.76,14.36,45.1068420531,134.35,113.4096,24.8728,116.1050970113,71.2896,20.7928,74.26,42.12,4.08,42.3171454614,134.19
2021-01-03 21:30:00,110.94048,35.30764,116.4234492918,67.02048,19.54764,69.813,43.92,15.76,46.6620188162,134.35,110.26048,22.34764,112.5024020339,67.02048,19.54764,69.813,43.24,2.8,43.3305619627,134.19
2021-01-03 22:00:00,104.02752,34.22636,109.513326295,59.74752,17.42636,62.237,44.28,16.8,47.3598817566,134.56,103.34752,19.22636,105.1207059004,59.74752,17.42636,62.237,43.6,1.8,43.6371401446,134.4
2021-01-03 22:30:00,89.84352,33.91936,96.0332289825,52.52352,15.31936,54.712,37.32,18.6,41.6982301783,134.73,89.28352,15.51936,90.6222791503,52.52352,15.31936,54.712,36.76,0.2,36.7605440656,134.58
2021-01-03 23:00:00,90.96704,37.99872,98.5845073427,64.72704,18.87872,67.424,26.24,19.12,32.4670910308,134.87,90.64704,19.03872,92.6248277731,64.72704,18.87872,67.424,25.92,0.16,25.9204938225,134.72
2021-01-03 23:30:00,90.01408,37.06244,97.3455651635,56.85408,16.58244,59.223,33.16,20.48,38.9745558025,135.27,89.57408,16.58244,91.0960653607,56.85408,16.58244,59.223,32.72,0.0,32.72,135.11
2021-01-04 00:00:00,73.3744,31.8492,79.988587411,37.3344,10.8892,38.89,36.04,20.96,41.6917641747,135.27,72.9344,10.8892,73.7428056152,37.3344,10.8892,38.89,35.6,0.0,35.6,135.11
2021-01-04 00:30:00,79.55648,31.20064,85.4559152218,37.71648,11.00064,39.288,41.84,20.2,46.4610116119,135.09,79.03648,11.00064,79.7983662189,37.71648,11.00064,39.288,41.32,0.0,41.32,134.93
2021-01-04 01:00:00,95.2136,32.1673,100.5005712136,49.5336,14.4473,51.5975,45.68,17.72,48.9965386533,134.59,94.5736,15.3673,95.8139850244,49.5336,14.4473,51.5975,45.04,0.92,45.0493951125,134.42
2021-01-04 01:30:00,86.70432,28.27376,91.1978322725,38.10432,11.11376,39.692,48.6,17.16,51.5405238623,134.59,86.02432,12.55376,86.9354963269,38.10432,11.11376,39.692,47.92,1.44,47.9416311779,134.42
2021-01-04 02:00:00,99.72096,34.68028,105.5793146606,60.48096,17.64028,63.001,39.24,17.04,42.780126227,134.84,99.24096,19.32028,101.104111494,60.48096,17.64028,63.001,38.76,1.6800000000000002,38.7963915848,134.67
2021-01-04 02:30:00,100.94944,38.00192,107.8653575528,70.90944,20.68192,73.864,30.04,17.32,34.675409154,135.11,100.62944,22.12192,103.0323421999,70.90944,20.68192,73.864,29.72,1.44,29.7548651484,134.94
2021-01-04 03:00:00,96.04656,34.90858,102.1936918085,59.20656,17.26858,61.6735,36.84,17.64,40.8455040366,135.24,95.60656,18.38858,97.3588937358,59.20656,17.26858,61.6735,36.4,1.12,36.4172266929,135.07
2021-01-04 03:30:00,90.13424,30.46582,95.1438248582,42.05424,12.26582,43.8065,48.08,18.2,51.4093999187,135.53,89.49424,12.94582,90.4257333321,42.05424,12.26582,43.8065,47.44,0.68,47.4448732741,135.36
2021-01-04 04:00:00,100.75808,40.16444,108.4683037841,75.71808,22.08444,78.873,25.04,18.08,30.8850773028,135.7,100.55808,22.92444,103.1380502172,75.71808,22.08444,78.873,24.84,0.84,24.8541988404,135.54
2021-01-04 04:30:00,89.75744,37.76592,97.3789646115,67.35744,19.64592,70.164,22.4,18.12,28.8113588711,135.7,89.59744,20.44592,91.9006904174,67.35744,19.64592,70.164,22.24,0.8,22.2543838378,135.54
2021-01-04 05:00:00,94.82672,38.94446,102.5123299445,70.02672,20.42446,72.9445,24.8,18.52,30.9520661669,135.57,94.62672,20.82446,96.8910433025,70.02672,20.42446,72.9445,24.6,0.4,24.6032518176,135.4
2021-01-04 05:30:00,104.07296,43.89628,112.9516020294,90.43296,26.37628,94.201,13.64,17.52,22.2036033112,135.26,104.07296,27.57628,107.6644426995,90.43296,26.37628,94.201,13.64,1.2,13.6926841781,135.09
2021-01-04 06:00:00,104.39024,43.83382,113.2198126789,95.43024,27.83382,99.4065,8.96,16.0,18.3379824408,135.0,104.47024,30.51382,108.8353079504,95.43024,27.83382,99.4065,9.04,2.68,9.4288917694,134.83
2021-01-04 06:30:00,114.56544,41.72492,121.9270642286,96.56544,28.16492,100.589,18.0,13.56,22.5360511182,134.43,114.48544,33.04492,119.1590647404,96.56544,28.16492,100.589,17.92,4.88,18.5725819422,134.27
2021-01-04 07:00:00,116.06192,38.96806,122.4290773234,95.34192,27.80806,99.3145,20.72,11.16,23.5343153714,134.61,115.90192,35.12806,121.1083632911,95.34192,27.80806,99.3145,20.56,7.32,21.8242067439,134.45
2021-01-04 07:30:00,119.00112,35.68866,124.2374621998,93.56112,27.28866,97.4595,25.44,8.4,26.7909238363,133.92,118.68112,37.08866,124.3413726201,93.56112,27.28866,97.4595,25.12,9.8,26.9639462987,133.76
2021-01-04 08:00:00,124.9776,34.6518,129.6925122935,98.0976,28.6118,102.185,26.88,6.04,27.550245008,133.56,124.6576,40.6518,131.1185954813,98.0976,28.6118,102.185,26.56,12.04,29.1615363107,133.41
2021-01-04 08:30:00,126.408,32.239,130.4543429135,95.448,27.839,99.425,30.96,4.4,31.2710984777,133.38,125.888,41.479,132.5454487525,95.448,27.839,99.425,30.44,13.64,33.35630675,133.22
2021-01-04 09:00:00,130.10176,31.30468,133.8149877443,97.18176,28.34468,101.231,32.92,2.96,33.0528062349,133.12,129.62176,43.34468,136.6768522823,97.18176,28.34468,101.231,32.44,15.0,35.7400839395,132.97
2021-01-04 09:30:00,133.47072,31.23896,137.0777360449,97.23072,28.35896,101.282,36.24,2.88,36.3542569722,133.19,132.87072,43.35896,139.7663323036,97.23072,28.35896,101.282,35.64,15.0,38.6679402089,133.03
2021-01-04 10:00:00,130.93232,30.30026,134.392626943,96.89232,28.26026,100.9295,34.04,2.04,34.1010732969,133.02,130.37232,44.14026,137.6419426449,96.89232,28.26026,100.9295,33.48,15.88,37.0551588851,132.87
2021-01-04 10:30:00,133.46816,32.48988,137.3657236584,101.10816,29.48988,105.321,32.36,3.0,32.4987630534,133.08,132.98816,44.36988,140.1946395245,101.10816,29.48988,105.321,31.88,14.88,35.1816543102,132.92
2021-01-04 11:00:00,132.15904,31.47472,135.855326921,101.87904,29.71472,106.124,30.28,1.76,30.3311061453,132.95,131.71904,45.83472,139.4658634075,101.87904,29.71472,106.124,29.84,16.12,33.9157780391,132.79
2021-01-04 11:30:00,131.77408,31.61744,135.5140976873,103.05408,30.05744,107.348,28.72,1.56,28.7623364837,133.08,131.33408,46.33744,139.2688009398,103.05408,30.05744,107.348,28.28,16.28,32.6312243105,132.92
2021-01-04 12:00:00,134.88176,30.65218,138.3208058083,101.80176,29.69218,106.0435,33.08,0.96,33.0939269353,133.08,134.36176,46.61218,142.2173613686,101.80176,29.69218,106.0435,32.56,16.92,36.6938686976,132.92
2021-01-04 12:30:00,136.03312,29.48966,139.1928510515,96.03312,28.00966,100.0345,40.0,1.48,40.0273706356,133.14,135.43312,44.40966,142.5284108318,96.03312,28.00966,100.0345,39.4,16.4,42.6769258499,132.98
2021-01-04 13:00:00,127.78816,28.88488,131.0120228407,92.58816,27.00488,96.446,35.2,1.88,35.2501687939,133.44,127.22816,43.08488,134.3253944033,92.58816,27.00488,96.446,34.64,16.08,38.1902605385,133.28
2021-01-04 13:30:00,132.08496,27.44978,134.9071053735,85.88496,25.04978,89.4635,46.2,2.4,46.2622956629,133.44,131.40496,40.56978,137.5251633769,85.88496,25.04978,89.4635,45.52,15.52,48.0930431559,133.28
2021-01-04 14:00:00,136.09952,29.63236,139.2880328794,95.69952,27.91236,99.687,40.4,1.72,40.4365972851,133.38,135.41952,44.11236,142.4231255864,95.69952,27.91236,99.687,39.72,16.2,42.896601264,133.2
2021-01-04 14:30:00,128.96496,27.07978,131.7773705636,85.16496,24.83978,88.7135,43.8,2.24,43.8572411353,133.38,128.24496,40.59978,134.5180727689,85.16496,24.83978,88.7135,43.08,15.76,45.8722574112,133.2
2021-01-04 15:00:00,133.00992,25.82956,135.4946677482,79.36992,23.14956,82.677,53.64,2.68,53.706908308,133.47,132.12992,38.42956,137.6050393009,79.36992,23.14956,82.677,52.76,15.28,54.9280984561,133.27
2021-01-04 15:30:00,135.50528,27.45404,138.2584725078,84.66528,24.69404,88.193,50.84,2.76,50.9148622703,133.55,134.66528,39.93404,140.4616146433,84.66528,24.69404,88.193,50.0,15.24,52.2710015209,133.34
2021-01-04 16:00:00,140.38224,28.20482,143.1875873763,89.98224,26.24482,93.7315,50.4,1.96,50.4380967127,133.48,139.50224,42.24482,145.7583609329,89.98224,26.24482,93.7315,49.52,16.0,52.0406610258,133.26
2021-01-04 16:30:00,137.3648,25.3414,139.6827649819,84.0048,24.5014,87.505,53.36,0.84,53.3666112846,133.3,136.4448,41.5414,142.6284381216,84.0048,24.5014,87.505,52.44,17.04,55.1390533107,133.07
2021-01-04 17:00:00,141.37136,25.67998,143.6848036539,86.81136,25.31998,90.4285,54.56,0.36,54.5611876704,133.13,140.41136,43.03998,146.8597626835,86.81136,25.31998,90.4285,53.6,17.72,56.4531522592,132.91
2021-01-04 17:30:00,144.79104,25.78072,147.0683201373,83.59104,24.38072,87.074,61.2,1.4,61.2160109775,133.23,143.75104,40.82072,149.4345765959,83.59104,24.38072,87.074,60.16,16.44,62.3658496294,133.0
2021-01-04 18:00:00,146.18768,28.59474,148.9580375121,88.98768,25.95474,92.6955,57.2,2.64,57.2608906672,133.41,145.22768,41.27474,150.9790819957,88.98768,25.95474,92.6955,56.24,15.32,58.2892786025,133.18
2021-01-04 18:30:00,143.68992,30.34456,146.8590665611,90.04992,26.26456,93.802,53.64,4.08,53.7949440003,133.57,142.72992,40.22456,148.2897342718,90.04992,26.26456,93.802,52.68,13.96,54.4982935513,133.34
2021-01-04 19:00:00,142.87072,33.36896,146.7158141606,95.07072,27.72896,99.032,47.8,5.64,48.1315863026,133.79,142.07072,40.20896,147.6511088533,95.07072,27.72896,99.032,47.0,12.48,48.6286993451,133.55
2021-01-04 19:30:00,139.12192,33.64556,143.1325690827,91.08192,26.56556,94.877,48.04,7.08,48.5589126732,133.88,138.32192,37.68556,143.3637157198,91.08192,26.56556,94.877,47.24,11.12,48.5311446393,133.64
2021-01-04 20:00:00,132.85424,35.28082,137.4590315179,90.65424,26.44082,94.4315,42.2,8.84,43.1159552834,134.13,132.21424,35.80082,136.9755597596,90.65424,26.44082,94.4315,41.56,9.36,42.6009765146,133.9
2021-01-04 20:30:00,125.88064,37.11852,131.2391711868,92.84064,27.07852,96.709,33.04,10.04,34.5317708784,134.36,125.44064,35.35852,130.3287347449,92.84064,27.07852,96.709,32.6,8.28,33.6350769287,134.13
2021-01-04 21:00:00,122.97232,35.98026,128.1279461938,88.25232,25.74026,91.9295,34.72,10.24,36.1985635074,134.31,122.45232,33.86026,127.047581168,88.25232,25.74026,91.9295,34.2,8.12,35.1507382568,134.07
2021-01-04 21:30:00,123.70944,37.42192,129.2456020203,89.62944,26.14192,93.364,34.08,11.28,35.8982562251,134.51,123.18944,33.26192,127.6009147679,89.62944,26.14192,93.364,33.56,7.12,34.3069672224,134.27
2021-01-04 22:00:00,114.07392,38.15656,120.2862514804,86.11392,25.11656,89.702,27.96,13.04,30.8513079139,134.84,113.71392,30.59656,117.7582484822,86.11392,25.11656,89.702,27.6,5.48,28.1387704067,134.6
2021-01-04 22:30:00,107.40544,36.69492,113.500862091,74.24544,21.65492,77.339,33.16,15.04,36.4113608644,135.14,106.96544,25.29492,109.9155964011,74.24544,21.65492,77.339,32.72,3.64,32.9218468498,134.9
2021-01-04 23:00:00,110.39808,41.57944,117.9685801322,89.75808,26.17944,93.498,20.64,15.4,25.7520795277,135.42,110.15808,29.49944,114.0395525666,89.75808,26.17944,93.498,20.4,3.32,20.6683913259,135.18
2021-01-04 23:30:00,102.43056,41.40558,110.4827664256,84.91056,24.76558,88.4485,17.52,16.64,24.1627812969,135.68,102.35056,26.92558,105.8330004802,84.91056,24.76558,88.4485,17.44,2.16,17.5732524024,135.44
2021-01-05 00:00:00,98.75488,42.26684,107.4197937412,83.47488,24.34684,86.953,15.28,17.92,23.5500488322,136.03,98.67488,25.34684,101.8783305762,83.47488,24.34684,86.953,15.2,1.0,15.2328592195,135.78
2021-01-05 00:30:00,94.04544,34.72992,100.2532399875,59.96544,17.48992,62.464,34.08,17.24,38.1924599889,135.9,93.60544,19.16992,95.5482298653,59.96544,17.48992,62.464,33.64,1.6800000000000002,33.6819239355,135.65
2021-01-05 01:00:00,112.17888,41.29384,119.5377862435,91.65888,26.73384,95.478,20.52,14.56,25.1607631045,135.21,111.97888,30.81384,116.141130964,91.65888,26.73384,95.478,20.32,4.08,20.7255590998,134.97
2021-01-05 01:30:00,103.3936,36.2148,109.5524908891,73.8336,21.5348,76.91,29.56,14.68,33.0044845438,135.25,102.9936,25.5348,106.1117696205,73.8336,21.5348,76.91,29.16,4.0,29.4330698365,135.01
2021-01-05 02:00:00,112.0808,34.3369,117.2225593913,66.1608,19.2969,68.9175,45.92,15.04,48.3202648999,135.32,111.4008,23.0169,113.7537512623,66.1608,19.2969,68.9175,45.24,3.7199999999999998,45.3926866356,135.08
2021-01-05 02:30:00,112.6696,39.3903,119.3567530484,83.3496,24.3103,86.8225,29.32,15.08,32.97072641,135.4,112.3096,27.9503,115.7353252998,83.3496,24.3103,86.8225,28.96,3.64,29.1878604903,135.15
2021-01-05 03:00:00,107.3936,37.0548,113.6065294074,73.8336,21.5348,76.91,33.56,15.52,36.9749104123,135.51,106.9136,24.7748,109.746565231,73.8336,21.5348,76.91,33.08,3.24,33.2382911715,135.26
2021-01-05 03:30:00,102.70304,34.59172,108.3720513684,64.70304,18.87172,67.399,38.0,15.72,41.1232099914,135.63,102.22304,21.95172,104.5534691811,64.70304,18.87172,67.399,37.52,3.08,37.6462056521,135.38
2021-01-05 04:00:00,93.4768,31.6824,98.6999828166,52.3968,15.2824,54.58,41.08,16.4,44.2326395324,135.7,92.8768,17.7624,94.5600488156,52.3968,15.2824,54.58,40.48,2.48,40.5558972284,135.45
2021-01-05 04:30:00,90.39584,32.74712,96.1445877707,56.59584,16.50712,58.954,33.8,16.24,37.4990346542,135.7,89.95584,19.10712,91.9626836538,56.59584,16.50712,58.954,33.36,2.6,33.4611655505,135.45
2021-01-05 05:00:00,101.10128,35.36954,107.1096315812,64.90128,18.92954,67.6055,36.2,16.44,39.7581890936,135.7,100.66128,21.32954,102.8962709132,64.90128,18.92954,67.6055,35.76,2.4,35.8404464258,135.45
2021-01-05 05:30:00,101.82032,38.78926,108.9586355286,78.82032,22.98926,82.1045,23.0,15.8,27.9041215594,135.6,101.58032,25.98926,104.852291566,78.82032,22.98926,82.1045,22.76,3.0,22.9568638973,135.35
2021-01-05 06:00:00,106.45584,39.26962,113.4678321158,81.01584,23.62962,84.3915,25.44,15.64,29.8630741887,135.42,106.17584,26.70962,109.4838472116,81.01584,23.62962,84.3915,25.16,3.08,25.3478204191,135.18
2021-01-05 06:30:00,100.4024,31.7657,105.3076522493,61.3224,17.8857,63.8775,39.08,13.88,41.4716867272,134.96,99.8824,22.5657,102.3997297177,61.3224,17.8857,63.8775,38.56,4.68,38.8429659012,134.71
2021-01-05 07:00:00,111.98144,32.56792,116.6212344198,72.30144,21.08792,75.314,39.68,11.48,41.3072971762,134.82,111.42144,28.16792,114.9267984797,72.30144,21.08792,75.314,39.12,7.08,39.7555128253,134.57
2021-01-05 07:30:00,121.78944,31.43192,125.7800989441,78.82944,22.99192,82.114,42.96,8.44,43.781219718,134.42,121.14944,32.87192,125.5298766701,78.82944,22.99192,82.114,42.32,9.88,43.4579889088,134.18
2021-01-05 08:00:00,121.05504,27.26272,124.0869800229,68.37504,19.94272,71.224,52.68,7.32,53.1861335312,134.34,120.25504,30.90272,124.1622033825,68.37504,19.94272,71.224,51.88,10.96,53.0250506836,134.1
2021-01-05 08:30:00,124.48848,25.26914,127.0272060979,70.72848,20.62914,73.6755,53.76,4.64,53.9598665677,133.74,123.56848,34.06914,128.1790761,70.72848,20.62914,73.6755,52.84,13.44,54.5224650947,133.5
2021-01-05 09:00:00,118.41664,23.03152,120.6356147346,64.97664,18.95152,67.684,53.44,4.08,53.595522201,133.63,117.53664,32.95152,122.0682776679,64.97664,18.95152,67.684,52.56,14.0,54.3925877303,133.4
2021-01-05 09:30:00,129.39024,28.20882,132.4294972166,81.63024,23.80882,85.0315,47.76,4.4,47.9622518237,133.77,128.59024,37.48882,133.9435009556,81.63024,23.80882,85.0315,46.96,13.68,48.9120026169,133.53
2021-01-05 10:00:00,130.08992,29.62956,133.4215054307,87.04992,25.38956,90.677,43.04,4.24,43.2483433209,133.72,129.40992,39.26956,135.2369244585,87.04992,25.38956,90.677,42.36,13.88,44.5760473797,133.49
2021-01-05 10:30:00,116.29712,24.96666,118.946854653,68.45712,19.96666,71.3095,47.84,5.0,48.1005779591,133.86,115.53712,33.04666,120.1703284303,68.45712,19.96666,71.3095,47.08,13.08,48.8632049706,133.63
2021-01-05 11:00:00,116.4376,19.5143,118.0615203961,52.9176,15.4343,55.1225,63.52,4.08,63.6508978727,133.67,115.3976,29.4343,119.0923343555,52.9176,15.4343,55.1225,62.48,14.0,64.0292932961,133.43
2021-01-05 11:30:00,125.09408,22.61744,127.1222932581,65.61408,19.13744,68.348,59.48,3.48,59.581715316,133.59,124.09408,33.65744,128.5774628712,65.61408,19.13744,68.348,58.48,14.52,60.2556287827,133.35
2021-01-05 12:00:00,130.52736,26.36548,133.1635469796,82.16736,23.96548,85.591,48.36,2.4,48.4195167262,133.48,129.76736,39.52548,135.6533497213,82.16736,23.96548,85.591,47.6,15.56,50.0786741039,133.25
2021-01-05 12:30:00,129.82672,26.78446,132.560871012,86.34672,25.18446,89.9445,43.48,1.6,43.5094288632,133.38,129.14672,41.58446,135.6766103654,86.34672,25.18446,89.9445,42.8,16.4,45.834484834,133.15
2021-01-05 13:00:00,126.79904,26.23472,129.4845823965,79.79904,23.27472,83.124,47.0,2.96,47.0931162698,133.7,126.03904,38.31472,131.7340402963,79.79904,23.27472,83.124,46.24,15.04,48.6244712054,133.47
2021-01-05 13:30:00,125.1456,21.6158,126.9986771939,63.8256,18.6158,66.485,61.32,3.0,61.3933416585,133.7,124.1456,33.6558,128.6267579977,63.8256,18.6158,66.485,60.32,15.04,62.166743521,133.47
2021-01-05 14:00:00,134.31184,25.80762,136.7687962009,80.39184,23.44762,83.7415,53.92,2.36,53.9716221731,133.73,133.43184,39.12762,139.0504461433,80.39184,23.44762,83.7415,53.04,15.68,55.3091674137,133.5
2021-01-05 14:30:00,136.22288,27.06834,138.8861694549,83.34288,24.30834,86.8155,52.88,2.76,52.9519782444,133.83,135.34288,39.58834,141.0139419726,83.34288,24.30834,86.8155,52.0,15.28,54.1985092046,133.6
2021-01-05 15:00:00,122.87328,24.50304,125.292625111,74.27328,21.66304,77.368,48.6,2.84,48.6829087052,133.99,122.07328,36.90304,127.5292909539,74.27328,21.66304,77.368,47.8,15.24,50.1706846674,133.75
2021-01-05 15:30:00,124.04016,25.00338,126.5350951485,73.52016,21.44338,76.5835,50.52,3.56,50.6452761864,133.89,123.20016,36.00338,128.3531175915,73.52016,21.44338,76.5835,49.68,14.56,51.7696436148,133.64
2021-01-05 16:00:00,131.58272,25.11496,133.9581032204,74.86272,21.83496,77.982,56.72,3.2800000000000002,56.814758646,133.73,130.66272,36.59496,135.690594719,74.86272,21.83496,77.982,55.8,14.76,57.7191268125,133.49
2021-01-05 16:30:00,141.50896,22.91678,143.3525882775,73.90896,21.55678,76.9885,67.6,1.3599999999999999,67.6136790894,133.55,140.34896,38.19678,145.4538572038,73.90896,21.55678,76.9885,66.44,16.64,68.4920666939,133.31
2021-01-05 17:00:00,149.41088,24.84984,151.4632813932,84.65088,24.68984,88.178,64.76,0.16,64.7601976526,133.32,148.33088,42.52984,154.3076059435,84.65088,24.68984,88.178,63.68,17.84,66.1317472928,133.08
2021-01-05 17:30:00,149.23456,25.85508,151.4577137692,86.31456,25.17508,89.911,62.92,0.68,62.9236744,133.23,148.11456,42.37508,154.0570358309,86.31456,25.17508,89.911,61.8,17.2,64.1488893123,133.0
2021-01-05 18:00:00,143.21888,26.46384,145.6433397585,82.77888,24.14384,86.228,60.44,2.32,60.4845104138,133.49,142.21888,39.82384,147.6893633976,82.77888,24.14384,86.228,59.44,15.68,61.4733763511,133.26
2021-01-05 18:30:00,140.81776,28.40018,143.6530951823,82.69776,24.12018,86.1435,58.12,4.28,58.2773781154,133.73,139.81776,37.92018,144.8687200974,82.69776,24.12018,86.1435,57.12,13.8,58.7633763496,133.49
2021-01-05 19:00:00,137.4784,30.2112,140.758754868,82.5984,24.0912,86.04,54.88,6.12,55.2201847154,133.8,136.5584,36.0912,141.2471993634,82.5984,24.0912,86.04,53.96,12.0,55.2782199424,133.56
2021-01-05 19:30:00,125.11072,27.11396,128.0150736663,65.67072,19.15396,68.407,59.44,7.96,59.9706194732,134.04,124.11072,29.43396,127.55323916,65.67072,19.15396,68.407,58.44,10.28,59.3372732774,133.8
2021-01-05 20:00:00,124.4816,32.0538,128.5422686629,78.0816,22.7738,81.335,46.4,9.28,47.3189010861,134.16,123.7616,31.7738,127.7752245195,78.0816,22.7738,81.335,45.68,9.0,46.5581614757,133.93
2021-01-05 20:30:00,122.23936,30.22648,125.9210118543,70.71936,20.62648,73.666,51.52,9.6,52.4067781876,134.1,121.39936,29.30648,124.8866461172,70.71936,20.62648,73.666,50.68,8.68,51.4179423937,133.86
2021-01-05 21:00:00,114.45584,26.75962,117.5424032962,54.85584,15.99962,57.1415,59.6,10.76,60.5635005593,134.29,113.49584,23.59962,115.9234564765,54.85584,15.99962,57.1415,58.64,7.6,59.1304456266,134.05
2021-01-05 21:30:00,115.33392,32.88406,119.9302901883,70.09392,20.44406,73.0145,45.24,12.44,46.9191986291,134.76,114.65392,26.52406,117.6819745341,70.09392,20.44406,73.0145,44.56,6.08,44.9728807172,134.52
2021-01-05 22:00:00,114.78768,35.51474,120.1561826834,74.58768,21.75474,77.6955,40.2,13.76,42.489735231,135.12,114.22768,26.63474,117.2918251757,74.58768,21.75474,77.6955,39.64,4.88,39.9392538739,134.87
2021-01-05 22:30:00,98.73936,33.08898,104.1361695601,60.09936,17.52898,62.6035,38.64,15.56,41.6552901802,135.37,98.25936,20.68898,100.4138223605,60.09936,17.52898,62.6035,38.16,3.16,38.2906150382,135.12
2021-01-05 23:00:00,96.1928,32.7429,101.6127564445,55.0728,16.0629,57.3675,41.12,16.68,44.3742808392,135.31,95.6728,18.1029,97.3704249156,55.0728,16.0629,57.3675,40.6,2.04,40.6512189239,135.07
2021-01-05 23:30:00,89.39808,35.06944,96.0306322462,59.75808,17.42944,62.248,29.64,17.64,34.4920164676,135.83,89.07808,18.70944,91.0216868752,59.75808,17.42944,62.248,29.32,1.28,29.3479266729,135.58
2021-01-06 00:00:00,80.73056,31.57308,86.6849623556,42.97056,12.53308,44.761,37.76,19.04,42.2887597359,136.07,80.29056,12.573080000000001,81.269036944,42.97056,12.53308,44.761,37.32,0.04,37.3200214362,135.82
2021-01-06 00:30:00,88.98624,32.40932,94.7043554025,49.26624,14.36932,51.319,39.72,18.04,43.6247636097,135.92,88.50624,15.20932,89.8035518997,49.26624,14.36932,51.319,39.24,0.84,39.2489897959,135.67
2021-01-06 01:00:00,96.72512,28.39816,100.8077592768,45.52512,13.27816,47.422,51.2,15.12,53.3859007604,135.49,96.00512,16.91816,97.4843946691,45.52512,13.27816,47.422,50.48,3.64,50.6110659836,135.25
2021-01-06 01:30:00,95.25728,26.20004,98.7946936277,39.49728,11.52004,41.143,55.76,14.68,57.6600381547,135.47,94.45728,15.56004,95.7303117607,39.49728,11.52004,41.143,54.96,4.04,55.1082861283,135.22
2021-01-06 02:00:00,90.55424,25.20332,93.9961580119,34.43424,10.04332,35.869,56.12,15.16,58.131574897,135.64,89.71424,13.68332,90.7517388539,34.43424,10.04332,35.869,55.28,3.64,55.3997111906,135.39
2021-01-06 02:30:00,92.83072,27.15896,96.7220330845,38.67072,11.27896,40.282,54.16,15.88,56.4400566973,135.84,92.07072,14.23896,93.1652588855,38.67072,11.27896,40.282,53.4,2.96,53.4819745335,135.6
2021-01-06 03:00:00,95.33984,29.18912,99.7080228347,44.25984,12.90912,46.104,51.08,16.28,53.6116106828,136.01,94.53984,15.58912,95.8165017604,44.25984,12.90912,46.104,50.28,2.68,50.3513733676,135.76
2021-01-06 03:30:00,84.87744,26.04592,88.7838373219,32.79744,9.56592,34.164,52.08,16.48,54.6252395876,136.07,84.11744,12.04592,84.975572377,32.79744,9.56592,34.164,51.32,2.48,51.3798871155,135.82
2021-01-06 04:00:00,90.1144,28.8817,94.6295814333,41.8344,12.2017,43.5775,48.28,16.68,51.0801409552,136.23,89.4344,14.5217,90.6056933876,41.8344,12.2017,43.5775,47.6,2.32,47.656504278,135.98
2021-01-06 04:30:00,83.01056,28.10808,87.6402717522,36.85056,10.74808,38.386,46.16,17.36,49.3164800042,136.28,82.41056,12.38808,83.3364561618,36.85056,10.74808,38.386,45.56,1.6400000000000001,45.5895075648,136.03
2021-01-06 05:00:00,78.68352,25.93436,82.847373816,30.08352,8.77436,31.337,48.6,17.16,51.5405238623,136.22,78.00352,10.61436,78.7223841776,30.08352,8.77436,31.337,47.92,1.8399999999999999,47.9553125316,135.97
2021-01-06 05:30:00,90.084,30.5895,95.1359267903,47.004,13.7095,48.9625,43.08,16.88,46.269004744,136.08,89.524,15.7895,90.9057472674,47.004,13.7095,48.9625,42.52,2.08,42.570844483,135.83
2021-01-06 06:00:00,85.54496,26.77728,89.6379546041,36.26496,10.57728,37.776,49.28,16.2,51.8744484308,135.76,84.82496,13.29728,85.8608845424,36.26496,10.57728,37.776,48.56,2.7199999999999998,48.6361182662,135.52
2021-01-06 06:30:00,98.69888,25.37884,101.9095404415,41.61888,12.13884,43.353,57.08,13.24,58.5954264427,135.03,97.81888000000001,17.53884,99.3787914648,41.61888,12.13884,43.353,56.2,5.4,56.4588345611,134.8
2021-01-06 07:00:00,90.24016,20.83838,92.6149262152,33.32016,9.71838,34.7085,56.92,11.12,57.9960412442,134.89,89.32016,17.15838,90.9532901365,33.32016,9.71838,34.7085,56.0,7.44,56.4920666997,134.65
2021-01-06 07:30:00,93.8704,14.8122,95.0318539491,21.7104,6.3322,22.615,72.16,8.48,72.6565619886,134.17,92.5504,16.2122,93.9596294639,21.7104,6.3322,22.615,70.84,9.88,71.5256597313,133.93
2021-01-06 08:00:00,100.21456,17.55758,101.7409782312,35.37456,10.31758,36.8485,64.84,7.24,65.2429551753,134.0,99.09456,21.31758,101.3615856163,35.37456,10.31758,36.8485,63.72,11.0,64.6624960854,133.77
2021-01-06 08:30:00,100.34592,11.28256,100.9782145851,22.22592,6.48256,23.152,78.12,4.8,78.2673265162,133.68,98.94592,19.84256,100.9159168417,22.22592,6.48256,23.152,76.72,13.36,77.8745658094,133.45
2021-01-06 09:00:00,108.74608,12.75594,109.4916614206,31.66608,9.23594,32.9855,77.08,3.52,77.1603317774,133.77,107.38608,23.83594,109.9996464242,31.66608,9.23594,32.9855,75.72,14.6,77.1147093621,133.54
2021-01-06 09:30:00,106.27104,10.93072,106.8317115018,25.27104,7.37072,26.324,81.0,3.56,81.0781943558,133.8,104.83104,21.93072,107.1004361672,25.27104,7.37072,26.324,79.56,14.56,80.8813155185,133.57
2021-01-06 10:00:00,102.68544,8.75992,103.058409586,19.88544,5.79992,20.714,82.8,2.96,82.8528913195,133.74,101.20544,20.95992,103.3530809023,19.88544,5.79992,20.714,81.32,15.16,82.7210251387,133.51
2021-01-06 10:30:00,106.80272,9.32746,107.2092463804,21.28272,6.20746,22.1695,85.52,3.12,85.5768940778,133.67,105.28272,21.12746,107.3816590329,21.28272,6.20746,22.1695,84.0,14.92,85.314749018,133.44
2021-01-06 11:00:00,111.88144,11.60542,112.4817424734,31.56144,9.20542,32.8765,80.32,2.4,80.3558485737,133.53,110.48144,24.88542,113.2494269877,31.56144,9.20542,32.8765,78.92,15.68,80.4625925508,133.3
2021-01-06 11:30:00,107.77376,13.22068,108.5816270103,34.49376,10.06068,35.931,73.28,3.16,73.3481015433,133.68,106.45376,24.94068,109.3363642024,34.49376,10.06068,35.931,71.96,14.88,73.4823516227,133.44
2021-01-06 12:00:00,99.33744,9.59842,99.8000834281,21.93744,6.39842,22.8515,77.4,3.2,77.4661216275,133.55,98.01744,21.23842,100.29201876650001,21.93744,6.39842,22.8515,76.08,14.84,77.513818123,133.31
2021-01-06 12:30:00,98.79472,12.32846,99.5609744119,28.55472,8.32846,29.7445,70.24,4.0,70.3538030244,133.63,97.55472,22.36846,100.0863197298,28.55472,8.32846,29.7445,69.0,14.04,70.4139304399,133.39
2021-01-06 13:00:00,100.94832,12.70826,101.7450892331,29.30832,8.54826,30.5295,71.64,4.16,71.7606800414,133.87,99.74832,22.42826,102.2387117948,29.30832,8.54826,30.5295,70.44,13.88,71.7944844678,133.63
2021-01-06 13:30:00,98.71616,9.11388,99.135982639,19.31616,5.6338799999999996,20.121,79.4,3.48,79.4762253759,133.81,97.35616,20.27388,99.444718815,19.31616,5.6338799999999996,20.121,78.04,14.64,79.4013299637,133.57
2021-01-06 14:00:00,99.3728,10.6504,99.9419051249,23.2128,6.7704,24.18,76.16,3.88,76.2587699875,133.96,98.0528,20.9704,100.2701813302,23.2128,6.7704,24.18,74.84,14.2,76.1752295697,133.71
2021-01-06 14:30:00,98.27264,9.21452,98.703693707,18.15264,5.29452,18.909,80.12,3.92,80.215838835,134.02,96.91264,19.53452,98.8618089224,18.15264,5.29452,18.909,78.76,14.24,80.0369614616,133.77
2021-01-06 15:00:00,95.07296,5.81628,95.2507051743,8.83296,2.57628,9.201,86.24,3.24,86.3008412473,133.86,93.55296,17.37628,95.1529896083,8.83296,2.57628,9.201,84.72,14.8,86.0030139007,133.61
2021-01-06 15:30:00,99.74528,7.43404,100.0219267611,13.14528,3.83404,13.693,86.6,3.6,86.6747944907,133.79,98.26528,18.39404,99.9720258922,13.14528,3.83404,13.693,85.12,14.56,86.3562852374,133.55
2021-01-06 16:00:00,101.78944,4.53692,101.8904987651,7.18944,2.09692,7.489,94.6,2.44,94.6314619986,133.58,100.10944,17.65692,101.6546447586,7.18944,2.09692,7.489,92.92,15.56,94.2137994139,133.33
2021-01-06 16:30:00,107.64848,3.09414,107.6929382488,6.76848,1.9741400000000002,7.0505,100.88,1.12,100.8862170963,133.13,105.84848,20.33414,107.7839411408,6.76848,1.9741400000000002,7.0505,99.08,18.36,100.7667405447,132.9
2021-01-06 17:00:00,116.50336,6.19348,116.6678708377,11.22336,3.27348,11.691,105.28,2.92,105.3204861364,132.57,114.58336,23.87348,117.0439636897,11.22336,3.27348,11.691,103.36,20.6,105.3928346711,132.35
2021-01-06 17:30:00,117.7016,5.6513,117.8371920671,14.3016,4.1713000000000005,14.8975,103.4,1.48,103.4105913338,132.52,115.8616,23.3713,118.1952960919,14.3016,4.1713000000000005,14.8975,101.56,19.2,103.3589551031,132.3
2021-01-06 18:00:00,114.14048,3.58764,114.1968490607,10.38048,3.02764,10.813,103.76,0.56,103.7615111686,132.56,112.26048,20.94764,114.19815669,10.38048,3.02764,10.813,101.88,17.92,103.4439983759,132.35
2021-01-06 18:30:00,109.2528,5.1754,109.3753129047,10.6128,3.0954,11.055,98.64,2.08,98.6619278141,132.83,107.4928,18.8154,109.1270879709,10.6128,3.0954,11.055,96.88,15.72,98.1470977666,132.62
2021-01-06 19:00:00,108.25632,6.40976,108.4459120631,10.45632,3.04976,10.892,97.8,3.36,97.85770077,132.88,106.45632,17.56976,107.8964528351,10.45632,3.04976,10.892,96.0,14.52,97.0918657767,132.66
2021-01-06 19:30:00,106.87728,11.78754,107.5253415686,19.15728,5.58754,19.9555,87.72,6.2,87.9388332877,133.48,105.39728,17.46754,106.8349268032,19.15728,5.58754,19.9555,86.24,11.88,87.0544197614,133.25
2021-01-06 20:00:00,101.09216,13.66688,102.011805309,18.332160000000002,5.34688,19.096,82.76,8.32,83.1771603266,134.07,99.65216,15.30688,100.8208984685,18.332160000000002,5.34688,19.096,81.32,9.96,81.9276754217,133.84
2021-01-06 20:30:00,99.08272,13.85746,100.0470619271,17.20272,5.01746,17.9195,81.88,8.84,82.3558133953,134.21,97.64272,14.49746,98.7131050846,17.20272,5.01746,17.9195,80.44,9.48,80.9966912904,133.97
2021-01-06 21:00:00,97.47808,16.09444,98.797809082,20.75808,6.05444,21.623,76.72,10.04,77.374155892,134.18,96.15808,14.33444,97.2206383408,20.75808,6.05444,21.623,75.4,8.28,75.8532688814,133.94
2021-01-06 21:30:00,97.10352,19.46686,99.035610942,26.42352,7.70686,27.5245,70.68,11.76,71.651657343,134.32,95.90352,14.34686,96.9707045465,26.42352,7.70686,27.5245,69.48,6.64,69.7965615199,134.09
2021-01-06 22:00:00,91.85552,23.06786,94.7077753907,29.85552,8.70786,31.0995,62.0,14.36,63.6412570586,134.97,90.81552,12.90786,91.7282482262,29.85552,8.70786,31.0995,60.96,4.2,61.1045137449,134.73
2021-01-06 22:30:00,78.28624,19.31682,80.634204332,13.56624,3.95682,14.1315,64.72,15.36,66.5177269606,135.13,77.24624,7.27682,77.588231733,13.56624,3.95682,14.1315,63.68,3.32,63.7664864957,134.89
2021-01-06 23:00:00,73.44864,19.20752,75.9185849605,9.48864,2.76752,9.884,63.96,16.44,66.0390429973,135.13,72.40864,5.0475200000000005,72.5843550967,9.48864,2.76752,9.884,62.92,2.2800000000000002,62.9612960477,134.89
2021-01-06 23:30:00,77.46912,25.70516,81.6224221902,25.86912,7.54516,26.947,51.6,18.16,54.7023363304,135.85,76.70912,8.34516,77.161718401,25.86912,7.54516,26.947,50.84,0.8,50.8462938669,135.61
2021-01-07 00:00:00,72.10528,25.32904,76.4246797259,21.42528,6.24904,22.318,50.68,19.08,54.1526435181,136.11,71.34528,6.28904,71.6219310156,21.42528,6.24904,22.318,49.92,0.04,49.9200160256,135.87
2021-01-07 00:30:00,79.69552,24.04286,83.2432281033,21.81552,6.36286,22.7245,57.88,17.68,60.5200528751,136.01,78.81552,7.60286,79.1813720079,21.81552,6.36286,22.7245,57.0,1.24,57.0134861239,135.76
2021-01-07 01:00:00,89.14176,22.91968,92.0411055301,26.74176,7.79968,27.856,62.4,15.12,64.2057193714,135.56,88.14176,11.51968,88.8913543783,26.74176,7.79968,27.856,61.4,3.7199999999999998,61.5125873297,135.31
2021-01-07 01:30:00,86.44624,19.65682,88.6529355557,18.84624,5.49682,19.6315,67.6,14.16,69.0671093937,135.5,85.36624,10.09682,85.9612744545,18.84624,5.49682,19.6315,66.52,4.6,66.6788602182,135.25
2021-01-07 02:00:00,87.44992,18.66956,89.4205847588,15.04992,4.38956,15.677,72.4,14.28,73.794839928,135.58,86.28992,8.86956,86.7445640268,15.04992,4.38956,15.677,71.24,4.48,71.3807256898,135.33
2021-01-07 02:30:00,90.88992,23.57456,93.8974836553,28.84992,8.41456,30.052,62.04,15.16,63.8653834248,135.95,89.92992,12.17456,90.7502640349,28.84992,8.41456,30.052,61.08,3.76,61.1956207584,135.7
2021-01-07 03:00:00,77.78112,17.08116,79.6345945893,6.86112,2.00116,7.147,70.92,15.08,72.5055363403,136.01,76.70112,5.80116,76.9201876402,6.86112,2.00116,7.147,69.84,3.8,69.943302753,135.76
2021-01-07 03:30:00,75.50432,16.35376,77.2550827118,3.54432,1.03376,3.692,71.96,15.32,73.5727123328,136.01,74.38432,4.6337600000000005,74.5285099381,3.54432,1.03376,3.692,70.84,3.6,70.931414761,135.76
2021-01-07 04:00:00,73.86112,16.48116,75.6775639315,3.02112,0.88116,3.147,70.84,15.6,72.5373393502,136.11,72.78112,4.24116,72.9045874181,3.02112,0.88116,3.147,69.76,3.36,69.8408705559,135.86
