Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-07 04:30:00,73.79408,17.57994,75.8592152177,5.55408,1.6199400000000002,5.7855,68.24,15.96,70.0815182484,136.07,72.71408,4.57994,72.8581723669,5.55408,1.6199400000000002,5.7855,67.16,2.96,67.2251976568,135.82
2021-01-07 05:00:00,72.20096,17.43528,74.2762924061,4.92096,1.4352800000000001,5.126,67.28,16.0,69.1563330433,136.13,71.20096,4.43528,71.3389684086,4.92096,1.4352800000000001,5.126,66.28,3.0,66.3478590461,135.88
2021-01-07 05:30:00,73.0544,17.4242,75.1035825044,6.2544,1.8242,6.515,66.8,15.6,68.5973760431,135.82,72.0144,5.1042,72.1950598379,6.2544,1.8242,6.515,65.76,3.2800000000000002,65.841749673,135.57
2021-01-07 06:00:00,76.53168,17.91174,78.5997994492,9.57168,2.79174,9.9705,66.96,15.12,68.6458738745,135.67,75.53168,6.4717400000000005,75.8084302848,9.57168,2.79174,9.9705,65.96,3.68,66.0625763954,135.42
2021-01-07 06:30:00,86.92736,18.66048,88.9077017496,20.36736,5.94048,21.216,66.56,12.72,67.7645334965,134.76,85.80736,11.78048,86.6122551329,20.36736,5.94048,21.216,65.44,5.84,65.7000700152,134.52
2021-01-07 07:00:00,92.04352,14.80936,93.2272852635,17.72352,5.16936,18.462,74.32,9.64,74.9425913617,134.13,90.76352,13.88936,91.8201006534,17.72352,5.16936,18.462,73.04,8.72,73.5586840557,133.89
2021-01-07 07:30:00,95.95856,12.26458,96.7391604256,17.63856,5.14458,18.3735,78.32,7.12,78.6429704424,133.55,94.55856,16.14458,95.9268926456,17.63856,5.14458,18.3735,76.92,11.0,77.7025507947,133.32
2021-01-07 08:00:00,103.34816000000001,11.68488,104.0066276542,22.50816,6.5648800000000005,23.446,80.84,5.12,81.0019752846,133.55,101.94816,19.52488,103.8010032052,22.50816,6.5648800000000005,23.446,79.44,12.96,80.4902180392,133.32
2021-01-07 08:30:00,105.84144,9.33042,106.2519042589,20.88144,6.09042,21.7515,84.96,3.24,85.0217572154,133.44,104.28144,20.89042,106.3533185954,20.88144,6.09042,21.7515,83.4,14.8,84.7030105722,133.2
2021-01-07 09:00:00,105.6072,6.7671,105.8237890753,17.1672,5.0071,17.8825,88.44,1.76,88.4575107043,133.02,104.0472,21.1671,106.178462742,17.1672,5.0071,17.8825,86.88,16.16,88.3701307004,132.79
2021-01-07 09:30:00,103.21232,7.81526,103.50778371050001,18.29232,5.33526,19.0545,84.92,2.48,84.9562051883,133.02,101.69232,20.73526,103.7847722657,18.29232,5.33526,19.0545,83.4,15.4,84.8099050819,132.79
2021-01-07 10:00:00,97.44688,8.31034,97.8005939279,18.20688,5.31034,18.9655,79.24,3.0,79.296769165,133.23,96.04688,20.23034,98.1543163302,18.20688,5.31034,18.9655,77.84,14.92,79.2569996909,132.99
2021-01-07 10:30:00,93.19504,10.43522,93.7774455669,20.55504,5.99522,21.4115,72.64,4.44,72.7755673286,133.44,91.91504,19.59522,93.9805683376,20.55504,5.99522,21.4115,71.36,13.6,72.6444051528,133.2
2021-01-07 11:00:00,93.0808,12.3119,93.8915236337,26.4408,7.7119,27.5425,66.64,4.6,66.7985748351,133.61,91.9608,21.1919,94.3709985231,26.4408,7.7119,27.5425,65.52,13.48,66.89230748,133.37
2021-01-07 11:30:00,93.73984,12.89912,94.623173166,28.17984,8.21912,29.354,65.56,4.68,65.7268286166,133.61,92.61984,21.57912,95.1004373365,28.17984,8.21912,29.354,64.44,13.36,65.8103578474,133.37
2021-01-07 12:00:00,95.01584,12.93462,95.8922011712,29.53584,8.61462,30.7665,65.48,4.32,65.6223498513,133.48,93.89584,22.33462,96.5156154197,29.53584,8.61462,30.7665,64.36,13.72,65.8061395312,133.24
2021-01-07 12:30:00,97.52432,13.43126,98.444866482,30.96432,9.03126,32.2545,66.56,4.4,66.7052741543,133.54,96.36432,22.67126,98.9952938227,30.96432,9.03126,32.2545,65.4,13.64,66.8072570908,133.29
2021-01-07 13:00:00,94.94304,12.05172,95.7048838848,25.82304,7.53172,26.899,69.12,4.52,69.2676316904,133.64,93.74304,21.09172,96.0865141474,25.82304,7.53172,26.899,67.92,13.56,69.2603782837,133.39
2021-01-07 13:30:00,97.08208,11.72894,97.788027338,24.44208,7.12894,25.4605,72.64,4.6,72.7855040513,133.67,95.80208,20.60894,97.9937086769,24.44208,7.12894,25.4605,71.36,13.48,72.6220352235,133.42
2021-01-07 14:00:00,100.24576,9.73168,100.717019384,21.84576,6.37168,22.756,78.4,3.36,78.4719669691,133.44,98.88576,21.05168,101.1017643842,21.84576,6.37168,22.756,77.04,14.68,78.4261691019,133.19
2021-01-07 14:30:00,100.24736,8.36548,100.5957973406,18.80736,5.48548,19.591,81.44,2.88,81.4909074683,133.33,98.80736,20.56548,100.9248896844,18.80736,5.48548,19.591,80.0,15.08,81.4088840361,133.09
2021-01-07 15:00:00,103.46208,7.00144,103.6987085744,16.46208,4.80144,17.148,87.0,2.2,87.0278116466,133.33,101.94208,20.56144,103.9950022338,16.46208,4.80144,17.148,85.48,15.76,86.920699491,133.09
2021-01-07 15:30:00,107.3528,6.3229,107.5388428999,15.2328,4.4429,15.8675,92.12,1.88,92.1391816764,133.2,105.6728,20.4829,107.639629562,15.2328,4.4429,15.8675,90.44,16.04,91.8513756021,132.96
2021-01-07 16:00:00,111.30048,5.00764,111.4130751151,14.70048,4.28764,15.313,96.6,0.72,96.6026831925,132.79,109.54048,21.60764,111.6512734589,14.70048,4.28764,15.313,94.84,17.32,96.4085473389,132.55
2021-01-07 16:30:00,116.17072,5.50146,116.3009124962,13.65072,3.98146,14.2195,102.52,1.52,102.5312674261,132.69,114.33072,23.22146,116.6651179241,13.65072,3.98146,14.2195,100.68,19.24,102.5019024214,132.45
2021-01-07 17:00:00,121.2704,7.6622,121.5122184186,12.830400000000001,3.7422,13.365,108.44,3.92,108.5108289527,132.05,119.3104,25.1822,121.9389795964,12.830400000000001,3.7422,13.365,106.48,21.44,108.6170520683,131.82
2021-01-07 17:30:00,121.50576,7.13418,121.7150205909,14.58576,4.25418,15.1935,106.92,2.88,106.9587808457,132.05,119.58576,24.61418,122.0926363539,14.58576,4.25418,15.1935,105.0,20.36,106.955736639,131.82
2021-01-07 18:00:00,119.54368,5.51524,119.6708373005,14.38368,4.19524,14.983,105.16,1.32,105.1682841925,132.42,117.66368,23.19524,119.9281482797,14.38368,4.19524,14.983,103.28,19.0,105.0131344166,132.19
2021-01-07 18:30:00,113.21776,5.23518,113.3387325192,12.73776,3.71518,13.2685,100.48,1.52,100.4914961576,132.76,111.37776,20.03518,113.1654269654,12.73776,3.71518,13.2685,98.64,16.32,99.980958187,132.53
2021-01-07 19:00:00,110.0536,6.3773,110.2382185462,12.8136,3.7373000000000003,13.3475,97.24,2.64,97.2758305028,132.76,108.2936,18.9373,109.9369143293,12.8136,3.7373000000000003,13.3475,95.48,15.2,96.682316894,132.53
2021-01-07 19:30:00,106.4096,8.2728,106.7306993887,12.7296,3.7128,13.26,93.68,4.5600000000000005,93.7909164045,133.16,104.7696,17.1128,106.1579813674,12.7296,3.7128,13.26,92.04,13.4,93.010330609,132.92
2021-01-07 20:00:00,103.51424,11.02332,104.0995267357,14.75424,4.30332,15.369,88.76,6.72,89.0140213674,133.75,101.91424,15.74332,103.1230548394,14.75424,4.30332,15.369,87.16,11.44,87.9075605395,133.51
2021-01-07 20:30:00,101.31984,11.04662,101.9202521143,13.59984,3.96662,14.1665,87.72,7.08,88.0052543886,133.54,99.75984,15.00662,100.8822299548,13.59984,3.96662,14.1665,86.16,11.04,86.8644184923,133.3
2021-01-07 21:00:00,98.25232,13.06026,99.1165413877,15.29232,4.46026,15.9295,82.96,8.6,83.4045658223,133.88,96.81232,14.14026,97.8395229784,15.29232,4.46026,15.9295,81.52,9.68,82.0927085678,133.64
2021-01-07 21:30:00,96.39088,15.13234,97.5714582296,16.91088,4.93234,17.6155,79.48,10.2,80.131831378,134.07,95.03088,13.09234,95.9285021266,16.91088,4.93234,17.6155,78.12,8.16,78.5450189382,133.83
2021-01-07 22:00:00,88.95984,16.73162,90.5196124641,14.43984,4.21162,15.0415,74.52,12.52,75.5644149054,134.61,87.71984,10.21162,88.3122161009,14.43984,4.21162,15.0415,73.28,6.0,73.525222883,134.37
2021-01-07 22:30:00,85.68816,19.87738,87.9634640055,18.36816,5.35738,19.1335,67.32,14.52,68.8680825927,134.43,84.56816,9.31738,85.0798874932,18.36816,5.35738,19.1335,66.2,3.96,66.3183353229,134.19
2021-01-07 23:00:00,76.37856,18.71708,78.6384989137,10.13856,2.95708,10.561,66.24,15.76,68.0890240788,134.69,75.29856,5.83708,75.5244638577,10.13856,2.95708,10.561,65.16,2.88,65.2236153552,134.45
2021-01-07 23:30:00,72.16352,19.93436,74.8662295524,9.92352,2.89436,10.337,62.24,17.04,64.5304517263,135.12,71.20352,4.61436,71.3528806608,9.92352,2.89436,10.337,61.28,1.72,61.304133629,134.88
2021-01-08 00:00:00,68.37392,21.25906,71.60265755020001,9.25392,2.6990600000000002,9.6395,59.12,18.56,61.9648932864,135.29,67.45392,2.93906,67.5179190812,9.25392,2.6990600000000002,9.6395,58.2,0.24,58.2004948433,135.05
2021-01-08 00:30:00,72.41488,19.28434,74.9386456686,7.69488,2.2443400000000002,8.0155,64.72,17.04,66.9256303668,135.12,71.45488,3.92434,71.5625622812,7.69488,2.2443400000000002,8.0155,63.76,1.6800000000000002,63.7821291586,134.88
2021-01-08 01:00:00,80.76672,15.49196,82.2390654385,6.48672,1.89196,6.757,74.28,13.6,75.5147561739,134.48,79.56672,6.85196,79.8612063984,6.48672,1.89196,6.757,73.08,4.96,73.2481262559,134.24
2021-01-08 01:30:00,83.36608,14.96344,84.6983342882,7.00608,2.04344,7.298,76.36,12.92,77.4453097353,134.42,82.12608,7.56344,82.4736239097,7.00608,2.04344,7.298,75.12,5.52,75.3225384596,134.18
2021-01-08 02:00:00,83.44752,15.77386,84.9252804143,7.72752,2.25386,8.0495,75.72,13.52,76.9175454627,134.53,82.24752,7.21386,82.563274658,7.72752,2.25386,8.0495,74.52,4.96,74.6848846822,134.29
2021-01-08 02:30:00,81.24576,15.79668,82.767195295,6.84576,1.99668,7.131,74.4,13.8,75.6690161162,134.39,80.12576,6.75668,80.4101370488,6.84576,1.99668,7.131,73.28,4.76,73.4344333402,134.15
2021-01-08 03:00:00,78.50816,15.09488,79.9461480548,4.02816,1.17488,4.196,74.48,13.92,75.7696297998,134.39,77.30816,5.73488,77.5205808234,4.02816,1.17488,4.196,73.28,4.5600000000000005,73.4217406495,134.15
2021-01-08 03:30:00,77.792,15.571,79.3350572257,4.152,1.211,4.325,73.64,14.36,75.027056453,134.52,76.592,5.491,76.7885769174,4.152,1.211,4.325,72.44,4.28,72.5663282797,134.28
2021-01-08 04:00:00,77.46976,16.13368,79.1319110397,4.70976,1.37368,4.906,72.76,14.76,74.2420042833,134.69,76.26976,5.21368,76.4477517629,4.70976,1.37368,4.906,71.56,3.84,71.6629555628,134.45
2021-01-08 04:30:00,75.64144,16.36542,77.3915655421,3.7214400000000003,1.08542,3.8765,71.92,15.28,73.5252664055,134.5,74.48144,4.44542,74.6139843692,3.7214400000000003,1.08542,3.8765,70.76,3.36,70.8397289662,134.26
2021-01-08 05:00:00,74.37856,15.64208,76.0055580494,2.33856,0.68208,2.436,72.04,14.96,73.5769202943,134.54,73.25856,4.28208,73.3836005004,2.33856,0.68208,2.436,70.92,3.6,71.011311775,134.3
2021-01-08 05:30:00,75.2856,15.1583,76.7964558183,2.3256,0.6783,2.4225,72.96,14.48,74.3830088125,133.93,74.1256,4.5983,74.26808829,2.3256,0.6783,2.4225,71.8,3.92,71.9069287343,133.69
2021-01-08 06:00:00,75.73456,14.77258,77.1618603861,2.37456,0.6925800000000001,2.4735,73.36,14.08,74.6989692031,134.05,74.57456,5.01258,74.7428321476,2.37456,0.6925800000000001,2.4735,72.2,4.32,72.3291255305,133.81
2021-01-08 06:30:00,81.00368,12.55274,81.9705279662,2.44368,0.71274,2.5455,78.56,11.84,79.4472101461,133.59,79.68368,7.15274,80.0040658207,2.44368,0.71274,2.5455,77.24,6.44,77.5080073283,133.36
2021-01-08 07:00:00,85.60192,10.03056,86.1875909955,3.12192,0.91056,3.252,82.48,9.12,82.9826777105,133.41,84.16192,9.91056,84.7434243915,3.12192,0.91056,3.252,81.04,9.0,81.5382217123,133.17
2021-01-08 07:30:00,91.10928,6.66354,91.3526336098,2.54928,0.7435400000000001,2.6555,88.56,5.92,88.7576475578,132.95,89.54928,12.82354,90.4627919459,2.54928,0.7435400000000001,2.6555,87.0,12.08,87.8346537535,132.71
2021-01-08 08:00:00,93.7768,5.0399,93.912133456,3.0168,0.8799,3.1425,90.76,4.16,90.8552871329,132.52,92.1368,14.5999,93.2863708923,3.0168,0.8799,3.1425,89.12,13.72,90.1699107241,132.29
2021-01-08 08:30:00,98.05808,2.98194,98.1034098258,2.81808,0.8219400000000001,2.9355,95.24,2.16,95.2644907612,132.44,96.37808,16.46194,97.7738706048,2.81808,0.8219400000000001,2.9355,93.56,15.64,94.8582268441,132.2
2021-01-08 09:00:00,101.43232,1.4277600000000001,101.4423680678,3.11232,0.9077600000000001,3.242,98.32,0.52,98.3213750921,132.06,99.67232,18.02776,101.2895429193,3.11232,0.9077600000000001,3.242,96.56,17.12,98.0659370016,131.83
2021-01-08 09:30:00,103.06912,1.36016,103.0780943402,3.42912,1.00016,3.572,99.64,0.36,99.6406503391,132.43,101.30912,18.60016,103.0024453457,3.42912,1.00016,3.572,97.88,17.6,99.4497581696,132.19
2021-01-08 10:00:00,103.35904,1.31972,103.367464952,3.8390400000000002,1.11972,3.999,99.52,0.2,99.5202009644,132.48,101.55904,19.03972,103.3283578859,3.8390400000000002,1.11972,3.999,97.72,17.92,99.3495083028,132.24
2021-01-08 10:30:00,104.53712,1.99666,104.5561863739,4.37712,1.2766600000000001,4.5595,100.16,0.72,100.162587826,132.59,102.73712,19.71666,104.6119615888,4.37712,1.2766600000000001,4.5595,98.36,18.44,100.0735889234,132.35
2021-01-08 11:00:00,105.10112,2.53116,105.1315946621,4.70112,1.3711600000000002,4.897,100.4,1.16,100.4067009716,132.53,103.30112,20.29116,105.2751279619,4.70112,1.3711600000000002,4.897,98.6,18.92,100.3988366466,132.29
2021-01-08 11:30:00,105.15584,2.33712,105.1818083891,4.99584,1.45712,5.204,100.16,0.88,100.1638657401,132.7,103.35584,20.09712,105.2916135996,4.99584,1.45712,5.204,98.36,18.64,100.1106347997,132.46
2021-01-08 12:00:00,105.4648,2.4989,105.4944005161,4.8648,1.4189,5.0675,100.6,1.08,100.6057970497,132.52,103.7048,20.2589,105.6650773541,4.8648,1.4189,5.0675,98.84,18.84,100.6195368703,132.28
2021-01-08 12:30:00,106.98656,2.85108,107.0245424087,4.42656,1.29108,4.611,102.56,1.56,102.5718635884,132.26,105.14656,20.45108,107.116972292,4.42656,1.29108,4.611,100.72,19.16,102.5262112828,132.02
2021-01-08 13:00:00,105.80928,2.12104,105.8305369201,5.48928,1.60104,5.718,100.32,0.52,100.3213476783,132.46,104.00928,19.84104,105.8848298596,5.48928,1.60104,5.718,98.52,18.24,100.1942513321,132.21
2021-01-08 13:30:00,106.6392,2.1681,106.6612377307,5.2392,1.5281,5.4575,101.4,0.64,101.4020197038,132.51,104.8392,19.8881,106.7089236111,5.2392,1.5281,5.4575,99.6,18.36,101.2780805505,132.27
2021-01-08 14:00:00,106.916,2.5055,106.945353271,4.476,1.3054999999999999,4.6625,102.44,1.2,102.4470282634,132.69,105.076,20.2255,107.0048439383,4.476,1.3054999999999999,4.6625,100.6,18.92,102.3636966898,132.44
2021-01-08 14:30:00,105.74512,1.7356600000000002,105.7593632708,4.30512,1.25566,4.4845,101.44,0.48,101.4411356403,132.82,103.94512,19.49566,105.7575941985,4.30512,1.25566,4.4845,99.64,18.24,101.2957412728,132.58
2021-01-08 15:00:00,105.3072,1.2746,105.3149133646,3.5472,1.0346,3.6950000000000003,101.76,0.24,101.7602830185,132.96,103.5072,18.7546,105.1925637724,3.5472,1.0346,3.6950000000000003,99.96,17.72,101.5184712257,132.71
2021-01-08 15:30:00,104.10368,1.91024,104.1212044033,2.98368,0.8702400000000001,3.108,101.12,1.04,101.1253479598,132.96,102.30368,17.71024,103.8253126285,2.98368,0.8702400000000001,3.108,99.32,16.84,100.7375203189,132.71
2021-01-08 16:00:00,105.21088,1.97984,105.2295064932,2.81088,0.81984,2.928,102.4,1.16,102.4065701017,132.87,103.37088,17.49984,104.8417055947,2.81088,0.81984,2.928,100.56,16.68,101.9339786332,132.62
2021-01-08 16:30:00,108.72896,1.41928,108.7382228032,2.80896,0.8192800000000001,2.926,105.92,0.6000000000000001,105.9216993821,132.71,106.84896,18.69928,108.4728690761,2.80896,0.8192800000000001,2.926,104.04,17.88,105.5652215457,132.46
2021-01-08 17:00:00,112.48224,1.96732,112.4994429471,3.04224,0.8873200000000001,3.169,109.44,1.08,109.4453288176,132.27,110.48224,19.64732,112.2156073753,3.04224,0.8873200000000001,3.169,107.44,18.76,109.0655362615,132.03
2021-01-08 17:30:00,113.68256,2.31908,113.7062117046,3.56256,1.03908,3.711,110.12,1.28,110.127438906,132.13,111.72256,19.91908,113.4843608653,3.56256,1.03908,3.711,108.16,18.88,109.7954461715,131.89
2021-01-08 18:00:00,110.76016,1.63338,110.7722030721,3.68016,1.07338,3.8335,107.08,0.56,107.0814643157,132.47,108.84016,18.27338,110.3634760482,3.68016,1.07338,3.8335,105.16,17.2,106.5573348015,132.22
2021-01-08 18:30:00,107.38992,3.43206,107.4447483754,2.98992,0.8720600000000001,3.1145,104.4,2.56,104.4313822565,132.88,105.50992,16.15206,106.739084972,2.98992,0.8720600000000001,3.1145,102.52,15.28,103.6524423253,132.64
2021-01-08 19:00:00,104.00816,4.93738,104.1252854395,2.52816,0.73738,2.6335,101.48,4.2,101.5668764903,133.22,102.16816,14.57738,103.2028726608,2.52816,0.73738,2.6335,99.64,13.84,100.5965963639,132.98
2021-01-08 19:30:00,100.46624,6.90432,100.7032026025,2.8262400000000003,0.82432,2.944,97.64,6.08,97.8291163202,133.41,98.70624,12.82432,99.5358478057,2.8262400000000003,0.82432,2.944,95.88,12.0,96.6280207807,133.17
2021-01-08 20:00:00,95.21424,9.30082,95.6674278501,2.81424,0.8208200000000001,2.9314999999999998,92.4,8.48,92.7883096085,133.82,93.61424,10.58082,94.2102949929,2.81424,0.8208200000000001,2.9314999999999998,90.8,9.76,91.3230398092,133.58
2021-01-08 20:30:00,94.00032,9.88176,94.5183016183,3.16032,0.92176,3.292,90.84,8.96,91.2808150709,133.66,92.36032,10.16176,92.917652127,3.16032,0.92176,3.292,89.2,9.24,89.6772970155,133.42
2021-01-08 21:00:00,91.33968,10.94574,91.993186523,3.37968,0.9857400000000001,3.5205,87.96,9.96,88.5221057138,133.96,89.81968,9.38574,90.308731752,3.37968,0.9857400000000001,3.5205,86.44,8.4,86.8471853315,133.72
2021-01-08 21:30:00,86.53664,12.62652,87.4529534653,2.69664,0.7865200000000001,2.809,83.84,11.84,84.6719032501,134.34,85.05664,7.34652,85.3733176361,2.69664,0.7865200000000001,2.809,82.36,6.5600000000000005,82.620839986,134.1
2021-01-08 22:00:00,81.94512,14.31566,83.1861816232,2.86512,0.8356600000000001,2.9845,79.08,13.48,80.2206756391,134.68,80.62512,5.95566,80.8447887068,2.86512,0.8356600000000001,2.9845,77.76,5.12,77.9283773731,134.43
2021-01-08 22:30:00,77.39968,16.51324,79.1416297495,3.6796800000000003,1.07324,3.833,73.72,15.44,75.3195326592,134.89,76.15968,4.27324,76.2794693073,3.6796800000000003,1.07324,3.833,72.48,3.2,72.5506057866,134.65
2021-01-08 23:00:00,72.30496,17.67228,74.4333038431,3.26496,0.9522800000000001,3.401,69.04,16.72,71.0357656396,135.19,71.18496,2.95228,71.2461541938,3.26496,0.9522800000000001,3.401,67.92,2.0,67.9494400271,134.95
2021-01-08 23:30:00,67.57152,19.23836,70.2568488519,3.01152,0.87836,3.137,64.56,18.36,67.1199165673,136.06,66.49152,1.51836,66.5088539143,3.01152,0.87836,3.137,63.48,0.64,63.483226131,135.82
2021-01-09 00:00:00,64.784,20.447,67.9341332836,2.904,0.847,3.025,61.88,19.6,64.9098944692,136.24,63.744,0.847,63.7496270185,2.904,0.847,3.025,60.84,0.0,60.84,136.0
2021-01-09 00:30:00,69.90336,18.88348,72.4090157108,3.30336,0.9634800000000001,3.441,66.6,17.92,68.9687349456,135.93,68.78336,2.04348,68.8137081067,3.30336,0.9634800000000001,3.441,65.48,1.08,65.4889059307,135.69
2021-01-09 01:00:00,79.04848,16.38414,80.7285713601,4.60848,1.34414,4.8004999999999995,74.44,15.04,75.9441584324,135.35,77.80848,5.02414,77.9705171372,4.60848,1.34414,4.8004999999999995,73.2,3.68,73.2924443582,135.11
2021-01-09 01:30:00,80.06336,15.03848,81.4634733804,3.42336,0.99848,3.566,76.64,14.04,77.9154105425,135.19,78.78336,5.59848,78.9820282799,3.42336,0.99848,3.566,75.36,4.6,75.5002622512,134.95
2021-01-09 02:00:00,78.94272,15.52496,80.4548160398,3.58272,1.04496,3.732,75.36,14.48,76.7385170563,135.45,77.62272,5.32496,77.8051531661,3.58272,1.04496,3.732,74.04,4.28,74.163602933,135.2
2021-01-09 02:30:00,79.60496,15.44978,81.0903530554,3.32496,0.9697800000000001,3.4635,76.28,14.48,77.6421844103,135.63,78.28496,5.32978,78.4661807217,3.32496,0.9697800000000001,3.4635,74.96,4.36,75.0866912309,135.39
2021-01-09 03:00:00,78.32608,16.90844,80.1303322806,4.48608,1.30844,4.673,73.84,15.6,75.4698986352,135.85,77.04608,4.58844,77.1825901677,4.48608,1.30844,4.673,72.56,3.2800000000000002,72.6340966764,135.6
2021-01-09 03:30:00,75.77904,17.23722,77.7147647275,3.41904,0.9972200000000001,3.5615,72.36,16.24,74.1600107875,136.04,74.53904,3.7572200000000002,74.6336732732,3.41904,0.9972200000000001,3.5615,71.12,2.76,71.1735344071,135.8
2021-01-09 04:00:00,72.71008,17.81044,74.8596520604,3.19008,0.93044,3.323,69.52,16.88,71.5399524741,136.16,71.55008,3.05044,71.6150761516,3.19008,0.93044,3.323,68.36,2.12,68.392865125,135.92
2021-01-09 04:30:00,74.44896,19.95928,77.0780156932,8.08896,2.35928,8.426,66.36,17.6,68.6542759047,136.24,73.28896,3.79928,73.3873707555,8.08896,2.35928,8.426,65.2,1.44,65.2158999018,136.02
2021-01-09 05:00:00,72.62064,20.32102,75.4102195186,8.78064,2.56102,9.1465,63.84,17.76,66.264343353,136.29,71.54064,3.8410200000000003,71.643678062,8.78064,2.56102,9.1465,62.76,1.28,62.7730515428,136.1
2021-01-09 05:30:00,71.98688,20.01784,74.7183030482,7.46688,2.17784,7.7780000000000005,64.52,17.84,66.940988938,136.23,70.94688,3.41784,71.0291588856,7.46688,2.17784,7.7780000000000005,63.48,1.24,63.492109746,136.06
2021-01-09 06:00:00,71.03056,19.35058,73.619191793,5.59056,1.6305800000000001,5.8235,65.44,17.72,67.7966960847,136.06,69.95056,2.87058,70.0094356059,5.59056,1.6305800000000001,5.8235,64.36,1.24,64.3719441993,135.89
2021-01-09 06:30:00,74.77936,17.40898,76.7790678939,5.37936,1.56898,5.6035,69.4,15.84,71.1847286993,135.54,73.57936,4.52898,73.7186128318,5.37936,1.56898,5.6035,68.2,2.96,68.2642043827,135.37
2021-01-09 07:00:00,76.2928,15.2954,77.8109284934,3.8928000000000003,1.1354,4.055,72.4,14.16,73.771712736,135.32,75.0928,5.7354,75.3115092466,3.8928000000000003,1.1354,4.055,71.2,4.6,71.3484407678,135.15
2021-01-09 07:30:00,78.06128,13.84954,79.2803455684,3.46128,1.00954,3.6055,74.6,12.84,75.6969325667,134.74,76.78128,6.72954,77.0756230403,3.46128,1.00954,3.6055,73.32,5.72,73.5427821067,134.58
2021-01-09 08:00:00,78.98736,12.94298,80.0407631838,3.5073600000000003,1.02298,3.6535,75.48,11.92,76.4154225271,134.52,77.70736,7.66298,78.0842817771,3.5073600000000003,1.02298,3.6535,74.2,6.64,74.4965073007,134.36
2021-01-09 08:30:00,82.3416,11.9213,83.2000990639,3.9816000000000003,1.1613,4.1475,78.36,10.76,79.0953045383,134.21,81.0216,8.8013,81.4982364733,3.9816000000000003,1.1613,4.1475,77.04,7.64,77.417899739,134.05
2021-01-09 09:00:00,85.24672,11.66696,86.0413925178,6.12672,1.78696,6.382,79.12,9.88,79.7344894008,133.88,83.88672,10.18696,84.5029937126,6.12672,1.78696,6.382,77.76,8.4,78.2123877656,133.72
2021-01-09 09:30:00,85.56128,11.96204,86.3934200978,7.96128,2.32204,8.293,77.6,9.64,78.1964807392,133.69,84.24128,10.92204,84.9463608037,7.96128,2.32204,8.293,76.28,8.6,76.7632620464,133.53
2021-01-09 10:00:00,84.94704,12.14622,85.8110148236,9.82704,2.86622,10.2365,75.12,9.28,75.6910351363,133.62,83.66704,11.82622,84.4987163326,9.82704,2.86622,10.2365,73.84,8.96,74.3816321413,133.46
2021-01-09 10:30:00,83.6968,13.6649,84.8049752211,12.9768,3.7849,13.5175,70.72,9.88,71.406812,133.79,82.4968,12.1849,83.3918089398,12.9768,3.7849,13.5175,69.52,8.4,70.0256410181,133.62
2021-01-09 11:00:00,81.61936,14.27898,82.858971733,15.21936,4.43898,15.8535,66.4,9.84,67.1251487894,133.73,80.49936,12.83898,81.5167858042,15.21936,4.43898,15.8535,65.28,8.4,65.8182224008,133.56
2021-01-09 11:30:00,79.38416,14.67038,80.72834018020001,16.42416,4.79038,17.1085,62.96,9.88,63.7304950554,133.79,78.30416,13.23038,79.4140064992,16.42416,4.79038,17.1085,61.88,8.44,62.4529262725,133.62
2021-01-09 12:00:00,78.56784,15.41062,80.0649279713,17.72784,5.17062,18.4665,60.84,10.24,61.6957308085,133.79,77.56784,13.17062,78.6780467059,17.72784,5.17062,18.4665,59.84,8.0,60.3723910409,133.62
2021-01-09 12:30:00,78.4256,15.8108,80.0034757495,17.8656,5.2108,18.61,60.56,10.6,61.4806766391,133.84,77.4656,12.9308,78.5374100159,17.8656,5.2108,18.61,59.6,7.72,60.0979067855,133.67
2021-01-09 13:00:00,77.77968,15.85074,79.3783634213,17.17968,5.01074,17.8955,60.6,10.84,61.5618843116,133.95,76.73968,12.53074,77.7560154036,17.17968,5.01074,17.8955,59.56,7.52,60.0328576698,133.77
2021-01-09 13:30:00,79.68672,15.37196,81.1558408163,16.08672,4.69196,16.757,63.6,10.68,64.4904830188,133.99,78.64672,12.33196,79.6076868412,16.08672,4.69196,16.757,62.56,7.64,63.0247824272,133.82
2021-01-09 14:00:00,80.76656,14.95858,82.1401018373,13.84656,4.03858,14.4235,66.92,10.92,67.8051089521,134.08,79.68656,11.51858,80.5147534918,13.84656,4.03858,14.4235,65.84,7.48,66.2635344666,133.9
2021-01-09 14:30:00,81.7168,14.657399999999999,83.0209297527,11.7168,3.4173999999999998,12.205,70.0,11.24,70.896668469,133.95,80.5168,10.4974,81.1982172772,11.7168,3.4173999999999998,12.205,68.8,7.08,69.1633313252,133.78
2021-01-09 15:00:00,83.15536,13.62698,84.2645149553,8.59536,2.50698,8.9535,74.56,11.12,75.384666876,133.95,81.87536,9.70698,82.4487721913,8.59536,2.50698,8.9535,73.28,7.2,73.6328622288,133.78
2021-01-09 15:30:00,87.29232,11.68526,88.0709624805,6.05232,1.76526,6.3045,81.24,9.92,81.8434114636,133.22,85.81232,10.04526,86.3982726231,6.05232,1.76526,6.3045,79.76,8.28,80.1886276226,133.05
2021-01-09 16:00:00,92.3896,11.0253,93.045125763,7.6296,2.2253,7.9475,84.76,8.8,85.2155948169,132.83,90.8696,11.4653,91.5900502688,7.6296,2.2253,7.9475,83.24,9.24,83.7512698411,132.65
2021-01-09 16:30:00,98.52512,9.10816,98.9452265124,8.32512,2.42816,8.672,90.2,6.68,90.4470143233,132.45,96.88512,13.62816,97.8389146628,8.32512,2.42816,8.672,88.56,11.2,89.2654109944,132.28
2021-01-09 17:00:00,108.48192,6.01056,108.6483032468,10.32192,3.01056,10.752,98.16,3.0,98.2058328207,131.81,106.68192,17.73056,108.1452949175,10.32192,3.01056,10.752,96.36,14.72,97.4778333776,131.65
2021-01-09 17:30:00,113.09744,6.46342,113.2819788521,13.65744,3.98342,14.2265,99.44,2.48,99.4709203737,131.49,111.25744,19.06342,112.8788374207,13.65744,3.98342,14.2265,97.6,15.08,98.7581206788,131.33
2021-01-09 18:00:00,113.9944,8.7467,114.3294712323,17.2344,5.0267,17.9525,96.76,3.7199999999999998,96.8314824837,131.58,112.1544,18.9467,113.7435135744,17.2344,5.0267,17.9525,94.92,13.92,95.9352531659,131.42
2021-01-09 18:30:00,111.30896,12.38178,111.9955046073,22.42896,6.54178,23.3635,88.88,5.84,89.0716565468,132.06,109.66896,18.46178,111.2120412017,22.42896,6.54178,23.3635,87.24,11.92,88.0505763752,131.9
2021-01-09 19:00:00,110.2336,18.5198,111.7784843384,32.9136,9.5998,34.285,77.32,8.92,77.8328259798,132.89,108.8736,18.7198,110.4712256155,32.9136,9.5998,34.285,75.96,9.12,76.5055292119,132.73
2021-01-09 19:30:00,108.30512,20.68066,110.2619096345,34.42512,10.04066,35.8595,73.88,10.64,74.6422400521,133.45,106.98512,17.56066,108.4167546141,34.42512,10.04066,35.8595,72.56,7.52,72.9486394664,133.28
2021-01-09 20:00:00,108.40992,23.64456,110.9584425449,39.64992,11.56456,41.302,68.76,12.08,69.8130646799,133.86,107.24992,17.80456,108.7177432474,39.64992,11.56456,41.302,67.6,6.24,67.8873891087,133.7
2021-01-09 20:30:00,110.19936,25.38648,113.0856857042,42.87936,12.50648,44.666,67.32,12.88,68.5410592273,134.25,109.07936,18.02648,110.5588565389,42.87936,12.50648,44.666,66.2,5.52,66.4297403277,134.09
2021-01-09 21:00:00,110.8936,27.2723,114.1979372329,46.0536,13.4323,47.9725,64.84,13.84,66.3006123652,134.53,109.8136,18.1123,111.2972693117,46.0536,13.4323,47.9725,63.76,4.68,63.9315258695,134.36
2021-01-09 21:30:00,102.62144,27.51292,106.2455679763,42.90144,12.51292,44.689,59.72,15.0,61.5749819326,134.53,101.66144,16.07292,102.9241815134,42.90144,12.51292,44.689,58.76,3.56,58.8677432895,134.36
2021-01-09 22:00:00,96.46784,27.23812,100.2395098522,38.66784,11.27812,40.279,57.8,15.96,59.9630019262,134.79,95.54784,13.91812,96.5562208923,38.66784,11.27812,40.279,56.88,2.64,56.9412328634,134.62
2021-01-09 22:30:00,88.91152,29.02586,93.529454919,37.39152,10.90586,38.9495,51.52,18.12,54.613595377,135.5,88.15152,11.66586,88.9200920369,37.39152,10.90586,38.9495,50.76,0.76,50.7656892005,135.34
2021-01-09 23:00:00,85.60592,30.16006,90.7634439532,38.12592,11.12006,39.7145,47.48,19.04,51.1553711745,135.4,84.96592,11.12006,85.6905087851,38.12592,11.12006,39.7145,46.84,0.0,46.84,135.24
2021-01-09 23:30:00,85.23952,33.15986,91.4622987085,45.11952,13.15986,46.9995,40.12,20.0,44.8287229352,136.08,84.71952,13.15986,85.7355176356,45.11952,13.15986,46.9995,39.6,0.0,39.6,135.92
2021-01-10 00:00:00,77.24336,31.84598,83.5506020699,38.28336,11.16598,39.8785,38.96,20.68,44.1083212104,136.54,76.72336,11.16598,77.531626315,38.28336,11.16598,39.8785,38.44,0.0,38.44,136.37
2021-01-10 00:30:00,77.4432,28.3926,82.4838709143,30.2832,8.8326,31.545,47.16,19.56,51.0554522064,136.25,76.8032,8.8326,77.3094195619,30.2832,8.8326,31.545,46.52,0.0,46.52,136.08
2021-01-10 01:00:00,84.9856,24.1208,88.3423182852,25.7856,7.5208,26.86,59.2,16.6,61.4833310744,135.76,84.1456,9.8008,84.7144478823,25.7856,7.5208,26.86,58.36,2.2800000000000002,58.404520373,135.59
2021-01-10 01:30:00,85.70816,22.31988,88.5667304003,21.66816,6.31988,22.571,64.04,16.0,66.0084964228,135.62,84.66816,9.15988,85.1622024105,21.66816,6.31988,22.571,63.0,2.84,63.0639802106,135.45
2021-01-10 02:00:00,84.56304,22.71422,87.5605134992,21.92304,6.39422,22.8365,62.64,16.32,64.7310744542,135.76,83.64304,9.03422,84.1295148652,21.92304,6.39422,22.8365,61.72,2.64,61.7764356369,135.59
2021-01-10 02:30:00,83.5552,22.5686,86.5494838402,20.8752,6.0886,21.745,62.68,16.48,64.8102831347,135.96,82.6352,8.5686,83.0782594004,20.8752,6.0886,21.745,61.76,2.48,61.8097726901,135.79
2021-01-10 03:00:00,79.38832,22.03826,82.3904743053,17.54832,5.11826,18.2795,61.84,16.92,64.1129628078,136.1,78.42832,7.19826,78.7579603916,17.54832,5.11826,18.2795,60.88,2.08,60.9155218315,135.93
2021-01-10 03:30:00,80.0496,22.9928,83.2862972643,19.4496,5.6728000000000005,20.26,60.6,17.32,63.0265214017,136.39,79.1296,7.4728,79.4816729567,19.4496,5.6728000000000005,20.26,59.68,1.8,59.7071386017,136.22
2021-01-10 04:00:00,77.68784,23.91562,81.2856528783,20.00784,5.8356200000000005,20.8415,57.68,18.08,60.4472398046,136.9,76.84784,7.03562,77.1692326089,20.00784,5.8356200000000005,20.8415,56.84,1.2,56.8526657247,136.73
2021-01-10 04:30:00,75.29536,23.34448,78.8311866205,17.77536,5.18448,18.516,57.52,18.16,60.3186206739,136.94,74.45536,6.30448,74.7217980298,17.77536,5.18448,18.516,56.68,1.12,56.6910645517,136.77
2021-01-10 05:00:00,71.96816,21.84238,75.2097441682,12.48816,3.64238,13.0085,59.48,18.2,62.2021735955,136.97,71.08816,4.72238,71.2448409715,12.48816,3.64238,13.0085,58.6,1.08,58.6099513735,136.8
2021-01-10 05:30:00,70.18176,20.92468,73.2347026334,9.34176,2.72468,9.731,60.84,18.2,63.5039022423,136.97,69.30176,3.7646800000000002,69.4039390424,9.34176,2.72468,9.731,59.96,1.04,59.969018668,136.77
2021-01-10 06:00:00,70.24544,20.95992,73.3057984555,9.32544,2.71992,9.714,60.92,18.24,63.592012077,136.85,69.32544,3.71992,69.425171487,9.32544,2.71992,9.714,60.0,1.0,60.0083327547,136.68
2021-01-10 06:30:00,72.64432,20.37626,75.447923761,10.20432,2.97626,10.6295,62.44,17.4,64.8190836097,136.48,71.68432,4.6962600000000005,71.8379885009,10.20432,2.97626,10.6295,61.48,1.72,61.5040551509,136.31
2021-01-10 07:00:00,73.23472,19.00846,75.6613888655,8.39472,2.44846,8.7445,64.84,16.56,66.9212910814,136.23,72.23472,4.96846,72.4053890829,8.39472,2.44846,8.7445,63.84,2.52,63.889717482500004,136.05
2021-01-10 07:30:00,75.46112,18.85616,77.7813306752,9.38112,2.73616,9.772,66.08,16.12,68.0177976709,135.88,74.42112,5.57616,74.6297304189,9.38112,2.73616,9.772,65.04,2.84,65.1019753925,135.71
2021-01-10 08:00:00,77.1272,19.3321,79.513112568,11.2872,3.2921,11.7575,65.84,16.04,67.7656786286,135.8,76.0872,6.1321,76.3339023911,11.2872,3.2921,11.7575,64.8,2.84,64.8622047112,135.63
2021-01-10 08:30:00,80.81568,19.82624,83.2121020429,14.21568,4.14624,14.808,66.6,15.68,68.4209207772,135.65,79.77568,7.38624,80.1168874882,14.21568,4.14624,14.808,65.56,3.24,65.6400121877,135.48
2021-01-10 09:00:00,83.73168,19.27174,85.9208600879,15.33168,4.4717400000000005,15.9705,68.4,14.8,69.9828550432,135.39,82.65168,8.43174,83.0806502517,15.33168,4.4717400000000005,15.9705,67.32,3.96,67.4363700091,135.23
2021-01-10 09:30:00,86.81552,18.41286,88.7466502255,17.73552,5.17286,18.4745,69.08,13.24,70.3373584946,134.93,85.69552,10.61286,86.3501878715,17.73552,5.17286,18.4745,67.96,5.44,68.1773804132,134.76
2021-01-10 10:00:00,88.68048,18.31014,90.5510284859,21.36048,6.2301400000000005,22.2505,67.32,12.08,68.3952396004,134.79,87.56048,12.71014,88.4781629367,21.36048,6.2301400000000005,22.2505,66.2,6.48,66.5163919647,134.62
2021-01-10 10:30:00,89.74688,16.88284,91.3210422422,19.34688,5.64284,20.153,70.4,11.24,71.2916376583,134.56,88.62688,12.92284,89.5640756788,19.34688,5.64284,20.153,69.28,7.28,69.6614441424,134.4
2021-01-10 11:00:00,92.56672,13.70696,93.576056788,14.76672,4.30696,15.382,77.8,9.4,78.365808871,133.98,91.24672,13.18696,92.194684363,14.76672,4.30696,15.382,76.48,8.88,76.9937971528,133.81
2021-01-10 11:30:00,95.25984,12.56912,96.0854822249,14.01984,4.08912,14.604,81.24,8.48,81.6813809873,133.69,93.85984,13.84912,94.8760648931,14.01984,4.08912,14.604,79.84,9.76,80.4343409248,133.53
2021-01-10 12:00:00,98.5192,12.1281,99.2629013189,15.7992,4.6081,16.4575,82.72,7.52,83.0611148492,133.42,97.0792,15.2081,98.2632045999,15.7992,4.6081,16.4575,81.28,10.6,81.9682767905,133.25
2021-01-10 12:30:00,98.71952,12.62986,99.5241528105,17.51952,5.10986,18.2495,81.2,7.52,81.5474732901,133.14,97.31952,15.66986,98.5729855764,17.51952,5.10986,18.2495,79.8,10.56,80.4956744179,132.98
2021-01-10 13:00:00,95.35392,15.42156,96.5929323098,23.11392,6.74156,24.077,72.24,8.68,72.759604177,133.27,94.15392,16.18156,95.534305542,23.11392,6.74156,24.077,71.04,9.44,71.6644626018,133.1
2021-01-10 13:30:00,90.44336,16.27098,91.8952999791,22.32336,6.51098,23.2535,68.12,9.76,68.8156377577,133.41,89.24336,14.91098,90.4804654533,22.32336,6.51098,23.2535,66.92,8.4,67.445136222,133.24
2021-01-10 14:00:00,90.07568,15.71374,91.4360418667,20.27568,5.91374,21.1205,69.8,9.8,70.4846082489,133.41,88.91568,14.27374,90.0540826584,20.27568,5.91374,21.1205,68.64,8.36,69.1472284332,133.24
2021-01-10 14:30:00,93.99024,17.21382,95.5535494592,22.95024,6.6938200000000005,23.9065,71.04,10.52,71.8147060149,133.66,92.79024,14.49382,93.9153845621,22.95024,6.6938200000000005,23.9065,69.84,7.8,70.2742171781,133.49
2021-01-10 15:00:00,93.56464,16.67802,95.0394560667,21.52464,6.27802,22.4215,72.04,10.4,72.7868229833,133.74,92.32464,14.11802,93.3978460129,21.52464,6.27802,22.4215,70.8,7.84,71.2327565099,133.57
2021-01-10 15:30:00,94.68768,14.71724,95.8245996444,17.40768,5.07724,18.133,77.28,9.64,77.8789316825,133.39,93.32768,13.63724,94.3187689116,17.40768,5.07724,18.133,75.92,8.56,76.4010471132,133.22
2021-01-10 16:00:00,99.05872,11.35046,99.7068851697,12.85872,3.75046,13.3945,86.2,7.6,86.5343862288,132.79,97.53872,14.11046,98.5540815017,12.85872,3.75046,13.3945,84.68,10.36,85.3113825934,132.63
2021-01-10 16:30:00,106.68128,8.77704,107.0417298702,13.36128,3.89704,13.918,93.32,4.88,93.44750826,132.15,105.00128,16.81704,106.3394641514,13.36128,3.89704,13.918,91.64,12.92,92.5462911196,131.98
2021-01-10 17:00:00,114.05328,7.40054,114.2931260884,16.73328,4.88054,17.4305,97.32,2.52,97.35262092,131.79,112.29328,20.04054,114.0675412931,16.73328,4.88054,17.4305,95.56,15.16,96.7550474136,131.63
2021-01-10 17:30:00,119.8848,9.1964,120.2370119556,22.2048,6.4764,23.13,97.68,2.7199999999999998,97.7178632595,131.9,118.0848,21.4364,120.0147459107,22.2048,6.4764,23.13,95.88,14.96,97.0400741962,131.74
2021-01-10 18:00:00,118.52368,12.88774,119.2222989338,28.00368,8.16774,29.1705,90.52,4.72,90.6429743554,132.25,116.88368,21.28774,118.8064077592,28.00368,8.16774,29.1705,88.88,13.12,89.8431344066,132.09
2021-01-10 18:30:00,121.79568,17.63874,123.0662943923,36.47568,10.63874,37.9955,85.32,7.0,85.6066726371,132.69,120.23568,21.59874,122.1602403184,36.47568,10.63874,37.9955,83.76,10.96,84.4740149395,132.53
2021-01-10 19:00:00,124.5024,24.2882,126.8493762894,50.2224,14.6482,52.315,74.28,9.64,74.9029238415,133.51,123.1824,23.2482,125.3570200388,50.2224,14.6482,52.315,72.96,8.6,73.4651046416,133.35
2021-01-10 19:30:00,114.76528,25.48154,117.5601053685,47.04528,13.721540000000001,49.0055,67.72,11.76,68.7335143871,133.66,113.56528,20.24154,115.3550725501,47.04528,13.721540000000001,49.0055,66.52,6.52,66.8387671939,133.5
2021-01-10 20:00:00,101.78656,23.14608,104.3850794702,34.78656,10.14608,36.236,67.0,13.0,68.249542123,134.23,100.66656,15.58608,101.8660011584,34.78656,10.14608,36.236,65.88,5.44,66.1042207427,134.07
2021-01-10 20:30:00,93.68864,21.63752,96.1547894637,27.96864,8.15752,29.134,65.72,13.48,67.088216551,134.17,92.56864,13.15752,93.4990558455,27.96864,8.15752,29.134,64.6,5.0,64.7932095208,134.01
2021-01-10 21:00:00,93.75072,24.46396,96.8900554206,34.23072,9.98396,35.657,59.52,14.48,61.2560266423,134.44,92.79072,13.98396,93.8385254328,34.23072,9.98396,35.657,58.56,4.0,58.6964530445,134.28
2021-01-10 21:30:00,96.76032000000001,28.94176,100.995965258,44.92032,13.10176,46.792,51.84,15.84,54.2060070472,134.74,95.92032,15.86176,97.2229562357,44.92032,13.10176,46.792,51.0,2.76,51.0746277519,134.58
2021-01-10 22:00:00,93.27824,30.17282,98.0368763489,44.47824,12.97282,46.3315,48.8,17.2,51.7424390612,134.92,92.47824,14.532820000000001,93.6131813937,44.47824,12.97282,46.3315,48.0,1.56,48.0253433095,134.77
2021-01-10 22:30:00,88.45744,31.36842,93.8546560627,45.69744,13.32842,47.6015,42.76,18.04,46.4096886436,134.53,87.81744,13.92842,88.9151486073,45.69744,13.32842,47.6015,42.12,0.6000000000000001,42.1242732875,134.38
2021-01-10 23:00:00,88.06352,35.63186,94.9990157941,57.98352,16.91186,60.3995,30.08,18.72,35.4294340909,135.1,87.62352,17.03186,89.2634612383,57.98352,16.91186,60.3995,29.64,0.12,29.640242914,134.94
2021-01-10 23:30:00,82.66176,38.22468,91.0719096506,63.58176,18.54468,66.231,19.08,19.68,27.4107424197,135.42,82.50176,18.54468,84.5603072334,63.58176,18.54468,66.231,18.92,0.0,18.92,135.26
2021-01-11 00:00:00,82.40816,40.11238,91.6521023428,69.36816,20.23238,72.2585,13.04,19.88,23.7751130386,135.7,82.28816,20.23238,84.7389548947,69.36816,20.23238,72.2585,12.92,0.0,12.92,135.54
2021-01-11 00:30:00,87.07792,37.58106,94.8414478076,62.19792,18.14106,64.7895,24.88,19.44,31.5741666557,135.4,86.75792,18.14106,88.6342752024,62.19792,18.14106,64.7895,24.56,0.0,24.56,135.24
2021-01-11 01:00:00,95.88848,32.80914,101.3461408454,54.88848,16.00914,57.1755,41.0,16.8,44.3084642027,134.64,95.28848,17.92914,96.9605511631,54.88848,16.00914,57.1755,40.4,1.92,40.4455980299,134.48
2021-01-11 01:30:00,110.71472,37.37846,116.8541762054,73.43472,21.41846,76.4945,37.28,15.96,40.5526817855,134.81,110.19472,24.13846,112.807542155,73.43472,21.41846,76.4945,36.76,2.7199999999999998,36.8604937569,134.65
2021-01-11 02:00:00,104.85568,35.93624,110.8428029851,67.25568,19.61624,70.058,37.6,16.32,40.9890521969,135.15,104.25568,22.05624,106.5632419514,67.25568,19.61624,70.058,37.0,2.44,37.0803667727,134.98
2021-01-11 02:30:00,94.34544,30.55742,99.1706507282,46.34544,13.51742,48.2765,48.0,17.04,50.9348760674,134.93,93.62544,15.27742,94.8637052673,46.34544,13.51742,48.2765,47.28,1.76,47.3127466968,134.76
2021-01-11 03:00:00,89.89216,30.50188,94.9261034331,45.33216,13.22188,47.221,44.56,17.28,47.7932212767,135.13,89.21216,14.78188,90.4284992035,45.33216,13.22188,47.221,43.88,1.56,43.9077214166,134.97
2021-01-11 03:30:00,91.0904,33.8997,97.1938816606,56.5704,16.4997,58.9275,34.52,17.4,38.6573460031,134.65,90.5704,17.7397,92.2913555662,56.5704,16.4997,58.9275,34.0,1.24,34.0226042507,134.49
2021-01-11 04:00:00,96.80064,36.72852,103.5342845911,67.64064,19.72852,70.459,29.16,17.0,33.7536012893,134.91,96.40064,21.52852,98.7753034204,67.64064,19.72852,70.459,28.76,1.8,28.8162731803,134.74
2021-01-11 04:30:00,89.34016,35.31088,96.0651988766,61.82016,18.03088,64.396,27.52,17.28,32.4953658235,134.66,88.98016,19.43088,91.0770441505,61.82016,18.03088,64.396,27.16,1.4,27.196058538,134.5
2021-01-11 05:00:00,87.33184,34.84012,94.0249128657,60.89184,17.76012,63.429,26.44,17.08,31.4769757124,134.51,86.97184,19.32012,89.0919075438,60.89184,17.76012,63.429,26.08,1.56,26.1266147826,134.34
2021-01-11 05:30:00,92.15024,35.74382,98.8397055856,64.95024,18.94382,67.6565,27.2,16.8,31.9699859243,134.32,91.79024,20.78382,94.1138424093,64.95024,18.94382,67.6565,26.84,1.8399999999999999,26.9029961157,134.16
2021-01-11 06:00:00,90.65776,33.97518,96.8149900803,61.21776,17.85518,63.7685,29.44,16.12,33.5643858874,134.46,90.17776,20.37518,92.45094028,61.21776,17.85518,63.7685,28.96,2.52,29.069434119,134.3
2021-01-11 06:30:00,96.3232,31.7826,101.4312206424,63.1632,18.4226,65.795,33.16,13.36,35.7501776219,133.55,95.8032,23.4226,98.6249021343,63.1632,18.4226,65.795,32.64,5.0,33.0207449946,133.39
2021-01-11 07:00:00,103.20256,30.17908,107.5246262965,66.44256,19.37908,69.211,36.76,10.8,38.3136737993,133.35,102.60256,26.81908,106.0497447927,66.44256,19.37908,69.211,36.16,7.44,36.9174647017,133.19
2021-01-11 07:30:00,111.83856,29.19958,115.5875381477,72.95856,21.27958,75.9985,38.88,7.92,39.6784677123,132.81,111.19856,31.39958,115.5467583719,72.95856,21.27958,75.9985,38.24,10.12,39.5564406892,132.66
2021-01-11 08:00:00,107.13856,25.73208,110.1853483,66.41856,19.37208,69.186,40.72,6.36,41.2136870469,132.74,106.45856,30.97208,110.8724255025,66.41856,19.37208,69.186,40.04,11.6,41.6864678283,132.59
2021-01-11 08:30:00,115.85024,24.74132,118.4626988693,69.33024,20.22132,72.219,46.52,4.52,46.7390714499,132.49,115.05024,33.54132,119.8398008652,69.33024,20.22132,72.219,45.72,13.32,47.6208021772,132.33
2021-01-11 09:00:00,123.72304,25.75422,126.3751180995,79.52304,23.19422,82.8365,44.2,2.56,44.2740736775,132.18,122.96304,38.39422,128.8177989854,79.52304,23.19422,82.8365,43.44,15.2,46.0225336113,132.02
2021-01-11 09:30:00,126.41344,26.81392,129.2259421262,83.29344,24.29392,86.764,43.12,2.52,43.1935735961,132.53,125.69344,39.53392,131.764075869,83.29344,24.29392,86.764,42.4,15.24,45.0557166184,132.37
2021-01-11 10:00:00,130.31552,28.44536,133.3839317849,90.39552,26.36536,94.162,39.92,2.08,39.9741516483,132.77,129.71552,42.12536,136.384244266,90.39552,26.36536,94.162,39.32,15.76,42.3608309645,132.61
2021-01-11 10:30:00,132.76288,29.02584,135.8987920976,91.56288,26.70584,95.378,41.2,2.32,41.2652686893,132.81,132.08288,42.22584,138.6683408453,91.56288,26.70584,95.378,40.52,15.52,43.3905611856,132.65
2021-01-11 11:00:00,126.98432,24.97876,129.4177575799,79.74432,23.25876,83.067,47.24,1.72,47.2713020764,132.62,126.22432,39.33876,132.2123935106,79.74432,23.25876,83.067,46.48,16.08,49.1828913343,132.46
2021-01-11 11:30:00,116.7424,20.5382,118.5352505249,61.5024,17.9382,64.065,55.24,2.6,55.301153694999996,132.82,115.8224,33.1382,120.4697831035,61.5024,17.9382,64.065,54.32,15.2,56.4065811763,132.66
2021-01-11 12:00:00,116.99248,22.73114,119.1803050099,67.51248,19.69114,70.3255,49.48,3.04,49.5732992648,133.03,116.15248,34.53114,121.1767231767,67.51248,19.69114,70.3255,48.64,14.84,50.853467925,132.87
2021-01-11 12:30:00,129.1224,25.5207,131.6202883687,81.6024,23.8007,85.0025,47.52,1.72,47.5511177576,133.0,128.4024,39.9607,134.4768897255,81.6024,23.8007,85.0025,46.8,16.16,49.5114693783,132.83
2021-01-11 13:00:00,128.80128,26.91204,131.5827786095,85.96128,25.07204,89.543,42.84,1.8399999999999999,42.8794962657,133.06,128.12128,41.11204,134.5557959428,85.96128,25.07204,89.543,42.16,16.04,45.1081722086,132.89
2021-01-11 13:30:00,131.05376,28.89068,134.2004448614,92.33376,26.93068,96.181,38.72,1.96,38.7695757005,133.36,130.41376,42.89068,137.2856847169,92.33376,26.93068,96.181,38.08,15.96,41.2893206532,133.19
2021-01-11 14:00:00,128.88016,26.81838,131.6408794693,85.64016,24.97838,89.2085,43.24,1.8399999999999999,43.2791312297,133.53,128.24016,41.13838,134.677039416,85.64016,24.97838,89.2085,42.6,16.16,45.5621070628,133.36
2021-01-11 14:30:00,123.98896,24.94678,126.4737286327,79.90896,23.30678,83.2385,44.08,1.6400000000000001,44.1104976168,133.44,123.26896,39.62678,129.4817291847,79.90896,23.30678,83.2385,43.36,16.32,46.3296017682,133.25
2021-01-11 15:00:00,126.3448,24.3589,128.6715372421,77.3448,22.5589,80.5675,49.0,1.8,49.0330500785,133.36,125.5448,38.7189,131.3797930591,77.3448,22.5589,80.5675,48.2,16.16,50.8368527743,133.17
2021-01-11 15:30:00,133.26336,29.06848,136.3968461805,92.94336,27.10848,96.816,40.32,1.96,40.3676107789,133.02,132.62336,43.02848,139.4288553665,92.94336,27.10848,96.816,39.68,15.92,42.7545178899,132.82
2021-01-11 16:00:00,134.72368,29.00774,137.8111712912,94.24368,27.48774,98.1705,40.48,1.52,40.5085274973,132.96,134.08368,43.80774,141.0586804357,94.24368,27.48774,98.1705,39.84,16.32,43.0530835133,132.75
2021-01-11 16:30:00,139.62048,27.97764,142.3960209254,94.14048,27.45764,98.063,45.48,0.52,45.4829726381,133.0,138.90048,45.21764,146.075248798,94.14048,27.45764,98.063,44.76,17.76,48.1547007051,132.79
2021-01-11 17:00:00,143.20512,28.11816,145.9394988206,91.60512,26.71816,95.422,51.6,1.4,51.6189887541,132.62,142.32512,45.83816,149.5245019895,91.60512,26.71816,95.422,50.72,19.12,54.2041769608,132.4
2021-01-11 17:30:00,143.11456,26.28508,145.5083596038,88.47456,25.80508,92.161,54.64,0.48,54.6421083049,133.12,142.23456,43.60508,148.7685217383,88.47456,25.80508,92.161,53.76,17.8,56.630182765,132.89
2021-01-11 18:00:00,139.99008,28.87044,142.936086431,92.95008,27.11044,96.823,47.04,1.76,47.0729136553,133.27,139.27008,43.27044,145.8371905962,92.95008,27.11044,96.823,46.32,16.16,49.0580064821,133.04
2021-01-11 18:30:00,135.56016,31.58338,139.1907571337,95.12016,27.74338,99.0835,40.44,3.84,40.6219054206,133.46,134.92016,41.86338,141.2656793402,95.12016,27.74338,99.0835,39.8,14.12,42.230491354,133.23
2021-01-11 19:00:00,131.7776,32.5368,135.7349594467,93.1776,27.1768,97.06,38.6,5.36,38.9703682302,133.62,131.2576,39.8568,137.1755155412,93.1776,27.1768,97.06,38.08,12.68,40.1356300561,133.39
2021-01-11 19:30:00,128.43424,34.63332,133.0218811271,93.23424,27.19332,97.119,35.2,7.44,35.9776819709,134.06,127.91424,37.99332,133.4374203865,93.23424,27.19332,97.119,34.68,10.8,36.3227531996,133.82
2021-01-11 20:00:00,124.4496,36.4778,129.6855151241,93.2496,27.1978,97.135,31.2,9.28,32.5508586676,134.4,124.0096,36.2378,129.1958166544,93.2496,27.1978,97.135,30.76,9.04,32.0608671124,134.16
2021-01-11 20:30:00,123.94912,36.62516,129.2469987806,92.10912,26.86516,95.947,31.84,9.76,33.3023002209,134.43,123.54912,35.46516,128.5385647446,92.10912,26.86516,95.947,31.44,8.6,32.5949934806,134.19
2021-01-11 21:00:00,117.4888,36.4859,123.0237335812,89.8488,26.2059,93.5925,27.64,10.28,29.489794845,134.71,117.2088,34.4059,122.1542825784,89.8488,26.2059,93.5925,27.36,8.2,28.5623808531,134.48
2021-01-11 21:30:00,108.52384,36.76112,114.5809922806,87.36384,25.48112,91.004,21.16,11.28,23.9788239912,134.71,108.36384,32.64112,113.1731617231,87.36384,25.48112,91.004,21.0,7.16,22.1870592914,134.48
2021-01-11 22:00:00,95.62032,34.60926,101.6909360496,71.62032,20.88926,74.6045,24.0,13.72,27.6448620905,135.05,95.38032,25.76926,98.8001022482,71.62032,20.88926,74.6045,23.76,4.88,24.2559683377,134.81
2021-01-11 22:30:00,103.45616,39.67138,110.8016039281,83.21616,24.27138,86.6835,20.24,15.4,25.4326089892,135.37,103.37616,27.55138,106.9846203725,83.21616,24.27138,86.6835,20.16,3.2800000000000002,20.4250826192,135.13
2021-01-11 23:00:00,100.05776,37.83518,106.972221543,74.17776,21.63518,77.2685,25.88,16.2,30.5321862958,135.46,99.81776,24.23518,102.7177159065,74.17776,21.63518,77.2685,25.64,2.6,25.7714881216,135.22
2021-01-11 23:30:00,80.41616,35.70638,87.9869556346,62.21616,18.14638,64.8085,18.2,17.56,25.2901878206,135.78,80.37616,19.46638,82.6998612251,62.21616,18.14638,64.8085,18.16,1.32,18.2079103688,135.53
2021-01-12 00:00:00,80.06784,37.25312,88.3099878383,63.26784,18.45312,65.904,16.8,18.8,25.2126952149,135.71,80.02784,18.57312,82.1548292044,63.26784,18.45312,65.904,16.76,0.12,16.7604295888,135.48
2021-01-12 00:30:00,90.95408,38.08494,98.6058178986,70.23408,20.48494,73.1605,20.72,17.6,27.1859963952,135.64,90.87408,21.72494,93.4348512807,70.23408,20.48494,73.1605,20.64,1.24,20.6772145126,135.4
2021-01-12 01:00:00,94.45168,32.05174,99.7418362166,56.13168,16.37174,58.4705,38.32,15.68,41.4039225195,135.27,94.01168,19.37174,95.986771417,56.13168,16.37174,58.4705,37.88,3.0,37.9986105009,135.03
2021-01-12 01:30:00,102.61888,32.52384,107.6495921999,58.29888,17.00384,60.728,44.32,15.52,46.958841553,135.36,102.13888,20.16384,104.1101880279,58.29888,17.00384,60.728,43.84,3.16,43.9537393176,135.12
2021-01-12 02:00:00,105.51968,34.74324,111.092284129,65.35968,19.06324,68.083,40.16,15.68,43.1125039867,135.5,105.07968,22.06324,107.3709723724,65.35968,19.06324,68.083,39.72,3.0,39.8331319381,135.27
2021-01-12 02:30:00,100.9008,33.5294,106.3258769303,58.1808,16.9694,60.605,42.72,16.56,45.8173766163,135.7,100.4208,19.2094,102.2415674811,58.1808,16.9694,60.605,42.24,2.24,42.2993522409,135.46
