Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-12 03:00:00,99.32544,32.01992,104.3590834954,53.00544,15.45992,55.214,46.32,16.56,49.1912187285,135.76,98.76544,17.73992,100.3459859685,53.00544,15.45992,55.214,45.76,2.2800000000000002,45.8167654904,135.53
2021-01-12 03:30:00,89.58016,30.69588,94.6934111467,46.82016,13.65588,48.771,42.76,17.04,46.030198783,136.03,89.10016,15.53588,90.4444695899,46.82016,13.65588,48.771,42.28,1.88,42.3217769003,135.79
2021-01-12 04:00:00,79.59856,25.98958,83.73403742,29.99856,8.74958,31.2485,49.6,17.24,52.5107379495,136.15,78.95856,10.42958,79.6443992774,29.99856,8.74958,31.2485,48.96,1.6800000000000002,48.98881505,135.9
2021-01-12 04:30:00,77.8848,25.4814,81.9472013982,27.8448,8.1214,29.005,50.04,17.36,52.9657549743,136.15,77.2848,9.7214,77.8938118787,27.8448,8.1214,29.005,49.44,1.6,49.4658831924,135.9
2021-01-12 05:00:00,77.76784,24.72062,81.6023651094,25.64784,7.48062,26.7165,52.12,17.24,54.8972859074,136.11,77.08784,9.16062,77.6302262952,25.64784,7.48062,26.7165,51.44,1.6800000000000002,51.467426592,135.86
2021-01-12 05:30:00,80.9008,25.1994,84.7345809041,28.660800000000002,8.3594,29.855,52.24,16.84,54.8871861184,135.92,80.2208,10.3994,80.8920532129,28.660800000000002,8.3594,29.855,51.56,2.04,51.6003410841,135.67
2021-01-12 06:00:00,82.40304,25.41922,86.2345507708,29.96304,8.73922,31.2115,52.44,16.68,55.0288651528,135.73,81.72304,10.85922,82.4413605289,29.96304,8.73922,31.2115,51.76,2.12,51.803397572,135.48
2021-01-12 06:30:00,85.64992,21.71456,88.3596679034,26.44992,7.7145600000000005,27.552,59.2,14.0,60.8328858431,134.82,84.72992,12.31456,85.6201362484,26.44992,7.7145600000000005,27.552,58.28,4.6,58.4612555459,134.58
2021-01-12 07:00:00,91.77952,21.00736,94.1530109216,31.97952,9.32736,33.312,59.8,11.68,60.9299794847,134.5,90.93952,16.04736,92.344539962,31.97952,9.32736,33.312,58.96,6.72,59.3417222534,134.27
2021-01-12 07:30:00,96.68256,18.47408,98.4317481304,31.52256,9.19408,32.836,65.16,9.28,65.8175052703,133.94,95.64256,18.11408,97.3427921194,31.52256,9.19408,32.836,64.12,8.92,64.7374760089,133.69
2021-01-12 08:00:00,103.04512,19.57816,104.8885175069,40.24512,11.73816,41.922,62.8,7.84,63.2874837547,134.09,102.04512,22.09816,104.4104170627,40.24512,11.73816,41.922,61.8,10.36,62.6623459503,133.84
2021-01-12 08:30:00,111.78016,18.60588,113.3180609621,44.18016,12.88588,46.021,67.6,5.72,67.8415683781,133.92,110.70016,25.32588,113.5602290496,44.18016,12.88588,46.021,66.52,12.44,67.6732147899,133.67
2021-01-12 09:00:00,110.8608,16.5144,112.084086221,42.2208,12.3144,43.98,68.64,4.2,68.7683764531,133.47,109.7408,26.1544,112.8144309209,42.2208,12.3144,43.98,67.52,13.84,68.9238420287,133.22
2021-01-12 09:30:00,110.25408,18.30244,111.76288054,45.33408,13.22244,47.223,64.92,5.08,65.1184520701,133.89,109.21408,26.26244,112.3273387248,45.33408,13.22244,47.223,63.88,13.04,65.1973619098,133.64
2021-01-12 10:00:00,104.6544,19.4492,106.4463001706,45.9744,13.4092,47.89,58.68,6.04,58.9900330564,133.96,103.7344,25.4892,106.8200592585,45.9744,13.4092,47.89,57.76,12.08,59.0096941188,133.71
2021-01-12 10:30:00,103.16208,22.04394,105.490995069,51.44208,15.00394,53.5855,51.72,7.04,52.1969347759,134.16,102.40208,26.20394,105.701619949,51.44208,15.00394,53.5855,50.96,11.2,52.1762551358,133.92
2021-01-12 11:00:00,96.24528,20.85154,98.4781226601,47.76528,13.93154,49.7555,48.48,6.92,48.9713875646,134.12,95.56528,25.21154,98.8349355777,47.76528,13.93154,49.7555,47.8,11.28,49.1129147985,133.88
2021-01-12 11:30:00,91.99008,19.89044,94.1159095042,45.43008,13.25044,47.323,46.56,6.64,47.0310875911,134.12,91.31008,24.81044,94.6207622174,45.43008,13.25044,47.323,45.88,11.56,47.3139302954,133.88
2021-01-12 12:00:00,91.53728,19.97004,93.6903203506,45.01728,13.13004,46.893,46.52,6.84,47.0201658866,134.04,90.89728,24.49004,94.1386082891,45.01728,13.13004,46.893,45.88,11.36,47.2654630782,133.8
2021-01-12 12:30:00,92.0632,19.4301,94.0912407201,43.3032,12.6301,45.1075,48.76,6.8,49.231875852900004,134.1,91.3832,24.0301,94.4898669078,43.3032,12.6301,45.1075,48.08,11.4,49.4130185275,133.86
2021-01-12 13:00:00,93.6184,21.4487,96.0440084037,47.6184,13.8887,49.6025,46.0,7.5600000000000005,46.6170955766,134.3,92.9784,24.6087,96.1798886579,47.6184,13.8887,49.6025,45.36,10.72,46.6095269232,134.06
2021-01-12 13:30:00,97.74144,21.76792,100.1360646041,48.30144,14.08792,50.314,49.44,7.68,50.0329491435,134.38,97.02144,24.68792,100.1132019945,48.30144,14.08792,50.314,48.72,10.6,49.8597874043,134.13
2021-01-12 14:00:00,100.21584,21.63962,102.5255467708,49.09584,14.31962,51.1415,51.12,7.32,51.6414252321,134.38,99.49584,25.27962,102.6571057679,49.09584,14.31962,51.1415,50.4,10.96,51.5779177556,134.13
2021-01-12 14:30:00,104.4616,22.0813,106.7698912814,51.9816,15.1613,54.1475,52.48,6.92,52.9342686735,134.32,103.7016,26.5213,107.0392507272,51.9816,15.1613,54.1475,51.72,11.36,52.9528847184,134.08
2021-01-12 15:00:00,104.09584,19.63462,105.9314033129,44.41584,12.95462,46.2665,59.68,6.68,60.052683537,134.42,103.21584,24.51462,106.0871161859,44.41584,12.95462,46.2665,58.8,11.56,59.9255671646,134.17
2021-01-12 15:30:00,107.1896,15.7603,108.3420389519,35.1096,10.2403,36.5725,72.08,5.52,72.291056155,134.1,106.0696,22.9203,108.5177413894,35.1096,10.2403,36.5725,70.96,12.68,72.0840065479,133.86
2021-01-12 16:00:00,108.27888,11.14134,108.8505641283,26.67888,7.78134,27.7905,81.6,3.36,81.6691471732,133.6,106.91888,22.38134,109.2363093511,26.67888,7.78134,27.7905,80.24,14.6,81.5574496904,133.36
2021-01-12 16:30:00,115.26656,9.48608,115.6562387768,27.58656,8.04608,28.736,87.68,1.44,87.6918240203,133.18,113.82656,24.48608,116.430467985,27.58656,8.04608,28.736,86.24,16.44,87.793001999,132.95
2021-01-12 17:00:00,117.5632,8.6076,117.8778892414,26.0832,7.6076,27.17,91.48,1.0,91.4854655123,132.64,115.9632,26.2876,118.9054316169,26.0832,7.6076,27.17,89.88,18.68,91.8006361634,132.43
2021-01-12 17:30:00,121.44448,8.42964,121.7366853212,26.84448,7.82964,27.963,94.6,0.6000000000000001,94.6019027293,132.64,119.84448,25.82964,122.5963689878,26.84448,7.82964,27.963,93.0,18.0,94.7259204231,132.43
2021-01-12 18:00:00,126.07776,13.22768,126.7697640796,38.35776,11.18768,39.956,87.72,2.04,87.7437177238,132.95,124.51776,26.94768,127.400353268,38.35776,11.18768,39.956,86.16,15.76,87.5895153543,132.76
2021-01-12 18:30:00,128.00944,18.27442,129.3072741784,48.52944,14.15442,50.5515,79.48,4.12,79.5867124588,133.28,126.68944,27.95442,129.7369022486,48.52944,14.15442,50.5515,78.16,13.8,79.3689208696,133.08
2021-01-12 19:00:00,123.4296,17.7953,124.7058092402,42.9096,12.5153,44.6975,80.52,5.28,80.6929290583,133.46,122.0696,25.2353,124.6507425178,42.9096,12.5153,44.6975,79.16,12.72,80.1754575915,133.25
2021-01-12 19:30:00,115.1648,18.6214,116.660566161,38.8848,11.3414,40.505,76.28,7.28,76.6266063453,133.75,113.8848,22.1814,116.0248343115,38.8848,11.3414,40.505,75.0,10.84,75.7793217177,133.54
2021-01-12 20:00:00,108.17696,18.27828,109.7103012237,33.45696,9.75828,34.851,74.72,8.52,75.2041807349,134.1,106.93696,19.47828,108.6964433908,33.45696,9.75828,34.851,73.48,9.72,74.1200971397,133.89
2021-01-12 20:30:00,106.20784,17.14062,107.5820901984,29.00784,8.46062,30.2165,77.2,8.68,77.6864363966,134.16,104.88784,18.02062,106.424629316,29.00784,8.46062,30.2165,75.88,9.56,76.4798535563,133.95
2021-01-12 21:00:00,101.83840000000001,16.8062,103.2158324725,24.1584,7.0462,25.165,77.68,9.76,78.2907401932,134.33,100.5584,15.6462,101.7683417621,24.1584,7.0462,25.165,76.4,8.6,76.8825077635,134.11
2021-01-12 21:30:00,95.5456,17.1158,97.0665353714,20.1456,5.8758,20.985,75.4,11.24,76.2331791283,134.68,94.3056,13.0758,95.2077871658,20.1456,5.8758,20.985,74.16,7.2,74.5086947946,134.48
2021-01-12 22:00:00,87.81792,18.43856,89.7327563825,17.13792,4.99856,17.852,70.68,13.44,71.9464801085,135.05,86.69792,10.15856,87.2910400534,17.13792,4.99856,17.852,69.56,5.16,69.7511232884,134.83
2021-01-12 22:30:00,80.09952,18.81736,82.2801685803,13.49952,3.93736,14.062,66.6,14.88,68.2420281059,135.21,79.05952,7.69736,79.4333497569,13.49952,3.93736,14.062,65.56,3.76,65.6677333247,134.98
2021-01-12 23:00:00,77.67952,21.51486,80.6039516913,17.39952,5.07486,18.1245,60.28,16.44,62.4816132954,135.73,76.75952,7.39486,77.1149004087,17.39952,5.07486,18.1245,59.36,2.32,59.4053196271,135.5
2021-01-12 23:30:00,74.97984,24.09412,78.7559713609,20.61984,6.01412,21.479,54.36,18.08,57.2878346597,135.71,74.17984,6.81412,74.4921532364,20.61984,6.01412,21.479,53.56,0.8,53.5659742747,135.47
2021-01-13 00:00:00,71.13648,23.53314,74.9280152216,16.77648,4.89314,17.4755,54.36,18.64,57.4670270677,135.71,70.41648,5.05314,70.5975557612,16.77648,4.89314,17.4755,53.64,0.16,53.6402386274,135.47
2021-01-13 00:30:00,74.78352,22.24686,78.0224175699,16.34352,4.76686,17.0245,58.44,17.48,60.9982294825,135.61,73.90352,6.16686,74.1603696771,16.34352,4.76686,17.0245,57.56,1.4,57.577023195,135.36
2021-01-13 01:00:00,83.64912,20.22766,86.060057552,18.60912,5.42766,19.3845,65.04,14.8,66.7026356301,135.13,82.64912,9.30766,83.1715670855,18.60912,5.42766,19.3845,64.04,3.88,64.15743137,134.89
2021-01-13 01:30:00,88.33248,19.37864,90.433172626,18.85248,5.49864,19.638,69.48,13.88,70.8528390398,135.04,87.29248,10.17864,87.883910796,18.85248,5.49864,19.638,68.44,4.68,68.5998250727,134.79
2021-01-13 02:00:00,86.508,19.4415,88.6656979122,17.148,5.0015,17.8625,69.36,14.44,70.8471820188,135.25,85.428,9.2015,85.9221204711,17.148,5.0015,17.8625,68.28,4.2,68.4090520326,135.0
2021-01-13 02:30:00,82.72976,18.70618,84.818243084,13.52976,3.94618,14.0935,69.2,14.76,70.756608172,135.43,81.68976,7.90618,82.0714601494,13.52976,3.94618,14.0935,68.16,3.96,68.274938301,135.17
2021-01-13 03:00:00,79.63632,18.53726,81.7653561813,11.71632,3.41726,12.2045,67.92,15.12,69.5826185193,135.5,78.63632,7.01726,78.9487983509,11.71632,3.41726,12.2045,66.92,3.6,67.0167620823,135.25
2021-01-13 03:30:00,80.82,19.5475,83.1503286599,14.22,4.1475,14.8125,66.6,15.4,68.3572966113,135.68,79.82,7.5075,80.1722829677,14.22,4.1475,14.8125,65.6,3.36,65.6859924185,135.43
2021-01-13 04:00:00,78.09776,19.22518,80.4292711831,12.01776,3.50518,12.5185,66.08,15.72,67.9241105941,135.8,77.09776,6.62518,77.3818945688,12.01776,3.50518,12.5185,65.08,3.12,65.1547450306,135.55
2021-01-13 04:30:00,76.46928,19.64354,78.9520072414,12.62928,3.68354,13.1555,63.84,15.96,65.8047657849,135.92,75.50928,6.56354,75.794006514,12.62928,3.68354,13.1555,62.88,2.88,62.9459196454,135.67
2021-01-13 05:00:00,75.27408,19.58994,77.7814429607,11.07408,3.22994,11.5355,64.2,16.36,66.2517139401,135.96,74.31408,5.7499400000000005,74.5361945383,11.07408,3.22994,11.5355,63.24,2.52,63.2901888131,135.7
2021-01-13 05:30:00,75.12304,18.91922,77.4687551484,10.28304,2.99922,10.711500000000001,64.84,15.92,66.7657996283,135.7,74.16304,5.87922,74.3957104264,10.28304,2.99922,10.711500000000001,63.88,2.88,63.9448887715,135.45
2021-01-13 06:00:00,75.65376,18.17568,77.8064698184,9.65376,2.81568,10.056,66.0,15.36,67.7637779348,135.53,74.61376,6.21568,74.8722101931,9.65376,2.81568,10.056,64.96,3.4,65.0489169779,135.28
2021-01-13 06:30:00,79.5992,14.7581,80.9557543122,7.3992,2.1581,7.7075,72.2,12.6,73.2912000175,134.57,78.3992,8.0381,78.8101872365,7.3992,2.1581,7.7075,71.0,5.88,71.2430656275,134.33
2021-01-13 07:00:00,86.07168,12.04424,86.9102860149,7.83168,2.28424,8.158,78.24,9.76,78.8464025812,134.16,84.79168,10.80424,85.4772519399,7.83168,2.28424,8.158,76.96,8.52,77.4301749966,133.91
2021-01-13 07:30:00,92.82416,9.65038,93.3244582832,10.18416,2.97038,10.6085,82.64,6.68,82.9095410674,133.55,91.42416,14.37038,92.5466631114,10.18416,2.97038,10.6085,81.24,11.4,82.0359530938,133.31
2021-01-13 08:00:00,96.09744,7.47342,96.387602839,9.57744,2.7934200000000002,9.9765,86.52,4.68,86.646481752,134.07,94.61744,16.27342,96.0066880517,9.57744,2.7934200000000002,9.9765,85.04,13.48,86.1017537568,133.82
2021-01-13 08:30:00,98.97696,5.48828,99.1290059882,9.21696,2.68828,9.600999999999999,89.76,2.8,89.8036613953,133.65,97.49696,17.88828,99.1244055246,9.21696,2.68828,9.600999999999999,88.28,15.2,89.5790064691,133.4
2021-01-13 09:00:00,99.3392,4.3206,99.4331144086,7.8192,2.2806,8.145,91.52,2.04,91.5427331906,133.43,97.7792,18.1606,99.4513918706,7.8192,2.2806,8.145,89.96,15.88,91.3508401713,133.19
2021-01-13 09:30:00,99.71616,4.30888,99.8092130617,7.91616,2.3088800000000003,8.246,91.8,2.0,91.8217839077,133.4,98.15616,18.22888,99.8344820791,7.91616,2.3088800000000003,8.246,90.24,15.92,91.6335309807,133.16
2021-01-13 10:00:00,98.84256,3.4540800000000003,98.9028934663,7.04256,2.05408,7.336,91.8,1.4,91.8106747606,133.29,97.24256,18.57408,99.0005652671,7.04256,2.05408,7.336,90.2,16.52,91.7003293342,133.05
2021-01-13 10:30:00,97.82688,2.54784,97.8600528265,5.30688,1.5478399999999999,5.5280000000000005,92.52,1.0,92.5254040791,133.16,96.22688,18.34784,97.9604801295,5.30688,1.5478399999999999,5.5280000000000005,90.92,16.8,92.4591066364,132.92
2021-01-13 11:00:00,97.46304,3.46172,97.5244978013,7.34304,2.14172,7.649,90.12,1.32,90.1296665921,133.16,95.94304,18.66172,97.7411209154,7.34304,2.14172,7.649,88.6,16.52,90.1269682171,132.92
2021-01-13 11:30:00,98.52288,3.84584,98.5979125986,8.52288,2.48584,8.878,90.0,1.3599999999999999,90.010274969,133.13,97.00288,18.96584,98.8395761585,8.52288,2.48584,8.878,88.48,16.48,90.0016710956,132.89
2021-01-13 12:00:00,99.86048,2.39764,99.8892593996,7.26048,2.11764,7.563,92.6,0.28,92.6004233252,132.93,98.26048,19.71764,100.2192958317,7.26048,2.11764,7.563,91.0,17.6,92.686352825,132.69
2021-01-13 12:30:00,101.77584,2.44962,101.8053154106,7.57584,2.20962,7.8915,94.2,0.24,94.200305732,132.8,100.13584,20.12962,102.139062331,7.57584,2.20962,7.8915,92.56,17.92,94.2787356725,132.56
2021-01-13 13:00:00,102.58384,2.12362,102.6058185048,6.18384,1.80362,6.4415,96.4,0.32,96.4005311189,132.93,100.90384,19.32362,102.7374674432,6.18384,1.80362,6.4415,94.72,17.52,96.3266775094,132.69
2021-01-13 13:30:00,104.21856,2.18208,104.2414011878,6.65856,1.94208,6.936,97.56,0.24,97.5602952025,132.85,102.49856,19.46208,104.3298967698,6.65856,1.94208,6.936,95.84,17.52,97.4282094673,132.6
2021-01-13 14:00:00,104.18784,2.4931200000000002,104.2176647752,6.62784,1.9331200000000002,6.904,97.56,0.56,97.5616072028,132.82,102.46784,20.17312,104.4347308361,6.62784,1.9331200000000002,6.904,95.84,18.24,97.5602542022,132.57
2021-01-13 14:30:00,103.53136,2.41998,103.5596388882,7.61136,2.21998,7.9285,95.92,0.2,95.9202085069,132.9,101.85136,20.01998,103.8002848409,7.61136,2.21998,7.9285,94.24,17.8,95.9062959351,132.66
2021-01-13 15:00:00,103.68928,2.46104,103.7184819827,7.88928,2.30104,8.218,95.8,0.16,95.8001336116,133.03,102.00928,20.22104,103.9941520702,7.88928,2.30104,8.218,94.12,17.92,95.8107551374,132.79
2021-01-13 15:30:00,104.00896,2.9542800000000002,104.0509083603,8.20896,2.39428,8.551,95.8,0.56,95.8016367292,133.16,102.32896,19.71428,104.2106947036,8.20896,2.39428,8.551,94.12,17.32,95.7003490067,132.92
2021-01-13 16:00:00,105.79072,1.96896,105.8090413982,5.79072,1.68896,6.032,100.0,0.28,100.0003919992,133.16,104.03072,19.72896,105.884949669,5.79072,1.68896,6.032,98.24,18.04,99.882627118,132.92
2021-01-13 16:30:00,109.20224,2.75732,109.2370451569,4.24224,1.23732,4.419,104.96,1.52,104.9710055206,132.95,107.36224,20.51732,109.3051279575,4.24224,1.23732,4.419,103.12,19.28,104.9068768003,132.71
2021-01-13 17:00:00,114.48704,4.68372,114.582806568,4.12704,1.2037200000000001,4.299,110.36,3.48,110.4148540732,132.34,112.52704,22.24372,114.7044803423,4.12704,1.2037200000000001,4.299,108.4,21.04,110.4230120944,132.1
2021-01-13 17:30:00,116.1512,4.8341,116.251751747,4.2312,1.2341,4.4075,111.92,3.6,111.9778835306,132.25,114.1512,22.3941,116.3270913255,4.2312,1.2341,4.4075,109.92,21.16,111.9381615,132.02
2021-01-13 18:00:00,112.66384,2.40362,112.6894770271,4.26384,1.24362,4.4415,108.4,1.16,108.4062064644,132.57,110.70384,19.96362,112.4894942395,4.26384,1.24362,4.4415,106.44,18.72,108.0736415598,132.34
2021-01-13 18:30:00,109.23104,2.52072,109.2601214021,4.39104,1.28072,4.574,104.84,1.24,104.8473328225,132.83,107.31104,17.84072,108.7839629541,4.39104,1.28072,4.574,102.92,16.56,104.2437528104,132.6
2021-01-13 19:00:00,104.62544,4.95742,104.7428217505,4.10544,1.19742,4.2765,100.52,3.76,100.5902977429,133.16,102.78544,15.43742,103.9382538445,4.10544,1.19742,4.2765,98.68,14.24,99.7021564461,132.93
2021-01-13 19:30:00,100.14864,6.55002,100.3626068606,2.70864,0.7900200000000001,2.8215,97.44,5.76,97.6100978383,133.59,98.42864,13.03002,99.2873536431,2.70864,0.7900200000000001,2.8215,95.72,12.24,96.4994093246,133.35
2021-01-13 20:00:00,95.51376,8.60318,95.9004330306,2.75376,0.8031800000000001,2.8685,92.76,7.8,93.0873654155,133.75,93.83376,11.28318,94.5097067324,2.75376,0.8031800000000001,2.8685,91.08,10.48,91.6809511294,133.51
2021-01-13 20:30:00,94.08944,9.13942,94.5322787065,2.80944,0.81942,2.9265,91.28,8.32,91.6583918689,133.89,92.44944,10.73942,93.0711238691,2.80944,0.81942,2.9265,89.64,9.92,90.1872274771,133.64
2021-01-13 21:00:00,90.63568,10.44374,91.2353998964,2.75568,0.8037400000000001,2.8705,87.88,9.64,88.4071490322,134.4,89.15568,9.52374,89.6629070455,2.75568,0.8037400000000001,2.8705,86.4,8.72,86.838922149,134.16
2021-01-13 21:30:00,86.08832,12.27576,86.959146293,2.72832,0.79576,2.842,83.36,11.48,84.1467765277,134.79,84.64832,7.8357600000000005,85.0102182893,2.72832,0.79576,2.842,81.92,7.04,82.2219435431,134.55
2021-01-13 22:00:00,81.1584,14.1462,82.3820421269,2.5584,0.7462000000000001,2.665,78.6,13.4,79.7340579677,135.18,79.83840000000001,5.9862,80.0625049883,2.5584,0.7462000000000001,2.665,77.28,5.24,77.4574463819,134.93
2021-01-13 22:30:00,76.02352,15.65686,77.6190238167,2.66352,0.7768600000000001,2.7745,73.36,14.88,74.8538843347,134.64,74.78352,4.49686,74.9185999165,2.66352,0.7768600000000001,2.7745,72.12,3.7199999999999998,72.2158763708,134.4
2021-01-13 23:00:00,72.11936,16.46648,73.9753137905,2.55936,0.74648,2.666,69.56,15.72,71.3141781135,134.61,70.95936,3.58648,71.0499374412,2.55936,0.74648,2.666,68.4,2.84,68.4589336756,134.37
2021-01-13 23:30:00,67.71136,17.69248,69.9846563298,2.51136,0.73248,2.616,65.2,16.96,67.3697380134,135.04,66.63136,2.53248,66.6794690321,2.51136,0.73248,2.616,64.12,1.8,64.1452601523,134.8
2021-01-14 00:00:00,64.03856,19.37458,66.9052428218,2.51856,0.73458,2.6235,61.52,18.64,64.2818792507,135.5,63.07856,0.9745800000000001,63.0860883068,2.51856,0.73458,2.6235,60.56,0.24,60.5604755596,135.25
2021-01-14 00:30:00,68.18016,18.22088,70.5729033383,2.54016,0.7408800000000001,2.646,65.64,17.48,67.9276085255,135.28,67.14016,2.06088,67.1717821053,2.54016,0.7408800000000001,2.646,64.6,1.32,64.6134846607,135.04
2021-01-14 01:00:00,77.7648,14.4164,79.0898015423,2.5248,0.7364,2.63,75.24,13.68,76.4735248305,134.67,76.5248,5.6164000000000005,76.7306259847,2.5248,0.7364,2.63,74.0,4.88,74.1607335455,134.43
2021-01-14 01:30:00,80.7256,13.6233,81.8670678493,2.6856,0.7833,2.7975,78.04,12.84,79.0892356772,134.63,79.4456,6.5033,79.7113308774,2.6856,0.7833,2.7975,76.76,5.72,76.972826374,134.4
2021-01-14 02:00:00,79.08272,14.02246,80.3162871842,2.68272,0.78246,2.7945,76.4,13.24,77.5387490227,134.8,77.80272,6.14246,78.0448143969,2.68272,0.78246,2.7945,75.12,5.36,75.3109819349,134.56
2021-01-14 02:30:00,78.39312,15.14966,79.8435561674,4.35312,1.26966,4.5344999999999995,74.04,13.88,75.3297816272,134.92,77.15312,6.02966,77.3883759065,4.35312,1.26966,4.5344999999999995,72.8,4.76,72.9554494195,134.68
2021-01-14 03:00:00,77.38832,16.31326,79.0890291017,7.10832,2.07326,7.4045,70.28,14.24,71.7081306408,134.99,76.26832,6.55326,76.5493425984,7.10832,2.07326,7.4045,69.16,4.48,69.3049493182,134.75
2021-01-14 03:30:00,77.1248,17.8614,79.1660557626,10.0848,2.9414,10.505,67.04,14.92,68.6801863713,135.23,76.0448,6.7414000000000005,76.3430290269,10.0848,2.9414,10.505,65.96,3.8,66.069369605,135.0
2021-01-14 04:00:00,76.20976,18.22118,78.3577623459,10.76976,3.14118,11.2185,65.44,15.08,67.1550444866,135.37,75.16976,6.82118,75.4786149519,10.76976,3.14118,11.2185,64.4,3.68,64.5050571661,135.13
2021-01-14 04:30:00,75.50528,19.48904,77.9799332393,14.70528,4.28904,15.318,60.8,15.2,62.6712055094,135.37,74.54528,7.8490400000000005,74.9573625416,14.70528,4.28904,15.318,59.84,3.56,59.9458021883,135.13
2021-01-14 05:00:00,76.38016,22.16088,79.5300788633,22.22016,6.48088,23.146,54.16,15.68,56.3841112371,135.49,75.54016,9.560880000000001,76.1428013617,22.22016,6.48088,23.146,53.32,3.08,53.4088831563,135.25
2021-01-14 05:30:00,79.27392,24.27156,82.9063508846,28.63392,8.35156,29.827,50.64,15.92,53.0834814231,135.2,78.55392,11.19156,79.3471446405,28.63392,8.35156,29.827,49.92,2.84,50.0007199948,134.97
2021-01-14 06:00:00,82.62064,24.93602,86.3016526345,34.34064,10.01602,35.7715,48.28,14.92,50.5328091442,135.04,81.94064,13.73602,83.0839739604,34.34064,10.01602,35.7715,47.6,3.7199999999999998,47.7451400668,134.83
2021-01-14 06:30:00,87.13808,23.45194,90.2387858731,38.57808,11.25194,40.1855,48.56,12.2,50.0690882681,134.69,86.41808,17.49194,88.1705875893,38.57808,11.25194,40.1855,47.84,6.24,48.2452401797,134.47
2021-01-14 07:00:00,93.39408,22.78494,96.1332807609,44.79408,13.06494,46.6605,48.6,9.72,49.5624696721,134.69,92.71408,21.74494,95.2299482613,44.79408,13.06494,46.6605,47.92,8.68,48.6997823404,134.47
2021-01-14 07:30:00,104.85648,23.88314,107.542018645,60.21648,17.56314,62.7255,44.64,6.32,45.0851638569,134.02,104.17648,29.44314,108.2572744819,60.21648,17.56314,62.7255,43.96,11.88,45.5369739882,133.79
2021-01-14 08:00:00,122.1088,28.6984,125.4358688733,84.2688,24.5784,87.78,37.84,4.12,38.0636309356,133.8,121.5888,38.4984,127.5380848531,84.2688,24.5784,87.78,37.32,13.92,39.8315051184,133.57
2021-01-14 08:30:00,131.30688,28.77784,134.4234384711,93.86688,27.37784,97.778,37.44,1.4,37.4661660702,133.29,130.78688,43.85784,137.9446197197,93.86688,27.37784,97.778,36.92,16.48,40.4311365163,133.06
2021-01-14 09:00:00,136.6528,28.0804,139.5080521404,94.4928,27.5604,98.43,42.16,0.52,42.1632067092,133.15,135.9728,44.8804,143.1881721512,94.4928,27.5604,98.43,41.48,17.32,44.9507819732,132.92
2021-01-14 09:30:00,140.76848,27.98414,143.5230889197,94.84848,27.66414,98.8005,45.92,0.32,45.921114969,133.26,140.16848,45.26414,147.2957743978,94.84848,27.66414,98.8005,45.32,17.6,48.6175112485,133.03
2021-01-14 10:00:00,142.02448,27.83214,144.7258820538,93.50448,27.27214,97.4005,48.52,0.56,48.5232315494,133.26,141.26448,45.55214,148.4272574976,93.50448,27.27214,97.4005,47.76,18.28,51.1387915383,133.03
2021-01-14 10:30:00,141.64928,27.71604,144.3353643353,91.04928,26.55604,94.843,50.6,1.16,50.6132946962,133.23,140.92928,45.51604,148.0971703261,91.04928,26.55604,94.843,49.88,18.96,53.3619339979,133.0
2021-01-14 11:00:00,142.47488,28.64184,145.3253124187,89.83488,26.20184,93.578,52.64,2.44,52.6965198092,133.03,141.71488,46.28184,149.0809039656,89.83488,26.20184,93.578,51.88,20.08,55.6303945699,132.8
2021-01-14 11:30:00,144.52352,29.75936,147.5556415079,90.92352,26.51936,94.712,53.6,3.24,53.697836083,132.88,143.72352,47.43936,151.3503983424,90.92352,26.51936,94.712,52.8,20.92,56.7933658097,132.66
2021-01-14 12:00:00,146.7392,29.9606,149.7665862901,91.3392,26.6406,95.145,55.4,3.32,55.4993909876,132.92,145.8992,47.6006,153.4678913682,91.3392,26.6406,95.145,54.56,20.96,58.4475422922,132.69
2021-01-14 12:30:00,131.84912,20.54266,133.4398415941,59.04912,17.22266,61.5095,72.8,3.32,72.8756639764,132.84,130.72912,38.14266,136.1799006016,59.04912,17.22266,61.5095,71.68,20.92,74.6704010971,132.61
2021-01-14 13:00:00,116.8936,12.3473,117.5439047261,28.8936,8.4273,30.0975,88.0,3.92,88.087265822,132.78,115.4136,29.9073,119.2256082318,28.8936,8.4273,30.0975,86.52,21.48,89.1465131118,132.55
2021-01-14 13:30:00,115.65296,10.33878,116.1141573136,21.73296,6.33878,22.6385,93.92,4.0,94.005140285,132.67,114.09296,27.89878,117.454439878,21.73296,6.33878,22.6385,92.36,21.56,94.8430450798,132.44
2021-01-14 14:00:00,114.86624,10.36932,115.333325145,21.42624,6.24932,22.319,93.44,4.12,93.5307863754,132.78,113.30624,27.96932,116.7072700572,21.42624,6.24932,22.319,91.88,21.72,94.4123551237,132.55
2021-01-14 14:30:00,116.34112,10.17616,116.785317721,20.90112,6.09616,21.772,95.44,4.08,95.5271689102,132.94,114.74112,27.81616,118.0646576076,20.90112,6.09616,21.772,93.84,21.72,96.3208388668,132.71
2021-01-14 15:00:00,114.37776,9.41018,114.7642081411,20.05776,5.85018,20.8935,94.32,3.56,94.3871601437,133.08,112.81776,27.09018,116.0246733408,20.05776,5.85018,20.8935,92.76,21.24,95.1606809559,132.85
2021-01-14 15:30:00,121.6744,11.3917,122.2065073728,29.5944,8.6317,30.8275,92.08,2.76,92.1213547447,133.2,120.1144,29.1517,123.6013377769,29.5944,8.6317,30.8275,90.52,20.52,92.8167053929,132.97
2021-01-14 16:00:00,119.87456,11.38008,120.4135223137,30.51456,8.90008,31.786,89.36,2.48,89.3944069839,133.23,118.43456,29.14008,121.9667547523,30.51456,8.90008,31.786,87.92,20.24,90.219643094,132.99
2021-01-14 16:30:00,119.5304,9.1197,119.8777938246,13.8504,4.0397,14.4275,105.68,5.08,105.8020264456,132.72,117.7704,26.6797,120.7546003606,13.8504,4.0397,14.4275,103.92,22.64,106.3575855311,132.47
2021-01-14 17:00:00,126.57456,12.42758,127.1831906497,16.41456,4.78758,17.0985,110.16,7.64,110.4246131983,132.22,124.69456,29.78758,128.2030936282,16.41456,4.78758,17.0985,108.28,25.0,111.1285669844,131.98
2021-01-14 17:30:00,131.72944,13.06442,132.3756942669,20.92944,6.10442,21.8015,110.8,6.96,111.0183840632,132.17,129.84944,30.46442,133.3752524056,20.92944,6.10442,21.8015,108.92,24.36,111.6108238479,131.94
2021-01-14 18:00:00,127.17776,11.82018,127.7258755846,27.49776,8.02018,28.6435,99.68,3.8,99.7524054848,132.67,125.49776,29.42018,128.9000960289,27.49776,8.02018,28.6435,98.0,21.4,100.3093216007,132.43
2021-01-14 18:30:00,121.87216,8.49938,122.1681744296,25.71216,7.49938,26.7835,96.16,1.0,96.1651995266,133.3,120.27216,26.05938,123.0629260056,25.71216,7.49938,26.7835,94.56,18.56,96.3642423309,133.06
2021-01-14 19:00:00,116.98752,7.51636,117.228731561,22.06752,6.43636,22.987,94.92,1.08,94.9261439225,133.33,115.34752,23.19636,117.6567953303,22.06752,6.43636,22.987,93.28,16.76,94.7737094346,133.09
2021-01-14 19:30:00,111.58528,7.09404,111.8105545832,17.46528,5.09404,18.193,94.12,2.0,94.1412470706,133.46,110.06528,21.01404,112.0533611214,17.46528,5.09404,18.193,92.6,15.92,93.9585355356,133.22
2021-01-14 20:00:00,104.52832,7.04076,104.7651754325,12.20832,3.56076,12.717,92.32,3.48,92.3855659722,133.55,102.92832,18.04076,104.4974070463,12.20832,3.56076,12.717,90.72,14.48,91.8683231587,133.31
2021-01-14 20:30:00,99.94112,7.19616,100.1998612055,9.86112,2.87616,10.272,90.08,4.32,90.1835284295,133.81,98.46112,16.59616,99.8500109084,9.86112,2.87616,10.272,88.6,13.72,89.6560003569,133.57
2021-01-14 21:00:00,97.5,8.1275,97.8381635981,9.9,2.8875,10.3125,87.6,5.24,87.7565815196,134.11,96.1,15.8075,97.3914116144,9.9,2.8875,10.3125,86.2,12.92,87.1628728301,133.87
2021-01-14 21:30:00,92.6816,10.2338,93.2448906965,10.4016,3.0338,10.835,82.28,7.2,82.5944211191,134.13,91.4016,14.0338,92.4726988089,10.4016,3.0338,10.835,81.0,11.0,81.7435012707,133.89
2021-01-14 22:00:00,87.33072,11.00646,88.0215701828,8.25072,2.40646,8.5945,79.08,8.6,79.5462532116,134.41,86.09072,12.08646,86.9350020731,8.25072,2.40646,8.5945,77.84,9.68,78.4395818449,134.17
2021-01-14 22:30:00,79.9848,12.5139,80.9578033561,5.4648,1.5939,5.6925,74.52,10.92,75.3158469381,134.76,78.8648,9.0339,79.3805267572,5.4648,1.5939,5.6925,73.4,7.44,73.7761045326,134.51
2021-01-14 23:00:00,75.41216,15.50188,76.9889742716,7.8921600000000005,2.30188,8.221,67.52,13.2,68.7981860226,135.23,74.41216,7.70188,74.8096819362,7.8921600000000005,2.30188,8.221,66.52,5.4,66.7388222851,134.98
2021-01-14 23:30:00,76.05872,19.56546,78.5349356214,17.29872,5.04546,18.0195,58.76,14.52,60.5274152761,135.39,75.21872,9.20546,75.7799203764,17.29872,5.04546,18.0195,57.92,4.16,58.0692000978,135.15
2021-01-15 00:00:00,68.68128,18.19204,71.0497610256,9.16128,2.67204,9.543,59.52,15.52,61.5101682651,135.59,67.88128,5.95204,68.1417269711,9.16128,2.67204,9.543,58.72,3.2800000000000002,58.8115362833,135.34
2021-01-15 00:30:00,73.43392,16.95156,75.3650847077,9.43392,2.75156,9.827,64.0,14.2,65.556387942,135.4,72.47392,7.23156,72.8338145383,9.43392,2.75156,9.827,63.04,4.48,63.1989873337,135.15
2021-01-15 01:00:00,82.30512,13.79066,83.4524719912,7.78512,2.27066,8.1095,74.52,11.52,75.4051775411,134.87,81.14512,9.27066,81.6729798443,7.78512,2.27066,8.1095,73.36,7.0,73.6932127132,134.63
2021-01-15 01:30:00,84.65152,13.13336,85.6642573259,7.45152,2.17336,7.7620000000000005,77.2,10.96,77.9741085233,134.87,83.45152,9.73336,84.0172273239,7.45152,2.17336,7.7620000000000005,76.0,7.5600000000000005,76.3750849427,134.63
2021-01-15 02:00:00,84.22608,13.03094,85.2281523292,6.82608,1.9909400000000002,7.1105,77.4,11.04,78.1833844241,135.05,83.02608,9.47094,83.5645179765,6.82608,1.9909400000000002,7.1105,76.2,7.48,76.5662484389,134.8
2021-01-15 02:30:00,82.63568,13.33874,83.7053020653,6.23568,1.81874,6.4955,76.4,11.52,77.2636421611,135.13,81.43568,8.858740000000001,81.9160988539,6.23568,1.81874,6.4955,75.2,7.04,75.5288130451,134.88
2021-01-15 03:00:00,80.75392,13.59156,81.8897191264,5.59392,1.63156,5.827,75.16,11.96,76.1056318547,135.23,79.59392,8.31156,80.0267088577,5.59392,1.63156,5.827,74.0,6.68,74.3008909772,134.98
2021-01-15 03:30:00,78.62048,13.09764,79.7040027163,2.94048,0.8576400000000001,3.063,75.68,12.24,76.6634202211,135.35,77.46048,7.25764,77.7997384327,2.94048,0.8576400000000001,3.063,74.52,6.4,74.79432064,135.1
2021-01-15 04:00:00,76.69792,13.63856,77.9010991655,2.73792,0.79856,2.852,73.96,12.84,75.066285375,135.49,75.53792,6.67856,75.83258219,2.73792,0.79856,2.852,72.8,5.88,73.0370755165,135.23
2021-01-15 04:30:00,75.43616,13.92888,76.7113285871,2.6361600000000003,0.76888,2.746,72.8,13.16,73.9798999729,135.51,74.31616,6.32888,74.5851617897,2.6361600000000003,0.76888,2.746,71.68,5.5600000000000005,71.8953127818,135.26
2021-01-15 05:00:00,75.58896,13.92678,76.861213073,2.62896,0.76678,2.7385,72.96,13.16,74.137353608,135.47,74.46896,6.32678,74.7372340179,2.62896,0.76678,2.7385,71.84,5.5600000000000005,72.0548346747,135.22
2021-01-15 05:30:00,75.37568,13.671240000000001,76.6054563239,2.57568,0.75124,2.683,72.8,12.92,73.9375844885,135.18,74.21568,6.47124,74.4972758227,2.57568,0.75124,2.683,71.64,5.72,71.8679900929,134.93
2021-01-15 06:00:00,76.488,13.464,77.6639777503,2.688,0.784,2.8,73.8,12.68,74.881388876,134.87,75.288,6.704,75.5858886301,2.688,0.784,2.8,72.6,5.92,72.8409664955,134.63
2021-01-15 06:30:00,80.88848,11.56914,81.7116344045,4.00848,1.16914,4.1755,76.88,10.4,77.5802449081,134.04,79.56848,9.12914,80.0904751306,4.00848,1.16914,4.1755,75.56,7.96,75.9781231671,133.8
2021-01-15 07:00:00,85.6824,8.2707,86.0806490929,3.1224,0.9107000000000001,3.2525,82.56,7.36,82.8874127959,133.61,84.2824,11.7107,85.0920880238,3.1224,0.9107000000000001,3.2525,81.16,10.8,81.8754273271,133.37
2021-01-15 07:30:00,90.94096,5.61778,91.1143109388,2.94096,0.8577800000000001,3.0635,88.0,4.76,88.1286423361,133.44,89.38096,14.13778,90.492170014,2.94096,0.8577800000000001,3.0635,86.44,13.28,87.4541708554,133.2
2021-01-15 08:00:00,93.63648,3.94064,93.7193631562,2.67648,0.7806400000000001,2.7880000000000003,90.96,3.16,91.0148735098,133.41,92.03648,15.58064,93.3459693484,2.67648,0.7806400000000001,2.7880000000000003,89.36,14.8,90.5773128327,133.18
2021-01-15 08:30:00,98.0144,1.8592,98.0320316631,2.5343999999999998,0.7392000000000001,2.64,95.48,1.12,95.486568689,133.07,96.3344,17.6592,97.9395934645,2.5343999999999998,0.7392000000000001,2.64,93.8,16.92,95.3138311055,132.84
2021-01-15 09:00:00,101.7632,1.6376,101.7763754906,3.2832,0.9576,3.42,98.48,0.68,98.4823476568,132.61,100.0032,19.3976,101.8671040916,3.2832,0.9576,3.42,96.72,18.44,98.462134854,132.37
2021-01-15 09:30:00,102.58368,2.07524,102.6046686238,2.86368,0.8352400000000001,2.983,99.72,1.24,99.7277092888,132.38,100.82368,19.71524,102.7331744715,2.86368,0.8352400000000001,2.983,97.96,18.88,99.7627986777,132.15
2021-01-15 10:00:00,102.94768,2.49474,102.9779031883,3.06768,0.8947400000000001,3.1955,99.88,1.6,99.8928145564,132.52,101.18768,20.17474,103.1792940364,3.06768,0.8947400000000001,3.1955,98.12,19.28,99.9962639302,132.28
2021-01-15 10:30:00,103.25328,2.5105399999999998,103.2837966084,3.53328,1.03054,3.6805,99.72,1.48,99.730982147,132.56,101.45328,20.19054,103.4428631093,3.53328,1.03054,3.6805,97.92,19.16,99.7769111568,132.33
2021-01-15 11:00:00,102.27296,2.40128,102.3011460972,4.39296,1.28128,4.5760000000000005,97.88,1.12,97.8864076366,132.52,100.55296,20.08128,102.5385565102,4.39296,1.28128,4.5760000000000005,96.16,18.8,97.9805368428,132.29
2021-01-15 11:30:00,102.44784,2.22562,102.4720123012,4.88784,1.42562,5.0915,97.56,0.8,97.5632799777,132.58,100.68784,19.86562,102.6288652468,4.88784,1.42562,5.0915,95.8,18.44,97.5585649751,132.34
2021-01-15 12:00:00,102.74,2.3925,102.7678532239,5.46,1.5925,5.6875,97.28,0.8,97.2832894181,132.54,101.02,20.1125,103.0026847041,5.46,1.5925,5.6875,95.56,18.52,97.3380912079,132.3
2021-01-15 12:30:00,104.49024,2.96132,104.5321944254,5.49024,1.60132,5.719,99.0,1.3599999999999999,99.0093409735,132.45,102.69024,20.64132,104.7442097808,5.49024,1.60132,5.719,97.2,19.04,99.0472695232,132.21
2021-01-15 13:00:00,103.65408,2.50744,103.6844036295,4.89408,1.42744,5.098,98.76,1.08,98.7659050483,132.49,101.93408,20.18744,103.9138556652,4.89408,1.42744,5.098,97.04,18.76,98.8367300147,132.25
2021-01-15 13:30:00,104.36704,2.40372,104.3947168596,5.08704,1.48372,5.299,99.28,0.92,99.2842625999,132.62,102.56704,20.12372,104.5225420711,5.08704,1.48372,5.299,97.48,18.64,99.2461586158,132.38
2021-01-15 14:00:00,104.3088,2.5584,104.3401704426,5.0688,1.4784000000000002,5.28,99.24,1.08,99.2458764886,132.84,102.5088,20.3184,104.5030691224,5.0688,1.4784000000000002,5.28,97.44,18.84,99.2446431804,132.59
2021-01-15 14:30:00,103.45104,1.72822,103.4654745384,4.69104,1.36822,4.8865,98.76,0.36,98.7606561339,132.88,101.69104,19.36822,103.5190589324,4.69104,1.36822,4.8865,97.0,18.0,98.6559678884,132.63
2021-01-15 15:00:00,102.40992,1.6045600000000002,102.4224893624,4.12992,1.20456,4.302,98.28,0.4,98.2808139974,132.92,100.64992,18.60456,102.3549512667,4.12992,1.20456,4.302,96.52,17.4,98.0758400423,132.68
2021-01-15 15:30:00,101.84816000000001,1.9973800000000002,101.8677437772,3.96816,1.15738,4.1335,97.88,0.84,97.8836043472,132.92,100.08816,18.11738,101.7146952522,3.96816,1.15738,4.1335,96.12,16.96,97.6047949642,132.68
2021-01-15 16:00:00,102.9024,2.1232,102.9243018145,4.2624,1.2432,4.44,98.64,0.88,98.6439253071,132.62,101.1024,18.1632,102.7209672852,4.2624,1.2432,4.44,96.84,16.92,98.3070292502,132.37
2021-01-15 16:30:00,108.04304,2.27922,108.0670779481,4.52304,1.31922,4.7115,103.52,0.96,103.5244512181,132.17,106.12304,19.83922,107.9615406941,4.52304,1.31922,4.7115,101.6,18.52,103.2741516547,131.93
2021-01-15 17:00:00,113.76544,4.76992,113.8653919117,3.32544,0.9699200000000001,3.464,110.44,3.8,110.5053555263,131.16,111.72544,22.08992,113.8882720424,3.32544,0.9699200000000001,3.464,108.4,21.12,110.4382832174,130.93
2021-01-15 17:30:00,114.1312,3.4966,114.184749529,3.2112,0.9366000000000001,3.345,110.92,2.56,110.9495380793,131.64,112.0512,20.9766,113.9977594911,3.2112,0.9366000000000001,3.345,108.84,20.04,110.6695405249,131.4
2021-01-15 18:00:00,112.44768,2.27224,112.4706353321,3.12768,0.91224,3.258,109.32,1.3599999999999999,109.3284592409,131.67,110.40768,19.75224,112.1606294027,3.12768,0.91224,3.258,107.28,18.84,108.9217333685,131.43
2021-01-15 18:30:00,110.36016,2.22838,110.3826553071,4.76016,1.3883800000000002,4.9585,105.6,0.84,105.6033408562,131.88,108.40016,18.74838,110.009528863,4.76016,1.3883800000000002,4.9585,103.64,17.36,105.0838674583,131.64
2021-01-15 19:00:00,105.58544,4.69242,105.6896586495,5.66544,1.65242,5.9015,99.92,3.04,99.9662342994,132.74,103.74544,16.49242,105.0481615177,5.66544,1.65242,5.9015,98.08,14.84,99.1963305773,132.5
2021-01-15 19:30:00,100.72528,6.67654,100.9463135407,5.88528,1.7165400000000002,6.1305,94.84,4.96,94.9696119819,132.7,98.96528,14.67654,100.0476260181,5.88528,1.7165400000000002,6.1305,93.08,12.96,93.9779122986,132.45
2021-01-15 20:00:00,97.04384,9.15112,97.4743549822,7.92384,2.31112,8.254,89.12,6.84,89.3821011165,132.85,95.36384,13.47112,96.3106071708,7.92384,2.31112,8.254,87.44,11.16,88.1493006212,132.6
2021-01-15 20:30:00,96.61328,11.36054,97.2789172506,11.93328,3.48054,12.4305,84.68,7.88,85.0458511628,133.29,95.05328,13.76054,96.0441487018,11.93328,3.48054,12.4305,83.12,10.28,83.7532853087,133.05
2021-01-15 21:00:00,94.49632,13.54976,95.462822552,14.77632,4.30976,15.392,79.72,9.24,80.2536977341,133.63,93.01632,13.30976,93.9637456554,14.77632,4.30976,15.392,78.24,9.0,78.7559369191,133.39
2021-01-15 21:30:00,91.008,16.339,92.4630682219,18.168,5.299,18.925,72.84,11.04,73.6718888043,133.37,89.688,12.459,90.549235364,18.168,5.299,18.925,71.52,7.16,71.8775069128,133.13
2021-01-15 22:00:00,86.4816,17.6338,88.261078857,17.1216,4.9938,17.835,69.36,12.64,70.5023347131,133.42,85.2016,10.5938,85.8576801515,17.1216,4.9938,17.835,68.08,5.6,68.3099290001,133.18
2021-01-15 22:30:00,82.67104,21.01572,85.3004181807,21.31104,6.21572,22.199,61.36,14.8,63.1196451194,133.92,81.59104,9.89572,82.1889474479,21.31104,6.21572,22.199,60.28,3.68,60.3922246651,133.68
2021-01-15 23:00:00,77.96304,22.04922,81.021007823,20.60304,6.00922,21.4615,57.36,16.04,59.560483544,134.4,76.92304,8.56922,77.3988734689,20.60304,6.00922,21.4615,56.32,2.56,56.3781517966,134.16
2021-01-15 23:30:00,75.65456,24.67258,79.5760557746,23.97456,6.99258,24.9735,51.68,17.68,54.6205529082,135.38,74.81456,8.23258,75.2661528275,23.97456,6.99258,24.9735,50.84,1.24,50.8551197029,135.14
2021-01-16 00:00:00,76.14256,27.44658,80.9382739935,29.78256,8.68658,31.0235,46.36,18.76,50.0118705909,135.31,75.38256,8.80658,75.895231757,29.78256,8.68658,31.0235,45.6,0.12,45.6001578945,135.07
2021-01-16 00:30:00,83.40992,28.95456,88.2925891522,38.92992,11.35456,40.552,44.48,17.6,47.8354512888,134.27,82.68992,12.31456,83.6018615678,38.92992,11.35456,40.552,43.76,0.96,43.7705288979,134.03
2021-01-16 01:00:00,92.41728,28.46004,96.7001939988,46.69728,13.62004,48.643,45.72,14.84,48.0681183322,134.14,91.61728,17.26004,93.2289385084,46.69728,13.62004,48.643,44.92,3.64,45.0672386551,133.9
2021-01-16 01:30:00,99.76464,31.598019999999998,104.649024182,58.96464,17.19802,61.4215,40.8,14.4,43.2666153056,134.42,99.12464,21.35802,101.3995033195,58.96464,17.19802,61.4215,40.16,4.16,40.3748832816,134.18
2021-01-16 02:00:00,101.03472,34.92346,106.9002465098,69.95472,20.40346,72.8695,31.08,14.52,34.3044720117,134.94,100.55472,24.52346,103.5019410671,69.95472,20.40346,72.8695,30.6,4.12,30.8761137451,134.7
2021-01-16 02:30:00,106.49984,37.97412,113.0674564576,79.17984,23.09412,82.479,27.32,14.88,31.1094326531,135.31,106.17984,26.93412,109.5427096734,79.17984,23.09412,82.479,27.0,3.84,27.271699617,135.07
2021-01-16 03:00:00,108.824,40.427,116.0905048012,87.864,25.627,91.525,20.96,14.8,25.6585580265,135.23,108.544,29.547,112.4936671329,87.864,25.627,91.525,20.68,3.92,21.0482493334,135.01
2021-01-16 03:30:00,106.54448,41.49714,114.3404514887,91.94448,26.81714,95.7755,14.6,14.68,20.7041638324,134.97,106.42448,30.85714,110.8076397738,91.94448,26.81714,95.7755,14.48,4.04,15.0330303,134.79
2021-01-16 04:00:00,107.94208,42.53644,116.0208660655,96.74208,28.21644,100.773,11.2,14.32,18.1797249704,135.25,107.90208,32.65644,112.7355398346,96.74208,28.21644,100.773,11.16,4.44,12.0107951444,135.08
2021-01-16 04:30:00,104.49072,42.37146,112.7548277842,97.41072,28.41146,101.4695,7.08,13.96,15.652731391,134.7,104.49072,33.05146,109.5933828945,97.41072,28.41146,101.4695,7.08,4.64,8.46498671,134.54
2021-01-16 05:00:00,102.75824,41.88282,110.9658798868,97.51824,28.44282,101.5815,5.24,13.44,14.4253665465,134.59,102.79824,33.60282,108.1509484889,97.51824,28.44282,101.5815,5.28,5.16,7.3826824393,134.43
2021-01-16 05:30:00,104.12016,42.16838,112.3351235823,97.40016,28.40838,101.4585,6.72,13.76,15.3132622259,134.44,104.16016,33.20838,109.3258223543,97.40016,28.40838,101.4585,6.76,4.8,8.290814194,134.27
2021-01-16 06:00:00,104.30464,41.68052,112.3241900616,96.82464,28.24052,100.859,7.48,13.44,15.3812873323,134.22,104.30464,33.24052,109.4732391747,96.82464,28.24052,100.859,7.48,5.0,8.9972440225,134.05
2021-01-16 06:30:00,105.37728,39.50504,112.5389680315,95.53728,27.86504,99.518,9.84,11.64,15.2418896466,134.33,105.37728,34.66504,110.9325747398,95.53728,27.86504,99.518,9.84,6.8,11.9610033024,134.17
2021-01-16 07:00:00,106.72304,37.80422,113.2208740324,93.68304,27.32422,97.5865,13.04,10.48,16.7293753619,134.04,106.60304,35.16422,112.252975486,93.68304,27.32422,97.5865,12.92,7.84,15.1126437131,133.88
2021-01-16 07:30:00,108.8872,37.1021,115.0347258364,93.6072,27.3021,97.5075,15.28,9.8,18.152641681,134.19,108.7672,35.8621,114.5268266052,93.6072,27.3021,97.5075,15.16,8.56,17.4097443979,134.03
2021-01-16 08:00:00,110.59984,36.87662,116.5856325224,94.47984,27.55662,98.4165,16.12,9.32,18.6203329723,134.19,110.39984,36.59662,116.3075116553,94.47984,27.55662,98.4165,15.92,9.04,18.3075940527,134.03
2021-01-16 08:30:00,115.49632,36.09976,121.0065808359,95.65632,27.89976,99.642,19.84,8.2,21.4677805094,133.95,115.29632,37.93976,121.3781973602,95.65632,27.89976,99.642,19.64,10.04,22.0574522554,133.8
2021-01-16 09:00:00,120.13024,34.72632,125.0487579435,96.57024,28.16632,100.594,23.56,6.5600000000000005,24.4562302901,133.34,119.81024,39.68632,126.2121135391,96.57024,28.16632,100.594,23.24,11.52,25.9385427501,133.18
2021-01-16 09:30:00,124.20352,33.75936,128.7097850515,97.64352,28.47936,101.712,26.56,5.28,27.0797341198,133.26,123.84352,41.23936,130.529315708,97.64352,28.47936,101.712,26.2,12.76,29.142024638,133.1
2021-01-16 10:00:00,127.81328,32.21054,131.8095346758,96.17328,28.05054,100.1805,31.64,4.16,31.9123048368,133.01,127.33328,41.81054,134.0219588375,96.17328,28.05054,100.1805,31.16,13.76,34.0629299973,132.86
2021-01-16 10:30:00,129.7096,31.4503,133.4679800636,94.3896,27.5303,98.3225,35.32,3.92,35.5368653654,132.84,129.1096,41.5303,135.6246829683,94.3896,27.5303,98.3225,34.72,14.0,37.4363246059,132.69
2021-01-16 11:00:00,135.9952,31.648600000000002,139.6292530418,96.7152,28.2086,100.745,39.28,3.44,39.4303436455,133.13,135.3552,42.7286,141.9392948588,96.7152,28.2086,100.745,38.64,14.52,41.2780813508,132.98
2021-01-16 11:30:00,138.4544,32.1292,142.1334104706,97.8144,28.5292,101.89,40.64,3.6,40.7991372458,133.26,137.7744,42.8892,144.2957683787,97.8144,28.5292,101.89,39.96,14.36,42.4618793743,133.1
2021-01-16 12:00:00,135.34096,33.53778,139.4344223678,98.94096,28.85778,103.0635,36.4,4.68,36.6996239763,133.32,134.78096,42.21778,141.2382672177,98.94096,28.85778,103.0635,35.84,13.36,38.2491202513,133.17
2021-01-16 12:30:00,135.28608,33.10844,139.2784701273,95.68608,27.90844,99.673,39.6,5.2,39.9399549324,133.32,134.64608,40.74844,140.6769427511,95.68608,27.90844,99.673,38.96,12.84,41.0213017833,133.17
2021-01-16 13:00:00,133.34064,32.14602,137.1608285096,90.74064,26.46602,94.5215,42.6,5.68,42.9769984992,133.6,132.66064,38.90602,138.248051695,90.74064,26.46602,94.5215,41.92,12.44,43.7268796051,133.43
2021-01-16 13:30:00,130.12336,29.80598,133.4933903287,81.48336,23.76598,84.8785,48.64,6.04,49.0135817912,133.39,129.32336,35.76598,134.1780040359,81.48336,23.76598,84.8785,47.84,12.0,49.3220599732,133.22
2021-01-16 14:00:00,123.03728,25.56754,125.6657127917,64.75728,18.88754,67.4555,58.28,6.68,58.6615785672,133.55,121.99728,30.36754,125.7200215282,64.75728,18.88754,67.4555,57.24,11.48,58.3798595408,133.38
2021-01-16 14:30:00,114.11072,21.74896,116.1648556148,49.47072,14.42896,51.532,64.64,7.32,65.0531475026,133.68,112.99072,25.26896,115.7817910796,49.47072,14.42896,51.532,63.52,10.84,64.4383115856,133.51
2021-01-16 15:00:00,105.7112,19.0841,107.4200199137,37.5912,10.9641,39.1575,68.12,8.12,68.6022506919,133.78,104.5512,21.0041,106.6401689714,37.5912,10.9641,39.1575,66.96,10.04,67.708516451,133.61
2021-01-16 15:30:00,106.65424,18.52582,108.2512490304,35.81424,10.44582,37.3065,70.84,8.08,71.2993127597,133.45,105.41424,20.48582,107.3863623364,35.81424,10.44582,37.3065,69.6,10.04,70.3204209316,133.27
2021-01-16 16:00:00,109.34,17.0775,110.6656071517,33.18,9.6775,34.5625,76.16,7.4,76.5186617761,133.39,107.98,20.4375,109.8970964414,33.18,9.6775,34.5625,74.8,10.76,75.5699517004,133.21
2021-01-16 16:30:00,108.128,13.334,108.9470510845,25.008,7.294,26.05,83.12,6.04,83.3391624628,133.44,106.648,19.334,108.3863435125,25.008,7.294,26.05,81.64,12.04,82.5230343601,133.26
2021-01-16 17:00:00,114.21152,9.28336,114.5881847033,23.05152,6.7233600000000004,24.012,91.16,2.56,91.1959385061,132.48,112.57152,21.92336,114.6864457065,23.05152,6.7233600000000004,24.012,89.52,15.2,90.8012687136,132.31
2021-01-16 17:30:00,119.31328,8.973040000000001,119.650216177,26.51328,7.73304,27.618,92.8,1.24,92.808284113,132.23,117.63328,24.25304,120.1074457009,26.51328,7.73304,27.618,91.12,16.52,92.605425327,132.06
2021-01-16 18:00:00,125.99424,17.44332,127.1959823493,48.83424,14.24332,50.869,77.16,3.2,77.2263271171,132.29,124.55424,28.76332,127.83226227910001,48.83424,14.24332,50.869,75.72,14.52,77.0996031118,132.12
2021-01-16 18:30:00,123.50448,23.85714,125.7875975963,63.14448,18.41714,65.7755,60.36,5.44,60.6046466865,132.87,122.46448,30.89714,126.3019482108,63.14448,18.41714,65.7755,59.32,12.48,60.618584609,132.7
2021-01-16 19:00:00,111.38816,23.53988,113.8483558889,55.74816,16.25988,58.071,55.64,7.28,56.1142406168,133.5,110.42816,27.09988,113.7048020842,55.74816,16.25988,58.071,54.68,10.84,55.7441297358,133.33
2021-01-16 19:30:00,109.55136,24.50748,112.2591513143,52.07136,15.18748,54.241,57.48,9.32,58.2306860684,133.81,108.63136,24.06748,111.2655201264,52.07136,15.18748,54.241,56.56,8.88,57.2528427242,133.64
2021-01-16 20:00:00,102.90656,23.22108,105.4939744602,42.58656,12.42108,44.361,60.32,10.8,61.2792167052,134.04,101.90656,19.94108,103.8392683073,42.58656,12.42108,44.361,59.32,7.52,59.7947556229,133.87
2021-01-16 20:30:00,101.12464,23.07802,103.7245767514,40.72464,11.87802,42.4215,60.4,11.2,61.4296345423,133.8,100.08464,18.95802,101.8643298032,40.72464,11.87802,42.4215,59.36,7.08,59.780732682,133.63
2021-01-16 21:00:00,99.1176,22.5293,101.6457967072,36.2376,10.5693,37.7475,62.88,11.96,64.0073120823,133.98,98.1176,16.8893,99.5605940332,36.2376,10.5693,37.7475,61.88,6.32,62.2019035079,133.81
2021-01-16 21:30:00,99.27696,26.57078,102.7712077221,45.15696,13.17078,47.0385,54.12,13.4,55.7542321264,134.28,98.43696,18.21078,100.1072804658,45.15696,13.17078,47.0385,53.28,5.04,53.5178474903,134.11
2021-01-16 22:00:00,95.60112,29.62366,100.085640214,51.92112,15.14366,54.0845,43.68,14.48,46.0175270957,134.57,94.92112,19.26366,96.8561181271,51.92112,15.14366,54.0845,43.0,4.12,43.1969258165,134.41
2021-01-16 22:30:00,99.47024,32.73382,104.7178667537,57.51024,16.77382,59.9065,41.96,15.96,44.8927967496,134.87,98.83024,19.49382,100.7344298472,57.51024,16.77382,59.9065,41.32,2.7199999999999998,41.409428878,134.7
2021-01-16 23:00:00,91.1024,32.1882,96.621568529,50.7024,14.7882,52.815,40.4,17.4,43.9877255607,135.3,90.5024,16.2282,91.9458475463,50.7024,14.7882,52.815,39.8,1.44,39.8260417315,135.14
2021-01-16 23:30:00,85.33712,34.38166,92.0028401423,55.61712,16.22166,57.9345,29.72,18.16,34.8290683194,135.42,84.93712,16.90166,86.602427591,55.61712,16.22166,57.9345,29.32,0.68,29.3278843424,135.25
2021-01-17 00:00:00,79.40208,32.46894,85.7841615512,46.04208,13.42894,47.9605,33.36,19.04,38.4110817343,135.54,78.96208,13.46894,80.1025743822,46.04208,13.42894,47.9605,32.92,0.04,32.9200243013,135.37
2021-01-17 00:30:00,79.51952,31.13486,85.3975032905,44.75952,13.05486,46.6245,34.76,18.08,39.1809137208,135.44,79.03952,13.85486,80.2446438552,44.75952,13.05486,46.6245,34.28,0.8,34.2893336185,135.27
2021-01-17 01:00:00,85.76,27.255,89.9867358281,40.92,11.935,42.625,44.84,15.32,47.3848921071,134.65,85.04,15.215,86.3903803962,40.92,11.935,42.625,44.12,3.2800000000000002,44.2417540339,134.48
