Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-17 01:30:00,86.57216,25.23688,90.1756009084,38.25216,11.15688,39.846,48.32,14.08,50.3296016277,134.71,85.85216,15.67688,87.2717476804,38.25216,11.15688,39.846,47.6,4.52,47.8141234365,134.54
2021-01-17 02:00:00,88.57968,25.06574,92.0578678368,34.09968,9.94574,35.5205,54.48,15.12,56.5392323966,135.18,87.69968,13.54574,88.7396244315,34.09968,9.94574,35.5205,53.6,3.6,53.7207594883,135.01
2021-01-17 02:30:00,85.2992,25.2956,88.970899175,33.3792,9.7356,34.77,51.92,15.56,54.2014759947,134.98,84.4592,12.8956,85.4380065545,33.3792,9.7356,34.77,51.08,3.16,51.1776513724,134.8
2021-01-17 03:00:00,85.908,25.8365,89.7090251661,33.588,9.7965,34.9875,52.32,16.04,54.7235232784,135.11,85.068,12.5165,85.9838786997,33.588,9.7965,34.9875,51.48,2.7199999999999998,51.5518069518,134.94
2021-01-17 03:30:00,87.6928,30.2154,92.7523453558,47.0928,13.7354,49.055,40.6,16.48,43.8172386168,135.3,87.0928,16.1354,88.5748663279,47.0928,13.7354,49.055,40.0,2.4,40.0719353164,135.13
2021-01-17 04:00:00,83.18032,29.45426,88.2412549064,45.58032,13.29426,47.4795,37.6,16.16,40.9256105636,135.3,82.62032,15.93426,84.1428423495,45.58032,13.29426,47.4795,37.04,2.64,37.1339628911,135.13
2021-01-17 04:30:00,83.80336,30.01598,89.0166400324,44.76336,13.05598,46.6285,39.04,16.96,42.5648117581,135.41,83.20336,14.97598,84.5403991725,44.76336,13.05598,46.6285,38.44,1.92,38.4879201828,135.24
2021-01-17 05:00:00,86.55088,32.07234,92.3021658568,50.99088,14.87234,53.1155,35.56,17.2,39.5013113706,135.56,86.07088,16.55234,87.6480253254,50.99088,14.87234,53.1155,35.08,1.6800000000000002,35.1202050108,135.38
2021-01-17 05:30:00,82.07376,29.83818,87.3293711546,42.23376,12.31818,43.9935,39.84,17.52,43.5221323007,135.47,81.43376,13.67818,82.5745110543,42.23376,12.31818,43.9935,39.2,1.3599999999999999,39.2235847418,135.3
2021-01-17 06:00:00,83.84448,30.40964,89.1888055274,43.64448,12.72964,45.463,40.2,17.68,43.9160836141,135.65,83.24448,13.96964,84.408496564,43.64448,12.72964,45.463,39.6,1.24,39.6194093848,135.48
2021-01-17 06:30:00,90.05152,29.52836,94.7691948821,44.05152,12.84836,45.887,46.0,16.68,48.9307919413,135.52,89.37152,15.04836,90.6295852677,44.05152,12.84836,45.887,45.32,2.2,45.3733666373,135.35
2021-01-17 07:00:00,89.57344,27.56892,93.720043232,42.13344,12.28892,43.889,47.44,15.28,49.8400642054,135.21,88.81344,15.80892,90.2094733174,42.13344,12.28892,43.889,46.68,3.52,46.8125282376,135.04
2021-01-17 07:30:00,87.81312,24.40716,91.1419415165,34.17312,9.96716,35.597,53.64,14.44,55.5496462635,134.56,86.93312,14.12716,88.0735147624,34.17312,9.96716,35.597,52.76,4.16,52.9237489224,134.39
2021-01-17 08:00:00,87.14944,25.14192,90.7035888684,36.82944,10.74192,38.364,50.32,14.4,52.3398739013,135.0,86.34944,15.02192,87.6463568484,36.82944,10.74192,38.364,49.52,4.28,49.7046154799,134.83
2021-01-17 08:30:00,90.3912,25.8791,94.0228528298,40.5912,11.8391,42.2825,49.8,14.04,51.74129492,135.55,89.5912,16.6391,91.123228467,40.5912,11.8391,42.2825,49.0,4.8,49.2345407209,135.38
2021-01-17 09:00:00,100.6224,30.8732,105.2521822102,59.2224,17.2732,61.69,41.4,13.6,43.5765992248,135.55,100.0224,22.4332,102.5072142047,59.2224,17.2732,61.69,40.8,5.16,41.124999696,135.38
2021-01-17 09:30:00,99.25856,30.89208,103.9547129283,61.61856,17.97208,64.186,37.64,12.92,39.7956781573,135.5,98.69856,23.77208,101.5210201564,61.61856,17.97208,64.186,37.08,5.8,37.5308726251,135.32
2021-01-17 10:00:00,95.30432,28.77376,99.5532152931,55.86432,16.29376,58.192,39.44,12.48,41.3674267994,135.26,94.82432,22.45376,97.4465135426,55.86432,16.29376,58.192,38.96,6.16,39.4439754589,135.09
2021-01-17 10:30:00,90.7104,28.6322,95.1219193719,55.7904,16.2722,58.115,34.92,12.36,37.0428940554,135.16,90.2304,22.5522,93.0060579156,55.7904,16.2722,58.115,34.44,6.28,35.0078848261,134.98
2021-01-17 11:00:00,85.37808,25.21694,89.024213602,45.17808,13.17694,47.0605,40.2,12.04,41.9642895805,135.1,84.81808,19.73694,87.0841747704,45.17808,13.17694,47.0605,39.64,6.5600000000000005,40.1791388658,134.93
2021-01-17 11:30:00,99.99104,31.02572,104.6938555112,65.23104,19.02572,67.949,34.76,12.0,36.7730553531,135.18,99.55104,25.66572,102.8063166746,65.23104,19.02572,67.949,34.32,6.64,34.9564300237,135.01
2021-01-17 12:00:00,105.06176,31.92468,109.8050937225,71.74176,20.92468,74.731,33.32,11.0,35.0887788331,134.83,104.62176,28.44468,108.4196130126,71.74176,20.92468,74.731,32.88,7.52,33.7289904978,134.66
2021-01-17 12:30:00,103.2488,24.9959,106.2313970456,52.6488,15.3559,54.8425,50.6,9.64,51.510092215,134.38,102.4088,24.0759,105.200814057,52.6488,15.3559,54.8425,49.76,8.72,50.5182739214,134.22
2021-01-17 13:00:00,103.58208,24.15144,106.3604219209,49.34208,14.39144,51.398,54.24,9.76,55.1111168459,134.28,102.74208,22.99144,105.2831483002,49.34208,14.39144,51.398,53.4,8.6,54.08807632,134.11
2021-01-17 13:30:00,104.37856,20.37708,106.3489970663,38.45856,11.21708,40.061,65.92,9.16,66.5533770743,134.03,103.25856,20.33708,105.242230289,38.45856,11.21708,40.061,64.8,9.12,65.4386307925,133.86
2021-01-17 14:00:00,104.7704,20.3747,106.7331490974,38.4504,11.2147,40.0525,66.32,9.16,66.9495929786,134.06,103.6904,20.2947,105.6578151404,38.4504,11.2147,40.0525,65.24,9.08,65.8688393704,133.88
2021-01-17 14:30:00,104.92336,20.965980000000002,106.9975877815,39.24336,11.44598,40.8785,65.68,9.52,66.3663529207,134.01,103.76336,20.20598,105.7124236135,39.24336,11.44598,40.8785,64.52,8.76,65.1119651063,133.84
2021-01-17 15:00:00,101.58528,17.39904,103.064522051,29.34528,8.55904,30.568,72.24,8.84,72.778865064,134.01,100.38528,18.07904,102.0002751369,29.34528,8.55904,30.568,71.04,9.52,71.6750444716,133.84
2021-01-17 15:30:00,100.1648,15.5364,101.3625516845,25.5648,7.4564,26.63,74.6,8.08,75.0363005485,133.73,98.8448,17.5764,100.3953401508,25.5648,7.4564,26.63,73.28,10.12,73.9754878321,133.56
2021-01-17 16:00:00,100.90352,13.43686,101.7942510904,21.38352,6.23686,22.2745,79.52,7.2,79.8452904059,133.31,99.50352,17.11686,100.9650305237,21.38352,6.23686,22.2745,78.12,10.88,78.8740058574,133.14
2021-01-17 16:30:00,105.97744,12.19842,106.6771730008,22.89744,6.67842,23.8515,83.08,5.52,83.263177936,132.91,104.49744,19.07842,106.2247667743,22.89744,6.67842,23.8515,81.6,12.4,82.5367796803,132.74
2021-01-17 17:00:00,111.22224,9.56982,111.6331855921,22.66224,6.60982,23.6065,88.56,2.96,88.6094532203,132.36,109.58224,21.40982,111.6541432991,22.66224,6.60982,23.6065,86.92,14.8,88.1710065725,132.19
2021-01-17 17:30:00,114.12944,10.47442,114.609085805,26.44944,7.7144200000000005,27.5515,87.68,2.76,87.7234290255,132.32,112.56944,22.71442,114.8382501515,26.44944,7.7144200000000005,27.5515,86.12,15.0,87.4165567842,132.15
2021-01-17 18:00:00,111.01072,11.68146,111.6236375623,24.69072,7.20146,25.7195,86.32,4.48,86.436177611,132.45,109.45072,20.52146,111.3579383297,24.69072,7.20146,25.7195,84.76,13.32,85.8002330999,132.28
2021-01-17 18:30:00,107.50704,13.57622,108.3608665481,25.42704,7.41622,26.4865,82.08,6.16,82.3108255335,132.85,106.02704,19.21622,107.7543331948,25.42704,7.41622,26.4865,80.6,11.8,81.4591922376,132.68
2021-01-17 19:00:00,101.51552,15.24036,102.6531508226,24.27552,7.08036,25.287,77.24,8.16,77.6698345563,133.34,100.11552,17.04036,101.5553603401,24.27552,7.08036,25.287,75.84,9.96,76.4912230259,133.17
2021-01-17 19:30:00,97.34288,16.92334,98.8030147488,24.42288,7.12334,25.4405,72.92,9.8,73.5755829063,133.7,96.06288,15.56334,97.3154379626,24.42288,7.12334,25.4405,71.64,8.44,72.1354503694,133.53
2021-01-17 20:00:00,99.44144,21.74542,101.7912731046,34.92144,10.18542,36.3765,64.52,11.56,65.5474179507,133.87,98.32144,16.98542,99.7778034247,34.92144,10.18542,36.3765,63.4,6.8,63.7636259948,133.7
2021-01-17 20:30:00,105.30816,26.37988,108.5619944152,49.02816,14.29988,51.071,56.28,12.08,57.5618345781,133.92,104.30816,20.53988,106.3112360619,49.02816,14.29988,51.071,55.28,6.24,55.6310704553,133.75
2021-01-17 21:00:00,92.52912,22.86266,95.3118002676,33.12912,9.66266,34.5095,59.4,13.2,60.8489934181,134.06,91.56912,14.86266,92.7674641232,33.12912,9.66266,34.5095,58.44,5.2,58.6708922721,133.88
2021-01-17 21:30:00,94.13504,24.27772,97.2152942916,34.41504,10.03772,35.849,59.72,14.24,61.3942668333,134.1,93.13504,14.23772,94.2170279015,34.41504,10.03772,35.849,58.72,4.2,58.8700127399,133.93
2021-01-17 22:00:00,92.5144,26.0367,96.1083968977,36.1944,10.5567,37.7025,56.32,15.48,58.4086705892,134.5,91.5944,13.5967,92.5980796899,36.1944,10.5567,37.7025,55.4,3.04,55.4833452488,134.33
2021-01-17 22:30:00,86.80576,27.74668,91.132421345,36.84576,10.74668,38.381,49.96,17.0,52.7731143671,134.76,86.00576,12.42668,86.8988672481,36.84576,10.74668,38.381,49.16,1.6800000000000002,49.1886978888,134.6
2021-01-17 23:00:00,84.692,28.3385,89.3073650168,36.132,10.538499999999999,37.6375,48.56,17.8,51.7195668969,134.6,83.852,11.4185,84.6258828388,36.132,10.538499999999999,37.6375,47.72,0.88,47.7281133086,134.44
2021-01-17 23:30:00,80.15712,28.35416,85.0242452245,33.71712,9.83416,35.122,46.44,18.52,49.9966398871,134.67,79.43712,10.03416,80.0683483082,33.71712,9.83416,35.122,45.72,0.2,45.7204374432,134.51
2021-01-18 00:00:00,83.73952,32.43736,89.8025029362,45.65952,13.31736,47.562,38.08,19.12,42.6105714583,134.92,83.13952,13.31736,84.199357855,45.65952,13.31736,47.562,37.48,0.0,37.48,134.76
2021-01-18 00:30:00,93.82304,34.92172,100.1113847802,56.78304,16.56172,59.149,37.04,18.36,41.3406724667,134.51,93.26304,16.88172,94.7786215357,56.78304,16.56172,59.149,36.48,0.32,36.4814034818,134.36
2021-01-18 01:00:00,100.8528,29.0704,104.9589225554,45.7728,13.3504,47.68,55.08,15.72,57.2793575383,133.88,99.9328,16.0704,101.2167094506,45.7728,13.3504,47.68,54.16,2.7199999999999998,54.2282583161,133.72
2021-01-18 01:30:00,98.99104,29.71072,103.3535334819,49.75104,14.51072,51.824,49.24,15.2,51.5326847738,134.38,98.19104,17.87072,99.8040228127,49.75104,14.51072,51.824,48.44,3.36,48.5563919582,134.21
2021-01-18 02:00:00,100.89248,35.66364,107.0102225892,69.61248,20.30364,72.513,31.28,15.36,34.8477832867,134.92,100.45248,23.62364,103.192912087,69.61248,20.30364,72.513,30.84,3.32,31.0181882127,134.76
2021-01-18 02:30:00,115.26128,41.80454,122.6082469977,89.98128,26.24454,93.7305,25.28,15.56,29.6848783053,134.86,114.90128,29.36454,118.594183479,89.98128,26.24454,93.7305,24.92,3.12,25.1145535497,134.69
2021-01-18 03:00:00,108.42944,38.22692,114.9706087285,75.10944,21.90692,78.239,33.32,16.32,37.1020861947,134.86,107.90944,24.30692,110.6131710105,75.10944,21.90692,78.239,32.8,2.4,32.8876876658,134.69
2021-01-18 03:30:00,98.75568,31.85374,103.7658184772,51.47568,15.01374,53.6205,47.28,16.84,50.1894809696,134.82,97.99568,16.81374,99.42763776460001,51.47568,15.01374,53.6205,46.52,1.8,46.5548107074,134.65
2021-01-18 04:00:00,93.58352,29.17686,98.0263453111,42.02352,12.25686,43.7745,51.56,16.92,54.2652743474,134.92,92.78352,14.09686,93.8482980424,42.02352,12.25686,43.7745,50.76,1.8399999999999999,50.7933381459,134.75
2021-01-18 04:30:00,87.96384,29.58612,92.8061185709,42.60384,12.426120000000001,44.379,45.36,17.16,48.4973731247,135.09,87.28384,14.06612,88.4099793971,42.60384,12.426120000000001,44.379,44.68,1.6400000000000001,44.710088347,134.93
2021-01-18 05:00:00,80.32352,28.32936,85.1728859626,37.88352,11.04936,39.462,42.44,17.28,45.8230509678,135.06,79.64352,12.56936,80.6292694299,37.88352,11.04936,39.462,41.76,1.52,41.787653679,134.89
2021-01-18 05:30:00,76.43344,27.60142,81.2644395554,36.07344,10.521419999999999,37.5765,40.36,17.08,43.8252895028,134.63,75.83344,12.04142,76.7835035528,36.07344,10.521419999999999,37.5765,39.76,1.52,39.7890437181,134.46
2021-01-18 06:00:00,95.07728,35.51754,101.4947526715,66.91728,19.51754,69.7055,28.16,16.0,32.3880471779,134.53,94.67728,22.15754,97.2355075425,66.91728,19.51754,69.7055,27.76,2.64,27.8852505816,134.36
2021-01-18 06:30:00,112.69408,37.91744,118.9020097526,85.29408,24.87744,88.848,27.4,13.04,30.3447128838,133.85,112.25408,30.19744,116.2448444414,85.29408,24.87744,88.848,26.96,5.32,27.4798835514,133.69
2021-01-18 07:00:00,116.80512,34.84816,121.8927000013,82.72512,24.12816,86.172,34.08,10.72,35.7262480538,133.99,116.28512,31.68816,120.5253857808,82.72512,24.12816,86.172,33.56,7.5600000000000005,34.4009767303,133.83
2021-01-18 07:30:00,116.452,32.1035,120.7961216937,84.972,24.7835,88.5125,31.48,7.32,32.3198514848,133.54,116.012,35.6235,121.3582213789,84.972,24.7835,88.5125,31.04,10.84,32.8783697893,133.38
2021-01-18 08:00:00,110.61376,26.32568,113.7033215381,73.25376,21.36568,76.306,37.36,4.96,37.6878123536,133.14,110.01376,34.36568,115.2563549276,73.25376,21.36568,76.306,36.76,13.0,38.9909938319,132.98
2021-01-18 08:30:00,112.2136,24.0223,114.7561018955,73.1736,21.3423,76.2225,39.04,2.68,39.1318795869,132.81,111.6136,36.5023,117.4308886548,73.1736,21.3423,76.2225,38.44,15.16,41.321413335,132.66
2021-01-18 09:00:00,130.38976,26.46868,133.0491658516,86.90976,25.34868,90.531,43.48,1.12,43.494422631,132.45,129.70976,41.98868,136.3366094906,86.90976,25.34868,90.531,42.8,16.64,45.9209059144,132.29
2021-01-18 09:30:00,114.74144,26.38792,117.7366568882,82.38144,24.02792,85.814,32.36,2.36,32.4459427356,133.03,114.22144,39.50792,120.8611314625,82.38144,24.02792,85.814,31.84,15.48,35.4036156346,132.87
2021-01-18 10:00:00,96.87456,22.95008,99.5559468199,67.71456,19.75008,70.536,29.16,3.2,29.3350575251,133.19,96.47456,34.47008,102.4476800245,67.71456,19.75008,70.536,28.76,14.72,32.3081413888,133.02
2021-01-18 10:30:00,96.35248,22.17114,98.8704194947,64.63248,18.85114,67.3255,31.72,3.32,31.8932720178,133.42,95.91248,33.49114,101.5916348832,64.63248,18.85114,67.3255,31.28,14.64,34.5364734737,133.26
2021-01-18 11:00:00,89.79968,18.98824,91.785269986,52.75968,15.38824,54.958,37.04,3.6,37.2145347949,133.49,89.31968,29.788240000000002,94.1559582692,52.75968,15.38824,54.958,36.56,14.4,39.2936839708,133.33
2021-01-18 11:30:00,103.03136,22.47748,105.4547213291,64.31136,18.75748,66.991,38.72,3.7199999999999998,38.8982878801,133.7,102.47136,33.07748,107.6777567718,64.31136,18.75748,66.991,38.16,14.32,40.7584101751,133.53
2021-01-18 12:00:00,103.58736,24.53298,106.4528452389,70.94736,20.69298,73.9035,32.64,3.84,32.8651061158,133.59,103.14736,34.85298,108.8765727319,70.94736,20.69298,73.9035,32.2,14.16,35.1759235842,133.42
2021-01-18 12:30:00,95.86928,20.80354,98.1004899287,58.70928,17.12354,61.1555,37.16,3.68,37.3417728556,133.37,95.34928,31.44354,100.4001065948,58.70928,17.12354,61.1555,36.64,14.32,39.3389374539,133.21
2021-01-18 13:00:00,95.45856,19.28208,97.3865251788,51.29856,14.96208,53.436,44.16,4.32,44.3708012098,133.61,94.77856,28.68208,99.0234171739,51.29856,14.96208,53.436,43.48,13.72,45.5932977531,133.44
2021-01-18 13:30:00,93.5032,16.8701,95.0128869378,45.2232,13.1901,47.1075,48.28,3.68,48.4200454357,133.73,92.7832,27.5501,96.7870353521,45.2232,13.1901,47.1075,47.56,14.36,49.6806119125,133.56
2021-01-18 14:00:00,96.3496,19.3453,98.2725091379,53.7096,15.6653,55.9475,42.64,3.68,42.7985046468,133.83,95.7496,30.0653,100.3588967867,53.7096,15.6653,55.9475,42.04,14.4,44.4378397315,133.66
2021-01-18 14:30:00,105.18368,22.55024,107.5737879895,63.46368,18.51024,66.108,41.72,4.04,41.9151523915,133.77,104.58368,32.55024,109.5320238396,63.46368,18.51024,66.108,41.12,14.04,43.4508457915,133.6
2021-01-18 15:00:00,88.9016,16.0213,90.3336954644,40.9416,11.9413,42.6475,47.96,4.08,48.1332317635,133.64,88.1816,25.9013,91.9068654685,40.9416,11.9413,42.6475,47.24,13.96,49.2595087267,133.48
2021-01-18 15:30:00,88.02912,17.13016,89.6803676933,42.54912,12.41016,44.322,45.48,4.72,45.724269267,133.64,87.34912,25.77016,91.0712353666,42.54912,12.41016,44.322,44.8,13.36,46.749648127,133.45
2021-01-18 16:00:00,85.67312,17.04466,87.3521832873,41.43312,12.08466,43.1595,44.24,4.96,44.5171787067,133.86,85.03312,25.24466,88.7013210468,41.43312,12.08466,43.1595,43.6,13.16,45.5427886718,133.69
2021-01-18 16:30:00,90.21216,16.59188,91.725265297,44.13216,12.87188,45.971,46.08,3.7199999999999998,46.2299123945,133.8,89.49216,27.23188,93.5436902725,44.13216,12.87188,45.971,45.36,14.36,47.5787683741,133.63
2021-01-18 17:00:00,105.84128,20.51704,107.8115275952,62.80128,18.31704,65.418,43.04,2.2,43.0961900868,133.32,105.20128,34.03704,110.5704725756,62.80128,18.31704,65.418,42.4,15.72,45.2203317104,133.14
2021-01-18 17:30:00,112.44592,23.81506,114.940167076,72.32592,21.09506,75.3395,40.12,2.7199999999999998,40.2120976822,133.41,111.84592,36.29506,117.5875894857,72.32592,21.09506,75.3395,39.52,15.2,42.3423003626,133.24
2021-01-18 18:00:00,108.14432,21.72376,110.3046494795,59.94432,17.48376,62.442,48.2,4.24,48.3861302441,133.58,107.42432,31.28376,111.8868096212,59.94432,17.48376,62.442,47.48,13.8,49.4448217713,133.42
2021-01-18 18:30:00,106.73072,26.16146,109.8902569887,70.77072,20.64146,73.7195,35.96,5.52,36.3812039383,133.95,106.25072,33.241460000000004,111.3292870877,70.77072,20.64146,73.7195,35.48,12.6,37.6509017156,133.78
2021-01-18 19:00:00,113.12192,31.295560000000002,117.3711244736,87.00192,25.37556,90.627,26.12,5.92,26.7824718799,133.79,112.84192,37.53556,118.9210543756,87.00192,25.37556,90.627,25.84,12.16,28.5582072266,133.62
2021-01-18 19:30:00,104.80432,27.38626,108.3233711045,67.56432,19.70626,70.3795,37.24,7.68,38.0236768343,133.89,104.28432,30.10626,108.5431079758,67.56432,19.70626,70.3795,36.72,10.4,38.1643603379,133.72
2021-01-18 20:00:00,86.91312,21.38466,89.5052742102,41.91312,12.22466,43.6595,45.0,9.16,45.9228222129,134.05,86.31312,21.30466,88.9035613564,41.91312,12.22466,43.6595,44.4,9.08,45.3189408526,133.88
2021-01-18 20:30:00,93.1792,27.5156,97.156942912,64.5792,18.8356,67.27,28.6,8.68,29.8881648818,134.24,92.8992,28.3956,97.1420169649,64.5792,18.8356,67.27,28.32,9.56,29.8900652391,134.07
2021-01-18 21:00:00,105.424,35.582,111.2667897443,92.784,27.062,96.65,12.64,8.52,15.2433592098,134.12,105.424,36.742,111.6431562614,92.784,27.062,96.65,12.64,9.68,15.9208039998,133.95
2021-01-18 21:30:00,103.1992,37.4181,109.7733532705,95.2392,27.7781,99.2075,7.96,9.64,12.5016478914,134.24,103.2792,36.3781,109.4986726506,95.2392,27.7781,99.2075,8.04,8.6,11.772918075,134.07
2021-01-18 22:00:00,99.30304,38.33172,106.4444198227,93.98304,27.41172,97.899,5.32,10.92,12.1469666996,134.78,99.42304,34.93172,105.3810511667,93.98304,27.41172,97.899,5.44,7.52,9.2813792079,134.6
2021-01-18 22:30:00,97.52544,39.80492,105.3358585829,95.60544,27.88492,99.589,1.92,11.92,12.0736407102,135.03,97.48544,34.52492,103.418475685,95.60544,27.88492,99.589,1.88,6.64,6.9010144182,134.86
2021-01-18 23:00:00,102.0104,40.8647,109.8910615758,96.7704,28.2247,100.8025,5.24,12.64,13.6830990642,135.27,101.6504,34.2247,107.2573256717,96.7704,28.2247,100.8025,4.88,6.0,7.7339769847,135.1
2021-01-18 23:30:00,103.70016,41.01088,111.5150907384,95.90016,27.97088,99.896,7.8,13.04,15.1947885803,135.27,103.30016,33.57088,108.6182629211,95.90016,27.97088,99.896,7.4,5.6,9.2800862065,135.1
2021-01-19 00:00:00,106.59792,41.48606,114.3862304766,96.15792,28.04606,100.1645,10.44,13.44,17.018437061,135.09,106.11792,33.16606,111.1800363422,96.15792,28.04606,100.1645,9.96,5.12,11.1989285202,134.92
2021-01-19 00:30:00,98.16032,40.16676,106.0604404639,93.28032,27.20676,97.167,4.88,12.96,13.8483211979,135.03,97.80032,32.84676,103.1688530255,93.28032,27.20676,97.167,4.52,5.64,7.2277243998,134.86
2021-01-19 01:00:00,97.6136,39.6573,105.3618353497,96.3336,28.0973,100.3475,1.28,11.56,11.630649165,134.74,97.6936,35.0173,103.7798187523,96.3336,28.0973,100.3475,1.3599999999999999,6.92,7.0523754863,134.57
2021-01-19 01:30:00,98.62256,38.96158,106.0396815209,95.18256,27.76158,99.1485,3.44,11.2,11.716381694,134.74,98.82256,35.04158,104.851374306,95.18256,27.76158,99.1485,3.64,7.28,8.1392874381,134.57
2021-01-19 02:00:00,97.88912,39.07766,105.4008696617,95.16912,27.75766,99.1345,2.7199999999999998,11.32,11.642199105,134.99,98.12912,34.95766,104.1698717703,95.16912,27.75766,99.1345,2.96,7.2,7.7847029487,134.81
2021-01-19 02:30:00,97.01824,39.49032,104.7474308344,95.89824,27.97032,99.894,1.12,11.52,11.5743163945,135.19,97.25824,35.05032,103.3812854437,95.89824,27.97032,99.894,1.3599999999999999,7.08,7.2094382583,135.02
2021-01-19 03:00:00,95.5872,39.7746,103.5322732726,95.2272,27.7746,99.195,0.36,12.0,12.0053987855,135.39,95.5472,34.4146,101.5560540834,95.2272,27.7746,99.195,0.32,6.64,6.6477063714,135.22
2021-01-19 03:30:00,91.79552,38.64036,99.5966611539,89.55552,26.12036,93.287,2.24,12.52,12.7188049753,135.52,91.83552,32.32036,97.3569124623,89.55552,26.12036,93.287,2.2800000000000002,6.2,6.6059367239,135.35
2021-01-19 04:00:00,79.09856,32.81708,85.6361076521,65.33856,19.05708,68.061,13.76,13.76,19.4595786183,135.8,79.13856,24.09708,82.725938758,65.33856,19.05708,68.061,13.8,5.04,14.6915485909,135.63
2021-01-19 04:30:00,69.01776,28.17518,74.5472465182,47.77776,13.93518,49.7685,21.24,14.24,25.5717656801,135.83,68.89776,18.53518,71.3474192291,47.77776,13.93518,49.7685,21.12,4.6,21.6151428401,135.66
2021-01-19 05:00:00,62.7528,24.9979,67.5485670629,35.5128,10.3579,36.9925,27.24,14.64,30.924863783,135.78,62.5528,14.517900000000001,64.2154359033,35.5128,10.3579,36.9925,27.04,4.16,27.358128591,135.61
2021-01-19 05:30:00,60.89488,23.78934,65.3767474554,32.05488,9.34934,33.3905,28.84,14.44,32.2530494682,135.54,60.61488,13.66934,62.1370624784,32.05488,9.34934,33.3905,28.56,4.32,28.8848749348,135.37
2021-01-19 06:00:00,64.84464,24.99802,69.4962469537,37.84464,11.03802,39.4215,27.0,13.96,30.3954207077,135.64,64.56464,15.87802,66.4883768598,37.84464,11.03802,39.4215,26.72,4.84,27.1548154109,135.46
2021-01-19 06:30:00,67.11216,23.29938,71.0415591626,37.23216,10.85938,38.783500000000004,29.88,12.44,32.3661551625,135.04,66.79216,17.01938,68.9264240553,37.23216,10.85938,38.783500000000004,29.56,6.16,30.1950194569,134.87
2021-01-19 07:00:00,67.29632,20.05976,70.2224227494,32.29632,9.41976,33.642,35.0,10.64,36.5815472609,134.76,66.89632,17.25976,69.0870244315,32.29632,9.41976,33.642,34.6,7.84,35.4771137496,134.59
2021-01-19 07:30:00,76.196,19.0455,78.5401902611,37.596,10.9655,39.1625,38.6,8.08,39.4366124306,134.14,75.676,21.1655,78.5801206811,37.596,10.9655,39.1625,38.08,10.2,39.4224098705,133.98
2021-01-19 08:00:00,81.70624,18.82932,83.8477963133,42.06624,12.26932,43.819,39.64,6.5600000000000005,40.1791388658,134.14,81.18624,23.94932,84.6449968622,42.06624,12.26932,43.819,39.12,11.68,40.8264228166,133.98
2021-01-19 08:30:00,86.74496,17.35728,88.464474533,41.54496,12.11728,43.276,45.2,5.24,45.5027207978,133.86,86.06496,25.03728,89.6328217206,41.54496,12.11728,43.276,44.52,12.92,46.3568419977,133.69
2021-01-19 09:00:00,83.8072,13.9971,84.9680268116,33.7272,9.8371,35.1325,50.08,4.16,50.2524825257,133.72,83.0872,23.7571,86.4169115639,33.7272,9.8371,35.1325,49.36,13.92,51.2852415418,133.55
2021-01-19 09:30:00,81.92608,16.23844,83.5198749867,41.68608,12.15844,43.423,40.24,4.08,40.4463100913,134.02,81.36608,26.19844,85.4798059953,41.68608,12.15844,43.423,39.68,14.04,42.090664048,133.83
2021-01-19 10:00:00,80.74272,14.37496,82.0123546059,35.02272,10.21496,36.482,45.72,4.16,45.9088662461,133.98,80.10272,24.13496,83.6596799277,35.02272,10.21496,36.482,45.08,13.92,47.1802161928,133.78
2021-01-19 10:30:00,79.72928,10.45604,80.4119820785,24.32928,7.09604,25.343,55.4,3.36,55.5017981691,133.92,78.88928,21.81604,81.8502174719,24.32928,7.09604,25.343,54.56,14.72,56.5108131246,133.69
2021-01-19 11:00:00,74.44624,9.24182,75.017690494,19.20624,5.60182,20.0065,55.24,3.64,55.3597976875,133.97,73.64624,20.04182,76.3245911555,19.20624,5.60182,20.0065,54.44,14.44,56.3225283523,133.74
2021-01-19 11:30:00,77.99008,16.87544,79.7949437847,44.83008,13.07544,46.698,33.16,3.8,33.3770220361,134.06,77.63008,27.35544,82.3088659769,44.83008,13.07544,46.698,32.8,14.28,35.773711018,133.82
2021-01-19 12:00:00,91.98,25.2625,95.3861326727,77.7,22.6625,80.9375,14.28,2.6,14.514764896500001,133.86,91.9,38.0625,99.4704172418,77.7,22.6625,80.9375,14.2,15.4,20.9475535564,133.61
2021-01-19 12:30:00,107.4344,30.2417,111.6096354364,95.5944,27.8817,99.5775,11.84,2.36,12.0729118277,133.7,107.4344,43.5617,115.9300306661,95.5944,27.8817,99.5775,11.84,15.68,19.6481042343,133.47
2021-01-19 13:00:00,105.32176,29.35718,109.336714543,92.56176,26.99718,96.4185,12.76,2.36,12.9764093647,134.07,105.32176,42.67718,113.6398469827,92.56176,26.99718,96.4185,12.76,15.68,20.2158353772,133.83
2021-01-19 13:30:00,111.9896,30.8103,116.1505277399,98.2296,28.6503,102.3225,13.76,2.16,13.928503150000001,134.1,111.9496,44.5703,120.4957450794,98.2296,28.6503,102.3225,13.72,15.92,21.0162984372,133.86
2021-01-19 14:00:00,112.11504,30.92022,116.3006543363,99.15504,28.92022,103.2865,12.96,2.0,13.1134129806,134.25,112.11504,45.04022,120.8238536542,99.15504,28.92022,103.2865,12.96,16.12,20.6837133997,134.01
2021-01-19 14:30:00,111.31424,31.19832,115.6036123899,98.87424,28.83832,102.994,12.44,2.36,12.6618797972,134.1,111.31424,44.59832,119.9160963908,98.87424,28.83832,102.994,12.44,15.76,20.0781274027,133.85
2021-01-19 15:00:00,110.83392,31.51656,115.2278237962,98.59392,28.75656,102.702,12.24,2.76,12.5473184386,134.2,110.83392,44.07656,119.2765734082,98.59392,28.75656,102.702,12.24,15.32,19.6091815229,133.96
2021-01-19 15:30:00,110.89376,31.76568,115.3537361025,98.21376,28.64568,102.306,12.68,3.12,13.0582081466,134.35,110.85376,43.64568,119.1364826105,98.21376,28.64568,102.306,12.64,15.0,19.6155448561,134.1
2021-01-19 16:00:00,112.57984,31.32412,116.8564113269,97.65984,28.48412,101.729,14.92,2.84,15.1878899127,134.22,112.53984,43.76412,120.749798288,97.65984,28.48412,101.729,14.88,15.28,21.3282160529,133.98
2021-01-19 16:30:00,114.70752,30.41636,118.6716903908,96.46752,28.13636,100.487,18.24,2.2800000000000002,18.3819476661,134.1,114.62752,43.93636,122.7594072623,96.46752,28.13636,100.487,18.16,15.8,24.0712608727,133.85
2021-01-19 17:00:00,118.02864,29.85502,121.7459735657,96.18864,28.05502,100.1965,21.84,1.8,21.9140502874,133.79,117.82864000000001,44.21502,125.8513265637,96.18864,28.05502,100.1965,21.64,16.16,27.0080580568,133.55
2021-01-19 17:30:00,120.6952,30.7611,124.5535088877,97.3752,28.4011,101.4325,23.32,2.36,23.4391126112,133.89,120.4552,44.1211,128.2814354155,97.3752,28.4011,101.4325,23.08,15.72,27.9249852283,133.65
2021-01-19 18:00:00,119.3528,31.8029,123.5172672797,97.7928,28.5229,101.8675,21.56,3.2800000000000002,21.8080719001,134.08,119.1528,43.2829,126.7706558327,97.7928,28.5229,101.8675,21.36,14.76,25.9635744843,133.83
2021-01-19 18:30:00,116.43936,33.13648,121.0625906876,97.83936,28.53648,101.916,18.6,4.6,19.1603757792,134.15,116.31936,42.05648,123.6888880248,97.83936,28.53648,101.916,18.48,13.52,22.8976155964,133.91
2021-01-19 19:00:00,112.3488,34.1584,117.4267820899,97.2288,28.3584,101.28,15.12,5.8,16.1942705918,134.15,112.3088,40.6784,119.4487286831,97.2288,28.3584,101.28,15.08,12.32,19.4727707325,133.91
2021-01-19 19:30:00,110.06128,35.15954,115.5408092764,97.78128,28.51954,101.8555,12.28,6.64,13.9602292245,134.15,110.10128,40.07954,117.1693705038,97.78128,28.51954,101.8555,12.32,11.56,16.89425938,133.91
2021-01-19 20:00:00,106.2472,36.5521,112.3589049531,97.2072,28.3521,101.2575,9.04,8.2,12.2049825891,134.57,106.3272,38.3921,113.0461268786,97.2072,28.3521,101.2575,9.12,10.04,13.5637752857,134.33
2021-01-19 20:30:00,106.03952,36.60986,112.1813783613,97.67952,28.48986,101.7495,8.36,8.12,11.654355409,134.54,106.15952,38.68986,112.990039178,97.67952,28.48986,101.7495,8.48,10.2,13.2646296594,134.29
2021-01-19 21:00:00,103.1736,37.2123,109.6792916108,97.4136,28.4123,101.4725,5.76,8.8,10.5174901949,134.77,103.2936,38.0123,110.06590186,97.4136,28.4123,101.4725,5.88,9.6,11.2576374076,134.52
2021-01-19 21:30:00,100.09024,38.45132,107.2220133788,97.41024,28.41132,101.469,2.68,10.04,10.3915350165,134.64,100.29024,36.73132,106.8050659295,97.41024,28.41132,101.469,2.88,8.32,8.804362555,134.39
2021-01-19 22:00:00,98.31136,39.04748,105.7819890123,97.67136,28.48748,101.741,0.64,10.56,10.579376163100001,134.33,98.31136,36.24748,104.7807392196,97.67136,28.48748,101.741,0.64,7.76,7.7863470254,134.08
2021-01-19 22:30:00,101.78144,40.06792,109.3841841474,97.74144,28.50792,101.814,4.04,11.56,12.245619625,134.74,101.46144,35.42792,107.4688853687,97.74144,28.50792,101.814,3.7199999999999998,6.92,7.8565132215,134.49
2021-01-19 23:00:00,104.8416,41.0438,112.589318361,97.5216,28.4438,101.585,7.32,12.6,14.5719730991,135.12,104.4016,34.4038,109.9241353707,97.5216,28.4438,101.585,6.88,5.96,9.1025271216,134.87
2021-01-19 23:30:00,107.74704,41.44622,115.4435523581,97.66704,28.48622,101.7365,10.08,12.96,16.4185261214,135.12,107.30704,34.12622,112.6028406615,97.66704,28.48622,101.7365,9.64,5.64,11.168670467,134.87
2021-01-20 00:00:00,109.5224,41.5757,117.1481751128,97.5624,28.4557,101.6275,11.96,13.12,17.7531968952,135.23,108.9624,33.9357,114.1246526753,97.5624,28.4557,101.6275,11.4,5.48,12.6487311617,134.98
2021-01-20 00:30:00,106.87088,41.32734,114.5833060417,97.67088,28.48734,101.7405,9.2,12.84,15.7957462628,135.05,106.43088,34.20734,111.7929976673,97.67088,28.48734,101.7405,8.76,5.72,10.4621221557,134.8
2021-01-20 01:00:00,101.5432,40.6551,109.3794250408,98.3832,28.6951,102.4825,3.16,11.96,12.3704163228,134.76,101.1432,35.2551,107.1114792273,98.3832,28.6951,102.4825,2.76,6.5600000000000005,7.1169656456,134.52
2021-01-20 01:30:00,99.51936,40.38148,107.4000323175,97.71936,28.50148,101.791,1.8,11.88,12.0155898732,134.84,99.15936,35.10148,105.1888424397,97.71936,28.50148,101.791,1.44,6.6,6.7552646136,134.59
2021-01-20 02:00:00,100.27664,40.56902,108.1723158366,97.67664,28.48902,101.7465,2.6,12.08,12.3566338458,135.1,99.95664,34.92902,105.883739631,97.67664,28.48902,101.7465,2.2800000000000002,6.44,6.8316908595,134.85
2021-01-20 02:30:00,101.48944,40.57942,109.3013987058,97.84944,28.53942,101.9265,3.64,12.04,12.5782033693,135.15,101.08944,35.01942,106.9833382198,97.84944,28.53942,101.9265,3.24,6.48,7.2448602471,134.9
2021-01-20 03:00:00,102.4928,41.0654,110.4135006645,97.7328,28.5054,101.805,4.76,12.56,13.4317236422,135.44,102.0528,34.6254,107.7668423635,97.7328,28.5054,101.805,4.32,6.12,7.4911147368,135.19
2021-01-20 03:30:00,103.52992,41.24456,111.4430709591,97.24992,28.36456,101.302,6.28,12.88,14.3294382304,135.54,103.04992,34.12456,108.5530819793,97.24992,28.36456,101.302,5.8,5.76,8.1742033251,135.3
2021-01-20 04:00:00,105.1824,41.3932,113.0342172795,97.6224,28.4732,101.69,7.5600000000000005,12.92,14.9693019209,135.51,104.6624,34.1932,110.1062800207,97.6224,28.4732,101.69,7.04,5.72,9.0708323764,135.26
2021-01-20 04:30:00,106.5048,41.5089,114.3077477787,97.7448,28.5089,101.8175,8.76,13.0,15.676019903,135.3,105.9848,34.1089,111.3382004985,97.7448,28.5089,101.8175,8.24,5.6,9.9628108483,135.06
2021-01-20 05:00:00,106.92272,41.22246,114.5938884088,97.72272,28.50246,101.7945,9.2,12.72,15.6983566019,135.22,106.36272,34.34246,111.7695520464,97.72272,28.50246,101.7945,8.64,5.84,10.4285761252,134.98
2021-01-20 05:30:00,106.50064,41.06102,114.1419891357,97.58064,28.46102,101.6465,8.92,12.6,15.4378236808,135.22,105.98064,34.38102,111.4179096512,97.58064,28.46102,101.6465,8.4,5.92,10.2764974578,134.98
2021-01-20 06:00:00,105.57168,40.64674,113.1261998418,97.53168,28.44674,101.5955,8.04,12.2,14.6110095476,134.88,105.05168,34.72674,110.6426768559,97.53168,28.44674,101.5955,7.52,6.28,9.7973874069,134.66
2021-01-20 06:30:00,101.47296,39.08128,108.7387146218,97.51296,28.44128,101.576,3.96,10.64,11.3530260283,135.22,100.95296,36.32128,107.2880958616,97.51296,28.44128,101.576,3.44,7.88,8.5981393336,134.99
2021-01-20 07:00:00,98.50544,37.577420000000004,105.4295224472,97.70544,28.49742,101.7765,0.8,9.08,9.1151741618,135.04,98.42544,37.89742,105.4693400086,97.70544,28.49742,101.7765,0.72,9.4,9.4275341421,134.82
2021-01-20 07:30:00,101.27216,35.38438,107.2758348327,97.59216,28.46438,101.6585,3.68,6.92,7.8376527098,134.48,101.55216,39.74438,109.0525421173,97.59216,28.46438,101.6585,3.96,11.28,11.9549153071,134.26
2021-01-20 08:00:00,103.36576,33.96168,108.8020038823,97.92576,28.56168,102.006,5.44,5.4,7.6650896929,134.04,103.60576,41.24168,111.512464211,97.92576,28.56168,102.006,5.68,12.68,13.8940562832,133.84
2021-01-20 08:30:00,105.32752,32.78386,110.3116854456,97.72752,28.50386,101.7995,7.6,4.28,8.7222932764,133.77,105.52752,42.18386,113.6465376589,97.72752,28.50386,101.7995,7.8,13.68,15.747456937599999,133.58
2021-01-20 09:00:00,107.11328,32.47804,111.9288963342,97.91328,28.55804,101.993,9.2,3.92,10.0003199949,133.71,107.23328,42.59804,115.3844415482,97.91328,28.55804,101.993,9.32,14.04,16.851824827,133.53
2021-01-20 09:30:00,107.5272,32.7821,112.4133658434,98.4072,28.7021,102.5075,9.12,4.08,9.9910359823,133.87,107.6472,42.6621,115.7928082579,98.4072,28.7021,102.5075,9.24,13.96,16.7409438205,133.69
2021-01-20 10:00:00,108.27696,32.81078,113.1390620036,98.91696,28.85078,103.0385,9.36,3.96,10.1632278337,133.8,108.39696,42.89078,116.5740963776,98.91696,28.85078,103.0385,9.48,14.04,16.9408382319,133.63
2021-01-20 10:30:00,108.60848,32.83914,113.4645805697,99.28848,28.95914,103.4255,9.32,3.88,10.0953850843,133.76,108.72848,43.07914,116.9516766286,99.28848,28.95914,103.4255,9.44,14.12,16.9849345009,133.59
2021-01-20 11:00:00,108.5808,33.0744,113.5064141976,99.8208,29.1144,103.98,8.76,3.96,9.6134905211,133.69,108.6608,43.1144,116.90175766,99.8208,29.1144,103.98,8.84,14.0,16.557342782,133.53
2021-01-20 11:30:00,109.57552,32.45786,114.2817013307,99.21552,28.93786,103.3495,10.36,3.52,10.9416634933,133.76,109.65552,43.37786,117.9235845989,99.21552,28.93786,103.3495,10.44,14.44,17.8187317169,133.59
2021-01-20 12:00:00,111.01472,31.66596,115.4426311178,98.69472,28.78596,102.807,12.32,2.88,12.652146063,133.87,111.09472,43.90596,119.4561431463,98.69472,28.78596,102.807,12.4,15.12,19.5543959252,133.7
2021-01-20 12:30:00,112.50544,31.17242,116.7441381751,98.78544,28.81242,102.9015,13.72,2.36,13.9214941727,133.69,112.46544,44.37242,120.9023856301,98.78544,28.81242,102.9015,13.68,15.56,20.718494153800002,133.53
2021-01-20 13:00:00,111.74176,32.36468,116.3344035073,99.58176,29.04468,103.731,12.16,3.32,12.6050783417,133.91,111.78176,43.76468,120.0437798647,99.58176,29.04468,103.731,12.2,14.72,19.1185355088,133.75
2021-01-20 13:30:00,111.27584,33.10712,116.096485573,99.79584,29.10712,103.954,11.48,4.0,12.1569075015,134.12,111.35584,43.14712,119.4227661143,99.79584,29.10712,103.954,11.56,14.04,18.1866764418,133.96
2021-01-20 14:00:00,111.18704,32.75122,115.9103113422,99.94704,29.15122,104.1115,11.24,3.6,11.8024404256,134.12,111.22704,43.59122,119.4640066641,99.94704,29.15122,104.1115,11.28,14.44,18.3235367765,133.96
2021-01-20 14:30:00,110.27984,32.73662,115.0362090798,99.75984,29.09662,103.9165,10.52,3.64,11.1319360401,134.05,110.35984,43.45662,118.6076393267,99.75984,29.09662,103.9165,10.6,14.36,17.8485181458,133.89
2021-01-20 15:00:00,110.58176,32.38468,115.2262693287,99.10176,28.90468,103.231,11.48,3.48,11.9958659546,134.05,110.62176,43.46468,118.8543318226,99.10176,28.90468,103.231,11.52,14.56,18.566205859,133.89
2021-01-20 15:30:00,110.41056,32.93808,115.2189605647,98.53056,28.73808,102.636,11.88,4.2,12.6005714156,134.24,110.49056,42.69808,118.453745761,98.53056,28.73808,102.636,11.96,13.96,18.382687507500002,134.08
2021-01-20 16:00:00,111.61024,32.73132,116.3107259964,98.37024,28.69132,102.469,13.24,4.04,13.8426587042,134.16,111.69024,42.73132,119.5854314714,98.37024,28.69132,102.469,13.32,14.04,19.3531392802,134.0
2021-01-20 16:30:00,114.3792,32.0006,118.7713761518,98.0592,28.6006,102.145,16.32,3.4,16.6704049141,134.09,114.2992,43.2806,122.2191370326,98.0592,28.6006,102.145,16.24,14.68,21.8915508816,133.93
2021-01-20 17:00:00,117.9448,31.2139,122.0052597237,98.1048,28.6139,102.1925,19.84,2.6,20.0096376779,133.98,117.8248,43.9739,125.763219489,98.1048,28.6139,102.1925,19.72,15.36,24.996159705,133.82
2021-01-20 17:30:00,119.36448,31.09964,123.349368437,98.12448,28.61964,102.213,21.24,2.48,21.3842933014,133.84,119.28448,44.13964,127.1892094016,98.12448,28.61964,102.213,21.16,15.52,26.2414938599,133.68
2021-01-20 18:00:00,117.92928,32.06604,122.2110715222,98.00928,28.58604,102.093,19.92,3.48,20.2216913239,133.84,117.76928,43.06604,125.396519541,98.00928,28.58604,102.093,19.76,14.48,24.4975100776,133.68
2021-01-20 18:30:00,114.84832,33.34576,119.5912886326,98.00832,28.58576,102.092,16.84,4.76,17.4998057132,133.97,114.76832,41.86576,122.1659082396,98.00832,28.58576,102.092,16.76,13.28,21.3835450756,133.82
2021-01-20 19:00:00,111.89152,34.31336,117.0346911065,98.17152,28.63336,102.262,13.72,5.68,14.8492693423,133.97,111.89152,41.03336,119.1782231819,98.17152,28.63336,102.262,13.72,12.4,18.4931987498,133.84
2021-01-20 19:30:00,108.332,35.5035,114.0014067293,97.452,28.4235,101.5125,10.88,7.08,12.9807858006,134.35,108.412,39.5435,115.3986574283,97.452,28.4235,101.5125,10.96,11.12,15.6133276402,134.19
2021-01-20 20:00:00,105.15296,36.94128,111.4531433599,97.99296,28.58128,102.076,7.16,8.36,11.0070522848,134.27,105.27296,38.46128,112.0788390661,97.99296,28.58128,102.076,7.28,9.88,12.2724406701,134.12
2021-01-20 20:30:00,104.292,36.9585,110.6469700726,97.092,28.3185,101.1375,7.2,8.64,11.2467595333,134.4,104.412,37.9185,111.0841050117,97.092,28.3185,101.1375,7.32,9.6,12.0723817037,134.25
2021-01-20 21:00:00,101.3,37.1675,107.9032578574,96.3,28.0875,100.3125,5.0,9.08,10.3656355329,134.5,101.42,37.2875,108.0572721118,96.3,28.0875,100.3125,5.12,9.2,10.5287416152,134.35
2021-01-20 21:30:00,99.84064,38.27852,106.9270708895,97.64064,28.47852,101.709,2.2,9.8,10.0439036236,134.4,100.08064,36.99852,106.7006325426,97.64064,28.47852,101.709,2.44,8.52,8.8625052891,134.25
2021-01-20 22:00:00,96.86304,39.04172,104.4351684951,96.14304,28.04172,100.149,0.72,11.0,11.0235384519,134.75,96.82304,35.48172,103.1196078784,96.14304,28.04172,100.149,0.68,7.44,7.4710106411,134.59
2021-01-20 22:30:00,100.27152,39.96086,107.9409470732,96.55152,28.16086,100.5745,3.7199999999999998,11.8,12.3724856031,135.19,99.95152,34.92086,105.8762145784,96.55152,28.16086,100.5745,3.4,6.76,7.5668751807,135.03
2021-01-20 23:00:00,103.69664,40.95152,111.4900001686,96.65664,28.19152,100.684,7.04,12.76,14.5732357423,134.99,103.25664,33.99152,108.7076682484,96.65664,28.19152,100.684,6.6,5.8,8.7863530546,134.84
2021-01-20 23:30:00,107.00592,41.87506,114.9077350097,96.80592,28.23506,100.8395,10.2,13.64,17.0320169093,135.15,106.56592,33.23506,111.6282424777,96.80592,28.23506,100.8395,9.76,5.0,10.9662026244,135.0
2021-01-21 00:00:00,108.34304,42.46672,116.3685379473,96.50304,28.14672,100.524,11.84,14.32,18.5808503573,135.27,107.86304,32.50672,112.6548811335,96.50304,28.14672,100.524,11.36,4.36,12.1679579223,135.12
2021-01-21 00:30:00,104.51328,41.49804,112.4504914182,96.47328,28.13804,100.493,8.04,13.36,15.5926649422,135.07,104.15328,33.33804,109.3587245985,96.47328,28.13804,100.493,7.68,5.2,9.2748261439,134.92
2021-01-21 01:00:00,96.30176,39.91468,104.2459143497,95.02176,27.71468,98.981,1.28,12.2,12.2669637645,134.62,96.14176,33.95468,101.9615530963,95.02176,27.71468,98.981,1.12,6.24,6.339716082,134.46
2021-01-21 01:30:00,96.8592,40.0106,104.7976752462,95.8992,27.9706,99.895,0.96,12.04,12.0782117882,134.62,96.9792,34.3306,102.8764080292,95.8992,27.9706,99.895,1.08,6.36,6.4510464267,134.46
2021-01-21 02:00:00,96.9128,40.4229,105.005245813,96.3528,28.1029,100.3675,0.56,12.32,12.3327207055,134.8,96.8328,34.2629,102.7158092615,96.3528,28.1029,100.3675,0.48,6.16,6.1786729967,134.65
2021-01-21 02:30:00,98.4504,40.9447,106.6252771075,96.7704,28.2247,100.8025,1.6800000000000002,12.72,12.8304637484,134.98,98.1304,34.0647,103.874824622,96.7704,28.2247,100.8025,1.3599999999999999,5.84,5.9962655045,134.83
2021-01-21 03:00:00,99.44176,41.06718,107.5879961011,96.64176,28.18718,100.6685,2.8,12.88,13.1808345715,135.11,99.12176,33.90718,104.7607758708,96.64176,28.18718,100.6685,2.48,5.72,6.2344847421,134.95
2021-01-21 03:30:00,100.86832,41.29826,108.9952487893,96.74832,28.21826,100.7795,4.12,13.08,13.7135261694,135.29,100.50832,33.77826,106.0325102874,96.74832,28.21826,100.7795,3.76,5.5600000000000005,6.7120190703,135.13
2021-01-21 04:00:00,101.29984,41.21912,109.3648638165,96.33984,28.09912,100.354,4.96,13.12,14.0262610841,135.4,100.89984,33.65912,106.3659441325,96.33984,28.09912,100.354,4.5600000000000005,5.5600000000000005,7.190771864,135.24
2021-01-21 04:30:00,102.54608,41.25594,110.5339364569,96.46608,28.13594,100.4855,6.08,13.12,14.4603181154,135.33,102.18608,33.73594,107.6109129849,96.46608,28.13594,100.4855,5.72,5.6,8.0048985003,135.17
2021-01-21 05:00:00,103.26944,41.31692,111.2279871085,96.94944,28.27692,100.989,6.32,13.04,14.4908246832,135.21,102.90944,33.87692,108.3420442386,96.94944,28.27692,100.989,5.96,5.6,8.1781171427,135.05
2021-01-21 05:30:00,103.17552,40.98786,111.0188839552,97.05552,28.30786,101.0995,6.12,12.68,14.0796590868,134.79,102.81552,34.14786,108.3379319327,97.05552,28.30786,101.0995,5.76,5.84,8.2026337234,134.64
2021-01-21 06:00:00,102.26416,40.51038,109.995678589,97.06416,28.31038,101.1085,5.2,12.2,13.2619757201,134.55,101.90416,34.59038,107.6148326851,97.06416,28.31038,101.1085,4.84,6.28,7.9286821099,134.4
2021-01-21 06:30:00,98.13824,38.60532,105.4584509776,96.97824,28.28532,101.019,1.16,10.32,10.3849891671,134.21,98.09824,36.28532,104.5939249603,96.97824,28.28532,101.019,1.12,8.0,8.0780195593,134.06
2021-01-21 07:00:00,100.15776,36.83268,106.7156183705,96.79776,28.23268,100.831,3.36,8.6,9.2330709951,133.9,100.27776,37.87268,107.1912731569,96.79776,28.23268,100.831,3.48,9.64,10.2489023803,133.74
2021-01-21 07:30:00,104.17712,35.10166,109.9317918814,96.89712,28.26166,100.9345,7.28,6.84,9.9891941617,133.87,104.29712,39.62166,111.5695531113,96.89712,28.26166,100.9345,7.4,11.36,13.5576399126,133.71
2021-01-21 08:00:00,105.62032,33.84426,110.9102607149,96.70032,28.20426,100.7295,8.92,5.64,10.5534828374,133.94,105.66032,40.72426,113.2367810168,96.70032,28.20426,100.7295,8.96,12.52,15.3958435949,133.78
2021-01-21 08:30:00,109.04176,32.56218,113.7998286038,97.24176,28.36218,101.2935,11.8,4.2,12.5251746495,133.82,109.04176,42.20218,116.9236050618,97.24176,28.36218,101.2935,11.8,13.84,18.1875121993,133.66
2021-01-21 09:00:00,111.44144,31.86542,115.9077199372,98.28144,28.66542,102.3765,13.16,3.2,13.5434707516,133.53,111.36144,43.42542,119.5288141874,98.28144,28.66542,102.3765,13.08,14.76,19.7216632159,133.37
2021-01-21 09:30:00,110.59872,33.71796,115.6242954236,102.43872,29.87796,106.707,8.16,3.84,9.0183812295,133.67,110.67872,44.07796,119.1328905827,102.43872,29.87796,106.707,8.24,14.2,16.4176003119,133.51
2021-01-21 10:00:00,110.31248,34.61114,115.6147665995,104.95248,30.61114,109.3255,5.36,4.0,6.6880191387,133.93,110.39248,44.73114,119.1107657865,104.95248,30.61114,109.3255,5.44,14.12,15.1316886037,133.77
2021-01-21 10:30:00,110.48896,34.49428,115.7482856659,105.64896,30.81428,110.051,4.84,3.68,6.0801315775,134.36,110.60896,45.29428,119.5236956967,105.64896,30.81428,110.051,4.96,14.48,15.3059465568,134.2
2021-01-21 11:00:00,110.5744,34.2042,115.7437913367,104.6544,30.5242,109.015,5.92,3.68,6.9705666915,134.41,110.6944,45.0442,119.5082848383,104.6544,30.5242,109.015,6.04,14.52,15.7261565552,134.25
2021-01-21 11:30:00,110.15776,34.81268,115.5277229802,106.87776,31.17268,111.331,3.2800000000000002,3.64,4.8997959141,134.18,110.19776,45.69268,119.2952946038,106.87776,31.17268,111.331,3.32,14.52,14.8947238981,134.02
2021-01-21 12:00:00,117.31504,36.82522,122.9589990129,112.95504,32.94522,117.6615,4.36,3.88,5.8364372694,134.02,117.03504,47.14522,126.1739765429,112.95504,32.94522,117.6615,4.08,14.2,14.7745186047,133.86
2021-01-21 12:30:00,115.892,36.5835,121.5290423572,112.812,32.9035,117.5125,3.08,3.68,4.7988331915,133.61,115.652,47.3035,124.952015655,112.812,32.9035,117.5125,2.84,14.4,14.6773839631,133.45
2021-01-21 13:00:00,110.13568,35.74124,115.7899142663,107.45568,31.34124,111.933,2.68,4.4,5.1519316766,133.85,110.21568,44.98124,119.0412032441,107.45568,31.34124,111.933,2.76,13.64,13.9164363254,133.69
2021-01-21 13:30:00,110.47536,35.39198,116.0060231861,106.39536,31.03198,110.8285,4.08,4.36,5.9712645227,134.0,110.55536,44.83198,119.2995978847,106.39536,31.03198,110.8285,4.16,13.8,14.4133826703,133.84
2021-01-21 14:00:00,111.64288,33.49584,116.5594438559,102.36288,29.85584,106.628,9.28,3.64,9.968349913600001,133.69,111.64288,44.25584,120.0945961682,102.36288,29.85584,106.628,9.28,14.4,17.1312112823,133.53
2021-01-21 14:30:00,111.69104,33.24322,116.5332574515,101.77104,29.68322,106.0115,9.92,3.56,10.539449701,133.53,111.65104,44.16322,120.0680837436,101.77104,29.68322,106.0115,9.88,14.48,17.5295407812,133.37
2021-01-21 15:00:00,111.96576,32.39168,116.5570776298,98.16576,28.63168,102.256,13.8,3.76,14.3030626091,133.71,111.92576,42.91168,119.8698795862,98.16576,28.63168,102.256,13.76,14.28,19.8306832963,133.55
2021-01-21 15:30:00,112.09616,32.48638,116.708671367,97.25616,28.36638,101.3085,14.84,4.12,15.4012986465,133.8,111.97616,42.28638,119.6946044809,97.25616,28.36638,101.3085,14.72,13.92,20.2594373071,133.64
2021-01-21 16:00:00,113.432,32.211,117.9167805912,97.272,28.371,101.325,16.16,3.84,16.6099729079,133.8,113.312,42.531,121.0309683717,97.272,28.371,101.325,16.04,14.16,21.3959622359,133.62
2021-01-21 16:30:00,113.33872,29.79046,117.1884676845,91.57872,26.71046,95.3945,21.76,3.08,21.9768969602,133.52,113.05872,41.59046,120.4659309973,91.57872,26.71046,95.3945,21.48,14.88,26.1305338637,133.36
2021-01-21 17:00:00,104.98112,24.32116,107.7615626288,75.98112,22.16116,79.147,29.0,2.16,29.0803301219,132.88,104.58112,37.88116,111.2303598097,75.98112,22.16116,79.147,28.6,15.72,32.6355389108,132.73
2021-01-21 17:30:00,109.6488,22.7059,111.9750741739,70.1688,20.4659,73.0925,39.48,2.24,39.5434950403,132.88,109.0088,36.0259,114.8075953422,70.1688,20.4659,73.0925,38.84,15.56,41.8408795319,132.73
2021-01-21 18:00:00,109.42272,23.91496,112.0056113059,69.10272,20.15496,71.982,40.32,3.76,40.4949379553,133.02,108.78272,34.27496,114.0546055782,69.10272,20.15496,71.982,39.68,14.12,42.1174168249,132.87
2021-01-21 18:30:00,103.9312,24.0866,106.6857939606,64.8912,18.9266,67.595,39.04,5.16,39.3795276762,133.12,103.2912,31.7266,108.0539177679,64.8912,18.9266,67.595,38.4,12.8,40.4771540502,132.96
2021-01-21 19:00:00,94.48624,22.51682,97.1321611633,55.80624,16.27682,58.1315,38.68,6.24,39.1800969881,133.25,93.84624,28.07682,97.9562381038,55.80624,16.27682,58.1315,38.04,11.8,39.8281508484,133.1
2021-01-21 19:30:00,88.73344,23.00392,91.6668081129,50.89344,14.84392,53.014,37.84,8.16,38.709833376,133.65,88.09344,24.80392,91.5187883355,50.89344,14.84392,53.014,37.2,9.96,38.5102791473,133.5
2021-01-21 20:00:00,82.47696,21.44578,85.2195424222,40.47696,11.80578,42.1635,42.0,9.64,43.0921060056,133.79,81.79696,20.40578,84.3038464286,40.47696,11.80578,42.1635,41.32,8.6,42.2054783174,133.63
2021-01-21 20:30:00,77.83824,18.50782,80.0083183641,30.67824,8.94782,31.9565,47.16,9.56,48.1192186138,133.68,77.03824,17.62782,79.0293012765,30.67824,8.94782,31.9565,46.36,8.68,47.1655806707,133.53
2021-01-21 21:00:00,80.53488,22.77434,83.6931147649,42.01488,12.25434,43.7655,38.52,10.52,39.9306999688,133.71,79.89488,19.97434,82.3539076708,42.01488,12.25434,43.7655,37.88,7.72,38.6586704376,133.56
2021-01-21 21:30:00,83.00832,27.86576,87.5607318928,53.84832,15.70576,56.092,29.16,12.16,31.5938475023,133.8,82.52832,21.86576,85.3758458957,53.84832,15.70576,56.092,28.68,6.16,29.3340757482,133.65
2021-01-21 22:00:00,85.62288,31.75834,91.3228872685,63.90288,18.63834,66.5655,21.72,13.12,25.3750428571,134.23,85.34288,23.91834,88.6312256208,63.90288,18.63834,66.5655,21.44,5.28,22.0805797025,134.08
2021-01-21 22:30:00,90.91616,36.70888,98.0473866046,77.99616,22.74888,81.246,12.92,13.96,19.0212512732,134.45,90.79616,27.30888,94.8141212985,77.99616,22.74888,81.246,12.8,4.5600000000000005,13.5879947012,134.29
2021-01-21 23:00:00,84.41552,36.17286,91.8392934285,73.41552,21.41286,76.4745,11.0,14.76,18.4080851802,134.6,84.41552,25.21286,88.1003310224,73.41552,21.41286,76.4745,11.0,3.8,11.6378692208,134.44
2021-01-21 23:30:00,73.78064,31.62102,80.2712385892,54.38064,15.86102,56.6465,19.4,15.76,24.9947514491,134.7,73.62064,18.74102,75.9685755076,54.38064,15.86102,56.6465,19.24,2.88,19.4543568385,134.54
