Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-01-22 00:00:00,80.22,34.0175,87.134601085,59.58,17.3775,62.0625,20.64,16.64,26.512246227,134.83,80.02,19.4575,82.3516527232,59.58,17.3775,62.0625,20.44,2.08,20.5455591309,134.67
2021-01-22 00:30:00,87.34304,35.26172,94.1923326699,66.86304,19.50172,69.649,20.48,15.76,25.8419813482,134.35,87.14304,22.22172,89.9317199891,66.86304,19.50172,69.649,20.28,2.7199999999999998,20.4615932908,134.19
2021-01-22 01:00:00,95.11152,36.88586,102.0135672577,78.19152,22.80586,81.4495,16.92,14.08,22.0121057602,133.98,94.95152,27.16586,98.7612024018,78.19152,22.80586,81.4495,16.76,4.36,17.3178289632,133.83
2021-01-22 01:30:00,98.1256,39.1583,105.6503943876,87.7656,25.598300000000002,91.4225,10.36,13.56,17.0646769673,134.11,98.0856,30.4783,102.7117894803,87.7656,25.598300000000002,91.4225,10.32,4.88,11.4156383965,133.94
2021-01-22 02:00:00,97.09136,37.94498,104.2427632685,81.41136,23.74498,84.8035,15.68,14.2,21.1542525276,134.57,97.01136,28.14498,101.0116026417,81.41136,23.74498,84.8035,15.6,4.4,16.2086396715,134.4
2021-01-22 02:30:00,93.07248,36.83114,100.095051861,76.63248,22.35114,79.8255,16.44,14.48,21.9076242436,134.84,92.91248,26.51114,96.6207507932,76.63248,22.35114,79.8255,16.28,4.16,16.803094953,134.67
2021-01-22 03:00:00,84.2936,32.9223,90.4946895583,61.1736,17.8423,63.7225,23.12,15.08,27.603275168,135.02,84.0536,21.4423,86.7454892329,61.1736,17.8423,63.7225,22.88,3.6,23.1614852719,134.85
2021-01-22 03:30:00,85.72208,37.07394,93.3956745607,76.64208,22.35394,79.8355,9.08,14.72,17.2952247745,135.15,85.72208,26.39394,89.6934505315,76.64208,22.35394,79.8355,9.08,4.04,9.9382090942,134.97
2021-01-22 04:00:00,91.31104,36.56072,98.358488565,72.55104,21.16072,75.574,18.76,15.4,24.2713328847,135.47,91.19104,24.56072,94.4406413744,72.55104,21.16072,75.574,18.64,3.4,18.9475486541,135.28
2021-01-22 04:30:00,90.49696,35.68828,97.2797671595,67.77696,19.76828,70.601,22.72,15.92,27.742472853,135.54,90.25696,22.72828,93.0746664791,67.77696,19.76828,70.601,22.48,2.96,22.6740380171,135.35
2021-01-22 05:00:00,85.30368,35.48524,92.3900431832,67.90368,19.80524,70.733,17.4,15.68,23.4226898541,135.42,85.14368,22.96524,88.1864416574,67.90368,19.80524,70.733,17.24,3.16,17.527213127,135.23
2021-01-22 05:30:00,90.3848,37.5689,97.8817363876,76.1448,22.2089,79.3175,14.24,15.36,20.9453383835,135.33,90.3448,25.6489,93.915115707,76.1448,22.2089,79.3175,14.2,3.44,14.6107357789,135.13
2021-01-22 06:00:00,91.28624,36.37182,98.2653901608,73.68624,21.49182,76.7565,17.6,14.88,23.0472210906,135.33,91.12624,25.37182,94.5923932811,73.68624,21.49182,76.7565,17.44,3.88,17.8663930327,135.11
2021-01-22 06:30:00,91.91952,35.48986,98.5328793848,79.43952,23.16986,82.7495,12.48,12.32,17.536613128,135.04,91.83952,29.52986,96.4702548221,79.43952,23.16986,82.7495,12.4,6.36,13.9359104475,134.83
2021-01-22 07:00:00,93.51008,33.36544,99.2843776634,77.23008,22.52544,80.448,16.28,10.84,19.5587320652,135.1,93.35008,30.32544,98.1522783597,77.23008,22.52544,80.448,16.12,7.8,17.907942372,134.87
2021-01-22 07:30:00,99.0368,28.4574,103.0442204541,66.4368,19.3774,69.205,32.6,9.08,33.8408983332,134.93,98.6368,28.8174,102.7602104757,66.4368,19.3774,69.205,32.2,9.44,33.5552320809,134.71
2021-01-22 08:00:00,101.57408,25.47744,104.7205504034,61.29408,17.87744,63.848,40.28,7.6,40.9907111429,134.62,101.05408,28.63744,105.0334711147,61.29408,17.87744,63.848,39.76,10.76,41.1902318517,134.41
2021-01-22 08:30:00,101.82928,24.46854,104.7277981963,60.98928,17.78854,63.5305,40.84,6.68,41.3827017001,134.18,101.30928,29.34854,105.474674753,60.98928,17.78854,63.5305,40.32,11.56,41.9444394408,133.98
2021-01-22 09:00:00,106.97488,25.06434,109.8719531575,63.85488,18.62434,66.5155,43.12,6.44,43.5982568459,134.09,106.33488,30.42434,110.6017502983,63.85488,18.62434,66.5155,42.48,11.8,44.0884383938,133.89
2021-01-22 09:30:00,104.67472,25.27846,107.6837849774,63.35472,18.47846,65.9945,41.32,6.8,41.8757973058,134.25,104.15472,29.87846,108.3555631717,63.35472,18.47846,65.9945,40.8,11.4,42.3627194594,134.03
2021-01-22 10:00:00,97.76896,25.46428,101.0306839302,64.12896,18.70428,66.801,33.64,6.76,34.3124933515,134.49,97.36896,30.18428,101.940203701,64.12896,18.70428,66.801,33.24,11.48,35.1665750394,134.27
2021-01-22 10:30:00,97.75584,26.69212,101.3344636548,67.51584,19.69212,70.329,30.24,7.0,31.0396133997,134.69,97.39584,31.01212,102.2139972616,67.51584,19.69212,70.329,29.88,11.32,31.9524146192,134.47
2021-01-22 11:00:00,96.05696,31.18828,100.9933085595,80.73696,23.54828,84.101,15.32,7.64,17.1193457819,135.11,96.09696,34.34828,102.0511149385,80.73696,23.54828,84.101,15.36,10.8,18.7768367943,134.87
2021-01-22 11:30:00,92.49088,29.49984,97.0814268704,73.85088,21.53984,76.928,18.64,7.96,20.2684779892,135.29,92.41088,32.09984,97.8272480979,73.85088,21.53984,76.928,18.56,10.56,21.3538567945,135.06
2021-01-22 12:00:00,84.56832,27.95076,89.0676469443,69.08832,20.15076,71.967,15.48,7.8,17.3340820351,135.39,84.52832,30.83076,89.9754002169,69.08832,20.15076,71.967,15.44,10.68,18.7738115469,135.15
2021-01-22 12:30:00,80.92768,26.65724,85.2050340919,63.96768,18.65724,66.633,16.96,8.0,18.7521092147,135.39,80.88768,29.13724,85.9755519354,63.96768,18.65724,66.633,16.92,10.48,19.9026832362,135.15
2021-01-22 13:00:00,82.98256,28.20658,87.6454015876,67.22256,19.60658,70.0235,15.76,8.6,17.9537628368,135.48,82.94256,29.60658,88.0682567027,67.22256,19.60658,70.0235,15.72,10.0,18.6311137617,135.24
2021-01-22 13:30:00,82.99568,27.50374,87.4341958998,63.71568,18.58374,66.3705,19.28,8.92,21.2434648775,135.48,82.91568,28.26374,87.6005079246,63.71568,18.58374,66.3705,19.2,9.68,21.5021487298,135.24
2021-01-22 14:00:00,81.1216,26.5838,85.3663423663,61.5216,17.9438,64.085,19.6,8.64,21.4198412693,135.56,81.0016,27.9038,85.6731069648,61.5216,17.9438,64.085,19.48,9.96,21.8785739938,135.32
2021-01-22 14:30:00,78.08304,23.12422,81.4351931676,49.52304,14.44422,51.5865,28.56,8.68,29.8498911221,135.46,77.84304,24.32422,81.5549296796,49.52304,14.44422,51.5865,28.32,9.88,29.9939460558,135.23
2021-01-22 15:00:00,78.58608,20.59594,81.2401668773,41.26608,12.03594,42.9855,37.32,8.56,38.2891107235,135.37,78.10608,22.03594,81.1550515042,41.26608,12.03594,42.9855,36.84,10.0,38.1731004766,135.15
2021-01-22 15:30:00,75.15744,17.67592,77.2080237747,31.11744,9.07592,32.414,44.04,8.6,44.8718352645,135.31,74.55744,19.07592,76.959096819,31.11744,9.07592,32.414,43.44,10.0,44.5761550607,135.11
2021-01-22 16:00:00,76.9736,17.4423,78.9250842651,33.3336,9.7223,34.7225,43.64,7.72,44.3175811614,135.01,76.3736,20.4423,79.0620920938,33.3336,9.7223,34.7225,43.04,10.72,44.354932082,134.82
2021-01-22 16:30:00,80.82976,17.66868,82.7383366681,36.98976,10.78868,38.531,43.84,6.88,44.3765703947,134.84,80.22976,22.30868,83.2735948125,36.98976,10.78868,38.531,43.24,11.52,44.7482737097,134.65
2021-01-22 17:00:00,87.16032,14.73176,88.3965278458,30.76032,8.97176,32.042,56.4,5.76,56.6933646911,134.31,86.24032,21.41176,88.858630757,30.76032,8.97176,32.042,55.48,12.44,56.857576452,134.13
2021-01-22 17:30:00,84.91952,15.33486,86.2930055581,32.27952,9.414860000000001,33.6245,52.64,5.92,52.9718415764,134.18,84.11952,21.69486,86.8720933065,32.27952,9.414860000000001,33.6245,51.84,12.28,53.2746093369,134.01
2021-01-22 18:00:00,89.67664,16.11402,91.1129046966,33.71664,9.83402,35.1215,55.96,6.28,56.3112777337,134.21,88.87664,21.79402,91.5097614763,33.71664,9.83402,35.1215,55.16,11.96,56.4417150696,134.04
2021-01-22 18:30:00,97.89456,19.60258,99.8378987171,42.93456,12.52258,44.7235,54.96,7.08,55.4141498175,134.43,97.05456,23.72258,99.9117031115,42.93456,12.52258,44.7235,54.12,11.2,55.2667567349,134.26
2021-01-22 19:00:00,87.636,17.8755,89.4404941637,33.996,9.9155,35.4125,53.64,7.96,54.2274026669,134.56,86.836,20.2755,89.1716703682,33.996,9.9155,35.4125,52.84,10.36,53.8460323515,134.38
2021-01-22 19:30:00,82.476,16.2205,84.0559051837,25.716,7.5005,26.7875,56.76,8.72,57.4259174938,134.78,81.596,17.1805,83.3851113584,25.716,7.5005,26.7875,55.88,9.68,56.7122279584,134.61
2021-01-22 20:00:00,74.85184,15.10012,76.3597510171,17.21184,5.02012,17.929,57.64,10.08,58.5147502772,134.82,73.93184,13.38012,75.1328461926,17.21184,5.02012,17.929,56.72,8.36,57.3327829431,134.64
2021-01-22 20:30:00,69.1664,13.6702,70.5043633898,11.4864,3.3502,11.965,57.68,10.32,58.5959452522,134.75,68.3264,11.5102,69.2891163243,11.4864,3.3502,11.965,56.84,8.16,57.4227411397,134.58
2021-01-22 21:00:00,64.1368,14.0449,65.6565939586,9.6168,2.8049,10.0175,54.52,11.24,55.6665788422,134.89,63.2968,10.0849,64.0951643905,9.6168,2.8049,10.0175,53.68,7.28,54.1714020494,134.72
2021-01-22 21:30:00,60.82672,13.42446,62.2904968053,5.70672,1.66446,5.9445,55.12,11.76,56.3605535814,135.16,59.98672,8.46446,60.5809677989,5.70672,1.66446,5.9445,54.28,6.8,54.7042813681,135.0
2021-01-22 22:00:00,59.14912,15.26016,61.085930295,7.74912,2.26016,8.072,51.4,13.0,53.0184873417,135.56,58.42912,8.02016,58.976987295,7.74912,2.26016,8.072,50.68,5.76,51.0062741239,135.39
2021-01-22 22:30:00,56.86448,17.98214,59.6399735467,11.18448,3.26214,11.650500000000001,45.68,14.72,47.9931328421,135.93,56.22448,7.34214,56.7018445119,11.18448,3.26214,11.650500000000001,45.04,4.08,45.2244181831,135.75
2021-01-22 23:00:00,50.8032,17.5926,53.7630421851,6.2832,1.8326,6.545,44.52,15.76,47.2271955551,136.19,50.2032,5.0326,50.4548149635,6.2832,1.8326,6.545,43.92,3.2,44.0364212897,136.01
2021-01-22 23:30:00,48.03232,17.76276,51.2115163552,4.67232,1.36276,4.867,43.36,16.4,46.3578429179,136.56,47.51232,4.00276,47.6806317009,4.67232,1.36276,4.867,42.84,2.64,42.9212674557,136.38
2021-01-23 00:00:00,44.9912,18.1091,48.4989441148,3.3912,0.9891000000000001,3.5324999999999998,41.6,17.12,44.9850464043,136.51,44.4712,2.9091,44.5662483529,3.3912,0.9891000000000001,3.5324999999999998,41.08,1.92,41.1248440727,136.33
2021-01-23 00:30:00,47.29296,17.72878,50.5067689112,3.7329600000000003,1.08878,3.8885,43.56,16.64,46.630067553,136.35,46.69296,3.44878,46.8201516128,3.7329600000000003,1.08878,3.8885,42.96,2.36,43.0247742586,136.16
2021-01-23 01:00:00,56.85456,17.98758,59.6321559819,9.69456,2.82758,10.0985,47.16,15.16,49.5367661439,136.05,56.21456,6.58758,56.5992311454,9.69456,2.82758,10.0985,46.52,3.76,46.67170449,135.83
2021-01-23 01:30:00,61.67936,19.01148,64.5428526004,14.43936,4.21148,15.041,47.24,14.8,49.5041170005,136.05,61.07936,8.25148,61.6342043041,14.43936,4.21148,15.041,46.64,4.04,46.8146472805,135.78
2021-01-23 02:00:00,61.45808,20.40194,64.7559630694,17.69808,5.16194,18.4355,43.76,15.24,46.3378376707,136.15,60.89808,8.84194,61.5366236533,17.69808,5.16194,18.4355,43.2,3.68,43.3564574199,135.89
2021-01-23 02:30:00,60.32288,20.18084,63.6090886163,16.802880000000002,4.9008400000000005,17.503,43.52,15.28,46.1244924091,136.15,59.80288,8.54084,60.4096879995,16.802880000000002,4.9008400000000005,17.503,43.0,3.64,43.1537901001,135.89
2021-01-23 03:00:00,59.40288,20.75584,62.9246139948,17.40288,5.07584,18.128,42.0,15.68,44.8314889336,136.22,58.84288,8.31584,59.4275838445,17.40288,5.07584,18.128,41.44,3.24,41.5664672543,135.97
2021-01-23 03:30:00,58.43744,20.48592,61.9242061879,16.47744,4.80592,17.164,41.96,15.68,44.7940174577,136.33,57.95744,8.08592,58.5187743686,16.47744,4.80592,17.164,41.48,3.2800000000000002,41.6094796891,136.08
2021-01-23 04:00:00,57.0144,21.0242,60.767250991,16.8144,4.9042,17.515,40.2,16.12,43.3115965995,136.49,56.4944,7.7842,57.0281597196,16.8144,4.9042,17.515,39.68,2.88,39.784378844,136.24
2021-01-23 04:30:00,56.93408,22.33744,61.1592240893,20.49408,5.97744,21.348,36.44,16.36,39.9440008011,136.61,56.53408,8.61744,57.187083101,20.49408,5.97744,21.348,36.04,2.64,36.1365632013,136.36
2021-01-23 05:00:00,55.12144,22.52042,59.5444578836,21.12144,6.16042,22.0015,34.0,16.36,37.7312814519,136.63,54.76144,8.88042,55.4768165115,21.12144,6.16042,22.0015,33.64,2.7199999999999998,33.7497851845,136.39
2021-01-23 05:30:00,54.43264,22.29952,58.823302267,19.95264,5.81952,20.784,34.48,16.48,38.215975717,136.58,54.03264,8.41952,54.6846825208,19.95264,5.81952,20.784,34.08,2.6,34.1790345095,136.34
2021-01-23 06:00:00,55.73984,21.22912,59.6456645466,17.37984,5.06912,18.104,38.36,16.16,41.6249348348,136.58,55.29984,7.94912,55.8682451201,17.37984,5.06912,18.104,37.92,2.88,38.0292098261,136.34
2021-01-23 06:30:00,57.96592,19.97506,61.3110993495,17.60592,5.13506,18.3395,40.36,14.84,43.0018046133,136.12,57.44592,9.21506,58.1803322047,17.60592,5.13506,18.3395,39.84,4.08,40.0483707534,135.89
2021-01-23 07:00:00,59.39312,18.23466,62.1292646717,15.75312,4.59466,16.4095,43.64,13.64,45.7219772101,135.71,58.79312,9.75466,59.5968484993,15.75312,4.59466,16.4095,43.04,5.16,43.3482087289,135.5
2021-01-23 07:30:00,60.46592,16.96256,62.8001267769,14.54592,4.24256,15.152,45.92,12.72,47.649184673,135.39,59.82592,10.24256,60.6963815989,14.54592,4.24256,15.152,45.28,6.0,45.6757966542,135.2
2021-01-23 08:00:00,60.75472,16.82846,63.0423117299,14.63472,4.26846,15.2445,46.12,12.56,47.7996652708,135.47,60.11472,10.38846,61.0057346636,14.63472,4.26846,15.2445,45.48,6.12,45.8899204619,135.29
2021-01-23 08:30:00,63.45232,16.07026,65.4557115144,15.05232,4.39026,15.6795,48.4,11.68,49.7893803938,135.32,62.73232,11.39026,63.7579955413,15.05232,4.39026,15.6795,47.68,7.0,48.1911029133,135.15
2021-01-23 09:00:00,64.84576,14.95668,66.5482897346,13.565760000000001,3.95668,14.131,51.28,11.0,52.4465289605,135.21,64.16576,11.55668,65.1981718225,13.565760000000001,3.95668,14.131,50.6,7.6,51.1675678531,135.04
2021-01-23 09:30:00,62.04016,13.25838,63.4410442305,8.840160000000001,2.57838,9.2085,53.2,10.68,54.2614264464,135.07,61.24016,10.498380000000001,62.1335109216,8.840160000000001,2.57838,9.2085,52.4,7.92,52.9951544955,134.9
2021-01-23 10:00:00,62.92944,11.65942,64.0004413536,7.60944,2.21942,7.9265,55.32,9.44,56.1196578749,134.77,62.08944,11.21942,63.0949597405,7.60944,2.21942,7.9265,54.48,9.0,55.2183882416,134.6
2021-01-23 10:30:00,64.07328,11.11804,65.0307313768,7.67328,2.23804,7.993,56.4,8.88,57.0947843502,134.7,63.19328,11.79804,64.2851801351,7.67328,2.23804,7.993,55.52,9.56,56.3370570761,134.53
2021-01-23 11:00:00,65.40896,12.65928,66.6227394994,11.44896,3.33928,11.926,53.96,9.32,54.7589627367,134.82,64.56896,12.49928,65.767640949,11.44896,3.33928,11.926,53.12,9.16,53.9039887207,134.64
2021-01-23 11:30:00,64.42944,13.16692,65.7610866775,12.22944,3.56692,12.739,52.2,9.6,53.0754180389,134.82,63.66944,12.40692,64.8670120616,12.22944,3.56692,12.739,51.44,8.84,52.1940533011,134.64
2021-01-23 12:00:00,64.20752,12.99886,65.5101212474,10.96752,3.19886,11.4245,53.24,9.8,54.1344400544,134.87,63.40752,11.91886,64.5180038148,10.96752,3.19886,11.4245,52.44,8.72,53.1600601956,134.7
2021-01-23 12:30:00,65.96976,13.56618,67.3502076779,12.08976,3.52618,12.5935,53.88,10.04,54.8074447498,134.67,65.08976,11.96618,66.1805584794,12.08976,3.52618,12.5935,53.0,8.44,53.6678078554,134.5
2021-01-23 13:00:00,65.42768,12.20974,66.5571863967,7.98768,2.32974,8.3205,57.44,9.88,58.2835139641,134.71,64.50768,10.92974,65.4270585878,7.98768,2.32974,8.3205,56.52,8.6,57.170537867,134.53
2021-01-23 13:30:00,67.20816,11.66238,68.2125199494,7.20816,2.10238,7.5085,60.0,9.56,60.7568399442,134.71,66.20816,10.98238,67.1128387199,7.20816,2.10238,7.5085,59.0,8.88,59.6645154175,134.53
2021-01-23 14:00:00,67.66784,10.72312,68.5122023643,5.90784,1.7231200000000002,6.154,61.76,9.0,62.4123192968,134.79,66.66784,11.20312,67.602594536,5.90784,1.7231200000000002,6.154,60.76,9.48,61.4951054963,134.61
2021-01-23 14:30:00,67.95216,11.17438,68.8648155232,6.63216,1.93438,6.9085,61.32,9.24,62.012256853,134.85,66.95216,11.21438,67.8848587496,6.63216,1.93438,6.9085,60.32,9.28,61.0296714722,134.68
2021-01-23 15:00:00,68.65616,11.81138,69.6647472072,7.85616,2.29138,8.1835,60.8,9.52,61.5408027247,134.79,67.65616,11.29138,68.591918243,7.85616,2.29138,8.1835,59.8,9.0,60.4734652554,134.62
2021-01-23 15:30:00,68.26208,12.88144,69.4668486575,8.78208,2.56144,9.148,59.48,10.32,60.3686408659,134.87,67.30208,10.80144,68.1633411622,8.78208,2.56144,9.148,58.52,8.24,59.0972757409,134.71
2021-01-23 16:00:00,67.28768,13.16724,68.5638978545,8.52768,2.48724,8.883,58.76,10.68,59.7226925046,134.91,66.32768,10.36724,67.1330082701,8.52768,2.48724,8.883,57.8,7.88,58.3346757941,134.74
2021-01-23 16:30:00,72.9576,13.5643,74.2078272977,12.3576,3.6043000000000003,12.8725,60.6,9.96,61.4130409604,134.62,71.9976,12.1243,73.0113214252,12.3576,3.6043000000000003,12.8725,59.64,8.52,60.2454977571,134.46
2021-01-23 17:00:00,86.61792,16.01356,88.0857432789,26.37792,7.69356,27.477,60.24,8.32,60.8118409522,134.22,85.61792,17.73356,87.4351609789,26.37792,7.69356,27.477,59.24,10.04,60.0847667883,134.06
2021-01-23 17:30:00,79.25632,9.84976,79.8660255177,13.33632,3.88976,13.892,65.92,5.96,66.1888812415,133.53,78.17632,16.04976,79.806840589,13.33632,3.88976,13.892,64.84,12.16,65.9703812328,133.37
2021-01-23 18:00:00,78.71072,7.72396,79.0887918798,6.87072,2.00396,7.157,71.84,5.72,72.0673573818,133.38,77.47072,14.36396,78.7910896244,6.87072,2.00396,7.157,70.6,12.36,71.6737720509,133.21
2021-01-23 18:30:00,75.99472,8.61346,76.4812994205,6.35472,1.85346,6.6195,69.64,6.76,69.9673295189,133.67,74.83472,13.21346,75.9923077861,6.35472,1.85346,6.6195,68.48,11.36,69.4158483345,133.5
2021-01-23 19:00:00,76.37072,11.76146,77.2710735958,12.21072,3.5614600000000003,12.7195,64.16,8.2,64.6818799974,134.07,75.25072,13.64146,76.4771880462,12.21072,3.5614600000000003,12.7195,63.04,10.08,63.840802,133.91
2021-01-23 19:30:00,73.04928,14.10604,74.398774674,13.52928,3.94604,14.093,59.52,10.16,60.38092414,134.67,72.12928,12.22604,73.1581101957,13.52928,3.94604,14.093,58.6,8.28,59.1820783684,134.5
2021-01-23 20:00:00,70.38224,16.25982,72.2360121674,15.70224,4.57982,16.3565,54.68,11.68,55.9135475533,135.06,69.50224,11.49982,70.4471945861,15.70224,4.57982,16.3565,53.8,6.92,54.2432152439,134.89
2021-01-23 20:30:00,71.57392,18.08906,73.8243869995,20.05392,5.84906,20.8895,51.52,12.24,52.954017789,135.19,70.81392,12.209060000000001,71.8586975379,20.05392,5.84906,20.8895,50.76,6.36,51.1568880993,135.02
2021-01-23 21:00:00,69.96816,18.36238,72.3375449753,19.20816,5.60238,20.0085,50.76,12.76,52.3392319393,135.26,69.20816,11.48238,70.1542191251,19.20816,5.60238,20.0085,50.0,5.88,50.3445568061,135.09
2021-01-23 21:30:00,61.67344,15.38642,63.5637878186,7.63344,2.22642,7.9515,54.04,13.16,55.6193060007,135.26,60.91344,7.70642,61.3989908863,7.63344,2.22642,7.9515,53.28,5.48,53.5610754186,135.09
2021-01-23 22:00:00,59.90784,17.15812,62.3165337242,9.86784,2.87812,10.279,50.04,14.28,52.0376786569,135.19,59.18784,7.27812,59.6336434792,9.86784,2.87812,10.279,49.32,4.4,49.515880281,135.02
2021-01-23 22:30:00,60.51968,22.05324,64.4125536041,20.47968,5.9732400000000005,21.333,40.04,16.08,43.1482096963,135.64,60.03968,8.69324,60.6657695591,20.47968,5.9732400000000005,21.333,39.56,2.7199999999999998,39.6533983411,135.47
2021-01-23 23:00:00,56.63712,22.38916,60.9018706396,18.47712,5.38916,19.247,38.16,17.0,41.7754186095,135.93,56.15712,7.22916,56.6205164318,18.47712,5.38916,19.247,37.68,1.8399999999999999,37.7248989396,135.75
2021-01-23 23:30:00,54.60752,23.05386,59.2744607858,19.24752,5.61386,20.0495,35.36,17.44,39.4269349557,136.19,54.24752,7.13386,54.7145810973,19.24752,5.61386,20.0495,35.0,1.52,35.0329901664,136.02
2021-01-24 00:00:00,50.5472,21.5946,54.9667733908,13.1472,3.8346,13.695,37.4,17.76,41.4026279359,135.98,50.0672,4.9946,50.31570873,13.1472,3.8346,13.695,36.92,1.16,36.9382186901,135.81
2021-01-24 00:30:00,53.29984,20.51412,57.1113129196,12.45984,3.6341200000000002,12.979,40.84,16.88,44.1909492996,135.63,52.77984,5.55412,53.0712705652,12.45984,3.6341200000000002,12.979,40.32,1.92,40.3656883999,135.46
2021-01-24 01:00:00,61.01968,19.39074,64.0265737413,14.77968,4.31074,15.3955,46.24,15.08,48.6368584512,135.29,60.37968,7.95074,60.9009033057,14.77968,4.31074,15.3955,45.6,3.64,45.7450500054,135.12
2021-01-24 01:30:00,60.65712,17.12666,63.0286338853,9.89712,2.88666,10.3095,50.76,14.24,52.7195902867,135.18,59.97712,7.28666,60.4181292118,9.89712,2.88666,10.3095,50.08,4.4,50.272919151400004,135.0
2021-01-24 02:00:00,60.05104,17.44822,62.5345327499,10.45104,3.04822,10.8865,49.6,14.4,51.648039653,135.29,59.33104,7.40822,59.7917555441,10.45104,3.04822,10.8865,48.88,4.36,49.074066471,135.11
2021-01-24 02:30:00,60.33504,18.11772,62.9965779213,12.33504,3.59772,12.849,48.0,14.52,50.1480847092,135.36,59.69504,7.79772,60.2021780154,12.33504,3.59772,12.849,47.36,4.2,47.5458683799,135.19
2021-01-24 03:00:00,60.43104,18.78572,63.2835987551,13.39104,3.90572,13.949,47.04,14.88,49.3373692043,135.46,59.75104,7.78572,60.2561550134,13.39104,3.90572,13.949,46.36,3.88,46.5220807789,135.29
2021-01-24 03:30:00,60.13024,19.74632,63.2895166359,15.45024,4.50632,16.094,44.68,15.24,47.2076265025,135.62,59.53024,8.06632,60.0742456698,15.45024,4.50632,16.094,44.08,3.56,44.2235231523,135.44
2021-01-24 04:00:00,56.90016,18.11588,59.7144313897,9.86016,2.87588,10.271,47.04,15.24,49.4471354074,135.79,56.26016,6.47588,56.6316397873,9.86016,2.87588,10.271,46.4,3.6,46.5394456349,135.61
2021-01-24 04:30:00,54.788,17.8715,57.6291198636,8.748,2.5515,9.1125,46.04,15.32,48.5219950126,135.93,54.148,6.1515,54.496301308,8.748,2.5515,9.1125,45.4,3.6,45.542507616500004,135.76
2021-01-24 05:00:00,53.07216,18.06938,56.0638623415,8.19216,2.38938,8.5335,44.88,15.68,47.5402650392,136.09,52.43216,5.66938,52.7377784122,8.19216,2.38938,8.5335,44.24,3.2800000000000002,44.3614246841,135.91
2021-01-24 05:30:00,51.2408,17.3269,54.0910440669,4.9608,1.4469,5.1675,46.28,15.88,48.9286500938,136.05,50.6008,4.5269,50.802891495,4.9608,1.4469,5.1675,45.64,3.08,45.7438083242,135.87
2021-01-24 06:00:00,50.7872,17.3946,53.6834405846,5.4672,1.5946,5.695,45.32,15.8,47.9952330966,135.98,50.1072,4.7146,50.3285102601,5.4672,1.5946,5.695,44.64,3.12,44.7488994278,135.8
2021-01-24 06:30:00,52.91808,16.51944,55.4365861936,5.75808,1.67944,5.998,47.16,14.84,49.4397734623,135.72,52.23808,5.7194400000000005,52.5502521022,5.75808,1.67944,5.998,46.48,4.04,46.6552462216,135.54
2021-01-24 07:00:00,53.07968,15.07824,55.1797585207,3.55968,1.03824,3.708,49.52,14.04,51.4718563877,135.82,52.31968,5.83824,52.6444105447,3.55968,1.03824,3.708,48.76,4.8,48.9956896063,135.64
2021-01-24 07:30:00,53.49472,14.04096,55.3067231501,1.37472,0.40096000000000004,1.432,52.12,13.64,53.8752633404,135.76,52.73472,5.64096,53.0355647014,1.37472,0.40096000000000004,1.432,51.36,5.24,51.626613292,135.59
2021-01-24 08:00:00,53.60256,14.13408,55.4347062408,1.2825600000000001,0.37408,1.336,52.32,13.76,54.0991682006,135.9,52.80256,5.49408,53.0876186846,1.2825600000000001,0.37408,1.336,51.52,5.12,51.7737848723,135.72
2021-01-24 08:30:00,55.71728,13.28754,57.2797870968,1.39728,0.40754,1.4555,54.32,12.88,55.8261300826,135.65,54.83728,6.36754,55.20573198,1.39728,0.40754,1.4555,53.44,5.96,53.7713232123,135.47
2021-01-24 09:00:00,58.52688,12.82534,59.9156492801,2.00688,0.5853400000000001,2.0905,56.52,12.24,57.830165139,135.33,57.64688,7.06534,58.0782386359,2.00688,0.5853400000000001,2.0905,55.64,6.48,56.0160691231,135.15
2021-01-24 09:30:00,61.40432,11.85626,62.5384794814,2.52432,0.73626,2.6295,58.88,11.12,59.9208544665,135.0,60.44432,8.21626,61.0001864641,2.52432,0.73626,2.6295,57.92,7.48,58.4009999914,134.83
2021-01-24 10:00:00,64.29632,10.75976,65.1904072759,3.01632,0.8797600000000001,3.142,61.28,9.88,62.0713524905,134.77,63.25632,9.55976,63.9746123959,3.01632,0.8797600000000001,3.142,60.24,8.68,60.8621392986,134.6
2021-01-24 10:30:00,66.4712,9.7091,67.1765364711,3.3912,0.9891000000000001,3.5324999999999998,63.08,8.72,63.6798618089,134.56,65.4312,10.7091,66.301785468,3.3912,0.9891000000000001,3.5324999999999998,62.04,9.72,62.7968152059,134.38
2021-01-24 11:00:00,68.11968,9.26324,68.7466247797,3.91968,1.14324,4.083,64.2,8.12,64.7114703897,134.28,67.03968,11.38324,67.9992415208,3.91968,1.14324,4.083,63.12,10.24,63.9452265615,134.1
2021-01-24 11:30:00,69.4184,8.9337,69.9908940809,4.2984,1.2537,4.4775,65.12,7.68,65.5713107998,134.12,68.2584,11.9337,69.2937397335,4.2984,1.2537,4.4775,63.96,10.68,64.8455395536,133.94
2021-01-24 12:00:00,71.64864,8.60252,72.1632244582,4.8086400000000005,1.40252,5.009,66.84,7.2,67.2266732778,134.08,70.44864,12.482520000000001,71.5459585399,4.8086400000000005,1.40252,5.009,65.64,11.08,66.5685811776,133.9
2021-01-24 12:30:00,72.60096,7.93028,73.0327921813,4.56096,1.3302800000000001,4.751,68.04,6.6,68.3593563457,133.95,71.44096,13.01028,72.615963475,4.56096,1.3302800000000001,4.751,66.88,11.68,67.8922440342,133.78
2021-01-24 13:00:00,72.3744,8.8992,72.9194729548,6.3744,1.8592,6.64,66.0,7.04,66.3744047054,134.11,71.2544,13.0992,72.4484545039,6.3744,1.8592,6.64,64.88,11.24,65.8464273898,133.94
2021-01-24 13:30:00,73.46144,8.41792,73.9421702684,5.82144,1.69792,6.064,67.64,6.72,67.9729946376,134.05,72.30144,13.17792,73.4925560965,5.82144,1.69792,6.064,66.48,11.48,67.4639222103,133.88
2021-01-24 14:00:00,73.55296,8.61628,74.0559126998,5.95296,1.73628,6.201,67.6,6.88,67.9492045575,134.08,72.35296,13.17628,73.5429478291,5.95296,1.73628,6.201,66.4,11.44,67.3782873038,133.91
2021-01-24 14:30:00,73.03104,10.22072,73.7427686,8.71104,2.5407200000000003,9.074,64.32,7.68,64.7768847661,134.18,71.95104,13.14072,73.1411695231,8.71104,2.5407200000000003,9.074,63.24,10.6,64.1222083213,134.01
2021-01-24 15:00:00,74.55696,11.73578,75.4749548966,11.43696,3.33578,11.9135,63.12,8.4,63.6764823149,134.41,73.51696,13.29578,74.7095788601,11.43696,3.33578,11.9135,62.08,9.96,62.8739055571,134.24
2021-01-24 15:30:00,77.19888,12.86134,78.2628975943,14.19888,4.14134,14.7905,63.0,8.72,63.6006163492,134.41,76.11888,13.78134,77.3563780476,14.19888,4.14134,14.7905,61.92,9.64,62.6659077968,134.24
2021-01-24 16:00:00,75.81184,12.13512,76.7769250596,12.53184,3.65512,13.054,63.28,8.48,63.8456639091,134.25,74.73184,13.45512,75.9334456218,12.53184,3.65512,13.054,62.2,9.8,62.9672930973,134.08
2021-01-24 16:30:00,78.0616,10.6313,78.7822183887,10.9416,3.1913,11.3975,67.12,7.44,67.5310891368,133.81,76.9016,13.9913,78.1640106331,10.9416,3.1913,11.3975,65.96,10.8,66.8383243357,133.64
2021-01-24 17:00:00,81.8424,6.9707,82.1387186183,8.4024,2.4507,8.7525,73.44,4.52,73.5789643852,132.99,80.5624,15.9307,82.1223933909,8.4024,2.4507,8.7525,72.16,13.48,73.4082829114,132.83
2021-01-24 17:30:00,82.48928,5.74104,82.6888194087,5.96928,1.74104,6.218,76.52,4.0,76.6244765072,132.65,81.08928,15.54104,82.5650970762,5.96928,1.74104,6.218,75.12,13.8,76.3770541459,132.49
2021-01-24 18:00:00,80.40496,6.60478,80.6757752454,6.32496,1.84478,6.5885,74.08,4.76,74.2327690444,132.61,79.08496,14.96478,80.4883565409,6.32496,1.84478,6.5885,72.76,13.12,73.933429516,132.46
2021-01-24 18:30:00,77.04816,9.48238,77.6294692102,8.64816,2.52238,9.0085,68.4,6.96,68.7531933804,133.19,75.80816,13.60238,77.0188409693,8.64816,2.52238,9.0085,67.16,11.08,68.0678485043,133.02
2021-01-24 19:00:00,76.27696,12.39578,77.2776163494,11.91696,3.47578,12.4135,64.36,8.92,64.9751952671,133.54,75.15696,12.79578,76.2384458279,11.91696,3.47578,12.4135,63.24,9.32,63.9230787744,133.37
2021-01-24 19:30:00,74.83072,14.923960000000001,76.3043985482,15.51072,4.52396,16.157,59.32,10.4,60.2247656699,134.0,73.83072,12.40396,74.8654355454,15.51072,4.52396,16.157,58.32,7.88,58.8499515718,133.84
2021-01-24 20:00:00,72.82016,17.10588,74.8023183665,17.78016,5.18588,18.521,55.04,11.92,56.3159657646,134.57,71.86016,11.78588,72.8202551671,17.78016,5.18588,18.521,54.08,6.6,54.4812481502,134.41
2021-01-24 20:30:00,73.40832,18.65076,75.7405591067,21.56832,6.29076,22.467,51.84,12.36,53.2931064961,134.68,72.60832,12.45076,73.6681040736,21.56832,6.29076,22.467,51.04,6.16,51.4103802748,134.51
2021-01-24 21:00:00,71.26336,19.51348,73.8866860821,21.783360000000002,6.35348,22.691,49.48,13.16,51.2001562498,134.76,70.46336,11.71348,71.4303207063,21.783360000000002,6.35348,22.691,48.68,5.36,48.974197288,134.59
2021-01-24 21:30:00,67.72048,19.52514,70.4790359146,19.08048,5.56514,19.8755,48.64,13.96,50.6036678513,134.93,66.96048,10.24514,67.7397134291,19.08048,5.56514,19.8755,47.88,4.68,48.1081780989,134.76
2021-01-24 22:00:00,62.60368,19.94774,65.7048938866,16.96368,4.94774,17.6705,45.64,15.0,48.0417485111,135.2,61.96368,8.66774,62.5669829531,16.96368,4.94774,17.6705,45.0,3.7199999999999998,45.1534982034,135.03
2021-01-24 22:30:00,59.67488,21.60184,63.4644057279,17.83488,5.20184,18.578,41.84,16.4,44.9393546905,135.2,59.07488,7.56184,59.556887689,17.83488,5.20184,18.578,41.24,2.36,41.3074714791,135.03
2021-01-24 23:00:00,56.66752,22.37136,60.9236043845,17.86752,5.21136,18.612,38.8,17.16,42.4252943419,135.3,56.14752,6.8113600000000005,56.5591604181,17.86752,5.21136,18.612,38.28,1.6,38.3134232352,135.13
2021-01-24 23:30:00,54.1472,22.7246,58.7224549299,16.7472,4.8846,17.445,37.4,17.84,41.437007614,135.68,53.6672,5.9246,53.993233289,16.7472,4.8846,17.445,36.92,1.04,36.9346449827,135.51
2021-01-25 00:00:00,52.73552,23.51786,57.7418808894,18.09552,5.27786,18.8495,34.64,18.24,39.1487828674,135.82,52.29552,5.99786,52.6383485365,18.09552,5.27786,18.8495,34.2,0.72,34.2075781078,135.65
2021-01-25 00:30:00,60.45376,25.38068,65.5655093429,26.81376,7.82068,27.931,33.64,17.56,37.9473740857,135.69,60.05376,9.14068,60.7454205764,26.81376,7.82068,27.931,33.24,1.32,33.2661990615,135.52
2021-01-25 01:00:00,73.54784,26.27812,78.1013723273,35.78784,10.43812,37.279,37.76,15.84,40.9478106863,135.42,73.10784,13.39812,74.3254054076,35.78784,10.43812,37.279,37.32,2.96,37.4372007501,135.24
2021-01-25 01:30:00,73.36032,25.75676,77.7505449254,35.92032,10.47676,37.417,37.44,15.28,40.4380019289,135.3,72.84032,13.95676,74.1653784956,35.92032,10.47676,37.417,36.92,3.48,37.0836459912,135.12
2021-01-25 02:00:00,66.4504,24.0147,70.6566449547,28.8504,8.4147,30.0525,37.6,15.6,40.707738822,135.44,65.9304,11.6147,66.9456413835,28.8504,8.4147,30.0525,37.08,3.2,37.217823687,135.26
2021-01-25 02:30:00,66.94512,22.81066,70.7246442299,24.58512,7.17066,25.6095,42.36,15.64,45.1550573026,135.44,66.38512,10.33066,67.1841253084,24.58512,7.17066,25.6095,41.8,3.16,41.9192748029,135.26
2021-01-25 03:00:00,70.04896,25.02428,74.3846179435,31.48896,9.18428,32.801,38.56,15.84,41.6866789274,135.52,69.48896,12.22428,70.555996084,31.48896,9.18428,32.801,38.0,3.04,38.1214060601,135.34
2021-01-25 03:30:00,71.95184,25.88262,76.465530126,34.43184,10.04262,35.8665,37.52,15.84,40.7266006438,135.71,71.47184,13.08262,72.6593342871,34.43184,10.04262,35.8665,37.04,3.04,37.1645422412,135.53
2021-01-25 04:00:00,68.36784,25.66062,73.0248516948,33.80784,9.86062,35.2165,34.56,15.8,38.0004421027,135.84,67.88784,13.06062,69.1327607915,33.80784,9.86062,35.2165,34.08,3.2,34.2299050539,135.67
2021-01-25 04:30:00,62.0864,22.4802,66.0309053171,22.7664,6.6402,23.715,39.32,15.84,42.3906593485,135.73,61.5664,9.7602,62.3352477576,22.7664,6.6402,23.715,38.8,3.12,38.9252411682,135.55
2021-01-25 05:00:00,60.56688,21.98034,64.4319974815,20.36688,5.94034,21.2155,40.2,16.04,43.2818853563,135.51,60.00688,8.78034,60.6458573841,20.36688,5.94034,21.2155,39.64,2.84,39.7416054029,135.34
2021-01-25 05:30:00,62.4728,22.4479,66.3834237913,22.7928,6.6479,23.7425,39.68,15.8,42.7099800983,134.85,61.8728,9.6079,62.6143363955,22.7928,6.6479,23.7425,39.08,2.96,39.1919379465,134.68
2021-01-25 06:00:00,64.11216,22.41438,67.9174019722,24.87216,7.25438,25.9085,39.24,15.16,42.0666518753,134.34,63.47216,10.69438,64.3667993507,24.87216,7.25438,25.9085,38.6,3.44,38.7529818208,134.17
2021-01-25 06:30:00,69.38944,20.86192,72.4576710197,27.22944,7.94192,28.364,42.16,12.92,44.0952605163,133.84,68.66944,13.46192,69.976533781,27.22944,7.94192,28.364,41.44,5.52,41.8060282734,133.68
2021-01-25 07:00:00,78.2568,22.3299,81.3802874181,37.3368,10.8899,38.8925,40.92,11.44,42.4890574148,133.9,77.5768,17.8499,79.6038870172,37.3368,10.8899,38.8925,40.24,6.96,40.8374729874,133.73
2021-01-25 07:30:00,81.5656,21.1383,84.2601615845,41.2056,12.0183,42.9225,40.36,9.12,41.3775784695,133.17,80.8456,21.0583,83.5431806807,41.2056,12.0183,42.9225,39.64,9.04,40.6577323519,133.01
2021-01-25 08:00:00,85.21632,20.54976,87.6590772847,43.57632,12.70976,45.392,41.64,7.84,42.3716320195,133.0,84.49632,22.94976,87.5575215364,43.57632,12.70976,45.392,40.92,10.24,42.1817970219,132.85
2021-01-25 08:30:00,89.80032,20.41676,92.0920276734,46.96032,13.69676,48.917,42.84,6.72,43.3638559171,133.54,89.08032,25.13676,92.558954805,46.96032,13.69676,48.917,42.12,11.44,43.6459391009,133.37
2021-01-25 09:00:00,98.4928,22.0604,100.9331110191,55.6128,16.2204,57.93,42.88,5.84,43.2758593213,133.0,97.7328,28.4204,101.7812327102,55.6128,16.2204,57.93,42.12,12.2,43.8512759221,132.84
2021-01-25 09:30:00,91.01584,19.67462,93.1180637849,47.29584,13.79462,49.2665,43.72,5.88,44.1136350803,133.03,90.25584,25.99462,93.9246342716,47.29584,13.79462,49.2665,42.96,12.2,44.6587236719,132.87
2021-01-25 10:00:00,90.68432,21.37126,93.168538938,53.52432,15.61126,55.7545,37.16,5.76,37.6037657689,133.16,90.00432,27.89126,94.226853938,53.52432,15.61126,55.7545,36.48,12.28,38.4914120292,133.0
2021-01-25 10:30:00,90.8928,22.1854,93.5611728496,54.5328,15.9054,56.805,36.36,6.28,36.8983468464,133.29,90.2928,27.665399999999998,94.4360317305,54.5328,15.9054,56.805,35.76,11.76,37.6440592923,133.12
2021-01-25 11:00:00,88.43728,22.34754,91.217131274,53.71728,15.66754,55.9555,34.72,6.68,35.3567645579,133.53,87.87728,27.14754,91.9750252419,53.71728,15.66754,55.9555,34.16,11.48,36.0374249913,133.37
2021-01-25 11:30:00,89.13376,24.62068,92.471644602,61.37376,17.90068,63.931,27.76,6.72,28.5617926608,133.91,88.73376,29.38068,93.4714101798,61.37376,17.90068,63.931,27.36,11.48,29.6708611267,133.74
2021-01-25 12:00:00,97.94208,30.00144,102.4340638499,78.86208,23.00144,82.148,19.08,7.0,20.3235429982,134.21,97.74208,34.32144,103.5928349183,78.86208,23.00144,82.148,18.88,11.32,22.0135594578,134.04
2021-01-25 12:30:00,101.37728,32.74504,106.5344570775,88.81728,25.90504,92.518,12.56,6.84,14.3017201763,134.36,101.29728,37.385040000000004,107.9758313291,88.81728,25.90504,92.518,12.48,11.48,16.9570280415,134.18
2021-01-25 13:00:00,95.38096,31.46778,100.4377852636,81.42096,23.74778,84.8135,13.96,7.72,15.9524292821,134.64,95.26096,34.42778,101.2912757144,81.42096,23.74778,84.8135,13.84,10.68,17.4816475196,134.47
2021-01-25 13:30:00,94.14448,28.47714,98.3571584433,70.34448,20.51714,73.2755,23.8,7.96,25.0958482622,134.5,93.90448,30.95714,98.8756586883,70.34448,20.51714,73.2755,23.56,10.44,25.7695013533,134.32
2021-01-25 14:00:00,92.7128,26.0679,96.3078329849,64.5528,18.8279,67.2425,28.16,7.24,29.0758181312,134.45,92.3528,29.9479,97.0871586887,64.5528,18.8279,67.2425,27.8,11.12,29.9415163277,134.27
2021-01-25 14:30:00,98.54256,26.13158,101.9484948621,65.18256,19.01158,67.8985,33.36,7.12,34.1113470857,134.33,98.10256,30.21158,102.649168748,65.18256,19.01158,67.8985,32.92,11.2,34.7730700399,134.16
2021-01-25 15:00:00,108.13104,28.94322,111.9376245748,77.29104,22.54322,80.5115,30.84,6.4,31.4970728799,134.11,107.73104,34.46322,113.1091972929,77.29104,22.54322,80.5115,30.44,11.92,32.6906714523,133.94
2021-01-25 15:30:00,106.93136,29.45498,110.9139828798,78.77136,22.97498,82.0535,28.16,6.48,28.8959512735,134.15,106.53136,34.73498,112.0511021769,78.77136,22.97498,82.0535,27.76,11.76,30.1482205113,133.98
2021-01-25 16:00:00,108.9128,27.8629,112.4203682624,74.2728,21.6629,77.3675,34.64,6.2,35.1904759843,133.96,108.4328,33.7429,113.5616811088,74.2728,21.6629,77.3675,34.16,12.08,36.2330236111,133.79
2021-01-25 16:30:00,116.95632,28.15226,120.296843396,79.51632,23.19226,82.8295,37.44,4.96,37.7671179732,134.08,116.43632,36.43226,122.002976127,79.51632,23.19226,82.8295,36.92,13.24,39.2222385899,133.91
2021-01-25 17:00:00,110.32064,27.37852,113.6671762973,79.88064,23.29852,83.209,30.44,4.08,30.7122125546,133.74,109.88064,37.33852,116.051368465,79.88064,23.29852,83.209,30.0,14.04,33.1228259664,133.58
2021-01-25 17:30:00,114.1328,24.9904,116.8367071087,71.6928,20.9104,74.68,42.44,4.08,42.635665821,133.74,113.5328,34.9504,118.7906862342,71.6928,20.9104,74.68,41.84,14.04,44.1328358482,133.58
2021-01-25 18:00:00,110.8112,26.4866,113.9327083194,72.5712,21.1666,75.595,38.24,5.32,38.6082892654,133.83,110.2512,34.0066,115.3766698471,72.5712,21.1666,75.595,37.68,12.84,39.8076374582,133.66
2021-01-25 18:30:00,111.20592,29.66506,115.0946238008,79.76592,23.26506,83.0895,31.44,6.4,32.0847876727,134.11,110.76592,35.06506,116.1836798619,79.76592,23.26506,83.0895,31.0,11.8,33.1698658424,133.94
2021-01-25 19:00:00,105.54416,31.00038,110.0026966499,81.46416,23.76038,84.8585,24.08,7.24,25.1448603098,134.33,105.30416,34.80038,110.9055118624,81.46416,23.76038,84.8585,23.84,11.04,26.2721753953,134.16
2021-01-25 19:30:00,104.27808,31.39444,108.9014638625,78.83808,22.99444,82.123,25.44,8.4,26.7909238363,134.68,103.95808,32.99444,109.0683981188,78.83808,22.99444,82.123,25.12,10.0,27.0372779695,134.51
2021-01-25 20:00:00,100.57456,33.88758,106.1301568709,83.13456,24.24758,86.5985,17.44,9.64,19.9269465799,134.45,100.45456,32.92758,105.7135003178,83.13456,24.24758,86.5985,17.32,8.68,19.3733012158,134.28
2021-01-25 20:30:00,95.14416,32.57038,100.5646102536,78.34416,22.85038,81.6085,16.8,9.72,19.4092349154,134.28,95.10416,31.45038,100.1694946151,78.34416,22.85038,81.6085,16.76,8.6,18.8376643988,134.11
2021-01-25 21:00:00,88.91744,31.76592,94.421315441,74.07744,21.60592,77.164,14.84,10.16,17.9847490947,134.31,88.87744,29.76592,93.7294475306,74.07744,21.60592,77.164,14.8,8.16,16.9004615322,134.15
2021-01-25 21:30:00,83.30448,30.83214,88.8271199862,66.62448,19.43214,69.4005,16.68,11.4,20.203524445,134.5,83.30448,26.43214,87.3973364185,66.62448,19.43214,69.4005,16.68,7.0,18.0892896489,134.33
2021-01-25 22:00:00,82.5376,34.4768,89.4488968741,76.3776,22.2768,79.56,6.16,12.2,13.6669528425,134.64,82.6576,28.4368,87.4124157772,76.3776,22.2768,79.56,6.28,6.16,8.7968176064,134.47
2021-01-25 22:30:00,79.02032,34.26426,86.1292661425,72.22032,21.06426,75.2295,6.8,13.2,14.8485689546,134.64,79.14032,26.34426,83.4098932061,72.22032,21.06426,75.2295,6.92,5.28,8.704297789,134.47
2021-01-25 23:00:00,76.97504,35.00772,84.56179540790001,73.53504,21.44772,76.599,3.44,13.56,13.9895389488,134.79,76.97504,26.40772,81.3788944297,73.53504,21.44772,76.599,3.44,4.96,6.0361577183,134.62
2021-01-25 23:30:00,74.71312,35.12466,82.5578102922,70.23312,20.48466,73.1595,4.48,14.64,15.3101273672,134.92,74.87312,24.36466,78.737670498,70.23312,20.48466,73.1595,4.64,3.88,6.0484708811,134.75
2021-01-26 00:00:00,63.85792,31.28856,71.1112363386,53.37792,15.56856,55.602,10.48,15.72,18.8930886834,135.13,63.97792,18.52856,66.6069199348,53.37792,15.56856,55.602,10.6,2.96,11.0055258848,134.95
2021-01-26 00:30:00,60.39696,29.68078,67.2959246808,49.23696,14.36078,51.2885,11.16,15.32,18.9538386613,135.27,60.43696,17.76078,62.9926300471,49.23696,14.36078,51.2885,11.2,3.4,11.7046999107,135.09
2021-01-26 01:00:00,67.57696,29.71828,73.8229076168,53.61696,15.63828,55.851,13.96,14.08,19.8274557117,134.97,67.57696,20.15828,70.5195134371,53.61696,15.63828,55.851,13.96,4.52,14.6735135533,134.8
2021-01-26 01:30:00,71.73008,29.60294,77.5985723673,54.73008,15.96294,57.0105,17.0,13.64,21.79563259,135.03,71.65008,20.92294,74.6425038584,54.73008,15.96294,57.0105,16.92,4.96,17.6320163339,134.85
2021-01-26 02:00:00,71.65664,29.16152,77.3632232059,53.21664,15.52152,55.434,18.44,13.64,22.9365036568,135.17,71.61664,20.56152,74.5098599489,53.21664,15.52152,55.434,18.4,5.04,19.0777776484,134.99
2021-01-26 02:30:00,67.17632,26.70476,72.2897100243,44.65632,13.02476,46.517,22.52,13.68,26.3494364266,135.27,67.01632,18.06476,69.4083762971,44.65632,13.02476,46.517,22.36,5.04,22.9209772916,135.09
2021-01-26 03:00:00,69.43792,27.83606,74.8095646976,47.43792,13.83606,49.4145,22.0,14.0,26.0768096208,135.32,69.27792,18.55606,71.7199941596,47.43792,13.83606,49.4145,21.84,4.72,22.3442162539,135.14
2021-01-26 03:30:00,72.71056,27.92058,77.8869971372,44.71056,13.04058,46.5735,28.0,14.88,31.7082702146,135.52,72.39056,16.96058,74.3508873589,44.71056,13.04058,46.5735,27.68,3.92,27.9561943047,135.33
2021-01-26 04:00:00,68.6712,24.8741,73.0373504465,34.9512,10.1941,36.4075,33.72,14.68,36.776905797,135.52,68.3112,14.3141,69.7947956817,34.9512,10.1941,36.4075,33.36,4.12,33.6134496891,135.33
2021-01-26 04:30:00,71.28112,28.07866,76.6120696487,45.80112,13.35866,47.7095,25.48,14.72,29.4263283472,135.63,71.04112,17.47866,73.1597176474,45.80112,13.35866,47.7095,25.24,4.12,25.5740493469,135.42
2021-01-26 05:00:00,66.74528,24.97404,71.2645429102,34.74528,10.13404,36.193,32.0,14.84,35.2735821827,135.55,66.34528,14.13404,67.8341157899,34.74528,10.13404,36.193,31.6,4.0,31.8521584826,135.34
2021-01-26 05:30:00,64.86864,22.96502,68.813752979,29.22864,8.52502,30.4465,35.64,14.44,38.454170125,135.23,64.42864,12.84502,65.6966071502,29.22864,8.52502,30.4465,35.2,4.32,35.4641001578,135.02
2021-01-26 06:00:00,63.6856,20.5783,66.9277377344,22.9656,6.6983,23.9225,40.72,13.88,43.0206090148,135.43,63.0856,11.5783,64.1393011986,22.9656,6.6983,23.9225,40.12,4.88,40.4156999197,135.2
2021-01-26 06:30:00,65.02416,16.84538,67.1707392475,17.02416,4.96538,17.7335,48.0,11.88,49.4483002741,134.94,64.26416,11.72538,65.3250855082,17.02416,4.96538,17.7335,47.24,6.76,47.7212237898,134.72
2021-01-26 07:00:00,67.96288,14.10084,69.410278393,14.88288,4.34084,15.503,53.08,9.76,53.9698434313,134.84,67.12288,13.06084,68.3817706776,14.88288,4.34084,15.503,52.24,8.72,52.9627793833,134.61
2021-01-26 07:30:00,75.856,13.128,76.9836159192,19.776,5.768,20.6,56.08,7.36,56.5609052261,134.19,74.896,16.728,76.7413630319,19.776,5.768,20.6,55.12,10.96,56.1990747255,133.96
2021-01-26 08:00:00,74.62112,10.20616,75.3158499388,13.46112,3.9261600000000003,14.022,61.16,6.28,61.4815744756,134.1,73.54112,15.92616,75.2458563856,13.46112,3.9261600000000003,14.022,60.08,12.0,61.266682626,133.87
2021-01-26 08:30:00,74.99408,8.08494,75.4286304386,10.71408,3.12494,11.1605,64.28,4.96,64.4710787873,134.01,73.91408,16.32494,75.6954086339,10.71408,3.12494,11.1605,63.2,13.2,64.5637669285,133.78
2021-01-26 09:00:00,74.18736,6.70798,74.4900085881,8.18736,2.38798,8.5285,66.0,4.32,66.1412307113,133.77,73.06736,16.22798,74.8477550248,8.18736,2.38798,8.5285,64.88,13.84,66.3397316847,133.54
2021-01-26 09:30:00,76.09312,8.747160000000001,76.5942277159,13.53312,3.9471600000000002,14.097,62.56,4.8,62.7438730076,133.77,75.01312,17.26716,76.9748204714,13.53312,3.9471600000000002,14.097,61.48,13.32,62.9063812343,133.54
2021-01-26 10:00:00,79.57808,9.25194,80.1141011948,17.45808,5.09194,18.1855,62.12,4.16,62.2591358758,133.82,78.57808,19.05194,80.8547529478,17.45808,5.09194,18.1855,61.12,13.96,62.6939869525,133.59
2021-01-26 10:30:00,78.956,8.650500000000001,79.428465214,16.356,4.7705,17.0375,62.6,3.88,62.7201275509,133.82,77.876,19.0105,80.1627749411,16.356,4.7705,17.0375,61.52,14.24,63.1465596846,133.59
2021-01-26 11:00:00,80.75664,9.06902,81.2642727639,18.47664,5.38902,19.2465,62.28,3.68,62.3886271687,133.74,79.67664,19.82902,82.1069850613,18.47664,5.38902,19.2465,61.2,14.44,62.8804707362,133.5
2021-01-26 11:30:00,80.00752,10.53886,80.6986420372,21.04752,6.13886,21.924500000000002,58.96,4.4,59.1239511535,133.84,79.00752,19.89886,81.4748602076,21.04752,6.13886,21.924500000000002,57.96,13.76,59.5709593678,133.6
2021-01-26 12:00:00,80.32976,9.51618,80.8914582849,20.00976,5.83618,20.8435,60.32,3.68,60.4321503837,133.77,79.32976,20.23618,81.8701032285,20.00976,5.83618,20.8435,59.32,14.4,61.0427915482,133.53
2021-01-26 12:30:00,83.78336,9.80848,84.3555433436,23.34336,6.80848,24.316,60.44,3.0,60.5144082017,133.4,82.70336,21.80848,85.5304364259,23.34336,6.80848,24.316,59.36,15.0,61.2258899486,133.16
2021-01-26 13:00:00,82.05088,9.57484,82.6076538209,20.21088,5.89484,21.053,61.84,3.68,61.9493987057,133.51,80.97088,20.25484,83.4658130698,20.21088,5.89484,21.053,60.76,14.36,62.4338626068,133.27
2021-01-26 13:30:00,83.0944,9.2642,83.6092382037,20.6544,6.0242,21.515,62.44,3.24,62.5240049901,133.51,82.0144,20.8242,84.6168370539,20.6544,6.0242,21.515,61.36,14.8,63.1196451194,133.27
2021-01-26 14:00:00,86.06768,10.17974,86.6675985998,25.02768,7.29974,26.0705,61.04,2.88,61.1079045623,133.59,85.02768,22.41974,87.9337882037,25.02768,7.29974,26.0705,60.0,15.12,61.8757981767,133.36
2021-01-26 14:30:00,93.4408,14.7919,94.6043519625,38.9208,11.3519,40.5425,54.52,3.44,54.6284175132,133.56,92.4808,25.9119,96.0423080223,38.9208,11.3519,40.5425,53.56,14.56,55.5037584313,133.33
2021-01-26 15:00:00,88.01168,12.70674,88.9242208729,31.77168,9.26674,33.0955,56.24,3.44,56.3451080397,133.61,87.09168,23.86674,90.3027242305,31.77168,9.26674,33.0955,55.32,14.6,57.2141800605,133.38
2021-01-26 15:30:00,85.7672,11.5821,86.5456968095,25.4472,7.4221,26.5075,60.32,4.16,60.4632781116,133.74,84.7272,21.3821,87.383594686,25.4472,7.4221,26.5075,59.28,13.96,60.9015599143,133.51
2021-01-26 16:00:00,85.1736,10.5123,85.8198729214,23.0136,6.7123,23.9725,62.16,3.8,62.2760435481,133.69,84.1336,20.9923,86.712970819,23.0136,6.7123,23.9725,61.12,14.28,62.7660162827,133.45
2021-01-26 16:30:00,90.71792,11.18106,91.4043604641,27.63792,8.06106,28.7895,63.08,3.12,63.1571120302,133.77,89.59792,23.02106,92.5081427327,27.63792,8.06106,28.7895,61.96,14.96,63.7404361454,133.53
2021-01-26 17:00:00,96.30256,11.99158,97.0462830481,33.98256,9.91158,35.3985,62.32,2.08,62.3547015068,133.57,95.26256,25.83158,98.7027145678,33.98256,9.91158,35.3985,61.28,15.92,63.314175348,133.34
2021-01-26 17:30:00,97.62624,12.19932,98.3854976356,34.14624,9.95932,35.569,63.48,2.24,63.5195088142,133.44,96.50624,25.71932,99.8746102881,34.14624,9.95932,35.569,62.36,15.76,64.3206592006,133.21
2021-01-26 18:00:00,99.52448,16.08964,100.8166585173,41.72448,12.16964,43.463,57.8,3.92,57.9327748343,133.74,98.56448,26.28964,102.0103028571,41.72448,12.16964,43.463,56.84,14.12,58.567567817,133.51
2021-01-26 18:30:00,106.61936,23.05398,109.0833347522,59.97936,17.49398,62.4785,46.64,5.5600000000000005,46.970237385,133.95,105.89936,30.09398,110.092334341,59.97936,17.49398,62.4785,45.92,12.6,47.6172909771,133.73
2021-01-26 19:00:00,109.03936,27.46148,112.4442747008,69.87936,20.38148,72.791,39.16,7.08,39.7948740418,134.21,108.47936,31.54148,112.9718394406,69.87936,20.38148,72.791,38.6,11.16,40.1809108906,133.98
2021-01-26 19:30:00,108.52992,30.89456,112.8415587131,76.84992,22.41456,80.052,31.68,8.48,32.7953167388,134.51,108.12992,32.21456,112.8266700528,76.84992,22.41456,80.052,31.28,9.8,32.779237331,134.28
2021-01-26 20:00:00,106.41872,34.56546,111.8915322598,84.49872,24.64546,88.0195,21.92,9.92,24.0601911879,134.78,106.21872,33.12546,111.2641567561,84.49872,24.64546,88.0195,21.72,8.48,23.316706457,134.55
2021-01-26 20:30:00,106.90288,36.65834,113.0135374362,92.22288,26.89834,96.0655,14.68,9.76,17.6283861995,134.69,106.82288,35.53834,112.5793111608,92.22288,26.89834,96.0655,14.6,8.64,16.9649521072,134.46
2021-01-26 21:00:00,107.052,37.4785,113.4229635755,94.212,27.4785,98.1375,12.84,10.0,16.2746920094,134.81,107.012,35.8785,112.866447212,94.212,27.4785,98.1375,12.8,8.4,15.3101273672,134.59
2021-01-26 21:30:00,103.31152,37.83086,110.0201987503,91.99152,26.83086,95.8245,11.32,11.0,15.7842453098,135.12,103.27152,34.35086,108.8346839287,91.99152,26.83086,95.8245,11.28,7.52,13.5568727957,134.89
2021-01-26 22:00:00,100.38736,39.42798,107.8526200639,93.62736,27.30798,97.5285,6.76,12.12,13.8777519793,135.4,100.46736,33.78798,105.9967830543,93.62736,27.30798,97.5285,6.84,6.48,9.4221016764,135.16
2021-01-26 22:30:00,96.7048,40.4889,104.83877797,93.4248,27.2489,97.3175,3.2800000000000002,13.24,13.6402346021,135.1,96.8648,32.6089,102.2063101685,93.4248,27.2489,97.3175,3.44,5.36,6.368924556,134.86
2021-01-26 23:00:00,90.38064,39.51102,98.6396511969,85.82064,25.03102,89.3965,4.5600000000000005,14.48,15.1810408075,135.23,90.50064,29.27102,95.1165519363,85.82064,25.03102,89.3965,4.68,4.24,6.3150613615,134.99
2021-01-26 23:30:00,81.80576,37.61668,90.0399743636,75.48576,22.01668,78.631,6.32,15.6,16.8315893486,135.74,81.92576,25.25668,85.7305665221,75.48576,22.01668,78.631,6.44,3.24,7.2091053536,135.5
